Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-03-31 00:30:00,50.30176,13.36093,52.0459557465,1.9917600000000002,0.5809300000000001,2.07475,48.31,12.78,49.9718370685,139.51,49.76176,14.49093,51.8287546692,1.9917600000000002,0.5809300000000001,2.07475,47.77,13.91,49.7540048639,139.77,55.23176,10.06093,56.140623662,1.9917600000000002,0.5809300000000001,2.07475,53.24,9.48,54.0774259742,0.0,54.96176,35.40093,65.3759964143,1.9917600000000002,0.5809300000000001,2.07475,52.97,34.82,63.3896939573,137.18
2019-03-31 01:00:00,50.77696,13.38453,52.5113826724,2.34696,0.6845300000000001,2.44475,48.43,12.7,50.0675034329,139.34,50.23696,14.51453,52.2917176153,2.34696,0.6845300000000001,2.44475,47.89,13.83,49.8469758361,139.59,55.34696,9.89453,56.2244404611,2.34696,0.6845300000000001,2.44475,53.0,9.21,53.7942757178,0.0,55.04696,35.68453,65.6014747286,2.34696,0.6845300000000001,2.44475,52.7,35.0,63.2636546526,137.06
2019-03-31 01:30:00,50.55864,13.70877,52.384219509,2.49864,0.72877,2.60275,48.06,12.98,49.7819646057,0.003,50.00864,14.82877,52.160871296,2.49864,0.72877,2.60275,47.51,14.1,49.5581486741,0.003,57.92864,10.16877,58.8143793265,2.49864,0.72877,2.60275,55.43,9.44,56.2280935121,0.003,57.66864,35.62877,67.78702893,2.49864,0.72877,2.60275,55.17,34.9,65.2819952207,0.003
2019-03-31 02:00:00,49.464,14.0245,51.4137520149,2.2439999999999998,0.6545000000000001,2.3375,47.22,13.37,49.0763211743,0.003,48.914,15.1645,51.210755279,2.2439999999999998,0.6545000000000001,2.3375,46.67,14.51,48.8736022818,0.003,56.064,10.1145,56.9690723661,2.2439999999999998,0.6545000000000001,2.3375,53.82,9.46,54.6450729709,0.003,55.774,35.7945,66.2720552439,2.2439999999999998,0.6545000000000001,2.3375,53.53,35.14,64.0334326739,0.003
2019-03-31 02:30:00,48.33704,14.55622,50.4812140964,2.14704,0.62622,2.2365,46.19,13.93,48.2448028289,139.89,47.81704,15.66622,50.3179864805,2.14704,0.62622,2.2365,45.67,15.04,48.0827463858,140.14,54.87704,9.61622,55.713204954,2.14704,0.62622,2.2365,52.73,8.99,53.4908683796,0.0,54.57704,36.02622,65.3952737027,2.14704,0.62622,2.2365,52.43,35.4,63.261875565,137.54
2019-03-31 03:00:00,47.5084,14.45495,49.6587721361,2.1084,0.61495,2.19625,45.4,13.84,47.4626758622,140.11,46.9784,15.56495,49.4897740454,2.1084,0.61495,2.19625,44.87,14.95,47.2950251084,140.36,54.0884,9.85495,54.9788600651,2.1084,0.61495,2.19625,51.98,9.24,52.7948671748,0.0,53.8084,35.84495,64.6544998516,2.1084,0.61495,2.19625,51.7,35.23,62.5623121376,137.72
2019-03-31 03:30:00,46.7988,14.9259,49.1213820271,2.2488,0.6559,2.3425000000000002,44.55,14.27,46.7796472838,139.8,46.2888,16.0159,48.9812419019,2.2488,0.6559,2.3425000000000002,44.04,15.36,46.6417323864,140.05,53.4488,9.7759,54.3354621058,2.2488,0.6559,2.3425000000000002,51.2,9.12,52.0059073568,0.0,53.1288,36.2059,64.2925857642,2.2488,0.6559,2.3425000000000002,50.88,35.55,62.0691300084,137.39
2019-03-31 04:00:00,46.24176,15.01093,48.617161449,2.23176,0.65093,2.32475,44.01,14.36,46.2935168247,139.94,45.72176,16.11093,48.4772256112,2.23176,0.65093,2.32475,43.49,15.46,46.1561664353,140.19,52.26176,9.81093,53.174673537,2.23176,0.65093,2.32475,50.03,9.16,50.8616407521,0.0,51.95176,36.18093,63.3091230611,2.23176,0.65093,2.32475,49.72,35.53,61.1102225491,137.52
2019-03-31 04:30:00,45.65904,15.49597,48.2169370653,2.24904,0.65597,2.34275,43.41,14.84,45.8765048799,140.28,45.13904,16.58597,48.0897840811,2.24904,0.65597,2.34275,42.89,15.93,45.7527813362,140.53,52.43904,9.53597,53.2990397659,2.24904,0.65597,2.34275,50.19,8.88,50.9695055891,0.0,52.13904,36.35597,63.5628511535,2.24904,0.65597,2.34275,49.89,35.7,61.3473886975,137.82
2019-03-31 05:00:00,45.42784,15.73437,48.0755556012,2.27784,0.66437,2.37275,43.15,15.07,45.7058792717,140.28,44.91784,16.81437,47.9618117752,2.27784,0.66437,2.37275,42.64,16.15,45.5959658303,140.53,53.13784,9.74437,54.0239093973,2.27784,0.66437,2.37275,50.86,9.08,51.6641655309,0.0,52.82784,36.15437,64.014991597,2.27784,0.66437,2.37275,50.55,35.49,61.7644120833,137.82
2019-03-31 05:30:00,46.81224,15.50232,49.3123487496,1.96224,0.57232,2.044,44.85,14.93,47.2697302721,140.19,46.28224,16.58232,49.1631882205,1.96224,0.57232,2.044,44.32,16.01,47.1230569891,140.43,55.55224,10.68232,56.5699861198,1.96224,0.57232,2.044,53.59,10.11,54.5353114963,0.0,55.27224,34.80232,65.3163225542,1.96224,0.57232,2.044,53.31,34.23,63.35336613,137.66
2019-03-31 06:00:00,47.50472,15.03096,49.8259789748,2.09472,0.6109600000000001,2.182,45.41,14.42,47.644564223,140.22,46.98472,16.13096,49.6766724328,2.09472,0.6109600000000001,2.182,44.89,15.52,47.4971841271,140.46,56.32472,11.420960000000001,57.4709701536,2.09472,0.6109600000000001,2.182,54.23,10.81,55.2969167314,0.0,56.03472,34.19096,65.6423003192,2.09472,0.6109600000000001,2.182,53.94,33.58,63.5384922704,137.61
2019-03-31 06:30:00,50.72624,14.92432,52.8761453966,2.58624,0.7543200000000001,2.694,48.14,14.17,50.1821532021,139.96,50.16624,16.04432,52.6694583226,2.58624,0.7543200000000001,2.694,47.58,15.29,49.9763994301,140.2,59.65624,12.54432,60.9608639637,2.58624,0.7543200000000001,2.694,57.07,11.79,58.2751147575,0.0,59.40624,33.76432,68.3310372818,2.58624,0.7543200000000001,2.694,56.82,33.01,65.7128031665,137.23
2019-03-31 07:00:00,54.04952,14.51736,55.9652066341,3.65952,1.06736,3.8120000000000003,50.39,13.45,52.1541426926,139.96,53.49952,15.65736,55.7436235134,3.65952,1.06736,3.8120000000000003,49.84,14.59,51.9316252393,140.2,61.28952,13.59736,62.7797217324,3.65952,1.06736,3.8120000000000003,57.63,12.53,58.9764173208,0.0,61.01952,33.40736,69.5660371388,3.65952,1.06736,3.8120000000000003,57.36,32.34,65.8486537448,137.23
2019-03-31 07:30:00,58.77736,14.10798,60.4467794696,5.30736,1.54798,5.5285,53.47,12.56,54.9253538905,140.78,58.22736,15.03798,60.1378940025,5.30736,1.54798,5.5285,52.92,13.49,54.6123291941,141.01,62.81736,13.98798,64.3559189341,5.30736,1.54798,5.5285,57.51,12.44,58.8400688307,0.0,62.58736,33.46798,70.9738213502,5.30736,1.54798,5.5285,57.28,31.92,65.5735068454,137.95
2019-03-31 08:00:00,63.87296,13.18378,65.2193765245,8.41296,2.45378,8.7635,55.46,10.73,56.4884457212,140.78,63.81296,14.46378,65.4316039529,8.41296,2.45378,8.7635,55.4,12.01,56.6868600295,141.01,62.44296,15.68378,64.3824837099,8.41296,2.45378,8.7635,54.03,13.23,55.6261970658,0.0,62.17296,33.31378,70.5356994227,8.41296,2.45378,8.7635,53.76,30.86,61.9877181384,137.99
2019-03-31 08:30:00,68.76,13.34875,70.0437486616,11.55,3.36875,12.03125,57.21,9.98,58.0739571581,140.09,68.71,14.64875,70.2541812034,11.55,3.36875,12.03125,57.16,11.28,58.2623720767,140.35,61.17,17.23875,63.5526820957,11.55,3.36875,12.03125,49.62,13.87,51.5220467373,0.0,60.87,33.55875,69.5078887722,11.55,3.36875,12.03125,49.32,30.19,57.8264515598,137.52
2019-03-31 09:00:00,72.2876,13.55055,73.5466825837,14.6076,4.26055,15.21625,57.68,9.29,58.4233386585,137.39,72.2276,14.82055,73.7324548897,14.6076,4.26055,15.21625,57.62,10.56,58.5796722422,137.65,61.1776,19.41055,64.183083387,14.6076,4.26055,15.21625,46.57,15.15,48.9723125858,0.0,60.8376,33.13055,69.2737101436,14.6076,4.26055,15.21625,46.23,28.87,54.504034713,134.88
2019-03-31 09:30:00,74.4036,14.03605,75.7159586386,17.4036,5.07605,18.12875,57.0,8.96,57.6999272097,137.29,74.3636,15.32605,75.9264961233,17.4036,5.07605,18.12875,56.96,10.25,57.8749004319,137.57,58.7236,20.36605,62.1549450129,17.4036,5.07605,18.12875,41.32,15.29,44.0582171677,0.0,58.3836,33.61605,67.3697526087,17.4036,5.07605,18.12875,40.98,28.54,49.9388826467,134.88
2019-03-31 10:00:00,76.81152,16.12961,78.4867754686,23.62152,6.88961,24.60575,53.19,9.24,53.9866066724,137.26,76.75152,17.39961,78.6990613061,23.62152,6.88961,24.60575,53.13,10.51,54.1595513275,137.57,52.01152,23.77961,57.1897548907,23.62152,6.88961,24.60575,28.39,16.89,33.0342882472,0.0,51.56152,33.91961,61.7181520078,23.62152,6.88961,24.60575,27.94,27.03,38.8749855305,134.84
2019-03-31 10:30:00,77.68272,16.67496,79.4522452647,24.70272,7.20496,25.732,52.98,9.47,53.8197110732,136.94,77.62272,17.93496,79.6677441026,24.70272,7.20496,25.732,52.92,10.73,53.9968452782,137.23,51.99272,25.06496,57.7191056133,24.70272,7.20496,25.732,27.29,17.86,32.6147773256,0.0,51.52272,33.27496,61.3336256812,24.70272,7.20496,25.732,26.82,26.07,37.4026376075,134.59
2019-03-31 11:00:00,76.69416,16.64913,78.4804925307,22.93416,6.6891300000000005,23.88975,53.76,9.96,54.674849794,137.24,76.62416,17.92913,78.6938091483,22.93416,6.6891300000000005,23.88975,53.69,11.24,54.8539305793,137.56,52.61416,24.10913,57.8748648539,22.93416,6.6891300000000005,23.88975,29.68,17.42,34.4145143798,0.0,52.15416,33.35913,61.9103219154,22.93416,6.6891300000000005,23.88975,29.22,26.67,39.5613106456,134.81
2019-03-31 11:30:00,78.00432,16.61001,79.7531590024,24.03432,7.01001,25.03575,53.97,9.6,54.81715881,137.41,77.94432,17.89001,79.9710540012,24.03432,7.01001,25.03575,53.91,10.88,54.9969317326,137.72,49.39432,24.24001,55.0216042393,24.03432,7.01001,25.03575,25.36,17.23,30.659460204,0.0,48.914320000000004,33.78001,59.4449306221,24.03432,7.01001,25.03575,24.88,26.77,36.5465087252,134.85
2019-03-31 12:00:00,74.56808,17.25694,76.5388824915,23.09808,6.73694,24.0605,51.47,10.52,52.5340965469,137.72,74.49808,18.52694,76.7672549298,23.09808,6.73694,24.0605,51.4,11.79,52.7348471127,138.02,49.40808,23.78694,54.8359087082,23.09808,6.73694,24.0605,26.31,17.05,31.3515326579,0.0,48.93808,33.846940000000004,59.5025295382,23.09808,6.73694,24.0605,25.84,27.11,37.4520720388,135.15
2019-03-31 12:30:00,73.3576,17.47305,75.4098465325,22.4676,6.55305,23.40375,50.89,10.92,52.0484245679,137.48,73.2976,18.74305,75.6560644566,22.4676,6.55305,23.40375,50.83,12.19,52.2712636159,137.79,48.1876,22.84305,53.3277575664,22.4676,6.55305,23.40375,25.72,16.29,30.444745031,0.0,47.6976,34.47305,58.8511021312,22.4676,6.55305,23.40375,25.23,27.92,37.6308291166,135.0
2019-03-31 13:00:00,71.91048,16.81889,73.8511489055,20.19048,5.88889,21.03175,51.72,10.93,52.8623050954,137.82,71.83048,18.08889,74.0731111704,20.19048,5.88889,21.03175,51.64,12.2,53.0615642438,138.12,52.86048,21.718890000000002,57.1484079276,20.19048,5.88889,21.03175,32.67,15.83,36.3031376054,0.0,52.41048,34.36889,62.6743888176,20.19048,5.88889,21.03175,32.22,28.48,43.0027766545,135.22
2019-03-31 13:30:00,70.7308,15.44565,72.3976116496,16.0308,4.67565,16.69875,54.7,10.77,55.7501829593,137.9,70.6808,16.74565,72.6374027796,16.0308,4.67565,16.69875,54.65,12.07,55.9670206461,138.2,58.0108,19.89565,61.3277246077,16.0308,4.67565,16.69875,41.98,15.22,44.6538777711,0.0,57.6408,33.77565,66.8076070336,16.0308,4.67565,16.69875,41.61,29.1,50.7759992516,135.33
2019-03-31 14:00:00,70.20616,14.55138,71.6983093375,14.09616,4.11138,14.6835,56.11,10.44,57.0729857288,138.0,70.14616,15.841380000000001,71.9126767896,14.09616,4.11138,14.6835,56.05,11.73,57.2642593596,138.28,60.19616,18.21138,62.8906355529,14.09616,4.11138,14.6835,46.1,14.1,48.2080906073,0.0,59.85616,34.45138,69.0627068239,14.09616,4.11138,14.6835,45.76,30.34,54.9044005522,135.42
2019-03-31 14:30:00,70.03488,14.31309,71.4825080839,13.24488,3.86309,13.79675,56.79,10.45,57.7434550404,137.97,69.98488,15.60309,71.7031369339,13.24488,3.86309,13.79675,56.74,11.74,57.9418259982,138.24,61.63488,17.70309,64.1268884959,13.24488,3.86309,13.79675,48.39,13.84,50.3302861108,0.0,61.29488,34.51309,70.3435547549,13.24488,3.86309,13.79675,48.05,30.65,56.9932013489,135.42
2019-03-31 15:00:00,67.7052,14.2711,69.1929071672,11.9352,3.4811,12.4325,55.77,10.79,56.8041987885,138.04,67.6452,15.5611,69.4119652239,11.9352,3.4811,12.4325,55.71,12.08,57.0046533188,138.3,63.2052,17.2811,65.5250618027,11.9352,3.4811,12.4325,51.27,13.8,53.0947539781,0.0,62.9152,34.0511,71.5387992788,11.9352,3.4811,12.4325,50.98,30.57,59.4431266001,135.58
2019-03-31 15:30:00,70.14336,14.07723,71.5420111303,12.09336,3.5272300000000003,12.59725,58.05,10.55,59.0008898238,138.07,70.09336,15.37723,71.7602837129,12.09336,3.5272300000000003,12.59725,58.0,11.85,59.1981629783,138.33,62.85336,17.46723,65.2353354185,12.09336,3.5272300000000003,12.59725,50.76,13.94,52.6393502999,0.0,62.55336,33.94723,71.171182876,12.09336,3.5272300000000003,12.59725,50.46,30.42,58.9201832991,135.63
2019-03-31 16:00:00,70.51008,14.33544,71.9525970456,12.19008,3.55544,12.698,58.32,10.78,59.3079320159,137.91,70.47008,15.63544,72.1837873708,12.19008,3.55544,12.698,58.28,12.08,59.5187768692,138.16,63.16008,17.18544,65.4563599171,12.19008,3.55544,12.698,50.97,13.63,52.7609495745,0.0,62.86008,34.32544,71.6214038455,12.19008,3.55544,12.698,50.67,30.77,59.2810408141,135.39
2019-03-31 16:30:00,70.96312,14.25466,72.3806585481,12.15312,3.54466,12.6595,58.81,10.71,59.7772548717,137.85,70.91312,15.56466,72.60116548,12.15312,3.54466,12.6595,58.76,12.02,59.976812186000004,138.11,63.29312,16.61466,65.437496638,12.15312,3.54466,12.6595,51.14,13.07,52.7837522349,0.0,62.97312,34.85466,71.9754205702,12.15312,3.54466,12.6595,50.82,31.31,59.690773994,135.41
2019-03-31 17:00:00,69.75864,13.33252,71.021292189,9.36864,2.73252,9.759,60.39,10.6,61.3132294044,137.99,69.71864,14.63252,71.2376263291,9.36864,2.73252,9.759,60.35,11.9,61.5120516647,138.25,67.18864,15.74252,69.0082624111,9.36864,2.73252,9.759,57.82,13.01,59.2656097581,0.0,66.93864,33.80252,74.9892784563,9.36864,2.73252,9.759,57.57,31.07,65.4190323988,135.54
2019-03-31 17:30:00,69.20136,11.46998,70.1454821571,6.17136,1.7999800000000001,6.4285,63.03,9.67,63.7674666268,137.85,69.16136,12.76998,70.3304066976,6.17136,1.7999800000000001,6.4285,62.99,10.97,63.9381028808,138.11,71.99136,14.98998,73.5354024607,6.17136,1.7999800000000001,6.4285,65.82,13.19,67.1285967379,0.0,71.81136,32.07998,78.6511064248,6.17136,1.7999800000000001,6.4285,65.64,30.28,72.2875369618,135.46
2019-03-31 18:00:00,70.01312,10.01716,70.7260946653,4.17312,1.21716,4.347,65.84,8.8,66.4254890836,137.44,69.99312,11.32716,70.9037474398,4.17312,1.21716,4.347,65.82,10.11,66.5919251862,137.69,75.34312,22.207160000000002,78.5477159859,4.17312,1.21716,4.347,71.17,20.99,74.2007344977,0.0,74.78312,37.54716,83.6797721137,4.17312,1.21716,4.347,70.61,36.33,79.4080663409,135.0
2019-03-31 18:30:00,70.7732,9.2676,71.3774071258,3.2832,0.9576,3.42,67.49,8.31,67.9996779404,136.42,70.7632,10.5676,71.5479185162,3.2832,0.9576,3.42,67.48,9.61,68.1608575357,136.67,78.3732,25.6176,82.4537440508,3.2832,0.9576,3.42,75.09,24.66,79.0355850235,0.0,77.6032,41.9176,88.2005773224,3.2832,0.9576,3.42,74.32,40.96,84.8597902425,134.0
2019-03-31 19:00:00,72.49376,8.25568,72.9623292611,2.69376,0.78568,2.806,69.8,7.47,70.1985818945,135.39,72.49376,9.55568,73.1208332775,2.69376,0.78568,2.806,69.8,8.77,70.3487945881,135.66,80.48376,26.02568,84.5870654604,2.69376,0.78568,2.806,77.79,25.24,81.782282311,0.0,79.73376,40.57568,89.4642850036,2.69376,0.78568,2.806,77.04,39.79,86.7087406205,134.93
2019-03-31 19:30:00,75.16568,7.62999,75.5519437027,2.84568,0.8299900000000001,2.96425,72.32,6.8,72.6389867771,135.25,75.16568,8.90999,75.6919240848,2.84568,0.8299900000000001,2.96425,72.32,8.08,72.769971829,135.53,83.86568,26.10999,87.836119334,2.84568,0.8299900000000001,2.96425,81.02,25.28,84.8723677059,0.0,83.11568,39.74999,92.1318509901,2.84568,0.8299900000000001,2.96425,80.27,38.92,89.207843265,136.35
2019-03-31 20:00:00,73.60232,8.00776,74.0366512587,2.63232,0.7677600000000001,2.742,70.97,7.24,71.3383382201,134.57,73.60232,9.29776,74.1872620495,2.63232,0.7677600000000001,2.742,70.97,8.53,71.4807792347,134.85,81.80232,25.61776,85.7198295892,2.63232,0.7677600000000001,2.742,79.17,24.85,82.9783791117,0.0,81.06232,40.49776,90.6154969572,2.63232,0.7677600000000001,2.742,78.43,39.73,87.9189274275,135.65
2019-03-31 20:30:00,71.2588,8.8684,71.8085308024,1.9488,0.5684,2.03,69.31,8.3,69.8052010956,133.75,70.1488,10.4084,70.916774687,1.9488,0.5684,2.03,68.2,9.84,68.9062087188,134.03,79.3688,24.2484,82.9903085667,1.9488,0.5684,2.03,77.42,23.68,80.9604767773,0.0,78.6288,40.7684,88.5694678092,1.9488,0.5684,2.03,76.68,40.2,86.5786486381,134.88
2019-03-31 21:00:00,67.50744,10.81592,68.3684033805,1.83744,0.5359200000000001,1.9140000000000001,65.67,10.28,66.4697472539,134.11,66.26744,11.85592,67.3196586682,1.83744,0.5359200000000001,1.9140000000000001,64.43,11.32,65.4168732056,134.4,75.41744,24.05592,79.1610860411,1.83744,0.5359200000000001,1.9140000000000001,73.58,23.52,77.2476977003,0.0,74.65744,41.54592,85.4388484005,1.83744,0.5359200000000001,1.9140000000000001,72.82,41.01,83.5737548516,135.26
2019-03-31 21:30:00,64.17936,11.37898,65.1802994458,1.77936,0.51898,1.8535,62.4,10.86,63.3379791279,137.23,62.97936,12.41898,64.1921400971,1.77936,0.51898,1.8535,61.2,11.9,62.346210791,137.47,71.63936,23.73898,75.4701071461,1.77936,0.51898,1.8535,69.86,23.22,73.617851096,0.0,70.85936,42.56898,82.6629721087,1.77936,0.51898,1.8535,69.08,42.05,80.8718053465,134.44
2019-03-31 22:00:00,59.52976,12.37493,60.802394839,1.79976,0.52493,1.8747500000000001,57.73,11.85,58.9336525255,138.86,58.40976,13.38493,59.9237550089,1.79976,0.52493,1.8747500000000001,56.61,12.86,58.0523186445,139.08,66.72976,22.51493,70.4257264255,1.79976,0.52493,1.8747500000000001,64.93,21.99,68.5526440044,0.0,65.92976,44.35493,79.4612677281,1.79976,0.52493,1.8747500000000001,64.13,43.83,77.677060964,135.17
2019-03-31 22:30:00,54.79616,13.36638,56.4028302929,1.73616,0.50638,1.8085,53.06,12.86,54.5961830168,139.58,53.75616,14.33638,55.6350296976,1.73616,0.50638,1.8085,52.02,13.83,53.8270313133,139.81,61.92616,21.94638,65.7000219745,1.73616,0.50638,1.8085,60.19,21.44,63.8945201093,0.0,61.09616,45.14638,75.9666794973,1.73616,0.50638,1.8085,59.36,44.64,74.2720620422,135.89
2019-03-31 23:00:00,51.3816,14.33005,53.3424704299,1.6116000000000001,0.47005,1.67875,49.77,13.86,51.6638413206,140.21,50.3816,15.28005,52.6477496818,1.6116000000000001,0.47005,1.67875,48.77,14.81,50.9690984813,140.44,58.5916,21.39005,62.3739515308,1.6116000000000001,0.47005,1.67875,56.98,20.92,60.6989851645,0.0,57.7416,46.25005,73.9808049129,1.6116000000000001,0.47005,1.67875,56.13,45.78,72.4319356362,136.54
2019-03-31 23:30:00,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,140.44,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,140.67,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,0.0,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,136.73
2019-04-01 00:00:00,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,141.18,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,141.41,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,0.0,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,137.44
2019-04-01 00:30:00,49.8616,14.85755,52.0281264948,2.1516,0.62755,2.24125,47.71,14.23,49.7869159519,141.15,48.9616,15.18755,51.2630466278,2.1516,0.62755,2.24125,46.81,14.56,49.0221347964,141.38,56.1216,21.10755,59.959675229,2.1516,0.62755,2.24125,53.97,20.48,57.7251357729,0.0,55.2616,47.18755,72.6671129849,2.1516,0.62755,2.24125,53.11,46.56,70.629354379,137.73
2019-04-01 01:00:00,47.97592,14.30881,50.0642681307,2.15592,0.6288100000000001,2.24575,45.82,13.68,47.8185612498,137.18,47.89592,15.56881,50.3627540695,2.15592,0.6288100000000001,2.24575,45.74,14.94,48.1180963879,137.47,55.56592,21.31881,59.5152343964,2.15592,0.6288100000000001,2.24575,53.41,20.69,57.2774318558,0.0,54.69592,47.19881,72.2452166587,2.15592,0.6288100000000001,2.24575,52.54,46.57,70.2083791296,138.13
2019-04-01 01:30:00,48.85856,13.89458,50.795848636,2.03856,0.59458,2.1235,46.82,13.3,48.6723987492,137.11,48.77856,15.16458,51.0814291328,2.03856,0.59458,2.1235,46.74,14.57,48.9582730496,137.4,55.37856,21.35458,59.3532054286,2.03856,0.59458,2.1235,53.34,20.76,57.2375156694,0.0,54.50856,47.17458,72.0876141334,2.03856,0.59458,2.1235,52.47,46.58,70.1626488953,138.13
2019-04-01 02:00:00,49.78984,13.70912,51.6426968544,2.01984,0.5891200000000001,2.104,47.77,13.12,49.5389473041,137.05,49.68984,14.96912,51.8956140035,2.01984,0.5891200000000001,2.104,47.67,14.38,49.7916991074,137.34,56.87984,21.46912,60.7967047791,2.01984,0.5891200000000001,2.104,54.86,20.88,58.6991822771,0.0,56.00984,46.94912,73.0843488416,2.01984,0.5891200000000001,2.104,53.99,46.36,71.162979842,138.05
2019-04-01 02:30:00,49.2084,14.0837,51.1841502445,2.1384,0.6237,2.2275,47.07,13.46,48.9566798302,136.84,49.1284,15.3537,51.4716989252,2.1384,0.6237,2.2275,46.99,14.73,49.2446240721,137.13,56.5784,21.2437,60.4351730059,2.1384,0.6237,2.2275,54.44,20.62,58.2142422436,0.0,55.7084,47.0237,72.9016748247,2.1384,0.6237,2.2275,53.57,46.4,70.8710441577,137.8
2019-04-01 03:00:00,48.61224,14.41107,50.7033412741,2.23224,0.65107,2.32525,46.38,13.76,48.3781148868,136.84,48.52224,15.67107,50.9900991327,2.23224,0.65107,2.32525,46.29,15.02,48.6658453127,137.13,56.23224,21.22107,60.1032330858,2.23224,0.65107,2.32525,54.0,20.57,57.7851615902,0.0,55.38224,47.02107,72.6510394376,2.23224,0.65107,2.32525,53.15,46.37,70.5343845227,137.8
2019-04-01 03:30:00,49.09024,13.84132,51.0042527894,1.89024,0.55132,1.9689999999999999,47.2,13.29,49.0353352186,136.81,49.01024,15.10132,51.2840471355,1.89024,0.55132,1.9689999999999999,47.12,14.55,49.3152805933,137.11,55.96024,21.57132,59.9739135575,1.89024,0.55132,1.9689999999999999,54.07,21.02,58.0121133902,0.0,55.10024,46.50132,72.0999945201,1.89024,0.55132,1.9689999999999999,53.21,45.95,70.304385354,137.77
2019-04-01 04:00:00,48.94128,13.72704,50.8299175211,1.84128,0.5370400000000001,1.9180000000000001,47.1,13.19,48.9120240841,136.96,48.85128,14.98704,51.0985217555,1.84128,0.5370400000000001,1.9180000000000001,47.01,14.45,49.1807136996,137.25,55.20128,21.31704,59.1742976976,1.84128,0.5370400000000001,1.9180000000000001,53.36,20.78,57.2634089101,0.0,54.33128,46.93704,71.7981455917,1.84128,0.5370400000000001,1.9180000000000001,52.49,46.4,70.0582621823,137.96
2019-04-01 04:30:00,49.37968,13.80449,51.2729630611,1.96968,0.5744900000000001,2.05175,47.41,13.23,49.221346995,136.89,49.30968,15.07449,51.5624358469,1.96968,0.5744900000000001,2.05175,47.34,14.5,49.5108634544,137.18,55.98968,21.11449,59.8386660485,1.96968,0.5744900000000001,2.05175,54.02,20.54,57.793182989,0.0,55.11968,47.04449,72.4662898365,1.96968,0.5744900000000001,2.05175,53.15,46.47,70.6001657222,137.92
2019-04-01 05:00:00,49.5124,13.7382,51.3830311776,1.9824000000000002,0.5782,2.065,47.53,13.16,49.3182167155,136.81,49.4324,14.9982,51.6576051807,1.9824000000000002,0.5782,2.065,47.45,14.42,49.592730314,137.06,57.1224,21.5182,61.0409822414,1.9824000000000002,0.5782,2.065,55.14,20.94,58.9822278318,0.0,56.2724,46.5182,73.0104508478,1.9824000000000002,0.5782,2.065,54.29,45.94,71.1188280275,137.79
2019-04-01 05:30:00,51.01496,13.22353,52.7009287343,2.03496,0.59353,2.11975,48.98,12.63,50.5821836223,136.28,50.93496,14.46353,52.9486907323,2.03496,0.59353,2.11975,48.9,13.87,50.8289966456,136.5,57.00496,21.18353,60.8137106898,2.03496,0.59353,2.11975,54.97,20.59,58.6996507656,0.0,56.15496,46.36353,72.821401021,2.03496,0.59353,2.11975,54.12,45.77,70.8792444937,137.35
2019-04-01 06:00:00,55.11912,11.75516,56.3586832369,2.10912,0.61516,2.197,53.01,11.14,54.1678843966,137.07,55.05912,13.01516,56.5765064757,2.10912,0.61516,2.197,52.95,12.4,54.3825569461,137.29,67.24912,25.03516,71.7579499219,2.10912,0.61516,2.197,65.14,24.42,69.5669174249,0.0,66.41912,43.22516,79.2459081505,2.10912,0.61516,2.197,64.31,42.61,77.145240942,137.89
2019-04-01 06:30:00,62.30728,9.32879,63.0017734978,2.32728,0.67879,2.42425,59.98,8.65,60.6005189747,136.32,62.27728,10.60879,63.1744096091,2.32728,0.67879,2.42425,59.95,9.93,60.7668281219,136.54,72.36728,27.24879,77.3273546105,2.32728,0.67879,2.42425,70.04,26.57,74.9103898001,0.0,71.57728,40.40879,82.1959690098,2.32728,0.67879,2.42425,69.25,39.73,79.8375563253,137.23
2019-04-01 07:00:00,69.35672,6.00321,69.6160408201,2.13672,0.62321,2.22575,67.22,5.38,67.4349523615,135.34,69.34672,7.29321,69.7291795941,2.13672,0.62321,2.22575,67.21,6.67,67.5401584245,135.55,81.51672,30.87321,87.167257243,2.13672,0.62321,2.22575,79.38,30.25,84.9484955723,0.0,80.75672,35.71321,88.3010826302,2.13672,0.62321,2.22575,78.62,35.09,86.0953686327,136.18
2019-04-01 07:30:00,77.99736,4.24423,78.1127496332,2.7573600000000003,0.8042300000000001,2.87225,75.24,3.44,75.3185979689,134.41,77.64736,5.83423,77.8662362944,2.7573600000000003,0.8042300000000001,2.87225,74.89,5.03,75.0587303383,134.65,85.34736,21.65423,88.0515618025,2.7573600000000003,0.8042300000000001,2.87225,82.59,20.85,85.1811634107,0.0,84.72736,22.19423,87.5860113138,2.7573600000000003,0.8042300000000001,2.87225,81.97,21.39,84.7148924334,136.11
2019-04-01 08:00:00,85.1676,11.1068,85.8887716526,4.8576,1.4168,5.06,80.31,9.69,80.8924730738,136.74,83.1376,12.4568,84.0656433985,4.8576,1.4168,5.06,78.28,11.04,79.0546646315,136.98,82.2876,1.9568,82.3108630741,4.8576,1.4168,5.06,77.43,0.54,77.4318829682,0.0,81.8276,1.9668,81.851233491,4.8576,1.4168,5.06,76.97,0.55,76.9719650262,138.11
2019-04-01 08:30:00,89.82296,13.22503,90.7913297714,7.42296,2.16503,7.7322500000000005,82.4,11.06,83.1389415376,136.49,87.75296,11.76503,88.538115632,7.42296,2.16503,7.7322500000000005,80.33,9.6,80.9016001078,136.75,84.00296,4.11503,84.1036905294,7.42296,2.16503,7.7322500000000005,76.58,1.9500000000000002,76.6048229552,0.0,83.53296,4.11503,83.6342566073,7.42296,2.16503,7.7322500000000005,76.11,1.9500000000000002,76.1349761936,137.92
2019-04-01 09:00:00,92.29456,15.68508,93.6178804513,10.47456,3.05508,10.911,81.82,12.63,82.7890650992,135.98,90.24456,10.98508,90.9106846977,10.47456,3.05508,10.911,79.77,7.93,80.1631947966,136.24,90.29456,9.50508,90.7934695416,10.47456,3.05508,10.911,79.82,6.45,80.0801779469,0.0,89.82456,9.47508,90.3229135945,10.47456,3.05508,10.911,79.35,6.42,79.6092890309,137.08
2019-04-01 09:30:00,94.90056,16.54183,96.331450877,14.68056,4.28183,15.29225,80.22,12.26,81.151438681,136.32,92.89056,12.67183,93.7509008632,14.68056,4.28183,15.29225,78.21,8.39,78.6587325095,136.6,84.23056,10.95183,84.9395656821,14.68056,4.28183,15.29225,69.55,6.67,69.8691018978,0.0,83.81056,10.92183,84.5192069181,14.68056,4.28183,15.29225,69.13,6.64,69.448156923,137.47
2019-04-01 10:00:00,95.85032,17.63801,97.4596492958,17.89032,5.21801,18.63575,77.96,12.42,78.9431314302,136.53,93.86032,13.50801,94.8273484005,17.89032,5.21801,18.63575,75.97,8.29,76.4209722524,136.81,80.80032,12.45801,81.7550837885,17.89032,5.21801,18.63575,62.91,7.24,63.325237465,0.0,80.43032,12.43801,81.3863653695,17.89032,5.21801,18.63575,62.54,7.22,62.955381025,137.69
2019-04-01 10:30:00,96.33704,18.51747,98.1005706974,20.837040000000002,6.07747,21.70525,75.5,12.44,76.5179952691,137.01,94.40704,14.49747,95.5136945048,20.837040000000002,6.07747,21.70525,73.57,8.42,74.0502619847,137.3,77.63704,13.73747,78.8430596943,20.837040000000002,6.07747,21.70525,56.8,7.66,57.3141832359,0.0,77.31704,13.70747,78.5227317925,20.837040000000002,6.07747,21.70525,56.48,7.63,56.993046067,138.16
2019-04-01 11:00:00,95.72072,18.77646,97.5449213822,22.41072,6.53646,23.3445,73.31,12.24,74.3247852335,137.19,93.81072,15.21646,95.0367920431,22.41072,6.53646,23.3445,71.4,8.68,71.92567274620001,137.49,66.63072,12.30646,67.7576697168,22.41072,6.53646,23.3445,44.22,5.77,44.5948573268,0.0,66.37072,12.29646,67.5001881616,22.41072,6.53646,23.3445,43.96,5.76,44.3357553223,138.61
2019-04-01 11:30:00,96.03496,18.82978,97.8635486637,22.52496,6.56978,23.4635,73.51,12.26,74.5253493786,137.26,94.13496,15.23978,95.360587187,22.52496,6.56978,23.4635,71.61,8.67,72.132939771,137.54,70.19496,14.36978,71.6507012293,22.52496,6.56978,23.4635,47.67,7.8,48.303922201,0.0,69.91496,14.34978,71.3723883435,22.52496,6.56978,23.4635,47.39,7.78,48.0243740199,138.43
2019-04-01 12:00:00,93.9684,18.76745,95.8242003779,22.9284,6.68745,23.88375,71.04,12.08,72.0597529832,137.48,92.1284,15.58745,93.4377369378,22.9284,6.68745,23.88375,69.2,8.9,69.7699792174,137.76,70.2284,14.59745,71.7294480187,22.9284,6.68745,23.88375,47.3,7.91,47.9568358005,0.0,69.9484,14.57745,71.4512470924,22.9284,6.68745,23.88375,47.02,7.89,47.6773793323,138.58
2019-04-01 12:30:00,93.78544,18.67867,95.6274096113,25.19544,7.34867,26.24525,68.59,11.33,69.5194720924,137.62,91.98544,17.00867,93.5447274151,25.19544,7.34867,26.24525,66.79,9.66,67.484959065,137.89,67.54544,16.22867,69.467662943,25.19544,7.34867,26.24525,42.35,8.88,43.2709706385,0.0,67.28544,16.20867,69.210197364,25.19544,7.34867,26.24525,42.09,8.86,43.0124133245,138.55
2019-04-01 13:00:00,93.23712,18.13916,94.9852076452,26.39712,7.69916,27.497,66.84,10.44,67.6504190674,138.06,91.46712,18.36916,93.2934085571,26.39712,7.69916,27.497,65.07,10.67,65.9390157646,138.33,63.62712,15.97916,65.6029264119,26.39712,7.69916,27.497,37.23,8.28,38.1396289966,0.0,63.40712,15.95916,65.3846897569,26.39712,7.69916,27.497,37.01,8.26,37.920544563600004,138.97
2019-04-01 13:30:00,94.86656,18.55733,96.664567981,27.79656,8.10733,28.95475,67.07,10.45,67.8792118399,137.24,93.10656,18.53733,94.9339987495,27.79656,8.10733,28.95475,65.31,10.43,66.1375914288,137.51,60.88656,15.28733,62.776394028,27.79656,8.10733,28.95475,33.09,7.18,33.86001329,0.0,60.68656,15.26733,62.577551326,27.79656,8.10733,28.95475,32.89,7.16,33.6603282812,138.3
2019-04-01 14:00:00,94.31272,18.694960000000002,96.1477544366,27.82272,8.11496,28.982,66.49,10.58,67.3264918141,137.02,92.56272,18.34496,94.3631002628,27.82272,8.11496,28.982,64.74,10.23,65.5432719659,137.28,63.07272,16.29496,65.1436392106,27.82272,8.11496,28.982,35.25,8.18,36.1866674343,0.0,62.85272,16.27496,64.9256400384,27.82272,8.11496,28.982,35.03,8.16,35.967853703,137.96
2019-04-01 14:30:00,93.72544,18.58242,95.5498008174,26.78544,7.81242,27.9015,66.94,10.77,67.8008591391,136.92,91.95544,17.85242,93.6723643635,26.78544,7.81242,27.9015,65.17,10.04,65.9388390859,137.19,60.72544,14.93242,62.5344403529,26.78544,7.81242,27.9015,33.94,7.12,34.678783139000004,0.0,60.52544,14.92242,62.3378497051,26.78544,7.81242,27.9015,33.74,7.11,34.4810049158,138.02
2019-04-01 15:00:00,92.81192,17.97181,94.5359108951,24.93192,7.27181,25.97075,67.88,10.7,68.718151896,137.22,91.03192,17.451810000000002,92.689676508,24.93192,7.27181,25.97075,66.1,10.18,66.8793121974,137.47,63.74192,14.00181,65.261650673,24.93192,7.27181,25.97075,38.81,6.73,39.3891990271,0.0,63.49192,13.991810000000001,65.0153416692,24.93192,7.27181,25.97075,38.56,6.72,39.1411803603,138.29
2019-04-01 15:30:00,88.98496,16.61603,90.5230112135,22.13496,6.45603,23.05725,66.85,10.16,67.6176611545,137.79,87.20496,17.33603,88.9114333748,22.13496,6.45603,23.05725,65.07,10.88,65.9733226388,138.06,67.66496,12.11603,68.7411448462,22.13496,6.45603,23.05725,45.53,5.66,45.8804588033,0.0,67.38496,12.11603,68.4655462051,22.13496,6.45603,23.05725,45.25,5.66,45.6026106709,138.8
2019-04-01 16:00:00,89.14568,15.62124,90.504007656,21.05568,6.14124,21.933,68.09,9.48,68.7467708333,137.45,87.35568,17.61124,89.1132459436,21.05568,6.14124,21.933,66.3,11.47,67.2848489632,137.75,69.69568,10.921240000000001,70.5461642742,21.05568,6.14124,21.933,48.64,4.78,48.8743081792,0.0,69.40568,10.93124,70.2612298796,21.05568,6.14124,21.933,48.35,4.79,48.5866915935,138.47
2019-04-01 16:30:00,87.65968,14.27949,88.8151075683,18.88968,5.5094899999999996,19.67675,68.77,8.77,69.3269485842,137.45,85.84968,17.65949,87.6471627787,18.88968,5.5094899999999996,19.67675,66.96,12.15,68.0533915393,137.75,73.98968,8.11949,74.4338556328,18.88968,5.5094899999999996,19.67675,55.1,2.61,55.1617811533,0.0,73.64968,8.13949,74.09808811,18.88968,5.5094899999999996,19.67675,54.76,2.63,54.8231201228,138.57
2019-04-01 17:00:00,88.12736,12.82923,89.0562784028,15.11736,4.40923,15.74725,73.01,8.42,73.4939215174,137.47,86.22736,16.91923,87.8715992592,15.11736,4.40923,15.74725,71.11,12.51,72.2020235174,137.75,77.95736,5.15923,78.1278927936,15.11736,4.40923,15.74725,62.84,0.75,62.8444754931,0.0,77.57736,5.18923,77.7507227784,15.11736,4.40923,15.74725,62.46,0.78,62.4648701271,138.69
2019-04-01 17:30:00,86.378,11.02775,87.0791028552,10.758,3.13775,11.20625,75.62,7.89,76.0304971705,137.47,84.428,16.18775,85.9658678434,10.758,3.13775,11.20625,73.67,13.05,74.8169192095,137.75,83.888,4.11775,83.9890017149,10.758,3.13775,11.20625,73.13,0.98,73.1365660938,0.0,83.448,4.11775,83.5495336256,10.758,3.13775,11.20625,72.69,0.98,72.6966058355,138.62
2019-04-01 18:00:00,84.98424,10.28957,85.6048847856,9.08424,2.64957,9.46275,75.9,7.64,76.2835473743,137.87,83.02424,16.05957,84.563196582,9.08424,2.64957,9.46275,73.94,13.41,75.1462021662,138.16,78.41424,5.19957,78.5864400706,9.08424,2.64957,9.46275,69.33,2.55,69.376879434,0.0,78.00424,5.14957,78.1740335992,9.08424,2.64957,9.46275,68.92,2.5,68.9653275204,139.27
2019-04-01 18:30:00,84.43848,9.67914,84.991426955,7.60848,2.21914,7.9254999999999995,76.83,7.46,77.1913239943,138.08,82.45848,15.84914,83.9678281406,7.60848,2.21914,7.9254999999999995,74.85,13.63,76.0808740749,138.35,80.29848,5.37914,80.4784507645,7.60848,2.21914,7.9254999999999995,72.69,3.16,72.7586537808,0.0,79.85848,5.32914,80.0360953636,7.60848,2.21914,7.9254999999999995,72.25,3.11,72.3169039713,139.48
2019-04-01 19:00:00,82.82544,8.91867,83.3042387023,6.71544,1.9586700000000001,6.99525,76.11,6.96,76.4275715956,138.21,80.85544,16.12867,82.4483849057,6.71544,1.9586700000000001,6.99525,74.14,14.17,75.4819746695,138.47,82.22544,4.56867,82.3522660815,6.71544,1.9586700000000001,6.99525,75.51,2.61,75.5550938058,0.0,81.78544,4.50867,81.9096227629,6.71544,1.9586700000000001,6.99525,75.07,2.55,75.1132970918,139.44
2019-04-01 19:30:00,81.28224,8.17732,81.6925400621,5.68224,1.65732,5.9190000000000005,75.6,6.52,75.8806325751,137.88,79.33224,16.12732,80.9548933283,5.68224,1.65732,5.9190000000000005,73.65,14.47,75.0580002398,138.15,80.13224,5.50732,80.32127029,5.68224,1.65732,5.9190000000000005,74.45,3.85,74.5494802128,0.0,79.68224,5.44732,79.86822063,5.68224,1.65732,5.9190000000000005,74.0,3.79,74.096991167,139.21
2019-04-01 20:00:00,81.51072,8.16021,81.9181695484,5.04072,1.47021,5.25075,76.47,6.69,76.7620804825,137.48,79.53072,15.69021,81.0636670375,5.04072,1.47021,5.25075,74.49,14.22,75.8351402715,137.75,81.23072,5.28021,81.4021528546,5.04072,1.47021,5.25075,76.19,3.81,76.2852030213,0.0,80.76072,5.22021,80.9292560658,5.04072,1.47021,5.25075,75.72,3.75,75.8128016894,138.83
2019-04-01 20:30:00,82.40112,8.31366,82.8194513375,5.36112,1.56366,5.5845,77.04,6.75,77.33514143,137.34,80.42112,15.64366,81.9285093252,5.36112,1.56366,5.5845,75.06,14.08,76.3691691719,137.6,84.23112,4.77366,84.3662812162,5.36112,1.56366,5.5845,78.87,3.21,78.9352962875,0.0,83.77112,4.72366,83.904192445,5.36112,1.56366,5.5845,78.41,3.16,78.4736497176,138.67
2019-04-01 21:00:00,79.96064,7.5322700000000005,80.3146253217,5.15064,1.50227,5.36525,74.81,6.03,75.0526282018,136.82,78.02064,16.13227,79.671013558,5.15064,1.50227,5.36525,72.87,14.63,74.32411318,137.07,86.42064,13.69227,87.4986015646,5.15064,1.50227,5.36525,81.27,12.19,82.1791275203,0.0,85.91064,13.49227,86.963667212,5.15064,1.50227,5.36525,80.76,11.99,81.6451939798,137.46
2019-04-01 21:30:00,78.4036,6.56855,78.6782710922,2.9436,0.85855,3.06625,75.46,5.71,75.6757272842,135.73,76.4636,15.48855,78.0165194434,2.9436,0.85855,3.06625,73.52,14.63,74.9615054545,135.96,91.7136,32.44855,97.2845970443,2.9436,0.85855,3.06625,88.77,31.59,94.2233569769,0.0,91.1036,32.07855,96.5862272949,2.9436,0.85855,3.06625,88.16,31.22,93.5247240039,135.28
2019-04-01 22:00:00,73.96488,4.65684,74.111332684,3.07488,0.8968400000000001,3.203,70.89,3.76,70.9896450195,136.95,72.09488,17.75684,74.2494248395,3.07488,0.8968400000000001,3.203,69.02,16.86,71.0494194206,137.17,87.21488,31.25684,92.6467772791,3.07488,0.8968400000000001,3.203,84.14,30.36,89.4498138623,0.0,86.55488,34.32684,93.113260045,3.07488,0.8968400000000001,3.203,83.48,33.43,89.9248313871,136.45
2019-04-01 22:30:00,70.15424,3.68332,70.2508664445,3.47424,1.01332,3.6189999999999998,66.68,2.67,66.7334346486,137.19,68.35424,18.99332,70.9439802281,3.47424,1.01332,3.6189999999999998,64.88,17.98,67.3252909388,137.42,85.28424,30.61332,90.6122340184,3.47424,1.01332,3.6189999999999998,81.81,29.6,87.000207471,0.0,84.63424,35.36332,91.7252363409,3.47424,1.01332,3.6189999999999998,81.16,34.35,88.1298366049,136.6
2019-04-01 23:00:00,65.38808,2.82194,65.4489446168,3.05808,0.8919400000000001,3.1855,62.33,1.9300000000000002,62.3598733161,137.64,63.68808,19.72194,66.671781523,3.05808,0.8919400000000001,3.1855,60.63,18.83,63.4867371976,137.88,76.04808,28.15194,81.0915667468,3.05808,0.8919400000000001,3.1855,72.99,27.26,77.9143613206,0.0,75.32808,38.23194,84.4748534929,3.05808,0.8919400000000001,3.1855,72.27,37.34,81.3463490269,137.3
2019-04-01 23:30:00,60.72816,1.67988,60.7513902211,3.18816,0.92988,3.321,57.54,0.75,57.5448876965,137.64,59.11816,20.88988,62.700430048,3.18816,0.92988,3.321,55.93,19.96,59.3849012797,137.88,71.99816,27.61988,77.1141544374,3.18816,0.92988,3.321,68.81,26.69,73.8049605379,0.0,71.25816,38.76988,81.1223086567,3.18816,0.92988,3.321,68.07,37.84,77.8806169724,137.19
2019-04-02 00:00:00,56.51664,1.71902,56.5427769627,3.35664,0.9790200000000001,3.4965,53.16,0.74,53.1651502396,138.87,54.98664,22.67902,59.4799842523,3.35664,0.9790200000000001,3.4965,51.63,21.7,56.0048828228,139.1,69.35664,27.63902,74.6609599366,3.35664,0.9790200000000001,3.4965,66.0,26.66,71.1811463802,0.0,68.60664,39.81902,79.3248095229,3.35664,0.9790200000000001,3.4965,65.25,38.84,75.9348938236,138.29
2019-04-02 00:30:00,53.8472,2.2571,53.8944843954,3.4872,1.0171,3.6325000000000003,50.36,1.24,50.375263771,139.03,52.3572,23.3271,57.3186704857,3.4872,1.0171,3.6325000000000003,48.87,22.31,53.7216250685,139.27,64.0472,26.5571,69.3348641612,3.4872,1.0171,3.6325000000000003,60.56,25.54,65.7252249901,0.0,63.2672,41.2971,75.5525582906,3.4872,1.0171,3.6325000000000003,59.78,40.28,72.0841646966,138.54
2019-04-02 01:00:00,53.03136,2.37998,53.0847383741,3.5313600000000003,1.02998,3.6785,49.5,1.35,49.518405669,139.3,51.56136,23.51998,56.6724210198,3.5313600000000003,1.02998,3.6785,48.03,22.49,53.0347150459,139.54,65.32136,27.18998,70.7543290877,3.5313600000000003,1.02998,3.6785,61.79,26.16,67.0995506691,0.0,64.53136,40.88998,76.3955946888,3.5313600000000003,1.02998,3.6785,61.0,39.86,72.8685089734,138.72
2019-04-02 01:30:00,53.98936,2.33648,54.0398938933,3.27936,0.9564800000000001,3.416,50.71,1.38,50.7287738862,138.88,52.50936,23.37648,57.4777583488,3.27936,0.9564800000000001,3.416,49.23,22.42,54.0948176815,139.13,63.67936,26.10648,68.8230280357,3.27936,0.9564800000000001,3.416,60.4,25.15,65.4269248857,0.0,62.88936,41.56648,75.3846394221,3.27936,0.9564800000000001,3.416,59.61,40.61,72.1285255637,138.4
2019-04-02 02:00:00,54.43984,2.08162,54.4796229892,2.91984,0.85162,3.0415,51.52,1.23,51.5346805559,139.06,52.94984,23.18162,57.8020160708,2.91984,0.85162,3.0415,50.03,22.33,54.7871317008,139.34,55.38984,24.05162,60.3863792577,2.91984,0.85162,3.0415,52.47,23.2,57.3702091682,0.0,54.55984,43.84162,69.9918837084,2.91984,0.85162,3.0415,51.64,42.99,67.1924824664,138.89
2019-04-02 02:30:00,55.36256,1.75533,55.3903803305,2.6925600000000003,0.7853300000000001,2.8047500000000003,52.67,0.97,52.6789312724,139.19,53.84256,22.85533,58.4926266872,2.6925600000000003,0.7853300000000001,2.8047500000000003,51.15,22.07,55.7082345798,139.45,61.37256,24.785330000000002,66.18839554,2.6925600000000003,0.7853300000000001,2.8047500000000003,58.68,24.0,63.3982838884,0.0,60.57256,42.92533,74.240278694,2.6925600000000003,0.7853300000000001,2.8047500000000003,57.88,42.14,71.5952093369,138.89
2019-04-02 03:00:00,54.4732,1.7438500000000001,54.5011057783,2.6532,0.77385,2.76375,51.82,0.97,51.829077746,139.06,52.9832,22.83385,57.6940567828,2.6532,0.77385,2.76375,50.33,22.06,54.9522747482,139.32,60.9632,24.49385,65.6997750534,2.6532,0.77385,2.76375,58.31,23.72,62.9499364575,0.0,60.1532,43.14385,74.0256662453,2.6532,0.77385,2.76375,57.5,42.37,71.4245539013,138.78
2019-04-02 03:30:00,54.06208,2.15269,54.1049218479,2.7520800000000003,0.80269,2.86675,51.31,1.35,51.3277566235,138.73,52.57208,23.13269,57.4364426315,2.7520800000000003,0.80269,2.86675,49.82,22.33,54.5954329592,138.98,61.17208,25.00269,66.0844753234,2.7520800000000003,0.80269,2.86675,58.42,24.2,63.2339813708,0.0,60.37208,42.29269,73.7120049311,2.7520800000000003,0.80269,2.86675,57.62,41.49,71.0034118899,138.33
2019-04-02 04:00:00,54.08264,1.97202,54.1185810258,3.09264,0.90202,3.2215,50.99,1.07,51.0012254755,138.77,52.60264,22.97202,57.3999254168,3.09264,0.90202,3.2215,49.51,22.07,54.2063188199,139.02,62.64264,25.48202,67.6271668004,3.09264,0.90202,3.2215,59.55,24.58,64.4234344008,0.0,61.85264,42.06202,74.7994826282,3.09264,0.90202,3.2215,58.76,41.16,71.7417814108,138.36
2019-04-02 04:30:00,53.76848,1.9791400000000001,53.8048923115,3.04848,0.88914,3.1755,50.72,1.09,50.7317109903,138.72,52.28848,22.939140000000002,57.0989429381,3.04848,0.88914,3.1755,49.24,22.05,53.9516459434,138.98,60.33848,24.51914,65.1300268313,3.04848,0.88914,3.1755,57.29,23.63,61.9719371974,0.0,59.53848,43.01914,73.45391076760001,3.04848,0.88914,3.1755,56.49,42.13,70.4702561369,138.43
2019-04-02 05:00:00,54.19408,1.77994,54.223302126,2.9140800000000002,0.84994,3.0355,51.28,0.93,51.288432419,139.28,52.70408,22.92994,57.4761010947,2.9140800000000002,0.84994,3.0355,49.79,22.08,54.4662326584,139.53,62.60408,25.30994,67.5267642898,2.9140800000000002,0.84994,3.0355,59.69,24.46,64.5072685827,0.0,61.79408,42.60994,75.0607441333,2.9140800000000002,0.84994,3.0355,58.88,41.76,72.1855387179,138.9
2019-04-02 05:30:00,56.47072,1.10021,56.4814365908,2.40072,0.7002100000000001,2.50075,54.07,0.4,54.0714795433,139.06,54.93072,22.23021,59.2584697437,2.40072,0.7002100000000001,2.50075,52.53,21.53,56.7709591252,139.31,65.33072,25.82021,70.2480335679,2.40072,0.7002100000000001,2.50075,62.93,25.12,67.7583891485,0.0,64.55072,41.63021,76.8106101861,2.40072,0.7002100000000001,2.50075,62.15,40.93,74.4169832767,138.68
2019-04-02 06:00:00,59.79928,1.14979,59.8103327659,2.15928,0.6297900000000001,2.24925,57.64,0.52,57.6423455456,139.67,58.17928,21.40979,61.9936103898,2.15928,0.6297900000000001,2.24925,56.02,20.78,59.7498853555,139.92,68.64928,27.31979,73.8856858272,2.15928,0.6297900000000001,2.24925,66.49,26.69,71.6468854871,0.0,67.85928,40.45979,79.0055472037,2.15928,0.6297900000000001,2.24925,65.7,39.83,76.8304555499,139.26
2019-04-02 06:30:00,67.42112,3.77241,67.5265762442,2.27112,0.66241,2.3657500000000002,65.15,3.11,65.2241872314,139.19,65.67112,18.802410000000002,68.3097842469,2.27112,0.66241,2.3657500000000002,63.4,18.14,65.9440641756,139.44,78.44112,31.79241,84.6390373319,2.27112,0.66241,2.3657500000000002,76.17,31.13,82.2857569692,0.0,77.69112,35.41241,85.3811976308,2.27112,0.66241,2.3657500000000002,75.42,34.75,83.0405858602,138.61
2019-04-02 07:00:00,73.33536,6.30323,73.6057452565,2.20536,0.6432300000000001,2.29725,71.13,5.66,71.354835155,138.58,71.46536,16.14323,73.2659645044,2.20536,0.6432300000000001,2.29725,69.26,15.5,70.9732174838,138.85,79.25536,32.98323,85.8446594143,2.20536,0.6432300000000001,2.29725,77.05,32.34,83.5618220242,0.0,78.52536,33.90323,85.531638401,2.20536,0.6432300000000001,2.29725,76.32,33.26,83.2524474115,138.23
2019-04-02 07:30:00,83.24184,11.07512,83.9753666833,2.21184,0.64512,2.304,81.03,10.43,81.6985054943,137.0,81.18184,11.06512,81.932460151,2.21184,0.64512,2.304,78.97,10.42,79.6544870048,137.28,94.32184,36.77512,101.2374384899,2.21184,0.64512,2.304,92.11,36.13,98.9425540402,0.0,93.67184,28.73512,97.9802058091,2.21184,0.64512,2.304,91.46,28.09,95.6764323122,136.7
2019-04-02 08:00:00,88.87336,14.18598,89.9984230209,2.5233600000000003,0.7359800000000001,2.6285,86.35,13.45,87.3912180943,135.2,86.74336,7.6959800000000005,87.0840893175,2.5233600000000003,0.7359800000000001,2.6285,84.22,6.96,84.5071002934,135.48,99.29336,39.31598,106.7938089191,2.5233600000000003,0.7359800000000001,2.6285,96.77,38.58,104.1770094599,0.0,98.69336,24.75598,101.750861686,2.5233600000000003,0.7359800000000001,2.6285,96.17,24.02,99.1243123557,134.96
2019-04-02 08:30:00,89.6088,15.80715,90.992324009,4.1388,1.20715,4.31125,85.47,14.6,86.7080209669,135.1,87.4988,6.99715,87.7781300186,4.1388,1.20715,4.31125,83.36,5.79,83.5608383156,135.37,100.6488,40.86715,108.6292082755,4.1388,1.20715,4.31125,96.51,39.66,104.3412463985,0.0,100.0388,24.03715,102.8860830509,4.1388,1.20715,4.31125,95.9,22.83,98.5800126801,134.86
2019-04-02 09:00:00,89.63968,16.42574,91.1321960947,4.81968,1.40574,5.0205,84.82,15.02,86.1396122582,135.01,87.52968,6.74574,87.7892356104,4.81968,1.40574,5.0205,82.71,5.34,82.8822037593,135.26,101.04968,42.29574,109.5443629323,4.81968,1.40574,5.0205,96.23,40.89,104.5571853102,0.0,100.43968,22.83574,103.0029142299,4.81968,1.40574,5.0205,95.62,21.43,97.9919858968,134.68
2019-04-02 09:30:00,93.31824,17.14282,94.8797670436,4.15824,1.21282,4.3315,89.16,15.93,90.5719078964,134.42,91.12824,5.49282,91.2936317442,4.15824,1.21282,4.3315,86.97,4.28,87.0752507892,134.68,102.55824,42.33282,110.9516121607,4.15824,1.21282,4.3315,98.4,41.12,106.646211372,0.0,101.95824,21.89282,104.2822049606,4.15824,1.21282,4.3315,97.8,20.68,99.9625049706,134.19
2019-04-02 10:00:00,95.14072,17.75646,96.7835134403,5.13072,1.4964600000000001,5.3445,90.01,16.26,91.4668666786,134.31,92.95072,5.47646,93.1119109601,5.13072,1.4964600000000001,5.3445,87.82,3.98,87.9101404845,134.57,101.53072,43.17646,110.3299315773,5.13072,1.4964600000000001,5.3445,96.4,41.68,105.0246751959,0.0,100.93072,21.59646,103.2153928649,5.13072,1.4964600000000001,5.3445,95.8,20.1,97.8859029687,134.1
2019-04-02 10:30:00,95.6388,17.83215,97.2870270851,6.1788,1.8021500000000001,6.43625,89.46,16.03,90.8848309675,134.44,93.4488,6.04215,93.6439309195,6.1788,1.8021500000000001,6.43625,87.27,4.24,87.3729391746,134.74,92.3188,40.96215,100.9983097188,6.1788,1.8021500000000001,6.43625,86.14,39.16,94.6234917978,0.0,91.6788,24.91215,95.0032504026,6.1788,1.8021500000000001,6.43625,85.5,23.11,88.5681776938,134.64
2019-04-02 11:00:00,95.65776,13.15018,96.5574144344,7.57776,2.21018,7.8935,88.08,10.94,88.7568025562,135.54,93.40776,7.10018,93.6772234017,7.57776,2.21018,7.8935,85.83,4.89,85.9691863402,135.82,100.49776,21.08018,102.6848272816,7.57776,2.21018,7.8935,92.92,18.87,94.8166826039,0.0,100.32776,22.36018,102.7892848319,7.57776,2.21018,7.8935,92.75,20.15,94.9135659429,135.87
2019-04-02 11:30:00,95.07728,9.12379,95.5140446016,9.88728,2.8837900000000003,10.29925,85.19,6.24,85.4182281483,138.77,92.85728,7.76379,93.1812796873,9.88728,2.8837900000000003,10.29925,82.97,4.88,83.1133882115,139.05,96.10728,4.70379,96.2223202244,9.88728,2.8837900000000003,10.29925,86.22,1.82,86.2392068609,0.0,96.25728,22.65379,98.8870980177,9.88728,2.8837900000000003,10.29925,86.37,19.77,88.6037798291,139.85
2019-04-02 12:00:00,92.64576,8.41668,93.0272935659,10.44576,3.04668,10.881,82.2,5.37,82.3752201818,139.65,90.49576,7.06668,90.771253953,10.44576,3.04668,10.881,80.05,4.02,80.150875853,139.92,98.26576,4.46668,98.3672243107,10.44576,3.04668,10.881,87.82,1.42,87.8314795503,0.0,98.41576,23.35668,101.1493762561,10.44576,3.04668,10.881,87.97,20.31,90.2840905143,140.51
2019-04-02 12:30:00,96.03816,8.63738,96.425787575,10.20816,2.97738,10.6335,85.83,5.66,86.0164199441,139.33,93.80816,7.27738,94.0900161667,10.20816,2.97738,10.6335,83.6,4.3,83.7105130793,139.61,95.90816,5.71738,96.0784241578,10.20816,2.97738,10.6335,85.7,2.74,85.7437904457,0.0,96.07816,21.93738,98.5508065429,10.20816,2.97738,10.6335,85.87,18.96,87.9382652774,140.45
2019-04-02 13:00:00,93.62472,7.7397100000000005,93.9440860617,9.32472,2.71971,9.71325,84.3,5.02,84.4493362911,139.41,91.87472,8.389710000000001,92.2569856919,9.32472,2.71971,9.71325,82.55,5.67,82.7444946809,139.7,95.30472,9.82971,95.8102961741,9.32472,2.71971,9.71325,85.98,7.11,86.2734750662,0.0,95.08472,16.05971,96.4314174051,9.32472,2.71971,9.71325,85.76,13.34,86.7913198425,140.45
2019-04-02 13:30:00,94.02176,6.68343,94.2590027003,11.05176,3.22343,11.51225,82.97,3.46,83.0421128103,138.54,92.57176,5.38343,92.7281622166,11.05176,3.22343,11.51225,81.52,2.16,81.5486112696,138.8,94.32176,20.69343,96.5650685013,11.05176,3.22343,11.51225,83.27,17.47,85.0828643147,0.0,93.77176,14.97343,94.9597102958,11.05176,3.22343,11.51225,82.72,11.75,83.5503494906,137.24
