Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-02 14:00:00,95.57416,8.06538,95.91386977,12.22416,3.56538,12.7335,83.35,4.5,83.4713873133,136.67,94.09416,6.73538,94.3349155395,12.22416,3.56538,12.7335,81.87,3.17,81.9313480909,136.95,92.41416,43.69538,102.2235941544,12.22416,3.56538,12.7335,80.19,40.13,89.6708034981,0.0,91.77416,25.95538,95.373886335,12.22416,3.56538,12.7335,79.55,22.39,82.6408772945,135.37
2019-04-02 14:30:00,94.72848,8.50414,95.1094386496,14.92848,4.35414,15.5505,79.8,4.15,79.907837538,136.38,93.31848,7.20414,93.5961449134,14.92848,4.35414,15.5505,78.39,2.85,78.4417911575,136.7,84.92848,42.78414,95.0964213346,14.92848,4.35414,15.5505,70.0,38.43,79.8552747162,0.0,84.27848,29.07414,89.1524974852,14.92848,4.35414,15.5505,69.35,24.72,73.6240510975,137.63
2019-04-02 15:00:00,93.93824,8.54782,94.3263386391,16.03824,4.6778200000000005,16.7065,77.9,3.87,77.9960697728,137.11,92.55824,7.25782,92.8423596375,16.03824,4.6778200000000005,16.7065,76.52,2.58,76.563482157,137.43,83.79824,43.67782,94.4981321882,16.03824,4.6778200000000005,16.7065,67.76,39.0,78.1819518815,0.0,83.11824,29.41782,88.170573063,16.03824,4.6778200000000005,16.7065,67.08,24.74,71.4968111177,138.31
2019-04-02 15:30:00,90.0008,7.3544,90.3007818349,13.4208,3.9144,13.98,76.58,3.44,76.6572240562,137.3,88.6408,6.0644,88.8480071358,13.4208,3.9144,13.98,75.22,2.15,75.2507202623,137.6,87.7508,42.8644,97.6604305131,13.4208,3.9144,13.98,74.33,38.95,83.9169315454,0.0,87.1008,28.8744,91.7620855038,13.4208,3.9144,13.98,73.68,24.96,77.7929559793,138.35
2019-04-02 16:00:00,94.20568,7.87499,94.5342562871,18.56568,5.41499,19.33925,75.64,2.46,75.6799920719,137.33,92.85568,6.60499,93.0902959559,18.56568,5.41499,19.33925,74.29,1.19,74.2995302812,137.64,83.41568,44.40499,94.4985651043,18.56568,5.41499,19.33925,64.85,38.99,75.6686368319,0.0,82.73568,30.31499,88.1146489737,18.56568,5.41499,19.33925,64.17,24.9,68.8316707628,138.35
2019-04-02 16:30:00,94.12176,6.86843,94.3720352444,19.57176,5.70843,20.38725,74.55,1.16,74.5590242694,137.67,92.78176,6.01843,92.9767524081,19.57176,5.70843,20.38725,73.21,0.31,73.2106563282,138.01,74.58176,40.94843,85.0835638896,19.57176,5.70843,20.38725,55.01,35.24,65.3296081421,0.0,73.82176,35.04843,81.7193042981,19.57176,5.70843,20.38725,54.25,29.34,61.6757496914,139.08
2019-04-02 17:00:00,92.26608,5.25094,92.4153769102,17.14608,5.00094,17.860500000000002,75.12,0.25,75.1204159999,137.43,90.91608,6.32094,91.1355467699,17.14608,5.00094,17.860500000000002,73.77,1.32,73.7818087336,137.74,84.12608,40.28094,93.2724582256,17.14608,5.00094,17.860500000000002,66.98,35.28,75.7033605595,0.0,83.41608,33.76094,89.9891297449,17.14608,5.00094,17.860500000000002,66.27,28.76,72.2416119698,138.52
2019-04-02 17:30:00,92.69616,4.09888,92.7867387939,13.43616,3.91888,13.996,79.26,0.18,79.2602043903,137.64,91.29616,5.41888,91.4568373125,13.43616,3.91888,13.996,77.86,1.5,77.8744476706,137.94,86.65616,37.63888,94.4773801161,13.43616,3.91888,13.996,73.22,33.72,80.6114557616,0.0,85.97616,34.50888,92.6432020561,13.43616,3.91888,13.996,72.54,30.59,78.7261055813,138.87
2019-04-02 18:00:00,89.56704,3.73747,89.644985004,10.75704,3.13747,11.20525,78.81,0.6000000000000001,78.812283941,137.64,88.15704,4.98747,88.2980099355,10.75704,3.13747,11.20525,77.4,1.85,77.4221060163,137.94,92.07704,36.51747,99.0540605445,10.75704,3.13747,11.20525,81.32,33.38,87.9043047865,0.0,91.43704,33.99747,97.5528587503,10.75704,3.13747,11.20525,80.68,30.86,86.3805649437,138.73
2019-04-02 18:30:00,90.5932,3.89635,90.6769509278,11.4732,3.34635,11.95125,79.12,0.55,79.1219116301,138.11,89.1632,5.14635,89.311595846,11.4732,3.34635,11.95125,77.69,1.8,77.7108493069,138.42,87.1732,34.66635,93.8132326517,11.4732,3.34635,11.95125,75.7,31.32,81.9233324518,0.0,86.5032,36.98635,94.0786569662,11.4732,3.34635,11.95125,75.03,33.64,82.226215406,139.53
2019-04-02 19:00:00,87.55088,3.48234,87.6201077416,7.55088,2.20234,7.8655,80.0,1.28,80.0102393447,137.48,86.11088,4.71234,86.2397228813,7.55088,2.20234,7.8655,78.56,2.51,78.6000871501,137.77,91.34088,33.58234,97.3187028225,7.55088,2.20234,7.8655,83.79,31.38,89.473283722,0.0,90.71088,35.01234,97.2333672288,7.55088,2.20234,7.8655,83.16,32.81,89.3984434988,138.66
2019-04-02 19:30:00,85.28128,2.07579,85.3065391548,4.03128,1.1757900000000001,4.19925,81.25,0.9,81.2549844625,137.23,83.82128,3.32579,83.8872329974,4.03128,1.1757900000000001,4.19925,79.79,2.15,79.8189614064,137.5,97.15128,34.85579,103.2148114476,4.03128,1.1757900000000001,4.19925,93.12,33.68,99.0236173849,0.0,96.55128,31.24579,101.481274442,4.03128,1.1757900000000001,4.19925,92.52,30.07,97.2838902388,138.1
2019-04-02 20:00:00,87.48184,2.32262,87.5126670457,3.71184,1.08262,3.8665000000000003,83.77,1.24,83.7791770072,137.23,86.00184,3.56262,86.0755990084,3.71184,1.08262,3.8665000000000003,82.29,2.48,82.3273617942,137.5,97.94184,34.70262,103.9080163291,3.71184,1.08262,3.8665000000000003,94.23,33.62,100.047974992,0.0,97.37184,31.00262,102.188246251,3.71184,1.08262,3.8665000000000003,93.66,29.92,98.3229474741,138.1
2019-04-02 20:30:00,88.17824,1.77532,88.1961097249,3.37824,0.9853200000000001,3.519,84.8,0.79,84.8036797551,136.69,86.66824,3.03532,86.721375636,3.37824,0.9853200000000001,3.519,83.29,2.05,83.315224299,136.96,100.97824,35.09532,106.9031638419,3.37824,0.9853200000000001,3.519,97.6,34.11,103.3888393397,0.0,100.41824,29.99532,104.8023957102,3.37824,0.9853200000000001,3.519,97.04,29.01,101.2834719981,137.46
2019-04-02 21:00:00,85.79952,2.75111,85.8436150128,3.32952,0.97111,3.4682500000000003,82.47,1.78,82.4892071728,137.39,84.32952,3.97111,84.4229687826,3.32952,0.97111,3.4682500000000003,81.0,3.0,81.0555365166,137.65,99.28952,34.67111,105.1688863232,3.32952,0.97111,3.4682500000000003,95.96,33.7,101.7055141081,0.0,98.71952,30.941110000000002,103.4548013244,3.32952,0.97111,3.4682500000000003,95.39,29.97,99.987264189,138.12
2019-04-02 21:30:00,83.13416,3.20788,83.1960278679,2.56416,0.7478800000000001,2.6710000000000003,80.57,2.46,80.6075461728,137.63,81.70416,4.41788,81.8235138881,2.56416,0.7478800000000001,2.6710000000000003,79.14,3.67,79.2250497002,137.89,94.88416,32.99788,100.4582694625,2.56416,0.7478800000000001,2.6710000000000003,92.32,32.25,97.7908221665,0.0,94.28416,32.46788,99.7179324826,2.56416,0.7478800000000001,2.6710000000000003,91.72,31.72,97.0500736733,138.46
2019-04-02 22:00:00,78.18784,5.46937,78.3789023403,2.15784,0.6293700000000001,2.24775,76.03,4.84,76.1838992176,138.29,76.79784,6.62937,77.083440344,2.15784,0.6293700000000001,2.24775,74.64,6.0,74.8807692268,138.56,89.53784,31.10937,94.7882782503,2.15784,0.6293700000000001,2.24775,87.38,30.48,92.5434751887,0.0,88.93784,34.55937,95.4164002605,2.15784,0.6293700000000001,2.24775,86.78,33.93,93.1773218117,139.07
2019-04-02 22:30:00,72.87144,7.42917,73.2491592755,1.95144,0.5691700000000001,2.03275,70.92,6.86,71.2510070104,138.29,71.56144,8.53917,72.0691134895,1.95144,0.5691700000000001,2.03275,69.61,7.97,70.0647771708,138.56,85.48144,30.02917,90.6025807324,1.95144,0.5691700000000001,2.03275,83.53,29.46,88.5728654837,0.0,84.83144,35.45917,91.9441458145,1.95144,0.5691700000000001,2.03275,82.88,34.89,89.9244488446,138.9
2019-04-02 23:00:00,67.02016,8.74588,67.5884033204,1.94016,0.56588,2.021,65.08,8.18,65.5920635443,137.67,65.81016,9.78588,66.5337553923,1.94016,0.56588,2.021,63.87,9.22,64.532048627,137.94,77.71016,28.35588,82.7219734883,1.94016,0.56588,2.021,75.77,27.79,80.7054954758,0.0,77.07016,36.51588,85.2831698203,1.94016,0.56588,2.021,75.13,35.95,83.2881708288,138.31
2019-04-02 23:30:00,61.82768,9.67099,62.5794699703,1.95768,0.57099,2.03925,59.87,9.1,60.5576328798,138.51,60.68768,10.700990000000001,61.6239051892,1.95768,0.57099,2.03925,58.73,10.13,59.5972298014,138.77,74.93768,27.73099,79.9040905722,1.95768,0.57099,2.03925,72.98,27.16,77.8700584307,0.0,74.25768,37.86099,83.3526100537,1.95768,0.57099,2.03925,72.3,37.29,81.3500712968,139.1
2019-04-03 00:00:00,57.92512,9.96441,58.775921887,1.93512,0.5644100000000001,2.01575,55.99,9.4,56.773586288,139.0,56.83512,10.97441,57.8849595341,1.93512,0.5644100000000001,2.01575,54.9,10.41,55.87824353,139.26,67.60512,25.82441,72.3695543862,1.93512,0.5644100000000001,2.01575,65.67,25.26,70.3606175357,0.0,66.88512,40.51441,78.1987000855,1.93512,0.5644100000000001,2.01575,64.95,39.95,76.2529015841,139.84
2019-04-03 00:30:00,56.23296,10.32628,57.17322668,1.87296,0.5462800000000001,1.951,54.36,9.78,55.2327620168,139.57,55.18296,11.33628,56.3353380979,1.87296,0.5462800000000001,1.951,53.31,10.79,54.3909937398,139.8,67.52296,25.80628,72.2863349092,1.87296,0.5462800000000001,1.951,65.65,25.26,70.3419512098,0.0,66.79296,40.85628,78.2977338178,1.87296,0.5462800000000001,1.951,64.92,40.31,76.4166375863,140.38
2019-04-03 01:00:00,54.47416,10.92663,55.5592058156,1.87416,0.5466300000000001,1.95225,52.6,10.38,53.6144047808,138.91,53.43416,11.90663,54.7446553817,1.87416,0.5466300000000001,1.95225,51.56,11.36,52.796621104,139.11,63.62416,24.55663,68.1986936287,1.87416,0.5466300000000001,1.95225,61.75,24.01,66.2536232971,0.0,62.89416,41.56663,75.3887265555,1.87416,0.5466300000000001,1.95225,61.02,41.02,73.5260552457,139.77
2019-04-03 01:30:00,55.63936,10.99523,56.7153723779,1.86936,0.54523,1.94725,53.77,10.45,54.776047685099996,138.81,54.57936,11.98523,55.8798020412,1.86936,0.54523,1.94725,52.71,11.44,53.9371643674,139.0,66.65936,25.12523,71.2372617256,1.86936,0.54523,1.94725,64.79,24.58,69.2958909316,0.0,65.93936,40.77523,77.5281792561,1.86936,0.54523,1.94725,64.07,40.23,75.6532735577,139.55
2019-04-03 02:00:00,56.66592,10.72131,57.6712491417,1.8559200000000002,0.5413100000000001,1.9332500000000001,54.81,10.18,55.7473631663,138.62,55.60592,11.70131,56.8237537898,1.8559200000000002,0.5413100000000001,1.9332500000000001,53.75,11.16,54.8963395865,138.82,64.48592,24.81131,69.0943918286,1.8559200000000002,0.5413100000000001,1.9332500000000001,62.63,24.27,67.1680712839,0.0,63.75592,41.11131,75.8614338446,1.8559200000000002,0.5413100000000001,1.9332500000000001,61.9,40.57,74.0103702193,139.46
2019-04-03 02:30:00,56.04096,11.21403,57.1519349328,1.8309600000000001,0.53403,1.9072500000000001,54.21,10.68,55.2520271121,138.99,54.97096,12.19403,56.3072003474,1.8309600000000001,0.53403,1.9072500000000001,53.14,11.66,54.4041836627,139.19,64.17096,24.40403,68.6547069585,1.8309600000000001,0.53403,1.9072500000000001,62.34,23.87,66.7536703111,0.0,63.45096,41.73403,75.9457278915,1.8309600000000001,0.53403,1.9072500000000001,61.62,41.2,74.124654468,139.83
2019-04-03 03:00:00,55.26704,11.44872,56.4404013097,1.84704,0.5387200000000001,1.924,53.42,10.91,54.5226971086,138.86,54.21704,12.41872,55.6211473524,1.84704,0.5387200000000001,1.924,52.37,11.88,53.7005707605,139.06,63.29704,23.91872,67.6655040564,1.84704,0.5387200000000001,1.924,61.45,23.38,65.7474478592,0.0,62.57704,42.04872,75.3921798916,1.84704,0.5387200000000001,1.924,60.73,41.51,73.5609475197,139.73
2019-04-03 03:30:00,55.87512,11.03691,56.9547400781,1.8751200000000001,0.54691,1.9532500000000002,54.0,10.49,55.0094546419,139.06,54.81512,12.01691,56.116873635,1.8751200000000001,0.54691,1.9532500000000002,52.94,11.47,54.1682979242,139.26,64.83512,24.71691,69.3867309027,1.8751200000000001,0.54691,1.9532500000000002,62.96,24.17,67.4399770166,0.0,64.09512,41.52691,76.3719101631,1.8751200000000001,0.54691,1.9532500000000002,62.22,40.98,74.5029449082,139.89
2019-04-03 04:00:00,55.61192,11.02056,56.6933716478,1.92192,0.5605600000000001,2.002,53.69,10.46,54.6994305272,139.5,54.55192,12.02056,55.8605928934,1.92192,0.5605600000000001,2.002,52.63,11.46,53.8632388555,139.69,65.17192,25.27056,69.8997879768,1.92192,0.5605600000000001,2.002,63.25,24.71,67.9054239365,0.0,64.44192,41.38056,76.5840179097,1.92192,0.5605600000000001,2.002,62.52,40.82,74.6660752953,140.29
2019-04-03 04:30:00,55.09144,10.87792,56.1551057768,1.98144,0.5779200000000001,2.064,53.11,10.3,54.0995572995,139.87,54.05144,11.87792,55.3411524058,1.98144,0.5779200000000001,2.064,52.07,11.3,53.2820316805,140.09,59.24144,24.50792,64.1107351073,1.98144,0.5779200000000001,2.064,57.26,23.93,62.0592660285,0.0,58.48144,42.83792,72.4925252312,1.98144,0.5779200000000001,2.064,56.5,42.26,70.5560599807,140.85
2019-04-03 05:00:00,55.46352,11.24561,56.5921001118,1.9735200000000002,0.5756100000000001,2.05575,53.49,10.67,54.5438264151,141.02,54.41352,12.25561,55.776618177,1.9735200000000002,0.5756100000000001,2.05575,52.44,11.68,53.72500349,141.2,64.42352,26.99561,69.85093334,1.9735200000000002,0.5756100000000001,2.05575,62.45,26.42,67.8086933955,0.0,63.60352,41.56561,75.980969269,1.9735200000000002,0.5756100000000001,2.05575,61.63,40.99,74.0164643846,138.74
2019-04-03 05:30:00,57.02792,11.40481,58.157143591,2.10792,0.6148100000000001,2.19575,54.92,10.79,55.969907093,140.48,55.94792,12.40481,57.3066232076,2.10792,0.6148100000000001,2.19575,53.84,11.79,55.1157844905,140.66,62.90792,26.00481,68.0709669526,2.10792,0.6148100000000001,2.19575,60.8,25.39,65.8884823015,0.0,62.10792,40.89481,74.362485244,2.10792,0.6148100000000001,2.19575,60.0,40.28,72.2667170972,136.64
2019-04-03 06:00:00,60.52384,10.10487,61.3615808635,2.07384,0.60487,2.16025,58.45,9.5,59.2169950268,140.65,59.38384,11.13487,60.4187535709,2.07384,0.60487,2.16025,57.31,10.53,58.2693487178,140.82,71.34384,28.64487,76.8795947132,2.07384,0.60487,2.16025,69.27,28.04,74.7300107052,0.0,70.56384,38.34487,80.3093056306,2.07384,0.60487,2.16025,68.49,37.74,78.1996656003,136.64
2019-04-03 06:30:00,67.34088,6.8223400000000005,67.6855851881,2.03088,0.5923400000000001,2.1155,65.31,6.23,65.6064707175,139.66,66.12088,7.92234,66.5938003349,2.03088,0.5923400000000001,2.1155,64.09,7.33,64.5078057292,139.85,75.31088,15.21234,76.8319200245,2.03088,0.5923400000000001,2.1155,73.28,14.62,74.7241781487,0.0,74.73088,17.67234,76.7920310101,2.03088,0.5923400000000001,2.1155,72.7,17.08,74.6794242077,137.84
2019-04-03 07:00:00,74.21312,3.92341,74.3167566984,2.10312,0.61341,2.19075,72.11,3.31,72.1859279915,138.91,72.88312,5.08341,73.0601823031,2.10312,0.61341,2.19075,70.78,4.47,70.9210074661,139.11,85.37312,1.47341,85.3858334594,2.10312,0.61341,2.19075,83.27,0.86,83.2744408567,0.0,84.88312,1.4834100000000001,84.8960809824,2.10312,0.61341,2.19075,82.78,0.87,82.7845716302,138.56
2019-04-03 07:30:00,81.02624,1.91432,81.0488506371,3.30624,0.9643200000000001,3.444,77.72,0.9500000000000001,77.725805882,137.37,79.62624,2.99432,79.6825203467,3.30624,0.9643200000000001,3.444,76.32,2.03,76.3469927371,137.6,85.16624,2.84432,85.2137230263,3.30624,0.9643200000000001,3.444,81.86,1.88,81.8815852314,0.0,84.67624,2.85432,84.7243339496,3.30624,0.9643200000000001,3.444,81.37,1.8900000000000001,81.3919467761,137.26
2019-04-03 08:00:00,85.42984,3.84037,85.5161154646,6.06984,1.7703700000000002,6.32275,79.36,2.07,79.3869920075,137.31,84.01984,2.77037,84.0655010308,6.06984,1.7703700000000002,6.32275,77.95,1.0,77.9564141043,137.54,85.03984,4.72037,85.1707477962,6.06984,1.7703700000000002,6.32275,78.97,2.95,79.0250808288,0.0,84.58984,4.74037,84.7225597994,6.06984,1.7703700000000002,6.32275,78.52,2.9699999999999998,78.5761496893,137.5
2019-04-03 08:30:00,88.47088,6.12234,88.682465319,8.27088,2.41234,8.6155,80.2,3.71,80.2857652389,137.31,87.04088,4.85234,87.1760287846,8.27088,2.41234,8.6155,78.77,2.44,78.8077819761,137.57,84.14088,6.58234,84.3979554672,8.27088,2.41234,8.6155,75.87,4.17,75.9845102636,0.0,83.68088,6.58234,83.9393642902,8.27088,2.41234,8.6155,75.41,4.17,75.5252077124,137.63
2019-04-03 09:00:00,90.0808,7.0044,90.3527096882,10.7808,3.1444,11.23,79.3,3.86,79.3938889336,137.73,88.6708,5.7244,88.8553854755,10.7808,3.1444,11.23,77.89,2.58,77.9327177763,137.98,81.2308,8.1844,81.6420680287,10.7808,3.1444,11.23,70.45,5.04,70.6300509698,0.0,80.8308,8.1944,81.2451008985,10.7808,3.1444,11.23,70.05,5.05,70.2317947941,138.01
2019-04-03 09:30:00,94.03216,8.45563,94.4115712874,14.76216,4.30563,15.37725,79.27,4.15,79.3785575581,136.59,92.62216,7.17563,92.8996996172,14.76216,4.30563,15.37725,77.86,2.87,77.9128776262,136.85,75.96216,10.10563,76.631413334,14.76216,4.30563,15.37725,61.2,5.8,61.4742222399,0.0,75.62216,10.10563,76.2943958673,14.76216,4.30563,15.37725,60.86,5.8,61.1357473169,136.94
2019-04-03 10:00:00,95.8076,9.91305,96.3190779548,18.8676,5.50305,19.65375,76.94,4.41,77.066281213,136.55,94.4376,8.64305,94.8322867333,18.8676,5.50305,19.65375,75.57,3.14,75.6352067492,136.85,69.9676,13.45305,71.2492077434,18.8676,5.50305,19.65375,51.1,7.95,51.7147222752,0.0,69.6676,13.43305,70.9508373598,18.8676,5.50305,19.65375,50.8,7.93,51.4152205091,136.79
2019-04-03 10:30:00,92.5592,8.87685,92.9838909197,19.6692,5.7368500000000004,20.48875,72.89,3.14,72.9576020713,137.8,91.2492,7.63685,91.5682148923,19.6692,5.7368500000000004,20.48875,71.58,1.9,71.6052121008,138.09,66.0292,12.05685,67.1209571189,19.6692,5.7368500000000004,20.48875,46.36,6.32,46.7888020791,0.0,65.7492,12.04685,66.8437274212,19.6692,5.7368500000000004,20.48875,46.08,6.31,46.5100258009,138.06
2019-04-03 11:00:00,95.13504,10.02647,95.6619356717,21.24504,6.19647,22.13025,73.89,3.83,73.9891951571,137.34,93.81504,8.75647,94.2228077329,21.24504,6.19647,22.13025,72.57,2.56,72.615139606,137.63,65.22504,14.22647,66.7585072606,21.24504,6.19647,22.13025,43.98,8.03,44.7070609636,0.0,64.96504,14.21647,66.5023641795,21.24504,6.19647,22.13025,43.72,8.02,44.4495084337,137.53
2019-04-03 11:30:00,93.54192,9.51181,94.0242805171,20.85192,6.08181,21.72075,72.69,3.43,72.7708801651,137.15,92.24192,8.27181,92.6120653369,20.85192,6.08181,21.72075,71.39,2.19,71.4235829401,137.41,66.90192,14.25181,68.4030773282,20.85192,6.08181,21.72075,46.05,8.17,46.7691287069,0.0,66.63192,14.23181,68.1348455547,20.85192,6.08181,21.72075,45.78,8.15,46.4997946232,137.23
2019-04-03 12:00:00,92.71848,8.96789,93.1511652346,19.87848,5.79789,20.70675,72.84,3.17,72.9089466389,137.3,91.41848,7.71789,91.7436881293,19.87848,5.79789,20.70675,71.54,1.92,71.5657599694,137.54,70.71848,15.91789,72.487810255,19.87848,5.79789,20.70675,50.84,10.12,51.8374382083,0.0,70.38848,15.89789,72.1614926617,19.87848,5.79789,20.70675,50.51,10.1,51.5099029314,137.07
2019-04-03 12:30:00,91.35536,8.28823,91.7305650111,16.24536,4.73823,16.922250000000002,75.11,3.55,75.1938468227,137.36,90.01536,7.02823,90.2893185978,16.24536,4.73823,16.922250000000002,73.77,2.29,73.8055350228,137.58,74.94536,13.66823,76.1815430197,16.24536,4.73823,16.922250000000002,58.7,8.93,59.3753728409,0.0,74.59536,13.64823,75.8336463297,16.24536,4.73823,16.922250000000002,58.35,8.91,59.0263551306,137.23
2019-04-03 13:00:00,87.78568,5.98499,87.9894636781,11.84568,3.45499,12.33925,75.94,2.5300000000000002,75.9821327682,137.93,86.41568,4.71499,86.5442134435,11.84568,3.45499,12.33925,74.57,1.26,74.5806442718,138.13,79.81568,11.84499,80.6898169657,11.84568,3.45499,12.33925,67.97,8.39,68.4858598544,0.0,79.39568,11.83499,80.272915675,11.84568,3.45499,12.33925,67.55,8.38,68.0678110416,137.64
2019-04-03 13:30:00,87.25792,5.83481,87.4527850355,13.14792,3.83481,13.69575,74.11,2.0,74.1369819995,138.56,85.93792,4.57481,86.0596013264,13.14792,3.83481,13.69575,72.79,0.74,72.7937614085,138.77,77.15792,12.08481,78.09857394,13.14792,3.83481,13.69575,64.01,8.25,64.5394654456,0.0,76.79792,12.07481,77.7413760675,13.14792,3.83481,13.69575,63.65,8.24,64.1811506597,138.25
2019-04-03 14:00:00,86.07264,6.03077,86.2836574524,12.96264,3.78077,13.50275,73.11,2.25,73.1446142925,137.86,84.76264,4.78077,84.8973550917,12.96264,3.78077,13.50275,71.8,1.0,71.8069634506,138.06,74.28264,10.07077,74.9621972314,12.96264,3.78077,13.50275,61.32,6.29,61.6417593844,0.0,73.90264,10.08077,74.5870104158,12.96264,3.78077,13.50275,60.94,6.3,61.2647827059,137.8
2019-04-03 14:30:00,86.18264,6.41952,86.4213959295,13.71264,3.99952,14.284,72.47,2.42,72.5103944273,137.59,84.89264,5.16952,85.0498927877,13.71264,3.99952,14.284,71.18,1.17,71.1896151134,137.8,72.42264,9.87952,73.093390262,13.71264,3.99952,14.284,58.71,5.88,59.0037159847,0.0,72.07264,9.87952,72.7466174609,13.71264,3.99952,14.284,58.36,5.88,58.6554686283,137.61
2019-04-03 15:00:00,87.02856,6.15958,87.2462645702,16.55856,4.82958,17.2485,70.47,1.33,70.4825496134,138.09,85.77856,5.20958,85.9366108213,16.55856,4.82958,17.2485,69.22,0.38,69.2210430433,138.29,68.02856,11.26958,68.9556988874,16.55856,4.82958,17.2485,51.47,6.44,51.8713263759,0.0,67.72856,11.26958,68.6597500218,16.55856,4.82958,17.2485,51.17,6.44,51.5736609133,137.95
2019-04-03 15:30:00,87.23856,5.55333,87.415134988,17.66856,5.15333,18.40475,69.57,0.4,69.5711499114,138.48,85.98856,6.12333,86.2063084766,17.66856,5.15333,18.40475,68.32,0.97,68.3268856308,138.67,65.65856,11.07333,66.5857727939,17.66856,5.15333,18.40475,47.99,5.92,48.3537640727,0.0,65.36856,11.07333,66.2998286104,17.66856,5.15333,18.40475,47.7,5.92,48.0659588482,138.32
2019-04-03 16:00:00,89.37632,5.78726,89.5634911951,19.15632,5.58726,19.9545,70.22,0.2,70.2202848186,138.94,88.09632,7.06726,88.3793401279,19.15632,5.58726,19.9545,68.94,1.48,68.955884448,139.14,64.72632,10.95726,65.6472242174,19.15632,5.58726,19.9545,45.57,5.37,45.8853113752,0.0,64.43632,10.95726,65.3613102825,19.15632,5.58726,19.9545,45.28,5.37,45.597316807,138.8
2019-04-03 16:30:00,89.20544,4.66992,89.327591921,14.60544,4.25992,15.214,74.6,0.41000000000000003,74.6011266671,138.87,87.87544,5.8699200000000005,88.0712717973,14.60544,4.25992,15.214,73.27,1.6099999999999999,73.287686551,139.06,67.74544,5.50992,67.9691390206,14.60544,4.25992,15.214,53.14,1.25,53.1546996981,0.0,67.40544,5.47992,67.6278261132,14.60544,4.25992,15.214,52.8,1.22,52.8140928162,139.25
2019-04-03 17:00:00,90.03208,4.55269,90.1471154023,13.07208,3.81269,13.61675,76.96,0.74,76.9635576101,138.46,88.65208,5.72269,88.8365942006,13.07208,3.81269,13.61675,75.58,1.9100000000000001,75.6041301782,138.65,70.66208,5.42269,70.8698463154,13.07208,3.81269,13.61675,57.59,1.6099999999999999,57.6125003797,0.0,70.32208,5.39269,70.5285477021,13.07208,3.81269,13.61675,57.25,1.58,57.2717984701,138.95
2019-04-03 17:30:00,91.84112,3.85116,91.9218295956,11.66112,3.40116,12.147,80.18,0.45,80.1812627738,138.63,90.40112,4.90116,90.5338824231,11.66112,3.40116,12.147,78.74,1.5,78.7542862326,138.86,74.42112,5.43116,74.6190364518,11.66112,3.40116,12.147,62.76,2.03,62.792822042,0.0,74.03112,5.38116,74.2264347211,11.66112,3.40116,12.147,62.37,1.98,62.4014206569,139.19
2019-04-03 18:00:00,89.49672,3.6632100000000003,89.5716584543,9.33672,2.72321,9.72575,80.16,0.9400000000000001,80.1655112876,138.43,88.06672,4.89321,88.2025548137,9.33672,2.72321,9.72575,78.73,2.17,78.7598996952,138.67,79.68672,4.12321,79.7933218074,9.33672,2.72321,9.72575,70.35,1.4,70.3639289693,0.0,79.27672,4.06321,79.3807785894,9.33672,2.72321,9.72575,69.94,1.34,69.9528355394,138.77
2019-04-03 18:30:00,89.65408,3.83619,89.7361154406,9.00408,2.6261900000000002,9.37925,80.65,1.21,80.6590763647,138.43,88.20408,5.06619,88.3494539302,9.00408,2.6261900000000002,9.37925,79.2,2.44,79.2375769443,138.67,80.18408,4.81619,80.3285900011,9.00408,2.6261900000000002,9.37925,71.18,2.19,71.2136819719,0.0,79.76408,4.76619,79.9063515959,9.00408,2.6261900000000002,9.37925,70.76,2.14,70.7923526943,138.83
2019-04-03 19:00:00,86.77024,4.26007,86.8747532144,7.20024,2.10007,7.50025,79.57,2.16,79.599312183,139.03,85.34024,5.48007,85.516008621,7.20024,2.10007,7.50025,78.14,3.38,78.2130679618,139.28,77.44024,6.5200700000000005,77.7142334715,7.20024,2.10007,7.50025,70.24,4.42,70.3789315065,0.0,77.02024,6.45007,77.289849092,7.20024,2.10007,7.50025,69.82,4.35,69.9553779205,139.53
2019-04-03 19:30:00,84.57568,4.18249,84.6790344186,5.66568,1.65249,5.90175,78.91,2.5300000000000002,78.9505478132,139.18,83.15568,5.40249,83.3309907205,5.66568,1.65249,5.90175,77.49,3.75,77.5806844517,139.44,80.47568,5.32249,80.6514970181,5.66568,1.65249,5.90175,74.81,3.67,74.8999666222,0.0,80.01568,5.26249,80.1885456088,5.66568,1.65249,5.90175,74.35,3.61,74.437588623,139.5
2019-04-03 20:00:00,84.0204,3.72345,84.1028637804,5.1204,1.4934500000000002,5.33375,78.9,2.23,78.9315076506,138.72,82.5904,4.92345,82.7370203238,5.1204,1.4934500000000002,5.33375,77.47,3.43,77.5458947979,138.98,80.0904,5.6034500000000005,80.2861807789,5.1204,1.4934500000000002,5.33375,74.97,4.11,75.082574543,0.0,79.6604,5.54345,79.8530473186,5.1204,1.4934500000000002,5.33375,74.54,4.05,74.6499437374,139.11
2019-04-03 20:30:00,85.70568,3.03624,85.7594445971,5.33568,1.55624,5.558,80.37,1.48,80.3836258202,138.32,84.25568,4.25624,84.3631151108,5.33568,1.55624,5.558,78.92,2.7,78.9661725044,138.59,81.96568,5.29624,82.1366109357,5.33568,1.55624,5.558,76.63,3.74,76.7212128423,0.0,81.51568,5.2362400000000004,81.683684388,5.33568,1.55624,5.558,76.18,3.68,76.2688324285,138.76
2019-04-03 21:00:00,82.99792,3.80106,83.0849130796,5.31792,1.55106,5.5395,77.68,2.25,77.7125787759,139.23,81.59792,5.01106,81.7516438407,5.31792,1.55106,5.5395,76.28,3.46,76.3584310997,139.49,80.96792,5.67106,81.1662798867,5.31792,1.55106,5.5395,75.65,4.12,75.7621072833,0.0,80.52792,5.60106,80.7224737768,5.31792,1.55106,5.5395,75.21,4.05,75.318965739,139.61
2019-04-03 21:30:00,77.15648,4.24314,77.2730654436,2.85648,0.8331400000000001,2.9755000000000003,74.3,3.41,74.3782098467,138.72,75.79648,5.41314,75.989528654,2.85648,0.8331400000000001,2.9755000000000003,72.94,4.58,73.0836507025,138.99,77.40648,6.39314,77.6700417474,2.85648,0.8331400000000001,2.9755000000000003,74.55,5.5600000000000005,74.7570471594,0.0,76.96648,6.33314,77.22659973,2.85648,0.8331400000000001,2.9755000000000003,74.11,5.5,74.3138082728,139.08
2019-04-03 22:00:00,75.17664,5.9865200000000005,75.4146247315,2.45664,0.71652,2.559,72.72,5.27,72.9107077184,138.05,73.81664,7.11652,74.1588915626,2.45664,0.71652,2.559,71.36,6.4,71.6464207061,138.29,82.10664,29.84652,87.363122015,2.45664,0.71652,2.559,79.65,29.13,84.8096657227,0.0,81.42664,34.14652,88.2965601244,2.45664,0.71652,2.559,78.97,33.43,85.7544506134,134.41
2019-04-03 22:30:00,71.7556,6.89705,72.0863054266,2.1156,0.6170500000000001,2.20375,69.64,6.28,69.9225857645,138.16,70.4656,7.99705,70.9179356162,2.1156,0.6170500000000001,2.20375,68.35,7.38,68.7472683094,138.38,79.3856,28.67705,84.4064374563,2.1156,0.6170500000000001,2.20375,77.27,28.06,82.2071560145,0.0,78.6856,36.35705,86.679055902,2.1156,0.6170500000000001,2.20375,76.57,35.74,84.5003698217,134.48
2019-04-03 23:00:00,67.60672,7.76321,68.0509810265,2.13672,0.62321,2.22575,65.47,7.14,65.8581847609,139.04,66.36672,8.84321,66.9532963092,2.13672,0.62321,2.22575,64.23,8.22,64.7538516229,139.22,79.67672,28.51321,84.6249540884,2.13672,0.62321,2.22575,77.54,27.89,82.4032990844,0.0,78.97672,37.16321,87.2835979979,2.13672,0.62321,2.22575,76.84,36.54,85.0855874987,135.22
2019-04-03 23:30:00,63.10184,8.70012,63.6987778486,2.33184,0.6801200000000001,2.429,60.77,8.02,61.2969273292,140.11,61.93184,9.76012,62.6961940488,2.33184,0.6801200000000001,2.429,59.6,9.08,60.2876969207,140.27,72.04184,27.68012,77.1765233332,2.33184,0.6801200000000001,2.429,69.71,27.0,74.7561642943,0.0,71.30184,39.19012,81.3622633227,2.33184,0.6801200000000001,2.429,68.97,38.51,78.992917404,136.35
2019-04-04 00:00:00,59.41064,10.20727,60.2811123492,2.39064,0.6972700000000001,2.49025,57.02,9.51,57.8076162802,140.96,58.29064,11.23727,59.3639195864,2.39064,0.6972700000000001,2.49025,55.9,10.54,56.8849857168,141.12,68.04064,27.53727,73.4018387417,2.39064,0.6972700000000001,2.49025,65.65,26.84,70.9246649622,0.0,67.26064,40.09727,78.3057134229,2.39064,0.6972700000000001,2.49025,64.87,39.4,75.8978056336,137.08
2019-04-04 00:30:00,56.7356,10.7933,57.7531266015,2.2056,0.6433,2.2975,54.53,10.15,55.4665971554,141.27,55.6556,11.8233,56.8975942747,2.2056,0.6433,2.2975,53.45,11.18,54.6067294388,141.43,63.2356,26.3333,68.4995167592,2.2056,0.6433,2.2975,61.03,25.69,66.2165915764,0.0,62.4256,41.6333,75.0352397494,2.2056,0.6433,2.2975,60.22,40.99,72.8466093926,137.47
2019-04-04 01:00:00,55.56184,11.02637,56.6453784484,2.1818400000000002,0.6363700000000001,2.2727500000000003,53.38,10.39,54.3817662457,141.16,54.50184,12.03637,55.8150944294,2.1818400000000002,0.6363700000000001,2.2727500000000003,52.32,11.4,53.5475713735,141.32,61.74184,25.81637,66.9218930288,2.1818400000000002,0.6363700000000001,2.2727500000000003,59.56,25.18,64.6639466782,0.0,60.94184,41.97637,73.9994831128,2.1818400000000002,0.6363700000000001,2.2727500000000003,58.76,41.34,71.845203041,137.37
2019-04-04 01:30:00,56.84464,10.94927,57.8895466407,2.05464,0.5992700000000001,2.14025,54.79,10.35,55.759004654,141.13,55.75464,11.96927,57.0249358252,2.05464,0.5992700000000001,2.14025,53.7,11.37,54.8904991779,141.28,65.80464,26.14927,70.809850777,2.05464,0.5992700000000001,2.14025,63.75,25.55,68.6794365149,0.0,65.00464,41.38927,77.0627983703,2.05464,0.5992700000000001,2.14025,62.95,40.79,75.0101766429,137.26
2019-04-04 02:00:00,57.68936,10.93273,58.7161548678,1.92936,0.5627300000000001,2.00975,55.76,10.37,56.7160867832,141.1,56.59936,11.96273,57.8497576612,1.92936,0.5627300000000001,2.00975,54.67,11.4,55.845938975,141.28,64.70936,25.81273,69.6677708963,1.92936,0.5627300000000001,2.00975,62.78,25.25,67.66750254,0.0,63.90936,41.77273,76.3502931708,1.92936,0.5627300000000001,2.00975,61.98,41.21,74.4297286036,137.32
2019-04-04 02:30:00,58.07352,10.78936,59.0672837906,1.88352,0.5493600000000001,1.962,56.19,10.24,57.11544187,141.45,56.96352,11.80936,58.1747676781,1.88352,0.5493600000000001,1.962,55.08,11.26,56.2191604349,141.62,67.66352,26.70936,72.7443595779,1.88352,0.5493600000000001,1.962,65.78,26.16,70.7909174965,0.0,66.86352,41.06936,78.4692464447,1.88352,0.5493600000000001,1.962,64.98,40.52,76.5785270164,137.58
2019-04-04 03:00:00,57.42112,11.11741,58.4874501681,1.91112,0.5574100000000001,1.9907500000000002,55.51,10.56,56.5055191995,141.55,56.33112,12.13741,57.6238822188,1.91112,0.5574100000000001,1.9907500000000002,54.42,11.58,55.6384111923,141.74,63.97112,25.61741,68.9097662829,1.91112,0.5574100000000001,1.9907500000000002,62.06,25.06,66.9286724805,0.0,63.16112,42.35741,76.0491766002,1.91112,0.5574100000000001,1.9907500000000002,61.25,41.8,74.1539108881,137.81
2019-04-04 03:30:00,56.58176,10.30843,57.5131227961,2.05176,0.59843,2.13725,54.53,9.71,55.3877694081,137.52,56.36176,12.59843,57.7526486731,2.05176,0.59843,2.13725,54.31,12.0,55.6199253865,137.76,65.67176,26.74843,70.9102148422,2.05176,0.59843,2.13725,63.62,26.15,68.7846414543,0.0,64.85176,41.41843,76.9495751695,2.05176,0.59843,2.13725,62.8,40.82,74.900683575,137.89
2019-04-04 04:00:00,56.00864,10.89002,57.057517386,1.9886400000000002,0.5800200000000001,2.0715,54.02,10.31,54.995058869,137.16,55.94864,12.15002,57.2527143798,1.9886400000000002,0.5800200000000001,2.0715,53.96,11.57,55.1864702622,137.41,63.87864,26.42002,69.1266815712,1.9886400000000002,0.5800200000000001,2.0715,61.89,25.84,67.0677098163,0.0,63.06864,41.91002,75.7238610205,1.9886400000000002,0.5800200000000001,2.0715,61.08,41.33,73.7491376221,138.03
2019-04-04 04:30:00,56.40896,10.40303,57.3602109608,1.99896,0.58303,2.08225,54.41,9.82,55.2890631138,137.34,56.34896,11.67303,57.5453292845,1.99896,0.58303,2.08225,54.35,11.09,55.4699071569,137.59,63.49896,25.62303,68.4737729898,1.99896,0.58303,2.08225,61.5,25.04,66.4021957468,0.0,62.66896,42.91303,75.9534508187,1.99896,0.58303,2.08225,60.67,42.33,73.9775492971,138.37
2019-04-04 05:00:00,56.38912,10.24766,57.312715778,2.04912,0.5976600000000001,2.1345,54.34,9.65,55.1901993111,137.28,56.32912,11.51766,57.4945758472,2.04912,0.5976600000000001,2.1345,54.28,10.92,55.3675428387,137.52,65.76912,26.65766,70.9662453724,2.04912,0.5976600000000001,2.1345,63.72,26.06,68.843024338,0.0,64.94912,41.87766,77.2795354272,2.04912,0.5976600000000001,2.1345,62.9,41.28,75.2359515126,138.21
2019-04-04 05:30:00,58.10568,9.99499,58.9590525141,2.00568,0.58499,2.08925,56.1,9.41,56.8837243858,136.95,58.05568,11.26499,59.1384982897,2.00568,0.58499,2.08925,56.05,10.68,57.058434083,137.2,66.21568,26.55499,71.3420196782,2.00568,0.58499,2.08925,64.21,25.97,69.2630132177,0.0,65.39568,41.63499,77.5246241846,2.00568,0.58499,2.08925,63.39,41.05,75.5208222943,137.91
2019-04-04 06:00:00,60.19544,9.26867,60.9048375777,2.15544,0.6286700000000001,2.24525,58.04,8.64,58.6795637339,136.3,60.15544,10.53867,61.0716016407,2.15544,0.6286700000000001,2.24525,58.0,9.91,58.8405310989,136.55,69.88544,27.68867,75.1707201666,2.15544,0.6286700000000001,2.24525,67.73,27.06,72.9355640274,0.0,69.08544,39.94867,79.8040992353,2.15544,0.6286700000000001,2.24525,66.93,39.32,77.6253006435,137.19
2019-04-04 06:30:00,66.16728,6.35879,66.4721231259,3.04728,0.8887900000000001,3.17425,63.12,5.47,63.3565726661,135.01,66.13728,7.60879,66.5735194433,3.04728,0.8887900000000001,3.17425,63.09,6.72,63.4468793559,135.26,77.37728,30.64879,83.2261484671,3.04728,0.8887900000000001,3.17425,74.33,29.76,80.0662631824,0.0,76.62728,36.21879,84.7557714216,3.04728,0.8887900000000001,3.17425,73.58,35.33,81.6224558562,135.94
2019-04-04 07:00:00,72.176,4.3455,72.3066964136,3.276,0.9555,3.4125,68.9,3.39,68.983346541,134.25,72.136,5.2955,72.3301100251,3.276,0.9555,3.4125,68.86,4.34,68.9966318018,134.52,75.656,25.9155,79.9715166559,3.276,0.9555,3.4125,72.38,24.96,76.5628238769,0.0,74.976,29.6755,80.635202463,3.276,0.9555,3.4125,71.7,28.72,77.2381278903,135.85
2019-04-04 07:30:00,80.4264,2.0377,80.4522096542,4.1064,1.1977,4.2775,76.32,0.84,76.3246225015,135.63,79.7264,2.8677,79.7779578596,4.1064,1.1977,4.2775,75.62,1.67,75.6384379796,135.91,82.1464,2.2577,82.1774192966,4.1064,1.1977,4.2775,78.04,1.06,78.0471985404,0.0,81.6964,2.2777,81.7281450313,4.1064,1.1977,4.2775,77.59,1.08,77.5975160685,138.09
2019-04-04 08:00:00,86.28304,4.05922,86.3784710368,5.24304,1.52922,5.4615,81.04,2.5300000000000002,81.0794826081,134.94,85.56304,2.7892200000000003,85.6084900127,5.24304,1.52922,5.4615,80.32,1.26,80.3298823602,135.23,83.08304,3.71922,83.1662439518,5.24304,1.52922,5.4615,77.84,2.19,77.8708013314,0.0,82.61304,3.71922,82.696716836,5.24304,1.52922,5.4615,77.37,2.19,77.4009883658,137.66
2019-04-04 08:30:00,90.1768,6.5999,90.4179956549,7.5768,2.2099,7.8925,82.6,4.39,82.7165769359,134.51,89.4568,5.3099,89.6142516805,7.5768,2.2099,7.8925,81.88,3.1,81.938662425,134.81,83.5368,6.3299,83.7762770016,7.5768,2.2099,7.8925,75.96,4.12,76.0716504356,0.0,83.0968,6.3299,83.3375413859,7.5768,2.2099,7.8925,75.52,4.12,75.6322999783,137.28
2019-04-04 09:00:00,93.54792,8.44606,93.9284262928,11.67792,3.40606,12.1645,81.87,5.04,82.0249870466,134.62,92.82792,7.16606,93.1041091867,11.67792,3.40606,12.1645,81.15,3.76,81.2370611236,134.92,82.56792,9.56606,83.1202196644,11.67792,3.40606,12.1645,70.89,6.16,71.1571338658,0.0,82.15792,9.54606,82.7106467164,11.67792,3.40606,12.1645,70.48,6.14,70.7469433969,137.32
2019-04-04 09:30:00,95.0816,8.6438,95.4736923817,14.9616,4.3638,15.585,80.12,4.28,80.2342370812,134.82,94.3916,7.3638,94.6784014493,14.9616,4.3638,15.585,79.43,3.0,79.4866334675,135.13,77.2916,10.4038,77.9886561302,14.9616,4.3638,15.585,62.33,6.04,62.6219649963,0.0,76.9316,10.3938,77.6305491221,14.9616,4.3638,15.585,61.97,6.03,62.2626838484,137.5
2019-04-04 10:00:00,95.07816,9.16988,95.5193342115,13.74816,4.00988,14.321,81.33,5.16,81.4935242826,134.82,94.36816,7.88988,94.6974119403,13.74816,4.00988,14.321,80.62,3.88,80.7133124088,135.11,83.03816,10.93988,83.7556982575,13.74816,4.00988,14.321,69.29,6.93,69.6356876896,0.0,82.62816,10.92988,83.3479160015,13.74816,4.00988,14.321,68.88,6.92,69.22673472,137.42
2019-04-04 10:30:00,93.58752,8.42511,93.9659852195,12.73752,3.71511,13.26825,80.85,4.71,80.9870767468,134.32,92.87752,7.14511,93.1519528419,12.73752,3.71511,13.26825,80.14,3.43,80.2133685865,134.61,83.88752,12.65511,84.8367126948,12.73752,3.71511,13.26825,71.15,8.94,71.7094561407,0.0,83.48752,12.635110000000001,84.4382141004,12.73752,3.71511,13.26825,70.75,8.92,71.3100897489,136.64
2019-04-04 11:00:00,92.82056,8.81058,93.2377749555,14.95056,4.36058,15.5735,77.87,4.45,77.99704738,134.24,92.13056,7.55058,92.4394469058,14.95056,4.36058,15.5735,77.18,3.19,77.2458963311,134.52,85.58056,15.12058,86.9060653203,14.95056,4.36058,15.5735,70.63,10.76,71.4449053467,0.0,85.19056,15.08058,86.5150588409,14.95056,4.36058,15.5735,70.24,10.72,71.0533320823,136.29
2019-04-04 11:30:00,98.57552,10.25411,99.1074160452,19.62552,5.72411,20.44325,78.95,4.53,79.0798545775,133.8,97.87552,8.98411,98.2869861567,19.62552,5.72411,20.44325,78.25,3.26,78.3178785463,134.08,88.41552,21.07411,90.8923665066,19.62552,5.72411,20.44325,68.79,15.35,70.4818175135,0.0,88.03552,21.00411,90.5064937922,19.62552,5.72411,20.44325,68.41,15.28,70.0956953029,135.4
2019-04-04 12:00:00,101.19752,10.81261,101.7735259739,18.317520000000002,5.34261,19.08075,82.88,5.47,83.0603112202,134.23,100.46752,9.52261,100.9178015821,18.317520000000002,5.34261,19.08075,82.15,4.18,82.2562757484,134.51,90.66752,21.35261,93.1479099967,18.317520000000002,5.34261,19.08075,72.35,16.01,74.1002199727,0.0,90.24752,21.29261,92.7253477036,18.317520000000002,5.34261,19.08075,71.93,15.95,73.6771837138,135.91
2019-04-04 12:30:00,98.46656,9.85858,98.9588552776,13.36656,3.89858,13.9235,85.1,5.96,85.3084497573,134.07,97.73656,8.53858,98.108829924,13.36656,3.89858,13.9235,84.37,4.64,84.4974940457,134.34,97.75656,18.68858,99.5269212095,13.36656,3.89858,13.9235,84.39,14.79,85.6762289086,0.0,97.26656,18.64858,99.0381402807,13.36656,3.89858,13.9235,83.9,14.75,85.1866920358,135.78
2019-04-04 13:00:00,97.98152,9.14586,98.4074439087,10.51152,3.06586,10.9495,87.47,6.08,87.681054396,134.1,97.24152,7.81586,97.5551171362,10.51152,3.06586,10.9495,86.73,4.75,86.8599758232,134.34,100.61152,16.47586,101.9516155804,10.51152,3.06586,10.9495,90.1,13.41,91.092470051,0.0,100.11152,16.42586,101.4501124369,10.51152,3.06586,10.9495,89.6,13.36,90.5905602146,135.93
2019-04-04 13:30:00,98.5404,10.0522,99.0517902766,12.5904,3.6722,13.115,85.95,6.38,86.1864658749,134.01,97.8004,8.7422,98.1903472904,12.5904,3.6722,13.115,85.21,5.07,85.360699388,134.3,87.7404,13.4722,88.7686767109,12.5904,3.6722,13.115,75.15,9.8,75.7862949352,0.0,87.3304,13.4522,88.3604009101,12.5904,3.6722,13.115,74.74,9.78,75.3771583439,136.44
2019-04-04 14:00:00,97.5232,10.6126,98.0989389188,15.6432,4.5626,16.295,81.88,6.05,82.1032088289,134.35,96.8032,9.3126,97.2501107917,15.6432,4.5626,16.295,81.16,4.75,81.2988812961,134.63,90.2232,15.6726,91.5743206854,15.6432,4.5626,16.295,74.58,11.11,75.4029740793,0.0,89.7932,15.6426,91.1455413117,15.6432,4.5626,16.295,74.15,11.08,74.9732545645,136.56
2019-04-04 14:30:00,96.47088,10.19359,97.0079376395,13.28088,3.87359,13.83425,83.19,6.32,83.4297219221,133.79,95.74088,8.88359,96.152141289,13.28088,3.87359,13.83425,82.46,5.01,82.6120554157,134.06,95.90088,15.86359,97.2040753902,13.28088,3.87359,13.83425,82.62,11.99,83.4854747845,0.0,95.43088,15.833590000000001,96.7354920898,13.28088,3.87359,13.83425,82.15,11.96,83.0160472439,135.85
2019-04-04 15:00:00,96.23336,9.55973,96.707021537,10.11336,2.94973,10.53475,86.12,6.61,86.3732973783,134.03,95.48336,8.23973,95.8382240412,10.11336,2.94973,10.53475,85.37,5.29,85.53374188,134.28,101.07336,13.65973,101.9922169843,10.11336,2.94973,10.53475,90.96,10.71,91.5883491499,0.0,100.56336,13.63973,101.4841446186,10.11336,2.94973,10.53475,90.45,10.69,91.0795180049,136.17
2019-04-04 15:30:00,94.74456,8.98258,95.1694194216,10.53456,3.07258,10.9735,84.21,5.91,84.4171321474,134.23,94.00456,7.68258,94.3179693179,10.53456,3.07258,10.9735,83.47,4.61,83.5972068911,134.48,101.80456,12.33258,102.5488223543,10.53456,3.07258,10.9735,91.27,9.26,91.738544244,0.0,101.28456,12.32258,102.0314072835,10.53456,3.07258,10.9735,90.75,9.25,91.2202006137,136.41
2019-04-04 16:00:00,90.70864,7.36627,91.0072486364,9.75864,2.84627,10.16525,80.95,4.52,81.0760932705,133.87,89.97864,6.08627,90.1842466219,9.75864,2.84627,10.16525,80.22,3.24,80.2854034056,134.12,96.10864,9.54627,96.5815818547,9.75864,2.84627,10.16525,86.35,6.7,86.6095404675,0.0,95.60864,9.53627,96.0830499524,9.75864,2.84627,10.16525,85.85,6.69,86.1102700031,136.17
2019-04-04 16:30:00,94.09336,7.53223,94.3943583317,13.89336,4.05223,14.47225,80.2,3.48,80.2754657414,134.05,93.37336,6.26223,93.5831175066,13.89336,4.05223,14.47225,79.48,2.21,79.5107194031,134.32,90.51336,7.72223,90.8421772893,13.89336,4.05223,14.47225,76.62,3.67,76.7078437971,0.0,90.09336,7.74223,90.4254147984,13.89336,4.05223,14.47225,76.2,3.69,76.2892921713,136.68
2019-04-04 17:00:00,93.92152,6.68836,94.159365326,12.37152,3.6083600000000002,12.887,81.55,3.08,81.6081423634,135.09,93.18152,5.39836,93.33776277690001,12.37152,3.6083600000000002,12.887,80.81,1.79,80.8298224667,135.36,92.21152,5.66836,92.3855763948,12.37152,3.6083600000000002,12.887,79.84,2.06,79.8665712298,118.35,91.74152,5.69836,91.9183213435,12.37152,3.6083600000000002,12.887,79.37,2.09,79.3975125555,137.81
2019-04-04 17:30:00,93.33544,5.71117,93.5100092116,11.93544,3.48117,12.43275,81.4,2.23,81.4305403396,135.78,92.59544,4.42117,92.7009290836,11.93544,3.48117,12.43275,80.66,0.9400000000000001,80.6654771262,136.03,98.01544,5.89117,98.1923233372,11.93544,3.48117,12.43275,86.08,2.41,86.1137300319,138.32,97.51544,5.9011700000000005,97.6938321787,11.93544,3.48117,12.43275,85.58,2.42,85.6142091011,138.29
2019-04-04 18:00:00,91.05832,3.9932600000000003,91.1458379009,12.38832,3.61326,12.9045,78.67,0.38,78.6709177524,136.36,90.33832,4.50326,90.4504914915,12.38832,3.61326,12.9045,77.95,0.89,77.9550806555,136.65,86.75832,4.61326,86.8808854527,12.38832,3.61326,12.9045,74.37,1.0,74.3767228372,139.17,86.33832,4.59326,86.4604160171,12.38832,3.61326,12.9045,73.95,0.98,73.9564932917,139.14
2019-04-04 18:30:00,88.53096,3.40528,88.5964266232,11.16096,3.25528,11.626,77.37,0.15,77.3701454051,136.0,87.81096,4.50528,87.9264592941,11.16096,3.25528,11.626,76.65,1.25,76.6601917556,136.27,86.73096,5.36528,86.8967528277,11.16096,3.25528,11.626,75.57,2.11,75.5994510562,138.83,86.29096,5.32528,86.4551235312,11.16096,3.25528,11.626,75.13,2.07,75.1585111614,138.81
2019-04-04 19:00:00,87.3336,3.3298,87.3970551964,10.5936,3.0898,11.035,76.74,0.24,76.7403752923,136.15,86.6136,4.6098,86.7361859952,10.5936,3.0898,11.035,76.02,1.52,76.0351944826,136.42,85.2236,6.1398,85.4444798744,10.5936,3.0898,11.035,74.63,3.05,74.6922981304,139.05,84.7936,6.0898,85.0120007117,10.5936,3.0898,11.035,74.2,3.0,74.2606221358,139.03
2019-04-04 19:30:00,84.25144,2.77042,84.2969772237,7.20144,2.10042,7.5015,77.05,0.67,77.0529129884,135.92,83.54144,4.04042,83.6390888942,7.20144,2.10042,7.5015,76.34,1.94,76.3646462704,136.17,93.38144,3.54042,93.4485308084,7.20144,2.10042,7.5015,86.18,1.44,86.1920297939,138.34,92.89144,3.53042,92.958504133,7.20144,2.10042,7.5015,85.69,1.43,85.7019311334,138.31
2019-04-04 20:00:00,84.26384,2.65112,84.3055346273,6.48384,1.89112,6.754,77.78,0.76,77.7837129481,135.65,83.55384,3.92112,83.6457970301,6.48384,1.89112,6.754,77.07,2.03,77.0967301512,135.91,91.54384,2.72112,91.5842734098,6.48384,1.89112,6.754,85.06,0.8300000000000001,85.0640493981,138.07,91.04384,2.71112,91.0841971672,6.48384,1.89112,6.754,84.56,0.8200000000000001,84.5639757817,138.05
2019-04-04 20:30:00,83.44192,2.92681,83.4932346365,5.85192,1.70681,6.09575,77.59,1.22,77.5995908494,135.91,82.72192,4.17681,82.8273009959,5.85192,1.70681,6.09575,76.87,2.47,76.9096729937,136.17,89.97192,2.54681,90.0079587018,5.85192,1.70681,6.09575,84.12,0.84,84.124193904,138.36,89.49192,2.5268100000000002,89.527585213,5.85192,1.70681,6.09575,83.64,0.8200000000000001,83.6440195113,138.34
2019-04-04 21:00:00,84.20352,2.77811,84.2493363509,5.03352,1.46811,5.24325,79.17,1.31,79.1808373282,135.91,83.47352,4.04811,83.5716203969,5.03352,1.46811,5.24325,78.44,2.58,78.4824184133,136.14,97.52352,2.73811,97.5619505728,5.03352,1.46811,5.24325,92.49,1.27,92.49871891,138.04,96.96352,2.7581100000000003,97.0027390415,5.03352,1.46811,5.24325,91.93,1.29,91.9390504628,138.0
2019-04-04 21:30:00,81.1388,3.75715,81.2257412497,4.6188,1.34715,4.81125,76.52,2.41,76.5579421092,136.12,80.4288,5.00715,80.5845110462,4.6188,1.34715,4.81125,75.81,3.66,75.8982983999,136.35,96.1288,2.09715,96.1516730357,4.6188,1.34715,4.81125,91.51,0.75,91.513073383,138.19,95.6088,2.11715,95.6322380872,4.6188,1.34715,4.81125,90.99,0.77,90.993257992,138.13
2019-04-04 22:00:00,76.22352,5.44561,76.4177968111,3.89352,1.13561,4.05575,72.33,4.31,72.4582983515,136.38,75.54352,6.66561,75.8370211088,3.89352,1.13561,4.05575,71.65,5.53,71.8630878824,136.61,89.90352,15.95561,91.3084026739,3.89352,1.13561,4.05575,86.01,14.82,87.2774455401,137.85,89.37352,17.97561,91.1633074875,3.89352,1.13561,4.05575,85.48,16.84,87.1229935207,137.8
2019-04-04 22:30:00,70.8812,7.1841,71.2443387663,3.7512,1.0941,3.9075,67.13,6.09,67.4056748353,136.05,70.2212,8.3541,70.7163907185,3.7512,1.0941,3.9075,66.47,7.26,66.86530116590001,136.28,85.7312,30.6241,91.0366637913,3.7512,1.0941,3.9075,81.98,29.53,87.1363374259,136.82,85.1112,35.6341,92.2697428643,3.7512,1.0941,3.9075,81.36,34.54,88.3881281621,136.75
2019-04-04 23:00:00,66.32752,7.71011,66.774139497,4.21752,1.23011,4.39325,62.11,6.48,62.4471176276,136.87,65.69752,8.89011,66.2962909216,4.21752,1.23011,4.39325,61.48,7.66,61.9553548937,137.1,77.41752,29.01011,82.6744149369,4.21752,1.23011,4.39325,73.2,27.78,78.2941147214,137.87,76.73752,38.51011,85.8584622968,4.21752,1.23011,4.39325,72.52,37.28,81.541086576,137.82
2019-04-04 23:30:00,61.728,8.85775,62.3602896005,4.2780000000000005,1.24775,4.45625,57.45,7.61,57.951829997,137.5,61.128,9.99775,61.9401920328,4.2780000000000005,1.24775,4.45625,56.85,8.75,57.5194314993,137.73,73.288,28.44775,78.6155545936,4.2780000000000005,1.24775,4.45625,69.01,27.2,74.1769512719,138.46,72.568,39.70775,82.7213396535,4.2780000000000005,1.24775,4.45625,68.29,38.46,78.3753513549,138.39
2019-04-05 00:00:00,58.35688,10.08659,59.2221642729,4.37688,1.2765900000000001,4.5592500000000005,53.98,8.81,54.694209017,138.34,57.78688,11.23659,58.8692148322,4.37688,1.2765900000000001,4.5592500000000005,53.41,9.96,54.3307435988,138.55,70.32688,28.11659,75.739109341,4.37688,1.2765900000000001,4.5592500000000005,65.95,26.84,71.2024444805,139.23,69.58688,40.75659,80.6438683135,4.37688,1.2765900000000001,4.5592500000000005,65.21,39.48,76.2300104946,139.16
2019-04-05 00:30:00,55.5732,11.1251,56.6758185494,4.5432,1.3251,4.7325,51.03,9.8,51.9624951287,138.43,55.0132,12.2451,56.3595124912,4.5432,1.3251,4.7325,50.47,10.92,51.6378475539,138.65,65.3832,25.9151,70.3317513663,4.5432,1.3251,4.7325,60.84,24.59,65.6214423798,139.46,64.6332,43.1851,77.7328978249,4.5432,1.3251,4.7325,60.09,41.86,73.2329686685,139.4
2019-04-05 01:00:00,54.2448,10.99265,55.3474180162,4.5348,1.32265,4.72375,49.71,9.67,50.6418107891,138.15,53.6748,12.11265,55.0245440241,4.5348,1.32265,4.72375,49.14,10.79,50.3106718301,138.37,65.9748,26.40265,71.0617630098,4.5348,1.32265,4.72375,61.44,25.08,66.3617359628,139.11,65.2248,42.45265,77.8235313197,4.5348,1.32265,4.72375,60.69,41.13,73.314070955,139.03
2019-04-05 01:30:00,54.708,10.76775,55.757597725,3.798,1.10775,3.95625,50.91,9.66,51.8183722245,137.72,54.138,11.87775,55.4256618279,3.798,1.10775,3.95625,50.34,10.77,51.4792045393,137.94,63.568,24.91775,68.2772648036,3.798,1.10775,3.95625,59.77,23.81,64.3379281606,138.83,62.818,43.24775,76.2657787219,3.798,1.10775,3.95625,59.02,42.14,72.5199282956,138.74
2019-04-05 02:00:00,55.68328,11.01304,56.7619125964,3.47328,1.01304,3.618,52.21,10.0,53.1590453263,137.04,55.11328,12.12304,56.4308579697,3.47328,1.01304,3.618,51.64,11.11,52.8216025883,137.27,65.36328,25.82304,70.2793551991,3.47328,1.01304,3.618,61.89,24.81,66.6776439296,137.97,64.62328,41.38304,76.738023936,3.47328,1.01304,3.618,61.15,40.37,73.2738657367,137.89
2019-04-05 02:30:00,56.31888,10.79384,57.3439031319,3.81888,1.11384,3.9779999999999998,52.5,9.68,53.3849454434,137.58,55.74888,11.91384,57.0076942596,3.81888,1.11384,3.9779999999999998,51.93,10.8,53.0411623176,137.8,66.59888,26.36384,71.6272495409,3.81888,1.11384,3.9779999999999998,62.78,25.25,67.66750254,138.52,65.84888,41.56384,77.8692994241,3.81888,1.11384,3.9779999999999998,62.03,40.45,74.0535171346,138.45
