Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-05 03:00:00,55.862,10.79475,56.8954275101,3.822,1.11475,3.98125,52.04,9.68,52.9326364354,138.28,55.302,11.91475,56.5709507748,3.822,1.11475,3.98125,51.48,10.8,52.6006691973,138.5,63.752,25.36475,68.6125939355,3.822,1.11475,3.98125,59.93,24.25,64.6503472535,139.39,62.982,43.30475,76.4331976079,3.822,1.11475,3.98125,59.16,42.19,72.6629320906,139.3
2019-04-05 03:30:00,55.30128,10.89579,56.3644374527,3.79128,1.10579,3.94925,51.51,9.79,52.4320913182,138.71,54.74128,12.03579,56.0487999601,3.79128,1.10579,3.94925,50.95,10.93,52.1091872898,138.93,63.45128,25.78579,68.4906701644,3.79128,1.10579,3.94925,59.66,24.68,64.5632867813,139.77,62.67128,43.30579,76.1779547137,3.79128,1.10579,3.94925,58.88,42.2,72.4409718322,139.67
2019-04-05 04:00:00,55.14896,10.94303,56.2241735792,3.43896,1.00303,3.58225,51.71,9.94,52.6566966302,138.99,54.56896,12.06303,55.8863855359,3.43896,1.00303,3.58225,51.13,11.06,52.3125271804,139.2,63.47896,25.53303,68.4215900404,3.43896,1.00303,3.58225,60.04,24.53,64.857709642,140.06,62.70896,43.60303,76.3782553445,3.43896,1.00303,3.58225,59.27,42.6,72.9910467112,140.0
2019-04-05 04:30:00,55.2904,10.5422,56.2864665173,3.2304,0.9422,3.365,52.06,9.6,52.9377332344,138.18,54.7304,11.6622,55.9591243052,3.2304,0.9422,3.365,51.5,10.72,52.603881986,138.4,62.0704,24.5022,66.731494521,3.2304,0.9422,3.365,58.84,23.56,63.3815367438,139.37,61.2904,43.9322,75.4092257552,3.2304,0.9422,3.365,58.06,42.99,72.2433644012,139.3
2019-04-05 05:00:00,55.57768,10.47599,56.5563867363,3.03768,0.88599,3.16425,52.54,9.59,53.4080490189,138.18,55.00768,11.60599,56.2187145252,3.03768,0.88599,3.16425,51.97,10.72,53.0641055705,138.4,66.10768,25.55599,70.8754822196,3.03768,0.88599,3.16425,63.07,24.67,67.7232146313,139.22,65.34768,42.57599,77.9938087662,3.03768,0.88599,3.16425,62.31,41.69,74.9706089078,139.14
2019-04-05 05:30:00,57.23744,10.32842,58.1618500174,3.21744,0.93842,3.3515,54.02,9.39,54.8300328287,138.58,56.64744,11.46842,57.7966877585,3.21744,0.93842,3.3515,53.43,10.53,54.4577432511,138.79,67.57744,26.55842,72.6089530971,3.21744,0.93842,3.3515,64.36,25.62,69.2718846286,139.55,66.82744,41.99842,78.9289175109,3.21744,0.93842,3.3515,63.61,41.06,75.7110011821,139.48
2019-04-05 06:00:00,59.7628,9.5054,60.514005759,3.4128,0.9954000000000001,3.555,56.35,8.51,56.9889691081,138.01,59.1628,10.6554,60.1146775172,3.4128,0.9954000000000001,3.555,55.75,9.66,56.580721982,138.23,69.9028,27.0354,74.9487444925,3.4128,0.9954000000000001,3.555,66.49,26.04,71.4072944453,139.02,69.1528,41.1054,80.4472725268,3.4128,0.9954000000000001,3.555,65.74,40.11,77.0101272561,138.96
2019-04-05 06:30:00,65.53272,6.96871,65.9022026162,3.73272,1.08871,3.88825,61.8,5.88,62.0790979316,136.77,64.90272,8.12871,65.4097774775,3.73272,1.08871,3.88825,61.17,7.04,61.5737809461,136.99,78.02272,30.83871,83.8961910379,3.73272,1.08871,3.88825,74.29,29.75,80.0254122139,137.61,77.33272,36.15871,85.3686235772,3.73272,1.08871,3.88825,73.6,35.07,81.5283073539,137.58
2019-04-05 07:00:00,70.48264,4.90202,70.6529004461,4.05264,1.18202,4.2215,66.43,3.7199999999999998,66.5340762317,136.53,69.83264,6.10202,70.09873221,4.05264,1.18202,4.2215,65.78,4.92,65.9637385235,136.77,77.84264,31.82202,84.0958831278,4.05264,1.18202,4.2215,73.79,30.64,79.8985212629,137.61,77.16264,35.39202,84.8920967549,4.05264,1.18202,4.2215,73.11,34.21,80.7180041874,137.58
2019-04-05 07:30:00,77.10312,2.52091,77.1443199527,5.5231200000000005,1.61091,5.75325,71.58,0.91,71.5857842033,135.88,76.42312,3.50091,76.5032655601,5.5231200000000005,1.61091,5.75325,70.9,1.8900000000000001,70.9251866406,136.12,81.76312,34.32091,88.6743066247,5.5231200000000005,1.61091,5.75325,76.24,32.71,82.9607238397,137.11,81.09312,33.32091,87.6719861447,5.5231200000000005,1.61091,5.75325,75.57,31.71,81.9533342824,137.08
2019-04-05 08:00:00,83.574,3.572,83.6502998201,7.584,2.212,7.9,75.99,1.3599999999999999,76.002169048,139.41,81.814,3.182,81.8758555375,7.584,2.212,7.9,74.23,0.97,74.2363374635,139.63,80.984,14.202,82.2198580636,7.584,2.212,7.9,73.4,11.99,74.3728451789,138.98,81.024,16.102,82.6084921785,7.584,2.212,7.9,73.44,13.89,74.7419942201,138.96
2019-04-05 08:30:00,86.29048,4.79389,86.4235403114,7.59048,2.21389,7.90675,78.7,2.58,78.7422783516,139.99,84.18048,3.53389,84.2546235619,7.59048,2.21389,7.90675,76.59,1.32,76.6013740086,140.19,88.02048,7.73389,88.3595945779,7.59048,2.21389,7.90675,80.43,5.52,80.6191993262,138.76,88.19048,18.47389,90.1046356985,7.59048,2.21389,7.90675,80.6,16.26,82.223765421,138.74
2019-04-05 09:00:00,87.54256,6.01408,87.7488972557,8.96256,2.61408,9.336,78.58,3.4,78.6535212181,139.53,85.46256,4.75408,85.5946869753,8.96256,2.61408,9.336,76.5,2.14,76.5299261727,139.75,82.99256,8.82408,83.4603462921,8.96256,2.61408,9.336,74.03,6.21,74.2900060573,138.57,83.18256,18.09408,85.1277511696,8.96256,2.61408,9.336,74.22,15.48,75.8171405422,138.56
2019-04-05 09:30:00,92.65512,8.68566,93.0613343546,16.78512,4.89566,17.4845,75.87,3.79,75.9646035993,140.05,90.62512,7.39566,90.926388699,16.78512,4.89566,17.4845,73.84,2.5,73.8823091139,140.28,78.66512,8.93566,79.1709992627,16.78512,4.89566,17.4845,61.88,4.04,62.0117408238,139.0,78.87512,22.69566,82.0754380911,16.78512,4.89566,17.4845,62.09,17.8,64.59108375,138.97
2019-04-05 10:00:00,89.67256,7.25033,89.9651893905,16.49256,4.81033,17.17975,73.18,2.44,73.2206664815,140.37,87.71256,6.02033,87.9189260345,16.49256,4.81033,17.17975,71.22,1.21,71.2302779722,140.58,86.65256,7.00033,86.9348651271,16.49256,4.81033,17.17975,70.16,2.19,70.1941714105,138.82,86.84256,24.38033,90.1999485491,16.49256,4.81033,17.17975,70.35,19.57,73.0212804599,138.81
2019-04-05 10:30:00,93.55152,8.52086,93.9387670211,22.631520000000002,6.60086,23.5745,70.92,1.92,70.9459850872,140.53,91.64152,7.29086,91.9310873832,22.631520000000002,6.60086,23.5745,69.01,0.6900000000000001,69.0134494139,140.75,80.54152,9.04086,81.0473540188,22.631520000000002,6.60086,23.5745,57.91,2.44,57.9613811085,139.07,80.76152,25.98086,84.8376579064,22.631520000000002,6.60086,23.5745,58.13,19.38,61.2754543027,139.05
2019-04-05 11:00:00,96.9592,9.9406,97.4674406815,26.7792,7.8106,27.895,70.18,2.13,70.2123158712,140.04,95.0792,8.7206,95.4782862069,26.7792,7.8106,27.895,68.3,0.91,68.3060619565,140.26,74.1692,8.3206,74.6344599565,26.7792,7.8106,27.895,47.39,0.51,47.3927441704,138.52,74.4092,29.0506,79.8790736363,26.7792,7.8106,27.895,47.63,21.24,52.1512655647,138.48
2019-04-05 11:30:00,97.15976,9.60493,97.6333633732,27.23976,7.94493,28.37475,69.92,1.6600000000000001,69.9397026016,140.21,95.27976,8.37493,95.6471228954,27.23976,7.94493,28.37475,68.04,0.43,68.041358746,140.44,73.66976,8.31493,74.137518163,27.23976,7.94493,28.37475,46.43,0.37,46.4314742389,138.63,73.90976,29.41493,79.5480403917,27.23976,7.94493,28.37475,46.67,21.47,51.3716828613,138.59
2019-04-05 12:00:00,95.3176,8.71555,95.7152322338,23.6076,6.88555,24.59125,71.71,1.83,71.7333464994,140.21,93.3976,7.47555,93.6962941293,23.6076,6.88555,24.59125,69.79,0.59,69.7924938657,140.44,79.7976,7.34555,80.1349740785,23.6076,6.88555,24.59125,56.19,0.46,56.1918828658,138.54,80.0176,28.72555,85.0174895687,23.6076,6.88555,24.59125,56.41,21.84,60.4902777312,138.5
2019-04-05 12:30:00,92.63224,7.62482,92.945520427,19.90224,5.80482,20.7315,72.73,1.82,72.7527683322,140.75,90.67224,6.38482,90.8967603001,19.90224,5.80482,20.7315,70.77,0.58,70.7723766734,140.95,81.13224,7.99482,81.5251955793,19.90224,5.80482,20.7315,61.23,2.19,61.2691521077,139.24,81.32224,25.52482,85.2339319441,19.90224,5.80482,20.7315,61.42,19.72,64.5080987164,139.2
2019-04-05 13:00:00,90.91008,5.73294,91.0906649808,18.73008,5.46294,19.5105,72.18,0.27,72.1805049858,141.35,88.98008,6.36294,89.2072959026,18.73008,5.46294,19.5105,70.25,0.9,70.255764888,141.55,83.00008,8.59294,83.4437049624,18.73008,5.46294,19.5105,64.27,3.13,64.3461716033,139.71,83.22008,24.40294,86.724190373,18.73008,5.46294,19.5105,64.49,18.94,67.2137166061,139.66
2019-04-05 13:30:00,91.77176,6.46343,91.9990861958,19.21176,5.60343,20.01225,72.56,0.86,72.5650962929,141.35,89.81176,5.93343,90.0075431609,19.21176,5.60343,20.01225,70.6,0.33,70.6007712422,141.55,80.51176,9.12343,81.0270354466,19.21176,5.60343,20.01225,61.3,3.52,61.4009804482,139.86,80.72176,24.21343,84.2751014824,19.21176,5.60343,20.01225,61.51,18.61,64.2636148999,139.82
2019-04-05 14:00:00,89.29128,9.38579,89.7832152352,19.39128,5.65579,20.19925,69.9,3.73,69.9994492835,140.44,87.41128,9.40579,87.9158731786,19.39128,5.65579,20.19925,68.02,3.75,68.1232919052,140.63,77.05128,18.99579,79.3583000534,19.39128,5.65579,20.19925,57.66,13.34,59.1830313519,138.96,77.14128,21.68579,80.1314580422,19.39128,5.65579,20.19925,57.75,16.03,59.9334914718,138.88
2019-04-05 14:30:00,88.2916,15.63505,89.665274321,19.7316,5.75505,20.55375,68.56,9.88,69.2682322569,137.85,86.4716,16.90505,88.1085598683,19.7316,5.75505,20.55375,66.74,11.15,67.6649842976,138.03,76.9316,34.07505,84.1402407357,19.7316,5.75505,20.55375,57.2,28.32,63.8268156812,136.32,76.7516,19.90505,79.2907252966,19.7316,5.75505,20.55375,57.02,14.15,58.7494927638,136.26
2019-04-05 15:00:00,86.94896,14.17303,88.0965176637,15.91896,4.64303,16.58225,71.03,9.53,71.6664621703,137.8,85.05896,16.12303,86.5735454551,15.91896,4.64303,16.58225,69.14,11.48,70.0865893021,137.98,77.17896,31.19303,83.2442009227,15.91896,4.64303,16.58225,61.26,26.55,66.7659351766,136.42,76.99896,20.60303,79.7077454597,15.91896,4.64303,16.58225,61.08,15.96,63.1307215229,136.34
2019-04-05 15:30:00,84.49344,12.41267,85.4003265776,12.28344,3.5826700000000002,12.79525,72.21,8.83,72.7478728211,138.16,82.59344,15.84267,84.0991469859,12.28344,3.5826700000000002,12.79525,70.31,12.26,71.3708883229,138.32,83.36344,29.70267,88.4969588956,12.28344,3.5826700000000002,12.79525,71.08,26.12,75.7272791007,136.65,83.26344,20.08267,85.6511183521,12.28344,3.5826700000000002,12.79525,70.98,16.5,72.872562738,136.57
2019-04-05 16:00:00,83.6644,11.81295,84.4942460471,11.8044,3.44295,12.29625,71.86,8.37,72.3458119037,138.16,81.7644,16.15295,83.3446753012,11.8044,3.44295,12.29625,69.96,12.71,71.1051735108,138.35,83.7744,28.70295,88.5551208799,11.8044,3.44295,12.29625,71.97,25.26,76.2741666621,136.67,83.6844,20.842950000000002,86.2409842712,11.8044,3.44295,12.29625,71.88,17.4,73.9560301801,136.57
2019-04-05 16:30:00,85.0276,11.71305,85.8305790617,14.0676,4.10305,14.65375,70.96,7.61,71.3668949864,138.37,83.1376,17.60305,84.9807501912,14.0676,4.10305,14.65375,69.07,13.5,70.3769486409,138.59,81.6876,27.11305,86.0696315437,14.0676,4.10305,14.65375,67.62,23.01,71.4277572096,137.07,81.5576,23.98305,85.0107569962,14.0676,4.10305,14.65375,67.49,19.88,70.3570501087,136.99
2019-04-05 17:00:00,84.64232,11.00776,85.3551001124,13.67232,3.98776,14.242,70.97,7.02,71.3163466535,138.05,82.75232,17.98776,84.6847446427,13.67232,3.98776,14.242,69.08,14.0,70.4843698986,138.29,82.27232,25.99776,86.2822007322,13.67232,3.98776,14.242,68.6,22.01,72.0444314295,136.77,82.15232,24.72776,85.7931570465,13.67232,3.98776,14.242,68.48,20.74,71.5517854424,136.7
2019-04-05 17:30:00,84.0752,10.48735,84.7267594392,12.7452,3.71735,13.27625,71.33,6.77,71.6505533824,138.29,82.1852,18.07735,84.1498525374,12.7452,3.71735,13.27625,69.44,14.36,70.9092603261,138.54,80.7552,25.12735,84.5741452517,12.7452,3.71735,13.27625,68.01,21.41,71.3004081335,137.07,80.5952,25.31735,84.4781301525,12.7452,3.71735,13.27625,67.85,21.6,71.2052139945,136.97
2019-04-05 18:00:00,81.64176,9.23968,82.1629397137,10.90176,3.17968,11.356,70.74,6.06,70.999092952,138.45,79.76176,18.27968,81.8296099172,10.90176,3.17968,11.356,68.86,15.1,70.4961672717,138.7,79.34176,22.86968,82.5720118636,10.90176,3.17968,11.356,68.44,19.69,71.2160775387,137.32,79.20176,26.64968,83.5650897875,10.90176,3.17968,11.356,68.3,23.47,72.2200173082,137.22
2019-04-05 18:30:00,79.80928,8.56729,80.2677994719,8.93928,2.60729,9.31175,70.87,5.96,71.1201694317,138.16,77.92928,17.69729,79.9134954477,8.93928,2.60729,9.31175,68.99,15.09,70.6210181178,138.42,74.54928,19.66729,77.0999185762,8.93928,2.60729,9.31175,65.61,17.06,67.791708195,137.35,74.37928,28.71729,79.7305464566,8.93928,2.60729,9.31175,65.44,26.11,70.45655186,137.22
2019-04-05 19:00:00,78.84272,8.13871,79.2616748338,8.05272,2.34871,8.38825,70.79,5.79,71.0263908699,137.79,76.96272,17.51871,78.9313972375,8.05272,2.34871,8.38825,68.91,15.17,70.560024093,138.05,72.68272,18.47871,74.9949365615,8.05272,2.34871,8.38825,64.63,16.13,66.6124147588,137.06,72.50272,29.23871,78.176381151,8.05272,2.34871,8.38825,64.45,26.89,69.834623218,136.92
2019-04-05 19:30:00,75.83592,7.20381,76.1773039741,5.15592,1.50381,5.37075,70.68,5.7,70.9094662228,137.32,73.96592,16.60381,75.8066212673,5.15592,1.50381,5.37075,68.81,15.1,70.4473285512,137.57,75.10592,17.86381,77.201132937,5.15592,1.50381,5.37075,69.95,16.36,71.8376788322,136.51,74.96592,27.77381,79.9454419174,5.15592,1.50381,5.37075,69.81,26.27,74.5892016313,136.38
2019-04-05 20:00:00,75.75704,6.98372,76.0782587511,4.60704,1.34372,4.799,71.15,5.64,71.3731889437,137.49,73.86704,16.55372,75.699175981,4.60704,1.34372,4.799,69.26,15.21,70.9104484544,137.74,74.57704,17.41372,76.5831087081,4.60704,1.34372,4.799,69.97,16.07,71.7916833624,136.69,74.44704,28.01372,79.543260387,4.60704,1.34372,4.799,69.84,26.67,74.7590429313,136.57
2019-04-05 20:30:00,76.78264,7.14577,77.1144333719,4.68264,1.36577,4.87775,72.1,5.78,72.3313099563,137.47,74.87264,16.40577,76.6489498288,4.68264,1.36577,4.87775,70.19,15.04,71.783268942,137.71,79.54264,18.56577,81.6805937409,4.68264,1.36577,4.87775,74.86,17.2,76.8105435471,136.5,79.43264,26.78577,83.8273330833,4.68264,1.36577,4.87775,74.75,25.42,78.9540302961,136.38
2019-04-05 21:00:00,76.65704,6.86872,76.9641546176,4.72704,1.37872,4.924,71.93,5.49,72.1392057067,136.99,74.74704,16.57872,76.5635288215,4.72704,1.37872,4.924,70.02,15.2,71.6508227448,137.21,89.26704,21.63872,91.8522652611,4.72704,1.37872,4.924,84.54,20.26,86.9337632914,135.53,89.24704,23.16872,92.2053346353,4.72704,1.37872,4.924,84.52,21.79,87.2836439432,135.45
2019-04-05 21:30:00,76.4852,6.0161,76.7214394954,3.6552,1.0661,3.8075,72.83,4.95,72.9980232609,137.48,74.5652,16.9261,76.4621600025,3.6552,1.0661,3.8075,70.91,15.86,72.662010019,137.71,87.7152,20.3761,90.0507732463,3.6552,1.0661,3.8075,84.06,19.31,86.2494040559,136.08,87.6952,24.1161,90.9507250232,3.6552,1.0661,3.8075,84.04,23.05,87.1436979936,135.99
2019-04-05 22:00:00,72.58456,4.52383,72.7253971338,3.30456,0.9638300000000001,3.44225,69.28,3.56,69.3714062132,138.75,70.73456,18.54383,73.1249041672,3.30456,0.9638300000000001,3.44225,67.43,17.58,69.6840103611,138.97,84.70456,19.283830000000002,86.8719090631,3.30456,0.9638300000000001,3.44225,81.4,18.32,83.4360977036,137.29,84.64456,25.76383,88.4786780748,3.30456,0.9638300000000001,3.44225,81.34,24.8,85.0366720892,137.19
2019-04-05 22:30:00,68.14336,3.6034800000000002,68.2385710592,3.30336,0.9634800000000001,3.441,64.84,2.64,64.8937223466,138.85,66.37336,19.46348,69.168272867,3.30336,0.9634800000000001,3.441,63.07,18.5,65.7272766818,139.07,80.10336,17.48348,81.9891477953,3.30336,0.9634800000000001,3.441,76.8,16.52,78.5566699905,137.49,80.00336,27.69348,84.6608908871,3.30336,0.9634800000000001,3.441,76.7,26.73,81.2242753122,137.37
2019-04-05 23:00:00,63.99232,2.67901,64.0483732312,3.32232,0.96901,3.46075,60.67,1.71,60.6940936171,139.59,62.30232,20.57901,65.6130682865,3.32232,0.96901,3.46075,58.98,19.61,62.1545855106,139.81,75.12232,16.42901,76.8978239729,3.32232,0.96901,3.46075,71.8,15.46,73.445568961,138.26,74.97232,29.21901,80.4648949018,3.32232,0.96901,3.46075,71.65,28.25,77.0180822924,138.15
2019-04-05 23:30:00,59.31544,1.49117,59.3341807929,3.05544,0.89117,3.18275,56.26,0.6000000000000001,56.2631993402,139.77,57.70544,21.67117,61.6405500848,3.05544,0.89117,3.18275,54.65,20.78,58.4673490078,140.0,70.87544,15.79117,72.6132842196,3.05544,0.89117,3.18275,67.82,14.9,69.4374711521,138.36,70.71544,29.87117,76.7656189421,3.05544,0.89117,3.18275,67.66,28.98,73.6051356904,138.25
2019-04-06 00:00:00,55.69336,1.02223,55.7027405274,3.09336,0.9022300000000001,3.22225,52.6,0.12,52.600136882,140.18,54.15336,22.30223,58.5659957848,3.09336,0.9022300000000001,3.22225,51.06,21.4,55.363197162,140.42,64.09336,13.58223,65.5166831262,3.09336,0.9022300000000001,3.22225,61.0,12.68,62.3039517206,138.98,63.86336,32.50223,71.6583819624,3.09336,0.9022300000000001,3.22225,60.77,31.6,68.4949114898,138.82
2019-04-06 00:30:00,53.63568,1.21874,53.6495246601,2.87568,0.83874,2.9955,50.76,0.38,50.7614223599,140.4,52.13568,22.72874,56.8746406674,2.87568,0.83874,2.9955,49.26,21.89,53.904727993,140.63,63.62568,13.61874,65.0668674108,2.87568,0.83874,2.9955,60.75,12.78,62.0797140779,139.11,63.38568,32.34874,71.1630902129,2.87568,0.83874,2.9955,60.51,31.51,68.2227249529,138.97
2019-04-06 01:00:00,52.31504,1.52647,52.3373052503,2.76504,0.80647,2.88025,49.55,0.72,49.5552308036,140.46,50.83504,23.03647,55.8111121719,2.76504,0.80647,2.88025,48.07,22.23,52.9612858605,140.7,62.09504,13.47647,63.5406109214,2.76504,0.80647,2.88025,59.33,12.67,60.667765741,139.16,61.85504,32.47647,69.8624869087,2.76504,0.80647,2.88025,59.09,31.67,67.0419048059,139.02
2019-04-06 01:30:00,53.32584,1.57962,53.349230651,2.5358400000000003,0.73962,2.6415,50.79,0.84,50.7969457743,140.21,51.82584,22.97962,56.691980271,2.5358400000000003,0.73962,2.6415,49.29,22.24,54.0751486359,140.44,63.57584,13.06962,64.9053341309,2.5358400000000003,0.73962,2.6415,61.04,12.33,62.2728713004,138.92,63.32584,32.50962,71.1831258393,2.5358400000000003,0.73962,2.6415,60.79,31.77,68.591231218,138.79
2019-04-06 02:00:00,53.37792,1.82856,53.4092311796,2.49792,0.7285600000000001,2.602,50.88,1.1,50.8918893342,139.76,51.86792,23.11856,56.786872969,2.49792,0.7285600000000001,2.602,49.37,22.39,54.2098607266,140.0,61.36792,12.48856,62.6257593647,2.49792,0.7285600000000001,2.602,58.87,11.76,60.0331116968,138.53,61.12792,32.90856,69.4233096647,2.49792,0.7285600000000001,2.602,58.63,32.18,66.8807094759,138.4
2019-04-06 02:30:00,53.46352,1.61936,53.4880388274,2.36352,0.6893600000000001,2.462,51.1,0.93,51.1084621173,140.46,51.96352,23.10936,56.8704662404,2.36352,0.6893600000000001,2.462,49.6,22.42,54.4317591118,140.7,60.64352,12.12936,61.8446270261,2.36352,0.6893600000000001,2.462,58.28,11.44,59.3921880385,139.3,60.38352,33.61936,69.111727329,2.36352,0.6893600000000001,2.462,58.02,32.93,66.7136065582,139.17
2019-04-06 03:00:00,53.07592,1.74756,53.1046819951,2.18592,0.63756,2.277,50.89,1.11,50.9021040822,140.8,51.57592,23.31756,56.6019798965,2.18592,0.63756,2.277,49.39,22.68,54.3484544398,141.05,59.95592,12.09756,61.1642322031,2.18592,0.63756,2.277,57.77,11.46,58.8957086722,139.62,59.70592,33.70756,68.5638132268,2.18592,0.63756,2.277,57.52,33.07,66.3488907217,139.51
2019-04-06 03:30:00,52.11008,1.66044,52.1365274889,2.23008,0.65044,2.323,49.88,1.01,49.8902244934,140.57,50.62008,23.21044,55.6876738983,2.23008,0.65044,2.323,48.39,22.56,53.3905019643,140.82,58.42008,12.17044,59.6743274533,2.23008,0.65044,2.323,56.19,11.52,57.3587526015,139.39,58.14008,33.65044,67.1760449461,2.23008,0.65044,2.323,55.91,33.0,64.9224776175,139.28
2019-04-06 04:00:00,51.73616,1.45388,51.7565843019,2.27616,0.66388,2.371,49.46,0.79,49.4663087364,140.74,50.25616,23.06388,55.2957880729,2.27616,0.66388,2.371,47.98,22.4,52.9513021558,140.99,58.04616,12.36388,59.3483126921,2.27616,0.66388,2.371,55.77,11.7,56.984058297,139.58,57.75616,33.58388,66.8105606458,2.27616,0.66388,2.371,55.48,32.92,64.5116795627,139.47
2019-04-06 04:30:00,51.42016,1.80088,51.4516863008,2.30016,0.67088,2.396,49.12,1.13,49.1329960414,140.94,49.95016,23.47088,55.1896792163,2.30016,0.67088,2.396,47.65,22.8,52.8238819096,141.2,57.03016,12.09088,58.2977574937,2.30016,0.67088,2.396,54.73,11.42,55.9087587056,139.79,56.74016,34.02088,66.1578871549,2.30016,0.67088,2.396,54.44,33.35,63.8430583541,139.67
2019-04-06 05:00:00,51.112,2.09725,51.1550095451,2.322,0.67725,2.41875,48.79,1.42,48.8106596964,141.06,49.662,23.78725,55.0649389954,2.322,0.67725,2.41875,47.34,23.11,52.679670652,141.33,56.762,11.65725,57.9466661816,2.322,0.67725,2.41875,54.44,10.98,55.5362404201,139.92,56.462,34.51725,66.177020117,2.322,0.67725,2.41875,54.14,33.84,63.8457923437,139.81
2019-04-06 05:30:00,51.194,2.26325,51.2440039084,2.5140000000000002,0.7332500000000001,2.61875,48.68,1.53,48.7040378203,140.83,49.734,23.893250000000002,55.1757025471,2.5140000000000002,0.7332500000000001,2.61875,47.22,23.16,52.5938589571,141.09,56.784,11.90325,58.0181869465,2.5140000000000002,0.7332500000000001,2.61875,54.27,11.17,55.407596952,139.65,56.484,34.25325,66.0585149058,2.5140000000000002,0.7332500000000001,2.61875,53.97,33.52,63.5322854933,139.53
2019-04-06 06:00:00,50.39528,2.51404,50.4579492588,2.34528,0.6840400000000001,2.443,48.05,1.83,48.0848354474,140.36,48.95528,24.00404,54.5235121411,2.34528,0.6840400000000001,2.443,46.61,23.32,52.1182741464,140.63,56.58528,11.47404,57.7368816841,2.34528,0.6840400000000001,2.443,54.24,10.79,55.3028181922,139.18,56.29528,34.30404,65.9236354474,2.34528,0.6840400000000001,2.443,53.95,33.62,63.5681280203,139.04
2019-04-06 06:30:00,51.03968,1.6357400000000002,51.0658846966,2.17968,0.6357400000000001,2.2705,48.86,1.0,48.8702322483,140.46,49.57968,23.12574,54.7078104063,2.17968,0.6357400000000001,2.2705,47.4,22.49,52.4648463259,140.72,59.62968,12.55574,60.9372246156,2.17968,0.6357400000000001,2.2705,57.45,11.92,58.6735792329,139.23,59.35968,33.09574,67.962486828,2.17968,0.6357400000000001,2.2705,57.18,32.46,65.7510760368,139.12
2019-04-06 07:00:00,53.65336,1.05848,53.6637998953,2.22336,0.6484800000000001,2.316,51.43,0.41000000000000003,51.4316342342,140.77,52.13336,22.70848,56.8644202362,2.22336,0.6484800000000001,2.316,49.91,22.06,54.567863253,141.02,62.99336,14.30848,64.597956655,2.22336,0.6484800000000001,2.316,60.77,13.66,62.2863428048,139.42,62.75336,31.528480000000002,70.2284076596,2.22336,0.6484800000000001,2.316,60.53,30.88,67.9518601659,139.31
2019-04-06 07:30:00,58.10624,1.29807,58.120737372,2.73624,0.7980700000000001,2.85025,55.37,0.5,55.3722574942,140.59,56.52624,21.88807,60.6160326717,2.73624,0.7980700000000001,2.85025,53.79,21.09,57.7767444566,140.84,68.21624,15.82807,70.0284456465,2.73624,0.7980700000000001,2.85025,65.48,15.03,67.1828199765,139.2,68.00624,30.12807,74.38110836,2.73624,0.7980700000000001,2.85025,65.27,29.33,71.5571226364,139.09
2019-04-06 08:00:00,62.35368,2.58399,62.4071984138,3.3736800000000002,0.98399,3.51425,58.98,1.6,59.0016982806,140.57,60.70368,20.98399,64.228222783,3.3736800000000002,0.98399,3.51425,57.33,20.0,60.7184395386,140.84,68.31368,16.07399,70.1792849042,3.3736800000000002,0.98399,3.51425,64.94,15.09,66.6701709912,139.33,68.11368,30.27399,74.5384992716,3.3736800000000002,0.98399,3.51425,64.74,29.29,71.0575238803,139.24
2019-04-06 08:30:00,66.3944,3.44545,66.4837384408,4.5443999999999996,1.32545,4.73375,61.85,2.12,61.8863223984,140.02,64.6944,20.69545,67.923979875,4.5443999999999996,1.32545,4.73375,60.15,19.37,63.1919251171,140.28,64.9244,16.18545,66.9114826249,4.5443999999999996,1.32545,4.73375,60.38,14.86,62.1817014885,138.94,64.6844,30.62545,71.5680780171,4.5443999999999996,1.32545,4.73375,60.14,29.3,66.8977548203,138.84
2019-04-06 09:00:00,70.4476,4.8493,70.6143048982,7.1975999999999996,2.0993,7.4975,63.25,2.75,63.3097543827,138.9,68.7176,20.4993,71.7100400938,7.1975999999999996,2.0993,7.4975,61.52,18.4,64.2126965638,139.17,65.5276,18.2593,68.0240280949,7.1975999999999996,2.0993,7.4975,58.33,16.16,60.5271385413,137.8,65.2876,29.3593,71.5851884837,7.1975999999999996,2.0993,7.4975,58.09,27.26,64.1681829258,137.71
2019-04-06 09:30:00,72.90488,6.12809,73.1619779316,9.52488,2.77809,9.92175,63.38,3.35,63.4684717005,138.57,71.16488,20.50809,74.0609337023,9.52488,2.77809,9.92175,61.64,17.73,64.1392430576,138.84,63.68488,19.10809,66.4897213414,9.52488,2.77809,9.92175,54.16,16.33,56.5683171042,137.57,63.41488,29.71809,70.0329342428,9.52488,2.77809,9.92175,53.89,26.94,60.2486157517,137.5
2019-04-06 10:00:00,74.19736,7.13673,74.5397957206,11.81736,3.44673,12.30975,62.38,3.69,62.4890430396,138.91,72.50736,20.96673,75.4779505622,11.81736,3.44673,12.30975,60.69,17.52,63.1682396462,139.19,61.81736,20.33673,65.0766362411,11.81736,3.44673,12.30975,50.0,16.89,52.7756771629,137.92,61.51736,30.06673,68.4718470195,11.81736,3.44673,12.30975,49.7,26.62,56.3800886839,137.84
2019-04-06 10:30:00,78.61888,8.22634,79.0480927173,14.79888,4.31634,15.4155,63.82,3.91,63.9396629644,138.79,76.88888,21.576340000000002,79.8588649772,14.79888,4.31634,15.4155,62.09,17.26,64.4443612739,139.08,57.85888,21.22634,61.6295992576,14.79888,4.31634,15.4155,43.06,16.91,46.2613413122,137.9,57.50888,30.87634,65.2734222379,14.79888,4.31634,15.4155,42.71,26.56,50.2949072969,137.81
2019-04-06 11:00:00,79.96864,8.91252,80.4637582779,18.24864,5.32252,19.009,61.72,3.59,61.8243196485,139.12,78.27864,23.00252,81.5883656326,18.24864,5.32252,19.009,60.03,17.68,62.5794159449,139.42,52.65864,22.62252,57.3123963711,18.24864,5.32252,19.009,34.41,17.3,38.5141285764,138.2,52.23864,31.64252,61.0747458529,18.24864,5.32252,19.009,33.99,26.32,42.9890974551,138.11
2019-04-06 11:30:00,75.99176,8.18218,76.4309862389,16.84176,4.91218,17.5435,59.15,3.27,59.2403190403,138.86,74.35176,22.82218,77.7755495966,16.84176,4.91218,17.5435,57.51,17.91,60.2342776167,139.16,55.90176,22.20218,60.1493438688,16.84176,4.91218,17.5435,39.06,17.29,42.7156610624,137.86,55.50176,31.10218,63.6222521124,16.84176,4.91218,17.5435,38.66,26.19,46.6959495031,137.77
2019-04-06 12:00:00,74.79616,7.79013,75.200742524,17.00616,4.96013,17.71475,57.79,2.83,57.8592516371,138.98,73.18616,23.33013,76.8147705937,17.00616,4.96013,17.71475,56.18,18.37,59.1071002503,139.27,56.80616,22.95013,61.2670244174,17.00616,4.96013,17.71475,39.8,17.99,43.6769973785,137.82,56.43616,30.40013,64.1031049136,17.00616,4.96013,17.71475,39.43,25.44,46.9246044203,137.75
2019-04-06 12:30:00,74.05216,7.38438,74.419429376,16.71216,4.87438,17.4085,57.34,2.51,57.3949100531,139.74,72.46216,23.78438,76.2657286325,16.71216,4.87438,17.4085,55.75,18.91,58.869776626,140.02,62.34216,23.57438,66.65055368,16.71216,4.87438,17.4085,45.63,18.7,49.3131513899,138.41,61.98216,29.95438,68.8407803518,16.71216,4.87438,17.4085,45.27,25.08,51.753060779,138.32
2019-04-06 13:00:00,74.04672,7.49946,74.4255241369,16.86672,4.91946,17.5695,57.18,2.58,57.2381760716,139.88,72.43672,23.82946,76.2556330264,16.86672,4.91946,17.5695,55.57,18.91,58.699344119,140.15,62.62672,23.31946,66.8274140802,16.86672,4.91946,17.5695,45.76,18.4,49.3207623623,138.59,62.28672,30.48946,69.3487033725,16.86672,4.91946,17.5695,45.42,25.57,52.1229440842,138.49
2019-04-06 13:30:00,73.1304,7.13595,73.47773259,17.7804,5.18595,18.52125,55.35,1.9500000000000002,55.3843389416,139.72,71.5604,24.62595,75.6791137736,17.7804,5.18595,18.52125,53.78,19.44,57.1856800257,140.0,58.1704,22.75595,62.4630186315,17.7804,5.18595,18.52125,40.39,17.57,44.0460781455,138.48,57.7904,31.47595,65.8062744772,17.7804,5.18595,18.52125,40.01,26.29,47.8744629213,138.39
2019-04-06 14:00:00,73.16944,7.36942,73.5396172213,20.56944,5.99942,21.4265,52.6,1.37,52.61783823,140.2,71.65944,26.16942,76.2883600836,20.56944,5.99942,21.4265,51.09,20.17,54.9273793294,140.49,51.97944,23.80942,57.1729889323,20.56944,5.99942,21.4265,31.41,17.81,36.1079520328,138.93,51.52944,32.31942,60.8262122432,20.56944,5.99942,21.4265,30.96,26.32,40.635747809,138.84
2019-04-06 14:30:00,73.29288,7.04584,73.6307688402,20.04288,5.84584,20.878,53.25,1.2,53.2635194106,140.84,71.74288,26.36584,76.4342747045,20.04288,5.84584,20.878,51.7,20.52,55.6233799764,141.13,49.44288,23.29584,54.6561482726,20.04288,5.84584,20.878,29.4,17.45,34.1886311513,139.61,48.96288,32.96584,59.0263519523,20.04288,5.84584,20.878,28.92,27.12,39.6466997365,139.51
2019-04-06 15:00:00,71.4436,6.20355,71.7124257961,18.4236,5.37355,19.19125,53.02,0.8300000000000001,53.0264962071,140.49,69.9236,26.14355,74.6511556747,18.4236,5.37355,19.19125,51.5,20.77,55.530558254,140.76,52.9236,22.02355,57.323155806,18.4236,5.37355,19.19125,34.5,16.65,38.3076036839,139.25,52.4836,33.07355,62.035376831,18.4236,5.37355,19.19125,34.06,27.7,43.9018632862,139.15
2019-04-06 15:30:00,71.38768,6.12224,71.6497221097,18.96768,5.53224,19.758,52.42,0.59,52.4233201924,140.54,70.05768,26.72224,74.9810418546,18.96768,5.53224,19.758,51.09,21.19,55.3100732236,140.82,53.06768,23.04224,57.8543298708,18.96768,5.53224,19.758,34.1,17.51,38.3328853597,139.25,52.59768,34.09224,62.6801146266,18.96768,5.53224,19.758,33.63,28.56,44.1208624122,139.15
2019-04-06 16:00:00,69.29344,4.82517,69.461234459,14.86344,4.33517,15.48275,54.43,0.49,54.4322055405,139.1,68.19344,25.64517,72.8561596803,14.86344,4.33517,15.48275,53.33,21.31,57.4300008706,139.36,58.54344,20.85517,62.1471840292,14.86344,4.33517,15.48275,43.68,16.52,46.6996017114,137.77,58.16344,32.45517,66.6057340802,14.86344,4.33517,15.48275,43.3,28.12,51.6296852595,137.65
2019-04-06 16:30:00,67.98864,3.77877,68.0935699737,11.13864,3.24877,11.60275,56.85,0.53,56.8524704828,138.93,66.84864,24.44877,71.1792316927,11.13864,3.24877,11.60275,55.71,21.2,59.6074164849,139.19,61.60864,18.60877,64.357678979,11.13864,3.24877,11.60275,50.47,15.36,52.7555731653,137.69,61.29864,32.43877,69.3527004879,11.13864,3.24877,11.60275,50.16,29.19,58.0351764019,137.58
2019-04-06 17:00:00,67.17368,3.3239900000000002,67.2558710765,9.13368,2.66399,9.51425,58.04,0.66,58.0437524631,138.69,66.02368,23.68399,70.1431229919,9.13368,2.66399,9.51425,56.89,21.02,60.6490931507,138.96,55.52368,15.53399,57.6557359338,9.13368,2.66399,9.51425,46.39,12.87,48.1421748574,137.78,55.17368,34.42399,65.0318848894,9.13368,2.66399,9.51425,46.04,31.76,55.9319157548,137.69
2019-04-06 17:30:00,66.52528,3.22029,66.6031767017,8.43528,2.46029,8.78675,58.09,0.76,58.0949713831,138.69,65.36528,23.36029,69.4141410547,8.43528,2.46029,8.78675,56.93,20.9,60.6451556186,138.96,58.04528,15.14029,59.9873562642,8.43528,2.46029,8.78675,49.61,12.68,51.2048288738,137.78,57.72528,34.40029,67.1981242533,8.43528,2.46029,8.78675,49.29,31.94,58.7338718288,137.69
2019-04-06 18:00:00,66.94688,3.02284,67.0150901171,7.34688,2.14284,7.6530000000000005,59.6,0.88,59.6064962903,138.44,65.78688,22.90284,69.659555412,7.34688,2.14284,7.6530000000000005,58.44,20.76,62.0178296944,138.69,62.34688,15.49284,64.2429882322,7.34688,2.14284,7.6530000000000005,55.0,13.35,56.5970184727,137.43,62.06688,33.26284,70.4181377047,7.34688,2.14284,7.6530000000000005,54.72,31.12,62.9502406667,137.32
2019-04-06 18:30:00,68.4772,3.4971,68.5664395185,7.5672,2.2071,7.8825,60.91,1.29,60.923658787,137.84,67.2772,22.3671,70.8978758656,7.5672,2.2071,7.8825,59.71,20.16,63.0215018863,138.1,62.5772,14.7271,64.2868060666,7.5672,2.2071,7.8825,55.01,12.52,56.4167572624,136.98,62.3072,33.8371,70.9023025596,7.5672,2.2071,7.8825,54.74,31.63,63.2212345656,136.88
2019-04-06 19:00:00,67.39168,3.95549,67.5076620419,5.64168,1.6454900000000001,5.87675,61.75,2.31,61.7931921817,135.17,66.21168,19.99549,69.1650647998,5.64168,1.6454900000000001,5.87675,60.57,18.35,63.2886040295,135.43,63.87168,13.22549,65.2265673768,5.64168,1.6454900000000001,5.87675,58.23,11.58,59.3702728645,134.49,63.64168,32.68549,71.5444245889,5.64168,1.6454900000000001,5.87675,58.0,31.04,65.7835967396,134.37
2019-04-06 19:30:00,66.00808,2.88319,66.0710179266,4.22808,1.23319,4.40425,61.78,1.65,61.8020299019,134.76,64.84808,20.07319,67.883771525,4.22808,1.23319,4.40425,60.62,18.84,63.4801543791,135.02,65.77808,12.97319,67.0452046552,4.22808,1.23319,4.40425,61.55,11.74,62.6596369284,133.94,65.56808,31.69319,72.8260352296,4.22808,1.23319,4.40425,61.34,30.46,68.4865475842,133.82
2019-04-06 20:00:00,67.0316,3.16755,67.1063988869,3.3516,0.97755,3.49125,63.68,2.19,63.7176466923,135.02,65.8316,19.35755,68.6186148254,3.3516,0.97755,3.49125,62.48,18.38,65.1273736612,135.27,67.6716,13.15755,68.9388610913,3.3516,0.97755,3.49125,64.32,12.18,65.4630796709,134.22,67.5016,31.15755,74.3455373547,3.3516,0.97755,3.49125,64.15,30.18,70.8946746942,134.11
2019-04-06 20:30:00,68.03128,3.46454,68.1194399261,3.3412800000000002,0.9745400000000001,3.4805,64.69,2.49,64.7379038895,134.19,66.83128,18.82454,69.4318607892,3.3412800000000002,0.9745400000000001,3.4805,63.49,17.85,65.9515170409,134.46,68.55128,13.61454,69.89015445,3.3412800000000002,0.9745400000000001,3.4805,65.21,12.64,66.4237434958,135.51,68.34128,32.12454,75.5150092515,3.3412800000000002,0.9745400000000001,3.4805,65.0,31.15,72.0785855855,135.42
2019-04-06 21:00:00,66.51496,3.12228,66.5882011786,3.26496,0.9522800000000001,3.401,63.25,2.17,63.2872135585,134.69,65.32496,19.30228,68.1170199891,3.26496,0.9522800000000001,3.401,62.06,18.35,64.7160420607,134.99,68.15496,12.29228,69.2545934953,3.26496,0.9522800000000001,3.401,64.89,11.34,65.8734218027,138.54,67.98496,32.37228,75.298866516,3.26496,0.9522800000000001,3.401,64.72,31.42,71.9436918708,138.46
2019-04-06 21:30:00,65.52568,2.60874,65.5775896465,2.39568,0.69874,2.4955,63.13,1.9100000000000001,63.158886944,135.13,64.32568,19.44874,67.201537148,2.39568,0.69874,2.4955,61.93,18.75,64.706161994,135.42,73.81568,13.78874,75.0925027193,2.39568,0.69874,2.4955,71.42,13.09,72.6096722207,138.71,73.70568,30.49874,79.7665368801,2.39568,0.69874,2.4955,71.31,29.8,77.2861960508,138.65
2019-04-06 22:00:00,65.59856,2.10083,65.6321914975,2.1285600000000002,0.6208300000000001,2.21725,63.47,1.48,63.4872530513,135.75,64.38856,19.97083,67.4145437555,2.1285600000000002,0.6208300000000001,2.21725,62.26,19.35,65.1976234229,136.04,72.43856,12.89083,73.5766163462,2.1285600000000002,0.6208300000000001,2.21725,70.31,12.27,71.37260679,139.41,72.29856,31.67083,78.9311297966,2.1285600000000002,0.6208300000000001,2.21725,70.17,31.05,76.7328573689,139.33
2019-04-06 22:30:00,62.39408,0.76119,62.3987229778,2.1640800000000002,0.63119,2.25425,60.23,0.13,60.2301402954,136.31,61.23408,21.44119,64.8794049145,2.1640800000000002,0.63119,2.25425,59.07,20.81,62.6284360335,136.6,71.12408,12.79119,72.2651319618,2.1640800000000002,0.63119,2.25425,68.96,12.16,70.0239044898,139.8,70.97408,31.96119,77.8385360735,2.1640800000000002,0.63119,2.25425,68.81,31.33,75.6067787966,139.75
2019-04-06 23:00:00,59.15712,0.80791,59.1626365645,2.18712,0.6379100000000001,2.27825,56.97,0.17,56.9702536417,136.46,58.01712,21.81791,61.9839286417,2.18712,0.6379100000000001,2.27825,55.83,21.18,59.7124886435,136.76,67.26712,11.997910000000001,68.3287295174,2.18712,0.6379100000000001,2.27825,65.08,11.36,66.0640295471,140.03,67.08712,32.90791,74.7235719868,2.18712,0.6379100000000001,2.27825,64.9,32.27,72.4800862306,139.98
2019-04-06 23:30:00,55.45472,1.8172100000000002,55.4844863224,2.18472,0.63721,2.27575,53.27,1.18,53.2830676669,137.15,54.35472,22.95721,59.0039750971,2.18472,0.63721,2.27575,52.17,22.32,56.7440860355,137.44,63.42472,11.22721,64.4107549363,2.18472,0.63721,2.27575,61.24,10.59,62.1488994271,140.7,63.20472,34.05721,71.7964496564,2.18472,0.63721,2.27575,61.02,33.42,69.5725290614,140.66
2019-04-07 00:00:00,52.57048,2.10639,52.6126624137,2.25048,0.65639,2.34425,50.32,1.45,50.3408869608,137.36,51.51048,23.31639,56.5418746812,2.25048,0.65639,2.34425,49.26,22.66,54.2219807827,137.66,59.54048,11.04639,60.556514849,2.25048,0.65639,2.34425,57.29,10.39,58.2245326302,140.91,59.30048,34.45639,68.5841799547,2.25048,0.65639,2.34425,57.05,33.8,66.3109530922,140.85
2019-04-07 00:30:00,50.25536,2.38948,50.3121339579,2.05536,0.59948,2.141,48.2,1.79,48.2332260999,137.88,49.20536,23.73948,54.632685852,2.05536,0.59948,2.141,47.15,23.14,52.52220578,138.17,56.88536,13.80948,58.5375599099,2.05536,0.59948,2.141,54.83,13.21,56.3988741022,140.47,56.44536,38.04948,68.0723261965,2.05536,0.59948,2.141,54.39,37.45,66.0361613058,140.41
2019-04-07 01:00:00,48.63552,3.69286,48.7755166108,2.13552,0.6228600000000001,2.2245,46.5,3.07,46.6012328163,137.88,47.615520000000004,24.99286,53.7762103151,2.13552,0.6228600000000001,2.2245,45.48,24.37,51.5977451058,138.14,55.48552,22.22286,59.7703809278,2.13552,0.6228600000000001,2.2245,53.35,21.6,57.556776317,137.73,54.615520000000004,45.79286,71.2730036679,2.13552,0.6228600000000001,2.2245,52.48,45.17,69.2421786197,137.69
2019-04-07 01:30:00,49.47744,3.29717,49.5871797843,2.28744,0.66717,2.38275,47.19,2.63,47.2632309518,137.76,48.42744,24.55717,54.2979883915,2.28744,0.66717,2.38275,46.14,23.89,51.9579801378,138.02,55.86744,22.04717,60.0603742676,2.28744,0.66717,2.38275,53.58,21.38,57.6881339618,137.68,54.99744,45.98717,71.6905726798,2.28744,0.66717,2.38275,52.71,45.32,69.5143618255,137.64
2019-04-07 02:00:00,50.31656,2.87483,50.3986196018,2.41656,0.7048300000000001,2.5172499999999998,47.9,2.17,47.9491282507,137.83,49.27656,24.16483,54.8827693758,2.41656,0.7048300000000001,2.5172499999999998,46.86,23.46,52.4044959903,138.09,56.25656,21.93483,60.3815974463,2.41656,0.7048300000000001,2.5172499999999998,53.84,21.23,57.8745064774,137.83,55.38656,46.35483,72.224935396,2.41656,0.7048300000000001,2.5172499999999998,52.97,45.65,69.9267001938,137.77
2019-04-07 02:30:00,49.77152,3.22211,49.8757074733,2.44152,0.71211,2.54325,47.33,2.51,47.3965083102,138.16,48.73152,24.63211,54.6031307213,2.44152,0.71211,2.54325,46.29,23.92,52.1049949621,138.42,55.58152,22.10211,59.8147860647,2.44152,0.71211,2.54325,53.14,21.39,57.2834330326,138.12,54.70152,46.50211,71.7962570387,2.44152,0.71211,2.54325,52.26,45.79,69.4825999801,138.04
2019-04-07 03:00:00,47.9132,3.5913500000000003,48.0476069026,2.4732,0.72135,2.57625,45.44,2.87,45.5305446925,138.57,46.9132,25.07135,53.1923013702,2.4732,0.72135,2.57625,44.44,24.35,50.6738206572,138.83,52.2732,21.30135,56.4467443708,2.4732,0.72135,2.57625,49.8,20.58,53.8848438803,138.61,51.3732,47.67135,70.0839731255,2.4732,0.72135,2.57625,48.9,46.95,67.7902094701,138.53
2019-04-07 03:30:00,45.258,3.5015,45.3932491264,2.508,0.7315,2.6125,42.75,2.77,42.8396475242,138.31,44.268,24.9215,50.8009545801,2.508,0.7315,2.6125,41.76,24.19,48.2602704095,138.57,51.278,21.1515,55.4690836074,2.508,0.7315,2.6125,48.77,20.42,52.8723869331,138.34,50.378,47.6815,69.3647484408,2.508,0.7315,2.6125,47.87,46.95,67.0510208722,138.24
2019-04-07 04:00:00,47.29776,3.69518,47.4418850411,2.41776,0.70518,2.5185,44.88,2.99,44.9794897703,138.19,46.28776,25.08518,52.6481052028,2.41776,0.70518,2.5185,43.87,24.38,50.1892548261,138.45,53.57776,21.81518,57.8487549136,2.41776,0.70518,2.5185,51.16,21.11,55.3441749419,138.12,52.68776,46.75518,70.4417980367,2.41776,0.70518,2.5185,50.27,46.05,68.17386156,138.0
2019-04-07 04:30:00,47.17592,3.78506,47.3275195531,2.48592,0.72506,2.5895,44.69,3.06,44.7946391882,138.01,46.17592,25.11506,52.5640735355,2.48592,0.72506,2.5895,43.69,24.39,50.0368684072,138.27,53.25592,21.70506,57.5091527033,2.48592,0.72506,2.5895,50.77,20.98,54.9340814067,137.95,52.37592,46.72506,70.1888041489,2.48592,0.72506,2.5895,49.89,46.0,67.8602394632,137.82
2019-04-07 05:00:00,46.93496,3.7185300000000003,47.082034106,2.63496,0.76853,2.74475,44.3,2.95,44.3981136987,138.01,45.92496,25.05853,52.3166500912,2.63496,0.76853,2.74475,43.29,24.29,49.6389786357,138.27,52.14496,21.58853,56.4372348806,2.63496,0.76853,2.74475,49.51,20.82,53.7095196404,137.95,51.26496,46.98853,69.541484564,2.63496,0.76853,2.74475,48.63,46.22,67.0907243961,137.85
2019-04-07 05:30:00,47.0776,4.00055,47.2472731707,2.6076,0.7605500000000001,2.71625,44.47,3.24,44.5878739121,138.25,46.0676,25.40055,52.6061945978,2.6076,0.7605500000000001,2.71625,43.46,24.64,49.9589951861,138.51,52.9576,21.88055,57.2997894068,2.6076,0.7605500000000001,2.71625,50.35,21.12,54.6001547617,138.15,52.0776,46.82055,70.0302814792,2.6076,0.7605500000000001,2.71625,49.47,46.06,67.5929323228,138.03
2019-04-07 06:00:00,47.45144,4.09417,47.6277375703,2.79144,0.8141700000000001,2.90775,44.66,3.2800000000000002,44.780285841,138.41,46.44144,25.52417,52.9933071572,2.79144,0.8141700000000001,2.90775,43.65,24.71,50.1588137818,138.67,53.87144,22.27417,58.2946884104,2.79144,0.8141700000000001,2.90775,51.08,21.46,55.4048553829,138.27,52.98144,46.62417,70.5751104332,2.79144,0.8141700000000001,2.90775,50.19,45.81,67.9528674892,138.15
2019-04-07 06:30:00,48.66376,3.53443,48.7919433182,2.48376,0.72443,2.58725,46.18,2.81,46.2654136478,138.22,47.64376,24.93443,53.7740984709,2.48376,0.72443,2.58725,45.16,24.21,51.2401180717,138.48,55.43376,22.57443,59.8540444545,2.48376,0.72443,2.58725,52.95,21.85,57.2811050871,138.08,54.55376,45.95443,71.3296738165,2.48376,0.72443,2.58725,52.07,45.23,68.9712824297,137.96
2019-04-07 07:00:00,50.13784,3.15937,50.2372831537,2.39784,0.69937,2.49775,47.74,2.46,47.8033387955,138.16,49.08784,24.54937,54.8843110849,2.39784,0.69937,2.49775,46.69,23.85,52.4287955231,138.42,57.05784,23.11937,61.5638073438,2.39784,0.69937,2.49775,54.66,22.42,59.0793703419,137.99,56.17784,45.33937,72.1914688801,2.39784,0.69937,2.49775,53.78,44.64,69.8929037886,137.87
2019-04-07 07:30:00,53.44168,2.56549,53.5032232689,2.76168,0.80549,2.87675,50.68,1.76,50.7105511703,138.05,52.37168,23.94549,57.5862775092,2.76168,0.80549,2.87675,49.61,23.14,54.7413162063,138.3,61.35168,24.30549,65.9907984719,2.76168,0.80549,2.87675,58.59,23.5,63.1271581809,137.83,60.50168,44.21549,74.9363919519,2.76168,0.80549,2.87675,57.74,43.41,72.2380488385,137.7
2019-04-07 08:00:00,57.15392,1.76281,57.1810988917,3.4039200000000003,0.9928100000000001,3.54575,53.75,0.77,53.7555150659,137.87,56.04392,23.15281,60.6380538924,3.4039200000000003,0.9928100000000001,3.54575,52.64,22.16,57.1142294004,138.13,61.52392,24.72281,66.3054301431,3.4039200000000003,0.9928100000000001,3.54575,58.12,23.73,62.7777611898,137.8,60.67392,44.18281,75.0562806677,3.4039200000000003,0.9928100000000001,3.54575,57.27,43.19,71.7302516376,137.67
2019-04-07 08:30:00,61.0076,1.3868,61.0233600517,4.1376,1.2068,4.31,56.87,0.18,56.8702848595,138.13,59.8576,22.5668,63.9702488662,4.1376,1.2068,4.31,55.72,21.36,59.6738468678,138.4,61.7876,25.3868,66.799679101,4.1376,1.2068,4.31,57.65,24.18,62.5155572638,138.17,60.9176,44.2868,75.3145048712,4.1376,1.2068,4.31,56.78,43.08,71.273100115,138.07
2019-04-07 09:00:00,62.69416,2.06288,62.7280891786,5.08416,1.48288,5.296,57.61,0.58,57.612919558,137.57,61.56416,22.18288,65.4387191317,5.08416,1.48288,5.296,56.48,20.7,60.1538061971,137.83,68.42416,26.99288,73.5559735331,5.08416,1.48288,5.296,63.34,25.51,68.2840808681,137.45,67.59416,42.52288,79.8571586622,5.08416,1.48288,5.296,62.51,41.04,74.7782167479,137.33
2019-04-07 09:30:00,64.55768,3.08349,64.6312769297,5.97768,1.74349,6.22675,58.58,1.34,58.5953240455,137.27,63.39768,21.61349,66.9806597412,5.97768,1.74349,6.22675,57.42,19.87,60.7607875196,137.54,67.27768,26.66349,72.3686943724,5.97768,1.74349,6.22675,61.3,24.92,66.1717190346,137.32,66.43768,43.20349,79.2496490337,5.97768,1.74349,6.22675,60.46,41.46,73.3099120174,137.21
2019-04-07 10:00:00,66.7396,3.8253,66.8491370793,6.6696,1.9453,6.9475,60.07,1.88,60.0994118108,136.91,65.5896,21.1953,68.9292127494,6.6696,1.9453,6.9475,58.92,19.25,61.9849086472,137.2,61.2196,26.1353,66.5649557218,6.6696,1.9453,6.9475,54.55,24.19,59.6729302113,137.17,60.3696,44.0153,74.711680735,6.6696,1.9453,6.9475,53.7,42.07,68.2171158874,137.06
2019-04-07 10:30:00,68.4196,4.61155,68.5748354541,7.2396,2.11155,7.54125,61.18,2.5,61.231057479,136.47,67.2496,20.63155,70.3432267924,7.2396,2.11155,7.54125,60.01,18.52,62.8027905431,136.76,62.3596,26.70155,67.8357758455,7.2396,2.11155,7.54125,55.12,24.59,60.3562962747,136.77,61.4996,43.42155,75.2836755516,7.2396,2.11155,7.54125,54.26,41.31,68.1957747958,136.66
2019-04-07 11:00:00,68.8716,4.5687999999999995,69.0229760297,7.4016,2.1588,7.71,61.47,2.41,61.51722523,135.83,67.7016,20.5988,70.7659325099,7.4016,2.1588,7.71,60.3,18.44,63.0565111626,136.13,63.0816,26.8888,68.5732879772,7.4016,2.1588,7.71,55.68,24.73,60.9248331963,136.1,62.2316,42.7288,75.4885579939,7.4016,2.1588,7.71,54.83,40.57,68.2074321464,135.99
2019-04-07 11:30:00,69.7492,4.4356,69.8900954929,7.6992,2.2456,8.02,62.05,2.19,62.0886350309,135.66,68.5692,20.8456,71.6678046824,7.6992,2.2456,8.02,60.87,18.6,63.648384897,135.95,65.1192,27.9756,70.8741448202,7.6992,2.2456,8.02,57.42,25.73,62.9212944876,135.77,64.2792,41.4756,76.4986336349,7.6992,2.2456,8.02,56.58,39.23,68.8497588957,135.68
2019-04-07 12:00:00,71.59832,5.24826,71.7904148188,7.7083200000000005,2.24826,8.0295,63.89,3.0,63.9603947768,136.14,70.39832,20.17826,73.2330911231,7.7083200000000005,2.24826,8.0295,62.69,17.93,65.203688546,136.43,66.67832,28.15826,72.3801489654,7.7083200000000005,2.24826,8.0295,58.97,25.91,64.411093765,136.34,65.84832,41.79826,77.9942035401,7.7083200000000005,2.24826,8.0295,58.14,39.55,70.316869242,136.24
2019-04-07 12:30:00,74.54296,6.5900300000000005,74.8336914829,9.46296,2.76003,9.85725,65.08,3.83,65.1926015741,136.54,73.38296,18.19003,75.6038094924,9.46296,2.76003,9.85725,63.92,15.43,65.7559982055,136.83,65.10296,28.33003,70.9999014123,9.46296,2.76003,9.85725,55.64,25.57,61.2342592019,136.12,64.26296,42.43003,77.0067235621,9.46296,2.76003,9.85725,54.8,39.67,67.6516732979,136.02
2019-04-07 13:00:00,76.44272,10.89621,77.215392464,11.712720000000001,3.41621,12.20075,64.73,7.48,65.1607496888,139.22,73.55272,11.75621,74.4863148032,11.712720000000001,3.41621,12.20075,61.84,8.34,62.3998493588,139.49,60.13272,20.35621,63.4847958189,11.712720000000001,3.41621,12.20075,48.42,16.94,51.2977582356,136.96,59.65272,35.69621,69.5173820836,11.712720000000001,3.41621,12.20075,47.94,32.28,57.7948267581,136.86
2019-04-07 13:30:00,76.5408,11.8269,77.4491422047,14.8008,4.3169,15.4175,61.74,7.51,62.1950777795,140.28,75.3908,12.9069,76.4876512402,14.8008,4.3169,15.4175,60.59,8.59,61.1958838485,140.55,53.3608,5.6369,53.6577079109,14.8008,4.3169,15.4175,38.56,1.32,38.5825867458,139.7,53.8608,24.1769,59.038193318,14.8008,4.3169,15.4175,39.06,19.86,43.8189821881,139.58
2019-04-07 14:00:00,75.7108,14.11815,77.0158905426,17.4108,5.07815,18.13625,58.3,9.04,58.9967083828,140.71,74.6008,15.16815,76.1272102146,17.4108,5.07815,18.13625,57.19,10.09,58.0732657942,140.99,48.5308,26.92815,55.5010253154,17.4108,5.07815,18.13625,31.12,21.85,38.0246880329,137.83,48.5408,44.05815,65.5540223485,17.4108,5.07815,18.13625,31.13,38.98,49.8850408439,137.73
2019-04-07 14:30:00,73.7668,14.06615,75.0959210481,16.0668,4.68615,16.73625,57.7,9.38,58.4574580357,140.41,72.6868,15.10615,74.2399263339,16.0668,4.68615,16.73625,56.62,10.42,57.5708328931,140.67,59.1268,31.45615,66.9736354924,16.0668,4.68615,16.73625,43.06,26.77,50.7030225923,136.87,58.2168,43.95615,72.9475080113,16.0668,4.68615,16.73625,42.15,39.27,57.608639977,136.76
2019-04-07 15:00:00,73.56864,14.46502,74.9772071702,17.46864,5.09502,18.1965,56.1,9.37,56.8771210594,140.84,72.48864,15.51502,74.1304173376,17.46864,5.09502,18.1965,55.02,10.42,55.9980071074,141.1,56.45864,31.95502,64.8745044979,17.46864,5.09502,18.1965,38.99,26.86,47.3463800095,137.31,55.52864,44.66502,71.2628505734,17.46864,5.09502,18.1965,38.06,39.57,54.9030827914,137.22
2019-04-07 15:30:00,70.59744,13.58467,71.8925711987,13.62744,3.97467,14.19525,56.97,9.61,57.7748474684,140.59,69.51744,14.63467,71.0411713738,13.62744,3.97467,14.19525,55.89,10.66,56.8975192781,140.84,62.19744,30.10467,69.1000195251,13.62744,3.97467,14.19525,48.57,26.13,55.1527134419,137.02,61.28744,44.06467,75.4840741081,13.62744,3.97467,14.19525,47.66,40.09,62.2790791518,136.92
2019-04-07 16:00:00,69.14896,12.05178,70.1913389974,9.94896,2.90178,10.3635,59.2,9.15,59.9029423317,140.56,68.02896,13.10178,69.2791168957,9.94896,2.90178,10.3635,58.08,10.2,58.968859578600004,140.8,65.32896,28.22178,71.1641895974,9.94896,2.90178,10.3635,55.38,25.32,60.8937336678,137.07,64.45896,43.79178,77.9273861993,9.94896,2.90178,10.3635,54.51,40.89,68.1420002642,136.98
2019-04-07 16:30:00,69.90168,12.41049,70.9948246625,11.28168,3.29049,11.75175,58.62,9.12,59.3251953221,140.39,68.78168,13.46049,70.0864059191,11.28168,3.29049,11.75175,57.5,10.17,58.3924558483,140.66,55.52168,26.60049,61.564949592,11.28168,3.29049,11.75175,44.24,23.31,50.0053367152,137.26,54.58168,46.41049,71.645609591,11.28168,3.29049,11.75175,43.3,43.12,61.1083005818,137.15
