Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-07 17:00:00,68.0624,11.1157,68.9641144382,7.8024000000000004,2.2757,8.1275,60.26,8.84,60.9049521796,139.55,66.9124,12.1757,68.0111530872,7.8024000000000004,2.2757,8.1275,59.11,9.9,59.9333137746,139.78,62.4824,25.8557,67.6207625826,7.8024000000000004,2.2757,8.1275,54.68,23.58,59.5476179205,136.31,61.6024,44.3157,75.8863423302,7.8024000000000004,2.2757,8.1275,53.8,42.04,68.2773871791,136.22
2019-04-07 17:30:00,70.15688,10.31159,70.9106247304,6.65688,1.9415900000000001,6.9342500000000005,63.5,8.37,64.0492537037,139.08,68.97688,11.39159,69.9112172492,6.65688,1.9415900000000001,6.9342500000000005,62.32,9.45,63.0324115039,139.31,65.86688,25.89159,70.7730196732,6.65688,1.9415900000000001,6.9342500000000005,59.21,23.95,63.8703890704,135.83,65.00688,43.13159,78.0142839694,6.65688,1.9415900000000001,6.9342500000000005,58.35,41.19,71.4236557451,135.81
2019-04-07 18:00:00,70.60312,9.95841,71.3019668976,6.06312,1.76841,6.31575,64.54,8.19,65.0575721957,138.64,69.39312,11.02841,70.2640087845,6.06312,1.76841,6.31575,63.33,9.26,64.0034100654,138.88,65.91312,25.238410000000002,70.5798606365,6.06312,1.76841,6.31575,59.85,23.47,64.2873502332,135.45,65.07312,43.06841,78.0346005722,6.06312,1.76841,6.31575,59.01,41.3,72.0268706803,135.43
2019-04-07 18:30:00,69.97712,9.85416,70.667544126,5.39712,1.57416,5.622,64.58,8.28,65.1086384438,138.7,68.77712,10.91416,69.6377133743,5.39712,1.57416,5.622,63.38,9.34,64.0644987493,138.93,66.68712,24.75416,71.133258123,5.39712,1.57416,5.622,61.29,23.18,65.5269143177,135.52,65.83712,43.15416,78.7198062447,5.39712,1.57416,5.622,60.44,41.58,73.3613658542,135.5
2019-04-07 19:00:00,68.24376,10.05693,68.9808134191,4.82376,1.40693,5.02475,63.42,8.65,64.0071785037,139.01,67.04376,11.12693,67.9608293516,4.82376,1.40693,5.02475,62.22,9.72,62.9746520435,139.24,67.37376,24.95693,71.8475600947,4.82376,1.40693,5.02475,62.55,23.55,66.8364047507,135.73,66.52376,42.82693,79.1173595222,4.82376,1.40693,5.02475,61.7,41.42,74.3135680747,135.72
2019-04-07 19:30:00,68.2732,9.9476,68.9940909354,4.0032,1.1676,4.17,64.27,8.78,64.8669507531,139.01,67.0732,11.0176,67.9720653504,4.0032,1.1676,4.17,63.07,9.85,63.8345314074,139.22,69.1232,25.3076,73.6104027703,4.0032,1.1676,4.17,65.12,24.14,69.4503707693,135.62,68.3032,41.9376,80.1504174911,4.0032,1.1676,4.17,64.3,40.77,76.1359501156,135.6
2019-04-07 20:00:00,68.33456,10.04258,69.0685565467,3.81456,1.11258,3.9735,64.52,8.93,65.1350543103,138.74,67.11456,11.10258,68.0266965731,3.81456,1.11258,3.9735,63.3,9.99,64.0834619851,138.97,69.33456,24.90258,73.6710234831,3.81456,1.11258,3.9735,65.52,23.79,69.7053405415,135.36,68.50456,41.91258,80.3090225507,3.81456,1.11258,3.9735,64.69,40.8,76.4816062854,135.35
2019-04-07 20:30:00,69.23016,9.498380000000001,69.8787111805,3.5601599999999998,1.03838,3.7085,65.67,8.46,66.2126913816,138.07,68.01016,10.54838,68.8233258703,3.5601599999999998,1.03838,3.7085,64.45,9.51,65.1478518449,138.3,69.93016,24.68838,74.1602547504,3.5601599999999998,1.03838,3.7085,66.37,23.65,70.4577845238,134.75,69.12016,41.42838,80.5847826072,3.5601599999999998,1.03838,3.7085,65.56,40.39,77.0030239666,134.73
2019-04-07 21:00:00,67.20016,10.28963,67.9833655357,3.77016,1.09963,3.92725,63.43,9.19,64.0922850271,138.48,66.01016,11.32963,66.9753815903,3.77016,1.09963,3.92725,62.24,10.23,63.0751179151,138.7,67.98016,24.32963,72.2027218986,3.77016,1.09963,3.92725,64.21,23.23,68.2829188011,135.11,67.14016,42.20963,79.3060776332,3.77016,1.09963,3.92725,63.37,41.11,75.5366732124,135.09
2019-04-07 21:30:00,63.77192,11.23306,64.7536826555,3.06192,0.8930600000000001,3.1895,60.71,10.34,61.5842487979,138.93,62.62192,12.24306,63.8075025577,3.06192,0.8930600000000001,3.1895,59.56,11.35,60.631807659,139.14,65.76192,24.02306,70.012409856,3.06192,0.8930600000000001,3.1895,62.7,23.13,66.8302843029,135.42,64.93192,42.41306,77.5565722131,3.06192,0.8930600000000001,3.1895,61.87,41.52,74.5104509448,135.4
2019-04-07 22:00:00,60.75856,11.66333,61.8678905408,3.26856,0.9533300000000001,3.40475,57.49,10.71,58.4790919902,139.44,59.63856,12.67333,60.970247926,3.26856,0.9533300000000001,3.40475,56.37,11.72,57.5754748135,139.63,70.34856,25.55333,74.8457919202,3.26856,0.9533300000000001,3.40475,67.08,24.6,71.4484877377,135.66,69.50856,41.33333,80.8695497834,3.26856,0.9533300000000001,3.40475,66.24,40.38,77.5775869694,135.61
2019-04-07 22:30:00,58.51824,12.16532,59.7693853356,3.37824,0.9853200000000001,3.519,55.14,11.18,56.2619942768,139.68,57.44824,13.16532,58.9374747491,3.37824,0.9853200000000001,3.519,54.07,12.18,55.4248797924,139.86,69.48824,25.83532,74.1355465199,3.37824,0.9853200000000001,3.519,66.11,24.85,70.6261608754,135.81,68.65824,41.18532,80.0636278431,3.37824,0.9853200000000001,3.519,65.28,40.2,76.6649750538,135.78
2019-04-07 23:00:00,56.48296,12.962530000000001,57.951289497,3.64296,1.06253,3.79475,52.84,11.9,54.1634156973,140.71,55.44296,13.95253,57.1716267651,3.64296,1.06253,3.79475,51.8,12.89,53.3796974514,140.91,65.29296,25.44253,70.0749096208,3.64296,1.06253,3.79475,61.65,24.38,66.2956024183,136.86,64.45296,42.68253,77.304478654,3.64296,1.06253,3.79475,60.81,41.62,73.6890799237,136.83
2019-04-07 23:30:00,52.87064,13.50352,54.5678442528,3.68064,1.07352,3.834,49.19,12.43,50.7361902393,141.34,51.89064,14.47352,53.8713402544,3.68064,1.07352,3.834,48.21,13.4,50.0376268422,141.56,62.04064,25.00352,66.8895883079,3.68064,1.07352,3.834,58.36,23.93,63.0756252446,137.52,61.16064,43.81352,75.2346224819,3.68064,1.07352,3.834,57.48,42.74,71.6286116018,137.46
2019-04-08 00:00:00,50.50248,13.82364,52.3602283131,3.61248,1.05364,3.763,46.89,12.77,48.5977880155,141.62,49.55248,14.79364,51.7136351323,3.61248,1.05364,3.763,45.94,13.74,47.9507163659,141.83,59.48248,24.05364,64.1618502243,3.61248,1.05364,3.763,55.87,23.0,60.419011081,137.85,58.58248,44.98364,73.8609154465,3.61248,1.05364,3.763,54.97,43.93,70.3672210621,137.81
2019-04-08 00:30:00,47.95904,10.94972,49.1931487689,3.3590400000000002,0.97972,3.499,44.6,9.97,45.7007757046,140.71,46.99904,19.88972,51.0344072426,3.3590400000000002,0.97972,3.499,43.64,18.91,47.5608841381,140.93,56.91904,24.02972,61.7835298263,3.3590400000000002,0.97972,3.499,53.56,23.05,58.3093140073,138.18,56.02904,45.08972,71.9189555889,3.3590400000000002,0.97972,3.499,52.67,44.11,68.7009534141,138.14
2019-04-08 01:00:00,46.31712,5.05916,46.5926035439,3.5971200000000003,1.04916,3.747,42.72,4.01,42.9077906679,138.39,45.32712,26.47916,52.494701845,3.5971200000000003,1.04916,3.747,41.73,25.43,48.8679629205,138.64,54.02712,23.99916,59.1175893977,3.5971200000000003,1.04916,3.747,50.43,22.95,55.406564593,137.97,53.12712,45.10916,69.6945277292,3.5971200000000003,1.04916,3.747,49.53,44.06,66.2910589748,137.94
2019-04-08 01:30:00,48.1012,4.27035,48.2903854878,3.6012,1.05035,3.75125,44.5,3.22,44.6163467801,138.14,47.0912,25.62035,53.6095462727,3.6012,1.05035,3.75125,43.49,24.57,49.9506256217,138.39,55.9812,24.05035,60.9287624079,3.6012,1.05035,3.75125,52.38,23.0,57.2072058398,137.8,55.0912,44.86035,71.0456988111,3.6012,1.05035,3.75125,51.49,43.81,67.6057408805,137.76
2019-04-08 02:00:00,48.36664,4.21527,48.5499780233,3.68664,1.07527,3.84025,44.68,3.14,44.7901998209,137.92,47.36664,25.51527,53.8017433552,3.68664,1.07527,3.84025,43.68,24.44,50.0525324035,138.17,58.12664,24.50527,63.0810156502,3.68664,1.07527,3.84025,54.44,23.43,59.2678538501,137.53,57.24664,44.26527,72.3643000344,3.68664,1.07527,3.84025,53.56,43.19,68.8044308166,137.49
2019-04-08 02:30:00,47.8424,4.34195,48.0390233827,3.3324,0.9719500000000001,3.47125,44.51,3.37,44.6373946372,137.92,46.8324,25.63195,53.3879251382,3.3324,0.9719500000000001,3.47125,43.5,24.66,50.0036558663,138.17,55.9724,23.53195,60.7178905477,3.3324,0.9719500000000001,3.47125,52.64,22.56,57.2706137561,137.6,55.0824,45.06195,71.1663553062,3.3324,0.9719500000000001,3.47125,51.75,44.09,67.9852233945,137.57
2019-04-08 03:00:00,48.48528,3.5465400000000002,48.6148158759,3.00528,0.8765400000000001,3.1305,45.48,2.67,45.5583065972,137.5,47.47528,24.72654,53.5285343667,3.00528,0.8765400000000001,3.1305,44.47,23.85,50.4619004795,137.76,55.01528,22.75654,59.536049132,3.00528,0.8765400000000001,3.1305,52.01,21.88,56.4249457244,137.35,54.13528,45.38654,70.6439420888,3.00528,0.8765400000000001,3.1305,51.13,44.51,67.7895050874,137.32
2019-04-08 03:30:00,47.89152,3.57211,48.0245526555,3.40152,0.99211,3.54325,44.49,2.58,44.5647450346,137.81,46.89152,24.87211,53.0795299881,3.40152,0.99211,3.54325,43.49,23.88,49.6148616848,138.07,56.59152,23.69211,61.3507637456,3.40152,0.99211,3.54325,53.19,22.7,57.8313591402,137.58,55.70152,44.98211,71.5964353188,3.40152,0.99211,3.54325,52.3,43.99,68.3403987404,137.55
2019-04-08 04:00:00,47.6176,3.5493,47.7496948708,3.5976,1.0493,3.7475,44.02,2.5,44.0909333083,138.08,46.6176,24.8993,52.8505039735,3.5976,1.0493,3.7475,43.02,23.85,49.1888493462,138.34,54.5176,23.2493,59.2680239273,3.5976,1.0493,3.7475,50.92,22.2,55.5489549857,137.94,53.6176,45.8293,70.5348975207,3.5976,1.0493,3.7475,50.02,44.78,67.1360469495,137.91
2019-04-08 04:30:00,47.75616,3.67888,47.8976510489,3.5961600000000002,1.04888,3.746,44.16,2.63,44.2382470268,138.18,46.76616,25.08888,53.0709489344,3.5961600000000002,1.04888,3.746,43.17,24.04,49.4122505053,138.44,55.23616,23.81888,60.1529086246,3.5961600000000002,1.04888,3.746,51.64,22.77,56.4372439086,137.94,54.33616,45.31888,70.7546406111,3.5961600000000002,1.04888,3.746,50.74,44.27,67.3378088447,137.91
2019-04-08 05:00:00,47.45488,4.23559,47.6435290303,3.58488,1.04559,3.7342500000000003,43.87,3.19,43.9858272629,138.38,46.45488,25.65559,53.0684951177,3.58488,1.04559,3.7342500000000003,42.87,24.61,49.4316598953,138.63,57.26488,24.28559,62.2017392286,3.58488,1.04559,3.7342500000000003,53.68,23.24,58.4947860924,138.02,56.37488,44.83559,72.030252156,3.58488,1.04559,3.7342500000000003,52.79,43.79,68.5882511805,137.98
2019-04-08 05:30:00,48.1736,3.1923,48.2792555478,3.5736,1.0423,3.7225,44.6,2.15,44.6517916774,137.34,47.1836,24.3423,53.092746004,3.5736,1.0423,3.7225,43.61,23.3,49.4441310976,137.59,59.8436,24.3523,64.6087530931,3.5736,1.0423,3.7225,56.27,23.31,60.9070521368,137.03,58.9636,43.8823,73.5007644739,3.5736,1.0423,3.7225,55.39,42.84,70.0236938472,136.99
2019-04-08 06:00:00,52.58248,2.30489,52.6329718034,3.58248,1.04489,3.73175,49.0,1.26,49.0161973229,136.81,51.52248,23.33489,56.5604370268,3.58248,1.04489,3.73175,47.94,22.29,52.868588973,137.06,62.02248,25.32489,66.9935674439,3.58248,1.04489,3.73175,58.44,24.28,63.2831099109,136.52,61.17248,42.46489,74.4670342639,3.58248,1.04489,3.73175,57.59,41.42,70.9381737853,136.49
2019-04-08 06:30:00,59.56704,2.53622,59.6210085981,3.82704,1.11622,3.9865,55.74,1.42,55.7580846156,135.12,58.45704,20.28622,61.8769443933,3.82704,1.11622,3.9865,54.63,19.17,57.8958185019,135.36,71.33704,28.91622,76.9748079247,3.82704,1.11622,3.9865,67.51,27.8,73.0098630323,134.68,70.54704,37.27622,79.7897326117,3.82704,1.11622,3.9865,66.72,36.16,75.8887606962,134.67
2019-04-08 07:00:00,66.77472,4.99596,66.9613533869,3.89472,1.13596,4.057,62.88,3.86,62.9983650582,134.92,65.58472,17.85596,67.9719854425,3.89472,1.13596,4.057,61.69,16.72,63.9156827391,135.17,81.77472,33.48596,88.3652326891,3.89472,1.13596,4.057,77.88,32.35,84.3315889806,134.24,81.03472,32.38596,87.2666961137,3.89472,1.13596,4.057,77.14,31.25,83.2294545218,134.21
2019-04-08 07:30:00,74.16584,8.10212,74.607078561,4.15584,1.21212,4.329,70.01,6.89,70.3482210152,134.3,72.80584,14.48212,74.2322176538,4.15584,1.21212,4.329,68.65,13.27,69.9207794579,134.55,89.31584,21.60212,91.8910815226,4.15584,1.21212,4.329,85.16,20.39,87.566989785,134.85,88.68584,18.42212,90.5789860939,4.15584,1.21212,4.329,84.53,17.21,86.2641582582,134.8
2019-04-08 08:00:00,76.48536,9.785730000000001,77.1088244364,5.02536,1.46573,5.23475,71.46,8.32,71.9427133211,136.08,74.62536,13.63573,75.860908825,5.02536,1.46573,5.23475,69.6,12.17,70.6559898381,136.36,83.87536,4.23573,83.9822446935,5.02536,1.46573,5.23475,78.85,2.77,78.898640039,136.93,83.39536,4.22573,83.5023524433,5.02536,1.46573,5.23475,78.37,2.76,78.4185851696,136.87
2019-04-08 08:30:00,80.9196,12.07155,81.815059638,6.5196000000000005,1.90155,6.79125,74.4,10.17,75.091869733,136.21,78.9996,12.32155,79.9547209023,6.5196000000000005,1.90155,6.79125,72.48,10.42,73.2251787297,136.49,84.9096,5.85155,85.1109911208,6.5196000000000005,1.90155,6.79125,78.39,3.95,78.4894553427,137.21,84.4296,5.84155,84.6314425173,6.5196000000000005,1.90155,6.79125,77.91,3.94,78.0095615934,137.12
2019-04-08 09:00:00,79.9928,13.9854,81.2061541079,9.1728,2.6754,9.555,70.82,11.31,71.7174211751,135.73,78.1528,11.8154,79.0408996976,9.1728,2.6754,9.555,68.98,9.14,69.5829001983,136.03,81.5628,6.1154,81.791738342,9.1728,2.6754,9.555,72.39,3.44,72.4716889551,136.96,81.1228,6.1154,81.3529765712,9.1728,2.6754,9.555,71.95,3.44,72.032187944,136.89
2019-04-08 09:30:00,82.15144,15.81292,83.6594736596,10.74144,3.13292,11.189,71.41,12.68,72.5270328912,136.18,80.28144,11.10292,81.0455701504,10.74144,3.13292,11.189,69.54,7.97,69.9952319805,136.48,83.21144,7.99292,83.5944407063,10.74144,3.13292,11.189,72.47,4.86,72.6327784131,137.41,82.77144,7.98292,83.1555066812,10.74144,3.13292,11.189,72.03,4.85,72.1930980081,137.31
2019-04-08 10:00:00,94.63984,13.84912,95.6477780191,13.05984,3.80912,13.604,81.58,10.04,82.1954864941,136.81,90.18984,9.90912,90.7325625032,13.05984,3.80912,13.604,77.13,6.1,77.3708401143,136.39,103.46984,13.269120000000001,104.317195779,13.05984,3.80912,13.604,90.41,9.46,90.9035736371,137.15,36.45984,5.76912,36.9134484761,13.05984,3.80912,13.604,23.4,1.96,23.4819419981,137.08
2019-04-08 10:30:00,99.58976,12.91243,100.4233595602,17.93976,5.23243,18.68725,81.65,7.68,82.0103950728,137.35,90.72976,11.80243,91.4941894525,17.93976,5.23243,18.68725,72.79,6.57,73.0859015132,136.99,108.50976,15.96243,109.6775600876,17.93976,5.23243,18.68725,90.57,10.73,91.2033869985,137.29,17.93976,5.23243,18.68725,17.93976,5.23243,18.68725,0.0,0.0,0.0,137.2
2019-04-08 11:00:00,105.63024,14.77007,106.6578762692,16.56024,4.83007,17.25025,89.07,9.94,89.6229239648,136.63,95.57024,9.88007,96.0795844957,16.56024,4.83007,17.25025,79.01,5.05,79.1712233075,136.39,115.40024,18.02007,116.7987085325,16.56024,4.83007,17.25025,98.84,13.19,99.7162058043,136.58,16.56024,4.83007,17.25025,16.56024,4.83007,17.25025,0.0,0.0,0.0,136.5
2019-04-08 11:30:00,104.37048,16.27264,105.631415346,16.98048,4.95264,17.688,87.39,11.32,88.120114049,136.39,95.15048,9.24264,95.5983275921,16.98048,4.95264,17.688,78.17,4.29,78.2876299296,136.19,113.93048,19.66264,115.6147641298,16.98048,4.95264,17.688,96.95,14.71,98.0596073824,136.33,16.98048,4.95264,17.688,16.98048,4.95264,17.688,0.0,0.0,0.0,136.26
2019-04-08 12:00:00,101.36296,16.60003,102.7132447933,19.30296,5.63003,20.10725,82.06,10.97,82.7900024158,136.39,94.92296,9.86003,95.4336865408,19.30296,5.63003,20.10725,75.62,4.23,75.738215585,136.12,110.31296,19.98003,112.1077639718,19.30296,5.63003,20.10725,91.01,14.35,92.1343725219,136.33,19.30296,5.63003,20.10725,19.30296,5.63003,20.10725,0.0,0.0,0.0,136.26
2019-04-08 12:30:00,103.11096,18.07528,104.6832642747,21.48096,6.26528,22.376,81.63,11.81,82.4798945198,136.61,96.76096,10.05528,97.2820231903,21.48096,6.26528,22.376,75.28,3.79,75.375344112,136.39,112.05096,21.56528,114.1073132555,21.48096,6.26528,22.376,90.57,15.3,91.8532247665,136.55,21.48096,6.26528,22.376,21.48096,6.26528,22.376,0.0,0.0,0.0,136.49
2019-04-08 13:00:00,100.9524,19.27945,102.7768663565,23.7924,6.93945,24.78375,77.16,12.34,78.140522138,136.92,94.6824,11.03945,95.3237972705,23.7924,6.93945,24.78375,70.89,4.1,71.0084649883,136.78,109.3924,22.84945,111.7532753125,23.7924,6.93945,24.78375,85.6,15.91,87.0659985299,136.87,23.7924,6.93945,24.78375,23.7924,6.93945,24.78375,0.0,0.0,0.0,136.79
2019-04-08 13:30:00,97.19568,20.17499,99.2674691536,26.96568,7.86499,28.08925,70.23,12.31,71.3006942463,137.27,93.89568,12.25499,94.692045614,26.96568,7.86499,28.08925,66.93,4.39,67.0738175446,137.12,104.85568,23.79499,107.5216963099,26.96568,7.86499,28.08925,77.89,15.93,79.5023081426,137.21,26.96568,7.86499,28.08925,26.96568,7.86499,28.08925,0.0,0.0,0.0,137.14
2019-04-08 14:00:00,94.7656,20.68205,96.9962171199,27.4356,8.00205,28.57875,67.33,12.68,68.5135847843,137.56,92.2456,12.12205,93.0386737629,27.4356,8.00205,28.57875,64.81,4.12,64.9408230622,137.4,102.0956,24.37205,104.9643194641,27.4356,8.00205,28.57875,74.66,16.37,76.433582279,137.5,27.4356,8.00205,28.57875,27.4356,8.00205,28.57875,0.0,0.0,0.0,137.41
2019-04-08 14:30:00,85.75408,17.52244,87.525985514,28.05408,8.18244,29.223,57.7,9.34,58.4510530273,138.13,86.13408,13.83244,87.23769904,28.05408,8.18244,29.223,58.08,5.65,58.3541678032,137.74,92.00408,20.91244,94.350839336,28.05408,8.18244,29.223,63.95,12.73,65.2047191544,138.07,28.05408,8.18244,29.223,28.05408,8.18244,29.223,0.0,0.0,0.0,137.97
2019-04-08 15:00:00,92.71864,18.06127,94.4613978166,27.87864,8.13127,29.04025,64.84,9.93,65.5959640527,137.89,89.92864,13.21127,90.8938828924,27.87864,8.13127,29.04025,62.05,5.08,62.2576011424,137.52,99.77864,21.48127,102.0647929556,27.87864,8.13127,29.04025,71.9,13.35,73.1288759657,137.82,27.87864,8.13127,29.04025,27.87864,8.13127,29.04025,0.0,0.0,0.0,137.73
2019-04-08 15:30:00,94.19504,16.47147,95.6243425314,24.48504,7.14147,25.50525,69.71,9.33,70.3315931854,138.49,90.20504,12.23147,91.0305338871,24.48504,7.14147,25.50525,65.72,5.09,65.9168150019,138.06,101.78504,19.82147,103.697083087,24.48504,7.14147,25.50525,77.3,12.68,78.3330862407,138.42,24.48504,7.14147,25.50525,24.48504,7.14147,25.50525,0.0,0.0,0.0,138.33
2019-04-08 16:00:00,96.54528,15.37279,97.7615147318,23.97528,6.99279,24.97425,72.57,8.38,73.0522367898,138.1,91.38528,12.76279,92.2721962959,23.97528,6.99279,24.97425,67.41,5.77,67.656492667,137.65,104.44528,18.59279,106.087267635,23.97528,6.99279,24.97425,80.47,11.6,81.3017890332,138.03,23.97528,6.99279,24.97425,23.97528,6.99279,24.97425,0.0,0.0,0.0,137.95
2019-04-08 16:30:00,95.21872,12.78546,96.0732669677,24.25872,7.07546,25.2695,70.96,5.71,71.1893650765,138.18,90.50872,14.75546,91.7036095028,24.25872,7.07546,25.2695,66.25,7.68,66.6936646167,137.65,102.94872,15.70546,104.1398119042,24.25872,7.07546,25.2695,78.69,8.63,79.1618152899,138.11,24.25872,7.07546,25.2695,24.25872,7.07546,25.2695,0.0,0.0,0.0,138.03
2019-04-08 17:00:00,98.23512,10.05066,98.7479344992,20.98512,6.12066,21.8595,77.25,3.93,77.3499023917,138.39,91.75512,15.01066,92.9748458447,20.98512,6.12066,21.8595,70.77,8.89,71.3261873368,137.82,106.64512,12.76066,107.405847436,20.98512,6.12066,21.8595,85.66,6.64,85.9169668925,138.32,20.98512,6.12066,21.8595,20.98512,6.12066,21.8595,0.0,0.0,0.0,138.26
2019-04-08 17:30:00,104.11696,8.21703,104.4407053867,17.64696,5.14703,18.38225,86.47,3.07,86.5244809288,138.6,94.61696,14.86703,95.7778560037,17.64696,5.14703,18.38225,76.97,9.72,77.5813076714,138.04,113.55696,10.80703,114.0700445422,17.64696,5.14703,18.38225,95.91,5.66,96.0768635,138.52,17.64696,5.14703,18.38225,17.64696,5.14703,18.38225,0.0,0.0,0.0,138.51
2019-04-08 18:00:00,103.22992,5.23081,103.362361411,13.81992,4.03081,14.39575,89.41,1.2,89.4180524279,138.6,92.61992,14.91081,93.812482302,13.81992,4.03081,14.39575,78.8,10.88,79.5475606163,137.96,112.98992,7.6208100000000005,113.2466280587,13.81992,4.03081,14.39575,99.17,3.59,99.234958558,138.52,13.81992,4.03081,14.39575,13.81992,4.03081,14.39575,0.0,0.0,0.0,138.48
2019-04-08 18:30:00,110.7996,4.75655,110.9016507004,10.4796,3.05655,10.91625,100.32,1.7000000000000002,100.3344028736,138.03,95.8396,13.87655,96.8389775249,10.4796,3.05655,10.91625,85.36,10.82,86.0430241217,137.49,121.7996,7.08655,122.0055808193,10.4796,3.05655,10.91625,111.32,4.03,111.3929230248,137.93,10.4796,3.05655,10.91625,10.4796,3.05655,10.91625,0.0,0.0,0.0,137.91
2019-04-08 19:00:00,108.10672,3.25196,108.1556200713,8.64672,2.52196,9.007,99.46,0.73,99.4626789303,138.24,93.65672,13.98196,94.6946482469,8.64672,2.52196,9.007,85.01,11.46,85.7789700335,137.61,118.97672,5.21196,119.0908242855,8.64672,2.52196,9.007,110.33,2.69,110.3627881127,138.12,8.64672,2.52196,9.007,8.64672,2.52196,9.007,0.0,0.0,0.0,138.11
2019-04-08 19:30:00,113.4856,4.0233,113.556894772,5.8056,1.6933,6.0475,107.68,2.33,107.7052055381,137.88,96.0056,12.2533,96.7843922967,5.8056,1.6933,6.0475,90.2,10.56,90.8160426356,137.4,125.2856,6.3733,125.4476006955,5.8056,1.6933,6.0475,119.48,4.68,119.5716220514,137.77,5.8056,1.6933,6.0475,5.8056,1.6933,6.0475,0.0,0.0,0.0,137.75
2019-04-08 20:00:00,115.39304,4.60047,115.4847089647,5.45304,1.59047,5.68025,109.94,3.01,109.9811970293,137.05,97.04304,11.73047,97.7494528827,5.45304,1.59047,5.68025,91.59,10.14,92.1495941391,136.63,127.46304,6.96047,127.6529463376,5.45304,1.59047,5.68025,122.01,5.37,122.1281171557,136.94,5.45304,1.59047,5.68025,5.45304,1.59047,5.68025,0.0,0.0,0.0,136.92
2019-04-08 20:30:00,109.48456,2.19008,109.5064624979,5.07456,1.48008,5.286,104.41,0.71,104.4124140129,137.66,93.84456,12.02008,94.6112243066,5.07456,1.48008,5.286,88.77,10.54,89.3935372384,136.97,120.88456,4.18008,120.9568101233,5.07456,1.48008,5.286,115.81,2.7,115.8414696903,137.55,5.07456,1.48008,5.286,5.07456,1.48008,5.286,0.0,0.0,0.0,137.53
2019-04-08 21:00:00,114.74096,2.95403,114.7789797609,4.95096,1.4440300000000001,5.15725,109.79,1.51,109.8003834237,137.66,96.02096,10.58403,96.6025178262,4.95096,1.4440300000000001,5.15725,91.07,9.14,91.5275067944,136.97,126.79096,5.18403,126.8968939918,4.95096,1.4440300000000001,5.15725,121.84,3.74,121.897387995,137.55,4.95096,1.4440300000000001,5.15725,4.95096,1.4440300000000001,5.15725,0.0,0.0,0.0,137.53
2019-04-08 21:30:00,115.37976,2.74493,115.412406865,3.71976,1.08493,3.87475,111.66,1.6600000000000001,111.6723385624,137.76,96.25976,11.56493,96.951993281,3.71976,1.08493,3.87475,92.54,10.48,93.1315306435,137.25,127.63976,4.90493,127.7339683528,3.71976,1.08493,3.87475,123.92,3.8200000000000003,123.9788643278,137.68,3.71976,1.08493,3.87475,3.71976,1.08493,3.87475,0.0,0.0,0.0,137.66
2019-04-08 22:00:00,106.56928,2.94354,106.6099238695,3.50928,1.02354,3.6555,103.06,1.92,103.0778831758,138.58,89.08928,13.36354,90.0859812193,3.50928,1.02354,3.6555,85.58,12.34,86.4650912218,137.87,117.81928,1.80354,117.8330831993,3.50928,1.02354,3.6555,114.31,0.78,114.3126611535,138.51,3.50928,1.02354,3.6555,3.50928,1.02354,3.6555,0.0,0.0,0.0,138.5
2019-04-08 22:30:00,100.69624,4.59807,100.8011656573,3.45624,1.00807,3.60025,97.24,3.59,97.3062469732,138.1,83.85624,14.79807,85.1519339925,3.45624,1.00807,3.60025,80.4,13.79,81.5740406012,137.38,111.29624,2.8280700000000003,111.3321652447,3.45624,1.00807,3.60025,107.84,1.82,107.8553568442,138.04,3.45624,1.00807,3.60025,3.45624,1.00807,3.60025,0.0,0.0,0.0,138.01
2019-04-08 23:00:00,92.29408,6.39119,92.5151042407,3.36408,0.9811900000000001,3.50425,88.93,5.41,89.0944049871,138.91,77.39408,16.41119,79.114921325,3.36408,0.9811900000000001,3.50425,74.03,15.43,75.6209349321,138.13,101.95408,4.75119,102.0647257139,3.36408,0.9811900000000001,3.50425,98.59,3.77,98.6620545093,138.84,3.36408,0.9811900000000001,3.50425,3.36408,0.9811900000000001,3.50425,0.0,0.0,0.0,138.84
2019-04-08 23:30:00,86.35784,6.78312,86.6238260896,3.26784,0.9531200000000001,3.404,83.09,5.83,83.2942795155,139.2,72.19784,19.76312,74.8539178186,3.26784,0.9531200000000001,3.404,68.93,18.81,71.450409376,138.72,95.39784,5.15312,95.5369170656,3.26784,0.9531200000000001,3.404,92.13,4.2,92.2256846003,139.13,3.26784,0.9531200000000001,3.404,3.26784,0.9531200000000001,3.404,0.0,0.0,0.0,139.14
2019-04-09 00:00:00,82.95296,7.30878,83.2743167961,3.25296,0.9487800000000001,3.3885,79.7,6.36,79.9533589038,139.2,68.76296,20.91878,71.8744740826,3.25296,0.9487800000000001,3.3885,65.51,19.97,68.4862102908,138.79,91.62296,5.70878,91.8006370798,3.25296,0.9487800000000001,3.3885,88.37,4.76,88.4981044995,139.13,3.25296,0.9487800000000001,3.3885,3.25296,0.9487800000000001,3.3885,0.0,0.0,0.0,139.14
2019-04-09 00:30:00,77.14032,9.15051,77.6811483113,3.19032,0.9305100000000001,3.32325,73.95,8.22,74.4054493972,139.31,64.52032,22.01051,68.1713594067,3.19032,0.9305100000000001,3.32325,61.33,21.08,64.8516406886,138.79,85.17032,7.72051,85.5195280831,3.19032,0.9305100000000001,3.32325,81.98,6.79,82.2607105488,139.24,3.19032,0.9305100000000001,3.32325,3.19032,0.9305100000000001,3.32325,0.0,0.0,0.0,139.23
2019-04-09 01:00:00,77.92336,9.80723,78.5380913568,3.21336,0.9372300000000001,3.34725,74.71,8.87,75.234706087,140.26,64.35336,20.87723,67.6551082754,3.21336,0.9372300000000001,3.34725,61.14,19.94,64.3094332116,139.56,86.01336,8.40723,86.423258529,3.21336,0.9372300000000001,3.34725,82.8,7.47,83.1362790844,140.2,3.21336,0.9372300000000001,3.34725,3.21336,0.9372300000000001,3.34725,0.0,0.0,0.0,140.17
2019-04-09 01:30:00,80.00328,9.79804,80.6010322428,3.11328,0.9080400000000001,3.243,76.89,8.89,77.4022234823,140.3,65.64328,20.10804,68.6540128601,3.11328,0.9080400000000001,3.243,62.53,19.2,65.4113208856,139.52,88.33328,8.41804,88.7334872131,3.11328,0.9080400000000001,3.243,85.22,7.51,85.5502688482,140.24,3.11328,0.9080400000000001,3.243,3.11328,0.9080400000000001,3.243,0.0,0.0,0.0,140.17
2019-04-09 02:00:00,78.17136,10.32248,78.8499531871,3.23136,0.9424800000000001,3.366,74.94,9.38,75.5247509099,139.82,65.03136,20.83248,68.2866751746,3.23136,0.9424800000000001,3.366,61.8,19.89,64.9218923014,139.07,86.30136,9.00248,86.7696339972,3.23136,0.9424800000000001,3.366,83.07,8.06,83.460101246,139.76,3.23136,0.9424800000000001,3.366,3.23136,0.9424800000000001,3.366,0.0,0.0,0.0,139.67
2019-04-09 02:30:00,76.6044,10.33795,77.2988182934,3.2843999999999998,0.9579500000000001,3.42125,73.32,9.38,73.9175676007,140.02,64.0044,21.46795,67.5087853287,3.2843999999999998,0.9579500000000001,3.42125,60.72,20.51,64.0903931959,139.32,84.5544,9.00795,85.0328743638,3.2843999999999998,0.9579500000000001,3.42125,81.27,8.05,81.6677133266,139.96,3.2843999999999998,0.9579500000000001,3.42125,3.2843999999999998,0.9579500000000001,3.42125,0.0,0.0,0.0,139.85
2019-04-09 03:00:00,75.8536,11.1698,76.6715922947,3.3936,0.9898,3.535,72.46,10.18,73.1716065151,140.93,63.3936,20.6898,66.684453548,3.3936,0.9898,3.535,60.0,19.7,63.1513261935,140.04,83.7036,9.8798,84.284655193,3.3936,0.9898,3.535,80.31,8.89,80.8005457902,140.87,3.3936,0.9898,3.535,3.3936,0.9898,3.535,0.0,0.0,0.0,140.76
2019-04-09 03:30:00,76.27288,11.05459,77.0698136988,3.27288,0.95459,3.40925,73.0,10.1,73.6953865585,140.78,63.64288,20.90459,66.9881934207,3.27288,0.95459,3.40925,60.37,19.95,63.580967278,139.92,84.19288,9.76459,84.7572313172,3.27288,0.95459,3.40925,80.92,8.81,81.3981725839,140.72,3.27288,0.95459,3.40925,3.27288,0.95459,3.40925,0.0,0.0,0.0,140.61
2019-04-09 04:00:00,75.93664,10.82902,76.7048953369,3.59664,1.04902,3.7465,72.34,9.78,72.9981095646,140.97,63.21664,22.01902,66.9416224381,3.59664,1.04902,3.7465,59.62,20.97,63.2003583851,140.27,83.77664,9.48902,84.3123176662,3.59664,1.04902,3.7465,80.18,8.44,80.6229867966,140.92,3.59664,1.04902,3.7465,3.59664,1.04902,3.7465,0.0,0.0,0.0,140.82
2019-04-09 04:30:00,77.10648,10.43689,77.8096262095,3.72648,1.08689,3.8817500000000003,73.38,9.35,73.9732850426,140.85,63.98648,21.69689,67.5649662063,3.72648,1.08689,3.8817500000000003,60.26,20.61,63.6870449935,140.16,85.06648,9.05689,85.5472575601,3.72648,1.08689,3.8817500000000003,81.34,7.97,81.729532606,140.79,3.72648,1.08689,3.8817500000000003,3.72648,1.08689,3.8817500000000003,0.0,0.0,0.0,140.69
2019-04-09 05:00:00,77.40168,10.44924,78.1038199027,3.87168,1.12924,4.033,73.53,9.32,74.1183061058,140.92,64.15168,21.75924,67.7414391064,3.87168,1.12924,4.033,60.28,20.63,63.7124422699,140.23,85.38168,9.07924,85.8630530473,3.87168,1.12924,4.033,81.51,7.95,81.8967801565,140.86,3.87168,1.12924,4.033,3.87168,1.12924,4.033,0.0,0.0,0.0,140.75
2019-04-09 05:30:00,80.12808,9.42319,80.680268432,3.74808,1.09319,3.90425,76.38,8.33,76.832892045,140.79,66.60808,20.833190000000002,69.7901004933,3.74808,1.09319,3.90425,62.86,19.74,65.8866238322,140.11,88.42808,7.95319,88.7850131704,3.74808,1.09319,3.90425,84.68,6.86,84.9574128608,140.73,3.74808,1.09319,3.90425,3.74808,1.09319,3.90425,0.0,0.0,0.0,140.64
2019-04-09 06:00:00,85.43032,7.01301,85.7176871163,3.61032,1.05301,3.76075,81.82,5.96,82.0367844324,139.82,70.73032,19.03301,73.2463899244,3.61032,1.05301,3.76075,67.12,17.98,69.4865080429,139.23,94.34032,5.35301,94.4920668298,3.61032,1.05301,3.76075,90.73,4.3,90.831838581,139.76,3.61032,1.05301,3.76075,3.61032,1.05301,3.76075,0.0,0.0,0.0,139.66
2019-04-09 06:30:00,92.7116,2.82755,92.7547077703,3.8316,1.11755,3.99125,88.88,1.71,88.8964481855,138.6,77.4616,16.90755,79.285337368,3.8316,1.11755,3.99125,73.63,15.79,75.3040569956,138.27,102.4016,2.43755,102.4306074011,3.8316,1.11755,3.99125,98.57,1.32,98.5788379927,138.54,3.8316,1.11755,3.99125,3.8316,1.11755,3.99125,0.0,0.0,0.0,138.45
2019-04-09 07:00:00,102.29928,3.13729,102.347375526,4.37928,1.27729,4.56175,97.92,1.8599999999999999,97.937663848,137.71,85.81928,11.86729,86.6359128287,4.37928,1.27729,4.56175,81.44,10.59,82.1256458118,137.24,113.00928,5.4972900000000005,113.1429077029,4.37928,1.27729,4.56175,108.63,4.22,108.711937247,137.66,4.37928,1.27729,4.56175,4.37928,1.27729,4.56175,0.0,0.0,0.0,137.58
2019-04-09 07:30:00,112.18576,8.05793,112.4747748727,4.89576,1.42793,5.09975,107.29,6.63,107.4946556811,135.94,94.71576,8.91793,95.1346659628,4.89576,1.42793,5.09975,89.82,7.49,90.1317507874,135.72,123.97576,10.81793,124.4468427766,4.89576,1.42793,5.09975,119.08,9.39,119.4496483879,135.9,4.89576,1.42793,5.09975,4.89576,1.42793,5.09975,0.0,0.0,0.0,135.84
2019-04-09 08:00:00,116.15376,11.44568,116.7163208502,5.57376,1.62568,5.806,110.58,9.82,111.0151737376,135.47,99.29376,6.76568,99.5239930911,5.57376,1.62568,5.806,93.72,5.14,93.8608438061,135.34,128.32376,14.50568,129.1410164619,5.57376,1.62568,5.806,122.75,12.88,123.4238911232,135.43,5.57376,1.62568,5.806,5.57376,1.62568,5.806,0.0,0.0,0.0,135.36
2019-04-09 08:30:00,113.77736,12.44173,114.4555996619,8.33736,2.43173,8.68475,105.44,10.01,105.9140864097,135.17,98.85736,7.10173,99.1121193153,8.33736,2.43173,8.68475,90.52,4.67,90.6403844873,135.0,125.35736,15.54173,126.3171131619,8.33736,2.43173,8.68475,117.02,13.11,117.752080661,135.14,8.33736,2.43173,8.68475,8.33736,2.43173,8.68475,0.0,0.0,0.0,135.08
2019-04-09 09:00:00,115.95136,16.48373,117.1171688548,11.84136,3.45373,12.33475,104.11,13.03,104.9222235754,134.69,101.47136,5.44373,101.6172775495,11.84136,3.45373,12.33475,89.63,1.99,89.6520886539,134.56,127.41136,19.90373,128.9566327296,11.84136,3.45373,12.33475,115.57,16.45,116.7348594037,134.65,11.84136,3.45373,12.33475,11.84136,3.45373,12.33475,0.0,0.0,0.0,134.6
2019-04-09 09:30:00,113.6264,17.08145,114.9031536167,14.5764,4.25145,15.18375,99.05,12.83,99.8774819466,134.92,101.4164,5.27145,101.553308041,14.5764,4.25145,15.18375,86.84,1.02,86.8459901204,134.6,124.4964,20.52145,126.1763984391,14.5764,4.25145,15.18375,109.92,16.27,111.1175922165,134.87,14.5764,4.25145,15.18375,14.5764,4.25145,15.18375,0.0,0.0,0.0,134.83
2019-04-09 10:00:00,109.69536,16.71198,110.9610845344,17.11536,4.99198,17.8285,92.58,11.72,93.3188876916,135.61,99.75536,6.53198,99.9689882486,17.11536,4.99198,17.8285,82.64,1.54,82.654347738,135.2,119.82536,20.07198,121.4948611269,17.11536,4.99198,17.8285,102.71,15.08,103.8111289795,135.57,17.11536,4.99198,17.8285,17.11536,4.99198,17.8285,0.0,0.0,0.0,135.52
2019-04-09 10:30:00,107.20144,17.08042,108.55362493,21.12144,6.16042,22.0015,86.08,10.92,86.7698841765,136.34,98.29144,7.69042,98.5918340282,21.12144,6.16042,22.0015,77.17,1.53,77.1851656732,135.8,116.63144,20.43042,118.4073260312,21.12144,6.16042,22.0015,95.51,14.27,96.5701454902,136.29,21.12144,6.16042,22.0015,21.12144,6.16042,22.0015,0.0,0.0,0.0,136.24
2019-04-09 11:00:00,103.01008,18.46544,104.6520379926,23.47008,6.84544,24.448,79.54,11.62,80.3843019501,136.1,99.57008,8.63544,99.9438425077,23.47008,6.84544,24.448,76.1,1.79,76.1210489943,135.32,111.68008,21.91544,113.8100469168,23.47008,6.84544,24.448,88.21,15.07,89.48803830680001,136.06,23.47008,6.84544,24.448,23.47008,6.84544,24.448,0.0,0.0,0.0,136.01
2019-04-09 11:30:00,101.75536,20.13823,103.7289814674,25.84536,7.53823,26.922250000000002,75.91,12.6,76.948606875,135.92,96.90536,7.70823,97.2114479188,25.84536,7.53823,26.922250000000002,71.06,0.17,71.060203349,135.35,110.05536,23.70823,112.5800268008,25.84536,7.53823,26.922250000000002,84.21,16.17,85.748428557,135.88,25.84536,7.53823,26.922250000000002,25.84536,7.53823,26.922250000000002,0.0,0.0,0.0,135.82
2019-04-09 12:00:00,97.61552,19.70661,99.5848393209,26.52552,7.73661,27.63075,71.09,11.97,72.0906998163,136.72,94.64552,8.32661,95.0110882485,26.52552,7.73661,27.63075,68.12,0.59,68.122555002,136.12,105.36552,23.26661,107.9037902289,26.52552,7.73661,27.63075,78.84,15.53,80.3550029556,136.67,26.52552,7.73661,27.63075,26.52552,7.73661,27.63075,0.0,0.0,0.0,136.62
2019-04-09 12:30:00,95.37904,16.19347,96.7439390451,22.70904,6.62347,23.65525,72.67,9.57,73.2974337886,137.92,91.87904,12.00347,92.6598148248,22.70904,6.62347,23.65525,69.17,5.38,69.3789110609,137.57,103.29904,19.51347,105.1259586228,22.70904,6.62347,23.65525,80.59,12.89,81.6143382011,137.87,22.70904,6.62347,23.65525,22.70904,6.62347,23.65525,0.0,0.0,0.0,137.78
2019-04-09 13:00:00,94.21296,15.30378,95.4478261368,21.37296,6.23378,22.2635,72.84,9.07,73.4025237986,138.01,88.59296,12.24378,89.4350194848,21.37296,6.23378,22.2635,67.22,6.01,67.4881359944,137.69,102.17296,18.56378,103.8456916923,21.37296,6.23378,22.2635,80.8,12.33,81.7353589336,137.96,21.37296,6.23378,22.2635,21.37296,6.23378,22.2635,0.0,0.0,0.0,137.9
2019-04-09 13:30:00,94.56104,15.60822,95.8405280529,21.73104,6.33822,22.6365,72.83,9.27,73.417585087,138.01,88.65104,12.30822,89.5013920152,21.73104,6.33822,22.6365,66.92,5.97,67.1857670939,137.69,102.53104,18.90822,104.2599393202,21.73104,6.33822,22.6365,80.8,12.57,81.7719077679,137.96,21.73104,6.33822,22.6365,21.73104,6.33822,22.6365,0.0,0.0,0.0,137.87
2019-04-09 14:00:00,98.18672,15.16821,99.3514296775,20.25672,5.90821,21.10075,77.93,9.26,78.4782294652,138.22,90.98672,11.41821,91.7003747864,20.25672,5.90821,21.10075,70.73,5.51,70.944295049,137.86,106.71672,18.44821,108.2995603858,20.25672,5.90821,21.10075,86.46,12.54,87.3646564693,138.16,20.25672,5.90821,21.10075,20.25672,5.90821,21.10075,0.0,0.0,0.0,138.09
2019-04-09 14:30:00,98.88616,15.07138,100.0280917275,19.85616,5.79138,20.6835,79.03,9.28,79.5729809672,138.31,91.96616,10.68138,92.5843748364,19.85616,5.79138,20.6835,72.11,4.89,72.2756127612,137.89,107.50616,18.36138,109.0628933847,19.85616,5.79138,20.6835,87.65,12.57,88.5467526226,138.26,19.85616,5.79138,20.6835,19.85616,5.79138,20.6835,0.0,0.0,0.0,138.18
2019-04-09 15:00:00,99.97816,13.82363,100.9293080496,18.93816,5.52363,19.72725,81.04,8.3,81.4639282137,138.47,92.38816,10.74363,93.0107396689,18.93816,5.52363,19.72725,73.45,5.22,73.6352558222,137.97,108.83816,16.99363,110.1568360691,18.93816,5.52363,19.72725,89.9,11.47,90.6287531637,138.41,18.93816,5.52363,19.72725,18.93816,5.52363,19.72725,0.0,0.0,0.0,138.34
2019-04-09 15:30:00,104.81192,12.63931,105.5712590214,16.35192,4.76931,17.03325,88.46,7.87,88.8093942103,138.58,94.92192,9.03931,95.351350393,16.35192,4.76931,17.03325,78.57,4.27,78.6859441069,137.97,114.50192,15.72931,115.5772506887,16.35192,4.76931,17.03325,98.15,10.96,98.7600329081,138.52,16.35192,4.76931,17.03325,16.35192,4.76931,17.03325,0.0,0.0,0.0,138.45
2019-04-09 16:00:00,108.5796,11.31155,109.1672143987,14.9196,4.35155,15.54125,93.66,6.96,93.9182474283,137.93,96.7396,9.03155,97.160275337,14.9196,4.35155,15.54125,81.82,4.68,81.9537357294,137.3,118.8396,14.25155,119.6910907527,14.9196,4.35155,15.54125,103.92,9.9,104.3904995677,137.87,14.9196,4.35155,15.54125,14.9196,4.35155,15.54125,0.0,0.0,0.0,137.81
2019-04-09 16:30:00,106.17328,9.25179,106.5756116762,16.94328,4.94179,17.64925,89.23,4.31,89.3340304699,138.66,95.47328,11.79179,96.1987188343,16.94328,4.94179,17.64925,78.53,6.85,78.8281891204,137.95,115.92328,11.95179,116.5377712596,16.94328,4.94179,17.64925,98.98,7.01,99.2279219776,138.6,16.94328,4.94179,17.64925,16.94328,4.94179,17.64925,0.0,0.0,0.0,138.51
2019-04-09 17:00:00,109.92192,9.07181,110.2956310701,16.05192,4.6818100000000005,16.72075,93.87,4.39,93.9725970696,138.66,97.95192,11.62181,98.6389633936,16.05192,4.6818100000000005,16.72075,81.9,6.94,82.193513126,137.95,120.20192,11.75181,120.7750247773,16.05192,4.6818100000000005,16.72075,104.15,7.07,104.389690104,138.6,16.05192,4.6818100000000005,16.72075,16.05192,4.6818100000000005,16.72075,0.0,0.0,0.0,138.51
2019-04-09 17:30:00,110.6744,7.6542,110.9387650598,15.3744,4.4842,16.015,95.3,3.17,95.3527078797,139.02,98.4944,12.3542,99.2661729342,15.3744,4.4842,16.015,83.12,7.87,83.4917439032,138.3,121.1044,10.1942,121.5327010027,15.3744,4.4842,16.015,105.73,5.71,105.8840734011,138.95,15.3744,4.4842,16.015,15.3744,4.4842,16.015,0.0,0.0,0.0,138.87
2019-04-09 18:00:00,112.39648,5.93814,112.5532328414,13.29648,3.87814,13.8505,99.1,2.06,99.1214083839,139.19,98.58648,13.23814,99.471314405,13.29648,3.87814,13.8505,85.29,9.36,85.8020611641,138.53,123.24648,8.34814,123.5288884183,13.29648,3.87814,13.8505,109.95,4.47,110.0408260601,139.13,13.29648,3.87814,13.8505,13.29648,3.87814,13.8505,0.0,0.0,0.0,139.04
2019-04-09 18:30:00,111.42848,4.73914,111.5292141237,11.68848,3.40914,12.1755,99.74,1.33,99.7488671615,139.3,97.26848,16.17914,98.6048770226,11.68848,3.40914,12.1755,85.58,12.77,86.5275060313,138.93,122.35848,7.05914,122.5619397915,11.68848,3.40914,12.1755,110.67,3.65,110.7301738462,139.23,11.68848,3.40914,12.1755,11.68848,3.40914,12.1755,0.0,0.0,0.0,139.15
2019-04-09 19:00:00,112.60944,4.58317,112.702668222,9.67944,2.82317,10.08275,102.93,1.76,102.9450460197,139.24,97.27944,15.05317,98.4372255489,9.67944,2.82317,10.08275,87.6,12.23,88.4496065565,138.88,123.86944,6.9331700000000005,124.0633185602,9.67944,2.82317,10.08275,114.19,4.11,114.2639409438,139.18,9.67944,2.82317,10.08275,9.67944,2.82317,10.08275,0.0,0.0,0.0,139.09
2019-04-09 19:30:00,118.4792,5.7956,118.6208658373,5.5392,1.6156000000000001,5.77,112.94,4.18,113.0173261053,138.41,100.3892,11.0456,100.9950333234,5.5392,1.6156000000000001,5.77,94.85,9.43,95.3176132727,138.06,130.8892,8.3356,131.1543552613,5.5392,1.6156000000000001,5.77,125.35,6.72,125.53,138.35,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,138.26
2019-04-09 20:00:00,114.37912,3.62641,114.4365935418,4.47912,1.30641,4.66575,109.9,2.32,109.9244849886,138.46,97.57912,11.09641,98.2080188929,4.47912,1.30641,4.66575,93.1,9.79,93.6133222357,137.93,126.41912,5.96641,126.5598354529,4.47912,1.30641,4.66575,121.94,4.66,122.0290096657,138.39,4.47912,1.30641,4.66575,4.47912,1.30641,4.66575,0.0,0.0,0.0,138.31
2019-04-09 20:30:00,115.54048,3.78389,115.6024235999,3.99048,1.16389,4.15675,111.55,2.62,111.5807640232,138.46,98.53048,10.56389,99.0951626517,3.99048,1.16389,4.15675,94.54,9.4,95.0061661157,137.93,127.77048,6.15389,127.9185909927,3.99048,1.16389,4.15675,123.78,4.99,123.8805412484,138.39,3.99048,1.16389,4.15675,3.99048,1.16389,4.15675,0.0,0.0,0.0,138.31
2019-04-09 21:00:00,122.18424,5.85207,122.3243035037,3.74424,1.09207,3.90025,118.44,4.76,118.5356115267,137.32,102.48424,10.282070000000001,102.9987398557,3.74424,1.09207,3.90025,98.74,9.19,99.1667469467,137.07,135.22424,8.37207,135.4831599855,3.74424,1.09207,3.90025,131.48,7.28,131.6813912442,137.27,3.74424,1.09207,3.90025,3.74424,1.09207,3.90025,0.0,0.0,0.0,137.19
2019-04-09 21:30:00,117.98648,3.93439,118.0520600729,3.30648,0.9643900000000001,3.4442500000000003,114.68,2.9699999999999998,114.7184523082,137.96,98.63648,11.95439,99.3582539453,3.30648,0.9643900000000001,3.4442500000000003,95.33,10.99,95.9613932788,137.68,130.61648,6.29439,130.768054941,3.30648,0.9643900000000001,3.4442500000000003,127.31,5.33,127.4215248692,137.89,3.30648,0.9643900000000001,3.4442500000000003,3.30648,0.9643900000000001,3.4442500000000003,0.0,0.0,0.0,137.82
2019-04-09 22:00:00,110.328,1.859,110.3436607377,3.528,1.029,3.675,106.8,0.8300000000000001,106.8032251386,138.93,92.358,13.659,93.3625644731,3.528,1.029,3.675,88.83,12.63,89.7233849116,138.43,122.018,2.709,122.0480684198,3.528,1.029,3.675,118.49,1.6800000000000002,118.5019092673,138.87,3.528,1.029,3.675,3.528,1.029,3.675,0.0,0.0,0.0,138.8
2019-04-09 22:30:00,104.20208,3.32394,104.2550816673,3.68208,1.07394,3.8355,100.52,2.25,100.5451784025,139.13,87.01208,16.02394,88.4752435377,3.68208,1.07394,3.8355,83.33,14.95,84.6604476719,138.66,115.19208,1.54394,115.202426387,3.68208,1.07394,3.8355,111.51,0.47000000000000003,111.5109904897,139.07,3.68208,1.07394,3.8355,3.68208,1.07394,3.8355,0.0,0.0,0.0,138.98
2019-04-09 23:00:00,96.47864,5.05252,96.6108479137,3.84864,1.12252,4.009,92.63,3.93,92.713331296,139.72,80.64864,18.48252,82.7393901319,3.84864,1.12252,4.009,76.8,17.36,78.7375996586,139.3,106.57864000000001,3.25252,106.6282579366,3.84864,1.12252,4.009,102.73,2.13,102.7520792977,139.66,3.84864,1.12252,4.009,3.84864,1.12252,4.009,0.0,0.0,0.0,139.55
2019-04-09 23:30:00,88.60992,7.68956,88.9429438202,3.52992,1.02956,3.677,85.08,6.66,85.3402718533,140.78,73.94992,17.83956,76.0712861006,3.52992,1.02956,3.677,70.42,16.81,72.3985669748,139.98,97.84992,6.08956,98.0392247266,3.52992,1.02956,3.677,94.32,5.06,94.4556297952,140.72,3.52992,1.02956,3.677,3.52992,1.02956,3.677,0.0,0.0,0.0,140.64
2019-04-10 00:00:00,83.51768,9.28224,84.0319156749,3.36768,0.9822400000000001,3.508,80.15,8.3,80.5786106855,141.44,69.80768,19.71224,72.5374702674,3.36768,0.9822400000000001,3.508,66.44,18.73,69.0296059673,140.85,92.32768,7.39224,92.6231380725,3.36768,0.9822400000000001,3.508,88.96,6.41,89.1906368404,141.38,3.36768,0.9822400000000001,3.508,3.36768,0.9822400000000001,3.508,0.0,0.0,0.0,141.3
2019-04-10 00:30:00,81.27504,12.15397,82.1787753241,3.30504,0.9639700000000001,3.44275,77.97,11.19,78.7688834503,140.14,68.85504,12.70397,70.017193511,3.30504,0.9639700000000001,3.44275,65.55,11.74,66.5930184028,140.46,90.55504,11.19397,91.2442887734,3.30504,0.9639700000000001,3.44275,87.25,10.23,87.8476829518,140.07,3.30504,0.9639700000000001,3.44275,3.30504,0.9639700000000001,3.44275,0.0,0.0,0.0,139.98
2019-04-10 01:00:00,79.39488,13.00809,80.4534485007,3.2848800000000002,0.9580900000000001,3.42175,76.11,12.05,77.0579950427,140.0,67.39488,12.27809,68.5041702691,3.2848800000000002,0.9580900000000001,3.42175,64.11,11.32,65.1017242475,140.19,88.45488,12.13809,89.2838116607,3.2848800000000002,0.9580900000000001,3.42175,85.17,11.18,85.9006478439,139.94,3.2848800000000002,0.9580900000000001,3.42175,3.2848800000000002,0.9580900000000001,3.42175,0.0,0.0,0.0,139.85
2019-04-10 01:30:00,78.97976,13.23118,80.0803759597,3.3297600000000003,0.97118,3.4685,75.65,12.26,76.6370021595,139.78,67.73976,12.39118,68.8637526326,3.3297600000000003,0.97118,3.4685,64.41,11.42,65.4145587771,139.95,87.97976,12.39118,88.848069824,3.3297600000000003,0.97118,3.4685,84.65,11.42,85.4168537234,139.72,3.3297600000000003,0.97118,3.4685,3.3297600000000003,0.97118,3.4685,0.0,0.0,0.0,139.64
2019-04-10 02:00:00,79.81832,12.71076,80.82405352,3.56832,1.04076,3.717,76.25,11.67,77.1378726697,139.37,68.47832,12.79076,69.6626431554,3.56832,1.04076,3.717,64.91,11.75,65.9649194648,139.65,88.88832,11.82076,89.670863715,3.56832,1.04076,3.717,85.32,10.78,85.9983185882,139.31,3.56832,1.04076,3.717,3.56832,1.04076,3.717,0.0,0.0,0.0,139.22
2019-04-10 02:30:00,80.46368,12.83524,81.4809621016,3.58368,1.04524,3.733,76.88,11.79,77.7787792396,139.45,68.59368,13.10524,69.8343772894,3.58368,1.04524,3.733,65.01,12.06,66.1191628804,139.75,89.61368,11.97524,90.4102760542,3.58368,1.04524,3.733,86.03,10.93,86.7215417298,139.39,3.58368,1.04524,3.733,3.58368,1.04524,3.733,0.0,0.0,0.0,139.29
2019-04-10 03:00:00,78.4652,13.48485,79.6155059681,3.6852,1.07485,3.83875,74.78,12.41,75.8027473117,139.74,67.2052,13.58485,68.5644737205,3.6852,1.07485,3.83875,63.52,12.51,64.740176861,140.02,87.3452,12.65485,88.2571764309,3.6852,1.07485,3.83875,83.66,11.58,84.45763435,139.69,3.6852,1.07485,3.83875,3.6852,1.07485,3.83875,0.0,0.0,0.0,139.57
2019-04-10 03:30:00,79.9228,12.7954,80.9405721564,3.6528,1.0654,3.805,76.27,11.73,77.1667402447,139.53,67.9328,13.2054,69.2043922378,3.6528,1.0654,3.805,64.28,12.14,65.4163435236,139.85,89.0028,11.9054,89.7955286025,3.6528,1.0654,3.805,85.35,10.84,86.0356211113,139.48,3.6528,1.0654,3.805,3.6528,1.0654,3.805,0.0,0.0,0.0,139.37
2019-04-10 04:00:00,77.70856,13.39083,78.8538814857,3.32856,0.9708300000000001,3.46725,74.38,12.42,75.4098189893,139.71,66.41856,13.58083,67.7928023905,3.32856,0.9708300000000001,3.46725,63.09,12.61,64.3378597717,140.0,86.55856,12.56083,87.465185986,3.32856,0.9708300000000001,3.46725,83.23,11.59,84.0330946711,139.66,3.32856,0.9708300000000001,3.46725,3.32856,0.9708300000000001,3.46725,0.0,0.0,0.0,139.54
2019-04-10 04:30:00,76.42,13.7675,77.6502444056,3.18,0.9275,3.3125,73.24,12.84,74.3569983256,139.83,65.73,13.6175,67.1257715505,3.18,0.9275,3.3125,62.55,12.69,63.8242790794,140.09,85.12,12.9775,86.1035998449,3.18,0.9275,3.3125,81.94,12.05,82.8212901373,139.78,3.18,0.9275,3.3125,3.18,0.9275,3.3125,0.0,0.0,0.0,139.69
2019-04-10 05:00:00,78.5604,12.97845,79.6252259812,3.0804,0.8984500000000001,3.20875,75.48,12.08,76.4405442157,139.71,67.3704,12.95845,68.6053366916,3.0804,0.8984500000000001,3.20875,64.29,12.06,65.4113728644,139.98,87.5504,12.11845,88.3851196218,3.0804,0.8984500000000001,3.20875,84.47,11.22,85.2119082054,139.66,3.0804,0.8984500000000001,3.20875,3.0804,0.8984500000000001,3.20875,0.0,0.0,0.0,139.57
2019-04-10 05:30:00,81.80008,12.37669,82.7311038447,3.28008,0.95669,3.41675,78.52,11.42,79.346120258,139.71,69.93008,12.47669,71.03438521,3.28008,0.95669,3.41675,66.65,11.52,67.6382502731,140.01,91.15008,11.45669,91.8672565703,3.28008,0.95669,3.41675,87.87,10.5,88.4951235945,139.66,3.28008,0.95669,3.41675,3.28008,0.95669,3.41675,0.0,0.0,0.0,139.57
2019-04-10 06:00:00,83.46864,11.98752,84.325052619,3.24864,0.94752,3.384,80.22,11.04,80.9761075874,139.23,72.03864,11.81752,73.0015029434,3.24864,0.94752,3.384,68.79,10.87,69.6435280554,139.44,93.03864,11.04752,93.6922421079,3.24864,0.94752,3.384,89.79,10.1,90.3562620962,139.17,3.24864,0.94752,3.384,3.24864,0.94752,3.384,0.0,0.0,0.0,139.08
2019-04-10 06:30:00,91.97792,8.06731,92.3310308518,3.48792,1.01731,3.6332500000000003,88.49,7.05,88.7703925867,137.75,79.29792,8.20731,79.7215156264,3.48792,1.01731,3.6332500000000003,75.81,7.19,76.1501950096,137.99,102.55792,6.72731,102.7783228826,3.48792,1.01731,3.6332500000000003,99.07,5.71,99.2344143934,137.69,3.48792,1.01731,3.6332500000000003,3.48792,1.01731,3.6332500000000003,0.0,0.0,0.0,137.64
2019-04-10 07:00:00,102.17832,4.45201,102.2752632412,3.77832,1.10201,3.93575,98.4,3.35,98.4570083844,136.77,88.49832,4.91201,88.6345332535,3.77832,1.10201,3.93575,84.72,3.81,84.8056277614,137.09,113.99832,3.06201,114.0394355829,3.77832,1.10201,3.93575,110.22,1.96,110.2374255868,136.72,3.77832,1.10201,3.93575,3.77832,1.10201,3.93575,0.0,0.0,0.0,136.66
2019-04-10 07:30:00,113.54264,3.16327,113.5866954148,4.74264,1.38327,4.94025,108.8,1.78,108.8145596876,135.2,98.62264,2.71327,98.6599561862,4.74264,1.38327,4.94025,93.88,1.33,93.8894205968,135.66,126.68264,5.24327,126.7911004671,4.74264,1.38327,4.94025,121.94,3.86,122.0010786838,135.15,4.74264,1.38327,4.94025,4.74264,1.38327,4.94025,0.0,0.0,0.0,135.09
2019-04-10 08:00:00,110.67904,4.85972,110.7856794617,6.23904,1.8197200000000002,6.499,104.44,3.04,104.4842342174,134.39,98.86904,3.86972,98.9447411609,6.23904,1.8197200000000002,6.499,92.63,2.05,92.6526815586,134.75,123.24904,7.15972,123.4568242399,6.23904,1.8197200000000002,6.499,117.01,5.34,117.1317877435,134.35,6.23904,1.8197200000000002,6.499,6.23904,1.8197200000000002,6.499,0.0,0.0,0.0,134.25
2019-04-10 08:30:00,110.1016,7.3413,110.3460783546,7.8216,2.2813,8.1475,102.28,5.06,102.4050877642,133.75,100.3016,5.3413,100.4437178138,7.8216,2.2813,8.1475,92.48,3.06,92.5306111511,134.21,122.4316,9.8813,122.8297063753,7.8216,2.2813,8.1475,114.61,7.6,114.8617085891,133.71,7.8216,2.2813,8.1475,7.8216,2.2813,8.1475,0.0,0.0,0.0,133.67
