Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-10 09:00:00,111.7692,14.3281,112.6838431997,9.3192,2.7181,9.7075,102.45,11.61,103.1057447478,134.61,101.1792,4.7781,101.2919579841,9.3192,2.7181,9.7075,91.86,2.06,91.8830952896,135.13,122.9192,8.6781,123.2251563125,9.3192,2.7181,9.7075,113.6,5.96,113.7562376312,134.58,9.3192,2.7181,9.7075,9.3192,2.7181,9.7075,0.0,0.0,0.0,134.55
2019-04-10 09:30:00,111.82176,20.58718,113.7010905394,10.48176,3.05718,10.9185,101.34,17.53,102.8450120327,137.06,100.80176,3.36718,100.8579829277,10.48176,3.05718,10.9185,90.32,0.31,90.3205319958,137.05,121.24176,3.27718,121.2860432063,10.48176,3.05718,10.9185,110.76,0.22,110.7602184902,137.02,10.48176,3.05718,10.9185,10.48176,3.05718,10.9185,0.0,0.0,0.0,136.98
2019-04-10 10:00:00,110.21552,20.63911,112.1313235027,11.58552,3.37911,12.06825,98.63,17.26,100.1288395019,137.76,99.92552,3.72911,99.9950789222,11.58552,3.37911,12.06825,88.34,0.35000000000000003,88.3406933412,137.74,119.37552,4.04911,119.4441713398,11.58552,3.37911,12.06825,107.79,0.67,107.7920822695,137.71,11.58552,3.37911,12.06825,11.58552,3.37911,12.06825,0.0,0.0,0.0,137.65
2019-04-10 10:30:00,112.42416,21.76538,114.511674157,13.18416,3.84538,13.7335,99.24,17.92,100.844950295,137.47,101.91416,4.31538,102.0054827598,13.18416,3.84538,13.7335,88.73,0.47000000000000003,88.7312447788,137.51,121.68416,4.61538,121.7716573241,13.18416,3.84538,13.7335,108.5,0.77,108.5027322237,137.41,13.18416,3.84538,13.7335,13.18416,3.84538,13.7335,0.0,0.0,0.0,137.34
2019-04-10 11:00:00,111.69424,24.84332,114.4237466516,16.43424,4.79332,17.119,95.26,20.05,97.3471627732,136.89,102.34424,6.11332,102.526660643,16.43424,4.79332,17.119,85.91,1.32,85.9201402466,137.03,120.56424,7.70332,120.8100869373,16.43424,4.79332,17.119,104.13,2.91,104.170653257,136.84,16.43424,4.79332,17.119,16.43424,4.79332,17.119,0.0,0.0,0.0,136.77
2019-04-10 11:30:00,110.816,28.24925,114.3599841796,19.986,5.82925,20.81875,90.83,22.42,93.5561077643,136.31,102.306,8.27925,102.6404579908,19.986,5.82925,20.81875,82.32,2.45,82.3564502635,136.58,119.266,11.47925,119.8171604427,19.986,5.82925,20.81875,99.28,5.65,99.4406400824,136.27,19.986,5.82925,20.81875,19.986,5.82925,20.81875,0.0,0.0,0.0,136.24
2019-04-10 12:00:00,104.92432,28.35501,108.6881756198,22.23432,6.48501,23.16075,82.69,21.87,85.5332274616,136.82,98.38432,8.14501,98.7208975332,22.23432,6.48501,23.16075,76.15,1.6600000000000001,76.1680910881,137.08,112.58432,11.47501,113.167596795,22.23432,6.48501,23.16075,90.35,4.99,90.4876930859,136.77,22.23432,6.48501,23.16075,22.23432,6.48501,23.16075,0.0,0.0,0.0,136.74
2019-04-10 12:30:00,100.29584,29.45837,104.5325360085,27.76584,8.09837,28.92275,72.53,21.36,75.6098571616,137.35,97.30584,9.09837,97.7302759372,27.76584,8.09837,28.92275,69.54,1.0,69.5471897347,137.58,106.97584,12.46837,107.7000027584,27.76584,8.09837,28.92275,79.21,4.37,79.3304544296,137.3,27.76584,8.09837,28.92275,27.76584,8.09837,28.92275,0.0,0.0,0.0,137.28
2019-04-10 13:00:00,99.64888,28.91884,103.7602939096,26.49888,7.72884,27.603,73.15,21.19,76.1573279468,138.36,96.26888,8.40884,96.6354274922,26.49888,7.72884,27.603,69.77,0.68,69.7733136665,138.64,106.37888,11.59884,107.0093416455,26.49888,7.72884,27.603,79.88,3.87,79.9736912991,138.3,26.49888,7.72884,27.603,26.49888,7.72884,27.603,0.0,0.0,0.0,138.25
2019-04-10 13:30:00,98.37512,27.78816,102.2244886082,26.32512,7.67816,27.422,72.05,20.11,74.8038408105,138.86,94.33512,7.91816,94.6668480684,26.32512,7.67816,27.422,68.01,0.24,68.0104234658,139.02,104.98512,10.26816,105.4860679483,26.32512,7.67816,27.422,78.66,2.59,78.7026282916,138.79,26.32512,7.67816,27.422,26.32512,7.67816,27.422,0.0,0.0,0.0,138.76
2019-04-10 14:00:00,93.71792,29.13481,98.142170767,29.22792,8.52481,30.44575,64.49,20.61,67.7032658001,138.86,92.11792,8.65481,92.5236019687,29.22792,8.52481,30.44575,62.89,0.13,62.8901343614,139.02,99.59792,11.69481,100.2821731379,29.22792,8.52481,30.44575,70.37,3.17,70.4413642684,138.79,29.22792,8.52481,30.44575,29.22792,8.52481,30.44575,0.0,0.0,0.0,138.76
2019-04-10 14:30:00,91.22024,29.17132,95.7710712909,30.45024,8.88132,31.719,60.77,20.29,64.0677531992,138.79,90.59024,9.38132,91.0746987269,30.45024,8.88132,31.719,60.14,0.5,60.1420784476,138.97,96.74024,11.76132,97.4525663254,30.45024,8.88132,31.719,66.29,2.88,66.3525319788,138.71,30.45024,8.88132,31.719,30.45024,8.88132,31.719,0.0,0.0,0.0,138.67
2019-04-10 15:00:00,91.34512,28.42316,95.6650770773,28.84512,8.41316,30.047,62.5,20.01,65.6250721904,138.41,89.97512,8.89316,90.4135527109,28.84512,8.41316,30.047,61.13,0.48,61.1318844794,138.57,97.04512,11.04316,97.6714221182,28.84512,8.41316,30.047,68.2,2.63,68.2506915716,138.34,28.84512,8.41316,30.047,28.84512,8.41316,30.047,0.0,0.0,0.0,138.29
2019-04-10 15:30:00,91.88672,26.91446,95.7473627284,27.78672,8.10446,28.9445,64.1,18.81,66.8028899075,138.95,90.21672,9.48446,90.7138994259,27.78672,8.10446,28.9445,62.43,1.38,62.4452504199,139.06,97.73672,9.24446,98.1729416746,27.78672,8.10446,28.9445,69.95,1.1400000000000001,69.9592888757,138.87,27.78672,8.10446,28.9445,27.78672,8.10446,28.9445,0.0,0.0,0.0,138.82
2019-04-10 16:00:00,93.5116,24.6788,96.7133005538,25.6416,7.4788,26.71,67.87,17.2,70.0155475591,139.03,90.9516,9.7188,91.4693862229,25.6416,7.4788,26.71,65.31,2.24,65.3484024288,139.06,99.7016,8.3488,100.0505447461,25.6416,7.4788,26.71,74.06,0.87,74.0651098696,138.95,25.6416,7.4788,26.71,25.6416,7.4788,26.71,0.0,0.0,0.0,138.9
2019-04-10 16:30:00,90.7592,21.95685,93.3773829498,26.1492,7.62685,27.23875,64.61,14.33,66.1800649743,139.53,89.2692,11.56685,90.0154547151,26.1492,7.62685,27.23875,63.12,3.94,63.2428493982,139.44,96.6292,11.56685,97.3190336551,26.1492,7.62685,27.23875,70.48,3.94,70.5900417906,139.45,26.1492,7.62685,27.23875,26.1492,7.62685,27.23875,0.0,0.0,0.0,139.38
2019-04-10 17:00:00,95.12832,19.53451,97.1133067451,23.63832,6.89451,24.62325,71.49,12.64,72.5988271255,140.33,91.75832,12.16451,92.5611397551,23.63832,6.89451,24.62325,68.12,5.27,68.3235486491,140.25,101.65832,12.92451,102.4766167668,23.63832,6.89451,24.62325,78.02,6.03,78.2526759926,140.26,23.63832,6.89451,24.62325,23.63832,6.89451,24.62325,0.0,0.0,0.0,140.15
2019-04-10 17:30:00,96.08824,15.80157,97.3788451398,20.02824,5.84157,20.86275,76.06,9.96,76.7093553617,140.1,91.05824,12.88157,91.9648732808,20.02824,5.84157,20.86275,71.03,7.04,71.3780253299,139.95,103.04824,14.79157,104.1044202239,20.02824,5.84157,20.86275,83.02,8.95,83.5010353229,140.02,20.02824,5.84157,20.86275,20.02824,5.84157,20.86275,0.0,0.0,0.0,139.91
2019-04-10 18:00:00,106.47144,14.20042,107.4142423697,13.92144,4.06042,14.5015,92.55,10.14,93.1038243038,139.78,94.89144,11.40042,95.5738194353,13.92144,4.06042,14.5015,80.97,7.34,81.3020079703,139.76,115.07144,12.78042,115.7789939456,13.92144,4.06042,14.5015,101.15,8.72,101.5251737255,139.7,13.92144,4.06042,14.5015,13.92144,4.06042,14.5015,0.0,0.0,0.0,139.6
2019-04-10 18:30:00,110.1028,13.0079,110.86853489719999,9.8328,2.8679,10.2425,100.27,10.14,100.781409496,139.78,96.3928,10.1279,96.9234040377,9.8328,2.8679,10.2425,86.56,7.26,86.8639234665,139.76,119.4028,11.6579,119.9705600564,9.8328,2.8679,10.2425,109.57,8.79,109.9220132639,139.7,9.8328,2.8679,10.2425,9.8328,2.8679,10.2425,0.0,0.0,0.0,139.57
2019-04-10 19:00:00,106.97792,11.62731,107.6079444342,7.56792,2.20731,7.88325,99.41,9.42,99.8553178354,140.26,93.91792,9.97731,94.4463996771,7.56792,2.20731,7.88325,86.35,7.77,86.6988777321,140.21,116.18792,11.87731,116.7934212478,7.56792,2.20731,7.88325,108.62,9.67,109.0495910125,140.19,7.56792,2.20731,7.88325,7.56792,2.20731,7.88325,0.0,0.0,0.0,140.06
2019-04-10 19:30:00,108.19552,10.26161,108.6810525706,4.80552,1.40161,5.00575,103.39,8.86,103.7689341759,140.59,93.20552,8.39161,93.5825201459,4.80552,1.40161,5.00575,88.4,6.99,88.6759273986,140.42,117.80552,11.81161,118.3961767679,4.80552,1.40161,5.00575,113.0,10.41,113.4784917947,140.52,4.80552,1.40161,5.00575,4.80552,1.40161,5.00575,0.0,0.0,0.0,140.43
2019-04-10 20:00:00,107.00176,8.50843,107.3395082165,3.97176,1.15843,4.13725,103.03,7.35,103.2918360762,140.1,92.12176,8.16843,92.48319801,3.97176,1.15843,4.13725,88.15,7.01,88.4282907219,139.77,116.56176,13.07843,117.2931763811,3.97176,1.15843,4.13725,112.59,11.92,113.2192320235,140.03,3.97176,1.15843,4.13725,3.97176,1.15843,4.13725,0.0,0.0,0.0,139.94
2019-04-10 20:30:00,109.54368,9.35274,109.9422192492,3.88368,1.13274,4.0455,105.66,8.22,105.9792621224,139.39,94.02368,7.87274,94.352702324,3.88368,1.13274,4.0455,90.14,6.74,90.3916323561,139.15,119.38368,11.94274,119.9795486283,3.88368,1.13274,4.0455,115.5,10.81,116.0047675744,139.32,3.88368,1.13274,4.0455,3.88368,1.13274,4.0455,0.0,0.0,0.0,139.22
2019-04-10 21:00:00,107.33032,8.79676,107.6902065083,3.76032,1.09676,3.917,103.57,7.7,103.8558371012,139.46,92.40032,8.14676,92.7587668881,3.76032,1.09676,3.917,88.64,7.05,88.9199195906,139.19,116.95032,12.48676,117.6150352778,3.76032,1.09676,3.917,113.19,11.39,113.7616288561,139.39,3.76032,1.09676,3.917,3.76032,1.09676,3.917,0.0,0.0,0.0,139.27
2019-04-10 21:30:00,106.45592,8.27881,106.7773459029,3.83592,1.11881,3.99575,102.62,7.16,102.8694804109,139.9,90.99592,9.10881,91.4506854882,3.83592,1.11881,3.99575,87.16,7.99,87.5254574395,139.66,115.98592,13.22881,116.7378903881,3.83592,1.11881,3.99575,112.15,12.11,112.801926402,139.83,3.83592,1.11881,3.99575,3.83592,1.11881,3.99575,0.0,0.0,0.0,139.7
2019-04-10 22:00:00,106.83352,6.88186,107.0549438029,3.02352,0.8818600000000001,3.1495,103.81,6.0,103.9832491318,139.29,89.47352,10.05186,90.0363852598,3.02352,0.8818600000000001,3.1495,86.45,9.17,86.9349837522,139.11,116.48352,14.05186,117.3280239374,3.02352,0.8818600000000001,3.1495,113.46,13.17,114.2218039605,139.23,3.02352,0.8818600000000001,3.1495,3.02352,0.8818600000000001,3.1495,0.0,0.0,0.0,139.12
2019-04-10 22:30:00,97.01928,3.88979,97.0972252846,2.87928,0.83979,2.99925,94.14,3.05,94.1893948383,140.43,82.74928,11.909790000000001,83.6019523598,2.87928,0.83979,2.99925,79.87,11.07,80.6335029625,140.07,105.67928,17.53979,107.1249478626,2.87928,0.83979,2.99925,102.8,16.7,104.1476355949,140.36,2.87928,0.83979,2.99925,2.87928,0.83979,2.99925,0.0,0.0,0.0,140.24
2019-04-10 23:00:00,92.13464,2.04427,92.1573161923,2.41464,0.7042700000000001,2.51525,89.72,1.34,89.7300061295,140.85,77.82464,12.83427,78.875807936,2.41464,0.7042700000000001,2.51525,75.41,12.13,76.3793493033,140.43,100.36464,19.30427,102.2042846585,2.41464,0.7042700000000001,2.51525,97.95,18.6,99.7003635901,140.78,2.41464,0.7042700000000001,2.51525,2.41464,0.7042700000000001,2.51525,0.0,0.0,0.0,140.69
2019-04-10 23:30:00,85.61576,8.06793,85.9950571537,2.49576,0.7279300000000001,2.5997500000000002,83.12,7.34,83.4434539074,139.61,73.01576,13.04793,74.1724321137,2.49576,0.7279300000000001,2.5997500000000002,70.52,12.32,71.5880772196,139.71,94.67576,14.06793,95.7152348692,2.49576,0.7279300000000001,2.5997500000000002,92.18,13.34,93.1402598236,139.55,2.49576,0.7279300000000001,2.5997500000000002,2.49576,0.7279300000000001,2.5997500000000002,0.0,0.0,0.0,139.45
2019-04-11 00:00:00,82.5992,11.6181,83.4122778028,2.3592,0.6881,2.4575,80.24,10.93,80.9810008582,138.08,70.7392,11.8481,71.7245556992,2.3592,0.6881,2.4575,68.38,11.16,69.2847024963,138.38,92.1992,10.6981,92.8177882965,2.3592,0.6881,2.4575,89.84,10.01,90.395938515,138.03,2.3592,0.6881,2.4575,2.3592,0.6881,2.4575,0.0,0.0,0.0,137.91
2019-04-11 00:30:00,79.38608,12.50844,80.3654824474,2.32608,0.67844,2.423,77.06,11.83,77.9627635477,138.65,68.08608,12.57844,69.2382224107,2.32608,0.67844,2.423,65.76,11.9,66.8280450111,138.94,88.58608,11.66844,89.3512510366,2.32608,0.67844,2.423,86.26,10.99,86.9572751413,138.6,2.32608,0.67844,2.423,2.32608,0.67844,2.423,0.0,0.0,0.0,138.49
2019-04-11 01:00:00,77.616,12.5905,78.6305547879,2.196,0.6405000000000001,2.2875,75.42,11.95,76.3608466428,138.88,66.596,12.6405,67.7850238345,2.196,0.6405000000000001,2.2875,64.4,12.0,65.5084727344,139.16,86.616,11.7405,87.4080705441,2.196,0.6405000000000001,2.2875,84.42,11.1,85.146617079,138.83,2.196,0.6405000000000001,2.2875,2.196,0.6405000000000001,2.2875,0.0,0.0,0.0,138.72
2019-04-11 01:30:00,79.99512,12.28066,80.9322793071,2.02512,0.5906600000000001,2.1095,77.97,11.69,78.8414675155,139.42,68.46512,12.39066,69.5773031372,2.02512,0.5906600000000001,2.1095,66.44,11.8,67.4797273261,139.7,89.30512,11.39066,90.0286154145,2.02512,0.5906600000000001,2.1095,87.28,10.8,87.9456559473,139.36,2.02512,0.5906600000000001,2.1095,2.02512,0.5906600000000001,2.1095,0.0,0.0,0.0,139.26
2019-04-11 02:00:00,74.3948,13.6464,75.6360396901,2.0448,0.5964,2.13,72.35,13.05,73.5175149199,139.31,65.3048,13.1664,66.6188486241,2.0448,0.5964,2.13,63.26,12.57,64.4967634847,139.5,83.0148,12.9164,84.0136322748,2.0448,0.5964,2.13,80.97,12.32,81.9019126761,139.25,2.0448,0.5964,2.13,2.0448,0.5964,2.13,0.0,0.0,0.0,139.15
2019-04-11 02:30:00,74.68064,13.87352,75.9583606195,2.00064,0.58352,2.084,72.68,13.29,73.8850898355,139.38,65.50064,13.28352,66.8340163689,2.00064,0.58352,2.084,63.5,12.7,64.7575478226,139.5,83.33064,13.15352,84.3623769888,2.00064,0.58352,2.084,81.33,12.57,82.2956487307,139.31,2.00064,0.58352,2.084,2.00064,0.58352,2.084,0.0,0.0,0.0,139.22
2019-04-11 03:00:00,78.9012,13.07785,79.9776813996,1.9812,0.5778500000000001,2.06375,76.92,12.5,77.929047216,139.23,67.9212,12.81785,69.1200888893,1.9812,0.5778500000000001,2.06375,65.94,12.24,67.066393969,139.4,88.0612,12.28785,88.9143756828,1.9812,0.5778500000000001,2.06375,86.08,11.71,86.8728409804,139.16,1.9812,0.5778500000000001,2.06375,1.9812,0.5778500000000001,2.06375,0.0,0.0,0.0,139.08
2019-04-11 03:30:00,80.54264,11.92827,81.4211304476,1.98264,0.5782700000000001,2.06525,78.56,11.35,79.3756644067,138.71,68.69264,12.06827,69.7446910593,1.98264,0.5782700000000001,2.06525,66.71,11.49,67.692275778,138.93,89.93264,11.02827,90.6063048389,1.98264,0.5782700000000001,2.06525,87.95,10.45,88.5686456936,138.64,1.98264,0.5782700000000001,2.06525,1.98264,0.5782700000000001,2.06525,0.0,0.0,0.0,138.56
2019-04-11 04:00:00,78.86224,12.28107,79.8127657594,1.9922400000000002,0.5810700000000001,2.07525,76.87,11.7,77.755301427,138.95,67.58224,12.23107,68.6801152937,1.9922400000000002,0.5810700000000001,2.07525,65.59,11.65,66.6165940288,139.14,88.04224,11.41107,88.778649138,1.9922400000000002,0.5810700000000001,2.07525,86.05,10.83,86.7288383411,138.88,1.9922400000000002,0.5810700000000001,2.07525,1.9922400000000002,0.5810700000000001,2.07525,0.0,0.0,0.0,138.8
2019-04-11 04:30:00,77.94424,12.60457,78.9568219602,2.00424,0.58457,2.08775,75.94,12.02,76.8853952321,138.74,67.02424,12.38457,68.158831575,2.00424,0.58457,2.08775,65.02,11.8,66.082073212,138.92,87.02424,11.76457,87.8158496791,2.00424,0.58457,2.08775,85.02,11.18,85.7519259259,138.68,2.00424,0.58457,2.08775,2.00424,0.58457,2.08775,0.0,0.0,0.0,138.61
2019-04-11 05:00:00,78.41736,12.49548,79.4066708142,2.00736,0.58548,2.091,76.41,11.91,77.3326334738,138.62,67.48736,12.23548,68.5875406368,2.00736,0.58548,2.091,65.48,11.65,66.5082919642,138.81,87.53736,11.66548,88.3112270292,2.00736,0.58548,2.091,85.53,11.08,86.2446943296,138.58,2.00736,0.58548,2.091,2.00736,0.58548,2.091,0.0,0.0,0.0,138.49
2019-04-11 05:30:00,81.23144,11.92792,82.1025098277,1.98144,0.5779200000000001,2.064,79.25,11.35,80.0586347623,138.44,69.88144,11.74792,70.8620440066,1.98144,0.5779200000000001,2.064,67.9,11.17,68.8126361942,138.65,90.70144,11.02792,91.369394425,1.98144,0.5779200000000001,2.064,88.72,10.45,89.333313495,138.39,1.98144,0.5779200000000001,2.064,1.98144,0.5779200000000001,2.064,0.0,0.0,0.0,138.31
2019-04-11 06:00:00,85.05848,9.45414,85.582274935,1.96848,0.5741400000000001,2.0505,83.09,8.88,83.5631647318,137.36,73.18848,9.81414,73.8435572589,1.96848,0.5741400000000001,2.0505,71.22,9.24,71.8168921633,137.65,95.00848,8.33414,95.373314724,1.96848,0.5741400000000001,2.0505,93.04,7.76,93.3630505071,137.33,1.96848,0.5741400000000001,2.0505,1.96848,0.5741400000000001,2.0505,0.0,0.0,0.0,137.27
2019-04-11 06:30:00,94.74056,5.8118300000000005,94.918655053,1.96056,0.5718300000000001,2.04225,92.78,5.24,92.9278537361,136.83,81.27056,6.80183,81.5546982955,1.96056,0.5718300000000001,2.04225,79.31,6.23,79.5543147793,137.22,105.88056,4.3118300000000005,105.9683200955,1.96056,0.5718300000000001,2.04225,103.92,3.74,103.987278068,136.81,1.96056,0.5718300000000001,2.04225,1.96056,0.5718300000000001,2.04225,0.0,0.0,0.0,136.78
2019-04-11 07:00:00,104.41904,1.58597,104.4310835688,2.00904,0.5859700000000001,2.09275,102.41,1.0,102.4148822193,135.58,89.41904,2.79597,89.4627417575,2.00904,0.5859700000000001,2.09275,87.41,2.21,87.4379334157,136.0,116.75904,1.55597,116.7694072279,2.00904,0.5859700000000001,2.09275,114.75,0.97,114.7540997089,135.56,2.00904,0.5859700000000001,2.09275,2.00904,0.5859700000000001,2.09275,0.0,0.0,0.0,135.52
2019-04-11 07:30:00,109.8696,3.4328,109.9232146546,2.8896,0.8428,3.01,106.98,2.59,107.0113475291,134.58,95.8796,1.9528,95.8994844825,2.8896,0.8428,3.01,92.99,1.11,92.9966246699,135.04,122.7396,5.7028,122.8720120125,2.8896,0.8428,3.01,119.85,4.86,119.948497698,134.55,2.8896,0.8428,3.01,2.8896,0.8428,3.01,0.0,0.0,0.0,134.52
2019-04-11 08:00:00,118.46208,8.53144,118.7688926714,4.22208,1.23144,4.398,114.24,7.3,114.4729994365,133.68,103.68208,5.27144,103.8159996956,4.22208,1.23144,4.398,99.46,4.04,99.542017259,134.37,132.25208,11.27144,132.7315261119,4.22208,1.23144,4.398,128.03,10.04,128.4230606239,133.65,4.22208,1.23144,4.398,4.22208,1.23144,4.398,0.0,0.0,0.0,133.62
2019-04-11 08:30:00,121.72504,5.75147,121.8608418244,6.96504,2.03147,7.25525,114.76,3.7199999999999998,114.8202769549,135.52,106.95504,4.00147,107.029866596,6.96504,2.03147,7.25525,99.99,1.97,100.0094045578,135.98,135.11504,24.83147,137.3778582471,6.96504,2.03147,7.25525,128.15,22.8,130.1624465812,135.49,6.96504,2.03147,7.25525,6.96504,2.03147,7.25525,0.0,0.0,0.0,135.47
2019-04-11 09:00:00,114.58416,4.41163,114.6690551202,12.79416,3.73163,13.32725,101.79,0.68,101.7922713176,137.61,103.80416,5.55163,103.9525094885,12.79416,3.73163,13.32725,91.01,1.82,91.0281961812,137.69,126.47416,27.83163,129.5002423788,12.79416,3.73163,13.32725,113.68,24.1,116.206507563,137.56,12.79416,3.73163,13.32725,12.79416,3.73163,13.32725,0.0,0.0,0.0,137.49
2019-04-11 09:30:00,114.04288,6.18209,114.2103179028,15.57288,4.54209,16.22175,98.47,1.6400000000000001,98.4836560044,137.38,104.30288,7.00209,104.5376489149,15.57288,4.54209,16.22175,88.73,2.46,88.7640946554,137.51,125.56288,29.97209,129.0905225524,15.57288,4.54209,16.22175,109.99,25.43,112.8914744345,137.33,15.57288,4.54209,16.22175,15.57288,4.54209,16.22175,0.0,0.0,0.0,137.26
2019-04-11 10:00:00,107.88064,4.70352,107.9831264004,15.44064,4.50352,16.084,92.44,0.2,92.4402163563,137.96,100.44064,5.80352,100.6081657123,15.44064,4.50352,16.084,85.0,1.3,85.0099405952,138.01,118.68064,28.40352,122.0321853414,15.44064,4.50352,16.084,103.24,23.9,105.9703147112,137.91,15.44064,4.50352,16.084,15.44064,4.50352,16.084,0.0,0.0,0.0,137.84
2019-04-11 10:30:00,106.75528,5.84529,106.9151870553,18.87528,5.5052900000000005,19.66175,87.88,0.34,87.8806577126,138.29,99.98528,6.47529,100.1947383711,18.87528,5.5052900000000005,19.66175,81.11,0.97,81.1157999406,138.37,117.03528,29.53529,120.7045571636,18.87528,5.5052900000000005,19.66175,98.16,24.03,101.0585300704,138.25,18.87528,5.5052900000000005,19.66175,18.87528,5.5052900000000005,19.66175,0.0,0.0,0.0,138.22
2019-04-11 11:00:00,104.69584,6.71462,104.9109385863,21.13584,6.16462,22.0165,83.56,0.55,83.561810057,138.38,98.70584,7.26462,98.9728121953,21.13584,6.16462,22.0165,77.57,1.1,77.5777990149,138.49,114.48584,30.82462,118.5629147695,21.13584,6.16462,22.0165,93.35,24.66,96.5522557996,138.34,21.13584,6.16462,22.0165,21.13584,6.16462,22.0165,0.0,0.0,0.0,138.3
2019-04-11 11:30:00,102.76656,7.50983,103.0405910351,22.45656,6.54983,23.39225,80.31,0.96,80.3157375612,138.22,97.56656,7.66983,97.8675631783,22.45656,6.54983,23.39225,75.11,1.12,75.1183499553,138.35,112.19656,31.60983,116.5643574531,22.45656,6.54983,23.39225,89.74,25.06,93.1733395344,138.18,22.45656,6.54983,23.39225,22.45656,6.54983,23.39225,0.0,0.0,0.0,138.14
2019-04-11 12:00:00,99.01112,7.49491,99.2943883589,24.05112,7.01491,25.05325,74.96,0.48,74.9615368039,138.48,95.78112,8.33491,96.1430895757,24.05112,7.01491,25.05325,71.73,1.32,71.7421445177,138.51,107.82112,31.64491,112.3690092818,24.05112,7.01491,25.05325,83.77,24.63,87.315804984,138.43,24.05112,7.01491,25.05325,24.05112,7.01491,25.05325,0.0,0.0,0.0,138.38
2019-04-11 12:30:00,99.36456,7.76258,99.6673137606,24.69456,7.20258,25.7235,74.67,0.56,74.6720998767,138.58,95.84456,9.37258,96.3017390157,24.69456,7.20258,25.7235,71.15,2.17,71.1830836646,138.51,108.16456,31.98258,112.7938715687,24.69456,7.20258,25.7235,83.47,24.78,87.0705995156,138.53,24.69456,7.20258,25.7235,24.69456,7.20258,25.7235,0.0,0.0,0.0,138.49
2019-04-11 13:00:00,95.164,7.70075,95.4750671462,25.614,7.47075,26.68125,69.55,0.23,69.5503803009,139.03,93.034,8.11075,93.3868803503,25.614,7.47075,26.68125,67.42,0.64,67.4230376059,139.08,103.364,31.70075,108.1159287365,25.614,7.47075,26.68125,77.75,24.23,81.4380463911,138.97,25.614,7.47075,26.68125,25.614,7.47075,26.68125,0.0,0.0,0.0,138.93
2019-04-11 13:30:00,93.12336,8.20223,93.4838849998,25.65336,7.48223,26.72225,67.47,0.72,67.4738415981,139.11,91.61336,7.99223,91.9613150779,25.65336,7.48223,26.72225,65.96,0.51,65.96197162,139.19,101.07336,31.04223,105.7328905547,25.65336,7.48223,26.72225,75.42,23.56,79.0142392231,139.05,25.65336,7.48223,26.72225,25.65336,7.48223,26.72225,0.0,0.0,0.0,139.0
2019-04-11 14:00:00,90.96224,8.31232,91.3412490039,26.20224,7.64232,27.294,64.76,0.67,64.7634657813,139.26,90.13224,7.97232,90.484134375,26.20224,7.64232,27.294,63.93,0.33,63.9308517071,139.31,98.60224,31.38232,103.4758510069,26.20224,7.64232,27.294,72.4,23.74,76.1928316838,139.19,26.20224,7.64232,27.294,26.20224,7.64232,27.294,0.0,0.0,0.0,139.14
2019-04-11 14:30:00,91.37688,8.10034,91.7352151938,25.64688,7.48034,26.7155,65.73,0.62,65.7329240183,138.74,89.96688,7.84034,90.3078647087,25.64688,7.48034,26.7155,64.32,0.36,64.3210074548,138.8,99.12688,31.03034,103.8702091028,25.64688,7.48034,26.7155,73.48,23.55,77.1616024976,138.67,25.64688,7.48034,26.7155,25.64688,7.48034,26.7155,0.0,0.0,0.0,138.6
2019-04-11 15:00:00,89.8064,8.8727,90.2436384808,25.8264,7.5327,26.9025,63.98,1.34,63.9940309716,139.0,89.1964,8.3227,89.5838440136,25.8264,7.5327,26.9025,63.37,0.79,63.3749240631,139.02,97.3664,30.3827,101.9966877318,25.8264,7.5327,26.9025,71.54,22.85,75.100559918,138.93,25.8264,7.5327,26.9025,25.8264,7.5327,26.9025,0.0,0.0,0.0,138.87
2019-04-11 15:30:00,88.34592,10.17006,88.929363548,24.44592,7.13006,25.4645,63.9,3.04,63.9722721185,139.45,87.31592,9.46006,87.8268900773,24.44592,7.13006,25.4645,62.87,2.33,62.9131607853,139.46,95.87592,28.27006,99.9569323671,24.44592,7.13006,25.4645,71.43,21.14,74.4925801674,139.38,24.44592,7.13006,25.4645,24.44592,7.13006,25.4645,0.0,0.0,0.0,139.32
2019-04-11 16:00:00,90.62616,10.94638,91.2848514894,24.05616,7.01638,25.0585,66.57,3.93,66.6859040578,139.15,88.69616,10.01638,89.2599387578,24.05616,7.01638,25.0585,64.64,3.0,64.7095788891,139.14,98.44616,27.01638,102.0859011179,24.05616,7.01638,25.0585,74.39,20.0,77.0316305163,139.07,24.05616,7.01638,25.0585,24.05616,7.01638,25.0585,0.0,0.0,0.0,139.0
2019-04-11 16:30:00,91.64032,13.51801,92.6319860743,22.69032,6.61801,23.63575,68.95,6.9,69.2943901048,139.74,89.29032,11.44801,90.0212096045,22.69032,6.61801,23.63575,66.6,4.83,66.7749122051,139.66,99.73032,23.50801,102.4634728157,22.69032,6.61801,23.63575,77.04,16.89,78.8697261311,139.68,22.69032,6.61801,23.63575,22.69032,6.61801,23.63575,0.0,0.0,0.0,139.54
2019-04-11 17:00:00,93.8296,15.37405,95.0807827564,22.7796,6.64405,23.72875,71.05,8.73,71.5843237029,140.02,91.0196,12.74405,91.9074447178,22.7796,6.64405,23.72875,68.24,6.1,68.5120982017,139.92,102.1696,21.59405,104.4266736019,22.7796,6.64405,23.72875,79.39,14.95,80.7853612977,139.96,22.7796,6.64405,23.72875,22.7796,6.64405,23.72875,0.0,0.0,0.0,139.83
2019-04-11 17:30:00,100.14136,15.04748,101.2655846623,19.19136,5.59748,19.991,80.95,9.45,81.4997239259,140.32,94.23136,12.12748,95.008552134,19.19136,5.59748,19.991,75.04,6.53,75.3235852838,140.21,109.62136,19.80748,111.3964938057,19.19136,5.59748,19.991,90.43,14.21,91.5396580723,140.26,19.19136,5.59748,19.991,19.19136,5.59748,19.991,0.0,0.0,0.0,140.15
2019-04-11 18:00:00,100.69632,15.50101,101.8824330911,15.22632,4.44101,15.86075,85.47,11.06,86.1826229585,140.51,93.47632,11.95101,94.2371956329,15.22632,4.44101,15.86075,78.25,7.51,78.609557943,140.35,110.68632,16.90101,111.9692170829,15.22632,4.44101,15.86075,95.46,12.46,96.2697418715,140.45,15.22632,4.44101,15.86075,15.22632,4.44101,15.86075,0.0,0.0,0.0,140.34
2019-04-11 18:30:00,103.80696,16.49828,105.1098386803,11.85696,3.4582800000000002,12.351,91.95,13.04,92.8700387639,140.9,93.78696,10.51828,94.3749335375,11.85696,3.4582800000000002,12.351,81.93,7.06,82.2336214696,140.51,114.52696,13.83828,115.3599694877,11.85696,3.4582800000000002,12.351,102.67,10.38,103.193378179,140.83,11.85696,3.4582800000000002,12.351,11.85696,3.4582800000000002,12.351,0.0,0.0,0.0,140.72
2019-04-11 19:00:00,108.19656,15.16233,109.2537955719,8.71656,2.54233,9.07975,99.48,12.62,100.2772895525,140.42,95.19656,8.45233,95.5710569067,8.71656,2.54233,9.07975,86.48,5.91,86.6817079896,139.99,119.79656,13.16233,120.5174788936,8.71656,2.54233,9.07975,111.08,10.62,111.5865171067,140.35,8.71656,2.54233,9.07975,8.71656,2.54233,9.07975,0.0,0.0,0.0,140.24
2019-04-11 19:30:00,110.70816,12.84238,111.4505424601,4.08816,1.19238,4.2585,106.62,11.65,107.2545891792,139.95,94.62816,7.08238,94.8928278188,4.08816,1.19238,4.2585,90.54,5.89,90.7313821123,139.65,123.14816,12.65238,123.7964136437,4.08816,1.19238,4.2585,119.06,11.46,119.6102637736,139.87,4.08816,1.19238,4.2585,4.08816,1.19238,4.2585,0.0,0.0,0.0,139.78
2019-04-11 20:00:00,111.41272,12.23621,112.082643674,3.07272,0.8962100000000001,3.20075,108.34,11.34,108.9318649432,139.99,94.83272,7.66621,95.142080902,3.07272,0.8962100000000001,3.20075,91.76,6.77,92.0094044106,139.81,124.07272,12.70621,124.7216405471,3.07272,0.8962100000000001,3.20075,121.0,11.81,121.5749813901,139.9,3.07272,0.8962100000000001,3.20075,3.07272,0.8962100000000001,3.20075,0.0,0.0,0.0,139.78
2019-04-11 20:30:00,115.05712,10.935410000000001,115.5756205026,2.72712,0.7954100000000001,2.84075,112.33,10.14,112.7867390255,139.4,97.29712,6.72541,97.529281244,2.72712,0.7954100000000001,2.84075,94.57,5.93,94.7557375572,139.29,128.15712,13.70541,128.8878802291,2.72712,0.7954100000000001,2.84075,125.43,12.91,126.0926365812,139.33,2.72712,0.7954100000000001,2.84075,2.72712,0.7954100000000001,2.84075,0.0,0.0,0.0,139.21
2019-04-11 21:00:00,116.75488,9.52684,117.1429156381,2.59488,0.7568400000000001,2.7030000000000003,114.16,8.77,114.4963689381,138.95,98.40488,5.88684,98.5808059056,2.59488,0.7568400000000001,2.7030000000000003,95.81,5.13,95.9472407107,138.9,130.06488,15.04684,130.9323504845,2.59488,0.7568400000000001,2.7030000000000003,127.47,14.29,128.2684879462,138.88,2.59488,0.7568400000000001,2.7030000000000003,2.59488,0.7568400000000001,2.7030000000000003,0.0,0.0,0.0,138.76
2019-04-11 21:30:00,110.13112,12.37991,110.8247524882,2.57112,0.7499100000000001,2.6782500000000002,107.56,11.63,108.1869238864,139.96,93.25112,8.01991,93.5953542526,2.57112,0.7499100000000001,2.6782500000000002,90.68,7.27,90.9709585527,139.82,122.67112,12.20991,123.2772711584,2.57112,0.7499100000000001,2.6782500000000002,120.1,11.46,120.6455204307,139.89,2.57112,0.7499100000000001,2.6782500000000002,2.57112,0.7499100000000001,2.6782500000000002,0.0,0.0,0.0,139.78
2019-04-11 22:00:00,107.54648,13.67689,108.412650002,2.5264800000000003,0.73689,2.6317500000000003,105.02,12.94,105.814195645,139.66,90.47648,9.35689,90.9590282691,2.5264800000000003,0.73689,2.6317500000000003,87.95,8.62,88.3714144959,139.53,119.80648,10.67689,120.2812896092,2.5264800000000003,0.73689,2.6317500000000003,117.28,9.94,117.7004757849,139.59,2.5264800000000003,0.73689,2.6317500000000003,2.5264800000000003,0.73689,2.6317500000000003,0.0,0.0,0.0,139.46
2019-04-11 22:30:00,102.85192,15.61931,104.0311505875,2.43192,0.7093100000000001,2.53325,100.42,14.91,101.5208574629,140.28,86.59192,10.929310000000001,87.2789231508,2.43192,0.7093100000000001,2.53325,84.16,10.22,84.7782637237,140.11,114.56192,8.68931,114.8909814666,2.43192,0.7093100000000001,2.53325,112.13,7.98,112.4135992663,140.21,2.43192,0.7093100000000001,2.53325,2.43192,0.7093100000000001,2.53325,0.0,0.0,0.0,140.09
2019-04-11 23:00:00,97.00704,17.14497,98.510485766,2.41704,0.7049700000000001,2.51775,94.59,16.44,96.0080293517,140.95,81.55704,13.54497,82.6741615371,2.41704,0.7049700000000001,2.51775,79.14,12.84,80.1748414404,140.89,108.04704,7.24497,108.2896691428,2.41704,0.7049700000000001,2.51775,105.63,6.54,105.8322658739,140.88,2.41704,0.7049700000000001,2.51775,2.41704,0.7049700000000001,2.51775,0.0,0.0,0.0,140.78
2019-04-11 23:30:00,88.71608,13.97969,89.8107709747,2.29608,0.66969,2.39175,86.42,13.31,87.4389644266,139.99,75.41608,12.53969,76.451481005,2.29608,0.66969,2.39175,73.12,11.87,74.0771982462,140.12,98.94608,7.81969,99.2545933399,2.29608,0.66969,2.39175,96.65,7.15,96.9141114596,139.93,2.29608,0.66969,2.39175,2.29608,0.66969,2.39175,0.0,0.0,0.0,139.81
2019-04-12 00:00:00,83.10384,11.26112,83.8633474553,2.16384,0.63112,2.254,80.94,10.63,81.6350445581,138.43,71.09384,11.28112,71.9833158058,2.16384,0.63112,2.254,68.93,10.65,69.7478845557,138.71,92.79384,10.32112,93.3660658912,2.16384,0.63112,2.254,90.63,9.69,91.1465468353,138.38,2.16384,0.63112,2.254,2.16384,0.63112,2.254,0.0,0.0,0.0,138.26
2019-04-12 00:30:00,82.34216,11.62188,83.1582792523,2.13216,0.6218800000000001,2.221,80.21,11.0,80.9607565429,139.28,69.76216,11.86188,70.7634309866,2.13216,0.6218800000000001,2.221,67.63,11.24,68.5576728018,139.59,91.93216,10.66188,92.5483534559,2.13216,0.6218800000000001,2.221,89.8,10.04,90.3595130576,139.21,2.13216,0.6218800000000001,2.221,2.13216,0.6218800000000001,2.221,0.0,0.0,0.0,139.09
2019-04-12 01:00:00,79.6968,12.1924,80.6240320748,1.9968,0.5824,2.08,77.7,11.61,78.5625998806,139.82,67.6768,12.0524,68.7416147905,1.9968,0.5824,2.08,65.68,11.47,66.6740076792,140.08,88.9768,11.3024,89.6917787983,1.9968,0.5824,2.08,86.98,10.72,87.6381127136,139.76,1.9968,0.5824,2.08,1.9968,0.5824,2.08,0.0,0.0,0.0,139.65
2019-04-12 01:30:00,81.9468,11.69365,82.7769260154,1.9668,0.57365,2.04875,79.98,11.12,80.7493331242,139.45,69.3868,11.63365,70.3553112889,1.9668,0.57365,2.04875,67.42,11.06,68.321153386,139.72,91.4968,10.76365,92.1277405105,1.9668,0.57365,2.04875,89.53,10.19,90.1080296089,139.38,1.9668,0.57365,2.04875,1.9668,0.57365,2.04875,0.0,0.0,0.0,139.28
2019-04-12 02:00:00,82.38864,11.17127,83.1425599465,1.95864,0.5712700000000001,2.04025,80.43,10.6,81.1254885964,137.55,70.04864,11.28127,70.9512439543,1.95864,0.5712700000000001,2.04025,68.09,10.71,68.9271513991,137.86,91.98864,10.24127,92.556974347,1.95864,0.5712700000000001,2.04025,90.03,9.67,90.5478315588,137.5,1.95864,0.5712700000000001,2.04025,1.95864,0.5712700000000001,2.04025,0.0,0.0,0.0,137.42
2019-04-12 02:30:00,80.55112,11.97866,81.4369156381,1.8811200000000001,0.54866,1.9595,78.67,11.43,79.4959986414,137.84,68.99112,11.87866,70.00626545,1.8811200000000001,0.54866,1.9595,67.11,11.33,68.0596870401,138.1,89.93112,11.11866,90.6158426802,1.8811200000000001,0.54866,1.9595,88.05,10.57,88.6821706996,137.78,1.8811200000000001,0.54866,1.9595,1.8811200000000001,0.54866,1.9595,0.0,0.0,0.0,137.71
2019-04-12 03:00:00,80.4692,12.5081,81.4355248909,1.8792,0.5481,1.9575,78.59,11.96,79.4948407131,138.14,68.7492,10.9981,69.623348844,1.8792,0.5481,1.9575,66.87,10.45,67.6816031134,138.23,89.8492,11.7181,90.6101131676,1.8792,0.5481,1.9575,87.97,11.17,88.6763204018,138.08,1.8792,0.5481,1.9575,1.8792,0.5481,1.9575,0.0,0.0,0.0,138.01
2019-04-12 03:30:00,81.41688,12.06909,82.3065688895,1.91688,0.5590900000000001,1.99675,79.5,11.51,80.328887083,137.95,69.19688,10.64909,70.0115084794,1.91688,0.5590900000000001,1.99675,67.28,10.09,68.0323930198,138.01,90.89688,11.21909,91.5866298876,1.91688,0.5590900000000001,1.99675,88.98,10.66,89.6162708441,137.89,1.91688,0.5590900000000001,1.99675,1.91688,0.5590900000000001,1.99675,0.0,0.0,0.0,137.83
2019-04-12 04:00:00,79.03912,12.54266,80.0281251202,1.9291200000000002,0.56266,2.0095,77.11,11.98,78.0350722432,138.07,67.70912,10.82266,68.5686145452,1.9291200000000002,0.56266,2.0095,65.78,10.26,66.5753407802,138.08,88.24912,11.74266,89.0269467333,1.9291200000000002,0.56266,2.0095,86.32,11.18,87.0409949392,138.0,1.9291200000000002,0.56266,2.0095,1.9291200000000002,0.56266,2.0095,0.0,0.0,0.0,137.94
2019-04-12 04:30:00,78.64576,12.93168,79.7018438532,1.92576,0.5616800000000001,2.006,76.72,12.37,77.7108441596,138.15,67.51576,11.05168,68.4143075621,1.92576,0.5616800000000001,2.006,65.59,10.49,66.4235515461,138.15,87.77576,12.16168,88.6142793459,1.92576,0.5616800000000001,2.006,85.85,11.6,86.6301477547,138.08,1.92576,0.5616800000000001,2.006,1.92576,0.5616800000000001,2.006,0.0,0.0,0.0,138.03
2019-04-12 05:00:00,79.17888,12.78259,80.2040500546,1.92888,0.56259,2.00925,77.25,12.22,78.2105549143,138.05,67.98888,10.93259,68.8622489305,1.92888,0.56259,2.00925,66.06,10.37,66.8689801029,138.07,88.38888,12.01259,89.2014373548,1.92888,0.56259,2.00925,86.46,11.45,87.2148731582,137.99,1.92888,0.56259,2.00925,1.92888,0.56259,2.00925,0.0,0.0,0.0,137.93
2019-04-12 05:30:00,84.20856,10.99958,84.9239208789,1.91856,0.5595800000000001,1.9985,82.29,10.44,82.9496094023,137.9,71.58856,9.60958,72.2306441246,1.91856,0.5595800000000001,1.9985,69.67,9.05,70.2553300469,138.0,94.02856,10.03958,94.5630121255,1.91856,0.5595800000000001,1.9985,92.11,9.48,92.5965577114,137.86,1.91856,0.5595800000000001,1.9985,1.91856,0.5595800000000001,1.9985,0.0,0.0,0.0,137.8
2019-04-12 06:00:00,86.80464,10.16677,87.3979904675,1.87464,0.5467700000000001,1.95275,84.93,9.62,85.4730910872,138.13,74.11464,8.88677,74.6455259434,1.87464,0.5467700000000001,1.95275,72.24,8.34,72.7198267325,138.24,96.95464,9.12677,97.3832642098,1.87464,0.5467700000000001,1.95275,95.08,8.58,95.4663438076,138.09,1.87464,0.5467700000000001,1.95275,1.87464,0.5467700000000001,1.95275,0.0,0.0,0.0,138.05
2019-04-12 06:30:00,92.91728,7.43129,93.2139742403,2.02728,0.5912900000000001,2.11175,90.89,6.84,91.1470114705,137.47,79.91728,6.22129,80.1590674338,2.02728,0.5912900000000001,2.11175,77.89,5.63,78.093207131,137.6,103.79728,6.09129,103.9758584925,2.02728,0.5912900000000001,2.11175,101.77,5.5,101.9185110763,137.43,2.02728,0.5912900000000001,2.11175,2.02728,0.5912900000000001,2.11175,0.0,0.0,0.0,137.39
2019-04-12 07:00:00,100.9368,3.8574,101.0104802929,2.8368,0.8274,2.955,98.1,3.03,98.1467824231,136.93,87.2268,4.5674,87.3462980383,2.8368,0.8274,2.955,84.39,3.74,84.4728340948,137.29,112.7168,2.1674,112.7376362401,2.8368,0.8274,2.955,109.88,1.34,109.8881704279,136.89,2.8368,0.8274,2.955,2.8368,0.8274,2.955,0.0,0.0,0.0,136.86
2019-04-12 07:30:00,111.9056,4.4445500000000004,111.993827223,5.5356000000000005,1.61455,5.76625,106.37,2.83,106.4076397633,134.96,97.7656,2.93455,97.8096320771,5.5356000000000005,1.61455,5.76625,92.23,1.32,92.2394454667,135.51,124.7256,6.59455,124.8998133908,5.5356000000000005,1.61455,5.76625,119.19,4.98,119.2939918856,134.93,5.5356000000000005,1.61455,5.76625,5.5356000000000005,1.61455,5.76625,0.0,0.0,0.0,134.89
2019-04-12 08:00:00,108.4864,5.87395,108.645304885,8.2764,2.41395,8.62125,100.21,3.46,100.2697147697,134.64,98.2764,4.69395,98.3884340945,8.2764,2.41395,8.62125,90.0,2.2800000000000002,90.0288753679,135.02,120.5164,8.26395,120.7994020621,8.2764,2.41395,8.62125,112.24,5.85,112.3923489389,134.6,8.2764,2.41395,8.62125,8.2764,2.41395,8.62125,0.0,0.0,0.0,134.51
2019-04-12 08:30:00,110.72456,10.09258,111.1835795352,11.25456,3.28258,11.7235,99.47,6.8100000000000005,99.70284349,133.81,101.62456,7.33258,101.8887526896,11.25456,3.28258,11.7235,90.37,4.05,90.4607063868,134.36,122.67456,12.86258,123.3470455076,11.25456,3.28258,11.7235,111.42,9.58,111.8310904892,133.78,11.25456,3.28258,11.7235,11.25456,3.28258,11.7235,0.0,0.0,0.0,133.74
2019-04-12 09:00:00,116.97512,33.69691,121.731920393,14.35512,4.18691,14.95325,102.62,29.51,106.7787642746,134.54,104.91512,9.43691,105.3386808108,14.35512,4.18691,14.95325,90.56,5.25,90.7120504674,134.76,126.56512,15.38691,127.4970062392,14.35512,4.18691,14.95325,112.21,11.2,112.7675667025,134.51,14.35512,4.18691,14.95325,14.35512,4.18691,14.95325,0.0,0.0,0.0,134.47
2019-04-12 09:30:00,114.14504,50.50147,124.8178217594,17.76504,5.18147,18.50525,96.38,45.32,106.5035529924,136.27,102.23504,11.10147,102.8360152863,17.76504,5.18147,18.50525,84.47,5.92,84.6771946866,135.77,120.82504,17.01147,122.0167218153,17.76504,5.18147,18.50525,103.06,11.83,103.7367461414,136.24,17.76504,5.18147,18.50525,17.76504,5.18147,18.50525,0.0,0.0,0.0,136.17
2019-04-12 10:00:00,110.32176,51.42718,121.7195365266,20.80176,6.06718,21.6685,89.52,45.36,100.3561657299,136.14,101.02176,11.26718,101.6481447871,20.80176,6.06718,21.6685,80.22,5.2,80.3883598539,135.55,116.45176,17.71718,117.7918115756,20.80176,6.06718,21.6685,95.65,11.65,96.3568627551,136.11,20.80176,6.06718,21.6685,20.80176,6.06718,21.6685,0.0,0.0,0.0,136.04
2019-04-12 10:30:00,111.298,51.1515,122.4896761211,19.788,5.7715,20.6125,91.51,45.38,102.1441359061,136.49,100.658,11.5015,101.3129679076,19.788,5.7715,20.6125,80.87,5.73,81.0727438786,135.93,117.598,17.7615,118.9317471756,19.788,5.7715,20.6125,97.81,11.99,98.5421544315,136.46,19.788,5.7715,20.6125,19.788,5.7715,20.6125,0.0,0.0,0.0,136.42
2019-04-12 11:00:00,109.65888,50.58634,120.7644308456,19.35888,5.64634,20.1655,90.3,44.94,100.8647292169,136.36,99.03888,11.87634,99.7484195536,19.35888,5.64634,20.1655,79.68,6.23,79.9231837454,135.81,115.83888,18.01634,117.2315427974,19.35888,5.64634,20.1655,96.48,12.37,97.2697656006,136.33,19.35888,5.64634,20.1655,19.35888,5.64634,20.1655,0.0,0.0,0.0,136.29
2019-04-12 11:30:00,112.0584,50.89495,123.0746966117,17.7084,5.16495,18.44625,94.35,45.73,104.8482493893,136.77,100.1784,10.47495,100.7245571053,17.7084,5.16495,18.44625,82.47,5.31,82.6407708096,136.16,118.58840000000001,17.11495,119.8170694353,17.7084,5.16495,18.44625,100.88,11.95,101.585318329,136.73,17.7084,5.16495,18.44625,17.7084,5.16495,18.44625,0.0,0.0,0.0,136.67
2019-04-12 12:00:00,113.6848,48.5889,123.6329848958,14.4648,4.2189,15.0675,99.22,44.37,108.6890302652,136.67,99.3748,9.3689,99.8154655464,14.4648,4.2189,15.0675,84.91,5.15,85.0660367009,135.93,120.5948,17.5289,121.8620864841,14.4648,4.2189,15.0675,106.13,13.31,106.9613621828,136.62,14.4648,4.2189,15.0675,14.4648,4.2189,15.0675,0.0,0.0,0.0,136.57
2019-04-12 12:30:00,118.90464,47.27802,127.9590738817,11.44464,3.33802,11.9215,107.46,43.94,116.0964047678,136.01,102.56464,8.35802,102.904625147,11.44464,3.33802,11.9215,91.12,5.02,91.25817662,135.29,126.47464,16.598019999999998,127.5591189647,11.44464,3.33802,11.9215,115.03,13.26,115.7917462516,135.98,11.44464,3.33802,11.9215,11.44464,3.33802,11.9215,0.0,0.0,0.0,135.92
2019-04-12 13:00:00,121.36696,46.61828,130.0123186848,8.97696,2.61828,9.351,112.39,44.0,120.6959489792,136.35,102.94696,7.95828,103.2541078786,8.97696,2.61828,9.351,93.97,5.34,94.1216048524,135.66,129.32696,16.14828,130.3312300633,8.97696,2.61828,9.351,120.35,13.53,121.1081475376,136.31,8.97696,2.61828,9.351,8.97696,2.61828,9.351,0.0,0.0,0.0,136.24
2019-04-12 13:30:00,113.09296,43.88253,121.3082603979,9.16296,2.67253,9.54475,103.93,41.21,111.8020974759,137.87,97.35296,12.48253,98.1499484257,9.16296,2.67253,9.54475,88.19,9.81,88.7339405188,137.23,120.34296,20.39253,122.0585240832,9.16296,2.67253,9.54475,111.18,17.72,112.5832616333,137.81,9.16296,2.67253,9.54475,9.16296,2.67253,9.54475,0.0,0.0,0.0,137.77
2019-04-12 14:00:00,116.37936,45.13648,124.8257075317,8.55936,2.49648,8.916,107.82,42.64,115.9453405705,137.66,98.31936,11.34648,98.9719109606,8.55936,2.49648,8.916,89.76,8.85,90.1952332443,137.11,123.95936,18.58648,125.3450444589,8.55936,2.49648,8.916,115.4,16.09,116.5162997181,137.61,8.55936,2.49648,8.916,8.55936,2.49648,8.916,0.0,0.0,0.0,137.58
2019-04-12 14:30:00,113.70232,44.40401,122.0652844893,9.44232,2.75401,9.83575,104.26,41.65,112.271412657,137.55,96.98232,12.21401,97.748413966,9.44232,2.75401,9.83575,87.54,9.46,88.0496632589,136.95,121.01232,19.85401,122.6301892067,9.44232,2.75401,9.83575,111.57,17.1,112.8728262249,137.5,9.44232,2.75401,9.83575,9.44232,2.75401,9.83575,0.0,0.0,0.0,137.47
2019-04-12 15:00:00,110.7364,43.5877,119.0060413435,10.5864,3.0877,11.0275,100.15,40.5,108.0290354488,138.19,94.7964,13.2377,95.7162167778,10.5864,3.0877,11.0275,84.21,10.15,84.8194942216,137.48,117.6664,21.9277,119.6921288818,10.5864,3.0877,11.0275,107.08,18.84,108.7247533913,138.14,10.5864,3.0877,11.0275,10.5864,3.0877,11.0275,0.0,0.0,0.0,138.1
2019-04-12 15:30:00,108.02944,43.02567,116.2822780378,12.25944,3.57567,12.77025,95.77,39.45,103.5770022737,138.19,93.41944,14.00567,94.4634879838,12.25944,3.57567,12.77025,81.16,10.43,81.8274434404,137.39,114.59944,23.56567,116.9973181353,12.25944,3.57567,12.77025,102.34,19.99,104.2740413526,138.14,12.25944,3.57567,12.77025,12.25944,3.57567,12.77025,0.0,0.0,0.0,138.1
2019-04-12 16:00:00,110.70744,41.22967,118.13561258,9.90744,2.88967,10.32025,100.8,38.34,107.8452391161,138.73,93.60744,12.95967,94.5002956073,9.90744,2.88967,10.32025,83.7,10.07,84.3035877054,137.73,117.67744,24.48967,120.1986847751,9.90744,2.88967,10.32025,107.77,21.6,109.9132971937,138.65,9.90744,2.88967,10.32025,9.90744,2.88967,10.32025,0.0,0.0,0.0,138.61
2019-04-12 16:30:00,110.20064,40.16977,117.2936122654,13.37064,3.89977,13.92775,96.83,36.27,103.4000087041,138.88,95.61064,14.89977,96.7646507112,13.37064,3.89977,13.92775,82.24,11.0,82.9723905887,137.73,116.84064,27.80977,120.1046146618,13.37064,3.89977,13.92775,103.47,23.91,106.1966524896,138.8,13.37064,3.89977,13.92775,13.37064,3.89977,13.92775,0.0,0.0,0.0,138.75
2019-04-12 17:00:00,108.6672,39.08335,115.4818972959,13.6572,3.98335,14.22625,95.01,35.1,101.2862779452,138.65,95.4372,15.49335,96.6866228496,13.6572,3.98335,14.22625,81.78,11.51,82.5860066839,137.45,115.1572,28.95335,118.7412194146,13.6572,3.98335,14.22625,101.5,24.97,104.5263167819,138.58,13.6572,3.98335,14.22625,13.6572,3.98335,14.22625,0.0,0.0,0.0,138.52
2019-04-12 17:30:00,110.27664,38.13777,116.68516114,12.98664,3.78777,13.52775,97.29,34.35,103.1759012561,138.65,95.43664,16.10777,96.7864272967,12.98664,3.78777,13.52775,82.45,12.32,83.3653699086,137.48,116.94664,29.51777,120.6143248253,12.98664,3.78777,13.52775,103.96,25.73,107.0967529853,138.58,12.98664,3.78777,13.52775,12.98664,3.78777,13.52775,0.0,0.0,0.0,138.52
2019-04-12 18:00:00,111.94008,36.85294,117.8504166181,10.33008,3.01294,10.7605,101.61,33.84,107.0968612985,138.92,94.99008,15.99294,96.3269922101,10.33008,3.01294,10.7605,84.66,12.98,85.6492615263,137.75,118.96008,29.59294,122.5856546724,10.33008,3.01294,10.7605,108.63,26.58,111.8345800725,138.83,10.33008,3.01294,10.7605,10.33008,3.01294,10.7605,0.0,0.0,0.0,138.78
2019-04-12 18:30:00,110.62616,35.91888,116.3112772555,9.83616,2.86888,10.246,100.79,33.05,106.0703851223,138.81,94.00616,16.39888,95.425789927,9.83616,2.86888,10.246,84.17,13.53,85.2505120219,137.63,117.55616,30.30888,121.4004899529,9.83616,2.86888,10.246,107.72,27.44,111.1600287873,138.73,9.83616,2.86888,10.246,9.83616,2.86888,10.246,0.0,0.0,0.0,138.67
2019-04-12 19:00:00,104.94856,33.63333,110.2061755664,8.30856,2.42333,8.65475,96.64,31.21,101.5546832992,139.54,90.21856,18.09333,92.0149833395,8.30856,2.42333,8.65475,81.91,15.67,83.395425534,138.33,111.52856,32.47333,116.1599623664,8.30856,2.42333,8.65475,103.22,30.05,107.505213362,139.46,8.30856,2.42333,8.65475,8.30856,2.42333,8.65475,0.0,0.0,0.0,139.38
2019-04-12 19:30:00,105.57352,33.59686,110.7904198343,3.8635200000000003,1.12686,4.0245,101.71,32.47,106.7671531886,139.54,88.61352,18.90686,90.6080861836,3.8635200000000003,1.12686,4.0245,84.75,17.78,86.5949819562,138.73,112.60352,29.85686,116.4945698539,3.8635200000000003,1.12686,4.0245,108.74,28.73,112.4713319028,139.46,3.8635200000000003,1.12686,4.0245,3.8635200000000003,1.12686,4.0245,0.0,0.0,0.0,139.33
2019-04-12 20:00:00,110.64136,35.24748,116.120176494,3.11136,0.9074800000000001,3.241,107.53,34.34,112.8801864811,139.13,90.96136,17.51748,92.6327756175,3.11136,0.9074800000000001,3.241,87.85,16.61,89.4064572612,138.48,118.13136,27.27748,121.2397588689,3.11136,0.9074800000000001,3.241,115.02,26.37,118.004141029,139.06,3.11136,0.9074800000000001,3.241,3.11136,0.9074800000000001,3.241,0.0,0.0,0.0,138.92
2019-04-12 20:30:00,114.5772,35.0021,119.804347852,2.6471999999999998,0.7721,2.7575000000000003,111.93,34.23,117.047075145,138.89,93.7572,17.1921,95.32041153,2.6471999999999998,0.7721,2.7575000000000003,91.11,16.42,92.5777970142,138.26,122.4172,26.9721,125.3533606819,2.6471999999999998,0.7721,2.7575000000000003,119.77,26.2,122.6021733086,138.82,2.6471999999999998,0.7721,2.7575000000000003,2.6471999999999998,0.7721,2.7575000000000003,0.0,0.0,0.0,138.7
2019-04-12 21:00:00,113.08032,34.36426,118.1865522665,2.38032,0.6942600000000001,2.4795,110.7,33.67,115.7072119619,138.96,93.08032,17.49426,94.7100580944,2.38032,0.6942600000000001,2.4795,90.7,16.8,92.242777495,138.3,120.83032,27.54426,123.9300306231,2.38032,0.6942600000000001,2.4795,118.45,26.85,121.4550328311,138.89,2.38032,0.6942600000000001,2.4795,2.38032,0.6942600000000001,2.4795,0.0,0.0,0.0,138.76
2019-04-12 21:30:00,106.87784,32.31187,111.6554057176,2.33784,0.6818700000000001,2.43525,104.54,31.63,109.2202751324,140.1,88.50784,19.36187,90.6008816257,2.33784,0.6818700000000001,2.43525,86.17,18.68,88.1714880219,139.31,114.10784,30.75187,118.1790026103,2.33784,0.6818700000000001,2.43525,111.77,30.07,115.7442776123,140.02,2.33784,0.6818700000000001,2.43525,2.33784,0.6818700000000001,2.43525,0.0,0.0,0.0,139.92
2019-04-12 22:00:00,103.59416,30.91038,108.107361349,2.50416,0.73038,2.6085000000000003,101.09,30.18,105.4989123167,139.92,84.84416,20.740380000000002,87.3424000623,2.50416,0.73038,2.6085000000000003,82.34,20.01,84.7365074805,139.14,110.54416,32.16038,115.1273266946,2.50416,0.73038,2.6085000000000003,108.04,31.43,112.5188273135,139.84,2.50416,0.73038,2.6085000000000003,2.50416,0.73038,2.6085000000000003,0.0,0.0,0.0,139.74
2019-04-12 22:30:00,100.98048,30.09764,105.3704193529,2.46048,0.7176400000000001,2.563,98.52,29.38,102.8074647095,140.17,82.04048,21.56764,84.8280817524,2.46048,0.7176400000000001,2.563,79.58,20.85,82.2660251866,139.38,107.72048,33.22764,112.728780138,2.46048,0.7176400000000001,2.563,105.26,32.51,110.1660914256,140.1,2.46048,0.7176400000000001,2.563,2.46048,0.7176400000000001,2.563,0.0,0.0,0.0,140.0
2019-04-12 23:00:00,93.44496,27.35978,97.3679521765,2.60496,0.75978,2.7135,90.84,26.6,94.6544536723,141.43,76.20496,21.53978,79.190643709,2.60496,0.75978,2.7135,73.6,20.78,76.477241059,140.24,99.53496,37.32978,106.3048481352,2.60496,0.75978,2.7135,96.93,36.57,103.5991785682,141.37,2.60496,0.75978,2.7135,2.60496,0.75978,2.7135,0.0,0.0,0.0,141.26
2019-04-12 23:30:00,86.33192,13.90681,87.4448384712,2.49192,0.7268100000000001,2.59575,83.84,13.18,84.869652998,137.98,73.12192,14.19681,74.487345225,2.49192,0.7268100000000001,2.59575,70.63,13.47,71.9029749037,137.8,95.91192,16.88681,97.3871693298,2.49192,0.7268100000000001,2.59575,93.42,16.16,94.8073942264,137.94,2.49192,0.7268100000000001,2.59575,2.49192,0.7268100000000001,2.59575,0.0,0.0,0.0,137.84
2019-04-13 00:00:00,80.56984,12.40662,81.5194660032,2.55984,0.7466200000000001,2.6665,78.01,11.66,78.8765852456,137.08,69.54984,12.10662,70.5956832381,2.55984,0.7466200000000001,2.6665,66.99,11.36,67.9463737075,137.28,90.70984,11.77662,91.4711093813,2.55984,0.7466200000000001,2.6665,88.15,11.03,88.8373986562,137.03,2.55984,0.7466200000000001,2.6665,2.55984,0.7466200000000001,2.6665,0.0,0.0,0.0,136.92
2019-04-13 00:30:00,75.22,12.65,76.2762800614,0.0,0.0,0.0,75.22,12.65,76.2762800614,137.26,64.63,12.35,65.7993875351,0.0,0.0,0.0,64.63,12.35,65.7993875351,137.43,84.98,12.13,85.8413495933,0.0,0.0,0.0,84.98,12.13,85.8413495933,137.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.1
