Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-13 01:00:00,71.95,13.87,73.274684578,0.0,0.0,0.0,71.95,13.87,73.274684578,137.78,62.29,13.0,63.6320996039,0.0,0.0,0.0,62.29,13.0,63.6320996039,137.86,81.29,13.47,82.3984526554,0.0,0.0,0.0,81.29,13.47,82.3984526554,137.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.63
2019-04-13 01:30:00,74.44,14.06,75.7561693857,0.0,0.0,0.0,74.44,14.06,75.7561693857,138.09,63.78,11.96,64.8916789735,0.0,0.0,0.0,63.78,11.96,64.8916789735,138.04,84.08,13.69,85.1872202857,0.0,0.0,0.0,84.08,13.69,85.1872202857,138.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.95
2019-04-13 02:00:00,74.32,14.29,75.6813484288,0.0,0.0,0.0,74.32,14.29,75.6813484288,137.83,63.91,11.97,65.0212965112,0.0,0.0,0.0,63.91,11.97,65.0212965112,137.75,83.97,13.96,85.122514648,0.0,0.0,0.0,83.97,13.96,85.122514648,137.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.69
2019-04-13 02:30:00,75.55,13.8,76.800016276,0.0,0.0,0.0,75.55,13.8,76.800016276,137.57,64.14,11.72,65.2019784976,0.0,0.0,0.0,64.14,11.72,65.2019784976,137.54,84.97,13.34,86.0107929274,0.0,0.0,0.0,84.97,13.34,86.0107929274,137.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.43
2019-04-13 03:00:00,74.23,14.21,75.5778869776,0.0,0.0,0.0,74.23,14.21,75.5778869776,137.8,63.46,12.04,64.5920521427,0.0,0.0,0.0,63.46,12.04,64.5920521427,137.74,83.86,13.87,84.9992735263,0.0,0.0,0.0,83.86,13.87,84.9992735263,137.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.66
2019-04-13 03:30:00,72.29,14.72,73.7734538977,0.0,0.0,0.0,72.29,14.72,73.7734538977,137.93,62.19,12.29,63.3927456418,0.0,0.0,0.0,62.19,12.29,63.3927456418,137.84,81.7,14.42,82.9628013028,0.0,0.0,0.0,81.7,14.42,82.9628013028,137.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.8
2019-04-13 04:00:00,70.31,15.42,71.9810565357,0.0,0.0,0.0,70.31,15.42,71.9810565357,138.37,60.75,12.68,62.0592047967,0.0,0.0,0.0,60.75,12.68,62.0592047967,138.24,79.43,15.2,80.8712860044,0.0,0.0,0.0,79.43,15.2,80.8712860044,138.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.22
2019-04-13 04:30:00,69.95,15.49,71.6445573648,0.0,0.0,0.0,69.95,15.49,71.6445573648,138.66,60.51,13.14,61.9202688948,0.0,0.0,0.0,60.51,13.14,61.9202688948,138.57,79.03,15.26,80.4898037021,0.0,0.0,0.0,79.03,15.26,80.4898037021,138.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.52
2019-04-13 05:00:00,70.02,15.55,71.7258872375,0.0,0.0,0.0,70.02,15.55,71.7258872375,138.62,60.37,14.62,62.1150650004,0.0,0.0,0.0,60.37,14.62,62.1150650004,138.71,79.09,15.33,80.5620071746,0.0,0.0,0.0,79.09,15.33,80.5620071746,138.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.52
2019-04-13 05:30:00,70.6,15.42,72.2643508239,0.0,0.0,0.0,70.6,15.42,72.2643508239,138.19,60.59,14.55,62.3125236209,0.0,0.0,0.0,60.59,14.55,62.3125236209,138.29,79.74,15.21,81.1776551768,0.0,0.0,0.0,79.74,15.21,81.1776551768,138.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.08
2019-04-13 06:00:00,72.0,14.96,73.5377562889,0.0,0.0,0.0,72.0,14.96,73.5377562889,138.0,61.7,14.3,63.3354561048,0.0,0.0,0.0,61.7,14.3,63.3354561048,138.13,81.34,14.69,82.6558630709,0.0,0.0,0.0,81.34,14.69,82.6558630709,137.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.89
2019-04-13 06:30:00,74.38,13.77,75.6438847495,0.0,0.0,0.0,74.38,13.77,75.6438847495,137.48,63.46,12.97,64.7718495953,0.0,0.0,0.0,63.46,12.97,64.7718495953,137.61,84.03,13.38,85.0885732634,0.0,0.0,0.0,84.03,13.38,85.0885732634,137.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.38
2019-04-13 07:00:00,77.43,12.12,78.3728224578,0.0,0.0,0.0,77.43,12.12,78.3728224578,137.42,66.45,12.35,67.5879057228,0.0,0.0,0.0,66.45,12.35,67.5879057228,137.67,87.46,11.54,88.2180435058,0.0,0.0,0.0,87.46,11.54,88.2180435058,137.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.33
2019-04-13 07:30:00,80.19,10.54,80.8797113002,0.0,0.0,0.0,80.19,10.54,80.8797113002,136.83,69.8,10.6,70.6002832856,0.0,0.0,0.0,69.8,10.6,70.6002832856,137.07,90.63,9.78,91.1561588704,0.0,0.0,0.0,90.63,9.78,91.1561588704,136.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.73
2019-04-13 08:00:00,77.35,9.65,77.949631173,0.0,0.0,0.0,77.35,9.65,77.949631173,137.03,68.31,9.8,69.0093913899,0.0,0.0,0.0,68.31,9.8,69.0093913899,137.26,87.45,8.77,87.8886534201,0.0,0.0,0.0,87.45,8.77,87.8886534201,137.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.93
2019-04-13 08:30:00,75.56,6.7,75.8564670941,0.0,0.0,0.0,75.56,6.7,75.8564670941,136.03,68.77,8.77,69.3269485842,0.0,0.0,0.0,68.77,8.77,69.3269485842,136.46,85.42,5.45,85.5936849306,0.0,0.0,0.0,85.42,5.45,85.5936849306,136.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.96
2019-04-13 09:00:00,72.67,5.11,72.8494406293,0.0,0.0,0.0,72.67,5.11,72.8494406293,135.68,67.95,7.76,68.3916668901,0.0,0.0,0.0,67.95,7.76,68.3916668901,136.16,82.13,3.65,82.2110661651,0.0,0.0,0.0,82.13,3.65,82.2110661651,135.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.62
2019-04-13 09:30:00,70.24,3.84,70.3448875186,0.0,0.0,0.0,70.24,3.84,70.3448875186,135.41,66.87,6.82,67.2168825519,0.0,0.0,0.0,66.87,6.82,67.2168825519,135.91,79.38,2.19,79.4102040043,0.0,0.0,0.0,79.38,2.19,79.4102040043,135.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.35
2019-04-13 10:00:00,70.03,3.17,70.1017103928,0.0,0.0,0.0,70.03,3.17,70.1017103928,135.2,66.71,5.16,66.9092646799,0.0,0.0,0.0,66.71,5.16,66.9092646799,135.58,79.11,1.44,79.1231047166,0.0,0.0,0.0,79.11,1.44,79.1231047166,135.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.13
2019-04-13 10:30:00,68.44,3.32,68.5204786907,0.0,0.0,0.0,68.44,3.32,68.5204786907,135.3,66.01,4.18,66.1422142055,0.0,0.0,0.0,66.01,4.18,66.1422142055,135.55,77.34,1.6,77.3565485269,0.0,0.0,0.0,77.34,1.6,77.3565485269,135.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.24
2019-04-13 11:00:00,76.1,3.75,76.1923388537,0.0,0.0,0.0,76.1,3.75,76.1923388537,135.3,70.43,4.59,70.5794091786,0.0,0.0,0.0,70.43,4.59,70.5794091786,135.55,85.97,2.12,85.9961353783,0.0,0.0,0.0,85.97,2.12,85.9961353783,135.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.24
2019-04-13 11:30:00,73.86,3.67,73.9511223715,0.0,0.0,0.0,73.86,3.67,73.9511223715,135.18,69.43,4.62,69.5835418759,0.0,0.0,0.0,69.43,4.62,69.5835418759,135.44,83.5,2.03,83.5246724028,0.0,0.0,0.0,83.5,2.03,83.5246724028,135.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.1
2019-04-13 12:00:00,70.1,5.37,70.3053831509,0.0,0.0,0.0,70.1,5.37,70.3053831509,135.89,66.8,5.89,67.0591686498,0.0,0.0,0.0,66.8,5.89,67.0591686498,136.08,79.23,3.89,79.3254372821,0.0,0.0,0.0,79.23,3.89,79.3254372821,135.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.81
2019-04-13 12:30:00,60.83,6.94,61.2246069812,0.0,0.0,0.0,60.83,6.94,61.2246069812,136.38,61.09,7.35,61.5305663878,0.0,0.0,0.0,61.09,7.35,61.5305663878,136.53,68.75,5.62,68.979322264,0.0,0.0,0.0,68.75,5.62,68.979322264,136.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.3
2019-04-13 13:00:00,57.11,7.03,57.5410549086,0.0,0.0,0.0,57.11,7.03,57.5410549086,136.68,57.94,7.71,58.4507288235,0.0,0.0,0.0,57.94,7.71,58.4507288235,136.87,64.49,5.68,64.7396516827,0.0,0.0,0.0,64.49,5.68,64.7396516827,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.61
2019-04-13 13:30:00,51.85,7.29,52.3599713522,0.0,0.0,0.0,51.85,7.29,52.3599713522,137.94,53.99,9.07,54.7465524029,0.0,0.0,0.0,53.99,9.07,54.7465524029,138.23,58.53,5.91,58.8276210636,0.0,0.0,0.0,58.53,5.91,58.8276210636,137.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.83
2019-04-13 14:00:00,55.58,7.15,56.0380129912,0.0,0.0,0.0,55.58,7.15,56.0380129912,138.37,55.7,10.12,56.6118750794,0.0,0.0,0.0,55.7,10.12,56.6118750794,138.8,62.78,5.75,63.0427704023,0.0,0.0,0.0,62.78,5.75,63.0427704023,138.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.25
2019-04-13 14:30:00,50.73,7.77,51.3215919472,0.0,0.0,0.0,50.73,7.77,51.3215919472,138.22,51.65,9.36,52.4912573673,0.0,0.0,0.0,51.65,9.36,52.4912573673,138.49,57.3,6.42,57.6585327597,0.0,0.0,0.0,57.3,6.42,57.6585327597,138.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.14
2019-04-13 15:00:00,51.66,8.73,52.3924469747,0.0,0.0,0.0,51.66,8.73,52.3924469747,138.14,52.18,9.93,53.1164503709,0.0,0.0,0.0,52.18,9.93,53.1164503709,138.38,58.3,7.51,58.7817156946,0.0,0.0,0.0,58.3,7.51,58.7817156946,138.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.07
2019-04-13 15:30:00,52.01,8.7,52.7326284192,0.0,0.0,0.0,52.01,8.7,52.7326284192,138.14,52.64,10.08,53.5964177907,0.0,0.0,0.0,52.64,10.08,53.5964177907,138.38,58.72,7.5,59.1970303309,0.0,0.0,0.0,58.72,7.5,59.1970303309,138.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.07
2019-04-13 16:00:00,55.23,10.22,56.167617895,0.0,0.0,0.0,55.23,10.22,56.167617895,138.62,53.47,11.13,54.6160946974,0.0,0.0,0.0,53.47,11.13,54.6160946974,138.83,62.35,9.19,63.023635249,0.0,0.0,0.0,62.35,9.19,63.023635249,138.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.53
2019-04-13 16:30:00,59.19,10.15,60.0539640657,0.0,0.0,0.0,59.19,10.15,60.0539640657,138.02,57.49,10.91,58.5160507895,0.0,0.0,0.0,57.49,10.91,58.5160507895,138.21,66.86,9.18,67.4872728742,0.0,0.0,0.0,66.86,9.18,67.4872728742,137.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.93
2019-04-13 17:00:00,66.92,10.35,67.7156473793,0.0,0.0,0.0,66.92,10.35,67.7156473793,137.66,63.29,10.47,64.15017537,0.0,0.0,0.0,63.29,10.47,64.15017537,137.79,75.54,9.45,76.1287994126,0.0,0.0,0.0,75.54,9.45,76.1287994126,137.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.55
2019-04-13 17:30:00,74.22,10.74,74.993039677,0.0,0.0,0.0,74.22,10.74,74.993039677,136.77,68.62,10.15,69.3666122857,0.0,0.0,0.0,68.62,10.15,69.3666122857,136.83,83.84,9.98,84.4319015539,0.0,0.0,0.0,83.84,9.98,84.4319015539,136.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.62
2019-04-13 18:00:00,80.14,10.95,80.8846221478,0.0,0.0,0.0,80.14,10.95,80.8846221478,136.46,72.93,10.44,73.6734585858,0.0,0.0,0.0,72.93,10.44,73.6734585858,136.55,90.56,10.27,91.1404767378,0.0,0.0,0.0,90.56,10.27,91.1404767378,136.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.33
2019-04-13 18:30:00,87.5,10.67,88.1481644732,0.0,0.0,0.0,87.5,10.67,88.1481644732,136.06,77.54,9.06,78.067504123,0.0,0.0,0.0,77.54,9.06,78.067504123,136.06,98.88,9.99,99.3833713455,0.0,0.0,0.0,98.88,9.99,99.3833713455,136.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.92
2019-04-13 19:00:00,92.42,10.58,93.0236142063,0.0,0.0,0.0,92.42,10.58,93.0236142063,136.12,81.5,8.31,81.9225616055,0.0,0.0,0.0,81.5,8.31,81.9225616055,136.06,104.48,9.93,104.9508232459,0.0,0.0,0.0,104.48,9.93,104.9508232459,136.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.96
2019-04-13 19:30:00,95.67,10.32,96.2250035074,0.0,0.0,0.0,95.67,10.32,96.2250035074,136.12,83.44,8.2,83.8419560841,0.0,0.0,0.0,83.44,8.2,83.8419560841,136.1,108.16,9.65,108.5896316413,0.0,0.0,0.0,108.16,9.65,108.5896316413,136.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.96
2019-04-13 20:00:00,94.9,10.94,95.5284962721,0.0,0.0,0.0,94.9,10.94,95.5284962721,136.5,82.76,8.62,83.2077039702,0.0,0.0,0.0,82.76,8.62,83.2077039702,136.45,107.31,10.34,107.8070113675,0.0,0.0,0.0,107.31,10.34,107.8070113675,136.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.34
2019-04-13 20:30:00,94.59,11.27,95.2590205702,0.0,0.0,0.0,94.59,11.27,95.2590205702,136.36,82.51,8.8,82.9779494806,0.0,0.0,0.0,82.51,8.8,82.9779494806,136.3,106.94,10.71,107.474963131,0.0,0.0,0.0,106.94,10.71,107.474963131,136.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.2
2019-04-13 21:00:00,94.97,11.16,95.6234620791,0.0,0.0,0.0,94.97,11.16,95.6234620791,136.28,82.73,8.67,83.1830619778,0.0,0.0,0.0,82.73,8.67,83.1830619778,136.23,107.4,10.59,107.92084182400001,0.0,0.0,0.0,107.4,10.59,107.92084182400001,136.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.12
2019-04-13 21:30:00,92.5,12.33,93.3181595404,0.0,0.0,0.0,92.5,12.33,93.3181595404,136.89,80.77,9.7,81.3503712346,0.0,0.0,0.0,80.77,9.7,81.3503712346,136.81,104.58,11.88,105.2526047184,0.0,0.0,0.0,104.58,11.88,105.2526047184,136.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.71
2019-04-13 22:00:00,92.25,12.66,93.1146502974,0.0,0.0,0.0,92.25,12.66,93.1146502974,137.24,80.15,10.17,80.7926444672,0.0,0.0,0.0,80.15,10.17,80.7926444672,137.18,104.31,12.23,105.0245161855,0.0,0.0,0.0,104.31,12.23,105.0245161855,137.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.08
2019-04-13 22:30:00,87.99,13.45,89.0120362648,0.0,0.0,0.0,87.99,13.45,89.0120362648,137.62,76.4,10.88,77.1708131355,0.0,0.0,0.0,76.4,10.88,77.1708131355,137.54,99.48,13.09,100.3375228915,0.0,0.0,0.0,99.48,13.09,100.3375228915,137.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.46
2019-04-13 23:00:00,82.88,14.94,84.2157823689,0.0,0.0,0.0,82.88,14.94,84.2157823689,137.96,71.93,12.0,72.9241036969,0.0,0.0,0.0,71.93,12.0,72.9241036969,137.83,93.68,14.73,94.8309828063,0.0,0.0,0.0,93.68,14.73,94.8309828063,137.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.8
2019-04-13 23:30:00,77.95,16.45,79.6668375173,0.0,0.0,0.0,77.95,16.45,79.6668375173,138.63,67.44,13.5,68.7779295995,0.0,0.0,0.0,67.44,13.5,68.7779295995,138.48,88.11,16.4,89.62327878400001,0.0,0.0,0.0,88.11,16.4,89.62327878400001,138.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.48
2019-04-14 00:00:00,74.18,17.01,76.1052724849,0.0,0.0,0.0,74.18,17.01,76.1052724849,139.38,64.25,15.63,66.123818704,0.0,0.0,0.0,64.25,15.63,66.123818704,139.4,83.8,16.97,85.5009994094,0.0,0.0,0.0,83.8,16.97,85.5009994094,139.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.23
2019-04-14 00:30:00,73.8988,19.00965,76.3046488398,2.6388,0.7696500000000001,2.7487500000000002,71.26,18.24,73.5573599309,139.16,64.2788,16.00965,66.2425318248,2.6388,0.7696500000000001,2.7487500000000002,61.64,15.24,63.4960408215,139.0,83.1388,19.11965,85.3089742147,2.6388,0.7696500000000001,2.7487500000000002,80.5,18.35,82.5649592745,139.09,2.6388,0.7696500000000001,2.7487500000000002,2.6388,0.7696500000000001,2.7487500000000002,0.0,0.0,0.0,139.02
2019-04-14 01:00:00,71.52168,19.73049,74.1932810008,2.64168,0.77049,2.75175,68.88,18.96,71.4418364826,139.16,62.15168,16.55049,64.3175718297,2.64168,0.77049,2.75175,59.51,15.78,61.5666183902,139.0,80.44168,19.94049,82.8763357217,2.64168,0.77049,2.75175,77.8,19.17,80.1269548903,139.09,2.64168,0.77049,2.75175,2.64168,0.77049,2.75175,0.0,0.0,0.0,139.02
2019-04-14 01:30:00,71.83912,19.62641,74.471841201,2.7991200000000003,0.8164100000000001,2.91575,69.04,18.81,71.5565349916,139.33,62.44912,16.49641,64.5912078511,2.7991200000000003,0.8164100000000001,2.91575,59.65,15.68,61.6764533676,139.17,80.75912,19.80641,83.1524463877,2.7991200000000003,0.8164100000000001,2.91575,77.96,18.99,80.2395270425,139.27,2.7991200000000003,0.8164100000000001,2.91575,2.7991200000000003,0.8164100000000001,2.91575,0.0,0.0,0.0,139.21
2019-04-14 02:00:00,72.39304,19.64797,75.0119654826,3.11304,0.90797,3.24275,69.28,18.74,71.7698125955,139.33,63.06304,16.48797,65.1828211169,3.11304,0.90797,3.24275,59.95,15.58,61.9414150629,139.17,81.36304,19.82797,83.7442097841,3.11304,0.90797,3.24275,78.25,18.92,80.5048377428,139.27,3.11304,0.90797,3.24275,3.11304,0.90797,3.24275,0.0,0.0,0.0,139.21
2019-04-14 02:30:00,72.41464,19.47552,74.9878387847,3.10464,0.9055200000000001,3.234,69.31,18.57,71.7545887034,139.3,63.28464,16.24552,65.336533272,3.10464,0.9055200000000001,3.234,60.18,15.34,62.104331572,139.14,81.39464,19.61552,83.7248830731,3.10464,0.9055200000000001,3.234,78.29,18.71,80.494647027,139.27,3.10464,0.9055200000000001,3.234,3.10464,0.9055200000000001,3.234,0.0,0.0,0.0,139.21
2019-04-14 03:00:00,71.55344,19.72267,74.2218194857,2.68344,0.7826700000000001,2.7952500000000002,68.87,18.94,71.4268891945,139.76,62.50344,16.51267,64.6478791792,2.68344,0.7826700000000001,2.7952500000000002,59.82,15.73,61.8535795246,139.6,80.47344,19.90267,82.8980748785,2.68344,0.7826700000000001,2.7952500000000002,77.79,19.12,80.1052963293,139.71,2.68344,0.7826700000000001,2.7952500000000002,2.68344,0.7826700000000001,2.7952500000000002,0.0,0.0,0.0,139.65
2019-04-14 03:30:00,70.30344,19.65392,72.9989742887,2.65344,0.77392,2.7640000000000002,67.65,18.88,70.2351543032,139.05,61.37344,16.64392,63.5902446166,2.65344,0.77392,2.7640000000000002,58.72,15.87,60.8267646682,138.92,79.06344,19.84392,81.5156960689,2.65344,0.77392,2.7640000000000002,76.41,19.07,78.7537491171,139.0,2.65344,0.77392,2.7640000000000002,2.65344,0.77392,2.7640000000000002,0.0,0.0,0.0,138.92
2019-04-14 04:00:00,67.56784,20.29687,70.5505204379,2.6978400000000002,0.7868700000000001,2.81025,64.87,19.51,67.7403646285,139.36,59.50784,17.07687,61.9096318069,2.6978400000000002,0.7868700000000001,2.81025,56.81,16.29,59.0994094725,139.2,75.95784,20.53687,78.685173234,2.6978400000000002,0.7868700000000001,2.81025,73.26,19.75,75.8754907727,139.31,2.6978400000000002,0.7868700000000001,2.81025,2.6978400000000002,0.7868700000000001,2.81025,0.0,0.0,0.0,139.25
2019-04-14 04:30:00,69.02952,20.24361,71.9366275083,2.5495200000000002,0.7436100000000001,2.6557500000000003,66.48,19.5,69.2808804794,139.5,60.33952,17.09361,62.714026953,2.5495200000000002,0.7436100000000001,2.6557500000000003,57.79,16.35,60.058359951,139.36,77.62952,20.49361,80.2890430025,2.5495200000000002,0.7436100000000001,2.6557500000000003,75.08,19.75,77.6341992939,139.46,2.5495200000000002,0.7436100000000001,2.6557500000000003,2.5495200000000002,0.7436100000000001,2.6557500000000003,0.0,0.0,0.0,139.4
2019-04-14 05:00:00,68.98136,20.23623,71.8883372465,2.42136,0.70623,2.52225,66.56,19.53,69.3660904189,139.4,60.17136,17.02623,62.5338713999,2.42136,0.70623,2.52225,57.75,16.32,60.011706358,139.25,77.60136,20.49623,80.2624851226,2.42136,0.70623,2.52225,75.18,19.79,77.7410863058,139.36,2.42136,0.70623,2.52225,2.42136,0.70623,2.52225,0.0,0.0,0.0,139.3
2019-04-14 05:30:00,70.0912,19.81535,72.8383443872,2.2812,0.6653500000000001,2.37625,67.81,19.15,70.4621785073,139.23,60.9212,16.78535,63.1913014905,2.2812,0.6653500000000001,2.37625,58.64,16.12,60.8153270155,139.1,78.8712,20.04535,81.3786350713,2.2812,0.6653500000000001,2.37625,76.59,19.38,79.0038764872,139.19,2.2812,0.6653500000000001,2.37625,2.2812,0.6653500000000001,2.37625,0.0,0.0,0.0,139.13
2019-04-14 06:00:00,71.17344,19.59517,73.8216042142,2.14344,0.62517,2.2327500000000002,69.03,18.97,71.5891178881,139.17,61.89344,16.52517,64.0615263521,2.14344,0.62517,2.2327500000000002,59.75,15.9,61.8293821738,139.04,80.10344,19.80517,82.515488598,2.14344,0.62517,2.2327500000000002,77.96,19.18,80.284705891,139.14,2.14344,0.62517,2.2327500000000002,2.14344,0.62517,2.2327500000000002,0.0,0.0,0.0,139.07
2019-04-14 06:30:00,72.47144,18.79792,74.8696962195,2.22144,0.64792,2.314,70.25,18.15,72.5567708763,138.88,62.97144,15.90792,64.94970496010001,2.22144,0.64792,2.314,60.75,15.26,62.6372900116,138.78,81.58144,18.91792,83.746158417,2.22144,0.64792,2.314,79.36,18.27,81.4358796846,138.85,2.22144,0.64792,2.314,2.22144,0.64792,2.314,0.0,0.0,0.0,138.78
2019-04-14 07:00:00,74.06696,18.30953,76.2964838801,3.18696,0.9295300000000001,3.31975,70.88,17.38,72.9797149899,138.95,64.76696,15.63953,66.6284774422,3.18696,0.9295300000000001,3.31975,61.58,14.71,63.3125619447,138.87,83.23696,18.31953,85.2290835892,3.18696,0.9295300000000001,3.31975,80.05,17.39,81.9171203107,138.92,3.18696,0.9295300000000001,3.31975,3.18696,0.9295300000000001,3.31975,0.0,0.0,0.0,138.84
2019-04-14 07:30:00,77.31552,17.49161,79.2694522074,4.80552,1.40161,5.00575,72.51,16.09,74.2737382929,138.15,68.36552,14.91161,69.9728550058,4.80552,1.40161,5.00575,63.56,13.51,64.9799484457,138.08,86.71552,17.38161,88.4403854303,4.80552,1.40161,5.00575,81.91,15.98,83.4542299707,138.12,4.80552,1.40161,5.00575,4.80552,1.40161,5.00575,0.0,0.0,0.0,138.03
2019-04-14 08:00:00,80.22224,17.10107,82.0247181389,7.03224,2.05107,7.3252500000000005,73.19,15.05,74.7213396561,137.44,72.18224,13.98107,73.523779077,7.03224,2.05107,7.3252500000000005,65.15,11.93,66.2332801543,137.31,89.70224,16.88107,91.2768447382,7.03224,2.05107,7.3252500000000005,82.67,14.83,83.9896291217,137.41,7.03224,2.05107,7.3252500000000005,7.03224,2.05107,7.3252500000000005,0.0,0.0,0.0,137.33
2019-04-14 08:30:00,83.93904,15.04597,85.2768646783,7.28904,2.12597,7.59275,76.65,12.92,77.7312607643,136.42,75.66904,14.45597,77.0375147779,7.28904,2.12597,7.59275,68.38,12.33,69.4827554146,136.56,93.88904,14.60597,95.0183466061,7.28904,2.12597,7.59275,86.6,12.48,87.4946306924,136.4,7.28904,2.12597,7.59275,7.28904,2.12597,7.59275,0.0,0.0,0.0,136.32
2019-04-14 09:00:00,87.69528,13.93904,88.7961652911,8.46528,2.46904,8.818,79.23,11.47,80.0559416908,136.11,80.50528,13.39904,81.6127096769,8.46528,2.46904,8.818,72.04,10.93,72.8644392005,136.25,97.95528,13.32904,98.8579798863,8.46528,2.46904,8.818,89.49,10.86,90.1465456909,136.09,8.46528,2.46904,8.818,8.46528,2.46904,8.818,0.0,0.0,0.0,135.99
2019-04-14 09:30:00,93.04144,12.30167,93.8511621775,9.81144,2.86167,10.22025,83.23,9.44,83.763634711,136.25,85.73144,12.22167,86.5982044968,9.81144,2.86167,10.22025,75.92,9.36,76.4948102815,136.45,103.90144,11.46167,104.5317134331,9.81144,2.86167,10.22025,94.09,8.6,94.4822104949,136.24,9.81144,2.86167,10.22025,9.81144,2.86167,10.22025,0.0,0.0,0.0,136.15
2019-04-14 10:00:00,92.04384,12.43737,92.8803351332,12.33384,3.59737,12.84775,79.71,8.84,80.198688892,136.07,86.15384,12.51737,87.0584211806,12.33384,3.59737,12.84775,73.82,8.92,74.3569687386,136.26,102.39384,11.46737,103.0339703431,12.33384,3.59737,12.84775,90.06,7.87,90.4032106731,136.04,12.33384,3.59737,12.84775,12.33384,3.59737,12.84775,0.0,0.0,0.0,135.96
2019-04-14 10:30:00,98.31816,10.28113,98.8542473537,8.43816,2.46113,8.78975,89.88,7.82,90.219547771,135.6,88.73816,10.57113,89.3655964545,8.43816,2.46113,8.78975,80.3,8.11,80.7085007914,135.85,109.98816,9.28113,110.3790501602,8.43816,2.46113,8.78975,101.55,6.82,101.7787546593,135.57,8.43816,2.46113,8.78975,8.43816,2.46113,8.78975,0.0,0.0,0.0,135.5
2019-04-14 11:00:00,101.99064,9.04477,102.3909102995,7.25064,2.11477,7.55275,94.74,6.93,94.9931181718,135.42,91.68064,9.02477,92.1237549406,7.25064,2.11477,7.55275,84.43,6.91,84.7122954476,135.64,114.39064,7.94477,114.6662020386,7.25064,2.11477,7.55275,107.14,5.83,107.2985018535,135.38,7.25064,2.11477,7.55275,7.25064,2.11477,7.55275,0.0,0.0,0.0,135.31
2019-04-14 11:30:00,102.27528,9.38529,102.7049977726,8.55528,2.4952900000000002,8.91175,93.72,6.89,93.9729242921,135.28,92.34528,9.48529,92.8311449066,8.55528,2.4952900000000002,8.91175,83.79,6.99,84.0810573197,135.51,114.51528,8.28529,114.8146131111,8.55528,2.4952900000000002,8.91175,105.96,5.79,106.1180743323,135.25,8.55528,2.4952900000000002,8.91175,8.55528,2.4952900000000002,8.91175,0.0,0.0,0.0,135.17
2019-04-14 12:00:00,102.39384,9.24237,102.8101156169,10.29384,3.00237,10.72275,92.1,6.24,92.3111455893,135.37,93.25384,9.41237,93.7276447147,10.29384,3.00237,10.72275,82.96,6.41,83.2072695141,135.6,114.46384,8.04237,114.7460255641,10.29384,3.00237,10.72275,104.17,5.04,104.2918525102,135.33,10.29384,3.00237,10.72275,10.29384,3.00237,10.72275,0.0,0.0,0.0,135.26
2019-04-14 12:30:00,97.26112,11.85866,97.9813925225,14.60112,4.25866,15.2095,82.66,7.6,83.0086477423,135.68,91.26112,11.31866,91.960339755,14.60112,4.25866,15.2095,76.66,7.06,76.9844088111,135.8,108.04112,10.77866,108.5774521816,14.60112,4.25866,15.2095,93.44,6.52,93.6671981005,135.65,14.60112,4.25866,15.2095,14.60112,4.25866,15.2095,0.0,0.0,0.0,135.58
2019-04-14 13:00:00,98.11432,12.627510000000001,98.9235755412,15.69432,4.57751,16.34825,82.42,8.05,82.8121905277,135.85,91.25432,11.16751,91.935108627,15.69432,4.57751,16.34825,75.56,6.59,75.8468305205,135.88,108.79432,11.56751,109.4075470517,15.69432,4.57751,16.34825,93.1,6.99,93.3620377884,135.82,15.69432,4.57751,16.34825,15.69432,4.57751,16.34825,0.0,0.0,0.0,135.74
2019-04-14 13:30:00,101.54648,11.30064,102.1733432202,11.07648,3.23064,11.538,90.47,8.07,90.8292122613,135.97,91.47648,9.80064,91.9999942261,11.07648,3.23064,11.538,80.4,6.57,80.6679917935,136.03,113.29648,10.320640000000001,113.7655835057,11.07648,3.23064,11.538,102.22,7.09,102.465586906,135.93,11.07648,3.23064,11.538,11.07648,3.23064,11.538,0.0,0.0,0.0,135.85
2019-04-14 14:00:00,103.47208,9.901440000000001,103.9447442327,9.98208,2.91144,10.398,93.49,6.99,93.7509477285,136.14,92.91208,9.86144,93.4339478391,9.98208,2.91144,10.398,82.93,6.95,83.2207149693,136.36,115.69208,8.78144,116.0248726058,9.98208,2.91144,10.398,105.71,5.87,105.87285298890001,136.1,9.98208,2.91144,10.398,9.98208,2.91144,10.398,0.0,0.0,0.0,136.02
2019-04-14 14:30:00,98.67704,11.09997,99.2993834682,9.97704,2.90997,10.39275,88.7,8.19,89.0773040679,136.24,89.53704,10.98997,90.208984988,9.97704,2.90997,10.39275,79.56,8.08,79.969244088,136.44,110.32704,10.08997,110.78746883,9.97704,2.90997,10.39275,100.35,7.18,100.606535076,136.21,9.97704,2.90997,10.39275,9.97704,2.90997,10.39275,0.0,0.0,0.0,136.11
2019-04-14 15:00:00,89.20792,14.46481,90.3730253951,12.18792,3.55481,12.69575,77.02,10.91,77.788871312,137.22,84.46792,13.45481,85.5328090341,12.18792,3.55481,12.69575,72.28,9.9,72.9548380849,137.28,99.20792,13.72481,100.1527922739,12.18792,3.55481,12.69575,87.02,10.17,87.6122668352,137.19,12.18792,3.55481,12.69575,12.18792,3.55481,12.69575,0.0,0.0,0.0,137.1
2019-04-14 15:30:00,89.55168,14.86299,90.7767143191,13.86168,4.04299,14.43925,75.69,10.82,76.4594565767,136.95,85.26168,14.05299,86.4120396956,13.86168,4.04299,14.43925,71.4,10.01,72.0982669695,137.02,99.31168,14.13299,100.3122683961,13.86168,4.04299,14.43925,85.45,10.09,86.043655199,136.92,13.86168,4.04299,14.43925,13.86168,4.04299,14.43925,0.0,0.0,0.0,136.83
2019-04-14 16:00:00,97.80264,12.08077,98.5459354553,8.16264,2.38077,8.50275,89.64,9.7,90.1632940836,136.54,88.67264,11.61077,89.4295648237,8.16264,2.38077,8.50275,80.51,9.23,81.0373555837,136.69,109.43264,11.29077,110.013563639,8.16264,2.38077,8.50275,101.27,8.91,101.6612069572,136.51,8.16264,2.38077,8.50275,8.16264,2.38077,8.50275,0.0,0.0,0.0,136.42
2019-04-14 16:30:00,92.4908,14.04065,93.5504566374,7.7508,2.26065,8.07375,84.74,11.78,85.5548712815,136.92,85.0508,12.70065,85.9938665898,7.7508,2.26065,8.07375,77.3,10.44,78.0018179275,136.96,103.5608,13.46065,104.4319318746,7.7508,2.26065,8.07375,95.81,11.2,96.4624077037,136.89,7.7508,2.26065,8.07375,7.7508,2.26065,8.07375,0.0,0.0,0.0,136.81
2019-04-14 17:00:00,91.89664,14.59902,93.0490399104,8.39664,2.44902,8.7465,83.5,12.15,84.3793369256,136.39,84.65664,13.26902,85.6902187408,8.39664,2.44902,8.7465,76.26,10.82,77.0237625671,136.42,102.71664,14.10902,103.6811100358,8.39664,2.44902,8.7465,94.32,11.66,95.0379818809,136.36,8.39664,2.44902,8.7465,8.39664,2.44902,8.7465,0.0,0.0,0.0,136.28
2019-04-14 17:30:00,101.49032,12.09801,102.2088396356,7.81032,2.27801,8.13575,93.68,9.82,94.1932842617,135.35,90.10032,10.72801,90.7367503422,7.81032,2.27801,8.13575,82.29,8.45,82.7227090949,135.42,113.70032,11.36801,114.2672062294,7.81032,2.27801,8.13575,105.89,9.09,106.2794439203,135.31,7.81032,2.27801,8.13575,7.81032,2.27801,8.13575,0.0,0.0,0.0,135.24
2019-04-14 18:00:00,103.58288,11.44584,104.2133402324,6.84288,1.99584,7.128,96.74,9.45,97.2004634763,135.39,92.30288,11.26584,92.9878530089,6.84288,1.99584,7.128,85.46,9.27,85.9612965235,135.6,116.20288,10.68584,116.6931724515,6.84288,1.99584,7.128,109.36,8.69,109.7047205001,135.35,6.84288,1.99584,7.128,6.84288,1.99584,7.128,0.0,0.0,0.0,135.29
2019-04-14 18:30:00,100.9272,11.79335,101.6138908027,6.2172,1.81335,6.47625,94.71,9.98,95.234366171,135.39,90.0972,11.36335,90.8109639364,6.2172,1.81335,6.47625,83.88,9.55,84.4218982255,135.55,113.2872,11.11335,113.8309985551,6.2172,1.81335,6.47625,107.07,9.3,107.4731357131,135.35,6.2172,1.81335,6.47625,6.2172,1.81335,6.47625,0.0,0.0,0.0,135.29
2019-04-14 19:00:00,102.87744,11.25467,103.491232758,5.22744,1.52467,5.44525,97.65,9.73,98.1335589898,135.59,91.50744,10.85467,92.148984998,5.22744,1.52467,5.44525,86.28,9.33,86.7829896927,135.77,115.63744,10.54467,116.1172148958,5.22744,1.52467,5.44525,110.41,9.02,110.7778339741,135.55,5.22744,1.52467,5.44525,5.22744,1.52467,5.44525,0.0,0.0,0.0,135.47
2019-04-14 19:30:00,103.79128,10.87079,104.3590143651,4.63128,1.35079,4.82425,99.16,9.52,99.6159424992,135.39,91.76128,10.56079,92.3670005611,4.63128,1.35079,4.82425,87.13,9.21,87.6154153103,135.59,116.75128,10.15079,117.1917229128,4.63128,1.35079,4.82425,112.12,8.8,112.4648140531,135.35,4.63128,1.35079,4.82425,4.63128,1.35079,4.82425,0.0,0.0,0.0,135.28
2019-04-14 20:00:00,100.9608,11.4094,101.6034327422,3.9408000000000003,1.1494,4.105,97.02,10.26,97.5609963049,135.17,89.0308,10.8094,89.684594424,3.9408000000000003,1.1494,4.105,85.09,9.66,85.6365792171,135.34,113.6708,10.769400000000001,114.179817608,3.9408000000000003,1.1494,4.105,109.73,9.62,110.1508842452,135.13,3.9408000000000003,1.1494,4.105,3.9408000000000003,1.1494,4.105,0.0,0.0,0.0,135.07
2019-04-14 20:30:00,96.82264,12.48202,97.6238927714,4.05264,1.18202,4.2215,92.77,11.3,93.45567345,135.54,86.17264,11.43202,86.9276421275,4.05264,1.18202,4.2215,82.12,10.25,82.7572166038,135.64,108.90264,11.97202,109.5587251744,4.05264,1.18202,4.2215,104.85,10.79,105.403731433,135.5,4.05264,1.18202,4.2215,4.05264,1.18202,4.2215,0.0,0.0,0.0,135.45
2019-04-14 21:00:00,97.7212,12.1491,98.4735170503,3.8712,1.1291,4.0325,93.85,11.02,94.4947771043,135.39,86.2112,11.3191,86.9510956242,3.8712,1.1291,4.0325,82.34,10.19,82.968136655,135.53,109.9712,11.5991,110.5812097522,3.8712,1.1291,4.0325,106.1,10.47,106.6153408286,135.35,3.8712,1.1291,4.0325,3.8712,1.1291,4.0325,0.0,0.0,0.0,135.28
2019-04-14 21:30:00,98.0744,12.19795,98.8300456317,3.0444,0.8879500000000001,3.17125,95.03,11.31,95.7006635296,135.85,85.1844,10.37795,85.8142403658,3.0444,0.8879500000000001,3.17125,82.14,9.49,82.6863936812,135.89,110.4944,11.66795,111.1087462289,3.0444,0.8879500000000001,3.17125,107.45,10.78,107.9894017948,135.82,3.0444,0.8879500000000001,3.17125,3.0444,0.8879500000000001,3.17125,0.0,0.0,0.0,135.74
2019-04-14 22:00:00,94.35984,13.55162,95.3279906924,3.15984,0.9216200000000001,3.2915,91.2,12.63,92.070391006,136.57,82.21984,12.80162,83.2104774908,3.15984,0.9216200000000001,3.2915,79.06,11.88,79.9475953359,136.72,106.26984,13.15162,107.0805491312,3.15984,0.9216200000000001,3.2915,103.11,12.23,103.8327742093,136.53,3.15984,0.9216200000000001,3.2915,3.15984,0.9216200000000001,3.2915,0.0,0.0,0.0,136.48
2019-04-14 22:30:00,90.55344,14.36892,91.6863749845,3.97344,1.15892,4.139,86.58,13.21,87.5819644676,137.0,79.02344,13.46892,80.1630580467,3.97344,1.15892,4.139,75.05,12.31,76.0528671386,137.12,101.82344,13.98892,102.7798755409,3.97344,1.15892,4.139,97.85,12.83,98.6875443002,136.97,3.97344,1.15892,4.139,3.97344,1.15892,4.139,0.0,0.0,0.0,136.89
2019-04-14 23:00:00,85.15624,15.58182,86.570077541,3.36624,0.98182,3.5065,81.79,14.6,83.0828748901,137.51,74.03624,14.27182,75.3992684278,3.36624,0.98182,3.5065,70.67,13.29,71.9087824956,137.58,95.82624,15.33182,97.0450049052,3.36624,0.98182,3.5065,92.46,14.35,93.5669498274,137.47,3.36624,0.98182,3.5065,3.36624,0.98182,3.5065,0.0,0.0,0.0,137.42
2019-04-14 23:30:00,79.55952,16.95986,81.3471208701,3.11952,0.9098600000000001,3.2495,76.44,16.05,78.1068249259,138.23,69.22952,13.80986,70.5934747172,3.11952,0.9098600000000001,3.2495,66.11,12.9,67.356826677,138.08,89.49952,16.85986,91.0737007014,3.11952,0.9098600000000001,3.2495,86.38,15.95,87.8402350862,138.18,3.11952,0.9098600000000001,3.2495,3.11952,0.9098600000000001,3.2495,0.0,0.0,0.0,138.12
2019-04-15 00:00:00,75.35776,17.77393,77.4254775889,3.40776,0.9939300000000001,3.54975,71.95,16.78,73.8807884365,138.92,65.58776,16.52393,67.6372273564,3.40776,0.9939300000000001,3.54975,62.18,15.53,64.0900405679,138.96,84.68776,17.72393,86.522565776,3.40776,0.9939300000000001,3.54975,81.28,16.73,82.9839219367,138.88,3.40776,0.9939300000000001,3.54975,3.40776,0.9939300000000001,3.54975,0.0,0.0,0.0,138.83
2019-04-15 00:30:00,72.25432,18.19001,74.5088130523,3.1543200000000002,0.9200100000000001,3.28575,69.1,17.27,71.2254371696,138.88,63.07432,16.76001,65.2630659613,3.1543200000000002,0.9200100000000001,3.28575,59.92,15.84,61.9783187897,138.9,81.20432,18.19001,83.2166933401,3.1543200000000002,0.9200100000000001,3.28575,78.05,17.27,79.9378220869,138.83,3.1543200000000002,0.9200100000000001,3.28575,3.1543200000000002,0.9200100000000001,3.28575,0.0,0.0,0.0,138.76
2019-04-15 01:00:00,70.8624,18.5832,73.2585493714,3.3024,0.9632000000000001,3.44,67.56,17.62,69.8198968776,139.04,61.5624,17.2332,63.9289627321,3.3024,0.9632000000000001,3.44,58.26,16.27,60.4891767178,139.06,79.6024,18.6032,81.7473004814,3.3024,0.9632000000000001,3.44,76.3,17.64,78.3125762569,138.99,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,138.94
2019-04-15 01:30:00,72.65784,18.20187,74.9030692626,3.29784,0.9618700000000001,3.43525,69.36,17.24,71.4704638295,139.19,63.13784,17.05187,65.3999473269,3.29784,0.9618700000000001,3.43525,59.84,16.09,61.9654234231,139.24,81.60784,18.18187,83.6087312795,3.29784,0.9618700000000001,3.43525,78.31,17.22,80.1809484853,139.14,3.29784,0.9618700000000001,3.43525,3.29784,0.9618700000000001,3.43525,0.0,0.0,0.0,139.1
2019-04-15 02:00:00,73.4248,17.8589,75.5654786543,3.4248,0.9989,3.5675,70.0,16.86,72.0018027552,138.76,64.1148,16.6189,66.2336426316,3.4248,0.9989,3.5675,60.69,15.62,62.667858588,138.8,82.4748,17.8089,84.3756455042,3.4248,0.9989,3.5675,79.05,16.81,80.8175636851,138.72,3.4248,0.9989,3.5675,3.4248,0.9989,3.5675,0.0,0.0,0.0,138.62
2019-04-15 02:30:00,73.67952,18.36236,75.9331807065,3.77952,1.10236,3.9370000000000003,69.9,17.26,71.9994277755,138.95,64.21952,17.13236,66.4655136759,3.77952,1.10236,3.9370000000000003,60.44,16.03,62.529628977,138.99,82.72952,18.36236,84.7428447965,3.77952,1.10236,3.9370000000000003,78.95,17.26,80.8146651295,138.91,3.77952,1.10236,3.9370000000000003,3.77952,1.10236,3.9370000000000003,0.0,0.0,0.0,138.81
2019-04-15 03:00:00,73.24208,18.51769,75.5467214753,3.35208,0.9776900000000001,3.49175,69.89,17.54,72.057363954,139.37,63.98208,17.24769,66.2660499159,3.35208,0.9776900000000001,3.49175,60.63,16.27,62.7750730784,139.41,82.27208,18.52769,84.332499336,3.35208,0.9776900000000001,3.49175,78.92,17.55,80.8478132048,139.33,3.35208,0.9776900000000001,3.49175,3.35208,0.9776900000000001,3.49175,0.0,0.0,0.0,139.26
2019-04-15 03:30:00,73.16016,18.23713,75.3989517292,3.35016,0.97713,3.48975,69.81,17.26,71.9120553176,139.23,64.06016,17.03713,66.2870115321,3.35016,0.97713,3.48975,60.71,16.06,62.7983096906,139.28,82.20016,18.22713,84.1967610545,3.35016,0.97713,3.48975,78.85,17.25,80.7148375455,139.2,3.35016,0.97713,3.48975,3.35016,0.97713,3.48975,0.0,0.0,0.0,139.1
2019-04-15 04:00:00,72.7444,17.74545,74.8775582338,3.1044,0.9054500000000001,3.23375,69.64,16.84,71.6471576547,139.08,63.5544,16.69545,65.7107282722,3.1044,0.9054500000000001,3.23375,60.45,15.79,62.4782090012,139.16,81.7544,17.66545,83.6411982402,3.1044,0.9054500000000001,3.23375,78.65,16.76,80.4159194439,139.05,3.1044,0.9054500000000001,3.23375,3.1044,0.9054500000000001,3.23375,0.0,0.0,0.0,138.96
2019-04-15 04:30:00,72.72408,18.09369,74.9411330957,3.30408,0.96369,3.44175,69.42,17.13,71.5022608034,138.91,63.71408,16.91369,65.9208381292,3.30408,0.96369,3.44175,60.41,15.95,62.4801616515,138.97,81.70408,18.07369,83.6792385175,3.30408,0.96369,3.44175,78.4,17.11,80.2453244744,138.88,3.30408,0.96369,3.44175,3.30408,0.96369,3.44175,0.0,0.0,0.0,138.81
2019-04-15 05:00:00,73.42264,17.44077,75.4656512777,3.36264,0.98077,3.50275,70.06,16.46,71.9675982648,138.63,64.27264,16.34077,66.3173658762,3.36264,0.98077,3.50275,60.91,15.36,62.816858406,138.7,82.49264,17.34077,84.2955393741,3.36264,0.98077,3.50275,79.13,16.36,80.8035054933,138.61,3.36264,0.98077,3.50275,3.36264,0.98077,3.50275,0.0,0.0,0.0,138.52
2019-04-15 05:30:00,77.47816,16.19113,79.1518664825,3.39816,0.9911300000000001,3.53975,74.08,15.2,75.6233191549,138.24,67.48816,15.34113,69.2098404121,3.39816,0.9911300000000001,3.53975,64.09,14.35,65.6768650287,138.35,87.04816,15.96113,88.4993775699,3.39816,0.9911300000000001,3.53975,83.65,14.97,84.9789585721,138.22,3.39816,0.9911300000000001,3.53975,3.39816,0.9911300000000001,3.53975,0.0,0.0,0.0,138.14
2019-04-15 06:00:00,83.54896,13.87553,84.6933235259,3.37896,0.9855300000000001,3.51975,80.17,12.89,81.1996366987,137.82,72.01896,13.71553,73.3133436876,3.37896,0.9855300000000001,3.51975,68.64,12.73,69.8104755749,138.02,93.95896,13.38553,94.9076318199,3.37896,0.9855300000000001,3.51975,90.58,12.4,91.4248128245,137.8,3.37896,0.9855300000000001,3.51975,3.37896,0.9855300000000001,3.51975,0.0,0.0,0.0,137.72
2019-04-15 06:30:00,91.12192,8.79556,91.5454323284,3.48192,1.01556,3.627,87.64,7.78,87.9846463879,136.06,79.34192,9.20556,79.8741673146,3.48192,1.01556,3.627,75.86,8.19,76.3008237177,136.35,102.50192,7.76556,102.7956590805,3.48192,1.01556,3.627,99.02,6.75,99.2498005036,136.05,3.48192,1.01556,3.627,3.48192,1.01556,3.627,0.0,0.0,0.0,135.98
2019-04-15 07:00:00,97.56264,5.43077,97.7136734882,3.8426400000000003,1.12077,4.00275,93.72,4.31,93.8190519031,134.94,85.52264,6.0707699999999996,85.737834128,3.8426400000000003,1.12077,4.00275,81.68,4.95,81.8298533544,135.27,109.78264,4.01077,109.855879776,3.8426400000000003,1.12077,4.00275,105.94,2.89,105.9794116798,134.93,3.8426400000000003,1.12077,4.00275,3.8426400000000003,1.12077,4.00275,0.0,0.0,0.0,134.88
2019-04-15 07:30:00,106.5824,3.0207,106.6251969201,5.5224,1.6107,5.7525,101.06,1.4100000000000001,101.0698357573,135.58,92.9224,4.1307,93.0141661482,5.5224,1.6107,5.7525,87.4,2.52,87.4363219721,136.0,118.7624,4.1407,118.8345616824,5.5224,1.6107,5.7525,113.24,2.5300000000000002,113.2682590137,135.56,5.5224,1.6107,5.7525,5.5224,1.6107,5.7525,0.0,0.0,0.0,135.5
2019-04-15 08:00:00,110.94144,3.45917,110.9953556072,7.71144,2.24917,8.03275,103.23,1.21,103.2370912027,139.48,96.64144,3.10917,96.6914415208,7.71144,2.24917,8.03275,88.93,0.86,88.9341582296,139.9,121.13144,5.79917,121.2701782351,7.71144,2.24917,8.03275,113.42,3.55,113.47554318,139.44,7.71144,2.24917,8.03275,7.71144,2.24917,8.03275,0.0,0.0,0.0,139.34
2019-04-15 08:30:00,111.74656,7.06608,111.9697421556,11.50656,3.35608,11.986,100.24,3.71,100.3086322307,138.24,99.94656,5.56608,100.1014290727,11.50656,3.35608,11.986,88.44,2.21,88.4676081964,138.62,121.71656,9.63608,122.0973997102,11.50656,3.35608,11.986,110.21,6.28,110.3887788681,138.2,11.50656,3.35608,11.986,11.50656,3.35608,11.986,0.0,0.0,0.0,138.13
2019-04-15 09:00:00,107.08416,8.717880000000001,107.4384416985,14.80416,4.31788,15.421,92.28,4.4,92.384838583,139.21,98.51416,7.24788,98.7804205549,14.80416,4.31788,15.421,83.71,2.93,83.7612619294,139.55,116.21416,11.41788,116.7737083774,14.80416,4.31788,15.421,101.41,7.1,101.6582416728,139.16,14.80416,4.31788,15.421,14.80416,4.31788,15.421,0.0,0.0,0.0,139.11
2019-04-15 09:30:00,111.666,13.1355,112.4359236021,18.636,5.4355,19.4125,93.03,7.7,93.3481167459,139.04,103.566,10.5055,104.0974633997,18.636,5.4355,19.4125,84.93,5.07,85.0811953372,139.5,120.866,16.1655,121.9422541462,18.636,5.4355,19.4125,102.23,10.73,102.791564829,138.99,18.636,5.4355,19.4125,18.636,5.4355,19.4125,0.0,0.0,0.0,138.9
2019-04-15 10:00:00,109.31408,16.20494,110.5086791463,22.95408,6.69494,23.9105,86.36,9.51,86.8820447503,139.19,102.90408,12.79494,103.6964809926,22.95408,6.69494,23.9105,79.95,6.1,80.1823702568,139.71,117.88408,19.44494,119.4770354882,22.95408,6.69494,23.9105,94.93,12.75,95.7823960861,139.13,22.95408,6.69494,23.9105,22.95408,6.69494,23.9105,0.0,0.0,0.0,139.05
2019-04-15 10:30:00,106.29072,16.96521,107.6361254805,25.80072,7.52521,26.87575,80.49,9.44,81.0416787832,139.15,101.16072,13.17521,102.0150843232,25.80072,7.52521,26.87575,75.36,5.65,75.5715032271,139.71,114.26072,20.25521,116.0421719336,25.80072,7.52521,26.87575,88.46,12.73,89.3712733489,139.1,25.80072,7.52521,26.87575,25.80072,7.52521,26.87575,0.0,0.0,0.0,139.01
2019-04-15 11:00:00,100.68656,18.55983,102.3828630888,28.21656,8.22983,29.39225,72.47,10.33,73.2025259127,138.79,98.28656,14.47983,99.3474375787,28.21656,8.22983,29.39225,70.07,6.25,70.3481868992,139.33,107.84656,21.94983,110.0576010136,28.21656,8.22983,29.39225,79.63,13.72,80.8033124321,138.73,28.21656,8.22983,29.39225,28.21656,8.22983,29.39225,0.0,0.0,0.0,138.65
2019-04-15 11:30:00,101.57736,19.32173,103.3986910689,28.49736,8.31173,29.68475,73.08,11.01,73.904712299,138.99,98.25736,14.82173,99.3689713863,28.49736,8.31173,29.68475,69.76,6.51,70.0630979903,139.57,108.79736,22.79173,111.1590234725,28.49736,8.31173,29.68475,80.3,14.48,81.5951003431,138.93,28.49736,8.31173,29.68475,28.49736,8.31173,29.68475,0.0,0.0,0.0,138.84
2019-04-15 12:00:00,97.55392,19.96156,99.5752538787,30.79392,8.98156,32.077,66.76,10.98,67.6569139113,139.2,96.77392,15.59156,98.0218768204,30.79392,8.98156,32.077,65.98,6.61,66.3102744678,139.75,104.16392,23.48156,106.7778342625,30.79392,8.98156,32.077,73.37,14.5,74.7890827595,139.14,30.79392,8.98156,32.077,30.79392,8.98156,32.077,0.0,0.0,0.0,139.03
2019-04-15 12:30:00,95.77568,20.02374,97.8464666866,31.79568,9.27374,33.1205,63.98,10.75,64.8768286833,139.38,95.65568,15.60374,96.9199969988,31.79568,9.27374,33.1205,63.86,6.33,64.1729577003,139.94,102.05568,23.53374,104.7339426292,31.79568,9.27374,33.1205,70.26,14.26,71.6925044897,139.33,31.79568,9.27374,33.1205,31.79568,9.27374,33.1205,0.0,0.0,0.0,139.21
2019-04-15 13:00:00,96.02584,19.40212,97.9663422212,31.27584,9.12212,32.579,64.75,10.28,65.5609708592,139.65,95.22584,14.93212,96.3894642137,31.27584,9.12212,32.579,63.95,5.8100000000000005,64.2133833402,140.22,102.39584,22.87212,104.9192161742,31.27584,9.12212,32.579,71.12,13.75,72.4369857186,139.6,31.27584,9.12212,32.579,31.27584,9.12212,32.579,0.0,0.0,0.0,139.48
2019-04-15 13:30:00,94.98688,18.07909,96.6920930964,29.99688,8.74909,31.24675,64.99,9.33,65.6562944431,139.89,93.99688,13.75909,94.9985579225,29.99688,8.74909,31.24675,64.0,5.01,64.1957950336,140.45,101.37688,21.45909,103.6231843854,29.99688,8.74909,31.24675,71.38,12.71,72.5027482238,139.83,29.99688,8.74909,31.24675,29.99688,8.74909,31.24675,0.0,0.0,0.0,139.72
2019-04-15 14:00:00,94.6,18.08625,96.3134073692,29.37,8.56625,30.59375,65.23,9.52,65.9210383717,139.84,93.26,13.86625,94.2852082199,29.37,8.56625,30.59375,63.89,5.3,64.109454061,140.39,101.06,21.48625,103.3188392263,29.37,8.56625,30.59375,71.69,12.92,72.8449208936,139.78,29.37,8.56625,30.59375,29.37,8.56625,30.59375,0.0,0.0,0.0,139.68
2019-04-15 14:30:00,91.40808,17.37444,93.0446573136,29.87808,8.71444,31.123,61.53,8.66,62.1364345614,139.9,91.37808,13.50444,92.3705765068,29.87808,8.71444,31.123,61.5,4.79,61.6862553573,140.39,97.42808,20.69444,99.6016597221,29.87808,8.71444,31.123,67.55,11.98,68.604102647,139.84,29.87808,8.71444,31.123,29.87808,8.71444,31.123,0.0,0.0,0.0,139.72
2019-04-15 15:00:00,93.00904,16.96847,94.5442250794,29.06904,8.47847,30.28025,63.94,8.49,64.5011914619,139.93,91.71904,12.98847,92.6341332958,29.06904,8.47847,30.28025,62.65,4.51,62.8121214416,140.44,99.30904,20.28847,101.3602853225,29.06904,8.47847,30.28025,70.24,11.81,71.2259341813,139.86,29.06904,8.47847,30.28025,29.06904,8.47847,30.28025,0.0,0.0,0.0,139.78
2019-04-15 15:30:00,91.57808,14.74819,92.758039246,27.86808,8.12819,29.02925,63.71,6.62,64.0530132,140.22,90.73808,11.63819,91.4814004515,27.86808,8.12819,29.02925,62.87,3.51,62.9679045229,140.63,97.76808,17.85819,99.3856751095,27.86808,8.12819,29.02925,69.9,9.73,70.5739534106,140.14,27.86808,8.12819,29.02925,27.86808,8.12819,29.02925,0.0,0.0,0.0,140.06
2019-04-15 16:00:00,93.20504,10.61147,93.8071573866,24.72504,7.21147,25.75525,68.48,3.4,68.5643522539,140.56,93.92504,11.931470000000001,94.6798453493,24.72504,7.21147,25.75525,69.2,4.72,69.3607843093,140.46,102.87504,16.39147,104.1727130479,24.72504,7.21147,25.75525,78.15,9.18,78.6873236297,140.21,24.72504,7.21147,25.75525,24.72504,7.21147,25.75525,0.0,0.0,0.0,140.11
2019-04-15 16:30:00,92.826,9.08425,93.2694476989,24.426,7.12425,25.44375,68.4,1.96,68.4280761092,141.25,94.246,8.32425,94.6129042682,24.426,7.12425,25.44375,69.82,1.2,69.83031147,141.38,103.256,12.27425,103.9829733613,24.426,7.12425,25.44375,78.83,5.15,78.9980468113,141.14,24.426,7.12425,25.44375,24.426,7.12425,25.44375,0.0,0.0,0.0,141.05
2019-04-15 17:00:00,95.59408,7.00994,95.8507558126,22.11408,6.44994,23.0355,73.48,0.56,73.482133883,141.25,97.99408,7.55994,98.2852603794,22.11408,6.44994,23.0355,75.88,1.11,75.8881183058,141.45,107.74408,8.99994,108.1193123131,22.11408,6.44994,23.0355,85.63,2.55,85.6679601718,141.21,22.11408,6.44994,23.0355,22.11408,6.44994,23.0355,0.0,0.0,0.0,141.1
2019-04-15 17:30:00,98.52464,5.89677,98.700945201,18.67464,5.44677,19.45275,79.85,0.45,79.8512679924,140.71,104.53464,6.70677,104.7495666996,18.67464,5.44677,19.45275,85.86,1.26,85.8692447853,140.92,115.58464,7.82677,115.8493303069,18.67464,5.44677,19.45275,96.91,2.38,96.9392206488,140.64,18.67464,5.44677,19.45275,18.67464,5.44677,19.45275,0.0,0.0,0.0,140.53
2019-04-15 18:00:00,96.68984,5.59787,96.8517491208,16.20984,4.72787,16.88525,80.48,0.87,80.4847022732,140.89,103.03984,7.69787,103.3269850028,16.20984,4.72787,16.88525,86.83,2.9699999999999998,86.8807792322,141.19,114.21984,5.27787,114.3417148785,16.20984,4.72787,16.88525,98.01,0.55,98.0115431977,140.87,16.20984,4.72787,16.88525,16.20984,4.72787,16.88525,0.0,0.0,0.0,140.74
2019-04-15 18:30:00,97.23768,5.71474,97.405465273,13.86768,4.04474,14.4455,83.37,1.67,83.3867243631,140.97,104.39768,8.26474,104.7243119655,13.86768,4.04474,14.4455,90.53,4.22,90.6283029743,141.31,116.05768,5.04474,116.1672694379,13.86768,4.04474,14.4455,102.19,1.0,102.1948927295,140.99,13.86768,4.04474,14.4455,13.86768,4.04474,14.4455,0.0,0.0,0.0,140.86
2019-04-15 19:00:00,98.15624,4.88557,98.2777505093,10.95624,3.19557,11.41275,87.2,1.69,87.2163751826,140.97,107.16624,7.26557,107.4122502472,10.95624,3.19557,11.41275,96.21,4.07,96.2960487248,141.27,119.56624,3.96557,119.6319835711,10.95624,3.19557,11.41275,108.61,0.77,108.6127294565,140.94,10.95624,3.19557,11.41275,10.95624,3.19557,11.41275,0.0,0.0,0.0,140.81
2019-04-15 19:30:00,97.28912,3.86266,97.3657692038,6.72912,1.96266,7.0095,90.56,1.9,90.5799293442,140.76,107.92912,6.06266,108.0992635972,6.72912,1.96266,7.0095,101.2,4.1,101.2830193073,141.01,120.98912,2.81266,121.0218088389,6.72912,1.96266,7.0095,114.26,0.85,114.2631616051,140.69,6.72912,1.96266,7.0095,6.72912,1.96266,7.0095,0.0,0.0,0.0,140.56
2019-04-15 20:00:00,97.04024,3.59632,97.1068571049,5.61024,1.63632,5.844,91.43,1.96,91.4510060087,140.67,108.39024,5.80632,108.5456469841,5.61024,1.63632,5.844,102.78,4.17,102.8645580363,140.91,121.65024,2.54632,121.6768862093,5.61024,1.63632,5.844,116.04,0.91,116.0435681113,140.59,5.61024,1.63632,5.844,5.61024,1.63632,5.844,0.0,0.0,0.0,140.47
2019-04-15 20:30:00,96.28456,3.56633,96.3505848662,4.68456,1.36633,4.87975,91.6,2.2,91.6264154052,140.41,106.52456,6.09633,106.6988618621,4.68456,1.36633,4.87975,101.84,4.73,101.9497842077,140.69,119.67456,2.93633,119.7105774151,4.68456,1.36633,4.87975,114.99,1.57,115.0007173891,140.38,4.68456,1.36633,4.87975,4.68456,1.36633,4.87975,0.0,0.0,0.0,140.26
2019-04-15 21:00:00,98.58992,3.03831,98.636725682,4.03992,1.17831,4.20825,94.55,1.8599999999999999,94.5682933123,140.34,110.84992,5.13831,110.968946078,4.03992,1.17831,4.20825,106.81,3.96,106.8833836478,140.55,124.63992,1.87831,124.65407216,4.03992,1.17831,4.20825,120.6,0.7000000000000001,120.602031492,140.23,4.03992,1.17831,4.20825,4.03992,1.17831,4.20825,0.0,0.0,0.0,140.12
2019-04-15 21:30:00,96.35424,3.66707,96.4239958121,4.10424,1.19707,4.27525,92.25,2.47,92.2830612843,140.49,109.27424,5.36707,109.405964042,4.10424,1.19707,4.27525,105.17,4.17,105.2526379717,140.66,122.87424,2.12707,122.8926494236,4.10424,1.19707,4.27525,118.77,0.93,118.7736410152,140.33,4.10424,1.19707,4.27525,4.10424,1.19707,4.27525,0.0,0.0,0.0,140.19
2019-04-15 22:00:00,90.56216,5.63563,90.7373415379,3.24216,0.9456300000000001,3.37725,87.32,4.69,87.4458603937,140.18,103.28216,6.59563,103.4925451874,3.24216,0.9456300000000001,3.37725,100.04,5.65,100.199421655,140.24,116.27216,3.92563,116.3384105185,3.24216,0.9456300000000001,3.37725,113.03,2.98,113.069276552,139.91,3.24216,0.9456300000000001,3.37725,3.24216,0.9456300000000001,3.37725,0.0,0.0,0.0,139.78
2019-04-15 22:30:00,84.1272,7.7671,84.4849905146,3.0072,0.8771,3.1325,81.12,6.89,81.4120783422,139.49,96.3672,8.1171,96.7084512762,3.0072,0.8771,3.1325,93.36,7.24,93.6403075604,139.54,108.5072,5.2871,108.6359327214,3.0072,0.8771,3.1325,105.5,4.41,105.5921308621,139.22,3.0072,0.8771,3.1325,3.0072,0.8771,3.1325,0.0,0.0,0.0,139.08
