Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-15 23:00:00,79.5992,9.3356,80.1447819137,3.1392,0.9156000000000001,3.27,76.46,8.42,76.9222204568,140.41,91.2792,9.2656,91.7482626321,3.1392,0.9156000000000001,3.27,88.14,8.35,88.5346378543,140.45,102.7492,6.5356000000000005,102.9568461444,3.1392,0.9156000000000001,3.27,99.61,5.62,99.7684143404,140.11,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,139.97
2019-04-15 23:30:00,73.98728,10.56629,74.7379695079,2.62728,0.76629,2.73675,71.36,9.8,72.0297827291,141.04,84.96728,11.27629,85.7122709229,2.62728,0.76629,2.73675,82.34,10.51,83.0080459956,141.19,95.66728,8.77629,96.0689946276,2.62728,0.76629,2.73675,93.04,8.01,93.3841619334,140.85,2.62728,0.76629,2.73675,2.62728,0.76629,2.73675,0.0,0.0,0.0,140.73
2019-04-16 00:00:00,70.34336,11.04473,71.2051568137,2.31336,0.67473,2.40975,68.03,10.37,68.8158252148,141.36,81.05336,11.78473,81.905598273,2.31336,0.67473,2.40975,78.74,11.11,79.5199327213,141.52,91.31336,9.34473,91.7902701448,2.31336,0.67473,2.40975,89.0,8.67,89.4213000353,141.18,2.31336,0.67473,2.40975,2.31336,0.67473,2.40975,0.0,0.0,0.0,141.05
2019-04-16 00:30:00,64.71,8.67,65.2882301797,0.0,0.0,0.0,64.71,8.67,65.2882301797,135.46,75.63,11.97,76.5713902185,0.0,0.0,0.0,75.63,11.97,76.5713902185,135.76,85.54,9.98,86.1202182998,0.0,0.0,0.0,85.54,9.98,86.1202182998,135.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.32
2019-04-16 01:00:00,62.63,9.4,63.3314842713,0.0,0.0,0.0,62.63,9.4,63.3314842713,134.87,71.89,12.75,73.0118798553,0.0,0.0,0.0,71.89,12.75,73.0118798553,135.31,81.32,10.78,82.0314013046,0.0,0.0,0.0,81.32,10.78,82.0314013046,135.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.88
2019-04-16 01:30:00,63.79,9.39,64.4774084467,0.0,0.0,0.0,63.79,9.39,64.4774084467,134.87,73.48,12.64,74.5592381935,0.0,0.0,0.0,73.48,12.64,74.5592381935,135.31,83.08,10.64,83.7585577717,0.0,0.0,0.0,83.08,10.64,83.7585577717,135.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.88
2019-04-16 02:00:00,65.74,10.17,66.5220001203,0.0,0.0,0.0,65.74,10.17,66.5220001203,134.6,76.71,5.4,76.8998315993,0.0,0.0,0.0,76.71,5.4,76.8998315993,135.09,86.23,15.54,87.6190875323,0.0,0.0,0.0,86.23,15.54,87.6190875323,134.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.66
2019-04-16 02:30:00,64.51,5.28,64.7257174545,0.0,0.0,0.0,64.51,5.28,64.7257174545,136.28,73.43,3.8200000000000003,73.5292955223,0.0,0.0,0.0,73.43,3.8200000000000003,73.5292955223,136.21,82.59,23.52,85.8737357986,0.0,0.0,0.0,82.59,23.52,85.8737357986,135.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.76
2019-04-16 03:00:00,64.95,4.71,65.1205543588,0.0,0.0,0.0,64.95,4.71,65.1205543588,136.61,74.61,4.07,74.7209274568,0.0,0.0,0.0,74.61,4.07,74.7209274568,136.62,83.54,23.8,86.8640984527,0.0,0.0,0.0,83.54,23.8,86.8640984527,136.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.19
2019-04-16 03:30:00,64.02,4.69,64.1915609718,0.0,0.0,0.0,64.02,4.69,64.1915609718,137.0,73.33,4.37,73.4600966512,0.0,0.0,0.0,73.33,4.37,73.4600966512,137.06,82.11,24.22,85.6075960415,0.0,0.0,0.0,82.11,24.22,85.6075960415,136.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.63
2019-04-16 04:00:00,62.65,4.59,62.8179162341,0.0,0.0,0.0,62.65,4.59,62.8179162341,137.09,72.17,4.39,72.3033954943,0.0,0.0,0.0,72.17,4.39,72.3033954943,137.15,80.8,24.28,84.3691792066,0.0,0.0,0.0,80.8,24.28,84.3691792066,136.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.73
2019-04-16 04:30:00,64.49,4.01,64.6145509928,0.0,0.0,0.0,64.49,4.01,64.6145509928,136.96,74.07,3.63,74.1588956228,0.0,0.0,0.0,74.07,3.63,74.1588956228,137.01,82.94,23.42,86.1831770127,0.0,0.0,0.0,82.94,23.42,86.1831770127,136.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.57
2019-04-16 05:00:00,64.4,4.17,64.5348657704,0.0,0.0,0.0,64.4,4.17,64.5348657704,137.1,73.36,4.0,73.4689703208,0.0,0.0,0.0,73.36,4.0,73.4689703208,137.17,82.14,23.88,85.5408323551,0.0,0.0,0.0,82.14,23.88,85.5408323551,136.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.73
2019-04-16 05:30:00,67.38,7.35,67.7796938618,0.0,0.0,0.0,67.38,7.35,67.7796938618,137.47,77.88,9.91,78.5079773017,0.0,0.0,0.0,77.88,9.91,78.5079773017,137.82,87.93,11.19,88.639161774,0.0,0.0,0.0,87.93,11.19,88.639161774,137.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.39
2019-04-16 06:00:00,69.06,7.54,69.4703908151,0.0,0.0,0.0,69.06,7.54,69.4703908151,137.63,80.52,10.43,81.1927047215,0.0,0.0,0.0,80.52,10.43,81.1927047215,138.0,91.07,8.04,91.4242117822,0.0,0.0,0.0,91.07,8.04,91.4242117822,137.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.59
2019-04-16 06:30:00,74.93,6.66,75.2253979717,0.0,0.0,0.0,74.93,6.66,75.2253979717,136.1,88.11,7.29,88.4110637873,0.0,0.0,0.0,88.11,7.29,88.4110637873,136.59,99.08,8.57,99.4499436903,0.0,0.0,0.0,99.08,8.57,99.4499436903,136.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.17
2019-04-16 07:00:00,77.52,6.23,77.7699382795,0.0,0.0,0.0,77.52,6.23,77.7699382795,135.78,89.79,8.2,90.1636517672,0.0,0.0,0.0,89.79,8.2,90.1636517672,136.41,100.67,9.34,101.1023466592,0.0,0.0,0.0,100.67,9.34,101.1023466592,136.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.01
2019-04-16 07:30:00,88.41,5.9,88.6066481704,0.0,0.0,0.0,88.41,5.9,88.6066481704,134.85,100.83,10.47,101.3721352246,0.0,0.0,0.0,100.83,10.47,101.3721352246,134.56,113.08,6.35,113.258151583,0.0,0.0,0.0,113.08,6.35,113.258151583,134.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.13
2019-04-16 08:00:00,91.22,8.05,91.5745100997,0.0,0.0,0.0,91.22,8.05,91.5745100997,134.55,101.83,11.91,102.52412886729999,0.0,0.0,0.0,101.83,11.91,102.52412886729999,134.13,114.22,4.63,114.3138018789,0.0,0.0,0.0,114.22,4.63,114.3138018789,133.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.74
2019-04-16 08:30:00,93.43,8.84,93.8472722033,0.0,0.0,0.0,93.43,8.84,93.8472722033,134.3,102.77,12.96,103.5839490462,0.0,0.0,0.0,102.77,12.96,103.5839490462,133.99,116.05,11.06,116.5758384057,0.0,0.0,0.0,116.05,11.06,116.5758384057,133.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.6
2019-04-16 09:00:00,95.82,7.26,96.0946408495,0.0,0.0,0.0,95.82,7.26,96.0946408495,135.97,105.89,10.96,106.4556889039,0.0,0.0,0.0,105.89,10.96,106.4556889039,135.86,121.29,33.56,125.8472792713,0.0,0.0,0.0,121.29,33.56,125.8472792713,135.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.44
2019-04-16 09:30:00,96.92,7.5,97.2097546546,0.0,0.0,0.0,96.92,7.5,97.2097546546,136.13,106.79,10.79,107.3337234983,0.0,0.0,0.0,106.79,10.79,107.3337234983,136.04,122.29,33.86,126.8910702138,0.0,0.0,0.0,122.29,33.86,126.8910702138,135.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.6
2019-04-16 10:00:00,91.99,7.23,92.2736853063,0.0,0.0,0.0,91.99,7.23,92.2736853063,136.82,99.31,12.43,100.0848689863,0.0,0.0,0.0,99.31,12.43,100.0848689863,136.9,113.76,32.49,118.3086543749,0.0,0.0,0.0,113.76,32.49,118.3086543749,136.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.49
2019-04-16 10:30:00,83.73,3.29,83.7946119986,0.0,0.0,0.0,83.73,3.29,83.7946119986,137.92,88.07,16.85,89.6674266387,0.0,0.0,0.0,88.07,16.85,89.6674266387,138.06,100.97,28.3,104.861007529,0.0,0.0,0.0,100.97,28.3,104.861007529,137.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.65
2019-04-16 11:00:00,86.6,4.73,86.7290775922,0.0,0.0,0.0,86.6,4.73,86.7290775922,137.09,93.21,14.24,94.2914720428,0.0,0.0,0.0,93.21,14.24,94.2914720428,137.09,106.85,30.61,111.148075107,0.0,0.0,0.0,106.85,30.61,111.148075107,136.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.66
2019-04-16 11:30:00,88.94,6.22,89.1572318996,0.0,0.0,0.0,88.94,6.22,89.1572318996,136.49,97.78,11.46,98.4492762797,0.0,0.0,0.0,97.78,11.46,98.4492762797,136.33,112.04,33.27,116.8753802133,0.0,0.0,0.0,112.04,33.27,116.8753802133,136.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.94
2019-04-16 12:00:00,89.23,6.9,89.4963848432,0.0,0.0,0.0,89.23,6.9,89.4963848432,136.56,98.73,10.65,99.3027461856,0.0,0.0,0.0,98.73,10.65,99.3027461856,136.39,113.14,34.23,118.2047059131,0.0,0.0,0.0,113.14,34.23,118.2047059131,136.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.01
2019-04-16 12:30:00,88.1,5.71,88.2848463781,0.0,0.0,0.0,88.1,5.71,88.2848463781,137.07,96.13,12.55,96.9457549354,0.0,0.0,0.0,96.13,12.55,96.9457549354,136.97,110.16,32.43,114.8343611468,0.0,0.0,0.0,110.16,32.43,114.8343611468,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.58
2019-04-16 13:00:00,86.85,5.09,86.9990264313,0.0,0.0,0.0,86.85,5.09,86.9990264313,137.6,94.17,13.13,95.0809434114,0.0,0.0,0.0,94.17,13.13,95.0809434114,137.48,107.95,32.2,112.6500887705,0.0,0.0,0.0,107.95,32.2,112.6500887705,137.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.08
2019-04-16 13:30:00,88.61,5.5,88.7805277074,0.0,0.0,0.0,88.61,5.5,88.7805277074,137.47,96.31,12.52,97.1203711896,0.0,0.0,0.0,96.31,12.52,97.1203711896,137.34,110.38,32.76,115.1388813564,0.0,0.0,0.0,110.38,32.76,115.1388813564,137.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.95
2019-04-16 14:00:00,87.15,5.8100000000000005,87.3434519583,0.0,0.0,0.0,87.15,5.8100000000000005,87.3434519583,137.64,94.74,12.07,95.5057720769,0.0,0.0,0.0,94.74,12.07,95.5057720769,137.49,108.59,33.4,113.6105105173,0.0,0.0,0.0,108.59,33.4,113.6105105173,137.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.09
2019-04-16 14:30:00,86.24,5.33,86.4045513848,0.0,0.0,0.0,86.24,5.33,86.4045513848,137.99,93.64,13.33,94.5840287786,0.0,0.0,0.0,93.64,13.33,94.5840287786,137.9,107.35,32.26,112.0925068861,0.0,0.0,0.0,107.35,32.26,112.0925068861,137.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.46
2019-04-16 15:00:00,81.82,4.71,81.9554543639,0.0,0.0,0.0,81.82,4.71,81.9554543639,138.03,86.81,13.99,87.9300642556,0.0,0.0,0.0,86.81,13.99,87.9300642556,137.98,99.55,31.54,104.4268839907,0.0,0.0,0.0,99.55,31.54,104.4268839907,137.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.55
2019-04-16 15:30:00,84.41,5.29,84.5756005004,0.0,0.0,0.0,84.41,5.29,84.5756005004,138.13,91.46,15.25,92.7226730633,0.0,0.0,0.0,91.46,15.25,92.7226730633,138.25,104.86,30.31,109.1527173276,0.0,0.0,0.0,104.86,30.31,109.1527173276,137.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.81
2019-04-16 16:00:00,86.77,5.34,86.9341618698,0.0,0.0,0.0,86.77,5.34,86.9341618698,137.94,94.35,15.42,95.6017724731,0.0,0.0,0.0,94.35,15.42,95.6017724731,138.08,108.15,30.08,112.2551954254,0.0,0.0,0.0,108.15,30.08,112.2551954254,137.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.64
2019-04-16 16:30:00,83.98,2.33,84.012316359,0.0,0.0,0.0,83.98,2.33,84.012316359,138.96,90.74,17.92,92.4925618631,0.0,0.0,0.0,90.74,17.92,92.4925618631,139.03,104.05,27.86,107.715282574,0.0,0.0,0.0,104.05,27.86,107.715282574,138.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.68
2019-04-16 17:00:00,82.64,0.66,82.6426354856,0.0,0.0,0.0,82.64,0.66,82.6426354856,139.52,88.75,20.61,91.1116600661,0.0,0.0,0.0,88.75,20.61,91.1116600661,139.58,101.78,25.19,104.8508679029,0.0,0.0,0.0,101.78,25.19,104.8508679029,139.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.24
2019-04-16 17:30:00,84.0,2.33,84.0323086676,0.0,0.0,0.0,84.0,2.33,84.0323086676,139.72,89.78,23.42,92.7843995508,0.0,0.0,0.0,89.78,23.42,92.7843995508,139.88,102.93,22.18,105.2926269973,0.0,0.0,0.0,102.93,22.18,105.2926269973,139.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.51
2019-04-16 18:00:00,86.36,2.77,86.4044125031,0.0,0.0,0.0,86.36,2.77,86.4044125031,139.99,93.73,23.81,96.7069232268,0.0,0.0,0.0,93.73,23.81,96.7069232268,140.12,107.46,21.94,109.6768672054,0.0,0.0,0.0,107.46,21.94,109.6768672054,139.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.73
2019-04-16 18:30:00,86.06,3.6,86.1352633943,0.0,0.0,0.0,86.06,3.6,86.1352633943,140.15,92.83,25.22,96.194892276,0.0,0.0,0.0,92.83,25.22,96.194892276,140.35,106.42,20.47,108.3708323305,0.0,0.0,0.0,106.42,20.47,108.3708323305,140.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.96
2019-04-16 19:00:00,88.15,3.5,88.2194564708,0.0,0.0,0.0,88.15,3.5,88.2194564708,140.05,96.22,25.04,99.4247957001,0.0,0.0,0.0,96.22,25.04,99.4247957001,140.24,110.31,20.52,112.2023462322,0.0,0.0,0.0,110.31,20.52,112.2023462322,139.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.87
2019-04-16 19:30:00,90.96,3.3,91.0198417929,0.0,0.0,0.0,90.96,3.3,91.0198417929,139.89,101.69,24.2,104.5298813737,0.0,0.0,0.0,101.69,24.2,104.5298813737,139.96,116.54,21.31,118.4723077348,0.0,0.0,0.0,116.54,21.31,118.4723077348,139.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.59
2019-04-16 20:00:00,96.49,1.38,96.4998678756,0.0,0.0,0.0,96.49,1.38,96.4998678756,139.08,110.91,20.6,112.8068619367,0.0,0.0,0.0,110.91,20.6,112.8068619367,138.94,127.05,24.73,129.4344444111,0.0,0.0,0.0,127.05,24.73,129.4344444111,138.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.55
2019-04-16 20:30:00,95.04,2.21,95.065691498,0.0,0.0,0.0,95.04,2.21,95.065691498,139.18,108.1,22.15,110.3459673028,0.0,0.0,0.0,108.1,22.15,110.3459673028,139.13,123.85,23.11,125.9876763815,0.0,0.0,0.0,123.85,23.11,125.9876763815,138.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.76
2019-04-16 21:00:00,94.51,2.49,94.5427956007,0.0,0.0,0.0,94.51,2.49,94.5427956007,138.18,107.79,22.0,110.012199778,0.0,0.0,0.0,107.79,22.0,110.012199778,138.12,123.47,22.54,125.5105274469,0.0,0.0,0.0,123.47,22.54,125.5105274469,137.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.75
2019-04-16 21:30:00,92.55,3.5300000000000002,92.6172953611,0.0,0.0,0.0,92.55,3.5300000000000002,92.6172953611,138.32,104.9,23.54,107.5087977795,0.0,0.0,0.0,104.9,23.54,107.5087977795,138.32,120.19,20.96,122.0039249369,0.0,0.0,0.0,120.19,20.96,122.0039249369,138.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.96
2019-04-16 22:00:00,88.87,5.14,89.0185177365,0.0,0.0,0.0,88.87,5.14,89.0185177365,138.75,101.4,25.1,104.4603752626,0.0,0.0,0.0,101.4,25.1,104.4603752626,138.75,116.2,19.52,117.8281392537,0.0,0.0,0.0,116.2,19.52,117.8281392537,138.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.38
2019-04-16 22:30:00,85.42,6.5600000000000005,85.6715238571,0.0,0.0,0.0,85.42,6.5600000000000005,85.6715238571,139.24,97.68,26.83,101.2977359076,0.0,0.0,0.0,97.68,26.83,101.2977359076,139.28,111.95,17.8,113.3562636117,0.0,0.0,0.0,111.95,17.8,113.3562636117,138.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.92
2019-04-16 23:00:00,78.88,7.44,79.2300952921,0.0,0.0,0.0,78.88,7.44,79.2300952921,140.49,90.36,29.41,95.0256686375,0.0,0.0,0.0,90.36,29.41,95.0256686375,140.7,103.63,15.89,104.8411608101,0.0,0.0,0.0,103.63,15.89,104.8411608101,140.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,140.3
2019-04-16 23:30:00,73.36,9.45,73.9661550981,0.0,0.0,0.0,73.36,9.45,73.9661550981,141.25,84.5,30.36,89.7885271068,0.0,0.0,0.0,84.5,30.36,89.7885271068,141.35,96.98,15.37,98.1904134832,0.0,0.0,0.0,96.98,15.37,98.1904134832,141.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,140.94
2019-04-17 00:00:00,67.81,9.3,68.4447667832,0.0,0.0,0.0,67.81,9.3,68.4447667832,137.68,80.46,11.14,81.2275273537,0.0,0.0,0.0,80.46,11.14,81.2275273537,138.04,89.72,26.06,93.4280578841,0.0,0.0,0.0,89.72,26.06,93.4280578841,137.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.67
2019-04-17 00:30:00,68.09576,10.15293,68.8484895808,2.37576,0.69293,2.4747500000000002,65.72,9.46,66.3973644055,138.13,80.73576,11.30293,81.5231204589,2.37576,0.69293,2.4747500000000002,78.36,10.61,79.0750384129,138.2,89.33576,31.19293,94.6249274597,2.37576,0.69293,2.4747500000000002,86.96,30.5,92.1536304222,137.86,2.37576,0.69293,2.4747500000000002,2.37576,0.69293,2.4747500000000002,0.0,0.0,0.0,137.83
2019-04-17 01:00:00,66.01576,10.02043,66.7719221362,2.43576,0.71043,2.5372500000000002,63.58,9.31,64.2580150643,138.08,78.29576,10.17043,78.9535539438,2.43576,0.71043,2.5372500000000002,75.86,9.46,76.4475715769,138.31,86.58576,32.54043,92.4985049574,2.43576,0.71043,2.5372500000000002,84.15,31.83,89.9687245658,137.97,2.43576,0.71043,2.5372500000000002,2.43576,0.71043,2.5372500000000002,0.0,0.0,0.0,137.95
2019-04-17 01:30:00,66.02504,10.05772,66.7867025582,2.49504,0.72772,2.599,63.53,9.33,64.2114460202,138.0,77.93504,9.91772,78.563551535,2.49504,0.72772,2.599,75.44,9.19,75.9976953598,138.25,86.19504,32.81772,92.2311642917,2.49504,0.72772,2.599,83.7,32.09,89.640716753,137.92,2.49504,0.72772,2.599,2.49504,0.72772,2.599,0.0,0.0,0.0,137.88
2019-04-17 02:00:00,66.86328,9.80429,67.5782680657,2.48328,0.7242900000000001,2.58675,64.38,9.08,65.0171577355,137.86,79.09328,10.29429,79.7603870838,2.48328,0.7242900000000001,2.58675,76.61,9.57,77.2054207941,138.09,87.48328,32.33429,93.2675216212,2.48328,0.7242900000000001,2.58675,85.0,31.61,90.6873315298,137.76,2.48328,0.7242900000000001,2.58675,2.48328,0.7242900000000001,2.58675,0.0,0.0,0.0,137.73
2019-04-17 02:30:00,67.08336,10.10848,67.8406851145,2.46336,0.71848,2.566,64.62,9.39,65.2986715026,138.08,79.74336,10.04848,80.3739722448,2.46336,0.71848,2.566,77.28,9.33,77.841167129,138.31,88.21336,32.72848,94.0890550787,2.46336,0.71848,2.566,85.75,32.01,91.5297907787,137.98,2.46336,0.71848,2.566,2.46336,0.71848,2.566,0.0,0.0,0.0,137.96
2019-04-17 03:00:00,66.2528,9.97415,66.9993819081,2.4828,0.7241500000000001,2.58625,63.77,9.25,64.4373758001,138.23,78.3928,10.10415,79.0412862943,2.4828,0.7241500000000001,2.58625,75.91,9.38,76.487335553,138.48,86.7128,32.80415,92.7104198085,2.4828,0.7241500000000001,2.58625,84.23,32.08,90.1322323034,138.15,2.4828,0.7241500000000001,2.58625,2.4828,0.7241500000000001,2.58625,0.0,0.0,0.0,138.11
2019-04-17 03:30:00,65.4748,10.30015,66.2800311184,2.4348,0.7101500000000001,2.53625,63.04,9.59,63.765270328,138.47,77.3448,9.66015,77.9457284594,2.4348,0.7101500000000001,2.53625,74.91,8.95,75.4427637352,138.74,85.5348,33.41015,91.8283188023,2.4348,0.7101500000000001,2.53625,83.1,32.7,89.3022956032,138.41,2.4348,0.7101500000000001,2.53625,2.4348,0.7101500000000001,2.53625,0.0,0.0,0.0,138.37
2019-04-17 04:00:00,65.43776,10.47143,66.2702895728,2.26776,0.6614300000000001,2.36225,63.17,9.81,63.9271851406,138.25,77.38776,9.11143,77.9222917685,2.26776,0.6614300000000001,2.36225,75.12,8.45,75.5937623088,138.54,85.59776,33.77143,92.0189437087,2.26776,0.6614300000000001,2.36225,83.33,33.11,89.6669448571,138.21,2.26776,0.6614300000000001,2.36225,2.26776,0.6614300000000001,2.36225,0.0,0.0,0.0,138.18
2019-04-17 04:30:00,64.87792,10.47606,65.7182800798,2.31792,0.6760600000000001,2.4145,62.56,9.8,63.3229310756,138.47,76.25792,9.04606,76.7925879512,2.31792,0.6760600000000001,2.4145,73.94,8.37,74.4122335372,138.79,84.31792,34.04606,90.9320946347,2.31792,0.6760600000000001,2.4145,82.0,33.37,88.5299774088,138.46,2.31792,0.6760600000000001,2.4145,2.31792,0.6760600000000001,2.4145,0.0,0.0,0.0,138.42
2019-04-17 05:00:00,65.42928,10.09104,66.2028682883,2.36928,0.6910400000000001,2.468,63.06,9.4,63.7567533678,138.24,77.00928,9.43104,77.5846229713,2.36928,0.6910400000000001,2.468,74.64,8.74,75.1499647372,138.55,85.16928,33.54104,91.535826975,2.36928,0.6910400000000001,2.468,82.8,32.85,89.0784064743,138.22,2.36928,0.6910400000000001,2.468,2.36928,0.6910400000000001,2.468,0.0,0.0,0.0,138.19
2019-04-17 05:30:00,67.9364,9.46395,68.5924251981,2.2764,0.66395,2.37125,65.66,8.8,66.2470799356,138.17,79.8464,10.01395,80.4719006086,2.2764,0.66395,2.37125,77.57,9.35,78.1314750917,138.47,88.3564,32.72395,94.2216022182,2.2764,0.66395,2.37125,86.08,32.06,91.8564641166,138.14,2.2764,0.66395,2.37125,2.2764,0.66395,2.37125,0.0,0.0,0.0,138.12
2019-04-17 06:00:00,70.76032000000001,8.38051,71.2548653382,2.23032,0.65051,2.32325,68.53,7.73,68.9645836644,137.72,82.94032,11.43051,83.7242691253,2.23032,0.65051,2.32325,80.71,10.78,81.4267308689,137.97,91.81032,30.83051,96.8486200488,2.23032,0.65051,2.32325,89.58,30.18,94.5272912973,137.64,2.23032,0.65051,2.32325,2.23032,0.65051,2.32325,0.0,0.0,0.0,137.61
2019-04-17 06:30:00,78.77328,7.33179,79.1137458762,2.30328,0.6717900000000001,2.39925,76.47,6.66,76.7594717282,137.43,92.18328,6.8817900000000005,92.4397974098,2.30328,0.6717900000000001,2.39925,89.88,6.21,90.0942756228,137.79,103.31328,10.96179,103.8931887294,2.30328,0.6717900000000001,2.39925,101.01,10.29,101.532774019,137.46,2.30328,0.6717900000000001,2.39925,2.30328,0.6717900000000001,2.39925,0.0,0.0,0.0,137.43
2019-04-17 07:00:00,84.53968,2.85949,84.5880262068,2.80968,0.81949,2.92675,81.73,2.04,81.7554554755,137.85,97.35968,3.94949,97.4397545202,2.80968,0.81949,2.92675,94.55,3.13,94.6017938519,138.0,109.66968,1.22949,109.6765715956,2.80968,0.81949,2.92675,106.86,0.41000000000000003,106.8607865402,137.67,2.80968,0.81949,2.92675,2.80968,0.81949,2.92675,0.0,0.0,0.0,137.65
2019-04-17 07:30:00,89.94112,1.72491,89.9576588255,4.61112,1.34491,4.80325,85.33,0.38,85.3308461226,137.16,103.32112,2.57491,103.3532002386,4.61112,1.34491,4.80325,98.71,1.23,98.7176630599,137.12,116.16112,5.38491,116.2858678231,4.61112,1.34491,4.80325,111.55,4.04,111.6231342509,136.79,4.61112,1.34491,4.80325,4.61112,1.34491,4.80325,0.0,0.0,0.0,136.76
2019-04-17 08:00:00,87.0996,2.37905,87.1320847855,6.8196,1.9890500000000002,7.10375,80.28,0.39,80.2809473038,136.7,96.6596,2.34905,96.6881394384,6.8196,1.9890500000000002,7.10375,89.84,0.36,89.8407212794,136.73,108.3496,5.70905,108.4999035578,6.8196,1.9890500000000002,7.10375,101.53,3.7199999999999998,101.5981264591,136.41,6.8196,1.9890500000000002,7.10375,6.8196,1.9890500000000002,7.10375,0.0,0.0,0.0,136.35
2019-04-17 08:30:00,94.76112,6.19116,94.9631524635,8.54112,2.49116,8.897,86.22,3.7,86.2993534159,135.39,103.68112,5.67116,103.8361049934,8.54112,2.49116,8.897,95.14,3.18,95.1931300042,135.51,116.06112,9.61116,116.4583958854,8.54112,2.49116,8.897,107.52,7.12,107.7554861712,135.19,8.54112,2.49116,8.897,8.54112,2.49116,8.897,0.0,0.0,0.0,135.15
2019-04-17 09:00:00,96.81984,7.13287,97.082229332,9.60984,2.80287,10.01025,87.21,4.33,87.3174266684,135.43,105.36984,7.79287,105.6576168786,9.60984,2.80287,10.01025,95.76,4.99,95.8899249139,135.41,117.80984,11.95287,118.414650707,9.60984,2.80287,10.01025,108.2,9.15,108.58619847840001,135.09,9.60984,2.80287,10.01025,9.60984,2.80287,10.01025,0.0,0.0,0.0,135.03
2019-04-17 09:30:00,96.69184,7.90512,97.0144465778,11.33184,3.30512,11.804,85.36,4.6,85.4838557858,134.48,103.71184,8.40512,104.0518707107,11.33184,3.30512,11.804,92.38,5.1,92.520670123,134.5,115.71184,12.54512,116.3899048543,11.33184,3.30512,11.804,104.38,9.24,104.788176814,134.18,11.33184,3.30512,11.804,11.33184,3.30512,11.804,0.0,0.0,0.0,134.1
2019-04-17 10:00:00,94.32712,9.26541,94.7810813927,16.16712,4.71541,16.84075,78.16,4.55,78.2923246557,135.5,98.07712,9.79541,98.5650623931,16.16712,4.71541,16.84075,81.91,5.08,82.0673778063,135.55,108.70712,13.97541,109.6017792892,16.16712,4.71541,16.84075,92.54,9.26,93.0021462118,135.24,16.16712,4.71541,16.84075,16.16712,4.71541,16.84075,0.0,0.0,0.0,135.14
2019-04-17 10:30:00,92.51544,11.01867,93.1692960527,21.83544,6.36867,22.74525,70.68,4.65,70.8327953705,135.35,94.09544,12.43867,94.9140260455,21.83544,6.36867,22.74525,72.26,6.07,72.5144985503,135.32,103.48544,16.75867,104.8336268197,21.83544,6.36867,22.74525,81.65,10.39,82.30841147780001,135.01,21.83544,6.36867,22.74525,21.83544,6.36867,22.74525,0.0,0.0,0.0,134.89
2019-04-17 11:00:00,93.00632,13.34726,93.9591661811,24.19632,7.05726,25.2045,68.81,6.29,69.0968899445,135.69,93.85632,15.77726,95.1731618528,24.19632,7.05726,25.2045,69.66,8.72,70.2036608732,135.56,102.89632,20.44726,104.9082604519,24.19632,7.05726,25.2045,78.7,13.39,79.8309595333,135.25,24.19632,7.05726,25.2045,24.19632,7.05726,25.2045,0.0,0.0,0.0,135.13
2019-04-17 11:30:00,93.31896,13.37428,94.2724756278,26.44896,7.7142800000000005,27.551,66.87,5.66,67.1091089197,136.03,93.58896,17.53428,95.2173535076,26.44896,7.7142800000000005,27.551,67.14,9.82,67.8543440024,135.71,102.30896,22.36428,104.7248027747,26.44896,7.7142800000000005,27.551,75.86,14.65,77.2616470184,135.39,26.44896,7.7142800000000005,27.551,26.44896,7.7142800000000005,27.551,0.0,0.0,0.0,135.29
2019-04-17 12:00:00,95.04784,14.86562,96.2033187923,28.16784,8.21562,29.3415,66.88,6.65,67.2097976489,135.87,94.56784,19.77562,96.6134126747,28.16784,8.21562,29.3415,66.4,11.56,67.3987655673,135.47,103.18784,24.78562,106.1228405323,28.16784,8.21562,29.3415,75.02,16.57,76.8281543446,135.16,28.16784,8.21562,29.3415,28.16784,8.21562,29.3415,0.0,0.0,0.0,135.05
2019-04-17 12:30:00,94.00416,15.12538,95.2132302648,29.02416,8.46538,30.2335,64.98,6.66,65.3204102865,135.58,92.67416,20.03538,94.8151695851,29.02416,8.46538,30.2335,63.65,11.57,64.6930243535,135.2,100.93416,25.05538,103.9974842092,29.02416,8.46538,30.2335,71.91,16.59,73.7988902356,134.89,29.02416,8.46538,30.2335,29.02416,8.46538,30.2335,0.0,0.0,0.0,134.76
2019-04-17 13:00:00,91.43752,14.947610000000001,92.6512337126,29.47752,8.59761,30.705750000000002,61.96,6.35,62.2845414208,134.9,89.15752,17.88761,90.9342067874,29.47752,8.59761,30.705750000000002,59.68,9.29,60.3987292913,134.73,96.92752,22.59761,99.5268612539,29.47752,8.59761,30.705750000000002,67.45,14.0,68.887607739,134.42,29.47752,8.59761,30.705750000000002,29.47752,8.59761,30.705750000000002,0.0,0.0,0.0,134.32
2019-04-17 13:30:00,89.764,14.86575,90.9866265946,29.334,8.55575,30.55625,60.43,6.31,60.7585467239,135.97,87.124,17.46575,88.8574352492,29.334,8.55575,30.55625,57.79,8.91,58.4728330082,135.84,94.634,22.18575,97.1998017439,29.334,8.55575,30.55625,65.3,13.63,66.7073226865,135.54,29.334,8.55575,30.55625,29.334,8.55575,30.55625,0.0,0.0,0.0,135.41
2019-04-17 14:00:00,89.29568,14.74874,90.5054904315,28.55568,8.32874,29.7455,60.74,6.42,61.078343134,136.28,87.21568,17.71874,88.997351562,28.55568,8.32874,29.7455,58.66,9.39,59.4067984325,136.11,94.84568,22.51874,97.4822889855,28.55568,8.32874,29.7455,66.29,14.19,67.7917413849,135.81,28.55568,8.32874,29.7455,28.55568,8.32874,29.7455,0.0,0.0,0.0,135.73
2019-04-17 14:30:00,88.66888,13.74009,89.7271439067,27.42888,8.00009,28.57175,61.24,5.74,61.5084156844,136.24,87.69888,16.68009,89.271042089,27.42888,8.00009,28.57175,60.27,8.68,60.8918327857,136.06,95.54888,21.39009,97.9138622436,27.42888,8.00009,28.57175,68.12,13.39,69.4235298728,135.75,27.42888,8.00009,28.57175,27.42888,8.00009,28.57175,0.0,0.0,0.0,135.73
2019-04-17 15:00:00,89.20584,13.08462,90.1603525428,25.45584,7.42462,26.5165,63.75,5.66,64.0007664017,136.45,89.56584,15.72462,90.9357100871,25.45584,7.42462,26.5165,64.11,8.3,64.6450469874,136.3,97.89584,20.39462,99.9976800443,25.45584,7.42462,26.5165,72.44,12.97,73.5919458908,135.99,25.45584,7.42462,26.5165,25.45584,7.42462,26.5165,0.0,0.0,0.0,135.98
2019-04-17 15:30:00,89.54208,10.06644,90.1061446573,21.38208,6.23644,22.273,68.16,3.83,68.2675215604,136.01,92.60208,12.40644,93.4294652334,21.38208,6.23644,22.273,71.22,6.17,71.4867631104,135.83,101.87208,16.76644,103.2425987362,21.38208,6.23644,22.273,80.49,10.53,81.1758646397,135.53,21.38208,6.23644,22.273,21.38208,6.23644,22.273,0.0,0.0,0.0,135.51
2019-04-17 16:00:00,89.09568,7.51624,89.4121583365,17.09568,4.9862400000000004,17.808,72.0,2.5300000000000002,72.0444369816,136.65,95.84568,10.46624,96.4154373241,17.09568,4.9862400000000004,17.808,78.75,5.48,78.9404389397,136.32,106.09568,14.75624,107.1169451282,17.09568,4.9862400000000004,17.808,89.0,9.77,89.5346463666,136.01,17.09568,4.9862400000000004,17.808,17.09568,4.9862400000000004,17.808,0.0,0.0,0.0,136.0
2019-04-17 16:30:00,89.11624,6.90057,89.3830078822,18.75624,5.47057,19.53775,70.36,1.43,70.3745301938,137.1,93.64624,6.8005700000000004,93.8928432761,18.75624,5.47057,19.53775,74.89,1.33,74.9018090569,137.14,103.38624,10.62057,103.93031862,18.75624,5.47057,19.53775,84.63,5.15,84.7865519997,136.82,18.75624,5.47057,19.53775,18.75624,5.47057,19.53775,0.0,0.0,0.0,136.82
2019-04-17 17:00:00,91.82176,6.20218,92.0309874241,18.28176,5.33218,19.0435,73.54,0.87,73.5451459989,137.1,96.88176,6.24218,97.0826463991,18.28176,5.33218,19.0435,78.6,0.91,78.6052676352,137.14,107.11176,10.00218,107.577752045,18.28176,5.33218,19.0435,88.83,4.67,88.9526716856,136.82,18.28176,5.33218,19.0435,18.28176,5.33218,19.0435,0.0,0.0,0.0,136.79
2019-04-17 17:30:00,93.13704,4.8112200000000005,93.2612248357,14.98704,4.37122,15.6115,78.15,0.44,78.1512386338,137.18,101.36704,4.97122,101.4888655304,14.98704,4.37122,15.6115,86.38,0.6000000000000001,86.3820837906,137.18,112.58704,7.3112200000000005,112.8241796507,14.98704,4.37122,15.6115,97.6,2.94,97.6442706973,136.86,14.98704,4.37122,15.6115,14.98704,4.37122,15.6115,0.0,0.0,0.0,136.84
2019-04-17 18:00:00,86.8288,4.7859,86.9605965265,11.6088,3.3859,12.0925,75.22,1.4,75.2330273218,137.65,95.3288,7.2759,95.6060606356,11.6088,3.3859,12.0925,83.72,3.89,83.810324543,137.91,106.2288,4.0959,106.3077341789,11.6088,3.3859,12.0925,94.62,0.71,94.6226637757,137.58,11.6088,3.3859,12.0925,11.6088,3.3859,12.0925,0.0,0.0,0.0,137.53
2019-04-17 18:30:00,85.13872,4.77671,85.2726134328,10.30872,3.00671,10.73825,74.83,1.77,74.8509305219,137.78,93.42872,8.33671,93.7999277956,10.30872,3.00671,10.73825,83.12,5.33,83.290715569,138.14,104.24872,5.3167100000000005,104.3842087045,10.30872,3.00671,10.73825,93.94,2.31,93.9683973472,137.81,10.30872,3.00671,10.73825,10.30872,3.00671,10.73825,0.0,0.0,0.0,137.77
2019-04-17 19:00:00,88.52776,4.16143,88.62551433,8.74776,2.55143,9.11225,79.78,1.6099999999999999,79.7962436459,137.4,98.11776,7.44143,98.3995411974,8.74776,2.55143,9.11225,89.37,4.89,89.5036814885,137.72,109.74776,4.40143,109.8359841357,8.74776,2.55143,9.11225,101.0,1.85,101.0169416484,137.4,8.74776,2.55143,9.11225,8.74776,2.55143,9.11225,0.0,0.0,0.0,137.35
2019-04-17 19:30:00,88.6672,2.9371,88.7158323652,5.1672,1.5070999999999999,5.3825,83.5,1.43,83.5122440125,136.32,100.6372,5.7171,100.799460595,5.1672,1.5070999999999999,5.3825,95.47,4.21,95.5627804116,136.56,113.0672,2.6371,113.0979487535,5.1672,1.5070999999999999,5.3825,107.9,1.13,107.9059168906,136.24,5.1672,1.5070999999999999,5.3825,5.1672,1.5070999999999999,5.3825,0.0,0.0,0.0,136.18
2019-04-17 20:00:00,90.69504,2.00022,90.7170940928,3.8750400000000003,1.13022,4.0365,86.82,0.87,86.8243589092,136.32,104.75504,4.25022,104.8412265068,3.8750400000000003,1.13022,4.0365,100.88,3.12,100.9282358907,136.5,117.90504,1.96022,117.9213336078,3.8750400000000003,1.13022,4.0365,114.03,0.8300000000000001,114.0330206563,136.18,3.8750400000000003,1.13022,4.0365,3.8750400000000003,1.13022,4.0365,0.0,0.0,0.0,136.12
2019-04-17 20:30:00,96.60776,1.47018,96.6189459757,3.73776,1.09018,3.8935,92.87,0.38,92.8707774276,135.93,113.86776,1.6101800000000002,113.879144039,3.73776,1.09018,3.8935,110.13,0.52,110.1312276332,135.76,128.22776,5.09018,128.3287511318,3.73776,1.09018,3.8935,124.49,4.0,124.5542456121,135.47,3.73776,1.09018,3.8935,3.73776,1.09018,3.8935,0.0,0.0,0.0,135.4
2019-04-17 21:00:00,92.8508,2.2219,92.8773809937,3.8808,1.1319,4.0425,88.97,1.09,88.9766767192,134.57,108.5108,2.2719,108.5345808775,3.8808,1.1319,4.0425,104.63,1.1400000000000001,104.6362102716,134.43,122.1608,3.3119,122.2056861944,3.8808,1.1319,4.0425,118.28,2.18,118.3000879121,134.16,3.8808,1.1319,4.0425,3.8808,1.1319,4.0425,0.0,0.0,0.0,134.06
2019-04-17 21:30:00,88.07552,4.03161,88.1677441158,2.88552,0.8416100000000001,3.00575,85.19,3.19,85.2497049848,135.92,102.94552,4.30161,103.0353528487,2.88552,0.8416100000000001,3.00575,100.06,3.46,100.1198042347,135.84,115.99552,1.43161,116.0043540875,2.88552,0.8416100000000001,3.00575,113.11,0.59,113.1115387571,135.58,2.88552,0.8416100000000001,3.00575,2.88552,0.8416100000000001,3.00575,0.0,0.0,0.0,135.49
2019-04-17 22:00:00,86.07384,5.73487,86.2646779758,2.7938400000000003,0.8148700000000001,2.91025,83.28,4.92,83.4252048244,136.12,100.49384,4.88487,100.6124934233,2.7938400000000003,0.8148700000000001,2.91025,97.7,4.07,97.7847375616,135.93,113.22384,1.81487,113.2383843821,2.7938400000000003,0.8148700000000001,2.91025,110.43,1.0,110.4345276623,135.66,2.7938400000000003,0.8148700000000001,2.91025,2.7938400000000003,0.8148700000000001,2.91025,0.0,0.0,0.0,135.56
2019-04-17 22:30:00,83.15208,6.10644,83.3759978519,2.66208,0.77644,2.773,80.49,5.33,80.6662816795,137.04,97.08208,6.51644,97.3005356995,2.66208,0.77644,2.773,94.42,5.74,94.5943127254,137.02,109.37208,3.61644,109.4318533234,2.66208,0.77644,2.773,106.71,2.84,106.7477854571,136.74,2.66208,0.77644,2.773,2.66208,0.77644,2.773,0.0,0.0,0.0,136.64
2019-04-17 23:00:00,78.468,6.42275,78.7304181468,2.478,0.7227500000000001,2.58125,75.99,5.7,76.2034782671,137.39,91.908,8.05275,92.2601064738,2.478,0.7227500000000001,2.58125,89.43,7.33,89.7298935695,137.52,103.538,5.33275,103.6752413383,2.478,0.7227500000000001,2.58125,101.06,4.61,101.1650913112,137.25,2.478,0.7227500000000001,2.58125,2.478,0.7227500000000001,2.58125,0.0,0.0,0.0,137.13
2019-04-17 23:30:00,73.29912,7.31266,73.6629892758,2.16912,0.63266,2.2595,71.13,6.68,71.4429793612,138.02,86.28912,9.47266,86.8075084186,2.16912,0.63266,2.2595,84.12,8.84,84.5832134646,138.22,97.23912,6.90266,97.4838098017,2.16912,0.63266,2.2595,95.07,6.27,95.2765333122,137.95,2.16912,0.63266,2.2595,2.16912,0.63266,2.2595,0.0,0.0,0.0,137.83
2019-04-18 00:00:00,69.16192,6.63556,69.47950658,2.04192,0.5955600000000001,2.127,67.12,6.04,67.3912160448,138.02,81.34192,3.04556,81.398915134,2.04192,0.5955600000000001,2.127,79.3,2.45,79.3378377573,137.63,91.00192,19.51556,93.0709757432,2.04192,0.5955600000000001,2.127,88.96,18.92,90.9497003843,137.35,2.04192,0.5955600000000001,2.127,2.04192,0.5955600000000001,2.127,0.0,0.0,0.0,137.25
2019-04-18 00:30:00,65.89,10.185,66.6725305129,2.04,0.595,2.125,63.85,9.59,64.5661722576,138.25,77.88,2.125,77.9089855216,2.04,0.595,2.125,75.84,1.53,75.8554315788,138.23,87.02,20.475,89.3963423469,2.04,0.595,2.125,84.98,19.88,87.2743650793,137.95,2.04,0.595,2.125,2.04,0.595,2.125,0.0,0.0,0.0,137.86
2019-04-18 01:00:00,63.36184,14.59637,65.021356379,2.1818400000000002,0.6363700000000001,2.2727500000000003,61.18,13.96,62.7524820226,137.32,75.87184,1.42637,75.8852465,2.1818400000000002,0.6363700000000001,2.2727500000000003,73.69,0.79,73.6942345099,137.91,84.74184,18.76637,86.7949082007,2.1818400000000002,0.6363700000000001,2.2727500000000003,82.56,18.13,84.5272175101,137.6,2.1818400000000002,0.6363700000000001,2.2727500000000003,2.1818400000000002,0.6363700000000001,2.2727500000000003,0.0,0.0,0.0,137.53
2019-04-18 01:30:00,63.9048,14.707650000000001,65.5754407653,2.0148,0.58765,2.09875,61.89,14.12,63.4802843409,137.02,76.6748,1.14765,76.6833883939,2.0148,0.58765,2.09875,74.66,0.56,74.662100158,137.6,85.6648,18.83765,87.7115443745,2.0148,0.58765,2.09875,83.65,18.25,85.6176675693,137.26,2.0148,0.58765,2.09875,2.0148,0.58765,2.09875,0.0,0.0,0.0,137.23
2019-04-18 02:00:00,64.66856,14.98583,66.3822096142,2.00856,0.5858300000000001,2.09225,62.66,14.4,64.2933557998,137.43,77.48856,1.4358300000000002,77.5018615174,2.00856,0.5858300000000001,2.09225,75.48,0.85,75.4847858843,137.96,86.56856,18.64583,88.5538398764,2.00856,0.5858300000000001,2.09225,84.56,18.06,86.4670873801,137.62,2.00856,0.5858300000000001,2.09225,2.00856,0.5858300000000001,2.09225,0.0,0.0,0.0,137.59
2019-04-18 02:30:00,64.99584,14.05212,66.4975284789,1.99584,0.5821200000000001,2.079,63.0,13.47,64.4239155904,137.57,78.18584,1.39212,78.1982325542,1.99584,0.5821200000000001,2.079,76.19,0.81,76.1943055615,138.22,87.34584,18.75212,89.33609444,1.99584,0.5821200000000001,2.079,85.35,18.17,87.2626575346,137.87,1.99584,0.5821200000000001,2.079,1.99584,0.5821200000000001,2.079,0.0,0.0,0.0,137.85
2019-04-18 03:00:00,64.43336,14.66848,66.0819354014,1.9833600000000002,0.57848,2.066,62.45,14.09,64.0197672598,137.78,77.72336,1.8984800000000002,77.7465427913,1.9833600000000002,0.57848,2.066,75.74,1.32,75.7515016353,138.35,86.85336,18.22848,88.7456118712,1.9833600000000002,0.57848,2.066,84.87,17.65,86.6858662067,137.99,1.9833600000000002,0.57848,2.066,1.9833600000000002,0.57848,2.066,0.0,0.0,0.0,137.96
2019-04-18 03:30:00,63.13112,15.51741,65.010217086,1.91112,0.5574100000000001,1.9907500000000002,61.22,14.96,63.0213455902,138.98,75.50112,1.07741,75.5088069934,1.91112,0.5574100000000001,1.9907500000000002,73.59,0.52,73.5918371832,139.6,84.35112,19.42741,86.5594345208,1.91112,0.5574100000000001,1.9907500000000002,82.44,18.87,84.5720432531,139.24,1.91112,0.5574100000000001,1.9907500000000002,1.91112,0.5574100000000001,1.9907500000000002,0.0,0.0,0.0,139.2
2019-04-18 04:00:00,62.55216,15.17188,64.3658190611,1.89216,0.55188,1.971,60.66,14.62,62.3969550539,138.65,74.76216,1.36188,74.774563088,1.89216,0.55188,1.971,72.87,0.81,72.8745017136,139.28,83.52216,19.04188,85.6653045579,1.89216,0.55188,1.971,81.63,18.49,83.6978912518,138.92,1.89216,0.55188,1.971,1.89216,0.55188,1.971,0.0,0.0,0.0,138.85
2019-04-18 04:30:00,62.09128,15.76579,64.061589009,1.87128,0.54579,1.9492500000000001,60.22,15.22,62.1135798357,138.44,74.22128,0.72579,74.2248285681,1.87128,0.54579,1.9492500000000001,72.35,0.18,72.3502239112,139.07,82.92128,19.76579,85.2445020583,1.87128,0.54579,1.9492500000000001,81.05,19.22,83.2977244587,138.72,1.87128,0.54579,1.9492500000000001,1.87128,0.54579,1.9492500000000001,0.0,0.0,0.0,138.66
2019-04-18 05:00:00,63.392,15.0735,65.1594664362,1.932,0.5635,2.0125,61.46,14.51,63.1495977818,138.08,75.992,1.5135,76.0070703701,1.932,0.5635,2.0125,74.06,0.9500000000000001,74.0660927821,138.68,84.902,18.7135,86.9398912252,1.932,0.5635,2.0125,82.97,18.15,84.9319927942,138.33,1.932,0.5635,2.0125,1.932,0.5635,2.0125,0.0,0.0,0.0,138.27
2019-04-18 05:30:00,65.24904,14.45347,66.8306816961,2.06904,0.6034700000000001,2.15525,63.18,13.85,64.6802512364,137.85,77.75904,2.11347,77.7877564734,2.06904,0.6034700000000001,2.15525,75.69,1.51,75.705060597,138.46,86.88904,18.06347,88.746798368,2.06904,0.6034700000000001,2.15525,84.82,17.46,86.5984064519,138.11,2.06904,0.6034700000000001,2.15525,2.06904,0.6034700000000001,2.15525,0.0,0.0,0.0,138.08
2019-04-18 06:00:00,67.12832,14.64951,68.7082199541,1.91832,0.5595100000000001,1.99825,65.21,14.09,66.7148574157,138.51,80.01832,2.27951,80.0507820166,1.91832,0.5595100000000001,1.99825,78.1,1.72,78.1189375248,139.06,89.42832,17.93951,91.2099251017,1.91832,0.5595100000000001,1.99825,87.51,17.38,89.2191935628,138.72,1.91832,0.5595100000000001,1.99825,1.91832,0.5595100000000001,1.99825,0.0,0.0,0.0,138.73
2019-04-18 06:30:00,74.62368,10.67274,75.3830285664,2.20368,0.6427400000000001,2.2955,72.42,10.03,73.1112665736,137.17,89.71368,6.93274,89.9811494873,2.20368,0.6427400000000001,2.2955,87.51,6.29,87.7357635175,137.62,100.31368,12.50274,101.0898259107,2.20368,0.6427400000000001,2.2955,98.11,11.86,98.8242465188,137.27,2.20368,0.6427400000000001,2.2955,2.20368,0.6427400000000001,2.2955,0.0,0.0,0.0,137.24
2019-04-18 07:00:00,79.91032,7.97301,80.3070864305,3.13032,0.9130100000000001,3.26075,76.78,7.06,77.1039039219,136.08,95.36032,10.01301,95.884571229,3.13032,0.9130100000000001,3.26075,92.23,9.1,92.6778447095,136.51,106.54032,9.33301,106.948327997,3.13032,0.9130100000000001,3.26075,103.41,8.42,103.7522264821,136.17,3.13032,0.9130100000000001,3.26075,3.13032,0.9130100000000001,3.26075,0.0,0.0,0.0,136.14
2019-04-18 07:30:00,86.90696,4.49203,87.0229741503,4.56696,1.33203,4.75725,82.34,3.16,82.4006140754,134.92,102.44696,13.15203,103.2877316353,4.56696,1.33203,4.75725,97.88,11.82,98.5911091326,135.44,114.34696,6.44203,114.5282804017,4.56696,1.33203,4.75725,109.78,5.11,109.8988648713,135.1,4.56696,1.33203,4.75725,4.56696,1.33203,4.75725,0.0,0.0,0.0,135.1
2019-04-18 08:00:00,86.82824,5.20907,86.9843530284,6.16824,1.79907,6.42525,80.66,3.41,80.7320487787,134.7,98.52824,14.109070000000001,99.5333106742,6.16824,1.79907,6.42525,92.36,12.31,93.1767444162,135.17,109.73824,6.25907,109.9165923579,6.16824,1.79907,6.42525,103.57,4.46,103.6659852604,134.83,6.16824,1.79907,6.42525,6.16824,1.79907,6.42525,0.0,0.0,0.0,134.84
2019-04-18 08:30:00,91.26984,5.36287,91.4272610782,6.24984,1.82287,6.51025,85.02,3.54,85.0936660393,134.65,101.58984,6.8828700000000005,101.8227356275,6.24984,1.82287,6.51025,95.34,5.06,95.474180803,135.01,113.76984,7.04287,113.9876243785,6.24984,1.82287,6.51025,107.52,5.22,107.6466385913,134.68,6.24984,1.82287,6.51025,6.24984,1.82287,6.51025,0.0,0.0,0.0,134.69
2019-04-18 09:00:00,94.22424,7.39582,94.514049522,7.25424,2.11582,7.5565,86.97,5.28,87.1301285435,135.09,104.40424,5.72582,104.5611320934,7.25424,2.11582,7.5565,97.15,3.61,97.2170489163,135.32,117.05424,9.70582,117.4559408623,7.25424,2.11582,7.5565,109.8,7.59,110.0620193346,134.99,7.25424,2.11582,7.5565,7.25424,2.11582,7.5565,0.0,0.0,0.0,135.0
2019-04-18 09:30:00,93.42072,8.50146,93.806746812,9.81072,2.86146,10.2195,83.61,5.64,83.8000101432,135.44,100.80072,6.42146,101.005050869,9.81072,2.86146,10.2195,90.99,3.56,91.0596161863,135.75,112.61072,10.42146,113.0919143328,9.81072,2.86146,10.2195,102.8,7.5600000000000005,103.0776095959,135.42,9.81072,2.86146,10.2195,9.81072,2.86146,10.2195,0.0,0.0,0.0,135.42
2019-04-18 10:00:00,90.41752,9.23386,90.8877994752,15.64752,4.56386,16.2995,74.77,4.67,74.9156979544,135.3,94.13752,7.07386,94.4029245683,15.64752,4.56386,16.2995,78.49,2.51,78.5301228829,135.66,104.32752,10.93386,104.8989071623,15.64752,4.56386,16.2995,88.68,6.37,88.9084883462,135.34,15.64752,4.56386,16.2995,15.64752,4.56386,16.2995,0.0,0.0,0.0,135.31
2019-04-18 10:30:00,93.2268,9.6999,93.7300608036,16.4568,4.7999,17.1425,76.77,4.9,76.9262172474,135.04,98.5068,8.1699,98.8450146049,16.4568,4.7999,17.1425,82.05,3.37,82.119178028,135.31,109.1768,12.1299,109.8485690951,16.4568,4.7999,17.1425,92.72,7.33,93.0092860955,134.98,16.4568,4.7999,17.1425,16.4568,4.7999,17.1425,0.0,0.0,0.0,134.99
2019-04-18 11:00:00,95.11064,13.09102,96.0073364168,21.02064,6.13102,21.8965,74.09,6.96,74.4161924584,135.26,99.50064,12.99102,100.3451242515,21.02064,6.13102,21.8965,78.48,6.86,78.7792485367,135.38,109.72064,17.41102,111.0934852251,21.02064,6.13102,21.8965,88.7,11.28,89.4143634994,135.05,21.02064,6.13102,21.8965,21.02064,6.13102,21.8965,0.0,0.0,0.0,135.05
2019-04-18 11:30:00,93.54896,14.88428,94.7256549632,23.80896,6.94428,24.801,69.74,7.94,70.1905349745,134.71,95.90896,15.35428,97.130234853,23.80896,6.94428,24.801,72.1,8.41,72.5888290304,134.8,105.26896,19.95428,107.1434889753,23.80896,6.94428,24.801,81.46,13.01,82.4923735869,134.47,23.80896,6.94428,24.801,23.80896,6.94428,24.801,0.0,0.0,0.0,134.43
2019-04-18 12:00:00,91.54792,14.41606,92.6760187009,24.39792,7.11606,25.4145,67.15,7.3,67.5456327234,135.13,93.20792,14.93606,94.3970457115,24.39792,7.11606,25.4145,68.81,7.82,69.2529313459,135.21,102.14792,19.47606,103.9880496665,24.39792,7.11606,25.4145,77.75,12.36,78.7263113578,134.88,24.39792,7.11606,25.4145,24.39792,7.11606,25.4145,0.0,0.0,0.0,134.85
2019-04-18 12:30:00,93.09104,14.28072,94.1800440221,24.07104,7.02072,25.074,69.02,7.26,69.4007780936,135.76,94.99104,14.44072,96.0824233375,24.07104,7.02072,25.074,70.92,7.42,71.3071020306,135.87,104.21104,18.96072,105.9219040652,24.07104,7.02072,25.074,80.14,11.94,81.0245839236,135.55,24.07104,7.02072,25.074,24.07104,7.02072,25.074,0.0,0.0,0.0,135.56
2019-04-18 13:00:00,91.9276,13.87305,92.9685170263,23.9076,6.97305,24.90375,68.02,6.9,68.3690748804,136.17,94.2676,14.39305,95.360056093,23.9076,6.97305,24.90375,70.36,7.42,70.7501660775,136.23,103.4076,18.93305,105.1265528782,23.9076,6.97305,24.90375,79.5,11.96,80.3945993211,135.91,23.9076,6.97305,24.90375,23.9076,6.97305,24.90375,0.0,0.0,0.0,135.92
2019-04-18 13:30:00,89.73864,10.00502,90.2946506403,23.46864,6.84502,24.4465,66.27,3.16,66.3452974973,136.17,91.33864,13.76502,92.3700326548,23.46864,6.84502,24.4465,67.87,6.92,68.2218681949,135.89,100.15864,18.22502,101.8032638016,23.46864,6.84502,24.4465,76.69,11.38,77.5297394553,135.58,23.46864,6.84502,24.4465,23.46864,6.84502,24.4465,0.0,0.0,0.0,135.59
2019-04-18 14:00:00,88.90584,9.81087,89.4455228408,23.14584,6.75087,24.11025,65.76,3.06,65.8311567573,135.75,90.70584,13.15087,91.6542131703,23.14584,6.75087,24.11025,67.56,6.4,67.8624609044,135.49,99.48584,17.53087,101.018630774,23.14584,6.75087,24.11025,76.34,10.78,77.0973670108,135.18,23.14584,6.75087,24.11025,23.14584,6.75087,24.11025,0.0,0.0,0.0,135.17
2019-04-18 14:30:00,88.39376,9.97943,88.955302428,22.76376,6.63943,23.71225,65.63,3.34,65.7149336148,135.86,90.67376,13.42943,91.6628623962,22.76376,6.63943,23.71225,67.91,6.79,68.2486058466,135.59,99.50376,17.85943,101.0938054188,22.76376,6.63943,23.71225,76.74,11.22,77.5558895249,135.28,22.76376,6.63943,23.71225,22.76376,6.63943,23.71225,0.0,0.0,0.0,135.25
2019-04-18 15:00:00,85.91504,8.14022,86.2998104277,21.39504,6.24022,22.2865,64.52,1.9,64.5479697589,136.07,88.92504,11.02022,89.6052899546,21.39504,6.24022,22.2865,67.53,4.78,67.6989608487,135.82,97.71504,15.20022,98.8902205997,21.39504,6.24022,22.2865,76.32,8.96,76.8441539741,135.5,21.39504,6.24022,22.2865,21.39504,6.24022,22.2865,0.0,0.0,0.0,135.48
2019-04-18 15:30:00,84.25264,6.76077,84.5234603998,20.40264,5.95077,21.25275,63.85,0.81,63.8551376163,136.41,88.11264,7.64077,88.4433077964,20.40264,5.95077,21.25275,67.71,1.69,67.7310873971,136.35,96.92264,11.47077,97.5990610045,20.40264,5.95077,21.25275,76.52,5.52,76.7188425356,136.04,20.40264,5.95077,21.25275,20.40264,5.95077,21.25275,0.0,0.0,0.0,136.02
2019-04-18 16:00:00,82.03416,5.89913,82.245991645,19.33416,5.63913,20.13975,62.7,0.26,62.7005390726,136.46,86.14416,5.95913,86.3500291399,19.33416,5.63913,20.13975,66.81,0.32,66.8107663479,136.49,94.85416,9.48913,95.327620643,19.33416,5.63913,20.13975,75.52,3.85,75.6180725753,136.17,19.33416,5.63913,20.13975,19.33416,5.63913,20.13975,0.0,0.0,0.0,136.14
2019-04-18 16:30:00,85.5228,6.5879,85.7761607106,18.7128,5.4579,19.4925,66.81,1.13,66.8195555208,137.11,90.7328,7.0279,91.00457337,18.7128,5.4579,19.4925,72.02,1.57,72.037110575,137.18,100.0928,7.5079,100.3739865416,18.7128,5.4579,19.4925,81.38,2.05,81.4058161313,136.86,18.7128,5.4579,19.4925,18.7128,5.4579,19.4925,0.0,0.0,0.0,136.83
2019-04-18 17:00:00,83.884,6.41325,84.128801439,16.194,4.72325,16.86875,67.69,1.69,67.7110936258,138.19,89.484,9.84325,90.0237514579,16.194,4.72325,16.86875,73.29,5.12,73.4686225541,138.58,99.024,6.77325,99.2553751268,16.194,4.72325,16.86875,82.83,2.05,82.8553643405,138.24,16.194,4.72325,16.86875,16.194,4.72325,16.86875,0.0,0.0,0.0,138.2
2019-04-18 17:30:00,84.5308,6.1044,84.7509283017,13.9008,4.0544,14.48,70.63,2.05,70.6597438433,137.49,91.7908,11.1544,92.4660564964,13.9008,4.0544,14.48,77.89,7.1,78.2129279595,138.04,101.9308,8.3544,102.2725964665,13.9008,4.0544,14.48,88.03,4.3,88.1349584444,137.72,13.9008,4.0544,14.48,13.9008,4.0544,14.48,0.0,0.0,0.0,137.67
2019-04-18 18:00:00,80.77336,7.87848,81.1566764524,11.823360000000001,3.44848,12.316,68.95,4.43,69.0921659814,137.8,87.30336,12.14848,88.1445530569,11.823360000000001,3.44848,12.316,75.48,8.7,75.9797367724,138.27,97.13336,9.55848,97.60253154910001,11.823360000000001,3.44848,12.316,85.31,6.11,85.5285227278,137.99,11.823360000000001,3.44848,12.316,11.823360000000001,3.44848,12.316,0.0,0.0,0.0,137.88
2019-04-18 18:30:00,79.3348,7.20265,79.661086222,9.5748,2.79265,9.97375,69.76,4.41,69.8992539302,138.02,87.2648,13.50265,88.3032665085,9.5748,2.79265,9.97375,77.69,10.71,78.4247422693,138.69,97.3848,11.13265,98.0190551223,9.5748,2.79265,9.97375,87.81,8.34,88.2051682159,138.42,9.5748,2.79265,9.97375,9.5748,2.79265,9.97375,0.0,0.0,0.0,138.3
2019-04-18 19:00:00,80.45504,6.95647,80.7552223467,7.56504,2.20647,7.88025,72.89,4.75,73.0446069193,137.27,90.52504,11.61647,91.2673284492,7.56504,2.20647,7.88025,82.96,9.41,83.4919738658,137.75,101.33504,9.14647,101.7469815044,7.56504,2.20647,7.88025,93.77,6.94,94.0264670186,137.48,7.56504,2.20647,7.88025,7.56504,2.20647,7.88025,0.0,0.0,0.0,137.35
2019-04-18 19:30:00,79.14992,6.84331,79.4452058199,6.07992,1.77331,6.33325,73.07,5.07,73.2456811013,137.79,89.44992,12.63331,90.3376372813,6.07992,1.77331,6.33325,83.37,10.86,84.0743510234,138.39,100.30992,10.30331,100.8376826755,6.07992,1.77331,6.33325,94.23,8.53,94.6152936898,138.13,6.07992,1.77331,6.33325,6.07992,1.77331,6.33325,0.0,0.0,0.0,138.01
2019-04-18 20:00:00,79.68072,6.74896,79.9660277918,5.31072,1.5489600000000001,5.532,74.37,5.2,74.5515720827,137.05,91.46072,11.34896,92.1621516459,5.31072,1.5489600000000001,5.532,86.15,9.8,86.7056082385,137.5,102.68072,8.93896,103.0690800658,5.31072,1.5489600000000001,5.532,97.37,7.39,97.6500332821,137.24,5.31072,1.5489600000000001,5.532,5.31072,1.5489600000000001,5.532,0.0,0.0,0.0,137.11
2019-04-18 20:30:00,79.37,7.07625,79.6848179647,4.89,1.42625,5.09375,74.48,5.65,74.6939950732,137.05,90.86,11.50625,91.5856614818,4.89,1.42625,5.09375,85.97,10.08,86.5589238611,137.5,102.07,9.12625,102.4771844806,4.89,1.42625,5.09375,97.18,7.7,97.4845751901,137.22,4.89,1.42625,5.09375,4.89,1.42625,5.09375,0.0,0.0,0.0,137.11
