Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-18 21:00:00,79.95392,7.09156,80.2677989395,4.87392,1.42156,5.077,75.08,5.67,75.2937932369,136.44,91.20392,11.76156,91.9591720113,4.87392,1.42156,5.077,86.33,10.34,86.9470212256,136.91,102.43392,9.45156,102.869042734,4.87392,1.42156,5.077,97.56,8.03,97.8899101031,136.65,4.87392,1.42156,5.077,4.87392,1.42156,5.077,0.0,0.0,0.0,136.54
2019-04-18 21:30:00,83.0296,6.0978,83.253213998,3.4896000000000003,1.0178,3.635,79.54,5.08,79.7020576899,136.32,97.3696,9.6478,97.8464053964,3.4896000000000003,1.0178,3.635,93.88,8.63,94.2758256395,136.64,109.6196,7.1378,109.8517405097,3.4896000000000003,1.0178,3.635,106.13,6.12,106.3063088438,136.38,3.4896000000000003,1.0178,3.635,3.4896000000000003,1.0178,3.635,0.0,0.0,0.0,136.24
2019-04-18 22:00:00,82.69048,6.7613900000000005,82.9664503119,2.37048,0.6913900000000001,2.46925,80.32,6.07,80.5490366175,136.63,97.28048,10.39139,97.8339040168,2.37048,0.6913900000000001,2.46925,94.91,9.7,95.4043924565,136.95,109.66048,8.00139,109.9520036914,2.37048,0.6913900000000001,2.46925,107.29,7.31,107.5387381365,136.68,2.37048,0.6913900000000001,2.46925,2.37048,0.6913900000000001,2.46925,0.0,0.0,0.0,136.54
2019-04-18 22:30:00,78.40944,8.49692,78.8684850279,2.1494400000000002,0.62692,2.239,76.26,7.87,76.6650148373,137.59,92.30944,12.47692,93.148839208,2.1494400000000002,0.62692,2.239,90.16,11.85,90.9354061958,137.97,104.05944,10.30692,104.5686360865,2.1494400000000002,0.62692,2.239,101.91,9.68,102.3686988293,137.69,2.1494400000000002,0.62692,2.239,2.1494400000000002,0.62692,2.239,0.0,0.0,0.0,137.58
2019-04-18 23:00:00,74.8164,9.2852,75.3903750355,2.2464,0.6552,2.34,72.57,8.63,73.0813368789,137.87,87.9264,13.4852,88.954496435,2.2464,0.6552,2.34,85.68,12.83,86.6352774567,138.29,99.1064,11.4152,99.7616424885,2.2464,0.6552,2.34,96.86,10.76,97.4558217861,138.01,2.2464,0.6552,2.34,2.2464,0.6552,2.34,0.0,0.0,0.0,137.91
2019-04-18 23:30:00,70.39088,11.50734,71.3252750506,2.15088,0.62734,2.2405,68.24,10.88,69.1018957772,139.56,83.30088,14.53734,84.5598655572,2.15088,0.62734,2.2405,81.15,13.91,82.3335326583,139.86,93.88088,12.53734,94.7143311429,2.15088,0.62734,2.2405,91.73,11.91,92.4999513513,139.57,2.15088,0.62734,2.2405,2.15088,0.62734,2.2405,0.0,0.0,0.0,139.47
2019-04-19 00:00:00,65.72576,12.03418,66.8183883063,2.10576,0.6141800000000001,2.1935000000000002,63.62,11.42,64.6368377939,140.0,77.72576,16.54418,79.4669972973,2.10576,0.6141800000000001,2.1935000000000002,75.62,15.93,77.2796823234,140.47,87.60576,14.74418,88.8378299434,2.10576,0.6141800000000001,2.1935000000000002,85.5,14.13,86.6597190164,140.18,2.10576,0.6141800000000001,2.1935000000000002,2.10576,0.6141800000000001,2.1935000000000002,0.0,0.0,0.0,140.08
2019-04-19 00:30:00,61.7272,16.5021,63.8949647801,2.1672000000000002,0.6321,2.2575,59.56,15.87,61.6380604821,138.94,73.8172,15.4321,75.4130540838,2.1672000000000002,0.6321,2.2575,71.65,14.8,73.1625758158,139.47,83.1872,14.4421,84.431537332,2.1672000000000002,0.6321,2.2575,81.02,13.81,82.1885423888,139.18,2.1672000000000002,0.6321,2.2575,2.1672000000000002,0.6321,2.2575,0.0,0.0,0.0,139.08
2019-04-19 01:00:00,59.47,21.74875,63.3221053548,2.19,0.63875,2.28125,57.28,21.11,61.0461341937,137.67,72.06,13.30875,73.2786901259,2.19,0.63875,2.28125,69.87,12.67,71.0094768323,138.98,81.24,11.15875,82.002776182,2.19,0.63875,2.28125,79.05,10.52,79.7469303484,138.69,2.19,0.63875,2.28125,2.19,0.63875,2.28125,0.0,0.0,0.0,138.59
2019-04-19 01:30:00,59.31064,21.23102,62.9960969223,2.30064,0.6710200000000001,2.3965,57.01,20.56,60.6040732954,137.7,71.68064,14.46102,73.1247923091,2.30064,0.6710200000000001,2.3965,69.38,13.79,70.7371790503,139.2,80.77064,12.45102,81.7246852857,2.30064,0.6710200000000001,2.3965,78.47,11.78,79.3492867013,138.91,2.30064,0.6710200000000001,2.3965,2.30064,0.6710200000000001,2.3965,0.0,0.0,0.0,138.83
2019-04-19 02:00:00,59.382,21.0135,62.990388999,2.412,0.7035,2.5125,56.97,20.31,60.4820386561,137.12,71.432,14.493500000000001,72.8875309381,2.412,0.7035,2.5125,69.02,13.79,70.3841210786,138.64,80.482,12.5035,81.447466727,2.412,0.7035,2.5125,78.07,11.8,78.9567280224,138.35,2.412,0.7035,2.5125,2.412,0.7035,2.5125,0.0,0.0,0.0,138.27
2019-04-19 02:30:00,59.1212,21.39535,62.8735022968,2.5212,0.7353500000000001,2.62625,56.6,20.66,60.2527642519,136.75,71.0912,14.39535,72.5340252507,2.5212,0.7353500000000001,2.62625,68.57,13.66,69.9173833893,138.22,80.0912,12.41535,81.0477713023,2.5212,0.7353500000000001,2.62625,77.57,11.68,78.4444217265,137.93,2.5212,0.7353500000000001,2.62625,2.5212,0.7353500000000001,2.62625,0.0,0.0,0.0,137.85
2019-04-19 03:00:00,58.9,21.68875,62.7663275695,2.67,0.77875,2.78125,56.23,20.91,59.992007801,137.52,71.15,14.94875,72.7034223855,2.67,0.77875,2.78125,68.48,14.17,69.9306749574,139.07,80.13,12.98875,81.1758863614,2.67,0.77875,2.78125,77.46,12.21,78.4164249376,138.77,2.67,0.77875,2.78125,2.67,0.77875,2.78125,0.0,0.0,0.0,138.7
2019-04-19 03:30:00,58.34328,21.53804,62.1918442258,2.8732800000000003,0.8380400000000001,2.993,55.47,20.7,59.2065106217,137.0,70.45328,14.84804,72.0008955125,2.8732800000000003,0.8380400000000001,2.993,67.58,14.01,69.0169290827,138.57,79.32328,12.89804,80.3650557506,2.8732800000000003,0.8380400000000001,2.993,76.45,12.06,77.3953881055,138.22,2.8732800000000003,0.8380400000000001,2.993,2.8732800000000003,0.8380400000000001,2.993,0.0,0.0,0.0,138.2
2019-04-19 04:00:00,57.774,22.34825,61.9457775321,2.874,0.83825,2.9937500000000004,54.9,21.51,58.9634641113,137.91,69.064,14.98825,70.6716614639,2.874,0.83825,2.9937500000000004,66.19,14.15,67.6855863534,139.43,77.764,13.00825,78.8444941899,2.874,0.83825,2.9937500000000004,74.89,12.17,75.8723994612,139.07,2.874,0.83825,2.9937500000000004,2.874,0.83825,2.9937500000000004,0.0,0.0,0.0,139.05
2019-04-19 04:30:00,57.82416,22.959130000000002,62.2153930315,2.77416,0.80913,2.8897500000000003,55.05,22.15,59.3390680749,138.3,69.34416,14.53913,70.8519500597,2.77416,0.80913,2.8897500000000003,66.57,13.73,67.9711541759,139.71,78.07416,12.48913,79.06676184,2.77416,0.80913,2.8897500000000003,75.3,11.68,76.2004750641,139.35,2.77416,0.80913,2.8897500000000003,2.77416,0.80913,2.8897500000000003,0.0,0.0,0.0,139.34
2019-04-19 05:00:00,57.6352,22.94485,62.0345260364,2.7252,0.7948500000000001,2.83875,54.91,22.15,59.2092104322,138.42,68.9352,14.594850000000001,70.4632630919,2.7252,0.7948500000000001,2.83875,66.21,13.8,67.6328625743,139.84,77.6152,12.55485,78.6240645703,2.7252,0.7948500000000001,2.83875,74.89,11.76,75.8077153066,139.49,2.7252,0.7948500000000001,2.83875,2.7252,0.7948500000000001,2.83875,0.0,0.0,0.0,139.47
2019-04-19 05:30:00,58.14864,22.98377,62.5261386723,2.8586400000000003,0.8337700000000001,2.9777500000000003,55.29,22.15,59.561788086,137.92,69.45864,14.71377,70.9999837906,2.8586400000000003,0.8337700000000001,2.9777500000000003,66.6,13.88,68.0309811777,139.34,78.19864,12.70377,79.2238163058,2.8586400000000003,0.8337700000000001,2.9777500000000003,75.34,11.87,76.2693418091,138.99,2.8586400000000003,0.8337700000000001,2.9777500000000003,2.8586400000000003,0.8337700000000001,2.9777500000000003,0.0,0.0,0.0,138.99
2019-04-19 06:00:00,57.97032,23.69676,62.6266272076,2.80032,0.81676,2.917,55.17,22.88,59.7262362785,138.78,69.64032,15.06676,71.2515363105,2.80032,0.81676,2.917,66.84,14.25,68.3421400016,140.18,78.42032,13.06676,79.5014893307,2.80032,0.81676,2.917,75.62,12.25,76.6057889457,139.82,2.80032,0.81676,2.917,2.80032,0.81676,2.917,0.0,0.0,0.0,139.8
2019-04-19 06:30:00,60.28968,23.16574,64.5871273881,3.13968,0.9157400000000001,3.2705,57.15,22.25,61.3285007154,138.31,72.13968,14.44574,73.5718209279,3.13968,0.9157400000000001,3.2705,69.0,13.53,70.3140163836,139.69,81.19968,12.36574,82.1358603647,3.13968,0.9157400000000001,3.2705,78.06,11.45,78.895285664,139.33,3.13968,0.9157400000000001,3.2705,3.13968,0.9157400000000001,3.2705,0.0,0.0,0.0,139.3
2019-04-19 07:00:00,63.95704,22.19622,67.6991517513,3.58704,1.04622,3.7365,60.37,21.15,63.9676433832,137.88,76.24704,13.22622,77.3856834579,3.58704,1.04622,3.7365,72.66,12.18,73.673794527,139.21,85.77704,11.01622,86.481545397,3.58704,1.04622,3.7365,82.19,9.97,82.7924936211,138.86,3.58704,1.04622,3.7365,3.58704,1.04622,3.7365,0.0,0.0,0.0,138.83
2019-04-19 07:30:00,69.55224,19.77107,72.3077402355,4.15224,1.21107,4.3252500000000005,65.4,18.56,67.9825977733,137.14,83.03224,11.28107,83.7950799257,4.15224,1.21107,4.3252500000000005,78.88,10.07,79.5201817151,138.5,93.36224,8.84107,93.779914569,4.15224,1.21107,4.3252500000000005,89.21,7.63,89.5356967918,138.15,4.15224,1.21107,4.3252500000000005,4.15224,1.21107,4.3252500000000005,0.0,0.0,0.0,138.11
2019-04-19 08:00:00,73.828,19.15025,76.2712636519,5.418,1.58025,5.64375,68.41,17.57,70.6302555567,136.11,87.918,8.62025,88.3395915434,5.418,1.58025,5.64375,82.5,7.04,82.7998285022,137.21,98.708,5.87025,98.8824003504,5.418,1.58025,5.64375,93.29,4.29,93.3885870971,136.87,5.418,1.58025,5.64375,5.418,1.58025,5.64375,0.0,0.0,0.0,136.85
2019-04-19 08:30:00,72.19904,20.01847,74.9228971548,8.66904,2.52847,9.03025,63.53,17.49,65.893558107,135.92,82.87904,9.37847,83.4079790599,8.66904,2.52847,9.03025,74.21,6.85,74.525476181,137.03,92.58904,6.61847,92.8252900521,8.66904,2.52847,9.03025,83.92,4.09,84.0196078306,136.69,8.66904,2.52847,9.03025,8.66904,2.52847,9.03025,0.0,0.0,0.0,136.65
2019-04-19 09:00:00,69.70288,20.74209,72.723625995,12.93288,3.77209,13.47175,56.77,16.97,59.2521206372,135.73,75.42288,11.25209,76.257592126,12.93288,3.77209,13.47175,62.49,7.48,62.9360826553,137.03,83.60288,8.55209,84.0391562765,12.93288,3.77209,13.47175,70.67,4.78,70.8314711128,136.69,12.93288,3.77209,13.47175,12.93288,3.77209,13.47175,0.0,0.0,0.0,136.58
2019-04-19 09:30:00,68.7028,21.0504,71.8553690965,17.2128,5.0204,17.93,51.49,16.03,53.9275532543,135.52,70.3728,12.6704,71.5043356448,17.2128,5.0204,17.93,53.16,7.65,53.7076167783,136.96,77.3228,9.9904,77.9655275875,17.2128,5.0204,17.93,60.11,4.97,60.315114192,136.63,17.2128,5.0204,17.93,17.2128,5.0204,17.93,0.0,0.0,0.0,136.51
2019-04-19 10:00:00,68.28616,21.31388,71.5351740628,20.75616,6.05388,21.621,47.53,15.26,49.9196203912,135.52,67.70616,12.81388,68.9080519432,20.75616,6.05388,21.621,46.95,6.76,47.4341659566,136.96,73.85616,10.01388,74.531940553,20.75616,6.05388,21.621,53.1,3.96,53.2474562773,136.63,20.75616,6.05388,21.621,20.75616,6.05388,21.621,0.0,0.0,0.0,136.51
2019-04-19 10:30:00,68.54168,20.23424,71.4659804774,22.95168,6.69424,23.908,45.59,13.54,47.5581717479,134.65,67.08168,12.11424,68.1667558448,22.95168,6.69424,23.908,44.13,5.42,44.4615935387,136.1,72.86168,9.18424,73.4382371575,22.95168,6.69424,23.908,49.91,2.49,49.9720742015,135.78,22.95168,6.69424,23.908,22.95168,6.69424,23.908,0.0,0.0,0.0,135.67
2019-04-19 11:00:00,72.33512,9.69816,72.9823532972,24.40512,7.11816,25.422,47.93,2.58,47.9993885378,136.61,69.80512,17.55816,71.9794676335,24.40512,7.11816,25.422,45.4,10.44,46.5849074272,136.07,75.76512,15.24816,77.2842790741,24.40512,7.11816,25.422,51.36,8.13,51.9994855744,135.74,24.40512,7.11816,25.422,24.40512,7.11816,25.422,0.0,0.0,0.0,135.67
2019-04-19 11:30:00,75.10336,10.755980000000001,75.8696631668,25.08336,7.31598,26.1285,50.02,3.44,50.1381491481,137.44,73.30336,17.31598,75.3208188395,25.08336,7.31598,26.1285,48.22,10.0,49.2459988222,136.88,79.63336,14.90598,81.0164197225,25.08336,7.31598,26.1285,54.55,7.59,55.0754990899,136.56,25.08336,7.31598,26.1285,25.08336,7.31598,26.1285,0.0,0.0,0.0,136.48
2019-04-19 12:00:00,73.78848,11.68664,74.7082146434,27.58848,8.04664,28.738,46.2,3.64,46.3431720969,137.6,70.16848,17.76664,72.3827954862,27.58848,8.04664,28.738,42.58,9.72,43.6753339999,137.04,75.74848,15.29664,77.2775479528,27.58848,8.04664,28.738,48.16,7.25,48.7026498252,136.73,27.58848,8.04664,28.738,27.58848,8.04664,28.738,0.0,0.0,0.0,136.67
2019-04-19 12:30:00,71.87344,12.05017,72.876594147,29.14344,8.50017,30.35775,42.73,3.55,42.8772130624,137.33,66.56344,18.23017,69.0147132347,29.14344,8.50017,30.35775,37.42,9.73,38.6643155894,136.78,71.48344,15.78017,73.2044804603,29.14344,8.50017,30.35775,42.34,7.28,42.9613081738,136.46,29.14344,8.50017,30.35775,29.14344,8.50017,30.35775,0.0,0.0,0.0,136.45
2019-04-19 13:00:00,70.85064,11.85227,71.8351549909,29.15064,8.50227,30.36525,41.7,3.35,41.8343459373,137.63,65.95064,18.28227,68.4377696361,29.15064,8.50227,30.36525,36.8,9.78,38.0774001213,137.04,70.79064,15.82227,72.5372934397,29.15064,8.50227,30.36525,41.64,7.32,42.278505177,136.73,29.15064,8.50227,30.36525,29.15064,8.50227,30.36525,0.0,0.0,0.0,136.71
2019-04-19 13:30:00,68.5956,9.5658,69.259373871,29.0256,8.4658,30.235,39.57,1.1,39.585286408,138.46,63.1156,19.1458,65.9555958278,29.0256,8.4658,30.235,34.09,10.68,35.7238085876,137.71,67.6156,16.7658,69.6631998476,29.0256,8.4658,30.235,38.59,8.3,39.4724980208,137.4,29.0256,8.4658,30.235,29.0256,8.4658,30.235,0.0,0.0,0.0,137.36
2019-04-19 14:00:00,67.47672,9.58071,68.1534866758,28.83672,8.41071,30.03825,38.64,1.17,38.657709451,138.08,62.11672,18.94071,64.9402602309,28.83672,8.41071,30.03825,33.28,10.53,34.9061498879,137.33,66.52672,16.54071,68.5521667146,28.83672,8.41071,30.03825,37.69,8.13,38.5568800605,137.01,28.83672,8.41071,30.03825,28.83672,8.41071,30.03825,0.0,0.0,0.0,136.94
2019-04-19 14:30:00,67.5868,9.13865,68.2018361781,28.2468,8.23865,29.42375,39.34,0.9,39.3502935186,138.11,62.8768,19.20865,65.745450132,28.2468,8.23865,29.42375,34.63,10.97,36.3259934482,137.33,67.4368,16.87865,69.5169822422,28.2468,8.23865,29.42375,39.19,8.64,40.1311063889,137.01,28.2468,8.23865,29.42375,28.2468,8.23865,29.42375,0.0,0.0,0.0,136.94
2019-04-19 15:00:00,67.54552,8.68911,68.1021138047,27.42552,7.99911,28.56825,40.12,0.6900000000000001,40.125933011,138.98,63.25552,19.48911,66.1897742787,27.42552,7.99911,28.56825,35.83,11.49,37.627237475,138.18,67.99552,17.17911,70.132107914,27.42552,7.99911,28.56825,40.57,9.18,41.5956403966,137.85,27.42552,7.99911,28.56825,27.42552,7.99911,28.56825,0.0,0.0,0.0,137.8
2019-04-19 15:30:00,67.714,7.92825,68.1765571444,25.434,7.4182500000000005,26.49375,42.28,0.51,42.2830758105,138.47,64.504,19.75825,67.4622446933,25.434,7.4182500000000005,26.49375,39.07,12.34,40.9724358563,137.7,69.654,17.58825,71.8402829481,25.434,7.4182500000000005,26.49375,44.22,10.17,45.3744123929,137.37,25.434,7.4182500000000005,26.49375,25.434,7.4182500000000005,26.49375,0.0,0.0,0.0,137.32
2019-04-19 16:00:00,66.13488,7.43934,66.5519806786,23.89488,6.96934,24.8905,42.24,0.47000000000000003,42.2426147391,138.55,62.83488,20.99934,66.2509956533,23.89488,6.96934,24.8905,38.94,14.03,41.390391397,137.9,67.95488,19.02934,70.5689839565,23.89488,6.96934,24.8905,44.06,12.06,45.6807092765,137.58,23.89488,6.96934,24.8905,23.89488,6.96934,24.8905,0.0,0.0,0.0,137.52
2019-04-19 16:30:00,66.37256000000001,7.55033,66.800630267,23.69256,6.91033,24.67975,42.68,0.64,42.6847982308,139.58,63.74256,23.37033,67.8917246773,23.69256,6.91033,24.67975,40.05,16.46,43.3005092349,139.14,69.02256,21.65033,72.3384446754,23.69256,6.91033,24.67975,45.33,14.74,47.6663036117,138.82,23.69256,6.91033,24.67975,23.69256,6.91033,24.67975,0.0,0.0,0.0,138.75
2019-04-19 17:00:00,68.89752,7.14011,69.2665101832,20.53752,5.99011,21.39325,48.36,1.15,48.373671558,138.75,68.53752,22.91011,72.26523914,20.53752,5.99011,21.39325,48.0,16.92,50.8948563216,138.31,74.87752,21.29011,77.8454352237,20.53752,5.99011,21.39325,54.34,15.3,56.4528617521,138.05,20.53752,5.99011,21.39325,20.53752,5.99011,21.39325,0.0,0.0,0.0,137.93
2019-04-19 17:30:00,71.93056,6.55808,72.2288991692,17.41056,5.07808,18.136,54.52,1.48,54.5400843417,138.45,74.07056,21.66808,77.1748245842,17.41056,5.07808,18.136,56.66,16.59,59.0388321361,137.94,81.50056,20.03808,83.9277423168,17.41056,5.07808,18.136,64.09,14.96,65.8128384132,137.67,17.41056,5.07808,18.136,17.41056,5.07808,18.136,0.0,0.0,0.0,137.53
2019-04-19 18:00:00,73.39528,6.59529,73.6910101468,13.835280000000001,4.03529,14.41175,59.56,2.56,59.6149914032,138.95,77.78528,20.54529,80.4528354122,13.835280000000001,4.03529,14.41175,63.95,16.51,66.046821271,138.28,86.18528,18.88529,88.230134688,13.835280000000001,4.03529,14.41175,72.35,14.85,73.8582764489,138.01,13.835280000000001,4.03529,14.41175,13.835280000000001,4.03529,14.41175,0.0,0.0,0.0,137.88
2019-04-19 18:30:00,70.10144,6.06417,70.3632435854,10.23144,2.98417,10.65775,59.87,3.08,59.9491726382,139.07,73.84144,22.20417,77.1076093953,10.23144,2.98417,10.65775,63.61,19.22,66.4502859287,138.64,82.18144,20.87417,84.7910375786,10.23144,2.98417,10.65775,71.95,17.89,74.1407755557,138.36,10.23144,2.98417,10.65775,10.23144,2.98417,10.65775,0.0,0.0,0.0,138.24
2019-04-19 19:00:00,71.86064,4.74727,72.0172767721,6.95064,2.02727,7.24025,64.91,2.7199999999999998,64.9669646821,138.5,78.21064,21.31727,81.0637416448,6.95064,2.02727,7.24025,71.26,19.29,73.8247363693,138.11,87.56064,20.02727,89.8218081585,6.95064,2.02727,7.24025,80.61,18.0,82.5952304918,137.83,6.95064,2.02727,7.24025,6.95064,2.02727,7.24025,0.0,0.0,0.0,137.7
2019-04-19 19:30:00,74.50344,4.02267,74.6119591337,4.12344,1.20267,4.29525,70.38,2.8200000000000003,70.4364735063,138.32,84.12344,18.52267,86.1385074247,4.12344,1.20267,4.29525,80.0,17.32,81.8534202095,137.68,94.60344,17.02267,96.1227452467,4.12344,1.20267,4.29525,90.48,15.82,91.8526145518,137.4,4.12344,1.20267,4.29525,4.12344,1.20267,4.29525,0.0,0.0,0.0,137.26
2019-04-19 20:00:00,72.59768,3.83099,72.6986906743,3.63768,1.06099,3.78925,68.96,2.77,69.015610553,139.02,81.32768,19.69099,83.6775156261,3.63768,1.06099,3.78925,77.69,18.63,79.8925090356,138.51,91.51768,18.30099,93.3295879535,3.63768,1.06099,3.78925,87.88,17.24,89.5550780246,138.23,3.63768,1.06099,3.78925,3.63768,1.06099,3.78925,0.0,0.0,0.0,138.09
2019-04-19 20:30:00,73.4548,3.5514,73.5406016089,3.3648,0.9814,3.505,70.09,2.5700000000000003,70.1371014514,138.96,82.5548,19.8914,84.9173880722,3.3648,0.9814,3.505,79.19,18.91,81.4164860455,138.51,92.9248,18.5414,94.7565405078,3.3648,0.9814,3.505,89.56,17.56,91.2652573546,138.23,3.3648,0.9814,3.505,3.3648,0.9814,3.505,0.0,0.0,0.0,138.09
2019-04-19 21:00:00,75.42616,3.60763,75.5123871068,3.14616,0.9176300000000001,3.27725,72.28,2.69,72.3300387115,138.09,85.20616,18.64763,87.2228399364,3.14616,0.9176300000000001,3.27725,82.06,17.73,83.9535377456,137.5,95.96616,17.19763,97.4949349595,3.14616,0.9176300000000001,3.27725,92.82,16.28,94.2368866209,137.23,3.14616,0.9176300000000001,3.27725,3.14616,0.9176300000000001,3.27725,0.0,0.0,0.0,137.1
2019-04-19 21:30:00,72.74904,4.29222,72.8755512737,3.05904,0.8922200000000001,3.1865,69.69,3.4,69.7728894342,138.76,81.66904,20.25222,84.1426438226,3.05904,0.8922200000000001,3.1865,78.61,19.36,80.9588889499,138.28,91.96904,18.97222,93.9055347157,3.05904,0.8922200000000001,3.1865,88.91,18.08,90.7296781654,137.99,3.05904,0.8922200000000001,3.1865,3.05904,0.8922200000000001,3.1865,0.0,0.0,0.0,137.86
2019-04-19 22:00:00,71.09648,3.64564,71.1898880418,2.31648,0.67564,2.4130000000000003,68.78,2.9699999999999998,68.8440941548,135.93,81.16648,18.91564,83.3414597436,2.31648,0.67564,2.4130000000000003,78.85,18.24,80.9321944593,135.45,91.49648,17.64564,93.18247938,2.31648,0.67564,2.4130000000000003,89.18,16.97,90.7802473008,135.17,2.31648,0.67564,2.4130000000000003,2.31648,0.67564,2.4130000000000003,0.0,0.0,0.0,135.03
2019-04-19 22:30:00,72.47944,3.96067,72.5875755868,2.05944,0.60067,2.14525,70.42,3.36,70.5001134751,136.78,83.73944,18.68067,85.7977927639,2.05944,0.60067,2.14525,81.68,18.08,83.6570905542,136.21,94.44944,17.35067,96.0299040183,2.05944,0.60067,2.14525,92.39,16.75,93.8960840504,135.92,2.05944,0.60067,2.14525,2.05944,0.60067,2.14525,0.0,0.0,0.0,135.81
2019-04-19 23:00:00,69.70264,4.08952,69.822504945,1.9526400000000002,0.56952,2.034,67.75,3.52,67.84138044,136.95,80.83264,19.67952,83.1937449379,1.9526400000000002,0.56952,2.034,78.88,19.11,81.1618537245,136.48,91.18264,18.45952,93.0324014309,1.9526400000000002,0.56952,2.034,89.23,17.89,91.0057415771,136.19,1.9526400000000002,0.56952,2.034,1.9526400000000002,0.56952,2.034,0.0,0.0,0.0,136.1
2019-04-19 23:30:00,65.16808,4.87069,65.3498452329,1.88808,0.55069,1.9667500000000002,63.28,4.32,63.4272875031,138.2,76.43808,20.58069,79.1602480729,1.88808,0.55069,1.9667500000000002,74.55,20.03,77.1939336995,137.72,86.20808,19.42069,88.3685252642,1.88808,0.55069,1.9667500000000002,84.32,18.87,86.4056670595,137.43,1.88808,0.55069,1.9667500000000002,1.88808,0.55069,1.9667500000000002,0.0,0.0,0.0,137.32
2019-04-20 00:00:00,60.47648,7.15314,60.8980463155,1.89648,0.5531400000000001,1.9755,58.58,6.6,58.950626799,137.77,70.69648,21.25314,73.8220037946,1.89648,0.5531400000000001,1.9755,68.8,20.7,71.8465726392,137.15,79.73648,20.20314,82.2561432882,1.89648,0.5531400000000001,1.9755,77.84,19.65,80.2819288508,136.85,1.89648,0.5531400000000001,1.9755,1.89648,0.5531400000000001,1.9755,0.0,0.0,0.0,136.74
2019-04-20 00:30:00,57.08,6.42,57.4399059888,0.0,0.0,0.0,57.08,6.42,57.4399059888,137.24,66.15,21.81,69.6526998759,0.0,0.0,0.0,66.15,21.81,69.6526998759,136.78,74.84,20.91,77.7062011682,0.0,0.0,0.0,74.84,20.91,77.7062011682,136.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.37
2019-04-20 01:00:00,56.56,6.58,56.9414611685,0.0,0.0,0.0,56.56,6.58,56.9414611685,137.53,66.09,22.1,69.6871444386,0.0,0.0,0.0,66.09,22.1,69.6871444386,137.08,74.77,21.23,77.7255800879,0.0,0.0,0.0,74.77,21.23,77.7255800879,136.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.68
2019-04-20 01:30:00,56.44,7.62,56.9520675656,0.0,0.0,0.0,56.44,7.62,56.9520675656,138.73,65.38,22.17,69.0366084045,0.0,0.0,0.0,65.38,22.17,69.0366084045,138.14,73.96,21.26,76.9549816451,0.0,0.0,0.0,73.96,21.26,76.9549816451,137.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.78
2019-04-20 02:00:00,56.06,6.99,56.4941032321,0.0,0.0,0.0,56.06,6.99,56.4941032321,138.31,65.02,22.38,68.7638335173,0.0,0.0,0.0,65.02,22.38,68.7638335173,137.82,73.57,21.51,76.6500163079,0.0,0.0,0.0,73.57,21.51,76.6500163079,137.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.44
2019-04-20 02:30:00,55.83,6.91,56.2559952361,0.0,0.0,0.0,55.83,6.91,56.2559952361,138.66,64.59,22.49,68.3934806835,0.0,0.0,0.0,64.59,22.49,68.3934806835,138.18,73.08,21.61,76.2081262071,0.0,0.0,0.0,73.08,21.61,76.2081262071,137.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.8
2019-04-20 03:00:00,54.9,6.7,55.3073232041,0.0,0.0,0.0,54.9,6.7,55.3073232041,139.32,63.67,23.46,67.8545540108,0.0,0.0,0.0,63.67,23.46,67.8545540108,138.96,72.04,22.66,75.5197801904,0.0,0.0,0.0,72.04,22.66,75.5197801904,138.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.57
2019-04-20 03:30:00,55.26,5.37,55.5203070957,0.0,0.0,0.0,55.26,5.37,55.5203070957,139.65,64.92,23.15,68.9240806975,0.0,0.0,0.0,64.92,23.15,68.9240806975,139.38,73.44,22.29,76.748144603,0.0,0.0,0.0,73.44,22.29,76.748144603,139.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.99
2019-04-20 04:00:00,53.91,6.66,54.3198278716,0.0,0.0,0.0,53.91,6.66,54.3198278716,139.65,62.93,23.9,67.3156363708,0.0,0.0,0.0,62.93,23.9,67.3156363708,139.38,71.2,23.13,74.8627871509,0.0,0.0,0.0,71.2,23.13,74.8627871509,139.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.99
2019-04-20 04:30:00,53.08,8.48,53.7531096775,0.0,0.0,0.0,53.08,8.48,53.7531096775,140.61,61.79,23.62,66.1506500346,0.0,0.0,0.0,61.79,23.62,66.1506500346,140.12,69.92,22.77,73.5342049661,0.0,0.0,0.0,69.92,22.77,73.5342049661,139.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.7
2019-04-20 05:00:00,52.39,8.48,53.0718616595,0.0,0.0,0.0,52.39,8.48,53.0718616595,140.86,60.77,23.8,65.2643309933,0.0,0.0,0.0,60.77,23.8,65.2643309933,140.38,68.75,22.96,72.4825779067,0.0,0.0,0.0,68.75,22.96,72.4825779067,140.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.96
2019-04-20 05:30:00,52.54,8.6,53.2391923305,0.0,0.0,0.0,52.54,8.6,53.2391923305,140.57,60.67,23.73,65.1456967113,0.0,0.0,0.0,60.67,23.73,65.1456967113,140.08,68.65,22.9,72.3687259802,0.0,0.0,0.0,68.65,22.9,72.3687259802,139.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.67
2019-04-20 06:00:00,52.52,9.08,53.2991256964,0.0,0.0,0.0,52.52,9.08,53.2991256964,140.99,60.96,24.58,65.7289738243,0.0,0.0,0.0,60.96,24.58,65.7289738243,140.53,68.97,23.85,72.977280026,0.0,0.0,0.0,68.97,23.85,72.977280026,140.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,140.14
2019-04-20 06:30:00,54.43,7.76,54.9803828652,0.0,0.0,0.0,54.43,7.76,54.9803828652,140.65,62.99,24.0,67.4072703794,0.0,0.0,0.0,62.99,24.0,67.4072703794,140.27,71.26,23.2,74.9414945141,0.0,0.0,0.0,71.26,23.2,74.9414945141,139.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.88
2019-04-20 07:00:00,55.92,7.27,56.3905958472,0.0,0.0,0.0,55.92,7.27,56.3905958472,139.8,64.07,22.37,67.8629633895,0.0,0.0,0.0,64.07,22.37,67.8629633895,139.32,72.48,21.41,75.576044485,0.0,0.0,0.0,72.48,21.41,75.576044485,138.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.95
2019-04-20 07:30:00,57.75,5.92,58.0526390442,0.0,0.0,0.0,57.75,5.92,58.0526390442,139.54,65.57,21.97,69.1527714557,0.0,0.0,0.0,65.57,21.97,69.1527714557,139.16,74.18,20.98,77.0897710465,0.0,0.0,0.0,74.18,20.98,77.0897710465,138.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.79
2019-04-20 08:00:00,58.84,4.66,59.0242424771,0.0,0.0,0.0,58.84,4.66,59.0242424771,139.24,66.09,20.68,69.2499133573,0.0,0.0,0.0,66.09,20.68,69.2499133573,138.87,74.75,19.53,77.2591962164,0.0,0.0,0.0,74.75,19.53,77.2591962164,138.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.48
2019-04-20 08:30:00,57.01,4.48,57.1857543449,0.0,0.0,0.0,57.01,4.48,57.1857543449,138.43,62.38,18.37,65.0286190842,0.0,0.0,0.0,62.38,18.37,65.0286190842,137.87,70.54,16.98,72.5548895665,0.0,0.0,0.0,70.54,16.98,72.5548895665,137.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.43
2019-04-20 09:00:00,53.74,4.89,53.9620209036,0.0,0.0,0.0,53.74,4.89,53.9620209036,138.38,56.2,17.14,58.7555920743,0.0,0.0,0.0,56.2,17.14,58.7555920743,137.67,63.57,15.6,65.4561295831,0.0,0.0,0.0,63.57,15.6,65.4561295831,137.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.22
2019-04-20 09:30:00,52.47,3.6,52.5933541429,0.0,0.0,0.0,52.47,3.6,52.5933541429,138.57,54.06,15.14,56.1400320627,0.0,0.0,0.0,54.06,15.14,56.1400320627,137.79,61.15,13.34,62.5881626188,0.0,0.0,0.0,61.15,13.34,62.5881626188,137.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.35
2019-04-20 10:00:00,50.12,2.18,50.1673878132,0.0,0.0,0.0,50.12,2.18,50.1673878132,137.58,49.6,15.29,51.90321859,0.0,0.0,0.0,49.6,15.29,51.90321859,136.98,56.11,13.57,57.7276103784,0.0,0.0,0.0,56.11,13.57,57.7276103784,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.55
2019-04-20 10:30:00,46.29,1.12,46.3035473803,0.0,0.0,0.0,46.29,1.12,46.3035473803,138.06,43.72,14.79,46.1539001602,0.0,0.0,0.0,43.72,14.79,46.1539001602,137.52,49.46,12.95,51.1272344255,0.0,0.0,0.0,49.46,12.95,51.1272344255,137.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.09
2019-04-20 11:00:00,42.79,1.37,42.8119259086,0.0,0.0,0.0,42.79,1.37,42.8119259086,138.37,38.95,14.21,41.4611456668,0.0,0.0,0.0,38.95,14.21,41.4611456668,137.73,44.08,12.27,45.7558662906,0.0,0.0,0.0,44.08,12.27,45.7558662906,137.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.31
2019-04-20 11:30:00,39.5,1.33,39.5223847965,0.0,0.0,0.0,39.5,1.33,39.5223847965,137.61,34.66,13.84,37.3210557193,0.0,0.0,0.0,34.66,13.84,37.3210557193,136.96,39.24,11.89,41.0018255691,0.0,0.0,0.0,39.24,11.89,41.0018255691,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.52
2019-04-20 12:00:00,38.43,1.31,38.4523211263,0.0,0.0,0.0,38.43,1.31,38.4523211263,138.17,33.29,13.98,36.1062944651,0.0,0.0,0.0,33.29,13.98,36.1062944651,137.53,37.69,12.03,39.5633289803,0.0,0.0,0.0,37.69,12.03,39.5633289803,137.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.13
2019-04-20 12:30:00,37.32,1.3,37.3426351507,0.0,0.0,0.0,37.32,1.3,37.3426351507,138.45,31.65,14.04,34.6243281523,0.0,0.0,0.0,31.65,14.04,34.6243281523,137.8,35.85,12.06,37.8241470492,0.0,0.0,0.0,35.85,12.06,37.8241470492,137.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.44
2019-04-20 13:00:00,35.1,1.72,35.1421171815,0.0,0.0,0.0,35.1,1.72,35.1421171815,138.0,29.04,14.36,32.3964689434,0.0,0.0,0.0,29.04,14.36,32.3964689434,137.36,32.89,12.46,35.1710633902,0.0,0.0,0.0,32.89,12.46,35.1710633902,137.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.96
2019-04-20 13:30:00,34.45,1.9100000000000001,34.5029071239,0.0,0.0,0.0,34.45,1.9100000000000001,34.5029071239,138.2,28.39,14.76,31.9976514763,0.0,0.0,0.0,28.39,14.76,31.9976514763,137.56,32.17,12.88,34.6526088484,0.0,0.0,0.0,32.17,12.88,34.6526088484,137.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.18
2019-04-20 14:00:00,33.36,1.08,33.3774774361,0.0,0.0,0.0,33.36,1.08,33.3774774361,138.81,27.37,15.54,31.4739336595,0.0,0.0,0.0,27.37,15.54,31.4739336595,138.3,31.02,13.74,33.926803563,0.0,0.0,0.0,31.02,13.74,33.926803563,137.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.9
2019-04-20 14:30:00,32.67,1.28,32.6950653769,0.0,0.0,0.0,32.67,1.28,32.6950653769,138.85,26.69,15.81,31.0211572963,0.0,0.0,0.0,26.69,15.81,31.0211572963,138.3,30.26,14.03,33.3542875805,0.0,0.0,0.0,30.26,14.03,33.3542875805,137.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.9
2019-04-20 15:00:00,33.49,1.3,33.5152219148,0.0,0.0,0.0,33.49,1.3,33.5152219148,138.99,27.76,16.07,32.0758865817,0.0,0.0,0.0,27.76,16.07,32.0758865817,138.47,31.45,14.31,34.5525483865,0.0,0.0,0.0,31.45,14.31,34.5525483865,138.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.06
2019-04-20 15:30:00,35.24,1.53,35.2731980404,0.0,0.0,0.0,35.24,1.53,35.2731980404,139.18,30.38,16.64,34.6386200649,0.0,0.0,0.0,30.38,16.64,34.6386200649,138.69,34.43,14.95,37.5356816909,0.0,0.0,0.0,34.43,14.95,37.5356816909,138.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.29
2019-04-20 16:00:00,38.39,2.09,38.4468490256,0.0,0.0,0.0,38.39,2.09,38.4468490256,139.08,34.78,17.73,39.0384592421,0.0,0.0,0.0,34.78,17.73,39.0384592421,138.65,39.39,16.18,42.583617742,0.0,0.0,0.0,39.39,16.18,42.583617742,138.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.25
2019-04-20 16:30:00,42.52,2.12,42.5728176188,0.0,0.0,0.0,42.52,2.12,42.5728176188,138.82,40.5,17.82,44.2470609193,0.0,0.0,0.0,40.5,17.82,44.2470609193,138.39,45.85,16.3,48.6612011771,0.0,0.0,0.0,45.85,16.3,48.6612011771,138.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.0
2019-04-20 17:00:00,48.03,2.8,48.1115464312,0.0,0.0,0.0,48.03,2.8,48.1115464312,138.96,48.21,18.89,51.7787234296,0.0,0.0,0.0,48.21,18.89,51.7787234296,138.56,54.56,17.5,57.2978498724,0.0,0.0,0.0,54.56,17.5,57.2978498724,138.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17
2019-04-20 17:30:00,54.27,2.93,54.34903679,0.0,0.0,0.0,54.27,2.93,54.34903679,139.0,57.16,19.14,60.2793928304,0.0,0.0,0.0,57.16,19.14,60.2793928304,138.59,64.67,17.8,67.0749498695,0.0,0.0,0.0,64.67,17.8,67.0749498695,138.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.19
2019-04-20 18:00:00,56.68,3.41,56.782484095,0.0,0.0,0.0,56.68,3.41,56.782484095,139.3,61.64,19.93,64.7818994782,0.0,0.0,0.0,61.64,19.93,64.7818994782,138.9,69.74,18.68,72.1984071846,0.0,0.0,0.0,69.74,18.68,72.1984071846,138.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.5
2019-04-20 18:30:00,56.43,4.49,56.608347441,0.0,0.0,0.0,56.43,4.49,56.608347441,139.5,60.1,22.28,64.0968673181,0.0,0.0,0.0,60.1,22.28,64.0968673181,139.24,68.0,21.3,71.2579118414,0.0,0.0,0.0,68.0,21.3,71.2579118414,138.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.82
2019-04-20 19:00:00,60.49,5.03,60.69877264,0.0,0.0,0.0,60.49,5.03,60.69877264,139.15,65.82,22.66,69.6114071112,0.0,0.0,0.0,65.82,22.66,69.6114071112,138.89,74.47,21.76,77.584009306,0.0,0.0,0.0,74.47,21.76,77.584009306,138.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.46
2019-04-20 19:30:00,62.68,4.84,62.8665889006,0.0,0.0,0.0,62.68,4.84,62.8665889006,139.2,69.19,22.45,72.741037936,0.0,0.0,0.0,69.19,22.45,72.741037936,138.93,78.26,21.53,81.167533534,0.0,0.0,0.0,78.26,21.53,81.167533534,138.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.5
2019-04-20 20:00:00,61.12,4.68,61.2989135303,0.0,0.0,0.0,61.12,4.68,61.2989135303,139.04,69.19,21.87,72.5641302573,0.0,0.0,0.0,69.19,21.87,72.5641302573,138.71,78.29,20.88,81.026529606,0.0,0.0,0.0,78.29,20.88,81.026529606,138.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.28
2019-04-20 20:30:00,64.8,4.35,64.9458428231,0.0,0.0,0.0,64.8,4.35,64.9458428231,139.06,74.68,21.1,77.6035591967,0.0,0.0,0.0,74.68,21.1,77.6035591967,138.67,84.47,20.01,86.8077243107,0.0,0.0,0.0,84.47,20.01,86.8077243107,138.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.28
2019-04-20 21:00:00,64.57,4.67,64.7386576938,0.0,0.0,0.0,64.57,4.67,64.7386576938,139.06,73.62,21.97,76.8282845051,0.0,0.0,0.0,73.62,21.97,76.8282845051,138.74,83.28,21.01,85.8893386865,0.0,0.0,0.0,83.28,21.01,85.8893386865,138.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.34
2019-04-20 21:30:00,65.4,4.68,65.5672357203,0.0,0.0,0.0,65.4,4.68,65.5672357203,139.14,75.18,21.65,78.2352535626,0.0,0.0,0.0,75.18,21.65,78.2352535626,138.77,85.05,20.62,87.513924035,0.0,0.0,0.0,85.05,20.62,87.513924035,138.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.34
2019-04-20 22:00:00,68.27,4.57,68.42278714,0.0,0.0,0.0,68.27,4.57,68.42278714,137.79,79.24,20.52,81.8538209249,0.0,0.0,0.0,79.24,20.52,81.8538209249,137.35,89.64,19.44,91.7237330248,0.0,0.0,0.0,89.64,19.44,91.7237330248,137.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.94
2019-04-20 22:30:00,66.16,4.76,66.3310123547,0.0,0.0,0.0,66.16,4.76,66.3310123547,137.9,76.99,21.07,79.8210811753,0.0,0.0,0.0,76.99,21.07,79.8210811753,137.5,87.09,20.05,89.3681744247,0.0,0.0,0.0,87.09,20.05,89.3681744247,137.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.09
2019-04-20 23:00:00,63.38,5.8,63.6448301121,0.0,0.0,0.0,63.38,5.8,63.6448301121,137.86,73.66,22.17,76.9240177058,0.0,0.0,0.0,73.66,22.17,76.9240177058,137.5,83.32,21.29,85.9970144831,0.0,0.0,0.0,83.32,21.29,85.9970144831,137.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.09
2019-04-20 23:30:00,59.11,7.85,59.6289745007,0.0,0.0,0.0,59.11,7.85,59.6289745007,138.8,68.47,22.92,72.2043440521,0.0,0.0,0.0,68.47,22.92,72.2043440521,138.27,77.47,22.09,80.5578611931,0.0,0.0,0.0,77.47,22.09,80.5578611931,137.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.86
2019-04-21 00:00:00,54.85,7.5,55.3603874625,0.0,0.0,0.0,54.85,7.5,55.3603874625,139.74,62.86,25.0,67.6489438203,0.0,0.0,0.0,62.86,25.0,67.6489438203,139.46,71.12,24.37,75.1794606259,0.0,0.0,0.0,71.12,24.37,75.1794606259,139.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.06
2019-04-21 00:30:00,53.98024,9.07632,54.7379748913,1.53024,0.44632000000000005,1.5939999999999999,52.45,8.63,53.1552386882,141.12,61.75024,25.88632,66.9566554063,1.53024,0.44632000000000005,1.5939999999999999,60.22,25.44,65.3730984427,140.72,69.68024,25.24632,74.112836405,1.53024,0.44632000000000005,1.5939999999999999,68.15,24.8,72.5221517883,140.4,1.53024,0.44632000000000005,1.5939999999999999,1.53024,0.44632000000000005,1.5939999999999999,0.0,0.0,0.0,140.31
2019-04-21 01:00:00,54.0184,8.5537,54.691437376,1.4184,0.4137,1.4775,52.6,8.14,53.2261176491,141.12,62.6684,25.8337,67.7842785183,1.4184,0.4137,1.4775,61.25,25.42,66.3154499344,140.78,70.7384,25.1837,75.0875487698,1.4184,0.4137,1.4775,69.32,24.77,73.6126028612,140.46,1.4184,0.4137,1.4775,1.4184,0.4137,1.4775,0.0,0.0,0.0,140.36
2019-04-21 01:30:00,54.74336,8.61598,55.417240778,1.32336,0.38598000000000005,1.3785,53.42,8.23,54.050247918,141.51,63.37336,26.12598,68.5474258353,1.32336,0.38598000000000005,1.3785,62.05,25.74,67.1770057386,141.18,71.53336,25.49598,75.941204817,1.32336,0.38598000000000005,1.3785,70.21,25.11,74.5651138268,140.86,1.32336,0.38598000000000005,1.3785,1.32336,0.38598000000000005,1.3785,0.0,0.0,0.0,140.75
2019-04-21 02:00:00,54.6728,8.361650000000001,55.3085187884,1.3428,0.39165000000000005,1.3987500000000002,53.33,7.97,53.9222570002,141.08,63.1728,25.84165,68.2538902522,1.3428,0.39165000000000005,1.3987500000000002,61.83,25.45,66.8629299388,140.75,71.3028,25.19165,75.6221430374,1.3428,0.39165000000000005,1.3987500000000002,69.96,24.8,74.2256128301,140.43,1.3428,0.39165000000000005,1.3987500000000002,1.3428,0.39165000000000005,1.3987500000000002,0.0,0.0,0.0,140.32
2019-04-21 02:30:00,54.41952,8.62361,55.0985553936,1.34952,0.39361,1.40575,53.07,8.23,53.7043555031,141.23,63.01952,26.15361,68.2310136013,1.34952,0.39361,1.40575,61.67,25.76,66.8338724002,140.9,71.12952,25.54361,75.5770112353,1.34952,0.39361,1.40575,69.78,25.15,74.1739233154,140.59,1.34952,0.39361,1.40575,1.34952,0.39361,1.40575,0.0,0.0,0.0,140.49
2019-04-21 03:00:00,53.21712,8.94041,53.9628834669,1.40712,0.41041000000000005,1.46575,51.81,8.53,52.5074947031,141.32,61.54712,26.46041,66.9940391204,1.40712,0.41041000000000005,1.46575,60.14,26.05,65.5394697873,140.99,69.44712,25.88041,74.1127391078,1.40712,0.41041000000000005,1.46575,68.04,25.47,72.6509635174,140.68,1.40712,0.41041000000000005,1.46575,1.40712,0.41041000000000005,1.46575,0.0,0.0,0.0,140.59
2019-04-21 03:30:00,52.67376,8.93068,53.4254811658,1.37376,0.40068000000000004,1.431,51.3,8.53,52.0043353962,141.32,60.95376,26.52068,66.4733580151,1.37376,0.40068000000000004,1.431,59.58,26.12,65.0540605958,140.99,68.79376,25.95068,73.5256363957,1.37376,0.40068000000000004,1.431,67.42,25.55,72.0989521422,140.68,1.37376,0.40068000000000004,1.431,1.37376,0.40068000000000004,1.431,0.0,0.0,0.0,140.59
2019-04-21 04:00:00,52.6532,8.57885,53.3475035739,1.3332,0.38885000000000003,1.38875,51.32,8.19,51.9693996502,141.32,60.8332,26.17885,66.2269613493,1.3332,0.38885000000000003,1.38875,59.5,25.79,64.848855811,141.02,68.6632,25.55885,73.2658846092,1.3332,0.38885000000000003,1.38875,67.33,25.17,71.8808583699,140.71,1.3332,0.38885000000000003,1.38875,1.3332,0.38885000000000003,1.38875,0.0,0.0,0.0,140.61
2019-04-21 04:30:00,52.36088,8.99234,53.127431079,1.31088,0.38234,1.3655,51.05,8.61,51.7709822198,141.46,60.38088,26.762340000000002,66.0459954263,1.31088,0.38234,1.3655,59.07,26.38,64.6928844619,141.16,68.14088,26.21234,73.0086727413,1.31088,0.38234,1.3655,66.83,25.83,71.6480132314,140.85,1.31088,0.38234,1.3655,1.31088,0.38234,1.3655,0.0,0.0,0.0,140.76
2019-04-21 05:00:00,52.12344,9.20892,52.9306830203,1.33344,0.38892000000000004,1.389,50.79,8.82,51.5501357903,141.42,60.06344,27.00892,65.856651784,1.33344,0.38892000000000004,1.389,58.73,26.62,64.4812941868,141.13,67.80344,26.48892,72.7940200745,1.33344,0.38892000000000004,1.389,66.47,26.1,71.4105797484,140.82,1.33344,0.38892000000000004,1.389,1.33344,0.38892000000000004,1.389,0.0,0.0,0.0,140.73
2019-04-21 05:30:00,51.91264,9.24327,52.7291212904,1.38264,0.40327,1.44025,50.53,8.84,51.2974317096,140.79,59.87264,26.89327,65.6352115245,1.38264,0.40327,1.44025,58.49,26.49,64.2090351898,140.55,67.55264,26.38327,72.521969822,1.38264,0.40327,1.44025,66.17,25.98,71.0874763935,140.24,1.38264,0.40327,1.44025,1.38264,0.40327,1.44025,0.0,0.0,0.0,140.14
2019-04-21 06:00:00,51.25888,9.82384,52.1917676574,1.4188800000000001,0.41384000000000004,1.478,49.84,9.41,50.7205451469,141.2,59.15888,27.53384,65.2524744971,1.4188800000000001,0.41384000000000004,1.478,57.74,27.12,63.7918646851,140.98,66.75888,27.08384,72.043614901,1.4188800000000001,0.41384000000000004,1.478,65.34,26.67,70.5733979627,140.63,1.4188800000000001,0.41384000000000004,1.478,1.4188800000000001,0.41384000000000004,1.478,0.0,0.0,0.0,140.57
2019-04-21 06:30:00,52.2088,13.93465,54.0364068759,1.7988,0.5246500000000001,1.87375,50.41,13.41,52.1631689988,139.56,60.6688,35.39465,70.2387680847,1.7988,0.5246500000000001,1.87375,58.87,34.87,68.4221733066,139.7,69.1088,14.16465,70.5454714852,1.7988,0.5246500000000001,1.87375,67.31,13.64,68.6781311627,139.33,1.7988,0.5246500000000001,1.87375,1.7988,0.5246500000000001,1.87375,0.0,0.0,0.0,139.32
2019-04-21 07:00:00,53.70792,14.08356,55.5237546731,2.61792,0.76356,2.727,51.09,13.32,52.7978266598,139.29,61.84792,35.65356,71.3886654099,2.61792,0.76356,2.727,59.23,34.89,68.7423086607,139.45,70.38792,12.51356,71.4915971692,2.61792,0.76356,2.727,67.77,11.75,68.7810686163,139.09,2.61792,0.76356,2.727,2.61792,0.76356,2.727,0.0,0.0,0.0,139.09
2019-04-21 07:30:00,56.21376,13.99443,57.9295337834,4.40376,1.28443,4.58725,51.81,12.71,53.3462294825,138.56,63.71376,35.26443,72.8218596066,4.40376,1.28443,4.58725,59.31,33.98,68.3543451435,138.71,72.23376,12.27443,73.2692139685,4.40376,1.28443,4.58725,67.83,10.99,68.7145472225,138.35,4.40376,1.28443,4.58725,4.40376,1.28443,4.58725,0.0,0.0,0.0,138.34
2019-04-21 08:00:00,59.05144,14.25292,60.7471669677,7.3814400000000004,2.15292,7.689,51.67,12.1,53.067870694,138.35,65.32144,35.33292,74.2651045876,7.3814400000000004,2.15292,7.689,57.94,33.18,66.7679264318,138.49,73.67144,12.38292,74.7048711892,7.3814400000000004,2.15292,7.689,66.29,10.23,67.0747120754,138.14,7.3814400000000004,2.15292,7.689,7.3814400000000004,2.15292,7.689,0.0,0.0,0.0,138.14
2019-04-21 08:30:00,61.54024,13.06507,62.9118207761,10.92024,3.18507,11.37525,50.62,9.88,51.5751761994,137.58,66.38024,34.83507,74.9654478034,10.92024,3.18507,11.37525,55.46,31.65,63.8555721923,137.84,74.38024,11.94507,75.3332914438,10.92024,3.18507,11.37525,63.46,8.76,64.061760825,137.49,10.92024,3.18507,11.37525,10.92024,3.18507,11.37525,0.0,0.0,0.0,137.47
2019-04-21 09:00:00,62.43736,13.72923,63.9289893566,14.63736,4.26923,15.24725,47.8,9.46,48.7271136022,137.69,65.24736,35.15923,74.1174030924,14.63736,4.26923,15.24725,50.61,30.89,59.2921934153,137.92,72.57736,12.09923,73.5789681306,14.63736,4.26923,15.24725,57.94,7.83,58.4666785443,137.58,14.63736,4.26923,15.24725,14.63736,4.26923,15.24725,0.0,0.0,0.0,137.57
2019-04-21 09:30:00,62.49,15.7325,64.4399849181,18.42,5.3725,19.1875,44.07,10.36,45.2713430329,137.34,62.4,35.1425,71.6153287101,18.42,5.3725,19.1875,43.98,29.77,53.1083166745,137.38,68.84,12.1225,69.8992174938,18.42,5.3725,19.1875,50.42,6.75,50.8698230781,137.04,18.42,5.3725,19.1875,18.42,5.3725,19.1875,0.0,0.0,0.0,137.02
2019-04-21 10:00:00,63.37288,16.16959,65.4031922788,21.39288,6.23959,22.28425,41.98,9.93,43.1384434119,137.58,61.59288,34.47959,70.5870030052,21.39288,6.23959,22.28425,40.2,28.24,49.1277681154,137.5,67.50288,11.24959,68.4338518824,21.39288,6.23959,22.28425,46.11,5.01,46.3813777286,137.18,21.39288,6.23959,22.28425,21.39288,6.23959,22.28425,0.0,0.0,0.0,137.16
2019-04-21 10:30:00,64.22728,15.53004,66.0781782331,23.41728,6.83004,24.393,40.81,8.7,41.72704279,137.42,61.84728,33.18004,70.1854764022,23.41728,6.83004,24.393,38.43,26.35,46.5960019744,137.27,67.51728,9.73004,68.2147841527,23.41728,6.83004,24.393,44.1,2.9,44.1952486134,136.95,23.41728,6.83004,24.393,23.41728,6.83004,24.393,0.0,0.0,0.0,136.93
2019-04-21 11:00:00,65.10472,15.61346,66.9507632477,25.31472,7.38346,26.3695,39.79,8.23,40.6322162822,137.49,61.31472,33.02346,69.6422558441,25.31472,7.38346,26.3695,36.0,25.64,44.1973935883,137.33,66.64472,9.50346,67.3189011783,25.31472,7.38346,26.3695,41.33,2.12,41.3843364088,137.01,25.31472,7.38346,26.3695,25.31472,7.38346,26.3695,0.0,0.0,0.0,136.99
2019-04-21 11:30:00,65.35936,14.47773,66.9436375286,26.76936,7.80773,27.88475,38.59,6.67,39.1621883965,137.37,60.80936,33.22773,69.2954565939,26.76936,7.80773,27.88475,34.04,25.42,42.4840911401,137.33,65.88936,9.65773,66.5933893864,26.76936,7.80773,27.88475,39.12,1.85,39.1637191799,137.01,26.76936,7.80773,27.88475,26.76936,7.80773,27.88475,0.0,0.0,0.0,136.99
2019-04-21 12:00:00,65.0708,14.4944,66.6655581541,27.5808,8.0444,28.73,37.49,6.45,38.0408017791,137.25,60.0408,33.2844,68.6494642951,27.5808,8.0444,28.73,32.46,25.24,41.1182343979,137.24,64.9008,9.7744,65.6327108689,27.5808,8.0444,28.73,37.32,1.73,37.3600762847,136.92,27.5808,8.0444,28.73,27.5808,8.0444,28.73,0.0,0.0,0.0,136.89
2019-04-21 12:30:00,65.28936,14.20398,66.8165666362,27.57936,8.04398,28.7285,37.71,6.16,38.2098115672,137.25,60.25936,32.96398,68.6863483165,27.57936,8.04398,28.7285,32.68,24.92,41.0973089143,137.24,65.14936,9.38398,65.8217151786,27.57936,8.04398,28.7285,37.57,1.34,37.5938891311,136.92,27.57936,8.04398,28.7285,27.57936,8.04398,28.7285,0.0,0.0,0.0,136.89
2019-04-21 13:00:00,64.1536,14.3923,65.7481763416,28.2936,8.2523,29.4725,35.86,6.14,36.3818526191,137.51,58.5136,33.1623,67.2575611084,28.2936,8.2523,29.4725,30.22,24.91,39.163203393,137.45,63.0736,9.5023,63.7853644832,28.2936,8.2523,29.4725,34.78,1.25,34.8024553731,137.13,28.2936,8.2523,29.4725,28.2936,8.2523,29.4725,0.0,0.0,0.0,137.08
2019-04-21 13:30:00,62.0536,15.1023,63.8649257281,28.0536,8.1823,29.2225,34.0,6.92,34.6970661584,137.98,56.1236,33.4623,65.3420538264,28.0536,8.1823,29.2225,28.07,25.28,37.7756972139,137.84,60.3936,9.6823,61.1648089529,28.0536,8.1823,29.2225,32.34,1.5,32.3747679528,137.51,28.0536,8.1823,29.2225,28.0536,8.1823,29.2225,0.0,0.0,0.0,137.46
2019-04-21 14:00:00,60.0096,15.6428,62.0149117874,27.8496,8.1228,29.01,32.16,7.52,33.0275036901,137.51,53.7996,33.7728,63.5216418239,27.8496,8.1228,29.01,25.95,25.65,36.4873265669,137.36,57.7896,10.2328,58.6885684269,27.8496,8.1228,29.01,29.94,2.11,30.0142582784,137.07,27.8496,8.1228,29.01,27.8496,8.1228,29.01,0.0,0.0,0.0,136.99
2019-04-21 14:30:00,58.91904,15.41722,60.9027417039,27.17904,7.92722,28.3115,31.74,7.49,32.6117724143,137.66,52.86904,33.43722,62.5554399861,27.17904,7.92722,28.3115,25.69,25.51,36.2040909291,137.48,56.82904,9.79722,57.6673677833,27.17904,7.92722,28.3115,29.65,1.87,29.7089111211,137.22,27.17904,7.92722,28.3115,27.17904,7.92722,28.3115,0.0,0.0,0.0,137.09
2019-04-21 15:00:00,58.39984,16.22912,60.6129165113,26.25984,7.65912,27.354,32.14,8.57,33.2629598803,137.84,52.68984,33.45912,62.4157988846,26.25984,7.65912,27.354,26.43,25.8,36.9348737645,137.57,56.74984,9.82912,57.5947561849,26.25984,7.65912,27.354,30.49,2.17,30.567122861,137.32,26.25984,7.65912,27.354,26.25984,7.65912,27.354,0.0,0.0,0.0,137.18
2019-04-21 15:30:00,58.54328,16.31179,60.7732681873,24.86328,7.25179,25.89925,33.68,9.06,34.8772992074,137.76,53.86328,33.65179,63.5113840391,24.86328,7.25179,25.89925,29.0,26.4,39.2168331205,137.51,58.26328,10.13179,59.1376611388,24.86328,7.25179,25.89925,33.4,2.88,33.5239377162,137.25,24.86328,7.25179,25.89925,24.86328,7.25179,25.89925,0.0,0.0,0.0,137.13
2019-04-21 16:00:00,59.37856,15.20833,61.2952419774,23.06856,6.72833,24.02975,36.31,8.48,37.2870822135,137.35,55.90856,34.04833,65.4603380457,23.06856,6.72833,24.02975,32.84,27.32,42.7182396641,137.26,60.83856,10.74833,61.7807168999,23.06856,6.72833,24.02975,37.77,4.02,37.983329238,137.0,23.06856,6.72833,24.02975,23.06856,6.72833,24.02975,0.0,0.0,0.0,136.88
2019-04-21 16:30:00,60.81968,15.64574,62.7998619063,20.89968,6.09574,21.7705,39.92,9.55,41.0464237175,137.83,58.54968,33.55574,67.4837218524,20.89968,6.09574,21.7705,37.65,27.46,46.6001512873,137.63,64.13968,10.13574,64.9355971394,20.89968,6.09574,21.7705,43.24,4.04,43.4283225557,137.36,20.89968,6.09574,21.7705,20.89968,6.09574,21.7705,0.0,0.0,0.0,137.22
2019-04-21 17:00:00,62.7108,15.0969,64.5024094608,18.1608,5.2969,18.9175,44.55,9.8,45.6151564724,137.54,62.4308,33.1969,70.7081251219,18.1608,5.2969,18.9175,44.27,27.9,52.3282227866,137.36,68.9108,9.9169,69.6207100097,18.1608,5.2969,18.9175,50.75,4.62,50.959855769,137.09,18.1608,5.2969,18.9175,18.1608,5.2969,18.9175,0.0,0.0,0.0,136.94
2019-04-21 17:30:00,64.98808,14.66569,66.6223161205,15.20808,4.43569,15.84175,49.78,10.23,50.8202843361,137.65,67.00808,32.87569,74.6384202557,15.20808,4.43569,15.84175,51.8,28.44,59.0937695531,137.47,74.49808,9.65569,75.1212105404,15.20808,4.43569,15.84175,59.29,5.22,59.5193455945,137.18,15.20808,4.43569,15.84175,15.20808,4.43569,15.84175,0.0,0.0,0.0,137.04
2019-04-21 18:00:00,62.77792,14.38731,64.4054495254,11.64792,3.39731,12.13325,51.13,10.99,52.2977724191,137.65,64.79792,33.29731,72.8524624811,11.64792,3.39731,12.13325,53.15,29.9,60.983050924,137.54,72.47792,10.19731,73.1917619597,11.64792,3.39731,12.13325,60.83,6.8,61.2088955953,137.24,11.64792,3.39731,12.13325,11.64792,3.39731,12.13325,0.0,0.0,0.0,137.09
2019-04-21 18:30:00,66.70376,12.27068,67.8230136886,7.85376,2.29068,8.181,58.85,9.98,59.6902244928,137.28,72.78376,31.20068,79.1893815622,7.85376,2.29068,8.181,64.93,28.91,71.075262926,137.16,82.09376,8.13068,82.4954143465,7.85376,2.29068,8.181,74.24,5.84,74.4693440283,136.86,7.85376,2.29068,8.181,7.85376,2.29068,8.181,0.0,0.0,0.0,136.72
2019-04-21 19:00:00,69.00048,10.14014,69.7415850082,4.80048,1.40014,5.0005,64.2,8.74,64.7921878007,137.08,78.11048,30.15014,83.7274030879,4.80048,1.40014,5.0005,73.31,28.75,78.7459116399,137.06,88.55048,7.13014,88.837077871,4.80048,1.40014,5.0005,83.75,5.73,83.945788459,136.76,4.80048,1.40014,5.0005,4.80048,1.40014,5.0005,0.0,0.0,0.0,136.63
