Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-21 19:30:00,69.58248,9.38114,70.2120168536,2.7124800000000002,0.7911400000000001,2.8255,66.87,8.59,67.4194704815,136.57,80.30248,29.06114,85.3992866027,2.7124800000000002,0.7911400000000001,2.8255,77.59,28.27,82.579664567,136.5,91.33248,6.16114,91.5400543426,2.7124800000000002,0.7911400000000001,2.8255,88.62,5.37,88.7825506505,136.2,2.7124800000000002,0.7911400000000001,2.8255,2.7124800000000002,0.7911400000000001,2.8255,0.0,0.0,0.0,136.07
2019-04-21 20:00:00,69.02368,9.15899,69.628697378,1.8136800000000002,0.5289900000000001,1.88925,67.21,8.63,67.7617960211,137.14,79.42368,29.19899,84.6209309909,1.8136800000000002,0.5289900000000001,1.88925,77.61,28.67,82.736213353,137.1,90.45368,6.13899,90.6617638465,1.8136800000000002,0.5289900000000001,1.88925,88.64,5.61,88.8173502194,136.79,1.8136800000000002,0.5289900000000001,1.88925,1.8136800000000002,0.5289900000000001,1.88925,0.0,0.0,0.0,136.68
2019-04-21 20:30:00,69.52616,9.05013,70.1127076739,1.64616,0.48013000000000006,1.71475,67.88,8.57,68.4188519342,136.58,80.30616,29.64013,85.6014990544,1.64616,0.48013000000000006,1.71475,78.66,29.16,83.8910078614,136.61,91.47616,6.85013,91.7322850983,1.64616,0.48013000000000006,1.71475,89.83,6.37,90.0555706217,136.3,1.64616,0.48013000000000006,1.71475,1.64616,0.48013000000000006,1.71475,0.0,0.0,0.0,136.18
2019-04-21 21:00:00,71.83584,7.92587,72.2717602094,2.14584,0.62587,2.23525,69.69,7.3,70.0712929808,135.84,83.36584,29.45587,88.4166927473,2.14584,0.62587,2.23525,81.22,28.83,86.1850178395,135.97,94.87584,6.87587,95.1246687456,2.14584,0.62587,2.23525,92.73,6.25,92.9403862699,135.66,2.14584,0.62587,2.23525,2.14584,0.62587,2.23525,0.0,0.0,0.0,135.55
2019-04-21 21:30:00,69.21952,9.26611,69.8369726117,2.48952,0.72611,2.5932500000000003,66.73,8.54,67.2742484165,136.53,79.74952,31.61611,85.7879032951,2.48952,0.72611,2.5932500000000003,77.26,30.89,83.2063681457,136.75,90.73952,9.03611,91.1883313465,2.48952,0.72611,2.5932500000000003,88.25,8.31,88.6403892139,136.44,2.48952,0.72611,2.5932500000000003,2.48952,0.72611,2.5932500000000003,0.0,0.0,0.0,136.33
2019-04-21 22:00:00,67.65368,9.20524,68.2770595515,2.14368,0.62524,2.233,65.51,8.58,66.0694823652,136.53,78.68368,31.22524,84.6530395875,2.14368,0.62524,2.233,76.54,30.6,82.4301619554,136.72,89.58368,8.57524,89.9931689819,2.14368,0.62524,2.233,87.44,7.95,87.8006611592,136.4,2.14368,0.62524,2.233,2.14368,0.62524,2.233,0.0,0.0,0.0,136.3
2019-04-21 22:30:00,67.11808,9.65319,67.8087069635,2.30808,0.6731900000000001,2.40425,64.81,8.98,65.4291716286,136.73,77.99808,31.71319,84.1987345728,2.30808,0.6731900000000001,2.40425,75.69,31.04,81.8074428154,136.94,88.75808,9.08319,89.2216403451,2.30808,0.6731900000000001,2.40425,86.45,8.41,86.8581061272,136.61,2.30808,0.6731900000000001,2.40425,2.30808,0.6731900000000001,2.40425,0.0,0.0,0.0,136.52
2019-04-21 23:00:00,62.86032,10.57176,63.7430932729,2.68032,0.78176,2.792,60.18,9.79,60.9711120122,137.0,72.83032,33.09176,79.9957504571,2.68032,0.78176,2.792,70.15,32.31,77.2331444394,137.26,82.85032,10.51176,83.514505461,2.68032,0.78176,2.792,80.17,9.73,80.7582924535,136.93,2.68032,0.78176,2.792,2.68032,0.78176,2.792,0.0,0.0,0.0,136.83
2019-04-21 23:30:00,58.60712,11.42291,59.7099437913,2.78712,0.81291,2.90325,55.82,10.61,56.819402496,136.34,68.06712,33.72291,75.9629349352,2.78712,0.81291,2.90325,65.28,32.91,73.1064053281,136.61,77.39712,11.45291,78.2399088174,2.78712,0.81291,2.90325,74.61,10.64,75.3648571948,136.28,2.78712,0.81291,2.90325,2.78712,0.81291,2.90325,0.0,0.0,0.0,136.18
2019-04-22 00:00:00,55.64608,12.15594,56.9583452766,2.62608,0.7659400000000001,2.7355,53.02,11.39,54.2296275112,137.56,64.85608,34.34594,73.38906395,2.62608,0.7659400000000001,2.7355,62.23,33.58,70.7120166591,137.78,73.80608,11.70594,74.7286188568,2.62608,0.7659400000000001,2.7355,71.18,10.94,72.0158038211,137.46,2.62608,0.7659400000000001,2.7355,2.62608,0.7659400000000001,2.7355,0.0,0.0,0.0,137.37
2019-04-22 00:30:00,54.13328,12.29679,55.5123684224,2.42328,0.70679,2.52425,51.71,11.59,52.9929448134,138.0,62.91328,34.79679,71.8950442984,2.42328,0.70679,2.52425,60.49,34.09,69.4346325691,138.24,71.62328,12.04679,72.629328699,2.42328,0.70679,2.52425,69.2,11.34,70.1230033584,137.92,2.42328,0.70679,2.52425,2.42328,0.70679,2.52425,0.0,0.0,0.0,137.83
2019-04-22 01:00:00,52.36472,12.69596,53.8818271869,2.45472,0.71596,2.557,49.91,11.98,51.3276582361,137.53,60.85472,35.19596,70.2997336168,2.45472,0.71596,2.557,58.4,34.48,67.8191005543,137.78,69.28472,12.65596,70.4311418976,2.45472,0.71596,2.557,66.83,11.94,67.8882353578,137.47,2.45472,0.71596,2.557,2.45472,0.71596,2.557,0.0,0.0,0.0,137.38
2019-04-22 01:30:00,52.2268,13.14365,53.8553077566,2.6868,0.7836500000000001,2.79875,49.54,12.36,51.058605543,137.8,60.4768,35.58365,70.1686503046,2.6868,0.7836500000000001,2.79875,57.79,34.8,67.4590549889,138.03,68.8068,13.00365,70.0247858944,2.6868,0.7836500000000001,2.79875,66.12,12.22,67.239741225,137.72,2.6868,0.7836500000000001,2.79875,2.6868,0.7836500000000001,2.79875,0.0,0.0,0.0,137.63
2019-04-22 02:00:00,52.20512,13.70191,53.9732979524,2.71512,0.7919100000000001,2.82825,49.49,12.91,51.1461455048,138.28,60.10512,35.07191,69.589254352,2.71512,0.7919100000000001,2.82825,57.39,34.28,66.8485639337,138.38,68.39512,12.23191,69.4802998127,2.71512,0.7919100000000001,2.82825,65.68,11.44,66.6688532975,138.08,2.71512,0.7919100000000001,2.82825,2.71512,0.7919100000000001,2.82825,0.0,0.0,0.0,137.97
2019-04-22 02:30:00,51.85888,14.04384,53.7268357229,2.61888,0.7638400000000001,2.7279999999999998,49.24,13.28,50.9993725452,138.07,59.92888,35.35384,69.5799156424,2.61888,0.7638400000000001,2.7279999999999998,57.31,34.59,66.9395563176,138.18,68.19888,12.66384,69.3646889765,2.61888,0.7638400000000001,2.7279999999999998,65.58,11.9,66.6509294759,137.88,2.61888,0.7638400000000001,2.7279999999999998,2.61888,0.7638400000000001,2.7279999999999998,0.0,0.0,0.0,137.79
2019-04-22 03:00:00,50.93112,14.26116,52.8900715541,2.5411200000000003,0.74116,2.6470000000000002,48.39,13.52,50.2432333753,138.01,58.77112,35.59116,68.7078977717,2.5411200000000003,0.74116,2.6470000000000002,56.23,34.85,66.1538766816,138.13,66.90112,12.95116,68.1431757596,2.5411200000000003,0.74116,2.6470000000000002,64.36,12.21,65.5079666911,137.83,2.5411200000000003,0.74116,2.6470000000000002,2.5411200000000003,0.74116,2.6470000000000002,0.0,0.0,0.0,137.74
2019-04-22 03:30:00,51.15728,14.06754,53.0562246928,2.59728,0.7575400000000001,2.7055,48.56,13.31,50.3510645369,138.42,58.90728,35.52754,68.791523718,2.59728,0.7575400000000001,2.7055,56.31,34.77,66.1798232092,138.54,67.04728,12.73754,68.2464847494,2.59728,0.7575400000000001,2.7055,64.45,11.98,65.5539693688,138.23,2.59728,0.7575400000000001,2.7055,2.59728,0.7575400000000001,2.7055,0.0,0.0,0.0,138.13
2019-04-22 04:00:00,50.39176,14.29093,52.3790049176,2.23176,0.65093,2.32475,48.16,13.64,50.0543224907,138.36,58.24176,35.77093,68.3495577232,2.23176,0.65093,2.32475,56.01,35.12,66.1100181516,138.48,66.34176,13.03093,67.6094243176,2.23176,0.65093,2.32475,64.11,12.38,65.2943833725,138.18,2.23176,0.65093,2.32475,2.23176,0.65093,2.32475,0.0,0.0,0.0,138.09
2019-04-22 04:30:00,49.96896,14.21053,51.9503236406,1.8189600000000001,0.5305300000000001,1.8947500000000002,48.15,13.68,50.0556180663,138.86,57.79896,35.96053,68.0726045848,1.8189600000000001,0.5305300000000001,1.8947500000000002,55.98,35.43,66.2498701886,138.99,65.89896,13.09053,67.1865678894,1.8189600000000001,0.5305300000000001,1.8947500000000002,64.08,12.56,65.2993108693,138.7,1.8189600000000001,0.5305300000000001,1.8947500000000002,1.8189600000000001,0.5305300000000001,1.8947500000000002,0.0,0.0,0.0,138.6
2019-04-22 05:00:00,49.422,13.956,51.3546883936,1.6320000000000001,0.47600000000000003,1.7000000000000002,47.79,13.48,49.6547530454,138.78,56.952,35.766,67.2512978313,1.6320000000000001,0.47600000000000003,1.7000000000000002,55.32,35.29,65.6177300735,138.91,64.972,12.856,66.2316957355,1.6320000000000001,0.47600000000000003,1.7000000000000002,63.34,12.38,64.5385156321,138.62,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,138.5
2019-04-22 05:30:00,50.13408,13.96119,52.0417217592,1.44408,0.42119,1.50425,48.69,13.54,50.5375870022,138.93,57.87408,35.87119,68.0892899644,1.44408,0.42119,1.50425,56.43,35.45,66.6411839631,139.07,66.02408,12.93119,67.2784870123,1.44408,0.42119,1.50425,64.58,12.51,65.7805176325,138.78,1.44408,0.42119,1.50425,1.44408,0.42119,1.50425,0.0,0.0,0.0,138.68
2019-04-22 06:00:00,49.46024,14.61757,51.5750782216,1.50024,0.43757,1.56275,47.96,14.18,50.0123384776,138.85,57.22024,36.41757,67.8262137404,1.50024,0.43757,1.56275,55.72,35.98,66.3270593348,139.02,65.29024,13.58757,66.6891107885,1.50024,0.43757,1.56275,63.79,13.15,65.131302766,138.72,1.50024,0.43757,1.56275,1.50024,0.43757,1.56275,0.0,0.0,0.0,138.63
2019-04-22 06:30:00,53.12136,13.62623,54.841161842700004,1.94136,0.56623,2.02225,51.18,13.06,52.820034078,137.43,61.73136,34.59623,70.7648213286,1.94136,0.56623,2.02225,59.79,34.03,68.7959664515,137.59,70.33136,12.05623,71.3572202462,1.94136,0.56623,2.02225,68.39,11.49,69.3484837614,137.28,1.94136,0.56623,2.02225,1.94136,0.56623,2.02225,0.0,0.0,0.0,137.22
2019-04-22 07:00:00,55.2096,13.2453,56.7762089634,2.8296,0.8253,2.9475,52.38,12.42,53.8323397225,138.23,63.5896,34.4053,72.3004972061,2.8296,0.8253,2.9475,60.76,33.58,69.4218553483,138.38,72.3196,11.5353,73.2337879005,2.8296,0.8253,2.9475,69.49,10.71,70.3104842822,138.02,2.8296,0.8253,2.9475,2.8296,0.8253,2.9475,0.0,0.0,0.0,138.0
2019-04-22 07:30:00,58.27176,12.88343,59.6789810743,4.81176,1.40343,5.01225,53.46,11.48,54.6787161517,138.62,66.06176,34.06343,74.3268013415,4.81176,1.40343,5.01225,61.25,32.66,69.413529661,138.76,74.87176,10.89343,75.6600770728,4.81176,1.40343,5.01225,70.06,9.49,70.6998140026,138.4,4.81176,1.40343,5.01225,4.81176,1.40343,5.01225,0.0,0.0,0.0,138.38
2019-04-22 08:00:00,60.6016,13.34005,62.0524846929,7.8516,2.29005,8.17875,52.75,11.05,53.8949441042,138.25,67.0916,33.55005,75.0125899137,7.8516,2.29005,8.17875,59.24,31.26,66.9818273862,138.3,75.6116,10.36005,76.3180495726,7.8516,2.29005,8.17875,67.76,8.07,68.2388635603,137.95,7.8516,2.29005,8.17875,7.8516,2.29005,8.17875,0.0,0.0,0.0,137.93
2019-04-22 08:30:00,61.22424,13.82207,62.7650952573,11.42424,3.33207,11.90025,49.8,10.49,50.8928295539,138.16,65.85424,33.98207,74.1050741006,11.42424,3.33207,11.90025,54.43,30.65,62.4663701523,138.22,73.71424,10.74207,74.4928268135,11.42424,3.33207,11.90025,62.29,7.41,62.7291973486,137.87,11.42424,3.33207,11.90025,11.42424,3.33207,11.90025,0.0,0.0,0.0,137.86
2019-04-22 09:00:00,63.49696,13.56578,64.9299184987,15.03696,4.3857800000000005,15.663499999999999,48.46,9.18,49.3218410038,137.9,65.31696,34.10578,73.6852053879,15.03696,4.3857800000000005,15.663499999999999,50.28,29.72,58.4068215194,138.04,72.59696,10.82578,73.3997010474,15.03696,4.3857800000000005,15.663499999999999,57.56,6.44,57.9191436401,137.7,15.03696,4.3857800000000005,15.663499999999999,15.03696,4.3857800000000005,15.663499999999999,0.0,0.0,0.0,137.7
2019-04-22 09:30:00,64.30832,13.60576,65.7318547312,18.32832,5.34576,19.092,45.98,8.26,46.7160357907,137.16,64.17832,33.74576,72.5095378278,18.32832,5.34576,19.092,45.85,28.4,53.9331298925,137.28,70.85832,10.57576,71.6432007437,18.32832,5.34576,19.092,52.53,5.23,52.789713013,136.94,18.32832,5.34576,19.092,18.32832,5.34576,19.092,0.0,0.0,0.0,136.94
2019-04-22 10:00:00,64.64552,13.12786,65.9650207629,20.97552,6.11786,21.8495,43.67,7.01,44.2290515386,137.09,63.01552,33.09786,71.1788177582,20.97552,6.11786,21.8495,42.04,26.98,49.9527977194,137.21,69.18552,9.76786,69.8716485182,20.97552,6.11786,21.8495,48.21,3.65,48.3479741044,136.88,20.97552,6.11786,21.8495,20.97552,6.11786,21.8495,0.0,0.0,0.0,136.86
2019-04-22 10:30:00,64.7328,12.8979,66.0052363093,23.0328,6.7179,23.9925,41.7,6.18,42.155455163,136.56,61.9428,32.4579,69.9315790201,23.0328,6.7179,23.9925,38.91,25.74,46.6533567924,136.65,67.6628,9.1679,68.281072738,23.0328,6.7179,23.9925,44.63,2.45,44.6971967801,136.33,23.0328,6.7179,23.9925,23.0328,6.7179,23.9925,0.0,0.0,0.0,136.31
2019-04-22 11:00:00,64.9436,12.7948,66.1919790307,24.8736,7.2548,25.91,40.07,5.54,40.4511619116,136.61,61.2036,31.9748,69.0526501157,24.8736,7.2548,25.91,36.33,24.72,43.9425454429,136.65,66.5836,8.5748,67.1334714133,24.8736,7.2548,25.91,41.71,1.32,41.7308818503,136.33,24.8736,7.2548,25.91,24.8736,7.2548,25.91,0.0,0.0,0.0,136.31
2019-04-22 11:30:00,64.30808,13.33319,65.6757421645,26.30808,7.67319,27.40425,38.0,5.66,38.4192087373,135.87,59.65808,30.79319,67.1364808406,26.30808,7.67319,27.40425,33.35,23.12,40.5802525867,135.76,64.61808,8.12319,65.1266648821,26.30808,7.67319,27.40425,38.31,0.45,38.3126428219,135.45,26.30808,7.67319,27.40425,26.30808,7.67319,27.40425,0.0,0.0,0.0,135.4
2019-04-22 12:00:00,64.14768,14.12599,65.6846134408,27.51768,8.02599,28.66425,36.63,6.1,37.1344435801,135.78,58.90768,30.46599,66.3196148184,27.51768,8.02599,28.66425,31.39,22.44,38.5860816876,135.55,63.61768,8.86599,64.2325072472,27.51768,8.02599,28.66425,36.1,0.84,36.1097715307,135.25,27.51768,8.02599,28.66425,27.51768,8.02599,28.66425,0.0,0.0,0.0,135.2
2019-04-22 12:30:00,64.39224,13.16732,65.7247205258,28.00224,8.16732,29.169,36.39,5.0,36.7318948599,136.34,58.68224,31.14732,66.4361410273,28.00224,8.16732,29.169,30.68,22.98,38.3320075133,136.28,63.28224,8.68732,63.8757499228,28.00224,8.16732,29.169,35.28,0.52,35.2838319914,135.96,28.00224,8.16732,29.169,28.00224,8.16732,29.169,0.0,0.0,0.0,135.91
2019-04-22 13:00:00,64.788,12.8115,66.0425580686,25.788,7.5215,26.8625,39.0,5.29,39.3571353124,136.4,60.498,31.4215,68.171245157,25.788,7.5215,26.8625,34.71,23.9,42.142545011,136.36,65.658,7.9615,66.1389329083,25.788,7.5215,26.8625,39.87,0.44,39.8724278167,136.04,25.788,7.5215,26.8625,25.788,7.5215,26.8625,0.0,0.0,0.0,135.99
2019-04-22 13:30:00,62.37432,13.09001,63.7330695735,24.51432,7.15001,25.53575,37.86,5.94,38.3231418336,137.12,59.07432,32.45001,67.4001367392,24.51432,7.15001,25.53575,34.56,25.3,42.8308720434,137.1,64.22432,8.940010000000001,64.8435583405,24.51432,7.15001,25.53575,39.71,1.79,39.7503232691,136.78,24.51432,7.15001,25.53575,24.51432,7.15001,25.53575,0.0,0.0,0.0,136.73
2019-04-22 14:00:00,61.46232,13.642759999999999,62.9582534716,25.31232,7.38276,26.367,36.15,6.26,36.6880103031,137.29,57.48232,33.14276,66.3525406673,25.31232,7.38276,26.367,32.17,25.76,41.2126982858,137.27,62.32232,9.61276,63.0593111681,25.31232,7.38276,26.367,37.01,2.23,37.0771223263,136.95,25.31232,7.38276,26.367,25.31232,7.38276,26.367,0.0,0.0,0.0,136.89
2019-04-22 14:30:00,61.896,13.88675,63.4346643529,24.126,7.03675,25.13125,37.77,6.85,38.3861355179,136.65,58.496,33.34675,67.3334073961,24.126,7.03675,25.13125,34.37,26.31,43.2840963865,136.65,63.616,10.11675,64.4154025569,24.126,7.03675,25.13125,39.49,3.08,39.6099293107,136.38,24.126,7.03675,25.13125,24.126,7.03675,25.13125,0.0,0.0,0.0,136.27
2019-04-22 15:00:00,62.1152,13.6786,63.6034760764,24.2352,7.0686,25.245,37.88,6.61,38.4523926434,136.71,58.7852,33.1286,67.4774323533,24.2352,7.0686,25.245,34.55,26.06,43.2761608741,136.71,63.9452,9.8586,64.7007001276,24.2352,7.0686,25.245,39.71,2.79,39.8078911775,136.45,24.2352,7.0686,25.245,24.2352,7.0686,25.245,0.0,0.0,0.0,136.32
2019-04-22 15:30:00,61.6604,13.64095,63.1512505423,25.3404,7.39095,26.39625,36.32,6.25,36.8538315511,136.91,57.5004,33.00095,66.2975014692,25.3404,7.39095,26.39625,32.16,25.61,41.111284339,136.9,62.3304,9.56095,63.059420621,25.3404,7.39095,26.39625,36.99,2.17,37.0535963167,136.64,25.3404,7.39095,26.39625,25.3404,7.39095,26.39625,0.0,0.0,0.0,136.5
2019-04-22 16:00:00,62.00928,13.80354,63.5270692119,23.66928,6.9035400000000005,24.6555,38.34,6.9,38.9559443474,136.68,58.72928,33.31354,67.5197769298,23.66928,6.9035400000000005,24.6555,35.06,26.41,43.894096414,136.68,63.94928,10.04354,64.7331685324,23.66928,6.9035400000000005,24.6555,40.28,3.14,40.4022029102,136.42,23.66928,6.9035400000000005,24.6555,23.66928,6.9035400000000005,24.6555,0.0,0.0,0.0,136.27
2019-04-22 16:30:00,62.10064,13.05227,63.4574758446,22.43064,6.54227,23.36525,39.67,6.51,40.2006094481,137.19,58.81064,35.11227,68.4949843548,22.43064,6.54227,23.36525,36.38,28.57,46.257424269,137.44,64.22064,11.84227,65.3033686785,22.43064,6.54227,23.36525,41.79,5.3,42.1247445096,137.18,22.43064,6.54227,23.36525,22.43064,6.54227,23.36525,0.0,0.0,0.0,137.03
2019-04-22 17:00:00,59.68832,12.69576,61.0235845096,20.00832,5.8357600000000005,20.842,39.68,6.86,40.2686230209,137.52,56.39832,36.48576,67.1712824174,20.00832,5.8357600000000005,20.842,36.39,30.65,47.5778793138,137.94,61.79832,13.32576,63.2187332553,20.00832,5.8357600000000005,20.842,41.79,7.49,42.4559088938,137.67,20.00832,5.8357600000000005,20.842,20.00832,5.8357600000000005,20.842,0.0,0.0,0.0,137.55
2019-04-22 17:30:00,64.04544,13.39367,65.4309466603,17.15544,5.00367,17.87025,46.89,8.39,47.6346953386,137.58,63.65544,34.483670000000004,72.39570801,17.15544,5.00367,17.87025,46.5,29.48,55.0574282,137.7,70.44544,11.25367,71.3386648688,17.15544,5.00367,17.87025,53.29,6.25,53.6552569652,137.43,17.15544,5.00367,17.87025,17.15544,5.00367,17.87025,0.0,0.0,0.0,137.28
2019-04-22 18:00:00,67.97464,11.46552,68.9348230722,13.66464,3.98552,14.234,54.31,7.48,54.8226823496,136.94,71.57464,33.54552,79.0457525943,13.66464,3.98552,14.234,57.91,29.56,65.018164385,137.15,79.90464,10.53552,80.5962075733,13.66464,3.98552,14.234,66.24,6.55,66.5630535658,136.88,13.66464,3.98552,14.234,13.66464,3.98552,14.234,0.0,0.0,0.0,136.73
2019-04-22 18:30:00,70.29024,10.58632,71.0829656838,10.89024,3.17632,11.344,59.4,7.41,59.8604051106,137.24,76.38024,33.01632,83.2106871069,10.89024,3.17632,11.344,65.49,29.84,71.9678101654,137.47,85.76024,9.99632,86.3408662129,10.89024,3.17632,11.344,74.87,6.82,75.1799793828,137.18,10.89024,3.17632,11.344,10.89024,3.17632,11.344,0.0,0.0,0.0,137.06
2019-04-22 19:00:00,70.1252,9.72235,70.7959586739,7.8252,2.28235,8.15125,62.3,7.44,62.7426776604,136.57,77.1752,31.91235,83.512930601,7.8252,2.28235,8.15125,69.35,29.63,75.4145834703,136.8,87.0752,9.11235,87.5507017537,7.8252,2.28235,8.15125,79.25,6.83,79.5437703406,136.51,7.8252,2.28235,8.15125,7.8252,2.28235,8.15125,0.0,0.0,0.0,136.38
2019-04-22 19:30:00,72.07888,7.62259,72.4808169129,5.28888,1.5425900000000001,5.50925,66.79,6.08,67.0661650909,136.13,83.23888,29.00259,88.1468171312,5.28888,1.5425900000000001,5.50925,77.95,27.46,82.6453513514,136.24,94.31888000000001,6.08259,94.5148084988,5.28888,1.5425900000000001,5.50925,89.03,4.54,89.1456813312,135.94,5.28888,1.5425900000000001,5.50925,5.28888,1.5425900000000001,5.50925,0.0,0.0,0.0,135.8
2019-04-22 20:00:00,71.18736,8.01423,71.637058191,4.43736,1.29423,4.62225,66.75,6.72,67.0874123812,136.02,82.28736,29.56423,87.4371391988,4.43736,1.29423,4.62225,77.85,28.27,82.8240025596,136.16,93.33736,6.84423,93.5879599952,4.43736,1.29423,4.62225,88.9,5.55,89.0730739337,135.86,4.43736,1.29423,4.62225,4.43736,1.29423,4.62225,0.0,0.0,0.0,135.74
2019-04-22 20:30:00,67.84928,9.32604,68.4872237618,3.9292800000000003,1.14604,4.093,63.92,8.18,64.4412817998,136.51,75.67928,32.46604,82.3492390651,3.9292800000000003,1.14604,4.093,71.75,31.32,78.2879613989,136.83,85.90928,9.88604,86.4762289707,3.9292800000000003,1.14604,4.093,81.98,8.74,82.4445753218,136.54,3.9292800000000003,1.14604,4.093,3.9292800000000003,1.14604,4.093,0.0,0.0,0.0,136.42
2019-04-22 21:00:00,69.1228,8.8279,69.684239956,3.8327999999999998,1.1179000000000001,3.9925,65.29,7.71,65.7436552072,136.26,77.2528,31.7979,83.5410171847,3.8327999999999998,1.1179000000000001,3.9925,73.42,30.68,79.5723494689,136.58,87.7028,9.2279,88.1869336481,3.8327999999999998,1.1179000000000001,3.9925,83.87,8.11,84.2611951019,136.29,3.8327999999999998,1.1179000000000001,3.9925,3.8327999999999998,1.1179000000000001,3.9925,0.0,0.0,0.0,136.18
2019-04-22 21:30:00,69.23016,8.91463,69.8017598751,3.89016,1.13463,4.05225,65.34,7.78,65.8015501337,137.07,78.38016,31.73463,84.5608433192,3.89016,1.13463,4.05225,74.49,30.6,80.5302433872,137.33,88.97016,8.91463,89.4156585753,3.89016,1.13463,4.05225,85.08,7.78,85.4349741031,137.04,3.89016,1.13463,4.05225,3.89016,1.13463,4.05225,0.0,0.0,0.0,136.93
2019-04-22 22:00:00,68.15248,8.78614,68.7164957361,3.07248,0.89614,3.2005,65.08,7.89,65.5565290417,136.91,79.26248,31.08614,85.140406599,3.07248,0.89614,3.2005,76.19,30.19,81.9533538057,137.12,90.11248,8.27614,90.4917319154,3.07248,0.89614,3.2005,87.04,7.38,87.3523096432,136.81,3.07248,0.89614,3.2005,3.07248,0.89614,3.2005,0.0,0.0,0.0,136.71
2019-04-22 22:30:00,67.43144,9.12542,68.0461048896,3.00144,0.8754200000000001,3.1265,64.43,8.25,64.9560420592,136.77,77.76144,31.37542,83.8526000256,3.00144,0.8754200000000001,3.1265,74.76,30.5,80.7422293475,136.98,88.40144,8.63542,88.8222104693,3.00144,0.8754200000000001,3.1265,85.4,7.76,85.7518372981,136.67,3.00144,0.8754200000000001,3.1265,3.00144,0.8754200000000001,3.1265,0.0,0.0,0.0,136.58
2019-04-22 23:00:00,64.50464,9.61052,65.2166441654,2.74464,0.8005200000000001,2.859,61.76,8.81,62.3852041753,137.05,74.59464,31.95052,81.1492208527,2.74464,0.8005200000000001,2.859,71.85,31.15,78.3118445703,137.27,84.84464,9.21052,85.3431111186,2.74464,0.8005200000000001,2.859,82.1,8.41,82.5296195314,136.97,2.74464,0.8005200000000001,2.859,2.74464,0.8005200000000001,2.859,0.0,0.0,0.0,136.89
2019-04-22 23:30:00,59.80832,10.20576,60.6728331166,2.24832,0.65576,2.342,57.56,9.55,58.3468602411,136.66,69.11832,32.72576,76.4742932442,2.24832,0.65576,2.342,66.87,32.07,74.1625363644,136.91,78.68832,10.21576,79.3486827666,2.24832,0.65576,2.342,76.44,9.56,77.0354931184,136.62,2.24832,0.65576,2.342,2.24832,0.65576,2.342,0.0,0.0,0.0,136.53
2019-04-23 00:00:00,55.95952,10.571110000000001,56.9492427102,1.88952,0.5511100000000001,1.96825,54.07,10.02,54.9905928319,137.09,64.25952,33.36111,72.4033809367,1.88952,0.5511100000000001,1.96825,62.37,32.81,70.4734914702,137.36,73.21952,10.80111,74.0119050306,1.88952,0.5511100000000001,1.96825,71.33,10.25,72.062690763,137.07,1.88952,0.5511100000000001,1.96825,1.88952,0.5511100000000001,1.96825,0.0,0.0,0.0,136.98
2019-04-23 00:30:00,51.166,11.34925,52.4095891184,1.746,0.5092500000000001,1.81875,49.42,10.84,50.594881164,136.75,57.326,34.45925,66.8857995883,1.746,0.5092500000000001,1.81875,55.58,33.95,65.1286334879,137.09,65.346,12.13925,66.4639835291,1.746,0.5092500000000001,1.81875,63.6,11.63,64.6545968977,136.8,1.746,0.5092500000000001,1.81875,1.746,0.5092500000000001,1.81875,0.0,0.0,0.0,136.7
2019-04-23 01:00:00,53.14288,10.66959,54.2033748531,1.47288,0.42959,1.5342500000000001,51.67,10.24,52.6749133839,136.87,61.61288,33.31959,70.0452857776,1.47288,0.42959,1.5342500000000001,60.14,32.89,68.5461282641,137.14,70.29288,10.84959,71.1252598017,1.47288,0.42959,1.5342500000000001,68.82,10.42,69.6043734258,136.85,1.47288,0.42959,1.5342500000000001,1.47288,0.42959,1.5342500000000001,0.0,0.0,0.0,136.76
2019-04-23 01:30:00,53.77752,11.67386,55.0299978616,1.48752,0.43386,1.5495,52.29,11.24,53.4844061386,138.11,62.48752,32.66386,70.5097007925,1.48752,0.43386,1.5495,61.0,32.23,68.991107398,138.16,71.26752,9.68386,71.9224342709,1.48752,0.43386,1.5495,69.78,9.25,70.3904176717,137.87,1.48752,0.43386,1.5495,1.48752,0.43386,1.5495,0.0,0.0,0.0,137.77
2019-04-23 02:00:00,53.63536,12.93573,55.1732267768,1.42536,0.41573000000000004,1.48475,52.21,12.52,53.6901713538,138.59,62.34536,32.43573,70.2781651309,1.42536,0.41573000000000004,1.48475,60.92,32.02,68.8224294834,138.47,71.12536,9.285730000000001,71.7289454597,1.42536,0.41573000000000004,1.48475,69.7,8.87,70.2621299136,138.17,1.42536,0.41573000000000004,1.48475,1.42536,0.41573000000000004,1.48475,0.0,0.0,0.0,138.06
2019-04-23 02:30:00,53.344,12.64825,54.8229930236,1.434,0.41825,1.49375,51.91,12.23,53.3312385005,138.44,62.194,33.54825,70.6652581829,1.434,0.41825,1.49375,60.76,33.13,69.2053068774,138.47,70.944,10.61825,71.7342203489,1.434,0.41825,1.49375,69.51,10.2,70.254395592,138.17,1.434,0.41825,1.49375,1.434,0.41825,1.49375,0.0,0.0,0.0,138.06
2019-04-23 03:00:00,52.34792,13.33231,54.0190264468,1.44792,0.42231,1.50825,50.9,12.91,52.5116948879,138.72,60.87792,33.94231,69.7008002225,1.44792,0.42231,1.50825,59.43,33.52,68.2313366423,138.72,69.44792,10.95231,70.3062350483,1.44792,0.42231,1.50825,68.0,10.53,68.8104708602,138.43,1.44792,0.42231,1.50825,1.44792,0.42231,1.50825,0.0,0.0,0.0,138.32
2019-04-23 03:30:00,51.17824,13.42907,52.9107944616,1.60824,0.46907000000000004,1.6752500000000001,49.57,12.96,51.2361835035,138.31,59.72824,34.53907,68.9957245774,1.60824,0.46907000000000004,1.6752500000000001,58.12,34.07,67.3698693779,138.38,68.12824,11.74907,69.1339115873,1.60824,0.46907000000000004,1.6752500000000001,66.52,11.28,67.4696139014,138.08,1.60824,0.46907000000000004,1.6752500000000001,1.60824,0.46907000000000004,1.6752500000000001,0.0,0.0,0.0,137.96
2019-04-23 04:00:00,51.43832,13.10951,53.0825773382,1.67832,0.48951000000000006,1.74825,49.76,12.62,51.3353874048,138.92,59.95832,34.39951,69.1254397849,1.67832,0.48951000000000006,1.74825,58.28,33.91,67.4273423768,138.98,68.38832,11.32951,69.3204162514,1.67832,0.48951000000000006,1.74825,66.71,10.84,67.5849813198,138.68,1.67832,0.48951000000000006,1.74825,1.67832,0.48951000000000006,1.74825,0.0,0.0,0.0,138.58
2019-04-23 04:30:00,51.74296,12.74128,53.2885928281,1.51296,0.44128000000000006,1.576,50.23,12.3,51.7140493483,138.98,60.23296,34.13128,69.2311616601,1.51296,0.44128000000000006,1.576,58.72,33.69,67.6982606867,139.04,68.71296,10.99128,69.5864865329,1.51296,0.44128000000000006,1.576,67.2,10.55,68.0231026931,138.75,1.51296,0.44128000000000006,1.576,1.51296,0.44128000000000006,1.576,0.0,0.0,0.0,138.66
2019-04-23 05:00:00,52.51888,12.39634,53.962042232,1.59888,0.46634000000000003,1.6655,50.92,11.93,52.2988651885,138.94,61.03888,33.746340000000004,69.7464001584,1.59888,0.46634000000000003,1.6655,59.44,33.28,68.122477935,139.01,69.61888,10.54634,70.4131645351,1.59888,0.46634000000000003,1.6655,68.02,10.08,68.7628300756,138.71,1.59888,0.46634000000000003,1.6655,1.59888,0.46634000000000003,1.6655,0.0,0.0,0.0,138.61
2019-04-23 05:30:00,55.20864,11.86502,56.4692184314,1.62864,0.47502000000000005,1.6965,53.58,11.39,54.7772626187,138.79,64.30864,33.01502,72.2882613171,1.62864,0.47502000000000005,1.6965,62.68,32.54,70.6231831625,138.83,73.32864000000001,9.81502,73.9825929652,1.62864,0.47502000000000005,1.6965,71.7,9.34,72.3057784689,138.54,1.62864,0.47502000000000005,1.6965,1.62864,0.47502000000000005,1.6965,0.0,0.0,0.0,138.44
2019-04-23 06:00:00,57.62632,11.28476,58.7208528974,1.69632,0.49476000000000003,1.767,55.93,10.79,56.9612938758,138.82,67.32632,32.10476,74.5892014932,1.69632,0.49476000000000003,1.767,65.63,31.61,72.8456518949,138.83,76.74632,8.82476,77.2520163012,1.69632,0.49476000000000003,1.767,75.05,8.33,75.5108694163,138.54,1.69632,0.49476000000000003,1.767,1.69632,0.49476000000000003,1.767,0.0,0.0,0.0,138.44
2019-04-23 06:30:00,65.84024,7.83757,66.3050880911,1.9802400000000002,0.57757,2.06275,63.86,7.26,64.2713559838,137.42,76.60024,27.27757,81.3121306643,1.9802400000000002,0.57757,2.06275,74.62,26.7,79.2529772311,137.3,87.21024,3.89757,87.2972909818,1.9802400000000002,0.57757,2.06275,85.23,3.32,85.2946381668,137.01,1.9802400000000002,0.57757,2.06275,1.9802400000000002,0.57757,2.06275,0.0,0.0,0.0,136.92
2019-04-23 07:00:00,72.58592,5.28506,72.7780711578,2.72592,0.7950600000000001,2.8395,69.86,4.49,70.0041405918,137.07,83.98592,24.32506,87.4376538012,2.72592,0.7950600000000001,2.8395,81.26,23.53,84.5981589634,136.92,95.52592,1.21506,95.5336472802,2.72592,0.7950600000000001,2.8395,92.8,0.42,92.8009504262,136.64,2.72592,0.7950600000000001,2.8395,2.72592,0.7950600000000001,2.8395,0.0,0.0,0.0,136.52
2019-04-23 07:30:00,79.58312,2.98466,79.639068203,3.9931200000000002,1.16466,4.1595,75.59,1.82,75.6119071311,136.09,91.56312,20.80466,93.8969585335,3.9931200000000002,1.16466,4.1595,87.57,19.64,89.7453870681,135.84,103.93312,5.28466,104.0673871309,3.9931200000000002,1.16466,4.1595,99.94,4.12,100.0248869032,135.55,3.9931200000000002,1.16466,4.1595,3.9931200000000002,1.16466,4.1595,0.0,0.0,0.0,135.47
2019-04-23 08:00:00,81.59216,3.17438,81.6538869978,6.15216,1.79438,6.4085,75.44,1.38,75.4526208955,135.04,93.65216,19.63438,95.6882226329,6.15216,1.79438,6.4085,87.5,17.84,89.300143337,134.94,106.02216,7.58438,106.2930911727,6.15216,1.79438,6.4085,99.87,5.79,100.0376978943,134.66,6.15216,1.79438,6.4085,6.15216,1.79438,6.4085,0.0,0.0,0.0,134.59
2019-04-23 08:30:00,81.32256,3.53533,81.3993693045,7.49256,2.18533,7.80475,73.83,1.35,73.8423415122,134.51,89.90256,18.83533,91.8544498147,7.49256,2.18533,7.80475,82.41,16.65,84.075148528,134.33,101.54256,9.12533,101.9517686897,7.49256,2.18533,7.80475,94.05,6.94,94.3057055538,134.05,7.49256,2.18533,7.80475,7.49256,2.18533,7.80475,0.0,0.0,0.0,134.0
2019-04-23 09:00:00,79.94736,4.40798,80.0687870437,8.90736,2.59798,9.2785,71.04,1.81,71.0630543954,134.91,85.96736,19.28798,88.1045580992,8.90736,2.59798,9.2785,77.06,16.69,78.8466847749,134.8,96.88736,9.65798,97.3675361989,8.90736,2.59798,9.2785,87.98,7.06,88.2628121011,134.52,8.90736,2.59798,9.2785,8.90736,2.59798,9.2785,0.0,0.0,0.0,134.47
2019-04-23 09:30:00,84.40744,6.34592,84.645653332,9.997440000000001,2.91592,10.414,74.41,3.43,74.4890126126,134.18,92.38744,17.08592,93.954072461,9.997440000000001,2.91592,10.414,82.39,14.17,83.5996471284,133.98,104.03744,12.51592,104.7875812069,9.997440000000001,2.91592,10.414,94.04,9.6,94.5287342558,133.7,9.997440000000001,2.91592,10.414,9.997440000000001,2.91592,10.414,0.0,0.0,0.0,133.65
2019-04-23 10:00:00,85.47952,7.37611,85.7971755838,11.84952,3.45611,12.34325,73.63,3.92,73.7342749337,134.2,93.13952,16.47611,94.5855823398,11.84952,3.45611,12.34325,81.29,13.02,82.3260863882,133.95,104.63952,14.31611,105.614298991,11.84952,3.45611,12.34325,92.79,10.86,93.4233573578,133.66,11.84952,3.45611,12.34325,11.84952,3.45611,12.34325,0.0,0.0,0.0,133.65
2019-04-23 10:30:00,85.0852,8.13485,85.4731948833,13.2852,3.87485,13.838750000000001,71.8,4.26,71.9262650219,134.33,93.9652,12.19485,94.7532225181,13.2852,3.87485,13.838750000000001,80.68,8.32,81.107859052,134.78,105.2652,19.36485,107.0315829396,13.2852,3.87485,13.838750000000001,91.98,15.49,93.275186947,134.5,13.2852,3.87485,13.838750000000001,13.2852,3.87485,13.838750000000001,0.0,0.0,0.0,134.46
2019-04-23 11:00:00,84.24072,8.45271,84.6637302064,16.02072,4.67271,16.68825,68.22,3.7800000000000002,68.3246426994,133.96,91.14072,12.47271,91.9902132668,16.02072,4.67271,16.68825,75.12,7.8,75.5238664264,134.47,101.69072,21.00271,103.8369701092,16.02072,4.67271,16.68825,85.67,16.33,87.2124864913,134.18,16.02072,4.67271,16.68825,16.02072,4.67271,16.68825,0.0,0.0,0.0,134.13
2019-04-23 11:30:00,82.84688,8.64409,83.2966134826,17.63688,5.14409,18.37175,65.21,3.5,65.3038597634,134.28,89.04688,12.31409,89.8942915332,17.63688,5.14409,18.37175,71.41,7.17,71.7690532193,134.75,99.09688,22.28409,101.5715131957,17.63688,5.14409,18.37175,81.46,17.14,83.2436856464,134.46,17.63688,5.14409,18.37175,17.63688,5.14409,18.37175,0.0,0.0,0.0,134.43
2019-04-23 12:00:00,81.31168,9.40549,81.8538486973,21.72168,6.33549,22.62675,59.59,3.07,59.6690288173,135.43,84.67168,12.64549,85.610757568,21.72168,6.33549,22.62675,62.95,6.31,63.2654613514,135.86,93.58168,24.88549,96.8339736051,21.72168,6.33549,22.62675,71.86,18.55,74.2156459246,135.57,21.72168,6.33549,22.62675,21.72168,6.33549,22.62675,0.0,0.0,0.0,135.52
2019-04-23 12:30:00,81.81344,10.07642,82.4316274536,22.99344,6.70642,23.9515,58.82,3.37,58.9164603485,135.26,84.02344,13.37642,85.0815319646,22.99344,6.70642,23.9515,61.03,6.67,61.3934019256,135.71,92.66344,24.79642,95.9238007871,22.99344,6.70642,23.9515,69.67,18.09,71.9802542368,135.41,22.99344,6.70642,23.9515,22.99344,6.70642,23.9515,0.0,0.0,0.0,135.36
2019-04-23 13:00:00,81.28104,10.59322,81.9684315664,22.81104,6.65322,23.7615,58.47,3.94,58.6025980653,135.6,83.95104,14.05322,85.1191524244,22.81104,6.65322,23.7615,61.14,7.4,61.5861965054,136.05,92.63104,24.02322,95.6954788412,22.81104,6.65322,23.7615,69.82,17.37,71.9482404232,135.75,22.81104,6.65322,23.7615,22.81104,6.65322,23.7615,0.0,0.0,0.0,135.72
2019-04-23 13:30:00,79.61432,10.41251,80.2923428078,19.41432,5.66251,20.22325,60.2,4.75,60.3871054117,135.86,84.37432,14.36251,85.5880106613,19.41432,5.66251,20.22325,64.96,8.7,65.54,136.34,93.55432,21.65251,96.0272980978,19.41432,5.66251,20.22325,74.14,15.99,75.8447077916,136.03,19.41432,5.66251,20.22325,19.41432,5.66251,20.22325,0.0,0.0,0.0,136.0
2019-04-23 14:00:00,79.98208,10.12269,80.6201089925,20.27208,5.9126900000000004,21.11675,59.71,4.21,59.8582341871,135.69,83.88208,13.76269,85.0036174593,20.27208,5.9126900000000004,21.11675,63.61,7.85,64.0925471486,136.14,92.87208,22.80269,95.6304654112,20.27208,5.9126900000000004,21.11675,72.6,16.89,74.5387959388,135.85,20.27208,5.9126900000000004,21.11675,20.27208,5.9126900000000004,21.11675,0.0,0.0,0.0,135.8
2019-04-23 14:30:00,76.6724,10.79945,77.42922602,23.5524,6.8694500000000005,24.53375,53.12,3.93,53.2651790572,135.64,77.8024,14.15945,79.0803608367,23.5524,6.8694500000000005,24.53375,54.25,7.29,54.737615951,136.08,85.5324,24.43945,88.955484182,23.5524,6.8694500000000005,24.53375,61.98,17.57,64.422242277,135.8,23.5524,6.8694500000000005,24.53375,23.5524,6.8694500000000005,24.53375,0.0,0.0,0.0,135.74
2019-04-23 15:00:00,75.558,11.384,76.4107768577,24.528,7.154,25.55,51.03,4.23,51.2050173323,135.52,76.218,14.824,77.6462136875,24.528,7.154,25.55,51.69,7.67,52.2559565983,135.98,83.618,24.244,87.0617106425,24.528,7.154,25.55,59.09,17.09,61.511756599899996,135.71,24.528,7.154,25.55,24.528,7.154,25.55,0.0,0.0,0.0,135.65
2019-04-23 15:30:00,77.67976,11.06118,78.4633342183,21.80976,6.36118,22.7185,55.87,4.7,56.0673425445,135.52,79.78976,14.69118,81.130984036,21.80976,6.36118,22.7185,57.98,8.33,58.5753301314,135.98,88.03976,22.70118,90.9194308949,21.80976,6.36118,22.7185,66.23,16.34,68.2158962413,135.71,21.80976,6.36118,22.7185,21.80976,6.36118,22.7185,0.0,0.0,0.0,135.65
2019-04-23 16:00:00,79.97448,10.30089,80.6351398961,16.25448,4.74089,16.93175,63.72,5.5600000000000005,63.9621137862,135.76,86.26448,14.50089,87.4747753382,16.25448,4.74089,16.93175,70.01,9.76,70.6870405379,136.24,96.13448,19.52089,98.0963984622,16.25448,4.74089,16.93175,79.88,14.78,81.2358467673,135.98,16.25448,4.74089,16.93175,16.25448,4.74089,16.93175,0.0,0.0,0.0,135.9
2019-04-23 16:30:00,82.19744,11.00342,82.9306601581,14.13744,4.12342,14.7265,68.06,6.88,68.4068563815,135.87,90.04744,16.36342,91.5221446681,14.13744,4.12342,14.7265,75.91,12.24,76.8904786043,136.46,100.73744,16.17342,102.0275028228,14.13744,4.12342,14.7265,86.6,12.05,87.4343325016,136.19,14.13744,4.12342,14.7265,14.13744,4.12342,14.7265,0.0,0.0,0.0,136.1
2019-04-23 17:00:00,82.80136,10.77748,83.4998161255,11.51136,3.35748,11.991,71.29,7.42,71.6751037669,135.5,91.00136,17.16748,92.6065326605,11.51136,3.35748,11.991,79.49,13.81,80.6807052522,136.2,102.14136,13.57748,103.039824271,11.51136,3.35748,11.991,90.63,10.22,91.2044149151,135.93,11.51136,3.35748,11.991,11.51136,3.35748,11.991,0.0,0.0,0.0,135.82
2019-04-23 17:30:00,81.3276,13.0468,82.3674542037,10.1376,2.9568000000000003,10.56,71.19,10.09,71.9014895534,136.32,88.6876,19.4668,90.7989355444,10.1376,2.9568000000000003,10.56,78.55,16.51,80.2663229505,137.02,99.7276,10.386800000000001,100.2670425215,10.1376,2.9568000000000003,10.56,89.59,7.43,89.8975694888,136.75,10.1376,2.9568000000000003,10.56,10.1376,2.9568000000000003,10.56,0.0,0.0,0.0,136.64
2019-04-23 18:00:00,84.2724,13.23445,85.3052640144,9.7524,2.84445,10.15875,74.52,10.39,75.2408300061,136.64,94.6124,18.97445,96.4963003776,9.7524,2.84445,10.15875,84.86,16.13,86.3793754319,137.23,106.5024,10.78445,107.047025029,9.7524,2.84445,10.15875,96.75,7.94,97.075259979,136.96,9.7524,2.84445,10.15875,9.7524,2.84445,10.15875,0.0,0.0,0.0,136.85
2019-04-23 18:30:00,82.38136,14.20123,83.5964317956,9.74136,2.84123,10.14725,72.64,11.36,73.5229161554,136.56,92.42136,20.19123,94.6012344167,9.74136,2.84123,10.14725,82.68,17.35,84.4807960427,137.18,104.01136,9.41123,104.4362688876,9.74136,2.84123,10.14725,94.27,6.57,94.498665599,136.91,9.74136,2.84123,10.14725,9.74136,2.84123,10.14725,0.0,0.0,0.0,136.79
2019-04-23 19:00:00,81.86512,14.48066,83.1359572426,8.74512,2.55066,9.1095,73.12,11.93,74.0868362126,136.4,92.25512,20.72066,94.5534394776,8.74512,2.55066,9.1095,83.51,18.17,85.4638461573,137.04,103.97512,8.11066,104.2909794021,8.74512,2.55066,9.1095,95.23,5.5600000000000005,95.3921721107,136.78,8.74512,2.55066,9.1095,8.74512,2.55066,9.1095,0.0,0.0,0.0,136.65
2019-04-23 19:30:00,82.2564,12.40395,83.186376989,4.9164,1.43395,5.12125,77.34,10.97,78.1141248431,136.14,95.6864,17.91395,97.3488405147,4.9164,1.43395,5.12125,90.77,16.48,92.2539066923,136.67,108.4164,8.77395,108.7708508175,4.9164,1.43395,5.12125,103.5,7.34,103.7599421742,136.4,4.9164,1.43395,5.12125,4.9164,1.43395,5.12125,0.0,0.0,0.0,136.28
2019-04-23 20:00:00,82.34424,11.94582,83.2062285929,3.41424,0.99582,3.5564999999999998,78.93,10.95,79.6859297492,136.14,96.89424,17.33582,98.4328420815,3.41424,0.99582,3.5564999999999998,93.48,16.34,94.8973445361,136.67,109.97424,8.49582,110.3019148567,3.41424,0.99582,3.5564999999999998,106.56,7.5,106.8236097499,136.4,3.41424,0.99582,3.5564999999999998,3.41424,0.99582,3.5564999999999998,0.0,0.0,0.0,136.28
2019-04-23 20:30:00,84.99952,11.45236,85.7675635063,3.05952,0.89236,3.187,81.94,10.56,82.6176567085,136.14,100.32952,16.82236,101.7300564209,3.05952,0.89236,3.187,97.27,15.93,98.5658044151,136.61,113.91952,8.81236,114.2598561429,3.05952,0.89236,3.187,110.86,7.92,111.1425481083,136.35,3.05952,0.89236,3.187,3.05952,0.89236,3.187,0.0,0.0,0.0,136.23
2019-04-23 21:00:00,86.10016,10.24463,86.7074967685,2.69016,0.78463,2.80225,83.41,9.46,83.9447419437,135.27,101.67016,15.59463,102.8591946267,2.69016,0.78463,2.80225,98.98,14.81,100.0818490037,135.75,115.50016,9.69463,115.9063104877,2.69016,0.78463,2.80225,112.81,8.91,113.1613193631,135.49,2.69016,0.78463,2.80225,2.69016,0.78463,2.80225,0.0,0.0,0.0,135.37
2019-04-23 21:30:00,83.69368,11.14649,84.4326732448,2.59368,0.7564900000000001,2.70175,81.1,10.39,81.7628405818,136.31,99.07368,17.54649,100.6154728661,2.59368,0.7564900000000001,2.70175,96.48,16.79,97.9300490146,136.91,112.55368,7.83649,112.8261559084,2.59368,0.7564900000000001,2.70175,109.96,7.08,110.1876944128,136.64,2.59368,0.7564900000000001,2.70175,2.59368,0.7564900000000001,2.70175,0.0,0.0,0.0,136.54
2019-04-23 22:00:00,80.2348,12.7089,81.2350864482,1.9848,0.5789000000000001,2.0675,78.25,12.13,79.1845906727,135.72,94.4248,19.2589,96.3688128196,1.9848,0.5789000000000001,2.0675,92.44,18.68,94.308514992,136.37,107.3548,5.3089,107.4859874693,1.9848,0.5789000000000001,2.0675,105.37,4.73,105.4761100913,136.09,1.9848,0.5789000000000001,2.0675,1.9848,0.5789000000000001,2.0675,0.0,0.0,0.0,135.98
2019-04-23 22:30:00,72.5444,15.3492,74.1504410776,2.0544000000000002,0.5992000000000001,2.14,70.49,14.75,72.0166827895,136.43,83.3644,22.0692,86.2361454148,2.0544000000000002,0.5992000000000001,2.14,81.31,21.47,84.0968310937,137.14,94.7744,2.4792,94.8068211048,2.0544000000000002,0.5992000000000001,2.14,92.72,1.88,92.7390575755,136.87,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,136.74
2019-04-23 23:00:00,70.58368,14.45774,72.0491646603,2.08368,0.6077400000000001,2.1705,68.5,13.85,69.8861395414,137.06,82.95368,22.39774,85.9242211641,2.08368,0.6077400000000001,2.1705,80.87,21.79,83.7541700454,137.89,94.33368,2.4177400000000002,94.3646578389,2.08368,0.6077400000000001,2.1705,92.25,1.81,92.267754931,137.61,2.08368,0.6077400000000001,2.1705,2.08368,0.6077400000000001,2.1705,0.0,0.0,0.0,137.5
2019-04-23 23:30:00,64.73832,15.11951,66.4804456894,2.15832,0.62951,2.24825,62.58,14.49,64.2356326349,137.74,76.73832,24.32951,80.5027627679,2.15832,0.62951,2.24825,74.58,23.7,78.2551365726,138.72,87.25832,1.04951,87.264631326,2.15832,0.62951,2.24825,85.1,0.42,85.1010364214,138.44,2.15832,0.62951,2.24825,2.15832,0.62951,2.24825,0.0,0.0,0.0,138.33
2019-04-24 00:00:00,59.34224,18.05232,62.0273141898,1.96224,0.57232,2.044,57.38,17.48,59.9834543854,138.14,70.38224,25.17232,74.7482802585,1.96224,0.57232,2.044,68.42,24.6,72.7080215657,138.9,80.08224,1.59232,80.0980689305,1.96224,0.57232,2.044,78.12,1.02,78.1266587024,138.62,1.96224,0.57232,2.044,1.96224,0.57232,2.044,0.0,0.0,0.0,138.55
2019-04-24 00:30:00,56.17768,18.20099,59.0525847628,1.95768,0.57099,2.03925,54.22,17.63,57.014255235,138.29,66.13768,25.83099,71.0030475414,1.95768,0.57099,2.03925,64.18,25.26,68.9720233138,139.12,75.25768,2.22099,75.2904455795,1.95768,0.57099,2.03925,73.3,1.65,73.3185685894,138.83,1.95768,0.57099,2.03925,1.95768,0.57099,2.03925,0.0,0.0,0.0,138.72
2019-04-24 01:00:00,51.81896,19.63678,55.4148693425,2.14896,0.62678,2.2385,49.67,19.01,53.1835406869,138.4,59.40896,27.81678,65.598763539,2.14896,0.62678,2.2385,57.26,27.19,63.3877251524,139.31,67.60896,4.38678,67.7511277474,2.14896,0.62678,2.2385,65.46,3.76,65.5678976329,139.03,2.14896,0.62678,2.2385,2.14896,0.62678,2.2385,0.0,0.0,0.0,138.94
2019-04-24 01:30:00,55.32024,18.00507,58.1765545505,2.04024,0.5950700000000001,2.12525,53.28,17.41,56.0523549907,138.34,65.31024,27.16507,70.7344928374,2.04024,0.5950700000000001,2.12525,63.27,26.57,68.6225750027,139.34,74.31024,3.67507,74.4010612045,2.04024,0.5950700000000001,2.12525,72.27,3.08,72.3356018845,139.05,2.04024,0.5950700000000001,2.12525,2.04024,0.5950700000000001,2.12525,0.0,0.0,0.0,138.97
2019-04-24 02:00:00,52.83368,18.27649,55.905525926,2.11368,0.6164900000000001,2.20175,50.72,17.66,53.7065545348,138.47,60.53368,27.96649,66.6817139646,2.11368,0.6164900000000001,2.20175,58.42,27.35,64.5051850629,139.54,68.87368,4.48649,69.019652196,2.11368,0.6164900000000001,2.20175,66.76,3.87,66.872075637,139.25,2.11368,0.6164900000000001,2.20175,2.11368,0.6164900000000001,2.20175,0.0,0.0,0.0,139.15
2019-04-24 02:30:00,52.05616,18.65138,55.2966343447,2.09616,0.61138,2.1835,49.96,18.04,53.1172589654,138.54,59.41616,28.54138,65.9157829465,2.09616,0.61138,2.1835,57.32,27.93,63.7625854244,139.65,67.60616,5.15138,67.8021355552,2.09616,0.61138,2.1835,65.51,4.54,65.6671280018,139.36,2.09616,0.61138,2.1835,2.09616,0.61138,2.1835,0.0,0.0,0.0,139.28
2019-04-24 03:00:00,52.49,18.6675,55.7106422172,2.22,0.6475000000000001,2.3125,50.27,18.02,53.4021844123,138.9,60.71,28.3575,67.0063572077,2.22,0.6475000000000001,2.3125,58.49,27.71,64.7218989215,139.97,69.08,4.7575,69.243629355,2.22,0.6475000000000001,2.3125,66.86,4.11,66.9862052963,139.67,2.22,0.6475000000000001,2.3125,2.22,0.6475000000000001,2.3125,0.0,0.0,0.0,139.59
2019-04-24 03:30:00,57.15344,17.89892,59.8906256521,2.29344,0.6689200000000001,2.3890000000000002,54.86,17.23,57.502108657,138.57,67.04344,26.97892,72.2681463122,2.29344,0.6689200000000001,2.3890000000000002,64.75,26.31,69.8911911474,139.58,76.24344,3.34892,76.3169536093,2.29344,0.6689200000000001,2.3890000000000002,73.95,2.68,73.9985466073,139.28,2.29344,0.6689200000000001,2.3890000000000002,2.29344,0.6689200000000001,2.3890000000000002,0.0,0.0,0.0,139.2
2019-04-24 04:00:00,57.37776,17.76143,60.0639304264,2.26776,0.6614300000000001,2.36225,55.11,17.1,57.7020112301,138.75,67.20776,26.72143,72.3250843447,2.26776,0.6614300000000001,2.36225,64.94,26.06,69.9737607965,139.77,76.43776,2.9714300000000002,76.4954936585,2.26776,0.6614300000000001,2.36225,74.17,2.31,74.2059633722,139.42,2.26776,0.6614300000000001,2.36225,2.26776,0.6614300000000001,2.36225,0.0,0.0,0.0,139.42
2019-04-24 04:30:00,55.00304,18.19297,57.9337429022,2.27304,0.6629700000000001,2.36775,52.73,17.53,55.5675606807,138.62,63.11304,27.57297,68.8732494708,2.27304,0.6629700000000001,2.36775,60.84,26.91,66.5255868069,139.73,71.79304,3.9629700000000003,71.902334619,2.27304,0.6629700000000001,2.36775,69.52,3.3,69.5982787143,139.36,2.27304,0.6629700000000001,2.36775,2.27304,0.6629700000000001,2.36775,0.0,0.0,0.0,139.37
2019-04-24 05:00:00,57.38216,17.46438,59.9809707745,2.31216,0.6743800000000001,2.4085,55.07,16.79,57.572641072,138.25,66.81216,26.47438,71.866247434,2.31216,0.6743800000000001,2.4085,64.5,25.8,69.468626012,139.32,75.97216,2.84438,76.0253878165,2.31216,0.6743800000000001,2.4085,73.66,2.17,73.6919568203,138.96,2.31216,0.6743800000000001,2.4085,2.31216,0.6743800000000001,2.4085,0.0,0.0,0.0,138.95
2019-04-24 05:30:00,55.67216,16.38438,58.0330708049,2.0721600000000002,0.60438,2.1585,53.6,15.78,55.8745774033,137.51,62.96216,27.49438,68.703526281,2.0721600000000002,0.60438,2.1585,60.89,26.89,66.5632345969,138.82,71.61216,4.18438,71.7343048747,2.0721600000000002,0.60438,2.1585,69.54,3.58,69.6320903033,138.47,2.0721600000000002,0.60438,2.1585,2.0721600000000002,0.60438,2.1585,0.0,0.0,0.0,138.42
2019-04-24 06:00:00,60.53096,16.77278,62.8118083441,1.86096,0.54278,1.9385,58.67,16.23,60.873490125000004,138.01,70.22096,25.60278,74.742796088,1.86096,0.54278,1.9385,68.36,25.06,72.8086066341,139.05,79.90096,2.10278,79.9286249891,1.86096,0.54278,1.9385,78.04,1.56,78.0555904468,138.7,1.86096,0.54278,1.9385,1.86096,0.54278,1.9385,0.0,0.0,0.0,138.69
2019-04-24 06:30:00,69.3376,11.7918,70.3331310337,1.8576000000000001,0.5418000000000001,1.935,67.48,11.25,68.4113506664,137.14,81.5076,20.2618,83.9882694011,1.8576000000000001,0.5418000000000001,1.935,79.65,19.72,82.0548651818,138.13,92.7176,4.7718,92.8403114224,1.8576000000000001,0.5418000000000001,1.935,90.86,4.23,90.958410826,137.77,1.8576000000000001,0.5418000000000001,1.935,1.8576000000000001,0.5418000000000001,1.935,0.0,0.0,0.0,137.76
2019-04-24 07:00:00,77.59464,9.94802,78.2297338526,2.08464,0.60802,2.1715,75.51,9.34,76.0854499888,136.42,91.15464,15.06802,92.3916317653,2.08464,0.60802,2.1715,89.07,14.46,90.2361152754,137.03,103.63464,10.36802,104.1519776416,2.08464,0.60802,2.1715,101.55,9.76,102.017940089,136.68,2.08464,0.60802,2.1715,2.08464,0.60802,2.1715,0.0,0.0,0.0,136.69
2019-04-24 07:30:00,85.2744,6.1467,85.4956444285,2.5944000000000003,0.7567,2.7025,82.68,5.39,82.8555037399,135.09,100.0944,12.2367,100.8396040167,2.5944000000000003,0.7567,2.7025,97.5,11.48,98.1735218885,135.79,113.7144,13.4167,114.5031554423,2.5944000000000003,0.7567,2.7025,111.12,12.66,111.8388572903,135.45,2.5944000000000003,0.7567,2.7025,2.5944000000000003,0.7567,2.7025,0.0,0.0,0.0,135.45
2019-04-24 08:00:00,87.968,5.40525,88.1339080693,4.098,1.19525,4.26875,83.87,4.21,83.975597646,134.38,102.338,9.67525,102.7943418023,4.098,1.19525,4.26875,98.24,8.48,98.6053142584,134.87,116.058,16.93525,117.2870924551,4.098,1.19525,4.26875,111.96,15.74,113.0609976959,134.53,4.098,1.19525,4.26875,4.098,1.19525,4.26875,0.0,0.0,0.0,134.52
2019-04-24 08:30:00,90.71336,3.7909800000000002,90.7925394063,4.80336,1.4009800000000001,5.0035,85.91,2.39,85.9432382448,135.0,104.20336,8.03098,104.5123766597,4.80336,1.4009800000000001,5.0035,99.4,6.63,99.6208657862,135.49,118.09336,19.45098,119.6845115253,4.80336,1.4009800000000001,5.0035,113.29,18.05,114.7189025401,135.15,4.80336,1.4009800000000001,5.0035,4.80336,1.4009800000000001,5.0035,0.0,0.0,0.0,135.13
2019-04-24 09:00:00,91.25376,3.84443,91.3347051025,6.56376,1.91443,6.83725,84.69,1.9300000000000002,84.7119885258,135.06,103.80376,7.98443,104.1103823476,6.56376,1.91443,6.83725,97.24,6.07,97.4292692162,135.55,117.39376,20.59443,119.1865153193,6.56376,1.91443,6.83725,110.83,18.68,112.3931995274,135.22,6.56376,1.91443,6.83725,6.56376,1.91443,6.83725,0.0,0.0,0.0,135.21
2019-04-24 09:30:00,90.77512,4.62441,90.892835685,9.37512,2.73441,9.76575,81.4,1.8900000000000001,81.4219386898,134.87,101.48512,8.82441,101.8680508956,9.37512,2.73441,9.76575,92.11,6.09,92.3111055074,135.4,114.35512,21.31441,116.3245354337,9.37512,2.73441,9.76575,104.98,18.58,106.6115228294,135.06,9.37512,2.73441,9.76575,9.37512,2.73441,9.76575,0.0,0.0,0.0,135.06
