Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-24 10:00:00,88.79688,5.22034,88.9501986926,12.44688,3.63034,12.9655,76.35,1.5899999999999999,76.3665541975,134.98,97.30688,9.25034,97.7455762961,12.44688,3.63034,12.9655,84.86,5.62,85.0458934929,135.51,109.18688,22.81034,111.5441005838,12.44688,3.63034,12.9655,96.74,19.18,98.6230196252,135.18,12.44688,3.63034,12.9655,12.44688,3.63034,12.9655,0.0,0.0,0.0,135.17
2019-04-24 10:30:00,83.89344,7.10267,84.1935698029,14.683440000000001,4.28267,15.29525,69.21,2.8200000000000003,69.26742741,134.9,90.93344,10.84267,91.5775846098,14.683440000000001,4.28267,15.29525,76.25,6.5600000000000005,76.5316673018,135.42,101.64344,22.38267,104.0786856727,14.683440000000001,4.28267,15.29525,86.96,18.1,88.8237107984,135.09,14.683440000000001,4.28267,15.29525,14.683440000000001,4.28267,15.29525,0.0,0.0,0.0,135.08
2019-04-24 11:00:00,87.13048,5.92514,87.3317114744,16.44048,4.79514,17.1255,70.69,1.13,70.69903111080001,134.74,93.27048,12.97514,94.1686609093,16.44048,4.79514,17.1255,76.83,8.18,77.2642304045,135.28,103.51048,17.98514,105.0613379443,16.44048,4.79514,17.1255,87.07,13.19,88.0633919401,134.94,16.44048,4.79514,17.1255,16.44048,4.79514,17.1255,0.0,0.0,0.0,134.94
2019-04-24 11:30:00,85.98672,4.57946,86.1085795391,14.70672,4.28946,15.3195,71.28,0.29,71.2805899246,136.53,91.42672,18.53946,93.2874949125,14.70672,4.28946,15.3195,76.72,14.25,78.0321786188,137.22,100.67672,6.5194600000000005,100.8875874855,14.70672,4.28946,15.3195,85.97,2.23,85.998917435,136.88,14.70672,4.28946,15.3195,14.70672,4.28946,15.3195,0.0,0.0,0.0,136.9
2019-04-24 12:00:00,87.938,6.2227500000000004,88.1578950609,18.078,5.27275,18.83125,69.86,0.9500000000000001,69.8664590487,136.85,92.378,20.53275,94.6323871968,18.078,5.27275,18.83125,74.3,15.26,75.8508905683,137.34,101.318,6.38275,101.5188486024,18.078,5.27275,18.83125,83.24,1.11,83.24740056,137.0,18.078,5.27275,18.83125,18.078,5.27275,18.83125,0.0,0.0,0.0,137.03
2019-04-24 12:30:00,87.46376,7.47193,87.7823390624,18.86376,5.50193,19.64975,68.6,1.97,68.6282806138,137.06,91.88376,19.71193,93.9743876599,18.86376,5.50193,19.64975,73.02,14.21,74.389814491,137.55,100.65376,7.84193,100.9587800454,18.86376,5.50193,19.64975,81.79,2.34,81.8234666829,137.21,18.86376,5.50193,19.64975,18.86376,5.50193,19.64975,0.0,0.0,0.0,137.23
2019-04-24 13:00:00,88.9504,7.38595,89.2565175075,17.3004,5.04595,18.02125,71.65,2.34,71.6882005633,137.55,95.0804,19.00595,96.9613768444,17.3004,5.04595,18.02125,77.78,13.96,79.0228447982,138.02,104.4704,7.77595,104.7593903885,17.3004,5.04595,18.02125,87.17,2.73,87.2127387484,137.67,17.3004,5.04595,18.02125,17.3004,5.04595,18.02125,0.0,0.0,0.0,137.69
2019-04-24 13:30:00,91.4568,4.7711500000000004,91.5811669426,11.6268,3.39115,12.11125,79.83,1.38,79.8419269557,136.98,101.7568,18.31115,103.3912209066,11.6268,3.39115,12.11125,90.13,14.92,91.3565722868,137.38,112.6868,4.88115,112.7924665905,11.6268,3.39115,12.11125,101.06,1.49,101.070983472,137.05,11.6268,3.39115,12.11125,11.6268,3.39115,12.11125,0.0,0.0,0.0,137.05
2019-04-24 14:00:00,90.5256,3.46705,90.5919681377,10.2756,2.99705,10.70375,80.25,0.47000000000000003,80.2513763122,137.52,102.3856,19.19705,104.1697548047,10.2756,2.99705,10.70375,92.11,16.2,93.5237515287,137.94,113.5756,3.87705,113.6417547914,10.2756,2.99705,10.70375,103.3,0.88,103.3037482379,137.61,10.2756,2.99705,10.70375,10.2756,2.99705,10.70375,0.0,0.0,0.0,137.61
2019-04-24 14:30:00,90.3344,3.6367000000000003,90.4075738545,12.1944,3.5567,12.7025,78.14,0.08,78.1400409521,137.96,100.0944,18.3567,101.7637329615,12.1944,3.5567,12.7025,87.9,14.8,89.1372537158,138.57,110.7544,5.5167,110.8917088797,12.1944,3.5567,12.7025,98.56,1.96,98.57948671,138.24,12.1944,3.5567,12.7025,12.1944,3.5567,12.7025,0.0,0.0,0.0,138.24
2019-04-24 15:00:00,92.95992,3.75206,93.0356097451,10.90992,3.18206,11.3645,82.05,0.5700000000000001,82.0519798664,136.76,103.23992,18.30206,104.8496374903,10.90992,3.18206,11.3645,92.33,15.12,93.5598380717,137.35,114.43992,4.45206,114.5264865778,10.90992,3.18206,11.3645,103.53,1.27,103.5377892366,137.02,10.90992,3.18206,11.3645,10.90992,3.18206,11.3645,0.0,0.0,0.0,137.03
2019-04-24 15:30:00,93.65584,3.25337,93.7123299383,9.88584,2.88337,10.29775,83.77,0.37,83.7708171143,136.68,105.02584,17.59337,106.4892188706,9.88584,2.88337,10.29775,95.14,14.71,96.2704715892,137.27,116.59584,4.58337,116.6858911174,9.88584,2.88337,10.29775,106.71,1.7000000000000002,106.7235405147,136.94,9.88584,2.88337,10.29775,9.88584,2.88337,10.29775,0.0,0.0,0.0,136.94
2019-04-24 16:00:00,96.73656,3.27358,96.7919333759,8.68656,2.53358,9.0485,88.05,0.74,88.0531095419,136.48,109.10656,17.62358,110.5207311189,8.68656,2.53358,9.0485,100.42,15.09,101.5474495002,137.04,121.31656,3.78358,121.3755461691,8.68656,2.53358,9.0485,112.63,1.25,112.6369362154,136.71,8.68656,2.53358,9.0485,8.68656,2.53358,9.0485,0.0,0.0,0.0,136.66
2019-04-24 16:30:00,94.30432,4.06876,94.3920525182,11.58432,3.37876,12.067,82.72,0.6900000000000001,82.7228777304,137.24,104.87432,16.57876,106.17663716,11.58432,3.37876,12.067,93.29,13.2,94.2192342359,137.91,116.18432,6.97876,116.3937253678,11.58432,3.37876,12.067,104.6,3.6,104.6619319524,137.58,11.58432,3.37876,12.067,11.58432,3.37876,12.067,0.0,0.0,0.0,137.52
2019-04-24 17:00:00,95.60472,6.29346,95.8116387766,14.75472,4.30346,15.3695,80.85,1.99,80.8744867063,137.94,104.17472,15.95346,105.3892080483,14.75472,4.30346,15.3695,89.42,11.65,90.1757112531,138.62,115.01472,9.81346,115.432620233,14.75472,4.30346,15.3695,100.26,5.51,100.4112926916,138.28,14.75472,4.30346,15.3695,14.75472,4.30346,15.3695,0.0,0.0,0.0,138.27
2019-04-24 17:30:00,97.90504,6.77522,98.1391892337,12.39504,3.61522,12.9115,85.51,3.16,85.5683685716,137.98,108.87504,13.75522,109.7405139967,12.39504,3.61522,12.9115,96.48,10.14,97.0113910837,138.67,120.57504,10.87522,121.0644897608,12.39504,3.61522,12.9115,108.18,7.26,108.4233369713,138.35,12.39504,3.61522,12.9115,12.39504,3.61522,12.9115,0.0,0.0,0.0,138.32
2019-04-24 18:00:00,93.31104,10.66072,93.9180554356,13.51104,3.9407200000000002,14.074,79.8,6.72,80.082447515,139.08,103.15104,11.28072,103.7660430815,13.51104,3.9407200000000002,14.074,89.64,7.34,89.9400088948,139.72,114.00104,14.61072,114.93350364450001,13.51104,3.9407200000000002,14.074,100.49,10.67,101.054881129,139.42,13.51104,3.9407200000000002,14.074,13.51104,3.9407200000000002,14.074,0.0,0.0,0.0,139.36
2019-04-24 18:30:00,90.90368,13.17274,91.8531442938,13.00368,3.7927400000000002,13.5455,77.9,9.38,78.4626943203,139.02,100.13368,9.01274,100.5384670295,13.00368,3.7927400000000002,13.5455,87.13,5.22,87.2862262903,139.6,110.66368,16.79274,111.9305418009,13.00368,3.7927400000000002,13.5455,97.66,13.0,98.5214474112,139.31,13.00368,3.7927400000000002,13.5455,13.00368,3.7927400000000002,13.5455,0.0,0.0,0.0,139.23
2019-04-24 19:00:00,90.61208,11.94894,91.3965328065,9.56208,2.78894,9.9605,81.05,9.16,81.5659739107,138.74,101.80208,8.12894,102.1261139858,9.56208,2.78894,9.9605,92.24,5.34,92.3944435559,139.3,112.99208,15.59894,114.0637412671,9.56208,2.78894,9.9605,103.43,12.81,104.2202523505,139.02,9.56208,2.78894,9.9605,9.56208,2.78894,9.9605,0.0,0.0,0.0,138.93
2019-04-24 19:30:00,90.6832,10.8676,91.3320726361,7.1232,2.0776,7.42,83.56,8.79,84.0210550993,138.6,103.8732,8.1976,104.1961723097,7.1232,2.0776,7.42,96.75,6.12,96.9433695515,139.09,115.6332,13.9776,116.4749339729,7.1232,2.0776,7.42,108.51,11.9,109.1605702623,138.81,7.1232,2.0776,7.42,7.1232,2.0776,7.42,0.0,0.0,0.0,138.72
2019-04-24 20:00:00,88.00472,11.34596,88.7330916322,5.81472,1.69596,6.057,82.19,9.65,82.754568454,138.33,101.66472,6.65596,101.8823689173,5.81472,1.69596,6.057,95.85,4.96,95.97824805650001,138.84,113.33472,14.795960000000001,114.2964530937,5.81472,1.69596,6.057,107.52,13.1,108.3150977473,138.56,5.81472,1.69596,6.057,5.81472,1.69596,6.057,0.0,0.0,0.0,138.48
2019-04-24 20:30:00,87.61832,11.06451,88.3141742936,4.91832,1.43451,5.12325,82.7,9.63,83.2587947306,138.28,101.35832,6.30451,101.5542016834,4.91832,1.43451,5.12325,96.44,4.87,96.5628836562,138.8,113.05832,14.63451,114.001546499,4.91832,1.43451,5.12325,108.14,13.2,108.942643625,138.52,4.91832,1.43451,5.12325,4.91832,1.43451,5.12325,0.0,0.0,0.0,138.44
2019-04-24 21:00:00,83.37784,12.13687,84.2565594863,4.85784,1.41687,5.06025,78.52,10.72,79.2483993529,138.23,94.51784,3.97687,94.6014670777,4.85784,1.41687,5.06025,89.66,2.56,89.6965395096,138.92,105.37784,17.23687,106.7782695611,4.85784,1.41687,5.06025,100.52,15.82,101.7572739415,138.64,4.85784,1.41687,5.06025,4.85784,1.41687,5.06025,0.0,0.0,0.0,138.55
2019-04-24 21:30:00,84.44248,11.21614,85.184119559,4.03248,1.17614,4.2005,80.41,10.04,81.0343735707,138.29,98.13248,4.01614,98.2146272785,4.03248,1.17614,4.2005,94.1,2.84,94.1428467808,139.0,109.57248,16.71614,110.8402350676,4.03248,1.17614,4.2005,105.54,15.54,106.6779414875,138.71,4.03248,1.17614,4.2005,4.03248,1.17614,4.2005,0.0,0.0,0.0,138.61
2019-04-24 22:00:00,79.87312,13.09966,80.9402025612,2.67312,0.77966,2.7845,77.2,12.32,78.1768661434,139.38,93.77312,2.37966,93.8033091967,2.67312,0.77966,2.7845,91.1,1.6,91.1140494106,140.02,104.83312,17.95966,106.3603894138,2.67312,0.77966,2.7845,102.16,17.18,103.5944882704,139.72,2.67312,0.77966,2.7845,2.67312,0.77966,2.7845,0.0,0.0,0.0,139.63
2019-04-24 22:30:00,79.51664,12.29902,80.4621770141,2.15664,0.62902,2.2465,77.36,11.67,78.2352765701,139.5,93.33664,1.92902,93.3565717272,2.15664,0.62902,2.2465,91.18,1.3,91.1892669123,140.25,104.38664,18.21902,105.9646323084,2.15664,0.62902,2.2465,102.23,17.59,103.732256314,139.96,2.15664,0.62902,2.2465,2.15664,0.62902,2.2465,0.0,0.0,0.0,139.83
2019-04-24 23:00:00,75.53824,12.62907,76.586677114,2.32824,0.6790700000000001,2.42525,73.21,11.95,74.1788824397,139.69,88.55824,1.60907,88.5728568929,2.32824,0.6790700000000001,2.42525,86.23,0.93,86.2350149301,140.58,98.98824,19.84907,100.958690751,2.32824,0.6790700000000001,2.42525,96.66,19.17,98.5426024621,140.27,2.32824,0.6790700000000001,2.42525,2.32824,0.6790700000000001,2.42525,0.0,0.0,0.0,140.17
2019-04-24 23:30:00,67.89264,14.75452,69.4773806832,2.5526400000000002,0.7445200000000001,2.659,65.34,14.01,66.8251127945,138.99,78.30264,2.90452,78.3564909079,2.5526400000000002,0.7445200000000001,2.659,75.75,2.16,75.7807897821,139.91,87.43264,22.12452,90.1884744444,2.5526400000000002,0.7445200000000001,2.659,84.88,21.38,87.5312447072,139.61,2.5526400000000002,0.7445200000000001,2.659,2.5526400000000002,0.7445200000000001,2.659,0.0,0.0,0.0,139.52
2019-04-25 00:00:00,61.71288,15.02709,63.5160845122,2.25288,0.6570900000000001,2.34675,59.46,14.37,61.1717949712,139.72,69.80288,4.9770900000000005,69.9800934635,2.25288,0.6570900000000001,2.34675,67.55,4.32,67.6879967202,140.9,77.89288,24.73709,81.7265218663,2.25288,0.6570900000000001,2.34675,75.64,24.08,79.3804509939,140.59,2.25288,0.6570900000000001,2.34675,2.25288,0.6570900000000001,2.34675,0.0,0.0,0.0,140.49
2019-04-25 00:30:00,60.09104,17.93197,62.7095577752,2.44104,0.7119700000000001,2.54275,57.65,17.22,60.1668588178,140.47,68.30104,5.15197,68.4950717933,2.44104,0.7119700000000001,2.54275,65.86,4.44,66.0094932567,141.39,76.20104,25.04197,80.2103407209,2.44104,0.7119700000000001,2.54275,73.76,24.33,77.6690832957,141.09,2.44104,0.7119700000000001,2.54275,2.44104,0.7119700000000001,2.54275,0.0,0.0,0.0,141.0
2019-04-25 01:00:00,61.45784,17.88187,64.0064635186,2.33784,0.6818700000000001,2.43525,59.12,17.2,61.5712140533,140.83,71.38784,4.14187,71.5078931794,2.33784,0.6818700000000001,2.43525,69.05,3.46,69.1366335599,141.65,79.68784,23.95187,83.2096383862,2.33784,0.6818700000000001,2.43525,77.35,23.27,80.7744724526,141.35,2.33784,0.6818700000000001,2.43525,2.33784,0.6818700000000001,2.43525,0.0,0.0,0.0,141.27
2019-04-25 01:30:00,61.29344,14.55142,62.9970603366,2.23344,0.65142,2.3265000000000002,59.06,13.9,60.6736647978,140.5,70.44344,17.11142,72.4919232291,2.23344,0.65142,2.3265000000000002,68.21,16.46,70.167910757,141.0,79.30344,16.57142,81.0163412939,2.23344,0.65142,2.3265000000000002,77.07,15.92,78.6970857148,140.69,2.23344,0.65142,2.3265000000000002,2.23344,0.65142,2.3265000000000002,0.0,0.0,0.0,140.63
2019-04-25 02:00:00,61.43288,14.43334,63.1056261252,2.5828800000000003,0.75334,2.6905,58.85,13.68,60.4190772852,140.5,70.35288,17.89334,72.592694816,2.5828800000000003,0.75334,2.6905,67.77,17.14,69.9038804359,141.0,79.19288,16.24334,80.8415631779,2.5828800000000003,0.75334,2.6905,76.61,15.49,78.1602981059,140.64,2.5828800000000003,0.75334,2.6905,2.5828800000000003,0.75334,2.6905,0.0,0.0,0.0,140.63
2019-04-25 02:30:00,61.07688,14.42534,62.7572761092,2.72688,0.79534,2.8405,58.35,13.63,59.9207760297,140.3,69.72688,17.94534,71.9991182047,2.72688,0.79534,2.8405,67.0,17.15,69.1601221803,140.79,78.47688,16.29534,80.1508502778,2.72688,0.79534,2.8405,75.75,15.5,77.3195479811,140.42,2.72688,0.79534,2.8405,2.72688,0.79534,2.8405,0.0,0.0,0.0,140.41
2019-04-25 03:00:00,60.47808,14.40819,62.1706852107,2.42808,0.7081900000000001,2.52925,58.05,13.7,59.6447189615,140.82,69.18808,17.90819,71.468130542,2.42808,0.7081900000000001,2.52925,66.76,17.2,68.9401015375,141.32,77.89808,16.23819,79.5725435195,2.42808,0.7081900000000001,2.52925,75.47,15.53,77.0512933052,140.94,2.42808,0.7081900000000001,2.52925,2.42808,0.7081900000000001,2.52925,0.0,0.0,0.0,140.94
2019-04-25 03:30:00,60.65816,14.23488,62.3060525407,2.34816,0.68488,2.446,58.31,13.55,59.8636667771,141.03,69.68816,17.60488,71.87747522,2.34816,0.68488,2.446,67.34,16.92,69.4331477034,141.51,78.47816,15.88488,80.0696634787,2.34816,0.68488,2.446,76.13,15.2,77.6325762808,141.14,2.34816,0.68488,2.446,2.34816,0.68488,2.446,0.0,0.0,0.0,141.14
2019-04-25 04:00:00,60.66664,14.42527,62.358075848,2.48664,0.7252700000000001,2.59025,58.18,13.7,59.7712506143,141.12,69.91664,17.84527,72.1580917865,2.48664,0.7252700000000001,2.59025,67.43,17.12,69.5693847896,141.61,78.71664,16.14527,80.3553306027,2.48664,0.7252700000000001,2.59025,76.23,15.42,77.7739628668,141.24,2.48664,0.7252700000000001,2.59025,2.48664,0.7252700000000001,2.59025,0.0,0.0,0.0,141.24
2019-04-25 04:30:00,59.27968,15.10324,61.1734282136,2.47968,0.7232400000000001,2.583,56.8,14.38,58.592016521,137.79,68.79968,9.20324,69.4125031576,2.47968,0.7232400000000001,2.583,66.32,8.48,66.8599491475,138.81,76.91968,23.65324,80.4742998342,2.47968,0.7232400000000001,2.583,74.44,22.93,77.8915817017,138.45,2.47968,0.7232400000000001,2.583,2.47968,0.7232400000000001,2.583,0.0,0.0,0.0,138.45
2019-04-25 05:00:00,60.18976,16.49118,62.4080621927,2.60976,0.7611800000000001,2.7185,57.58,15.73,59.689943039,136.57,70.22976,4.66118,70.3842723103,2.60976,0.7611800000000001,2.7185,67.62,3.9,67.7323733528,137.6,78.30976,24.62118,82.0891041238,2.60976,0.7611800000000001,2.7185,75.7,23.86,79.3712139255,137.25,2.60976,0.7611800000000001,2.7185,2.60976,0.7611800000000001,2.7185,0.0,0.0,0.0,137.25
2019-04-25 05:30:00,63.042,15.64225,64.9536276821,2.922,0.8522500000000001,3.04375,60.12,14.79,61.9125068141,136.38,73.892,3.39225,73.9698250915,2.922,0.8522500000000001,3.04375,70.97,2.54,71.0154384624,137.36,82.382,23.14225,85.5707757302,2.922,0.8522500000000001,3.04375,79.46,22.29,82.5271815828,137.0,2.922,0.8522500000000001,3.04375,2.922,0.8522500000000001,3.04375,0.0,0.0,0.0,137.0
2019-04-25 06:00:00,65.67504,14.59397,67.2770008202,2.5850400000000002,0.75397,2.69275,63.09,13.84,64.5901981728,136.09,77.52504,2.05397,77.5522444534,2.5850400000000002,0.75397,2.69275,74.94,1.3,74.9512748391,137.01,86.50504,21.55397,89.149848952,2.5850400000000002,0.75397,2.69275,83.92,20.8,86.4592759627,136.67,2.5850400000000002,0.75397,2.69275,2.5850400000000002,0.75397,2.69275,0.0,0.0,0.0,136.67
2019-04-25 06:30:00,71.65144,11.34917,72.5446932157,3.15144,0.91917,3.28275,68.5,10.43,69.2895006476,134.65,84.74144,3.25917,84.804090953,3.15144,0.91917,3.28275,81.59,2.34,81.6235486854,135.49,94.57144,17.22917,96.1280477413,3.15144,0.91917,3.28275,91.42,16.31,92.8635154407,135.15,3.15144,0.91917,3.28275,3.15144,0.91917,3.28275,0.0,0.0,0.0,135.14
2019-04-25 07:00:00,77.37664,9.06027,77.9052816577,3.08664,0.9002700000000001,3.21525,74.29,8.16,74.7368028484,133.81,91.68664,7.41027,91.9856078741,3.08664,0.9002700000000001,3.21525,88.6,6.51,88.8388434189,134.4,102.39664,12.24027,103.12563257,3.08664,0.9002700000000001,3.21525,99.31,11.34,99.9553485312,134.07,3.08664,0.9002700000000001,3.21525,3.08664,0.9002700000000001,3.21525,0.0,0.0,0.0,134.03
2019-04-25 07:30:00,87.31136,3.84998,87.396200896,3.77136,1.09998,3.9285,83.54,2.75,83.5852504931,133.92,100.88136,6.18998,101.0710871014,3.77136,1.09998,3.9285,97.11,5.09,97.2433041397,134.4,113.17136,5.41998,113.3010719607,3.77136,1.09998,3.9285,109.4,4.32,109.4852611085,134.07,3.77136,1.09998,3.9285,3.77136,1.09998,3.9285,0.0,0.0,0.0,134.08
2019-04-25 08:00:00,92.33992,3.75331,92.4161682908,5.59992,1.63331,5.83325,86.74,2.12,86.7659034414,134.76,104.94992,2.44331,104.9783571588,5.59992,1.63331,5.83325,99.35,0.81,99.3533019079,135.11,117.95992,4.22331,118.03549921,5.59992,1.63331,5.83325,112.36,2.59,112.3898469614,134.79,5.59992,1.63331,5.83325,5.59992,1.63331,5.83325,0.0,0.0,0.0,134.81
2019-04-25 08:30:00,94.7884,6.60995,95.0185887791,7.7484,2.25995,8.07125,87.04,4.35,87.1486322325,133.93,107.9284,4.60995,108.0268076246,7.7484,2.25995,8.07125,100.18,2.35,100.2075590961,134.17,121.0384,8.39995,121.3295241669,7.7484,2.25995,8.07125,113.29,6.14,113.4562633793,133.84,7.7484,2.25995,8.07125,7.7484,2.25995,8.07125,0.0,0.0,0.0,133.87
2019-04-25 09:00:00,95.37216,8.40063,95.7414199156,10.32216,3.01063,10.75225,85.05,5.39,85.2206230909,133.75,106.87216,6.55063,107.0727291912,10.32216,3.01063,10.75225,96.55,3.54,96.6148751487,134.0,119.49216,10.48063,119.9509062353,10.32216,3.01063,10.75225,109.17,7.47,109.4252703903,133.67,10.32216,3.01063,10.75225,10.32216,3.01063,10.75225,0.0,0.0,0.0,133.69
2019-04-25 09:30:00,97.37232,9.12526,97.7989727566,10.61232,3.09526,11.0545,86.76,6.03,86.9692963062,133.34,108.52232,7.53526,108.7836112723,10.61232,3.09526,11.0545,97.91,4.44,98.0106203429,133.55,121.33232,11.55526,121.8813189552,10.61232,3.09526,11.0545,110.72,8.46,111.0427395195,133.22,10.61232,3.09526,11.0545,10.61232,3.09526,11.0545,0.0,0.0,0.0,133.23
2019-04-25 10:00:00,96.91272,12.58996,97.7270811526,10.90272,3.17996,11.357,86.01,9.41,86.5232234721,133.97,107.50272,6.96996,107.7284324113,10.90272,3.17996,11.357,96.6,3.79,96.6743197545,133.98,120.14272,10.94996,120.6406846507,10.90272,3.17996,11.357,109.24,7.77,109.5159828518,133.65,10.90272,3.17996,11.357,10.90272,3.17996,11.357,0.0,0.0,0.0,133.65
2019-04-25 10:30:00,96.33840000000001,18.4912,98.0969509822,13.7184,4.0012,14.29,82.62,14.49,83.8810139424,135.31,103.4784,4.2712,103.5665120394,13.7184,4.0012,14.29,89.76,0.27,89.760406082,134.82,115.2084,7.4512,115.4491048558,13.7184,4.0012,14.29,101.49,3.45,101.5486218518,134.49,13.7184,4.0012,14.29,13.7184,4.0012,14.29,0.0,0.0,0.0,134.51
2019-04-25 11:00:00,97.01832,19.86076,99.0303196168,17.00832,4.9607600000000005,17.717,80.01,14.9,81.3855644448,134.8,101.79832,6.65076,102.0153447448,17.00832,4.9607600000000005,17.717,84.79,1.69,84.806840526,134.18,112.84832,10.38076,113.3247700417,17.00832,4.9607600000000005,17.717,95.84,5.42,95.9931351712,133.86,17.00832,4.9607600000000005,17.717,17.00832,4.9607600000000005,17.717,0.0,0.0,0.0,133.87
2019-04-25 11:30:00,96.73464,12.04302,97.4814080051,16.36464,4.77302,17.0465,80.37,7.27,80.6981400033,137.44,102.44464,9.39302,102.8743558398,16.36464,4.77302,17.0465,86.08,4.62,86.2038908635,137.56,113.62464,13.01302,114.3673795479,16.36464,4.77302,17.0465,97.26,8.24,97.6084279148,137.22,16.36464,4.77302,17.0465,16.36464,4.77302,17.0465,0.0,0.0,0.0,137.23
2019-04-25 12:00:00,98.01944,9.48192,98.4769893163,11.14944,3.25192,11.614,86.87,6.23,87.0931099456,138.21,106.56944,7.24192,106.815218706,11.14944,3.25192,11.614,95.42,3.99,95.5033847568,138.5,118.94944,11.40192,119.4946570186,11.14944,3.25192,11.614,107.8,8.15,108.1076431156,138.16,11.14944,3.25192,11.614,11.14944,3.25192,11.614,0.0,0.0,0.0,138.15
2019-04-25 12:30:00,102.032,9.0235,102.4302327257,7.452,2.1735,7.7625,94.58,6.85,94.8277327579,138.07,114.042,6.8835,114.249552893,7.452,2.1735,7.7625,106.59,4.71,106.6940120157,138.29,127.922,11.1335,128.4055797318,7.452,2.1735,7.7625,120.47,8.96,120.8027421046,137.95,7.452,2.1735,7.7625,7.452,2.1735,7.7625,0.0,0.0,0.0,137.97
2019-04-25 13:00:00,101.2424,7.73695,101.5375987163,8.0124,2.33695,8.34625,93.23,5.4,93.3862564835,138.21,113.2724,5.70695,113.4160741697,8.0124,2.33695,8.34625,105.26,3.37,105.3139330763,138.42,126.9524,9.77695,127.3283182056,8.0124,2.33695,8.34625,118.94,7.44,119.172468297,138.08,8.0124,2.33695,8.34625,8.0124,2.33695,8.34625,0.0,0.0,0.0,138.09
2019-04-25 13:30:00,97.24304,7.75047,97.5514152315,14.57304,4.25047,15.180250000000001,82.67,3.5,82.7440565841,139.25,104.90304,7.78047,105.1911760304,14.57304,4.25047,15.180250000000001,90.33,3.5300000000000002,90.3989480027,139.3,116.61304,11.93047,117.2217437699,14.57304,4.25047,15.180250000000001,102.04,7.68,102.3286079256,138.95,14.57304,4.25047,15.180250000000001,14.57304,4.25047,15.180250000000001,0.0,0.0,0.0,138.97
2019-04-25 14:00:00,94.60744,8.10467,94.9539539944,16.50744,4.8146700000000004,17.19525,78.1,3.29,78.1692656995,139.45,99.74744,8.28467,100.090896407,16.50744,4.8146700000000004,17.19525,83.24,3.47,83.312295011,139.52,110.55744,12.44467,111.2556396358,16.50744,4.8146700000000004,17.19525,94.05,7.63,94.3589921523,139.17,16.50744,4.8146700000000004,17.19525,16.50744,4.8146700000000004,17.19525,0.0,0.0,0.0,139.18
2019-04-25 14:30:00,101.17088,6.20359,101.3608972379,6.32088,1.84359,6.58425,94.85,4.36,94.9501558714,138.58,114.17088,6.16359,114.3371316837,6.32088,1.84359,6.58425,107.85,4.32,107.9364854903,138.56,128.19088,10.36359,128.6091198666,6.32088,1.84359,6.58425,121.87,8.52,122.1674559774,138.21,6.32088,1.84359,6.58425,6.32088,1.84359,6.58425,0.0,0.0,0.0,138.22
2019-04-25 15:00:00,95.20568,8.28374,95.5653799901,18.35568,5.35374,19.1205,76.85,2.93,76.9058346291,138.29,99.31568,9.29374,99.7495759242,18.35568,5.35374,19.1205,80.96,3.94,81.0558153373,138.27,109.81568,13.45374,110.6367330223,18.35568,5.35374,19.1205,91.46,8.1,91.8179808099,137.93,18.35568,5.35374,19.1205,18.35568,5.35374,19.1205,0.0,0.0,0.0,137.95
2019-04-25 15:30:00,97.34232,5.46026,97.4953419516,8.09232,2.3602600000000002,8.4295,89.25,3.1,89.3038213068,137.4,109.12232,5.90026,109.281717548,8.09232,2.3602600000000002,8.4295,101.03,3.54,101.0920001781,137.35,122.25232,9.95026,122.6565832699,8.09232,2.3602600000000002,8.4295,114.16,7.59,114.4120347691,137.01,8.09232,2.3602600000000002,8.4295,8.09232,2.3602600000000002,8.4295,0.0,0.0,0.0,137.02
2019-04-25 16:00:00,92.4168,5.1774000000000004,92.5617112688,13.3968,3.9074,13.955,79.02,1.27,79.0302049852,138.35,98.7868,4.6374,98.8955880361,13.3968,3.9074,13.955,85.39,0.73,85.3931203318,138.49,109.8668,8.4174,110.1887760391,13.3968,3.9074,13.955,96.47,4.51,96.5753643534,138.14,13.3968,3.9074,13.955,13.3968,3.9074,13.955,0.0,0.0,0.0,138.15
2019-04-25 16:30:00,96.67352,4.35186,96.7714222002,11.90352,3.47186,12.3995,84.77,0.88,84.7745675306,138.52,106.10352,3.7918600000000002,106.1712539186,11.90352,3.47186,12.3995,94.2,0.32,94.2005435228,138.62,118.34352,7.46186,118.5785312805,11.90352,3.47186,12.3995,106.44,3.99,106.5147581324,138.27,11.90352,3.47186,12.3995,11.90352,3.47186,12.3995,0.0,0.0,0.0,138.28
2019-04-25 17:00:00,99.00504,3.07522,99.0527885698,8.31504,2.42522,8.6615,90.69,0.65,90.6923293339,138.04,110.69504,2.77522,110.7298231131,8.31504,2.42522,8.6615,102.38,0.35000000000000003,102.3805982596,138.03,123.99504,5.67522,124.1248487075,8.31504,2.42522,8.6615,115.68,3.25,115.7256449539,137.69,8.31504,2.42522,8.6615,8.31504,2.42522,8.6615,0.0,0.0,0.0,137.69
2019-04-25 17:30:00,100.02248,4.04239,100.104132893,4.60248,1.34239,4.79425,95.42,2.7,95.4581918957,138.51,113.26248,3.93239,113.3307242846,4.60248,1.34239,4.79425,108.66,2.59,108.6908630015,138.5,127.42248,2.24239,127.4422093431,4.60248,1.34239,4.79425,122.82,0.9,122.8232974643,138.17,4.60248,1.34239,4.79425,4.60248,1.34239,4.79425,0.0,0.0,0.0,138.14
2019-04-25 18:00:00,98.87728,5.27254,99.0177568836,6.79728,1.9825400000000002,7.0805,92.08,3.29,92.1387567748,138.9,110.50728,6.64254,110.7067399513,6.79728,1.9825400000000002,7.0805,103.71,4.66,103.8146410676,139.05,123.98728,3.63254,124.0404810884,6.79728,1.9825400000000002,7.0805,117.19,1.65,117.2016151766,138.71,6.79728,1.9825400000000002,7.0805,6.79728,1.9825400000000002,7.0805,0.0,0.0,0.0,138.69
2019-04-25 18:30:00,94.92744,7.31842,95.2091284292,8.25744,2.40842,8.6015,86.67,4.91,86.8089684307,139.54,105.11744,9.52842,105.5484105984,8.25744,2.40842,8.6015,96.86,7.12,97.1213364817,139.8,117.68744,6.6984200000000005,117.8779129619,8.25744,2.40842,8.6015,109.43,4.29,109.5140584583,139.46,8.25744,2.40842,8.6015,8.25744,2.40842,8.6015,0.0,0.0,0.0,139.42
2019-04-25 19:00:00,92.64976,7.41743,92.9462010835,7.49976,2.18743,7.81225,85.15,5.23,85.3104647743,139.65,102.83976,9.58743,103.2856962549,7.49976,2.18743,7.81225,95.34,7.4,95.6267514872,139.92,115.20976,6.80743,115.4107009877,7.49976,2.18743,7.81225,107.71,4.62,107.8090371908,139.57,7.49976,2.18743,7.81225,7.49976,2.18743,7.81225,0.0,0.0,0.0,139.5
2019-04-25 19:30:00,90.00128,6.24579,90.2177382468,5.23128,1.5257900000000002,5.44925,84.77,4.72,84.901303288,140.17,100.08128,10.06579,100.5861955477,5.23128,1.5257900000000002,5.44925,94.85,8.54,95.2336815418,140.62,112.39128,7.38579,112.6336970625,5.23128,1.5257900000000002,5.44925,107.16,5.86,107.3201062243,140.27,5.23128,1.5257900000000002,5.44925,5.23128,1.5257900000000002,5.44925,0.0,0.0,0.0,140.22
2019-04-25 20:00:00,88.93144,5.59792,89.1074504674,4.14144,1.20792,4.314,84.79,4.39,84.9035700074,140.1,99.34144,9.83792,99.8273828726,4.14144,1.20792,4.314,95.2,8.63,95.5903598696,140.59,111.70144,7.17792,111.93182851,4.14144,1.20792,4.314,107.56,5.97,107.7255517507,140.23,4.14144,1.20792,4.314,4.14144,1.20792,4.314,0.0,0.0,0.0,140.18
2019-04-25 20:30:00,90.82704,4.09622,90.9193610484,3.58704,1.04622,3.7365,87.24,3.05,87.2932992847,140.18,103.84704,9.38622,104.2703641628,3.58704,1.04622,3.7365,100.26,8.34,100.6062781341,140.76,116.88704,6.67622,117.0775470936,3.58704,1.04622,3.7365,113.3,5.63,113.4397941641,140.4,3.58704,1.04622,3.7365,3.58704,1.04622,3.7365,0.0,0.0,0.0,140.38
2019-04-25 21:00:00,92.77152,4.50836,92.8810003876,3.25152,0.9483600000000001,3.387,89.52,3.56,89.590758452,137.89,106.19152,7.14836,106.4318465996,3.25152,0.9483600000000001,3.387,102.94,6.2,103.1265416854,138.18,119.57152,4.30836,119.6491134986,3.25152,0.9483600000000001,3.387,116.32,3.36,116.3685180794,137.83,3.25152,0.9483600000000001,3.387,3.25152,0.9483600000000001,3.387,0.0,0.0,0.0,137.8
2019-04-25 21:30:00,90.96752,6.15636,91.1756023473,3.10752,0.90636,3.237,87.86,5.25,88.0167148898,138.42,103.66752,7.33636,103.9267861574,3.10752,0.90636,3.237,100.56,6.43,100.7653635929,138.55,116.72752,4.51636,116.8148596412,3.10752,0.90636,3.237,113.62,3.61,113.6773350321,138.21,3.10752,0.90636,3.237,3.10752,0.90636,3.237,0.0,0.0,0.0,138.21
2019-04-25 22:00:00,85.3516,8.23255,85.7477142673,2.5116,0.73255,2.61625,82.84,7.5,83.1788170149,139.44,97.6016,10.32255,98.145949285,2.5116,0.73255,2.61625,95.09,9.59,95.5723610674,139.69,109.9516,7.82255,110.2295179662,2.5116,0.73255,2.61625,107.44,7.09,107.6736815568,139.34,2.5116,0.73255,2.61625,2.5116,0.73255,2.61625,0.0,0.0,0.0,139.33
2019-04-25 22:30:00,82.47368,7.5814900000000005,82.8214156083,2.47368,0.7214900000000001,2.57675,80.0,6.86,80.2935838034,140.28,94.89368,11.41149,95.5773645167,2.47368,0.7214900000000001,2.57675,92.42,10.69,93.0361891954,140.74,106.89368,8.99149,107.2711784048,2.47368,0.7214900000000001,2.57675,104.42,8.27,104.746977522,140.38,2.47368,0.7214900000000001,2.57675,2.47368,0.7214900000000001,2.57675,0.0,0.0,0.0,140.35
2019-04-25 23:00:00,78.3172,8.64085,78.7924368487,2.6772,0.78085,2.7887500000000003,75.64,7.86,76.0472826602,139.95,90.1672,12.44085,91.0214189329,2.6772,0.78085,2.7887500000000003,87.49,11.66,88.2635581653,140.42,101.5372,10.18085,102.0463261983,2.6772,0.78085,2.7887500000000003,98.86,9.4,99.3058890499,140.06,2.6772,0.78085,2.7887500000000003,2.6772,0.78085,2.7887500000000003,0.0,0.0,0.0,140.03
2019-04-25 23:30:00,73.50168,10.38424,74.2315930262,3.27168,0.9542400000000001,3.408,70.23,9.43,70.8602695451,140.5,84.33168,14.00424,85.4865544375,3.27168,0.9542400000000001,3.408,81.06,13.05,82.1037520458,140.98,94.86168,11.86424,95.600724491,3.27168,0.9542400000000001,3.408,91.59,10.91,92.237498882,140.61,3.27168,0.9542400000000001,3.408,3.27168,0.9542400000000001,3.408,0.0,0.0,0.0,140.59
2019-04-26 00:00:00,68.9688,12.52465,70.0968061402,3.7188,1.08465,3.8737500000000002,65.25,11.44,66.2452722841,141.2,78.6788,15.17465,80.1287936516,3.7188,1.08465,3.8737500000000002,74.96,14.09,76.2727323491,141.6,88.4188,13.13465,89.3890553931,3.7188,1.08465,3.8737500000000002,84.7,12.05,85.5528637744,141.23,3.7188,1.08465,3.8737500000000002,3.7188,1.08465,3.8737500000000002,0.0,0.0,0.0,141.23
2019-04-26 00:30:00,65.0444,16.67295,67.1473099466,3.6444,1.06295,3.79625,61.4,15.61,63.353232751,138.82,75.2544,22.83295,78.6420264557,3.6444,1.06295,3.79625,71.61,21.77,74.8460085776,139.6,85.1944,4.01295,85.2888595249,3.6444,1.06295,3.79625,81.55,2.95,81.6033393925,139.24,3.6444,1.06295,3.79625,3.6444,1.06295,3.79625,0.0,0.0,0.0,139.23
2019-04-26 01:00:00,63.36296,17.62253,65.7679121119,3.16296,0.9225300000000001,3.29475,60.2,16.7,62.4734343541,138.4,73.68296,24.50253,77.6501936299,3.16296,0.9225300000000001,3.29475,70.52,23.58,74.3578294465,139.21,83.64296,1.13253,83.650626906,3.16296,0.9225300000000001,3.29475,80.48,0.21,80.4802739806,138.86,3.16296,0.9225300000000001,3.29475,3.16296,0.9225300000000001,3.29475,0.0,0.0,0.0,138.85
2019-04-26 01:30:00,63.4716,17.7538,65.9078251879,3.2016,0.9338000000000001,3.335,60.27,16.82,62.5730397216,138.03,73.7916,24.6138,77.7884270377,3.2016,0.9338000000000001,3.335,70.59,23.68,74.4559634952,138.85,83.7616,1.1238,83.7691384759,3.2016,0.9338000000000001,3.335,80.56,0.19,80.5602240563,138.5,3.2016,0.9338000000000001,3.335,3.2016,0.9338000000000001,3.335,0.0,0.0,0.0,138.48
2019-04-26 02:00:00,62.56576,18.08918,65.1282792453,3.18576,0.9291800000000001,3.3185000000000002,59.38,17.16,61.8097888688,137.97,72.67576,24.94918,76.8389723659,3.18576,0.9291800000000001,3.3185000000000002,69.49,24.02,73.5242851036,138.79,82.49576,1.24918,82.5052172208,3.18576,0.9291800000000001,3.3185000000000002,79.31,0.32,79.3106455654,138.44,3.18576,0.9291800000000001,3.3185000000000002,3.18576,0.9291800000000001,3.3185000000000002,0.0,0.0,0.0,138.41
2019-04-26 02:30:00,62.17664,18.79902,64.9564293558,3.11664,0.90902,3.2465,59.06,17.89,61.7100939879,138.59,72.72664,25.53902,77.0805144524,3.11664,0.90902,3.2465,69.61,24.63,73.8389395915,139.38,82.56664,1.75902,82.5853751717,3.11664,0.90902,3.2465,79.45,0.85,79.4545467547,139.03,3.11664,0.90902,3.2465,3.11664,0.90902,3.2465,0.0,0.0,0.0,139.02
2019-04-26 03:00:00,61.61696,19.21078,64.5422638885,3.39696,0.9907800000000001,3.5385,58.22,18.22,61.0043998413,139.03,71.98696,25.91078,76.5081102253,3.39696,0.9907800000000001,3.5385,68.59,24.92,72.9766709298,139.81,81.68696,2.02078,81.7119513036,3.39696,0.9907800000000001,3.5385,78.29,1.03,78.2967751571,139.46,3.39696,0.9907800000000001,3.5385,3.39696,0.9907800000000001,3.5385,0.0,0.0,0.0,139.44
2019-04-26 03:30:00,61.0476,19.26805,64.0161480922,3.1476,0.91805,3.27875,57.9,18.35,60.7382293124,139.08,71.3076,26.07805,75.9265336333,3.1476,0.91805,3.27875,68.16,25.16,72.6554278771,139.88,80.9476,2.17805,80.9768969989,3.1476,0.91805,3.27875,77.8,1.26,77.8102024159,139.53,3.1476,0.91805,3.27875,3.1476,0.91805,3.27875,0.0,0.0,0.0,139.44
2019-04-26 04:00:00,60.74928,19.28229,63.7360316317,3.05928,0.89229,3.18675,57.69,18.39,60.5502122209,139.28,70.99928,26.17229,75.6695878432,3.05928,0.89229,3.18675,67.94,25.28,72.4908408008,140.09,80.62928,2.23229,80.6601755017,3.05928,0.89229,3.18675,77.57,1.34,77.5815731988,139.75,3.05928,0.89229,3.18675,3.05928,0.89229,3.18675,0.0,0.0,0.0,139.66
2019-04-26 04:30:00,60.93344,19.38267,63.9419424679,3.16344,0.9226700000000001,3.2952500000000002,57.77,18.46,60.6477081183,138.76,71.09344,26.33267,75.8134995918,3.16344,0.9226700000000001,3.2952500000000002,67.93,25.41,72.5269122464,139.58,80.70344,2.5826700000000002,80.7447547037,3.16344,0.9226700000000001,3.2952500000000002,77.54,1.6600000000000001,77.557766858,139.24,3.16344,0.9226700000000001,3.2952500000000002,3.16344,0.9226700000000001,3.2952500000000002,0.0,0.0,0.0,139.14
2019-04-26 05:00:00,61.8048,18.84515,64.6140308413,3.2748,0.95515,3.41125,58.53,17.89,61.2030473098,138.54,71.9848,25.67515,76.4265971934,3.2748,0.95515,3.41125,68.71,24.72,73.0215208004,139.34,81.7048,1.94515,81.7279508587,3.2748,0.95515,3.41125,78.43,0.99,78.436247998,139.0,3.2748,0.95515,3.41125,3.2748,0.95515,3.41125,0.0,0.0,0.0,138.9
2019-04-26 05:30:00,63.87696,18.19828,66.4186977725,3.21696,0.9382800000000001,3.351,60.66,17.26,63.0677667275,138.13,74.41696,24.86828,78.462190167,3.21696,0.9382800000000001,3.351,71.2,23.93,75.1138129774,138.91,84.44696,1.19828,84.45546121,3.21696,0.9382800000000001,3.351,81.23,0.26,81.2304161014,138.58,3.21696,0.9382800000000001,3.351,3.21696,0.9382800000000001,3.351,0.0,0.0,0.0,138.51
2019-04-26 06:00:00,65.57584,17.09837,67.7683189135,2.80584,0.81837,2.92275,62.77,16.28,64.8468295293,137.7,76.98584,23.59837,80.5214420336,2.80584,0.81837,2.92275,74.18,22.78,77.59897422,138.46,87.43584,1.6983700000000002,87.4523331716,2.80584,0.81837,2.92275,84.63,0.88,84.6345750861,138.13,2.80584,0.81837,2.92275,2.80584,0.81837,2.92275,0.0,0.0,0.0,138.04
2019-04-26 06:30:00,74.01136,12.76498,75.1041019083,2.93136,0.8549800000000001,3.0535,71.08,11.91,72.0708991202,135.77,86.61136,18.52498,88.5703255332,2.93136,0.8549800000000001,3.0535,83.68,17.67,85.5252670268,136.45,98.35136,6.74498,98.5823755498,2.93136,0.8549800000000001,3.0535,95.42,5.89,95.6016134801,136.12,2.93136,0.8549800000000001,3.0535,2.93136,0.8549800000000001,3.0535,0.0,0.0,0.0,136.03
2019-04-26 07:00:00,81.40672,9.41446,81.9492899191,3.54672,1.03446,3.6945,77.86,8.38,78.309667347,135.5,94.76672,15.43446,96.0153830126,3.54672,1.03446,3.6945,91.22,14.4,92.349598808,136.19,107.50672,10.50446,108.0186952571,3.54672,1.03446,3.6945,103.96,9.47,104.3904329908,135.87,3.54672,1.03446,3.6945,3.54672,1.03446,3.6945,0.0,0.0,0.0,135.8
2019-04-26 07:30:00,88.97544,6.04742,89.1807165919,4.58544,1.33742,4.7765,84.39,4.71,84.521335768,134.23,102.67544,11.84742,103.3566995402,4.58544,1.33742,4.7765,98.09,10.51,98.651448038,134.88,116.35544,14.72742,117.2837811355,4.58544,1.33742,4.7765,111.77,13.39,112.5692009388,134.56,4.58544,1.33742,4.7765,4.58544,1.33742,4.7765,0.0,0.0,0.0,134.49
2019-04-26 08:00:00,95.17808,4.38319,95.2789550061,5.90808,1.7231900000000002,6.15425,89.27,2.66,89.3096215421,135.7,107.80808,14.79319,108.8182915858,5.90808,1.7231900000000002,6.15425,101.9,13.07,102.7347794079,135.97,122.27808,21.81319,124.2084703491,5.90808,1.7231900000000002,6.15425,116.37,20.09,118.0914264458,135.65,5.90808,1.7231900000000002,6.15425,5.90808,1.7231900000000002,6.15425,0.0,0.0,0.0,135.57
2019-04-26 08:30:00,98.53824,5.30407,98.6808892383,7.96824,2.32407,8.30025,90.57,2.98,90.6190118022,137.49,108.93824,21.50407,111.0403762641,7.96824,2.32407,8.30025,100.97,19.18,102.775548162,137.8,123.62824,27.774070000000002,126.7096708616,7.96824,2.32407,8.30025,115.66,25.45,118.426931481,137.47,7.96824,2.32407,8.30025,7.96824,2.32407,8.30025,0.0,0.0,0.0,137.37
2019-04-26 09:00:00,98.10624,7.00557,98.3560488123,10.71624,3.12557,11.16275,87.39,3.88,87.4760910192,137.04,106.43624,21.15557,108.5183455797,10.71624,3.12557,11.16275,95.72,18.03,97.4032817722,137.37,120.39624,29.62557,123.9876163331,10.71624,3.12557,11.16275,109.68,26.5,112.83595349,137.04,10.71624,3.12557,11.16275,10.71624,3.12557,11.16275,0.0,0.0,0.0,136.93
2019-04-26 09:30:00,96.59984,8.07662,96.9368912161,14.55984,4.24662,15.1665,82.04,3.83,82.1293522439,137.19,102.90984,22.12662,105.261685724,14.55984,4.24662,15.1665,88.35,17.88,90.1410944021,137.52,115.81984,30.99662,119.8958956305,14.55984,4.24662,15.1665,101.26,26.75,104.7337104279,137.19,14.55984,4.24662,15.1665,14.55984,4.24662,15.1665,0.0,0.0,0.0,137.09
2019-04-26 10:00:00,95.46632,9.82476,95.9705379968,18.73632,5.46476,19.517,76.73,4.36,76.8537734923,137.26,98.71632,22.66476,101.2847628234,18.73632,5.46476,19.517,79.98,17.2,81.8085594544,137.61,110.46632,33.09476,115.3172623409,18.73632,5.46476,19.517,91.73,27.63,95.8008862172,137.28,18.73632,5.46476,19.517,18.73632,5.46476,19.517,0.0,0.0,0.0,137.18
2019-04-26 10:30:00,91.96008,9.52669,92.4522262358,21.52008,6.27669,22.41675,70.44,3.25,70.5149352974,137.94,93.64008,25.09669,96.9448731567,21.52008,6.27669,22.41675,72.12,18.82,74.5351380223,138.33,104.31008,32.50669,109.257849532,21.52008,6.27669,22.41675,82.79,26.23,86.8458231581,138.01,21.52008,6.27669,22.41675,21.52008,6.27669,22.41675,0.0,0.0,0.0,137.93
2019-04-26 11:00:00,90.27688,10.71034,90.9099909001,23.48688,6.85034,24.4655,66.79,3.86,66.9014476674,137.97,90.66688,24.75034,93.9843734833,23.48688,6.85034,24.4655,67.18,17.9,69.5238261318,138.33,100.64688,34.20034,106.2989073784,23.48688,6.85034,24.4655,77.16,27.35,81.8638387812,138.01,23.48688,6.85034,24.4655,23.48688,6.85034,24.4655,0.0,0.0,0.0,137.93
2019-04-26 11:30:00,89.6408,10.96815,90.3093203333,23.6508,6.89815,24.63625,65.99,4.07,66.1153915514,137.55,88.9408,24.59815,92.2796558731,23.6508,6.89815,24.63625,65.29,17.7,67.646685802,137.94,98.6508,34.22815,104.420048808,23.6508,6.89815,24.63625,75.0,27.33,79.8243628224,137.63,23.6508,6.89815,24.63625,23.6508,6.89815,24.63625,0.0,0.0,0.0,137.52
2019-04-26 12:00:00,92.20848,10.60414,92.816224708,22.12848,6.45414,23.0505,70.08,4.15,70.2027698884,137.36,93.94848,23.48414,96.8391538885,22.12848,6.45414,23.0505,71.82,17.03,73.8114713307,137.67,104.57848,34.37414,110.0828777778,22.12848,6.45414,23.0505,82.45,27.92,87.0490028662,137.35,22.12848,6.45414,23.0505,22.12848,6.45414,23.0505,0.0,0.0,0.0,137.23
2019-04-26 12:30:00,97.28688,9.10909,97.7123970679,17.51688,5.10909,18.24675,79.77,4.0,79.8702253659,137.67,102.20688,22.76909,104.7123573355,17.51688,5.10909,18.24675,84.69,17.66,86.5116853379,137.97,114.60688,32.45909,119.1147743438,17.51688,5.10909,18.24675,97.09,27.35,100.8686799755,137.66,17.51688,5.10909,18.24675,17.51688,5.10909,18.24675,0.0,0.0,0.0,137.54
2019-04-26 13:00:00,96.03144,6.90292,96.2792177627,14.34144,4.18292,14.939,81.69,2.7199999999999998,81.7352708444,138.48,103.25144,24.11292,106.0296787367,14.34144,4.18292,14.939,88.91,19.93,91.1163706477,138.84,116.28144,29.58292,119.9855093092,14.34144,4.18292,14.939,101.94,25.4,105.0567637042,138.52,14.34144,4.18292,14.939,14.34144,4.18292,14.939,0.0,0.0,0.0,138.42
2019-04-26 13:30:00,95.8968,5.5549,96.057551313,12.2568,3.5749,12.7675,83.64,1.98,83.6634328724,138.52,104.1268,23.9449,106.8445071787,12.2568,3.5749,12.7675,91.87,20.37,94.101189153,138.84,117.5568,28.4449,120.9492189402,12.2568,3.5749,12.7675,105.3,24.87,108.1970743597,138.52,12.2568,3.5749,12.7675,12.2568,3.5749,12.7675,0.0,0.0,0.0,138.45
2019-04-26 14:00:00,97.18192,5.24931,97.3235882526,10.35192,3.01931,10.78325,86.83,2.23,86.8586311198,138.52,106.67192,23.19931,109.1655005071,10.35192,3.01931,10.78325,96.32,20.18,98.4112534215,138.81,120.73192,28.08931,123.9564675326,10.35192,3.01931,10.78325,110.38,25.07,113.191206814,138.49,10.35192,3.01931,10.78325,10.35192,3.01931,10.78325,0.0,0.0,0.0,138.4
2019-04-26 14:30:00,97.30352,4.77061,97.420396859,9.77352,2.85061,10.18075,87.53,1.92,87.5510553906,138.77,107.15352,23.51061,109.7024413172,9.77352,2.85061,10.18075,97.38,20.66,99.5474761106,139.08,121.39352,27.51061,124.4717653147,9.77352,2.85061,10.18075,111.62,24.66,114.3115917132,138.76,9.77352,2.85061,10.18075,9.77352,2.85061,10.18075,0.0,0.0,0.0,138.67
2019-04-26 15:00:00,94.51784,5.24562,94.6632907069,14.96784,4.36562,15.5915,79.55,0.88,79.5548672301,139.33,100.88784,25.47562,104.0546177459,14.96784,4.36562,15.5915,85.92,21.11,88.4752988127,139.53,113.49784,28.91562,117.1233228894,14.96784,4.36562,15.5915,98.53,24.55,101.5424216769,139.21,14.96784,4.36562,15.5915,14.96784,4.36562,15.5915,0.0,0.0,0.0,139.11
2019-04-26 15:30:00,91.6344,7.01295,91.9023652093,17.5644,5.12295,18.29625,74.07,1.8900000000000001,74.0941090776,139.79,95.5944,28.47295,99.7446649855,17.5644,5.12295,18.29625,78.03,23.35,81.4487777686,140.02,107.1044,27.37295,110.5469623783,17.5644,5.12295,18.29625,89.54,22.25,92.2630700768,139.69,17.5644,5.12295,18.29625,17.5644,5.12295,18.29625,0.0,0.0,0.0,139.62
2019-04-26 16:00:00,91.97336,6.89598,92.2315211294,15.96336,4.65598,16.6285,76.01,2.24,76.0429990203,139.61,97.26336,28.29598,101.295723911,15.96336,4.65598,16.6285,81.3,23.64,84.6672286071,139.84,109.23336,26.48598,112.3985501394,15.96336,4.65598,16.6285,93.27,21.83,95.7906143628,139.51,15.96336,4.65598,16.6285,15.96336,4.65598,16.6285,0.0,0.0,0.0,139.48
2019-04-26 16:30:00,92.84784,7.76062,93.1716084194,14.36784,4.19062,14.9665,78.48,3.5700000000000003,78.5611564324,139.89,99.77784,29.96062,104.1789619158,14.36784,4.19062,14.9665,85.41,25.77,89.213009141,140.19,112.31784,23.83062,114.8180980153,14.36784,4.19062,14.9665,97.95,19.64,99.8996101093,139.85,14.36784,4.19062,14.9665,14.36784,4.19062,14.9665,0.0,0.0,0.0,139.84
2019-04-26 17:00:00,95.02696,7.70078,95.3384766999,13.23696,3.86078,13.7885,81.79,3.84,81.8800934294,139.73,102.62696,30.10078,106.9502214839,13.23696,3.86078,13.7885,89.39,26.24,93.1617394642,140.03,115.74696,22.91078,117.9926378612,13.23696,3.86078,13.7885,102.51,19.05,104.265059344,139.7,13.23696,3.86078,13.7885,13.23696,3.86078,13.7885,0.0,0.0,0.0,139.69
2019-04-26 17:30:00,94.23464,7.9305200000000005,94.5677562566,13.30464,3.88052,13.859,80.93,4.05,81.0312742094,139.85,100.43464,30.71052,105.0250110716,13.30464,3.88052,13.859,87.13,26.83,91.1673505154,140.2,113.21464,22.41052,115.4113777623,13.30464,3.88052,13.859,99.91,18.53,101.6138228786,139.87,13.30464,3.88052,13.859,13.30464,3.88052,13.859,0.0,0.0,0.0,139.85
2019-04-26 18:00:00,94.53816,7.76113,94.8562008256,9.63816,2.81113,10.03975,84.9,4.95,85.044179695,140.03,103.43816,30.72113,107.9038496656,9.63816,2.81113,10.03975,93.8,27.91,97.8642329965,140.36,117.14816,20.17113,118.8720567537,9.63816,2.81113,10.03975,107.51,17.36,108.9025697585,140.03,9.63816,2.81113,10.03975,9.63816,2.81113,10.03975,0.0,0.0,0.0,140.01
2019-04-26 18:30:00,93.18656,8.43858,93.5678609195,9.28656,2.70858,9.6735,83.9,5.73,84.0954392342,140.26,102.24656,31.54858,107.0031398224,9.28656,2.70858,9.6735,92.96,28.84,97.3309159517,140.6,115.86656,19.19858,117.4463503062,9.28656,2.70858,9.6735,106.58,16.49,107.8481177397,140.26,9.28656,2.70858,9.6735,9.28656,2.70858,9.6735,0.0,0.0,0.0,140.24
2019-04-26 19:00:00,90.60312,8.08966,90.9635528805,9.15312,2.66966,9.5345,81.45,5.42,81.6301347543,140.23,99.75312,33.40966,105.1992886433,9.15312,2.66966,9.5345,90.6,30.74,95.6729198885,140.82,113.03312,17.09966,114.3192223078,9.15312,2.66966,9.5345,103.88,14.43,104.8774489583,140.47,9.15312,2.66966,9.5345,9.15312,2.66966,9.5345,0.0,0.0,0.0,140.46
2019-04-26 19:30:00,91.75696,6.36453,91.9774263097,6.66696,1.94453,6.94475,85.09,4.42,85.2047211133,139.59,102.37696,31.11453,107.0007285768,6.66696,1.94453,6.94475,95.71,29.17,100.0564490675,140.11,116.39696,17.74453,117.7417540304,6.66696,1.94453,6.94475,109.73,15.8,110.8616836423,139.77,6.66696,1.94453,6.94475,6.66696,1.94453,6.94475,0.0,0.0,0.0,139.73
2019-04-26 20:00:00,91.1116,6.80755,91.365564583,5.7516,1.67755,5.99125,85.36,5.13,85.5140134715,140.13,102.3416,31.77755,107.1616338741,5.7516,1.67755,5.99125,96.59,30.1,101.1713304252,140.67,116.4416,16.66755,117.6284550335,5.7516,1.67755,5.99125,110.69,14.99,111.7003858543,140.32,5.7516,1.67755,5.99125,5.7516,1.67755,5.99125,0.0,0.0,0.0,140.33
2019-04-26 20:30:00,90.45456,6.55383,90.6916760925,6.42456,1.87383,6.69225,84.03,4.68,84.1602239778,139.66,101.43456,32.55383,106.5303797518,6.42456,1.87383,6.69225,95.01,30.68,99.8406855946,140.32,115.32456,16.01383,116.4310821493,6.42456,1.87383,6.69225,108.9,14.14,109.8141593785,139.97,6.42456,1.87383,6.69225,6.42456,1.87383,6.69225,0.0,0.0,0.0,139.96
2019-04-26 21:00:00,90.70152,7.14961,90.9828701101,6.58152,1.91961,6.8557500000000005,84.12,5.23,84.2824258075,140.25,101.57152,32.60961,106.67783434,6.58152,1.91961,6.8557500000000005,94.99,30.69,99.8247273976,140.83,115.48152,16.439610000000002,116.6457982032,6.58152,1.91961,6.8557500000000005,108.9,14.52,109.8637356001,140.48,6.58152,1.91961,6.8557500000000005,6.58152,1.91961,6.8557500000000005,0.0,0.0,0.0,140.46
2019-04-26 21:30:00,89.07896,8.19053,89.454714221,4.93896,1.44053,5.14475,84.14,6.75,84.4103198667,140.45,100.32896,32.88053,105.5794935949,4.93896,1.44053,5.14475,95.39,31.44,100.4376707217,140.95,114.27896,15.14053,115.2775622025,4.93896,1.44053,5.14475,109.34,13.7,110.1949436227,140.6,4.93896,1.44053,5.14475,4.93896,1.44053,5.14475,0.0,0.0,0.0,140.58
2019-04-26 22:00:00,84.16632,9.74726,84.72885281800001,4.03632,1.17726,4.2045,80.13,8.57,80.5869828198,140.49,95.49632,34.56726,101.5600442962,4.03632,1.17726,4.2045,91.46,33.39,97.3643861995,141.0,108.91632,12.71726,109.6562513688,4.03632,1.17726,4.2045,104.88,11.54,105.5129660279,140.65,4.03632,1.17726,4.2045,4.03632,1.17726,4.2045,0.0,0.0,0.0,140.62
2019-04-26 22:30:00,79.67264,11.54952,80.505409612,5.07264,1.47952,5.284,74.6,10.07,75.2765893223,140.78,89.81264,36.45952,96.9309388297,5.07264,1.47952,5.284,84.74,34.98,91.675885597,141.32,102.27264,11.44952,102.9115367721,5.07264,1.47952,5.284,97.2,9.97,97.709983625,140.98,5.07264,1.47952,5.284,5.07264,1.47952,5.284,0.0,0.0,0.0,140.94
2019-04-26 23:00:00,74.89872,13.16921,76.0476584101,6.40872,1.86921,6.67575,68.49,11.3,69.4159210844,140.31,84.44872,20.98921,87.0180052981,6.40872,1.86921,6.67575,78.04,19.12,80.3480926967,140.68,94.88872,13.91921,95.9041896387,6.40872,1.86921,6.67575,88.48,12.05,89.2967686985,140.34,6.40872,1.86921,6.67575,6.40872,1.86921,6.67575,0.0,0.0,0.0,140.31
2019-04-26 23:30:00,69.55176,14.84968,71.1193385459,7.06176,2.05968,7.356,62.49,12.79,63.7854544548,140.03,78.09176,17.88968,80.1146904781,7.06176,2.05968,7.356,71.03,15.83,72.77258962,140.45,87.33176,16.09968,88.803355797,7.06176,2.05968,7.356,80.27,14.04,81.4886157693,140.11,7.06176,2.05968,7.356,7.06176,2.05968,7.356,0.0,0.0,0.0,140.1
2019-04-27 00:00:00,66.2268,14.66865,67.8318386236,7.1268,2.07865,7.42375,59.1,12.59,60.4261375565,140.71,74.0368,18.11865,76.2216060711,7.1268,2.07865,7.42375,66.91,16.04,68.8057388595,141.08,82.6468,19.33865,84.8791902298,7.1268,2.07865,7.42375,75.52,17.26,77.4672705083,140.73,7.1268,2.07865,7.42375,7.1268,2.07865,7.42375,0.0,0.0,0.0,140.71
2019-04-27 00:30:00,64.72552,3.07786,64.7986586393,6.57552,1.9178600000000001,6.8495,58.15,1.16,58.1615689266,140.18,71.17552,14.23786,72.5856136204,6.57552,1.9178600000000001,6.8495,64.6,12.32,65.7642942637,139.26,78.86552,35.65786,86.5520261152,6.57552,1.9178600000000001,6.8495,72.29,33.74,79.7761349026,138.92,6.57552,1.9178600000000001,6.8495,6.57552,1.9178600000000001,6.8495,0.0,0.0,0.0,138.92
2019-04-27 01:00:00,62.42904,2.91222,62.4969284097,5.93904,1.73222,6.1865,56.49,1.18,56.5023229611,140.14,68.64904,14.10222,70.0825463425,5.93904,1.73222,6.1865,62.71,12.37,63.9183932839,139.22,76.10904,35.56222,84.0074845538,5.93904,1.73222,6.1865,70.17,33.83,77.8992798426,138.88,5.93904,1.73222,6.1865,5.93904,1.73222,6.1865,0.0,0.0,0.0,138.85
2019-04-27 01:30:00,62.56272,2.82371,62.6264103391,6.01272,1.75371,6.26325,56.55,1.07,56.5601219942,140.5,68.91272,14.09371,70.3391472749,6.01272,1.75371,6.26325,62.9,12.34,64.0990296338,139.59,76.38272,35.63371,84.2857117367,6.01272,1.75371,6.26325,70.37,33.88,78.1011606828,139.24,6.01272,1.75371,6.26325,6.01272,1.75371,6.26325,0.0,0.0,0.0,139.22
