Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-27 02:00:00,63.1624,2.85445,63.2268665882,6.6324000000000005,1.93445,6.90875,56.53,0.92,56.5374857948,140.9,69.1624,14.21445,70.6079893678,6.6324000000000005,1.93445,6.90875,62.53,12.28,63.7244011349,139.99,76.5924,35.86445,84.5733676258,6.6324000000000005,1.93445,6.90875,69.96,33.93,77.7537555363,139.64,6.6324000000000005,1.93445,6.90875,6.6324000000000005,1.93445,6.90875,0.0,0.0,0.0,139.63
2019-04-27 02:30:00,62.05176,3.41843,62.1458492802,6.8517600000000005,1.99843,7.13725,55.2,1.42,55.2182614721,141.26,67.72176,14.91843,69.3454852976,6.8517600000000005,1.99843,7.13725,60.87,12.92,62.2260660817,140.37,74.94176,36.76843,83.4756541547,6.8517600000000005,1.99843,7.13725,68.09,34.77,76.4539142229,140.01,6.8517600000000005,1.99843,7.13725,6.8517600000000005,1.99843,7.13725,0.0,0.0,0.0,139.99
2019-04-27 03:00:00,60.3596,9.48405,61.1001515265,6.9396,2.02405,7.22875,53.42,7.46,53.9383722409,140.62,66.7596,12.45405,67.9113212474,6.9396,2.02405,7.22875,59.82,10.43,60.7224612479,140.41,73.8496,34.00405,81.302145338,6.9396,2.02405,7.22875,66.91,31.98,74.1597498647,140.05,6.9396,2.02405,7.22875,6.9396,2.02405,7.22875,0.0,0.0,0.0,140.03
2019-04-27 03:30:00,58.7116,21.3013,62.4563636169,7.3416,2.1413,7.6475,51.37,19.16,54.8268410544,138.88,66.5216,7.3413,66.9254656484,7.3416,2.1413,7.6475,59.18,5.2,59.4080162941,139.75,73.5516,28.0913,78.7334680949,7.3416,2.1413,7.6475,66.21,25.95,71.1137581625,139.39,7.3416,2.1413,7.6475,7.3416,2.1413,7.6475,0.0,0.0,0.0,139.36
2019-04-27 04:00:00,58.12984,21.15662,61.8601719061,7.11984,2.07662,7.4165,51.01,19.08,54.461605742,139.14,66.05984,7.14662,66.4452905649,7.11984,2.07662,7.4165,58.94,5.07,59.1576579996,140.01,73.04984,27.95662,78.2166972318,7.11984,2.07662,7.4165,65.93,25.88,70.8275320762,139.66,7.11984,2.07662,7.4165,7.11984,2.07662,7.4165,0.0,0.0,0.0,139.63
2019-04-27 04:30:00,57.95096,21.06528,61.6608448401,7.32096,2.13528,7.626,50.63,18.93,54.0531386693,139.23,65.61096,6.98528,65.9817566362,7.32096,2.13528,7.626,58.29,4.85,58.4914233029,140.1,72.53096,27.83528,77.688757045,7.32096,2.13528,7.626,65.21,25.7,70.0916121943,139.74,7.32096,2.13528,7.626,7.32096,2.13528,7.626,0.0,0.0,0.0,139.69
2019-04-27 05:00:00,57.83232,21.53276,61.7109146732,7.31232,2.13276,7.617,50.52,19.4,54.116821784,139.57,65.71232,7.56276,66.1460833202,7.31232,2.13276,7.617,58.4,5.43,58.6518959625,140.45,72.64232,28.55276,78.0523334603,7.31232,2.13276,7.617,65.33,26.42,70.470031219,140.1,7.31232,2.13276,7.617,7.31232,2.13276,7.617,0.0,0.0,0.0,140.02
2019-04-27 05:30:00,57.88792,21.73231,61.8328762056,7.20792,2.10231,7.50825,50.68,19.63,54.3488665935,139.78,65.54792,7.94231,66.027343612,7.20792,2.10231,7.50825,58.34,5.84,58.6315716999,140.68,72.45792,29.00231,78.0466793404,7.20792,2.10231,7.50825,65.25,26.9,70.5774220272,140.33,7.20792,2.10231,7.50825,7.20792,2.10231,7.50825,0.0,0.0,0.0,140.22
2019-04-27 06:00:00,57.67648,20.93314,61.3577435655,6.93648,2.02314,7.2255,50.74,18.91,54.1491985167,139.38,65.64648,8.75314,66.227470103,6.93648,2.02314,7.2255,58.71,6.73,59.0944752071,140.44,72.62648,29.87314,78.5303131959,6.93648,2.02314,7.2255,65.69,27.85,71.3498325156,140.1,6.93648,2.02314,7.2255,6.93648,2.02314,7.2255,0.0,0.0,0.0,140.0
2019-04-27 06:30:00,61.5784,20.08745,64.771946042,6.8484,1.9974500000000002,7.13375,54.73,18.09,57.642180736,138.41,70.6384,5.86745,70.8816656411,6.8484,1.9974500000000002,7.13375,63.79,3.87,63.9072844048,139.23,78.2484,26.31745,82.555558729,6.8484,1.9974500000000002,7.13375,71.4,24.32,75.4282599561,138.88,6.8484,1.9974500000000002,7.13375,6.8484,1.9974500000000002,7.13375,0.0,0.0,0.0,138.79
2019-04-27 07:00:00,64.5144,19.45545,67.3841401374,6.9444,2.02545,7.23375,57.57,17.43,60.1507256814,138.2,74.0744,5.14545,74.2528948329,6.9444,2.02545,7.23375,67.13,3.12,67.2024649846,138.99,82.0744,25.41545,85.9194520121,6.9444,2.02545,7.23375,75.13,23.39,78.6867777965,138.65,6.9444,2.02545,7.23375,6.9444,2.02545,7.23375,0.0,0.0,0.0,138.56
2019-04-27 07:30:00,68.75312,16.83091,70.7832680876,7.68312,2.24091,8.00325,61.07,14.59,62.7886375071,137.34,78.51312,4.30091,78.6308326228,7.68312,2.24091,8.00325,70.83,2.06,70.8599499012,138.3,86.98312,24.25091,90.3004418636,7.68312,2.24091,8.00325,79.3,22.01,82.2978134582,137.96,7.68312,2.24091,8.00325,7.68312,2.24091,8.00325,0.0,0.0,0.0,137.86
2019-04-27 08:00:00,74.95672,15.04446,76.4515902375,8.10672,2.3644600000000002,8.4445,66.85,12.68,68.0419348637,136.25,85.49672,3.58446,85.5718264632,8.10672,2.3644600000000002,8.4445,77.39,1.22,77.3996156321,137.1,94.78672,21.22446,97.1339281129,8.10672,2.3644600000000002,8.4445,86.68,18.86,88.7080717861,136.77,8.10672,2.3644600000000002,8.4445,8.10672,2.3644600000000002,8.4445,0.0,0.0,0.0,136.68
2019-04-27 08:30:00,80.16312,12.622160000000001,81.1507531154,9.33312,2.72216,9.722,70.83,9.9,71.5185213773,135.17,90.77312,4.50216,90.8847003582,9.33312,2.72216,9.722,81.44,1.78,81.459450035,136.16,100.56312,19.84216,102.5019629939,9.33312,2.72216,9.722,91.23,17.12,92.8224504094,135.83,9.33312,2.72216,9.722,9.33312,2.72216,9.722,0.0,0.0,0.0,135.74
2019-04-27 09:00:00,81.95816,11.30613,82.7343251992,9.99816,2.91613,10.41475,71.96,8.39,72.4474547517,134.85,92.41816,5.35613,92.5732381758,9.99816,2.91613,10.41475,82.42,2.44,82.4561095371,135.92,102.33816,19.22613,104.1284930601,9.99816,2.91613,10.41475,92.34,16.31,93.7693537356,135.59,9.99816,2.91613,10.41475,9.99816,2.91613,10.41475,0.0,0.0,0.0,135.51
2019-04-27 09:30:00,83.28304,11.55922,84.0813910366,12.20304,3.55922,12.711500000000001,71.08,8.0,71.5287802217,134.8,92.67304,6.72922,92.9170315101,12.20304,3.55922,12.711500000000001,80.47,3.17,80.5324145919,135.84,102.32304,19.00922,104.0737957406,12.20304,3.55922,12.711500000000001,90.12,15.45,91.4347685511,135.52,12.20304,3.55922,12.711500000000001,12.20304,3.55922,12.711500000000001,0.0,0.0,0.0,135.44
2019-04-27 10:00:00,85.12912,8.16391,85.5196848595,12.69912,3.70391,13.22825,72.43,4.46,72.5671861105,135.8,92.95912,5.04391,93.0958593025,12.69912,3.70391,13.22825,80.26,1.34,80.2711853656,135.91,102.59912,21.49391,104.8263687812,12.69912,3.70391,13.22825,89.9,17.79,91.6432981729,135.58,12.69912,3.70391,13.22825,12.69912,3.70391,13.22825,0.0,0.0,0.0,135.51
2019-04-27 10:30:00,84.37408,7.31744,84.69079232120001,14.73408,4.29744,15.348,69.64,3.02,69.7054517237,136.43,89.98408,4.46744,90.0949092546,14.73408,4.29744,15.348,75.25,0.17,75.2501920263,136.23,98.98408,23.61744,101.7626236179,14.73408,4.29744,15.348,84.25,19.32,86.4368260639,135.9,14.73408,4.29744,15.348,14.73408,4.29744,15.348,0.0,0.0,0.0,135.84
2019-04-27 11:00:00,86.02496,5.93853,86.2296925749,16.07496,4.68853,16.74475,69.95,1.25,69.9611678004,136.53,91.67496,5.32853,91.8296875905,16.07496,4.68853,16.74475,75.6,0.64,75.6027089462,136.43,100.72496,23.15853,103.3529635703,16.07496,4.68853,16.74475,84.65,18.47,86.6415800872,136.11,16.07496,4.68853,16.74475,16.07496,4.68853,16.74475,0.0,0.0,0.0,136.05
2019-04-27 11:30:00,84.3772,6.16585,84.6021842866,17.9172,5.22585,18.66375,66.46,0.9400000000000001,66.4666472752,136.66,88.3372,6.22585,88.5563216945,17.9172,5.22585,18.66375,70.42,1.0,70.4270998977,136.59,96.7272,23.48585,99.5376128409,17.9172,5.22585,18.66375,78.81,18.26,80.8977360623,136.26,17.9172,5.22585,18.66375,17.9172,5.22585,18.66375,0.0,0.0,0.0,136.19
2019-04-27 12:00:00,85.03872,6.834210000000001,85.3128965958,20.20872,5.89421,21.05075,64.83,0.9400000000000001,64.8368143881,136.66,88.18872,6.86421,88.4554561017,20.20872,5.89421,21.05075,67.98,0.97,67.9869200656,136.59,96.28872,24.00421,99.2356775407,20.20872,5.89421,21.05075,76.08,18.11,78.2057446739,136.26,20.20872,5.89421,21.05075,20.20872,5.89421,21.05075,0.0,0.0,0.0,136.19
2019-04-27 12:30:00,84.81352,7.95561,85.1858257298,21.17352,6.17561,22.05575,63.64,1.78,63.6648882823,137.09,86.98352,6.34561,87.2146748997,21.17352,6.17561,22.05575,65.81,0.17,65.8102195711,137.03,94.79352,25.38561,98.133789436,21.17352,6.17561,22.05575,73.62,19.21,76.0850083788,136.7,21.17352,6.17561,22.05575,21.17352,6.17561,22.05575,0.0,0.0,0.0,136.63
2019-04-27 13:00:00,83.824,8.012,84.2060278127,18.864,5.502,19.65,64.96,2.51,65.008474063,137.49,87.394,6.242,87.6166297001,18.864,5.502,19.65,68.53,0.74,68.5339952141,137.43,95.564,25.772,98.9781495079,18.864,5.502,19.65,76.7,20.27,79.3332395658,137.1,18.864,5.502,19.65,18.864,5.502,19.65,0.0,0.0,0.0,137.02
2019-04-27 13:30:00,82.49216,8.36563,82.9152593119,17.64216,5.14563,18.37725,64.85,3.22,64.9298921915,137.92,85.78216,7.60563,86.1186657001,17.64216,5.14563,18.37725,68.14,2.46,68.1843911757,137.97,93.89216,27.50563,97.8381182932,17.64216,5.14563,18.37725,76.25,22.36,79.4608840877,137.64,17.64216,5.14563,18.37725,17.64216,5.14563,18.37725,0.0,0.0,0.0,137.55
2019-04-27 14:00:00,78.29696,11.10078,79.079967513,23.79696,6.94078,24.7885,54.5,4.16,54.6585363873,138.47,75.96696,11.70078,76.8627820486,23.79696,6.94078,24.7885,52.17,4.76,52.3867015568,138.71,82.08696,32.04078,88.1185598217,23.79696,6.94078,24.7885,58.29,25.1,63.4644317709,138.38,23.79696,6.94078,24.7885,23.79696,6.94078,24.7885,0.0,0.0,0.0,138.3
2019-04-27 14:30:00,76.54256,13.02783,77.6433374209,25.43256,7.41783,26.49225,51.11,5.61,51.4169641266,138.99,72.95256,12.49783,74.0153481736,25.43256,7.41783,26.49225,47.52,5.08,47.7907606133,139.11,78.51256,32.98783,85.1611355365,25.43256,7.41783,26.49225,53.08,25.57,58.9178351605,138.78,25.43256,7.41783,26.49225,25.43256,7.41783,26.49225,0.0,0.0,0.0,138.7
2019-04-27 15:00:00,77.24592,11.63256,78.1168906754,21.02592,6.13256,21.902,56.22,5.5,56.4883917279,138.07,78.03592,10.53256,78.743505322,21.02592,6.13256,21.902,57.01,4.4,57.1795426704,138.1,84.77592,30.66256,90.1507027016,21.02592,6.13256,21.902,63.75,24.53,68.3065399504,137.78,21.02592,6.13256,21.902,21.02592,6.13256,21.902,0.0,0.0,0.0,137.7
2019-04-27 15:30:00,76.59696,11.32828,77.4301246867,20.01696,5.83828,20.851,56.58,5.49,56.845725433,137.74,77.68696,9.72828,78.2936982509,20.01696,5.83828,20.851,57.67,3.89,57.8010467033,137.72,84.49696,29.71828,89.570711817,20.01696,5.83828,20.851,64.48,23.88,68.7599069226,137.39,20.01696,5.83828,20.851,20.01696,5.83828,20.851,0.0,0.0,0.0,137.29
2019-04-27 16:00:00,77.65592,12.21381,78.610553145,20.03592,5.84381,20.87075,57.62,6.37,57.9710384589,137.74,79.10592,9.73381,79.7025321816,20.03592,5.84381,20.87075,59.07,3.89,59.1979475996,137.63,86.10592,29.71381,91.088637951,20.03592,5.84381,20.87075,66.07,23.87,70.2497103197,137.31,20.03592,5.84381,20.87075,20.03592,5.84381,20.87075,0.0,0.0,0.0,137.22
2019-04-27 16:30:00,78.23264,12.22952,79.1827450951,18.75264,5.46952,19.534,59.48,6.76,59.8629100529,137.97,80.40264,10.02952,81.0257723839,18.75264,5.46952,19.534,61.65,4.5600000000000005,61.8184123057,137.86,87.72264,30.15952,92.7623749976,18.75264,5.46952,19.534,68.97,24.69,73.2561055476,137.54,18.75264,5.46952,19.534,18.75264,5.46952,19.534,0.0,0.0,0.0,137.44
2019-04-27 17:00:00,79.23944,11.92942,80.1323899123,16.48944,4.80942,17.1765,62.75,7.12,63.1526476088,137.84,82.68944,9.86942,83.2763408097,16.48944,4.80942,17.1765,66.2,5.06,66.393099039,137.74,90.57944,29.97942,95.411742329,16.48944,4.80942,17.1765,74.09,25.17,78.2486868899,137.42,16.48944,4.80942,17.1765,16.48944,4.80942,17.1765,0.0,0.0,0.0,137.34
2019-04-27 17:30:00,80.7456,10.57955,81.4357341562,15.2556,4.44955,15.89125,65.49,6.13,65.7762647161,137.28,85.5156,9.63955,86.0571831259,15.2556,4.44955,15.89125,70.26,5.19,70.4514279486,137.29,93.8956,29.68955,98.4776780726,15.2556,4.44955,15.89125,78.64,25.24,82.5912053429,136.97,15.2556,4.44955,15.89125,15.2556,4.44955,15.89125,0.0,0.0,0.0,136.87
2019-04-27 18:00:00,80.54536,10.16448,81.1841836271,13.93536,4.06448,14.516,66.61,6.1,66.8887292449,137.01,86.31536,9.91448,86.8828998457,13.93536,4.06448,14.516,72.38,5.85,72.6160237138,137.08,94.95536,29.98448,99.5770527461,13.93536,4.06448,14.516,81.02,25.92,85.065191471,136.76,13.93536,4.06448,14.516,13.93536,4.06448,14.516,0.0,0.0,0.0,136.65
2019-04-27 18:30:00,81.33728,8.60004,81.7906706526,10.21728,2.9800400000000002,10.643,71.12,5.62,71.3417044932,136.47,89.49728,8.90004,89.9387226916,10.21728,2.9800400000000002,10.643,79.28,5.92,79.5007220093,136.58,99.01728,28.840040000000002,103.1318071489,10.21728,2.9800400000000002,10.643,88.8,25.86,92.4888079716,136.25,10.21728,2.9800400000000002,10.643,10.21728,2.9800400000000002,10.643,0.0,0.0,0.0,136.16
2019-04-27 19:00:00,81.94872,7.16671,82.2615003623,8.86872,2.58671,9.23825,73.08,4.58,73.2233760489,136.23,91.19872,8.88671,91.630672508,8.86872,2.58671,9.23825,82.33,6.3,82.5706903205,136.49,101.09872,28.87671,105.1418830251,8.86872,2.58671,9.23825,92.23,26.29,95.9037903318,136.16,8.86872,2.58671,9.23825,8.86872,2.58671,9.23825,0.0,0.0,0.0,136.05
2019-04-27 19:30:00,80.1448,6.8739,80.4390419402,7.6248000000000005,2.2239,7.9425,72.52,4.65,72.6689266468,136.19,89.4048,8.6539,89.8226488601,7.6248000000000005,2.2239,7.9425,81.78,6.43,82.032391773,136.45,99.2248,28.6239,103.2709474453,7.6248000000000005,2.2239,7.9425,91.6,26.4,95.3284847252,136.12,7.6248000000000005,2.2239,7.9425,7.6248000000000005,2.2239,7.9425,0.0,0.0,0.0,136.02
2019-04-27 20:00:00,78.77432,6.76251,79.0640565172,6.21432,1.81251,6.47325,72.56,4.95,72.7286470382,136.23,88.72432,8.53251,89.1336563054,6.21432,1.81251,6.47325,82.51,6.72,82.7832017984,136.47,98.64432,28.54251,102.6906848033,6.21432,1.81251,6.47325,92.43,26.73,96.2174506002,136.12,6.21432,1.81251,6.47325,6.21432,1.81251,6.47325,0.0,0.0,0.0,136.02
2019-04-27 20:30:00,79.15112,6.5636600000000005,79.4228016998,5.60112,1.63366,5.8345,73.55,4.93,73.7150418843,135.92,89.43112,8.29366,89.8148652543,5.60112,1.63366,5.8345,83.83,6.66,84.0941406996,136.15,99.52112,28.20366,103.4403198151,5.60112,1.63366,5.8345,93.92,26.57,97.6060003278,135.83,5.60112,1.63366,5.8345,5.60112,1.63366,5.8345,0.0,0.0,0.0,135.72
2019-04-27 21:00:00,80.50256,6.07033,80.7311035033,5.9325600000000005,1.73033,6.17975,74.57,4.34,74.6961879884,135.64,91.75256,7.60033,92.0668088003,5.9325600000000005,1.73033,6.17975,85.82,5.87,86.0205167387,135.84,102.08256,27.32033,105.6752075345,5.9325600000000005,1.73033,6.17975,96.15,25.59,99.4970883996,135.51,5.9325600000000005,1.73033,6.17975,5.9325600000000005,1.73033,6.17975,0.0,0.0,0.0,135.41
2019-04-27 21:30:00,78.83824,7.41907,79.1865562199,6.88824,2.00907,7.17525,71.95,5.41,72.1531052693,136.0,89.27824,9.16907,89.7478466715,6.88824,2.00907,7.17525,82.39,7.16,82.700530228,136.24,99.19824,29.14907,103.3922584189,6.88824,2.00907,7.17525,92.31,27.14,96.2170239615,135.91,6.88824,2.00907,7.17525,6.88824,2.00907,7.17525,0.0,0.0,0.0,135.82
2019-04-27 22:00:00,75.65112,7.75491,76.0475547691,5.81112,1.6949100000000001,6.05325,69.84,6.06,70.1024193591,136.36,86.18112,9.45491,86.6982166343,5.81112,1.6949100000000001,6.05325,80.37,7.76,80.7437582727,136.6,95.85112,29.60491,100.3189309221,5.81112,1.6949100000000001,6.05325,90.04,27.91,94.2664823784,136.27,5.81112,1.6949100000000001,6.05325,5.81112,1.6949100000000001,6.05325,0.0,0.0,0.0,136.18
2019-04-27 22:30:00,71.27488,8.71184,71.8053248388,5.11488,1.49184,5.328,66.16,7.22,66.552791076,136.49,80.01488,10.84184,80.7460619225,5.11488,1.49184,5.328,74.9,9.35,75.4813387534,136.79,88.98488,31.25184,94.313235402,5.11488,1.49184,5.328,83.87,29.76,88.9934520063,136.47,5.11488,1.49184,5.328,5.11488,1.49184,5.328,0.0,0.0,0.0,136.34
2019-04-27 23:00:00,70.25032,8.86051,70.8068930088,4.87032,1.4205100000000002,5.07325,65.38,7.44,65.8019604571,136.77,79.60032,10.81051,80.3310529656,4.87032,1.4205100000000002,5.07325,74.73,9.39,75.3176274188,137.06,88.57032,31.31051,93.9417352478,4.87032,1.4205100000000002,5.07325,83.7,29.89,88.8768929475,136.74,4.87032,1.4205100000000002,5.07325,4.87032,1.4205100000000002,5.07325,0.0,0.0,0.0,136.62
2019-04-27 23:30:00,65.67248,9.70989,66.3864187403,4.18248,1.21989,4.35675,61.49,8.49,62.0733453263,137.66,74.39248,11.90989,75.3398072759,4.18248,1.21989,4.35675,70.21,10.69,71.0191537545,137.98,82.79248,32.80989,89.0566315687,4.18248,1.21989,4.35675,78.61,31.59,84.7198925873,137.66,4.18248,1.21989,4.35675,4.18248,1.21989,4.35675,0.0,0.0,0.0,137.56
2019-04-28 00:00:00,62.11704,11.88247,63.2433376069,4.3970400000000005,1.28247,4.58025,57.72,10.6,58.6852485724,138.33,70.42704,11.98247,71.4391177889,4.3970400000000005,1.28247,4.58025,66.03,10.7,66.8913365093,138.43,78.30704,32.98247,84.9696171632,4.3970400000000005,1.28247,4.58025,73.91,31.7,80.4212540315,138.11,4.3970400000000005,1.28247,4.58025,4.3970400000000005,1.28247,4.58025,0.0,0.0,0.0,138.0
2019-04-28 00:30:00,57.77552,12.64286,59.1426463751,4.29552,1.25286,4.4745,53.48,11.39,54.679452265,138.47,65.78552,12.71286,67.0026227177,4.29552,1.25286,4.4745,61.49,11.46,62.5487945527,138.58,73.11552,33.86286,80.5765012411,4.29552,1.25286,4.4745,68.82,32.61,76.1551344297,138.25,4.29552,1.25286,4.4745,4.29552,1.25286,4.4745,0.0,0.0,0.0,138.13
2019-04-28 01:00:00,55.83144,12.74792,57.2683084856,3.90144,1.13792,4.064,51.93,11.61,53.2120005262,138.85,63.61144,12.92792,64.9118357035,3.90144,1.13792,4.064,59.71,11.79,60.8628638827,138.96,70.71144,34.22792,78.5599023319,3.90144,1.13792,4.064,66.81,33.09,74.5555108627,138.62,3.90144,1.13792,4.064,3.90144,1.13792,4.064,0.0,0.0,0.0,138.51
2019-04-28 01:30:00,57.35208,12.651440000000001,58.7309119153,3.5020800000000003,1.02144,3.648,53.85,11.63,55.0915547067,138.89,64.96208,12.85144,66.2210793328,3.5020800000000003,1.02144,3.648,61.46,11.83,62.5881817918,139.01,72.27208,34.16144,79.9390863746,3.5020800000000003,1.02144,3.648,68.77,33.14,76.3385387599,138.67,3.5020800000000003,1.02144,3.648,3.5020800000000003,1.02144,3.648,0.0,0.0,0.0,138.56
2019-04-28 02:00:00,56.426,12.65675,57.8280796548,3.246,0.9467500000000001,3.38125,53.18,11.71,54.4539851618,138.97,63.036,13.22675,64.4087277592,3.246,0.9467500000000001,3.38125,59.79,12.28,61.0380414168,139.14,70.136,34.64675,78.226950481,3.246,0.9467500000000001,3.38125,66.89,33.7,74.8996802396,138.8,3.246,0.9467500000000001,3.38125,3.246,0.9467500000000001,3.38125,0.0,0.0,0.0,138.7
2019-04-28 02:30:00,54.23968,12.984490000000001,55.772214113,3.16968,0.92449,3.30175,51.07,12.06,52.4746462589,139.36,59.13968,13.99449,60.7729174951,3.16968,0.92449,3.30175,55.97,13.07,57.4757844662,139.6,65.75968,35.63449,74.7940665512,3.16968,0.92449,3.30175,62.59,34.71,71.5701907221,139.25,3.16968,0.92449,3.30175,3.16968,0.92449,3.30175,0.0,0.0,0.0,139.15
2019-04-28 03:00:00,56.61856,12.15958,57.9095563983,3.11856,0.90958,3.2485,53.5,11.25,54.6700329248,139.51,63.90856,13.24958,65.2675678377,3.11856,0.90958,3.2485,60.79,12.34,62.0298291147,139.74,71.13856,34.82958,79.2072873027,3.11856,0.90958,3.2485,68.02,33.92,76.008465318,139.4,3.11856,0.90958,3.2485,3.11856,0.90958,3.2485,0.0,0.0,0.0,139.3
2019-04-28 03:30:00,56.14104,11.15322,57.2381925697,2.8910400000000003,0.8432200000000001,3.0115,53.25,10.31,54.2389030125,139.44,63.54104,13.43322,64.9454783942,2.8910400000000003,0.8432200000000001,3.0115,60.65,12.59,61.9429624736,139.78,70.75104,35.05322,78.958456757,2.8910400000000003,0.8432200000000001,3.0115,67.86,34.21,75.9954189409,139.44,2.8910400000000003,0.8432200000000001,3.0115,2.8910400000000003,0.8432200000000001,3.0115,0.0,0.0,0.0,139.34
2019-04-28 04:00:00,55.50792,11.25606,56.637691244,2.79792,0.8160600000000001,2.9145000000000003,52.71,10.44,53.7339529534,138.36,63.04792,12.87606,64.3493056485,2.79792,0.8160600000000001,2.9145000000000003,60.25,12.06,61.4451470826,138.7,70.18792,34.78606,78.3352671806,2.79792,0.8160600000000001,2.9145000000000003,67.39,33.97,75.4676950754,138.36,2.79792,0.8160600000000001,2.9145000000000003,2.79792,0.8160600000000001,2.9145000000000003,0.0,0.0,0.0,138.26
2019-04-28 04:30:00,55.16776,11.18643,56.2904784094,2.86776,0.8364300000000001,2.98725,52.3,10.35,53.3142804509,137.38,62.54776,13.12643,63.9102921724,2.86776,0.8364300000000001,2.98725,59.68,12.29,60.9323108047,137.69,69.60776,34.74643,77.7981661093,2.86776,0.8364300000000001,2.98725,66.74,33.91,74.8606418621,137.36,2.86776,0.8364300000000001,2.98725,2.86776,0.8364300000000001,2.98725,0.0,0.0,0.0,137.27
2019-04-28 05:00:00,54.15536,11.40573,55.3434159911,2.86536,0.8357300000000001,2.98475,51.29,10.57,52.3678240908,137.58,61.00536,13.52573,62.4867931707,2.86536,0.8357300000000001,2.98475,58.14,12.69,59.5087867462,137.92,67.88536,35.24573,76.489761312,2.86536,0.8357300000000001,2.98475,65.02,34.41,73.5639075906,137.58,2.86536,0.8357300000000001,2.98475,2.86536,0.8357300000000001,2.98475,0.0,0.0,0.0,137.5
2019-04-28 05:30:00,54.91144,12.07917,56.2243060496,2.67144,0.77917,2.78275,52.24,11.3,53.4481767697,137.55,62.50144,12.81917,63.802516577,2.67144,0.77917,2.78275,59.83,12.04,61.0294232317,137.73,69.59144,34.40917,77.6334947131,2.67144,0.77917,2.78275,66.92,33.63,74.8950151879,137.39,2.67144,0.77917,2.78275,2.67144,0.77917,2.78275,0.0,0.0,0.0,137.31
2019-04-28 06:00:00,54.71312,12.39966,56.1005977531,1.9531200000000002,0.56966,2.0345,52.76,11.83,54.0700147956,137.72,63.05312,12.56966,64.2937967012,1.9531200000000002,0.56966,2.0345,61.1,12.0,62.2672466069,137.83,70.30312,34.18966,78.1758372686,1.9531200000000002,0.56966,2.0345,68.35,33.62,76.1710371467,137.5,1.9531200000000002,0.56966,2.0345,1.9531200000000002,0.56966,2.0345,0.0,0.0,0.0,137.4
2019-04-28 06:30:00,57.12392,11.68531,58.306849563,2.8639200000000002,0.8353100000000001,2.98325,54.26,10.85,55.334167564,137.42,65.28392,11.78531,66.3391569314,2.8639200000000002,0.8353100000000001,2.98325,62.42,10.95,63.3731717685,137.54,72.69392,33.20531,79.9187000468,2.8639200000000002,0.8353100000000001,2.98325,69.83,32.37,76.9678231471,137.2,2.8639200000000002,0.8353100000000001,2.98325,2.8639200000000002,0.8353100000000001,2.98325,0.0,0.0,0.0,137.11
2019-04-28 07:00:00,59.08496,11.19353,60.1359095056,3.71496,1.08353,3.86975,55.37,10.11,56.285424401,137.4,66.76496,11.40353,67.7318269373,3.71496,1.08353,3.86975,63.05,10.32,63.8890045313,137.54,74.24496,32.72353,81.136573141,3.71496,1.08353,3.86975,70.53,31.64,77.3018143383,137.2,3.71496,1.08353,3.86975,3.71496,1.08353,3.86975,0.0,0.0,0.0,137.11
2019-04-28 07:30:00,62.19024,9.77882,62.9543586406,5.79024,1.6888200000000002,6.0315,56.4,8.09,56.9772594989,136.96,69.49024,11.05882,70.3646996373,5.79024,1.6888200000000002,6.0315,63.7,9.37,64.3854556558,137.2,77.05024,32.17882,83.4997960515,5.79024,1.6888200000000002,6.0315,71.26,30.49,77.5088878775,136.86,5.79024,1.6888200000000002,6.0315,5.79024,1.6888200000000002,6.0315,0.0,0.0,0.0,136.78
2019-04-28 08:00:00,64.86896,10.58803,65.7273790042,9.55896,2.78803,9.95725,55.31,7.8,55.857283321,136.65,70.23896,11.01803,71.0978796235,9.55896,2.78803,9.95725,60.68,8.23,61.2355721783,136.81,77.42896,31.89803,83.7420334394,9.55896,2.78803,9.95725,67.87,29.11,73.8493669573,136.48,9.55896,2.78803,9.95725,9.55896,2.78803,9.95725,0.0,0.0,0.0,136.39
2019-04-28 08:30:00,66.82384,11.35112,67.7810704961,13.20384,3.85112,13.754,53.62,7.5,54.1419837095,136.87,69.39384,11.09112,70.2745898088,13.20384,3.85112,13.754,56.19,7.24,56.6545117356,136.98,76.01384,31.88112,82.4288158595,13.20384,3.85112,13.754,62.81,28.03,68.7806440796,136.66,13.20384,3.85112,13.754,13.20384,3.85112,13.754,0.0,0.0,0.0,136.57
2019-04-28 09:00:00,69.62248,11.67989,70.5953932758,16.90248,4.92989,17.60675,52.72,6.75,53.1503612405,136.51,70.37248,11.30989,71.2755186103,16.90248,4.92989,17.60675,53.47,6.38,53.8492831893,136.62,76.66248,31.92989,83.0460939188,16.90248,4.92989,17.60675,59.76,27.0,65.5763493952,136.3,16.90248,4.92989,17.60675,16.90248,4.92989,17.60675,0.0,0.0,0.0,136.17
2019-04-28 09:30:00,73.11,10.4875,73.8583763445,16.14,4.7075,16.8125,56.97,5.78,57.2624597795,135.53,75.57,10.4075,76.2832940836,16.14,4.7075,16.8125,59.43,5.7,59.7027210435,135.66,82.6,30.6375,88.0989012772,16.14,4.7075,16.8125,66.46,25.93,71.33930543540001,135.33,16.14,4.7075,16.8125,16.14,4.7075,16.8125,0.0,0.0,0.0,135.25
2019-04-28 10:00:00,74.55176,8.74968,75.0634519537,17.14176,4.99968,17.856,57.41,3.75,57.5323439467,135.11,77.10176,10.33968,77.7919685932,17.14176,4.99968,17.856,59.96,5.34,60.1973188772,135.41,84.20176,30.45968,89.5417695425,17.14176,4.99968,17.856,67.06,25.46,71.7304342661,135.08,17.14176,4.99968,17.856,17.14176,4.99968,17.856,0.0,0.0,0.0,135.0
2019-04-28 10:30:00,70.85928,9.19229,71.453031829,16.73928,4.88229,17.43675,54.12,4.31,54.2913482979,135.49,71.69928,11.32229,72.587746923,16.73928,4.88229,17.43675,54.96,6.44,55.3360208183,135.87,78.18928,31.70229,84.3717885206,16.73928,4.88229,17.43675,61.45,26.82,67.0478552975,135.54,16.73928,4.88229,17.43675,16.73928,4.88229,17.43675,0.0,0.0,0.0,135.46
2019-04-28 11:00:00,68.6704,10.04845,69.4016943854,17.2404,5.02845,17.95875,51.43,5.02,51.6744163005,135.97,68.6804,12.57845,69.8227380483,17.2404,5.02845,17.95875,51.44,7.55,51.9911155872,136.4,74.7304,33.23845,81.788918825,17.2404,5.02845,17.95875,57.49,28.21,64.0383026009,136.07,17.2404,5.02845,17.95875,17.2404,5.02845,17.95875,0.0,0.0,0.0,135.98
2019-04-28 11:30:00,70.94376,9.84568,71.6237006695,18.29376,5.33568,19.056,52.65,4.51,52.8428102962,135.75,70.15376,12.17568,71.2025085625,18.29376,5.33568,19.056,51.86,6.84,52.3091311341,136.15,76.25376,32.70568,82.9716663591,18.29376,5.33568,19.056,57.96,27.37,64.0974141444,135.82,18.29376,5.33568,19.056,18.29376,5.33568,19.056,0.0,0.0,0.0,135.73
2019-04-28 12:00:00,72.71432,9.16876,73.290098192,18.06432,5.26876,18.817,54.65,3.9,54.7889815565,135.73,72.99432,11.37876,73.8758887013,18.06432,5.26876,18.817,54.93,6.11,55.2687705671,136.1,79.46432,31.80876,85.5942484388,18.06432,5.26876,18.817,61.4,26.54,66.8904447586,135.77,18.06432,5.26876,18.817,18.06432,5.26876,18.817,0.0,0.0,0.0,135.68
2019-04-28 12:30:00,78.66992,8.07581,79.0833422407,17.05992,4.97581,17.77075,61.61,3.1,61.6879412851,135.33,82.46992,9.15581,82.9766024947,17.05992,4.97581,17.77075,65.41,4.18,65.5434245367,135.55,90.23992,29.17581,94.8391852072,17.05992,4.97581,17.77075,73.18,24.2,77.077573911,135.23,17.05992,4.97581,17.77075,17.05992,4.97581,17.77075,0.0,0.0,0.0,135.13
2019-04-28 13:00:00,77.62472,8.24721,78.0616014943,16.34472,4.76721,17.02575,61.28,3.48,61.3787324731,135.42,81.35472,9.75721,81.9377423003,16.34472,4.76721,17.02575,65.01,4.99,65.201228516,135.7,89.07472,29.90721,93.9614120427,16.34472,4.76721,17.02575,72.73,25.14,76.952404121,135.38,16.34472,4.76721,17.02575,16.34472,4.76721,17.02575,0.0,0.0,0.0,135.29
2019-04-28 13:30:00,77.1412,7.4791,77.5029139726,15.1512,4.4191,15.7825,61.99,3.06,62.0654791329,135.29,82.1012,8.4291,82.5327617874,15.1512,4.4191,15.7825,66.95,4.01,67.0699828537,135.49,90.0812,28.4391,94.463776138,15.1512,4.4191,15.7825,74.93,24.02,78.6858646772,135.17,15.1512,4.4191,15.7825,15.1512,4.4191,15.7825,0.0,0.0,0.0,135.06
2019-04-28 14:00:00,75.98152,7.60211,76.3608764877,13.00152,3.79211,13.54325,62.98,3.81,63.0951384815,135.66,82.17152,8.61211,82.621590022,13.00152,3.79211,13.54325,69.17,4.82,69.3377335943,135.86,90.41152,28.80211,94.8883791049,13.00152,3.79211,13.54325,77.41,25.01,81.3499121081,135.53,13.00152,3.79211,13.54325,13.00152,3.79211,13.54325,0.0,0.0,0.0,135.44
2019-04-28 14:30:00,78.25056,7.49433,78.6086198992,13.18056,3.8443300000000002,13.72975,65.07,3.65,65.1722901239,135.41,84.06056,8.55433,84.4946998886,13.18056,3.8443300000000002,13.72975,70.88,4.71,71.036318176,135.61,92.51056,28.67433,96.8525730813,13.18056,3.8443300000000002,13.72975,79.33,24.83,83.1250732331,135.29,13.18056,3.8443300000000002,13.72975,13.18056,3.8443300000000002,13.72975,0.0,0.0,0.0,135.19
2019-04-28 15:00:00,77.17896,7.89553,77.5817714458,12.01896,3.5055300000000003,12.51975,65.16,4.39,65.3077154707,135.45,83.70896,9.02553,84.1941219805,12.01896,3.5055300000000003,12.51975,71.69,5.52,71.9022009399,135.66,92.24896,29.24553,96.7738169448,12.01896,3.5055300000000003,12.51975,80.23,25.74,84.2579402786,135.34,12.01896,3.5055300000000003,12.51975,12.01896,3.5055300000000003,12.51975,0.0,0.0,0.0,135.31
2019-04-28 15:30:00,75.62152,9.02711,76.1584072973,16.24152,4.73711,16.91825,59.38,4.29,59.5347671533,135.39,79.10152,9.98711,79.7294978817,16.24152,4.73711,16.91825,62.86,5.25,63.078856204,135.62,86.55152,30.14711,91.6515894879,16.24152,4.73711,16.91825,70.31,25.41,74.7607129447,135.29,16.24152,4.73711,16.91825,16.24152,4.73711,16.91825,0.0,0.0,0.0,135.28
2019-04-28 16:00:00,72.422,9.691,73.0675137459,17.832,5.201,18.575,54.59,4.49,54.7743388824,135.49,74.852,10.741,75.6187211278,17.832,5.201,18.575,57.02,5.54,57.288497973,135.74,81.602,31.001,87.2923158417,17.832,5.201,18.575,63.77,25.8,68.7913722788,135.41,17.832,5.201,18.575,17.832,5.201,18.575,0.0,0.0,0.0,135.38
2019-04-28 16:30:00,74.12608,9.67594,74.7549299448,16.78608,4.89594,17.485500000000002,57.34,4.78,57.5388911954,135.38,76.70608,11.05594,77.4987517206,16.78608,4.89594,17.485500000000002,59.92,6.16,60.2358033067,135.66,83.78608,31.35594,89.4611769152,16.78608,4.89594,17.485500000000002,67.0,26.46,72.0356272965,135.33,16.78608,4.89594,17.485500000000002,16.78608,4.89594,17.485500000000002,0.0,0.0,0.0,135.29
2019-04-28 17:00:00,75.18336,9.87598,75.8292331614,16.44336,4.79598,17.1285,58.74,5.08,58.9592571188,135.31,78.05336,11.34598,78.8736855323,16.44336,4.79598,17.1285,61.61,6.55,61.957199743,135.59,85.35336,31.65598,91.034593057,16.44336,4.79598,17.1285,68.91,26.86,73.9597708217,135.26,16.44336,4.79598,17.1285,16.44336,4.79598,17.1285,0.0,0.0,0.0,135.24
2019-04-28 17:30:00,77.44648,8.61939,77.9246504539,13.02648,3.79939,13.56925,64.42,4.82,64.6000681114,135.06,82.95648,10.289390000000001,83.5921594443,13.02648,3.79939,13.56925,69.93,6.49,70.2305133115,135.34,91.28648,30.55939,96.2657662306,13.02648,3.79939,13.56925,78.26,26.76,82.7086766911,135.01,13.02648,3.79939,13.56925,13.02648,3.79939,13.56925,0.0,0.0,0.0,134.98
2019-04-28 18:00:00,78.86256,8.94908,79.3686928367,11.72256,3.41908,12.211,67.14,5.53,67.3673548538,135.17,85.04256,11.03908,85.7560394293,11.72256,3.41908,12.211,73.32,7.62,73.7149021569,135.47,93.78256,31.45908,98.9183616656,11.72256,3.41908,12.211,82.06,28.04,86.7184248012,135.14,11.72256,3.41908,12.211,11.72256,3.41908,12.211,0.0,0.0,0.0,135.12
2019-04-28 18:30:00,79.34736,8.28798,79.7790332822,9.14736,2.66798,9.5285,70.2,5.62,70.4246008153,135.07,86.76736,10.67798,87.4219309913,9.14736,2.66798,9.5285,77.62,8.01,78.0322016862,135.36,96.05736,31.14798,100.9812510729,9.14736,2.66798,9.5285,86.91,28.48,91.4574135869,135.03,9.14736,2.66798,9.5285,9.14736,2.66798,9.5285,0.0,0.0,0.0,134.98
2019-04-28 19:00:00,77.21928,9.54354,77.8067886463,7.34928,2.14354,7.6555,69.87,7.4,70.2607778209,134.93,84.37928,10.39354,85.0169898729,7.34928,2.14354,7.6555,77.03,8.25,77.4705324623,135.04,93.57928,30.78354,98.512476267,7.34928,2.14354,7.6555,86.23,28.64,90.8617768922,134.71,7.34928,2.14354,7.6555,7.34928,2.14354,7.6555,0.0,0.0,0.0,134.68
2019-04-28 19:30:00,75.18104,9.03572,75.7220774372,5.95104,1.7357200000000002,6.199,69.23,7.3,69.6138125662,134.91,85.29104,9.24572,85.7907037073,5.95104,1.7357200000000002,6.199,79.34,7.51,79.6946403468,134.91,94.80104,29.49572,99.2836073247,5.95104,1.7357200000000002,6.199,88.85,27.76,93.0856600127,134.58,5.95104,1.7357200000000002,6.199,5.95104,1.7357200000000002,6.199,0.0,0.0,0.0,134.55
2019-04-28 20:00:00,75.03912,8.68891,75.5404970024,5.13912,1.49891,5.35325,69.9,7.19,70.2688131393,134.91,85.98912,8.88891,86.4473335584,5.13912,1.49891,5.35325,80.85,7.39,81.1870346792,134.91,95.67912,29.12891,100.0149358934,5.13912,1.49891,5.35325,90.54,27.63,94.6620752995,134.58,5.13912,1.49891,5.35325,5.13912,1.49891,5.35325,0.0,0.0,0.0,134.55
2019-04-28 20:30:00,76.38536,8.28198,76.8330294538,4.63536,1.35198,4.8285,71.75,6.93,72.0838914044,134.64,87.90536,8.47198,88.3126647874,4.63536,1.35198,4.8285,83.27,7.12,83.5738433961,134.63,97.90536,28.60198,101.9977096637,4.63536,1.35198,4.8285,93.27,27.25,97.169210144,134.31,4.63536,1.35198,4.8285,4.63536,1.35198,4.8285,0.0,0.0,0.0,134.27
2019-04-28 21:00:00,66.3348,6.4314,66.6458445591,4.5648,1.3314,4.755,61.77,5.1,61.9801815099,134.3,70.0148,5.5614,70.2353286388,4.5648,1.3314,4.755,65.45,4.23,65.5865489258,134.26,77.7848,25.2114,81.7685135061,4.5648,1.3314,4.755,73.22,23.88,77.0157308606,133.93,4.5648,1.3314,4.755,4.5648,1.3314,4.755,0.0,0.0,0.0,133.89
2019-04-28 21:30:00,60.0656,5.8108,60.3460164385,4.6656,1.3608,4.86,55.4,4.45,55.5784355663,134.77,59.7456,4.1008,59.8861693549,4.6656,1.3608,4.86,55.08,2.74,55.1481096684,134.68,66.2156,23.6508,70.312630615,4.6656,1.3608,4.86,61.55,22.29,65.4617949647,134.35,4.6656,1.3608,4.86,4.6656,1.3608,4.86,0.0,0.0,0.0,134.32
2019-04-28 22:00:00,60.57648,5.39814,60.8165260817,2.97648,0.86814,3.1005,57.6,4.53,57.7778582158,134.58,60.826480000000004,3.34814,60.9185580152,2.97648,0.86814,3.1005,57.85,2.48,57.9031337667,134.43,67.63648,22.80814,71.3786009743,2.97648,0.86814,3.1005,64.66,21.94,68.2808845871,134.11,2.97648,0.86814,3.1005,2.97648,0.86814,3.1005,0.0,0.0,0.0,134.07
2019-04-28 22:30:00,60.60192,4.95681,60.8042981463,2.01192,0.58681,2.09575,58.59,4.37,58.7527446167,134.73,61.21192,2.68681,61.2708584734,2.01192,0.58681,2.09575,59.2,2.1,59.2372349118,134.57,68.18192,22.16681,71.6947814033,2.01192,0.58681,2.09575,66.17,21.58,69.6000380747,134.24,2.01192,0.58681,2.09575,2.01192,0.58681,2.09575,0.0,0.0,0.0,134.18
2019-04-28 23:00:00,55.3284,6.0987,55.6635067908,1.7784,0.5187,1.8525,53.55,5.58,53.8399377786,135.63,55.3684,3.3387000000000002,55.4689700305,1.7784,0.5187,1.8525,53.59,2.8200000000000003,53.6641453859,135.42,61.6484,23.1187,65.8407131815,1.7784,0.5187,1.8525,59.87,22.6,63.9935692082,135.09,1.7784,0.5187,1.8525,1.7784,0.5187,1.8525,0.0,0.0,0.0,135.07
2019-04-28 23:30:00,51.13264,7.19077,51.6357826179,1.6826400000000001,0.49077000000000004,1.75275,49.45,6.7,49.9018286238,136.37,52.09264,3.43077,52.2054913296,1.6826400000000001,0.49077000000000004,1.75275,50.41,2.94,50.4956602096,136.05,58.00264,23.43077,62.5564323612,1.6826400000000001,0.49077000000000004,1.75275,56.32,22.94,60.8127124868,135.72,1.6826400000000001,0.49077000000000004,1.75275,1.6826400000000001,0.49077000000000004,1.75275,0.0,0.0,0.0,135.68
2019-04-29 00:00:00,48.53784,7.06562,49.0494128186,1.76784,0.5156200000000001,1.8415,46.77,6.55,47.2264269239,136.5,49.53784,4.35562,49.7289555234,1.76784,0.5156200000000001,1.8415,47.77,3.84,47.924091019,136.31,55.12784,24.52562,60.3372586339,1.76784,0.5156200000000001,1.8415,53.36,24.01,58.5129874472,135.97,1.76784,0.5156200000000001,1.8415,1.76784,0.5156200000000001,1.8415,0.0,0.0,0.0,135.94
2019-04-29 00:30:00,47.8752,7.23735,48.4191492084,1.7052,0.49735,1.77625,46.17,6.74,46.6593666909,136.31,48.6252,4.49735,48.8327372985,1.7052,0.49735,1.77625,46.92,4.0,47.0901943084,136.14,54.1052,24.63735,59.450581848,1.7052,0.49735,1.77625,52.4,24.14,57.6931503733,135.8,1.7052,0.49735,1.77625,1.7052,0.49735,1.77625,0.0,0.0,0.0,135.76
2019-04-29 01:00:00,46.75584,7.47462,47.3495355653,1.69584,0.49462000000000006,1.7665000000000002,45.06,6.98,45.5974122073,136.63,47.33584,4.81462,47.5800621505,1.69584,0.49462000000000006,1.7665000000000002,45.64,4.32,45.8439963354,136.5,52.65584,25.07462,58.3213001763,1.69584,0.49462000000000006,1.7665000000000002,50.96,24.58,56.5782467031,136.16,1.69584,0.49462000000000006,1.7665000000000002,1.69584,0.49462000000000006,1.7665000000000002,0.0,0.0,0.0,136.13
2019-04-29 01:30:00,46.37024,7.5200700000000005,46.9760642292,1.68024,0.49007000000000006,1.75025,44.69,7.03,45.2395512798,136.44,46.24024,5.03007,46.5130239768,1.68024,0.49007000000000006,1.75025,44.56,4.54,44.7906820667,136.34,51.44024,25.28007,57.3164917843,1.68024,0.49007000000000006,1.75025,49.76,24.79,55.5931803372,135.99,1.68024,0.49007000000000006,1.75025,1.68024,0.49007000000000006,1.75025,0.0,0.0,0.0,135.97
2019-04-29 02:00:00,46.9256,7.32455,47.4937992591,1.6956,0.49455000000000005,1.76625,45.23,6.83,45.7427786651,136.11,46.8056,4.89455,47.0608203399,1.6956,0.49455000000000005,1.76625,45.11,4.4,45.3240785896,136.02,52.0656,25.05455,57.7802490395,1.6956,0.49455000000000005,1.76625,50.37,24.56,56.0386518396,135.67,1.6956,0.49455000000000005,1.76625,1.6956,0.49455000000000005,1.76625,0.0,0.0,0.0,135.64
2019-04-29 02:30:00,47.97584,7.40712,48.5442751558,1.8758400000000002,0.54712,1.9540000000000002,46.1,6.86,46.607613112,136.08,48.66584,4.78712,48.900720861799996,1.8758400000000002,0.54712,1.9540000000000002,46.79,4.24,46.9817166566,135.96,54.12584,24.90712,59.5816346066,1.8758400000000002,0.54712,1.9540000000000002,52.25,24.36,57.6495628778,135.61,1.8758400000000002,0.54712,1.9540000000000002,1.8758400000000002,0.54712,1.9540000000000002,0.0,0.0,0.0,135.59
2019-04-29 03:00:00,48.07344,7.40392,48.640247376,1.93344,0.5639200000000001,2.014,46.14,6.84,46.6442408021,136.15,48.76344,4.77392,48.9965651123,1.93344,0.5639200000000001,2.014,46.83,4.21,47.0188579189,136.05,54.23344,24.90392,59.6780633533,1.93344,0.5639200000000001,2.014,52.3,24.34,57.6864420813,135.69,1.93344,0.5639200000000001,2.014,1.93344,0.5639200000000001,2.014,0.0,0.0,0.0,135.67
2019-04-29 03:30:00,47.9108,7.25315,48.4567120383,1.9308,0.56315,2.01125,45.98,6.69,46.4641420883,136.27,48.6908,4.60315,48.9079031912,1.9308,0.56315,2.01125,46.76,4.04,46.9342007496,136.16,54.1608,24.74315,59.5450730839,1.9308,0.56315,2.01125,52.23,24.18,57.555584438,135.82,1.9308,0.56315,2.01125,1.9308,0.56315,2.01125,0.0,0.0,0.0,135.79
2019-04-29 04:00:00,47.4628,7.39915,48.0360781555,1.8828,0.54915,1.9612500000000002,45.58,6.85,46.0918528593,136.32,48.2628,4.74915,48.4958997191,1.8828,0.54915,1.9612500000000002,46.38,4.2,46.5697799007,136.21,53.6728,24.93915,59.1838716422,1.8828,0.54915,1.9612500000000002,51.79,24.39,57.2457526809,135.86,1.8828,0.54915,1.9612500000000002,1.8828,0.54915,1.9612500000000002,0.0,0.0,0.0,135.84
2019-04-29 04:30:00,47.82272,7.11621,48.3492812042,1.8727200000000002,0.5462100000000001,1.9507500000000002,45.95,6.57,46.4173178889,136.32,48.80272,4.38621,48.9994318086,1.8727200000000002,0.5462100000000001,1.9507500000000002,46.93,3.84,47.0868399874,136.21,54.28272,24.55621,59.5786970331,1.8727200000000002,0.5462100000000001,1.9507500000000002,52.41,24.01,57.647967874,135.86,1.8727200000000002,0.5462100000000001,1.9507500000000002,1.8727200000000002,0.5462100000000001,1.9507500000000002,0.0,0.0,0.0,135.81
2019-04-29 05:00:00,49.2788,6.82215,49.7487875235,1.8588,0.54215,1.93625,47.42,6.28,47.8340339089,136.5,50.8688,3.89215,51.0174837194,1.8588,0.54215,1.93625,49.01,3.35,49.12435852,136.36,56.6088,24.01215,61.4909715736,1.8588,0.54215,1.93625,54.75,23.47,59.5684765627,136.01,1.8588,0.54215,1.93625,1.8588,0.54215,1.93625,0.0,0.0,0.0,135.99
2019-04-29 05:30:00,50.90496,6.19978,51.2811098227,1.88496,0.54978,1.9635,49.02,5.65,49.3445326252,136.5,52.54496,3.11978,52.6374947034,1.88496,0.54978,1.9635,50.66,2.5700000000000003,50.7251466237,136.34,58.48496,23.16978,62.9073068208,1.88496,0.54978,1.9635,56.6,22.62,60.9526406319,136.01,1.88496,0.54978,1.9635,1.88496,0.54978,1.9635,0.0,0.0,0.0,135.93
2019-04-29 06:00:00,53.36104,5.67322,53.6617742443,1.93104,0.56322,2.0115,51.43,5.11,51.6832371277,136.4,55.12104,2.44322,55.1751608484,1.93104,0.56322,2.0115,53.19,1.88,53.2232139202,136.22,61.35104,22.36322,65.2997987581,1.93104,0.56322,2.0115,59.42,21.8,63.2927831589,135.87,1.93104,0.56322,2.0115,1.93104,0.56322,2.0115,0.0,0.0,0.0,135.78
2019-04-29 06:30:00,60.62904,2.66847,60.6877353628,2.18904,0.6384700000000001,2.28025,58.44,2.03,58.4752468999,135.04,62.48904,2.69847,62.5472770028,2.18904,0.6384700000000001,2.28025,60.3,2.06,60.3351771357,134.77,69.59904,17.81847,71.843748803,2.18904,0.6384700000000001,2.28025,67.41,17.18,69.5647935381,134.44,2.18904,0.6384700000000001,2.28025,2.18904,0.6384700000000001,2.28025,0.0,0.0,0.0,134.35
2019-04-29 07:00:00,67.24584,1.9396200000000001,67.2738071098,3.01584,0.8796200000000001,3.1415,64.23,1.06,64.2387460961,134.67,69.02584,5.35962,69.2336053824,3.01584,0.8796200000000001,3.1415,66.01,4.48,66.1618507903,134.44,76.83584,15.02962,78.29199056,3.01584,0.8796200000000001,3.1415,73.82,14.15,75.1639202011,134.11,3.01584,0.8796200000000001,3.1415,3.01584,0.8796200000000001,3.1415,0.0,0.0,0.0,134.02
2019-04-29 07:30:00,74.47448,3.90839,74.5769648327,4.55448,1.32839,4.74425,69.92,2.58,69.9675839228,133.68,76.38448,8.62839,76.8702666762,4.55448,1.32839,4.74425,71.83,7.3,72.1999923823,133.25,84.92448,11.93839,85.7595036078,4.55448,1.32839,4.74425,80.37,10.61,81.067311538,132.92,4.55448,1.32839,4.74425,4.55448,1.32839,4.74425,0.0,0.0,0.0,132.85
2019-04-29 08:00:00,78.23456,3.53383,78.3143303161,5.22456,1.52383,5.44225,73.01,2.01,73.037662887,137.55,79.46456,2.59383,79.506881778,5.22456,1.52383,5.44225,74.24,1.07,74.2477104024,137.8,89.05456,4.60383,89.1734820867,5.22456,1.52383,5.44225,83.83,3.08,83.8865620943,137.47,5.22456,1.52383,5.44225,5.22456,1.52383,5.44225,0.0,0.0,0.0,137.39
2019-04-29 08:30:00,80.89976,5.08868,81.0596436718,6.02976,1.75868,6.281,74.87,3.33,74.9440177733,136.99,82.22976,3.19868,82.2919496877,6.02976,1.75868,6.281,76.2,1.44,76.2136050847,137.35,92.09976,7.02868,92.3675707952,6.02976,1.75868,6.281,86.07,5.27,86.2311880934,137.02,6.02976,1.75868,6.281,6.02976,1.75868,6.281,0.0,0.0,0.0,136.95
2019-04-29 09:00:00,82.36152,7.11461,82.6682384726,7.42152,2.16461,7.7307500000000005,74.94,4.95,75.1033028568,136.39,83.60152,5.33461,83.7715477365,7.42152,2.16461,7.7307500000000005,76.18,3.17,76.2459264486,136.74,93.48152,9.34461,93.9474125113,7.42152,2.16461,7.7307500000000005,86.06,7.18,86.3589948992,136.41,7.42152,2.16461,7.7307500000000005,7.42152,2.16461,7.7307500000000005,0.0,0.0,0.0,136.31
2019-04-29 09:30:00,83.11,8.21875,83.5153875137,9.15,2.66875,9.53125,73.96,5.55,74.1679452324,136.25,83.74,6.49875,83.9917933584,9.15,2.66875,9.53125,74.59,3.83,74.6882654772,136.6,93.39,10.59875,93.9894972939,9.15,2.66875,9.53125,84.24,7.93,84.6124252105,136.27,9.15,2.66875,9.53125,9.15,2.66875,9.53125,0.0,0.0,0.0,136.22
2019-04-29 10:00:00,80.29984,8.33412,80.7311703136,10.29984,3.00412,10.729,70.0,5.33,70.2026274437,136.46,81.43984,6.57412,81.7047525729,10.29984,3.00412,10.729,71.14,3.5700000000000003,71.2295198636,136.81,90.66984,10.66412,91.2948155209,10.29984,3.00412,10.729,80.37,7.66,80.7342089823,136.48,10.29984,3.00412,10.729,10.29984,3.00412,10.729,0.0,0.0,0.0,136.44
2019-04-29 10:30:00,79.86648,8.50689,80.3182532496,11.64648,3.39689,12.13175,68.22,5.11,68.4111138632,136.62,80.42648,6.75689,80.709815064,11.64648,3.39689,12.13175,68.78,3.36,68.8620214632,136.98,89.33648,10.81689,89.9889535891,11.64648,3.39689,12.13175,77.69,7.42,78.0435295204,136.65,11.64648,3.39689,12.13175,11.64648,3.39689,12.13175,0.0,0.0,0.0,136.6
2019-04-29 11:00:00,82.24656,9.80733,82.8292240309,12.67656,3.69733,13.20475,69.57,6.11,69.8377906294,136.14,82.17656,7.97733,82.5628536774,12.67656,3.69733,13.20475,69.5,4.28,69.6316623383,136.52,91.19656,12.13733,92.0006920374,12.67656,3.69733,13.20475,78.52,8.44,78.9722989408,136.19,12.67656,3.69733,13.20475,12.67656,3.69733,13.20475,0.0,0.0,0.0,136.13
2019-04-29 11:30:00,83.85512,10.16691,84.4692086453,13.39512,3.90691,13.95325,70.46,6.26,70.7375374183,136.1,84.00512,8.56691,84.4408203013,13.39512,3.90691,13.95325,70.61,4.66,70.7636043457,136.45,93.15512,12.75691,94.0245453856,13.39512,3.90691,13.95325,79.76,8.85,80.2494866027,136.13,13.39512,3.90691,13.95325,13.39512,3.90691,13.95325,0.0,0.0,0.0,136.08
2019-04-29 12:00:00,83.54512,10.19191,84.1644943267,14.47512,4.22191,15.07825,69.07,5.97,69.327525558,136.25,83.29512,8.32191,83.7098034991,14.47512,4.22191,15.07825,68.82,4.1,68.9420220185,136.63,92.22512,12.47191,93.0646081927,14.47512,4.22191,15.07825,77.75,8.25,78.1864758126,136.31,14.47512,4.22191,15.07825,14.47512,4.22191,15.07825,0.0,0.0,0.0,136.26
2019-04-29 12:30:00,89.11328,10.74929,89.7592552769,14.60328,4.25929,15.21175,74.51,6.49,74.7921132206,136.25,89.61328,9.07929,90.0720459369,14.60328,4.25929,15.21175,75.01,4.82,75.1647024873,136.59,99.33328,13.29929,100.2196169922,14.60328,4.25929,15.21175,84.73,9.04,85.210882521,136.27,14.60328,4.25929,15.21175,14.60328,4.25929,15.21175,0.0,0.0,0.0,136.22
2019-04-29 13:00:00,87.92632,10.54726,88.5566623256,17.23632,5.02726,17.9545,70.69,5.52,70.9051937449,136.87,86.25632,8.57726,86.6817289228,17.23632,5.02726,17.9545,69.02,3.55,69.1112357001,137.26,95.19632,12.68726,96.0380440651,17.23632,5.02726,17.9545,77.96,7.66,78.3354147241,136.94,17.23632,5.02726,17.9545,17.23632,5.02726,17.9545,0.0,0.0,0.0,136.88
2019-04-29 13:30:00,84.24504,10.212720000000001,84.8618077488,16.53504,4.82272,17.224,67.71,5.39,67.9241945112,137.18,81.32504,8.49272,81.7672821121,16.53504,4.82272,17.224,64.79,3.67,64.8938594938,137.55,89.70504,12.63272,90.5901750523,16.53504,4.82272,17.224,73.17,7.8100000000000005,73.5856303907,137.24,16.53504,4.82272,17.224,16.53504,4.82272,17.224,0.0,0.0,0.0,137.17
2019-04-29 14:00:00,82.67904,8.95222,83.1622865141,12.41904,3.62222,12.9365,70.26,5.33,70.4618797649,136.96,82.09904,7.10222,82.405666661,12.41904,3.62222,12.9365,69.68,3.48,69.7668459944,137.32,91.12904,11.19222,91.8137665051,12.41904,3.62222,12.9365,78.71,7.57,79.0731876175,137.01,12.41904,3.62222,12.9365,12.41904,3.62222,12.9365,0.0,0.0,0.0,136.94
2019-04-29 14:30:00,83.8848,8.9189,84.357610494,11.5848,3.3789,12.0675,72.3,5.54,72.5119410856,136.84,83.6548,7.2289,83.9665561891,11.5848,3.3789,12.0675,72.07,3.85,72.1727607896,137.18,92.9848,11.3789,93.6784521448,11.5848,3.3789,12.0675,81.4,8.0,81.7921756649,136.87,11.5848,3.3789,12.0675,11.5848,3.3789,12.0675,0.0,0.0,0.0,136.78
2019-04-29 15:00:00,83.38008,8.19044,83.7813884356,10.63008,3.10044,11.073,72.75,5.09,72.9278451622,136.94,82.98008,6.47044,83.231966639,10.63008,3.10044,11.073,72.35,3.37,72.4284433079,137.28,92.36008,10.55044,92.960723759,10.63008,3.10044,11.073,81.73,7.45,82.0688454896,136.97,10.63008,3.10044,11.073,10.63008,3.10044,11.073,0.0,0.0,0.0,136.89
2019-04-29 15:30:00,82.77376,7.61318,83.1231366964,10.19376,2.97318,10.618500000000001,72.58,4.64,72.7281651082,137.22,82.73376,5.92318,82.9455188967,10.19376,2.97318,10.618500000000001,72.54,2.95,72.5999593664,137.56,92.12376,9.97318,92.6620282308,10.19376,2.97318,10.618500000000001,81.93,7.0,82.2284920207,137.25,10.19376,2.97318,10.618500000000001,10.19376,2.97318,10.618500000000001,0.0,0.0,0.0,137.16
2019-04-29 16:00:00,82.59472,6.88721,82.8813696404,8.66472,2.52721,9.02575,73.93,4.36,74.058453265,137.13,83.59472,5.15721,83.7536508271,8.66472,2.52721,9.02575,74.93,2.63,74.9761415385,137.46,93.30472,9.14721,93.7520251785,8.66472,2.52721,9.02575,84.64,6.62,84.8984923305,137.14,8.66472,2.52721,9.02575,8.66472,2.52721,9.02575,0.0,0.0,0.0,137.06
2019-04-29 16:30:00,80.6136,5.8973,80.8290211016,10.1736,2.9673,10.5975,70.44,2.93,70.5009113416,137.44,80.3536,3.4373,80.4270853895,10.1736,2.9673,10.5975,70.18,0.47000000000000003,70.1815737926,137.87,89.4536,7.1073,89.735501705,10.1736,2.9673,10.5975,79.28,4.14,79.3880217665,137.55,10.1736,2.9673,10.5975,10.1736,2.9673,10.5975,0.0,0.0,0.0,137.5
2019-04-29 17:00:00,82.83304,5.36797,83.0067925989,9.83304,2.86797,10.242750000000001,73.0,2.5,73.0427956749,137.46,83.30304,2.97797,83.3562521864,9.83304,2.86797,10.242750000000001,73.47,0.11,73.4700823465,137.9,92.80304,6.41797,93.0246987212,9.83304,2.86797,10.242750000000001,82.97,3.55,83.0459113985,137.58,9.83304,2.86797,10.242750000000001,9.83304,2.86797,10.242750000000001,0.0,0.0,0.0,137.52
2019-04-29 17:30:00,83.97432,4.4287600000000005,84.0910241025,9.66432,2.81876,10.067,74.31,1.6099999999999999,74.3274390787,137.63,84.45432,3.90876,84.5447252725,9.66432,2.81876,10.067,74.79,1.09,74.7979424851,138.07,94.13432,5.29876,94.283333943,9.66432,2.81876,10.067,84.47,2.48,84.5063979826,137.75,9.66432,2.81876,10.067,9.66432,2.81876,10.067,0.0,0.0,0.0,137.7
2019-04-29 18:00:00,85.07376,3.96568,85.166139154,9.17376,2.67568,9.556000000000001,75.9,1.29,75.910961659,137.74,86.50376,3.8656800000000002,86.5900916734,9.17376,2.67568,9.556000000000001,77.33,1.19,77.3391556716,138.16,96.52376,5.03568,96.6550273788,9.17376,2.67568,9.556000000000001,87.35,2.36,87.3818751229,137.83,9.17376,2.67568,9.556000000000001,9.17376,2.67568,9.556000000000001,0.0,0.0,0.0,137.8
