Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-29 18:30:00,82.71168,2.95799,82.7645558996,7.74168,2.25799,8.06425,74.97,0.7000000000000001,74.9732679026,137.95,83.81168,4.22799,83.9182554863,7.74168,2.25799,8.06425,76.07,1.97,76.0955044664,138.38,93.67168,3.76799,93.7474340058,7.74168,2.25799,8.06425,85.93,1.51,85.9432661702,138.06,7.74168,2.25799,8.06425,7.74168,2.25799,8.06425,0.0,0.0,0.0,138.04
2019-04-29 19:00:00,80.96144,2.39292,80.996795202,6.90144,2.01292,7.189,74.06,0.38,74.0609748788,138.05,82.07144,4.41292,82.1899940784,6.90144,2.01292,7.189,75.17,2.4,75.208303398,138.48,91.81144,3.02292,91.861191807,6.90144,2.01292,7.189,84.91,1.01,84.9160067361,138.15,6.90144,2.01292,7.189,6.90144,2.01292,7.189,0.0,0.0,0.0,138.14
2019-04-29 19:30:00,79.2516,1.23005,79.2611451189,3.7716000000000003,1.10005,3.92875,75.48,0.13,75.4801119501,137.95,81.7516,3.02005,81.8073639996,3.7716000000000003,1.10005,3.92875,77.98,1.92,78.0036332487,138.3,91.8416,2.6500500000000002,91.8798250736,3.7716000000000003,1.10005,3.92875,88.07,1.55,88.0836386624,137.97,3.7716000000000003,1.10005,3.92875,3.7716000000000003,1.10005,3.92875,0.0,0.0,0.0,137.96
2019-04-29 20:00:00,76.64048,1.17389,76.6494696157,2.5504800000000003,0.74389,2.65675,74.09,0.43,74.0912477962,138.1,79.15048,3.23389,79.2165167674,2.5504800000000003,0.74389,2.65675,76.6,2.49,76.6404599412,138.45,89.09048,1.66389,89.1060163881,2.5504800000000003,0.74389,2.65675,86.54,0.92,86.544890086,138.12,2.5504800000000003,0.74389,2.65675,2.5504800000000003,0.74389,2.65675,0.0,0.0,0.0,138.1
2019-04-29 20:30:00,76.034,1.032,76.0410032811,2.064,0.602,2.15,73.97,0.43,73.9712498205,138.1,79.724,2.8120000000000003,79.7735765777,2.064,0.602,2.15,77.66,2.21,77.6914390393,138.41,89.784,2.202,89.8109985469,2.064,0.602,2.15,87.72,1.6,87.7345906698,138.08,2.064,0.602,2.15,2.064,0.602,2.15,0.0,0.0,0.0,138.06
2019-04-29 21:00:00,71.94776,1.61768,71.9659437345,2.11776,0.61768,2.206,69.83,1.0,69.8371598793,137.76,73.38776,6.08768,73.6398205158,2.11776,0.61768,2.206,71.27,5.47,71.479604084,138.41,82.62776,3.06768,82.6846865097,2.11776,0.61768,2.206,80.51,2.45,80.5472693516,138.08,2.11776,0.61768,2.206,2.11776,0.61768,2.206,0.0,0.0,0.0,138.06
2019-04-29 21:30:00,74.27896,1.72178,74.2989126774,2.26896,0.66178,2.3635,72.01,1.06,72.0178012716,137.43,76.16896,5.4017800000000005,76.3602625365,2.26896,0.66178,2.3635,73.9,4.74,74.0518575054,137.98,85.72896,2.30178,85.7598552579,2.26896,0.66178,2.3635,83.46,1.6400000000000001,83.4761115529,137.65,2.26896,0.66178,2.3635,2.26896,0.66178,2.3635,0.0,0.0,0.0,137.63
2019-04-29 22:00:00,72.06136,3.50123,72.1463666207,2.30136,0.6712300000000001,2.39725,69.76,2.83,69.8173796415,137.91,74.30136,5.77123,74.525158125,2.30136,0.6712300000000001,2.39725,72.0,5.1,72.1803990014,138.3,83.64136,2.71123,83.6852906475,2.30136,0.6712300000000001,2.39725,81.34,2.04,81.3655774883,137.97,2.30136,0.6712300000000001,2.39725,2.30136,0.6712300000000001,2.39725,0.0,0.0,0.0,137.94
2019-04-29 22:30:00,69.39256,5.22533,69.589018221,2.21256,0.6453300000000001,2.30475,67.18,4.58,67.3359398835,138.3,72.27256,6.23533,72.5410385173,2.21256,0.6453300000000001,2.30475,70.06,5.59,70.2826557552,138.54,81.36256,3.21533,81.4260677963,2.21256,0.6453300000000001,2.30475,79.15,2.5700000000000003,79.1917129503,138.21,2.21256,0.6453300000000001,2.30475,2.21256,0.6453300000000001,2.30475,0.0,0.0,0.0,138.17
2019-04-29 23:00:00,65.3448,6.27515,65.6454141168,2.0748,0.6051500000000001,2.16125,63.27,5.67,63.5235531122,138.07,68.4448,6.05515,68.7121203905,2.0748,0.6051500000000001,2.16125,66.37,5.45,66.5933885607,138.18,77.0748,3.02515,77.1341450174,2.0748,0.6051500000000001,2.16125,75.0,2.42,75.0390325098,137.85,2.0748,0.6051500000000001,2.16125,2.0748,0.6051500000000001,2.16125,0.0,0.0,0.0,137.8
2019-04-29 23:30:00,60.99208,8.06144,61.5225213853,2.06208,0.6014400000000001,2.148,58.93,7.46,59.4003072383,137.7,63.69208,6.61144,64.0343048186,2.06208,0.6014400000000001,2.148,61.63,6.01,61.9223465318,137.68,71.69208,3.69144,71.787053596,2.06208,0.6014400000000001,2.148,69.63,3.09,69.6985293963,137.35,2.06208,0.6014400000000001,2.148,2.06208,0.6014400000000001,2.148,0.0,0.0,0.0,137.3
2019-04-30 00:00:00,57.97592,8.42381,58.5847068335,2.03592,0.5938100000000001,2.12075,55.94,7.83,56.4853299539,138.05,60.96592,7.43381,61.4174643938,2.03592,0.5938100000000001,2.12075,58.93,6.84,59.3256310544,138.08,68.63592,4.58381,68.7888132501,2.03592,0.5938100000000001,2.12075,66.6,3.99,66.7194132168,137.75,2.03592,0.5938100000000001,2.12075,2.03592,0.5938100000000001,2.12075,0.0,0.0,0.0,137.72
2019-04-30 00:30:00,53.79,7.88,54.3641287983,0.0,0.0,0.0,53.79,7.88,54.3641287983,138.19,56.53,7.78,57.0628539419,0.0,0.0,0.0,56.53,7.78,57.0628539419,138.33,63.87,5.04,64.0685453245,0.0,0.0,0.0,63.87,5.04,64.0685453245,137.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.96
2019-04-30 01:00:00,52.94,8.22,53.5743595389,0.0,0.0,0.0,52.94,8.22,53.5743595389,138.36,55.7,8.1,56.2858774472,0.0,0.0,0.0,55.7,8.1,56.2858774472,138.5,62.96,5.4,63.1911512793,0.0,0.0,0.0,62.96,5.4,63.1911512793,138.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.15
2019-04-30 01:30:00,53.01,8.25,53.6481369667,0.0,0.0,0.0,53.01,8.25,53.6481369667,138.21,55.72,8.13,56.3099928965,0.0,0.0,0.0,55.72,8.13,56.3099928965,138.36,62.97,5.43,63.2036850192,0.0,0.0,0.0,62.97,5.43,63.2036850192,138.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.99
2019-04-30 02:00:00,53.08,8.33,53.7296501012,0.0,0.0,0.0,53.08,8.33,53.7296501012,137.94,55.43,8.39,56.0613681603,0.0,0.0,0.0,55.43,8.39,56.0613681603,138.11,62.64,5.74,62.902441924,0.0,0.0,0.0,62.64,5.74,62.902441924,137.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.74
2019-04-30 02:30:00,53.48,8.25,54.1125946523,0.0,0.0,0.0,53.48,8.25,54.1125946523,138.19,56.03,8.22,56.6297563124,0.0,0.0,0.0,56.03,8.22,56.6297563124,138.35,63.32,5.54,63.5618910984,0.0,0.0,0.0,63.32,5.54,63.5618910984,138.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.98
2019-04-30 03:00:00,52.57,8.6,53.2687985598,0.0,0.0,0.0,52.57,8.6,53.2687985598,138.51,54.96,8.67,55.639648633,0.0,0.0,0.0,54.96,8.67,55.639648633,138.69,62.12,6.02,62.4110150534,0.0,0.0,0.0,62.12,6.02,62.4110150534,138.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.31
2019-04-30 03:30:00,52.97,8.12,53.5887609485,0.0,0.0,0.0,52.97,8.12,53.5887609485,138.55,55.55,8.07,56.1331221295,0.0,0.0,0.0,55.55,8.07,56.1331221295,138.72,62.77,5.35,62.9975824933,0.0,0.0,0.0,62.77,5.35,62.9975824933,138.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.35
2019-04-30 04:00:00,52.83,8.34,53.4842453438,0.0,0.0,0.0,52.83,8.34,53.4842453438,138.7,55.5,8.15,56.0952092429,0.0,0.0,0.0,55.5,8.15,56.0952092429,138.85,62.72,5.44,62.9554763305,0.0,0.0,0.0,62.72,5.44,62.9554763305,138.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.5
2019-04-30 04:30:00,51.31,8.84,52.0659360811,0.0,0.0,0.0,51.31,8.84,52.0659360811,138.61,52.93,9.05,53.6981135609,0.0,0.0,0.0,52.93,9.05,53.6981135609,138.81,59.83,6.44,60.1755972135,0.0,0.0,0.0,59.83,6.44,60.1755972135,138.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.45
2019-04-30 05:00:00,51.52,8.91,52.284782681,0.0,0.0,0.0,51.52,8.91,52.284782681,138.61,53.1,9.1,53.8741125217,0.0,0.0,0.0,53.1,9.1,53.8741125217,138.81,60.01,6.5,60.3609981693,0.0,0.0,0.0,60.01,6.5,60.3609981693,138.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.45
2019-04-30 05:30:00,52.75,8.44,53.4209331629,0.0,0.0,0.0,52.75,8.44,53.4209331629,138.13,55.17,8.37,55.8013064363,0.0,0.0,0.0,55.17,8.37,55.8013064363,138.29,62.35,5.72,62.6118271575,0.0,0.0,0.0,62.35,5.72,62.6118271575,137.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.85
2019-04-30 06:00:00,52.83,8.1,53.4473469875,0.0,0.0,0.0,52.83,8.1,53.4473469875,138.44,55.58,7.97,56.1485289211,0.0,0.0,0.0,55.58,7.97,56.1485289211,138.58,62.8,5.24,63.0182322824,0.0,0.0,0.0,62.8,5.24,63.0182322824,138.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.14
2019-04-30 06:30:00,60.23,5.6,60.489775169,0.0,0.0,0.0,60.23,5.6,60.489775169,138.3,62.17,5.58,62.4199110861,0.0,0.0,0.0,62.17,5.58,62.4199110861,138.46,70.24,2.5700000000000003,70.2870009319,0.0,0.0,0.0,70.24,2.5700000000000003,70.2870009319,138.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.02
2019-04-30 07:00:00,66.0,2.56,66.0496298249,0.0,0.0,0.0,66.0,2.56,66.0496298249,137.51,67.55,2.74,67.6055478493,0.0,0.0,0.0,67.55,2.74,67.6055478493,137.7,76.32,0.9,76.3253064193,0.0,0.0,0.0,76.32,0.9,76.3253064193,137.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.26
2019-04-30 07:30:00,71.51,0.55,71.5121150575,0.0,0.0,0.0,71.51,0.55,71.5121150575,137.3,73.47,0.5,73.471701355,0.0,0.0,0.0,73.47,0.5,73.471701355,137.44,82.97,4.01,83.0668465755,0.0,0.0,0.0,82.97,4.01,83.0668465755,137.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.02
2019-04-30 08:00:00,71.97,1.74,71.9910306913,0.0,0.0,0.0,71.97,1.74,71.9910306913,136.97,71.84,1.34,71.8524961292,0.0,0.0,0.0,71.84,1.34,71.8524961292,137.19,81.15,5.16,81.313886268,0.0,0.0,0.0,81.15,5.16,81.313886268,136.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.73
2019-04-30 08:30:00,74.88,5.0,75.0467480974,0.0,0.0,0.0,74.88,5.0,75.0467480974,136.01,75.6,3.67,75.6890276064,0.0,0.0,0.0,75.6,3.67,75.6890276064,136.32,85.39,7.73,85.7391684121,0.0,0.0,0.0,85.39,7.73,85.7391684121,135.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.93
2019-04-30 09:00:00,75.12,5.52,75.3225384596,0.0,0.0,0.0,75.12,5.52,75.3225384596,135.86,75.79,5.38,75.9807113681,0.0,0.0,0.0,75.79,5.38,75.9807113681,136.04,85.6,9.64,86.1411028488,0.0,0.0,0.0,85.6,9.64,86.1411028488,135.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.65
2019-04-30 09:30:00,73.54,5.36,73.7350744219,0.0,0.0,0.0,73.54,5.36,73.7350744219,135.41,74.13,5.83,74.3588985932,0.0,0.0,0.0,74.13,5.83,74.3588985932,135.52,83.75,10.13,84.3604137022,0.0,0.0,0.0,83.75,10.13,84.3604137022,135.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.09
2019-04-30 10:00:00,70.41,4.61,70.5607553814,0.0,0.0,0.0,70.41,4.61,70.5607553814,135.5,68.48,4.52,68.629008444,0.0,0.0,0.0,68.48,4.52,68.629008444,135.69,77.35,8.65,77.8321591632,0.0,0.0,0.0,77.35,8.65,77.8321591632,135.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.27
2019-04-30 10:30:00,66.75,4.78,66.9209302087,0.0,0.0,0.0,66.75,4.78,66.9209302087,135.69,64.58,4.99,64.7724980219,0.0,0.0,0.0,64.58,4.99,64.7724980219,135.85,72.95,9.21,73.5290867616,0.0,0.0,0.0,72.95,9.21,73.5290867616,135.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.44
2019-04-30 11:00:00,63.0,4.43,63.155561117,0.0,0.0,0.0,63.0,4.43,63.155561117,135.84,59.72,4.48,59.887801763,0.0,0.0,0.0,59.72,4.48,59.887801763,136.03,67.46,8.63,68.0097676808,0.0,0.0,0.0,67.46,8.63,68.0097676808,135.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.63
2019-04-30 11:30:00,63.83,4.91,64.0185676191,0.0,0.0,0.0,63.83,4.91,64.0185676191,135.72,61.85,5.47,62.0914116444,0.0,0.0,0.0,61.85,5.47,62.0914116444,135.83,69.86,9.76,70.5384802785,0.0,0.0,0.0,69.86,9.76,70.5384802785,135.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.41
2019-04-30 12:00:00,62.43,3.73,62.5413287355,0.0,0.0,0.0,62.43,3.73,62.5413287355,136.26,59.52,5.36,59.7608567542,0.0,0.0,0.0,59.52,5.36,59.7608567542,136.25,67.26,9.63,67.9458939157,0.0,0.0,0.0,67.26,9.63,67.9458939157,135.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.84
2019-04-30 12:30:00,62.52,4.04,62.6503950506,0.0,0.0,0.0,62.52,4.04,62.6503950506,136.26,60.63,4.53,60.7989950575,0.0,0.0,0.0,60.63,4.53,60.7989950575,136.34,68.5,8.73,69.0540578098,0.0,0.0,0.0,68.5,8.73,69.0540578098,136.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.92
2019-04-30 13:00:00,63.99,3.34,64.0771074566,0.0,0.0,0.0,63.99,3.34,64.0771074566,136.51,62.64,3.75,62.7521481704,0.0,0.0,0.0,62.64,3.75,62.7521481704,136.63,70.77,7.85,71.2040406157,0.0,0.0,0.0,70.77,7.85,71.2040406157,136.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.25
2019-04-30 13:30:00,64.66,3.7199999999999998,64.7669205691,0.0,0.0,0.0,64.66,3.7199999999999998,64.7669205691,136.51,63.16,4.26,63.3035006931,0.0,0.0,0.0,63.16,4.26,63.3035006931,136.63,71.36,8.42,71.8550346183,0.0,0.0,0.0,71.36,8.42,71.8550346183,136.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.21
2019-04-30 14:00:00,65.67,3.91,65.7862979655,0.0,0.0,0.0,65.67,3.91,65.7862979655,136.38,65.08,4.44,65.2312808398,0.0,0.0,0.0,65.08,4.44,65.2312808398,136.47,73.53,8.63,74.034706726,0.0,0.0,0.0,73.53,8.63,74.034706726,136.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.09
2019-04-30 14:30:00,65.53,3.94,65.6483396591,0.0,0.0,0.0,65.53,3.94,65.6483396591,136.63,63.89,4.19,64.027245763,0.0,0.0,0.0,63.89,4.19,64.027245763,136.77,72.18,8.36,72.6625212885,0.0,0.0,0.0,72.18,8.36,72.6625212885,136.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.46
2019-04-30 15:00:00,64.02,3.5700000000000003,64.1194611643,0.0,0.0,0.0,64.02,3.5700000000000003,64.1194611643,136.74,61.95,4.11,62.0861868695,0.0,0.0,0.0,61.95,4.11,62.0861868695,136.85,69.98,8.27,70.4669660195,0.0,0.0,0.0,69.98,8.27,70.4669660195,136.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.54
2019-04-30 15:30:00,63.47,3.1,63.545659962,0.0,0.0,0.0,63.47,3.1,63.545659962,137.15,60.38,3.19,60.4642084212,0.0,0.0,0.0,60.38,3.19,60.4642084212,137.31,68.21,7.25,68.5942169574,0.0,0.0,0.0,68.21,7.25,68.5942169574,137.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.99
2019-04-30 16:00:00,66.96,2.94,67.0245119341,0.0,0.0,0.0,66.96,2.94,67.0245119341,136.91,65.24,3.27,65.3218990845,0.0,0.0,0.0,65.24,3.27,65.3218990845,137.03,73.69,7.34,74.0546534662,0.0,0.0,0.0,73.69,7.34,74.0546534662,136.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.7
2019-04-30 16:30:00,67.0,1.57,67.0183922517,0.0,0.0,0.0,67.0,1.57,67.0183922517,137.27,64.74,1.29,64.7528509025,0.0,0.0,0.0,64.74,1.29,64.7528509025,137.44,73.13,5.12,73.3090124064,0.0,0.0,0.0,73.13,5.12,73.3090124064,137.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.12
2019-04-30 17:00:00,67.82,0.5,67.8218430891,0.0,0.0,0.0,67.82,0.5,67.8218430891,137.58,65.95,0.2,65.9503032593,0.0,0.0,0.0,65.95,0.2,65.9503032593,137.74,74.49,3.71,74.5823316879,0.0,0.0,0.0,74.49,3.71,74.5823316879,137.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.4
2019-04-30 17:30:00,69.08,0.73,69.0838570145,0.0,0.0,0.0,69.08,0.73,69.0838570145,137.81,67.72,1.31,67.7326693701,0.0,0.0,0.0,67.72,1.31,67.7326693701,138.11,76.51,2.22,76.5422007784,0.0,0.0,0.0,76.51,2.22,76.5422007784,137.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.73
2019-04-30 18:00:00,67.53,0.53,67.5320797844,0.0,0.0,0.0,67.53,0.53,67.5320797844,138.12,66.01,3.5700000000000003,66.1064671572,0.0,0.0,0.0,66.01,3.5700000000000003,66.1064671572,138.56,74.57,0.79,74.5741845413,0.0,0.0,0.0,74.57,0.79,74.5741845413,138.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17
2019-04-30 18:30:00,67.91,0.22,67.9103563531,0.0,0.0,0.0,67.91,0.22,67.9103563531,138.09,66.92,4.63,67.0799768933,0.0,0.0,0.0,66.92,4.63,67.0799768933,138.7,75.59,1.47,75.6042922062,0.0,0.0,0.0,75.59,1.47,75.6042922062,138.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.31
2019-04-30 19:00:00,68.09,0.76,68.0942413131,0.0,0.0,0.0,68.09,0.76,68.0942413131,137.75,67.63,5.03,67.8167958547,0.0,0.0,0.0,67.63,5.03,67.8167958547,138.29,76.4,1.96,76.4251372259,0.0,0.0,0.0,76.4,1.96,76.4251372259,138.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.92
2019-04-30 19:30:00,70.88,0.84,70.8849772519,0.0,0.0,0.0,70.88,0.84,70.8849772519,137.33,72.49,3.0,72.5520509703,0.0,0.0,0.0,72.49,3.0,72.5520509703,137.63,81.88,0.77,81.8836204622,0.0,0.0,0.0,81.88,0.77,81.8836204622,137.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.25
2019-04-30 20:00:00,70.02,1.47,70.0354288914,0.0,0.0,0.0,70.02,1.47,70.0354288914,137.53,71.23,3.8200000000000003,71.3323580151,0.0,0.0,0.0,71.23,3.8200000000000003,71.3323580151,137.85,80.47,1.3900000000000001,80.4820041997,0.0,0.0,0.0,80.47,1.3900000000000001,80.4820041997,137.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.45
2019-04-30 20:30:00,68.89,2.11,68.9223055331,0.0,0.0,0.0,68.89,2.11,68.9223055331,137.87,70.44,4.42,70.5785378143,0.0,0.0,0.0,70.44,4.42,70.5785378143,138.18,79.59,1.26,79.5999729899,0.0,0.0,0.0,79.59,1.26,79.5999729899,137.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.77
2019-04-30 21:00:00,70.45,1.37,70.4633195358,0.0,0.0,0.0,70.45,1.37,70.4633195358,137.31,72.34,3.6,72.4295216055,0.0,0.0,0.0,72.34,3.6,72.4295216055,137.62,81.72,0.68,81.7228291238,0.0,0.0,0.0,81.72,0.68,81.7228291238,137.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.2
2019-04-30 21:30:00,67.36,2.9699999999999998,67.4254440104,0.0,0.0,0.0,67.36,2.9699999999999998,67.4254440104,137.92,67.23,6.07,67.5034650962,0.0,0.0,0.0,67.23,6.07,67.5034650962,138.33,75.95,3.12,76.0140572526,0.0,0.0,0.0,75.95,3.12,76.0140572526,138.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.93
2019-04-30 22:00:00,66.47,3.48,66.561034397,0.0,0.0,0.0,66.47,3.48,66.561034397,137.56,68.11,5.98,68.3720154742,0.0,0.0,0.0,68.11,5.98,68.3720154742,137.91,76.95,3.05,77.0104213727,0.0,0.0,0.0,76.95,3.05,77.0104213727,137.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.5
2019-04-30 22:30:00,63.4,3.75,63.5108061671,0.0,0.0,0.0,63.4,3.75,63.5108061671,137.44,66.19,5.66,66.4315565074,0.0,0.0,0.0,66.19,5.66,66.4315565074,137.72,74.78,2.67,74.827650638,0.0,0.0,0.0,74.78,2.67,74.827650638,137.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.31
2019-04-30 23:00:00,61.65,6.13,61.9540103625,0.0,0.0,0.0,61.65,6.13,61.9540103625,138.54,64.19,5.59,64.4329434373,0.0,0.0,0.0,64.19,5.59,64.4329434373,138.56,72.53,2.58,72.5758727126,0.0,0.0,0.0,72.53,2.58,72.5758727126,138.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.14
2019-04-30 23:30:00,58.08,6.66,58.460602118,0.0,0.0,0.0,58.08,6.66,58.460602118,137.67,60.11,6.74,60.4866902715,0.0,0.0,0.0,60.11,6.74,60.4866902715,137.77,67.93,3.9,68.0418613796,0.0,0.0,0.0,67.93,3.9,68.0418613796,137.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.37
2019-05-01 00:00:00,55.75,7.33,56.2298088206,0.0,0.0,0.0,55.75,7.33,56.2298088206,138.18,58.25,6.91,58.6584230951,0.0,0.0,0.0,58.25,6.91,58.6584230951,138.22,65.83,4.07,65.9556957358,0.0,0.0,0.0,65.83,4.07,65.9556957358,137.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.83
2019-05-01 00:30:00,55.22048,9.571390000000001,56.0438481723,2.37048,0.6913900000000001,2.46925,52.85,8.88,53.5908285064,138.42,57.02048,7.96139,57.5735952513,2.37048,0.6913900000000001,2.46925,54.65,7.27,55.1314374926,138.34,64.14048,5.16139,64.3478136487,2.37048,0.6913900000000001,2.46925,61.77,4.47,61.9315250902,138.06,2.37048,0.6913900000000001,2.46925,2.37048,0.6913900000000001,2.46925,0.0,0.0,0.0,137.96
2019-05-01 01:00:00,54.00912,9.50016,54.8382903016,2.22912,0.6501600000000001,2.322,51.78,8.85,52.5308566464,138.54,55.92912,8.41016,56.5579106333,2.22912,0.6501600000000001,2.322,53.7,7.76,54.257788381,138.51,62.93912,5.66016,63.1931185937,2.22912,0.6501600000000001,2.322,60.71,5.01,60.9163705419,138.22,2.22912,0.6501600000000001,2.322,2.22912,0.6501600000000001,2.322,0.0,0.0,0.0,138.12
2019-05-01 01:30:00,54.75192,8.74556,55.4459878025,2.28192,0.66556,2.377,52.47,8.08,53.0884855689,138.5,57.16192,8.49556,57.7897883523,2.28192,0.66556,2.377,54.88,7.83,55.4357583154,138.57,64.31192,5.75556,64.5689517106,2.28192,0.66556,2.377,62.03,5.09,62.2384848787,138.28,2.28192,0.66556,2.377,2.28192,0.66556,2.377,0.0,0.0,0.0,138.18
2019-05-01 02:00:00,54.22472,9.45346,55.042603182,2.51472,0.7334600000000001,2.6195,51.71,8.72,52.4400848588,138.65,56.05472,9.47346,56.8496093096,2.51472,0.7334600000000001,2.6195,53.54,8.74,54.2486792466,138.76,63.02472,6.8334600000000005,63.3940967808,2.51472,0.7334600000000001,2.6195,60.51,6.1,60.8166926098,138.47,2.51472,0.7334600000000001,2.6195,2.51472,0.7334600000000001,2.6195,0.0,0.0,0.0,138.37
2019-05-01 02:30:00,54.62656,9.46108,55.4398150448,2.50656,0.7310800000000001,2.6109999999999998,52.12,8.73,52.8460717556,138.56,57.22656,9.21108,57.9631189999,2.50656,0.7310800000000001,2.6109999999999998,54.72,8.48,55.3731776224,138.63,64.37656,6.55108,64.7090266238,2.50656,0.7310800000000001,2.6109999999999998,61.87,5.82,62.1431355823,138.34,2.50656,0.7310800000000001,2.6109999999999998,2.50656,0.7310800000000001,2.6109999999999998,0.0,0.0,0.0,138.25
2019-05-01 03:00:00,52.57472,10.04096,53.5249667053,2.57472,0.7509600000000001,2.682,50.0,9.29,50.8557184592,138.78,53.98472,10.15096,54.9307926613,2.57472,0.7509600000000001,2.682,51.41,9.4,52.2623009444,138.91,60.68472,7.59096,61.1576480516,2.57472,0.7509600000000001,2.682,58.11,6.84,58.5111758556,138.59,2.57472,0.7509600000000001,2.682,2.57472,0.7509600000000001,2.682,0.0,0.0,0.0,138.52
2019-05-01 03:30:00,53.06816,10.01238,54.0044198103,2.64816,0.7723800000000001,2.7585,50.42,9.24,51.259672258,139.08,54.84816,10.31238,55.8091913277,2.64816,0.7723800000000001,2.7585,52.2,9.54,53.0645983684,139.26,61.64816,7.74238,62.1324398318,2.64816,0.7723800000000001,2.7585,59.0,6.97,59.4102760472,138.9,2.64816,0.7723800000000001,2.7585,2.64816,0.7723800000000001,2.7585,0.0,0.0,0.0,138.89
2019-05-01 04:00:00,53.10688,9.84034,54.0108599695,2.6068800000000003,0.76034,2.7155,50.5,9.08,51.3098080293,138.87,55.24688,10.01034,56.1464572048,2.6068800000000003,0.76034,2.7155,52.64,9.25,53.4465349672,139.06,62.11688,7.42034,62.558518418,2.6068800000000003,0.76034,2.7155,59.51,6.66,59.8815138419,138.7,2.6068800000000003,0.76034,2.7155,2.6068800000000003,0.76034,2.7155,0.0,0.0,0.0,138.68
2019-05-01 04:30:00,52.62736,9.86548,53.5440633142,2.48736,0.72548,2.591,50.14,9.14,50.966255503,138.93,54.41736,10.21548,55.3679067782,2.48736,0.72548,2.591,51.93,9.49,52.7900085243,139.13,61.18736,7.65548,61.6644094904,2.48736,0.72548,2.591,58.7,6.93,59.1076551726,138.77,2.48736,0.72548,2.591,2.48736,0.72548,2.591,0.0,0.0,0.0,138.76
2019-05-01 05:00:00,52.90048,9.59889,53.7642955265,2.43048,0.70889,2.53175,50.47,8.89,51.2469803988,138.93,54.33048,10.04889,55.2519795778,2.43048,0.70889,2.53175,51.9,9.34,52.7337235552,139.13,61.10048,7.45889,61.5540713216,2.43048,0.70889,2.53175,58.67,6.75,59.0570182112,138.77,2.43048,0.70889,2.53175,2.43048,0.70889,2.53175,0.0,0.0,0.0,138.76
2019-05-01 05:30:00,54.47368,9.19524,55.2443141997,2.38368,0.6952400000000001,2.483,52.09,8.5,52.7789550863,138.47,56.53368,9.29524,57.2927435283,2.38368,0.6952400000000001,2.483,54.15,8.6,54.8286649482,138.64,63.58368,6.65524,63.9310298822,2.38368,0.6952400000000001,2.483,61.2,5.96,61.4895243111,138.29,2.38368,0.6952400000000001,2.483,2.38368,0.6952400000000001,2.483,0.0,0.0,0.0,138.26
2019-05-01 06:00:00,56.45088,9.15734,57.1887989789,2.39088,0.6973400000000001,2.4905,54.06,8.46,54.7179604883,138.62,58.87088,9.04734,59.5620254277,2.39088,0.6973400000000001,2.4905,56.48,8.35,57.0938954705,138.77,66.22088,6.35734,66.5253389307,2.39088,0.6973400000000001,2.4905,63.83,5.66,64.080453338,138.42,2.39088,0.6973400000000001,2.4905,2.39088,0.6973400000000001,2.4905,0.0,0.0,0.0,138.4
2019-05-01 06:30:00,63.72384,6.31362,64.0358460696,2.82384,0.82362,2.9415,60.9,5.49,61.1469549528,137.91,66.10384,5.8836200000000005,66.3651613955,2.82384,0.82362,2.9415,63.28,5.06,63.4819816956,138.02,74.32384,2.91362,74.3809274872,2.82384,0.82362,2.9415,71.5,2.09,71.5305396317,137.67,2.82384,0.82362,2.9415,2.82384,0.82362,2.9415,0.0,0.0,0.0,137.64
2019-05-01 07:00:00,69.9032,4.0451,70.0201414184,4.3032,1.2551,4.4825,65.6,2.79,65.6593032251,137.79,72.0032,3.8851,72.1079386216,4.3032,1.2551,4.4825,67.7,2.63,67.7510656743,137.93,80.7732,1.9651,80.7971005436,4.3032,1.2551,4.4825,76.47,0.71,76.4732959928,137.58,4.3032,1.2551,4.4825,4.3032,1.2551,4.4825,0.0,0.0,0.0,137.54
2019-05-01 07:30:00,75.61744,2.72717,75.6666021991,5.88744,1.71717,6.13275,69.73,1.01,69.7373142586,136.74,77.82744,2.80717,77.8780496697,5.88744,1.71717,6.13275,71.94,1.09,71.9482571019,136.88,87.15744,4.9171700000000005,87.2960360392,5.88744,1.71717,6.13275,81.27,3.2,81.3329754774,136.54,5.88744,1.71717,6.13275,5.88744,1.71717,6.13275,0.0,0.0,0.0,136.51
2019-05-01 08:00:00,79.83024,4.75507,79.971731938,7.08024,2.06507,7.37525,72.75,2.69,72.7997156588,135.77,81.89024,4.16507,81.9960926835,7.08024,2.06507,7.37525,74.81,2.1,74.839468865,135.99,91.60024,8.02507,91.9511050318,7.08024,2.06507,7.37525,84.52,5.96,84.729876667,135.66,7.08024,2.06507,7.37525,7.08024,2.06507,7.37525,0.0,0.0,0.0,135.66
2019-05-01 08:30:00,83.00272,7.30121,83.3232212223,12.07272,3.52121,12.57575,70.93,3.7800000000000002,71.0306504264,135.36,83.03272,6.50121,83.2868436313,12.07272,3.52121,12.57575,70.96,2.98,71.0225457161,135.62,92.22272,10.44121,92.8119009096,12.07272,3.52121,12.57575,80.15,6.92,80.4481752434,135.29,12.07272,3.52121,12.57575,12.07272,3.52121,12.57575,0.0,0.0,0.0,135.3
2019-05-01 09:00:00,83.65184,6.89512,83.9355289207,15.17184,4.42512,15.804,68.48,2.47,68.5245306441,136.21,83.92184,8.53512,84.3547479541,15.17184,4.42512,15.804,68.75,4.11,68.8727420683,136.2,92.84184,12.64512,93.6990198156,15.17184,4.42512,15.804,77.67,8.22,78.1037598327,135.87,15.17184,4.42512,15.804,15.17184,4.42512,15.804,0.0,0.0,0.0,135.88
2019-05-01 09:30:00,86.32824,8.14782,86.7118907201,18.19824,5.30782,18.9565,68.13,2.84,68.1891670282,136.0,84.90824,10.30782,85.5316337565,18.19824,5.30782,18.9565,66.71,5.0,66.8971157824,135.95,93.54824,14.52782,94.6695873079,18.19824,5.30782,18.9565,75.35,9.22,75.9119944409,135.62,18.19824,5.30782,18.9565,18.19824,5.30782,18.9565,0.0,0.0,0.0,135.65
2019-05-01 10:00:00,85.8804,8.82095,86.3322203066,21.2604,6.20095,22.14625,64.62,2.62,64.673091777,136.07,83.4604,10.94095,84.1744780504,21.2604,6.20095,22.14625,62.2,4.74,62.3803462639,136.02,91.5304,15.11095,92.7693641999,21.2604,6.20095,22.14625,70.27,8.91,70.8326266631,135.7,21.2604,6.20095,22.14625,21.2604,6.20095,22.14625,0.0,0.0,0.0,135.72
2019-05-01 10:30:00,85.34,8.81625,85.7941831598,22.89,6.67625,23.84375,62.45,2.14,62.4866553754,136.07,83.2,11.23625,83.9553054551,22.89,6.67625,23.84375,60.31,4.5600000000000005,60.4821436459,135.96,91.03,15.41625,92.3261699848,22.89,6.67625,23.84375,68.14,8.74,68.6982328739,135.64,22.89,6.67625,23.84375,22.89,6.67625,23.84375,0.0,0.0,0.0,135.66
2019-05-01 11:00:00,84.65008,8.75669,85.1017958903,21.52008,6.27669,22.41675,63.13,2.48,63.1786934021,135.83,82.12008,10.916690000000001,82.842511187,21.52008,6.27669,22.41675,60.6,4.64,60.7773773702,135.76,89.98008,15.07669,91.2344308809,21.52008,6.27669,22.41675,68.46,8.8,69.0232685404,135.46,21.52008,6.27669,22.41675,21.52008,6.27669,22.41675,0.0,0.0,0.0,135.45
2019-05-01 11:30:00,84.64896,9.59553,85.1910830138,16.81896,4.90553,17.51975,67.83,4.69,67.9919480527,135.15,84.59896,10.64553,85.2661207166,16.81896,4.90553,17.51975,67.78,5.74,68.0226138869,135.17,93.38896,14.93553,94.5757257771,16.81896,4.90553,17.51975,76.57,10.03,77.2241270588,134.86,16.81896,4.90553,17.51975,16.81896,4.90553,17.51975,0.0,0.0,0.0,134.86
2019-05-01 12:00:00,88.50168,9.98049,89.0626607702,16.08168,4.6904900000000005,16.75175,72.42,5.29,72.612949947,135.0,89.67168,10.60049,90.2960717986,16.08168,4.6904900000000005,16.75175,73.59,5.91,73.8269341094,135.07,99.21168,14.89049,100.3228993843,16.08168,4.6904900000000005,16.75175,83.13,10.2,83.7534291835,134.76,16.08168,4.6904900000000005,16.75175,16.08168,4.6904900000000005,16.75175,0.0,0.0,0.0,134.74
2019-05-01 12:30:00,85.30688,7.89784,85.6716969133,9.38688,2.7378400000000003,9.778,75.92,5.16,76.0951509625,134.41,87.79688,8.73784,88.2306181867,9.38688,2.7378400000000003,9.778,78.41,6.0,78.6392274886,134.42,97.97688,13.00784,98.8365970479,9.38688,2.7378400000000003,9.778,88.59,10.27,89.1833000062,134.1,9.38688,2.7378400000000003,9.778,9.38688,2.7378400000000003,9.778,0.0,0.0,0.0,134.1
2019-05-01 13:00:00,84.55296,7.73503,84.9060288428,9.10296,2.65503,9.48225,75.45,5.08,75.6208231904,134.51,85.65296,8.61503,86.0851224002,9.10296,2.65503,9.48225,76.55,5.96,76.7816651291,134.48,95.57296,12.89503,96.4389572832,9.10296,2.65503,9.48225,86.47,10.24,87.0742126005,134.16,9.10296,2.65503,9.48225,9.10296,2.65503,9.48225,0.0,0.0,0.0,134.16
2019-05-01 13:30:00,84.58392,8.12406,84.9731714922,12.25392,3.5740600000000002,12.7645,72.33,4.55,72.4729701337,134.94,84.39392,8.72406,84.8436382757,12.25392,3.5740600000000002,12.7645,72.14,5.15,72.3235929694,134.96,93.76392,12.92406,94.6504306417,12.25392,3.5740600000000002,12.7645,81.51,9.35,82.0445159654,134.64,12.25392,3.5740600000000002,12.7645,12.25392,3.5740600000000002,12.7645,0.0,0.0,0.0,134.64
2019-05-01 14:00:00,86.55544,9.18617,87.0415413056,15.89544,4.63617,16.55775,70.66,4.55,70.8063422301,135.44,86.91544,9.91617,87.4792783341,15.89544,4.63617,16.55775,71.02,5.28,71.216001011,135.43,96.12544,14.15617,97.1622218985,15.89544,4.63617,16.55775,80.23,9.52,80.7928418859,135.11,15.89544,4.63617,16.55775,15.89544,4.63617,16.55775,0.0,0.0,0.0,135.1
2019-05-01 14:30:00,84.33952,8.12361,84.7298511344,14.30952,4.17361,14.90575,70.03,3.95,70.1413102244,135.18,84.37952,8.58361,84.8149854452,14.30952,4.17361,14.90575,70.07,4.41,70.2086390696,135.2,93.46952,12.69361,94.3275087335,14.30952,4.17361,14.90575,79.16,8.52,79.6171840748,134.92,14.30952,4.17361,14.90575,14.30952,4.17361,14.90575,0.0,0.0,0.0,134.88
2019-05-01 15:00:00,84.47384,7.53862,84.8095539185,11.10384,3.23862,11.5665,73.37,4.3,73.4958971644,135.18,85.59384,8.18862,85.984643649,11.10384,3.23862,11.5665,74.49,4.95,74.6542872178,135.17,95.25384,12.36862,96.0535100631,11.10384,3.23862,11.5665,84.15,9.13,84.6438385235,134.92,11.10384,3.23862,11.5665,11.10384,3.23862,11.5665,0.0,0.0,0.0,134.84
2019-05-01 15:30:00,84.25008,7.45169,84.5789788533,11.08008,3.23169,11.54175,73.17,4.22,73.2915909228,135.67,85.72008,8.01169,86.0936658057,11.08008,3.23169,11.54175,74.64,4.78,74.7929007326,135.67,95.40008,12.20169,96.1772140523,11.08008,3.23169,11.54175,84.32,8.97,84.7957740692,135.42,11.08008,3.23169,11.54175,11.08008,3.23169,11.54175,0.0,0.0,0.0,135.34
2019-05-01 16:00:00,83.43256,5.99908,83.6479589052,9.08256,2.64908,9.461,74.35,3.35,74.4254324811,135.93,84.15256,6.03908,84.3689744029,9.08256,2.64908,9.461,75.07,3.39,75.146503578,136.0,93.88256,10.05908,94.419914015,9.08256,2.64908,9.461,84.8,7.41,85.1231349282,135.74,9.08256,2.64908,9.461,9.08256,2.64908,9.461,0.0,0.0,0.0,135.66
2019-05-01 16:30:00,83.86288,4.99209,84.0113302148,9.81288,2.8620900000000002,10.22175,74.05,2.13,74.0806276971,136.07,83.91288,4.49209,84.0330310203,9.81288,2.8620900000000002,10.22175,74.1,1.63,74.1179256321,136.2,93.52288,8.30209,93.890648,9.81288,2.8620900000000002,10.22175,83.71,5.44,83.8865763993,135.94,9.81288,2.8620900000000002,10.22175,9.81288,2.8620900000000002,10.22175,0.0,0.0,0.0,135.86
2019-05-01 17:00:00,77.57168,3.37174,77.6449236502,9.57168,2.79174,9.9705,68.0,0.58,68.0024734844,137.08,78.24168,2.9417400000000002,78.2969624152,9.57168,2.79174,9.9705,68.67,0.15,68.6701638268,137.22,87.17168,6.43174,87.408632717,9.57168,2.79174,9.9705,77.6,3.64,77.6853242254,136.96,9.57168,2.79174,9.9705,9.57168,2.79174,9.9705,0.0,0.0,0.0,136.86
2019-05-01 17:30:00,76.248,3.169,76.3138261719,9.048,2.6390000000000002,9.425,67.2,0.53,67.2020899973,137.95,76.998,5.029,77.1620557334,9.048,2.6390000000000002,9.425,67.95,2.39,67.9920186493,138.22,85.818,3.659,85.8959685026,9.048,2.6390000000000002,9.425,76.77,1.02,76.7767757854,137.96,9.048,2.6390000000000002,9.425,9.048,2.6390000000000002,9.425,0.0,0.0,0.0,137.83
2019-05-01 18:00:00,76.5676,2.8218,76.6195792536,8.3376,2.4318,8.685,68.23,0.39,68.2311146032,137.76,78.0076,5.3518,78.1909676433,8.3376,2.4318,8.685,69.67,2.92,69.7311644819,138.11,87.0576,2.8818,87.1052839327,8.3376,2.4318,8.685,78.72,0.45,78.7212861938,137.84,8.3376,2.4318,8.685,8.3376,2.4318,8.685,0.0,0.0,0.0,137.73
2019-05-01 18:30:00,76.96096,2.70403,77.0084485129,8.07096,2.35403,8.40725,68.89,0.35000000000000003,68.8908890928,137.71,79.44096,4.89403,79.5915677403,8.07096,2.35403,8.40725,71.37,2.54,71.4151839597,138.02,88.70096,3.18403,88.7580889382,8.07096,2.35403,8.40725,80.63,0.8300000000000001,80.63427187,137.75,8.07096,2.35403,8.40725,8.07096,2.35403,8.40725,0.0,0.0,0.0,137.64
2019-05-01 19:00:00,79.09952,2.6186100000000003,79.14285301,7.22952,2.10861,7.53075,71.87,0.51,71.8718094944,137.82,80.50952,4.93861,80.6608497312,7.22952,2.10861,7.53075,73.28,2.83,73.3346255189,138.13,90.00952,2.67861,90.0493678055,7.22952,2.10861,7.53075,82.78,0.5700000000000001,82.7819624073,137.87,7.22952,2.10861,7.53075,7.22952,2.10861,7.53075,0.0,0.0,0.0,137.77
2019-05-01 19:30:00,74.37832,2.79451,74.4307985458,4.43832,1.29451,4.6232500000000005,69.94,1.5,69.9560833666,138.22,74.81832,5.51451,75.0212691719,4.43832,1.29451,4.6232500000000005,70.38,4.22,70.5064025462,138.59,83.94832,2.32451,83.9804964117,4.43832,1.29451,4.6232500000000005,79.51,1.03,79.516671208,138.32,4.43832,1.29451,4.6232500000000005,4.43832,1.29451,4.6232500000000005,0.0,0.0,0.0,138.22
2019-05-01 20:00:00,72.73896,2.9517800000000003,72.7988276489,3.46896,1.01178,3.6135,69.27,1.94,69.2971608365,137.78,73.50896,5.48178,73.7130728721,3.46896,1.01178,3.6135,70.04,4.47,70.182494256,138.13,82.59896,2.34178,82.6321494737,3.46896,1.01178,3.6135,79.13,1.33,79.1411763875,137.86,3.46896,1.01178,3.6135,3.46896,1.01178,3.6135,0.0,0.0,0.0,137.76
2019-05-01 20:30:00,73.45368,2.44399,73.4943276224,3.13368,0.9139900000000001,3.26425,70.32,1.53,70.3366426552,137.93,75.17368,4.75399,75.323851373,3.13368,0.9139900000000001,3.26425,72.04,3.84,72.1422705492,138.25,84.52368,1.91399,84.5453478227,3.13368,0.9139900000000001,3.26425,81.39,1.0,81.396143029,137.97,3.13368,0.9139900000000001,3.26425,3.13368,0.9139900000000001,3.26425,0.0,0.0,0.0,137.86
2019-05-01 21:00:00,76.39144,1.2679200000000002,76.401961535,2.94144,0.85792,3.064,73.45,0.41000000000000003,73.4511443069,137.93,79.70144,2.90792,79.7544703249,2.94144,0.85792,3.064,76.76,2.05,76.7873694041,138.14,89.65144,2.23792,89.6793676383,2.94144,0.85792,3.064,86.71,1.38,86.7209807371,137.87,2.94144,0.85792,3.064,2.94144,0.85792,3.064,0.0,0.0,0.0,137.77
2019-05-01 21:30:00,74.8248,1.73515,74.84491593,2.3148,0.67515,2.41125,72.51,1.06,72.5177474829,137.6,78.2748,3.35515,78.3466741257,2.3148,0.67515,2.41125,75.96,2.68,76.0072628109,137.82,88.1248,1.35515,88.1352188774,2.3148,0.67515,2.41125,85.81,0.68,85.8126942824,137.55,2.3148,0.67515,2.41125,2.3148,0.67515,2.41125,0.0,0.0,0.0,137.45
2019-05-01 22:00:00,72.91544,2.82242,72.9700448475,2.30544,0.67242,2.4015,70.61,2.15,70.6427250324,136.39,75.73544,4.51242,75.8697489534,2.30544,0.67242,2.4015,73.43,3.84,73.5303372765,136.64,85.26544,1.64242,85.2812570372,2.30544,0.67242,2.4015,82.96,0.97,82.9656706114,136.38,2.30544,0.67242,2.4015,2.30544,0.67242,2.4015,0.0,0.0,0.0,136.28
2019-05-01 22:30:00,68.49424,4.02082,68.612155677,2.09424,0.61082,2.1815,66.4,3.41,66.4875033371,135.72,71.30424,5.62082,71.5254378487,2.09424,0.61082,2.1815,69.21,5.01,69.3910959706,135.97,80.28424,2.67082,80.3286528696,2.09424,0.61082,2.1815,78.19,2.06,78.2171317551,135.7,2.09424,0.61082,2.1815,2.09424,0.61082,2.1815,0.0,0.0,0.0,135.61
2019-05-01 23:00:00,64.04576,4.97043,64.2383417311,2.19576,0.64043,2.2872500000000002,61.85,4.33,62.0013822427,136.35,66.69576,6.75043,67.0365027963,2.19576,0.64043,2.2872500000000002,64.5,6.11,64.788749795,136.63,75.07576,3.88043,75.175976725,2.19576,0.64043,2.2872500000000002,72.88,3.24,72.9519842088,136.35,2.19576,0.64043,2.2872500000000002,2.19576,0.64043,2.2872500000000002,0.0,0.0,0.0,136.25
2019-05-01 23:30:00,58.79112,7.60366,59.2807847135,2.24112,0.65366,2.3345000000000002,56.55,6.95,56.975477181,137.85,61.20112,7.94366,61.7144944357,2.24112,0.65366,2.3345000000000002,58.96,7.29,59.4089698615,137.96,68.87112,5.17366,69.0651715979,2.24112,0.65366,2.3345000000000002,66.63,4.52,66.7831363444,137.69,2.24112,0.65366,2.3345000000000002,2.24112,0.65366,2.3345000000000002,0.0,0.0,0.0,137.56
2019-05-02 00:00:00,56.59032,8.39301,57.2093255909,2.1703200000000002,0.6330100000000001,2.26075,54.42,7.76,54.9704829886,137.99,59.50032,7.27301,59.9431793832,2.1703200000000002,0.6330100000000001,2.26075,57.33,6.64,57.7132437141,137.96,66.96032,4.41301,67.1055818227,2.1703200000000002,0.6330100000000001,2.26075,64.79,3.7800000000000002,64.9001733434,137.69,2.1703200000000002,0.6330100000000001,2.26075,2.1703200000000002,0.6330100000000001,2.26075,0.0,0.0,0.0,137.56
2019-05-02 00:30:00,53.99464,9.15927,54.7659873979,2.2946400000000002,0.66927,2.39025,51.7,8.49,52.3924622441,137.54,56.30464,8.46927,56.9380454517,2.2946400000000002,0.66927,2.39025,54.01,7.8,54.5703225206,137.55,63.34464,5.75927,63.6059164517,2.2946400000000002,0.66927,2.39025,61.05,5.09,61.261820084,137.28,2.2946400000000002,0.66927,2.39025,2.2946400000000002,0.66927,2.39025,0.0,0.0,0.0,137.16
2019-05-02 01:00:00,53.20832,10.45826,54.226382135,2.4283200000000003,0.7082600000000001,2.5295,50.78,9.75,51.7075516728,138.17,56.06832,8.50826,56.7102018675,2.4283200000000003,0.7082600000000001,2.5295,53.64,7.8,54.2041474428,138.03,63.05832,5.78826,63.3234212204,2.4283200000000003,0.7082600000000001,2.5295,60.63,5.08,60.842446532,137.76,2.4283200000000003,0.7082600000000001,2.5295,2.4283200000000003,0.7082600000000001,2.5295,0.0,0.0,0.0,137.65
2019-05-02 01:30:00,52.43608,10.40469,53.4583955966,2.41608,0.70469,2.51675,50.02,9.7,50.9518439313,138.41,54.58608,9.40469,55.3903269873,2.41608,0.70469,2.51675,52.17,8.7,52.8904424258,138.38,61.40608,6.76469,61.7775662499,2.41608,0.70469,2.51675,58.99,6.06,59.3004527807,138.11,2.41608,0.70469,2.51675,2.41608,0.70469,2.51675,0.0,0.0,0.0,138.01
2019-05-02 02:00:00,53.71128,9.33704,54.5168039709,2.56128,0.74704,2.668,51.15,8.59,51.8662761339,138.28,56.46128,9.16704,57.2006185421,2.56128,0.74704,2.668,53.9,8.42,54.5537019825,138.35,63.48128,6.50704,63.8139050678,2.56128,0.74704,2.668,60.92,5.76,61.1916987834,138.07,2.56128,0.74704,2.668,2.56128,0.74704,2.668,0.0,0.0,0.0,137.97
2019-05-02 02:30:00,52.73816,9.95363,53.6692488336,2.85816,0.8336300000000001,2.97725,49.88,9.12,50.7068910504,138.68,54.49816,10.14363,55.4341291351,2.85816,0.8336300000000001,2.97725,51.64,9.31,52.472523286,138.79,61.24816,7.57363,61.7146414942,2.85816,0.8336300000000001,2.97725,58.39,6.74,58.7777143142,138.51,2.85816,0.8336300000000001,2.97725,2.85816,0.8336300000000001,2.97725,0.0,0.0,0.0,138.41
2019-05-02 03:00:00,53.73928,9.66604,54.6016716246,2.96928,0.86604,3.093,50.77,8.8,51.527011363,139.0,56.25928,9.62604,57.0768537342,2.96928,0.86604,3.093,53.29,8.76,54.0052006755,139.08,63.19928,6.9660400000000005,63.5820313123,2.96928,0.86604,3.093,60.23,6.1,60.5381111367,138.8,2.96928,0.86604,3.093,2.96928,0.86604,3.093,0.0,0.0,0.0,138.71
2019-05-02 03:30:00,52.76744,9.53467,53.621941928300004,2.58744,0.7546700000000001,2.69525,50.18,8.78,50.9423281761,138.78,55.05744,9.69467,55.9044571189,2.58744,0.7546700000000001,2.69525,52.47,8.94,53.2261636792,138.88,61.88744,7.07467,62.2904983554,2.58744,0.7546700000000001,2.69525,59.3,6.32,59.6358315109,138.6,2.58744,0.7546700000000001,2.69525,2.58744,0.7546700000000001,2.69525,0.0,0.0,0.0,138.51
2019-05-02 04:00:00,53.5528,9.2204,54.3407596929,2.8128,0.8204,2.93,50.74,8.4,51.4306095628,138.78,56.2628,9.1704,57.0052532667,2.8128,0.8204,2.93,53.45,8.35,54.0982901763,138.85,63.2528,6.4704,63.5828812181,2.8128,0.8204,2.93,60.44,5.65,60.7035097832,138.57,2.8128,0.8204,2.93,2.8128,0.8204,2.93,0.0,0.0,0.0,138.46
2019-05-02 04:30:00,52.7464,9.520199999999999,53.5986652912,2.8464,0.8302,2.965,49.9,8.69,50.6510226945,138.78,54.7564,9.6902,55.6072236045,2.8464,0.8302,2.965,51.91,8.86,52.6606845759,138.91,61.5264,7.0602,61.9301567978,2.8464,0.8302,2.965,58.68,6.23,59.0097898658,138.62,2.8464,0.8302,2.965,2.8464,0.8302,2.965,0.0,0.0,0.0,138.52
2019-05-02 05:00:00,54.2656,8.64705,54.9502212649,2.8356,0.8270500000000001,2.9537500000000003,51.43,7.82,52.0211235942,138.88,56.9956,8.52705,57.6299314685,2.8356,0.8270500000000001,2.9537500000000003,54.16,7.7,54.704621377,138.95,64.0556,5.72705,64.3111109612,2.8356,0.8270500000000001,2.9537500000000003,61.22,4.9,61.4157829878,138.66,2.8356,0.8270500000000001,2.9537500000000003,2.8356,0.8270500000000001,2.9537500000000003,0.0,0.0,0.0,138.52
2019-05-02 05:30:00,54.28816,9.46988,55.1079208771,3.42816,0.9998800000000001,3.571,50.86,8.47,51.5604548079,138.26,56.07816,9.73988,56.9177063083,3.42816,0.9998800000000001,3.571,52.65,8.74,53.370498405,138.39,62.93816,7.11988,63.3395980047,3.42816,0.9998800000000001,3.571,59.51,6.12,59.8238622959,138.1,3.42816,0.9998800000000001,3.571,3.42816,0.9998800000000001,3.571,0.0,0.0,0.0,138.0
2019-05-02 06:00:00,56.242,9.2235,56.9932936077,3.372,0.9835,3.5125,52.87,8.24,53.5082657166,138.61,58.122,9.3435,58.8682246738,3.372,0.9835,3.5125,54.75,8.36,55.3845835951,138.72,65.252,6.6535,65.5903389704,3.372,0.9835,3.5125,61.88,5.67,62.139225132,138.4,3.372,0.9835,3.5125,3.372,0.9835,3.5125,0.0,0.0,0.0,138.34
2019-05-02 06:30:00,63.58568,6.30874,63.8978786929,3.83568,1.11874,3.9955,59.75,5.19,59.974983118,137.53,65.79568,6.09874,66.0777279895,3.83568,1.11874,3.9955,61.96,4.98,62.159810167,137.61,73.84568,3.15874,73.9132064861,3.83568,1.11874,3.9955,70.01,2.04,70.0397151622,137.27,3.83568,1.11874,3.9955,3.83568,1.11874,3.9955,0.0,0.0,0.0,137.23
2019-05-02 07:00:00,71.09304,4.10922,71.2116986558,5.48304,1.59922,5.7115,65.61,2.51,65.657994182,137.22,73.04304,3.88922,73.1465086293,5.48304,1.59922,5.7115,67.56,2.29,67.5987995456,137.32,81.80304,2.67922,81.8469032588,5.48304,1.59922,5.7115,76.32,1.08,76.3276411269,136.97,5.48304,1.59922,5.7115,5.48304,1.59922,5.7115,0.0,0.0,0.0,136.94
2019-05-02 07:30:00,77.83288,3.33209,77.9041721146,7.41288,2.16209,7.72175,70.42,1.17,70.4297188692,136.19,79.65288,2.95209,79.7075663138,7.41288,2.16209,7.72175,72.24,0.79,72.2443194999,136.34,89.01288,6.21209,89.2293834343,7.41288,2.16209,7.72175,81.6,4.05,81.7004436952,135.99,7.41288,2.16209,7.72175,7.41288,2.16209,7.72175,0.0,0.0,0.0,136.0
2019-05-02 08:00:00,83.28968,6.06324,83.5100812705,9.19968,2.68324,9.583,74.09,3.38,74.1670580514,135.92,85.38968,5.71324,85.5805968769,9.19968,2.68324,9.583,76.19,3.03,76.2502262292,136.11,95.25968,9.68324,95.750570602,9.19968,2.68324,9.583,86.06,7.0,86.3442157877,135.76,9.19968,2.68324,9.583,9.19968,2.68324,9.583,0.0,0.0,0.0,135.77
2019-05-02 08:30:00,85.52144,7.88292,85.8839747997,13.14144,3.83292,13.689,72.38,4.05,72.4932196829,135.42,87.25144,8.52292,87.666720866,13.14144,3.83292,13.689,74.11,4.69,74.2582534133,135.5,96.86144,12.69292,97.6895530597,13.14144,3.83292,13.689,83.72,8.86,84.1875168894,135.16,13.14144,3.83292,13.689,13.14144,3.83292,13.689,0.0,0.0,0.0,135.14
2019-05-02 09:00:00,86.98264,8.98702,87.4456756498,13.29264,3.87702,13.8465,73.69,5.11,73.8669628454,135.08,88.90264,9.69702,89.4299256169,13.29264,3.87702,13.8465,75.61,5.82,75.8336633692,135.15,98.70264,13.96702,99.6859508188,13.29264,3.87702,13.8465,85.41,10.09,86.0039313055,134.81,13.29264,3.87702,13.8465,13.29264,3.87702,13.8465,0.0,0.0,0.0,134.83
2019-05-02 09:30:00,84.128,8.50775,84.5570942858,14.598,4.25775,15.20625,69.53,4.25,69.659768877,135.65,83.548,8.37775,83.966987555,14.598,4.25775,15.20625,68.95,4.12,69.0729824172,135.84,92.508,12.48775,93.347061893,14.598,4.25775,15.20625,77.91,8.23,78.343480903,135.5,14.598,4.25775,15.20625,14.598,4.25775,15.20625,0.0,0.0,0.0,135.5
2019-05-02 10:00:00,86.65984,8.96412,87.1222320433,15.09984,4.40412,15.729,71.56,4.5600000000000005,71.7051406804,135.48,86.14984,9.05412,86.6243154143,15.09984,4.40412,15.729,71.05,4.65,71.2020013764,135.64,95.34984,13.20412,96.2597567678,15.09984,4.40412,15.729,80.25,8.8,80.7310504081,135.3,15.09984,4.40412,15.729,15.09984,4.40412,15.729,0.0,0.0,0.0,135.27
2019-05-02 10:30:00,85.72048,8.45139,86.1360939697,15.09048,4.40139,15.71925,70.63,4.05,70.7460203828,135.7,84.86048,8.53139,85.2882505458,15.09048,4.40139,15.71925,69.77,4.13,69.8921297429,135.86,93.88048,12.64139,94.7277639669,15.09048,4.40139,15.71925,78.79,8.24,79.2197052507,135.52,15.09048,4.40139,15.71925,15.09048,4.40139,15.71925,0.0,0.0,0.0,135.49
2019-05-02 11:00:00,84.58032,7.86801,84.945489066,12.37032,3.60801,12.88575,72.21,4.26,72.3355493516,135.65,85.10032,7.87801,85.4641884397,12.37032,3.60801,12.88575,72.73,4.27,72.8552386586,135.8,94.53032,11.98801,95.2874272035,12.37032,3.60801,12.88575,82.16,8.38,82.5862579368,135.46,12.37032,3.60801,12.88575,12.37032,3.60801,12.88575,0.0,0.0,0.0,135.42
2019-05-02 11:30:00,84.35416,8.10663,84.7427976837,15.07416,4.39663,15.70225,69.28,3.71,69.3792656346,135.36,84.64416,8.47663,85.067544212,15.07416,4.39663,15.70225,69.57,4.08,69.6895350824,135.45,93.66416,12.55663,94.5020837096,15.07416,4.39663,15.70225,78.59,8.16,79.0124907847,135.1,15.07416,4.39663,15.70225,15.07416,4.39663,15.70225,0.0,0.0,0.0,135.07
2019-05-02 12:00:00,82.61248,9.194890000000001,83.1226073572,20.38248,5.94489,21.23175,62.23,3.25,62.3148088339,135.93,80.83248,9.20489,81.3549004232,20.38248,5.94489,21.23175,60.45,3.26,60.5378402324,136.06,88.69248,13.21489,89.6715636435,20.38248,5.94489,21.23175,68.31,7.27,68.69577134,135.71,20.38248,5.94489,21.23175,20.38248,5.94489,21.23175,0.0,0.0,0.0,135.68
2019-05-02 12:30:00,81.45192,9.17806,81.9673841052,20.22192,5.89806,21.0645,61.23,3.2800000000000002,61.3177894253,135.72,80.10192,9.34806,80.6455442876,20.22192,5.89806,21.0645,59.88,3.45,59.9793039306,135.81,87.88192,13.37806,88.8943437585,20.22192,5.89806,21.0645,67.66,7.48,68.0722116579,135.47,20.22192,5.89806,21.0645,20.22192,5.89806,21.0645,0.0,0.0,0.0,135.44
2019-05-02 13:00:00,73.81344,7.01017,74.1455757821,18.10344,5.28017,18.85775,55.71,1.73,55.7368549525,136.56,72.85344,7.24017,73.2123198749,18.10344,5.28017,18.85775,54.75,1.96,54.7850718718,136.65,79.99344,11.12017,80.7626685038,18.10344,5.28017,18.85775,61.89,5.84,62.1649233893,136.3,18.10344,5.28017,18.85775,18.10344,5.28017,18.85775,0.0,0.0,0.0,136.28
2019-05-02 13:30:00,79.27056,9.01308,79.7813091758,22.09056,6.44308,23.011,57.18,2.5700000000000003,57.2377261952,136.7,76.63056,9.58308,77.2274442682,22.09056,6.44308,23.011,54.54,3.14,54.6303139292,136.75,83.73056,13.62308,84.8315683375,22.09056,6.44308,23.011,61.64,7.18,62.0567643372,136.4,22.09056,6.44308,23.011,22.09056,6.44308,23.011,0.0,0.0,0.0,136.43
2019-05-02 14:00:00,79.30176,8.14968,79.7194231239,15.70176,4.57968,16.356,63.6,3.5700000000000003,63.7001169544,136.74,79.22176,8.86968,79.7167390251,15.70176,4.57968,16.356,63.52,4.29,63.6647037219,136.75,87.47176,13.04968,88.4398266936,15.70176,4.57968,16.356,71.77,8.47,72.2680690208,136.4,15.70176,4.57968,16.356,15.70176,4.57968,16.356,0.0,0.0,0.0,136.43
2019-05-02 14:30:00,78.5856,7.7408,78.9659199402,16.9056,4.9308,17.61,61.68,2.81,61.7439754146,137.01,77.1256,8.4308,77.5850279629,16.9056,4.9308,17.61,60.22,3.5,60.3216246466,137.03,84.9356,12.5208,85.8535181574,16.9056,4.9308,17.61,68.03,7.59,68.4520927365,136.71,16.9056,4.9308,17.61,16.9056,4.9308,17.61,0.0,0.0,0.0,136.7
2019-05-02 15:00:00,82.87736,8.03923,83.2663558682,20.87736,6.08923,21.74725,62.0,1.9500000000000002,62.0306577428,136.16,81.31736,9.91923,81.9201084055,20.87736,6.08923,21.74725,60.44,3.83,60.5612293468,136.05,89.16736,14.01923,90.2627104577,20.87736,6.08923,21.74725,68.29,7.93,68.7488836273,135.75,20.87736,6.08923,21.74725,20.87736,6.08923,21.74725,0.0,0.0,0.0,135.71
2019-05-02 15:30:00,75.19672,5.46821,75.3952784952,14.01672,4.08821,14.60075,61.18,1.38,61.1955619306,136.21,74.33672,7.2382100000000005,74.688283046,14.01672,4.08821,14.60075,60.32,3.15,60.402192841,136.11,82.16672,11.23821,82.9317022589,14.01672,4.08821,14.60075,68.15,7.15,68.5240468741,135.83,14.01672,4.08821,14.60075,14.01672,4.08821,14.60075,0.0,0.0,0.0,135.71
2019-05-02 16:00:00,78.50024,5.88757,78.7207162097,12.30024,3.58757,12.81275,66.2,2.3,66.2399426328,135.8,77.32024,5.99757,77.5525006661,12.30024,3.58757,12.81275,65.02,2.41,65.0646486197,135.88,85.76024,9.89757,86.3294889175,12.30024,3.58757,12.81275,73.46,6.31,73.7305072545,135.62,12.30024,3.58757,12.81275,12.30024,3.58757,12.81275,0.0,0.0,0.0,135.5
2019-05-02 16:30:00,80.77608,5.22844,80.9451152634,14.80608,4.31844,15.423,65.97,0.91,65.9762760392,136.86,78.14608,4.98844,78.3051361853,14.80608,4.31844,15.423,63.34,0.67,63.3435434752,137.02,86.36608,8.558440000000001,86.7890930348,14.80608,4.31844,15.423,71.56,4.24,71.685502021,136.74,14.80608,4.31844,15.423,14.80608,4.31844,15.423,0.0,0.0,0.0,136.64
2019-05-02 17:00:00,78.59736,5.29173,78.7752969234,16.49736,4.81173,17.18475,62.1,0.48,62.1018550448,136.86,75.22736,5.92173,75.4600727455,16.49736,4.81173,17.18475,58.73,1.11,58.7404885918,137.07,82.83736,7.21173,83.1506900835,16.49736,4.81173,17.18475,66.34,2.4,66.383398527,136.81,16.49736,4.81173,17.18475,16.49736,4.81173,17.18475,0.0,0.0,0.0,136.72
