Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-02 17:30:00,79.00064,6.09727,79.2355843158,16.07064,4.68727,16.74025,62.93,1.4100000000000001,62.9457941407,137.23,77.28064,6.29727,77.536784356,16.07064,4.68727,16.74025,61.21,1.6099999999999999,61.2311701668,137.35,85.24064,6.54727,85.4917156926,16.07064,4.68727,16.74025,69.17,1.8599999999999999,69.1950034323,137.08,16.07064,4.68727,16.74025,16.07064,4.68727,16.74025,0.0,0.0,0.0,137.01
2019-05-02 18:00:00,77.2024,5.5807,77.4038421414,12.0024,3.5007,12.5025,65.2,2.08,65.2331694769,137.32,76.0724,5.8207,76.2947612241,12.0024,3.5007,12.5025,64.07,2.32,64.1119902982,137.44,84.3724,4.5707,84.4961134032,12.0024,3.5007,12.5025,72.37,1.07,72.3779096134,137.17,12.0024,3.5007,12.5025,12.0024,3.5007,12.5025,0.0,0.0,0.0,137.08
2019-05-02 18:30:00,76.36264,4.92577,76.5213434139,8.76264,2.55577,9.12775,67.6,2.37,67.6415323599,137.58,76.42264,5.33577,76.6086832289,8.76264,2.55577,9.12775,67.66,2.7800000000000002,67.7170879468,137.71,85.19264,3.22577,85.253689083,8.76264,2.55577,9.12775,76.43,0.67,76.4329366177,137.44,8.76264,2.55577,9.12775,8.76264,2.55577,9.12775,0.0,0.0,0.0,137.32
2019-05-02 19:00:00,77.0044,4.0167,77.1090882987,6.6744,1.9467,6.9525,70.33,2.07,70.3604562236,136.82,77.7344,4.4667,77.8626248739,6.6744,1.9467,6.9525,71.06,2.52,71.1046693263,136.95,86.9444,2.7967,86.9893684438,6.6744,1.9467,6.9525,80.27,0.85,80.2745003099,136.68,6.6744,1.9467,6.9525,6.6744,1.9467,6.9525,0.0,0.0,0.0,136.57
2019-05-02 19:30:00,77.8332,2.47885,77.8726634934,4.2132,1.22885,4.38875,73.62,1.25,73.6306111614,136.58,80.0032,2.39885,80.0391559898,4.2132,1.22885,4.38875,75.79,1.17,75.7990303368,136.64,89.8332,3.53885,89.9028769371,4.2132,1.22885,4.38875,85.62,2.31,85.6511558591,136.37,4.2132,1.22885,4.38875,4.2132,1.22885,4.38875,0.0,0.0,0.0,136.25
2019-05-02 20:00:00,77.07848,2.23914,77.1109967971,3.52848,1.02914,3.6755,73.55,1.21,73.5599524198,137.03,78.85848,2.30914,78.8922809624,3.52848,1.02914,3.6755,75.33,1.28,75.3408740326,137.11,88.62848,3.22914,88.6872866439,3.52848,1.02914,3.6755,85.1,2.2,85.1284323831,136.84,3.52848,1.02914,3.6755,3.52848,1.02914,3.6755,0.0,0.0,0.0,136.76
2019-05-02 20:30:00,76.6092,2.73935,76.6581604466,3.5292,1.02935,3.67625,73.08,1.71,73.10000342,137.28,78.4492,2.90935,78.5031292247,3.5292,1.02935,3.67625,74.92,1.88,74.943584115,137.36,88.1692,2.57935,88.2069207889,3.5292,1.02935,3.67625,84.64,1.55,84.6541912725,137.09,3.5292,1.02935,3.67625,3.5292,1.02935,3.67625,0.0,0.0,0.0,136.97
2019-05-02 21:00:00,77.06904,2.91972,77.1243261974,3.3590400000000002,0.97972,3.499,73.71,1.94,73.7355253592,136.14,79.90904,1.84972,79.9304456249,3.3590400000000002,0.97972,3.499,76.55,0.87,76.5549436679,136.08,89.82904,3.57972,89.9003382786,3.3590400000000002,0.97972,3.499,86.47,2.6,86.5090798703,135.82,3.3590400000000002,0.97972,3.499,3.3590400000000002,0.97972,3.499,0.0,0.0,0.0,135.73
2019-05-02 21:30:00,73.34376,3.49193,73.4268391398,3.26376,0.95193,3.39975,70.08,2.54,70.1260151442,136.64,74.87376,3.5019299999999998,74.9556098652,3.26376,0.95193,3.39975,71.61,2.55,71.6553877946,136.72,84.15376,1.74193,84.171786498,3.26376,0.95193,3.39975,80.89,0.79,80.893857616,136.45,3.26376,0.95193,3.39975,3.26376,0.95193,3.39975,0.0,0.0,0.0,136.36
2019-05-02 22:00:00,72.47512,4.29816,72.6024600024,2.5651200000000003,0.74816,2.672,69.91,3.55,70.0000757142,137.06,74.52512,4.21816,74.6443995542,2.5651200000000003,0.74816,2.672,71.96,3.47,72.0436152619,137.13,83.85512,1.28816,83.8650136016,2.5651200000000003,0.74816,2.672,81.29,0.54,81.2917935588,136.85,2.5651200000000003,0.74816,2.672,2.5651200000000003,0.74816,2.672,0.0,0.0,0.0,136.76
2019-05-02 22:30:00,68.06976,5.89618,68.3246453708,2.48976,0.72618,2.5935,65.58,5.17,65.7834728484,136.98,69.56976,6.01618,69.8294058993,2.48976,0.72618,2.5935,67.08,5.29,67.2882642071,137.09,78.25976,3.02618,78.3182469202,2.48976,0.72618,2.5935,75.77,2.3,75.8049002374,136.81,2.48976,0.72618,2.5935,2.48976,0.72618,2.5935,0.0,0.0,0.0,136.73
2019-05-02 23:00:00,63.71952,6.43111,64.043238557,2.36952,0.69111,2.4682500000000003,61.35,5.74,61.617936512,136.38,65.39952,6.42111,65.7139853445,2.36952,0.69111,2.4682500000000003,63.03,5.73,63.2899186285,136.47,73.57952,3.52111,73.6637222727,2.36952,0.69111,2.4682500000000003,71.21,2.83,71.2662121906,136.19,2.36952,0.69111,2.4682500000000003,2.36952,0.69111,2.4682500000000003,0.0,0.0,0.0,136.11
2019-05-02 23:30:00,59.0472,6.97585,59.4578364142,2.3172,0.6758500000000001,2.41375,56.73,6.3,57.0787429785,137.79,60.6972,7.32585,61.1376984034,2.3172,0.6758500000000001,2.41375,58.38,6.65,58.7575263264,137.91,68.3072,4.45585,68.4523788561,2.3172,0.6758500000000001,2.41375,65.99,3.7800000000000002,66.0981731971,137.63,2.3172,0.6758500000000001,2.41375,2.3172,0.6758500000000001,2.41375,0.0,0.0,0.0,137.53
2019-05-03 00:00:00,54.428960000000004,8.28178,55.0554226816,2.26896,0.66178,2.3635,52.16,7.62,52.7136604686,138.19,56.50896,8.32178,57.1184259469,2.26896,0.66178,2.3635,54.24,7.66,54.7782182989,138.28,63.57896,5.57178,63.822636165,2.26896,0.66178,2.3635,61.31,4.91,61.5062939869,137.99,2.26896,0.66178,2.3635,2.26896,0.66178,2.3635,0.0,0.0,0.0,137.91
2019-05-03 00:30:00,52.50136,8.64123,53.2077405813,2.30136,0.6712300000000001,2.39725,50.2,7.97,50.8287408854,138.46,54.581360000000004,8.60123,55.2549184866,2.30136,0.6712300000000001,2.39725,52.28,7.93,52.8780039336,138.55,61.40136,5.87123,61.6814263094,2.30136,0.6712300000000001,2.39725,59.1,5.2,59.3283237586,138.26,2.30136,0.6712300000000001,2.39725,2.30136,0.6712300000000001,2.39725,0.0,0.0,0.0,138.18
2019-05-03 01:00:00,51.45872,9.24921,52.2833410339,2.32872,0.6792100000000001,2.42575,49.13,8.57,49.8718537855,138.64,53.69872,9.13921,54.4708884549,2.32872,0.6792100000000001,2.42575,51.37,8.46,52.0619678844,138.72,60.39872,6.45921,60.7431211864,2.32872,0.6792100000000001,2.42575,58.07,5.78,58.3569473156,138.43,2.32872,0.6792100000000001,2.42575,2.32872,0.6792100000000001,2.42575,0.0,0.0,0.0,138.36
2019-05-03 01:30:00,52.5936,8.7873,53.3226349897,2.2536,0.6573,2.3475,50.34,8.13,50.9922788273,138.64,55.6136,8.2873,56.227678649,2.2536,0.6573,2.3475,53.36,7.63,53.9027503936,138.66,62.5736,5.5073,62.815489891,2.2536,0.6573,2.3475,60.32,4.85,60.5146668172,138.37,2.2536,0.6573,2.3475,2.2536,0.6573,2.3475,0.0,0.0,0.0,138.29
2019-05-03 02:00:00,51.62168,9.18674,52.4327572978,2.25168,0.6567400000000001,2.3455,49.37,8.53,50.1014750282,138.64,53.74168,9.08674,54.5044678265,2.25168,0.6567400000000001,2.3455,51.49,8.43,52.1755210803,138.73,60.46168,6.39674,60.7991203148,2.25168,0.6567400000000001,2.3455,58.21,5.74,58.4923217183,138.43,2.25168,0.6567400000000001,2.3455,2.25168,0.6567400000000001,2.3455,0.0,0.0,0.0,138.36
2019-05-03 02:30:00,51.816,9.098,52.608663355,2.2560000000000002,0.658,2.35,49.56,8.44,50.2735238471,138.77,54.326,8.878,55.046645311,2.2560000000000002,0.658,2.35,52.07,8.22,52.7148299817,138.84,61.116,6.158,61.4254541701,2.2560000000000002,0.658,2.35,58.86,5.5,59.116407198,138.49,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,138.46
2019-05-03 03:00:00,51.56592,9.21256,52.3823955848,2.30592,0.67256,2.402,49.26,8.54,49.9947917287,138.57,54.32592,8.92256,55.053770632,2.30592,0.67256,2.402,52.02,8.25,52.6701329028,138.65,61.12592,6.21256,61.440817032300004,2.30592,0.67256,2.402,58.82,5.54,59.0803182117,138.29,2.30592,0.67256,2.402,2.30592,0.67256,2.402,0.0,0.0,0.0,138.27
2019-05-03 03:30:00,51.13864,9.91127,52.0902464389,2.19864,0.64127,2.29025,48.94,9.27,49.8102047777,139.29,52.90864,10.10127,53.86427241,2.19864,0.64127,2.29025,50.71,9.46,51.5848398272,139.45,59.52864,7.51127,60.000651307,2.19864,0.64127,2.29025,57.33,6.87,57.7401576028,139.09,2.19864,0.64127,2.29025,2.19864,0.64127,2.29025,0.0,0.0,0.0,139.08
2019-05-03 04:00:00,52.92528,9.46904,53.7656766125,1.98528,0.57904,2.068,50.94,8.89,51.7099187777,139.21,55.16528,9.41904,55.9636170382,1.98528,0.57904,2.068,53.18,8.84,53.9097208303,139.37,62.09528,6.76904,62.4631387364,1.98528,0.57904,2.068,60.11,6.19,60.4278760176,139.01,1.98528,0.57904,2.068,1.98528,0.57904,2.068,0.0,0.0,0.0,139.0
2019-05-03 04:30:00,52.59728,9.12254,53.3825308453,1.99728,0.5825400000000001,2.0805,50.6,8.54,51.3156077622,138.92,54.78728,9.87254,55.6696784242,1.99728,0.5825400000000001,2.0805,52.79,9.29,53.6011958822,139.17,61.66728,7.2625399999999996,62.0934610877,1.99728,0.5825400000000001,2.0805,59.67,6.68,60.0427456068,138.81,1.99728,0.5825400000000001,2.0805,1.99728,0.5825400000000001,2.0805,0.0,0.0,0.0,138.78
2019-05-03 05:00:00,52.14568,8.70624,52.8674810976,1.97568,0.5762400000000001,2.058,50.17,8.13,50.8244606464,138.59,54.20568,10.41624,55.1974075478,1.97568,0.5762400000000001,2.058,52.23,9.84,53.1488334773,138.95,61.02568,7.90624,61.5356989917,1.97568,0.5762400000000001,2.058,59.05,7.33,59.5032049557,138.59,1.97568,0.5762400000000001,2.058,1.97568,0.5762400000000001,2.058,0.0,0.0,0.0,138.59
2019-05-03 05:30:00,54.08776,8.33393,54.7260465506,1.9677600000000002,0.57393,2.04975,52.12,7.76,52.6945158437,138.23,56.89776,9.78393,57.7328362309,1.9677600000000002,0.57393,2.04975,54.93,9.21,55.6967593312,138.55,64.05776,7.20393,64.461563925,1.9677600000000002,0.57393,2.04975,62.09,6.63,62.4429739843,138.2,1.9677600000000002,0.57393,2.04975,1.9677600000000002,0.57393,2.04975,0.0,0.0,0.0,138.2
2019-05-03 06:00:00,55.21352,8.05686,55.7982596848,1.94352,0.56686,2.0245,53.27,7.49,53.7939866528,138.46,57.51352,9.63686,58.3152986227,1.94352,0.56686,2.0245,55.57,9.07,56.3053265686,138.8,64.73352,7.03686,65.1148678126,1.94352,0.56686,2.0245,62.79,6.47,63.122460345,138.45,1.94352,0.56686,2.0245,1.94352,0.56686,2.0245,0.0,0.0,0.0,138.42
2019-05-03 06:30:00,62.21488,5.23184,62.4344731955,1.9948800000000002,0.58184,2.078,60.22,4.65,60.3992624127,137.86,64.75488,6.60184,65.0905429014,1.9948800000000002,0.58184,2.078,62.76,6.02,63.0480610328,138.17,72.90488,3.66184,72.9967848607,1.9948800000000002,0.58184,2.078,70.91,3.08,70.9768589049,137.81,1.9948800000000002,0.58184,2.078,1.9948800000000002,0.58184,2.078,0.0,0.0,0.0,137.81
2019-05-03 07:00:00,69.80104,2.41947,69.8429597036,2.50104,0.7294700000000001,2.60525,67.3,1.69,67.3212158238,137.8,73.34104,3.39947,73.4197830599,2.50104,0.7294700000000001,2.60525,70.84,2.67,70.8902990542,138.05,82.53104,1.75947,82.5497928414,2.50104,0.7294700000000001,2.60525,80.03,1.03,80.036627865,137.7,2.50104,0.7294700000000001,2.60525,2.50104,0.7294700000000001,2.60525,0.0,0.0,0.0,137.71
2019-05-03 07:30:00,71.97096,1.4327800000000002,71.9852203015,3.30096,0.9627800000000001,3.4385,68.67,0.47000000000000003,68.6716083982,137.93,74.37096,2.97278,74.4303507465,3.30096,0.9627800000000001,3.4385,71.07,2.01,71.0984177039,138.25,83.60096,2.41278,83.6357699806,3.30096,0.9627800000000001,3.4385,80.3,1.45,80.3130904648,137.9,3.30096,0.9627800000000001,3.4385,3.30096,0.9627800000000001,3.4385,0.0,0.0,0.0,137.92
2019-05-03 08:00:00,71.55464,1.96177,71.5815272753,5.11464,1.49177,5.32775,66.44,0.47000000000000003,66.4416623814,137.39,73.76464,2.61177,73.8108627294,5.11464,1.49177,5.32775,68.65,1.12,68.6591355902,137.68,82.66464,4.23177,82.7728855584,5.11464,1.49177,5.32775,77.55,2.74,77.5983898029,137.33,5.11464,1.49177,5.32775,5.11464,1.49177,5.32775,0.0,0.0,0.0,137.34
2019-05-03 08:30:00,76.9304,3.9522,77.0318526909,6.5904,1.9222000000000001,6.865,70.34,2.03,70.3692866242,136.23,79.5204,3.8022,79.6112475785,6.5904,1.9222000000000001,6.865,72.93,1.88,72.9542274306,136.39,88.9904,7.6522,89.3187967731,6.5904,1.9222000000000001,6.865,82.4,5.73,82.5989884926,136.05,6.5904,1.9222000000000001,6.865,6.5904,1.9222000000000001,6.865,0.0,0.0,0.0,136.07
2019-05-03 09:00:00,77.35024,5.79757,77.5672059956,6.54024,1.9075700000000002,6.81275,70.81,3.89,70.916769526,135.97,79.28024,4.11757,79.3870949032,6.54024,1.9075700000000002,6.81275,72.74,2.21,72.7735645685,136.31,88.70024,8.00757,89.0609552686,6.54024,1.9075700000000002,6.81275,82.16,6.1,82.3861371834,135.98,6.54024,1.9075700000000002,6.81275,6.54024,1.9075700000000002,6.81275,0.0,0.0,0.0,136.01
2019-05-03 09:30:00,80.49104,6.71697,80.7708190268,7.8410400000000005,2.28697,8.16775,72.65,4.43,72.7849393762,136.19,82.64104,5.09697,82.7980712062,7.8410400000000005,2.28697,8.16775,74.8,2.81,74.8527628081,136.52,92.34104,9.06697,92.785115257,7.8410400000000005,2.28697,8.16775,84.5,6.78,84.7715659877,136.18,7.8410400000000005,2.28697,8.16775,7.8410400000000005,2.28697,8.16775,0.0,0.0,0.0,136.21
2019-05-03 10:00:00,79.37288,6.42334,79.6323638746,7.38288,2.15334,7.6905,71.99,4.27,72.1165237654,136.13,80.67288,4.39334,80.7924192227,7.38288,2.15334,7.6905,73.29,2.24,73.3242231462,136.52,90.18288,8.30334,90.5643268636,7.38288,2.15334,7.6905,82.8,6.15,83.0280825986,136.18,7.38288,2.15334,7.6905,7.38288,2.15334,7.6905,0.0,0.0,0.0,136.21
2019-05-03 10:30:00,78.77184,6.01637,79.001262553,6.98184,2.03637,7.27275,71.79,3.98,71.9002399162,136.32,80.02184,3.69637,80.1071658977,6.98184,2.03637,7.27275,73.04,1.6600000000000001,73.0588612011,136.74,89.48184,7.52637,89.7978058483,6.98184,2.03637,7.27275,82.5,5.49,82.682465493,136.4,6.98184,2.03637,7.27275,6.98184,2.03637,7.27275,0.0,0.0,0.0,136.42
2019-05-03 11:00:00,78.442,6.5585,78.7156991092,6.372,1.8585,6.6375,72.07,4.7,72.2230911828,135.85,80.022,4.3385,80.1395224983,6.372,1.8585,6.6375,73.65,2.48,73.6917424139,136.26,89.572,8.2485,89.9509918581,6.372,1.8585,6.6375,83.2,6.39,83.4450244173,135.92,6.372,1.8585,6.6375,6.372,1.8585,6.6375,0.0,0.0,0.0,135.96
2019-05-03 11:30:00,77.4476,5.18805,77.6211737129,6.5076,1.89805,6.7787500000000005,70.94,3.29,71.016249549,136.08,77.6676,4.58805,77.8029966811,6.5076,1.89805,6.7787500000000005,71.16,2.69,71.2108257219,136.32,86.8976,8.53805,87.31604196,6.5076,1.89805,6.7787500000000005,80.39,6.64,80.6637570412,136.0,6.5076,1.89805,6.7787500000000005,6.5076,1.89805,6.7787500000000005,0.0,0.0,0.0,136.02
2019-05-03 12:00:00,82.99744,5.39842,83.1728199898,7.53744,2.19842,7.8515,75.46,3.2,75.52782004,135.91,83.48744,5.23842,83.6516209159,7.53744,2.19842,7.8515,75.95,3.04,76.0108156778,136.1,93.30744,9.21842,93.7617066112,7.53744,2.19842,7.8515,85.77,7.02,86.0568027526,135.77,7.53744,2.19842,7.8515,7.53744,2.19842,7.8515,0.0,0.0,0.0,135.79
2019-05-03 12:30:00,85.47616,5.65013,85.6626984011,8.12616,2.37013,8.46475,77.35,3.2800000000000002,77.4195123984,136.46,86.52616,5.63013,86.7091386658,8.12616,2.37013,8.46475,78.4,3.26,78.4677487889,136.62,96.68616,9.66013,97.1675442067,8.12616,2.37013,8.46475,88.56,7.29,88.8595391615,136.29,8.12616,2.37013,8.46475,8.12616,2.37013,8.46475,0.0,0.0,0.0,136.28
2019-05-03 13:00:00,85.06528,4.91029,85.2068824061,9.15528,2.67029,9.53675,75.91,2.24,75.9430424726,137.01,85.63528,4.50029,85.7534476902,9.15528,2.67029,9.53675,76.48,1.83,76.5018908263,137.22,95.55528,8.37029,95.9211827,9.15528,2.67029,9.53675,86.4,5.7,86.587816695,136.89,9.15528,2.67029,9.53675,9.15528,2.67029,9.53675,0.0,0.0,0.0,136.84
2019-05-03 13:30:00,84.35336,4.59973,84.4786769508,9.63336,2.80973,10.03475,74.72,1.79,74.7414376367,136.96,85.08336,4.38973,85.1965250369,9.63336,2.80973,10.03475,75.45,1.58,75.4665415929,137.14,94.83336,8.24973,95.1915133505,9.63336,2.80973,10.03475,85.2,5.44,85.3734947159,136.81,9.63336,2.80973,10.03475,9.63336,2.80973,10.03475,0.0,0.0,0.0,136.71
2019-05-03 14:00:00,83.96584,4.93462,84.1107172806,8.65584,2.52462,9.0165,75.31,2.41,75.3485514128,137.32,85.18584,4.92462,85.328068176,8.65584,2.52462,9.0165,76.53,2.4,76.5676230531,137.48,95.10584,8.88462,95.5199312953,8.65584,2.52462,9.0165,86.45,6.36,86.6836322497,137.14,8.65584,2.52462,9.0165,8.65584,2.52462,9.0165,0.0,0.0,0.0,137.04
2019-05-03 14:30:00,84.23232,4.30776,84.3424005397,8.15232,2.37776,8.492,76.08,1.9300000000000002,76.1044762153,136.72,83.83232,3.76776,83.9169463934,8.15232,2.37776,8.492,75.68,1.3900000000000001,75.6927638549,136.96,93.62232,7.57776,93.9284900805,8.15232,2.37776,8.492,85.47,5.2,85.6280380483,136.63,8.15232,2.37776,8.492,8.15232,2.37776,8.492,0.0,0.0,0.0,136.52
2019-05-03 15:00:00,82.43504,3.8452200000000003,82.5246722905,8.55504,2.49522,8.9115,73.88,1.35,73.8923331612,136.63,81.81504,3.39522,81.8854583491,8.55504,2.49522,8.9115,73.26,0.9,73.265528047,136.87,91.29504,7.14522,91.5742239795,8.55504,2.49522,8.9115,82.74,4.65,82.8705623246,136.53,8.55504,2.49522,8.9115,8.55504,2.49522,8.9115,0.0,0.0,0.0,136.41
2019-05-03 15:30:00,80.68784,2.86937,80.738843242,8.15784,2.37937,8.49775,72.53,0.49,72.5316551583,137.43,80.93784,2.71937,80.9835101552,8.15784,2.37937,8.49775,72.78,0.34,72.7807941699,137.63,90.36784,6.40937,90.5948482534,8.15784,2.37937,8.49775,82.21,4.03,82.3087176428,137.29,8.15784,2.37937,8.49775,8.15784,2.37937,8.49775,0.0,0.0,0.0,137.19
2019-05-03 16:00:00,80.01424,2.56457,80.0553285051,8.00424,2.3345700000000003,8.33775,72.01,0.23,72.0103673092,137.52,80.60424,2.82457,80.6537147419,8.00424,2.3345700000000003,8.33775,72.6,0.49,72.6016535624,137.72,90.01424,5.46457,90.1799585721,8.00424,2.3345700000000003,8.33775,82.01,3.13,82.0697081754,137.39,8.00424,2.3345700000000003,8.33775,8.00424,2.3345700000000003,8.33775,0.0,0.0,0.0,137.3
2019-05-03 16:30:00,81.34624,3.94307,81.4417495095,9.57624,2.79307,9.97525,71.77,1.15,71.7792128684,137.14,81.48624,4.71307,81.6224254612,9.57624,2.79307,9.97525,71.91,1.92,71.9356274735,137.41,90.78624,4.30307,90.8881608614,9.57624,2.79307,9.97525,81.21,1.51,81.2240370826,137.07,9.57624,2.79307,9.97525,9.57624,2.79307,9.97525,0.0,0.0,0.0,136.95
2019-05-03 17:00:00,81.3164,4.12645,81.4210322863,8.9364,2.60645,9.30875,72.38,1.52,72.3959584507,137.4,82.0964,4.63645,82.2272191039,8.9364,2.60645,9.30875,73.16,2.03,73.1881581952,137.62,91.5564,3.98645,91.6431457588,8.9364,2.60645,9.30875,82.62,1.38,82.6315242507,137.28,8.9364,2.60645,9.30875,8.9364,2.60645,9.30875,0.0,0.0,0.0,137.17
2019-05-03 17:30:00,82.94184,4.47762,83.0626143548,9.59184,2.79762,9.9915,73.35,1.6800000000000002,73.3692367413,137.8,84.00184,4.84762,84.1415981727,9.59184,2.79762,9.9915,74.41,2.05,74.4382334557,138.01,93.63184,4.17762,93.7249911744,9.59184,2.79762,9.9915,84.04,1.38,84.0513295552,137.66,9.59184,2.79762,9.9915,9.59184,2.79762,9.9915,0.0,0.0,0.0,137.58
2019-05-03 18:00:00,79.324,3.6845,79.4095240903,8.004,2.3345000000000002,8.3375,71.32,1.35,71.3327757766,137.8,79.374,7.2745,79.7066510791,8.004,2.3345000000000002,8.3375,71.37,4.94,71.5407611086,138.38,88.624,4.2945,88.7279894185,8.004,2.3345000000000002,8.3375,80.62,1.96,80.643821834,138.04,8.004,2.3345000000000002,8.3375,8.004,2.3345000000000002,8.3375,0.0,0.0,0.0,137.96
2019-05-03 18:30:00,81.14024,2.62632,81.1827327946,7.05024,2.05632,7.344,74.09,0.5700000000000001,74.0921925711,137.05,82.73024,6.06632,82.9523528828,7.05024,2.05632,7.344,75.68,4.01,75.7861629851,137.59,92.52024,3.20632,92.5757813772,7.05024,2.05632,7.344,85.47,1.15,85.4777362826,137.25,7.05024,2.05632,7.344,7.05024,2.05632,7.344,0.0,0.0,0.0,137.16
2019-05-03 19:00:00,80.28472,3.17346,80.3474151037,5.87472,1.71346,6.1195,74.41,1.46,74.4243219653,136.74,81.50472,6.00346,81.7255218047,5.87472,1.71346,6.1195,75.63,4.29,75.7515742411,137.23,91.29472,2.93346,91.3418364576,5.87472,1.71346,6.1195,85.42,1.22,85.4287118011,136.9,5.87472,1.71346,6.1195,5.87472,1.71346,6.1195,0.0,0.0,0.0,136.83
2019-05-03 19:30:00,81.40728,1.4962900000000001,81.4210299662,2.86728,0.8362900000000001,2.9867500000000002,78.54,0.66,78.5427730603,137.12,83.75728,3.68629,83.838360474,2.86728,0.8362900000000001,2.9867500000000002,80.89,2.85,80.9401914996,137.53,94.22728,1.66629,94.2420119616,2.86728,0.8362900000000001,2.9867500000000002,91.36,0.8300000000000001,91.3637701718,137.19,2.86728,0.8362900000000001,2.9867500000000002,2.86728,0.8362900000000001,2.9867500000000002,0.0,0.0,0.0,137.11
2019-05-03 20:00:00,76.15928,2.50104,76.2003355058,2.12928,0.62104,2.218,74.03,1.88,74.053867556,138.1,77.71928,5.73104,77.930297723,2.12928,0.62104,2.218,75.59,5.11,75.7625250371,138.62,87.49928,2.66104,87.5397346032,2.12928,0.62104,2.218,85.37,2.04,85.3943704233,138.28,2.12928,0.62104,2.218,2.12928,0.62104,2.218,0.0,0.0,0.0,138.21
2019-05-03 20:30:00,73.45624,3.65807,73.5472682774,2.01624,0.5880700000000001,2.10025,71.44,3.07,71.5059333202,138.39,75.61624,6.16807,75.8673898277,2.01624,0.5880700000000001,2.10025,73.6,5.58,73.8112213691,138.83,85.14624,3.14807,85.2044161465,2.01624,0.5880700000000001,2.10025,83.13,2.56,83.1694084384,138.48,2.01624,0.5880700000000001,2.10025,2.01624,0.5880700000000001,2.10025,0.0,0.0,0.0,138.42
2019-05-03 21:00:00,72.02632,3.82226,72.1276676751,1.99632,0.58226,2.0795,70.03,3.24,70.1049106697,137.99,74.50632,6.22226,74.7656889184,1.99632,0.58226,2.0795,72.51,5.64,72.7290155303,138.41,83.89632,3.21226,83.9577937052,1.99632,0.58226,2.0795,81.9,2.63,81.942216836,138.07,1.99632,0.58226,2.0795,1.99632,0.58226,2.0795,0.0,0.0,0.0,138.0
2019-05-03 21:30:00,69.92632,4.93226,70.1000529062,1.99632,0.58226,2.0795,67.93,4.35,68.0691369124,137.85,71.57632,7.72226,71.9916862162,1.99632,0.58226,2.0795,69.58,7.14,69.9453786894,138.32,80.58632,4.92226,80.7365073226,1.99632,0.58226,2.0795,78.59,4.34,78.7097433613,137.98,1.99632,0.58226,2.0795,1.99632,0.58226,2.0795,0.0,0.0,0.0,137.91
2019-05-03 22:00:00,72.14056,4.50933,72.2813562004,2.02056,0.58933,2.10475,70.12,3.92,70.2294866847,136.81,74.79056,6.62933,75.0837924013,2.02056,0.58933,2.10475,72.77,6.04,73.0202334973,137.21,84.22056,3.73933,84.3035308606,2.02056,0.58933,2.10475,82.2,3.15,82.2603336974,136.87,2.02056,0.58933,2.10475,2.02056,0.58933,2.10475,0.0,0.0,0.0,136.78
2019-05-03 22:30:00,67.22792,5.99981,67.4951179535,2.22792,0.64981,2.32075,65.0,5.35,65.219801441,137.6,68.56792,8.64981,69.1113512107,2.22792,0.64981,2.32075,66.34,8.0,66.8206225652,138.07,77.15792,5.96981,77.3885214367,2.22792,0.64981,2.32075,74.93,5.32,75.1186215262,137.73,2.22792,0.64981,2.32075,2.22792,0.64981,2.32075,0.0,0.0,0.0,137.64
2019-05-03 23:00:00,63.11064,7.70727,63.5795162931,2.15064,0.6272700000000001,2.24025,60.96,7.08,61.3697645425,138.67,65.23064,8.48727,65.7804693421,2.15064,0.6272700000000001,2.24025,63.08,7.86,63.5678063173,138.92,73.43064,5.7372700000000005,73.6544306737,2.15064,0.6272700000000001,2.24025,71.28,5.11,71.4629309502,138.58,2.15064,0.6272700000000001,2.24025,2.15064,0.6272700000000001,2.24025,0.0,0.0,0.0,138.49
2019-05-03 23:30:00,57.088,8.464,57.7120354865,2.208,0.644,2.3,54.88,7.82,55.4343467536,139.48,59.178,10.484,60.0995003307,2.208,0.644,2.3,56.97,9.84,57.8135494499,139.87,66.588,7.924,67.0578222134,2.208,0.644,2.3,64.38,7.28,64.7902986565,139.52,2.208,0.644,2.3,2.208,0.644,2.3,0.0,0.0,0.0,139.44
2019-05-04 00:00:00,54.17736,8.83923,54.8937002174,2.15736,0.6292300000000001,2.24725,52.02,8.21,52.6638823104,139.65,55.93736,11.29923,57.0671608052,2.15736,0.6292300000000001,2.24725,53.78,10.67,54.8282527535,140.09,62.94736,8.83923,63.5649440963,2.15736,0.6292300000000001,2.24725,60.79,8.21,61.3418959603,139.74,2.15736,0.6292300000000001,2.24725,2.15736,0.6292300000000001,2.24725,0.0,0.0,0.0,139.64
2019-05-04 00:30:00,53.84968,9.15074,54.6216447816,2.05968,0.60074,2.1455,51.79,8.55,52.4910144691,139.48,54.98968,11.75074,56.231172823,2.05968,0.60074,2.1455,52.93,11.15,54.0916573974,139.94,61.86968,9.35074,62.572307308,2.05968,0.60074,2.1455,59.81,8.75,60.4466591302,139.59,2.05968,0.60074,2.1455,2.05968,0.60074,2.1455,0.0,0.0,0.0,139.51
2019-05-04 01:00:00,52.24272,9.44121,53.0889653248,2.23272,0.6512100000000001,2.32575,50.01,8.79,50.7766107573,138.5,53.26272,11.95121,54.5870750477,2.23272,0.6512100000000001,2.32575,51.03,11.3,52.2661544405,138.95,59.90272,9.62121,60.6704503466,2.23272,0.6512100000000001,2.32575,57.67,8.97,58.3634286176,138.61,2.23272,0.6512100000000001,2.32575,2.23272,0.6512100000000001,2.32575,0.0,0.0,0.0,138.51
2019-05-04 01:30:00,51.90056,10.09808,52.8738058778,2.77056,0.80808,2.886,49.13,9.29,50.0006099963,138.71,52.21056,12.86808,53.7729491324,2.77056,0.80808,2.886,49.44,12.06,50.8896571024,139.2,58.66056,10.61808,59.6137980874,2.77056,0.80808,2.886,55.89,9.81,56.7444111785,138.86,2.77056,0.80808,2.886,2.77056,0.80808,2.886,0.0,0.0,0.0,138.79
2019-05-04 02:00:00,52.86496,10.03103,53.8082294697,3.05496,0.8910300000000001,3.18225,49.81,9.14,50.6416399813,138.83,53.81496,12.60103,55.2705697172,3.05496,0.8910300000000001,3.18225,50.76,11.71,52.0932020517,139.29,60.42496,10.31103,61.2983941932,3.05496,0.8910300000000001,3.18225,57.37,9.42,58.1382258071,138.94,3.05496,0.8910300000000001,3.18225,3.05496,0.8910300000000001,3.18225,0.0,0.0,0.0,138.87
2019-05-04 02:30:00,52.89744,10.21967,53.8756049939,3.18744,0.9296700000000001,3.32025,49.71,9.29,50.5706258613,139.69,54.04744,12.72967,55.5263024959,3.18744,0.9296700000000001,3.32025,50.86,11.8,52.2109145677,140.14,60.66744,10.40967,61.5540372816,3.18744,0.9296700000000001,3.32025,57.48,9.48,58.2565086492,139.79,3.18744,0.9296700000000001,3.32025,3.18744,0.9296700000000001,3.32025,0.0,0.0,0.0,139.72
2019-05-04 03:00:00,52.2556,10.41455,53.2833049187,3.3756,0.98455,3.5162500000000003,48.88,9.43,49.7813147677,139.69,53.4556,12.94455,55.0005685976,3.3756,0.98455,3.5162500000000003,50.08,11.96,51.4883287746,140.14,59.9856,10.63455,60.920980467,3.3756,0.98455,3.5162500000000003,56.61,9.65,57.4266018497,139.79,3.3756,0.98455,3.5162500000000003,3.3756,0.98455,3.5162500000000003,0.0,0.0,0.0,139.72
2019-05-04 03:30:00,52.13256,10.91408,53.262753913,3.68256,1.07408,3.836,48.45,9.84,49.439135308,139.64,53.29256,13.49408,54.9744226564,3.68256,1.07408,3.836,49.61,12.42,51.1410647132,140.09,59.75256,11.25408,60.8031474777,3.68256,1.07408,3.836,56.07,10.18,56.9866414171,139.75,3.68256,1.07408,3.836,3.68256,1.07408,3.836,0.0,0.0,0.0,139.67
2019-05-04 04:00:00,51.082,11.6235,52.3877512044,3.612,1.0535,3.7625,47.47,10.57,48.6325590526,140.33,52.292,13.9335,54.1165010533,3.612,1.0535,3.7625,48.68,12.88,50.3551069903,140.76,58.632,11.7035,59.7886555816,3.612,1.0535,3.7625,55.02,10.65,56.0412606925,140.41,3.612,1.0535,3.7625,3.612,1.0535,3.7625,0.0,0.0,0.0,140.33
2019-05-04 04:30:00,50.48864,12.88752,52.1074940944,3.24864,0.94752,3.384,47.24,11.94,48.7255702891,140.67,51.73864,13.33752,53.4301067639,3.24864,0.94752,3.384,48.49,12.39,50.0478990568,140.9,58.07864,11.04752,59.120014567,3.24864,0.94752,3.384,54.83,10.1,55.7524788687,140.55,3.24864,0.94752,3.384,3.24864,0.94752,3.384,0.0,0.0,0.0,140.48
2019-05-04 05:00:00,50.22936,12.80648,51.8362280264,3.27936,0.9564800000000001,3.416,46.95,11.85,48.4223605373,140.42,51.56936,13.17648,53.2261074662,3.27936,0.9564800000000001,3.416,48.29,12.22,49.8121722072,140.63,57.86936,10.86648,58.8807541935,3.27936,0.9564800000000001,3.416,54.59,9.91,55.4822151685,140.29,3.27936,0.9564800000000001,3.416,3.27936,0.9564800000000001,3.416,0.0,0.0,0.0,140.21
2019-05-04 05:30:00,50.38968,14.26199,52.3691150323,3.94968,1.15199,4.11425,46.44,13.11,48.2550069941,140.15,51.81968,13.20199,53.4749640043,3.94968,1.15199,4.11425,47.87,12.05,49.3633406487,140.2,58.05968,10.91199,59.0762047483,3.94968,1.15199,4.11425,54.11,9.76,54.9831765179,139.88,3.94968,1.15199,4.11425,3.94968,1.15199,4.11425,0.0,0.0,0.0,139.79
2019-05-04 06:00:00,50.0204,14.60845,52.1099532485,4.0404,1.17845,4.20875,45.98,13.43,47.9012035339,140.23,51.3904,13.34845,53.0957091445,4.0404,1.17845,4.20875,47.35,12.17,48.8889701262,140.2,57.5704,11.05845,58.6228647591,4.0404,1.17845,4.20875,53.53,9.88,54.434137267,139.93,4.0404,1.17845,4.20875,4.0404,1.17845,4.20875,0.0,0.0,0.0,139.85
2019-05-04 06:30:00,53.05032,13.38426,54.7126572911,4.54032,1.32426,4.7295,48.51,12.06,49.9866352138,139.94,54.40032,12.61426,55.8436600829,4.54032,1.32426,4.7295,49.86,11.29,51.1222427129,139.96,60.90032,10.22426,61.7526069786,4.54032,1.32426,4.7295,56.36,8.9,57.0583876393,139.69,4.54032,1.32426,4.7295,4.54032,1.32426,4.7295,0.0,0.0,0.0,139.61
2019-05-04 07:00:00,56.25536,12.28448,57.5810209843,5.77536,1.6844800000000002,6.016,50.48,10.6,51.5809111978,140.76,57.37536,12.08448,58.6341759727,5.77536,1.6844800000000002,6.016,51.6,10.4,52.6376291259,140.84,64.10536,9.53448,64.8105198992,5.77536,1.6844800000000002,6.016,58.33,7.85,58.8558527251,140.57,5.77536,1.6844800000000002,6.016,5.77536,1.6844800000000002,6.016,0.0,0.0,0.0,140.5
2019-05-04 07:30:00,60.09192,15.53306,62.0670186351,8.82192,2.57306,9.1895,51.27,12.96,52.882648383,138.21,61.36192,19.86306,64.49671603,8.82192,2.57306,9.1895,52.54,17.29,55.3118043459,138.82,68.80192,8.95306,69.3819967935,8.82192,2.57306,9.1895,59.98,6.38,60.3183620467,138.56,8.82192,2.57306,9.1895,8.82192,2.57306,9.1895,0.0,0.0,0.0,138.49
2019-05-04 08:00:00,65.34592,15.83881,67.2380633485,13.19592,3.8488100000000003,13.74575,52.15,11.99,53.5105839998,136.44,65.80592,21.57881,69.253621913,13.19592,3.8488100000000003,13.74575,52.61,17.73,55.5172495716,137.15,73.36592,10.62881,74.1318407937,13.19592,3.8488100000000003,13.74575,60.17,6.78,60.5507828191,136.89,13.19592,3.8488100000000003,13.74575,13.19592,3.8488100000000003,13.74575,0.0,0.0,0.0,136.81
2019-05-04 08:30:00,70.50728,15.47879,72.1863524003,17.92728,5.22879,18.67425,52.58,10.25,53.5697573263,135.35,69.91728,22.43879,73.4297306223,17.92728,5.22879,18.67425,51.99,17.21,54.7644428439,136.21,77.38728,12.20879,78.3444041337,17.92728,5.22879,18.67425,59.46,6.98,59.8682887679,135.95,17.92728,5.22879,18.67425,17.92728,5.22879,18.67425,0.0,0.0,0.0,135.89
2019-05-04 09:00:00,73.61872,15.85046,75.3057303042,21.01872,6.13046,21.8945,52.6,9.72,53.4905449589,135.08,72.44872,22.35046,75.8179404353,21.01872,6.13046,21.8945,51.43,16.22,53.9271109925,135.9,79.82872,14.08046,81.06098871,21.01872,6.13046,21.8945,58.81,7.95,59.3449121661,135.64,21.01872,6.13046,21.8945,21.01872,6.13046,21.8945,0.0,0.0,0.0,135.59
2019-05-04 09:30:00,74.8564,16.52395,76.6584734035,22.4364,6.54395,23.37125,52.42,9.98,53.3615666936,135.14,73.1264,21.24395,76.1496932926,22.4364,6.54395,23.37125,50.69,14.7,52.7784624634,135.76,80.4064,16.25395,82.032798633,22.4364,6.54395,23.37125,57.97,9.71,58.7775892667,135.5,22.4364,6.54395,23.37125,22.4364,6.54395,23.37125,0.0,0.0,0.0,135.43
2019-05-04 10:00:00,73.75752,16.27636,75.5320571109,22.06752,6.43636,22.987,51.69,9.84,52.6182639394,134.63,71.66752,20.76636,74.6155153477,22.06752,6.43636,22.987,49.6,14.33,51.6285667049,135.24,78.80752,16.32636,80.4808998421,22.06752,6.43636,22.987,56.74,9.89,57.5954833299,134.97,22.06752,6.43636,22.987,22.06752,6.43636,22.987,0.0,0.0,0.0,134.92
2019-05-04 10:30:00,76.1464,16.82645,77.9833549712,24.0564,7.01645,25.05875,52.09,9.81,53.0056996935,134.85,73.7264,21.466450000000002,76.7879582523,24.0564,7.01645,25.05875,49.67,14.45,51.7292122499,135.48,80.8764,16.87645,82.6184400819,24.0564,7.01645,25.05875,56.82,9.86,57.669159869,135.21,24.0564,7.01645,25.05875,24.0564,7.01645,25.05875,0.0,0.0,0.0,135.15
2019-05-04 11:00:00,76.91664,16.97777,78.7681038433,24.50664,7.14777,25.52775,52.41,9.83,53.3238877052,135.21,74.95664,21.65777,78.0227971907,24.50664,7.14777,25.52775,50.45,14.51,52.4951673966,135.83,82.20664,17.08777,83.9638228266,24.50664,7.14777,25.52775,57.7,9.94,58.5499239965,135.57,24.50664,7.14777,25.52775,24.50664,7.14777,25.52775,0.0,0.0,0.0,135.5
2019-05-04 11:30:00,74.76008,17.66294,76.8182856555,25.45008,7.42294,26.5105,49.31,10.24,50.3620263691,135.36,72.34008,22.41294,75.732602318,25.45008,7.42294,26.5105,46.89,14.99,49.2277584296,135.99,79.11008,16.89294,80.8936102511,25.45008,7.42294,26.5105,53.66,9.47,54.4892328814,135.72,25.45008,7.42294,26.5105,25.45008,7.42294,26.5105,0.0,0.0,0.0,135.65
2019-05-04 12:00:00,74.56504,17.23147,76.5301819452,22.80504,6.65147,23.75525,51.76,10.58,52.8302375539,134.93,73.18504,22.00147,76.4206435589,22.80504,6.65147,23.75525,50.38,15.35,52.6665633965,135.56,80.43504,15.55147,81.9246231542,22.80504,6.65147,23.75525,57.63,8.9,58.3131794709,135.29,22.80504,6.65147,23.75525,22.80504,6.65147,23.75525,0.0,0.0,0.0,135.21
2019-05-04 12:30:00,67.78960000000001,16.5253,69.7747476402,19.6296,5.7253,20.4475,48.16,10.8,49.3561100574,135.14,64.8996,21.8753,68.4871289386,19.6296,5.7253,20.4475,45.27,16.15,48.0644920914,135.83,71.4596,13.7953,72.7790130068,19.6296,5.7253,20.4475,51.83,8.07,52.4544926579,135.56,19.6296,5.7253,20.4475,19.6296,5.7253,20.4475,0.0,0.0,0.0,135.5
2019-05-04 13:00:00,72.052,19.14975,74.5533609508,24.582,7.16975,25.60625,47.47,11.98,48.958362922,136.45,69.652,23.65975,73.5607563451,24.582,7.16975,25.60625,45.07,16.49,47.9919264043,137.07,76.192,15.29975,77.7129539656,24.582,7.16975,25.60625,51.61,8.13,52.2464257151,136.79,24.582,7.16975,25.60625,24.582,7.16975,25.60625,0.0,0.0,0.0,136.74
2019-05-04 13:30:00,73.96168,19.29049,76.4359412375,24.96168,7.28049,26.00175,49.0,12.01,50.4503726448,135.87,72.05168,23.71049,75.8526988766,24.96168,7.28049,26.00175,47.09,16.43,49.8739711673,136.51,78.86168,15.29049,80.3303408238,24.96168,7.28049,26.00175,53.9,8.01,54.491926925,136.2,24.96168,7.28049,26.00175,24.96168,7.28049,26.00175,0.0,0.0,0.0,136.12
2019-05-04 14:00:00,70.43376,19.53693,73.0931336143,24.74376,7.21693,25.77475,45.69,12.32,47.3218606988,136.39,68.07376,24.08693,72.2095353632,24.74376,7.21693,25.77475,43.33,16.87,46.4982343751,137.06,74.39376,14.93693,75.8784778759,24.74376,7.21693,25.77475,49.65,7.72,50.2466008801,136.74,24.74376,7.21693,25.77475,24.74376,7.21693,25.77475,0.0,0.0,0.0,136.67
2019-05-04 14:30:00,69.11992,19.67831,71.8665375906,23.23992,6.77831,24.20825,45.88,12.9,47.6590432132,136.74,66.09992,24.54831,70.5111264118,23.23992,6.77831,24.20825,42.86,17.77,46.3977639547,137.45,72.34992,13.63831,73.6241429401,23.23992,6.77831,24.20825,49.11,6.86,49.5868097381,137.13,23.23992,6.77831,24.20825,23.23992,6.77831,24.20825,0.0,0.0,0.0,137.02
2019-05-04 15:00:00,68.08744,20.18467,71.0163388859,23.94744,6.98467,24.94525,44.14,13.2,46.0714618826,137.04,65.06744,25.30467,69.8147410792,23.94744,6.98467,24.94525,41.12,18.32,45.0164058983,137.77,71.08744,13.33467,72.3272946388,23.94744,6.98467,24.94525,47.14,6.35,47.5657660508,137.45,23.94744,6.98467,24.94525,23.94744,6.98467,24.94525,0.0,0.0,0.0,137.34
2019-05-04 15:30:00,66.7568,19.12615,69.4426379112,23.9868,6.99615,24.98625,42.77,12.13,44.4568307462,136.59,63.9468,26.07615,69.0590966424,23.9868,6.99615,24.98625,39.96,19.08,44.2814633905,137.51,69.8168,12.41615,70.9122439573,23.9868,6.99615,24.98625,45.83,5.42,46.1493802775,137.19,23.9868,6.99615,24.98625,23.9868,6.99615,24.98625,0.0,0.0,0.0,137.06
2019-05-04 16:00:00,67.88536,17.79823,70.1797627059,19.84536,5.78823,20.67225,48.04,12.01,49.5184985637,136.59,66.56536,24.67823,70.9926910876,19.84536,5.78823,20.67225,46.72,18.89,50.3943498817,137.47,73.34536,11.38823,74.2242117915,19.84536,5.78823,20.67225,53.5,5.6,53.7922856923,137.15,19.84536,5.78823,20.67225,19.84536,5.78823,20.67225,0.0,0.0,0.0,137.06
2019-05-04 16:30:00,67.69928,17.36854,69.8917641375,18.26928,5.32854,19.0305,49.43,12.04,50.8752051593,136.73,66.09928,24.27854,70.4170598722,18.26928,5.32854,19.0305,47.83,18.95,51.4471709621,137.64,73.01928,10.94854,73.8355319602,18.26928,5.32854,19.0305,54.75,5.62,55.0376861796,137.32,18.26928,5.32854,19.0305,18.26928,5.32854,19.0305,0.0,0.0,0.0,137.2
2019-05-04 17:00:00,69.32488,17.24184,71.4368254726,18.07488,5.27184,18.828,51.25,11.97,52.6293017244,136.88,67.48488,24.18184,71.6866125187,18.07488,5.27184,18.828,49.41,18.91,52.9049733012,137.79,74.62488,10.98184,75.4285988522,18.07488,5.27184,18.828,56.55,5.71,56.8375456894,137.47,18.07488,5.27184,18.828,18.07488,5.27184,18.828,0.0,0.0,0.0,137.35
2019-05-04 17:30:00,72.76272,16.63621,74.6403168868,16.51272,4.81621,17.20075,56.25,11.82,57.4784733618,136.79,72.27272,23.61621,76.0333573569,16.51272,4.81621,17.20075,55.76,18.8,58.8440107403,137.71,80.28272,10.58621,80.9776695933,16.51272,4.81621,17.20075,63.77,5.77,64.0305067917,137.39,16.51272,4.81621,17.20075,16.51272,4.81621,17.20075,0.0,0.0,0.0,137.28
2019-05-04 18:00:00,69.14232,15.18026,70.7891284637,11.21232,3.27026,11.6795,57.93,11.91,59.1416350805,136.57,69.15232,22.09026,72.5949237085,11.21232,3.27026,11.6795,57.94,18.82,60.9199146421,137.47,77.43232,8.98026,77.9513261609,11.21232,3.27026,11.6795,66.22,5.71,66.4657242494,137.15,11.21232,3.27026,11.6795,11.21232,3.27026,11.6795,0.0,0.0,0.0,137.01
2019-05-04 18:30:00,70.03664,14.60152,71.5425420907,9.05664,2.64152,9.434,60.98,11.96,62.1417894818,136.16,70.66664,21.50152,73.8653462132,9.05664,2.64152,9.434,61.61,18.86,64.4320704308,137.06,79.44664,8.08152,79.8566188415,9.05664,2.64152,9.434,70.39,5.44,70.5998987251,136.74,9.05664,2.64152,9.434,9.05664,2.64152,9.434,0.0,0.0,0.0,136.63
2019-05-04 19:00:00,71.01464,13.85052,72.3527193587,8.50464,2.4805200000000003,8.859,62.51,11.37,63.5356356701,135.67,71.77464,21.02052,74.7894458343,8.50464,2.4805200000000003,8.859,63.27,18.54,65.930451993,136.6,80.78464,8.14052,81.1937566922,8.50464,2.4805200000000003,8.859,72.28,5.66,72.5012689544,136.28,8.50464,2.4805200000000003,8.859,8.50464,2.4805200000000003,8.859,0.0,0.0,0.0,136.16
2019-05-04 19:30:00,67.66488,14.13559,69.1256167427,5.98488,1.74559,6.23425,61.68,12.39,62.9121172748,134.4,69.08488,19.20559,71.704779003,5.98488,1.74559,6.23425,63.1,17.46,65.4710745291,135.1,78.06488,8.05559,78.479411438,5.98488,1.74559,6.23425,72.08,6.31,72.3556666751,134.78,5.98488,1.74559,6.23425,5.98488,1.74559,6.23425,0.0,0.0,0.0,134.66
2019-05-04 20:00:00,66.46848,14.59164,68.0512659059,6.10848,1.7816400000000001,6.3629999999999995,60.36,12.81,61.7043410142,134.62,68.62848,19.37164,71.3100883704,6.10848,1.7816400000000001,6.3629999999999995,62.52,17.59,64.9473517551,135.28,77.53848,7.99164,77.9492282874,6.10848,1.7816400000000001,6.3629999999999995,71.43,6.21,71.6994351442,134.96,6.10848,1.7816400000000001,6.3629999999999995,6.10848,1.7816400000000001,6.3629999999999995,0.0,0.0,0.0,134.85
2019-05-04 20:30:00,64.23976,14.58868,65.8754609016,4.82976,1.40868,5.031,59.41,13.18,60.8544205461,134.05,66.12976,19.32868,68.8966111518,4.82976,1.40868,5.031,61.3,17.92,63.8656120303,134.7,74.86976,7.01868,75.198024119,4.82976,1.40868,5.031,70.04,5.61,70.2643131326,134.39,4.82976,1.40868,5.031,4.82976,1.40868,5.031,0.0,0.0,0.0,134.27
2019-05-04 21:00:00,63.92016,10.87088,64.8379741078,3.74016,1.09088,3.896,60.18,9.78,60.9695071327,134.59,65.37016,17.75088,67.7373719537,3.74016,1.09088,3.896,61.63,16.66,63.842090348,134.86,73.93016,8.12088,74.3748428543,3.74016,1.09088,3.896,70.19,7.03,70.5411723747,134.55,3.74016,1.09088,3.896,3.74016,1.09088,3.896,0.0,0.0,0.0,134.42
2019-05-04 21:30:00,64.18664,2.83027,64.2490091967,3.56664,1.04027,3.71525,60.62,1.79,60.6464219884,136.08,63.62664,14.96027,65.361754843,3.56664,1.04027,3.71525,60.06,13.92,61.6520072666,135.42,71.45664,13.12027,72.6511726331,3.56664,1.04027,3.71525,67.89,12.08,68.9563521367,135.11,3.56664,1.04027,3.71525,3.56664,1.04027,3.71525,0.0,0.0,0.0,135.0
2019-05-04 22:00:00,61.72752,2.34261,61.7719559911,3.67752,1.07261,3.83075,58.05,1.27,58.0638906723,137.24,61.25752,16.00261,63.3132472976,3.67752,1.07261,3.83075,57.58,14.93,59.484126454,136.73,68.77752,14.22261,70.2326839339,3.67752,1.07261,3.83075,65.1,13.15,66.4148515018,136.41,3.67752,1.07261,3.83075,3.67752,1.07261,3.83075,0.0,0.0,0.0,136.3
2019-05-04 22:30:00,58.74944,3.61317,58.8604425549,2.95944,0.8631700000000001,3.08275,55.79,2.75,55.857735364,137.5,58.51944,16.38317,60.7695081201,2.95944,0.8631700000000001,3.08275,55.56,15.52,57.6869482639,136.89,65.77944,14.68317,67.3982952897,2.95944,0.8631700000000001,3.08275,62.82,13.82,64.3221952362,136.56,2.95944,0.8631700000000001,3.08275,2.95944,0.8631700000000001,3.08275,0.0,0.0,0.0,136.44
2019-05-04 23:00:00,56.36056,5.19058,56.5990710547,2.9505600000000003,0.8605800000000001,3.0735,53.41,4.33,53.5852311743,137.99,56.79056,16.34058,59.094688931,2.9505600000000003,0.8605800000000001,3.0735,53.84,15.48,56.021210269,137.19,63.84056,14.59058,65.48665609,2.9505600000000003,0.8605800000000001,3.0735,60.89,13.73,62.4187872359,136.86,2.9505600000000003,0.8605800000000001,3.0735,2.9505600000000003,0.8605800000000001,3.0735,0.0,0.0,0.0,136.75
2019-05-04 23:30:00,51.68376,4.53193,51.8820724072,3.0237600000000002,0.8819300000000001,3.14975,48.66,3.65,48.7967017328,139.03,51.62376,18.54193,54.8526732682,3.0237600000000002,0.8819300000000001,3.14975,48.6,17.66,51.709144259,138.51,58.00376,17.00193,60.4442040055,3.0237600000000002,0.8819300000000001,3.14975,54.98,16.12,57.2944569745,138.19,3.0237600000000002,0.8819300000000001,3.14975,3.0237600000000002,0.8819300000000001,3.14975,0.0,0.0,0.0,138.06
2019-05-05 00:00:00,48.25936,4.97273,48.5148829872,2.64936,0.77273,2.75975,45.61,4.2,45.802970427700004,138.97,47.96936,19.21273,51.6738666336,2.64936,0.77273,2.75975,45.32,18.44,48.9278652712,138.48,53.91936,17.77273,56.7729452685,2.64936,0.77273,2.75975,51.27,17.0,54.0149321947,138.15,2.64936,0.77273,2.75975,2.64936,0.77273,2.75975,0.0,0.0,0.0,138.06
2019-05-05 00:30:00,49.09464,5.15302,49.3643321828,2.68464,0.78302,2.7965,46.41,4.37,46.6152871921,139.84,48.35464,18.86302,51.9036100194,2.68464,0.78302,2.7965,45.67,18.08,49.1185840594,139.27,54.36464,17.33302,57.0609118806,2.68464,0.78302,2.7965,51.68,16.55,54.265319496000004,138.94,2.68464,0.78302,2.7965,2.68464,0.78302,2.7965,0.0,0.0,0.0,138.84
2019-05-05 01:00:00,48.86768,7.26099,49.4041711231,2.91768,0.85099,3.03925,45.95,6.41,46.3949415346,140.34,48.72768,17.97099,51.9359536329,2.91768,0.85099,3.03925,45.81,17.12,48.9045038826,139.44,54.74768,16.32099,57.1286546311,2.91768,0.85099,3.03925,51.83,15.47,54.0894610807,139.11,2.91768,0.85099,3.03925,2.91768,0.85099,3.03925,0.0,0.0,0.0,139.0
2019-05-05 01:30:00,48.94464,7.16052,49.4656530473,2.74464,0.8005200000000001,2.859,46.2,6.36,46.6357116382,139.8,48.60464,17.97052,51.8203687617,2.74464,0.8005200000000001,2.859,45.86,17.17,48.9688523451,138.92,54.62464,16.33052,57.0134824283,2.74464,0.8005200000000001,2.859,51.88,15.53,54.154550132,138.59,2.74464,0.8005200000000001,2.859,2.74464,0.8005200000000001,2.859,0.0,0.0,0.0,138.48
2019-05-05 02:00:00,48.64912,6.21641,49.0446799364,2.7991200000000003,0.8164100000000001,2.91575,45.85,5.4,46.1668983147,139.2,47.81912,18.77641,51.373357006,2.7991200000000003,0.8164100000000001,2.91575,45.02,17.96,48.4702176599,138.53,53.73912,17.28641,56.4509786369,2.7991200000000003,0.8164100000000001,2.91575,50.94,16.47,53.5363848238,138.2,2.7991200000000003,0.8164100000000001,2.91575,2.7991200000000003,0.8164100000000001,2.91575,0.0,0.0,0.0,138.11
2019-05-05 02:30:00,48.01792,6.09731,48.4034898573,2.52792,0.73731,2.6332500000000003,45.49,5.36,45.8046908078,139.05,47.14792,18.67731,50.7126046379,2.52792,0.73731,2.6332500000000003,44.62,17.94,48.0914545424,138.38,53.00792,17.17731,55.7216256184,2.52792,0.73731,2.6332500000000003,50.48,16.44,53.0895846659,138.06,2.52792,0.73731,2.6332500000000003,2.52792,0.73731,2.6332500000000003,0.0,0.0,0.0,137.97
2019-05-05 03:00:00,47.31064,6.33102,47.732362936,2.54064,0.74102,2.6465,44.77,5.59,45.1176351331,139.28,46.39064,18.96102,50.1159830698,2.54064,0.74102,2.6465,43.85,18.22,47.4846385687,138.62,52.16064,17.49102,55.0151628722,2.54064,0.74102,2.6465,49.62,16.75,52.3708592635,138.29,2.54064,0.74102,2.6465,2.54064,0.74102,2.6465,0.0,0.0,0.0,138.2
2019-05-05 03:30:00,46.58736,6.77548,47.0774812517,2.48736,0.72548,2.591,44.1,6.05,44.5130598813,139.01,45.63736,19.40548,49.5917461056,2.48736,0.72548,2.591,43.15,18.68,47.0198351762,138.36,51.29736,18.00548,54.3655815107,2.48736,0.72548,2.591,48.81,17.28,51.7785138837,138.03,2.48736,0.72548,2.591,2.48736,0.72548,2.591,0.0,0.0,0.0,137.96
2019-05-05 04:00:00,46.30088,6.31484,46.7295269931,2.45088,0.71484,2.553,43.85,5.6,44.2061364519,138.77,45.33088,18.98484,49.1458322892,2.45088,0.71484,2.553,42.88,18.27,46.6099485089,138.13,50.97088,17.54484,53.9059553166,2.45088,0.71484,2.553,48.52,16.83,51.3560054911,137.8,2.45088,0.71484,2.553,2.45088,0.71484,2.553,0.0,0.0,0.0,137.71
2019-05-05 04:30:00,46.15544,6.24867,46.5765017832,2.39544,0.69867,2.49525,43.76,5.55,44.110544091,139.38,45.15544,19.04867,49.0088317588,2.39544,0.69867,2.49525,42.76,18.35,46.5310659667,138.74,50.78544,17.58867,53.7449739823,2.39544,0.69867,2.49525,48.39,16.89,51.2529433301,138.41,2.39544,0.69867,2.49525,2.39544,0.69867,2.49525,0.0,0.0,0.0,138.33
2019-05-05 05:00:00,45.38656,6.67733,45.8751192321,2.35656,0.6873300000000001,2.45475,43.03,5.99,43.4449191506,138.87,44.46656,19.39733,48.5132081949,2.35656,0.6873300000000001,2.45475,42.11,18.71,46.0794552919,138.24,50.00656,18.00733,53.149976263,2.35656,0.6873300000000001,2.45475,47.65,17.32,50.7001469426,137.91,2.35656,0.6873300000000001,2.45475,2.35656,0.6873300000000001,2.45475,0.0,0.0,0.0,137.84
2019-05-05 05:30:00,44.87768,6.9709900000000005,45.4158657714,2.19768,0.6409900000000001,2.28925,42.68,6.33,43.1468573595,139.06,43.96768,19.73099,48.1919998647,2.19768,0.6409900000000001,2.28925,41.77,19.09,45.9256028812,138.42,49.45768,18.36099,52.7559291906,2.19768,0.6409900000000001,2.28925,47.26,17.72,50.4728243711,138.09,2.19768,0.6409900000000001,2.28925,2.19768,0.6409900000000001,2.28925,0.0,0.0,0.0,138.03
2019-05-05 06:00:00,44.84512,6.88441,45.3704737562,2.41512,0.7044100000000001,2.51575,42.43,6.18,42.8777016642,139.62,43.95512,19.60441,48.128842347,2.41512,0.7044100000000001,2.51575,41.54,18.9,45.6375021227,138.95,49.43512,18.20441,52.6804672802,2.41512,0.7044100000000001,2.51575,47.02,17.5,50.1710115505,138.63,2.41512,0.7044100000000001,2.51575,2.41512,0.7044100000000001,2.51575,0.0,0.0,0.0,138.56
2019-05-05 06:30:00,45.6492,6.5981000000000005,46.1235773141,2.8392,0.8281000000000001,2.9575,42.81,5.77,43.1970948097,139.74,44.8492,19.3281,48.8367299299,2.8392,0.8281000000000001,2.9575,42.01,18.5,45.9030510968,139.01,50.3792,17.8681,53.4540250145,2.8392,0.8281000000000001,2.9575,47.54,17.04,50.5016158157,138.75,2.8392,0.8281000000000001,2.9575,2.8392,0.8281000000000001,2.9575,0.0,0.0,0.0,138.68
2019-05-05 07:00:00,49.04296,6.67878,49.4956364526,3.7329600000000003,1.08878,3.8885,45.31,5.59,45.6535234128,140.38,48.25296,18.58878,51.7096788875,3.7329600000000003,1.08878,3.8885,44.52,17.5,47.8359739109,139.54,54.10296,16.96878,56.7015852993,3.7329600000000003,1.08878,3.8885,50.37,15.88,52.8139309274,139.28,3.7329600000000003,1.08878,3.8885,3.7329600000000003,1.08878,3.8885,0.0,0.0,0.0,139.19
2019-05-05 07:30:00,51.68648,13.98439,53.5448912452,4.50648,1.31439,4.69425,47.18,12.67,48.8516253568,139.25,52.36648,7.63439,52.9200542164,4.50648,1.31439,4.69425,47.86,6.32,48.2754803187,139.43,58.22648,19.83439,61.5119988284,4.50648,1.31439,4.69425,53.72,18.52,56.8227841627,139.16,4.50648,1.31439,4.69425,4.50648,1.31439,4.69425,0.0,0.0,0.0,139.07
2019-05-05 08:00:00,52.81976,15.71743,55.1086622253,6.05976,1.76743,6.31225,46.76,13.95,48.7965172938,137.34,53.26976,2.85743,53.3463422988,6.05976,1.76743,6.31225,47.21,1.09,47.2225814627,138.29,58.81976,22.66743,63.0363113551,6.05976,1.76743,6.31225,52.76,20.9,56.7488114413,138.02,6.05976,1.76743,6.31225,6.05976,1.76743,6.31225,0.0,0.0,0.0,137.96
2019-05-05 08:30:00,57.38496,15.14103,59.3488367507,7.37496,2.15103,7.68225,50.01,12.99,51.6695287379,137.19,57.11496,2.76103,57.1816573952,7.37496,2.15103,7.68225,49.74,0.61,49.7437403097,138.2,62.95496,22.48103,66.848513061,7.37496,2.15103,7.68225,55.58,20.33,59.1814607795,137.92,7.37496,2.15103,7.68225,7.37496,2.15103,7.68225,0.0,0.0,0.0,137.86
2019-05-05 09:00:00,61.62048,15.16264,63.4585629147,8.34048,2.43264,8.688,53.28,12.73,54.7796613717,136.7,62.20048,3.49264,62.2984610275,8.34048,2.43264,8.688,53.86,1.06,53.8704297365,137.53,68.55048,20.72264,71.6142172812,8.34048,2.43264,8.688,60.21,18.29,62.9266890914,137.26,8.34048,2.43264,8.688,8.34048,2.43264,8.688,0.0,0.0,0.0,137.19
2019-05-05 09:30:00,64.46512,16.91191,66.6465632757,11.11512,3.24191,11.57825,53.35,13.67,55.0735090583,136.77,64.16512,5.60191,64.4091920479,11.11512,3.24191,11.57825,53.05,2.36,53.1024679276,137.36,70.42512,19.99191,73.2077454404,11.11512,3.24191,11.57825,59.31,16.75,61.6298515332,137.09,11.11512,3.24191,11.57825,11.11512,3.24191,11.57825,0.0,0.0,0.0,137.03
