Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-05 10:00:00,65.45608,17.31094,67.7064771839,14.02608,4.09094,14.6105,51.43,13.22,53.1019142781,136.38,63.88608,6.81094,64.2481137579,14.02608,4.09094,14.6105,49.86,2.7199999999999998,49.9341366202,136.98,69.74608,20.32094,72.6461029777,14.02608,4.09094,14.6105,55.72,16.23,58.0356037274,136.71,14.02608,4.09094,14.6105,14.02608,4.09094,14.6105,0.0,0.0,0.0,136.64
2019-05-05 10:30:00,67.3864,16.3777,69.3480782881,13.4664,3.9277,14.0275,53.92,12.45,55.3386745414,136.57,66.3064,7.5377,66.7334668832,13.4664,3.9277,14.0275,52.84,3.61,52.9631730545,137.16,72.5264,19.2577,75.0395742675,13.4664,3.9277,14.0275,59.06,15.33,61.0171492287,136.89,13.4664,3.9277,14.0275,13.4664,3.9277,14.0275,0.0,0.0,0.0,136.8
2019-05-05 11:00:00,72.12584,14.90962,73.6507539965,14.29584,4.16962,14.8915,57.83,10.74,58.8188447693,135.52,71.86584,7.37962,72.2437384847,14.29584,4.16962,14.8915,57.57,3.21,57.6594224737,136.31,78.67584,19.71962,81.109501371,14.29584,4.16962,14.8915,64.38,15.55,66.2313135911,136.06,14.29584,4.16962,14.8915,14.29584,4.16962,14.8915,0.0,0.0,0.0,135.97
2019-05-05 11:30:00,71.6868,13.5374,72.9538106818,14.1168,4.1174,14.705,57.57,9.42,58.3355920515,135.46,71.4868,6.6974,71.7998449929,14.1168,4.1174,14.705,57.37,2.58,57.4279835968,136.46,78.2668,20.3974,80.88106026130001,14.1168,4.1174,14.705,64.15,16.28,66.1835394943,136.19,14.1168,4.1174,14.705,14.1168,4.1174,14.705,0.0,0.0,0.0,136.12
2019-05-05 12:00:00,69.67552,15.20411,71.3150969162,14.34552,4.18411,14.94325,55.33,11.02,56.4167466272,136.12,68.45552,6.01411,68.7191948262,14.34552,4.18411,14.94325,54.11,1.83,54.1409364529,137.04,74.83552,21.43411,77.8445638768,14.34552,4.18411,14.94325,60.49,17.25,62.901530983,136.79,14.34552,4.18411,14.94325,14.34552,4.18411,14.94325,0.0,0.0,0.0,136.71
2019-05-05 12:30:00,68.86856,16.71833,70.868759792,16.34856,4.76833,17.02975,52.52,11.95,53.8623514154,136.78,66.07856,6.26833,66.3752066111,16.34856,4.76833,17.02975,49.73,1.5,49.7526170166,137.65,71.90856,22.59833,75.375894821,16.34856,4.76833,17.02975,55.56,17.83,58.3508568917,137.41,16.34856,4.76833,17.02975,16.34856,4.76833,17.02975,0.0,0.0,0.0,137.31
2019-05-05 13:00:00,68.95472,18.26346,71.3323726049,19.55472,5.70346,20.3695,49.4,12.56,50.9716941057,137.08,66.04472,6.90346,66.4045390004,19.55472,5.70346,20.3695,46.49,1.2,46.5054846228,137.95,71.48472,23.91346,75.37850331920001,19.55472,5.70346,20.3695,51.93,18.21,55.0302553147,137.68,19.55472,5.70346,20.3695,19.55472,5.70346,20.3695,0.0,0.0,0.0,137.59
2019-05-05 13:30:00,68.51944,18.29317,70.919346631,19.03944,5.55317,19.83275,49.48,12.74,51.0938156727,137.21,67.66944,7.21317,68.0527951767,19.03944,5.55317,19.83275,48.63,1.6600000000000001,48.6583240566,138.04,73.36944,23.27317,76.9721713853,19.03944,5.55317,19.83275,54.33,17.72,57.146717316,137.73,19.03944,5.55317,19.83275,19.03944,5.55317,19.83275,0.0,0.0,0.0,137.63
2019-05-05 14:00:00,69.35016,17.26963,71.4680684807,16.01016,4.66963,16.67725,53.34,12.6,54.8079884688,137.21,69.14016,6.48963,69.4440567822,16.01016,4.66963,16.67725,53.13,1.82,53.161163456,138.04,75.41016,22.22963,78.6183736868,16.01016,4.66963,16.67725,59.4,17.56,61.9412108374,137.73,16.01016,4.66963,16.67725,16.01016,4.66963,16.67725,0.0,0.0,0.0,137.63
2019-05-05 14:30:00,66.11176,15.67593,67.9448275564,10.75176,3.13593,11.19975,55.36,12.54,56.7624981832,136.93,66.22176,4.70593,66.3887586468,10.75176,3.13593,11.19975,55.47,1.57,55.4922138683,137.79,72.76176,20.91593,75.7083208509,10.75176,3.13593,11.19975,62.01,17.78,64.5086699599,137.48,10.75176,3.13593,11.19975,10.75176,3.13593,11.19975,0.0,0.0,0.0,137.36
2019-05-05 15:00:00,63.58048,16.10264,65.5878986704,10.26048,2.99264,10.688,53.32,13.11,54.9080549646,137.07,63.21048,3.99264,63.3364504531,10.26048,2.99264,10.688,52.95,1.0,52.9594420288,137.93,69.45048,21.43264,72.6823722067,10.26048,2.99264,10.688,59.19,18.44,61.9958845408,137.62,10.26048,2.99264,10.688,10.26048,2.99264,10.688,0.0,0.0,0.0,137.51
2019-05-05 15:30:00,61.8864,16.6927,64.0981492576,12.1464,3.5427,12.6525,49.74,13.15,51.4489076658,137.4,60.8564,3.9627,60.9852802916,12.1464,3.5427,12.6525,48.71,0.42,48.7118106828,138.34,66.5664,22.7327,70.3410353794,12.1464,3.5427,12.6525,54.42,19.19,57.7043542551,138.02,12.1464,3.5427,12.6525,12.1464,3.5427,12.6525,0.0,0.0,0.0,137.92
2019-05-05 16:00:00,62.70672,16.25446,64.7791648839,11.946720000000001,3.48446,12.4445,50.76,12.77,52.3416707796,137.31,62.59672,3.55446,62.6975560979,11.946720000000001,3.48446,12.4445,50.65,0.07,50.6500483712,138.34,68.54672,23.06446,72.3230401591,11.946720000000001,3.48446,12.4445,56.6,19.58,59.8910377269,138.02,11.946720000000001,3.48446,12.4445,11.946720000000001,3.48446,12.4445,0.0,0.0,0.0,137.89
2019-05-05 16:30:00,63.07808,14.79819,64.7906675669,7.22808,2.10819,7.52925,55.85,12.69,57.2735418845,137.31,63.96808,2.13819,64.0038054756,7.22808,2.10819,7.52925,56.74,0.03,56.7400079309,138.34,70.66808,21.75819,73.9418444655,7.22808,2.10819,7.52925,63.44,19.65,66.4135234723,138.02,7.22808,2.10819,7.52925,7.22808,2.10819,7.52925,0.0,0.0,0.0,137.89
2019-05-05 17:00:00,63.9008,14.54315,65.5348415163,7.4508,2.17315,7.76125,56.45,12.37,57.7894402119,137.0,64.5808,2.25315,64.6200929554,7.4508,2.17315,7.76125,57.13,0.08,57.1300560126,138.03,71.3208,21.61315,74.5237194829,7.4508,2.17315,7.76125,63.87,19.44,66.7629425655,137.71,7.4508,2.17315,7.76125,7.4508,2.17315,7.76125,0.0,0.0,0.0,137.59
2019-05-05 17:30:00,64.13704,15.38372,65.9561880418,9.88704,2.8837200000000003,10.299,54.25,12.5,55.6714693537,137.1,64.08704,3.07372,64.1607079964,9.88704,2.8837200000000003,10.299,54.2,0.19,54.2003330248,138.16,70.47704,22.69372,74.0406516354,9.88704,2.8837200000000003,10.299,60.59,19.81,63.7462485171,137.84,9.88704,2.8837200000000003,10.299,9.88704,2.8837200000000003,10.299,0.0,0.0,0.0,137.73
2019-05-05 18:00:00,64.22344,17.16017,66.4764746347,13.54344,3.95017,14.10775,50.68,13.21,52.3733376825,137.5,62.92344,4.82017,63.1077914386,13.54344,3.95017,14.10775,49.38,0.87,49.3876634394,138.57,68.72344,24.67017,73.0173163932,13.54344,3.95017,14.10775,55.18,20.72,58.9419273523,138.25,13.54344,3.95017,14.10775,13.54344,3.95017,14.10775,0.0,0.0,0.0,138.15
2019-05-05 18:30:00,63.27928,16.83729,65.4810019155,10.85928,3.16729,11.31175,52.42,13.67,54.1731049507,136.46,62.87928,3.7972900000000003,62.9938351322,10.85928,3.16729,11.31175,52.02,0.63,52.023814739,137.42,68.98928,23.30729,72.8199871056,10.85928,3.16729,11.31175,58.13,20.14,61.5200495774,137.1,10.85928,3.16729,11.31175,10.85928,3.16729,11.31175,0.0,0.0,0.0,137.0
2019-05-05 19:00:00,62.87872,16.09296,64.9054449981,7.9987200000000005,2.33296,8.332,54.88,13.76,56.5787239163,135.58,63.77872,2.43296,63.8251080626,7.9987200000000005,2.33296,8.332,55.78,0.1,55.7800896378,136.45,70.36872,21.62296,73.6159571941,7.9987200000000005,2.33296,8.332,62.37,19.29,65.2849216895,136.13,7.9987200000000005,2.33296,8.332,7.9987200000000005,2.33296,8.332,0.0,0.0,0.0,136.02
2019-05-05 19:30:00,62.0076,13.97555,63.563027426,5.6076,1.63555,5.8412500000000005,56.4,12.34,57.7341805173,134.81,63.9476,1.86555,63.9748061549,5.6076,1.63555,5.8412500000000005,58.34,0.23,58.340453375,135.82,70.8576,20.87555,73.8687218352,5.6076,1.63555,5.8412500000000005,65.25,19.24,68.0274951766,135.5,5.6076,1.63555,5.8412500000000005,5.6076,1.63555,5.8412500000000005,0.0,0.0,0.0,135.4
2019-05-05 20:00:00,61.446,13.60425,62.933985525,4.266,1.24425,4.44375,57.18,12.36,58.5006153814,135.11,63.796,1.36425,63.8105852822,4.266,1.24425,4.44375,59.53,0.12,59.5301209473,136.11,70.836,20.46425,73.7327906976,4.266,1.24425,4.44375,66.57,19.22,69.2890561344,135.79,4.266,1.24425,4.44375,4.266,1.24425,4.44375,0.0,0.0,0.0,135.75
2019-05-05 20:30:00,60.7912,13.4241,62.2557343403,3.2712,0.9541000000000001,3.4075,57.52,12.47,58.8561916879,135.22,63.5512,1.0641,63.5601080101,3.2712,0.9541000000000001,3.4075,60.28,0.11,60.2801003649,136.21,70.6912,20.1841,73.5162815317,3.2712,0.9541000000000001,3.4075,67.42,19.23,70.1088389577,135.88,3.2712,0.9541000000000001,3.4075,3.2712,0.9541000000000001,3.4075,0.0,0.0,0.0,135.86
2019-05-05 21:00:00,58.59208,13.98394,60.2377158983,3.44208,1.00394,3.5855,55.15,12.98,56.6568874895,135.22,60.90208,1.96394,60.9337378523,3.44208,1.00394,3.5855,57.46,0.96,57.4680189323,136.21,67.70208,21.05394,70.9002117476,3.44208,1.00394,3.5855,64.26,20.05,67.3153036092,135.88,3.44208,1.00394,3.5855,3.44208,1.00394,3.5855,0.0,0.0,0.0,135.86
2019-05-05 21:30:00,60.605760000000004,14.88793,62.4076005376,2.73576,0.79793,2.8497500000000002,57.87,14.09,59.5605993926,134.12,63.58576,1.9779300000000002,63.6165157947,2.73576,0.79793,2.8497500000000002,60.85,1.18,60.8614401736,134.75,70.79576,18.14793,73.0847932012,2.73576,0.79793,2.8497500000000002,68.06,17.35,70.2366435701,134.43,2.73576,0.79793,2.8497500000000002,2.73576,0.79793,2.8497500000000002,0.0,0.0,0.0,134.37
2019-05-05 22:00:00,58.55568,15.62999,60.6058103457,2.84568,0.8299900000000001,2.96425,55.71,14.8,57.6423811097,134.7,61.41568,1.4699900000000001,61.4332696547,2.84568,0.8299900000000001,2.96425,58.57,0.64,58.5734965663,135.32,68.37568,18.91999,70.9450465999,2.84568,0.8299900000000001,2.96425,65.53,18.09,67.9810929597,135.0,2.84568,0.8299900000000001,2.96425,2.84568,0.8299900000000001,2.96425,0.0,0.0,0.0,134.96
2019-05-05 22:30:00,56.82984,16.56787,59.1956504379,3.00984,0.87787,3.13525,53.82,15.69,56.0604004624,135.1,58.74984,1.3378700000000001,58.7650712257,3.00984,0.87787,3.13525,55.74,0.46,55.741898066,135.75,65.33984,20.17787,68.3845094225,3.00984,0.87787,3.13525,62.33,19.3,65.2496658995,135.42,3.00984,0.87787,3.13525,3.00984,0.87787,3.13525,0.0,0.0,0.0,135.39
2019-05-05 23:00:00,55.8016,15.99505,58.0487742081,3.1716,0.92505,3.30375,52.63,15.07,54.7450618778,135.39,58.1216,1.52505,58.141604416,3.1716,0.92505,3.30375,54.95,0.6000000000000001,54.9532756076,136.16,64.6016,20.67505,67.8293772274,3.1716,0.92505,3.30375,61.43,19.75,64.5267959843,135.83,3.1716,0.92505,3.30375,3.1716,0.92505,3.30375,0.0,0.0,0.0,135.78
2019-05-05 23:30:00,51.5696,17.1903,54.3592683749,2.9496,0.8603000000000001,3.0725,48.62,16.33,51.2891148296,135.66,53.4296,2.0403000000000002,53.4685419686,2.9496,0.8603000000000001,3.0725,50.48,1.18,50.4937897172,136.36,59.3696,21.2803,63.068221572,2.9496,0.8603000000000001,3.0725,56.42,20.42,60.0016066452,136.03,2.9496,0.8603000000000001,3.0725,2.9496,0.8603000000000001,3.0725,0.0,0.0,0.0,136.01
2019-05-06 00:00:00,48.73376,17.96568,51.9398211549,2.93376,0.8556800000000001,3.056,45.8,17.11,48.8916362991,136.53,50.24376,2.35568,50.2989527446,2.93376,0.8556800000000001,3.056,47.31,1.5,47.3337733548,137.2,55.80376,21.85568,59.9310468655,2.93376,0.8556800000000001,3.056,52.87,21.0,56.8879328153,136.88,2.93376,0.8556800000000001,3.056,2.93376,0.8556800000000001,3.056,0.0,0.0,0.0,136.86
2019-05-06 00:30:00,47.16952,17.14111,50.1874612733,2.84952,0.83111,2.9682500000000003,44.32,16.31,47.2258245031,136.24,49.14952,3.21111,49.2543048237,2.84952,0.83111,2.9682500000000003,46.3,2.38,46.361130271,137.08,54.58952,22.80111,59.1600060097,2.84952,0.83111,2.9682500000000003,51.74,21.97,56.2112844543,136.76,2.84952,0.83111,2.9682500000000003,2.84952,0.83111,2.9682500000000003,0.0,0.0,0.0,136.74
2019-05-06 01:00:00,45.9752,16.99485,49.0157519739,2.7252,0.7948500000000001,2.83875,43.25,16.2,46.1844400204,136.46,47.8952,3.00485,47.9893665989,2.7252,0.7948500000000001,2.83875,45.17,2.21,45.2240312223,137.31,53.1852,22.65485,57.8092356597,2.7252,0.7948500000000001,2.83875,50.46,21.86,54.9915557154,136.98,2.7252,0.7948500000000001,2.83875,2.7252,0.7948500000000001,2.83875,0.0,0.0,0.0,136.93
2019-05-06 01:30:00,46.15856,17.03208,49.2006545729,2.57856,0.7520800000000001,2.686,43.58,16.28,46.5215519947,136.69,48.14856,2.94208,48.2383629988,2.57856,0.7520800000000001,2.686,45.57,2.19,45.6225930872,137.54,53.49856,22.64208,58.0926820589,2.57856,0.7520800000000001,2.686,50.92,21.89,55.4257927323,137.21,2.57856,0.7520800000000001,2.686,2.57856,0.7520800000000001,2.686,0.0,0.0,0.0,137.13
2019-05-06 02:00:00,46.11536,17.09698,49.1826509356,2.35536,0.68698,2.4535,43.76,16.41,46.7357004869,136.53,47.99536,3.09698,48.095175087,2.35536,0.68698,2.4535,45.64,2.41,45.7035851985,137.39,53.34536,22.776980000000002,58.0044675129,2.35536,0.68698,2.4535,50.99,22.09,55.5693098751,137.05,2.35536,0.68698,2.4535,2.35536,0.68698,2.4535,0.0,0.0,0.0,136.95
2019-05-06 02:30:00,45.73064,17.31227,48.8979153683,2.75064,0.80227,2.86525,42.98,16.51,46.0419428348,136.47,47.34064,3.37227,47.4605984008,2.75064,0.80227,2.86525,44.59,2.5700000000000003,44.6640011642,137.33,52.58064,23.08227,57.4239922956,2.75064,0.80227,2.86525,49.83,22.28,54.5841304776,137.0,2.75064,0.80227,2.86525,2.75064,0.80227,2.86525,0.0,0.0,0.0,136.89
2019-05-06 03:00:00,45.1392,17.4206,48.3841366669,2.5392,0.7406,2.645,42.6,16.68,45.7491245818,136.75,47.0392,3.3106,47.1555554415,2.5392,0.7406,2.645,44.5,2.5700000000000003,44.5741505808,137.59,52.2492,23.0606,57.1119092046,2.5392,0.7406,2.645,49.71,22.32,54.4909763172,137.27,2.5392,0.7406,2.645,2.5392,0.7406,2.645,0.0,0.0,0.0,137.17
2019-05-06 03:30:00,44.10152,17.36336,47.3965224125,2.41152,0.7033600000000001,2.512,41.69,16.66,44.8955643689,136.64,45.34152,3.41336,45.4698192475,2.41152,0.7033600000000001,2.512,42.93,2.71,43.0154507125,137.5,50.37152,23.16336,55.4421434795,2.41152,0.7033600000000001,2.512,47.96,22.46,52.9585989241,137.18,2.41152,0.7033600000000001,2.512,2.41152,0.7033600000000001,2.512,0.0,0.0,0.0,137.08
2019-05-06 04:00:00,44.06168,17.31299,47.3410104155,2.34168,0.6829900000000001,2.43925,41.72,16.63,44.9123067767,136.88,45.58168,3.35299,45.7048366539,2.34168,0.6829900000000001,2.43925,43.24,2.67,43.3223556608,137.75,50.64168,23.16299,55.6875556921,2.34168,0.6829900000000001,2.43925,48.3,22.48,53.2751386671,137.42,2.34168,0.6829900000000001,2.43925,2.34168,0.6829900000000001,2.43925,0.0,0.0,0.0,137.33
2019-05-06 04:30:00,43.75664,17.40777,47.0921861933,2.66664,0.7777700000000001,2.77775,41.09,16.63,44.3277001434,137.01,44.89664,3.45777,45.029595342,2.66664,0.7777700000000001,2.77775,42.23,2.68,42.3149536216,137.88,49.83664,23.29777,55.0134235752,2.66664,0.7777700000000001,2.77775,47.17,22.52,52.2700612205,137.56,2.66664,0.7777700000000001,2.77775,2.66664,0.7777700000000001,2.77775,0.0,0.0,0.0,137.47
2019-05-06 05:00:00,43.6708,17.47815,47.0385427077,2.7708,0.80815,2.88625,40.9,16.67,44.1667171069,136.98,45.0908,3.42815,45.220929414,2.7708,0.80815,2.88625,42.32,2.62,42.4010235726,137.83,50.0508,23.24815,55.1865840496,2.7708,0.80815,2.88625,47.28,22.44,52.3349978504,137.51,2.7708,0.80815,2.88625,2.7708,0.80815,2.88625,0.0,0.0,0.0,137.39
2019-05-06 05:30:00,43.1412,17.57035,46.5819743738,2.6412,0.7703500000000001,2.75125,40.5,16.8,43.846208502,136.82,44.3512,3.59035,44.496286975,2.6412,0.7703500000000001,2.75125,41.71,2.8200000000000003,41.8052209658,137.68,49.2112,23.40035,54.4914542434,2.6412,0.7703500000000001,2.75125,46.57,22.63,51.7772324482,137.36,2.6412,0.7703500000000001,2.75125,2.6412,0.7703500000000001,2.75125,0.0,0.0,0.0,137.22
2019-05-06 06:00:00,44.19976,17.37743,47.4930927342,2.69976,0.7874300000000001,2.81225,41.5,16.59,44.6931549569,136.76,45.85976,3.2574300000000003,45.9753024728,2.69976,0.7874300000000001,2.81225,43.16,2.47,43.2306199354,137.6,50.91976,22.99743,55.8722090584,2.69976,0.7874300000000001,2.81225,48.22,22.21,53.0890996345,137.28,2.69976,0.7874300000000001,2.81225,2.69976,0.7874300000000001,2.81225,0.0,0.0,0.0,137.14
2019-05-06 06:30:00,46.80056,16.76933,49.7142117001,3.22056,0.9393300000000001,3.35475,43.58,15.83,46.3659929259,136.43,48.89056,2.41933,48.9503831932,3.22056,0.9393300000000001,3.35475,45.67,1.48,45.6939744387,137.24,54.25056,21.95933,58.5263652926,3.22056,0.9393300000000001,3.35475,51.03,21.02,55.1896847246,136.91,3.22056,0.9393300000000001,3.35475,3.22056,0.9393300000000001,3.35475,0.0,0.0,0.0,136.78
2019-05-06 07:00:00,48.34008,16.69919,51.143193888,4.4200800000000005,1.28919,4.60425,43.92,15.41,46.5449728757,137.31,50.17008,2.31919,50.2236554769,4.4200800000000005,1.28919,4.60425,45.75,1.03,45.7615930667,138.15,55.53008,22.06919,59.7548235046,4.4200800000000005,1.28919,4.60425,51.11,20.78,55.1728239263,137.82,4.4200800000000005,1.28919,4.60425,4.4200800000000005,1.28919,4.60425,0.0,0.0,0.0,137.71
2019-05-06 07:30:00,49.84672,16.60321,52.5391480428,5.25672,1.53321,5.47575,44.59,15.07,47.0677490433,137.12,51.50672,2.47321,51.5660641591,5.25672,1.53321,5.47575,46.25,0.9400000000000001,46.2595514462,137.98,56.92672,22.13321,61.0780683622,5.25672,1.53321,5.47575,51.67,20.6,55.625074382,137.65,5.25672,1.53321,5.47575,5.25672,1.53321,5.47575,0.0,0.0,0.0,137.54
2019-05-06 08:00:00,51.84792,16.82481,54.5094582606,7.38792,2.15481,7.69575,44.46,14.67,46.8177370235,137.04,53.05792,2.81481,53.1325326901,7.38792,2.15481,7.69575,45.67,0.66,45.674768746,137.9,58.41792,22.42481,62.5741598478,7.38792,2.15481,7.69575,51.03,20.27,54.9084128345,137.57,7.38792,2.15481,7.69575,7.38792,2.15481,7.69575,0.0,0.0,0.0,137.47
2019-05-06 08:30:00,58.71888,16.93884,61.1132650821,11.13888,3.24884,11.603,47.58,13.69,49.5103272055,136.64,58.41888,3.73884,58.5384016266,11.13888,3.24884,11.603,47.28,0.49,47.2825390604,137.51,63.96888,22.21884,67.7177558651,11.13888,3.24884,11.603,52.83,18.97,56.132609061,137.18,11.13888,3.24884,11.603,11.13888,3.24884,11.603,0.0,0.0,0.0,137.08
2019-05-06 09:00:00,63.53504,17.82647,65.9885167318,16.44504,4.79647,17.13025,47.09,13.03,48.8594821913,136.22,62.31504,6.13647,62.6164552994,16.44504,4.79647,17.13025,45.87,1.34,45.8895685314,137.06,67.68504,22.59647,71.3573058366,16.44504,4.79647,17.13025,51.24,17.8,54.2436871903,136.73,16.44504,4.79647,17.13025,16.44504,4.79647,17.13025,0.0,0.0,0.0,136.62
2019-05-06 09:30:00,65.42384,17.99237,67.8528129009,18.45384,5.38237,19.22275,46.97,12.61,48.6332499428,136.57,63.79384,7.23237,64.2025014915,18.45384,5.38237,19.22275,45.34,1.85,45.3777269153,137.4,69.10384,22.68237,72.7312217109,18.45384,5.38237,19.22275,50.65,17.3,53.5230090709,137.08,18.45384,5.38237,19.22275,18.45384,5.38237,19.22275,0.0,0.0,0.0,136.98
2019-05-06 10:00:00,64.47728,16.30754,66.5075596985,16.27728,4.74754,16.9555,48.2,11.56,49.5668598965,136.33,63.07728,7.72754,63.5488640862,16.27728,4.74754,16.9555,46.8,2.98,46.8947800933,137.15,68.55728,20.76754,71.6337305929,16.27728,4.74754,16.9555,52.28,16.02,54.6794184314,136.83,16.27728,4.74754,16.9555,16.27728,4.74754,16.9555,0.0,0.0,0.0,136.69
2019-05-06 10:30:00,63.39168,15.19799,65.1880663409,13.02168,3.79799,13.56425,50.37,11.4,51.6439434978,135.99,62.41168,6.81799,62.7829816755,13.02168,3.79799,13.56425,49.39,3.02,49.4822442903,136.81,68.22168,19.66799,71.0001933283,13.02168,3.79799,13.56425,55.2,15.87,57.4360244098,136.49,13.02168,3.79799,13.56425,13.02168,3.79799,13.56425,0.0,0.0,0.0,136.38
2019-05-06 11:00:00,63.9568,14.48115,65.5757269999,11.6268,3.39115,12.11125,52.33,11.09,53.4922143868,135.92,63.3668,6.64115,63.7138620362,11.6268,3.39115,12.11125,51.74,3.25,51.8419723776,136.74,69.4668,19.00115,72.0186087311,11.6268,3.39115,12.11125,57.84,15.61,59.9094124491,136.43,11.6268,3.39115,12.11125,11.6268,3.39115,12.11125,0.0,0.0,0.0,136.28
2019-05-06 11:30:00,65.30208,13.74144,66.7322172987,9.74208,2.84144,10.148,55.56,10.9,56.6191098482,135.81,65.61208,6.22144,65.9063832842,9.74208,2.84144,10.148,55.87,3.38,55.9721475379,136.63,72.20208,18.27144,74.4780899057,9.74208,2.84144,10.148,62.46,15.43,64.3376755875,136.31,9.74208,2.84144,10.148,9.74208,2.84144,10.148,0.0,0.0,0.0,136.18
2019-05-06 12:00:00,66.5764,13.9802,68.028398695,10.2864,3.0002,10.715,56.29,10.98,57.3508892695,135.69,66.3264,6.2002,66.6155673773,10.2864,3.0002,10.715,56.04,3.2,56.1312889572,136.52,72.9564,18.6102,75.292601529,10.2864,3.0002,10.715,62.67,15.61,64.5848356815,136.21,10.2864,3.0002,10.715,10.2864,3.0002,10.715,0.0,0.0,0.0,136.06
2019-05-06 12:30:00,67.68976,15.05118,69.342927745,12.44976,3.63118,12.9685,55.24,11.42,56.4081022549,135.94,67.10976,6.47118,67.4210357222,12.44976,3.63118,12.9685,54.66,2.84,54.7337300026,136.77,73.54976,19.67118,76.1348968519,12.44976,3.63118,12.9685,61.1,16.04,63.170337976,136.45,12.44976,3.63118,12.9685,12.44976,3.63118,12.9685,0.0,0.0,0.0,136.34
2019-05-06 13:00:00,65.47704,14.87622,67.1456974694,11.26704,3.28622,11.7365,54.21,11.59,55.4351170288,136.13,65.49704,6.12622,65.7829219498,11.26704,3.28622,11.7365,54.23,2.84,54.304313825,136.94,71.89704,19.40622,74.4700324658,11.26704,3.28622,11.7365,60.63,16.12,62.7363634585,136.62,11.26704,3.28622,11.7365,11.26704,3.28622,11.7365,0.0,0.0,0.0,136.49
2019-05-06 13:30:00,64.7292,15.21685,66.4937730661,11.0292,3.21685,11.48875,53.7,12.0,55.0244491113,136.57,64.3892,5.80685,64.6505110851,11.0292,3.21685,11.48875,53.36,2.59,53.4228200304,137.37,70.6892,19.71685,73.3874455923,11.0292,3.21685,11.48875,59.66,16.5,61.899641356000004,137.05,11.0292,3.21685,11.48875,11.0292,3.21685,11.48875,0.0,0.0,0.0,136.94
2019-05-06 14:00:00,65.66488,15.13559,67.3866644824,11.26488,3.28559,11.73425,54.4,11.85,55.6756903864,136.59,65.40488,5.97559,65.6772868172,11.26488,3.28559,11.73425,54.14,2.69,54.2067864755,137.4,71.79488,19.67559,74.4421495932,11.26488,3.28559,11.73425,60.53,16.39,62.7097520327,137.08,11.26488,3.28559,11.73425,11.26488,3.28559,11.73425,0.0,0.0,0.0,137.0
2019-05-06 14:30:00,66.15472,14.53721,67.7331340842,9.62472,2.80721,10.02575,56.53,11.73,57.7341649286,136.44,66.82472,5.46721,67.0479946625,9.62472,2.80721,10.02575,57.2,2.66,57.2618162478,137.26,73.58472,19.21721,76.0526934281,9.62472,2.80721,10.02575,63.96,16.41,66.0315810806,136.94,9.62472,2.80721,10.02575,9.62472,2.80721,10.02575,0.0,0.0,0.0,136.89
2019-05-06 15:00:00,64.55112,14.64741,66.1920970582,8.63112,2.51741,8.99075,55.92,12.13,57.2204797254,136.97,65.37112,4.97741,65.5603381654,8.63112,2.51741,8.99075,56.74,2.46,56.793302422,137.77,72.08112,19.27741,74.6143846504,8.63112,2.51741,8.99075,63.45,16.76,65.6262150364,137.45,8.63112,2.51741,8.99075,8.63112,2.51741,8.99075,0.0,0.0,0.0,137.41
2019-05-06 15:30:00,65.19512,15.06316,66.9126479897,9.40512,2.74316,9.797,55.79,12.32,57.1341097769,136.75,65.63512,4.92316,65.8194992521,9.40512,2.74316,9.797,56.23,2.18,56.2722427134,137.56,72.27512,19.75316,74.9258320007,9.40512,2.74316,9.797,62.87,17.01,65.1304613833,137.23,9.40512,2.74316,9.797,9.40512,2.74316,9.797,0.0,0.0,0.0,137.2
2019-05-06 16:00:00,67.35592,15.62006,69.1433744725,10.52592,3.07006,10.9645,56.83,12.55,58.1992388266,136.93,68.44592,5.09006,68.6349231474,10.52592,3.07006,10.9645,57.92,2.02,57.955213743,137.73,75.29592,20.32006,77.9896173029,10.52592,3.07006,10.9645,64.77,17.25,67.0277211309,137.41,10.52592,3.07006,10.9645,10.52592,3.07006,10.9645,0.0,0.0,0.0,137.36
2019-05-06 16:30:00,66.01768,15.90599,67.9068081304,10.95768,3.19599,11.41425,55.06,12.71,56.5079436894,136.93,65.57768,4.66599,65.7434679406,10.95768,3.19599,11.41425,54.62,1.47,54.639777635,137.78,72.02768,21.04599,75.0394588284,10.95768,3.19599,11.41425,61.07,17.85,63.6252104122,137.45,10.95768,3.19599,11.41425,10.95768,3.19599,11.41425,0.0,0.0,0.0,137.4
2019-05-06 17:00:00,67.12984,15.58662,68.9155870718,10.95984,3.1966200000000002,11.4165,56.17,12.39,57.5202659938,136.49,66.46984,4.87662,66.6484887469,10.95984,3.1966200000000002,11.4165,55.51,1.6800000000000002,55.5354166276,137.35,73.02984,20.72662,75.9140982101,10.95984,3.1966200000000002,11.4165,62.07,17.53,64.4979519055,137.03,10.95984,3.1966200000000002,11.4165,10.95984,3.1966200000000002,11.4165,0.0,0.0,0.0,136.97
2019-05-06 17:30:00,67.63424,15.84582,69.4656780853,11.57424,3.37582,12.0565,56.06,12.47,57.4301706423,136.2,67.46424,4.975820000000001,67.647486749,11.57424,3.37582,12.0565,55.89,1.6,55.9128974388,137.05,74.05424,20.90582,76.9485787513,11.57424,3.37582,12.0565,62.48,17.53,64.8926136012,136.71,11.57424,3.37582,12.0565,11.57424,3.37582,12.0565,0.0,0.0,0.0,136.68
2019-05-06 18:00:00,66.68712,15.74916,68.5215879457,10.07712,2.93916,10.497,56.61,12.81,58.0412629084,136.27,67.19712,4.18916,67.3275723445,10.07712,2.93916,10.497,57.12,1.25,57.1336757088,137.12,73.94712,20.86916,76.8355282106,10.07712,2.93916,10.497,63.87,17.93,66.338991551,136.79,10.07712,2.93916,10.497,10.07712,2.93916,10.497,0.0,0.0,0.0,136.76
2019-05-06 18:30:00,65.34688,14.80659,67.0033568798,6.77688,1.97659,7.05925,58.57,12.83,59.958767499,135.97,66.00688,2.80659,66.06652068,6.77688,1.97659,7.05925,59.23,0.8300000000000001,59.2358151797,136.85,73.02688,20.30659,75.7976437626,6.77688,1.97659,7.05925,66.25,18.33,68.7390093033,136.51,6.77688,1.97659,7.05925,6.77688,1.97659,7.05925,0.0,0.0,0.0,136.49
2019-05-06 19:00:00,66.53784,13.48937,67.891437272,4.79784,1.39937,4.99775,61.74,12.09,62.9126036657,136.07,68.51784,3.25937,68.595319746,4.79784,1.39937,4.99775,63.72,1.8599999999999999,63.7471411124,136.91,76.08784,18.58937,78.325756127,4.79784,1.39937,4.99775,71.29,17.19,73.3332134848,136.58,4.79784,1.39937,4.99775,4.79784,1.39937,4.99775,0.0,0.0,0.0,136.54
2019-05-06 19:30:00,68.29776,12.47768,69.4282112631,3.7977600000000002,1.10768,3.956,64.5,11.37,65.4944799201,135.6,71.31776,4.13768,71.4376881429,3.7977600000000002,1.10768,3.956,67.52,3.03,67.5879523288,136.37,79.35776,16.85768,81.1285119252,3.7977600000000002,1.10768,3.956,75.56,15.75,77.1840404488,136.03,3.7977600000000002,1.10768,3.956,3.7977600000000002,1.10768,3.956,0.0,0.0,0.0,136.01
2019-05-06 20:00:00,65.15912,13.18516,66.4797665715,3.06912,0.8951600000000001,3.197,62.09,12.29,63.2946459031,136.13,67.31912,2.76516,67.3758860973,3.06912,0.8951600000000001,3.197,64.25,1.87,64.2772074689,136.95,74.95912,18.08516,77.1099389405,3.06912,0.8951600000000001,3.197,71.89,17.19,73.9166300639,136.61,3.06912,0.8951600000000001,3.197,3.06912,0.8951600000000001,3.197,0.0,0.0,0.0,136.59
2019-05-06 20:30:00,62.29832,13.84451,63.8181097492,2.7583200000000003,0.8045100000000001,2.87325,59.54,13.04,60.9512362467,135.97,64.14832,1.76451,64.1725833543,2.7583200000000003,0.8045100000000001,2.87325,61.39,0.96,61.3975056497,136.79,71.42832,18.97451,73.9055946987,2.7583200000000003,0.8045100000000001,2.87325,68.67,18.17,71.0332161738,136.45,2.7583200000000003,0.8045100000000001,2.87325,2.7583200000000003,0.8045100000000001,2.87325,0.0,0.0,0.0,136.44
2019-05-06 21:00:00,60.558,13.68525,62.0850821982,2.658,0.7752500000000001,2.76875,57.9,12.91,59.3218180773,135.01,62.358,1.05525,62.3669280674,2.658,0.7752500000000001,2.76875,59.7,0.28,59.7006566128,135.95,69.438,19.90525,72.2347203328,2.658,0.7752500000000001,2.76875,66.78,19.13,69.4660010365,135.61,2.658,0.7752500000000001,2.76875,2.658,0.7752500000000001,2.76875,0.0,0.0,0.0,135.59
2019-05-06 21:30:00,61.92824,12.85657,63.2487019761,2.62824,0.7665700000000001,2.73775,59.3,12.09,60.5198983806,135.07,64.42824,1.4765700000000002,64.4451578357,2.62824,0.7665700000000001,2.73775,61.8,0.71,61.8040783444,136.06,71.76824,19.54657,74.3824486789,2.62824,0.7665700000000001,2.73775,69.14,18.78,71.6451533602,135.73,2.62824,0.7665700000000001,2.73775,2.62824,0.7665700000000001,2.73775,0.0,0.0,0.0,135.71
2019-05-06 22:00:00,60.44408,13.11494,61.8505332091,1.8340800000000002,0.5349400000000001,1.9105,58.61,12.58,59.9448788472,135.28,63.96408,1.2249400000000001,63.975807992200004,1.8340800000000002,0.5349400000000001,1.9105,62.13,0.6900000000000001,62.1338313642,136.16,71.34408,18.79494,73.7782320244,1.8340800000000002,0.5349400000000001,1.9105,69.51,18.26,71.8684054366,135.83,1.8340800000000002,0.5349400000000001,1.9105,1.8340800000000002,0.5349400000000001,1.9105,0.0,0.0,0.0,135.81
2019-05-06 22:30:00,58.09376,14.70818,59.9267512039,1.6737600000000001,0.48818000000000006,1.7435,56.42,14.22,58.1844034085,135.82,60.65376,0.71818,60.6580117103,1.6737600000000001,0.48818000000000006,1.7435,58.98,0.23,58.9804484554,136.59,67.64376,19.39818,70.3702185179,1.6737600000000001,0.48818000000000006,1.7435,65.97,18.91,68.6267367722,136.26,1.6737600000000001,0.48818000000000006,1.7435,1.6737600000000001,0.48818000000000006,1.7435,0.0,0.0,0.0,136.26
2019-05-06 23:00:00,54.74528,14.70904,56.6868727308,1.7452800000000002,0.50904,1.818,53.0,14.2,54.8692992483,135.63,57.21528,0.6990400000000001,57.2195501765,1.7452800000000002,0.50904,1.818,55.47,0.19,55.4703254002,136.41,63.77528,19.45904,66.6778867152,1.7452800000000002,0.50904,1.818,62.03,18.95,64.8600292939,136.08,1.7452800000000002,0.50904,1.818,1.7452800000000002,0.50904,1.818,0.0,0.0,0.0,136.04
2019-05-06 23:30:00,51.93552,15.17036,54.1058043116,1.7155200000000002,0.50036,1.787,50.22,14.67,52.3188044588,136.75,54.79552,0.7903600000000001,54.8012197036,1.7155200000000002,0.50036,1.787,53.08,0.29,53.0807921945,137.54,61.06552,20.01036,64.2605029563,1.7155200000000002,0.50036,1.787,59.35,19.51,62.4744955962,137.21,1.7155200000000002,0.50036,1.787,1.7155200000000002,0.50036,1.787,0.0,0.0,0.0,137.17
2019-05-07 00:00:00,48.64248,15.58239,51.0774092791,1.72248,0.50239,1.79425,46.92,15.08,49.2837985549,137.07,51.30248,1.00239,51.3122718252,1.72248,0.50239,1.79425,49.58,0.5,49.5825211138,137.88,57.15248,20.62239,60.7592703994,1.72248,0.50239,1.79425,55.43,20.12,58.9686297958,137.55,1.72248,0.50239,1.79425,1.72248,0.50239,1.79425,0.0,0.0,0.0,137.5
2019-05-07 00:30:00,46.53696,17.61203,49.7581374929,1.68696,0.49203,1.75725,44.85,17.12,48.0064256116,137.36,49.11696,1.07203,49.1286577057,1.68696,0.49203,1.75725,47.43,0.58,47.4335461462,137.96,54.70696,20.70203,58.4929527256,1.68696,0.49203,1.75725,53.02,20.21,56.7412063672,137.63,1.68696,0.49203,1.75725,1.68696,0.49203,1.75725,0.0,0.0,0.0,137.57
2019-05-07 01:00:00,45.57872,17.73546,48.9077320906,1.69872,0.49546000000000007,1.7695,43.88,17.24,47.1452224515,137.21,48.23872,1.17546,48.2530394219,1.69872,0.49546000000000007,1.7695,46.54,0.68,46.5449675046,137.8,53.69872,20.78546,57.5811416789,1.69872,0.49546000000000007,1.7695,52.0,20.29,55.8183133031,137.47,1.69872,0.49546000000000007,1.7695,1.69872,0.49546000000000007,1.7695,0.0,0.0,0.0,137.42
2019-05-07 01:30:00,45.81904,18.10972,49.268107179,1.67904,0.48972000000000004,1.749,44.14,17.62,47.5268766068,137.36,48.46904,1.5297200000000002,48.4931735588,1.67904,0.48972000000000004,1.749,46.79,1.04,46.801556598,137.96,53.97904,21.20972,57.9964566314,1.67904,0.48972000000000004,1.749,52.3,20.72,56.2548522352,137.62,1.67904,0.48972000000000004,1.749,1.67904,0.48972000000000004,1.749,0.0,0.0,0.0,137.6
2019-05-07 02:00:00,46.45688,17.91909,49.7929260615,1.6768800000000001,0.48909,1.74675,44.78,17.43,48.0526097106,137.09,49.07688,1.3990900000000002,49.0968186684,1.6768800000000001,0.48909,1.74675,47.4,0.91,47.4087344273,137.67,54.65688,20.96909,58.5412441511,1.6768800000000001,0.48909,1.74675,52.98,20.48,56.800623236,137.34,1.6768800000000001,0.48909,1.74675,1.6768800000000001,0.48909,1.74675,0.0,0.0,0.0,137.29
2019-05-07 02:30:00,46.63408,17.73119,49.891206803,1.68408,0.49119,1.75425,44.95,17.24,48.1427055742,137.4,49.37408,1.02119,49.3846393615,1.68408,0.49119,1.75425,47.69,0.53,47.6929449709,137.98,54.98408,20.68119,58.744877847,1.68408,0.49119,1.75425,53.3,20.19,56.9958428309,137.65,1.68408,0.49119,1.75425,1.68408,0.49119,1.75425,0.0,0.0,0.0,137.56
2019-05-07 03:00:00,45.23472,18.24846,48.7769021756,1.6747200000000002,0.48846000000000006,1.7445,43.56,17.76,47.0413775309,137.2,47.11472,1.91846,47.1537626224,1.6747200000000002,0.48846000000000006,1.7445,45.44,1.43,45.462495532,137.81,52.46472,21.59846,56.736587129,1.6747200000000002,0.48846000000000006,1.7445,50.79,21.11,55.0023290416,137.48,1.6747200000000002,0.48846000000000006,1.7445,1.6747200000000002,0.48846000000000006,1.7445,0.0,0.0,0.0,137.37
2019-05-07 03:30:00,45.41008,17.95544,48.8310678892,1.63008,0.47544000000000003,1.698,43.78,17.48,47.1406279127,138.0,47.44008,1.59544,47.4669002485,1.63008,0.47544000000000003,1.698,45.81,1.12,45.8236892884,138.63,52.81008,21.45544,57.0021092171,1.63008,0.47544000000000003,1.698,51.18,20.98,55.3132244585,138.29,1.63008,0.47544000000000003,1.698,1.63008,0.47544000000000003,1.698,0.0,0.0,0.0,138.19
2019-05-07 04:00:00,45.33464,17.51677,48.601098909,1.63464,0.47677,1.70275,43.7,17.04,46.9047076529,137.24,47.60464,1.59677,47.6314121559,1.63464,0.47677,1.70275,45.97,1.12,45.9836416566,137.9,53.00464,21.27677,57.1156091026,1.63464,0.47677,1.70275,51.37,20.8,55.4212675784,137.57,1.63464,0.47677,1.70275,1.63464,0.47677,1.70275,0.0,0.0,0.0,137.47
2019-05-07 04:30:00,45.83192,16.82056,48.8210623563,1.68192,0.49056000000000005,1.752,44.15,16.33,47.0732556767,137.76,48.23192,1.72056,48.2625987033,1.68192,0.49056000000000005,1.752,46.55,1.23,46.5662474331,138.53,53.71192,21.59056,57.8888817581,1.68192,0.49056000000000005,1.752,52.03,21.1,56.1456222692,138.19,1.68192,0.49056000000000005,1.752,1.68192,0.49056000000000005,1.752,0.0,0.0,0.0,138.1
2019-05-07 05:00:00,47.13872,17.00546,50.1123197732,1.69872,0.49546000000000007,1.7695,45.44,16.51,48.3463928334,137.14,50.11872,0.9354600000000001,50.1274493651,1.69872,0.49546000000000007,1.7695,48.42,0.44,48.4219991326,137.78,55.82872,20.53546,59.4857217679,1.69872,0.49546000000000007,1.7695,54.13,20.04,57.7205206144,137.45,1.69872,0.49546000000000007,1.7695,1.69872,0.49546000000000007,1.7695,0.0,0.0,0.0,137.33
2019-05-07 05:30:00,47.79552,16.49036,50.5602977147,1.7155200000000002,0.50036,1.787,46.08,15.99,48.7754702694,137.55,50.49552,1.64036,50.5221567335,1.7155200000000002,0.50036,1.787,48.78,1.1400000000000001,48.7933192148,138.35,56.22552,21.45036,60.1782937894,1.7155200000000002,0.50036,1.787,54.51,20.95,58.397282471,138.01,1.7155200000000002,0.50036,1.787,1.7155200000000002,0.50036,1.787,0.0,0.0,0.0,137.91
2019-05-07 06:00:00,50.44048,16.38014,53.0334895047,2.16048,0.63014,2.2505,48.28,15.75,50.784061476,136.65,53.29048,1.50014,53.311590472,2.16048,0.63014,2.2505,51.13,0.87,51.1374011854,137.22,59.32048,19.03014,62.2981988171,2.16048,0.63014,2.2505,57.16,18.4,60.0485270427,136.89,2.16048,0.63014,2.2505,2.16048,0.63014,2.2505,0.0,0.0,0.0,136.76
2019-05-07 06:30:00,58.41656,12.84983,59.813147495,2.77656,0.80983,2.89225,55.64,12.04,56.9277717814,135.52,62.38656,5.5298300000000005,62.6311574894,2.77656,0.80983,2.89225,59.61,4.72,59.7965759889,136.03,69.45656,14.54983,70.9641548957,2.77656,0.80983,2.89225,66.68,13.74,68.0809077495,135.7,2.77656,0.80983,2.89225,2.77656,0.80983,2.89225,0.0,0.0,0.0,135.61
2019-05-07 07:00:00,63.92664,9.40027,64.614088075,3.80664,1.11027,3.96525,60.12,8.29,60.6888663595,134.35,67.09664,7.50027,67.5145402811,3.80664,1.11027,3.96525,63.29,6.39,63.6117614911,135.07,74.61664,12.70027,75.6897603574,3.80664,1.11027,3.96525,70.81,11.59,71.7522417768,134.75,3.80664,1.11027,3.96525,3.80664,1.11027,3.96525,0.0,0.0,0.0,134.65
2019-05-07 07:30:00,71.45896,7.88553,71.8927294492,5.53896,1.6155300000000001,5.76975,65.92,6.27,66.2175150546,133.44,74.31896,10.83553,75.1047037532,5.53896,1.6155300000000001,5.76975,68.78,9.22,69.3952217375,134.04,82.52896,9.74553,83.1023741758,5.53896,1.6155300000000001,5.76975,76.99,8.13,77.418066367,133.72,5.53896,1.6155300000000001,5.76975,5.53896,1.6155300000000001,5.76975,0.0,0.0,0.0,133.67
2019-05-07 08:00:00,75.66528,6.19154,75.9181780936,7.92528,2.31154,8.2555,67.74,3.88,67.8510279952,135.02,76.73528,11.37154,77.573288693,7.92528,2.31154,8.2555,68.81,9.06,69.4038882196,135.77,86.14528,15.16154,87.4693178289,7.92528,2.31154,8.2555,78.22,12.85,79.2684735566,135.45,7.92528,2.31154,8.2555,7.92528,2.31154,8.2555,0.0,0.0,0.0,135.37
2019-05-07 08:30:00,80.32248,5.57114,80.5154543814,11.59248,3.3811400000000003,12.0755,68.73,2.19,68.7648820256,134.45,81.67248,10.36114,82.3270745955,11.59248,3.3811400000000003,12.0755,70.08,6.98,70.4267477596,135.15,91.50248,20.88114,93.8548126302,11.59248,3.3811400000000003,12.0755,79.91,17.5,81.8037780301,134.83,11.59248,3.3811400000000003,12.0755,11.59248,3.3811400000000003,12.0755,0.0,0.0,0.0,134.71
2019-05-07 09:00:00,81.38608,5.8284400000000005,81.5945140962,14.32608,4.17844,14.923,67.06,1.65,67.0802959147,134.25,81.74608,10.66844,82.4392940739,14.32608,4.17844,14.923,67.42,6.49,67.7316506517,134.96,91.21608,22.18844,93.875982659,14.32608,4.17844,14.923,76.89,18.01,78.9710845816,134.65,14.32608,4.17844,14.923,14.32608,4.17844,14.923,0.0,0.0,0.0,134.57
2019-05-07 09:30:00,85.92368,8.71899,86.3649209538,16.93368,4.93899,17.63925,68.99,3.7800000000000002,69.0934765372,133.72,84.53368,12.42899,85.4425119409,16.93368,4.93899,17.63925,67.6,7.49,68.0136758307,134.2,94.01368,21.49899,96.4405443689,16.93368,4.93899,17.63925,77.08,16.56,78.8388229237,133.89,16.93368,4.93899,17.63925,16.93368,4.93899,17.63925,0.0,0.0,0.0,133.84
2019-05-07 10:00:00,87.74672,11.66071,88.5181282476,16.35672,4.77071,17.03825,71.39,6.89,71.721713588,134.44,86.52672,12.43071,87.4150777902,16.35672,4.77071,17.03825,70.17,7.66,70.586857842,134.46,96.20672,19.43071,98.1493019041,16.35672,4.77071,17.03825,79.85,14.66,81.1845927501,134.15,16.35672,4.77071,17.03825,16.35672,4.77071,17.03825,0.0,0.0,0.0,134.1
2019-05-07 10:30:00,86.30544,11.67742,87.0918544495,18.50544,5.39742,19.2765,67.8,6.28,68.0902224993,136.82,85.63544,12.18742,86.4983340316,18.50544,5.39742,19.2765,67.13,6.79,67.4725203324,137.72,94.32544,16.66742,95.7866980361,18.50544,5.39742,19.2765,75.82,11.27,76.6530188577,137.4,18.50544,5.39742,19.2765,18.50544,5.39742,19.2765,0.0,0.0,0.0,137.33
2019-05-07 11:00:00,87.14456,10.89883,87.8234526363,20.22456,5.89883,21.06725,66.92,5.0,67.1065302337,135.97,87.09456,13.54883,88.1421191937,20.22456,5.89883,21.06725,66.87,7.65,67.3061616793,136.88,95.74456,18.10883,97.4420365836,20.22456,5.89883,21.06725,75.52,12.21,76.5006830035,136.57,20.22456,5.89883,21.06725,20.22456,5.89883,21.06725,0.0,0.0,0.0,136.5
2019-05-07 11:30:00,86.57976,11.486180000000001,87.3383488088,21.44976,6.25618,22.3435,65.13,5.23,65.3396495246,136.13,84.89976,13.46618,85.9610798667,21.44976,6.25618,22.3435,63.45,7.21,63.8583322676,137.08,93.10976,17.96618,94.8272694485,21.44976,6.25618,22.3435,71.66,11.71,72.6104654991,136.78,21.44976,6.25618,22.3435,21.44976,6.25618,22.3435,0.0,0.0,0.0,136.72
2019-05-07 12:00:00,85.94488,10.71059,86.6096942401,18.82488,5.49059,19.60925,67.12,5.22,67.3226767145,135.86,85.63488,13.89059,86.7541420519,18.82488,5.49059,19.60925,66.81,8.4,67.3359940893,136.66,94.28488,18.53059,96.0886120327,18.82488,5.49059,19.60925,75.46,13.04,76.5784121016,136.36,18.82488,5.49059,19.60925,18.82488,5.49059,19.60925,0.0,0.0,0.0,136.29
2019-05-07 12:30:00,89.15464,8.14927,89.5263114121,15.97464,4.65927,16.64025,73.18,3.49,73.263172877,136.07,90.60464,13.43927,91.5959320476,15.97464,4.65927,16.64025,74.63,8.78,75.1446957543,137.01,100.25464,18.15927,101.8859751313,15.97464,4.65927,16.64025,84.28,13.5,85.3543695425,136.7,15.97464,4.65927,16.64025,15.97464,4.65927,16.64025,0.0,0.0,0.0,136.63
2019-05-07 13:00:00,85.53408,7.23244,85.8393093507,11.01408,3.21244,11.473,74.52,4.02,74.628351181,136.25,88.27408,11.34244,88.9997985672,11.01408,3.21244,11.473,77.26,8.13,77.6865786349,137.19,98.27408,15.97244,99.5636160422,11.01408,3.21244,11.473,87.26,12.76,88.188010523,136.88,11.01408,3.21244,11.473,11.01408,3.21244,11.473,0.0,0.0,0.0,136.8
2019-05-07 13:30:00,82.43728,9.56879,82.9907637985,12.88728,3.7587900000000003,13.42425,69.55,5.8100000000000005,69.7922531518,136.18,83.85728,11.81879,84.6860508352,12.88728,3.7587900000000003,13.42425,70.97,8.06,71.4262171755,136.94,93.05728,16.43879,94.49810145,12.88728,3.7587900000000003,13.42425,80.17,12.68,81.1665651608,136.64,12.88728,3.7587900000000003,13.42425,12.88728,3.7587900000000003,13.42425,0.0,0.0,0.0,136.56
2019-05-07 14:00:00,82.13968,10.59699,82.8204275983,16.54968,4.82699,17.23925,65.59,5.77,65.8433064176,136.41,81.97968,12.34699,82.9042586057,16.54968,4.82699,17.23925,65.43,7.52,65.8607265371,137.25,90.44968,16.90699,92.0162535803,16.54968,4.82699,17.23925,73.9,12.08,74.8808146323,136.95,16.54968,4.82699,17.23925,16.54968,4.82699,17.23925,0.0,0.0,0.0,136.87
2019-05-07 14:30:00,83.70344,10.61142,84.3733850349,18.79344,5.48142,19.5765,64.91,5.13,65.1124028124,136.72,84.60344,12.28142,85.4902060885,18.79344,5.48142,19.5765,65.81,6.8,66.1603816494,137.72,93.13344,16.79142,94.6350327936,18.79344,5.48142,19.5765,74.34,11.31,75.195423398,137.41,18.79344,5.48142,19.5765,18.79344,5.48142,19.5765,0.0,0.0,0.0,137.27
2019-05-07 15:00:00,82.76728,11.00879,83.4962040806,17.68728,5.15879,18.42425,65.08,5.85,65.3423974155,137.57,82.89728,10.48879,83.5582057434,17.68728,5.15879,18.42425,65.21,5.33,65.4274636525,138.69,91.33728,14.83879,92.5347956526,17.68728,5.15879,18.42425,73.65,9.68,74.2834093186,138.37,17.68728,5.15879,18.42425,17.68728,5.15879,18.42425,0.0,0.0,0.0,138.27
2019-05-07 15:30:00,83.72784,10.14812,84.340592425,16.10784,4.69812,16.779,67.62,5.45,67.8392725492,137.17,85.15784,10.04812,85.7486001577,16.10784,4.69812,16.779,69.05,5.35,69.2569491098,138.3,94.09784,14.38812,95.1914990417,16.10784,4.69812,16.779,77.99,9.69,78.5896698046,137.98,16.10784,4.69812,16.779,16.10784,4.69812,16.779,0.0,0.0,0.0,137.93
2019-05-07 16:00:00,83.79888,9.27759,84.3108887716,14.04888,4.09759,14.63425,69.75,5.18,69.9420824683,137.44,85.00888,10.15759,85.6135872012,14.04888,4.09759,14.63425,70.96,6.06,71.218292594,138.53,94.20888,14.61759,95.3361789053,14.04888,4.09759,14.63425,80.16,10.52,80.8473623565,138.22,14.04888,4.09759,14.63425,14.04888,4.09759,14.63425,0.0,0.0,0.0,138.15
2019-05-07 16:30:00,84.07312,9.30716,84.5867172421,12.09312,3.5271600000000003,12.597,71.98,5.78,72.2116943438,137.24,85.53312,7.06716,85.8245848659,12.09312,3.5271600000000003,12.597,73.44,3.54,73.5252691257,138.53,95.03312,11.19716,95.6904921557,12.09312,3.5271600000000003,12.597,82.94,7.67,83.2938923331,138.22,12.09312,3.5271600000000003,12.597,12.09312,3.5271600000000003,12.597,0.0,0.0,0.0,138.17
2019-05-07 17:00:00,80.66328,10.42429,81.3340676615,7.28328,2.1242900000000002,7.58675,73.38,8.3,73.8479139854,138.31,83.09328,5.13429,83.2517514228,7.28328,2.1242900000000002,7.58675,75.81,3.01,75.8697317776,139.4,92.89328,9.24429,93.3521203121,7.28328,2.1242900000000002,7.58675,85.61,7.12,85.90556734,139.08,7.28328,2.1242900000000002,7.58675,7.28328,2.1242900000000002,7.58675,0.0,0.0,0.0,139.05
2019-05-07 17:30:00,80.08728,13.25629,81.1769772926,7.66728,2.23629,7.98675,72.42,11.02,73.2536470082,139.4,82.17728,4.16629,82.2828251858,7.66728,2.23629,7.98675,74.51,1.9300000000000002,74.5349917824,140.34,91.82728,8.17629,92.1905693136,7.66728,2.23629,7.98675,84.16,5.94,84.3693617375,140.01,7.66728,2.23629,7.98675,7.66728,2.23629,7.98675,0.0,0.0,0.0,139.97
2019-05-07 18:00:00,77.78048,12.88514,78.840534637,7.32048,2.13514,7.6255,70.46,10.75,71.2753400553,139.84,81.35048,3.53514,81.4272547189,7.32048,2.13514,7.6255,74.03,1.4,74.0432366932,140.86,90.96048,7.47514,91.2671169691,7.32048,2.13514,7.6255,83.64,5.34,83.810292924,140.52,7.32048,2.13514,7.6255,7.32048,2.13514,7.6255,0.0,0.0,0.0,140.47
2019-05-07 18:30:00,74.18096,13.76778,75.447773941,7.02096,2.04778,7.3135,67.16,11.72,68.1749514118,138.89,76.93096,3.24778,76.9994849428,7.02096,2.04778,7.3135,69.91,1.2,69.9202981973,140.03,85.98096,4.44778,86.095924581,7.02096,2.04778,7.3135,78.96,2.4,78.9964657437,139.69,7.02096,2.04778,7.3135,7.02096,2.04778,7.3135,0.0,0.0,0.0,139.67
2019-05-07 19:00:00,75.46384,13.96362,76.7448619195,7.14384,2.08362,7.4415,68.32,11.88,69.3452002665,138.65,79.22384,2.5636200000000002,79.2653074923,7.14384,2.08362,7.4415,72.08,0.48,72.0815982065,139.64,88.56384,5.45362,88.7315937344,7.14384,2.08362,7.4415,81.42,3.37,81.4897128477,139.31,7.14384,2.08362,7.4415,7.14384,2.08362,7.4415,0.0,0.0,0.0,139.29
2019-05-07 19:30:00,73.29216,14.26188,74.6668731005,6.93216,2.02188,7.221,66.36,12.24,67.4793835182,138.85,76.98216,2.95188,77.0387341134,6.93216,2.02188,7.221,70.05,0.93,70.0561731755,139.83,86.05216,5.10188,86.2032680367,6.93216,2.02188,7.221,79.12,3.08,79.1799267491,139.5,6.93216,2.02188,7.221,6.93216,2.02188,7.221,0.0,0.0,0.0,139.46
2019-05-07 20:00:00,71.05512,14.76566,72.5730996544,6.22512,1.81566,6.4845,64.83,12.95,66.1107510168,139.46,73.88512,3.40566,73.9635685824,6.22512,1.81566,6.4845,67.66,1.5899999999999999,67.6786798039,140.49,82.65512,3.80566,82.742684935,6.22512,1.81566,6.4845,76.43,1.99,76.4559023228,140.16,6.22512,1.81566,6.4845,6.22512,1.81566,6.4845,0.0,0.0,0.0,140.12
2019-05-07 20:30:00,70.5072,14.0496,71.8933690405,3.9072,1.1396,4.07,66.6,12.91,67.8397236138,139.13,73.8572,2.4796,73.8988119526,3.9072,1.1396,4.07,69.95,1.34,69.9628337048,140.12,82.9272,3.3996,82.9968540368,3.9072,1.1396,4.07,79.02,2.26,79.0523117942,139.78,3.9072,1.1396,4.07,3.9072,1.1396,4.07,0.0,0.0,0.0,139.74
2019-05-07 21:00:00,68.9192,14.64685,70.4584015115,3.5892,1.04685,3.73875,65.33,13.6,66.7305694566,139.03,71.3892,3.52685,71.4762656241,3.5892,1.04685,3.73875,67.8,2.48,67.8453417708,140.06,80.1792,2.00685,80.2043113527,3.5892,1.04685,3.73875,76.59,0.96,76.5960162149,139.73,3.5892,1.04685,3.73875,3.5892,1.04685,3.73875,0.0,0.0,0.0,139.69
2019-05-07 21:30:00,69.97336,13.91973,71.3444461256,3.15336,0.91973,3.28475,66.82,13.0,68.0728462751,138.91,73.35336,2.35973,73.3913056769,3.15336,0.91973,3.28475,70.2,1.44,70.2147676775,139.9,82.45336,3.04973,82.509741415,3.15336,0.91973,3.28475,79.3,2.13,79.3286007692,139.56,3.15336,0.91973,3.28475,3.15336,0.91973,3.28475,0.0,0.0,0.0,139.52
2019-05-07 22:00:00,70.40504,14.21147,71.825034194,2.88504,0.84147,3.00525,67.52,13.37,68.8310053682,139.47,74.16504,2.68147,74.2134990387,2.88504,0.84147,3.00525,71.28,1.8399999999999999,71.3037446422,140.48,83.39504,2.69147,83.4384606004,2.88504,0.84147,3.00525,80.51,1.85,80.5312523186,140.14,2.88504,0.84147,3.00525,2.88504,0.84147,3.00525,0.0,0.0,0.0,140.11
2019-05-07 22:30:00,66.8012,14.82535,68.4265396178,3.0012,0.8753500000000001,3.12625,63.8,13.95,65.3072928546,140.17,70.4212,4.51535,70.5658118005,3.0012,0.8753500000000001,3.12625,67.42,3.64,67.5181901416,141.34,79.1612,1.22535,79.170683135,3.0012,0.8753500000000001,3.12625,76.16,0.35000000000000003,76.1608042237,140.99,3.0012,0.8753500000000001,3.12625,3.0012,0.8753500000000001,3.12625,0.0,0.0,0.0,140.94
2019-05-07 23:00:00,63.238,11.6065,64.2942881308,2.868,0.8365,2.9875,60.37,10.77,61.3231587575,139.21,66.908,10.7065,67.7592031111,2.868,0.8365,2.9875,64.04,9.87,64.7961302857,139.5,75.538,3.6865,75.627903093,2.868,0.8365,2.9875,72.67,2.85,72.725864725,139.16,2.868,0.8365,2.9875,2.868,0.8365,2.9875,0.0,0.0,0.0,139.11
2019-05-07 23:30:00,57.18992,4.72206,57.3845345041,2.74992,0.8020600000000001,2.8645,54.44,3.92,54.5809490573,137.41,59.86992,21.45206,63.5971555893,2.74992,0.8020600000000001,2.8645,57.12,20.65,60.7381008923,137.12,68.07992,4.24206,68.2119533531,2.74992,0.8020600000000001,2.8645,65.33,3.44,65.4205051952,136.79,2.74992,0.8020600000000001,2.8645,2.74992,0.8020600000000001,2.8645,0.0,0.0,0.0,136.76
2019-05-08 00:00:00,52.82224,6.52857,53.2241605369,2.77224,0.80857,2.88775,50.05,5.72,50.3757967679,138.13,54.49224,23.02857,59.1584250675,2.77224,0.80857,2.88775,51.72,22.22,56.2910898811,137.82,61.97224,2.74857,62.0331618383,2.77224,0.80857,2.88775,59.2,1.94,59.2317786328,137.49,2.77224,0.80857,2.88775,2.77224,0.80857,2.88775,0.0,0.0,0.0,137.46
2019-05-08 00:30:00,51.32264,6.65202,51.7519347141,2.61264,0.76202,2.7215,48.71,5.89,49.0648163147,138.79,53.56264,22.92202,58.2612684779,2.61264,0.76202,2.7215,50.95,22.16,55.5604904586,138.45,60.94264,3.03202,61.0180179574,2.61264,0.76202,2.7215,58.33,2.27,58.3741535271,138.11,2.61264,0.76202,2.7215,2.61264,0.76202,2.7215,0.0,0.0,0.0,138.07
2019-05-08 01:00:00,49.32296,6.58003,49.7599354698,2.50296,0.7300300000000001,2.60725,46.82,5.85,47.1840534503,138.87,51.17296,24.07003,56.551199628,2.50296,0.7300300000000001,2.60725,48.67,23.34,53.977073837,138.66,58.23296,1.7300300000000002,58.2586528694,2.50296,0.7300300000000001,2.60725,55.73,1.0,55.7389711064,138.32,2.50296,0.7300300000000001,2.60725,2.50296,0.7300300000000001,2.60725,0.0,0.0,0.0,138.29
