Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-08 01:30:00,50.28432,6.54876,50.7089646453,2.46432,0.7187600000000001,2.567,47.82,5.83,48.1740729023,138.61,52.43432,23.79876,57.5824529818,2.46432,0.7187600000000001,2.567,49.97,23.08,55.042595324,138.38,59.68432,1.8987600000000002,59.7145153493,2.46432,0.7187600000000001,2.567,57.22,1.18,57.2321657811,138.04,2.46432,0.7187600000000001,2.567,2.46432,0.7187600000000001,2.567,0.0,0.0,0.0,138.02
2019-05-08 02:00:00,50.69472,7.02596,51.1792804736,2.45472,0.71596,2.557,48.24,6.31,48.6509372983,138.29,52.99472,23.31596,57.897101297,2.45472,0.71596,2.557,50.54,22.6,55.3629081606,137.96,60.31472,2.28596,60.3580240051,2.45472,0.71596,2.557,57.86,1.57,57.8812966337,137.62,2.45472,0.71596,2.557,2.45472,0.71596,2.557,0.0,0.0,0.0,137.61
2019-05-08 02:30:00,51.11352,7.17061,51.6140443539,2.33352,0.68061,2.43075,48.78,6.49,49.2098414954,137.86,53.93352,22.77061,58.5433622144,2.33352,0.68061,2.43075,51.6,22.09,56.1295652932,137.47,61.39352,2.64061,61.450281685,2.33352,0.68061,2.43075,59.06,1.96,59.0925139083,137.14,2.33352,0.68061,2.43075,2.33352,0.68061,2.43075,0.0,0.0,0.0,137.11
2019-05-08 03:00:00,52.02448,7.68839,52.5895223411,2.39448,0.6983900000000001,2.49425,49.63,6.99,50.1198264163,138.63,53.74448,23.11839,58.5058038716,2.39448,0.6983900000000001,2.49425,51.35,22.42,56.0310529974,138.21,61.17448,2.53839,61.2271216624,2.39448,0.6983900000000001,2.49425,58.78,1.8399999999999999,58.8087918597,137.87,2.39448,0.6983900000000001,2.49425,2.39448,0.6983900000000001,2.49425,0.0,0.0,0.0,137.85
2019-05-08 03:30:00,51.76616,7.74388,52.3421722763,2.51616,0.7338800000000001,2.621,49.25,7.01,49.7463827831,137.76,53.45616,22.90388,58.1562443853,2.51616,0.7338800000000001,2.621,50.94,22.17,55.5553102772,137.34,60.80616,2.53388,60.8589323091,2.51616,0.7338800000000001,2.621,58.29,1.8,58.3177854518,137.0,2.51616,0.7338800000000001,2.621,2.51616,0.7338800000000001,2.621,0.0,0.0,0.0,136.98
2019-05-08 04:00:00,51.82984,7.931620000000001,52.4332233441,2.67984,0.7816200000000001,2.7915,49.15,7.15,49.6673433958,138.02,53.56984,23.17162,58.3665292017,2.67984,0.7816200000000001,2.7915,50.89,22.39,55.5976995927,137.6,60.93984,2.44162,60.9887334468,2.67984,0.7816200000000001,2.7915,58.26,1.6600000000000001,58.283644361,137.26,2.67984,0.7816200000000001,2.7915,2.67984,0.7816200000000001,2.7915,0.0,0.0,0.0,137.23
2019-05-08 04:30:00,51.64448,7.67214,52.2112444465,2.54448,0.74214,2.6505,49.1,6.93,49.5866403379,137.84,53.21448,22.95214,57.9532709366,2.54448,0.74214,2.6505,50.67,22.21,55.3238917648,137.42,60.54448,2.59214,60.5999442925,2.54448,0.74214,2.6505,58.0,1.85,58.0294968098,137.09,2.54448,0.74214,2.6505,2.54448,0.74214,2.6505,0.0,0.0,0.0,137.03
2019-05-08 05:00:00,52.6192,7.4831,53.1486311606,2.4792,0.7231000000000001,2.5825,50.14,6.76,50.5936478226,137.98,54.5292,22.5831,59.0205901212,2.4792,0.7231000000000001,2.5825,52.05,21.86,56.4540707124,137.55,62.0392,2.9531,62.1094448232,2.4792,0.7231000000000001,2.5825,59.56,2.23,59.6017323574,137.22,2.4792,0.7231000000000001,2.5825,2.4792,0.7231000000000001,2.5825,0.0,0.0,0.0,137.19
2019-05-08 05:30:00,52.84304,7.44297,53.3646388432,2.51304,0.73297,2.61775,50.33,6.71,50.7753188075,138.29,53.98304,22.88297,58.6327461719,2.51304,0.73297,2.61775,51.47,22.15,56.0337701748,137.88,61.42304,2.76297,61.4851514275,2.51304,0.73297,2.61775,58.91,2.03,58.944965858,137.55,2.51304,0.73297,2.61775,2.51304,0.73297,2.61775,0.0,0.0,0.0,137.52
2019-05-08 06:00:00,55.4704,6.9147,55.8997169246,2.6904,0.7847000000000001,2.8025,52.78,6.13,53.1347842755,137.95,56.8204,22.2347,61.0158974387,2.6904,0.7847000000000001,2.8025,54.13,21.45,58.2250753542,137.53,64.6004,3.4947,64.6948576647,2.6904,0.7847000000000001,2.8025,61.91,2.71,61.969284327,137.2,2.6904,0.7847000000000001,2.8025,2.6904,0.7847000000000001,2.8025,0.0,0.0,0.0,137.17
2019-05-08 06:30:00,61.19064,2.87977,61.2583667662,2.8106400000000002,0.8197700000000001,2.92775,58.38,2.06,58.4163333324,136.76,62.59064,19.38977,65.5251966518,2.8106400000000002,0.8197700000000001,2.92775,59.78,18.57,62.5978697721,136.51,71.13064,6.38977,71.4170645397,2.8106400000000002,0.8197700000000001,2.92775,68.32,5.57,68.5466797154,136.17,2.8106400000000002,0.8197700000000001,2.92775,2.8106400000000002,0.8197700000000001,2.92775,0.0,0.0,0.0,136.14
2019-05-08 07:00:00,66.48728,1.41254,66.5022832018,2.71728,0.79254,2.8305,63.77,0.62,63.7730138852,135.83,68.52728,15.86254,70.3392371259,2.71728,0.79254,2.8305,65.81,15.07,67.5134134821,135.37,77.87728,9.88254,78.5018174124,2.71728,0.79254,2.8305,75.16,9.09,75.7076858714,135.05,2.71728,0.79254,2.8305,2.71728,0.79254,2.8305,0.0,0.0,0.0,135.03
2019-05-08 07:30:00,73.59856,3.96708,73.7053984305,3.17856,0.9270800000000001,3.311,70.42,3.04,70.4855871792,136.06,76.22856,11.30708,77.0625941544,3.17856,0.9270800000000001,3.311,73.05,10.38,73.783784804,136.24,86.44856,14.48708,87.6540302154,3.17856,0.9270800000000001,3.311,83.27,13.56,84.3668566441,135.91,3.17856,0.9270800000000001,3.311,3.17856,0.9270800000000001,3.311,0.0,0.0,0.0,135.87
2019-05-08 08:00:00,79.99336,2.57848,80.0349061548,4.14336,1.20848,4.316,75.85,1.37,75.8623714367,136.76,83.21336,7.22848,83.5267274925,4.14336,1.20848,4.316,79.07,6.02,79.2988354265,137.41,94.17336,20.02848,96.2796019144,4.14336,1.20848,4.316,90.03,18.82,91.9760474254,137.08,4.14336,1.20848,4.316,4.14336,1.20848,4.316,0.0,0.0,0.0,137.03
2019-05-08 08:30:00,82.71584,1.65212,82.732337616,4.63584,1.35212,4.829,78.08,0.30000000000000004,78.0805763298,135.95,85.69584,5.61212,85.8794089651,4.63584,1.35212,4.829,81.06,4.26,81.1718621198,136.6,96.91584,21.85212,99.3488560146,4.63584,1.35212,4.829,92.28,20.5,94.5296165231,136.27,4.63584,1.35212,4.829,4.63584,1.35212,4.829,0.0,0.0,0.0,136.28
2019-05-08 09:00:00,82.1468,2.0399,82.1721238757,5.6568000000000005,1.6499000000000001,5.8925,76.49,0.39,76.4909942412,135.84,83.8968,6.1399,84.1211710704,5.6568000000000005,1.6499000000000001,5.8925,78.24,4.49,78.3687290952,136.54,94.7468,21.8599,97.2358541807,5.6568000000000005,1.6499000000000001,5.8925,89.09,20.21,91.3535560337,136.22,5.6568000000000005,1.6499000000000001,5.8925,5.6568000000000005,1.6499000000000001,5.8925,0.0,0.0,0.0,136.23
2019-05-08 09:30:00,82.2624,3.1807,82.3238683873,7.6824,2.2407,8.0025,74.58,0.9400000000000001,74.5859236049,135.63,83.7824,7.2607,84.0964227197,7.6824,2.2407,8.0025,76.1,5.02,76.2653945115,136.45,94.3424,21.8207,96.8330077311,7.6824,2.2407,8.0025,86.66,19.58,88.844425824,136.13,7.6824,2.2407,8.0025,7.6824,2.2407,8.0025,0.0,0.0,0.0,136.1
2019-05-08 10:00:00,86.89808,5.60069,87.0783786951,9.56808,2.79069,9.96675,77.33,2.81,77.3810377289,135.76,88.59808,6.80069,88.8587033676,9.56808,2.79069,9.96675,79.03,4.01,79.1316687553,136.67,99.53808,23.56069,102.2884914512,9.56808,2.79069,9.96675,89.97,20.77,92.336308135,136.35,9.56808,2.79069,9.96675,9.56808,2.79069,9.96675,0.0,0.0,0.0,136.28
2019-05-08 10:30:00,87.0064,3.2627,87.0675533839,9.9864,2.9127,10.4025,77.02,0.35000000000000003,77.0207952439,135.46,88.4864,5.9927,88.6890942464,9.9864,2.9127,10.4025,78.5,3.08,78.5603996935,135.99,99.3664,24.4927,102.3404797832,9.9864,2.9127,10.4025,89.38,21.58,91.9482506631,135.67,9.9864,2.9127,10.4025,9.9864,2.9127,10.4025,0.0,0.0,0.0,135.55
2019-05-08 11:00:00,86.63728,3.3125400000000003,86.7005836604,8.95728,2.61254,9.3305,77.68,0.7000000000000001,77.683153901,135.01,88.19728,4.97254,88.337344048,8.95728,2.61254,9.3305,79.24,2.36,79.2751360768,135.5,99.16728,24.86254,102.2364676515,8.95728,2.61254,9.3305,90.21,22.25,92.9134360574,135.19,8.95728,2.61254,9.3305,8.95728,2.61254,9.3305,0.0,0.0,0.0,135.04
2019-05-08 11:30:00,86.8756,3.50955,86.9464594826,7.8156,2.27955,8.14125,79.06,1.23,79.0695674707,135.15,88.6756,4.03955,88.7675616403,7.8156,2.27955,8.14125,80.86,1.76,80.8791518254,135.63,99.8656,25.24955,103.0081445254,7.8156,2.27955,8.14125,92.05,22.97,94.8726694048,135.32,7.8156,2.27955,8.14125,7.8156,2.27955,8.14125,0.0,0.0,0.0,135.18
2019-05-08 12:00:00,86.4964,2.8452,86.5431821463,6.8064,1.9852,7.09,79.69,0.86,79.6946403468,135.27,88.7664,3.8952,88.8518224461,6.8064,1.9852,7.09,81.96,1.9100000000000001,81.9822523477,135.73,100.0964,24.8052,103.1241350994,6.8064,1.9852,7.09,93.29,22.82,96.0404940637,135.42,6.8064,1.9852,7.09,6.8064,1.9852,7.09,0.0,0.0,0.0,135.29
2019-05-08 12:30:00,87.29808,2.62319,87.3374827749,8.06808,2.35319,8.40425,79.23,0.27,79.2304600517,135.6,88.78808,5.2331900000000005,88.942169007,8.06808,2.35319,8.40425,80.72,2.88,80.7713612613,136.11,99.96808,24.22319,102.8609739049,8.06808,2.35319,8.40425,91.9,21.87,94.4664326626,135.79,8.06808,2.35319,8.40425,8.06808,2.35319,8.40425,0.0,0.0,0.0,135.66
2019-05-08 13:00:00,89.31736,2.74298,89.3594692053,7.58736,2.21298,7.9035,81.73,0.53,81.7317184452,135.6,92.07736,4.38298,92.1816182232,7.58736,2.21298,7.9035,84.49,2.17,84.5178620174,136.02,103.76736,24.84298,106.699759403,7.58736,2.21298,7.9035,96.18,22.63,98.8064233742,135.7,7.58736,2.21298,7.9035,7.58736,2.21298,7.9035,0.0,0.0,0.0,135.59
2019-05-08 13:30:00,87.3936,2.4548,87.4280696573,7.3536,2.1448,7.66,80.04,0.31,80.0406003226,135.35,89.2636,5.1648,89.4128930524,7.3536,2.1448,7.66,81.91,3.02,81.9656543926,135.86,100.5936,23.8748,103.3879994777,7.3536,2.1448,7.66,93.24,21.73,95.7386572916,135.56,7.3536,2.1448,7.66,7.3536,2.1448,7.66,0.0,0.0,0.0,135.43
2019-05-08 14:00:00,87.4632,3.4376,87.5307285929,6.4032,1.8676,6.67,81.06,1.57,81.0752027441,135.99,90.2132,4.4976,90.3252448654,6.4032,1.8676,6.67,83.81,2.63,83.8512552083,136.59,101.7932,24.1776,104.6251017108,6.4032,1.8676,6.67,95.39,22.31,97.9642189782,136.29,6.4032,1.8676,6.67,6.4032,1.8676,6.67,0.0,0.0,0.0,136.18
2019-05-08 14:30:00,89.824,3.02825,89.8750314273,5.514,1.60825,5.74375,84.31,1.42,84.3219574014,135.96,92.284,3.00825,92.33301806,5.514,1.60825,5.74375,86.77,1.4,86.7812934912,136.41,104.274,25.27825,107.2942542686,5.514,1.60825,5.74375,98.76,23.67,101.5569126155,136.11,5.514,1.60825,5.74375,5.514,1.60825,5.74375,0.0,0.0,0.0,136.03
2019-05-08 15:00:00,90.42392,2.88406,90.4699016814,5.29392,1.54406,5.5145,85.13,1.34,85.1405455703,135.8,93.42392,3.01406,93.4725274391,5.29392,1.54406,5.5145,88.13,1.47,88.1422588773,136.24,105.61392,25.08406,108.5518777537,5.29392,1.54406,5.5145,100.32,23.54,103.0448154931,135.93,5.29392,1.54406,5.5145,5.29392,1.54406,5.5145,0.0,0.0,0.0,135.85
2019-05-08 15:30:00,88.60632,2.03226,88.6296227265,5.59632,1.63226,5.8295,83.01,0.4,83.0109637337,136.4,91.21632,4.45226,91.3249125565,5.59632,1.63226,5.8295,85.62,2.8200000000000003,85.6664274964,136.88,103.04632,23.84226,105.7686032216,5.59632,1.63226,5.8295,97.45,22.21,99.9489199541,136.57,5.59632,1.63226,5.8295,5.59632,1.63226,5.8295,0.0,0.0,0.0,136.49
2019-05-08 16:00:00,86.384,2.19075,86.4117749011,5.214,1.52075,5.43125,81.17,0.67,81.1727651371,136.54,89.224,5.01075,89.3645891367,5.214,1.52075,5.43125,84.01,3.49,84.0824607157,136.99,100.844,23.03075,103.4404552463,5.214,1.52075,5.43125,95.63,21.51,98.0192685139,136.68,5.214,1.52075,5.43125,5.214,1.52075,5.43125,0.0,0.0,0.0,136.61
2019-05-08 16:30:00,87.31904,4.71222,87.4460963328,7.85904,2.29222,8.1865,79.46,2.42,79.4968427046,137.33,88.04904,8.72222,88.4800009417,7.85904,2.29222,8.1865,80.19,6.43,80.4473803178,137.93,99.15904,20.79222,101.3155053595,7.85904,2.29222,8.1865,91.3,18.5,93.1554614609,137.62,7.85904,2.29222,8.1865,7.85904,2.29222,8.1865,0.0,0.0,0.0,137.51
2019-05-08 17:00:00,89.63024,3.90882,89.7154323194,7.47024,2.17882,7.7815,82.16,1.73,82.1782118326,137.25,91.46024,7.44882,91.7630667548,7.47024,2.17882,7.7815,83.99,5.27,84.1551721524,137.78,103.06024,21.98882,105.3798902725,7.47024,2.17882,7.7815,95.59,19.81,97.6211257874,137.47,7.47024,2.17882,7.7815,7.47024,2.17882,7.7815,0.0,0.0,0.0,137.35
2019-05-08 17:30:00,88.11584,5.77337,88.3047737105,7.24584,2.11337,7.54775,80.87,3.66,80.9527794458,137.6,89.56584,9.49337,90.0675511428,7.24584,2.11337,7.54775,82.32,7.38,82.6501470053,138.16,100.96584,19.63337,102.8570370197,7.24584,2.11337,7.54775,93.72,17.52,95.343530457,137.84,7.24584,2.11337,7.54775,7.24584,2.11337,7.54775,0.0,0.0,0.0,137.74
2019-05-08 18:00:00,88.21984,5.92037,88.4182727187,7.02984,2.05037,7.32275,81.19,3.87,81.2821813192,137.56,90.25984,9.38037,90.7459644181,7.02984,2.05037,7.32275,83.23,7.33,83.5521501818,138.09,101.77984000000001,19.63037,103.6556185489,7.02984,2.05037,7.32275,94.75,17.58,96.3671048647,137.77,7.02984,2.05037,7.32275,7.02984,2.05037,7.32275,0.0,0.0,0.0,137.65
2019-05-08 18:30:00,85.84984,6.00787,86.0598020563,6.84984,1.99787,7.13525,79.0,4.01,79.1017073141,137.76,87.50984,11.35787,88.2438287234,6.84984,1.99787,7.13525,80.66,9.36,81.201263537,138.5,98.67984,17.41787,100.2052544419,6.84984,1.99787,7.13525,91.83,15.42,93.1156555043,138.17,6.84984,1.99787,7.13525,6.84984,1.99787,7.13525,0.0,0.0,0.0,138.07
2019-05-08 19:00:00,84.51808,6.10694,84.7384243602,6.53808,1.90694,6.8105,77.98,4.2,78.0930240162,137.72,86.72808,11.65694,87.507965984,6.53808,1.90694,6.8105,80.19,9.75,80.7805583046,138.47,97.84808,16.83694,99.2860982628,6.53808,1.90694,6.8105,91.31,14.93,92.5225431989,138.14,6.53808,1.90694,6.8105,6.53808,1.90694,6.8105,0.0,0.0,0.0,138.05
2019-05-08 19:30:00,80.25736,5.7279800000000005,80.4615037707,4.58736,1.33798,4.7785,75.67,4.39,75.7972360974,137.85,82.84736,11.46798,83.6373100013,4.58736,1.33798,4.7785,78.26,10.13,78.9128918492,138.62,93.70736,15.94798,95.0547599242,4.58736,1.33798,4.7785,89.12,14.61,90.3096146598,138.29,4.58736,1.33798,4.7785,4.58736,1.33798,4.7785,0.0,0.0,0.0,138.21
2019-05-08 20:00:00,78.01864,5.18502,78.1907451036,3.54864,1.03502,3.6965,74.47,4.15,74.5855441758,137.91,80.77864,12.32502,81.7134921433,3.54864,1.03502,3.6965,77.23,11.29,78.0508616224,138.84,91.50864,14.41502,92.6370552007,3.54864,1.03502,3.6965,87.96,13.38,88.9718270016,138.5,3.54864,1.03502,3.6965,3.54864,1.03502,3.6965,0.0,0.0,0.0,138.43
2019-05-08 20:30:00,76.13336,5.67598,76.3446478402,3.24336,0.94598,3.3785,72.89,4.73,73.0433090707,137.83,78.78336,12.86598,79.8270083008,3.24336,0.94598,3.3785,75.54,11.92,76.4746886231,138.75,89.27336,13.55598,90.2967186527,3.24336,0.94598,3.3785,86.03,12.61,86.949255316,138.43,3.24336,0.94598,3.3785,3.24336,0.94598,3.3785,0.0,0.0,0.0,138.35
2019-05-08 21:00:00,74.09056,6.46558,74.3721372952,3.07056,0.89558,3.1985,71.02,5.57,71.2380888289,137.53,75.80056,13.78558,77.043929756,3.07056,0.89558,3.1985,72.73,12.89,73.8634212584,138.48,85.91056,12.29558,86.7859758662,3.07056,0.89558,3.1985,82.84,11.4,83.6207247039,138.16,3.07056,0.89558,3.1985,3.07056,0.89558,3.1985,0.0,0.0,0.0,138.08
2019-05-08 21:30:00,74.65656,7.29233,75.0118659138,3.19656,0.9323300000000001,3.32975,71.46,6.36,71.7424644126,137.44,77.10656,12.70233,78.1458302308,3.19656,0.9323300000000001,3.32975,73.91,11.77,74.8413054402,138.18,87.37656,13.50233,88.4136649668,3.19656,0.9323300000000001,3.32975,84.18,12.57,85.1133203441,137.86,3.19656,0.9323300000000001,3.32975,3.19656,0.9323300000000001,3.32975,0.0,0.0,0.0,137.75
2019-05-08 22:00:00,69.65776,10.25768,70.4089733429,2.59776,0.75768,2.706,67.06,9.5,67.729562231,138.37,72.07776,14.15768,73.4550433231,2.59776,0.75768,2.706,69.48,13.4,70.7603730912,138.94,81.77776,11.76768,82.620096364,2.59776,0.75768,2.706,79.18,11.01,79.9418069598,138.61,2.59776,0.75768,2.706,2.59776,0.75768,2.706,0.0,0.0,0.0,138.52
2019-05-08 22:30:00,69.74232,9.89026,70.4401053509,2.57232,0.75026,2.6795,67.17,9.14,67.7889998451,139.1,72.59232,14.94026,74.1138063511,2.57232,0.75026,2.6795,70.02,14.19,71.4433796793,139.78,82.36232,11.19026,83.1190331672,2.57232,0.75026,2.6795,79.79,10.44,80.4701043867,139.45,2.57232,0.75026,2.6795,2.57232,0.75026,2.6795,0.0,0.0,0.0,139.33
2019-05-08 23:00:00,65.72376,10.41068,66.5431806168,2.57376,0.75068,2.681,63.15,9.66,63.8845685592,138.91,68.49376,15.46068,70.2170049561,2.57376,0.75068,2.681,65.92,14.71,67.5413243874,139.61,77.73376,10.56068,78.4478515053,2.57376,0.75068,2.681,75.16,9.81,75.7975045763,139.28,2.57376,0.75068,2.681,2.57376,0.75068,2.681,0.0,0.0,0.0,139.14
2019-05-08 23:30:00,60.81936,11.74773,61.9435526182,2.52936,0.7377300000000001,2.63475,58.29,11.01,59.3206894768,140.04,63.27936,17.02773,65.5303058971,2.52936,0.7377300000000001,2.63475,60.75,16.29,62.8961572753,140.76,71.80936,9.18773,72.394741288,2.52936,0.7377300000000001,2.63475,69.28,8.45,69.7934158786,140.42,2.52936,0.7377300000000001,2.63475,2.52936,0.7377300000000001,2.63475,0.0,0.0,0.0,140.29
2019-05-09 00:00:00,58.16392,13.27281,59.6591072265,2.44392,0.71281,2.54575,55.72,12.56,57.1180531881,140.72,60.99392,17.13281,63.3544904128,2.44392,0.71281,2.54575,58.55,16.42,60.8088718856,141.28,69.25392,9.20281,69.8627021182,2.44392,0.71281,2.54575,66.81,8.49,67.3472805687,140.94,2.44392,0.71281,2.54575,2.44392,0.71281,2.54575,0.0,0.0,0.0,140.83
2019-05-09 00:30:00,55.66664,14.44777,57.5109804026,2.42664,0.70777,2.52775,53.24,13.74,54.9844086992,140.72,58.22664,17.88777,60.9123462137,2.42664,0.70777,2.52775,55.8,17.18,58.384864477,141.23,66.11664,8.29777,66.6352989928,2.42664,0.70777,2.52775,63.69,7.59,64.1406594915,140.89,2.42664,0.70777,2.52775,2.42664,0.70777,2.52775,0.0,0.0,0.0,140.78
2019-05-09 01:00:00,53.70656,14.87483,55.7284052756,2.41656,0.7048300000000001,2.5172499999999998,51.29,14.17,53.2113991547,140.42,55.98656,18.37483,58.9247764371,2.41656,0.7048300000000001,2.5172499999999998,53.57,17.67,56.4089868727,140.94,63.57656,7.67483,64.0381292432,2.41656,0.7048300000000001,2.5172499999999998,61.16,6.97,61.5558811163,140.61,2.41656,0.7048300000000001,2.5172499999999998,2.41656,0.7048300000000001,2.5172499999999998,0.0,0.0,0.0,140.5
2019-05-09 01:30:00,54.65104,14.79197,56.6174756552,2.44104,0.7119700000000001,2.54275,52.21,14.08,54.0752300041,140.35,57.22104,18.17197,60.037221058,2.44104,0.7119700000000001,2.54275,54.78,17.46,57.4952171924,140.85,64.98104000000001,7.85197,65.4537164137,2.44104,0.7119700000000001,2.54275,62.54,7.14,62.9462564415,140.52,2.44104,0.7119700000000001,2.54275,2.44104,0.7119700000000001,2.54275,0.0,0.0,0.0,140.42
2019-05-09 02:00:00,55.95248,14.12989,57.7090444347,2.5024800000000003,0.72989,2.60675,53.45,13.4,55.1041060176,140.12,58.93248,17.35989,61.4361699633,2.5024800000000003,0.72989,2.60675,56.43,16.63,58.82942971,140.61,66.91248,8.72989,67.4795595656,2.5024800000000003,0.72989,2.60675,64.41,8.0,64.9049158385,140.27,2.5024800000000003,0.72989,2.60675,2.5024800000000003,0.72989,2.60675,0.0,0.0,0.0,140.17
2019-05-09 02:30:00,54.74032,14.64176,56.6646606767,2.44032,0.7117600000000001,2.542,52.3,13.93,54.1233304592,140.25,57.15032,18.11176,59.9516048693,2.44032,0.7117600000000001,2.542,54.71,17.4,57.4103135334,140.77,65.19032,7.93176,65.6710791627,2.44032,0.7117600000000001,2.542,62.75,7.22,63.1640000317,140.44,2.44032,0.7117600000000001,2.542,2.44032,0.7117600000000001,2.542,0.0,0.0,0.0,140.33
2019-05-09 03:00:00,54.90744,12.90342,56.4032376291,2.13744,0.6234200000000001,2.2265,52.77,12.28,54.179989848700004,139.76,57.69744,17.97342,60.4320975066,2.13744,0.6234200000000001,2.2265,55.56,17.35,58.2059799333,140.45,65.54744,7.73342,66.0020656908,2.13744,0.6234200000000001,2.2265,63.41,7.11,63.8073679131,140.12,2.13744,0.6234200000000001,2.2265,2.13744,0.6234200000000001,2.2265,0.0,0.0,0.0,140.02
2019-05-09 03:30:00,54.41328,13.22179,55.9966139259,2.06328,0.60179,2.14925,52.35,12.62,53.8496694512,139.94,57.11328,18.43179,60.0138120349,2.06328,0.60179,2.14925,55.05,17.83,57.8654594728,140.64,64.90328,7.23179,65.304935046,2.06328,0.60179,2.14925,62.84,6.63,63.1887846061,140.32,2.06328,0.60179,2.14925,2.06328,0.60179,2.14925,0.0,0.0,0.0,140.22
2019-05-09 04:00:00,53.81144,13.47292,55.472431425,2.10144,0.61292,2.189,51.71,12.86,53.2851170591,140.51,56.01144,18.65292,59.0356911995,2.10144,0.61292,2.189,53.91,18.04,56.8483042843,141.21,63.62144,7.22292,64.0301351006,2.10144,0.61292,2.189,61.52,6.61,61.8740858518,140.88,2.10144,0.61292,2.189,2.10144,0.61292,2.189,0.0,0.0,0.0,140.76
2019-05-09 04:30:00,53.40808,14.81694,55.4253075792,2.21808,0.6469400000000001,2.3105,51.19,14.17,53.115016709,140.57,55.57808,18.40694,58.5468907513,2.21808,0.6469400000000001,2.3105,53.36,17.76,56.2379515985,141.11,63.14808,7.52694,63.5950849787,2.21808,0.6469400000000001,2.3105,60.93,6.88,61.3172023171,140.78,2.21808,0.6469400000000001,2.3105,2.21808,0.6469400000000001,2.3105,0.0,0.0,0.0,140.68
2019-05-09 05:00:00,54.24368,14.40524,56.123860874,2.38368,0.6952400000000001,2.483,51.86,13.71,53.6416228315,140.15,56.46368,18.12524,59.3015302012,2.38368,0.6952400000000001,2.483,54.08,17.43,56.8194623347,140.69,64.12368,7.78524,64.5945531651,2.38368,0.6952400000000001,2.483,61.74,7.09,62.1457617219,140.37,2.38368,0.6952400000000001,2.483,2.38368,0.6952400000000001,2.483,0.0,0.0,0.0,140.27
2019-05-09 05:30:00,56.68848,13.48414,58.2701106593,2.44848,0.7141400000000001,2.5505,54.24,12.77,55.7229799993,139.59,59.66848,16.75414,61.976033373,2.44848,0.7141400000000001,2.5505,57.22,16.04,59.4256678549,140.08,67.76848,9.19414,68.3893200131,2.44848,0.7141400000000001,2.5505,65.32,8.48,65.8681470819,139.75,2.44848,0.7141400000000001,2.5505,2.44848,0.7141400000000001,2.5505,0.0,0.0,0.0,139.65
2019-05-09 06:00:00,58.7312,12.8916,60.1294204529,2.6112,0.7616,2.7199999999999998,56.12,12.13,57.4159498746,139.68,61.7612,16.0016,63.8004469263,2.6112,0.7616,2.7199999999999998,59.15,15.24,61.0817493201,140.15,70.0912,10.1416,70.8211011493,2.6112,0.7616,2.7199999999999998,67.48,9.38,68.1288103522,139.82,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,139.71
2019-05-09 06:30:00,65.01896,10.24178,65.8206595003,2.98896,0.8717800000000001,3.1135,62.03,9.37,62.7337054541,138.7,68.47896,12.89178,69.6818911501,2.98896,0.8717800000000001,3.1135,65.49,12.02,66.5839357503,139.12,77.68896,13.54178,78.860346889,2.98896,0.8717800000000001,3.1135,74.7,12.67,75.7668720484,138.8,2.98896,0.8717800000000001,3.1135,2.98896,0.8717800000000001,3.1135,0.0,0.0,0.0,138.7
2019-05-09 07:00:00,71.03,7.49,71.4238125558,3.12,0.91,3.25,67.91,6.58,68.2280330949,138.58,74.35,10.15,75.0396228669,3.12,0.91,3.25,71.23,9.24,71.8268090618,138.99,84.3,16.71,85.9401774492,3.12,0.91,3.25,81.18,15.8,82.7032792578,138.68,3.12,0.91,3.25,3.12,0.91,3.25,0.0,0.0,0.0,138.59
2019-05-09 07:30:00,75.98856,4.44458,76.1184310286,3.47856,1.01458,3.6235,72.51,3.43,72.5910807193,136.94,79.08856,8.40458,79.5338750964,3.47856,1.01458,3.6235,75.61,7.39,75.9702849804,137.51,89.59856,18.34458,91.4572335545,3.47856,1.01458,3.6235,86.12,17.33,87.8463619053,137.2,3.47856,1.01458,3.6235,3.47856,1.01458,3.6235,0.0,0.0,0.0,137.11
2019-05-09 08:00:00,82.18368,3.56399,82.2609219682,5.29368,1.54399,5.5142500000000005,76.89,2.02,76.9165294329,136.79,84.95368,6.29399,85.1865133437,5.29368,1.54399,5.5142500000000005,79.66,4.75,79.8014918407,137.23,96.01368,21.72399,98.440634337,5.29368,1.54399,5.5142500000000005,90.72,20.18,92.9373487894,136.91,5.29368,1.54399,5.5142500000000005,5.29368,1.54399,5.5142500000000005,0.0,0.0,0.0,136.79
2019-05-09 08:30:00,84.626,3.19675,84.6863571454,6.606,1.9267500000000002,6.88125,78.02,1.27,78.0303357676,136.02,86.906,5.84675,87.1024530169,6.606,1.9267500000000002,6.88125,80.3,3.92,80.395624259,136.61,98.046,22.84675,100.6726978955,6.606,1.9267500000000002,6.88125,91.44,20.92,93.8025586005,136.3,6.606,1.9267500000000002,6.88125,6.606,1.9267500000000002,6.88125,0.0,0.0,0.0,136.23
2019-05-09 09:00:00,87.95376,4.34443,88.060990059,7.28376,2.12443,7.58725,80.67,2.22,80.7005408904,135.87,90.62376,4.39443,90.7302424309,7.28376,2.12443,7.58725,83.34,2.27,83.370909195,136.5,102.15376,24.82443,105.1267949048,7.28376,2.12443,7.58725,94.87,22.7,97.5479723008,136.19,7.28376,2.12443,7.58725,7.28376,2.12443,7.58725,0.0,0.0,0.0,136.14
2019-05-09 09:30:00,91.05344,5.88142,91.2431917298,8.47344,2.47142,8.8265,82.58,3.41,82.6503750748,135.48,93.96344,3.69142,94.0359220631,8.47344,2.47142,8.8265,85.49,1.22,85.4987046686,136.13,105.79344,26.25142,109.0017843847,8.47344,2.47142,8.8265,97.32,23.78,100.1831862141,135.82,8.47344,2.47142,8.8265,8.47344,2.47142,8.8265,0.0,0.0,0.0,135.75
2019-05-09 10:00:00,89.00928,4.25979,89.1111538303,8.87928,2.58979,9.24925,80.13,1.67,80.1474004569,135.35,90.61928,3.88979,90.7027252841,8.87928,2.58979,9.24925,81.74,1.3,81.7503370024,135.83,101.91928,26.11979,105.2130365751,8.87928,2.58979,9.24925,93.04,23.53,95.9692789386,135.52,8.87928,2.58979,9.24925,8.87928,2.58979,9.24925,0.0,0.0,0.0,135.42
2019-05-09 10:30:00,85.66312,3.52466,85.7356014515,9.27312,2.70466,9.6595,76.39,0.8200000000000001,76.3944009728,135.87,88.24312,4.83466,88.3754613264,9.27312,2.70466,9.6595,78.97,2.13,78.9987202428,136.34,99.20312,25.51466,102.4317181963,9.27312,2.70466,9.6595,89.93,22.81,92.7776966733,136.02,9.27312,2.70466,9.6595,9.27312,2.70466,9.6595,0.0,0.0,0.0,135.94
2019-05-09 11:00:00,85.31624,4.03182,85.4114534489,8.40624,2.45182,8.7565,76.91,1.58,76.926227647,135.26,88.66624,3.72182,88.7443184652,8.40624,2.45182,8.7565,80.26,1.27,80.2700473402,135.72,99.79624,26.03182,103.1355669527,8.40624,2.45182,8.7565,91.39,23.58,94.3829884036,135.4,8.40624,2.45182,8.7565,8.40624,2.45182,8.7565,0.0,0.0,0.0,135.34
2019-05-09 11:30:00,88.458,4.27525,88.5612529641,8.178,2.38525,8.51875,80.28,1.8900000000000001,80.302244676,135.42,90.898,3.35525,90.9599038399,8.178,2.38525,8.51875,82.72,0.97,82.7256870627,135.87,102.348,26.32525,105.6793825283,8.178,2.38525,8.51875,94.17,23.94,97.1653873558,135.56,8.178,2.38525,8.51875,8.178,2.38525,8.51875,0.0,0.0,0.0,135.49
2019-05-09 12:00:00,88.01712,3.91916,88.1043314951,8.39712,2.44916,8.747,79.62,1.47,79.6335689267,135.28,89.72712,3.87916,89.8109344445,8.39712,2.44916,8.747,81.33,1.43,81.3425706503,135.75,100.98712,25.82916,104.2379197423,8.39712,2.44916,8.747,92.59,23.38,95.4962433816,135.44,8.39712,2.44916,8.747,8.39712,2.44916,8.747,0.0,0.0,0.0,135.38
2019-05-09 12:30:00,88.2876,3.39805,88.3529685838,6.9876000000000005,2.03805,7.27875,81.3,1.3599999999999999,81.3113743581,135.4,90.2876,3.54805,90.3572873241,6.9876000000000005,2.03805,7.27875,83.3,1.51,83.3136849503,135.86,101.8276,25.48805,104.9690469356,6.9876000000000005,2.03805,7.27875,94.84,23.45,97.696100741,135.54,6.9876000000000005,2.03805,7.27875,6.9876000000000005,2.03805,7.27875,0.0,0.0,0.0,135.42
2019-05-09 13:00:00,85.59448,2.2633900000000002,85.6244003819,5.63448,1.6433900000000001,5.86925,79.96,0.62,79.9624036657,136.32,87.39448,4.58339,87.5145850608,5.63448,1.6433900000000001,5.86925,81.76,2.94,81.8128425127,136.86,98.73448,23.74339,101.5492299802,5.63448,1.6433900000000001,5.86925,93.1,22.1,95.6870942186,136.53,5.63448,1.6433900000000001,5.86925,5.63448,1.6433900000000001,5.86925,0.0,0.0,0.0,136.46
2019-05-09 13:30:00,85.22856,2.16958,85.2561699647,5.99856,1.74958,6.2485,79.23,0.42,79.2311132069,136.53,86.72856,4.57958,86.8493849872,5.99856,1.74958,6.2485,80.73,2.83,80.7795877682,137.02,97.91856,24.02958,100.8239312239,5.99856,1.74958,6.2485,91.92,22.28,94.5816303518,136.7,5.99856,1.74958,6.2485,5.99856,1.74958,6.2485,0.0,0.0,0.0,136.63
2019-05-09 14:00:00,84.9708,2.6494,85.0120942749,7.7808,2.2694,8.105,77.19,0.38,77.1909353487,136.18,85.8908,5.8294,86.0883931143,7.7808,2.2694,8.105,78.11,3.56,78.1910845301,136.68,96.7208,23.5994,99.5582484428,7.7808,2.2694,8.105,88.94,21.33,91.4619729724,136.37,7.7808,2.2694,8.105,7.7808,2.2694,8.105,0.0,0.0,0.0,136.3
2019-05-09 14:30:00,84.31576,2.83168,84.3632964979,8.16576,2.3816800000000002,8.506,76.15,0.45,76.151329601,136.57,85.18576,6.16168,85.4083134548,8.16576,2.3816800000000002,8.506,77.02,3.7800000000000002,77.1127019368,137.09,95.86576,23.63168,98.7355064807,8.16576,2.3816800000000002,8.506,87.7,21.25,90.237755402,136.78,8.16576,2.3816800000000002,8.506,8.16576,2.3816800000000002,8.506,0.0,0.0,0.0,136.7
2019-05-09 15:00:00,82.4304,2.85845,82.4799465359,8.6004,2.50845,8.95875,73.83,0.35000000000000003,73.8308296039,136.88,84.6104,6.07845,84.8284583295,8.6004,2.50845,8.95875,76.01,3.5700000000000003,76.0937908111,137.37,95.1904,24.06845,98.1860608109,8.6004,2.50845,8.95875,86.59,21.56,89.2337475398,137.06,8.6004,2.50845,8.95875,8.6004,2.50845,8.95875,0.0,0.0,0.0,136.98
2019-05-09 15:30:00,86.73936,2.82648,86.7853994771,8.79936,2.5664800000000003,9.166,77.94,0.26,77.9404336657,136.97,88.43936,6.10648,88.6499266508,8.79936,2.5664800000000003,9.166,79.64,3.54,79.7186377204,137.48,99.51936,24.23648,102.4280722146,8.79936,2.5664800000000003,9.166,90.72,21.67,93.272221481,137.16,8.79936,2.5664800000000003,9.166,8.79936,2.5664800000000003,9.166,0.0,0.0,0.0,137.09
2019-05-09 16:00:00,86.87864,3.71002,86.9578192956,9.42864,2.75002,9.8215,77.45,0.96,77.4559494164,136.41,87.71864,7.31002,88.0227027298,9.42864,2.75002,9.8215,78.29,4.5600000000000005,78.422686131,136.96,98.56864,23.05002,101.2278628316,9.42864,2.75002,9.8215,89.14,20.3,91.4222598714,136.65,9.42864,2.75002,9.8215,9.42864,2.75002,9.8215,0.0,0.0,0.0,136.57
2019-05-09 16:30:00,87.06632,4.61101,87.1883334602,8.74632,2.5510099999999998,9.11075,78.32,2.06,78.3470867359,136.63,87.52632,8.51101,87.9391493248,8.74632,2.5510099999999998,9.11075,78.78,5.96,79.0051264159,137.23,98.46632,21.36101,100.7566817763,8.74632,2.5510099999999998,9.11075,89.72,18.81,91.6705759772,136.9,8.74632,2.5510099999999998,9.11075,8.74632,2.5510099999999998,9.11075,0.0,0.0,0.0,136.83
2019-05-09 17:00:00,87.15392,5.13781,87.3052281537,8.08392,2.35781,8.42075,79.07,2.7800000000000002,79.1188555276,137.22,88.49392,8.90781,88.9411207258,8.08392,2.35781,8.42075,80.41,6.55,80.676332341,137.78,99.65392,20.69781,101.7806617691,8.08392,2.35781,8.42075,91.57,18.34,93.3885458715,137.47,8.08392,2.35781,8.42075,8.08392,2.35781,8.42075,0.0,0.0,0.0,137.36
2019-05-09 17:30:00,82.93616,5.35138,83.1086271301,8.33616,2.43138,8.6835,74.6,2.92,74.6571255809,137.96,84.25616,11.64138,85.0565824981,8.33616,2.43138,8.6835,75.92,9.21,76.4766009966,138.79,94.79616,18.12138,96.512674628,8.33616,2.43138,8.6835,86.46,15.69,87.8721099098,138.48,8.33616,2.43138,8.6835,8.33616,2.43138,8.6835,0.0,0.0,0.0,138.39
2019-05-09 18:00:00,82.96072,4.49271,83.082281541,7.38072,2.15271,7.68825,75.58,2.34,75.6162151922,138.0,85.11072,12.13271,85.9711423145,7.38072,2.15271,7.68825,77.73,9.98,78.3680630104,138.98,95.94072,17.10271,97.4531910379,7.38072,2.15271,7.68825,88.56,14.95,89.8130062964,138.66,7.38072,2.15271,7.68825,7.38072,2.15271,7.68825,0.0,0.0,0.0,138.58
2019-05-09 18:30:00,80.40632,5.49101,80.5935945765,6.82632,1.9910100000000002,7.11075,73.58,3.5,73.663195695,138.0,81.68632,12.83101,82.6879053596,6.82632,1.9910100000000002,7.11075,74.86,10.84,75.6407641421,138.98,92.07632,15.96101,93.4494651936,6.82632,1.9910100000000002,7.11075,85.25,13.97,86.3870557433,138.66,6.82632,1.9910100000000002,7.11075,6.82632,1.9910100000000002,7.11075,0.0,0.0,0.0,138.58
2019-05-09 19:00:00,80.38728,7.74879,80.759881948,5.92728,1.72879,6.17425,74.46,6.02,74.7029584421,138.29,81.99728,11.70879,82.8290389336,5.92728,1.72879,6.17425,76.07,9.98,76.7218697635,138.87,92.56728,16.60879,94.0454849095,5.92728,1.72879,6.17425,86.64,14.88,87.9084978827,138.54,5.92728,1.72879,6.17425,5.92728,1.72879,6.17425,0.0,0.0,0.0,138.46
2019-05-09 19:30:00,77.38096,8.43278,77.8390952481,5.46096,1.59278,5.6885,71.92,6.84,72.2445292046,138.36,78.33096,12.59278,79.3367342575,5.46096,1.59278,5.6885,72.87,11.0,73.6955690663,138.96,88.50096,15.33278,89.8193412548,5.46096,1.59278,5.6885,83.04,13.74,84.1690513194,138.64,5.46096,1.59278,5.6885,5.46096,1.59278,5.6885,0.0,0.0,0.0,138.56
2019-05-09 20:00:00,77.52184,7.87012,77.9203084298,5.2118400000000005,1.52012,5.429,72.31,6.35,72.5882814234,138.29,79.72184,11.62012,80.5642536228,5.2118400000000005,1.52012,5.429,74.51,10.1,75.1914230481,138.85,90.09184,16.28012,91.5509800155,5.2118400000000005,1.52012,5.429,84.88,14.76,86.1537695055,138.52,5.2118400000000005,1.52012,5.429,5.2118400000000005,1.52012,5.429,0.0,0.0,0.0,138.45
2019-05-09 20:30:00,74.92736,8.94298,75.4591688786,4.94736,1.44298,5.1535,69.98,7.5,70.3807530508,138.29,76.96736,12.89298,78.039755501,4.94736,1.44298,5.1535,72.02,11.45,72.9245013696,138.85,87.00736,14.63298,88.2292740413,4.94736,1.44298,5.1535,82.06,13.19,83.1132943638,138.52,4.94736,1.44298,5.1535,4.94736,1.44298,5.1535,0.0,0.0,0.0,138.45
2019-05-09 21:00:00,77.16992,7.53581,77.5369910763,4.81992,1.40581,5.02075,72.35,6.13,72.6092239319,136.71,80.18992,11.34581,80.9885836039,4.81992,1.40581,5.02075,75.37,9.94,76.0226314988,137.27,90.69992,15.75581,92.0582480648,4.81992,1.40581,5.02075,85.88,14.35,87.0706431583,136.95,4.81992,1.40581,5.02075,4.81992,1.40581,5.02075,0.0,0.0,0.0,136.84
2019-05-09 21:30:00,75.7496,8.01155,76.1720869713,4.8396,1.41155,5.04125,70.91,6.6,71.2164875573,137.29,78.5996,11.75155,79.4732410788,4.8396,1.41155,5.04125,73.76,10.34,74.481227165,137.85,88.8596,15.52155,90.2050277233,4.8396,1.41155,5.04125,84.02,14.11,85.1965521603,137.53,4.8396,1.41155,5.04125,4.8396,1.41155,5.04125,0.0,0.0,0.0,137.4
2019-05-09 22:00:00,77.83368,8.03399,78.2472155266,3.3736800000000002,0.98399,3.51425,74.46,7.05,74.7930083631,137.48,80.99368,11.23399,81.7690572971,3.3736800000000002,0.98399,3.51425,77.62,10.25,78.2938496946,137.97,91.77368,15.20399,93.0245647808,3.3736800000000002,0.98399,3.51425,88.4,14.22,89.5364082371,137.65,3.3736800000000002,0.98399,3.51425,3.3736800000000002,0.98399,3.51425,0.0,0.0,0.0,137.53
2019-05-09 22:30:00,72.0396,9.60655,72.6772988702,2.3196,0.6765500000000001,2.41625,69.72,8.93,70.2895675047,137.94,74.1996,13.38655,75.3974824584,2.3196,0.6765500000000001,2.41625,71.88,12.71,72.9950580519,138.5,84.1896,12.31655,85.0857576335,2.3196,0.6765500000000001,2.41625,81.87,11.64,82.6933280259,138.17,2.3196,0.6765500000000001,2.41625,2.3196,0.6765500000000001,2.41625,0.0,0.0,0.0,138.06
2019-05-09 23:00:00,66.80472,11.31346,67.7559221873,1.79472,0.52346,1.8695,65.01,10.79,65.8993490104,138.88,68.93472,14.97346,70.5421868519,1.79472,0.52346,1.8695,67.14,14.45,68.6773769155,139.43,78.30472,10.51346,79.0073541859,1.79472,0.52346,1.8695,76.51,9.99,77.1594466025,139.1,1.79472,0.52346,1.8695,1.79472,0.52346,1.8695,0.0,0.0,0.0,139.02
2019-05-09 23:30:00,62.71824,11.87157,63.8319027052,1.78824,0.5215700000000001,1.8627500000000001,60.93,11.35,61.9781203329,138.69,65.07824,15.31157,66.8552278985,1.78824,0.5215700000000001,1.8627500000000001,63.29,14.79,64.9951398183,139.21,73.94824,10.09157,74.6336518212,1.78824,0.5215700000000001,1.8627500000000001,72.16,9.57,72.7918298987,138.88,1.78824,0.5215700000000001,1.8627500000000001,1.78824,0.5215700000000001,1.8627500000000001,0.0,0.0,0.0,138.78
2019-05-10 00:00:00,59.01016,11.80463,60.1793010317,1.7301600000000001,0.50463,1.80225,57.28,11.3,58.3839738284,138.98,61.04016,16.74463,63.2952112459,1.7301600000000001,0.50463,1.80225,59.31,16.24,61.4932004371,139.67,69.38016,8.59463,69.9104732244,1.7301600000000001,0.50463,1.80225,67.65,8.09,68.1320086303,139.33,1.7301600000000001,0.50463,1.80225,1.7301600000000001,0.50463,1.80225,0.0,0.0,0.0,139.23
2019-05-10 00:30:00,56.47992,12.00456,57.7415866079,1.72992,0.50456,1.802,54.75,11.5,55.9447271868,139.44,58.03992,17.67456,60.6714297244,1.72992,0.50456,1.802,56.31,17.17,58.8695591966,140.21,65.97992,7.76456,66.4352183349,1.72992,0.50456,1.802,64.25,7.26,64.6588748742,139.87,1.72992,0.50456,1.802,1.72992,0.50456,1.802,0.0,0.0,0.0,139.74
2019-05-10 01:00:00,55.05712,12.716660000000001,56.5066359311,1.73712,0.50666,1.8094999999999999,53.32,12.21,54.7001508225,140.05,56.69712,17.95666,59.4727253003,1.73712,0.50666,1.8094999999999999,54.96,17.45,57.6637156278,140.77,64.49712,7.64666,64.9488252199,1.73712,0.50666,1.8094999999999999,62.76,7.14,63.1648414864,140.43,1.73712,0.50666,1.8094999999999999,1.73712,0.50666,1.8094999999999999,0.0,0.0,0.0,140.32
2019-05-10 01:30:00,55.60008,13.95169,57.323804391,1.72008,0.5016900000000001,1.79175,53.88,13.45,55.5333854542,140.57,57.64008,17.38169,60.2038368351,1.72008,0.5016900000000001,1.79175,55.92,16.88,58.4121631169,141.1,65.56008,8.41169,66.0975084119,1.72008,0.5016900000000001,1.79175,63.84,7.91,64.3281719,140.76,1.72008,0.5016900000000001,1.79175,1.72008,0.5016900000000001,1.79175,0.0,0.0,0.0,140.67
2019-05-10 02:00:00,56.33952,13.34736,57.8989942296,1.7395200000000002,0.50736,1.812,54.6,12.84,56.0894428569,139.92,58.40952,17.08736,60.8576198877,1.7395200000000002,0.50736,1.812,56.67,16.58,59.0456204981,140.49,66.41952,8.55736,66.9685078765,1.7395200000000002,0.50736,1.812,64.68,8.05,65.1790219319,140.14,1.7395200000000002,0.50736,1.812,1.7395200000000002,0.50736,1.812,0.0,0.0,0.0,140.02
2019-05-10 02:30:00,55.2844,13.3967,56.8844131046,1.6344,0.4767,1.7025000000000001,53.65,12.92,55.1837738833,139.52,56.7644,17.6567,59.4470870796,1.6344,0.4767,1.7025000000000001,55.13,17.18,57.7448638409,140.15,64.5644,7.7267,65.0251000787,1.6344,0.4767,1.7025000000000001,62.93,7.25,63.3462500863,139.8,1.6344,0.4767,1.7025000000000001,1.6344,0.4767,1.7025000000000001,0.0,0.0,0.0,139.7
2019-05-10 03:00:00,54.74384,13.49862,56.3835149654,1.74384,0.5086200000000001,1.8165,53.0,12.99,54.5686732476,139.88,55.91384,18.27862,58.8257210126,1.74384,0.5086200000000001,1.8165,54.17,17.77,57.0101903172,140.56,63.58384,7.21862,63.9922900344,1.74384,0.5086200000000001,1.8165,61.84,6.71,62.202971794,140.22,1.74384,0.5086200000000001,1.8165,1.74384,0.5086200000000001,1.8165,0.0,0.0,0.0,140.11
2019-05-10 03:30:00,54.77192,12.97681,56.2881943063,1.7719200000000002,0.51681,1.8457500000000002,53.0,12.46,54.4449409955,140.05,56.37192,18.34681,59.2823650141,1.7719200000000002,0.51681,1.8457500000000002,54.6,17.83,57.4375217084,140.79,64.11192,7.23681,64.5190646636,1.7719200000000002,0.51681,1.8457500000000002,62.34,6.72,62.7011483148,140.45,1.7719200000000002,0.51681,1.8457500000000002,1.7719200000000002,0.51681,1.8457500000000002,0.0,0.0,0.0,140.35
2019-05-10 04:00:00,56.01544,13.73367,57.6744589057,1.7954400000000001,0.5236700000000001,1.87025,54.22,13.21,55.8060256603,140.2,58.73544,17.26367,61.2199821452,1.7954400000000001,0.5236700000000001,1.87025,56.94,16.74,59.3497363094,140.74,66.79544,8.45367,67.3282655447,1.7954400000000001,0.5236700000000001,1.87025,65.0,7.93,65.4819433126,140.4,1.7954400000000001,0.5236700000000001,1.87025,1.7954400000000001,0.5236700000000001,1.87025,0.0,0.0,0.0,140.32
2019-05-10 04:30:00,54.86232,13.81276,56.5744332239,1.7923200000000001,0.52276,1.867,53.07,13.29,54.7087652941,140.0,56.85232,17.67276,59.5358105295,1.7923200000000001,0.52276,1.867,55.06,17.15,57.6691087152,140.58,64.65232,7.93276,65.1371718959,1.7923200000000001,0.52276,1.867,62.86,7.41,63.2952423173,140.23,1.7923200000000001,0.52276,1.867,1.7923200000000001,0.52276,1.867,0.0,0.0,0.0,140.14
2019-05-10 05:00:00,56.06408,13.47869,57.6615656253,1.74408,0.5086900000000001,1.81675,54.32,12.97,55.846963212,140.3,58.76408,17.12869,61.2095508835,1.74408,0.5086900000000001,1.81675,57.02,16.62,59.3928009105,140.85,66.83408,8.60869,67.3862285112,1.74408,0.5086900000000001,1.81675,65.09,8.1,65.5920582083,140.51,1.74408,0.5086900000000001,1.81675,1.74408,0.5086900000000001,1.81675,0.0,0.0,0.0,140.43
2019-05-10 05:30:00,56.60296,13.24128,58.1311153927,1.75296,0.5112800000000001,1.826,54.85,12.73,56.3078626836,140.36,58.92296,17.01128,61.3294290076,1.75296,0.5112800000000001,1.826,57.17,16.5,59.5034360352,140.93,66.98296,8.78128,67.5561085972,1.75296,0.5112800000000001,1.826,65.23,8.27,65.7521543373,140.59,1.75296,0.5112800000000001,1.826,1.75296,0.5112800000000001,1.826,0.0,0.0,0.0,140.51
2019-05-10 06:00:00,59.26384,12.28862,60.5244819313,1.98384,0.57862,2.0665,57.28,11.71,58.4647115789,140.03,61.73384,16.20862,63.826220031,1.98384,0.57862,2.0665,59.75,15.63,61.7605003218,140.61,70.18384,9.75862,70.8590294984,1.98384,0.57862,2.0665,68.2,9.18,68.8150593984,140.27,1.98384,0.57862,2.0665,1.98384,0.57862,2.0665,0.0,0.0,0.0,140.16
2019-05-10 06:30:00,66.98448,9.33714,67.6321132617,2.18448,0.63714,2.2755,64.8,8.7,65.3814193789,138.26,70.13448,12.40714,71.2234680976,2.18448,0.63714,2.2755,67.95,11.77,68.9618401727,138.75,79.65448,13.44714,80.7815681839,2.18448,0.63714,2.2755,77.47,12.81,78.5219523446,138.42,2.18448,0.63714,2.2755,2.18448,0.63714,2.2755,0.0,0.0,0.0,138.34
2019-05-10 07:00:00,72.12912,5.91516,72.3712585893,2.82912,0.8251600000000001,2.947,69.3,5.09,69.4866757012,137.34,74.42912,10.79516,75.2079077185,2.82912,0.8251600000000001,2.947,71.6,9.97,72.2908078527,138.03,84.42912,15.41516,85.8248417523,2.82912,0.8251600000000001,2.947,81.6,14.59,82.894077593,137.71,2.82912,0.8251600000000001,2.947,2.82912,0.8251600000000001,2.947,0.0,0.0,0.0,137.64
2019-05-10 07:30:00,81.48584,3.34712,81.5545543351,4.03584,1.17712,4.204,77.45,2.17,77.480393649,136.57,84.82584,6.52712,85.0765915349,4.03584,1.17712,4.204,80.79,5.35,80.9669475774,137.07,96.05584,20.66712,98.2540291652,4.03584,1.17712,4.204,92.02,19.49,94.0613656078,136.75,4.03584,1.17712,4.204,4.03584,1.17712,4.204,0.0,0.0,0.0,136.66
2019-05-10 08:00:00,84.31224,3.28607,84.3762529973,5.71224,1.66607,5.9502500000000005,78.6,1.62,78.6166928839,137.39,85.80224,6.92607,86.081326864,5.71224,1.66607,5.9502500000000005,80.09,5.26,80.2625423221,137.94,96.88224,21.49607,99.2383466855,5.71224,1.66607,5.9502500000000005,91.17,19.83,93.3016495031,137.62,5.71224,1.66607,5.9502500000000005,5.71224,1.66607,5.9502500000000005,0.0,0.0,0.0,137.52
2019-05-10 08:30:00,86.79632,2.27476,86.826123365,6.01632,1.75476,6.267,80.78,0.52,80.7816736643,136.6,88.83632,5.55476,89.0098146824,6.01632,1.75476,6.267,82.82,3.8,82.907131177,137.12,100.32632,22.96476,102.9210896104,6.01632,1.75476,6.267,94.31,21.21,96.6656102241,136.8,6.01632,1.75476,6.267,6.01632,1.75476,6.267,0.0,0.0,0.0,136.69
2019-05-10 09:00:00,89.15248,2.9836400000000003,89.2023923323,6.97248,2.03364,7.263,82.18,0.9500000000000001,82.1854908119,136.43,91.69248,4.44364,91.8000916394,6.97248,2.03364,7.263,84.72,2.41,84.7542712788,136.95,103.39248,24.72364,106.307400003,6.97248,2.03364,7.263,96.42,22.69,99.0537858943,136.63,6.97248,2.03364,7.263,6.97248,2.03364,7.263,0.0,0.0,0.0,136.52
2019-05-10 09:30:00,89.94064,4.62727,90.0595933328,7.67064,2.23727,7.99025,82.27,2.39,82.3047082493,136.31,91.35064,5.09727,91.4927406402,7.67064,2.23727,7.99025,83.68,2.86,83.7288600185,137.04,102.93064,24.43727,105.791761569,7.67064,2.23727,7.99025,95.26,22.2,97.8126147284,136.73,7.67064,2.23727,7.99025,7.67064,2.23727,7.99025,0.0,0.0,0.0,136.63
2019-05-10 10:00:00,90.6256,5.3683,90.784459134,7.8456,2.2883,8.1725,82.78,3.08,82.8372790475,136.19,93.1956,3.9283,93.2783544036,7.8456,2.2883,8.1725,85.35,1.6400000000000001,85.3657548435,136.85,104.9956,25.8283,108.1257467038,7.8456,2.2883,8.1725,97.15,23.54,99.9612629972,136.54,7.8456,2.2883,8.1725,7.8456,2.2883,8.1725,0.0,0.0,0.0,136.46
2019-05-10 10:30:00,87.86176,4.29593,87.9667203257,9.31176,2.71593,9.69975,78.55,1.58,78.5658889086,136.27,88.71176,6.39593,88.9420276521,9.31176,2.71593,9.69975,79.4,3.68,79.4852338488,137.02,99.67176,24.01593,102.5242636416,9.31176,2.71593,9.69975,90.36,21.3,92.836520831,136.7,9.31176,2.71593,9.69975,9.31176,2.71593,9.69975,0.0,0.0,0.0,136.64
2019-05-10 11:00:00,86.55992,5.04206,86.7066440329,11.86992,3.46206,12.3645,74.69,1.58,74.7067098727,135.98,86.76992,7.58206,87.100554824,11.86992,3.46206,12.3645,74.9,4.12,75.0132281668,136.77,97.15992,24.18206,100.1240334797,11.86992,3.46206,12.3645,85.29,20.72,87.7707382902,136.46,11.86992,3.46206,12.3645,11.86992,3.46206,12.3645,0.0,0.0,0.0,136.4
2019-05-10 11:30:00,90.03272,6.37371,90.2580459004,17.77272,5.18371,18.51325,72.26,1.19,72.2697979795,136.26,90.01272,10.04371,90.5713303003,17.77272,5.18371,18.51325,72.24,4.86,72.4032955051,137.1,100.05272,25.14371,103.1637190681,17.77272,5.18371,18.51325,82.28,19.96,84.6664041991,136.78,17.77272,5.18371,18.51325,17.77272,5.18371,18.51325,0.0,0.0,0.0,136.73
2019-05-10 12:00:00,89.06824,5.38032,89.2305957618,13.33824,3.89032,13.894,75.73,1.49,75.7446565772,136.18,87.25824,8.08032,87.6315697634,13.33824,3.89032,13.894,73.92,4.19,74.0386554443,137.0,97.51824,24.63032,100.5806134203,13.33824,3.89032,13.894,84.18,20.74,86.6972894617,136.68,13.33824,3.89032,13.894,13.33824,3.89032,13.894,0.0,0.0,0.0,136.62
2019-05-10 12:30:00,86.41328,5.30054,86.5756933824,13.61328,3.97054,14.1805,72.8,1.33,72.8121480249,136.45,83.73328,8.67054,84.1809981139,13.61328,3.97054,14.1805,70.12,4.7,70.2773391642,137.32,93.49328,24.24054,96.5846632994,13.61328,3.97054,14.1805,79.88,20.27,82.4116939518,136.99,13.61328,3.97054,14.1805,13.61328,3.97054,14.1805,0.0,0.0,0.0,136.94
2019-05-10 13:00:00,87.80232,4.76276,87.9314009908,13.79232,4.02276,14.367,74.01,0.74,74.0136994076,136.72,87.91232,8.71276,88.3430144075,13.79232,4.02276,14.367,74.12,4.69,74.2682334515,137.48,98.21232,24.35276,101.1865441618,13.79232,4.02276,14.367,84.42,20.33,86.833434229,137.16,13.79232,4.02276,14.367,13.79232,4.02276,14.367,0.0,0.0,0.0,137.08
2019-05-10 13:30:00,86.05304,4.56672,86.1741296724,14.66304,4.27672,15.274000000000001,71.39,0.29,71.3905890156,137.37,86.75304,10.18672,87.3490653276,14.66304,4.27672,15.274000000000001,72.09,5.91,72.3318477574,138.14,96.79304,23.46672,99.5970860015,14.66304,4.27672,15.274000000000001,82.13,19.19,84.3421187782,137.82,14.66304,4.27672,15.274000000000001,14.66304,4.27672,15.274000000000001,0.0,0.0,0.0,137.73
2019-05-10 14:00:00,86.82368,5.65399,87.0075801966,17.29368,5.04399,18.01425,69.53,0.61,69.5326757719,137.6,86.46368,11.67399,87.2482091602,17.29368,5.04399,18.01425,69.17,6.63,69.4870189316,138.54,96.08368,23.57399,98.9333440598,17.29368,5.04399,18.01425,78.79,18.53,80.9396380026,138.21,17.29368,5.04399,18.01425,17.29368,5.04399,18.01425,0.0,0.0,0.0,138.15
2019-05-10 14:30:00,87.06424,6.84082,87.3325752801,19.85424,5.79082,20.6815,67.21,1.05,67.2182014041,137.68,85.20424,13.38082,86.2485295982,19.85424,5.79082,20.6815,65.35,7.59,65.7892894018,138.57,94.35424,23.27082,97.1815500465,19.85424,5.79082,20.6815,74.5,17.48,76.5232017103,138.24,19.85424,5.79082,20.6815,19.85424,5.79082,20.6815,0.0,0.0,0.0,138.15
2019-05-10 15:00:00,84.2908,6.7244,84.5585981435,17.7408,5.1744,18.48,66.55,1.55,66.5680478909,138.42,82.9708,13.7744,84.1064072946,17.7408,5.1744,18.48,65.23,8.6,65.794474692,139.36,92.0808,21.8044,94.6271926457,17.7408,5.1744,18.48,74.34,16.63,76.1773752501,139.03,17.7408,5.1744,18.48,17.7408,5.1744,18.48,0.0,0.0,0.0,138.95
2019-05-10 15:30:00,87.26288,8.15209,87.6428365428,17.49288,5.1020900000000005,18.22175,69.77,3.05,69.8366336531,137.88,87.13288,13.29209,88.1409010259,17.49288,5.1020900000000005,18.22175,69.64,8.19,70.1199379635,138.61,96.88288,21.91209,99.3299155605,17.49288,5.1020900000000005,18.22175,79.39,16.81,81.1501583486,138.29,17.49288,5.1020900000000005,18.22175,17.49288,5.1020900000000005,18.22175,0.0,0.0,0.0,138.21
2019-05-10 16:00:00,85.1112,6.3516,85.3478716079,10.7712,3.1416,11.22,74.34,3.21,74.4092715997,137.85,86.2612,11.7416,87.0566470524,10.7712,3.1416,11.22,75.49,8.6,75.9782870299,138.61,96.7612,19.4816,98.7029004842,10.7712,3.1416,11.22,85.99,16.34,87.5287135745,138.29,10.7712,3.1416,11.22,10.7712,3.1416,11.22,0.0,0.0,0.0,138.18
2019-05-10 16:30:00,84.06112,6.47991,84.3105042641,9.53112,2.77991,9.92825,74.53,3.7,74.6217856929,138.1,84.98112,12.21991,85.8552092587,9.53112,2.77991,9.92825,75.45,9.44,76.0382541883,138.87,95.47112,18.28991,97.2072814241,9.53112,2.77991,9.92825,85.94,15.51,87.328367098,138.55,9.53112,2.77991,9.92825,9.53112,2.77991,9.92825,0.0,0.0,0.0,138.47
2019-05-10 17:00:00,82.29168,7.80799,82.66126847,7.74168,2.25799,8.06425,74.55,5.55,74.756304082,138.75,83.41168,12.05799,84.2787249741,7.74168,2.25799,8.06425,75.67,9.8,76.3019586905,139.35,93.92168,17.53799,95.5450839513,7.74168,2.25799,8.06425,86.18,15.28,87.5241155339,139.03,7.74168,2.25799,8.06425,7.74168,2.25799,8.06425,0.0,0.0,0.0,138.94
2019-05-10 17:30:00,83.0272,8.0021,83.4119268705,6.7272,1.9621,7.0075,76.3,6.04,76.5386934824,138.87,84.2872,11.9621,85.1318032245,6.7272,1.9621,7.0075,77.56,10.0,78.2020050894,139.44,95.0972,17.0621,96.6156959518,6.7272,1.9621,7.0075,88.37,15.1,89.6508053505,139.11,6.7272,1.9621,7.0075,6.7272,1.9621,7.0075,0.0,0.0,0.0,139.01
