Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-10 18:00:00,82.1904,8.98845,82.680433511,7.1604,2.08845,7.45875,75.03,6.9,75.3466050994,138.94,83.5704,12.88845,84.5584052567,7.1604,2.08845,7.45875,76.41,10.8,77.1694764787,139.5,94.1504,16.22845,95.538790078,7.1604,2.08845,7.45875,86.99,14.14,88.1317179,139.17,7.1604,2.08845,7.45875,7.1604,2.08845,7.45875,0.0,0.0,0.0,139.08
2019-05-10 18:30:00,78.56112,10.48116,79.2572033988,7.58112,2.21116,7.897,70.98,8.27,71.460151833,139.62,77.76112,15.27116,79.2464517275,7.58112,2.21116,7.897,70.18,13.06,71.3848443299,140.3,87.56112,14.19116,88.7036569584,7.58112,2.21116,7.897,79.98,11.98,80.872249876,139.97,7.58112,2.21116,7.897,7.58112,2.21116,7.897,0.0,0.0,0.0,139.84
2019-05-10 19:00:00,75.62872,11.33671,76.4736835942,7.42872,2.16671,7.73825,68.2,9.17,68.8137261017,139.41,74.41872,16.26671,76.1757949789,7.42872,2.16671,7.73825,66.99,14.1,68.4577979488,140.1,83.76872,12.85671,84.7495925799,7.42872,2.16671,7.73825,76.34,10.69,77.0848344358,139.78,7.42872,2.16671,7.73825,7.42872,2.16671,7.73825,0.0,0.0,0.0,139.65
2019-05-10 19:30:00,75.05088,9.23109,75.6164506663,5.42088,1.58109,5.64675,69.63,7.65,70.0489785793,138.8,76.42088,15.03109,77.8850728096,5.42088,1.58109,5.64675,71.0,13.45,72.2627324421,139.57,86.36088,12.79109,87.3029986757,5.42088,1.58109,5.64675,80.94,11.21,81.7125920529,139.24,5.42088,1.58109,5.64675,5.42088,1.58109,5.64675,0.0,0.0,0.0,139.13
2019-05-10 20:00:00,73.51544,8.82992,74.0438208468,4.04544,1.17992,4.214,69.47,7.65,69.8899377593,138.3,75.28544,14.67992,76.7033084502,4.04544,1.17992,4.214,71.24,13.5,72.5078450928,139.08,85.22544,12.15992,86.0885548584,4.04544,1.17992,4.214,81.18,10.98,81.9191845663,138.76,4.04544,1.17992,4.214,4.04544,1.17992,4.214,0.0,0.0,0.0,138.63
2019-05-10 20:30:00,76.0652,8.36985,76.5243035908,3.3252,0.9698500000000001,3.46375,72.74,7.4,73.1154402298,138.12,78.6852,13.90985,79.9052227709,3.3252,0.9698500000000001,3.46375,75.36,12.94,76.4628877299,138.85,89.1652,12.51985,90.0398774714,3.3252,0.9698500000000001,3.46375,85.84,11.55,86.6135560983,138.53,3.3252,0.9698500000000001,3.46375,3.3252,0.9698500000000001,3.46375,0.0,0.0,0.0,138.41
2019-05-10 21:00:00,72.98264,8.61077,73.488850184,2.40264,0.70077,2.50275,70.58,7.91,71.0218593111,137.68,75.04264,14.96077,76.5194253583,2.40264,0.70077,2.50275,72.64,14.26,74.0264628359,138.52,85.14264,10.58077,85.7975631353,2.40264,0.70077,2.50275,82.74,9.88,83.3277984829,138.2,2.40264,0.70077,2.50275,2.40264,0.70077,2.50275,0.0,0.0,0.0,138.09
2019-05-10 21:30:00,71.72928,7.50479,72.1208117138,2.27928,0.6647900000000001,2.37425,69.45,6.84,69.7860165076,137.43,74.36928,14.81479,75.8305203098,2.27928,0.6647900000000001,2.37425,72.09,14.15,73.4655742508,138.36,84.38928,10.63479,85.0567418684,2.27928,0.6647900000000001,2.37425,82.11,9.97,82.7130763543,138.04,2.27928,0.6647900000000001,2.37425,2.27928,0.6647900000000001,2.37425,0.0,0.0,0.0,137.94
2019-05-10 22:00:00,69.99024,9.70257,70.659560994,2.34024,0.68257,2.43775,67.65,9.02,68.2486842364,138.13,71.37024,16.43257,73.2375621827,2.34024,0.68257,2.43775,69.03,15.75,70.8039787018,139.01,80.99024,9.07257,81.4968128313,2.34024,0.68257,2.43775,78.65,8.39,79.0962363201,138.68,2.34024,0.68257,2.43775,2.34024,0.68257,2.43775,0.0,0.0,0.0,138.61
2019-05-10 22:30:00,67.20632,11.25601,68.1424038985,2.38632,0.69601,2.48575,64.82,10.56,65.6745460586,138.05,69.06632,17.06601,71.1435538588,2.38632,0.69601,2.48575,66.68,16.37,68.6600269444,138.83,78.36632,8.31601,78.8063203852,2.38632,0.69601,2.48575,75.98,7.62,76.3611471889,138.5,2.38632,0.69601,2.48575,2.38632,0.69601,2.48575,0.0,0.0,0.0,138.41
2019-05-10 23:00:00,63.56624,12.21057,64.7283932093,2.43624,0.71057,2.53775,61.13,11.5,62.2023062273,138.92,64.48624,18.25057,67.0190902256,2.43624,0.71057,2.53775,62.05,17.54,64.481424457,139.74,73.18624,7.32057,73.5514545775,2.43624,0.71057,2.53775,70.75,6.61,71.0581072081,139.4,2.43624,0.71057,2.53775,2.43624,0.71057,2.53775,0.0,0.0,0.0,139.3
2019-05-10 23:30:00,60.03224,12.73482,61.3681145209,2.38224,0.6948200000000001,2.4815,57.65,12.04,58.8938375384,139.23,62.39224,18.63482,65.1156519483,2.38224,0.6948200000000001,2.4815,60.01,17.94,62.634205511,140.02,70.80224,7.02482,71.1498790234,2.38224,0.6948200000000001,2.4815,68.42,6.33,68.7121917857,139.68,2.38224,0.6948200000000001,2.4815,2.38224,0.6948200000000001,2.4815,0.0,0.0,0.0,139.57
2019-05-11 00:00:00,53.45256,13.94158,55.2407804385,2.30256,0.6715800000000001,2.3985,51.15,13.27,52.8433098888,139.39,54.82256,20.27158,58.4504066765,2.30256,0.6715800000000001,2.3985,52.52,19.6,56.0580984337,140.23,62.25256,5.16158,62.4661759247,2.30256,0.6715800000000001,2.3985,59.95,4.49,60.1179058185,139.89,2.30256,0.6715800000000001,2.3985,2.30256,0.6715800000000001,2.3985,0.0,0.0,0.0,139.77
2019-05-11 00:30:00,52.18712,14.07541,54.051944096,2.2471200000000002,0.65541,2.34075,49.94,13.42,51.7117008036,139.88,54.11712,20.28541,57.7941219845,2.2471200000000002,0.65541,2.34075,51.87,19.63,55.4602001439,140.71,61.47712,5.30541,61.7056209657,2.2471200000000002,0.65541,2.34075,59.23,4.65,59.4122495787,140.37,2.2471200000000002,0.65541,2.34075,2.2471200000000002,0.65541,2.34075,0.0,0.0,0.0,140.25
2019-05-11 01:00:00,50.24576,14.84668,52.3933230956,2.28576,0.66668,2.3810000000000002,47.96,14.18,50.0123384776,140.47,51.29576,21.16668,55.4912906338,2.28576,0.66668,2.3810000000000002,49.01,20.5,53.124665646,141.31,58.28576,4.56668,58.4643856121,2.28576,0.66668,2.3810000000000002,56.0,3.9,56.1356393034,140.97,2.28576,0.66668,2.3810000000000002,2.28576,0.66668,2.3810000000000002,0.0,0.0,0.0,140.85
2019-05-11 01:30:00,52.84032,16.02801,55.217719278,2.29032,0.6680100000000001,2.38575,50.55,15.36,52.8321123939,140.89,53.97032,20.48801,57.7282772535,2.29032,0.6680100000000001,2.38575,51.68,19.82,55.3502917788,141.52,61.33032,5.36801,61.5647925576,2.29032,0.6680100000000001,2.38575,59.04,4.7,59.2267811045,141.18,2.29032,0.6680100000000001,2.38575,2.29032,0.6680100000000001,2.38575,0.0,0.0,0.0,141.09
2019-05-11 02:00:00,52.45128,16.21829,54.9014544813,2.29128,0.66829,2.38675,50.16,15.55,52.5150273731,140.84,53.21128,20.78829,57.1278681587,2.29128,0.66829,2.38675,50.92,20.12,54.7508977095,141.5,60.43128,5.02829,60.6401129844,2.29128,0.66829,2.38675,58.14,4.36,58.3032520534,141.16,2.29128,0.66829,2.38675,2.29128,0.66829,2.38675,0.0,0.0,0.0,141.04
2019-05-11 02:30:00,52.498,16.17025,54.9319305055,2.298,0.67025,2.39375,50.2,15.5,52.5384621016,140.52,53.298,20.76025,57.1984683716,2.298,0.67025,2.39375,51.0,20.09,54.8143056145,141.18,60.558,4.98025,60.7624411463,2.298,0.67025,2.39375,58.26,4.31,58.4192066019,140.84,2.298,0.67025,2.39375,2.298,0.67025,2.39375,0.0,0.0,0.0,140.73
2019-05-11 03:00:00,51.3684,16.2387,53.8740001879,2.2584,0.6587000000000001,2.3525,49.11,15.58,51.5221166102,140.59,52.7784,20.8887,56.7617590835,2.2584,0.6587000000000001,2.3525,50.52,20.23,54.4198796397,141.25,59.6884,4.9387,59.8923688983,2.2584,0.6587000000000001,2.3525,57.43,4.28,57.5892637564,140.91,2.2584,0.6587000000000001,2.3525,2.2584,0.6587000000000001,2.3525,0.0,0.0,0.0,140.79
2019-05-11 03:30:00,48.29336,16.68598,51.0947213384,2.28336,0.66598,2.3785,46.01,16.02,48.7192005271,140.9,48.98336,21.43598,53.4684093222,2.28336,0.66598,2.3785,46.7,20.77,51.1104969649,141.58,55.67336,4.35598,55.8435096985,2.28336,0.66598,2.3785,53.39,3.69,53.5173635375,141.23,2.28336,0.66598,2.3785,2.28336,0.66598,2.3785,0.0,0.0,0.0,141.12
2019-05-11 04:00:00,49.60144,16.76292,52.3574095711,2.34144,0.6829200000000001,2.439,47.26,16.08,49.9206770787,140.9,49.74144,21.57292,54.2180941255,2.34144,0.6829200000000001,2.439,47.4,20.89,51.7991515375,141.58,56.53144,4.24292,56.6904408044,2.34144,0.6829200000000001,2.439,54.19,3.56,54.3068108067,141.23,2.34144,0.6829200000000001,2.439,2.34144,0.6829200000000001,2.439,0.0,0.0,0.0,141.12
2019-05-11 04:30:00,49.41568,12.52999,50.9795064635,2.3656800000000002,0.6899900000000001,2.46425,47.05,11.84,48.5168846898,138.78,49.76568,14.32999,51.78775453,2.3656800000000002,0.6899900000000001,2.46425,47.4,13.64,49.3235197446,139.11,56.05568,9.50999,56.8566545803,2.3656800000000002,0.6899900000000001,2.46425,53.69,8.82,54.4096360951,138.78,2.3656800000000002,0.6899900000000001,2.46425,2.3656800000000002,0.6899900000000001,2.46425,0.0,0.0,0.0,138.67
2019-05-11 05:00:00,50.23176,11.75343,51.5884951269,2.41176,0.7034300000000001,2.51225,47.82,11.05,49.0800865932,138.32,51.51176,12.48343,53.0028059905,2.41176,0.7034300000000001,2.51225,49.1,11.78,50.4933500572,138.55,57.94176,10.23343,58.8385132499,2.41176,0.7034300000000001,2.51225,55.53,9.53,56.3418299312,138.22,2.41176,0.7034300000000001,2.51225,2.41176,0.7034300000000001,2.51225,0.0,0.0,0.0,138.12
2019-05-11 05:30:00,49.48048,12.26014,50.9767489533,2.40048,0.7001400000000001,2.5005,47.08,11.56,48.4784488201,138.57,50.82048,12.93014,52.4395814996,2.40048,0.7001400000000001,2.5005,48.42,12.23,49.940657785,138.79,57.15048,10.70014,58.1435324026,2.40048,0.7001400000000001,2.5005,54.75,10.0,55.6557499276,138.46,2.40048,0.7001400000000001,2.5005,2.40048,0.7001400000000001,2.5005,0.0,0.0,0.0,138.34
2019-05-11 06:00:00,49.75808,12.68444,51.3494064562,2.75808,0.80444,2.873,47.0,11.88,48.4781847845,138.65,51.20808,13.21444,52.885620747,2.75808,0.80444,2.873,48.45,12.41,50.0141040108,138.86,57.56808,11.00444,58.6104217234,2.75808,0.80444,2.873,54.81,10.2,55.7510188248,138.53,2.75808,0.80444,2.873,2.75808,0.80444,2.873,0.0,0.0,0.0,138.4
2019-05-11 06:30:00,52.43056,11.93683,53.7722189645,3.52056,1.02683,3.66725,48.91,10.91,50.1120364783,138.24,53.60056,12.46683,55.031280946,3.52056,1.02683,3.66725,50.08,11.44,51.3700301732,138.45,60.15056,10.16683,61.0037236614,3.52056,1.02683,3.66725,56.63,9.14,57.3628494759,138.12,3.52056,1.02683,3.66725,3.52056,1.02683,3.66725,0.0,0.0,0.0,138.01
2019-05-11 07:00:00,55.7924,9.5332,56.6010052914,4.5024,1.3132000000000001,4.69,51.29,8.22,51.944513666,137.25,56.5224,11.8432,57.7498319305,4.5024,1.3132000000000001,4.69,52.02,10.53,53.0750534621,137.67,63.3224,9.4732,64.0270869242,4.5024,1.3132000000000001,4.69,58.82,8.16,59.3833141547,137.34,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,137.24
2019-05-11 07:30:00,61.12216,8.77813,61.7492834725,6.78216,1.9781300000000002,7.06475,54.34,6.8,54.7638165215,137.64,61.96216,11.14813,62.9570494414,6.78216,1.9781300000000002,7.06475,55.18,9.17,55.9367616152,138.05,69.15216,8.56813,69.6809449158,6.78216,1.9781300000000002,7.06475,62.37,6.59,62.7171826536,137.72,6.78216,1.9781300000000002,7.06475,6.78216,1.9781300000000002,7.06475,0.0,0.0,0.0,137.63
2019-05-11 08:00:00,64.25512,8.78441,64.8528049144,9.37512,2.73441,9.76575,54.88,6.05,55.2124705117,137.48,64.23512,11.19441,65.2032626228,9.37512,2.73441,9.76575,54.86,8.46,55.5084786316,137.92,71.39512,8.54441,71.9045902712,9.37512,2.73441,9.76575,62.02,5.8100000000000005,62.29154437,137.58,9.37512,2.73441,9.76575,9.37512,2.73441,9.76575,0.0,0.0,0.0,137.49
2019-05-11 08:30:00,68.46424,9.54957,69.1270312249,13.64424,3.97957,14.21275,54.82,5.57,55.1022440559,137.1,67.42424,11.43957,68.3878052094,13.64424,3.97957,14.21275,53.78,7.46,54.2949353071,137.49,74.43424,8.68957,74.9397405331,13.64424,3.97957,14.21275,60.79,4.71,60.9721920223,137.16,13.64424,3.97957,14.21275,13.64424,3.97957,14.21275,0.0,0.0,0.0,137.05
2019-05-11 09:00:00,70.81424,11.00207,71.6638132607,17.42424,5.08207,18.15025,53.39,5.92,53.7172086021,137.05,68.22424,11.86207,69.2477842841,17.42424,5.08207,18.15025,50.8,6.78,51.2504478029,137.34,74.85424,9.03207,75.3971851893,17.42424,5.08207,18.15025,57.43,3.95,57.565679011,137.01,17.42424,5.08207,18.15025,17.42424,5.08207,18.15025,0.0,0.0,0.0,136.91
2019-05-11 09:30:00,69.84712,10.93791,70.6983595811,18.50712,5.39791,19.27825,51.34,5.54,51.6380402417,137.4,66.59712,11.81791,67.6375590117,18.50712,5.39791,19.27825,48.09,6.42,48.5166414749,137.69,72.88712,8.90791,73.4294431578,18.50712,5.39791,19.27825,54.38,3.51,54.4931601212,137.37,18.50712,5.39791,19.27825,18.50712,5.39791,19.27825,0.0,0.0,0.0,137.28
2019-05-11 10:00:00,71.76576,11.24168,72.6408953524,21.84576,6.37168,22.756,49.92,4.87,50.1569865522,137.37,68.36576,12.04168,69.4181474659,21.84576,6.37168,22.756,46.52,5.67,46.8642646374,137.65,74.44576,9.06168,74.9952346913,21.84576,6.37168,22.756,52.6,2.69,52.6687393052,137.32,21.84576,6.37168,22.756,21.84576,6.37168,22.756,0.0,0.0,0.0,137.22
2019-05-11 10:30:00,71.6032,11.3376,72.4952372505,22.2432,6.4876000000000005,23.17,49.36,4.85,49.5977025678,137.08,68.7632,12.1976,69.8366602867,22.2432,6.4876000000000005,23.17,46.52,5.71,46.8691209647,137.37,74.8432,9.2076,75.4074564218,22.2432,6.4876000000000005,23.17,52.6,2.7199999999999998,52.6702800448,137.03,22.2432,6.4876000000000005,23.17,22.2432,6.4876000000000005,23.17,0.0,0.0,0.0,136.93
2019-05-11 11:00:00,71.77896,11.56178,72.704152945,22.42896,6.54178,23.3635,49.35,5.02,49.6046661112,136.98,67.47896,12.22178,68.5768324513,22.42896,6.54178,23.3635,45.05,5.68,45.4066614056,137.25,73.36896,9.25178,73.949981235,22.42896,6.54178,23.3635,50.94,2.71,51.0120348545,136.92,22.42896,6.54178,23.3635,22.42896,6.54178,23.3635,0.0,0.0,0.0,136.83
2019-05-11 11:30:00,72.7196,11.5128,73.6252999179,21.1296,6.1628,22.01,51.59,5.35,51.8666617395,137.3,69.8996,12.1328,70.9447596091,21.1296,6.1628,22.01,48.77,5.97,49.1340391175,137.56,76.2696,9.1828,76.820412001,21.1296,6.1628,22.01,55.14,3.02,55.2226402846,137.23,21.1296,6.1628,22.01,21.1296,6.1628,22.01,0.0,0.0,0.0,137.14
2019-05-11 12:00:00,73.00552,11.82536,73.9570489514,22.23552,6.48536,23.162,50.77,5.34,51.0500587659,136.99,69.85552,12.37536,70.9432393509,22.23552,6.48536,23.162,47.62,5.89,47.9828771543,137.24,76.07552,9.42536,76.6571728829,22.23552,6.48536,23.162,53.84,2.94,53.9202114239,136.92,22.23552,6.48536,23.162,22.23552,6.48536,23.162,0.0,0.0,0.0,136.82
2019-05-11 12:30:00,70.1784,12.4037,71.2661181786,23.0184,6.7137,23.9775,47.16,5.69,47.5020178519,136.61,65.5784,12.8937,66.8339288554,23.0184,6.7137,23.9775,42.56,6.18,43.0063483686,136.86,71.1484,9.9937,71.8468430917,23.0184,6.7137,23.9775,48.13,3.2800000000000002,48.241634508,136.55,23.0184,6.7137,23.9775,23.0184,6.7137,23.9775,0.0,0.0,0.0,136.43
2019-05-11 13:00:00,73.13736,11.71173,74.0691436927,22.49736,6.56173,23.43475,50.64,5.15,50.9011993965,135.91,69.77736,13.25173,71.0245613613,22.49736,6.56173,23.43475,47.28,6.69,47.7509633411,136.26,75.94736,10.46173,76.6645242962,22.49736,6.56173,23.43475,53.45,3.9,53.5920936333,135.95,22.49736,6.56173,23.43475,22.49736,6.56173,23.43475,0.0,0.0,0.0,135.82
2019-05-11 13:30:00,73.93744,9.26842,74.5160965366,14.97744,4.36842,15.6015,58.96,4.9,59.1632622495,135.53,74.84744,11.71842,75.759228097,14.97744,4.36842,15.6015,59.87,7.35,60.3194777829,135.95,82.63744,9.02842,83.1291697147,14.97744,4.36842,15.6015,67.66,4.66,67.8202860507,135.64,14.97744,4.36842,15.6015,14.97744,4.36842,15.6015,0.0,0.0,0.0,135.53
2019-05-11 14:00:00,68.32592,9.67381,69.0073470274,13.31592,3.88381,13.87075,55.01,5.79,55.31386987,135.98,66.97592,12.31381,68.098485861,13.31592,3.88381,13.87075,53.66,8.43,54.3181415367,136.43,73.98592,9.73381,74.6234776418,13.31592,3.88381,13.87075,60.67,5.85,60.9513855462,136.11,13.31592,3.88381,13.87075,13.31592,3.88381,13.87075,0.0,0.0,0.0,136.01
2019-05-11 14:30:00,69.2748,11.5514,70.2312804739,18.2448,5.3214,19.005,51.03,6.23,51.4088883366,136.34,66.4748,14.2114,67.9769293584,18.2448,5.3214,19.005,48.23,8.89,49.0424815848,136.81,72.7648,11.6714,73.6948960037,18.2448,5.3214,19.005,54.52,6.35,54.8885498078,136.5,18.2448,5.3214,19.005,18.2448,5.3214,19.005,0.0,0.0,0.0,136.4
2019-05-11 15:00:00,65.00944,11.27067,65.9792034763,16.45944,4.80067,17.14525,48.55,6.47,48.9792139586,136.8,61.94944,14.20067,63.5562124797,16.45944,4.80067,17.14525,45.49,9.4,46.4510505802,137.3,67.89944,11.69067,68.8985175266,16.45944,4.80067,17.14525,51.44,6.89,51.8993805358,136.99,16.45944,4.80067,17.14525,16.45944,4.80067,17.14525,0.0,0.0,0.0,136.92
2019-05-11 15:30:00,68.17408,10.80119,69.0244224117,15.36408,4.48119,16.00425,52.81,6.32,53.1868263765,136.52,67.11408,13.57119,68.472453821,15.36408,4.48119,16.00425,51.75,9.09,52.5422744083,136.99,73.86408,11.04119,74.6847386744,15.36408,4.48119,16.00425,58.5,6.5600000000000005,58.8666594941,136.67,15.36408,4.48119,16.00425,15.36408,4.48119,16.00425,0.0,0.0,0.0,136.64
2019-05-11 16:00:00,68.79896,9.39178,69.4370393137,10.90896,3.18178,11.3635,57.89,6.21,58.2221280958,136.39,69.48896,12.24178,70.5590301765,10.90896,3.18178,11.3635,58.58,9.06,59.2764708801,136.85,77.10896,9.72178,77.7193973127,10.90896,3.18178,11.3635,66.2,6.54,66.5222639422,136.54,10.90896,3.18178,11.3635,10.90896,3.18178,11.3635,0.0,0.0,0.0,136.49
2019-05-11 16:30:00,68.28312,8.67841,68.8323999078,9.18312,2.67841,9.56575,59.1,6.0,59.403787758,136.23,66.92312,11.76841,67.9499776634,9.18312,2.67841,9.56575,57.74,9.09,58.4511394243,136.74,74.43312,9.25841,75.0067164237,9.18312,2.67841,9.56575,65.25,6.58,65.5809339671,136.43,9.18312,2.67841,9.56575,9.18312,2.67841,9.56575,0.0,0.0,0.0,136.36
2019-05-11 17:00:00,71.96728,8.10879,72.422661273,8.32728,2.4287900000000002,8.67425,63.64,5.68,63.8929730096,136.04,72.29728,11.00879,73.1306375787,8.32728,2.4287900000000002,8.67425,63.97,8.58,64.5428330646,136.51,80.62728,8.438790000000001,81.0676967532,8.32728,2.4287900000000002,8.67425,72.3,6.01,72.549363195,136.19,8.32728,2.4287900000000002,8.67425,8.32728,2.4287900000000002,8.67425,0.0,0.0,0.0,136.14
2019-05-11 17:30:00,69.93528,8.31654,70.4280357972,7.56528,2.20654,7.8805,62.37,6.11,62.668564687599996,135.9,69.28528,11.35654,70.2098356746,7.56528,2.20654,7.8805,61.72,9.15,62.3945582563,136.36,77.31528,8.87654,77.8231680404,7.56528,2.20654,7.8805,69.75,6.67,70.0681910713,136.04,7.56528,2.20654,7.8805,7.56528,2.20654,7.8805,0.0,0.0,0.0,135.99
2019-05-11 18:00:00,71.31856,8.68458,71.845382108,8.51856,2.4845800000000002,8.8735,62.8,6.2,63.10530881,136.01,70.51856,11.81458,71.5014098116,8.51856,2.4845800000000002,8.8735,62.0,9.33,62.698077323,136.46,78.57856,9.35458,79.1334206177,8.51856,2.4845800000000002,8.8735,70.06,6.87,70.3960261663,136.15,8.51856,2.4845800000000002,8.8735,8.51856,2.4845800000000002,8.8735,0.0,0.0,0.0,136.11
2019-05-11 18:30:00,71.84856,7.90333,72.2819354968,6.86856,2.00333,7.15475,64.98,5.9,65.2473018599,135.98,72.22856,10.91333,73.0483788414,6.86856,2.00333,7.15475,65.36,8.91,65.9645184929,136.41,80.72856,8.39333,81.1637134942,6.86856,2.00333,7.15475,73.86,6.39,74.1359002104,136.09,6.86856,2.00333,7.15475,6.86856,2.00333,7.15475,0.0,0.0,0.0,136.05
2019-05-11 19:00:00,69.27632,7.64851,69.6972611941,4.96632,1.44851,5.17325,64.31,6.2,64.6081736315,136.33,69.65632,10.63851,70.4640391332,4.96632,1.44851,5.17325,64.69,9.19,65.3395148436,136.76,78.06632,8.13851,78.4893984138,4.96632,1.44851,5.17325,73.1,6.69,73.405490939,136.45,4.96632,1.44851,5.17325,4.96632,1.44851,5.17325,0.0,0.0,0.0,136.4
2019-05-11 19:30:00,67.82976,7.59618,68.2537785932,4.40976,1.28618,4.5935,63.42,6.31,63.7331350241,135.99,68.30976,10.51618,69.1144945221,4.40976,1.28618,4.5935,63.9,9.23,64.5631698416,136.42,76.62976,8.04618,77.0510293912,4.40976,1.28618,4.5935,72.22,6.76,72.5356877682,136.11,4.40976,1.28618,4.5935,4.40976,1.28618,4.5935,0.0,0.0,0.0,136.04
2019-05-11 20:00:00,66.63376,7.72318,67.0798440744,3.71376,1.08318,3.8685,62.92,6.64,63.2693922841,136.23,67.62376,10.57318,68.4453435366,3.71376,1.08318,3.8685,63.91,9.49,64.6107436886,136.65,75.94376,8.10318,76.3748401573,3.71376,1.08318,3.8685,72.23,7.02,72.5703334704,136.33,3.71376,1.08318,3.8685,3.71376,1.08318,3.8685,0.0,0.0,0.0,136.26
2019-05-11 20:30:00,66.5224,8.57945,67.0733677704,4.1124,1.1994500000000001,4.28375,62.41,7.38,62.8448287451,136.58,67.7524,11.35945,68.6980699151,4.1124,1.1994500000000001,4.28375,63.64,10.16,64.4459091021,136.99,76.0324,8.98945,76.5619752949,4.1124,1.1994500000000001,4.28375,71.92,7.79,72.3406559274,136.67,4.1124,1.1994500000000001,4.28375,4.1124,1.1994500000000001,4.28375,0.0,0.0,0.0,136.63
2019-05-11 21:00:00,64.65528,9.07279,65.2887490328,4.29528,1.25279,4.47425,60.36,7.82,60.8644559657,136.21,65.81528,11.90279,66.8829387158,4.29528,1.25279,4.47425,61.52,10.65,62.4350294306,136.63,73.83528,9.59279,74.4558271236,4.29528,1.25279,4.47425,69.54,8.34,70.0383266505,136.31,4.29528,1.25279,4.47425,4.29528,1.25279,4.47425,0.0,0.0,0.0,136.28
2019-05-11 21:30:00,64.108,8.529,64.6728652914,4.248,1.239,4.425,59.86,7.29,60.3022694432,135.83,65.128,11.569,66.1475482917,4.248,1.239,4.425,60.88,10.33,61.7501684208,136.3,73.048,9.249,73.6312046961,4.248,1.239,4.425,68.8,8.01,69.2647103509,135.97,4.248,1.239,4.425,4.248,1.239,4.425,0.0,0.0,0.0,135.93
2019-05-11 22:00:00,58.60936,9.62023,59.3936520586,3.66936,1.07023,3.82225,54.94,8.55,55.6013138334,136.02,57.29936,13.34023,58.8317804665,3.66936,1.07023,3.82225,53.63,12.27,55.0157232071,136.6,64.30936,11.24023,65.2842749371,3.66936,1.07023,3.82225,60.64,10.17,61.4868969781,136.27,3.66936,1.07023,3.82225,3.66936,1.07023,3.82225,0.0,0.0,0.0,136.25
2019-05-11 22:30:00,57.28264,9.48327,58.0623221656,2.82264,0.8232700000000001,2.94025,54.46,8.66,55.1442399531,136.36,57.59264,12.62327,58.959809427,2.82264,0.8232700000000001,2.94025,54.77,11.8,56.0267159487,136.87,64.74264,10.44327,65.579503829,2.82264,0.8232700000000001,2.94025,61.92,9.62,62.66283428,136.54,2.82264,0.8232700000000001,2.94025,2.82264,0.8232700000000001,2.94025,0.0,0.0,0.0,136.51
2019-05-11 23:00:00,57.6568,9.0449,58.3619465255,1.9368,0.5649000000000001,2.0175,55.72,8.48,56.3615897576,136.91,58.7268,11.8849,59.917342116,1.9368,0.5649000000000001,2.0175,56.79,11.32,57.9072232109,137.39,66.1268,9.6249,66.8235914797,1.9368,0.5649000000000001,2.0175,64.19,9.06,64.8262269456,137.06,1.9368,0.5649000000000001,2.0175,1.9368,0.5649000000000001,2.0175,0.0,0.0,0.0,137.03
2019-05-11 23:30:00,55.40432,9.65251,56.2388622214,1.89432,0.5525100000000001,1.9732500000000002,53.51,9.1,54.2782654476,137.8,56.78432,12.69251,58.1855549768,1.89432,0.5525100000000001,1.9732500000000002,54.89,12.14,56.2164717854,138.29,63.96432,10.48251,64.8175689837,1.89432,0.5525100000000001,1.9732500000000002,62.07,9.93,62.8592857102,137.95,1.89432,0.5525100000000001,1.9732500000000002,1.89432,0.5525100000000001,1.9732500000000002,0.0,0.0,0.0,137.91
2019-05-12 00:00:00,52.1268,12.2874,53.5554243471,1.8768,0.5474,1.955,50.25,11.74,51.6031985443,138.1,53.4068,13.1174,54.9941130395,1.8768,0.5474,1.955,51.53,12.57,53.0409822684,138.36,60.1468,10.9574,61.1367497092,1.8768,0.5474,1.955,58.27,10.41,59.192575548,138.02,1.8768,0.5474,1.955,1.8768,0.5474,1.955,0.0,0.0,0.0,137.98
2019-05-12 00:30:00,50.4292,12.05935,51.8510572222,1.8492000000000002,0.53935,1.92625,48.58,11.52,49.9272150235,137.97,51.6592,12.87935,53.2404977537,1.8492000000000002,0.53935,1.92625,49.81,12.34,51.3158036086,138.23,58.1992,10.69935,59.1745128502,1.8492000000000002,0.53935,1.92625,56.35,10.16,57.2586072132,137.89,1.8492000000000002,0.53935,1.92625,1.8492000000000002,0.53935,1.92625,0.0,0.0,0.0,137.88
2019-05-12 01:00:00,48.99464,12.32677,50.52152024,1.87464,0.5467700000000001,1.95275,47.12,11.78,48.5701842698,138.2,50.19464,13.13677,51.885225361,1.87464,0.5467700000000001,1.95275,48.32,12.59,49.9332604583,138.46,56.52464,10.96677,57.5786850437,1.87464,0.5467700000000001,1.95275,54.65,10.42,55.634511771,138.12,1.87464,0.5467700000000001,1.95275,1.87464,0.5467700000000001,1.95275,0.0,0.0,0.0,138.11
2019-05-12 01:30:00,49.16464,12.43677,50.7132632983,1.87464,0.5467700000000001,1.95275,47.29,11.89,48.7618313848,138.1,50.36464,13.26677,52.0826664886,1.87464,0.5467700000000001,1.95275,48.49,12.72,50.1306143988,138.36,56.71464,11.12677,57.7958078148,1.87464,0.5467700000000001,1.95275,54.84,10.58,55.851248867,138.02,1.87464,0.5467700000000001,1.95275,1.87464,0.5467700000000001,1.95275,0.0,0.0,0.0,137.96
2019-05-12 02:00:00,48.30896,12.76803,49.967771677,1.8789600000000002,0.54803,1.9572500000000002,46.43,12.22,48.0111789066,138.18,48.89896,13.77803,50.802976288400004,1.8789600000000002,0.54803,1.9572500000000002,47.02,13.23,48.8458114888,138.46,55.05896,11.69803,56.2879470416,1.8789600000000002,0.54803,1.9572500000000002,53.18,11.15,54.336312904,138.12,1.8789600000000002,0.54803,1.9572500000000002,1.8789600000000002,0.54803,1.9572500000000002,0.0,0.0,0.0,138.03
2019-05-12 02:30:00,47.9984,12.70495,49.6514063956,1.8684,0.54495,1.94625,46.13,12.16,47.7057910531,138.06,48.2384,13.84495,50.1859131138,1.8684,0.54495,1.94625,46.37,13.3,48.2396817983,138.35,54.3084,11.78495,55.5723614494,1.8684,0.54495,1.94625,52.44,11.24,53.6310656243,138.01,1.8684,0.54495,1.94625,1.8684,0.54495,1.94625,0.0,0.0,0.0,137.93
2019-05-12 03:00:00,46.50184,12.81012,48.2340159825,1.8518400000000002,0.54012,1.929,44.65,12.27,46.3052416039,138.24,46.96184,13.90012,48.9757874077,1.8518400000000002,0.54012,1.929,45.11,13.36,47.046803292,138.53,52.88184,11.82012,54.1867533499,1.8518400000000002,0.54012,1.929,51.03,11.28,52.2618340666,138.19,1.8518400000000002,0.54012,1.929,1.8518400000000002,0.54012,1.929,0.0,0.0,0.0,138.09
2019-05-12 03:30:00,44.38912,13.08766,46.2782974908,1.80912,0.52766,1.8845,42.58,12.56,44.3938058742,138.48,45.18912,14.14766,47.3520099874,1.80912,0.52766,1.8845,43.38,13.62,45.4678875691,138.76,50.89912,12.09766,52.3170507029,1.80912,0.52766,1.8845,49.09,11.57,50.4350374244,138.41,1.80912,0.52766,1.8845,1.80912,0.52766,1.8845,0.0,0.0,0.0,138.33
2019-05-12 04:00:00,46.20576,13.21668,48.0588481697,1.80576,0.52668,1.881,44.4,12.69,46.1778745721,138.76,46.605760000000004,14.32668,48.7580826633,1.80576,0.52668,1.881,44.8,13.8,46.8772866109,139.05,52.47576,12.29668,53.8972515681,1.80576,0.52668,1.881,50.67,11.77,52.0190522789,138.7,1.80576,0.52668,1.881,1.80576,0.52668,1.881,0.0,0.0,0.0,138.64
2019-05-12 04:30:00,46.66416,12.97788,48.435206181,1.84416,0.53788,1.921,44.82,12.44,46.514363373,138.76,47.18416,14.06788,49.2366753813,1.84416,0.53788,1.921,45.34,13.53,47.3157109214,139.05,53.12416,11.99788,54.4621474072,1.84416,0.53788,1.921,51.28,11.46,52.5449331525,138.7,1.84416,0.53788,1.921,1.84416,0.53788,1.921,0.0,0.0,0.0,138.64
2019-05-12 05:00:00,46.14448,13.29089,48.0204205673,1.8544800000000001,0.5408900000000001,1.93175,44.29,12.75,46.0886819078,138.72,47.17448,14.25089,49.280010441,1.8544800000000001,0.5408900000000001,1.93175,45.32,13.71,47.3483526641,138.99,53.12448,12.20089,54.5075416072,1.8544800000000001,0.5408900000000001,1.93175,51.27,11.66,52.5791641242,138.65,1.8544800000000001,0.5408900000000001,1.93175,1.8544800000000001,0.5408900000000001,1.93175,0.0,0.0,0.0,138.58
2019-05-12 05:30:00,45.278,13.73525,47.3154771355,1.9380000000000002,0.56525,2.01875,43.34,13.17,45.2968486763,139.04,46.378,14.64525,48.6354010116,1.9380000000000002,0.56525,2.01875,44.44,14.08,46.6171642209,139.31,52.218,12.63525,53.7249389629,1.9380000000000002,0.56525,2.01875,50.28,12.07,51.7084451516,138.96,1.9380000000000002,0.56525,2.01875,1.9380000000000002,0.56525,2.01875,0.0,0.0,0.0,138.89
2019-05-12 06:00:00,45.57056,14.00558,47.6742300394,2.35056,0.6855800000000001,2.4485,43.22,13.32,45.2259969487,139.04,46.65056,14.885580000000001,48.9679001005,2.35056,0.6855800000000001,2.4485,44.3,14.2,46.5202106616,139.31,52.46056,12.87558,54.0175056426,2.35056,0.6855800000000001,2.4485,50.11,12.19,51.571389355,138.96,2.35056,0.6855800000000001,2.4485,2.35056,0.6855800000000001,2.4485,0.0,0.0,0.0,138.89
2019-05-12 06:30:00,47.59584,13.52212,49.479406975,2.9558400000000002,0.8621200000000001,3.079,44.64,12.66,46.4004870664,138.55,48.50584,14.40212,50.5987902484,2.9558400000000002,0.8621200000000001,3.079,45.55,13.54,47.519828493,138.8,54.48584,12.34212,55.8662213381,2.9558400000000002,0.8621200000000001,3.079,51.53,11.48,52.7932883992,138.47,2.9558400000000002,0.8621200000000001,3.079,2.9558400000000002,0.8621200000000001,3.079,0.0,0.0,0.0,138.4
2019-05-12 07:00:00,49.92368,13.29149,51.6627286461,4.15368,1.21149,4.32675,45.77,12.08,47.3372929095,138.35,50.68368,14.16149,52.6249296186,4.15368,1.21149,4.32675,46.53,12.95,48.2984823778,138.56,56.77368,12.04149,58.0366110499,4.15368,1.21149,4.32675,52.62,10.83,53.7229308582,138.28,4.15368,1.21149,4.32675,4.15368,1.21149,4.32675,0.0,0.0,0.0,138.2
2019-05-12 07:30:00,52.83592,13.90506,54.6350174874,6.80592,1.98506,7.0895,46.03,11.92,47.5483680056,138.43,52.93592,14.84506,54.9780631948,6.80592,1.98506,7.0895,46.13,12.86,47.8890018689,138.63,58.98592,12.70506,60.3386883173,6.80592,1.98506,7.0895,52.18,10.72,53.2697925658,138.37,6.80592,1.98506,7.0895,6.80592,1.98506,7.0895,0.0,0.0,0.0,138.29
2019-05-12 08:00:00,56.50336,14.32348,58.290580462,10.26336,2.99348,10.691,46.24,11.33,47.6078407408,138.55,55.63336,15.35348,57.7130842444,10.26336,2.99348,10.691,45.37,12.36,47.0234675455,138.76,61.57336,13.14348,62.9605410412,10.26336,2.99348,10.691,51.31,10.15,52.3042885431,138.5,10.26336,2.99348,10.691,10.26336,2.99348,10.691,0.0,0.0,0.0,138.42
2019-05-12 08:30:00,60.69848,14.36789,62.3758105147,13.87848,4.04789,14.45675,46.82,10.32,47.9438713497,138.62,58.98848,15.34789,60.9524281728,13.87848,4.04789,14.45675,45.11,11.3,46.5037858674,138.82,64.89848,12.98789,66.1853306478,13.87848,4.04789,14.45675,51.02,8.94,51.7973358388,138.56,13.87848,4.04789,14.45675,13.87848,4.04789,14.45675,0.0,0.0,0.0,138.49
2019-05-12 09:00:00,63.62384,14.84737,65.3332795156,17.13384,4.99737,17.84775,46.49,9.85,47.5220222634,138.39,61.08384,15.75737,63.0835178035,17.13384,4.99737,17.84775,43.95,10.76,45.2479844855,138.59,66.84384,13.36737,68.1673347481,17.13384,4.99737,17.84775,49.71,8.37,50.4097312034,138.33,17.13384,4.99737,17.84775,17.13384,4.99737,17.84775,0.0,0.0,0.0,138.28
2019-05-12 09:30:00,66.65992,14.75331,68.2730187582,20.23992,5.90331,21.08325,46.42,8.85,47.2560990773,137.88,63.19992,15.69331,65.119197375,20.23992,5.90331,21.08325,42.96,9.79,44.0613855887,138.09,68.81992,13.18331,70.0712569558,20.23992,5.90331,21.08325,48.58,7.28,49.1224470075,137.84,20.23992,5.90331,21.08325,20.23992,5.90331,21.08325,0.0,0.0,0.0,137.76
2019-05-12 10:00:00,68.48952,14.43736,69.9946548931,21.65952,6.31736,22.562,46.83,8.12,47.5287628705,137.95,64.69952,15.17736,66.4558510953,21.65952,6.31736,22.562,43.04,8.86,43.942476034,138.13,70.32952,12.54736,71.4400281803,21.65952,6.31736,22.562,48.67,6.23,49.0671152606,137.89,21.65952,6.31736,22.562,21.65952,6.31736,22.562,0.0,0.0,0.0,137.81
2019-05-12 10:30:00,67.88112,13.98116,69.3059830563,20.78112,6.06116,21.647,47.1,7.92,47.7612437024,137.95,64.09112,14.71116,65.7578123982,20.78112,6.06116,21.647,43.31,8.65,44.1653552007,138.13,69.77112,12.05116,70.8042346431,20.78112,6.06116,21.647,48.99,5.99,49.3548396816,137.89,20.78112,6.06116,21.647,20.78112,6.06116,21.647,0.0,0.0,0.0,137.79
2019-05-12 11:00:00,67.82968,13.79449,69.2181583348,20.20968,5.89449,21.05175,47.62,7.9,48.2708442023,137.74,64.47968,14.30449,66.047313095,20.20968,5.89449,21.05175,44.27,8.41,45.0617465263,137.92,70.27968,11.65449,71.2394592769,20.20968,5.89449,21.05175,50.07,5.76,50.4002232138,137.67,20.20968,5.89449,21.05175,20.20968,5.89449,21.05175,0.0,0.0,0.0,137.57
2019-05-12 11:30:00,69.05608,13.78594,70.4187072208,21.34608,6.22594,22.2355,47.71,7.5600000000000005,48.3052554077,137.56,65.64608,14.46594,67.2210624689,21.34608,6.22594,22.2355,44.3,8.24,45.0598224586,137.8,71.45608,11.77594,72.4199152986,21.34608,6.22594,22.2355,50.11,5.55,50.4164120104,137.5,21.34608,6.22594,22.2355,21.34608,6.22594,22.2355,0.0,0.0,0.0,137.39
2019-05-12 12:00:00,70.56136,14.04123,71.9448515529,23.42136,6.83123,24.39725,47.14,7.21,47.6881924589,137.22,66.95136,15.02123,68.6157558915,23.42136,6.83123,24.39725,43.53,8.19,44.2937580253,137.5,72.65136,12.34123,73.6921031574,23.42136,6.83123,24.39725,49.23,5.51,49.5373899191,137.2,23.42136,6.83123,24.39725,23.42136,6.83123,24.39725,0.0,0.0,0.0,137.07
2019-05-12 12:30:00,71.05168,13.70049,72.3605186346,22.56168,6.58049,23.50175,48.49,7.12,49.0099428688,137.37,66.71168,14.74049,68.3207896168,22.56168,6.58049,23.50175,44.15,8.16,44.8977516141,137.66,72.49168,12.06049,73.4880880705,22.56168,6.58049,23.50175,49.93,5.48,50.2298248056,137.36,22.56168,6.58049,23.50175,22.56168,6.58049,23.50175,0.0,0.0,0.0,137.24
2019-05-12 13:00:00,70.30568,13.81624,71.6503812132,23.57568,6.87624,24.558,46.73,6.94,47.2425285098,137.37,65.06568,14.88624,66.7468565192,23.57568,6.87624,24.558,41.49,8.01,42.2561261831,137.66,70.50568,12.16624,71.547664588,23.57568,6.87624,24.558,46.93,5.29,47.227206142200004,137.36,23.57568,6.87624,24.558,23.57568,6.87624,24.558,0.0,0.0,0.0,137.24
2019-05-12 13:30:00,68.08656,14.64358,69.6434784301,23.56656,6.8735800000000005,24.5485,44.52,7.77,45.1929563096,137.93,63.27656,15.65358,65.1840288127,23.56656,6.8735800000000005,24.5485,39.71,8.78,40.6690607219,138.21,68.48656,13.02358,69.7138618687,23.56656,6.8735800000000005,24.5485,44.92,6.15,45.3390438805,137.9,23.56656,6.8735800000000005,24.5485,23.56656,6.8735800000000005,24.5485,0.0,0.0,0.0,137.78
2019-05-12 14:00:00,67.85752,14.74386,69.4407980099,22.12752,6.45386,23.0495,45.73,8.29,46.4753375458,138.11,62.67752,15.03386,64.4553214238,22.12752,6.45386,23.0495,40.55,8.58,41.4477852243,138.32,67.99752,12.35386,69.110640158,22.12752,6.45386,23.0495,45.87,5.9,46.2478853571,138.01,22.12752,6.45386,23.0495,22.12752,6.45386,23.0495,0.0,0.0,0.0,137.9
2019-05-12 14:30:00,65.39512,15.19941,67.1382438269,20.05512,5.84941,20.89075,45.34,9.35,46.2940395731,138.23,61.10512,14.64941,62.8366207204,20.05512,5.84941,20.89075,41.05,8.8,41.9826452239,138.32,66.48512,12.00941,67.5610620843,20.05512,5.84941,20.89075,46.43,6.16,46.8368498087,138.01,20.05512,5.84941,20.89075,20.05512,5.84941,20.89075,0.0,0.0,0.0,137.9
2019-05-12 15:00:00,67.51784,15.43312,69.2592225714,21.74784,6.34312,22.654,45.77,9.09,46.6639153951,138.39,63.19784,16.00312,65.1925366158,21.74784,6.34312,22.654,41.45,9.66,42.560757747,138.62,68.62784,13.45312,69.9340179083,21.74784,6.34312,22.654,46.88,7.11,47.4160995865,138.31,21.74784,6.34312,22.654,21.74784,6.34312,22.654,0.0,0.0,0.0,138.25
2019-05-12 15:30:00,65.62464,15.37552,67.4017803207,22.06464,6.43552,22.984,43.56,8.94,44.4679345147,138.7,61.20464,15.93552,63.2451480764,22.06464,6.43552,22.984,39.14,9.5,40.2764149348,138.94,66.35464,13.34552,67.6833890523,22.06464,6.43552,22.984,44.29,6.91,44.8257983755,138.62,22.06464,6.43552,22.984,22.06464,6.43552,22.984,0.0,0.0,0.0,138.6
2019-05-12 16:00:00,65.61744,15.41592,67.4039985579,21.03744,6.13592,21.914,44.58,9.28,45.535643182,138.51,61.84744,16.03592,63.8925391951,21.03744,6.13592,21.914,40.81,9.9,41.9936435666,138.74,67.19744,13.50592,68.5412709074,21.03744,6.13592,21.914,46.16,7.37,46.7446521005,138.42,21.03744,6.13592,21.914,21.03744,6.13592,21.914,0.0,0.0,0.0,138.38
2019-05-12 16:30:00,66.56256,14.62658,68.1506510332,19.22256,5.60658,20.0235,47.34,9.02,48.1916590293,138.12,62.67256,15.49658,64.5600013061,19.22256,5.60658,20.0235,43.45,9.89,44.5613576992,138.33,68.36256,12.98658,69.5851339716,19.22256,5.60658,20.0235,49.14,7.38,49.6910857197,138.01,19.22256,5.60658,20.0235,19.22256,5.60658,20.0235,0.0,0.0,0.0,137.97
2019-05-12 17:00:00,67.48488,14.07184,68.9363888639,18.07488,5.27184,18.828,49.41,8.8,50.1875293275,137.97,64.78488,15.06184,66.512703304,18.07488,5.27184,18.828,46.71,9.79,47.7249222105,138.18,70.89488,12.54184,71.9957065442,18.07488,5.27184,18.828,52.82,7.27,53.3179641397,137.86,18.07488,5.27184,18.828,18.07488,5.27184,18.828,0.0,0.0,0.0,137.81
2019-05-12 17:30:00,67.87672,13.22071,69.1522688772,15.15672,4.42071,15.78825,52.72,8.8,53.4494003708,137.7,65.47672,14.15071,66.9883829889,15.15672,4.42071,15.78825,50.32,9.73,51.2520760555,137.9,72.03672,11.65071,72.9727899416,15.15672,4.42071,15.78825,56.88,7.23,57.3376603987,137.58,15.15672,4.42071,15.78825,15.15672,4.42071,15.78825,0.0,0.0,0.0,137.54
2019-05-12 18:00:00,66.46704,11.29247,67.4194874281,9.67704,2.82247,10.08025,56.79,8.47,57.4181591485,137.32,65.48704,12.34247,66.6399953006,9.67704,2.82247,10.08025,55.81,9.52,56.6161328598,137.53,72.77704,9.83247,73.4382394769,9.67704,2.82247,10.08025,63.1,7.01,63.4881886653,137.2,9.67704,2.82247,10.08025,9.67704,2.82247,10.08025,0.0,0.0,0.0,137.14
2019-05-12 18:30:00,66.33288,11.30084,67.2886316832,8.88288,2.59084,9.253,57.45,8.71,58.1065108228,136.33,65.52288,12.37084,66.6804730472,8.88288,2.59084,9.253,56.64,9.78,57.4781523711,136.54,72.89288,9.95084,73.5689552148,8.88288,2.59084,9.253,64.01,7.36,64.4317445053,136.21,8.88288,2.59084,9.253,8.88288,2.59084,9.253,0.0,0.0,0.0,136.17
2019-05-12 19:00:00,65.0736,9.35855,65.7431051523,6.5436,1.90855,6.81625,58.53,7.45,59.0022321612,135.72,65.2636,12.18855,66.3920043082,6.5436,1.90855,6.81625,58.72,10.28,59.613058972,136.12,72.9336,9.85855,73.5968818433,6.5436,1.90855,6.81625,66.39,7.95,66.8642998916,135.83,6.5436,1.90855,6.81625,6.5436,1.90855,6.81625,0.0,0.0,0.0,135.74
2019-05-12 19:30:00,66.39264,8.97202,66.9961177163,7.41264,2.16202,7.7215,58.98,6.8100000000000005,59.3718493901,135.97,67.33264,12.66202,68.5128539754,7.41264,2.16202,7.7215,59.92,10.5,60.8330206385,136.46,75.14264,10.34202,75.8509968547,7.41264,2.16202,7.7215,67.73,8.18,68.2221760134,136.19,7.41264,2.16202,7.7215,7.41264,2.16202,7.7215,0.0,0.0,0.0,136.08
2019-05-12 20:00:00,63.2776,9.98305,64.0602524898,6.1476,1.79305,6.4037500000000005,57.13,8.19,57.7140624112,136.31,64.3776,12.74305,65.6266767791,6.1476,1.79305,6.4037500000000005,58.23,10.95,59.2506151867,136.69,71.9776,10.47305,72.7355461797,6.1476,1.79305,6.4037500000000005,65.83,8.68,66.3997838852,136.42,6.1476,1.79305,6.4037500000000005,6.1476,1.79305,6.4037500000000005,0.0,0.0,0.0,136.31
2019-05-12 20:30:00,62.34096,9.84778,63.1139767773,5.82096,1.69778,6.0635,56.52,8.15,57.1045786255,136.27,63.25096,12.78778,64.5307001221,5.82096,1.69778,6.0635,57.43,11.09,58.4909651143,136.69,70.74096,10.51778,71.5185788299,5.82096,1.69778,6.0635,64.92,8.82,65.5164010001,136.39,5.82096,1.69778,6.0635,5.82096,1.69778,6.0635,0.0,0.0,0.0,136.31
2019-05-12 21:00:00,61.72328,10.09554,62.5434506711,5.5732800000000005,1.62554,5.8055,56.15,8.47,56.7852392792,135.03,62.75328,13.14554,64.1153598808,5.5732800000000005,1.62554,5.8055,57.18,11.52,58.3289190711,135.44,70.20328,11.01554,71.0622448579,5.5732800000000005,1.62554,5.8055,64.63,9.39,65.308567585,135.17,5.5732800000000005,1.62554,5.8055,5.5732800000000005,1.62554,5.8055,0.0,0.0,0.0,135.08
2019-05-12 21:30:00,64.52312,9.715910000000001,65.2505319646,5.40312,1.57591,5.62825,59.12,8.14,59.6777512981,134.83,65.37312,12.10591,66.4845687018,5.40312,1.57591,5.62825,59.97,10.53,60.8874519092,135.17,73.18312,9.86591,73.8451435984,5.40312,1.57591,5.62825,67.78,8.29,68.2850825583,134.9,5.40312,1.57591,5.62825,5.40312,1.57591,5.62825,0.0,0.0,0.0,134.78
2019-05-12 22:00:00,62.90416,9.73288,63.6526692166,3.6441600000000003,1.06288,3.7960000000000003,59.26,8.67,59.8908715916,135.08,64.75416,10.74288,65.639246705,3.6441600000000003,1.06288,3.7960000000000003,61.11,9.68,61.8719201254,135.26,72.73416,8.39288,73.216790872,3.6441600000000003,1.06288,3.7960000000000003,69.09,7.33,69.4777446381,135.0,3.6441600000000003,1.06288,3.7960000000000003,3.6441600000000003,1.06288,3.7960000000000003,0.0,0.0,0.0,134.88
2019-05-12 22:30:00,61.01776,10.02143,61.8352334407,2.50776,0.73143,2.61225,58.51,9.29,59.242925316,134.68,62.75776,10.66143,63.6569126636,2.50776,0.73143,2.61225,60.25,9.93,61.0628151988,134.83,70.60776,8.36143,71.1011201309,2.50776,0.73143,2.61225,68.1,7.63,68.5261037853,134.56,2.50776,0.73143,2.61225,2.50776,0.73143,2.61225,0.0,0.0,0.0,134.45
2019-05-12 23:00:00,57.29792,10.87606,58.3210109433,2.55792,0.7460600000000001,2.6645,54.74,10.13,55.6694215885,135.88,58.77792,11.616060000000001,59.9147455093,2.55792,0.7460600000000001,2.6645,56.22,10.87,57.2612023974,136.05,66.11792,9.366060000000001,66.7780085436,2.55792,0.7460600000000001,2.6645,63.56,8.62,64.1418584078,135.77,2.55792,0.7460600000000001,2.6645,2.55792,0.7460600000000001,2.6645,0.0,0.0,0.0,135.66
2019-05-12 23:30:00,53.37544,11.23992,54.54606674,2.60544,0.75992,2.714,50.77,10.48,51.8403636176,136.21,54.87544,12.02992,56.1785803523,2.60544,0.75992,2.714,52.27,11.27,53.4711679319,136.39,61.71544,9.79992,62.4886707044,2.60544,0.75992,2.714,59.11,9.04,59.7972716769,136.11,2.60544,0.75992,2.714,2.60544,0.75992,2.714,0.0,0.0,0.0,136.0
2019-05-13 00:00:00,49.2992,12.4581,50.8489466582,2.5992,0.7581,2.7075,46.7,11.7,48.1433276789,136.76,50.169200000000004,13.3681,51.9196949745,2.5992,0.7581,2.7075,47.57,12.61,49.2129759312,136.96,56.3992,11.2781,57.5157830534,2.5992,0.7581,2.7075,53.8,10.52,54.8188872561,136.68,2.5992,0.7581,2.7075,2.5992,0.7581,2.7075,0.0,0.0,0.0,136.59
2019-05-13 00:30:00,47.5188,11.80465,48.9631097364,2.5188,0.73465,2.6237500000000002,45.0,11.07,46.3416108913,137.04,48.2988,13.88465,50.254925998,2.5188,0.73465,2.6237500000000002,45.78,13.15,47.6311967097,137.37,54.2988,11.84465,55.575672871,2.5188,0.73465,2.6237500000000002,51.78,11.11,52.9584790189,137.09,2.5188,0.73465,2.6237500000000002,2.5188,0.73465,2.6237500000000002,0.0,0.0,0.0,137.01
2019-05-13 01:00:00,47.43488,11.24809,48.7502550687,2.56488,0.74809,2.6717500000000003,44.87,10.5,46.0821755129,137.32,48.97488,14.14809,50.977517806,2.56488,0.74809,2.6717500000000003,46.41,13.4,48.3057770872,137.74,55.06488,12.11809,56.382524905,2.56488,0.74809,2.6717500000000003,52.5,11.37,53.7171006291,137.45,2.56488,0.74809,2.6717500000000003,2.56488,0.74809,2.6717500000000003,0.0,0.0,0.0,137.37
2019-05-13 01:30:00,47.43336,11.24848,48.7488660709,2.46336,0.71848,2.566,44.97,10.53,46.1863811096,137.53,48.94336,14.27848,50.9836001004,2.46336,0.71848,2.566,46.48,13.56,48.4176001057,137.96,55.03336,12.25848,56.38209862,2.46336,0.71848,2.566,52.57,11.54,53.8217103036,137.67,2.46336,0.71848,2.566,2.46336,0.71848,2.566,0.0,0.0,0.0,137.57
2019-05-13 02:00:00,48.03552,11.16286,49.3155211374,2.37552,0.69286,2.4745,45.66,10.47,46.8450264169,137.33,49.54552,14.21286,51.5438060435,2.37552,0.69286,2.4745,47.17,13.52,49.0693315626,137.78,55.73552,12.19286,57.0536065876,2.37552,0.69286,2.4745,53.36,11.5,54.5851591552,137.48,2.37552,0.69286,2.4745,2.37552,0.69286,2.4745,0.0,0.0,0.0,137.39
2019-05-13 02:30:00,47.89256,12.40908,49.4740595646,2.36256,0.68908,2.461,45.53,11.72,47.0142457134,137.73,49.46256,14.18908,51.4575051183,2.36256,0.68908,2.461,47.1,13.5,48.9965304894,138.06,55.62256,12.15908,56.9360378618,2.36256,0.68908,2.461,53.26,11.47,54.4810838732,137.72,2.36256,0.68908,2.461,2.36256,0.68908,2.461,0.0,0.0,0.0,137.68
2019-05-13 03:00:00,47.39488,14.67059,49.6135149043,2.50488,0.7305900000000001,2.6092500000000003,44.89,13.94,47.0046348779,137.89,48.91488,13.69059,50.7946625145,2.50488,0.7305900000000001,2.6092500000000003,46.41,12.96,48.1855756425,137.96,55.01488,11.60059,56.224645039,2.50488,0.7305900000000001,2.6092500000000003,52.51,10.87,53.6232878515,137.6,2.50488,0.7305900000000001,2.6092500000000003,2.50488,0.7305900000000001,2.6092500000000003,0.0,0.0,0.0,137.58
2019-05-13 03:30:00,47.28704,14.39747,49.4302669866,2.59704,0.7574700000000001,2.70525,44.69,13.64,46.7252148203,137.93,48.79704,13.43747,50.6134044771,2.59704,0.7574700000000001,2.70525,46.2,12.68,47.9084794165,138.0,54.84704,11.29747,55.9984877042,2.59704,0.7574700000000001,2.70525,52.25,10.54,53.3024774284,137.64,2.59704,0.7574700000000001,2.70525,2.59704,0.7574700000000001,2.70525,0.0,0.0,0.0,137.62
2019-05-13 04:00:00,46.86384,14.67362,49.1073785031,2.58384,0.7536200000000001,2.6915,44.28,13.92,46.4164281263,138.03,48.36384,13.71362,50.2705121622,2.58384,0.7536200000000001,2.6915,45.78,12.96,47.5790920468,138.1,54.38384,11.62362,55.6121443126,2.58384,0.7536200000000001,2.6915,51.8,10.87,52.9282240397,137.74,2.58384,0.7536200000000001,2.6915,2.58384,0.7536200000000001,2.6915,0.0,0.0,0.0,137.72
2019-05-13 04:30:00,47.46624,14.33057,49.5823474259,2.67624,0.7805700000000001,2.78775,44.79,13.55,46.7947283356,137.83,48.91624,13.40057,50.7185746257,2.67624,0.7805700000000001,2.78775,46.24,12.62,47.9312215576,137.91,54.96624,11.27057,56.1098323635,2.67624,0.7805700000000001,2.78775,52.29,10.49,53.3318310205,137.55,2.67624,0.7805700000000001,2.78775,2.67624,0.7805700000000001,2.78775,0.0,0.0,0.0,137.54
2019-05-13 05:00:00,47.99976,13.98993,49.9969509217,2.63976,0.7699300000000001,2.74975,45.36,13.22,47.2472009753,137.79,49.51976,13.04993,51.2104218247,2.63976,0.7699300000000001,2.74975,46.88,12.28,48.4616631989,137.86,55.66976,10.86993,56.721050384,2.63976,0.7699300000000001,2.74975,53.03,10.1,53.9832464752,137.51,2.63976,0.7699300000000001,2.74975,2.63976,0.7699300000000001,2.74975,0.0,0.0,0.0,137.5
2019-05-13 05:30:00,48.98272,13.99246,50.9420827553,2.68272,0.78246,2.7945,46.3,13.21,48.1476281867,137.67,50.72272,12.95246,52.3503633631,2.68272,0.78246,2.7945,48.04,12.17,49.5575473566,137.73,57.01272,10.77246,58.0215144257,2.68272,0.78246,2.7945,54.33,9.99,55.2408272929,137.38,2.68272,0.78246,2.7945,2.68272,0.78246,2.7945,0.0,0.0,0.0,137.36
2019-05-13 06:00:00,52.9848,12.93265,54.5402829756,3.0948,0.9026500000000001,3.22375,49.89,12.03,51.3199084177,137.57,55.5048,11.32265,56.6479057518,3.0948,0.9026500000000001,3.22375,52.41,10.42,53.4357979261,137.56,62.3548,8.92265,62.9899576604,3.0948,0.9026500000000001,3.22375,59.26,8.02,59.8002341133,137.22,3.0948,0.9026500000000001,3.22375,3.0948,0.9026500000000001,3.22375,0.0,0.0,0.0,137.19
2019-05-13 06:30:00,61.83088,8.21484,62.3742039452,3.65088,1.06484,3.803,58.18,7.15,58.6177012514,136.45,64.90088,7.56484,65.3402711121,3.65088,1.06484,3.803,61.25,6.5,61.593932331,136.53,72.88088,4.74484,73.0351708165,3.65088,1.06484,3.803,69.23,3.68,69.3277383159,136.19,3.65088,1.06484,3.803,3.65088,1.06484,3.803,0.0,0.0,0.0,136.17
2019-05-13 07:00:00,67.56384,6.08362,67.8371793919,4.98384,1.45362,5.1915,62.58,4.63,62.7510422224,136.62,69.57384,5.94362,69.8272570781,4.98384,1.45362,5.1915,64.59,4.49,64.7458739998,136.77,77.98384,2.86362,78.0363993317,4.98384,1.45362,5.1915,73.0,1.4100000000000001,73.0136158535,136.43,4.98384,1.45362,5.1915,4.98384,1.45362,5.1915,0.0,0.0,0.0,136.44
2019-05-13 07:30:00,69.92928,4.89104,70.1001175006,7.40928,2.16104,7.718,62.52,2.73,62.5795757416,136.08,68.77928,6.36104,69.0728035279,7.40928,2.16104,7.718,61.37,4.2,61.5135505397,136.44,76.76928,3.28104,76.8393621473,7.40928,2.16104,7.718,69.36,1.12,69.3690420865,136.1,7.40928,2.16104,7.718,7.40928,2.16104,7.718,0.0,0.0,0.0,136.1
2019-05-13 08:00:00,69.62424,4.10957,69.7454182091,11.48424,3.34957,11.96275,58.14,0.76,58.1449671081,135.15,67.69424,6.18957,67.9766202894,11.48424,3.34957,11.96275,56.21,2.84,56.2816995124,135.66,75.03424,4.19957,75.1516703777,11.48424,3.34957,11.96275,63.55,0.85,63.5556842462,135.32,11.48424,3.34957,11.96275,11.48424,3.34957,11.96275,0.0,0.0,0.0,135.29
2019-05-13 08:30:00,72.99184,4.8988700000000005,73.1560498788,15.08184,4.3988700000000005,15.71025,57.91,0.5,57.9121584816,135.15,70.66184,4.95887,70.835626798,15.08184,4.3988700000000005,15.71025,55.58,0.56,55.5828210871,135.43,77.89184,7.71887,78.2733651548,15.08184,4.3988700000000005,15.71025,62.81,3.32,62.8976827872,135.1,15.08184,4.3988700000000005,15.71025,15.08184,4.3988700000000005,15.71025,0.0,0.0,0.0,135.01
2019-05-13 09:00:00,81.3676,8.1093,81.7706981519,17.5176,5.1093,18.2475,63.85,3.0,63.9204388283,134.77,81.1076,8.5893,81.5611356729,17.5176,5.1093,18.2475,63.59,3.48,63.6851513306,134.91,89.3976,12.5893,90.2796840948,17.5176,5.1093,18.2475,71.88,7.48,72.2681451263,134.59,17.5176,5.1093,18.2475,17.5176,5.1093,18.2475,0.0,0.0,0.0,134.49
2019-05-13 09:30:00,86.57144,9.83042,87.1277876515,20.16144,5.88042,21.0015,66.41,3.95,66.527367301,134.41,85.35144,10.21042,85.9599964324,20.16144,5.88042,21.0015,65.19,4.33,65.3336437067,134.55,93.83144,14.30042,94.9149152907,20.16144,5.88042,21.0015,73.67,8.42,74.1496142943,134.23,20.16144,5.88042,21.0015,20.16144,5.88042,21.0015,0.0,0.0,0.0,134.14
2019-05-13 10:00:00,87.61208,10.91644,88.2895533129,22.58208,6.58644,23.523,65.03,4.33,65.1739963482,134.49,85.85208,11.58644,86.6303943902,22.58208,6.58644,23.523,63.27,5.0,63.4672584881,134.6,94.08208,15.75644,95.3923643621,22.58208,6.58644,23.523,71.5,9.17,72.0856358784,134.28,22.58208,6.58644,23.523,22.58208,6.58644,23.523,0.0,0.0,0.0,134.19
