Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-13 10:30:00,85.97728,11.10879,86.6919713207,24.64728,7.18879,25.67425,61.33,3.92,61.4551486859,135.0,82.84728,11.28879,83.6128493897,24.64728,7.18879,25.67425,58.2,4.1,58.3442370762,135.17,90.42728,15.37879,91.7256787931,24.64728,7.18879,25.67425,65.78,8.19,66.2878910511,134.85,24.64728,7.18879,25.67425,24.64728,7.18879,25.67425,0.0,0.0,0.0,134.81
2019-05-13 11:00:00,86.47464,12.03677,87.308345507,26.11464,7.61677,27.20275,60.36,4.42,60.5216159731,134.62,83.51464,12.40677,84.4311733672,26.11464,7.61677,27.20275,57.4,4.79,57.5995147549,134.77,90.99464,16.566769999999998,92.4904447874,26.11464,7.61677,27.20275,64.88,8.95,65.4944035777,134.46,26.11464,7.61677,27.20275,26.11464,7.61677,27.20275,0.0,0.0,0.0,134.42
2019-05-13 11:30:00,86.2968,12.6474,87.2186586517,27.3168,7.9674,28.455,58.98,4.68,59.1653851504,134.62,83.0268,13.1574,84.062873452,27.3168,7.9674,28.455,55.71,5.19,55.9512305495,134.77,90.2968,17.3674,91.9518280025,27.3168,7.9674,28.455,62.98,9.4,63.6776287247,134.46,27.3168,7.9674,28.455,27.3168,7.9674,28.455,0.0,0.0,0.0,134.42
2019-05-13 12:00:00,84.97592,12.47756,85.8871147693,28.34592,8.26756,29.527,56.63,4.21,56.7862747502,134.79,81.23592,12.90756,82.25496825970001,28.34592,8.26756,29.527,52.89,4.64,53.0931417417,134.93,88.11592,17.06756,89.7536459527,28.34592,8.26756,29.527,59.77,8.8,60.4143434956,134.63,28.34592,8.26756,29.527,28.34592,8.26756,29.527,0.0,0.0,0.0,134.58
2019-05-13 12:30:00,85.0872,12.17585,85.9539581815,28.2372,8.23585,29.41375,56.85,3.94,56.9863676681,135.1,81.1072,12.59585,82.0794330454,28.2372,8.23585,29.41375,52.87,4.36,53.0494721934,135.24,87.9972,16.72585,89.5726591436,28.2372,8.23585,29.41375,59.76,8.49,60.3600670974,134.93,28.2372,8.23585,29.41375,28.2372,8.23585,29.41375,0.0,0.0,0.0,134.88
2019-05-13 13:00:00,82.89568,11.59624,83.7028466947,26.69568,7.78624,27.808,56.2,3.81,56.3289987484,135.05,78.91568,11.99624,79.8222670938,26.69568,7.78624,27.808,52.22,4.21,52.3894311861,135.19,85.72568,16.11624,87.2274349227,26.69568,7.78624,27.808,59.03,8.33,59.6148454665,134.88,26.69568,7.78624,27.808,26.69568,7.78624,27.808,0.0,0.0,0.0,134.82
2019-05-13 13:30:00,83.01912,11.433910000000001,83.8027957974,27.09912,7.90391,28.22825,55.92,3.5300000000000002,56.0313064277,135.16,79.33912,12.00391,80.2420701232,27.09912,7.90391,28.22825,52.24,4.1,52.4006450342,135.25,86.15912,16.11391,87.653020796,27.09912,7.90391,28.22825,59.06,8.21,59.6279104111,134.94,27.09912,7.90391,28.22825,27.09912,7.90391,28.22825,0.0,0.0,0.0,134.87
2019-05-13 14:00:00,82.15888,11.28634,82.9304710794,26.79888,7.81634,27.9155,55.36,3.47,55.4686442957,135.74,78.74888,11.83634,79.6334417556,26.79888,7.81634,27.9155,51.95,4.02,52.1053058719,135.8,85.52888,15.95634,87.0045636748,26.79888,7.81634,27.9155,58.73,8.14,59.2914201213,135.48,26.79888,7.81634,27.9155,26.79888,7.81634,27.9155,0.0,0.0,0.0,135.43
2019-05-13 14:30:00,81.79368,11.36399,82.5793337141,25.45368,7.42399,26.51425,56.34,3.94,56.4775990991,135.62,79.01368,12.04399,79.92633685,25.45368,7.42399,26.51425,53.56,4.62,53.7588876373,135.66,86.00368,16.24399,87.5242833999,25.45368,7.42399,26.51425,60.55,8.82,61.1890096341,135.34,25.45368,7.42399,26.51425,25.45368,7.42399,26.51425,0.0,0.0,0.0,135.29
2019-05-13 15:00:00,80.74408,10.35744,81.4056694488,24.81408,7.23744,25.848,55.93,3.12,56.0169554689,135.29,78.03408,11.13744,78.8248705118,24.81408,7.23744,25.848,53.22,3.9,53.3627060783,135.31,84.98408,15.21744,86.3357650896,24.81408,7.23744,25.848,60.17,7.98,60.6968640047,135.01,24.81408,7.23744,25.848,24.81408,7.23744,25.848,0.0,0.0,0.0,134.94
2019-05-13 15:30:00,82.4436,10.77105,83.1442282968,25.6836,7.49105,26.75375,56.76,3.2800000000000002,56.8546919788,135.41,79.9436,11.63105,80.7852740607,25.6836,7.49105,26.75375,54.26,4.14,54.4177103524,135.42,87.0036,15.761050000000001,88.4196647249,25.6836,7.49105,26.75375,61.32,8.27,61.8751589897,135.16,25.6836,7.49105,26.75375,25.6836,7.49105,26.75375,0.0,0.0,0.0,135.04
2019-05-13 16:00:00,82.98048,9.73764,83.5498754864,24.54048,7.15764,25.563,58.44,2.58,58.496922996,135.35,80.39048,10.26764,81.0435296973,24.54048,7.15764,25.563,55.85,3.11,55.9365229524,135.42,87.68048,14.25764,88.8321274731,24.54048,7.15764,25.563,63.14,7.1,63.537938273099996,135.16,24.54048,7.15764,25.563,24.54048,7.15764,25.563,0.0,0.0,0.0,135.04
2019-05-13 16:30:00,83.83008,8.62294,84.2724000314,25.21008,7.35294,26.2605,58.62,1.27,58.6337556362,135.43,81.17008,8.72294,81.6374397532,25.21008,7.35294,26.2605,55.96,1.37,55.9767675022,135.53,88.46008,12.50294,89.3392929357,25.21008,7.35294,26.2605,63.25,5.15,63.4593176768,135.27,25.21008,7.35294,26.2605,25.21008,7.35294,26.2605,0.0,0.0,0.0,135.16
2019-05-13 17:00:00,81.59688,6.51159,81.8562864419,21.77688,6.35159,22.68425,59.82,0.16,59.8202139749,135.43,79.58688,6.59159,79.859379705,21.77688,6.35159,22.68425,57.81,0.24,57.8104981816,135.53,87.11688,9.73159,87.6587395806,21.77688,6.35159,22.68425,65.34,3.38,65.4273643058,135.27,21.77688,6.35159,22.68425,21.77688,6.35159,22.68425,0.0,0.0,0.0,135.16
2019-05-13 17:30:00,81.68152,6.02836,81.9036741166,19.09152,5.56836,19.887,62.59,0.46,62.591690343,135.4,80.88152,6.18836,81.117914649,19.09152,5.56836,19.887,61.79,0.62,61.7931104574,135.53,88.92152,8.46836,89.3238481045,19.09152,5.56836,19.887,69.83,2.9,69.8901917296,135.25,19.09152,5.56836,19.887,19.09152,5.56836,19.887,0.0,0.0,0.0,135.11
2019-05-13 18:00:00,79.9268,5.5274,80.1176978513,16.0368,4.6774000000000004,16.705,63.89,0.85,63.8956539993,135.59,79.3568,5.8774,79.5741511862,16.0368,4.6774000000000004,16.705,63.32,1.2,63.3313697941,135.73,87.6068,6.9474,87.8818398362,16.0368,4.6774000000000004,16.705,71.57,2.27,71.6059899729,135.45,16.0368,4.6774000000000004,16.705,16.0368,4.6774000000000004,16.705,0.0,0.0,0.0,135.31
2019-05-13 18:30:00,77.78272,5.33246,77.9652913818,12.76272,3.72246,13.2945,65.02,1.6099999999999999,65.039930043,135.91,77.64272,5.97246,77.8720890143,12.76272,3.72246,13.2945,64.88,2.25,64.9190026109,136.09,86.08272,4.81246,86.2171355001,12.76272,3.72246,13.2945,73.32,1.09,73.3281017073,135.8,12.76272,3.72246,13.2945,12.76272,3.72246,13.2945,0.0,0.0,0.0,135.69
2019-05-13 19:00:00,71.65376,5.94818,71.9002236954,9.35376,2.72818,9.743500000000001,62.3,3.22,62.3831579835,136.51,70.56376,6.7881800000000005,70.8895169475,9.35376,2.72818,9.743500000000001,61.21,4.06,61.344500161,136.71,78.55376,3.63818,78.6379651558,9.35376,2.72818,9.743500000000001,69.2,0.91,69.2059831228,136.42,9.35376,2.72818,9.743500000000001,9.35376,2.72818,9.743500000000001,0.0,0.0,0.0,136.32
2019-05-13 19:30:00,66.48288,5.66959,66.724190395,7.23288,2.10959,7.53425,59.25,3.56,59.3568538587,136.74,65.99288,6.46959,66.3092437407,7.23288,2.10959,7.53425,58.76,4.36,58.9215342638,136.95,73.66288,3.33959,73.7385431865,7.23288,2.10959,7.53425,66.43,1.23,66.4413861987,136.65,7.23288,2.10959,7.53425,7.23288,2.10959,7.53425,0.0,0.0,0.0,136.54
2019-05-13 20:00:00,67.16512,4.98316,67.3497232971,4.12512,1.20316,4.297,63.04,3.7800000000000002,63.1532263626,136.74,67.20512,5.65316,67.4424671272,4.12512,1.20316,4.297,63.08,4.45,63.2367685765,136.91,75.44512,2.5431600000000003,75.4879711914,4.12512,1.20316,4.297,71.32,1.34,71.3325872235,136.61,4.12512,1.20316,4.297,4.12512,1.20316,4.297,0.0,0.0,0.0,136.51
2019-05-13 20:30:00,66.06928,5.35979,66.2863267089,3.35928,0.97979,3.49925,62.71,4.38,62.8627751535,135.99,65.86928,6.07979,66.1492697931,3.35928,0.97979,3.49925,62.51,5.1,62.7177016479,136.17,74.01928,3.09979,74.0841582915,3.35928,0.97979,3.49925,70.66,2.12,70.6917958465,135.87,3.35928,0.97979,3.49925,3.35928,0.97979,3.49925,0.0,0.0,0.0,135.78
2019-05-13 21:00:00,64.94352,6.58936,65.2769519448,3.08352,0.89936,3.212,61.86,5.69,62.1211373045,135.67,64.43352,6.02936,64.7150035278,3.08352,0.89936,3.212,61.35,5.13,61.5641080501,135.71,72.43352,3.06936,72.4985226774,3.08352,0.89936,3.212,69.35,2.17,69.3839419462,135.42,3.08352,0.89936,3.212,3.08352,0.89936,3.212,0.0,0.0,0.0,135.32
2019-05-13 21:30:00,65.36976,7.05618,65.7494882007,2.96976,0.8661800000000001,3.0935,62.4,6.19,62.7062684267,135.63,64.88976,6.03618,65.1699042645,2.96976,0.8661800000000001,3.0935,61.92,5.17,62.1354592805,135.62,72.95976,3.07618,73.024581222,2.96976,0.8661800000000001,3.0935,69.99,2.21,70.0248827204,135.33,2.96976,0.8661800000000001,3.0935,2.96976,0.8661800000000001,3.0935,0.0,0.0,0.0,135.23
2019-05-13 22:00:00,66.94256,5.32033,67.1536465924,2.33256,0.6803300000000001,2.42975,64.61,4.64,64.7763977078,135.33,69.88256,4.76033,70.0445068072,2.33256,0.6803300000000001,2.42975,67.55,4.08,67.6731032243,135.35,78.69256,1.88033,78.7150216938,2.33256,0.6803300000000001,2.42975,76.36,1.2,76.3694284383,135.06,2.33256,0.6803300000000001,2.42975,2.33256,0.6803300000000001,2.42975,0.0,0.0,0.0,134.93
2019-05-13 22:30:00,67.12776,5.74518,67.3731642114,2.17776,0.6351800000000001,2.2685,64.95,5.11,65.1507068266,136.11,70.41776,5.37518,70.6226131168,2.17776,0.6351800000000001,2.2685,68.24,4.74,68.4044238336,136.16,79.30776,2.34518,79.3424266421,2.17776,0.6351800000000001,2.2685,77.13,1.71,77.1489533306,135.86,2.17776,0.6351800000000001,2.2685,2.17776,0.6351800000000001,2.2685,0.0,0.0,0.0,135.75
2019-05-13 23:00:00,62.65864,7.15502,63.0658344736,2.34864,0.6850200000000001,2.4465,60.31,6.47,60.6560549327,135.5,65.53864,6.96502,65.9076993731,2.34864,0.6850200000000001,2.4465,63.19,6.28,63.5012952624,135.58,73.78864,4.16502,73.9060943674,2.34864,0.6850200000000001,2.4465,71.44,3.48,71.5247090172,135.27,2.34864,0.6850200000000001,2.4465,2.34864,0.6850200000000001,2.4465,0.0,0.0,0.0,135.16
2019-05-13 23:30:00,59.42888,7.31259,59.8770886948,2.40888,0.70259,2.50925,57.02,6.61,57.4018510155,135.47,62.58888,7.24259,63.0065314834,2.40888,0.70259,2.50925,60.18,6.54,60.5343208436,135.58,70.44888,4.4625900000000005,70.5900800592,2.40888,0.70259,2.50925,68.04,3.76,68.1438126318,135.27,2.40888,0.70259,2.50925,2.40888,0.70259,2.50925,0.0,0.0,0.0,135.13
2019-05-14 00:00:00,55.81256,8.17658,56.4083177754,2.42256,0.7065800000000001,2.5235000000000003,53.39,7.47,53.9100454461,135.3,58.36256,8.36658,58.9592068353,2.42256,0.7065800000000001,2.5235000000000003,55.94,7.66,56.4620155503,135.41,65.68256,5.74658,65.9334654773,2.42256,0.7065800000000001,2.5235000000000003,63.26,5.04,63.4604538276,135.12,2.42256,0.7065800000000001,2.5235000000000003,2.42256,0.7065800000000001,2.5235000000000003,0.0,0.0,0.0,135.02
2019-05-14 00:30:00,54.69296,9.05378,55.4372691053,2.41296,0.7037800000000001,2.5135,52.28,8.35,52.9426189379,135.91,57.76296,8.17378,58.3384112524,2.41296,0.7037800000000001,2.5135,55.35,7.47,55.8517985386,135.9,64.99296,5.50378,65.2255812075,2.41296,0.7037800000000001,2.5135,62.58,4.8,62.7638144156,135.6,2.41296,0.7037800000000001,2.5135,2.41296,0.7037800000000001,2.5135,0.0,0.0,0.0,135.51
2019-05-14 01:00:00,52.30848,10.10664,53.2758974772,2.38848,0.69664,2.488,49.92,9.41,50.7991584576,135.96,54.05848,8.70664,54.7551352843,2.38848,0.69664,2.488,51.67,8.01,52.2871781606,135.9,60.82848,6.09664,61.1332397178,2.38848,0.69664,2.488,58.44,5.4,58.6889563717,135.6,2.38848,0.69664,2.488,2.38848,0.69664,2.488,0.0,0.0,0.0,135.51
2019-05-14 01:30:00,53.21832,9.89076,54.1296288275,2.36832,0.69076,2.467,50.85,9.2,51.6755503115,136.0,55.58832,8.33076,56.2090996423,2.36832,0.69076,2.467,53.22,7.64,53.7655837874,135.92,62.54832,5.68076,62.8057590433,2.36832,0.69076,2.467,60.18,4.99,60.386525815,135.63,2.36832,0.69076,2.467,2.36832,0.69076,2.467,0.0,0.0,0.0,135.55
2019-05-14 02:00:00,53.66264,9.97327,54.5815449237,2.3426400000000003,0.68327,2.44025,51.32,9.29,52.1540650381,136.0,56.23264,8.34327,56.8482185795,2.3426400000000003,0.68327,2.44025,53.89,7.66,54.4316791951,135.92,63.29264,5.69327,63.5481833058,2.3426400000000003,0.68327,2.44025,60.95,5.01,61.155560663,135.63,2.3426400000000003,0.68327,2.44025,2.3426400000000003,0.68327,2.44025,0.0,0.0,0.0,135.55
2019-05-14 02:30:00,52.68344,9.67017,53.5635793993,2.26344,0.66017,2.3577500000000002,50.42,9.01,51.2187124008,136.23,54.87344,9.62017,55.7103409455,2.26344,0.66017,2.3577500000000002,52.61,8.96,53.3675341383,136.32,61.75344,7.12017,62.1625624686,2.26344,0.66017,2.3577500000000002,59.49,6.46,59.839716744,136.03,2.26344,0.66017,2.3577500000000002,2.26344,0.66017,2.3577500000000002,0.0,0.0,0.0,135.96
2019-05-14 03:00:00,53.134,8.86575,53.8685759888,2.214,0.64575,2.30625,50.92,8.22,51.5792089897,136.46,55.814,8.93575,56.5247753119,2.214,0.64575,2.30625,53.6,8.29,54.2372943647,136.56,62.824,6.32575,63.141666822,2.214,0.64575,2.30625,60.61,5.68,60.8755657058,136.27,2.214,0.64575,2.30625,2.214,0.64575,2.30625,0.0,0.0,0.0,136.19
2019-05-14 03:30:00,51.96808,9.36069,52.8043923946,2.12808,0.6206900000000001,2.21675,49.84,8.74,50.600525689,136.62,54.08808,9.51069,54.9178807162,2.12808,0.6206900000000001,2.21675,51.96,8.89,52.7150234753,136.73,60.87808,6.97069,61.2758610185,2.12808,0.6206900000000001,2.21675,58.75,6.35,59.0921737627,136.44,2.12808,0.6206900000000001,2.21675,2.12808,0.6206900000000001,2.21675,0.0,0.0,0.0,136.38
2019-05-14 04:00:00,53.04648,8.90314,53.7884275867,2.13648,0.62314,2.2255,50.91,8.28,51.5789346536,136.72,55.89648,8.67314,56.5653589563,2.13648,0.62314,2.2255,53.76,8.05,54.3593607394,136.8,62.93648,6.03314,63.2249894666,2.13648,0.62314,2.2255,60.8,5.41,61.0402170704,136.51,2.13648,0.62314,2.2255,2.13648,0.62314,2.2255,0.0,0.0,0.0,136.43
2019-05-14 04:30:00,51.51424,9.53457,52.3891682303,2.00424,0.58457,2.08775,49.51,8.95,50.3124497515,136.84,53.18424,9.89457,54.0968196834,2.00424,0.58457,2.08775,51.18,9.31,52.0198856208,136.98,59.87424,7.39457,60.3291329381,2.00424,0.58457,2.08775,57.87,6.8100000000000005,58.2693143945,136.69,2.00424,0.58457,2.08775,2.00424,0.58457,2.08775,0.0,0.0,0.0,136.61
2019-05-14 05:00:00,52.01512,9.40441,52.8584490509,1.93512,0.5644100000000001,2.01575,50.08,8.84,50.8542230301,136.68,54.30512,9.39441,55.1117137954,1.93512,0.5644100000000001,2.01575,52.37,8.83,53.1091875291,136.82,61.15512,6.84441,61.5369372854,1.93512,0.5644100000000001,2.01575,59.22,6.28,59.5520511821,136.52,1.93512,0.5644100000000001,2.01575,1.93512,0.5644100000000001,2.01575,0.0,0.0,0.0,136.44
2019-05-14 05:30:00,53.33432,9.14751,54.1130911062,2.01432,0.5875100000000001,2.09825,51.32,8.56,52.028991918,136.36,55.94432,8.94751,56.6553163919,2.01432,0.5875100000000001,2.09825,53.93,8.36,54.5741193241,136.5,63.00432,6.35751,63.3242629018,2.01432,0.5875100000000001,2.09825,60.99,5.77,61.2623293713,136.16,2.01432,0.5875100000000001,2.09825,2.01432,0.5875100000000001,2.09825,0.0,0.0,0.0,136.12
2019-05-14 06:00:00,54.70112,9.37991,55.4995066722,2.57112,0.7499100000000001,2.6782500000000002,52.13,8.63,52.8395098388,135.95,56.591120000000004,9.54991,57.3912505863,2.57112,0.7499100000000001,2.6782500000000002,54.02,8.8,54.7320783453,136.15,63.63112,7.03991,64.0193702348,2.57112,0.7499100000000001,2.6782500000000002,61.06,6.29,61.3831222731,135.79,2.57112,0.7499100000000001,2.6782500000000002,2.57112,0.7499100000000001,2.6782500000000002,0.0,0.0,0.0,135.79
2019-05-14 06:30:00,61.80088,6.46359,62.1379655642,3.20088,0.93359,3.33425,58.6,5.53,58.8603508314,134.98,64.23088,6.39359,64.5483070162,3.20088,0.93359,3.33425,61.03,5.46,61.2737504973,135.14,72.19088,3.52359,72.2768209156,3.20088,0.93359,3.33425,68.99,2.59,69.0385993485,134.79,3.20088,0.93359,3.33425,3.20088,0.93359,3.33425,0.0,0.0,0.0,134.8
2019-05-14 07:00:00,68.04512,3.39441,68.1297319462,4.57512,1.33441,4.76575,63.47,2.06,63.5034211677,135.2,70.42512,3.16441,70.4961773266,4.57512,1.33441,4.76575,65.85,1.83,65.8754233383,135.35,78.99512,2.87441,79.0473985446,4.57512,1.33441,4.76575,74.42,1.54,74.4359321833,135.0,4.57512,1.33441,4.76575,4.57512,1.33441,4.76575,0.0,0.0,0.0,134.98
2019-05-14 07:30:00,75.29904,2.84347,75.352708953,6.86904,2.00347,7.15525,68.43,0.84,68.4351554393,135.28,77.46904,3.15347,77.5331963198,6.86904,2.00347,7.15525,70.6,1.15,70.6093655261,135.41,86.66904,6.46347,86.9097171723,6.86904,2.00347,7.15525,79.8,4.46,79.9245369083,135.07,6.86904,2.00347,7.15525,6.86904,2.00347,7.15525,0.0,0.0,0.0,135.04
2019-05-14 08:00:00,82.37712,5.78416,82.5799394914,10.43712,3.04416,10.872,71.94,2.74,71.9921606843,136.0,83.04712,5.96416,83.2610073492,10.43712,3.04416,10.872,72.61,2.92,72.6686899565,136.16,92.47712,9.93416,93.0091676041,10.43712,3.04416,10.872,82.04,6.89,82.3288145184,135.82,10.43712,3.04416,10.872,10.43712,3.04416,10.872,0.0,0.0,0.0,135.77
2019-05-14 08:30:00,85.49768,8.05724,85.8764950484,13.08768,3.81724,13.633,72.41,4.24,72.5340313232,135.86,85.96768,8.46724,86.3836567749,13.08768,3.81724,13.633,72.88,4.65,73.0281925013,136.0,95.43768,12.66724,96.2746577922,13.08768,3.81724,13.633,82.35,8.85,82.8241812516,135.66,13.08768,3.81724,13.633,13.08768,3.81724,13.633,0.0,0.0,0.0,135.63
2019-05-14 09:00:00,84.89584,8.63337,85.3336904561,15.88584,4.63337,16.54775,69.01,4.0,69.125828024,136.15,84.16584,9.43337,84.6928396765,15.88584,4.63337,16.54775,68.28,4.8,68.4485091145,136.24,93.05584,13.65337,94.0521337901,15.88584,4.63337,16.54775,77.17,9.02,77.6953621524,135.92,15.88584,4.63337,16.54775,15.88584,4.63337,16.54775,0.0,0.0,0.0,135.9
2019-05-14 09:30:00,85.85168,8.92549,86.3143981649,18.60168,5.42549,19.37675,67.25,3.5,67.3410164758,136.15,84.13168,10.94549,84.8406938383,18.60168,5.42549,19.37675,65.53,5.52,65.7620810194,136.12,92.66168,15.25549,93.9090885674,18.60168,5.42549,19.37675,74.06,9.83,74.7095208123,135.8,18.60168,5.42549,19.37675,18.60168,5.42549,19.37675,0.0,0.0,0.0,135.77
2019-05-14 10:00:00,87.48,10.3325,88.0880863468,21.3,6.2125,22.1875,66.18,4.12,66.3081201664,135.79,85.82,12.6025,86.7403908583,21.3,6.2125,22.1875,64.52,6.39,64.8356576276,135.73,94.22,17.0225,95.7453597113,21.3,6.2125,22.1875,72.92,10.81,73.7169078299,135.41,21.3,6.2125,22.1875,21.3,6.2125,22.1875,0.0,0.0,0.0,135.38
2019-05-14 10:30:00,85.06896,10.45928,85.7095356049,23.68896,6.90928,24.676,61.38,3.55,61.4825739539,136.17,81.83896,12.42928,82.7774267249,23.68896,6.90928,24.676,58.15,5.52,58.4114107003,136.14,89.43896,16.75928,90.99560996,23.68896,6.90928,24.676,65.75,9.85,66.4837198117,135.83,23.68896,6.90928,24.676,23.68896,6.90928,24.676,0.0,0.0,0.0,135.78
2019-05-14 11:00:00,84.95864,11.00252,85.6681151713,25.92864,7.56252,27.009,59.03,3.44,59.1301488244,136.29,81.36864,13.17252,82.4279737626,25.92864,7.56252,27.009,55.44,5.61,55.7231163881,136.24,88.58864,17.52252,90.3049602414,25.92864,7.56252,27.009,62.66,9.96,63.4466484536,135.92,25.92864,7.56252,27.009,25.92864,7.56252,27.009,0.0,0.0,0.0,135.88
2019-05-14 11:30:00,85.26016,11.60213,86.0459429826,26.99016,7.87213,28.11475,58.27,3.73,58.3892609989,136.15,81.68016,13.91213,82.8564777115,26.99016,7.87213,28.11475,54.69,6.04,55.022519935,136.08,88.82016,18.31213,90.6882292669,26.99016,7.87213,28.11475,61.83,10.44,62.7052031334,135.76,26.99016,7.87213,28.11475,26.99016,7.87213,28.11475,0.0,0.0,0.0,135.71
2019-05-14 12:00:00,85.8992,12.36935,86.7852140636,28.2492,8.23935,29.42625,57.65,4.13,57.7977456308,136.44,82.8292,14.52935,84.0938665068,28.2492,8.23935,29.42625,54.58,6.29,54.9412458905,136.39,89.9392,18.95935,91.9158128347,28.2492,8.23935,29.42625,61.69,10.72,62.6144911342,136.07,28.2492,8.23935,29.42625,28.2492,8.23935,29.42625,0.0,0.0,0.0,136.04
2019-05-14 12:30:00,84.36328,11.94054,85.2041049941,28.25328,8.24054,29.4305,56.11,3.7,56.2318601862,136.67,80.79328,12.84054,81.8072952777,28.25328,8.24054,29.4305,52.54,4.6,52.7409859597,136.74,87.65328,17.10054,89.3058002766,28.25328,8.24054,29.4305,59.4,8.86,60.0571361289,136.43,28.25328,8.24054,29.4305,28.25328,8.24054,29.4305,0.0,0.0,0.0,136.42
2019-05-14 13:00:00,83.39104,11.45697,84.174388705,28.24104,8.23697,29.41775,55.15,3.22,55.2439218376,136.61,80.30104,12.45697,81.2615107333,28.24104,8.23697,29.41775,52.06,4.22,52.2307572222,136.62,87.12104,16.66697,88.7009780085,28.24104,8.23697,29.41775,58.88,8.43,59.4804110611,136.3,28.24104,8.23697,29.41775,28.24104,8.23697,29.41775,0.0,0.0,0.0,136.29
2019-05-14 13:30:00,82.46264,11.66327,83.2833648628,28.50264,8.31327,29.69025,53.96,3.35,54.0638890573,136.61,78.85264,12.39327,79.8206237527,28.50264,8.31327,29.69025,50.35,4.08,50.5150363753,136.62,85.42264,16.58327,87.0174250852,28.50264,8.31327,29.69025,56.92,8.27,57.5176433801,136.3,28.50264,8.31327,29.69025,28.50264,8.31327,29.69025,0.0,0.0,0.0,136.29
2019-05-14 14:00:00,82.27808,11.55194,83.0850754724,28.01808,8.17194,29.1855,54.26,3.38,54.3651726752,135.88,79.19808,12.50194,80.1787651405,28.01808,8.17194,29.1855,51.18,4.33,51.3628396801,135.89,85.88808,16.68194,87.4931392067,28.01808,8.17194,29.1855,57.87,8.51,58.4923670234,135.62,28.01808,8.17194,29.1855,28.01808,8.17194,29.1855,0.0,0.0,0.0,135.57
2019-05-14 14:30:00,81.41632,11.50851,82.2256831213,27.76632,8.09851,28.92325,53.65,3.41,53.7582607606,135.95,77.74632,12.22851,78.7021392998,27.76632,8.09851,28.92325,49.98,4.13,50.1503469579,135.97,84.27632,16.38851,85.8550020253,27.76632,8.09851,28.92325,56.51,8.29,57.1148334498,135.72,27.76632,8.09851,28.92325,27.76632,8.09851,28.92325,0.0,0.0,0.0,135.65
2019-05-14 15:00:00,81.682,11.24725,82.452712245,27.042,7.88725,28.16875,54.64,3.36,54.7432114513,135.9,79.012,12.00725,79.9191478718,27.042,7.88725,28.16875,51.97,4.12,52.1330538143,135.92,85.802,16.16725,87.3118730561,27.042,7.88725,28.16875,58.76,8.28,59.3405089294,135.67,27.042,7.88725,28.16875,27.042,7.88725,28.16875,0.0,0.0,0.0,135.58
2019-05-14 15:30:00,80.41752,10.54386,81.1057982308,25.96752,7.57386,27.0495,54.45,2.9699999999999998,54.5309398415,136.18,77.03752,11.02386,77.822265304,25.96752,7.57386,27.0495,51.07,3.45,51.186398584,136.24,83.71752,15.09386,85.0673131388,25.96752,7.57386,27.0495,57.75,7.52,58.2375557523,135.98,25.96752,7.57386,27.0495,25.96752,7.57386,27.0495,0.0,0.0,0.0,135.9
2019-05-14 16:00:00,79.73384,9.15737,80.2579757187,24.33384,7.09737,25.34775,55.4,2.06,55.4382864093,136.18,76.71384,9.43737,77.2921548416,24.33384,7.09737,25.34775,52.38,2.34,52.4322419891,136.24,83.55384,13.38737,84.6195358901,24.33384,7.09737,25.34775,59.22,6.29,59.5531065521,135.98,24.33384,7.09737,25.34775,24.33384,7.09737,25.34775,0.0,0.0,0.0,135.9
2019-05-14 16:30:00,80.76352,8.46936,81.2063804242,25.16352,7.33936,26.212,55.6,1.13,55.6114817281,136.63,78.48352,8.67936,78.9619794686,25.16352,7.33936,26.212,53.32,1.34,53.3368353017,136.7,85.44352,12.53936,86.3587323853,25.16352,7.33936,26.212,60.28,5.2,60.5038709505,136.44,25.16352,7.33936,26.212,25.16352,7.33936,26.212,0.0,0.0,0.0,136.36
2019-05-14 17:00:00,79.89464,6.72802,80.1774267101,22.72464,6.62802,23.6715,57.17,0.1,57.1700874584,136.89,77.32464,6.87802,77.6299369461,22.72464,6.62802,23.6715,54.6,0.25,54.6005723413,137.03,84.44464,10.01802,85.0368034997,22.72464,6.62802,23.6715,61.72,3.39,61.8130285619,136.76,22.72464,6.62802,23.6715,22.72464,6.62802,23.6715,0.0,0.0,0.0,136.68
2019-05-14 17:30:00,79.70256,6.28408,79.9499076422,19.76256,5.76408,20.586,59.94,0.52,59.9422555465,137.01,78.03256,6.70408,78.3200172932,19.76256,5.76408,20.586,58.27,0.9400000000000001,58.2775814529,137.15,85.62256,8.39408,86.0330364453,19.76256,5.76408,20.586,65.86,2.63,65.9124912289,136.88,19.76256,5.76408,20.586,19.76256,5.76408,20.586,0.0,0.0,0.0,136.79
2019-05-14 18:00:00,78.21584,6.2571200000000005,78.4657197609,16.51584,4.81712,17.204,61.7,1.44,61.7168016022,137.22,77.15584,6.89712,77.4635005044,16.51584,4.81712,17.204,60.64,2.08,60.6756623367,137.4,85.06584,6.18712,85.2905480625,16.51584,4.81712,17.204,68.55,1.37,68.5636886406,137.11,16.51584,4.81712,17.204,16.51584,4.81712,17.204,0.0,0.0,0.0,137.01
2019-05-14 18:30:00,77.31856,5.55583,77.5179138488,13.28856,3.87583,13.84225,64.03,1.6800000000000002,64.0520358771,137.45,76.97856,6.36583,77.2413263173,13.28856,3.87583,13.84225,63.69,2.49,63.7386554612,137.64,85.26856,4.77583,85.4022006547,13.28856,3.87583,13.84225,71.98,0.9,71.985626343,137.34,13.28856,3.87583,13.84225,13.28856,3.87583,13.84225,0.0,0.0,0.0,137.22
2019-05-14 19:00:00,74.93272,5.40746,75.1275791587,10.24272,2.98746,10.6695,64.69,2.42,64.7352492851,137.67,74.77272,6.25746,75.0340953291,10.24272,2.98746,10.6695,64.53,3.27,64.6127990417,137.85,83.20272,3.91746,83.29489245,10.24272,2.98746,10.6695,72.96,0.93,72.9659269797,137.55,10.24272,2.98746,10.6695,10.24272,2.98746,10.6695,0.0,0.0,0.0,137.43
2019-05-14 19:30:00,69.81168,4.36299,69.9478830713,5.70168,1.6629900000000002,5.93925,64.11,2.7,64.1668302162,136.79,69.00168,5.44299,69.2160240332,5.70168,1.6629900000000002,5.93925,63.3,3.7800000000000002,63.4127621225,137.02,77.25168,2.2229900000000002,77.2836576992,5.70168,1.6629900000000002,5.93925,71.55,0.56,71.5521914409,136.72,5.70168,1.6629900000000002,5.93925,5.70168,1.6629900000000002,5.93925,0.0,0.0,0.0,136.57
2019-05-14 20:00:00,71.2968,3.66615,71.3909962535,4.0668,1.18615,4.23625,67.23,2.48,67.2757259344,136.34,73.5068,3.96615,73.6137214931,4.0668,1.18615,4.23625,69.44,2.7800000000000002,69.4956257616,136.46,82.5568,1.73615,82.5750533942,4.0668,1.18615,4.23625,78.49,0.55,78.4919269734,136.16,4.0668,1.18615,4.23625,4.0668,1.18615,4.23625,0.0,0.0,0.0,136.03
2019-05-14 20:30:00,70.9276,4.7218,71.0845963413,3.5376000000000003,1.0318,3.685,67.39,3.69,67.4909490228,135.54,73.8276,3.2618,73.8996201682,3.5376000000000003,1.0318,3.685,70.29,2.23,70.3253652674,135.46,82.9776,2.1218,83.0047235825,3.5376000000000003,1.0318,3.685,79.44,1.09,79.4474776189,135.16,3.5376000000000003,1.0318,3.685,3.5376000000000003,1.0318,3.685,0.0,0.0,0.0,135.05
2019-05-14 21:00:00,71.32304,3.64422,71.4160792417,3.20304,0.93422,3.3365,68.12,2.71,68.173884296,135.4,74.40304,3.28422,74.4754890031,3.20304,0.93422,3.3365,71.2,2.35,71.238771045,135.46,83.67304,1.91422,83.6949333057,3.20304,0.93422,3.3365,80.47,0.98,80.47596722,135.13,3.20304,0.93422,3.3365,3.20304,0.93422,3.3365,0.0,0.0,0.0,135.05
2019-05-14 21:30:00,71.80688,3.93909,71.9148416209,3.35688,0.9790900000000001,3.49675,68.45,2.96,68.5139701083,135.65,75.16688,3.82909,75.2643460024,3.35688,0.9790900000000001,3.49675,71.81,2.85,71.8665332404,135.71,84.51688,1.54909,84.5310752609,3.35688,0.9790900000000001,3.49675,81.16,0.5700000000000001,81.1620015771,135.41,3.35688,0.9790900000000001,3.49675,3.35688,0.9790900000000001,3.49675,0.0,0.0,0.0,135.3
2019-05-14 22:00:00,70.1732,4.38635,70.3101561978,2.5932,0.7563500000000001,2.70125,67.58,3.63,67.6774209024,136.02,74.1932,3.64635,74.2827489702,2.5932,0.7563500000000001,2.70125,71.6,2.89,71.6583009846,136.02,83.5232,1.43635,83.5355495556,2.5932,0.7563500000000001,2.70125,80.93,0.68,80.9328567394,135.72,2.5932,0.7563500000000001,2.70125,2.5932,0.7563500000000001,2.70125,0.0,0.0,0.0,135.61
2019-05-14 22:30:00,64.92712,5.44041,65.1546542655,2.36712,0.6904100000000001,2.46575,62.56,4.75,62.7400677398,135.78,68.23712,5.23041,68.4372832209,2.36712,0.6904100000000001,2.46575,65.87,4.54,66.0262712865,135.85,76.82712,2.18041,76.8580545894,2.36712,0.6904100000000001,2.46575,74.46,1.49,74.4749065122,135.55,2.36712,0.6904100000000001,2.46575,2.36712,0.6904100000000001,2.46575,0.0,0.0,0.0,135.44
2019-05-14 23:00:00,62.19536,5.40323,62.4296219752,2.44536,0.71323,2.54725,59.75,4.69,59.9337851299,134.32,66.21536,5.05323,66.4078988778,2.44536,0.71323,2.54725,63.77,4.34,63.9175132495,134.37,74.54536,2.05323,74.57363107,2.44536,0.71323,2.54725,72.1,1.34,72.1124510747,134.06,2.44536,0.71323,2.54725,2.44536,0.71323,2.54725,0.0,0.0,0.0,133.91
2019-05-14 23:30:00,56.3612,7.1266,56.8099752948,2.2512,0.6566000000000001,2.345,54.11,6.47,54.4954401762,134.51,59.2512,7.0966,59.6746716204,2.2512,0.6566000000000001,2.345,57.0,6.44,57.3626498691,134.6,66.7012,4.3566,66.8433246106,2.2512,0.6566000000000001,2.345,64.45,3.7,64.5561189973,134.3,2.2512,0.6566000000000001,2.345,2.2512,0.6566000000000001,2.345,0.0,0.0,0.0,134.16
2019-05-15 00:00:00,54.05312,7.39966,54.5572612019,2.19312,0.63966,2.2845,51.86,6.76,52.2987303861,134.63,57.38312,7.18966,57.8317704368,2.19312,0.63966,2.2845,55.19,6.55,55.5773209142,134.7,64.59312,4.44966,64.7462016295,2.19312,0.63966,2.2845,62.4,3.81,62.5162066987,134.4,2.19312,0.63966,2.2845,2.19312,0.63966,2.2845,0.0,0.0,0.0,134.29
2019-05-15 00:30:00,53.75192,7.69681,54.3001822084,2.25192,0.65681,2.34575,51.5,7.04,51.9789534331,135.09,56.38192,7.65681,56.8994520383,2.25192,0.65681,2.34575,54.13,7.0,54.5807374446,135.18,63.47192,4.94681,63.6643978819,2.25192,0.65681,2.34575,61.22,4.29,61.3701270978,134.89,2.25192,0.65681,2.34575,2.25192,0.65681,2.34575,0.0,0.0,0.0,134.75
2019-05-15 01:00:00,52.36664,8.15652,52.9980547134,1.9766400000000002,0.57652,2.059,50.39,7.58,50.9569278901,135.55,54.80664,8.28652,55.4295426808,1.9766400000000002,0.57652,2.059,52.83,7.71,53.3896338253,135.66,61.71664,5.64652,61.9744047249,1.9766400000000002,0.57652,2.059,59.74,5.07,59.9547537732,135.37,1.9766400000000002,0.57652,2.059,1.9766400000000002,0.57652,2.059,0.0,0.0,0.0,135.25
2019-05-15 01:30:00,53.0392,7.8756,53.6207218527,1.9392,0.5656,2.02,51.1,7.31,51.6202101894,135.55,55.9892,7.8256,56.5334461359,1.9392,0.5656,2.02,54.05,7.26,54.5354022631,135.66,63.0592,5.1356,63.2679784093,1.9392,0.5656,2.02,61.12,4.57,61.2906134738,135.37,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0.0,0.0,0.0,135.25
2019-05-15 02:00:00,52.00888,8.55259,52.7074036029,1.92888,0.56259,2.00925,50.08,7.99,50.7133759476,135.55,54.08888,8.88259,54.8133865471,1.92888,0.56259,2.00925,52.16,8.32,52.8193903789,135.71,60.90888,6.32259,61.236156045,1.92888,0.56259,2.00925,58.98,5.76,59.2605939896,135.42,1.92888,0.56259,2.00925,1.92888,0.56259,2.00925,0.0,0.0,0.0,135.32
2019-05-15 02:30:00,53.18048,8.74014,53.8939096768,1.92048,0.5601400000000001,2.0005,51.26,8.18,51.908573473,135.69,56.30048,7.88014,56.8492801595,1.92048,0.5601400000000001,2.0005,54.38,7.32,54.8704547093,135.68,63.40048,5.19014,63.6125649337,1.92048,0.5601400000000001,2.0005,61.48,4.63,61.6540939435,135.39,1.92048,0.5601400000000001,2.0005,1.92048,0.5601400000000001,2.0005,0.0,0.0,0.0,135.29
2019-05-15 03:00:00,51.18728,10.28879,52.2110796045,1.84728,0.53879,1.9242500000000002,49.34,9.75,50.294115958,135.92,53.26728,8.64879,53.9648467714,1.84728,0.53879,1.9242500000000002,51.42,8.11,52.0556288983,135.84,59.98728,6.04879,60.2914722184,1.84728,0.53879,1.9242500000000002,58.14,5.51,58.4005111279,135.55,1.84728,0.53879,1.9242500000000002,1.84728,0.53879,1.9242500000000002,0.0,0.0,0.0,135.45
2019-05-15 03:30:00,51.8184,9.91745,52.7589081868,1.8084,0.5274500000000001,1.88375,50.01,9.39,50.8839090479,136.06,54.3784,8.18745,54.9913149876,1.8084,0.5274500000000001,1.88375,52.57,7.66,53.1251399998,135.97,61.2584,5.53745,61.5081695636,1.8084,0.5274500000000001,1.88375,59.45,5.01,59.6607291273,135.67,1.8084,0.5274500000000001,1.88375,1.8084,0.5274500000000001,1.88375,0.0,0.0,0.0,135.58
2019-05-15 04:00:00,51.8336,9.7748,52.7472160782,1.8336000000000001,0.5348,1.9100000000000001,50.0,9.24,50.8466085398,136.06,54.3736,8.1648,54.9832004889,1.8336000000000001,0.5348,1.9100000000000001,52.54,7.63,53.0911339114,135.97,61.2536,5.4948,61.4995637383,1.8336000000000001,0.5348,1.9100000000000001,59.42,4.96,59.626655113300004,135.67,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,135.58
2019-05-15 04:30:00,50.81408,9.28619,51.6556294218,1.80408,0.52619,1.87925,49.01,8.76,49.7867221255,135.81,53.06408,9.46619,53.901812023,1.80408,0.52619,1.87925,51.26,8.94,52.0337505856,135.93,59.75408,6.96619,60.1587722594,1.80408,0.52619,1.87925,57.95,6.44,58.3067414627,135.64,1.80408,0.52619,1.87925,1.80408,0.52619,1.87925,0.0,0.0,0.0,135.54
2019-05-15 05:00:00,51.77576,9.05543,52.5616793497,1.83576,0.5354300000000001,1.9122500000000002,49.94,8.52,50.6615633395,135.72,54.67576,9.03543,55.4173053013,1.83576,0.5354300000000001,1.9122500000000002,52.84,8.5,53.5193011913,135.83,61.58576,6.48543,61.9263000434,1.83576,0.5354300000000001,1.9122500000000002,59.75,5.95,60.0455243961,135.54,1.83576,0.5354300000000001,1.9122500000000002,1.83576,0.5354300000000001,1.9122500000000002,0.0,0.0,0.0,135.42
2019-05-15 05:30:00,51.5028,9.1179,52.3036758579,1.9128,0.5579000000000001,1.9925000000000002,49.59,8.56,50.32337131,135.72,53.8728,9.3479,54.6778000129,1.9128,0.5579000000000001,1.9925000000000002,51.96,8.79,52.6982513941,135.9,60.6728,6.8379,61.0569040834,1.9128,0.5579000000000001,1.9925000000000002,58.76,6.28,59.0946359664,135.61,1.9128,0.5579000000000001,1.9925000000000002,1.9128,0.5579000000000001,1.9925000000000002,0.0,0.0,0.0,135.5
2019-05-15 06:00:00,54.6424,7.6957,55.1816606877,2.2824,0.6657000000000001,2.3775,52.36,7.03,52.8298258562,136.72,57.5324,9.1357,58.2532236383,2.2824,0.6657000000000001,2.3775,55.25,8.47,55.8954685104,137.05,64.7424,6.5257000000000005,65.0704473494,2.2824,0.6657000000000001,2.3775,62.46,5.86,62.7342904638,136.74,2.2824,0.6657000000000001,2.3775,2.2824,0.6657000000000001,2.3775,0.0,0.0,0.0,136.67
2019-05-15 06:30:00,61.6108,4.8069,61.7980336601,2.8008,0.8169000000000001,2.9175,58.81,3.99,58.9451965812,136.1,64.5708,6.4469,64.8918387184,2.8008,0.8169000000000001,2.9175,61.77,5.63,62.0260413052,136.46,72.6108,3.5069,72.6954374376,2.8008,0.8169000000000001,2.9175,69.81,2.69,69.8618078781,136.11,2.8008,0.8169000000000001,2.9175,2.8008,0.8169000000000001,2.9175,0.0,0.0,0.0,136.09
2019-05-15 07:00:00,68.27424,2.29207,68.3127033023,4.22424,1.23207,4.40025,64.05,1.06,64.0587706719,136.1,70.98424,3.86207,71.0892250138,4.22424,1.23207,4.40025,66.76,2.63,66.8117841402,136.43,79.68424,2.23207,79.7154956132,4.22424,1.23207,4.40025,75.46,1.0,75.4666257361,136.07,4.22424,1.23207,4.40025,4.22424,1.23207,4.40025,0.0,0.0,0.0,136.09
2019-05-15 07:30:00,75.2984,3.0937,75.3619268746,7.1784,2.0937,7.4775,68.12,1.0,68.1273395929,135.32,77.5384,2.7037,77.585523574,7.1784,2.0937,7.4775,70.36,0.61,70.3626442084,135.65,86.6884,5.2437,86.8468484417,7.1784,2.0937,7.4775,79.51,3.15,79.5723733465,135.29,7.1784,2.0937,7.4775,7.1784,2.0937,7.4775,0.0,0.0,0.0,135.29
2019-05-15 08:00:00,79.23952,4.66611,79.3767857271,11.36952,3.31611,11.84325,67.87,1.35,67.8834250756,134.78,79.64952,4.7161100000000005,79.7890201078,11.36952,3.31611,11.84325,68.28,1.4,68.2943511573,134.97,88.52952,8.35611,88.9230031306,11.36952,3.31611,11.84325,77.16,5.04,77.3244282229,134.62,11.36952,3.31611,11.84325,11.36952,3.31611,11.84325,0.0,0.0,0.0,134.58
2019-05-15 08:30:00,81.87472,7.00596,82.173920745,14.21472,4.14596,14.807,67.66,2.86,67.7204193726,133.76,82.35472,7.50596,82.69606606,14.21472,4.14596,14.807,68.14,3.36,68.2227909133,133.88,91.20472,11.43596,91.9188888717,14.21472,4.14596,14.807,76.99,7.29,77.3343662287,133.54,14.21472,4.14596,14.807,14.21472,4.14596,14.807,0.0,0.0,0.0,133.55
2019-05-15 09:00:00,83.55224,9.75857,84.1201907836,16.69224,4.86857,17.38775,66.86,4.89,67.0385836664,134.87,84.09224,9.71857,84.6519664926,16.69224,4.86857,17.38775,67.4,4.85,67.574273951,135.12,92.88224,14.46857,94.0023937209,16.69224,4.86857,17.38775,76.19,9.6,76.7924221522,134.78,16.69224,4.86857,17.38775,16.69224,4.86857,17.38775,0.0,0.0,0.0,134.79
2019-05-15 09:30:00,83.91704,10.72122,84.5991380609,19.06704,5.5612200000000005,19.8615,64.85,5.16,65.0549621474,138.25,83.10704,9.29122,83.6247981561,19.06704,5.5612200000000005,19.8615,64.04,3.73,64.1485346676,138.57,91.38704,13.45122,92.3716753093,19.06704,5.5612200000000005,19.8615,72.32,7.89,72.7491202696,138.24,19.06704,5.5612200000000005,19.8615,19.06704,5.5612200000000005,19.8615,0.0,0.0,0.0,138.2
2019-05-15 10:00:00,82.85488,11.13809,83.6001685923,21.28488,6.20809,22.17175,61.57,4.93,61.767060801,138.47,80.55488,9.49809,81.1128991312,21.28488,6.20809,22.17175,59.27,3.29,59.3612415638,138.83,88.24488,13.60809,89.2879552888,21.28488,6.20809,22.17175,66.96,7.4,67.367659897,138.49,21.28488,6.20809,22.17175,21.28488,6.20809,22.17175,0.0,0.0,0.0,138.44
2019-05-15 10:30:00,84.7636,11.42355,85.529909269,23.7036,6.91355,24.69125,61.06,4.51,61.2263317536,138.7,81.5236,10.04355,82.1399431066,23.7036,6.91355,24.69125,57.82,3.13,57.9046569802,139.02,89.0136,14.15355,90.1318143752,23.7036,6.91355,24.69125,65.31,7.24,65.7100730482,138.69,23.7036,6.91355,24.69125,23.7036,6.91355,24.69125,0.0,0.0,0.0,138.64
2019-05-15 11:00:00,85.2776,10.9993,85.9840314375,24.7176,7.2093,25.7475,60.56,3.79,60.6784780627,138.62,81.6376,11.3693,82.4254737096,24.7176,7.2093,25.7475,56.92,4.16,57.0718144096,138.76,89.0076,15.5893,90.3624874173,24.7176,7.2093,25.7475,64.29,8.38,64.8338530399,138.42,24.7176,7.2093,25.7475,24.7176,7.2093,25.7475,0.0,0.0,0.0,138.38
2019-05-15 11:30:00,84.10992,11.38831,84.8773953834,25.87992,7.54831,26.95825,58.23,3.84,58.3564777895,138.79,80.32992,11.77831,81.1888208663,25.87992,7.54831,26.95825,54.45,4.23,54.6140586296,138.91,87.38992,16.01831,88.8458461205,25.87992,7.54831,26.95825,61.51,8.47,62.0904259931,138.59,25.87992,7.54831,26.95825,25.87992,7.54831,26.95825,0.0,0.0,0.0,138.56
2019-05-15 12:00:00,85.43032,11.95551,86.262818147,26.59032,7.75551,27.69825,58.84,4.2,58.9897075768,138.42,82.42032,12.97551,83.4354421614,26.59032,7.75551,27.69825,55.83,5.22,56.0734990883,138.45,89.66032,17.32551,91.3189261833,26.59032,7.75551,27.69825,63.07,9.57,63.7919258214,138.12,26.59032,7.75551,27.69825,26.59032,7.75551,27.69825,0.0,0.0,0.0,138.12
2019-05-15 12:30:00,84.95616,11.79763,85.7714008021,27.14616,7.91763,28.27725,57.81,3.88,57.9400595443,138.77,81.07616,12.37763,82.0155439216,27.14616,7.91763,28.27725,53.93,4.46,54.114106294,138.82,88.07616,16.65763,89.6375289573,27.14616,7.91763,28.27725,60.93,8.74,61.553655456,138.49,27.14616,7.91763,28.27725,27.14616,7.91763,28.27725,0.0,0.0,0.0,138.48
2019-05-15 13:00:00,84.00936,11.37898,84.7764929296,27.21936,7.93898,28.3535,56.79,3.44,56.8940919604,139.22,80.33936,12.21898,81.2632526881,27.21936,7.93898,28.3535,53.12,4.28,53.2921457628,139.22,87.24936,16.49898,88.795648325,27.21936,7.93898,28.3535,60.03,8.56,60.6372369093,138.9,27.21936,7.93898,28.3535,27.21936,7.93898,28.3535,0.0,0.0,0.0,138.87
2019-05-15 13:30:00,84.81048,11.40514,85.5739138771,27.72048,8.08514,28.8755,57.09,3.32,57.1864538156,139.47,81.24048,12.15514,82.1447686651,27.72048,8.08514,28.8755,53.52,4.07,53.6745312043,139.47,88.18048,16.40514,89.6935096395,27.72048,8.08514,28.8755,60.46,8.32,61.0297796162,139.2,27.72048,8.08514,28.8755,27.72048,8.08514,28.8755,0.0,0.0,0.0,139.12
2019-05-15 14:00:00,82.21488,11.00934,82.9487315192,25.57488,7.45934,26.6405,56.64,3.55,56.7511418387,139.51,78.60488,11.48934,79.4401163988,25.57488,7.45934,26.6405,53.03,4.03,53.1829089088,139.54,85.48488,15.74934,86.9235665343,25.57488,7.45934,26.6405,59.91,8.29,60.4808415947,139.28,25.57488,7.45934,26.6405,25.57488,7.45934,26.6405,0.0,0.0,0.0,139.19
2019-05-15 14:30:00,80.51824,10.90657,81.2535552568,24.70824,7.20657,25.73775,55.81,3.7,55.9325138001,139.56,76.29824,11.15657,77.1096004481,24.70824,7.20657,25.73775,51.59,3.95,51.7409953518,139.64,83.00824,15.40657,84.4258864748,24.70824,7.20657,25.73775,58.3,8.2,58.8738481841,139.37,24.70824,7.20657,25.73775,24.70824,7.20657,25.73775,0.0,0.0,0.0,139.28
2019-05-15 15:00:00,81.978,10.92275,82.7024724634,25.518,7.44275,26.58125,56.46,3.48,56.5671459418,139.53,78.688,11.47275,79.5199681625,25.518,7.44275,26.58125,53.17,4.03,53.3225074429,139.56,85.568,15.742750000000001,87.0041194517,25.518,7.44275,26.58125,60.05,8.3,60.6208916134,139.3,25.518,7.44275,26.58125,25.518,7.44275,26.58125,0.0,0.0,0.0,139.2
2019-05-15 15:30:00,77.79536,10.79073,78.5401673761,25.78536,7.52073,26.859750000000002,52.01,3.27,52.1126951903,139.53,85.48536,11.36073,86.2369582051,25.78536,7.52073,26.859750000000002,59.7,3.84,59.8233700154,139.48,82.77536,14.05073,83.959414223,25.78536,7.52073,26.859750000000002,56.99,6.53,57.3628886999,139.41,25.78536,7.52073,26.859750000000002,25.78536,7.52073,26.859750000000002,0.0,0.0,0.0,139.12
2019-05-15 16:00:00,78.0456,10.23955,78.714446346,24.6156,7.17955,25.64125,53.43,3.06,53.5175531952,139.53,89.5556,11.33955,90.2706535124,24.6156,7.17955,25.64125,64.94,4.16,65.0731065802,139.37,83.8256,13.01955,84.8306542328,24.6156,7.17955,25.64125,59.21,5.84,59.4973083425,139.41,24.6156,7.17955,25.64125,24.6156,7.17955,25.64125,0.0,0.0,0.0,139.0
2019-05-15 16:30:00,76.09064,8.83352,76.6016747284,25.04064,7.30352,26.084,51.05,1.53,51.0729223758,140.24,87.13064,8.28352,87.523511872,25.04064,7.30352,26.084,62.09,0.98,62.097733453,140.28,81.60064,11.48352,82.4047066617,25.04064,7.30352,26.084,56.56,4.18,56.7142486506,140.14,25.04064,7.30352,26.084,25.04064,7.30352,26.084,0.0,0.0,0.0,139.87
2019-05-15 17:00:00,75.8848,7.02015,76.2088274222,22.5948,6.59015,23.53625,53.29,0.43,53.2917348188,140.59,87.4948,7.50015,87.8156721609,22.5948,6.59015,23.53625,64.9,0.91,64.9063795016,140.72,81.6448,9.57015,82.2037781252,22.5948,6.59015,23.53625,59.05,2.98,59.1251460886,140.49,22.5948,6.59015,23.53625,22.5948,6.59015,23.53625,0.0,0.0,0.0,140.3
2019-05-15 17:30:00,71.17296,7.82878,71.6022348216,19.57296,5.70878,20.3885,51.6,2.12,51.6435320248,140.12,82.75296,9.21878,83.2648683026,19.57296,5.70878,20.3885,63.18,3.51,63.2774248844,140.28,77.02296,6.38878,77.2874690817,19.57296,5.70878,20.3885,57.45,0.68,57.4540242281,140.02,19.57296,5.70878,20.3885,19.57296,5.70878,20.3885,0.0,0.0,0.0,139.87
2019-05-15 18:00:00,70.80672,7.12071,71.1638679954,16.11672,4.70071,16.78825,54.69,2.42,54.7435155977,139.05,83.34672,9.31071,83.8651599621,16.11672,4.70071,16.78825,67.23,4.61,67.3878698283,139.28,77.26672,5.6307100000000005,77.4716136056,16.11672,4.70071,16.78825,61.15,0.93,61.1570715453,138.95,16.11672,4.70071,16.78825,16.11672,4.70071,16.78825,0.0,0.0,0.0,138.86
2019-05-15 18:30:00,74.192,4.2485,74.3135426167,12.612,3.6785,13.1375,61.58,0.5700000000000001,61.5826379753,138.08,88.222,7.9085,88.5757622392,12.612,3.6785,13.1375,75.61,4.23,75.7282311955,138.45,81.472,5.3585,81.6480269587,12.612,3.6785,13.1375,68.86,1.6800000000000002,68.8804907067,137.98,12.612,3.6785,13.1375,12.612,3.6785,13.1375,0.0,0.0,0.0,138.02
2019-05-15 19:00:00,72.68504,3.58397,72.77334595,9.06504,2.64397,9.44275,63.62,0.9400000000000001,63.6269439782,137.97,87.13504,6.17397,87.3534950724,9.06504,2.64397,9.44275,78.07,3.5300000000000002,78.1497651948,138.23,80.20504,3.89397,80.2995108563,9.06504,2.64397,9.44275,71.14,1.25,71.1509810192,137.88,9.06504,2.64397,9.44275,9.06504,2.64397,9.44275,0.0,0.0,0.0,137.83
2019-05-15 19:30:00,75.06576,2.37043,75.1031774478,5.55576,1.62043,5.78725,69.51,0.75,69.5140460626,137.7,90.77576,2.8904300000000003,90.821766054,5.55576,1.62043,5.78725,85.22,1.27,85.2294626288,137.71,83.26576,3.03043,83.3208875034,5.55576,1.62043,5.78725,77.71,1.4100000000000001,77.7227907373,137.6,5.55576,1.62043,5.78725,5.55576,1.62043,5.78725,0.0,0.0,0.0,137.29
2019-05-15 20:00:00,72.34528,2.94654,72.4052597278,4.44528,1.29654,4.6305,67.9,1.65,67.9200449058,137.83,87.70528,3.7965400000000002,87.7874128554,4.44528,1.29654,4.6305,83.26,2.5,83.2975245731,137.88,80.33528,1.68654,80.3529814621,4.44528,1.29654,4.6305,75.89,0.39,75.8910021017,137.73,4.44528,1.29654,4.6305,4.44528,1.29654,4.6305,0.0,0.0,0.0,137.47
2019-05-15 20:30:00,72.6932,2.84635,72.7489040094,4.0332,1.17635,4.20125,68.66,1.67,68.6803064932,138.06,88.2332,3.72635,88.3118523561,4.0332,1.17635,4.20125,84.2,2.55,84.2386045706,138.11,80.7832,1.5963500000000002,80.7989711294,4.0332,1.17635,4.20125,76.75,0.42,76.7511491771,137.96,4.0332,1.17635,4.20125,4.0332,1.17635,4.20125,0.0,0.0,0.0,137.67
2019-05-15 21:00:00,68.23256,4.01658,68.3506778244,3.38256,0.9865800000000001,3.5235000000000003,64.85,3.03,64.920747069,137.88,82.91256,5.13658,83.0715177413,3.38256,0.9865800000000001,3.5235000000000003,79.53,4.15,79.638203144,137.97,75.86256,2.07658,75.8909757102,3.38256,0.9865800000000001,3.5235000000000003,72.48,1.09,72.4881955907,137.78,3.38256,0.9865800000000001,3.5235000000000003,3.38256,0.9865800000000001,3.5235000000000003,0.0,0.0,0.0,137.55
2019-05-15 21:30:00,68.7568,3.37865,68.8397619262,2.3268,0.6786500000000001,2.42375,66.43,2.7,66.4848471458,137.63,83.8068,4.46865,83.925851554,2.3268,0.6786500000000001,2.42375,81.48,3.79,81.5680973175,137.71,76.5968,1.40865,76.6097517622,2.3268,0.6786500000000001,2.42375,74.27,0.73,74.2735874992,137.54,2.3268,0.6786500000000001,2.42375,2.3268,0.6786500000000001,2.42375,0.0,0.0,0.0,137.31
2019-05-15 22:00:00,68.51248,4.21864,68.6422380113,2.05248,0.5986400000000001,2.138,66.46,3.62,66.5585156084,137.04,83.50248,4.75864,83.6379627968,2.05248,0.5986400000000001,2.138,81.45,4.16,81.5561653096,137.06,76.33248,2.41864,76.3707884102,2.05248,0.5986400000000001,2.138,74.28,1.82,74.3022933697,136.95,2.05248,0.5986400000000001,2.138,2.05248,0.5986400000000001,2.138,0.0,0.0,0.0,136.66
2019-05-15 22:30:00,65.64384,4.22362,65.7795765861,1.8638400000000002,0.54362,1.9415,63.78,3.68,63.8860767304,136.63,79.96384,5.41362,80.1468838387,1.8638400000000002,0.54362,1.9415,78.1,4.87,78.2516894386,136.74,73.14384,2.41362,73.1836518046,1.8638400000000002,0.54362,1.9415,71.28,1.87,71.3045251018,136.55,1.8638400000000002,0.54362,1.9415,1.8638400000000002,0.54362,1.9415,0.0,0.0,0.0,136.31
2019-05-15 23:00:00,60.5276,5.48805,60.7758920507,1.9476,0.56805,2.02875,58.58,4.92,58.7862466909,137.47,73.7376,7.19805,74.0880933589,1.9476,0.56805,2.02875,71.79,6.63,72.095499166,137.65,67.3776,3.77805,67.4834397728,1.9476,0.56805,2.02875,65.43,3.21,65.5086940795,137.38,1.9476,0.56805,2.02875,1.9476,0.56805,2.02875,0.0,0.0,0.0,137.25
2019-05-15 23:30:00,56.0648,6.00265,56.3852250688,1.8948,0.5526500000000001,1.9737500000000001,54.17,5.45,54.4434697645,136.46,68.2848,8.49265,68.8108931425,1.8948,0.5526500000000001,1.9737500000000001,66.39,7.94,66.8631116536,136.75,62.4248,4.34265,62.575668307,1.8948,0.5526500000000001,1.9737500000000001,60.53,3.79,60.6485366682,136.38,1.8948,0.5526500000000001,1.9737500000000001,1.8948,0.5526500000000001,1.9737500000000001,0.0,0.0,0.0,136.34
2019-05-16 00:00:00,54.74376,6.03318,55.0752078512,1.79376,0.5231800000000001,1.8685,52.95,5.51,53.235914569,137.07,66.68376,8.74318,67.2544946026,1.79376,0.5231800000000001,1.8685,64.89,8.22,65.4085659528,137.39,60.94376,4.36318,61.099748139,1.79376,0.5231800000000001,1.8685,59.15,3.84,59.2745147597,136.99,1.79376,0.5231800000000001,1.8685,1.79376,0.5231800000000001,1.8685,0.0,0.0,0.0,137.0
2019-05-16 00:30:00,50.96936,7.32398,51.4928766127,1.8993600000000002,0.55398,1.9785,49.07,6.77,49.53481402,137.78,62.08936,10.20398,62.9222522884,1.8993600000000002,0.55398,1.9785,60.19,9.65,60.9586630431,138.13,56.70936,5.76398,57.0015348657,1.8993600000000002,0.55398,1.9785,54.81,5.21,55.0570631255,137.7,1.8993600000000002,0.55398,1.9785,1.8993600000000002,0.55398,1.9785,0.0,0.0,0.0,137.73
2019-05-16 01:00:00,52.53872,7.82171,53.1177582976,1.78872,0.52171,1.86325,50.75,7.3,51.2723365959,138.26,64.03872,7.97171,64.5329824165,1.78872,0.52171,1.86325,62.25,7.45,62.6942182342,138.3,58.47872,6.31171,58.8183506736,1.78872,0.52171,1.86325,56.69,5.79,56.9849120382,138.17,1.78872,0.52171,1.86325,1.78872,0.52171,1.86325,0.0,0.0,0.0,137.91
2019-05-16 01:30:00,50.65224,7.74357,51.2407288528,1.69224,0.49357000000000006,1.76275,48.96,7.25,49.4938794196,138.3,61.79224,9.68357,62.5464023918,1.69224,0.49357000000000006,1.76275,60.1,9.19,60.7985698845,138.54,56.35224,6.21357,56.6937686625,1.69224,0.49357000000000006,1.76275,54.66,5.72,54.9584752336,138.2,1.69224,0.49357000000000006,1.76275,1.69224,0.49357000000000006,1.76275,0.0,0.0,0.0,138.15
2019-05-16 02:00:00,50.30936,7.96898,50.9365914236,1.77936,0.51898,1.8535,48.53,7.45,49.0985071056,138.2,61.34936,9.93898,62.1492340729,1.77936,0.51898,1.8535,59.57,9.42,60.3102089202,138.46,55.96936,6.45898,56.3408171883,1.77936,0.51898,1.8535,54.19,5.94,54.5145824528,138.11,1.77936,0.51898,1.8535,1.77936,0.51898,1.8535,0.0,0.0,0.0,138.05
2019-05-16 02:30:00,50.16864,8.24127,50.8410362863,1.95864,0.5712700000000001,2.04025,48.21,7.67,48.8163189927,138.41,61.15864,10.27127,62.0151451991,1.95864,0.5712700000000001,2.04025,59.2,9.7,59.9894157331,138.66,55.79864,6.75127,56.2055857763,1.95864,0.5712700000000001,2.04025,53.84,6.18,54.1935235983,138.32,1.95864,0.5712700000000001,2.04025,1.95864,0.5712700000000001,2.04025,0.0,0.0,0.0,138.27
