Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-16 03:00:00,49.85664,8.44027,50.5660232742,2.12664,0.6202700000000001,2.21525,47.73,7.82,48.3663653793,138.82,60.71664,9.84027,61.5088716086,2.12664,0.6202700000000001,2.21525,58.59,9.22,59.3110149972,139.01,55.43664,6.95027,55.8706300981,2.12664,0.6202700000000001,2.21525,53.31,6.33,53.6844949683,138.73,2.12664,0.6202700000000001,2.21525,2.12664,0.6202700000000001,2.21525,0.0,0.0,0.0,138.6
2019-05-16 03:30:00,50.7868,8.54615,51.5008323628,2.1468,0.6261500000000001,2.23625,48.64,7.92,49.2805844121,137.72,61.8368,9.15615,62.5109983688,2.1468,0.6261500000000001,2.23625,59.69,8.53,60.2964095117,137.83,56.4668,7.10615,56.9121856026,2.1468,0.6261500000000001,2.23625,54.32,6.48,54.7051441822,137.64,2.1468,0.6261500000000001,2.23625,2.1468,0.6261500000000001,2.23625,0.0,0.0,0.0,137.43
2019-05-16 04:00:00,51.394800000000004,8.7789,52.1391844226,1.9848,0.5789000000000001,2.0675,49.41,8.2,50.085807371,138.01,62.5648,8.1989,63.0997318556,1.9848,0.5789000000000001,2.0675,60.58,7.62,61.0573566411,137.98,57.1648,7.3789,57.6390711605,1.9848,0.5789000000000001,2.0675,55.18,6.8,55.5974136089,137.93,1.9848,0.5789000000000001,2.0675,1.9848,0.5789000000000001,2.0675,0.0,0.0,0.0,137.61
2019-05-16 04:30:00,49.28144,9.56417,50.2009330218,1.8314400000000002,0.53417,1.90775,47.45,9.03,48.3015879656,138.13,60.04144,9.12417,60.7307582322,1.8314400000000002,0.53417,1.90775,58.21,8.59,58.8403959878,138.15,54.81144,8.23417,55.4264874447,1.8314400000000002,0.53417,1.90775,52.98,7.7,53.5366267148,138.07,1.8314400000000002,0.53417,1.90775,1.8314400000000002,0.53417,1.90775,0.0,0.0,0.0,137.77
2019-05-16 05:00:00,50.46008,9.13794,51.2808114313,1.8100800000000001,0.5279400000000001,1.8855,48.65,8.61,49.4060178521,137.97,61.48008,8.61794,62.0811495275,1.8100800000000001,0.5279400000000001,1.8855,59.67,8.09,60.2159198219,138.02,56.14008,7.76794,56.6749457366,1.8100800000000001,0.5279400000000001,1.8855,54.33,7.24,54.810277321,137.94,1.8100800000000001,0.5279400000000001,1.8855,1.8100800000000001,0.5279400000000001,1.8855,0.0,0.0,0.0,137.65
2019-05-16 05:30:00,50.58352,8.96811,51.3723611737,1.91352,0.55811,1.9932500000000002,48.67,8.41,49.3912644098,138.25,61.63352,9.61811,62.3794744092,1.91352,0.55811,1.9932500000000002,59.72,9.06,60.4033277229,138.43,56.26352,7.57811,56.7715724105,1.91352,0.55811,1.9932500000000002,54.35,7.02,54.8014862937,138.16,1.91352,0.55811,1.9932500000000002,1.91352,0.55811,1.9932500000000002,0.0,0.0,0.0,138.05
2019-05-16 06:00:00,52.56392,8.25656,53.2084247916,2.35392,0.6865600000000001,2.452,50.21,7.57,50.7774457806,137.62,63.99392,10.19656,64.8011699956,2.35392,0.6865600000000001,2.452,61.64,9.51,62.3693009421,137.94,58.43392,6.79656,58.8278525394,2.35392,0.6865600000000001,2.452,56.08,6.11,56.4118648867,137.55,2.35392,0.6865600000000001,2.452,2.35392,0.6865600000000001,2.452,0.0,0.0,0.0,137.58
2019-05-16 06:30:00,58.35952,5.48111,58.6163470498,3.08952,0.9011100000000001,3.21825,55.27,4.58,55.4594383311,136.48,70.82952,7.76111,71.2534611922,3.08952,0.9011100000000001,3.21825,67.74,6.86,68.0864685529,136.83,64.81952,3.70111,64.9250982923,3.08952,0.9011100000000001,3.21825,61.73,2.8,61.7934697197,136.41,3.08952,0.9011100000000001,3.21825,3.08952,0.9011100000000001,3.21825,0.0,0.0,0.0,136.46
2019-05-16 07:00:00,67.02,2.21625,67.0566340049,4.41,1.28625,4.59375,62.61,0.93,62.6169066627,136.53,81.09,4.12625,81.1949138743,4.41,1.28625,4.59375,76.68,2.84,76.7325745691,136.8,74.4,2.49625,74.4418649959,4.41,1.28625,4.59375,69.99,1.21,70.0004585699,136.46,4.41,1.28625,4.59375,4.41,1.28625,4.59375,0.0,0.0,0.0,136.42
2019-05-16 07:30:00,70.53872,2.70796,70.5906797432,6.91872,2.01796,7.207,63.62,0.6900000000000001,63.6237416379,137.35,84.88872,2.84796,84.9364801449,6.91872,2.01796,7.207,77.97,0.8300000000000001,77.9744175996,137.56,78.03872,4.90796,78.1929017917,6.91872,2.01796,7.207,71.12,2.89,71.1786941437,137.28,6.91872,2.01796,7.207,6.91872,2.01796,7.207,0.0,0.0,0.0,137.17
2019-05-16 08:00:00,76.76968,5.28699,76.9515174026,10.30968,3.00699,10.73925,66.46,2.2800000000000002,66.4990977382,137.23,91.68968,5.28699,91.8419821311,10.30968,3.00699,10.73925,81.38,2.2800000000000002,81.4119327863,137.27,84.61968,7.8169900000000005,84.9799716166,10.30968,3.00699,10.73925,74.31,4.8100000000000005,74.4655101372,137.16,10.30968,3.00699,10.73925,10.30968,3.00699,10.73925,0.0,0.0,0.0,136.9
2019-05-16 08:30:00,79.68352,8.41061,80.1261612718,13.85352,4.04061,14.43075,65.83,4.37,65.9748876467,136.32,94.34352,8.25061,94.7036025258,13.85352,4.04061,14.43075,80.49,4.21,80.6000260546,136.37,87.45352,11.16061,88.1627890664,13.85352,4.04061,14.43075,73.6,7.12,73.9435893097,136.25,13.85352,4.04061,14.43075,13.85352,4.04061,14.43075,0.0,0.0,0.0,136.03
2019-05-16 09:00:00,80.77352,10.50561,81.4538481268,17.09352,4.98561,17.80575,63.68,5.52,63.9187984868,135.82,94.93352,9.77561,95.4355058166,17.09352,4.98561,17.80575,77.84,4.79,77.9872406231,135.94,88.30352,13.38561,89.312295903,17.09352,4.98561,17.80575,71.21,8.4,71.70372445,135.76,17.09352,4.98561,17.80575,17.09352,4.98561,17.80575,0.0,0.0,0.0,135.64
2019-05-16 09:30:00,79.30832,10.66576,80.0222972527,20.00832,5.8357600000000005,20.842,59.3,4.83,59.4963772006,136.1,92.48832,9.85576,93.0119634327,20.00832,5.8357600000000005,20.842,72.48,4.02,72.5913961844,136.24,86.31832,13.48576,87.3654284623,20.00832,5.8357600000000005,20.842,66.31,7.65,66.7498209735,136.05,20.00832,5.8357600000000005,20.842,20.00832,5.8357600000000005,20.842,0.0,0.0,0.0,135.95
2019-05-16 10:00:00,80.08856,12.34583,81.0345417786,22.64856,6.60583,23.59225,57.44,5.74,57.7260876901,136.1,92.83856,11.78583,93.5836738521,22.64856,6.60583,23.59225,70.19,5.18,70.380881637,136.19,86.87856,15.29583,88.2147754237,22.64856,6.60583,23.59225,64.23,8.69,64.8151911206,136.02,22.64856,6.60583,23.59225,22.64856,6.60583,23.59225,0.0,0.0,0.0,135.88
2019-05-16 10:30:00,77.18424,11.84957,78.0885344565,24.44424,7.12957,25.46275,52.74,4.72,52.9507884738,136.49,88.87424,11.12957,89.5683976856,24.44424,7.12957,25.46275,64.43,4.0,64.5540463488,136.64,83.41424,14.70957,84.7012802994,24.44424,7.12957,25.46275,58.97,7.58,59.4551705069,136.43,24.44424,7.12957,25.46275,24.44424,7.12957,25.46275,0.0,0.0,0.0,136.32
2019-05-16 11:00:00,73.73224,12.08607,74.7162385527,24.19224,7.05607,25.20025,49.54,5.03,49.7947035336,136.44,84.70224,11.47607,85.4761349364,24.19224,7.05607,25.20025,60.51,4.42,60.6712164045,136.58,79.58224,14.98607,80.9809558937,24.19224,7.05607,25.20025,55.39,7.93,55.9547763824,136.38,24.19224,7.05607,25.20025,24.19224,7.05607,25.20025,0.0,0.0,0.0,136.26
2019-05-16 11:30:00,74.53984,12.53912,75.5871502148,23.37984,6.81912,24.354,51.16,5.72,51.4787723241,136.13,85.87984,12.08912,86.7265457677,23.37984,6.81912,24.354,62.5,5.27,62.7217896747,136.25,80.58984,15.519120000000001,82.070490414,23.37984,6.81912,24.354,57.21,8.7,57.8677293489,136.07,23.37984,6.81912,24.354,23.37984,6.81912,24.354,0.0,0.0,0.0,135.92
2019-05-16 12:00:00,75.84704,13.33872,77.0110052395,23.20704,6.76872,24.174,52.64,6.57,53.0484165645,136.01,87.51704,13.04872,88.4844697334,23.20704,6.76872,24.174,64.31,6.28,64.6158997461,136.11,82.08704,16.40872,83.7109803311,23.20704,6.76872,24.174,58.88,9.64,59.6639254491,135.96,23.20704,6.76872,24.174,23.20704,6.76872,24.174,0.0,0.0,0.0,135.77
2019-05-16 12:30:00,76.29976,12.07743,77.2497099766,20.93976,6.10743,21.81225,55.36,5.97,55.6809707171,136.09,88.58976,11.60743,89.346952987,20.93976,6.10743,21.81225,67.65,5.5,67.8732090003,136.19,82.84976,15.05743,84.206941105,20.93976,6.10743,21.81225,61.91,8.95,62.5535818319,136.03,20.93976,6.10743,21.81225,20.93976,6.10743,21.81225,0.0,0.0,0.0,135.87
2019-05-16 13:00:00,77.89704,11.72247,78.7741400693,20.71704,6.04247,21.58025,57.18,5.68,57.4614201008,136.37,90.59704,11.14247,91.2796707622,20.71704,6.04247,21.58025,69.88,5.1,70.0658575913,136.47,84.65704,14.67247,85.9191235841,20.71704,6.04247,21.58025,63.94,8.63,64.5197682885,136.31,20.71704,6.04247,21.58025,20.71704,6.04247,21.58025,0.0,0.0,0.0,136.16
2019-05-16 13:30:00,78.32792,11.10231,79.1108357867,19.92792,5.81231,20.75825,58.4,5.29,58.6391004365,136.43,91.28792,10.41231,91.8798157239,19.92792,5.81231,20.75825,71.36,4.6,71.5081086311,136.55,85.22792,13.99231,86.3688779982,19.92792,5.81231,20.75825,65.3,8.18,65.8103517693,136.37,19.92792,5.81231,20.75825,19.92792,5.81231,20.75825,0.0,0.0,0.0,136.22
2019-05-16 14:00:00,79.39208,10.66019,80.1045692677,21.05208,6.14019,21.92925,58.34,4.52,58.5148357257,136.76,92.41208,11.11019,93.077542145,21.05208,6.14019,21.92925,71.36,4.97,71.5328630771,136.75,86.29208,13.48019,87.3386431837,21.05208,6.14019,21.92925,65.24,7.34,65.6516047024,136.7,21.05208,6.14019,21.92925,21.05208,6.14019,21.92925,0.0,0.0,0.0,136.43
2019-05-16 14:30:00,79.92768,10.73474,80.6453264179,21.30768,6.21474,22.1955,58.62,4.52,58.7940030956,136.83,93.00768,11.20474,93.6801725951,21.30768,6.21474,22.1955,71.7,4.99,71.8734311133,136.81,86.85768,13.544740000000001,87.9074317487,21.30768,6.21474,22.1955,65.55,7.33,65.9585582013,136.75,21.30768,6.21474,22.1955,21.30768,6.21474,22.1955,0.0,0.0,0.0,136.47
2019-05-16 15:00:00,80.9268,11.79865,81.7823642362,23.6868,6.90865,24.67375,57.24,4.89,57.4484960639,136.95,93.6868,12.36865,94.4997354338,23.6868,6.90865,24.67375,70.0,5.46,70.2126170998,136.87,87.6768,14.65865,88.8937415011,23.6868,6.90865,24.67375,63.99,7.75,64.4576031202,136.83,23.6868,6.90865,24.67375,23.6868,6.90865,24.67375,0.0,0.0,0.0,136.53
2019-05-16 15:30:00,80.01888,11.13759,80.7902659202,24.36888,7.10759,25.38425,55.65,4.03,55.7957292272,137.32,92.38888,11.00759,93.0423139505,24.36888,7.10759,25.38425,68.02,3.9,68.1317136141,137.32,86.57888,13.91759,87.690374463,24.36888,7.10759,25.38425,62.21,6.8100000000000005,62.5816282946,137.18,24.36888,7.10759,25.38425,24.36888,7.10759,25.38425,0.0,0.0,0.0,136.96
2019-05-16 16:00:00,79.66944,11.02442,80.4285863748,24.04944,7.01442,25.0515,55.62,4.01,55.7643658621,137.12,92.00944,11.33442,92.7049412159,24.04944,7.01442,25.0515,67.96,4.32,68.0971658735,137.06,86.24944,13.79442,87.3455890326,24.04944,7.01442,25.0515,62.2,6.78,62.568429739,136.98,24.04944,7.01442,25.0515,24.04944,7.01442,25.0515,0.0,0.0,0.0,136.72
2019-05-16 16:30:00,77.95872,9.57421,78.5444302364,25.24872,7.36421,26.30075,52.71,2.21,52.7563095753,137.67,89.73872,8.30421,90.1221269776,25.24872,7.36421,26.30075,64.49,0.9400000000000001,64.4968503107,137.85,84.16872,12.17421,85.0446048586,25.24872,7.36421,26.30075,58.92,4.8100000000000005,59.1160088301,137.53,25.24872,7.36421,26.30075,25.24872,7.36421,26.30075,0.0,0.0,0.0,137.48
2019-05-16 17:00:00,81.00184,9.46012,81.5523877872,26.33184,7.6801200000000005,27.429,54.67,1.78,54.6989698258,137.83,93.32184,8.61012,93.7181945377,26.33184,7.6801200000000005,27.429,66.99,0.93,66.9964551301,138.11,87.46184,12.02012,88.2839551731,26.33184,7.6801200000000005,27.429,61.13,4.34,61.2838681873,137.71,26.33184,7.6801200000000005,27.429,26.33184,7.6801200000000005,27.429,0.0,0.0,0.0,137.71
2019-05-16 17:30:00,78.50528,7.16029,78.8311406791,23.31528,6.80029,24.28675,55.19,0.36,55.1911741133,138.19,90.92528,9.27029,91.3966346195,23.31528,6.80029,24.28675,67.61,2.47,67.6551032813,138.45,84.99528,9.26029,85.4982490649,23.31528,6.80029,24.28675,61.68,2.46,61.7290369275,138.09,23.31528,6.80029,24.28675,23.31528,6.80029,24.28675,0.0,0.0,0.0,138.07
2019-05-16 18:00:00,78.1528,6.8279,78.4504962779,20.6328,6.0179,21.4925,57.52,0.81,57.5257029509,138.32,91.1028,7.9079,91.4453664777,20.6328,6.0179,21.4925,70.47,1.8900000000000001,70.4953402715,138.41,84.9328,7.4579,85.2596081873,20.6328,6.0179,21.4925,64.3,1.44,64.3161223956,138.23,20.6328,6.0179,21.4925,20.6328,6.0179,21.4925,0.0,0.0,0.0,138.02
2019-05-16 18:30:00,74.33968,7.18574,74.6861625862,16.81968,4.90574,17.5205,57.52,2.2800000000000002,57.5651700249,138.48,87.26968,8.18574,87.6527431781,16.81968,4.90574,17.5205,70.45,3.2800000000000002,70.5263135291,138.56,81.09968,5.18574,81.2653062226,16.81968,4.90574,17.5205,64.28,0.28,64.2806098291,138.39,16.81968,4.90574,17.5205,16.81968,4.90574,17.5205,0.0,0.0,0.0,138.18
2019-05-16 19:00:00,73.526,5.38675,73.7230611923,11.886,3.46675,12.38125,61.64,1.92,61.669895411,138.33,87.406,6.36675,87.6375738001,11.886,3.46675,12.38125,75.52,2.9,75.575660103,138.4,80.776,3.64675,80.8582770133,11.886,3.46675,12.38125,68.89,0.18,68.8902351571,138.24,11.886,3.46675,12.38125,11.886,3.46675,12.38125,0.0,0.0,0.0,138.01
2019-05-16 19:30:00,74.32768,3.35474,74.403348679,7.38768,2.15474,7.6955,66.94,1.2,66.9507550368,138.1,89.40768,4.29474,89.5107704952,7.38768,2.15474,7.6955,82.02,2.14,82.0479128315,138.14,82.22768,3.09474,82.2858965671,7.38768,2.15474,7.6955,74.84,0.9400000000000001,74.8459030275,138.01,7.38768,2.15474,7.6955,7.38768,2.15474,7.6955,0.0,0.0,0.0,137.76
2019-05-16 20:00:00,73.68232,2.92901,73.7405138317,5.48232,1.59901,5.71075,68.2,1.33,68.2129672423,138.2,89.05232,3.9090100000000003,89.1380729911,5.48232,1.59901,5.71075,83.57,2.31,83.6019198344,138.25,81.70232,2.40901,81.7378273663,5.48232,1.59901,5.71075,76.22,0.81,76.2243038669,138.11,5.48232,1.59901,5.71075,5.48232,1.59901,5.71075,0.0,0.0,0.0,137.87
2019-05-16 20:30:00,72.06752,2.57886,72.1136461278,3.2875199999999998,0.95886,3.4245,68.78,1.62,68.7990755752,138.2,87.55752,3.66886,87.6343530943,3.2875199999999998,0.95886,3.4245,84.27,2.71,84.3135635589,138.25,80.15752,1.42886,80.1702541686,3.2875199999999998,0.95886,3.4245,76.87,0.47000000000000003,76.871436828,138.11,3.2875199999999998,0.95886,3.4245,3.2875199999999998,0.95886,3.4245,0.0,0.0,0.0,137.9
2019-05-16 21:00:00,69.1792,3.4681,69.2660770526,2.5992,0.7581,2.7075,66.58,2.71,66.6351296239,137.91,84.1892,4.7481,84.3229853021,2.5992,0.7581,2.7075,81.59,3.99,81.6875033282,138.0,76.9992,1.4881,77.0135782979,2.5992,0.7581,2.7075,74.4,0.73,74.403581231,137.82,2.5992,0.7581,2.7075,2.5992,0.7581,2.7075,0.0,0.0,0.0,137.63
2019-05-16 21:30:00,69.18048,2.6463900000000002,69.2310782313,2.49048,0.7263900000000001,2.59425,66.69,1.92,66.7176326019,137.68,84.22048,4.24639,84.3274633762,2.49048,0.7263900000000001,2.59425,81.73,3.52,81.8057656892,137.8,77.02048,0.8863900000000001,77.0255803397,2.49048,0.7263900000000001,2.59425,74.53,0.16,74.5301717427,137.6,2.49048,0.7263900000000001,2.59425,2.49048,0.7263900000000001,2.59425,0.0,0.0,0.0,137.43
2019-05-16 22:00:00,66.77928,3.26854,66.859222184,2.42928,0.7085400000000001,2.5305,64.35,2.56,64.4009013912,138.24,81.31928,5.83854,81.52860755,2.42928,0.7085400000000001,2.5305,78.89,5.13,79.0566189512,138.48,74.33928,1.24854,74.3497639744,2.42928,0.7085400000000001,2.5305,71.91,0.54,71.9120275058,138.15,2.42928,0.7085400000000001,2.5305,2.42928,0.7085400000000001,2.5305,0.0,0.0,0.0,138.1
2019-05-16 22:30:00,66.94112,4.13866,67.0689350851,2.84112,0.8286600000000001,2.9595000000000002,64.1,3.31,64.185404104,138.44,81.50112,5.75866,81.7043127763,2.84112,0.8286600000000001,2.9595000000000002,78.66,4.93,78.814341969,138.58,74.48112,2.21866,74.514157639,2.84112,0.8286600000000001,2.9595000000000002,71.64,1.3900000000000001,71.6534835162,138.36,2.84112,0.8286600000000001,2.9595000000000002,2.84112,0.8286600000000001,2.9595000000000002,0.0,0.0,0.0,138.21
2019-05-16 23:00:00,61.55168,5.36299,61.7848765683,3.06168,0.8929900000000001,3.18925,58.49,4.47,58.6605574471,137.43,74.66168,6.35299,74.9314816507,3.06168,0.8929900000000001,3.18925,71.6,5.46,71.8078797905,137.54,68.41168,3.59299,68.5059671676,3.06168,0.8929900000000001,3.18925,65.35,2.7,65.4057528051,137.36,3.06168,0.8929900000000001,3.18925,3.06168,0.8929900000000001,3.18925,0.0,0.0,0.0,137.13
2019-05-16 23:30:00,58.87984,5.72787,59.1577894547,3.24984,0.9478700000000001,3.38525,55.63,4.78,55.8349827617,138.1,71.46984,7.71787,71.8853500163,3.24984,0.9478700000000001,3.38525,68.22,6.77,68.55509682,138.31,65.39984,3.94787,65.5188884946,3.24984,0.9478700000000001,3.38525,62.15,3.0,62.2223633431,138.01,3.24984,0.9478700000000001,3.38525,3.24984,0.9478700000000001,3.38525,0.0,0.0,0.0,137.9
2019-05-17 00:00:00,56.57424,6.63082,56.9614993259,3.29424,0.9608200000000001,3.4314999999999998,53.28,5.67,53.5808482576,137.31,68.62424,8.17082,69.1089619011,3.29424,0.9608200000000001,3.4314999999999998,65.33,7.21,65.7266536498,137.5,62.81424,4.97082,63.0106165519,3.29424,0.9608200000000001,3.4314999999999998,59.52,4.01,59.6549285474,137.24,3.29424,0.9608200000000001,3.4314999999999998,3.29424,0.9608200000000001,3.4314999999999998,0.0,0.0,0.0,137.11
2019-05-17 00:30:00,52.8844,7.61795,53.4302622637,3.0444,0.8879500000000001,3.17125,49.84,6.73,50.2923304292,137.55,64.1644,9.35795,64.8432067033,3.0444,0.8879500000000001,3.17125,61.12,8.47,61.7040946777,137.76,58.7044,6.05795,59.0161447196,3.0444,0.8879500000000001,3.17125,55.66,5.17,55.8995930218,137.47,3.0444,0.8879500000000001,3.17125,3.0444,0.8879500000000001,3.17125,0.0,0.0,0.0,137.39
2019-05-17 01:00:00,51.40304,7.7479700000000005,51.9836855212,2.87304,0.8379700000000001,2.99275,48.53,6.91,49.0194757214,137.93,62.40304,9.53797,63.1277456667,2.87304,0.8379700000000001,2.99275,59.53,8.7,60.1623711301,138.16,57.08304,6.18797,57.4174575226,2.87304,0.8379700000000001,2.99275,54.21,5.35,54.4733567903,137.85,2.87304,0.8379700000000001,2.99275,2.87304,0.8379700000000001,2.99275,0.0,0.0,0.0,137.79
2019-05-17 01:30:00,50.82144,7.88792,51.4299333618,2.46144,0.7179200000000001,2.564,48.36,7.17,48.8886336483,138.19,61.80144,9.54792,62.5346365017,2.46144,0.7179200000000001,2.564,59.34,8.83,59.9933704671,138.41,56.47144,6.34792,56.8271028999,2.46144,0.7179200000000001,2.564,54.01,5.63,54.3026426613,138.11,2.46144,0.7179200000000001,2.564,2.46144,0.7179200000000001,2.564,0.0,0.0,0.0,138.03
2019-05-17 02:00:00,50.88096,8.45903,51.5793299594,2.67096,0.7790300000000001,2.7822500000000003,48.21,7.68,48.8178911876,138.33,61.78096,8.91903,62.421439543299996,2.67096,0.7790300000000001,2.7822500000000003,59.11,8.14,59.6678447742,138.41,56.51096,6.95903,56.9378318753,2.67096,0.7790300000000001,2.7822500000000003,53.84,6.18,54.1935235983,138.25,2.67096,0.7790300000000001,2.7822500000000003,2.67096,0.7790300000000001,2.7822500000000003,0.0,0.0,0.0,138.03
2019-05-17 02:30:00,50.348,9.229,51.1868688728,3.048,0.889,3.175,47.3,8.34,48.0296325199,138.36,61.068,10.029,61.8860361067,3.048,0.889,3.175,58.02,9.14,58.7355088511,138.48,55.878,7.809,56.4210188228,3.048,0.889,3.175,52.83,6.92,53.2812847067,138.28,3.048,0.889,3.175,3.048,0.889,3.175,0.0,0.0,0.0,138.11
2019-05-17 03:00:00,49.75888,8.95759,50.5587238512,2.7688800000000002,0.80759,2.88425,46.99,8.15,47.6915359367,138.53,60.48888,10.97759,61.4769231978,2.7688800000000002,0.80759,2.88425,57.72,10.17,58.6091059478,138.79,55.25888,7.51759,55.7678937944,2.7688800000000002,0.80759,2.88425,52.49,6.71,52.9171446698,138.44,2.7688800000000002,0.80759,2.88425,2.7688800000000002,0.80759,2.88425,0.0,0.0,0.0,138.44
2019-05-17 03:30:00,50.80616,8.36138,51.4895967109,2.81616,0.8213800000000001,2.9335,47.99,7.54,48.5787165331,138.48,61.74616,10.25138,62.5913657516,2.81616,0.8213800000000001,2.9335,58.93,9.43,59.6797268761,138.74,56.42616,6.85138,56.8405923636,2.81616,0.8213800000000001,2.9335,53.61,6.03,53.9480583525,138.38,2.81616,0.8213800000000001,2.9335,2.81616,0.8213800000000001,2.9335,0.0,0.0,0.0,138.38
2019-05-17 04:00:00,50.41664,8.94402,51.2038385539,3.23664,0.9440200000000001,3.3715,47.18,8.0,47.8534471068,138.74,61.17664,10.92402,62.1443118447,3.23664,0.9440200000000001,3.3715,57.94,9.98,58.7932309029,139.03,55.93664,7.46402,56.4324311815,3.23664,0.9440200000000001,3.3715,52.7,6.52,53.1017928134,138.63,3.23664,0.9440200000000001,3.3715,3.23664,0.9440200000000001,3.3715,0.0,0.0,0.0,138.65
2019-05-17 04:30:00,48.80816,9.38113,49.7015299831,3.15816,0.9211300000000001,3.28975,45.65,8.46,46.4272990815,138.66,59.20816,11.47113,60.3091455259,3.15816,0.9211300000000001,3.28975,56.05,10.55,57.0342440995,138.98,54.14816,7.9711300000000005,54.7317288678,3.15816,0.9211300000000001,3.28975,50.99,7.05,51.4750677513,138.56,3.15816,0.9211300000000001,3.28975,3.15816,0.9211300000000001,3.28975,0.0,0.0,0.0,138.6
2019-05-17 05:00:00,49.70208,9.17019,50.5409649785,3.53208,1.03019,3.67925,46.17,8.14,46.8820701335,138.47,60.24208,11.17019,61.2689264421,3.53208,1.03019,3.67925,56.71,10.14,57.60940635,138.79,55.11208,7.71019,55.6487950612,3.53208,1.03019,3.67925,51.58,6.68,52.0107565798,138.38,3.53208,1.03019,3.67925,3.53208,1.03019,3.67925,0.0,0.0,0.0,138.41
2019-05-17 05:30:00,50.81032,9.44176,51.6801262615,3.88032,1.13176,4.042,46.93,8.31,47.6600566512,138.52,61.52032,11.50176,62.5862625182,3.88032,1.13176,4.042,57.64,10.37,58.56540361,138.85,56.30032,8.01176,56.867515599,3.88032,1.13176,4.042,52.42,6.88,52.8695640232,138.44,3.88032,1.13176,4.042,3.88032,1.13176,4.042,0.0,0.0,0.0,138.47
2019-05-17 06:00:00,52.9568,9.0124,53.7182093894,3.9168000000000003,1.1424,4.08,49.04,7.87,49.6674792998,138.41,64.1668,10.9824,65.0998566204,3.9168000000000003,1.1424,4.08,60.25,9.84,61.048244037,138.72,58.6968,7.5324,59.1781326167,3.9168000000000003,1.1424,4.08,54.78,6.39,55.1514324383,138.33,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,138.36
2019-05-17 06:30:00,61.49968,5.84574,61.7768833485,4.81968,1.40574,5.0205,56.68,4.44,56.8536366471,137.6,74.33968,6.44574,74.6186008087,4.81968,1.40574,5.0205,69.52,5.04,69.7024533284,137.74,68.16968,4.03574,68.2890362258,4.81968,1.40574,5.0205,63.35,2.63,63.404569236,137.54,4.81968,1.40574,5.0205,4.81968,1.40574,5.0205,0.0,0.0,0.0,137.37
2019-05-17 07:00:00,67.24768,3.87599,67.3592886235,5.91768,1.72599,6.16425,61.33,2.15,61.3676739008,137.93,81.13768,4.71599,81.2746189008,5.91768,1.72599,6.16425,75.22,2.99,75.2794028935,138.08,74.47768,2.08599,74.5068867452,5.91768,1.72599,6.16425,68.56,0.36,68.560945151,137.86,5.91768,1.72599,6.16425,5.91768,1.72599,6.16425,0.0,0.0,0.0,137.71
2019-05-17 07:30:00,73.7592,2.4556,73.8000647425,7.2192,2.1056,7.52,66.54,0.35000000000000003,66.5409204926,136.96,88.7292,3.0956,88.7831834978,7.2192,2.1056,7.52,81.51,0.99,81.516011924,136.99,81.6192,4.1756,81.7259410714,7.2192,2.1056,7.52,74.4,2.07,74.4287908003,136.89,7.2192,2.1056,7.52,7.2192,2.1056,7.52,0.0,0.0,0.0,136.62
2019-05-17 08:00:00,80.82904,5.35722,81.0063794614,8.69904,2.53722,9.0615,72.13,2.8200000000000003,72.1851044191,136.22,96.97904,5.22722,97.1198127482,8.69904,2.53722,9.0615,88.28,2.69,88.3209742926,136.24,89.37904,7.87722,89.7254890555,8.69904,2.53722,9.0615,80.68,5.34,80.8565272566,136.16,8.69904,2.53722,9.0615,8.69904,2.53722,9.0615,0.0,0.0,0.0,135.9
2019-05-17 08:30:00,82.58024,7.14882,82.8890925626,8.91024,2.59882,9.2815,73.67,4.55,73.8103746095,135.73,98.99024,6.30882,99.1910723052,8.91024,2.59882,9.2815,90.08,3.71,90.156366941,135.83,91.31024,9.86882,91.8420031198,8.91024,2.59882,9.2815,82.4,7.27,82.720087645,135.67,8.91024,2.59882,9.2815,8.91024,2.59882,9.2815,0.0,0.0,0.0,135.5
2019-05-17 09:00:00,78.05432,6.41501,78.3174898983,10.47432,3.0550100000000002,10.91075,67.58,3.36,67.6634761153,135.95,93.12432,5.09501,93.2635947321,10.47432,3.0550100000000002,10.91075,82.65,2.04,82.6751722103,136.12,86.05432,9.01501,86.5252356019,10.47432,3.0550100000000002,10.91075,75.58,5.96,75.8146291952,135.89,10.47432,3.0550100000000002,10.91075,10.47432,3.0550100000000002,10.91075,0.0,0.0,0.0,135.8
2019-05-17 09:30:00,77.39712,6.69416,77.686073156,12.59712,3.67416,13.122,64.8,3.02,64.8703352851,135.5,91.83712,6.32416,92.0546121039,12.59712,3.67416,13.122,79.24,2.65,79.2842992023,135.57,85.06712,9.26416,85.5700856935,12.59712,3.67416,13.122,72.47,5.59,72.6852736116,135.44,12.59712,3.67416,13.122,12.59712,3.67416,13.122,0.0,0.0,0.0,135.25
2019-05-17 10:00:00,81.68984,8.58537,82.1397500438,13.14984,3.83537,13.69775,68.54,4.75,68.7043965114,134.99,96.90984,7.93537,97.2341873307,13.14984,3.83537,13.69775,83.76,4.1,83.8602861908,135.08,89.82984,11.33537,90.542204344,13.14984,3.83537,13.69775,76.68,7.5,77.0459109882,134.94,13.14984,3.83537,13.69775,13.14984,3.83537,13.69775,0.0,0.0,0.0,134.72
2019-05-17 10:30:00,76.27584,6.83587,76.5815440322,16.06584,4.68587,16.73525,60.21,2.15,60.2483742519,136.04,89.65584,6.03587,89.8587857294,16.06584,4.68587,16.73525,73.59,1.35,73.6023817549,136.19,83.41584,9.32587,83.9355360629,16.06584,4.68587,16.73525,67.35,4.64,67.5096444962,135.98,16.06584,4.68587,16.73525,16.06584,4.68587,16.73525,0.0,0.0,0.0,135.84
2019-05-17 11:00:00,72.33736,8.08048,72.787277795,18.44736,5.38048,19.216,53.89,2.7,53.9575953875,136.24,84.35736,7.24048,84.6675187826,18.44736,5.38048,19.216,65.91,1.8599999999999999,65.9362396562,136.42,78.72736,10.71048,79.4525744983,18.44736,5.38048,19.216,60.28,5.33,60.5151823925,136.19,18.44736,5.38048,19.216,18.44736,5.38048,19.216,0.0,0.0,0.0,136.07
2019-05-17 11:30:00,71.25544,8.57117,71.7690928239,20.33544,5.93117,21.18275,50.92,2.64,50.9883908356,136.47,82.62544,7.75117,82.9882158596,20.33544,5.93117,21.18275,62.29,1.82,62.3165828652,136.65,77.28544,11.20117,78.0929282673,20.33544,5.93117,21.18275,56.95,5.27,57.193316043,136.41,20.33544,5.93117,21.18275,20.33544,5.93117,21.18275,0.0,0.0,0.0,136.27
2019-05-17 12:00:00,77.22984,10.55662,77.9479981286,23.91984,6.9766200000000005,24.9165,53.31,3.58,53.430071121,135.96,89.08984,9.96662,89.6455972452,23.91984,6.9766200000000005,24.9165,65.17,2.99,65.2385545517,136.11,83.54984,13.28662,84.5997046984,23.91984,6.9766200000000005,24.9165,59.63,6.31,59.9629302153,135.9,23.91984,6.9766200000000005,24.9165,23.91984,6.9766200000000005,24.9165,0.0,0.0,0.0,135.74
2019-05-17 12:30:00,80.16424,12.18707,81.0853257375,28.82424,8.407070000000001,30.02525,51.34,3.7800000000000002,51.4789665786,136.03,91.56424,11.62707,92.2995059768,28.82424,8.407070000000001,30.02525,62.74,3.22,62.8225755601,136.18,86.25424,14.93707,87.5380487455,28.82424,8.407070000000001,30.02525,57.43,6.53,57.800050173,135.97,28.82424,8.407070000000001,30.02525,28.82424,8.407070000000001,30.02525,0.0,0.0,0.0,135.8
2019-05-17 13:00:00,77.5548,10.3064,78.2366211182,27.0048,7.8764,28.13,50.55,2.43,50.6083728251,136.45,88.8448,10.8064,89.4995908817,27.0048,7.8764,28.13,61.84,2.93,61.9093732806,136.46,83.5248,12.9264,84.5191341177,27.0048,7.8764,28.13,56.52,5.05,56.7451575026,136.37,27.0048,7.8764,28.13,27.0048,7.8764,28.13,0.0,0.0,0.0,136.09
2019-05-17 13:30:00,78.61552,10.21786,79.2767598218,27.21552,7.93786,28.3495,51.4,2.2800000000000002,51.450543243,137.03,90.03552,10.79786,90.6806960838,27.21552,7.93786,28.3495,62.82,2.86,62.8850697702,136.98,84.68552,12.81786,85.6500719944,27.21552,7.93786,28.3495,57.47,4.88,57.6768177,136.91,27.21552,7.93786,28.3495,27.21552,7.93786,28.3495,0.0,0.0,0.0,136.66
2019-05-17 14:00:00,75.28176,7.98468,75.7040190703,25.18176,7.34468,26.231,50.1,0.64,50.1040876576,137.39,86.31176,10.34468,86.9294674929,25.18176,7.34468,26.231,61.13,3.0,61.2035693404,137.14,81.19176,10.42468,81.8582668092,25.18176,7.34468,26.231,56.01,3.08,56.0946209542,137.26,25.18176,7.34468,26.231,25.18176,7.34468,26.231,0.0,0.0,0.0,136.8
2019-05-17 14:30:00,75.65416,9.24288,76.2166829244,25.00416,7.29288,26.046,50.65,1.9500000000000002,50.6875231196,138.14,87.05416,7.45288,87.37260551,25.00416,7.29288,26.046,62.05,0.16,62.0502062849,138.35,81.64416,11.842880000000001,82.4986222236,25.00416,7.29288,26.046,56.64,4.55,56.8224612279,137.99,25.00416,7.29288,26.046,25.00416,7.29288,26.046,0.0,0.0,0.0,137.99
2019-05-17 15:00:00,73.20744,7.41967,73.5824759998,23.82744,6.94967,24.82025,49.38,0.47000000000000003,49.3822366849,138.83,84.36744,7.34967,84.68696819030001,23.82744,6.94967,24.82025,60.54,0.4,60.5413214259,138.82,79.03744,9.64967,79.6243245049,23.82744,6.94967,24.82025,55.21,2.7,55.2759812215,138.68,23.82744,6.94967,24.82025,23.82744,6.94967,24.82025,0.0,0.0,0.0,138.47
2019-05-17 15:30:00,72.39552,6.09536,72.6516670807,20.07552,5.85536,20.912,52.32,0.24,52.3205504558,139.16,84.26552,6.50536,84.5162562446,20.07552,5.85536,20.912,64.19,0.65,64.1932909267,139.08,78.56552,7.94536,78.9662565809,20.07552,5.85536,20.912,58.49,2.09,58.5273286594,139.0,20.07552,5.85536,20.912,20.07552,5.85536,20.912,0.0,0.0,0.0,138.73
2019-05-17 16:00:00,70.54576,5.55168,70.763870759,17.04576,4.97168,17.756,53.5,0.58,53.5031438329,139.22,82.69576,5.89168,82.9053714496,17.04576,4.97168,17.756,65.65,0.92,65.6564459897,139.23,76.85576,6.69168,77.1465256923,17.04576,4.97168,17.756,59.81,1.72,59.834726539,139.06,17.04576,4.97168,17.756,17.04576,4.97168,17.756,0.0,0.0,0.0,138.87
2019-05-17 16:30:00,70.20608,6.12719,70.4729460592,14.11608,4.11719,14.70425,56.09,2.01,56.1260028864,138.9,82.93608,6.35719,83.1793678172,14.11608,4.11719,14.70425,68.82,2.24,68.856444869,138.9,76.82608,4.47719,76.9564279217,14.11608,4.11719,14.70425,62.71,0.36,62.7110333195,138.74,14.11608,4.11719,14.70425,14.11608,4.11719,14.70425,0.0,0.0,0.0,138.54
2019-05-17 17:00:00,71.69088,6.94359,72.0263543244,14.48088,4.22359,15.08425,57.21,2.7199999999999998,57.2746235256,138.96,84.60088,5.59359,84.7855951554,14.48088,4.22359,15.08425,70.12,1.37,70.1333822085,138.79,78.42088,4.88359,78.5727934546,14.48088,4.22359,15.08425,63.94,0.66,63.9434062277,138.8,14.48088,4.22359,15.08425,14.48088,4.22359,15.08425,0.0,0.0,0.0,138.41
2019-05-17 17:30:00,72.316,6.4605,72.6040075771,11.316,3.3005,11.7875,61.0,3.16,61.0817943417,139.38,86.086,5.2605,86.2465782292,11.316,3.3005,11.7875,74.77,1.96,74.795685036,139.21,79.496,4.4805,79.6221633482,11.316,3.3005,11.7875,68.18,1.18,68.1902104411,139.25,11.316,3.3005,11.7875,11.316,3.3005,11.7875,0.0,0.0,0.0,138.82
2019-05-17 18:00:00,67.31352,7.53686,67.7341437788,10.82352,3.15686,11.2745,56.49,4.38,56.6595490628,139.92,80.23352,9.446860000000001,80.7877521376,10.82352,3.15686,11.2745,69.41,6.29,69.6944201497,140.1,73.92352,5.65686,74.1396444168,10.82352,3.15686,11.2745,63.1,2.5,63.1495051445,139.82,10.82352,3.15686,11.2745,10.82352,3.15686,11.2745,0.0,0.0,0.0,139.7
2019-05-17 18:30:00,62.06888,8.07009,62.5913110349,8.94888,2.61009,9.32175,53.12,5.46,53.3998689137,139.7,71.17888,9.36009,71.7916725175,8.94888,2.61009,9.32175,62.23,6.75,62.5950109833,139.85,68.28888,6.29009,68.5779582946,8.94888,2.61009,9.32175,59.34,3.68,59.4539990245,139.6,23.38888,3.55009,23.6567716872,8.94888,2.61009,9.32175,14.44,0.9400000000000001,14.4705632233,139.46
2019-05-17 19:00:00,52.77224,7.17482,53.2577445697,6.94224,2.02482,7.2315,45.83,5.15,46.1184496704,139.27,52.44224,8.01482,53.0511628134,6.94224,2.02482,7.2315,45.5,5.99,45.8925930843,139.44,58.14224,5.33482,58.3864742612,6.94224,2.02482,7.2315,51.2,3.31,51.3068816047,139.18,58.15224,4.87482,58.3562069282,6.94224,2.02482,7.2315,51.21,2.85,51.2892444865,139.05
2019-05-17 19:30:00,50.33776,6.39518,50.7423729151,4.33776,1.26518,4.5185,46.0,5.13,46.285169331,139.48,50.00776,7.23518,50.5284463431,4.33776,1.26518,4.5185,45.67,5.97,46.0585475238,139.65,55.73776,4.55518,55.923586747,4.33776,1.26518,4.5185,51.4,3.29,51.5051851759,139.38,55.73776,4.09518,55.8879986137,4.33776,1.26518,4.5185,51.4,2.83,51.4778486341,139.27
2019-05-17 20:00:00,50.19136,7.19623,50.7046185753,3.38136,0.98623,3.52225,46.81,6.21,47.2201249469,138.69,50.27136,7.79623,50.8722993235,3.38136,0.98623,3.52225,46.89,6.8100000000000005,47.3819395973,139.29,55.68136,5.50623,55.9529482714,3.38136,0.98623,3.52225,52.3,4.52,52.4949559482,138.61,55.88136,7.3362300000000005,56.3608611189,3.38136,0.98623,3.52225,52.5,6.35,52.8826294732,138.89
2019-05-17 20:30:00,51.37696,11.06078,52.5540947315,2.43696,0.7107800000000001,2.5385,48.94,10.35,50.0224559573,137.97,52.38696,11.81078,53.7018444958,2.43696,0.7107800000000001,2.5385,49.95,11.1,51.168471738,139.38,57.10696,9.89078,57.9571601224,2.43696,0.7107800000000001,2.5385,54.67,9.18,55.4353794972,137.89,58.07696,6.39078,58.4275222121,2.43696,0.7107800000000001,2.5385,55.64,5.68,55.9291694914,138.98
2019-05-17 21:00:00,51.88272,12.30496,53.3219342785,2.38272,0.69496,2.482,49.5,11.61,50.8433092943,138.56,53.19272,12.75496,54.7005892619,2.38272,0.69496,2.482,50.81,12.06,52.2216401504,140.41,57.66272,11.25496,58.7508587376,2.38272,0.69496,2.482,55.28,10.56,56.2795877739,138.47,58.97272,5.48496,59.2272444944,2.38272,0.69496,2.482,56.59,4.79,56.7923604017,140.03
2019-05-17 21:30:00,54.05896,10.27678,55.0271148022,3.10896,0.90678,3.2385,50.95,9.37,51.8044341731,137.66,55.21896,17.17678,57.8288450053,3.10896,0.90678,3.2385,52.11,16.27,54.590887518,139.25,60.02896,9.07678,60.711316686800004,3.10896,0.90678,3.2385,56.92,8.17,57.5033503372,137.58,61.07896,13.41678,62.5351848182,3.10896,0.90678,3.2385,57.97,12.51,59.3044770654,138.86
2019-05-17 22:00:00,52.696,4.31175,52.8721061058,3.126,0.9117500000000001,3.25625,49.57,3.4,49.6864659641,137.6,53.056,35.35175,63.7548850212,3.126,0.9117500000000001,3.25625,49.93,34.44,60.6557375687,137.77,58.526,2.35175,58.5732311219,3.126,0.9117500000000001,3.25625,55.4,1.44,55.4187116415,137.52,58.296,46.37175,74.4900182176,3.126,0.9117500000000001,3.25625,55.17,45.46,71.486645606,137.39
2019-05-17 22:30:00,50.18344,4.76642,50.4092889243,2.83344,0.82642,2.9515000000000002,47.35,3.94,47.5136411991,137.03,50.53344,34.62642,61.2586118048,2.83344,0.82642,2.9515000000000002,47.7,33.8,58.4613547568,137.19,55.75344,2.87642,55.8275905252,2.83344,0.82642,2.9515000000000002,52.92,2.05,52.9596912755,136.96,55.49344,46.39642,72.3335998817,2.83344,0.82642,2.9515000000000002,52.66,45.57,69.639791068,136.8
2019-05-17 23:00:00,46.79344,5.45142,47.1099141057,2.7134400000000003,0.79142,2.8265000000000002,44.08,4.66,44.3256359232,136.43,47.14344,33.39142,57.7710209764,2.7134400000000003,0.79142,2.8265000000000002,44.43,32.6,55.1070313118,136.61,51.97344,3.65142,52.1015482827,2.7134400000000003,0.79142,2.8265000000000002,49.26,2.86,49.3429549176,136.36,51.70344,47.00142,69.874023713,2.7134400000000003,0.79142,2.8265000000000002,48.99,46.21,67.3452611547,136.2
2019-05-17 23:30:00,44.73904,5.79222,45.112431908,2.57904,0.7522200000000001,2.6865,42.16,5.04,42.4601837019,136.74,45.08904,33.16222,55.9710136003,2.57904,0.7522200000000001,2.6865,42.51,32.41,53.4556657427,136.91,49.67904,4.01222,49.8407957867,2.57904,0.7522200000000001,2.6865,47.1,3.26,47.2126847362,136.66,49.37904,47.54222,68.5459865627,2.57904,0.7522200000000001,2.6865,46.8,46.79,66.178124029,136.53
2019-05-18 00:00:00,41.84096,6.47653,42.3392415445,2.4909600000000003,0.72653,2.59475,39.35,5.75,39.7678890564,137.17,42.20096,32.61653,53.3362827179,2.4909600000000003,0.72653,2.59475,39.71,31.89,50.9299145886,137.34,46.46096,4.75653,46.7038047889,2.4909600000000003,0.72653,2.59475,43.97,4.03,44.1542953743,137.1,46.12096,48.52653,66.9474948386,2.4909600000000003,0.72653,2.59475,43.63,47.8,64.7179797274,136.97
2019-05-18 00:30:00,41.01472,6.89721,41.5906090658,2.42472,0.70721,2.52575,38.59,6.19,39.0832982232,137.96,41.37472,33.56721,53.278748505,2.42472,0.70721,2.52575,38.95,32.86,50.9596124397,138.02,45.53472,5.19721,45.8303580311,2.42472,0.70721,2.52575,43.11,4.49,43.3431909301,137.88,45.19472,48.35721,66.1889905865,2.42472,0.70721,2.52575,42.77,47.65,64.0296446968,137.63
2019-05-18 01:00:00,38.39336,8.03473,39.2250809848,2.31336,0.67473,2.40975,36.08,7.36,36.8230362681,138.39,38.76336,33.46473,51.2102160947,2.31336,0.67473,2.40975,36.45,32.79,49.0284264483,138.36,42.61336,6.44473,43.0979465319,2.31336,0.67473,2.40975,40.3,5.77,40.7109678097,138.3,42.25336,48.81473,64.5617866564,2.31336,0.67473,2.40975,39.94,48.14,62.5512845592,137.98
2019-05-18 01:30:00,39.79264,7.28327,40.4536799323,2.3426400000000003,0.68327,2.44025,37.45,6.6,38.0271284743,138.69,40.17264,33.52327,52.3225633552,2.3426400000000003,0.68327,2.44025,37.83,32.84,50.0956535041,138.75,44.18264,5.60327,44.5365278402,2.3426400000000003,0.68327,2.44025,41.84,4.92,42.1282802877,138.6,43.83264,49.15327,65.858517149,2.3426400000000003,0.68327,2.44025,41.49,48.47,63.8025156244,138.36
2019-05-18 02:00:00,37.74992,8.04706,38.5980781212,2.38992,0.69706,2.4895,35.36,7.35,36.1158150953,138.08,38.11992,32.717060000000004,50.2347918862,2.38992,0.69706,2.4895,35.73,32.02,47.9782586178,138.13,41.889920000000004,6.4470600000000005,42.3831332047,2.38992,0.69706,2.4895,39.5,5.75,39.916318718,138.01,41.51992,49.39706,64.528856285,2.38992,0.69706,2.4895,39.13,48.7,62.4727692679,137.74
2019-05-18 02:30:00,37.32904,8.15722,38.209913183,2.45904,0.7172200000000001,2.5615,34.87,7.44,35.6548804513,138.83,37.71904,32.80722,49.9903957041,2.45904,0.7172200000000001,2.5615,35.26,32.09,47.6763641651,138.88,41.39904,6.55722,41.9151243234,2.45904,0.7172200000000001,2.5615,38.94,5.84,39.3754898382,138.74,41.03904,50.21722,64.8534655099,2.45904,0.7172200000000001,2.5615,38.58,49.5,62.7587953995,138.52
2019-05-18 03:00:00,36.89624,8.68307,37.9041980625,2.61624,0.76307,2.72525,34.28,7.92,35.1830186312,139.2,37.27624,32.93307,49.7403776439,2.61624,0.76307,2.72525,34.66,32.17,47.2887354451,139.22,40.91624,7.12307,41.5316363988,2.61624,0.76307,2.72525,38.3,6.36,38.8244716641,139.11,40.50624,50.62307,64.8340242092,2.61624,0.76307,2.72525,37.89,49.86,62.6232520714,138.85
2019-05-18 03:30:00,36.436,8.118,37.3293988701,2.496,0.728,2.6,33.94,7.39,34.7352227573,139.4,36.796,32.328,48.9800489996,2.496,0.728,2.6,34.3,31.6,46.6374313186,139.57,40.396,6.4879999999999995,40.9137013725,2.496,0.728,2.6,37.9,5.76,38.3352005342,139.32,39.986,51.708,65.3651088885,2.496,0.728,2.6,37.49,50.98,63.2808067268,139.2
2019-05-18 04:00:00,36.1488,8.14965,37.0560728702,2.3988,0.6996500000000001,2.4987500000000002,33.75,7.45,34.5624796564,139.49,36.5288,32.29965,48.7608513006,2.3988,0.6996500000000001,2.4987500000000002,34.13,31.6,46.5125456194,139.65,40.0988,6.49965,40.6221517348,2.3988,0.6996500000000001,2.4987500000000002,37.7,5.8,38.1435446701,139.39,39.6688,51.77965,65.2284128855,2.3988,0.6996500000000001,2.4987500000000002,37.27,51.08,63.2314739667,139.27
2019-05-18 04:30:00,35.68592,7.5888100000000005,36.4838995101,2.3959200000000003,0.69881,2.49575,33.29,6.89,33.9955320594,139.57,36.05592,31.84881,48.1079625994,2.3959200000000003,0.69881,2.49575,33.66,31.15,45.8619460991,139.86,39.59592,5.89881,40.0328969731,2.3959200000000003,0.69881,2.49575,37.2,5.2,37.5616826034,139.47,39.15592,52.56881,65.5489577023,2.3959200000000003,0.69881,2.49575,36.76,51.87,63.575109123,139.49
2019-05-18 05:00:00,35.39632,7.70351,36.2249021512,2.20632,0.64351,2.29825,33.19,7.06,33.9325757938,139.23,35.76632,31.40351,47.5963242978,2.20632,0.64351,2.29825,33.56,30.76,45.5241825846,139.53,39.28632,6.02351,39.7454099471,2.20632,0.64351,2.29825,37.08,5.38,37.4682639043,139.12,38.84632,52.57351,65.368268535,2.20632,0.64351,2.29825,36.64,51.93,63.5548149238,139.16
2019-05-18 05:30:00,34.76128,7.94954,35.6586844044,2.02128,0.5895400000000001,2.1055,32.74,7.36,33.5570737699,139.32,35.13128,31.09954,46.9189537676,2.02128,0.5895400000000001,2.1055,33.11,30.51,45.0236848781,139.62,38.59128,6.29954,39.1020600001,2.02128,0.5895400000000001,2.1055,36.57,5.71,37.0130922783,139.19,38.14128,52.93954,65.2483879912,2.02128,0.5895400000000001,2.1055,36.12,52.35,63.6017051658,139.24
2019-05-18 06:00:00,34.42528,8.16279,35.379811244,2.13528,0.6227900000000001,2.22425,32.29,7.54,33.1586444234,139.54,34.80528,31.01279,46.6176003186,2.13528,0.6227900000000001,2.22425,32.67,30.39,44.6192895506,139.84,38.20528,6.5227900000000005,38.7580986281,2.13528,0.6227900000000001,2.22425,36.07,5.9,36.5493488314,139.39,37.75528,53.31279,65.3277486637,2.13528,0.6227900000000001,2.22425,35.62,52.69,63.6004756272,139.46
2019-05-18 06:30:00,36.56456,7.5313300000000005,37.3321306593,2.40456,0.70133,2.50475,34.16,6.83,34.8361091398,139.18,36.93456,31.56133,48.5827055006,2.40456,0.70133,2.50475,34.53,30.86,46.3104793756,139.49,40.56456,5.84133,40.9829801767,2.40456,0.70133,2.50475,38.16,5.14,38.5046127107,139.03,40.12456,52.43133,66.0229102718,2.40456,0.70133,2.50475,37.72,51.73,64.0218033173,139.09
2019-05-18 07:00:00,38.60544,6.99367,39.233804527,2.75544,0.8036700000000001,2.87025,35.85,6.19,36.3804700354,138.81,38.97544,32.15367,50.5266604642,2.75544,0.8036700000000001,2.87025,36.22,31.35,47.9031408156,139.13,42.81544,5.24367,43.1353448747,2.75544,0.8036700000000001,2.87025,40.06,4.44,40.3052998996,138.68,42.38544,51.56367,66.7483152436,2.75544,0.8036700000000001,2.87025,39.63,50.76,64.3980939159,138.72
2019-05-18 07:30:00,42.66456,6.27258,43.123194917,2.85456,0.8325800000000001,2.9735,39.81,5.44,40.1799664012,137.68,43.05456,33.16258,54.345670012,2.85456,0.8325800000000001,2.9735,40.2,32.33,51.5874878241,137.92,47.34456,4.49258,47.5572353764,2.85456,0.8325800000000001,2.9735,44.49,3.66,44.6402923378,137.56,46.97456,49.05258,67.9173386688,2.85456,0.8325800000000001,2.9735,44.12,48.22,65.3585709758,137.53
2019-05-18 08:00:00,46.16016,5.81588,46.5250989402,3.6201600000000003,1.05588,3.771,42.54,4.76,42.8054809575,137.2,46.55016,34.15588,57.7368299667,3.6201600000000003,1.05588,3.771,42.93,33.1,54.2088083248,137.41,51.17016,3.99588,51.3259420897,3.6201600000000003,1.05588,3.771,47.55,2.94,47.64080289,137.1,50.84016,47.73588,69.7383403029,3.6201600000000003,1.05588,3.771,47.22,46.68,66.3984246801,137.02
2019-05-18 08:30:00,48.71336,5.79473,49.0568072571,4.23336,1.23473,4.40975,44.48,4.5600000000000005,44.7131300627,136.75,49.08336,35.20473,60.4032221265,4.23336,1.23473,4.40975,44.85,33.97,56.2626288046,136.87,53.94336,3.97473,54.0895975827,4.23336,1.23473,4.40975,49.71,2.74,49.7854567118,136.66,53.60336,46.27473,70.8143406371,4.23336,1.23473,4.40975,49.37,45.04,66.8281265636,136.49
2019-05-18 09:00:00,50.31976,6.08368,50.6861855815,5.18976,1.51368,5.406,45.13,4.57,45.3607958484,138.42,50.68976,37.18368,62.8655535822,5.18976,1.51368,5.406,45.5,35.67,57.8152133958,138.43,55.62976,4.19368,55.7876074913,5.18976,1.51368,5.406,50.44,2.68,50.5111472845,138.31,55.28976,46.48368,72.2335799141,5.18976,1.51368,5.406,50.1,44.97,67.3224397954,138.04
2019-05-18 09:30:00,52.50728,6.30754,52.884775823,6.67728,1.94754,6.9555,45.83,4.36,46.0369253969,138.11,52.87728,37.78754,64.9915757576,6.67728,1.94754,6.9555,46.2,35.84,58.4717504441,138.1,57.89728,4.4275400000000005,58.0663253689,6.67728,1.94754,6.9555,51.22,2.48,51.2800039002,138.0,57.57728,46.37754,73.9325326812,6.67728,1.94754,6.9555,50.9,44.43,67.563561925,137.72
2019-05-18 10:00:00,47.84208,7.62519,48.4459300794,7.25208,2.11519,7.55425,40.59,5.51,40.9622777687,138.4,48.23208,36.97519,60.7741574739,7.25208,2.11519,7.55425,40.98,34.86,53.8013010995,138.39,52.61208,5.83519,52.9346805437,7.25208,2.11519,7.55425,45.36,3.7199999999999998,45.5122840561,138.29,52.24208,47.96519,70.9217482474,7.25208,2.11519,7.55425,44.99,45.85,64.2364584952,138.01
2019-05-18 10:30:00,47.32768,8.04099,48.0059039532,8.19768,2.39099,8.53925,39.13,5.65,39.5357989675,138.35,47.70768,37.12099,60.4482475309,8.19768,2.39099,8.53925,39.51,34.73,52.6043059074,138.34,51.91768,6.26099,52.2938379961,8.19768,2.39099,8.53925,43.72,3.87,43.8909478139,138.24,51.54768,48.40099,70.7093992788,8.19768,2.39099,8.53925,43.35,46.01,63.2150504231,137.96
2019-05-18 11:00:00,47.81904,8.11222,48.5022545852,8.33904,2.43222,8.6865,39.48,5.68,39.8864989689,138.29,48.20904,37.09222,60.827167633,8.33904,2.43222,8.6865,39.87,34.66,52.829276921,138.28,52.44904,6.34222,52.8311040151,8.33904,2.43222,8.6865,44.11,3.91,44.2829560892,138.18,52.05904,48.42222,71.0975037216,8.33904,2.43222,8.6865,43.72,45.99,63.4548540302,137.9
2019-05-18 11:30:00,52.47576,7.94543,53.0738659367,10.23576,2.98543,10.66225,42.24,4.96,42.5302151417,138.11,52.855760000000004,38.25543,65.2472933512,10.23576,2.98543,10.66225,42.62,35.27,55.3212192563,138.09,57.43576,6.10543,57.759352509,10.23576,2.98543,10.66225,47.2,3.12,47.303006247,137.98,57.07576,48.08543,74.6314341137,10.23576,2.98543,10.66225,46.84,45.1,65.0230389939,137.7
2019-05-18 12:00:00,53.1152,8.00735,53.7153807123,10.5852,3.08735,11.02625,42.53,4.92,42.8136345105,137.94,53.4952,38.27735,65.7791148167,10.5852,3.08735,11.02625,42.91,35.19,55.494181677,137.91,58.1252,6.17735,58.4525322639,10.5852,3.08735,11.02625,47.54,3.09,47.64031591,137.81,57.7552,48.04735,75.1279639619,10.5852,3.08735,11.02625,47.17,44.96,65.1644880284,137.52
2019-05-18 12:30:00,51.06904,8.18847,51.7213484691,10.10904,2.94847,10.53025,40.96,5.24,41.2938155176,138.1,51.45904,37.94847,63.9384013959,10.10904,2.94847,10.53025,41.35,35.0,54.1740020674,138.07,55.88904,6.37847,56.2518414957,10.10904,2.94847,10.53025,45.78,3.43,45.9083140618,137.96,55.50904,48.36847,73.6258270708,10.10904,2.94847,10.53025,45.4,45.42,64.2194394245,137.67
2019-05-18 13:00:00,52.4588,8.62715,53.1634593924,10.8588,3.16715,11.31125,41.6,5.46,41.9567825268,138.22,52.8488,37.96715,65.0730369705,10.8588,3.16715,11.31125,41.99,34.8,54.5362274089,138.18,57.3488,6.84715,57.7561107119,10.8588,3.16715,11.31125,46.49,3.68,46.6354210874,138.07,56.9788,48.85715,75.0573431155,10.8588,3.16715,11.31125,46.12,45.69,64.9201856128,137.8
2019-05-18 13:30:00,50.65712,9.26166,51.4968169177,10.73712,3.13166,11.1845,39.92,6.13,40.3879103198,138.4,51.03712,37.39166,63.2686640878,10.73712,3.13166,11.1845,40.3,34.26,52.8945895154,138.35,55.34712,7.5316600000000005,55.8572250891,10.73712,3.13166,11.1845,44.61,4.4,44.8264665125,138.25,54.96712,49.61166,74.0452637854,10.73712,3.13166,11.1845,44.23,46.48,64.1613848043,137.97
2019-05-18 14:00:00,49.92024,8.94132,50.7146681444,10.53024,3.07132,10.969,39.39,5.87,39.8249795982,138.75,50.32024,37.03132,62.4775576875,10.53024,3.07132,10.969,39.79,33.96,52.3118122416,138.79,54.55024,7.18132,55.0209054905,10.53024,3.07132,10.969,44.02,4.11,44.2114521363,138.6,54.17024,50.37132,73.9708373631,10.53024,3.07132,10.969,43.64,47.3,64.3563485602,138.42
2019-05-18 14:30:00,49.414320000000004,9.01126,50.2292527104,10.80432,3.15126,11.2545,38.61,5.86,39.0521663932,138.13,49.83432,36.51126,61.7780831416,10.80432,3.15126,11.2545,39.03,33.36,51.3442353142,138.22,53.95432,7.26126,54.4407434138,10.80432,3.15126,11.2545,43.15,4.11,43.3452950157,137.99,53.58432,50.56126,73.6730640238,10.80432,3.15126,11.2545,42.78,47.41,63.8579399918,137.82
2019-05-18 15:00:00,49.15312,10.23466,50.2073447919,11.19312,3.26466,11.6595,37.96,6.97,38.59459159,138.62,49.51312,37.10466,61.873296710700004,11.19312,3.26466,11.6595,38.32,33.84,51.1230672006,138.53,53.60312,8.59466,54.2877762876,11.19312,3.26466,11.6595,42.41,5.33,42.7436194069,138.47,53.16312,50.34466,73.2181816126,11.19312,3.26466,11.6595,41.97,47.08,63.0714459958,138.16
2019-05-18 15:30:00,48.23392,9.87531,49.2344674609,11.02392,3.21531,11.48325,37.21,6.66,37.8013187601,139.05,48.62392,36.89531,61.0372795606,11.02392,3.21531,11.48325,37.6,33.68,50.4787321552,139.06,52.59392,8.18531,53.2270581637,11.02392,3.21531,11.48325,41.57,4.97,41.8660459083,138.9,52.18392,51.32531,73.1945964752,11.02392,3.21531,11.48325,41.16,48.11,63.3144351629,138.66
2019-05-18 16:00:00,48.54504,10.07022,49.5785259911,10.595040000000001,3.09022,11.0365,37.95,6.98,38.5865637237,138.8,48.92504,36.43022,60.9985284105,10.595040000000001,3.09022,11.0365,38.33,33.34,50.8010285329,138.79,53.00504,8.43022,53.671248119,10.595040000000001,3.09022,11.0365,42.41,5.34,42.7448675282,138.68,52.57504,51.27022,73.4354838607,10.595040000000001,3.09022,11.0365,41.98,48.18,63.9033082086,138.39
2019-05-18 16:30:00,46.18632,9.77851,47.2101198152,8.56632,2.49851,8.92325,37.62,7.28,38.3179174799,138.8,46.58632,35.04851,58.2982269401,8.56632,2.49851,8.92325,38.02,32.55,50.0502037958,138.86,50.58632,8.17851,51.2431829316,8.56632,2.49851,8.92325,42.02,5.68,42.4021556056,138.72,50.19632,51.59851,71.9866430372,8.56632,2.49851,8.92325,41.63,49.1,64.3728739455,138.47
2019-05-18 17:00:00,43.80152,9.44711,44.8087161349,6.16152,1.79711,6.4182500000000005,37.64,7.65,38.4095313692,139.19,44.22152,34.24711,55.9321676181,6.16152,1.79711,6.4182500000000005,38.06,32.45,50.0156585481,139.22,48.21152,7.87711,48.8507883525,6.16152,1.79711,6.4182500000000005,42.05,6.08,42.4872792727,139.1,47.82152,51.49711,70.2769529324,6.16152,1.79711,6.4182500000000005,41.66,49.7,64.8509491064,138.84
