Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-18 17:30:00,43.3836,9.81855,44.480789933,5.3436,1.5585499999999999,5.56625,38.04,8.26,38.926458868,138.76,43.7736,34.12855,55.5057292724,5.3436,1.5585499999999999,5.56625,38.43,32.57,50.3752895773,138.68,47.8336,8.33855,48.5549658126,5.3436,1.5585499999999999,5.56625,42.49,6.78,43.0275318837,138.67,47.4336,50.47855,69.2678166183,5.3436,1.5585499999999999,5.56625,42.09,48.92,64.5347542027,138.28
2019-05-18 18:00:00,44.36024,10.30882,45.5423172736,5.31024,1.54882,5.5315,39.05,8.76,40.0204959989,138.88,44.76024,33.93882,56.1722581694,5.31024,1.54882,5.5315,39.45,32.39,51.0432620431,138.76,48.92024,8.88882,49.7212329156,5.31024,1.54882,5.5315,43.61,7.34,44.2233840858,138.79,48.54024,50.61882,70.1314468513,5.31024,1.54882,5.5315,43.23,49.07,65.3964662654,138.37
2019-05-18 18:30:00,44.08992,9.61581,45.1263210063,4.57992,1.33581,4.77075,39.51,8.28,40.3682858194,139.15,44.47992,33.36581,55.6034221983,4.57992,1.33581,4.77075,39.9,32.03,51.1657199695,139.16,48.71992,8.12581,49.3929083266,4.57992,1.33581,4.77075,44.14,6.79,44.6591950219,139.06,48.31992,51.32581,70.4922225566,4.57992,1.33581,4.77075,43.74,49.99,66.4243005232,138.76
2019-05-18 19:00:00,43.26224,8.94482,44.1772703395,4.30224,1.25482,4.4815000000000005,38.96,7.69,39.7116821603,138.97,43.64224,32.33482,54.3156119053,4.30224,1.25482,4.4815000000000005,39.34,31.08,50.1358354872,139.16,47.81224,7.39482,48.3807157517,4.30224,1.25482,4.4815000000000005,43.51,6.14,43.941093523,138.88,47.41224,52.29482,70.588020943,4.30224,1.25482,4.4815000000000005,43.11,51.04,66.8098323602,138.76
2019-05-18 19:30:00,43.37896,8.53553,44.2107390015,4.09896,1.19553,4.26975,39.28,7.34,39.9599049048,137.51,43.74896,31.97553,54.1886152237,4.09896,1.19553,4.26975,39.65,30.78,50.1949290267,137.67,47.97896,6.9955300000000005,48.4862665366,4.09896,1.19553,4.26975,43.88,5.8,44.2616583512,137.43,47.57896,50.90553,69.6787659137,4.09896,1.19553,4.26975,43.48,49.71,66.0423689763,137.26
2019-05-18 20:00:00,42.30424,8.11082,43.0747504119,2.81424,0.8208200000000001,2.9314999999999998,39.49,7.29,40.1572434313,137.97,42.67424,31.68082,53.1485194098,2.81424,0.8208200000000001,2.9314999999999998,39.86,30.86,50.4099117238,138.15,46.92424,6.53082,47.3765333203,2.81424,0.8208200000000001,2.9314999999999998,44.11,5.71,44.4780417734,137.89,46.52424,50.94082,68.988927009,2.81424,0.8208200000000001,2.9314999999999998,43.71,50.12,66.5024698789,137.74
2019-05-18 20:30:00,41.15696,8.20203,41.9662799467,2.16696,0.6320300000000001,2.25725,38.99,7.57,39.7180689359,137.93,41.52696,31.17203,51.9247904296,2.16696,0.6320300000000001,2.25725,39.36,30.54,49.8186832423,138.11,45.71696,6.67203,46.2012598958,2.16696,0.6320300000000001,2.25725,43.55,6.04,43.966852286700004,137.85,45.31696,51.02203,68.2412954813,2.16696,0.6320300000000001,2.25725,43.15,50.39,66.3405954149,137.74
2019-05-18 21:00:00,39.89456,8.30258,40.7493405131,1.89456,0.5525800000000001,1.9735,38.0,7.75,38.7822446488,137.69,40.26456,30.85258,50.7258956022,1.89456,0.5525800000000001,1.9735,38.37,30.3,48.8911740501,137.87,44.34456,6.78258,44.8602651915,1.89456,0.5525800000000001,1.9735,42.45,6.23,42.9047246816,137.61,43.93456,51.07258,67.369533101,1.89456,0.5525800000000001,1.9735,42.04,50.52,65.7239073701,137.45
2019-05-18 21:30:00,39.95616,8.37513,40.8244721272,1.7661600000000002,0.5151300000000001,1.83975,38.19,7.86,38.9904565246,137.03,40.33616,30.33513,50.4700496895,1.7661600000000002,0.5151300000000001,1.83975,38.57,29.82,48.753228611,137.21,44.42616,6.89513,44.9580527833,1.7661600000000002,0.5151300000000001,1.83975,42.66,6.38,43.1344409956,136.96,44.02616,50.74513,67.1816268266,1.7661600000000002,0.5151300000000001,1.83975,42.26,50.23,65.6426728584,136.81
2019-05-18 22:00:00,43.31144,7.68542,43.9880269556,1.80144,0.52542,1.8765,41.51,7.16,42.1229830378,137.29,43.70144,31.78542,54.0382159462,1.80144,0.52542,1.8765,41.9,31.26,52.2761666536,137.39,48.19144,6.13542,48.5804309146,1.80144,0.52542,1.8765,46.39,5.61,46.7279809108,137.21,47.83144,49.34542,68.7227555286,1.80144,0.52542,1.8765,46.03,48.82,67.098087156,137.0
2019-05-18 22:30:00,41.9356,8.03705,42.6988140358,1.8756,0.54705,1.95375,40.06,7.49,40.754186288,137.29,42.3356,31.23705,52.612320991,1.8756,0.54705,1.95375,40.46,30.69,50.782750024,137.42,46.6356,6.51705,47.0887579796,1.8756,0.54705,1.95375,44.76,5.97,45.156378287,137.21,46.2656,50.02705,68.1411144249,1.8756,0.54705,1.95375,44.39,49.48,66.4736225882,137.03
2019-05-18 23:00:00,41.04024,8.25632,41.8624905996,2.01024,0.5863200000000001,2.094,39.03,7.67,39.7764980862,138.05,41.42024,31.51632,52.0472353541,2.01024,0.5863200000000001,2.094,39.41,30.93,50.0980338936,138.17,45.62024,6.73632,46.114903283,2.01024,0.5863200000000001,2.094,43.61,6.15,44.041509965,137.97,45.23024,50.62632,67.8881350989,2.01024,0.5863200000000001,2.094,43.22,50.04,66.1208741624,137.8
2019-05-18 23:30:00,38.86128,9.16954,39.9284303104,2.02128,0.5895400000000001,2.1055,36.84,8.58,37.825943478,138.49,39.26128,31.68954,50.4546831588,2.02128,0.5895400000000001,2.1055,37.24,31.1,48.5183223123,138.52,43.18128,7.71954,43.8658664596,2.02128,0.5895400000000001,2.1055,41.16,7.13,41.7729876834,138.4,42.77128,50.89954,66.484175298,2.02128,0.5895400000000001,2.1055,40.75,50.31,64.743019701,138.14
2019-05-19 00:00:00,37.32416,9.52038,38.5192231886,2.02416,0.59038,2.1085,35.3,8.93,36.4120158739,138.74,37.72416,31.16038,48.9293524324,2.02416,0.59038,2.1085,35.7,30.57,47.0001585104,138.8,41.44416,8.10038,42.228361965,2.02416,0.59038,2.1085,39.42,7.51,40.1289982432,138.66,41.04416,51.72038,66.0274244345,2.02416,0.59038,2.1085,39.02,51.13,64.3182501317,138.43
2019-05-19 00:30:00,36.01376,9.58443,37.2673074928,2.00376,0.58443,2.08725,34.01,9.0,35.1806779355,138.84,36.42376,31.15443,47.9300406964,2.00376,0.58443,2.08725,34.42,30.57,46.0354352646,138.9,39.99376,8.16443,40.8186079645,2.00376,0.58443,2.08725,37.99,7.58,38.7388241949,138.75,39.58376,51.86443,65.2441043694,2.00376,0.58443,2.08725,37.58,51.28,63.5758979488,138.52
2019-05-19 01:00:00,34.78112,9.54491,36.067043341,1.97112,0.57491,2.05325,32.81,8.97,34.0140706179,139.06,35.18112,31.31491,47.0992016149,1.97112,0.57491,2.05325,33.21,30.74,45.2531954673,139.12,38.61112,8.10491,39.4526064255,1.97112,0.57491,2.05325,36.64,7.53,37.4057549048,138.97,38.18112,51.95491,64.4756589541,1.97112,0.57491,2.05325,36.21,51.38,62.8575254047,138.73
2019-05-19 01:30:00,34.352,9.58475,35.6640902949,1.9020000000000001,0.5547500000000001,1.9812500000000002,32.45,9.03,33.6829838346,138.96,34.752,31.16475,46.6791510909,1.9020000000000001,0.5547500000000001,1.9812500000000002,32.85,30.61,44.9009420837,139.01,38.142,8.15475,39.004001225,1.9020000000000001,0.5547500000000001,1.9812500000000002,36.24,7.6,37.0283350962,138.87,37.712,51.93475,64.18265499,1.9020000000000001,0.5547500000000001,1.9812500000000002,35.81,51.38,62.627953024199996,138.62
2019-05-19 02:00:00,34.19072,9.20021,35.4069089044,1.9207200000000002,0.5602100000000001,2.00075,32.27,8.64,33.4066235947,139.64,34.57072,30.87021,46.3476487728,1.9207200000000002,0.5602100000000001,2.00075,32.65,30.31,44.5501806955,139.83,37.97072,7.70021,38.7436293003,1.9207200000000002,0.5602100000000001,2.00075,36.05,7.14,36.7502666657,139.55,37.50072,53.23021,65.1134337688,1.9207200000000002,0.5602100000000001,2.00075,35.58,52.67,63.561508006,139.44
2019-05-19 02:30:00,33.87424,8.73707,34.9828604857,1.9442400000000002,0.5670700000000001,2.02525,31.93,8.17,32.9586680556,139.88,34.26424,30.50707,45.8772216112,1.9442400000000002,0.5670700000000001,2.02525,32.32,29.94,44.0566226577,140.18,37.61424,7.16707,38.2909642496,1.9442400000000002,0.5670700000000001,2.02525,35.67,6.6,36.2754586463,139.79,37.12424,54.11707,65.6267206324,1.9442400000000002,0.5670700000000001,2.02525,35.18,53.55,64.0721070357,139.8
2019-05-19 03:00:00,33.30888,8.90134,34.4777513862,1.9588800000000002,0.5713400000000001,2.0405,31.35,8.33,32.4378081874,139.88,33.68888,30.36134,45.3514233762,1.9588800000000002,0.5713400000000001,2.0405,31.73,29.79,43.5228330879,140.18,36.97888,7.34134,37.7005681529,1.9588800000000002,0.5713400000000001,2.0405,35.02,6.77,35.6683795539,139.79,36.47888,54.30134,65.416696736,1.9588800000000002,0.5713400000000001,2.0405,34.52,53.73,63.8634739111,139.8
2019-05-19 03:30:00,33.7552,9.03235,34.9427656828,1.8252000000000002,0.53235,1.90125,31.93,8.5,33.0420171902,140.05,34.1452,30.80235,45.9856439398,1.8252000000000002,0.53235,1.90125,32.32,30.27,44.2815458176,140.28,37.4952,7.49235,38.236439839,1.8252000000000002,0.53235,1.90125,35.67,6.96,36.3426815191,139.96,37.0152,53.89235,65.3797401307,1.8252000000000002,0.53235,1.90125,35.19,53.36,63.918899396,139.89
2019-05-19 04:00:00,33.44952,9.87861,34.8777482611,1.70952,0.49861000000000005,1.78075,31.74,9.38,33.0970089283,140.05,33.85952,31.40861,46.1840651823,1.70952,0.49861000000000005,1.78075,32.15,30.91,44.5987735257,140.1,37.14952,8.43861,38.0958918384,1.70952,0.49861000000000005,1.78075,35.44,7.94,36.3185517332,139.96,36.69952,52.89861,64.3825885482,1.70952,0.49861000000000005,1.78075,34.99,52.4,63.0084129303,139.71
2019-05-19 04:30:00,32.98632,10.02476,34.4759788868,1.69632,0.49476000000000003,1.767,31.29,9.53,32.709096594100004,140.11,33.39632,31.29476,45.7676325912,1.69632,0.49476000000000003,1.767,31.7,30.8,44.1987556386,140.17,36.65632,8.60476,37.6527248762,1.69632,0.49476000000000003,1.767,34.96,8.11,35.8883504776,140.02,36.20632,53.12476,64.2894838446,1.69632,0.49476000000000003,1.767,34.51,52.63,62.9353398338,139.77
2019-05-19 05:00:00,32.24688,10.87034,34.0297746312,1.64688,0.48034000000000004,1.7155,30.6,10.39,32.3158181082,140.6,32.62688,31.63034,45.4421798228,1.64688,0.48034000000000004,1.7155,30.98,31.15,43.9327087715,140.55,35.81688,9.53034,37.0631390124,1.64688,0.48034000000000004,1.7155,34.17,9.05,35.3481456374,140.51,35.32688,53.06034,63.7447106155,1.64688,0.48034000000000004,1.7155,33.68,52.58,62.4419634541,140.16
2019-05-19 05:30:00,31.2188,11.11465,33.1383300434,1.7988,0.5246500000000001,1.87375,29.42,10.59,31.2679468466,140.67,31.6088,31.54465,44.6562557887,1.7988,0.5246500000000001,1.87375,29.81,31.02,43.0218142342,140.61,34.6488,9.78465,36.0038708622,1.7988,0.5246500000000001,1.87375,32.85,9.26,34.1301933777,140.57,34.1588,53.32465,63.3272604418,1.7988,0.5246500000000001,1.87375,32.36,52.8,61.9274543317,140.22
2019-05-19 06:00:00,31.646160000000002,10.88263,33.4650725154,2.54616,0.74263,2.65225,29.1,10.14,30.8160607476,140.71,32.06616,31.27263,44.7908026749,2.54616,0.74263,2.65225,29.52,30.53,42.4677677775,140.78,35.03616,9.50263,36.3019625429,2.54616,0.74263,2.65225,32.49,8.76,33.6502258536,140.6,34.566159999999996,54.38263,64.4382639653,2.54616,0.74263,2.65225,32.02,53.64,62.4702329114,140.37
2019-05-19 06:30:00,33.84736,10.92298,35.5662096807,3.5073600000000003,1.02298,3.6535,30.34,9.9,31.9143478705,140.2,34.24736,31.80298,46.7366152374,3.5073600000000003,1.02298,3.6535,30.74,30.78,43.5012183737,140.24,37.39736,9.53298,38.5932668046,3.5073600000000003,1.02298,3.6535,33.89,8.51,34.9421264379,140.07,36.91736,53.66298,65.1352968202,3.5073600000000003,1.02298,3.6535,33.41,52.64,62.3473952944,139.84
2019-05-19 07:00:00,35.52496,11.06353,37.207855072,4.6749600000000004,1.36353,4.86975,30.85,9.7,32.3390244132,140.2,35.91496,33.12353,48.8574722173,4.6749600000000004,1.36353,4.86975,31.24,31.76,44.5492446625,140.15,39.12496,9.66353,40.3006985927,4.6749600000000004,1.36353,4.86975,34.45,8.3,35.4357517205,140.07,38.65496,52.83353,65.464401203,4.6749600000000004,1.36353,4.86975,33.98,51.47,61.6749649372,139.74
2019-05-19 07:30:00,39.34288,10.04084,40.6039490025,6.48288,1.89084,6.753,32.86,8.15,33.8556066258,138.78,39.73288,33.04084,51.6759021305,6.48288,1.89084,6.753,33.25,31.15,45.5618809972,138.91,43.19288,8.49084,44.0195325577,6.48288,1.89084,6.753,36.71,6.6,37.2985804019,138.66,42.73288,52.63084,67.7945746517,6.48288,1.89084,6.753,36.25,50.74,62.3587211222,138.52
2019-05-19 08:00:00,42.24352,10.21061,43.4599992932,8.81352,2.5706100000000003,9.18075,33.43,7.64,34.2919013763,138.57,42.60352,34.06061,54.5452570804,8.81352,2.5706100000000003,9.18075,33.79,31.49,46.1885721797,138.71,46.16352,8.63061,46.9633687863,8.81352,2.5706100000000003,9.18075,37.35,6.06,37.8384209501,138.45,45.70352,52.72061,69.7730209978,8.81352,2.5706100000000003,9.18075,36.89,50.15,62.2566831754,138.3
2019-05-19 08:30:00,45.54104,10.12697,46.6534226575,10.48104,3.05697,10.91775,35.06,7.07,35.7657447846,138.34,45.91104,35.13697,57.8137548916,10.48104,3.05697,10.91775,35.43,32.08,47.79551548,138.46,49.64104,8.49697,50.3629958547,10.48104,3.05697,10.91775,39.16,5.44,39.5360493727,138.22,49.18104,52.24697,71.7531920521,10.48104,3.05697,10.91775,38.7,49.19,62.5887058502,138.06
2019-05-19 09:00:00,49.24528,9.85904,50.2224877122,13.26528,3.86904,13.818,35.98,5.99,36.4752039062,137.92,49.625280000000004,36.34904,61.5135848736,13.26528,3.86904,13.818,36.36,32.48,48.754486973,138.09,53.47528,8.11904,54.0881168243,13.26528,3.86904,13.818,40.21,4.25,40.4339782856,137.8,53.04528,52.15904,74.3933275503,13.26528,3.86904,13.818,39.78,48.29,62.5649462559,137.71
2019-05-19 09:30:00,51.92352,10.21061,52.9179410575,16.73352,4.88061,17.43075,35.19,5.33,35.5913613114,138.01,52.30352,37.91061,64.5977751549,16.73352,4.88061,17.43075,35.57,33.03,48.5407643121,138.19,56.04352,8.39061,56.6681433449,16.73352,4.88061,17.43075,39.31,3.51,39.4663932986,137.88,55.60352,52.62061,76.5550784283,16.73352,4.88061,17.43075,38.87,47.74,61.562849999,137.8
2019-05-19 10:00:00,52.788,10.569,53.8356453012,18.888,5.509,19.675,33.9,5.06,34.2755539707,138.54,53.178,39.319,66.1353418756,18.888,5.509,19.675,34.29,33.81,48.155167947,138.69,56.768,8.689,57.4291262775,18.888,5.509,19.675,37.88,3.18,38.0132450601,138.39,56.308,53.109,77.4025629098,18.888,5.509,19.675,37.42,47.6,60.5476374436,138.29
2019-05-19 10:30:00,53.49896,9.74678,54.3795774299,18.22896,5.31678,18.9885,35.27,4.43,35.5471208398,139.12,53.90896,39.57678,66.8767334987,18.22896,5.31678,18.9885,35.68,34.26,49.4652403209,139.32,57.63896,7.78678,58.1625622944,18.22896,5.31678,18.9885,39.41,2.47,39.487327081,138.98,57.18896,53.14678,78.0714888436,18.22896,5.31678,18.9885,38.96,47.83,61.689468307,138.93
2019-05-19 11:00:00,53.92952,9.86361,54.8241181385,18.62952,5.43361,19.40575,35.3,4.43,35.5768871601,138.94,54.32952,39.57361,67.2143388859,18.62952,5.43361,19.40575,35.7,34.14,49.3966557572,139.13,58.07952,7.9036100000000005,58.6148248693,18.62952,5.43361,19.40575,39.45,2.47,39.5272488291,138.83,57.62952,53.10361,78.365521567,18.62952,5.43361,19.40575,39.0,47.67,61.5908183092,138.76
2019-05-19 11:30:00,55.076,9.60675,55.9075613988,17.886,5.21675,18.63125,37.19,4.39,37.4482068997,138.94,55.486,39.41675,68.0615631363,17.886,5.21675,18.63125,37.6,34.2,50.8271580949,139.13,59.456,7.65675,59.9469912219,17.886,5.21675,18.63125,41.57,2.44,41.6415477618,138.86,59.016,52.89675,79.2524726211,17.886,5.21675,18.63125,41.13,47.68,62.9687168362,138.76
2019-05-19 12:00:00,52.41776,8.23768,53.0611056726,13.15776,3.83768,13.706,39.26,4.4,39.5057919804,138.94,52.81776,38.02768,65.0831792217,13.15776,3.83768,13.706,39.66,34.19,52.3628847563,139.13,57.03776,6.28768,57.3832814119,13.15776,3.83768,13.706,43.88,2.45,43.948343541,138.86,56.60776,51.53768,76.5543659891,13.15776,3.83768,13.706,43.45,47.7,64.5228060456,138.73
2019-05-19 12:30:00,52.65904,8.28847,53.3073468545,12.26904,3.5784700000000003,12.78025,40.39,4.71,40.6636963396,139.2,53.06904,37.57847,65.0266438782,12.26904,3.5784700000000003,12.78025,40.8,34.0,53.1096977962,139.37,57.41904,6.37847,57.77223411,12.26904,3.5784700000000003,12.78025,45.15,2.8,45.2367383882,139.1,56.98904,51.76847,76.9917214138,12.26904,3.5784700000000003,12.78025,44.72,48.19,65.7430946944,138.99
2019-05-19 13:00:00,52.68576,8.05918,53.2985899349,10.86576,3.16918,11.3185,41.82,4.89,42.1049225151,139.36,53.08576,37.02918,64.7244782617,10.86576,3.16918,11.3185,42.22,33.86,54.1204951936,139.54,57.605760000000004,6.17918,57.9362222677,10.86576,3.16918,11.3185,46.74,3.01,46.8368199177,139.27,57.21576,51.61918,77.0596063853,10.86576,3.16918,11.3185,46.35,48.45,67.050167785,139.13
2019-05-19 13:30:00,52.24208,6.98769,52.7073309347,8.15208,2.37769,8.49175,44.09,4.61,44.3303530327,139.44,52.65208,36.54769,64.0934877555,8.15208,2.37769,8.49175,44.5,34.17,56.1056048894,139.61,57.43208,5.08769,57.6569891918,8.15208,2.37769,8.49175,49.28,2.71,49.3544577521,139.34,57.04208,50.57769,76.235828955,8.15208,2.37769,8.49175,48.89,48.2,68.6547310824,139.22
2019-05-19 14:00:00,52.66144,6.52917,53.0646523004,6.99144,2.03917,7.28275,45.67,4.49,45.8901841356,139.38,53.07144,36.33917,64.3203934997,6.99144,2.03917,7.28275,46.08,34.3,57.4443765742,139.55,58.04144,4.61917,58.2249558932,6.99144,2.03917,7.28275,51.05,2.58,51.1151533305,139.28,57.67144,50.10917,76.399763807,6.99144,2.03917,7.28275,50.68,48.07,69.8511796608,139.15
2019-05-19 14:30:00,51.52408,6.98994,51.9960583222,6.99408,2.03994,7.2855,44.53,4.95,44.8042788135,139.57,51.924080000000004,35.80994,63.0750496365,6.99408,2.03994,7.2855,44.93,33.77,56.2060299256,139.77,56.76408,5.11994,56.9945134539,6.99408,2.03994,7.2855,49.77,3.08,49.8652113201,139.46,56.37408,50.95994,75.9931074549,6.99408,2.03994,7.2855,49.38,48.92,69.5093576434,139.36
2019-05-19 15:00:00,50.14304,6.66922,50.5846118484,6.44304,1.8792200000000001,6.7115,43.7,4.79,43.9617344972,139.43,50.53304,34.94922,61.4413224976,6.44304,1.8792200000000001,6.7115,44.09,33.07,55.1140000363,139.72,55.28304,4.76922,55.4883769005,6.44304,1.8792200000000001,6.7115,48.84,2.89,48.925429993,139.34,54.87304,51.43922,75.2133224439,6.44304,1.8792200000000001,6.7115,48.43,49.56,69.2940004618,139.32
2019-05-19 15:30:00,48.52064,6.40352,48.9413687426,5.36064,1.56352,5.584,43.16,4.84,43.4305330384,139.13,48.90064,34.48352,59.8363246197,5.36064,1.56352,5.584,43.54,32.92,54.5844116942,139.42,53.60064,4.51352,53.7903380841,5.36064,1.56352,5.584,48.24,2.95,48.3301158699,139.04,53.18064,51.04352,73.7131019887,5.36064,1.56352,5.584,47.82,49.48,68.8115019455,139.0
2019-05-19 16:00:00,45.9748,7.38015,46.5633852835,6.0348,1.76015,6.28625,39.94,5.62,40.3334600549,139.5,46.3348,33.97015,57.4533269886,6.0348,1.76015,6.28625,40.3,32.21,51.5904458209,139.79,50.6548,5.58015,50.9612287633,6.0348,1.76015,6.28625,44.62,3.8200000000000003,44.7832200718,139.4,50.2148,52.38015,72.5617409732,6.0348,1.76015,6.28625,44.18,50.62,67.1882192055,139.38
2019-05-19 16:30:00,43.44008,8.87419,44.3372506879,7.66008,2.23419,7.97925,35.78,6.64,36.3909054573,140.04,43.81008,33.72419,55.2869252243,7.66008,2.23419,7.97925,36.15,31.49,47.9420754661,140.33,47.63008,7.13419,48.1614076597,7.66008,2.23419,7.97925,39.97,4.9,40.2692301888,139.94,47.13008,54.26419,71.8738252576,7.66008,2.23419,7.97925,39.47,52.03,65.3069812501,139.93
2019-05-19 17:00:00,44.25016,8.75463,45.1078729987,7.49016,2.18463,7.80225,36.76,6.57,37.3425025942,139.58,44.62016,33.51463,55.8049200561,7.49016,2.18463,7.80225,37.13,31.33,48.5819493228,139.87,48.56016,7.04463,49.0684822576,7.49016,2.18463,7.80225,41.07,4.86,41.3565532897,139.48,48.07016,53.92463,72.2399197332,7.49016,2.18463,7.80225,40.58,51.74,65.7553343844,139.45
2019-05-19 17:30:00,44.9136,9.0298,45.8123209737,7.9536,2.3198,8.285,36.96,6.71,37.5641544561,139.39,45.2836,33.4298,56.2863745235,7.9536,2.3198,8.285,37.33,31.11,48.5938370578,139.68,49.2336,7.3298,49.7762326517,7.9536,2.3198,8.285,41.28,5.01,41.5829111535,139.28,48.7736,54.1098,72.8473370344,7.9536,2.3198,8.285,40.82,51.79,65.9429791562,139.26
2019-05-19 18:00:00,42.95712,8.80666,43.8505577963,6.77712,1.97666,7.0595,36.18,6.83,36.8190344795,139.5,43.32712,32.98666,54.455110554,6.77712,1.97666,7.0595,36.55,31.01,47.9324795937,139.79,47.20712,7.11666,47.7405386255,6.77712,1.97666,7.0595,40.43,5.14,40.755422952,139.4,46.71712,53.89666,71.3255862945,6.77712,1.97666,7.0595,39.94,51.92,65.504885314,139.37
2019-05-19 18:30:00,42.06104,8.52572,42.9164186227,6.19104,1.80572,6.449,35.87,6.72,36.4940447197,139.73,42.44104,33.05572,53.7951903147,6.19104,1.80572,6.449,36.25,31.25,47.8604742977,140.03,46.28104,6.81572,46.7802170004,6.19104,1.80572,6.449,40.09,5.01,40.4018341168,139.63,45.80104,53.75572,70.6216163635,6.19104,1.80572,6.449,39.61,51.95,65.3280536982,139.59
2019-05-19 19:00:00,40.93168,8.71799,41.8498002058,6.06168,1.7679900000000002,6.31425,34.87,6.95,35.5558630889,139.94,41.29168,32.91799,52.807167154300004,6.06168,1.7679900000000002,6.31425,35.23,31.15,47.0263266692,140.24,45.01168,7.01799,45.5554993394,6.06168,1.7679900000000002,6.31425,38.95,5.25,39.3022264,139.84,44.53168,54.14799,70.1075983376,6.06168,1.7679900000000002,6.31425,38.47,52.38,64.9892706529,139.82
2019-05-19 19:30:00,42.6812,8.1491,43.4521882562,4.5912,1.3391,4.7825,38.09,6.8100000000000005,38.6939814441,139.63,43.0612,32.4391,53.9125417157,4.5912,1.3391,4.7825,38.47,31.1,49.4686860549,139.93,47.1512,6.4591,47.5915500299,4.5912,1.3391,4.7825,42.56,5.12,42.8668636595,139.53,46.6912,53.3091,70.8655649822,4.5912,1.3391,4.7825,42.1,51.97,66.8826651682,139.5
2019-05-19 20:00:00,42.02248,8.06864,42.7900897031,3.97248,1.1586400000000001,4.138,38.05,6.91,38.6723492951,139.63,42.38248,32.21864,53.2382886126,3.97248,1.1586400000000001,4.138,38.41,31.06,49.3968794561,139.9,46.47248,6.39864,46.9109154803,3.97248,1.1586400000000001,4.138,42.5,5.24,42.8218121989,139.5,46.02248,53.24864,70.3810082849,3.97248,1.1586400000000001,4.138,42.05,52.09,66.9445337574,139.47
2019-05-19 20:30:00,41.44032,9.28551,42.4678798348,3.55032,1.03551,3.69825,37.89,8.25,38.7777590895,138.12,41.82032,31.75551,52.5104901926,3.55032,1.03551,3.69825,38.27,30.72,49.0745483932,138.2,45.88032,7.82551,46.5429089128,3.55032,1.03551,3.69825,42.33,6.79,42.8711208158,138.02,45.46032,51.33551,68.5709507114,3.55032,1.03551,3.69825,41.91,50.3,65.471658754,137.79
2019-05-19 21:00:00,44.87968,8.06574,45.5987043528,2.89968,0.84574,3.0205,41.98,7.22,42.5963472612,137.64,45.25968,31.96574,55.4098111118,2.89968,0.84574,3.0205,42.36,31.12,52.5625722354,137.76,49.81968,6.52574,50.2452564711,2.89968,0.84574,3.0205,46.92,5.68,47.262551772,137.55,49.44968,50.13574,70.4191967964,2.89968,0.84574,3.0205,46.55,49.29,67.7968037595,137.36
2019-05-19 21:30:00,45.13664,7.51902,45.7586268615,2.63664,0.76902,2.7465,42.5,6.75,43.0326910616,137.87,45.52664,31.87902,55.5782949167,2.63664,0.76902,2.7465,42.89,31.11,52.9847544111,138.06,50.13664,5.90902,50.4836526794,2.63664,0.76902,2.7465,47.5,5.14,47.7772916771,137.78,49.77664,50.32902,70.7864686494,2.63664,0.76902,2.7465,47.14,49.56,68.3986344893,137.67
2019-05-19 22:00:00,44.16632,7.32101,44.7689737403,2.02632,0.59101,2.11075,42.14,6.73,42.674026058,137.04,44.54632,31.43101,54.5186483248,2.02632,0.59101,2.11075,42.52,30.84,52.5267170114,137.21,49.11632,5.73101,49.4495436376,2.02632,0.59101,2.11075,47.09,5.14,47.369691787,136.95,48.76632,49.48101,69.4731913544,2.02632,0.59101,2.11075,46.74,48.89,67.6377091569,136.8
2019-05-19 22:30:00,43.39568,7.41874,44.0252512298,2.15568,0.6287400000000001,2.2455,41.24,6.79,41.7952353744,136.96,43.78568,31.44874,53.9092665564,2.15568,0.6287400000000001,2.2455,41.63,30.82,51.7970008784,137.13,48.25568,5.83874,48.6076283833,2.15568,0.6287400000000001,2.2455,46.1,5.21,46.3934704457,136.86,47.89568,49.59874,68.9494827555,2.15568,0.6287400000000001,2.2455,45.74,48.97,67.0090180498,136.72
2019-05-19 23:00:00,41.2408,7.9869,42.0070726932,2.5608,0.7469,2.6675,38.68,7.24,39.3517471023,137.69,41.6208,31.7269,52.3343785312,2.5608,0.7469,2.6675,39.06,30.98,49.8542275038,137.83,45.7908,6.4169,46.2382306133,2.5608,0.7469,2.6675,43.23,5.67,43.6002499993,137.6,45.4108,50.3369,67.7933939131,2.5608,0.7469,2.6675,42.85,49.59,65.5384665674,137.43
2019-05-19 23:30:00,38.31416,9.24413,39.4135610668,2.8941600000000003,0.84413,3.01475,35.42,8.4,36.4024229963,138.74,38.70416,32.66413,50.6454083799,2.8941600000000003,0.84413,3.01475,35.81,31.82,47.9047857734,138.72,42.47416,7.75413,43.1761600859,2.8941600000000003,0.84413,3.01475,39.58,6.91,40.1786572697,138.64,42.07416,50.62413,65.8258116392,2.8941600000000003,0.84413,3.01475,39.18,49.78,63.3491973114,138.31
2019-05-20 00:00:00,36.39704,9.98622,37.7421397201,2.62704,0.76622,2.7365,33.77,9.22,35.006018054,138.7,36.75704,32.61622,49.1416096262,2.62704,0.76622,2.7365,34.13,31.85,46.6827527038,138.57,40.35704,8.60622,41.2644847326,2.62704,0.76622,2.7365,37.73,7.84,38.5359377724,138.6,39.90704,50.23622,64.1580052795,2.62704,0.76622,2.7365,37.28,49.47,61.9441627597,138.16
2019-05-20 00:30:00,35.20544,9.85742,36.5594274388,2.42544,0.70742,2.5265,32.78,9.15,34.0330853729,138.81,35.56544,32.72742,48.3320239826,2.42544,0.70742,2.5265,33.14,32.02,46.0818836421,138.68,39.04544,8.44742,39.9487833288,2.42544,0.70742,2.5265,36.62,7.74,37.4290261695,138.71,38.58544,50.09742,63.2343867737,2.42544,0.70742,2.5265,36.16,49.39,61.2120715219,138.28
2019-05-20 01:00:00,34.91368,9.04899,36.0672881038,2.29368,0.6689900000000001,2.38925,32.62,8.38,33.6792042661,139.7,35.32368,31.99899,47.6623303014,2.29368,0.6689900000000001,2.38925,33.03,31.33,45.5252655127,139.79,38.74368,7.5189900000000005,39.4665421663,2.29368,0.6689900000000001,2.38925,36.45,6.85,37.0880708584,139.6,38.32368,52.07899,64.6600776999,2.29368,0.6689900000000001,2.38925,36.03,51.41,62.7785711848,139.38
2019-05-20 01:30:00,34.48576,8.54293,35.528147936,2.13576,0.6229300000000001,2.2247500000000002,32.35,7.92,33.3053884529,139.77,34.88576,31.08293,46.724348986,2.13576,0.6229300000000001,2.2247500000000002,32.75,30.46,44.7255419196,140.02,38.28576,6.96293,38.9137740776,2.13576,0.6229300000000001,2.2247500000000002,36.15,6.34,36.7017451901,139.67,37.82576,53.37293,65.4175647389,2.13576,0.6229300000000001,2.2247500000000002,35.69,52.75,63.6893915813,139.6
2019-05-20 02:00:00,34.49672,8.36071,35.4954245286,2.19672,0.64071,2.28825,32.3,7.72,33.2097636246,139.71,34.88672,30.95071,46.6372134873,2.19672,0.64071,2.28825,32.69,30.31,44.5795042592,140.02,38.28672,6.73071,38.8738393455,2.19672,0.64071,2.28825,36.09,6.09,36.6002213108,139.61,37.816720000000004,53.56071,65.565646243,2.19672,0.64071,2.28825,35.62,52.92,63.7911498564,139.6
2019-05-20 02:30:00,34.58352,8.22811,35.5488628477,2.39352,0.69811,2.49325,32.19,7.53,33.0589927251,139.59,34.97352,31.13811,46.8265842825,2.39352,0.69811,2.49325,32.58,30.44,44.5875543173,139.89,38.38352,6.60811,38.9481928382,2.39352,0.69811,2.49325,35.99,5.91,36.4720194121,139.5,37.90352,53.36811,65.4586281048,2.39352,0.69811,2.49325,35.51,52.67,63.5223503973,139.48
2019-05-20 03:00:00,34.4412,8.3191,35.4316762552,2.4312,0.7091000000000001,2.5324999999999998,32.01,7.61,32.9021610233,139.86,34.8112,31.1891,46.7394865638,2.4312,0.7091000000000001,2.5324999999999998,32.38,30.48,44.4690319211,140.16,38.1912,6.6791,38.7708412889,2.4312,0.7091000000000001,2.5324999999999998,35.76,5.97,36.2549100123,139.77,37.7212,53.5991,65.5419899778,2.4312,0.7091000000000001,2.5324999999999998,35.29,52.89,63.5825148921,139.74
2019-05-20 03:30:00,34.48016,8.41838,35.4929648726,2.36016,0.6883800000000001,2.4585,32.12,7.73,33.0370594938,140.2,34.87016,31.43838,46.9499711975,2.36016,0.6883800000000001,2.4585,32.51,30.75,44.748883785,140.48,38.26016,6.78838,38.8577141151,2.36016,0.6883800000000001,2.4585,35.9,6.1,36.4145575285,140.1,37.78016,53.66838,65.6325795733,2.36016,0.6883800000000001,2.4585,35.42,52.98,63.7295598604,140.06
2019-05-20 04:00:00,35.12416,8.59038,36.1593866686,2.26416,0.6603800000000001,2.3585000000000003,32.86,7.93,33.8033208428,140.44,35.50416,32.28038,47.9850842476,2.26416,0.6603800000000001,2.3585000000000003,33.24,31.62,45.8772492637,140.62,38.98416,6.96038,39.6006517705,2.26416,0.6603800000000001,2.3585000000000003,36.72,6.3,37.2565215768,140.35,38.50416,52.84038,65.3810071492,2.26416,0.6603800000000001,2.3585000000000003,36.24,52.18,63.5302290252,140.2
2019-05-20 04:30:00,36.36776,8.63518,37.378875064,2.41776,0.70518,2.5185,33.95,7.93,34.863840867,140.74,36.75776,33.09518,49.4613370164,2.41776,0.70518,2.5185,34.34,32.39,47.2053778716,140.89,40.34776,7.01518,40.9530766543,2.41776,0.70518,2.5185,37.93,6.31,38.4512808629,140.68,39.89776,52.31518,65.7929275185,2.41776,0.70518,2.5185,37.48,51.61,63.783559794,140.47
2019-05-20 05:00:00,34.52216,10.15688,35.9852989761,2.49216,0.7268800000000001,2.596,32.03,9.43,33.3893066714,141.28,34.92216,33.36688,48.3001650101,2.49216,0.7268800000000001,2.596,32.43,32.64,46.0116778655,141.3,38.29216,8.67688,39.2629311692,2.49216,0.7268800000000001,2.596,35.8,7.95,36.6720942953,141.25,37.80216,52.54688,64.731583469,2.49216,0.7268800000000001,2.596,35.31,51.82,62.7065267735,140.89
2019-05-20 05:30:00,37.3328,9.69915,38.5721592157,2.6028000000000002,0.7591500000000001,2.71125,34.73,8.94,35.8621876076,141.35,37.7028,34.57915,51.1587601742,2.6028000000000002,0.7591500000000001,2.71125,35.1,33.82,48.7422034791,141.3,41.4028,8.19915,42.2068467024,2.6028000000000002,0.7591500000000001,2.71125,38.8,7.44,39.5068804134,141.31,40.9428,51.24915,65.5956419861,2.6028000000000002,0.7591500000000001,2.71125,38.34,50.49,63.3971269065,140.89
2019-05-20 06:00:00,38.33968,9.39949,39.4750740945,3.04968,0.8894900000000001,3.17675,35.29,8.51,36.3015729687,141.28,38.70968,35.15949,52.2936809066,3.04968,0.8894900000000001,3.17675,35.66,34.27,49.4577445907,141.23,42.47968,7.82949,43.1951863818,3.04968,0.8894900000000001,3.17675,39.43,6.94,40.0360899689,141.19,41.99968,50.88949,65.9826743362,3.04968,0.8894900000000001,3.17675,38.95,50.0,63.380616122,140.82
2019-05-20 06:30:00,43.79248,7.40989,44.4149498971,3.70248,1.07989,3.85675,40.09,6.33,40.5866603701,140.87,44.17248,37.26989,57.79491924,3.70248,1.07989,3.85675,40.47,36.19,54.2912239685,140.82,48.51248,5.62989,48.8380627908,3.70248,1.07989,3.85675,44.81,4.55,45.0404107441,140.78,48.09248,48.42989,68.2520393685,3.70248,1.07989,3.85675,44.39,47.35,64.9037333287,140.44
2019-05-20 07:00:00,49.33144,5.29042,49.614307576,4.80144,1.40042,5.0015,44.53,3.89,44.6995861278,140.31,49.76144,39.23042,63.3658170014,4.80144,1.40042,5.0015,44.96,37.83,58.7580675312,140.31,54.59144,3.26042,54.6887160194,4.80144,1.40042,5.0015,49.79,1.8599999999999999,49.8247298036,140.22,54.24144,46.31042,71.3217275019,4.80144,1.40042,5.0015,49.44,44.91,66.7923775591,139.92
2019-05-20 07:30:00,52.68336,4.06348,52.8398362091,7.86336,2.29348,8.191,44.82,1.77,44.8549361832,139.2,53.09336,40.06348,66.513061167,7.86336,2.29348,8.191,45.23,37.77,58.9264439789,139.38,57.96336,3.11348,58.0469194721,7.86336,2.29348,8.191,50.1,0.8200000000000001,50.1067101295,139.11,57.63336,46.11348,73.8109559794,7.86336,2.29348,8.191,49.77,43.82,66.3117282236,139.0
2019-05-20 08:00:00,54.51688,3.90659,54.6566706849,11.33688,3.30659,11.80925,43.18,0.6000000000000001,43.1841683954,138.23,54.92688,41.91659,69.0938684961,11.33688,3.30659,11.80925,43.59,38.61,58.2307496088,138.48,59.62688,6.01659,59.9296602173,11.33688,3.30659,11.80925,48.29,2.71,48.3659818467,138.13,59.25688,45.20659,74.5319636583,11.33688,3.30659,11.80925,47.92,41.9,63.6548222839,138.1
2019-05-20 08:30:00,63.0312,6.91535,63.4094175897,15.4812,4.51535,16.12625,47.55,2.4,47.6105292976,136.96,63.2012,33.57535,71.566024125,15.4812,4.51535,16.12625,47.72,29.06,55.8720144616,137.25,68.6612,9.50535,69.3160303542,15.4812,4.51535,16.12625,53.18,4.99,53.4135984558,136.88,68.7312,32.79535,76.154532597,15.4812,4.51535,16.12625,53.25,28.28,60.2936223825,136.87
2019-05-20 09:00:00,68.45432,8.07626,68.9290932934,18.36432,5.35626,19.1295,50.09,2.7199999999999998,50.1637967064,136.18,54.46432,5.64626,54.7562088265,18.36432,5.35626,19.1295,36.1,0.29,36.1011648012,136.56,74.40432,10.72626,75.1735025674,18.36432,5.35626,19.1295,56.04,5.37,56.2967006138,136.11,78.45432,11.35626,79.2719683611,18.36432,5.35626,19.1295,60.09,6.0,60.3888077379,136.21
2019-05-20 09:30:00,38.73816,6.83363,39.3362878162,20.13816,5.87363,20.97725,18.6,0.96,18.6247577165,135.68,50.76816,6.19363,51.1445708005,20.13816,5.87363,20.97725,30.63,0.32,30.6316715182,136.04,77.39816,10.41363,78.0955751702,20.13816,5.87363,20.97725,57.26,4.54,57.4397005563,135.62,89.63816,10.54363,90.2561236801,20.13816,5.87363,20.97725,69.5,4.67,69.656721858,135.72
2019-05-20 10:00:00,19.3332,5.63885,20.13875,19.3332,5.63885,20.13875,0.0,0.0,0.0,135.17,76.1932,9.08885,76.7333755322,19.3332,5.63885,20.13875,56.86,3.45,56.9645688126,135.34,83.5432,13.41885,84.6140165786,19.3332,5.63885,20.13875,64.21,7.78,64.6796142536,135.11,97.4432,13.44885,98.3669090323,19.3332,5.63885,20.13875,78.11,7.8100000000000005,78.4994789792,135.0
2019-05-20 10:30:00,18.88608,5.50844,19.673000000000002,18.88608,5.50844,19.673000000000002,0.0,0.0,0.0,136.15,95.03608,19.73844,97.0642185123,18.88608,5.50844,19.673000000000002,76.15,14.23,77.4681573293,136.17,37.81608,7.07844,38.4728504195,18.88608,5.50844,19.673000000000002,18.93,1.57,18.9949940774,136.08,109.16608,7.44844,109.419889787,18.88608,5.50844,19.673000000000002,90.28,1.94,90.3008416351,135.85
2019-05-20 11:00:00,17.02104,4.96447,17.73025,17.02104,4.96447,17.73025,0.0,0.0,0.0,135.92,104.00104,17.54447,105.4704923126,17.02104,4.96447,17.73025,86.98,12.58,87.8850203391,136.17,47.00104,8.95447,47.8464240468,17.02104,4.96447,17.73025,29.98,3.99,30.2443465792,135.85,104.45104,8.05447,104.761129452,17.02104,4.96447,17.73025,87.43,3.09,87.484587214,134.69
2019-05-20 11:30:00,20.03304,5.84297,20.86775,20.03304,5.84297,20.86775,0.0,0.0,0.0,138.37,88.60304,11.00297,89.2836157761,20.03304,5.84297,20.86775,68.57,5.16,68.7638749635,138.56,97.31304,15.32297,98.5120356285,20.03304,5.84297,20.86775,77.28,9.48,77.8592884632,138.23,68.31304,9.41297,68.9585051916,20.03304,5.84297,20.86775,48.28,3.5700000000000003,48.4118095097,134.69
2019-05-20 12:00:00,16.66176,4.85968,17.356,16.66176,4.85968,17.356,0.0,0.0,0.0,138.46,89.87176,8.98968,90.3202501768,16.66176,4.85968,17.356,73.21,4.13,73.3264004299,138.63,99.17176,13.16968,100.0423832823,16.66176,4.85968,17.356,82.51,8.31,82.9274152497,138.34,69.77176,11.11968,70.6522878384,16.66176,4.85968,17.356,53.11,6.26,53.4776560818,134.41
2019-05-20 12:30:00,17.60352,5.13436,18.337,17.60352,5.13436,18.337,0.0,0.0,0.0,139.43,86.96352,6.74436,87.2246536399,17.60352,5.13436,18.337,69.36,1.6099999999999999,69.3786833256,139.6,95.76352,10.66436,96.3554893973,17.60352,5.13436,18.337,78.16,5.53,78.3553859029,139.34,63.72352,9.00436,64.3565497848,17.60352,5.13436,18.337,46.12,3.87,46.2820840067,135.34
2019-05-20 13:00:00,15.15744,4.42092,15.789,15.15744,4.42092,15.789,0.0,0.0,0.0,139.55,84.09744,6.42092,84.3422054976,15.15744,4.42092,15.789,68.94,2.0,68.9690046325,139.72,92.83744,10.39092,93.4171369942,15.15744,4.42092,15.789,77.68,5.97,77.9090707171,139.46,61.57744,8.00092,62.0950548579,15.15744,4.42092,15.789,46.42,3.58,46.5578435927,135.52
2019-05-20 13:30:00,14.89632,4.34476,15.517,14.89632,4.34476,15.517,0.0,0.0,0.0,140.1,83.97632,6.62476,84.2372231605,14.89632,4.34476,15.517,69.08,2.2800000000000002,69.1176156996,140.26,92.73632,10.64476,93.3452514197,14.89632,4.34476,15.517,77.84,6.3,78.0945298981,140.0,60.80632,7.20476,61.2316676124,14.89632,4.34476,15.517,45.91,2.86,45.9989967282,136.11
2019-05-20 14:00:00,13.90152,4.05461,14.48075,13.90152,4.05461,14.48075,0.0,0.0,0.0,140.06,86.13152,6.60461,86.384371334,13.90152,4.05461,14.48075,72.23,2.55,72.2749984434,140.23,95.31152,10.67461,95.9074196471,13.90152,4.05461,14.48075,81.41,6.62,81.6787150976,139.97,65.39152,8.66461,65.9630681091,13.90152,4.05461,14.48075,51.49,4.61,51.6959592231,135.92
2019-05-20 14:30:00,11.2932,3.29385,11.76375,11.2932,3.29385,11.76375,0.0,0.0,0.0,139.95,87.1132,6.00385,87.319847853,11.2932,3.29385,11.76375,75.82,2.71,75.8684156945,140.12,96.7632,10.08385,97.2872083321,11.2932,3.29385,11.76375,85.47,6.79,85.7392850448,139.85,70.0232,8.97385,70.5958817642,11.2932,3.29385,11.76375,58.73,5.68,59.0040278286,135.69
2019-05-20 15:00:00,9.99768,2.91599,10.41425,9.99768,2.91599,10.41425,0.0,0.0,0.0,139.67,86.52768,5.51599,86.7033191514,9.99768,2.91599,10.41425,76.53,2.6,76.5741529499,139.84,96.25768,9.56599,96.7318413123,9.99768,2.91599,10.41425,86.26,6.65,86.5159528642,139.58,68.99768,8.38599,69.5054290949,9.99768,2.91599,10.41425,59.0,5.47,59.2530243954,135.45
2019-05-20 15:30:00,9.67296,2.8212800000000002,10.076,9.67296,2.8212800000000002,10.076,0.0,0.0,0.0,139.88,86.69296,5.34128,86.857346181,9.67296,2.8212800000000002,10.076,77.02,2.52,77.0612146284,140.05,96.48296,9.39128,96.9389380507,9.67296,2.8212800000000002,10.076,86.81,6.57,87.0582621007,139.78,69.75296,8.50128,70.2691055187,9.67296,2.8212800000000002,10.076,60.08,5.68,60.3478980578,135.62
2019-05-20 16:00:00,8.97984,2.61912,9.354,8.97984,2.61912,9.354,0.0,0.0,0.0,140.01,85.35984,4.31912,85.4690416607,8.97984,2.61912,9.354,76.38,1.7000000000000002,76.3989162227,140.18,95.06984,8.269120000000001,95.4287840392,8.97984,2.61912,9.354,86.09,5.65,86.2752026946,139.91,65.74984,7.2891200000000005,66.1526471912,8.97984,2.61912,9.354,56.77,4.67,56.9617573465,135.76
2019-05-20 16:30:00,11.68464,3.40802,12.1715,11.68464,3.40802,12.1715,0.0,0.0,0.0,140.23,88.80464,3.94802,88.8923559562,11.68464,3.40802,12.1715,77.12,0.54,77.121890537,140.41,98.60464,7.60802,98.8977097705,11.68464,3.40802,12.1715,86.92,4.2,87.0214134567,140.13,68.68464,8.638020000000001,69.2256828168,11.68464,3.40802,12.1715,57.0,5.23,57.239434833,135.82
2019-05-20 17:00:00,15.64488,4.56309,16.29675,15.64488,4.56309,16.29675,0.0,0.0,0.0,141.34,86.94488,7.01309,87.2272640266,15.64488,4.56309,16.29675,71.3,2.45,71.3420808499,141.52,95.98488,5.73309,96.1559437038,15.64488,4.56309,16.29675,80.34,1.17,80.3485189658,141.24,63.07488,6.29309,63.3880388462,15.64488,4.56309,16.29675,47.43,1.73,47.4615402194,137.03
2019-05-20 17:30:00,12.90792,3.76481,13.44575,12.90792,3.76481,13.44575,0.0,0.0,0.0,140.67,85.60792000000001,8.00481,85.9813523379,12.90792,3.76481,13.44575,72.7,4.24,72.8235374038,140.84,94.75792,5.90481,94.9417199331,12.90792,3.76481,13.44575,81.85,2.14,81.8779707858,140.57,63.31792,5.8548100000000005,63.5880318398,12.90792,3.76481,13.44575,50.41,2.09,50.4533071265,136.49
2019-05-20 18:00:00,11.24496,3.27978,11.7135,11.24496,3.27978,11.7135,0.0,0.0,0.0,137.88,87.18496,9.00978,87.6492634644,11.24496,3.27978,11.7135,75.94,5.73,76.1558697672,138.06,96.17496,15.27978,97.3811820007,11.24496,3.27978,11.7135,84.93,12.0,85.7735676068,137.79,67.70496,8.20978,68.2008951279,11.24496,3.27978,11.7135,56.46,4.93,56.6748312746,136.36
2019-05-20 18:30:00,9.74016,2.8408800000000003,10.146,9.74016,2.8408800000000003,10.146,0.0,0.0,0.0,138.35,78.88016,8.79088,79.3685026494,9.74016,2.8408800000000003,10.146,69.14,5.95,69.3955481281,138.53,87.02016,14.70088,88.2531819211,9.74016,2.8408800000000003,10.146,77.28,11.86,78.1847683376,138.26,56.07016,6.84088,56.485931714,9.74016,2.8408800000000003,10.146,46.33,4.0,46.5023537039,137.68
2019-05-20 19:00:00,9.28584,2.70837,9.67275,9.28584,2.70837,9.67275,0.0,0.0,0.0,138.32,80.32584,8.87837,80.81501114,9.28584,2.70837,9.67275,71.04,6.17,71.3074364986,138.5,88.68584,14.31837,89.8342581422,9.28584,2.70837,9.67275,79.4,11.61,80.2443275254,138.26,60.64584,5.20837,60.8690810458,9.28584,2.70837,9.67275,51.36,2.5,51.4208090174,137.51
2019-05-20 19:30:00,6.19992,1.80831,6.45825,6.19992,1.80831,6.45825,0.0,0.0,0.0,138.5,78.85992,7.95831,79.2604673243,6.19992,1.80831,6.45825,72.66,6.15,72.9198059515,138.68,87.45992,13.49831,88.4954347933,6.19992,1.80831,6.45825,81.26,11.69,82.0965510847,138.4,61.81992,2.18831,61.8586389235,6.19992,1.80831,6.45825,55.62,0.38,55.6212980791,137.45
2019-05-20 20:00:00,4.72512,1.37816,4.922,4.72512,1.37816,4.922,0.0,0.0,0.0,139.09,72.33512,5.86816,72.5727558192,4.72512,1.37816,4.922,67.61,4.49,67.7589270871,139.27,80.30512,15.06816,81.7065587575,4.72512,1.37816,4.922,75.58,13.69,76.809846374,139.0,52.93512,4.55816,53.1310055617,4.72512,1.37816,4.922,48.21,3.18,48.314764824,138.12
2019-05-20 20:30:00,4.93464,1.43927,5.14025,4.93464,1.43927,5.14025,0.0,0.0,0.0,139.17,74.53464,5.27927,74.7213707828,4.93464,1.43927,5.14025,69.6,3.84,69.7058505436,139.35,82.75464,15.89927,84.2681269998,4.93464,1.43927,5.14025,77.82,14.46,79.1520309278,139.07,56.96464,2.34927,57.0130623617,4.93464,1.43927,5.14025,52.03,0.91,52.0379573004,137.87
2019-05-20 21:00:00,3.32904,0.9709700000000001,3.46775,3.32904,0.9709700000000001,3.46775,0.0,0.0,0.0,138.96,74.90904,4.55097,75.0471558533,3.32904,0.9709700000000001,3.46775,71.58,3.58,71.6694690925,139.14,83.37904,15.650970000000001,84.8352354465,3.32904,0.9709700000000001,3.46775,80.05,14.68,81.384918136,138.87,59.87904,2.14097,59.9173028754,3.32904,0.9709700000000001,3.46775,56.55,1.17,56.5621021533,137.44
2019-05-20 21:30:00,3.0216,0.8813000000000001,3.1475,3.0216,0.8813000000000001,3.1475,0.0,0.0,0.0,138.36,75.9616,4.4013,76.089001283,3.0216,0.8813000000000001,3.1475,72.94,3.52,73.024886169,138.54,84.6016,15.4613,86.0028053045,3.0216,0.8813000000000001,3.1475,81.58,14.58,82.8726299812,138.27,60.8016,2.4513,60.8509936998,3.0216,0.8813000000000001,3.1475,57.78,1.57,57.8013261094,136.96
2019-05-20 22:00:00,2.63448,0.76839,2.74425,2.63448,0.76839,2.74425,0.0,0.0,0.0,137.53,76.24448,5.45839,76.4396150688,2.63448,0.76839,2.74425,73.61,4.69,73.7592584019,137.71,84.96448,13.79839,86.0776302431,2.63448,0.76839,2.74425,82.33,13.03,83.3547227216,137.45,60.81448,3.80839,60.9336098722,2.63448,0.76839,2.74425,58.18,3.04,58.2593683454,136.62
2019-05-20 22:30:00,2.80776,0.81893,2.92475,2.80776,0.81893,2.92475,0.0,0.0,0.0,137.63,73.08776,3.36893,73.1653630563,2.80776,0.81893,2.92475,70.28,2.55,70.3262461674,137.8,81.39776,16.28893,83.011593007,2.80776,0.81893,2.92475,78.59,15.47,80.0981210766,137.54,57.97776,2.13893,58.017201554,2.80776,0.81893,2.92475,55.17,1.32,55.1857889316,136.29
2019-05-20 23:00:00,2.81544,0.8211700000000001,2.93275,2.81544,0.8211700000000001,2.93275,0.0,0.0,0.0,137.77,70.52544,3.08117,70.5927141833,2.81544,0.8211700000000001,2.93275,67.71,2.26,67.7477062342,137.95,78.53544,16.68117,80.2874633337,2.81544,0.8211700000000001,2.93275,75.72,15.86,77.3631566057,137.68,57.44544,1.41117,57.462770361,2.81544,0.8211700000000001,2.93275,54.63,0.59,54.6331858855,136.29
2019-05-20 23:30:00,2.59512,0.7569100000000001,2.70325,2.59512,0.7569100000000001,2.70325,0.0,0.0,0.0,138.47,64.95512,2.43691,65.0008164915,2.59512,0.7569100000000001,2.70325,62.36,1.6800000000000002,62.3826257864,138.66,72.31512,17.44691,74.3899942812,2.59512,0.7569100000000001,2.70325,69.72,16.69,71.6898493512,138.39,51.81512,3.19691,51.9136484382,2.59512,0.7569100000000001,2.70325,49.22,2.44,49.2804423681,137.08
2019-05-21 00:00:00,2.42088,0.7060900000000001,2.52175,2.42088,0.7060900000000001,2.52175,0.0,0.0,0.0,139.56,60.58088,0.9860900000000001,60.5889048842,2.42088,0.7060900000000001,2.52175,58.16,0.28,58.1606739988,139.76,67.41088,19.88609,70.2828806884,2.42088,0.7060900000000001,2.52175,64.99,19.18,67.7611429951,139.47,47.48088,2.27609,47.5354031356,2.42088,0.7060900000000001,2.52175,45.06,1.57,45.0873430133,137.84
2019-05-21 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,140.07,55.51,0.64,55.5136893027,0.0,0.0,0.0,55.51,0.64,55.5136893027,140.27,62.02,19.69,65.0705501744,0.0,0.0,0.0,62.02,19.69,65.0705501744,139.97,42.64,2.6,42.719194749,0.0,0.0,0.0,42.64,2.6,42.719194749,138.4
2019-05-21 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.49,56.19,0.74,56.1948725419,0.0,0.0,0.0,56.19,0.74,56.1948725419,139.69,62.78,19.59,65.7654658617,0.0,0.0,0.0,62.78,19.59,65.7654658617,139.39,45.34,1.81,45.3761137604,0.0,0.0,0.0,45.34,1.81,45.3761137604,137.74
2019-05-21 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.77,54.17,0.92,54.177811879,0.0,0.0,0.0,54.17,0.92,54.177811879,139.97,60.51,19.92,63.704524957,0.0,0.0,0.0,60.51,19.92,63.704524957,139.67,41.8,3.52,41.9479486984,0.0,0.0,0.0,41.8,3.52,41.9479486984,138.16
2019-05-21 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.92,55.19,1.4,55.2077539844,0.0,0.0,0.0,55.19,1.4,55.2077539844,140.12,61.67,20.49,64.9848366929,0.0,0.0,0.0,61.67,20.49,64.9848366929,139.82,43.62,2.09,43.6700412182,0.0,0.0,0.0,43.62,2.09,43.6700412182,138.12
2019-05-21 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.87,54.87,1.71,54.8966392414,0.0,0.0,0.0,54.87,1.71,54.8966392414,140.07,61.31,20.83,64.7518725598,0.0,0.0,0.0,61.31,20.83,64.7518725598,139.77,43.59,2.32,43.6516952706,0.0,0.0,0.0,43.59,2.32,43.6516952706,138.07
2019-05-21 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.8,53.94,2.08,53.9800889217,0.0,0.0,0.0,53.94,2.08,53.9800889217,140.01,60.27,21.22,63.8964889489,0.0,0.0,0.0,60.27,21.22,63.8964889489,139.71,42.79,2.36,42.8550312099,0.0,0.0,0.0,42.79,2.36,42.8550312099,137.97
2019-05-21 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.85,52.87,2.89,52.9489282233,0.0,0.0,0.0,52.87,2.89,52.9489282233,140.06,59.04,22.14,63.0547476404,0.0,0.0,0.0,59.04,22.14,63.0547476404,139.76,40.77,1.4,40.7940302005,0.0,0.0,0.0,40.77,1.4,40.7940302005,137.83
2019-05-21 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,140.01,54.14,2.7,54.2072836434,0.0,0.0,0.0,54.14,2.7,54.2072836434,140.22,60.49,21.98,64.3596185508,0.0,0.0,0.0,60.49,21.98,64.3596185508,139.92,42.62,0.87,42.6288787092,0.0,0.0,0.0,42.62,0.87,42.6288787092,137.97
2019-05-21 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.95,53.04,3.0,53.1247738819,0.0,0.0,0.0,53.04,3.0,53.1247738819,140.17,59.24,22.31,63.301766958,0.0,0.0,0.0,59.24,22.31,63.301766958,139.87,41.24,1.17,41.2565934124,0.0,0.0,0.0,41.24,1.17,41.2565934124,137.92
2019-05-21 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,140.07,51.38,3.49,51.4983931788,0.0,0.0,0.0,51.38,3.49,51.4983931788,140.32,57.38,22.88,61.7734473702,0.0,0.0,0.0,57.38,22.88,61.7734473702,140.02,39.48,1.8,39.5210121328,0.0,0.0,0.0,39.48,1.8,39.5210121328,138.08
2019-05-21 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,140.29,54.15,2.84,54.224423464,0.0,0.0,0.0,54.15,2.84,54.224423464,140.57,60.51,22.23,64.4641993668,0.0,0.0,0.0,60.51,22.23,64.4641993668,140.27,42.66,0.72,42.6660755167,0.0,0.0,0.0,42.66,0.72,42.6660755167,138.29
2019-05-21 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,140.12,56.91,2.33,56.9576772701,0.0,0.0,0.0,56.91,2.33,56.9576772701,140.4,63.59,21.6,67.1583807131,0.0,0.0,0.0,63.59,21.6,67.1583807131,140.1,45.15,0.25,45.150692132,0.0,0.0,0.0,45.15,0.25,45.150692132,138.12
2019-05-21 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.49,65.0,3.39,65.0883407378,0.0,0.0,0.0,65.0,3.39,65.0883407378,138.76,72.67,14.96,74.1938710407,0.0,0.0,0.0,72.67,14.96,74.1938710407,138.46,52.16,0.88,52.1674227847,0.0,0.0,0.0,52.16,0.88,52.1674227847,137.13
2019-05-21 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.44,69.87,5.89,70.1178222708,0.0,0.0,0.0,69.87,5.89,70.1178222708,137.72,78.13,11.74,79.007116768,0.0,0.0,0.0,78.13,11.74,79.007116768,137.39,54.67,3.62,54.7897189261,0.0,0.0,0.0,54.67,3.62,54.7897189261,136.07
2019-05-21 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.35,72.57,9.19,73.1495796297,0.0,0.0,0.0,72.57,9.19,73.1495796297,137.63,81.15,8.01,81.5443597068,0.0,0.0,0.0,81.15,8.01,81.5443597068,137.28,54.37,1.55,54.3920894984,0.0,0.0,0.0,54.37,1.55,54.3920894984,136.65
2019-05-21 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.9,72.64,9.76,73.2927499825,0.0,0.0,0.0,72.64,9.76,73.2927499825,137.17,81.23,7.25,81.5528993966,0.0,0.0,0.0,81.23,7.25,81.5528993966,136.82,52.91,5.39,53.18383401,0.0,0.0,0.0,52.91,5.39,53.18383401,135.87
2019-05-21 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.87,74.46,13.92,75.749970297,0.0,0.0,0.0,74.46,13.92,75.749970297,136.15,83.27,2.32,83.302312693,0.0,0.0,0.0,83.27,2.32,83.302312693,135.81,55.25,4.89,55.4659769589,0.0,0.0,0.0,55.25,4.89,55.4659769589,135.42
2019-05-21 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.35,70.95,15.03,72.5245020665,0.0,0.0,0.0,70.95,15.03,72.5245020665,135.62,79.35,0.91,79.3552178499,0.0,0.0,0.0,79.35,0.91,79.3552178499,135.29,50.89,3.65,51.0207271606,0.0,0.0,0.0,50.89,3.65,51.0207271606,135.15
2019-05-21 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.77,64.2,15.12,65.9564583646,0.0,0.0,0.0,64.2,15.12,65.9564583646,136.04,71.76,0.89,71.7655188792,0.0,0.0,0.0,71.76,0.89,71.7655188792,135.71,44.5,2.6,44.5758903444,0.0,0.0,0.0,44.5,2.6,44.5758903444,135.65
