Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-21 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.39,67.2,15.72,69.0141898453,0.0,0.0,0.0,67.2,15.72,69.0141898453,135.65,75.11,0.26,75.1104500053,0.0,0.0,0.0,75.11,0.26,75.1104500053,135.33,45.88,3.61,46.0218046148,0.0,0.0,0.0,45.88,3.61,46.0218046148,135.24
2019-05-21 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.51,64.7,15.23,66.4683601423,0.0,0.0,0.0,64.7,15.23,66.4683601423,135.74,72.32,0.7000000000000001,72.3233876419,0.0,0.0,0.0,72.32,0.7000000000000001,72.3233876419,135.43,43.9,3.26,44.0208768654,0.0,0.0,0.0,43.9,3.26,44.0208768654,135.3
2019-05-21 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.34,63.83,15.9,65.780535875,0.0,0.0,0.0,63.83,15.9,65.780535875,135.53,71.33,0.17,71.3302025793,0.0,0.0,0.0,71.33,0.17,71.3302025793,135.26,42.64,3.88,42.8161651716,0.0,0.0,0.0,42.64,3.88,42.8161651716,135.11
2019-05-21 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.82,60.65,15.86,62.6894097914,0.0,0.0,0.0,60.65,15.86,62.6894097914,135.01,67.77,0.18,67.7702390434,0.0,0.0,0.0,67.77,0.18,67.7702390434,134.75,38.62,3.69,38.7958825135,0.0,0.0,0.0,38.62,3.69,38.7958825135,134.61
2019-05-21 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.95,61.89,16.79,64.1270317417,0.0,0.0,0.0,61.89,16.79,64.1270317417,135.13,69.15,1.16,69.159728889,0.0,0.0,0.0,69.15,1.16,69.159728889,134.88,40.32,4.24,40.5423235644,0.0,0.0,0.0,40.32,4.24,40.5423235644,134.78
2019-05-21 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.72,65.87,15.03,67.5629913488,0.0,0.0,0.0,65.87,15.03,67.5629913488,134.89,73.61,1.51,73.6254860765,0.0,0.0,0.0,73.61,1.51,73.6254860765,134.65,44.27,7.74,44.9415231162,0.0,0.0,0.0,44.27,7.74,44.9415231162,134.01
2019-05-21 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.32,68.54,13.8,69.9154603789,0.0,0.0,0.0,68.54,13.8,69.9154603789,135.5,76.62,2.2800000000000002,76.6539157513,0.0,0.0,0.0,76.62,2.2800000000000002,76.6539157513,135.25,48.31,11.42,49.6414393425,0.0,0.0,0.0,48.31,11.42,49.6414393425,134.09
2019-05-21 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.62,66.67,14.51,68.230704232,0.0,0.0,0.0,66.67,14.51,68.230704232,135.8,74.53,1.56,74.5463245237,0.0,0.0,0.0,74.53,1.56,74.5463245237,135.55,45.66,9.03,46.5443498182,0.0,0.0,0.0,45.66,9.03,46.5443498182,134.72
2019-05-21 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.69,65.45,15.43,67.2442369278,0.0,0.0,0.0,65.45,15.43,67.2442369278,135.87,73.16,0.86,73.1650545001,0.0,0.0,0.0,73.16,0.86,73.1650545001,135.61,44.4,7.54,45.035670307,0.0,0.0,0.0,44.4,7.54,45.035670307,135.03
2019-05-21 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.53,64.19,15.28,65.9835926576,0.0,0.0,0.0,64.19,15.28,65.9835926576,135.71,71.73,0.67,71.733129027,0.0,0.0,0.0,71.73,0.67,71.733129027,135.45,43.62,5.27,43.9371972251,0.0,0.0,0.0,43.62,5.27,43.9371972251,135.08
2019-05-21 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.95,62.17,14.69,63.8819614602,0.0,0.0,0.0,62.17,14.69,63.8819614602,136.13,69.48,1.37,69.4935054519,0.0,0.0,0.0,69.48,1.37,69.4935054519,135.87,41.7,5.68,42.0850614827,0.0,0.0,0.0,41.7,5.68,42.0850614827,135.38
2019-05-21 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.43,60.72,12.75,62.0441850619,0.0,0.0,0.0,60.72,12.75,62.0441850619,136.62,67.84,3.7199999999999998,67.9419163698,0.0,0.0,0.0,67.84,3.7199999999999998,67.9419163698,136.35,40.85,6.07,41.2985157118,0.0,0.0,0.0,40.85,6.07,41.2985157118,135.57
2019-05-21 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.38,63.23,12.84,64.5205277412,0.0,0.0,0.0,63.23,12.84,64.5205277412,136.57,70.66,3.62,70.7526677942,0.0,0.0,0.0,70.66,3.62,70.7526677942,136.29,43.12,6.11,43.5507347814,0.0,0.0,0.0,43.12,6.11,43.5507347814,135.53
2019-05-21 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.04,61.38,9.77,62.1526934251,0.0,0.0,0.0,61.38,9.77,62.1526934251,137.24,68.59,7.24,68.9710497238,0.0,0.0,0.0,68.59,7.24,68.9710497238,136.96,40.34,6.49,40.8587285656,0.0,0.0,0.0,40.34,6.49,40.8587285656,135.75
2019-05-21 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.39,63.18,9.21,63.8477603366,0.0,0.0,0.0,63.18,9.21,63.8477603366,137.59,70.61,7.98,71.0594997168,0.0,0.0,0.0,70.61,7.98,71.0594997168,137.31,42.78,6.35,43.2487098073,0.0,0.0,0.0,42.78,6.35,43.2487098073,136.03
2019-05-21 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.71,64.0,9.4,64.6866292212,0.0,0.0,0.0,64.0,9.4,64.6866292212,137.92,71.51,7.82,71.9363086348,0.0,0.0,0.0,71.51,7.82,71.9363086348,137.63,43.31,0.56,43.3136202597,0.0,0.0,0.0,43.31,0.56,43.3136202597,137.07
2019-05-21 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.56,67.17,8.99,67.7689383125,0.0,0.0,0.0,67.17,8.99,67.7689383125,137.76,75.08,8.27,75.5340936267,0.0,0.0,0.0,75.08,8.27,75.5340936267,137.47,48.08,0.48,48.082395947,0.0,0.0,0.0,48.08,0.48,48.082395947,136.85
2019-05-21 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.7,68.13,7.34,68.5242475333,0.0,0.0,0.0,68.13,7.34,68.5242475333,137.91,76.16,10.14,76.8320584131,0.0,0.0,0.0,76.16,10.14,76.8320584131,137.61,48.66,1.76,48.6918186146,0.0,0.0,0.0,48.66,1.76,48.6918186146,136.96
2019-05-21 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.26,69.81,6.73,70.1336509815,0.0,0.0,0.0,69.81,6.73,70.1336509815,138.46,78.05,10.97,78.8171516867,0.0,0.0,0.0,78.05,10.97,78.8171516867,138.17,50.97,1.43,50.9900558933,0.0,0.0,0.0,50.97,1.43,50.9900558933,137.38
2019-05-21 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.36,66.95,5.09,67.1432096343,0.0,0.0,0.0,66.95,5.09,67.1432096343,138.57,74.82,12.81,75.9086852738,0.0,0.0,0.0,74.82,12.81,75.9086852738,138.26,46.71,4.8100000000000005,46.9570037375,0.0,0.0,0.0,46.71,4.8100000000000005,46.9570037375,137.65
2019-05-21 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.71,69.02,4.89,69.1930090399,0.0,0.0,0.0,69.02,4.89,69.1930090399,137.92,77.17,12.91,78.2424245534,0.0,0.0,0.0,77.17,12.91,78.2424245534,137.61,50.37,3.15,50.4684000143,0.0,0.0,0.0,50.37,3.15,50.4684000143,136.73
2019-05-21 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.88,71.73,4.22,71.8540277229,0.0,0.0,0.0,71.73,4.22,71.8540277229,138.08,80.21,13.71,81.3732646512,0.0,0.0,0.0,80.21,13.71,81.3732646512,137.77,55.1,1.96,55.1348492335,0.0,0.0,0.0,55.1,1.96,55.1348492335,136.43
2019-05-21 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.54,71.55,5.19,71.7379857537,0.0,0.0,0.0,71.55,5.19,71.7379857537,137.74,80.02,12.5,80.990434003,0.0,0.0,0.0,80.02,12.5,80.990434003,137.44,55.06,2.98,55.140583965,0.0,0.0,0.0,55.06,2.98,55.140583965,136.66
2019-05-21 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.68,68.2,3.18,68.2740975773,0.0,0.0,0.0,68.2,3.18,68.2740975773,137.88,76.23,14.78,77.649605923,0.0,0.0,0.0,76.23,14.78,77.649605923,137.58,49.78,2.81,49.8592468856,0.0,0.0,0.0,49.78,2.81,49.8592468856,136.58
2019-05-21 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.35,69.91,4.04,70.0266356467,0.0,0.0,0.0,69.91,4.04,70.0266356467,136.56,78.15,13.48,79.3040534903,0.0,0.0,0.0,78.15,13.48,79.3040534903,136.26,51.05,3.63,51.1788960412,0.0,0.0,0.0,51.05,3.63,51.1788960412,135.44
2019-05-21 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.21,72.32,3.43,72.4012934967,0.0,0.0,0.0,72.32,3.43,72.4012934967,137.42,80.88,14.39,82.1501460741,0.0,0.0,0.0,80.88,14.39,82.1501460741,137.12,56.97,0.47000000000000003,56.9719387067,0.0,0.0,0.0,56.97,0.47000000000000003,56.9719387067,135.82
2019-05-21 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.51,68.16,2.77,68.2162627238,0.0,0.0,0.0,68.16,2.77,68.2162627238,137.72,76.22,15.2,77.7208363311,0.0,0.0,0.0,76.22,15.2,77.7208363311,137.42,53.51,0.78,53.5156846168,0.0,0.0,0.0,53.51,0.78,53.5156846168,136.1
2019-05-21 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.39,64.41,3.03,64.481229827,0.0,0.0,0.0,64.41,3.03,64.481229827,137.61,72.02,14.87,73.5390868858,0.0,0.0,0.0,72.02,14.87,73.5390868858,137.3,51.86,1.9300000000000002,51.8959006088,0.0,0.0,0.0,51.86,1.9300000000000002,51.8959006088,136.16
2019-05-22 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.34,57.37,0.5700000000000001,57.3728315494,0.0,0.0,0.0,57.37,0.5700000000000001,57.3728315494,138.55,64.1,17.98,66.5739468561,0.0,0.0,0.0,64.1,17.98,66.5739468561,138.25,44.91,2.12,44.9600100089,0.0,0.0,0.0,44.91,2.12,44.9600100089,136.8
2019-05-22 00:30:00,2.46768,0.71974,2.5705,2.46768,0.71974,2.5705,0.0,0.0,0.0,139.58,59.55768,1.07974,59.5674666697,2.46768,0.71974,2.5705,57.09,0.36,57.0911350386,139.78,66.25768,19.80974,69.1556646837,2.46768,0.71974,2.5705,63.79,19.09,66.5852250879,139.49,47.08768,3.4497400000000003,47.213878403,2.46768,0.71974,2.5705,44.62,2.73,44.703437228,137.99
2019-05-22 01:00:00,2.48136,0.7237300000000001,2.58475,2.48136,0.7237300000000001,2.58475,0.0,0.0,0.0,139.47,59.63136,1.22373,59.6439151177,2.48136,0.7237300000000001,2.58475,57.15,0.5,57.1521871847,139.67,66.35136,19.05373,69.0329457633,2.48136,0.7237300000000001,2.58475,63.87,18.33,66.4482189378,139.37,47.93136,3.10373,48.0317437885,2.48136,0.7237300000000001,2.58475,45.45,2.38,45.5122719714,137.92
2019-05-22 01:30:00,2.3656800000000002,0.6899900000000001,2.46425,2.3656800000000002,0.6899900000000001,2.46425,0.0,0.0,0.0,139.63,58.31568,1.14999,58.3270178465,2.3656800000000002,0.6899900000000001,2.46425,55.95,0.46,55.9518909421,139.83,64.87568,20.05999,67.9062372265,2.3656800000000002,0.6899900000000001,2.46425,62.51,19.37,65.442318113,139.53,46.17568,3.54999,46.3119407115,2.3656800000000002,0.6899900000000001,2.46425,43.81,2.86,43.9032538657,138.03
2019-05-22 02:00:00,2.36448,0.68964,2.463,2.36448,0.68964,2.463,0.0,0.0,0.0,139.08,58.29448,1.02964,58.3035724206,2.36448,0.68964,2.463,55.93,0.34,55.9310334251,139.29,64.85448,19.80964,67.8124281603,2.36448,0.68964,2.463,62.49,19.12,65.3496327457,138.99,46.02448,4.06964,46.2040553307,2.36448,0.68964,2.463,43.66,3.38,43.7906382689,137.56
2019-05-22 02:30:00,2.41872,0.7054600000000001,2.5195,2.41872,0.7054600000000001,2.5195,0.0,0.0,0.0,139.48,57.41872,1.49546,57.4381911889,2.41872,0.7054600000000001,2.5195,55.0,0.79,55.0056733438,139.68,63.85872,20.40546,67.0396816658,2.41872,0.7054600000000001,2.5195,61.44,19.7,64.5210322298,139.38,45.34872,4.11546,45.5350789683,2.41872,0.7054600000000001,2.5195,42.93,3.41,43.0652179839,137.9
2019-05-22 03:00:00,2.54472,0.74221,2.65075,2.54472,0.74221,2.65075,0.0,0.0,0.0,139.79,57.32472,1.95221,57.357951907,2.54472,0.74221,2.65075,54.78,1.21,54.7933618242,140.0,63.74472,21.00221,67.1154390045,2.54472,0.74221,2.65075,61.2,20.26,64.4663291959,139.69,45.71472,2.49221,45.7826029771,2.54472,0.74221,2.65075,43.17,1.75,43.205455674,137.98
2019-05-22 03:30:00,2.4962400000000002,0.7280700000000001,2.60025,2.4962400000000002,0.7280700000000001,2.60025,0.0,0.0,0.0,139.21,57.93624,1.31807,57.9512313403,2.4962400000000002,0.7280700000000001,2.60025,55.44,0.59,55.4431393411,139.41,64.44624,20.11807,67.5133660149,2.4962400000000002,0.7280700000000001,2.60025,61.95,19.39,64.9135933376,139.11,46.96624,3.88807,47.126900896,2.4962400000000002,0.7280700000000001,2.60025,44.47,3.16,44.582132071,137.64
2019-05-22 04:00:00,2.22216,0.6481300000000001,2.31475,2.22216,0.6481300000000001,2.31475,0.0,0.0,0.0,139.44,57.54216,1.37813,57.5586606842,2.22216,0.6481300000000001,2.31475,55.32,0.73,55.3248163124,139.65,64.02216,20.27813,67.1568278536,2.22216,0.6481300000000001,2.31475,61.8,19.63,64.8427089194,139.35,46.80216,3.32813,46.9203434553,2.22216,0.6481300000000001,2.31475,44.58,2.68,44.6604836517,137.79
2019-05-22 04:30:00,2.1528,0.6279,2.2425,2.1528,0.6279,2.2425,0.0,0.0,0.0,139.16,57.0728,6.2079,57.4094288619,2.1528,0.6279,2.2425,54.92,5.58,55.2027426855,139.37,63.1728,25.7979,68.2373380507,2.1528,0.6279,2.2425,61.02,25.17,66.0073427734,139.07,45.2628,4.7879000000000005,45.5153276408,2.1528,0.6279,2.2425,43.11,4.16,43.3102493643,137.1
2019-05-22 05:00:00,1.99344,0.58142,2.0765,1.99344,0.58142,2.0765,0.0,0.0,0.0,138.72,56.29344,9.23142,57.0453372525,1.99344,0.58142,2.0765,54.3,8.65,54.9846569508,138.93,62.02344,32.39142,69.972217337,1.99344,0.58142,2.0765,60.03,31.81,67.9373019776,138.63,43.99344,2.57142,44.0685257735,1.99344,0.58142,2.0765,42.0,1.99,42.0471176182,135.82
2019-05-22 05:30:00,2.16432,0.63126,2.2545,2.16432,0.63126,2.2545,0.0,0.0,0.0,138.97,57.53432,9.14126,58.2559920716,2.16432,0.63126,2.2545,55.37,8.51,56.0201481612,139.18,63.39432,32.77126,71.3638233999,2.16432,0.63126,2.2545,61.23,32.14,69.1526752917,138.88,45.30432,0.88126,45.3128903277,2.16432,0.63126,2.2545,43.14,0.25,43.1407243796,135.86
2019-05-22 06:00:00,2.16888,0.6325900000000001,2.25925,2.16888,0.6325900000000001,2.25925,0.0,0.0,0.0,138.71,61.16888,10.17259,62.0089789286,2.16888,0.6325900000000001,2.25925,59.0,9.54,59.7663082347,138.93,67.43888,31.45259,74.4128211625,2.16888,0.6325900000000001,2.25925,65.27,30.82,72.1806435272,138.64,49.24888,1.61259,49.2752739999,2.16888,0.6325900000000001,2.25925,47.08,0.98,47.0901985555,135.77
2019-05-22 06:30:00,2.1336,0.6223000000000001,2.2225,2.1336,0.6223000000000001,2.2225,0.0,0.0,0.0,136.7,65.5636,13.3423,66.9074182303,2.1336,0.6223000000000001,2.2225,63.43,12.72,64.6928380889,136.97,72.3536,26.8023,77.1583224173,2.1336,0.6223000000000001,2.2225,70.22,26.18,74.9415825827,136.67,51.9836,2.5923,52.0481958213,2.1336,0.6223000000000001,2.2225,49.85,1.97,49.8889105914,135.24
2019-05-22 07:00:00,2.77464,0.80927,2.89025,2.77464,0.80927,2.89025,0.0,0.0,0.0,136.62,73.41464,16.85927,75.325588954,2.77464,0.80927,2.89025,70.64,16.05,72.4404037813,136.9,81.05464,23.23927,84.3203316862,2.77464,0.80927,2.89025,78.28,22.43,81.4301129804,136.61,58.97464,3.56927,59.0825511591,2.77464,0.80927,2.89025,56.2,2.76,56.2677314275,136.56
2019-05-22 07:30:00,3.7809600000000003,1.10278,3.9385,3.7809600000000003,1.10278,3.9385,0.0,0.0,0.0,135.79,79.78096,19.05278,82.024447601,3.7809600000000003,1.10278,3.9385,76.0,17.95,78.0909885966,136.07,88.05096,20.94278,90.5073013135,3.7809600000000003,1.10278,3.9385,84.27,19.84,86.574005914,135.77,63.03096,5.85278,63.3021085924,3.7809600000000003,1.10278,3.9385,59.25,4.75,59.4400958949,135.8
2019-05-22 08:00:00,5.07744,1.48092,5.289,5.07744,1.48092,5.289,0.0,0.0,0.0,135.15,84.26744,22.02092,87.0972006542,5.07744,1.48092,5.289,79.19,20.54,81.8104375981,135.43,92.89744,18.02092,94.6292128056,5.07744,1.48092,5.289,87.82,16.54,89.3639972248,135.09,65.51744,7.91092,65.9933148084,5.07744,1.48092,5.289,60.44,6.43,60.781070244,137.09
2019-05-22 08:30:00,6.73536,1.96448,7.016,6.73536,1.96448,7.016,0.0,0.0,0.0,134.93,83.56536,23.37448,86.7728973079,6.73536,1.96448,7.016,76.83,21.41,79.7573632964,135.21,91.95536,17.38448,93.5842314581,6.73536,1.96448,7.016,85.22,15.42,86.6038382521,134.86,62.35536,6.78448,62.7233615936,6.73536,1.96448,7.016,55.62,4.82,55.8284586927,137.49
2019-05-22 09:00:00,8.72328,2.54429,9.08675,8.72328,2.54429,9.08675,0.0,0.0,0.0,134.22,89.35328,27.47429,93.4817910492,8.72328,2.54429,9.08675,80.63,24.93,84.3961006208,134.49,98.17328,13.63429,99.1155223452,8.72328,2.54429,9.08675,89.45,11.09,90.1348467575,134.15,70.54328,7.97429,70.9925605551,8.72328,2.54429,9.08675,61.82,5.43,62.0580155983,137.09
2019-05-22 09:30:00,8.24592,2.40506,8.5895,8.24592,2.40506,8.5895,0.0,0.0,0.0,134.17,90.48592,28.18506,94.7739380075,8.24592,2.40506,8.5895,82.24,25.78,86.1859965424,134.45,99.50592,12.56506,100.2961058459,8.24592,2.40506,8.5895,91.26,10.16,91.8238160828,134.11,69.61592,7.05506,69.972495947,8.24592,2.40506,8.5895,61.37,4.65,61.5459129431,137.27
2019-05-22 10:00:00,7.94304,2.31672,8.274000000000001,7.94304,2.31672,8.274000000000001,0.0,0.0,0.0,134.05,89.86304,28.94672,94.4101613006,7.94304,2.31672,8.274000000000001,81.92,26.63,86.1396732058,134.33,98.83304,11.46672,99.4960072727,7.94304,2.31672,8.274000000000001,90.89,9.15,91.34940941240001,133.99,70.68304,5.93672,70.9319165679,7.94304,2.31672,8.274000000000001,62.74,3.62,62.844347399,137.33
2019-05-22 10:30:00,7.55664,2.20402,7.8715,7.55664,2.20402,7.8715,0.0,0.0,0.0,133.99,91.06664,28.23402,95.3430270458,7.55664,2.20402,7.8715,83.51,26.03,87.4727443264,134.27,100.23664,11.94402,100.9457458849,7.55664,2.20402,7.8715,92.68,9.74,93.1903965009,133.93,70.88664,5.23402,71.0796081577,7.55664,2.20402,7.8715,63.33,3.03,63.4024431706,137.31
2019-05-22 11:00:00,8.56488,2.49809,8.92175,8.56488,2.49809,8.92175,0.0,0.0,0.0,134.36,92.05488,29.07809,96.5382631388,8.56488,2.49809,8.92175,83.49,26.58,87.6189277497,134.64,101.22488,11.78809,101.9089564114,8.56488,2.49809,8.92175,92.66,9.29,93.1245386566,134.3,72.34488,5.87809,72.5832873619,8.56488,2.49809,8.92175,63.78,3.38,63.8694981975,137.7
2019-05-22 11:30:00,13.45224,3.9235700000000002,14.01275,13.45224,3.9235700000000002,14.01275,0.0,0.0,0.0,134.36,90.97224,30.05357,95.8079616752,13.45224,3.9235700000000002,14.01275,77.52,26.13,81.8054234143,134.64,99.42224,13.73357,100.3662929053,13.45224,3.9235700000000002,14.01275,85.97,9.81,86.5278972355,134.3,68.95224,7.4735700000000005,69.3560786778,13.45224,3.9235700000000002,14.01275,55.5,3.55,55.613420143,137.62
2019-05-22 12:00:00,19.35744,5.64592,20.164,19.35744,5.64592,20.164,0.0,0.0,0.0,135.0,90.66744,31.13592,95.8646451535,19.35744,5.64592,20.164,71.31,25.49,75.7288333464,135.27,98.39744,16.55592,99.7805325983,19.35744,5.64592,20.164,79.04,10.91,79.789408445,134.93,69.39744,11.83592,70.3995289814,19.35744,5.64592,20.164,50.04,6.19,50.4214012102,137.84
2019-05-22 12:30:00,22.82832,6.65826,23.7795,22.82832,6.65826,23.7795,0.0,0.0,0.0,135.5,91.63832,31.43826,96.8810914691,22.82832,6.65826,23.7795,68.81,24.78,73.1359316615,135.75,99.04832,18.64826,100.7885276004,22.82832,6.65826,23.7795,76.22,11.99,77.1572971274,135.41,70.29832,13.18826,71.5247089938,22.82832,6.65826,23.7795,47.47,6.53,47.9170303754,138.19
2019-05-22 13:00:00,19.91616,5.80888,20.746,19.91616,5.80888,20.746,0.0,0.0,0.0,135.36,90.00616,28.95888,94.5501219925,19.91616,5.80888,20.746,70.09,23.15,73.8141625977,135.57,97.57616,19.54888,99.5151531657,19.91616,5.80888,20.746,77.66,13.74,78.8661093246,135.24,69.40616,12.92888,70.6000777903,19.91616,5.80888,20.746,49.49,7.12,49.9995449979,137.79
2019-05-22 13:30:00,17.86032,5.2092600000000004,18.6045,17.86032,5.2092600000000004,18.6045,0.0,0.0,0.0,135.6,89.64032,28.47926,94.0555964302,17.86032,5.2092600000000004,18.6045,71.78,23.27,75.457678867,135.8,97.41032,18.93926,99.2343993374,17.86032,5.2092600000000004,18.6045,79.55,13.73,80.7261754328,135.51,70.97032,13.18926,72.1854756876,17.86032,5.2092600000000004,18.6045,53.11,7.98,53.7061681746,137.94
2019-05-22 14:00:00,18.86136,5.50123,19.64725,18.86136,5.50123,19.64725,0.0,0.0,0.0,136.07,87.72136,27.99123,92.0790201792,18.86136,5.50123,19.64725,68.86,22.49,72.439627967,136.26,95.16136,20.36123,97.315282069,18.86136,5.50123,19.64725,76.3,14.86,77.733580903,136.0,67.94136,13.441230000000001,69.2581768643,18.86136,5.50123,19.64725,49.08,7.94,49.7181053541,138.3
2019-05-22 14:30:00,19.74816,5.75988,20.571,19.74816,5.75988,20.571,0.0,0.0,0.0,135.65,88.67816,28.77988,93.2314193488,19.74816,5.75988,20.571,68.93,23.02,72.6723145359,135.83,96.10816,19.75988,98.1184553293,19.74816,5.75988,20.571,76.36,14.0,77.632786888,135.58,69.19816,13.19988,70.4458812096,19.74816,5.75988,20.571,49.45,7.44,50.0065605696,137.98
2019-05-22 15:00:00,18.96864,5.53252,19.759,18.96864,5.53252,19.759,0.0,0.0,0.0,136.67,88.86864,27.72252,93.0922837329,18.96864,5.53252,19.759,69.9,22.19,73.3376172234,136.85,96.41864,21.00252,98.679582416,18.96864,5.53252,19.759,77.45,15.47,78.9798923777,136.59,70.81864,14.89252,72.3675819922,18.96864,5.53252,19.759,51.85,9.36,52.6880641132,138.68
2019-05-22 15:30:00,14.33928,4.18229,14.93675,14.33928,4.18229,14.93675,0.0,0.0,0.0,136.88,87.77928,26.432290000000002,91.6726128785,14.33928,4.18229,14.93675,73.44,22.25,76.7365369299,137.06,95.72928,19.74229,97.7438134296,14.33928,4.18229,14.93675,81.39,15.56,82.8640193329,136.8,69.68928,10.85229,70.5291992381,14.33928,4.18229,14.93675,55.35,6.67,55.7504385633,139.18
2019-05-22 16:00:00,10.0908,2.94315,10.51125,10.0908,2.94315,10.51125,0.0,0.0,0.0,136.78,86.8908,24.96315,90.4055860142,10.0908,2.94315,10.51125,76.8,22.02,79.8944328474,136.96,95.2608,18.74315,97.0872066163,10.0908,2.94315,10.51125,85.17,15.8,86.6231429815,136.7,68.3508,9.37315,68.9904906604,10.0908,2.94315,10.51125,58.26,6.43,58.6137569176,139.08
2019-05-22 16:30:00,12.6072,3.6771000000000003,13.1325,12.6072,3.6771000000000003,13.1325,0.0,0.0,0.0,137.48,86.6172,24.8271,90.105073277,12.6072,3.6771000000000003,13.1325,74.01,21.15,76.9727393302,137.66,94.6372,20.8471,96.9061463595,12.6072,3.6771000000000003,13.1325,82.03,17.17,83.8076953507,137.39,66.4872,6.4171,66.7961595921,12.6072,3.6771000000000003,13.1325,53.88,2.74,53.9496246512,140.01
2019-05-22 17:00:00,10.56528,3.08154,11.0055,10.56528,3.08154,11.0055,0.0,0.0,0.0,136.61,88.33528,24.46154,91.6596346919,10.56528,3.08154,11.0055,77.77,21.38,80.6552992679,136.79,96.79528,19.49154,98.7382720218,10.56528,3.08154,11.0055,86.23,16.41,87.7775654709,136.53,69.46528,3.9215400000000002,69.5758837633,10.56528,3.08154,11.0055,58.9,0.84,58.9059895087,139.47
2019-05-22 17:30:00,9.62856,2.80833,10.02975,9.62856,2.80833,10.02975,0.0,0.0,0.0,137.37,87.21856,21.21833,89.7624349963,9.62856,2.80833,10.02975,77.59,18.41,79.744192265,137.56,95.65856,23.02833,98.3913821626,9.62856,2.80833,10.02975,86.03,20.22,88.3742569983,137.29,66.94856,4.91833,67.1289777671,9.62856,2.80833,10.02975,57.32,2.11,57.358822338,139.68
2019-05-22 18:00:00,8.91024,2.59882,9.2815,8.91024,2.59882,9.2815,0.0,0.0,0.0,137.64,85.76024,19.77882,88.0114792823,8.91024,2.59882,9.2815,76.85,17.18,78.7469040661,137.82,94.12024,24.30882,97.2087357569,8.91024,2.59882,9.2815,85.21,21.71,87.9321795476,137.55,65.80024,4.00882,65.9222437562,8.91024,2.59882,9.2815,56.89,1.4100000000000001,56.9074705113,139.86
2019-05-22 18:30:00,9.4428,2.75415,9.83625,9.4428,2.75415,9.83625,0.0,0.0,0.0,136.59,84.1728,20.14415,86.5496796012,9.4428,2.75415,9.83625,74.73,17.39,76.7266902714,136.78,92.2728,23.60415,95.2440313986,9.4428,2.75415,9.83625,82.83,20.85,85.4138829465,136.51,64.8028,5.14415,65.0066547906,9.4428,2.75415,9.83625,55.36,2.39,55.4115664821,136.74
2019-05-22 19:00:00,8.79984,2.56662,9.1665,8.79984,2.56662,9.1665,0.0,0.0,0.0,136.02,83.75984,17.53662,85.5759536193,8.79984,2.56662,9.1665,74.96,14.97,76.4401890369,136.21,91.90984,25.74662,95.4479288945,8.79984,2.56662,9.1665,83.11,23.18,86.2820056559,135.94,67.11984,6.57662,67.4412696518,8.79984,2.56662,9.1665,58.32,4.01,58.457698381,135.47
2019-05-22 19:30:00,4.90608,1.43094,5.1105,4.90608,1.43094,5.1105,0.0,0.0,0.0,136.28,80.08608,16.41094,81.7502242287,4.90608,1.43094,5.1105,75.18,14.98,76.6578945706,136.46,88.24608,24.82094,91.670331612,4.90608,1.43094,5.1105,83.34,23.39,86.5600814464,136.19,64.89608,5.46094,65.125440997,4.90608,1.43094,5.1105,59.99,4.03,60.1252110183,138.09
2019-05-22 20:00:00,3.76704,1.09872,3.924,3.76704,1.09872,3.924,0.0,0.0,0.0,136.33,78.23704,15.60872,79.778860408,3.76704,1.09872,3.924,74.47,14.51,75.8704224319,136.52,86.34704,24.99872,89.8929770249,3.76704,1.09872,3.924,82.58,23.9,85.9689851051,136.24,62.95704,4.54872,63.1211512823,3.76704,1.09872,3.924,59.19,3.45,59.2904596035,138.15
2019-05-22 20:30:00,3.37392,0.98406,3.5145,3.37392,0.98406,3.5145,0.0,0.0,0.0,135.0,75.91392,14.89406,77.3612065124,3.37392,0.98406,3.5145,72.54,13.91,73.8616253544,135.17,83.80392,24.78406,87.3919140278,3.37392,0.98406,3.5145,80.43,23.8,83.8774397559,134.91,60.92392,1.84406,60.9518218386,3.37392,0.98406,3.5145,57.55,0.86,57.5564253581,137.0
2019-05-22 21:00:00,2.46096,0.7177800000000001,2.5635,2.46096,0.7177800000000001,2.5635,0.0,0.0,0.0,135.14,73.25096,14.24778,74.6237386885,2.46096,0.7177800000000001,2.5635,70.79,13.53,72.0713882203,135.32,80.92096,24.97778,84.6882002468,2.46096,0.7177800000000001,2.5635,78.46,24.26,82.1250217656,135.05,58.83096,0.89778,58.8378098118,2.46096,0.7177800000000001,2.5635,56.37,0.18,56.3702873862,137.16
2019-05-22 21:30:00,2.33832,0.68201,2.43575,2.33832,0.68201,2.43575,0.0,0.0,0.0,135.41,74.62832,9.20201,75.1935046002,2.33832,0.68201,2.43575,72.29,8.52,72.7903462006,135.59,83.13832,13.02201,84.1519637136,2.33832,0.68201,2.43575,80.8,12.34,81.7368680584,135.32,58.87832,4.02201,59.0155329592,2.33832,0.68201,2.43575,56.54,3.34,56.638566366,136.91
2019-05-22 22:00:00,2.2596,0.65905,2.35375,2.2596,0.65905,2.35375,0.0,0.0,0.0,137.27,74.5896,6.52905,74.8748083274,2.2596,0.65905,2.35375,72.33,5.87,72.5678013998,137.45,83.8296,3.63905,83.9085485577,2.2596,0.65905,2.35375,81.57,2.98,81.6244160775,137.18,58.6896,3.07905,58.7703130591,2.2596,0.65905,2.35375,56.43,2.42,56.4818670017,137.29
2019-05-22 22:30:00,2.18112,0.6361600000000001,2.2720000000000002,2.18112,0.6361600000000001,2.2720000000000002,0.0,0.0,0.0,137.66,72.40112,7.61616,72.8006048766,2.18112,0.6361600000000001,2.2720000000000002,70.22,6.98,70.5660598305,137.85,81.39112,4.84616,81.53526649,2.18112,0.6361600000000001,2.2720000000000002,79.21,4.21,79.3218015428,137.58,57.99112,2.50616,58.0452481845,2.18112,0.6361600000000001,2.2720000000000002,55.81,1.87,55.8413198268,137.5
2019-05-22 23:00:00,2.1492,0.62685,2.23875,2.1492,0.62685,2.23875,0.0,0.0,0.0,138.13,67.6992,8.35685,68.2130385085,2.1492,0.62685,2.23875,65.55,7.73,66.0042074416,138.31,76.0892,5.65685,76.2991894358,2.1492,0.62685,2.23875,73.94,5.03,74.1108932614,138.05,53.4392,2.67685,53.506201720600004,2.1492,0.62685,2.23875,51.29,2.05,51.3309516764,137.88
2019-05-22 23:30:00,2.06136,0.60123,2.14725,2.06136,0.60123,2.14725,0.0,0.0,0.0,139.44,64.34136,10.77123,65.2367228052,2.06136,0.60123,2.14725,62.28,10.17,63.1048912526,139.61,72.32136,8.29123,72.7950795532,2.06136,0.60123,2.14725,70.26,7.69,70.6795847469,139.34,50.95136,1.82123,50.9838990718,2.06136,0.60123,2.14725,48.89,1.22,48.9052195578,138.62
2019-05-23 00:00:00,1.9353600000000002,0.5644800000000001,2.016,1.9353600000000002,0.5644800000000001,2.016,0.0,0.0,0.0,139.82,60.92536,11.52448,62.0057507849,1.9353600000000002,0.5644800000000001,2.016,58.99,10.96,59.9995141647,140.0,68.50536,9.14448,69.112993447,1.9353600000000002,0.5644800000000001,2.016,66.57,8.58,67.1206473449,139.71,48.01536,1.77448,48.0481381034,1.9353600000000002,0.5644800000000001,2.016,46.08,1.21,46.0958837642,138.97
2019-05-23 00:30:00,1.85928,0.54229,1.93675,1.85928,0.54229,1.93675,0.0,0.0,0.0,140.44,57.60928,11.76229,58.7977942457,1.85928,0.54229,1.93675,55.75,11.22,56.8678371314,140.63,64.76928,9.36229,65.4424335257,1.85928,0.54229,1.93675,62.91,8.82,63.5252744976,140.34,45.24928,4.00229,45.4259360472,1.85928,0.54229,1.93675,43.39,3.46,43.5277348365,139.9
2019-05-23 01:00:00,1.98168,0.57799,2.06425,1.98168,0.57799,2.06425,0.0,0.0,0.0,140.76,56.92168,11.18799,58.0107642965,1.98168,0.57799,2.06425,54.94,10.61,55.9551221963,140.95,63.98168,8.69799,64.5701975037,1.98168,0.57799,2.06425,62.0,8.12,62.529468253,140.66,44.87168,5.24799,45.1775283195,1.98168,0.57799,2.06425,42.89,4.67,43.1434931363,140.42
2019-05-23 01:30:00,2.05272,0.5987100000000001,2.13825,2.05272,0.5987100000000001,2.13825,0.0,0.0,0.0,140.82,59.32272,11.09871,60.352021274,2.05272,0.5987100000000001,2.13825,57.27,10.5,58.224590166,141.0,66.69272,8.58871,67.2434743337,2.05272,0.5987100000000001,2.13825,64.64,7.99,65.131940705,140.72,48.50272,3.63871,48.6390178546,2.05272,0.5987100000000001,2.13825,46.45,3.04,46.5493727133,140.33
2019-05-23 02:00:00,1.9996800000000001,0.5832400000000001,2.083,1.9996800000000001,0.5832400000000001,2.083,0.0,0.0,0.0,139.57,57.82968,10.86324,58.8411579781,1.9996800000000001,0.5832400000000001,2.083,55.83,10.28,56.7685414644,139.76,64.91968,12.24324,66.0640732698,1.9996800000000001,0.5832400000000001,2.083,62.92,11.66,63.9912650289,139.47,47.08968,2.52324,47.1572338311,1.9996800000000001,0.5832400000000001,2.083,45.09,1.94,45.1317150128,138.32
2019-05-23 02:30:00,1.96848,0.5741400000000001,2.0505,1.96848,0.5741400000000001,2.0505,0.0,0.0,0.0,138.72,56.33848,12.21414,57.6472856659,1.96848,0.5741400000000001,2.0505,54.37,11.64,55.6020368332,138.91,63.34848,9.93414,64.1226719332,1.96848,0.5741400000000001,2.0505,61.38,9.36,62.0895643406,138.63,45.36848,4.05414,45.5492593645,1.96848,0.5741400000000001,2.0505,43.4,3.48,43.5392971923,138.17
2019-05-23 03:00:00,1.98456,0.5788300000000001,2.06725,1.98456,0.5788300000000001,2.06725,0.0,0.0,0.0,138.53,57.61456,11.68883,58.7883174684,1.98456,0.5788300000000001,2.06725,55.63,11.11,56.7285554196,138.72,64.78456,9.34883,65.4556325824,1.98456,0.5788300000000001,2.06725,62.8,8.77,63.4094070308,138.44,47.36456,3.28883,47.4786051476,1.98456,0.5788300000000001,2.06725,45.38,2.71,45.4608457906,137.96
2019-05-23 03:30:00,1.93296,0.5637800000000001,2.0135,1.93296,0.5637800000000001,2.0135,0.0,0.0,0.0,138.43,56.63296,11.85378,57.8602130885,1.93296,0.5637800000000001,2.0135,54.7,11.29,55.8529685872,138.63,63.69296,9.54378,64.404012998,1.93296,0.5637800000000001,2.0135,61.76,8.98,62.4094383888,138.35,46.05296,3.67378,46.1992617284,1.93296,0.5637800000000001,2.0135,44.12,3.11,44.229475466,137.89
2019-05-23 04:00:00,1.842,0.53725,1.9187500000000002,1.842,0.53725,1.9187500000000002,0.0,0.0,0.0,138.16,56.992,11.837250000000001,58.208320295,1.842,0.53725,1.9187500000000002,55.15,11.3,56.2957591653,138.37,64.092,9.54725,64.7991855393,1.842,0.53725,1.9187500000000002,62.25,9.01,62.8986693023,138.08,46.892,3.71725,47.0391072573,1.842,0.53725,1.9187500000000002,45.05,3.18,45.1620958327,137.64
2019-05-23 04:30:00,1.78848,0.52164,1.863,1.78848,0.52164,1.863,0.0,0.0,0.0,138.4,55.53848,12.15164,56.8523096752,1.78848,0.52164,1.863,53.75,11.63,54.9938123792,138.6,62.46848,9.88164,63.2452196027,1.78848,0.52164,1.863,60.68,9.36,61.3976546783,138.31,44.22848,4.34164,44.441065255,1.78848,0.52164,1.863,42.44,3.8200000000000003,42.6115711984,137.89
2019-05-23 05:00:00,1.80048,0.52514,1.8755000000000002,1.80048,0.52514,1.8755000000000002,0.0,0.0,0.0,138.85,55.64048,12.44514,57.0153007907,1.80048,0.52514,1.8755000000000002,53.84,11.92,55.1437394452,139.06,62.58048,10.19514,63.4054994196,1.80048,0.52514,1.8755000000000002,60.78,9.67,61.544433542,138.77,45.10048,3.73514,45.2548844552,1.80048,0.52514,1.8755000000000002,43.3,3.21,43.4188219555,138.26
2019-05-23 05:30:00,2.15736,0.6292300000000001,2.24725,2.15736,0.6292300000000001,2.24725,0.0,0.0,0.0,139.51,57.11736,13.51923,58.6955057322,2.15736,0.6292300000000001,2.24725,54.96,12.89,56.4513392224,139.72,64.21736,11.34923,65.2125321312,2.15736,0.6292300000000001,2.24725,62.06,10.72,62.979060012,139.43,46.47736,0.96923,46.4874649703,2.15736,0.6292300000000001,2.24725,44.32,0.34,44.3213041324,138.51
2019-05-23 06:00:00,2.91864,0.8512700000000001,3.04025,2.91864,0.8512700000000001,3.04025,0.0,0.0,0.0,139.25,59.29864,13.43127,60.8007213745,2.91864,0.8512700000000001,3.04025,56.38,12.58,57.7664331598,139.48,66.56864,11.25127,67.5127758877,2.91864,0.8512700000000001,3.04025,63.65,10.4,64.4940501132,139.18,47.77864,1.3012700000000001,47.7963570146,2.91864,0.8512700000000001,3.04025,44.86,0.45,44.8622569651,138.29
2019-05-23 06:30:00,3.8018400000000003,1.10887,3.9602500000000003,3.8018400000000003,1.10887,3.9602500000000003,0.0,0.0,0.0,137.42,66.87184,9.07887,67.4853233338,3.8018400000000003,1.10887,3.9602500000000003,63.07,7.97,63.5715801282,137.69,74.98184,6.41887,75.2560842847,3.8018400000000003,1.10887,3.9602500000000003,71.18,5.31,71.377787161,137.4,55.14184,2.19887,55.1856643329,3.8018400000000003,1.10887,3.9602500000000003,51.34,1.09,51.3515695963,136.99
2019-05-23 07:00:00,4.944,1.442,5.15,4.944,1.442,5.15,0.0,0.0,0.0,136.57,72.284,6.702,72.5940318484,4.944,1.442,5.15,67.34,5.26,67.5451197349,136.86,80.914,3.732,81.0000198765,4.944,1.442,5.15,75.97,2.29,76.0045064453,136.57,57.914,3.622,58.0271512311,4.944,1.442,5.15,52.97,2.18,53.0148403751,136.32
2019-05-23 07:30:00,6.64752,1.93886,6.9245,6.64752,1.93886,6.9245,0.0,0.0,0.0,136.07,80.83752,3.84886,80.9290946635,6.64752,1.93886,6.9245,74.19,1.9100000000000001,74.2145821251,136.35,90.33752,3.36886,90.4003138128,6.64752,1.93886,6.9245,83.69,1.43,83.7022162192,136.05,64.77752,6.73886,65.1271013592,6.64752,1.93886,6.9245,58.13,4.8,58.3278398366,135.99
2019-05-23 08:00:00,10.01784,2.92187,10.43525,10.01784,2.92187,10.43525,0.0,0.0,0.0,135.84,81.51784,4.7418700000000005,81.6556401565,10.01784,2.92187,10.43525,71.5,1.82,71.5231598855,136.12,90.67784,8.35187,91.0616516409,10.01784,2.92187,10.43525,80.66,5.43,80.8425661394,135.79,61.30784,8.34187,61.8727568528,10.01784,2.92187,10.43525,51.29,5.42,51.5755804621,137.39
2019-05-23 08:30:00,12.84552,3.74661,13.38075,12.84552,3.74661,13.38075,0.0,0.0,0.0,135.84,81.02552,7.16661,81.341841571,12.84552,3.74661,13.38075,68.18,3.42,68.2657219987,136.12,89.77552,11.18661,90.4697973611,12.84552,3.74661,13.38075,76.93,7.44,77.2889287026,135.79,61.74552,5.98661,62.0350605655,12.84552,3.74661,13.38075,48.9,2.24,48.9512778178,136.83
2019-05-23 09:00:00,17.10384,4.98862,17.8165,17.10384,4.98862,17.8165,0.0,0.0,0.0,135.15,88.13384,8.95862,88.5879823986,17.10384,4.98862,17.8165,71.03,3.9699999999999998,71.1408588646,135.42,97.22384,13.00862,98.0902607737,17.10384,4.98862,17.8165,80.12,8.02,80.5203998997,135.09,67.89384,8.92862,68.4784182429,17.10384,4.98862,17.8165,50.79,3.94,50.9425921995,135.69
2019-05-23 09:30:00,21.09936,6.15398,21.9785,21.09936,6.15398,21.9785,0.0,0.0,0.0,135.25,86.97936,9.25398,87.470253297,21.09936,6.15398,21.9785,65.88,3.1,65.9528953117,135.51,95.40936,13.19398,96.3173249413,21.09936,6.15398,21.9785,74.31,7.04,74.6427337388,135.18,65.00936,10.22398,65.8084086926,21.09936,6.15398,21.9785,43.91,4.07,44.0982199187,135.66
2019-05-23 10:00:00,21.16344,6.17267,22.04525,21.16344,6.17267,22.04525,0.0,0.0,0.0,135.16,87.08344,10.28267,87.6884189877,21.16344,6.17267,22.04525,65.92,4.11,66.0480014838,135.42,95.51344,14.35267,96.5857979041,21.16344,6.17267,22.04525,74.35,8.18,74.7986289981,135.1,66.65344,11.56267,67.6489201788,21.16344,6.17267,22.04525,45.49,5.39,45.8082110544,135.54
2019-05-23 10:30:00,23.40096,6.82528,24.376,23.40096,6.82528,24.376,0.0,0.0,0.0,135.63,88.11096,10.42528,88.725575429,23.40096,6.82528,24.376,64.71,3.6,64.8100617188,135.89,96.39096,14.43528,97.465863144,23.40096,6.82528,24.376,72.99,7.61,73.3856402847,135.57,66.81096,11.66528,67.8217010521,23.40096,6.82528,24.376,43.41,4.84,43.6789846494,136.01
2019-05-23 11:00:00,22.7052,6.62235,23.65125,22.7052,6.62235,23.65125,0.0,0.0,0.0,135.51,88.3952,10.91235,89.0662156239,22.7052,6.62235,23.65125,65.69,4.29,65.8299339207,135.73,96.8152,15.02235,97.9737411277,22.7052,6.62235,23.65125,74.11,8.4,74.5845298973,135.43,67.2352,11.85235,68.2718852791,22.7052,6.62235,23.65125,44.53,5.23,44.8360769916,135.89
2019-05-23 11:30:00,21.27096,6.20403,22.15725,21.27096,6.20403,22.15725,0.0,0.0,0.0,135.1,89.03096,11.06403,89.7157990454,21.27096,6.20403,22.15725,67.76,4.86,67.9340650926,135.29,97.71096,15.20403,98.8867748102,21.27096,6.20403,22.15725,76.44,9.0,76.9680037418,135.03,69.55096,12.51403,70.6677931151,21.27096,6.20403,22.15725,48.28,6.31,48.6905997088,135.41
2019-05-23 12:00:00,25.43544,7.41867,26.49525,25.43544,7.41867,26.49525,0.0,0.0,0.0,134.99,89.76544,12.07867,90.5744361692,25.43544,7.41867,26.49525,64.33,4.66,64.4985619995,135.17,98.01544,16.20867,99.3466026674,25.43544,7.41867,26.49525,72.58,8.79,73.1103310073,134.92,69.36544,13.74867,70.7148512914,25.43544,7.41867,26.49525,43.93,6.33,44.383710976,135.28
2019-05-23 12:30:00,26.1516,7.62755,27.24125,26.1516,7.62755,27.24125,0.0,0.0,0.0,134.83,90.1016,13.18755,91.0615714644,26.1516,7.62755,27.24125,63.95,5.5600000000000005,64.1912462879,135.01,98.2816,17.41755,99.8130449719,26.1516,7.62755,27.24125,72.13,9.79,72.7913525084,134.76,69.0916,13.57755,70.4130602556,26.1516,7.62755,27.24125,42.94,5.95,43.3502722021,135.24
2019-05-23 13:00:00,24.86256,7.25158,25.8985,24.86256,7.25158,25.8985,0.0,0.0,0.0,135.18,88.65256,12.58158,89.540898755,24.86256,7.25158,25.8985,63.79,5.33,64.0122878829,135.36,96.83256,16.81158,98.2810963423,24.86256,7.25158,25.8985,71.97,9.56,72.6021659457,135.11,69.25256,12.10158,70.3019580456,24.86256,7.25158,25.8985,44.39,4.85,44.6541666589,135.67
2019-05-23 13:30:00,26.68608,7.78344,27.798000000000002,26.68608,7.78344,27.798000000000002,0.0,0.0,0.0,135.7,87.85608,11.88344,88.6561161974,26.68608,7.78344,27.798000000000002,61.17,4.1,61.3072499791,135.88,95.70608,15.97344,97.0299156673,26.68608,7.78344,27.798000000000002,69.02,8.19,69.5042192964,135.63,67.95608,13.47344,69.2788740844,26.68608,7.78344,27.798000000000002,41.27,5.69,41.6604008622,135.95
2019-05-23 14:00:00,25.51968,7.44324,26.583,25.51968,7.44324,26.583,0.0,0.0,0.0,135.89,85.56968,11.48324,86.336753102,25.51968,7.44324,26.583,60.05,4.04,60.1857466515,136.07,93.27968,15.58324,94.5723853448,25.51968,7.44324,26.583,67.76,8.14,68.247177231,135.82,65.65968,13.57324,67.0479412197,25.51968,7.44324,26.583,40.14,6.13,40.6053752599,136.09
2019-05-23 14:30:00,24.534,7.15575,25.55625,24.534,7.15575,25.55625,0.0,0.0,0.0,135.89,84.814,10.65575,85.4807557528,24.534,7.15575,25.55625,60.28,3.5,60.3815236641,136.07,92.554,14.68575,93.7118678133,24.534,7.15575,25.55625,68.02,7.53,68.4355265926,135.82,64.914,14.47575,66.5084561094,24.534,7.15575,25.55625,40.38,7.32,41.0381139918,135.94
2019-05-23 15:00:00,25.07496,7.31353,26.11975,25.07496,7.31353,26.11975,0.0,0.0,0.0,135.98,86.45496,10.58353,87.1003514107,25.07496,7.31353,26.11975,61.38,3.27,61.4670423886,136.16,94.33496,14.59353,95.457088768,25.07496,7.31353,26.11975,69.26,7.28,69.6415536874,135.91,67.83496,14.90353,69.4528401483,25.07496,7.31353,26.11975,42.76,7.59,43.4283973916,135.94
2019-05-23 15:30:00,22.9896,6.7053,23.9475,22.9896,6.7053,23.9475,0.0,0.0,0.0,136.11,84.0196,9.3453,84.5377301342,22.9896,6.7053,23.9475,61.03,2.64,61.0870731006,136.29,91.8496,13.2753,92.8040010466,22.9896,6.7053,23.9475,68.86,6.57,69.1727149966,136.03,65.2096,13.6453,66.621964428,22.9896,6.7053,23.9475,42.22,6.94,42.7865866832,136.07
2019-05-23 16:00:00,22.3272,6.5121,23.2575,22.3272,6.5121,23.2575,0.0,0.0,0.0,135.94,86.4272,8.9021,86.8844536396,22.3272,6.5121,23.2575,64.1,2.39,64.1445406874,136.14,94.6572,12.8021,95.5189995564,22.3272,6.5121,23.2575,72.33,6.29,72.6029820324,135.86,67.8972,13.3521,69.1976035875,22.3272,6.5121,23.2575,45.57,6.84,46.0804785131,135.87
2019-05-23 16:30:00,23.56152,6.87211,24.54325,23.56152,6.87211,24.54325,0.0,0.0,0.0,136.73,85.58152,7.79211,85.9355196863,23.56152,6.87211,24.54325,62.02,0.92,62.02682323,136.93,93.55152,9.97211,94.0815065364,23.56152,6.87211,24.54325,69.99,3.1,70.0586190272,136.65,64.89152,11.792110000000001,65.954251009,23.56152,6.87211,24.54325,41.33,4.92,41.6218127909,136.53
2019-05-23 17:00:00,21.83472,6.36846,22.7445,21.83472,6.36846,22.7445,0.0,0.0,0.0,137.1,86.61472,9.62846,87.1482470429,21.83472,6.36846,22.7445,64.78,3.26,64.8619765348,137.3,94.90472,6.52846,95.1290001432,21.83472,6.36846,22.7445,73.07,0.16,73.0701751743,137.01,65.83472,14.358460000000001,67.3823102235,21.83472,6.36846,22.7445,44.0,7.99,44.7195717779,136.24
2019-05-23 17:30:00,19.47744,5.68092,20.289,19.47744,5.68092,20.289,0.0,0.0,0.0,136.69,86.75744,9.30092,87.2545729931,19.47744,5.68092,20.289,67.28,3.62,67.3773166578,136.9,95.38744,6.25092,95.5920379038,19.47744,5.68092,20.289,75.91,0.5700000000000001,75.9121400041,136.61,67.04744,11.76092,68.0711278722,19.47744,5.68092,20.289,47.57,6.08,47.9569734241,136.0
2019-05-23 18:00:00,16.66608,4.86094,17.360500000000002,16.66608,4.86094,17.360500000000002,0.0,0.0,0.0,136.64,83.67608,8.60094,84.1169574643,16.66608,4.86094,17.360500000000002,67.01,3.74,67.1142883446,136.85,92.25608,5.42094,92.4152091782,16.66608,4.86094,17.360500000000002,75.59,0.56,75.59207432,136.55,63.35608,7.38094,63.7845682611,16.66608,4.86094,17.360500000000002,46.69,2.52,46.7579565422,136.3
2019-05-23 18:30:00,13.51896,3.9430300000000003,14.08225,13.51896,3.9430300000000003,14.08225,0.0,0.0,0.0,137.05,82.36896,15.45303,83.8059765629,13.51896,3.9430300000000003,14.08225,68.85,11.51,69.805462537,137.26,91.66896,10.71303,92.2928341707,13.51896,3.9430300000000003,14.08225,78.15,6.77,78.4426886332,136.96,63.00896,6.38303,63.3314464722,13.51896,3.9430300000000003,14.08225,49.49,2.44,49.550113017,135.89
2019-05-23 19:00:00,10.644,3.1045,11.0875,10.644,3.1045,11.0875,0.0,0.0,0.0,136.76,81.794,16.0745,83.3585507687,10.644,3.1045,11.0875,71.15,12.97,72.3224958087,136.97,91.594,13.9045,92.6433805312,10.644,3.1045,11.0875,80.95,10.8,81.6672670046,136.67,63.924,4.2145,64.0627800384,10.644,3.1045,11.0875,53.28,1.11,53.2915612457,135.86
2019-05-23 19:30:00,7.2624,2.1182,7.565,7.2624,2.1182,7.565,0.0,0.0,0.0,136.13,81.0424,15.7982,82.5678734194,7.2624,2.1182,7.565,73.78,13.68,75.037529277,136.34,91.1924,11.8782,91.9627394818,7.2624,2.1182,7.565,83.93,9.76,84.4955768073,136.04,64.1024,2.3682,64.1461304912,7.2624,2.1182,7.565,56.84,0.25,56.8405497862,135.01
2019-05-23 20:00:00,3.6024000000000003,1.0507,3.7525,3.6024000000000003,1.0507,3.7525,0.0,0.0,0.0,136.56,79.0024,14.9307,80.4009017875,3.6024000000000003,1.0507,3.7525,75.4,13.88,76.6669055069,136.76,89.3824,10.7207,90.0230350424,3.6024000000000003,1.0507,3.7525,85.78,9.67,86.3233299867,136.46,62.7324,1.5007000000000001,62.7503474911,3.6024000000000003,1.0507,3.7525,59.13,0.45,59.131712304,135.41
2019-05-23 20:30:00,2.64504,0.7714700000000001,2.75525,2.64504,0.7714700000000001,2.75525,0.0,0.0,0.0,136.63,77.25504,16.25147,78.9458769193,2.64504,0.7714700000000001,2.75525,74.61,15.48,76.1989665284,136.82,87.52504,8.66147,87.9525649971,2.64504,0.7714700000000001,2.75525,84.88,7.89,85.2459177908,136.52,61.17504,2.83147,61.2405318507,2.64504,0.7714700000000001,2.75525,58.53,2.06,58.5662402754,135.23
2019-05-23 21:00:00,3.03576,0.88543,3.1622500000000002,3.03576,0.88543,3.1622500000000002,0.0,0.0,0.0,135.86,78.33576,16.50543,80.0557338,3.03576,0.88543,3.1622500000000002,75.3,15.62,76.9030194466,136.06,88.70576,8.33543,89.0965277127,3.03576,0.88543,3.1622500000000002,85.67,7.45,85.9933218337,135.76,63.97576,4.15543,64.1105721864,3.03576,0.88543,3.1622500000000002,60.94,3.27,61.0276699539,134.24
2019-05-23 21:30:00,2.76192,0.80556,2.877,2.76192,0.80556,2.877,0.0,0.0,0.0,135.67,76.58192,17.46556,78.5483052459,2.76192,0.80556,2.877,73.82,16.66,75.6766014036,135.87,86.74192,7.01556,87.0251616913,2.76192,0.80556,2.877,83.98,6.21,84.2092898676,135.57,62.14192,3.69556,62.2517098962,2.76192,0.80556,2.877,59.38,2.89,59.4502859539,133.97
2019-05-23 22:00:00,2.598,0.75775,2.70625,2.598,0.75775,2.70625,0.0,0.0,0.0,136.58,76.108,18.17775,78.2486949352,2.598,0.75775,2.70625,73.51,17.42,75.5458569347,136.79,86.248,6.41775,86.4864441347,2.598,0.75775,2.70625,83.65,5.66,83.8412672853,136.49,62.008,4.22775,62.1519584089,2.598,0.75775,2.70625,59.41,3.47,59.5112510371,134.84
2019-05-23 22:30:00,2.78832,0.8132600000000001,2.9045,2.78832,0.8132600000000001,2.9045,0.0,0.0,0.0,136.05,71.13832,18.68326,73.5508312438,2.78832,0.8132600000000001,2.9045,68.35,17.87,70.6474302434,136.26,80.56832,5.78326,80.7756168893,2.78832,0.8132600000000001,2.9045,77.78,4.97,77.9386252124,135.96,56.26832,3.75326,56.3933577317,2.78832,0.8132600000000001,2.9045,53.48,2.94,53.5607505549,134.74
2019-05-23 23:00:00,2.77464,0.80927,2.89025,2.77464,0.80927,2.89025,0.0,0.0,0.0,136.97,66.70464,19.90927,69.6124128979,2.77464,0.80927,2.89025,63.93,19.1,66.7222219354,137.19,75.59464,4.72927,75.7424292683,2.77464,0.80927,2.89025,72.82,3.92,72.9254331492,136.88,53.86464,2.95927,53.9458684355,2.77464,0.80927,2.89025,51.09,2.15,51.1352187831,135.44
2019-05-23 23:30:00,2.73216,0.79688,2.846,2.73216,0.79688,2.846,0.0,0.0,0.0,138.31,61.44216,22.60688,65.4691534144,2.73216,0.79688,2.846,58.71,21.81,62.6301860128,138.53,69.65216,2.13688,69.6849312893,2.73216,0.79688,2.846,66.92,1.34,66.9334146746,138.21,49.22216,2.21688,49.2720569086,2.73216,0.79688,2.846,46.49,1.42,46.5116813285,136.42
2019-05-24 00:00:00,2.70384,0.7886200000000001,2.8165,2.70384,0.7886200000000001,2.8165,0.0,0.0,0.0,139.13,58.79384,22.57862,62.9802326373,2.70384,0.7886200000000001,2.8165,56.09,21.79,60.1738498021,139.35,66.65384,2.42862,66.6980703008,2.70384,0.7886200000000001,2.8165,63.95,1.6400000000000001,63.9710254725,139.02,47.61384,4.49862,47.8258856839,2.70384,0.7886200000000001,2.8165,44.91,3.71,45.0629803719,137.46
2019-05-24 00:30:00,3.03048,0.8838900000000001,3.15675,3.03048,0.8838900000000001,3.15675,0.0,0.0,0.0,138.86,57.06048,23.06389,61.5454417464,3.03048,0.8838900000000001,3.15675,54.03,22.18,58.4054218374,139.08,64.67048,1.9638900000000001,64.7002924828,3.03048,0.8838900000000001,3.15675,61.64,1.08,61.6494606627,138.75,46.55048,4.38389,46.7564506754,3.03048,0.8838900000000001,3.15675,43.52,3.5,43.6605130524,137.15
2019-05-24 01:00:00,3.20592,0.9350600000000001,3.3395,3.20592,0.9350600000000001,3.3395,0.0,0.0,0.0,139.02,56.49592,22.25506,60.7213032819,3.20592,0.9350600000000001,3.3395,53.29,21.32,57.3965721973,139.24,63.99592,3.09506,64.0707200916,3.20592,0.9350600000000001,3.3395,60.79,2.16,60.828362628,138.91,46.92592,5.91506,47.2972504766,3.20592,0.9350600000000001,3.3395,43.72,4.98,44.0027135527,137.54
2019-05-24 01:30:00,2.8972800000000003,0.8450400000000001,3.018,2.8972800000000003,0.8450400000000001,3.018,0.0,0.0,0.0,138.47,55.71728,23.09504,60.314145631,2.8972800000000003,0.8450400000000001,3.018,52.82,22.25,57.3150495071,138.7,63.16728,1.7750400000000002,63.1922149446,2.8972800000000003,0.8450400000000001,3.018,60.27,0.93,60.2771747845,138.37,45.92728,5.01504,46.2002778606,2.8972800000000003,0.8450400000000001,3.018,43.03,4.17,43.2315833622,136.8
2019-05-24 02:00:00,3.05784,0.89187,3.18525,3.05784,0.89187,3.18525,0.0,0.0,0.0,139.04,55.08784,23.20187,59.774550499,3.05784,0.89187,3.18525,52.03,22.31,56.6114564377,139.26,62.41784,2.05187,62.451556592,3.05784,0.89187,3.18525,59.36,1.16,59.3713331499,138.94,44.90784,5.78187,45.2785171374,3.05784,0.89187,3.18525,41.85,4.89,42.1347196502,137.43
2019-05-24 02:30:00,3.25536,0.9494800000000001,3.391,3.25536,0.9494800000000001,3.391,0.0,0.0,0.0,139.97,56.31536,23.19948,60.9067783108,3.25536,0.9494800000000001,3.391,53.06,22.25,57.5363024533,140.19,63.80536,2.40948,63.8508383547,3.25536,0.9494800000000001,3.391,60.55,1.46,60.5675994241,139.86,46.65536,4.94948,46.9171607091,3.25536,0.9494800000000001,3.391,43.4,4.0,43.583941997,138.3
2019-05-24 03:00:00,3.22656,0.94108,3.3609999999999998,3.22656,0.94108,3.3609999999999998,0.0,0.0,0.0,139.53,55.18656,23.44108,59.9586577251,3.22656,0.94108,3.3609999999999998,51.96,22.5,56.6223595411,139.74,62.53656,1.98108,62.5679311996,3.22656,0.94108,3.3609999999999998,59.31,1.04,59.3191174917,139.43,45.16656,5.15108,45.4593419156,3.22656,0.94108,3.3609999999999998,41.94,4.21,42.1507734211,137.84
2019-05-24 03:30:00,3.01152,0.87836,3.137,3.01152,0.87836,3.137,0.0,0.0,0.0,139.49,54.35152,23.96836,59.4017677128,3.01152,0.87836,3.137,51.34,23.09,56.2933717235,139.69,61.59152,1.21836,61.6035691904,3.01152,0.87836,3.137,58.58,0.34,58.5809866766,139.38,44.44152,4.77836,44.6976668765,3.01152,0.87836,3.137,41.43,3.9,41.6131577749,137.69
2019-05-24 04:00:00,3.39672,0.9907100000000001,3.53825,3.39672,0.9907100000000001,3.53825,0.0,0.0,0.0,140.09,54.97672,24.59071,60.2257649205,3.39672,0.9907100000000001,3.53825,51.58,23.6,56.7226268785,140.3,62.27672,1.97071,62.3078931746,3.39672,0.9907100000000001,3.53825,58.88,0.98,58.8881550059,139.99,45.85672,3.55071,45.9939812439,3.39672,0.9907100000000001,3.53825,42.46,2.56,42.5371038036,138.1
2019-05-24 04:30:00,3.43848,1.00289,3.58175,3.43848,1.00289,3.58175,0.0,0.0,0.0,140.22,52.84848,26.00289,58.8991691509,3.43848,1.00289,3.58175,49.41,25.0,55.3746160258,140.42,59.84848,2.5228900000000003,59.9016321335,3.43848,1.00289,3.58175,56.41,1.52,56.4304749227,140.11,42.76848,2.9428900000000002,42.8696102509,3.43848,1.00289,3.58175,39.33,1.94,39.3778173595,138.02
2019-05-24 05:00:00,3.19872,0.9329600000000001,3.332,3.19872,0.9329600000000001,3.332,0.0,0.0,0.0,140.6,53.19872,25.89296,59.1654391279,3.19872,0.9329600000000001,3.332,50.0,24.96,55.883822346,140.81,60.27872,2.25296,60.320808297,3.19872,0.9329600000000001,3.332,57.08,1.32,57.095260749,140.5,43.77872,2.4229600000000002,43.8457188332,3.19872,0.9329600000000001,3.332,40.58,1.49,40.6073453946,138.37
