Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-24 05:30:00,2.88312,0.84091,3.00325,2.88312,0.84091,3.00325,0.0,0.0,0.0,140.4,55.22312,25.41091,60.7890395512,2.88312,0.84091,3.00325,52.34,24.57,57.8200700449,140.61,62.61312,1.81091,62.6393022883,2.88312,0.84091,3.00325,59.73,0.97,59.7378757573,140.3,46.45312,1.56091,46.4793373206,2.88312,0.84091,3.00325,43.57,0.72,43.5759486414,138.13
2019-05-24 06:00:00,3.15816,0.9211300000000001,3.28975,3.15816,0.9211300000000001,3.28975,0.0,0.0,0.0,140.44,56.30816,25.11113,61.6536919613,3.15816,0.9211300000000001,3.28975,53.15,24.19,58.3958782792,140.65,63.78816,1.43113,63.8042121592,3.15816,0.9211300000000001,3.28975,60.63,0.51,60.6321449398,140.34,45.82816,1.76113,45.8619867413,3.15816,0.9211300000000001,3.28975,42.67,0.84,42.6782673032,138.25
2019-05-24 06:30:00,3.62232,1.05651,3.77325,3.62232,1.05651,3.77325,0.0,0.0,0.0,139.54,63.65232,22.15651,67.3982846723,3.62232,1.05651,3.77325,60.03,21.1,63.630267169,139.74,72.03232,3.65651,72.1250663082,3.62232,1.05651,3.77325,68.41,2.6,68.4593901521,139.44,51.83232,2.78651,51.9071674681,3.62232,1.05651,3.77325,48.21,1.73,48.2410302543,137.48
2019-05-24 07:00:00,5.082,1.48225,5.29375,5.082,1.48225,5.29375,0.0,0.0,0.0,138.21,71.602,17.87225,73.7988057089,5.082,1.48225,5.29375,66.52,16.39,68.509433657,138.41,80.812,8.93225,81.3041477052,5.082,1.48225,5.29375,75.73,7.45,76.095567545,138.12,58.562,4.31225,58.7205529952,5.082,1.48225,5.29375,53.48,2.83,53.5548251794,136.56
2019-05-24 07:30:00,8.11104,2.36572,8.449,8.11104,2.36572,8.449,0.0,0.0,0.0,136.94,78.28104,15.78572,79.856810476,8.11104,2.36572,8.449,70.17,13.42,71.4417615964,137.15,87.96104,12.69572,88.8725259245,8.11104,2.36572,8.449,79.85,10.33,80.5154109472,136.87,62.18104,6.6557200000000005,62.5362322514,8.11104,2.36572,8.449,54.07,4.29,54.2399207227,135.51
2019-05-24 08:00:00,11.59224,3.3810700000000002,12.07525,11.59224,3.3810700000000002,12.07525,0.0,0.0,0.0,135.75,83.46224,13.27107,84.5107496403,11.59224,3.3810700000000002,12.07525,71.87,9.89,72.5472880265,135.95,93.34224,17.28107,94.9284422529,11.59224,3.3810700000000002,12.07525,81.75,13.9,82.9232928676,135.67,66.69224,7.19107,67.0788071149,11.59224,3.3810700000000002,12.07525,55.1,3.81,55.2315679662,134.75
2019-05-24 08:30:00,15.57192,4.54181,16.22075,15.57192,4.54181,16.22075,0.0,0.0,0.0,135.6,86.55192,14.71181,87.7933494586,15.57192,4.54181,16.22075,70.98,10.17,71.7048764032,135.81,96.32192,18.06181,98.0007206757,15.57192,4.54181,16.22075,80.75,13.52,81.8740062535,135.53,68.88192,13.20181,70.1356306749,15.57192,4.54181,16.22075,53.31,8.66,54.0088113182,134.11
2019-05-24 09:00:00,18.86664,5.50277,19.65275,18.86664,5.50277,19.65275,0.0,0.0,0.0,135.52,86.04664,14.60277,87.2769451056,18.86664,5.50277,19.65275,67.18,9.1,67.7935277147,135.73,95.30664,20.19277,97.4222951298,18.86664,5.50277,19.65275,76.44,14.69,77.8387416394,135.46,67.18664,12.13277,68.2733381516,18.86664,5.50277,19.65275,48.32,6.63,48.7727311107,134.36
2019-05-24 09:30:00,22.0224,6.4232,22.94,22.0224,6.4232,22.94,0.0,0.0,0.0,135.98,88.0424,15.4032,89.3796552242,22.0224,6.4232,22.94,66.02,8.98,66.6279280782,136.19,97.1424,21.4232,99.476627285,22.0224,6.4232,22.94,75.12,15.0,76.602966,135.92,69.3024,16.4832,71.2356548928,22.0224,6.4232,22.94,47.28,10.06,48.3384112275,134.49
2019-05-24 10:00:00,24.66384,7.19362,25.6915,24.66384,7.19362,25.6915,0.0,0.0,0.0,136.27,87.30384,15.49362,88.6679916286,24.66384,7.19362,25.6915,62.64,8.3,63.1874955984,136.47,95.97384,23.05362,98.7038365994,24.66384,7.19362,25.6915,71.31,15.86,73.0524174822,136.2,67.77384,15.52362,69.5289591915,24.66384,7.19362,25.6915,43.11,8.33,43.9074139525,135.02
2019-05-24 10:30:00,26.35968,7.68824,27.458,26.35968,7.68824,27.458,0.0,0.0,0.0,136.31,85.90968,15.35824,87.2716944582,26.35968,7.68824,27.458,59.55,7.67,60.0419136937,136.51,94.15968,24.29824,97.2442790338,26.35968,7.68824,27.458,67.8,16.61,69.8049575603,136.24,65.95968,12.47824,67.1296198351,26.35968,7.68824,27.458,39.6,4.79,39.8886462543,135.47
2019-05-24 11:00:00,28.55232,8.32776,29.742,28.55232,8.32776,29.742,0.0,0.0,0.0,135.52,87.16232,14.24776,88.3191298236,28.55232,8.32776,29.742,58.61,5.92,58.9082209882,135.72,95.28232,26.64776,98.938484007,28.55232,8.32776,29.742,66.73,18.32,69.1990989826,135.46,67.30232,12.72776,68.4952418201,28.55232,8.32776,29.742,38.75,4.4,38.9990063976,134.9
2019-05-24 11:30:00,30.03696,8.76078,31.2885,30.03696,8.76078,31.2885,0.0,0.0,0.0,135.73,86.98696,14.76078,88.2304473311,30.03696,8.76078,31.2885,56.95,6.0,57.2651944902,135.91,94.90696,27.06078,98.6894972662,30.03696,8.76078,31.2885,64.87,18.3,67.4018315775,135.65,67.55696,13.24078,68.8422915035,30.03696,8.76078,31.2885,37.52,4.48,37.7865161136,135.07
2019-05-24 12:00:00,29.98416,8.74538,31.2335,29.98416,8.74538,31.2335,0.0,0.0,0.0,136.13,84.71416,15.43538,86.1088837476,29.98416,8.74538,31.2335,54.73,6.69,55.1373648264,136.32,92.31416,26.39538,96.0136460189,29.98416,8.74538,31.2335,62.33,17.65,64.7807949936,136.05,64.38416,12.655380000000001,65.616146655,29.98416,8.74538,31.2335,34.4,3.91,34.6214976568,135.47
2019-05-24 12:30:00,28.9404,8.44095,30.14625,28.9404,8.44095,30.14625,0.0,0.0,0.0,135.99,82.9604,16.51095,84.5874661996,28.9404,8.44095,30.14625,54.02,8.07,54.6194589867,136.18,90.4804,24.51095,93.7416100462,28.9404,8.44095,30.14625,61.54,16.07,63.6035887352,135.92,63.0804,11.61095,64.1400890556,28.9404,8.44095,30.14625,34.14,3.17,34.2868560822,135.23
2019-05-24 13:00:00,26.66352,7.77686,27.7745,26.66352,7.77686,27.7745,0.0,0.0,0.0,136.53,83.72352,16.35686,85.3063577364,26.66352,7.77686,27.7745,57.06,8.58,57.7014731181,136.72,91.64352,23.45686,94.5978807323,26.66352,7.77686,27.7745,64.98,15.68,66.8450656369,136.45,64.20352,12.45686,65.4008053578,26.66352,7.77686,27.7745,37.54,4.68,37.8305960831,135.54
2019-05-24 13:30:00,26.14272,7.62496,27.232,26.14272,7.62496,27.232,0.0,0.0,0.0,137.43,82.00272,18.93496,84.1604348705,26.14272,7.62496,27.232,55.86,11.31,56.9934706787,137.63,89.78272,20.53496,92.1011476193,26.14272,7.62496,27.232,63.64,12.91,64.9362587466,137.35,62.79272,13.64496,64.2581560458,26.14272,7.62496,27.232,36.65,6.02,37.1411214155,135.99
2019-05-24 14:00:00,26.70528,7.78904,27.818,26.70528,7.78904,27.818,0.0,0.0,0.0,137.67,80.51528,19.06904,82.7426045034,26.70528,7.78904,27.818,53.81,11.28,54.9795825739,137.87,88.04528,20.81904,90.4732212138,26.70528,7.78904,27.818,61.34,13.03,62.7086636758,137.58,61.05528,12.26904,62.2758103793,26.70528,7.78904,27.818,34.35,4.48,34.6409136716,136.38
2019-05-24 14:30:00,27.04416,7.88788,28.171,27.04416,7.88788,28.171,0.0,0.0,0.0,138.16,78.58416,19.48788,80.9644840026,27.04416,7.88788,28.171,51.54,11.6,52.829268403,138.37,85.81416,20.75788,88.2890686246,27.04416,7.88788,28.171,58.77,12.87,60.162694421,138.07,59.22416,11.51788,60.3337607596,27.04416,7.88788,28.171,32.18,3.63,32.3840902296,136.92
2019-05-24 15:00:00,26.02176,7.58968,27.106,26.02176,7.58968,27.106,0.0,0.0,0.0,137.95,76.13176,18.52968,78.354284641,26.02176,7.58968,27.106,50.11,10.94,51.2903080513,138.15,83.15176,21.14968,85.7993249111,26.02176,7.58968,27.106,57.13,13.56,58.7172078696,137.86,56.84176,9.40968,57.6153430746,26.02176,7.58968,27.106,30.82,1.82,30.8736910654,137.3
2019-05-24 15:30:00,26.4624,7.7182,27.565,26.4624,7.7182,27.565,0.0,0.0,0.0,137.46,77.4924,18.9482,79.7753492064,26.4624,7.7182,27.565,51.03,11.23,52.2510650609,137.66,84.6424,20.7482,87.1482855884,26.4624,7.7182,27.565,58.18,13.03,59.621248729,137.37,57.7924,10.0582,58.6611360698,26.4624,7.7182,27.565,31.33,2.34,31.4172643621,136.85
2019-05-24 16:00:00,24.59712,7.17416,25.622,24.59712,7.17416,25.622,0.0,0.0,0.0,137.89,80.34712,19.03416,82.5709327742,24.59712,7.17416,25.622,55.75,11.86,56.9975622286,138.09,88.11712,19.64416,90.2802296142,24.59712,7.17416,25.622,63.52,12.47,64.7324594002,137.79,63.12712,9.73416,63.8732115241,24.59712,7.17416,25.622,38.53,2.56,38.6149517674,137.24
2019-05-24 16:30:00,25.1436,7.33355,26.19125,25.1436,7.33355,26.19125,0.0,0.0,0.0,138.94,79.6036,22.86355,82.8219478856,25.1436,7.33355,26.19125,54.46,15.53,56.631020651200004,139.13,87.2036,16.02355,88.6635325687,25.1436,7.33355,26.19125,62.06,8.69,62.6654585876,138.83,60.1536,8.93355,60.8133530449,25.1436,7.33355,26.19125,35.01,1.6,35.0465419121,137.68
2019-05-24 17:00:00,22.2924,6.50195,23.22125,22.2924,6.50195,23.22125,0.0,0.0,0.0,139.12,80.4724,23.21195,83.7532195474,22.2924,6.50195,23.22125,58.18,16.71,60.5321113129,139.32,88.5824,13.97195,89.6775165611,22.2924,6.50195,23.22125,66.29,7.47,66.7095570365,139.02,62.6824,8.61195,63.2712332151,22.2924,6.50195,23.22125,40.39,2.11,40.4450763382,137.46
2019-05-24 17:30:00,21.47544,6.26367,22.37025,21.47544,6.26367,22.37025,0.0,0.0,0.0,139.17,77.32544,24.48367,81.1090239607,21.47544,6.26367,22.37025,55.85,18.22,58.7468373617,139.37,85.11544,12.01367,85.9590972106,21.47544,6.26367,22.37025,63.64,5.75,63.8992339547,139.06,57.59544,7.53367,58.086064529,21.47544,6.26367,22.37025,36.12,1.27,36.1423200694,137.57
2019-05-24 18:00:00,16.34352,4.76686,17.0245,16.34352,4.76686,17.0245,0.0,0.0,0.0,139.44,73.12352,24.54686,77.1336341232,16.34352,4.76686,17.0245,56.78,19.78,60.1266729497,139.64,81.03352,8.85686,81.5161047441,16.34352,4.76686,17.0245,64.69,4.09,64.8191653757,139.34,52.60352,6.42686,52.9946680889,16.34352,4.76686,17.0245,36.26,1.6600000000000001,36.2979779051,137.83
2019-05-24 18:30:00,13.51632,3.94226,14.0795,13.51632,3.94226,14.0795,0.0,0.0,0.0,139.3,72.78632,24.12226,76.6794092743,13.51632,3.94226,14.0795,59.27,20.18,62.6112234348,139.5,81.02632,7.52226,81.3747437984,13.51632,3.94226,14.0795,67.51,3.58,67.6048555948,139.19,53.27632,5.78226,53.5891855084,13.51632,3.94226,14.0795,39.76,1.8399999999999999,39.802552682,137.67
2019-05-24 19:00:00,12.15336,3.54473,12.65975,12.15336,3.54473,12.65975,0.0,0.0,0.0,139.21,70.21336,24.50473,74.3666438322,12.15336,3.54473,12.65975,58.06,20.96,61.7275076445,139.41,78.29336,6.20473,78.5388368545,12.15336,3.54473,12.65975,66.14,2.66,66.1934679557,139.1,49.76336,6.32473,50.1636741882,12.15336,3.54473,12.65975,37.61,2.7800000000000002,37.7126039939,137.59
2019-05-24 19:30:00,8.00976,2.33618,8.3435,8.00976,2.33618,8.3435,0.0,0.0,0.0,137.52,70.99976,21.78618,74.2671095375,8.00976,2.33618,8.3435,62.99,19.45,65.924521993,137.72,79.70976,6.10618,79.9433003663,8.00976,2.33618,8.3435,71.7,3.77,71.7990452583,137.42,54.57976,4.35618,54.7533241534,8.00976,2.33618,8.3435,46.57,2.02,46.6137887325,135.86
2019-05-24 20:00:00,6.048,1.764,6.3,6.048,1.764,6.3,0.0,0.0,0.0,137.58,69.748,21.994,73.1335732752,6.048,1.764,6.3,63.7,20.23,66.8351920772,137.79,78.578,4.634,78.7145224212,6.048,1.764,6.3,72.53,2.87,72.5867605008,137.48,53.838,2.784,53.909933222,6.048,1.764,6.3,47.79,1.02,47.800883883,135.76
2019-05-24 20:30:00,5.34024,1.5575700000000001,5.56275,5.34024,1.5575700000000001,5.56275,0.0,0.0,0.0,137.79,69.15024,21.80757,72.5074189402,5.34024,1.5575700000000001,5.56275,63.81,20.25,66.9460872643,137.99,78.00024,4.52757,78.13153224,5.34024,1.5575700000000001,5.56275,72.66,2.9699999999999998,72.7206745018,137.68,54.43024,2.63757,54.4941079564,5.34024,1.5575700000000001,5.56275,49.09,1.08,49.1018787828,136.06
2019-05-24 21:00:00,5.07168,1.47924,5.283,5.07168,1.47924,5.283,0.0,0.0,0.0,137.98,69.30168,21.89924,72.6794301257,5.07168,1.47924,5.283,64.23,20.42,67.3978434373,138.17,78.20168,4.28924,78.3192207226,5.07168,1.47924,5.283,73.13,2.81,73.1839668233,137.87,55.90168,2.35924,55.9514418063,5.07168,1.47924,5.283,50.83,0.88,50.837616978,136.14
2019-05-24 21:30:00,3.9876,1.16305,4.15375,3.9876,1.16305,4.15375,0.0,0.0,0.0,138.17,66.6176,23.49305,70.6387147962,3.9876,1.16305,4.15375,62.63,22.33,66.491697226,138.37,75.3176,1.86305,75.3406386027,3.9876,1.16305,4.15375,71.33,0.7000000000000001,71.3334346572,138.06,52.0276,2.25305,52.0763612022,3.9876,1.16305,4.15375,48.04,1.09,48.0523641458,136.14
2019-05-24 22:00:00,3.61848,1.05539,3.76925,3.61848,1.05539,3.76925,0.0,0.0,0.0,138.21,66.94848,23.49539,70.951619612,3.61848,1.05539,3.76925,63.33,22.44,67.1881127879,138.41,75.71848,1.62539,75.7359234852,3.61848,1.05539,3.76925,72.1,0.5700000000000001,72.1022530855,138.11,52.65848,1.78539,52.6887382024,3.61848,1.05539,3.76925,49.04,0.73,49.0454330188,136.18
2019-05-24 22:30:00,3.15192,0.9193100000000001,3.28325,3.15192,0.9193100000000001,3.28325,0.0,0.0,0.0,137.75,65.76192,23.49931,69.8344305666,3.15192,0.9193100000000001,3.28325,62.61,22.58,66.5572573053,137.96,74.44192,1.37931,74.4546972955,3.15192,0.9193100000000001,3.28325,71.29,0.46,71.2914840637,137.65,53.00192,1.60931,53.0263463041,3.15192,0.9193100000000001,3.28325,49.85,0.6900000000000001,49.8547750973,135.66
2019-05-24 23:00:00,3.27048,0.9538900000000001,3.40675,3.27048,0.9538900000000001,3.40675,0.0,0.0,0.0,137.84,63.60048,24.17389,68.0396797021,3.27048,0.9538900000000001,3.40675,60.33,23.22,64.644236402,138.05,72.00048,1.39389,72.0139712109,3.27048,0.9538900000000001,3.40675,68.73,0.44,68.7314083953,137.74,51.33048,1.92389,51.3665214879,3.27048,0.9538900000000001,3.40675,48.06,0.97,48.069787809,135.74
2019-05-24 23:30:00,2.88456,0.84133,3.00475,2.88456,0.84133,3.00475,0.0,0.0,0.0,138.5,59.77456,24.68133,64.6696688855,2.88456,0.84133,3.00475,56.89,23.84,61.683204359,138.71,67.74456,1.70133,67.7659201469,2.88456,0.84133,3.00475,64.86,0.86,64.8657012604,138.4,48.11456,1.75133,48.146422928,2.88456,0.84133,3.00475,45.23,0.91,45.2391533961,136.34
2019-05-25 00:00:00,2.2653600000000003,0.66073,2.35975,2.2653600000000003,0.66073,2.35975,0.0,0.0,0.0,139.12,54.66536,25.22073,60.2028803768,2.2653600000000003,0.66073,2.35975,52.4,24.56,57.8701442887,139.34,62.02536,2.12073,62.0616047074,2.2653600000000003,0.66073,2.35975,59.76,1.46,59.7778320115,139.02,42.62536,4.57073,42.8697199415,2.2653600000000003,0.66073,2.35975,40.36,3.91,40.5489543638,137.19
2019-05-25 00:30:00,1.7208,0.5019,1.7925,1.7208,0.5019,1.7925,0.0,0.0,0.0,139.73,51.7008,25.3819,57.5952564735,1.7208,0.5019,1.7925,49.98,24.88,55.8302319537,139.95,58.7608,2.1219,58.7990992809,1.7208,0.5019,1.7925,57.04,1.62,57.0630002716,139.62,39.8808,6.1719,40.3555517649,1.7208,0.5019,1.7925,38.16,5.67,38.5789385546,137.92
2019-05-25 01:00:00,1.55448,0.45339,1.61925,1.55448,0.45339,1.61925,0.0,0.0,0.0,138.99,49.78448,25.07339,55.741988975699996,1.55448,0.45339,1.61925,48.23,24.62,54.1505059995,139.21,56.60448,2.01339,56.6402762649,1.55448,0.45339,1.61925,55.05,1.56,55.0720991065,138.89,38.03448,7.16339,38.7031759054,1.55448,0.45339,1.61925,36.48,6.71,37.0919735253,137.3
2019-05-25 01:30:00,1.71384,0.49987000000000004,1.78525,1.71384,0.49987000000000004,1.78525,0.0,0.0,0.0,138.92,51.50384,24.52987,57.0469986674,1.71384,0.49987000000000004,1.78525,49.79,24.03,55.2854863414,139.14,58.52384,1.39987,58.5405798089,1.71384,0.49987000000000004,1.78525,56.81,0.9,56.8171285793,138.83,41.16384,6.30987,41.6446417077,1.71384,0.49987000000000004,1.78525,39.45,5.8100000000000005,39.8755388678,137.19
2019-05-25 02:00:00,1.758,0.51275,1.83125,1.758,0.51275,1.83125,0.0,0.0,0.0,139.2,51.208,24.89275,56.9377578287,1.758,0.51275,1.83125,49.45,24.38,55.1333556026,139.41,58.198,1.72275,58.223492437,1.758,0.51275,1.83125,56.44,1.21,56.452968921,139.1,41.138,6.44275,41.6394533053,1.758,0.51275,1.83125,39.38,5.93,39.8239789574,137.45
2019-05-25 02:30:00,1.7736,0.5173,1.8475000000000001,1.7736,0.5173,1.8475000000000001,0.0,0.0,0.0,139.13,49.4736,25.5173,55.666594078,1.7736,0.5173,1.8475000000000001,47.7,25.0,53.8543405864,139.34,56.2336,2.4873,56.288581704,1.7736,0.5173,1.8475000000000001,54.46,1.97,54.49561909,139.03,38.9236,7.3473,39.6109764365,1.7736,0.5173,1.8475000000000001,37.15,6.83,37.7726276555,137.4
2019-05-25 03:00:00,1.5804,0.46095,1.6462500000000002,1.5804,0.46095,1.6462500000000002,0.0,0.0,0.0,139.58,48.5704,25.66095,54.9323958249,1.5804,0.46095,1.6462500000000002,46.99,25.2,53.3207286147,139.79,55.2304,2.49095,55.286543716,1.5804,0.46095,1.6462500000000002,53.65,2.03,53.688391669,139.49,38.2804,7.43095,38.9949745745,1.5804,0.46095,1.6462500000000002,36.7,6.97,37.3560021951,137.86
2019-05-25 03:30:00,1.6329600000000002,0.47628000000000004,1.701,1.6329600000000002,0.47628000000000004,1.701,0.0,0.0,0.0,140.5,47.74296,27.41628,55.0549056724,1.6329600000000002,0.47628000000000004,1.701,46.11,26.94,53.4031431659,140.71,54.30296,4.09628,54.4572398731,1.6329600000000002,0.47628000000000004,1.701,52.67,3.62,52.7942544222,140.4,37.59296,5.11628,37.9395171635,1.6329600000000002,0.47628000000000004,1.701,35.96,4.64,36.2581190908,138.35
2019-05-25 04:00:00,1.56744,0.45717,1.6327500000000001,1.56744,0.45717,1.6327500000000001,0.0,0.0,0.0,141.07,47.27744,28.10717,55.0015394181,1.56744,0.45717,1.6327500000000001,45.71,27.65,53.4221545803,141.27,53.78744,4.6671700000000005,53.9895469287,1.56744,0.45717,1.6327500000000001,52.22,4.21,52.3894311861,140.96,37.66744,4.20717,37.9016663956,1.56744,0.45717,1.6327500000000001,36.1,3.75,36.2942488557,138.73
2019-05-25 04:30:00,1.59984,0.46662000000000003,1.6665,1.59984,0.46662000000000003,1.6665,0.0,0.0,0.0,140.45,46.97984,27.73662,54.556626137,1.59984,0.46662000000000003,1.6665,45.38,27.27,52.9433404688,140.66,53.43984,4.46662,53.6261801124,1.59984,0.46662000000000003,1.6665,51.84,4.0,51.9940919721,140.35,37.18984,4.16662,37.4225189084,1.59984,0.46662000000000003,1.6665,35.59,3.7,35.7818124192,138.16
2019-05-25 05:00:00,1.82328,0.5317900000000001,1.89925,1.82328,0.5317900000000001,1.89925,0.0,0.0,0.0,140.22,45.94328,16.30179,48.7497008643,1.82328,0.5317900000000001,1.89925,44.12,15.77,46.8536796847,140.42,51.59328,17.55179,54.4970813288,1.82328,0.5317900000000001,1.89925,49.77,17.02,52.5997461971,140.12,36.29328,5.34179,36.6842867392,1.82328,0.5317900000000001,1.89925,34.47,4.8100000000000005,34.8039796575,137.95
2019-05-25 05:30:00,2.12736,0.62048,2.216,2.12736,0.62048,2.216,0.0,0.0,0.0,139.3,45.81736,7.17048,46.3750607633,2.12736,0.62048,2.216,43.69,6.55,44.1782593591,139.51,50.91736,27.30048,57.7745078525,2.12736,0.62048,2.216,48.79,26.68,55.6083312104,139.2,36.31736,4.89048,36.6451556416,2.12736,0.62048,2.216,34.19,4.27,34.4556091225,137.09
2019-05-25 06:00:00,2.5108800000000002,0.7323400000000001,2.6155,2.5108800000000002,0.7323400000000001,2.6155,0.0,0.0,0.0,139.43,46.09088,7.65234,46.7218099676,2.5108800000000002,0.7323400000000001,2.6155,43.58,6.92,44.1259878076,139.64,51.15088,27.84234,58.2375173016,2.5108800000000002,0.7323400000000001,2.6155,48.64,27.11,55.6848426414,139.33,36.69088,5.15234,37.0508742495,2.5108800000000002,0.7323400000000001,2.6155,34.18,4.42,34.4646021303,137.19
2019-05-25 06:30:00,3.36672,0.98196,3.507,3.36672,0.98196,3.507,0.0,0.0,0.0,138.43,48.57672,5.5819600000000005,48.8963802689,3.36672,0.98196,3.507,45.21,4.6,45.4434164649,138.64,53.84672,25.25196,59.473781943,3.36672,0.98196,3.507,50.48,24.27,56.0112783286,138.34,38.38672,7.14196,39.0454589549,3.36672,0.98196,3.507,35.02,6.16,35.5576433415,136.64
2019-05-25 07:00:00,5.3136,1.5498,5.535,5.3136,1.5498,5.535,0.0,0.0,0.0,138.03,50.0336,4.8898,50.2719730367,5.3136,1.5498,5.535,44.72,3.34,44.8445537384,138.24,55.2436,24.2898,60.3477400157,5.3136,1.5498,5.535,49.93,22.74,54.8644921602,137.94,38.8336,9.2498,39.9200111348,5.3136,1.5498,5.535,33.52,7.7,34.3930283633,136.56
2019-05-25 07:30:00,7.84008,2.28669,8.16675,7.84008,2.28669,8.16675,0.0,0.0,0.0,137.7,56.94008,6.1866900000000005,57.2751939636,7.84008,2.28669,8.16675,49.1,3.9,49.2546444511,137.91,62.66008,25.53669,67.6639354587,7.84008,2.28669,8.16675,54.82,23.25,59.5465775675,137.61,45.39008,5.78669,45.7574599772,7.84008,2.28669,8.16675,37.55,3.5,37.7127630916,135.78
2019-05-25 08:00:00,10.1892,2.97185,10.61375,10.1892,2.97185,10.61375,0.0,0.0,0.0,137.17,60.2392,5.67185,60.505628656,10.1892,2.97185,10.61375,50.05,2.7,50.1227742648,137.38,66.0792,24.77185,70.5698605997,10.1892,2.97185,10.61375,55.89,21.8,59.9911001733,137.08,46.9092,4.73185,47.1472528263,10.1892,2.97185,10.61375,36.72,1.76,36.7621544526,135.22
2019-05-25 08:30:00,14.26056,4.15933,14.85475,14.26056,4.15933,14.85475,0.0,0.0,0.0,136.29,64.53056,5.29933,64.7477881658,14.26056,4.15933,14.85475,50.27,1.1400000000000001,50.2829245371,136.5,70.40056,23.31933,74.1621871304,14.26056,4.15933,14.85475,56.14,19.16,59.3195178672,136.21,49.52056,6.78933,49.9838060232,14.26056,4.15933,14.85475,35.26,2.63,35.3579481871,134.69
2019-05-25 09:00:00,18.17376,5.30068,18.931,18.17376,5.30068,18.931,0.0,0.0,0.0,135.98,65.40376,6.36068,65.7123281599,18.17376,5.30068,18.931,47.23,1.06,47.2418934845,136.19,70.89376,22.540680000000002,74.3909098062,18.17376,5.30068,18.931,52.72,17.24,55.4672515995,135.9,49.93376,9.35068,50.8017283584,18.17376,5.30068,18.931,31.76,4.05,32.0171844484,134.69
2019-05-25 09:30:00,20.12784,5.87062,20.9665,20.12784,5.87062,20.9665,0.0,0.0,0.0,135.44,66.88784,7.34062,67.2894333596,20.12784,5.87062,20.9665,46.76,1.47,46.7831005813,135.65,72.31784,22.52062,75.7433053639,20.12784,5.87062,20.9665,52.19,16.65,54.7815534646,135.36,50.41784,9.63062,51.3294012419,20.12784,5.87062,20.9665,30.29,3.76,30.5224786018,134.21
2019-05-25 10:00:00,22.94376,6.69193,23.89975,22.94376,6.69193,23.89975,0.0,0.0,0.0,135.2,67.81376,9.25193,68.4419772805,22.94376,6.69193,23.89975,44.87,2.56,44.9429694168,135.4,73.00376,22.07193,76.267418129,22.94376,6.69193,23.89975,50.06,15.38,52.3693421765,135.12,50.46376,10.611930000000001,51.5674716431,22.94376,6.69193,23.89975,27.52,3.92,27.7977840843,134.11
2019-05-25 10:30:00,24.20304,7.05922,25.2115,24.20304,7.05922,25.2115,0.0,0.0,0.0,134.97,67.69304,8.63922,68.2420968805,24.20304,7.05922,25.2115,43.49,1.58,43.5186913866,135.17,72.71304,23.45922,76.4036726149,24.20304,7.05922,25.2115,48.51,16.4,51.207227029,134.89,49.79304,9.02922,50.6050753013,24.20304,7.05922,25.2115,25.59,1.97,25.6657164326,133.59
2019-05-25 11:00:00,25.98192,7.57806,27.0645,25.98192,7.57806,27.0645,0.0,0.0,0.0,135.07,66.84192,8.42806,67.3711693876,25.98192,7.57806,27.0645,40.86,0.85,40.8688402086,135.26,71.55192,24.83806,75.7403886988,25.98192,7.57806,27.0645,45.57,17.26,48.7291750392,134.99,49.23192,8.02806,49.8821781226,25.98192,7.57806,27.0645,23.25,0.45,23.2543544309,133.45
2019-05-25 11:30:00,25.50672,7.43946,26.5695,25.50672,7.43946,26.5695,0.0,0.0,0.0,135.63,68.40672,7.99946,68.8728589609,25.50672,7.43946,26.5695,42.9,0.56,42.903654856,135.82,73.34672,25.24946,77.5711065091,25.50672,7.43946,26.5695,47.84,17.81,51.0476414734,135.55,51.58672,8.27946,52.2469055376,25.50672,7.43946,26.5695,26.08,0.84,26.0935241008,133.84
2019-05-25 12:00:00,26.42472,7.70721,27.52575,26.42472,7.70721,27.52575,0.0,0.0,0.0,136.48,66.59472,8.577210000000001,67.1448081631,26.42472,7.70721,27.52575,40.17,0.87,40.1794201053,136.67,71.21472,25.62721,75.6854691276,26.42472,7.70721,27.52575,44.79,17.92,48.241792048,136.39,49.32472,9.16721,50.1693705588,26.42472,7.70721,27.52575,22.9,1.46,22.9464942856,134.77
2019-05-25 12:30:00,27.46368,8.01024,28.608,27.46368,8.01024,28.608,0.0,0.0,0.0,136.33,64.65368,8.46024,65.2048617697,27.46368,8.01024,28.608,37.19,0.45,37.1927224064,136.52,68.90368,27.11024,74.0451364399,27.46368,8.01024,28.608,41.44,19.1,45.6298542623,136.24,47.25368,9.28024,48.1563404756,27.46368,8.01024,28.608,19.79,1.27,19.8307085098,134.36
2019-05-25 13:00:00,27.47568,8.01374,28.6205,27.47568,8.01374,28.6205,0.0,0.0,0.0,136.77,64.17568,8.67374,64.7591821215,27.47568,8.01374,28.6205,36.7,0.66,36.7059341252,136.96,68.35568,27.43374,73.6553397837,27.47568,8.01374,28.6205,40.88,19.42,45.258267753,136.68,46.98568,9.03374,47.8462389687,27.47568,8.01374,28.6205,19.51,1.02,19.5366450549,134.81
2019-05-25 13:30:00,26.07168,7.60424,27.158,26.07168,7.60424,27.158,0.0,0.0,0.0,136.81,64.16168,7.84424,64.6394096631,26.07168,7.60424,27.158,38.09,0.24,38.0907560965,137.0,68.53168,26.04424,73.313665853,26.07168,7.60424,27.158,42.46,18.44,46.2913080394,136.72,47.07168,10.95424,48.3294778784,26.07168,7.60424,27.158,21.0,3.35,21.2655237415,135.32
2019-05-25 14:00:00,22.76376,6.63943,23.71225,22.76376,6.63943,23.71225,0.0,0.0,0.0,137.45,64.10376,6.83943,64.4675875837,22.76376,6.63943,23.71225,41.34,0.2,41.3404837901,137.65,68.85376,25.74943,73.5110427858,22.76376,6.63943,23.71225,46.09,19.11,49.8946911004,137.36,47.52376,10.45943,48.6611491897,22.76376,6.63943,23.71225,24.76,3.8200000000000003,25.0529439388,135.95
2019-05-25 14:30:00,18.97536,5.53448,19.766,18.97536,5.53448,19.766,0.0,0.0,0.0,137.67,63.60536,5.93448,63.8816082578,18.97536,5.53448,19.766,44.63,0.4,44.6317924802,137.88,68.76536,24.964480000000002,73.1566811549,18.97536,5.53448,19.766,49.79,19.43,53.4468801709,137.57,47.52536,9.23448,48.4142072537,18.97536,5.53448,19.766,28.55,3.7,28.7887564858,136.14
2019-05-25 15:00:00,15.96024,4.65507,16.62525,15.96024,4.65507,16.62525,0.0,0.0,0.0,138.14,62.16024,7.03507,62.5570751136,15.96024,4.65507,16.62525,46.2,2.38,46.2612624125,138.35,67.53024,26.39507,72.5054000386,15.96024,4.65507,16.62525,51.57,21.74,55.9651007325,138.05,46.82024,6.17507,47.2256960051,15.96024,4.65507,16.62525,30.86,1.52,30.8974108948,136.17
2019-05-25 15:30:00,13.99752,4.08261,14.58075,13.99752,4.08261,14.58075,0.0,0.0,0.0,137.93,62.16752,6.56261,62.5129458029,13.99752,4.08261,14.58075,48.17,2.48,48.2337983161,138.14,67.75752,25.88261,72.5326892991,13.99752,4.08261,14.58075,53.76,21.8,58.0118746465,137.83,46.88752,5.5926100000000005,47.219877365,13.99752,4.08261,14.58075,32.89,1.51,32.9246442654,135.96
2019-05-25 16:00:00,13.38792,3.9048100000000003,13.94575,13.38792,3.9048100000000003,13.94575,0.0,0.0,0.0,137.75,62.11792,6.8548100000000005,62.4949950417,13.38792,3.9048100000000003,13.94575,48.73,2.95,48.8192113824,137.96,67.78792,26.17481,72.6658294968,13.38792,3.9048100000000003,13.94575,54.4,22.27,58.7819096321,137.65,46.88792,5.74481,47.2385423554,13.38792,3.9048100000000003,13.94575,33.5,1.8399999999999999,33.55049329,135.76
2019-05-25 16:30:00,12.00912,3.50266,12.5095,12.00912,3.50266,12.5095,0.0,0.0,0.0,137.77,60.68912,6.85266,61.0747757708,12.00912,3.50266,12.5095,48.68,3.35,48.7951319293,137.96,66.33912,26.20266,71.3264203045,12.00912,3.50266,12.5095,54.33,22.7,58.8815667251,137.68,44.76912,5.94266,45.1618125572,12.00912,3.50266,12.5095,32.76,2.44,32.8507412397,135.8
2019-05-25 17:00:00,10.6332,3.10135,11.07625,10.6332,3.10135,11.07625,0.0,0.0,0.0,137.68,61.3632,6.50135,61.7066436137,10.6332,3.10135,11.07625,50.73,3.4,50.843808866,137.89,67.2632,25.85135,72.0599082088,10.6332,3.10135,11.07625,56.63,22.75,61.0288407231,137.58,45.2232,5.70135,45.5811716618,10.6332,3.10135,11.07625,34.59,2.6,34.6875784684,135.71
2019-05-25 17:30:00,8.40552,2.45161,8.75575,8.40552,2.45161,8.75575,0.0,0.0,0.0,137.11,65.80552,5.16161,66.0076410748,8.40552,2.45161,8.75575,57.4,2.71,57.4639373869,137.31,72.51552,24.27161,76.4696782579,8.40552,2.45161,8.75575,64.11,21.82,67.7215216899,137.01,49.69552,5.50161,49.999124199,8.40552,2.45161,8.75575,41.29,3.05,41.4024950939,135.3
2019-05-25 18:00:00,5.78784,1.68812,6.029,5.78784,1.68812,6.029,0.0,0.0,0.0,137.19,66.70784,4.34812,66.8493983892,5.78784,1.68812,6.029,60.92,2.66,60.9780452294,137.4,73.85784,23.45812,77.4936379544,5.78784,1.68812,6.029,68.07,21.77,71.4664802547,137.09,50.74784,5.46812,51.0415869757,5.78784,1.68812,6.029,44.96,3.7800000000000002,45.1186214328,135.48
2019-05-25 18:30:00,3.7848,1.1039,3.9425,3.7848,1.1039,3.9425,0.0,0.0,0.0,137.32,67.3148,3.5339,67.4074977154,3.7848,1.1039,3.9425,63.53,2.43,63.5764563341,137.52,74.7848,22.6639,78.1435773065,3.7848,1.1039,3.9425,71.0,21.56,74.2013045707,137.22,51.4148,3.9439,51.5658414675,3.7848,1.1039,3.9425,47.63,2.84,47.7145942035,135.53
2019-05-25 19:00:00,3.17736,0.92673,3.30975,3.17736,0.92673,3.30975,0.0,0.0,0.0,137.39,66.94736,3.28673,67.0279912056,3.17736,0.92673,3.30975,63.77,2.36,63.8136544949,137.58,74.46736,22.38673,77.7595870968,3.17736,0.92673,3.30975,71.29,21.46,74.4499543318,137.28,51.17736,4.59673,51.3833835326,3.17736,0.92673,3.30975,48.0,3.67,48.1400965932,135.69
2019-05-25 19:30:00,3.32856,0.9708300000000001,3.46725,3.32856,0.9708300000000001,3.46725,0.0,0.0,0.0,137.34,65.55856,3.86083,65.6721462841,3.32856,0.9708300000000001,3.46725,62.23,2.89,62.2970705571,137.54,72.86856,23.02083,76.4184902387,3.32856,0.9708300000000001,3.46725,69.54,22.05,72.9521356781,137.23,49.88856,5.03083,50.1415762553,3.32856,0.9708300000000001,3.46725,46.56,4.06,46.7366793857,135.62
2019-05-25 20:00:00,3.3914400000000002,0.9891700000000001,3.53275,3.3914400000000002,0.9891700000000001,3.53275,0.0,0.0,0.0,137.34,64.60144,3.9991700000000003,64.7251064948,3.3914400000000002,0.9891700000000001,3.53275,61.21,3.01,61.2839636447,137.54,71.80144,23.16917,75.4470491442,3.3914400000000002,0.9891700000000001,3.53275,68.41,22.18,71.9157875574,137.23,49.46144,5.02917,49.7164620399,3.3914400000000002,0.9891700000000001,3.53275,46.07,4.04,46.2467998893,135.62
2019-05-25 20:30:00,3.43248,1.00114,3.5755,3.43248,1.00114,3.5755,0.0,0.0,0.0,137.13,62.47248,4.59114,62.6409556429,3.43248,1.00114,3.5755,59.04,3.59,59.1490464843,137.34,69.42248,23.79114,73.385959637,3.43248,1.00114,3.5755,65.99,22.79,69.8144984942,137.03,47.95248,5.46114,48.2624531935,3.43248,1.00114,3.5755,44.52,4.46,44.7428430031,135.37
2019-05-25 21:00:00,2.52576,0.7366800000000001,2.6310000000000002,2.52576,0.7366800000000001,2.6310000000000002,0.0,0.0,0.0,137.24,60.69576,4.5366800000000005,60.8650700106,2.52576,0.7366800000000001,2.6310000000000002,58.17,3.8,58.2939868254,137.45,67.53576,23.76668,71.5956280579,2.52576,0.7366800000000001,2.6310000000000002,65.01,23.03,68.9686957974,137.14,46.97576,5.29668,47.2734264318,2.52576,0.7366800000000001,2.6310000000000002,44.45,4.5600000000000005,44.6832865846,135.47
2019-05-25 21:30:00,2.17968,0.6357400000000001,2.2705,2.17968,0.6357400000000001,2.2705,0.0,0.0,0.0,137.24,60.37968,4.49574,60.5468201894,2.17968,0.6357400000000001,2.2705,58.2,3.86,58.3278629816,137.45,67.21968,23.725740000000002,71.2839120549,2.17968,0.6357400000000001,2.2705,65.04,23.09,69.0170247113,137.14,46.80968,5.25574,47.1038102986,2.17968,0.6357400000000001,2.2705,44.63,4.62,44.8684889427,135.47
2019-05-25 22:00:00,2.2764,0.66395,2.37125,2.2764,0.66395,2.37125,0.0,0.0,0.0,137.1,61.1264,4.16395,61.2680606561,2.2764,0.66395,2.37125,58.85,3.5,58.9539862944,137.32,68.0564,23.32395,71.9422005819,2.2764,0.66395,2.37125,65.78,22.66,69.5735869422,137.0,47.3964,5.08395,47.6682838013,2.2764,0.66395,2.37125,45.12,4.42,45.3359768837,135.36
2019-05-25 22:30:00,2.23008,0.65044,2.323,2.23008,0.65044,2.323,0.0,0.0,0.0,137.51,59.50008,4.52044,59.6715501542,2.23008,0.65044,2.323,57.27,3.87,57.4006080107,137.73,66.22008,23.84044,70.3808608544,2.23008,0.65044,2.323,63.99,23.19,68.0624433884,137.41,46.09008,5.32044,46.396148075,2.23008,0.65044,2.323,43.86,4.67,44.1079187902,135.75
2019-05-25 23:00:00,2.32536,0.6782300000000001,2.42225,2.32536,0.6782300000000001,2.42225,0.0,0.0,0.0,137.83,56.82536,5.09823,57.0536018868,2.32536,0.6782300000000001,2.42225,54.5,4.42,54.6789392728,138.05,63.22536,24.57823,67.8346190161,2.32536,0.6782300000000001,2.42225,60.9,23.9,65.4218617895,137.73,44.29536,4.85823,44.560984238,2.32536,0.6782300000000001,2.42225,41.97,4.18,42.1776398107,135.93
2019-05-25 23:30:00,2.73912,0.7989100000000001,2.85325,2.73912,0.7989100000000001,2.85325,0.0,0.0,0.0,138.11,53.86912,6.50891,54.2609251576,2.73912,0.7989100000000001,2.85325,51.13,5.71,51.4478473797,138.33,59.87912,26.21891,65.3677309807,2.73912,0.7989100000000001,2.85325,57.14,25.42,62.5392356845,138.01,42.38912,4.16891,42.5936298637,2.73912,0.7989100000000001,2.85325,39.65,3.37,39.7929566632,135.97
2019-05-26 00:00:00,3.85128,1.12329,4.01175,3.85128,1.12329,4.01175,0.0,0.0,0.0,137.37,50.41128,7.82329,51.0147137369,3.85128,1.12329,4.01175,46.56,6.7,47.0395960867,137.6,55.86128,27.44329,62.2383866216,3.85128,1.12329,4.01175,52.01,26.32,58.2905009414,137.28,38.85128,5.87329,39.2927155216,3.85128,1.12329,4.01175,35.0,4.75,35.3208507825,135.25
2019-05-26 00:30:00,3.94968,1.15199,4.11425,3.94968,1.15199,4.11425,0.0,0.0,0.0,137.42,47.87968,8.05199,48.5520164346,3.94968,1.15199,4.11425,43.93,6.9,44.468583292,137.64,52.99968,27.72199,59.8119955332,3.94968,1.15199,4.11425,49.05,26.57,55.7841142262,137.32,36.40968,6.37199,36.9630498507,3.94968,1.15199,4.11425,32.46,5.22,32.8770436627,135.31
2019-05-26 01:00:00,3.84552,1.12161,4.00575,3.84552,1.12161,4.00575,0.0,0.0,0.0,138.02,48.47552,7.76161,49.0929590579,3.84552,1.12161,4.00575,44.63,6.64,45.1212422258,138.23,53.67552,27.56161,60.3382448623,3.84552,1.12161,4.00575,49.83,26.44,56.4101276368,137.92,38.51552,5.76161,38.9440808168,3.84552,1.12161,4.00575,34.67,4.64,34.9791151975,135.87
2019-05-26 01:30:00,3.80112,1.10866,3.9595000000000002,3.80112,1.10866,3.9595000000000002,0.0,0.0,0.0,138.27,48.03112,7.60866,48.6300338829,3.80112,1.10866,3.9595000000000002,44.23,6.5,44.7050657085,138.47,53.20112,27.44866,59.8647484339,3.80112,1.10866,3.9595000000000002,49.4,26.34,55.9835297208,138.17,38.38112,5.46866,38.7687582294,3.80112,1.10866,3.9595000000000002,34.58,4.36,34.8537802828,136.1
2019-05-26 02:00:00,3.96672,1.15696,4.132,3.96672,1.15696,4.132,0.0,0.0,0.0,138.33,48.08672,7.66696,48.6940952889,3.96672,1.15696,4.132,44.12,6.51,44.5976961288,138.53,53.22672,27.50696,59.9142434685,3.96672,1.15696,4.132,49.26,26.35,55.8647482765,138.23,38.52672,5.31696,38.8918785558,3.96672,1.15696,4.132,34.56,4.16,34.8094699759,136.16
2019-05-26 02:30:00,3.8791200000000003,1.13141,4.04075,3.8791200000000003,1.13141,4.04075,0.0,0.0,0.0,137.97,47.46912,7.63141,48.0786415382,3.8791200000000003,1.13141,4.04075,43.59,6.5,44.0719650118,138.18,52.54912,27.39141,59.2595929328,3.8791200000000003,1.13141,4.04075,48.67,26.26,55.3024095316,137.88,37.84912,5.40141,38.2325923103,3.8791200000000003,1.13141,4.04075,33.97,4.27,34.2373158995,135.83
2019-05-26 03:00:00,3.82752,1.11636,3.987,3.82752,1.11636,3.987,0.0,0.0,0.0,138.22,46.80752,7.74636,47.4441779547,3.82752,1.11636,3.987,42.98,6.63,43.4883582123,138.42,51.82752,27.59636,58.7167004744,3.82752,1.11636,3.987,48.0,26.48,54.8196169268,138.12,37.29752,5.38636,37.6844513321,3.82752,1.11636,3.987,33.47,4.27,33.7412773913,136.05
2019-05-26 03:30:00,3.46968,1.01199,3.61425,3.46968,1.01199,3.61425,0.0,0.0,0.0,138.55,46.54968,6.85199,47.0512749568,3.46968,1.01199,3.61425,43.08,5.84,43.4740382297,138.76,51.55968,26.69199,58.0591330616,3.46968,1.01199,3.61425,48.09,25.68,54.5170661353,138.46,36.93968,6.81199,37.5625234278,3.46968,1.01199,3.61425,33.47,5.8,33.96882247,136.62
2019-05-26 04:00:00,3.426,0.9992500000000001,3.56875,3.426,0.9992500000000001,3.56875,0.0,0.0,0.0,138.4,46.216,5.39925,46.5303186811,3.426,0.9992500000000001,3.56875,42.79,4.4,43.0156262305,138.61,51.216,25.00925,56.9959756611,3.426,0.9992500000000001,3.56875,47.79,24.01,53.482372797,138.31,36.496,10.25925,37.9105556087,3.426,0.9992500000000001,3.56875,33.07,9.26,34.3419932444,136.97
2019-05-26 04:30:00,3.9504,1.1522000000000001,4.115,3.9504,1.1522000000000001,4.115,0.0,0.0,0.0,138.4,45.7004,6.0222,46.0954819153,3.9504,1.1522000000000001,4.115,41.75,4.87,42.0330750719,138.61,50.5604,25.6722,56.7046373853,3.9504,1.1522000000000001,4.115,46.61,24.52,52.666141875,138.31,36.1004,10.8022,37.6819108459,3.9504,1.1522000000000001,4.115,32.15,9.65,33.5670225072,136.97
2019-05-26 05:00:00,4.61568,1.34624,4.808,4.61568,1.34624,4.808,0.0,0.0,0.0,138.51,44.98568,6.33624,45.4297187136,4.61568,1.34624,4.808,40.37,4.99,40.6772295025,138.72,49.68568,26.02624,56.089499602,4.61568,1.34624,4.808,45.07,24.68,51.3848936945,138.42,35.69568,11.74624,37.5786604977,4.61568,1.34624,4.808,31.08,10.4,32.7738676387,137.1
2019-05-26 05:30:00,5.12448,1.49464,5.338,5.12448,1.49464,5.338,0.0,0.0,0.0,138.41,45.08448,6.09464,45.4945598242,5.12448,1.49464,5.338,39.96,4.6,40.2238933968,138.62,49.73448,25.72464,55.993531805,5.12448,1.49464,5.338,44.61,24.23,50.7655887388,138.32,35.75448,13.22464,38.1218302709,5.12448,1.49464,5.338,30.63,11.73,32.7992347472,137.16
2019-05-26 06:00:00,4.84512,1.41316,5.047,4.84512,1.41316,5.047,0.0,0.0,0.0,138.48,43.89512,6.30316,44.3453648739,4.84512,1.41316,5.047,39.05,4.89,39.3549818956,138.69,48.42512,25.96316,54.9461365721,4.84512,1.41316,5.047,43.58,24.55,50.0191853192,138.38,34.61512,13.33316,37.0942001963,4.84512,1.41316,5.047,29.77,11.92,32.0677298854,137.24
2019-05-26 06:30:00,6.06168,1.7679900000000002,6.31425,6.06168,1.7679900000000002,6.31425,0.0,0.0,0.0,138.29,46.07168,6.02799,46.4643558167,6.06168,1.7679900000000002,6.31425,40.01,4.26,40.2361491696,138.49,50.73168,25.57799,56.8149357833,6.06168,1.7679900000000002,6.31425,44.67,23.81,50.619413272,138.2,36.38168,13.28799,38.732380741,6.06168,1.7679900000000002,6.31425,30.32,11.52,32.4347468003,137.06
2019-05-26 07:00:00,8.33112,2.42991,8.67825,8.33112,2.42991,8.67825,0.0,0.0,0.0,138.01,49.17112,7.26991,49.7056398557,8.33112,2.42991,8.67825,40.84,4.84,41.1257972567,138.21,53.92112,26.81991,60.2228756741,8.33112,2.42991,8.67825,45.59,24.39,51.7041603742,137.92,39.33112,12.11991,41.1561565123,8.33112,2.42991,8.67825,31.0,9.69,32.4791640902,136.56
2019-05-26 07:30:00,10.18872,2.97171,10.61325,10.18872,2.97171,10.61325,0.0,0.0,0.0,138.15,52.26872,7.48171,52.8014684925,10.18872,2.97171,10.61325,42.08,4.51,42.3209936084,138.35,57.15872,27.03171,63.228416219,10.18872,2.97171,10.61325,46.97,24.06,52.7737103111,138.05,41.79872,12.23171,43.5516672834,10.18872,2.97171,10.61325,31.61,9.26,32.9384228523,136.69
2019-05-26 08:00:00,11.136,3.248,11.6,11.136,3.248,11.6,0.0,0.0,0.0,137.57,55.866,8.718,56.5421389762,11.136,3.248,11.6,44.73,5.47,45.0632200359,137.77,61.086,28.268,67.309577476,11.136,3.248,11.6,49.95,25.02,55.8659368489,137.48,45.016,8.298,45.7744149061,11.136,3.248,11.6,33.88,5.05,34.2542975406,135.59
2019-05-26 08:30:00,11.19,3.26375,11.65625,11.19,3.26375,11.65625,0.0,0.0,0.0,137.99,59.19,8.57375,59.8077360302,11.19,3.26375,11.65625,48.0,5.31,48.292816236,138.19,64.8,28.20375,70.6717165071,11.19,3.26375,11.65625,53.61,24.94,59.1272838882,137.89,47.46,6.54375,47.9089998232,11.19,3.26375,11.65625,36.27,3.2800000000000002,36.4180079082,135.87
2019-05-26 09:00:00,13.68816,3.99238,14.2585,13.68816,3.99238,14.2585,0.0,0.0,0.0,137.63,61.54816,8.75238,62.1673560243,13.68816,3.99238,14.2585,47.86,4.76,48.096124584,137.83,67.13816,28.20238,72.8210599061,13.68816,3.99238,14.2585,53.45,24.21,58.6773090726,137.54,48.42816,6.86238,48.9119508939,13.68816,3.99238,14.2585,34.74,2.87,34.8583490716,135.54
2019-05-26 09:30:00,14.56488,4.24809,15.17175,14.56488,4.24809,15.17175,0.0,0.0,0.0,137.48,64.39488,8.74809,64.9863804875,14.56488,4.24809,15.17175,49.83,4.5,50.0327782559,137.68,70.20488,28.15809,75.64127979,14.56488,4.24809,15.17175,55.64,23.91,60.5598687251,137.39,50.34488,7.03809,50.8344534058,14.56488,4.24809,15.17175,35.78,2.79,35.8886124,135.43
2019-05-26 10:00:00,15.01584,4.37962,15.6415,15.01584,4.37962,15.6415,0.0,0.0,0.0,137.4,67.12584,8.29962,67.6369875723,15.01584,4.37962,15.6415,52.11,3.92,52.257233949,137.6,73.22584,27.58962,78.2509474412,15.01584,4.37962,15.6415,58.21,23.21,62.6666434397,137.31,52.37584,6.86962,52.8244289572,15.01584,4.37962,15.6415,37.36,2.49,37.4428858396,135.43
2019-05-26 10:30:00,15.23568,4.44374,15.8705,15.23568,4.44374,15.8705,0.0,0.0,0.0,137.25,69.31568,7.01374,69.6696206581,15.23568,4.44374,15.8705,54.08,2.5700000000000003,54.141031575,137.46,75.64568,26.10374,80.0229601093,15.23568,4.44374,15.8705,60.41,21.66,64.1757251615,137.16,54.10568,8.31374,54.7406876194,15.23568,4.44374,15.8705,38.87,3.87,39.0621786387,135.55
2019-05-26 11:00:00,19.65144,5.73167,20.47025,19.65144,5.73167,20.47025,0.0,0.0,0.0,137.51,69.87144,8.21167,70.3523251347,19.65144,5.73167,20.47025,50.22,2.48,50.2811972809,137.72,75.74144,27.35167,80.5287500528,19.65144,5.73167,20.47025,56.09,21.62,60.1124987004,137.42,53.48144,9.72167,54.357844807,19.65144,5.73167,20.47025,33.83,3.99,34.0644829698,135.83
2019-05-26 11:30:00,18.68952,5.45111,19.46825,18.68952,5.45111,19.46825,0.0,0.0,0.0,137.14,72.08952,7.43111,72.4715136427,18.68952,5.45111,19.46825,53.4,1.98,53.4366952571,137.34,78.31952,26.42111,82.6560479739,18.68952,5.45111,19.46825,59.63,20.97,63.209791963,137.05,55.83952,8.94111,56.5508217612,18.68952,5.45111,19.46825,37.15,3.49,37.3135712577,135.46
2019-05-26 12:00:00,19.3512,5.6441,20.1575,19.3512,5.6441,20.1575,0.0,0.0,0.0,136.99,70.9112,7.7041,71.3284756759,19.3512,5.6441,20.1575,51.56,2.06,51.6011356464,137.2,76.9312,26.7141,81.4374156776,19.3512,5.6441,20.1575,57.58,21.07,61.3139568125,136.9,54.2112,6.9141,54.6503337982,19.3512,5.6441,20.1575,34.86,1.27,34.8831262934,135.07
2019-05-26 12:30:00,15.07632,4.39726,15.7045,15.07632,4.39726,15.7045,0.0,0.0,0.0,136.6,71.87632,5.73726,72.1049341519,15.07632,4.39726,15.7045,56.8,1.34,56.8158041393,136.81,78.53632,24.50726,82.2712547118,15.07632,4.39726,15.7045,63.46,20.11,66.5701412046,136.52,55.97632,7.09726,56.4244583514,15.07632,4.39726,15.7045,40.9,2.7,40.9890229208,134.93
2019-05-26 13:00:00,13.64904,3.98097,14.21775,13.64904,3.98097,14.21775,0.0,0.0,0.0,136.39,70.55904,4.41097,70.6967805636,13.64904,3.98097,14.21775,56.91,0.43,56.9116244716,136.6,77.24904,22.06097,80.33741705,13.64904,3.98097,14.21775,63.6,18.08,66.1199395039,136.31,54.68904,9.46097,55.5013607893,13.64904,3.98097,14.21775,41.04,5.48,41.4042509895,135.18
2019-05-26 13:30:00,15.02952,4.38361,15.65575,15.02952,4.38361,15.65575,0.0,0.0,0.0,136.53,69.60952,4.63361,69.763569406,15.02952,4.38361,15.65575,54.58,0.25,54.580572551,136.74,76.00952,22.94361,79.396828466,15.02952,4.38361,15.65575,60.98,18.56,63.7419328229,136.45,53.51952,10.44361,54.5289648798,15.02952,4.38361,15.65575,38.49,6.06,38.9641335076,135.33
2019-05-26 14:00:00,16.42464,4.79052,17.109,16.42464,4.79052,17.109,0.0,0.0,0.0,137.17,67.50464,6.07052,67.7770435664,16.42464,4.79052,17.109,51.08,1.28,51.0960350712,137.38,73.47464,24.80052,77.5473308077,16.42464,4.79052,17.109,57.05,20.01,60.4574445375,137.09,50.90464,10.93052,52.0649463747,16.42464,4.79052,17.109,34.48,6.14,35.0224213897,135.84
2019-05-26 14:30:00,18.28032,5.33176,19.042,18.28032,5.33176,19.042,0.0,0.0,0.0,137.53,65.02032,6.92176,65.387711188,18.28032,5.33176,19.042,46.74,1.5899999999999999,46.767036468,137.73,70.46032,25.96176,75.0910758799,18.28032,5.33176,19.042,52.18,20.63,56.1101532702,137.43,47.21032,10.53176,48.370779228800004,18.28032,5.33176,19.042,28.93,5.2,29.3936200561,136.04
2019-05-26 15:00:00,25.84464,7.53802,26.9215,25.84464,7.53802,26.9215,0.0,0.0,0.0,138.29,65.83464,10.54802,66.6742870217,25.84464,7.53802,26.9215,39.99,3.01,40.1031195794,138.49,70.46464,29.96802,76.5724997179,25.84464,7.53802,26.9215,44.62,22.43,49.940457547,138.2,49.87464,10.04802,50.8767375236,25.84464,7.53802,26.9215,24.03,2.51,24.1607326048,136.36
2019-05-26 15:30:00,27.4488,8.0059,28.5925,27.4488,8.0059,28.5925,0.0,0.0,0.0,138.47,66.3788,11.5459,67.3754621227,27.4488,8.0059,28.5925,38.93,3.54,39.0906190793,138.68,70.8688,31.0759,77.382804125,27.4488,8.0059,28.5925,43.42,23.07,49.1682956792,138.38,50.7588,9.6259,51.6634660882,27.4488,8.0059,28.5925,23.31,1.62,23.3662256259,136.39
2019-05-26 16:00:00,29.32056,8.55183,30.54225,29.32056,8.55183,30.54225,0.0,0.0,0.0,138.4,66.81056,10.66183,67.6559350424,29.32056,8.55183,30.54225,37.49,2.11,37.5493302204,138.6,71.13056,30.00183,77.1988754404,29.32056,8.55183,30.54225,41.81,21.45,46.9912608897,138.3,51.32056,13.20183,52.991397359,29.32056,8.55183,30.54225,22.0,4.65,22.4860512318,136.79
2019-05-26 16:30:00,25.5372,7.44835,26.60125,25.5372,7.44835,26.60125,0.0,0.0,0.0,138.26,64.7872,9.97835,65.5511155707,25.5372,7.44835,26.60125,39.25,2.5300000000000002,39.3314556049,138.46,69.3172,29.36835,75.2819646234,25.5372,7.44835,26.60125,43.78,21.92,48.9609517881,138.16,49.6072,12.82835,51.2390559589,25.5372,7.44835,26.60125,24.07,5.38,24.6639271001,136.67
2019-05-26 17:00:00,24.20448,7.05964,25.213,24.20448,7.05964,25.213,0.0,0.0,0.0,137.93,64.43448,10.01964,65.2088598167,24.20448,7.05964,25.213,40.23,2.96,40.3387468819,138.13,69.07448,29.33964,75.0473068311,24.20448,7.05964,25.213,44.87,22.28,50.0970587959,137.83,48.46448,11.57964,49.8286452174,24.20448,7.05964,25.213,24.26,4.52,24.677479612,136.21
2019-05-26 17:30:00,18.81864,5.48877,19.60275,18.81864,5.48877,19.60275,0.0,0.0,0.0,137.79,64.35864,9.86877,65.1108836061,18.81864,5.48877,19.60275,45.54,4.38,45.7501475407,137.99,69.65864,29.32877,75.5811013175,18.81864,5.48877,19.60275,50.84,23.84,56.1520364724,137.7,48.93864,8.26877,49.6322782306,18.81864,5.48877,19.60275,30.12,2.7800000000000002,30.2480214229,135.75
2019-05-26 18:00:00,17.22864,5.02502,17.9465,17.22864,5.02502,17.9465,0.0,0.0,0.0,137.67,65.39864,9.84502,66.1355164239,17.22864,5.02502,17.9465,48.17,4.82,48.4105494701,137.88,71.01864,29.30502,76.8272830748,17.22864,5.02502,17.9465,53.79,24.28,59.0159512335,137.58,50.28864,8.22502,50.9568274822,17.22864,5.02502,17.9465,33.06,3.2,33.2145088779,135.64
2019-05-26 18:30:00,14.35368,4.18649,14.95175,14.35368,4.18649,14.95175,0.0,0.0,0.0,137.67,66.36368,8.89649,66.9573413261,14.35368,4.18649,14.95175,52.01,4.71,52.2228321714,137.88,72.45368,28.33649,77.7977661059,14.35368,4.18649,14.95175,58.1,24.15,62.9192538099,137.58,51.37368,7.62649,51.9366763132,14.35368,4.18649,14.95175,37.02,3.44,37.1794835897,135.64
2019-05-26 19:00:00,10.95888,3.19634,11.4155,10.95888,3.19634,11.4155,0.0,0.0,0.0,137.53,65.13888,7.93634,65.6205697952,10.95888,3.19634,11.4155,54.18,4.74,54.3869469634,137.73,71.47888,27.38634,76.5456850819,10.95888,3.19634,11.4155,60.52,24.19,65.1753519361,137.43,51.06888,6.68634,51.5047342198,10.95888,3.19634,11.4155,40.11,3.49,40.2615474119,135.52
2019-05-26 19:30:00,8.3052,2.4223500000000002,8.651250000000001,8.3052,2.4223500000000002,8.651250000000001,0.0,0.0,0.0,137.73,63.8252,7.27235,64.2381757957,8.3052,2.4223500000000002,8.651250000000001,55.52,4.85,55.7314354741,137.93,70.3452,26.742350000000002,75.2568963389,8.3052,2.4223500000000002,8.651250000000001,62.04,24.32,66.6365065111,137.64,50.2152,5.7223500000000005,50.5401978683,8.3052,2.4223500000000002,8.651250000000001,41.91,3.3,42.0397205034,135.71
2019-05-26 20:00:00,6.28248,1.8323900000000002,6.54425,6.28248,1.8323900000000002,6.54425,0.0,0.0,0.0,137.88,62.53248,7.01239,62.9244361791,6.28248,1.8323900000000002,6.54425,56.25,5.18,56.4880066917,138.09,69.13248,26.58239,74.0670186322,6.28248,1.8323900000000002,6.54425,62.85,24.75,67.5476498481,137.79,49.34248,5.1523900000000005,49.6107594707,6.28248,1.8323900000000002,6.54425,43.06,3.32,43.187799203,135.82
2019-05-26 20:30:00,4.63416,1.35163,4.82725,4.63416,1.35163,4.82725,0.0,0.0,0.0,138.4,61.80416,6.42163,62.1368773368,4.63416,1.35163,4.82725,57.17,5.07,57.3943708041,138.6,68.51416,26.16163,73.3390823829,4.63416,1.35163,4.82725,63.88,24.81,68.5287567376,138.29,48.74416,4.09163,48.915586168,4.63416,1.35163,4.82725,44.11,2.74,44.1950189501,136.26
2019-05-26 21:00:00,3.22464,0.94052,3.359,3.22464,0.94052,3.359,0.0,0.0,0.0,138.5,60.51464,6.13052,60.8243777593,3.22464,0.94052,3.359,57.29,5.19,57.5246051703,138.69,67.23464,25.90052,72.0509108353,3.22464,0.94052,3.359,64.01,24.96,68.7043062697,138.39,47.37464,3.84052,47.530054796900004,3.22464,0.94052,3.359,44.15,2.9,44.2451409762,136.36
2019-05-26 21:30:00,3.37464,0.9842700000000001,3.51525,3.37464,0.9842700000000001,3.51525,0.0,0.0,0.0,138.23,60.09464,6.49427,60.4445307663,3.37464,0.9842700000000001,3.51525,56.72,5.51,56.9870029042,138.43,66.76464,26.23427,71.7339116232,3.37464,0.9842700000000001,3.51525,63.39,25.25,68.2338229912,138.13,47.21464,4.12427,47.3944282945,3.37464,0.9842700000000001,3.51525,43.84,3.14,43.9523059691,136.09
2019-05-26 22:00:00,2.99496,0.87353,3.11975,2.99496,0.87353,3.11975,0.0,0.0,0.0,137.33,60.67496,5.95353,60.9663455561,2.99496,0.87353,3.11975,57.68,5.08,57.9032710648,137.53,67.44496,25.37353,72.0599656818,2.99496,0.87353,3.11975,64.45,24.5,68.9496374175,137.23,47.26496,4.22353,47.4532891322,2.99496,0.87353,3.11975,44.27,3.35,44.3965696873,135.26
