Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-26 22:30:00,2.64336,0.7709800000000001,2.7535,2.64336,0.7709800000000001,2.7535,0.0,0.0,0.0,137.13,58.92336,6.03098,59.2312001689,2.64336,0.7709800000000001,2.7535,56.28,5.26,56.5252686858,137.33,65.55336,25.45098,70.3206611904,2.64336,0.7709800000000001,2.7535,62.91,24.68,67.5778846961,137.03,45.63336,4.56098,45.8607248465,2.64336,0.7709800000000001,2.7535,42.99,3.79,43.1567399139,135.09
2019-05-26 23:00:00,2.59416,0.75663,2.7022500000000003,2.59416,0.75663,2.7022500000000003,0.0,0.0,0.0,137.8,55.87416,6.98663,56.3092776944,2.59416,0.75663,2.7022500000000003,53.28,6.23,53.6429986112,138.0,62.12416,26.646630000000002,67.5977377289,2.59416,0.75663,2.7022500000000003,59.53,25.89,64.9161998272,137.71,43.18416,5.7066300000000005,43.5595833412,2.59416,0.75663,2.7022500000000003,40.59,4.95,40.8907153276,135.79
2019-05-26 23:30:00,2.77248,0.80864,2.888,2.77248,0.80864,2.888,0.0,0.0,0.0,138.09,53.24248,7.22864,53.7309493011,2.77248,0.80864,2.888,50.47,6.42,50.8766871956,138.3,59.16248,27.02864,65.0441882108,2.77248,0.80864,2.888,56.39,26.22,62.1877841702,138.0,41.33248,5.15864,41.6531567783,2.77248,0.80864,2.888,38.56,4.35,38.8045886462,135.96
2019-05-27 00:00:00,2.96736,0.86548,3.091,2.96736,0.86548,3.091,0.0,0.0,0.0,138.21,51.00736,7.86548,51.6102368702,2.96736,0.86548,3.091,48.04,7.0,48.5473130049,138.41,56.63736,27.72548,63.0594385402,2.96736,0.86548,3.091,53.67,26.86,60.0160686816,138.12,39.95736,5.62548,40.3514143916,2.96736,0.86548,3.091,36.99,4.76,37.2950090495,136.05
2019-05-27 00:30:00,3.27144,0.9541700000000001,3.40775,3.27144,0.9541700000000001,3.40775,0.0,0.0,0.0,138.06,48.87144,8.09417,49.5371904296,3.27144,0.9541700000000001,3.40775,45.6,7.14,46.1556020435,138.27,54.20144,27.97417,60.9946742369,3.27144,0.9541700000000001,3.40775,50.93,27.02,57.6536668392,137.97,38.34144,5.90417,38.7933659878,3.27144,0.9541700000000001,3.40775,35.07,4.95,35.4176142618,135.88
2019-05-27 01:00:00,3.33192,0.9718100000000001,3.4707500000000002,3.33192,0.9718100000000001,3.4707500000000002,0.0,0.0,0.0,138.04,47.58192,8.38181,48.3145304206,3.33192,0.9718100000000001,3.4707500000000002,44.25,7.41,44.8661409083,138.27,52.74192,28.26181,59.8367782368,3.33192,0.9718100000000001,3.4707500000000002,49.41,27.29,56.4454798899,137.97,37.56192,6.10181,38.0543022451,3.33192,0.9718100000000001,3.4707500000000002,34.23,5.13,34.6122781683,135.84
2019-05-27 01:30:00,3.6311999999999998,1.0591,3.7825,3.6311999999999998,1.0591,3.7825,0.0,0.0,0.0,138.25,47.4512,8.2191,48.1577614331,3.6311999999999998,1.0591,3.7825,43.82,7.16,44.4011035899,138.46,52.5512,28.1491,59.6154380362,3.6311999999999998,1.0591,3.7825,48.92,27.09,55.9198935979,138.16,37.6512,5.7991,38.0951758396,3.6311999999999998,1.0591,3.7825,34.02,4.74,34.3486244266,136.04
2019-05-27 02:00:00,4.1568,1.2124,4.33,4.1568,1.2124,4.33,0.0,0.0,0.0,138.09,47.6168,8.4024,48.3524556564,4.1568,1.2124,4.33,43.46,7.19,44.0507400619,138.3,52.6968,28.2824,59.8067461078,4.1568,1.2124,4.33,48.54,27.07,55.5780217352,137.99,38.0368,5.9724,38.5028273767,4.1568,1.2124,4.33,33.88,4.76,34.2127461628,135.89
2019-05-27 02:30:00,4.92096,1.4352800000000001,5.126,4.92096,1.4352800000000001,5.126,0.0,0.0,0.0,138.35,47.71096,8.84528,48.5239598796,4.92096,1.4352800000000001,5.126,42.79,7.41,43.4268603516,138.55,52.72096,28.81528,60.081777477,4.92096,1.4352800000000001,5.126,47.8,27.38,55.0863358738,138.25,38.16096,6.40528,38.6947862121,4.92096,1.4352800000000001,5.126,33.24,4.97,33.609500145,136.13
2019-05-27 03:00:00,4.27872,1.24796,4.457,4.27872,1.24796,4.457,0.0,0.0,0.0,138.45,46.29872,8.827960000000001,47.1328372942,4.27872,1.24796,4.457,42.02,7.58,42.6982060513,138.66,51.19872,28.84796,58.7666038307,4.27872,1.24796,4.457,46.92,27.6,54.4357088684,138.36,36.80872,6.39796,37.3606177706,4.27872,1.24796,4.457,32.53,5.15,32.9351392892,136.24
2019-05-27 03:30:00,2.96232,0.8640100000000001,3.08575,2.96232,0.8640100000000001,3.08575,0.0,0.0,0.0,138.42,45.21232,8.17401,45.9452752659,2.96232,0.8640100000000001,3.08575,42.25,7.31,42.8777168235,138.63,50.14232,28.15401,57.5056565397,2.96232,0.8640100000000001,3.08575,47.18,27.29,54.5040961763,138.33,35.82232,5.87401,36.3007245611,2.96232,0.8640100000000001,3.08575,32.86,5.01,33.239730745,136.24
2019-05-27 04:00:00,3.12504,0.9114700000000001,3.25525,3.12504,0.9114700000000001,3.25525,0.0,0.0,0.0,138.56,45.08504,7.56147,45.7147313277,3.12504,0.9114700000000001,3.25525,41.96,6.65,42.4836921653,138.77,49.98504,27.51147,57.0559830812,3.12504,0.9114700000000001,3.25525,46.86,26.6,53.883388906,138.47,35.71504,6.53147,36.307357141,3.12504,0.9114700000000001,3.25525,32.59,5.62,33.0710220586,136.49
2019-05-27 04:30:00,4.09704,1.19497,4.26775,4.09704,1.19497,4.26775,0.0,0.0,0.0,138.15,45.86704,6.30497,46.2983585569,4.09704,1.19497,4.26775,41.77,5.11,42.0814091969,138.36,50.73704,25.93497,56.9813118212,4.09704,1.19497,4.26775,46.64,24.74,52.7954278323,138.06,36.23704,11.21497,37.9328171912,4.09704,1.19497,4.26775,32.14,10.02,33.6657095574,136.7
2019-05-27 05:00:00,3.55272,1.03621,3.70075,3.55272,1.03621,3.70075,0.0,0.0,0.0,138.67,44.63272,6.02621,45.0377053319,3.55272,1.03621,3.70075,41.08,4.99,41.3819586293,138.89,49.42272,25.77621,55.7406337797,3.55272,1.03621,3.70075,45.87,24.74,52.1164513374,138.59,35.14272,11.96621,37.1241289563,3.55272,1.03621,3.70075,31.59,10.93,33.4274288572,137.31
2019-05-27 05:30:00,3.93744,1.14842,4.1015,3.93744,1.14842,4.1015,0.0,0.0,0.0,138.46,44.72744,5.87842,45.1120794317,3.93744,1.14842,4.1015,40.79,4.73,41.0633291393,138.67,49.49744,25.54842,55.7020496126,3.93744,1.14842,4.1015,45.56,24.4,51.6824302834,138.37,35.32744,13.17842,37.7054209717,3.93744,1.14842,4.1015,31.39,12.03,33.6162609462,137.25
2019-05-27 06:00:00,4.74744,1.38467,4.94525,4.74744,1.38467,4.94525,0.0,0.0,0.0,138.27,44.97744,6.65467,45.467073160300004,4.74744,1.38467,4.94525,40.23,5.27,40.5737082358,138.49,49.65744,26.36467,56.2223903046,4.74744,1.38467,4.94525,44.91,24.98,51.3897703828,138.19,35.53744,12.45467,37.6567184784,4.74744,1.38467,4.94525,30.79,11.07,32.7195507304,136.9
2019-05-27 06:30:00,5.08752,1.48386,5.2995,5.08752,1.48386,5.2995,0.0,0.0,0.0,138.38,46.65752,6.40386,47.0949423553,5.08752,1.48386,5.2995,41.57,4.92,41.8601397513,138.6,51.49752,26.09386,57.7311362771,5.08752,1.48386,5.2995,46.41,24.61,52.5313258923,138.3,36.49752,11.40386,38.2376383822,5.08752,1.48386,5.2995,31.41,9.92,32.9392546971,136.93
2019-05-27 07:00:00,5.94456,1.7338300000000002,6.19225,5.94456,1.7338300000000002,6.19225,0.0,0.0,0.0,139.12,47.42456,6.73383,47.9002438163,5.94456,1.7338300000000002,6.19225,41.48,5.0,41.780263283,139.34,52.25456,26.64383,58.6552019676,5.94456,1.7338300000000002,6.19225,46.31,24.91,52.5844482713,139.04,36.44456,10.86383,38.029314428,5.94456,1.7338300000000002,6.19225,30.5,9.13,31.8371936577,137.58
2019-05-27 07:30:00,6.52656,1.90358,6.7985,6.52656,1.90358,6.7985,0.0,0.0,0.0,139.22,46.30656,7.97358,46.988035467,6.52656,1.90358,6.7985,39.78,6.07,40.240443586,139.45,50.91656,28.06358,58.1382886285,6.52656,1.90358,6.7985,44.39,26.16,51.5249230955,139.15,33.13656,10.30358,34.7015182586,6.52656,1.90358,6.7985,26.61,8.4,27.9043383724,137.5
2019-05-27 08:00:00,7.98768,2.32974,8.3205,7.98768,2.32974,8.3205,0.0,0.0,0.0,139.45,45.42768,8.51974,46.2196936365,7.98768,2.32974,8.3205,37.44,6.19,37.948250289,139.69,49.74768,28.67974,57.4226362322,7.98768,2.32974,8.3205,41.76,26.35,49.378336343,139.39,31.40768,10.19974,33.0223720991,7.98768,2.32974,8.3205,23.42,7.87,24.7069484154,137.69
2019-05-27 08:30:00,11.48688,3.35034,11.9655,11.48688,3.35034,11.9655,0.0,0.0,0.0,139.5,49.02688,9.10034,49.8643274361,11.48688,3.35034,11.9655,37.54,5.75,37.9778106267,139.76,53.34688,29.26034,60.844532233,11.48688,3.35034,11.9655,41.86,25.91,49.2299471866,139.46,33.56688,11.02034,35.329638077,11.48688,3.35034,11.9655,22.08,7.67,23.3742443728,137.78
2019-05-27 09:00:00,12.08088,3.52359,12.58425,12.08088,3.52359,12.58425,0.0,0.0,0.0,138.82,57.04088,7.02359,57.4716696091,12.08088,3.52359,12.58425,44.96,3.5,45.0960264325,139.08,62.25088,26.70359,67.7366501952,12.08088,3.52359,12.58425,50.17,23.18,55.2660953931,138.78,44.05088,10.24359,45.2262220936,12.08088,3.52359,12.58425,31.97,6.72,32.6686286826,137.29
2019-05-27 09:30:00,12.25176,3.57343,12.76225,12.25176,3.57343,12.76225,0.0,0.0,0.0,138.82,58.20176,6.34343,58.546425777,12.25176,3.57343,12.76225,45.95,2.77,46.0334161235,139.08,63.54176,25.92343,68.6263760289,12.25176,3.57343,12.76225,51.29,22.35,55.9480705655,138.78,44.52176,9.91343,45.6120949734,12.25176,3.57343,12.76225,32.27,6.34,32.8869046886,137.34
2019-05-27 10:00:00,12.8904,3.7597,13.4275,12.8904,3.7597,13.4275,0.0,0.0,0.0,138.5,60.1404,6.5297,60.4938401348,12.8904,3.7597,13.4275,47.25,2.77,47.3311250659,138.76,65.6204,26.0397,70.5981789585,12.8904,3.7597,13.4275,52.73,22.28,57.2437883093,138.47,45.1804,7.9497,45.874462114,12.8904,3.7597,13.4275,32.29,4.19,32.5607155941,136.83
2019-05-27 10:30:00,13.73664,4.00652,14.309,13.73664,4.00652,14.309,0.0,0.0,0.0,138.59,63.87664,6.83652,64.241444126,13.73664,4.00652,14.309,50.14,2.83,50.2198018714,138.85,69.70664,26.33652,74.5159576587,13.73664,4.00652,14.309,55.97,22.33,60.2600182542,138.55,47.51664,8.01652,48.1881278927,13.73664,4.00652,14.309,33.78,4.01,34.0171794833,136.91
2019-05-27 11:00:00,15.60048,4.55014,16.2505,15.60048,4.55014,16.2505,0.0,0.0,0.0,138.18,65.36048,5.70014,65.6085660707,15.60048,4.55014,16.2505,49.76,1.15,49.7732870122,138.42,71.14048,24.89014,75.3690053261,15.60048,4.55014,16.2505,55.54,20.34,59.1473346821,138.13,48.25048,11.04014,49.4974091388,15.60048,4.55014,16.2505,32.65,6.49,33.2887758862,136.94
2019-05-27 11:30:00,21.34152,6.22461,22.23075,21.34152,6.22461,22.23075,0.0,0.0,0.0,137.85,66.59152,7.22461,66.9822776976,21.34152,6.22461,22.23075,45.25,1.0,45.261048375,138.09,71.83152,26.33461,76.5067248637,21.34152,6.22461,22.23075,50.49,20.11,54.3475132826,137.8,49.73152,12.69461,51.3261843951,21.34152,6.22461,22.23075,28.39,6.47,29.1179154474,136.59
2019-05-27 12:00:00,23.00208,6.70894,23.9605,23.00208,6.70894,23.9605,0.0,0.0,0.0,137.73,67.62208,7.30894,68.0159268661,23.00208,6.70894,23.9605,44.62,0.6000000000000001,44.6240338831,137.95,72.77208,26.33894,77.3919594522,23.00208,6.70894,23.9605,49.77,19.63,53.5013065261,137.67,50.47208,12.838940000000001,52.0794512245,23.00208,6.70894,23.9605,27.47,6.13,28.1456533056,136.47
2019-05-27 12:30:00,22.64184,6.60387,23.58525,22.64184,6.60387,23.58525,0.0,0.0,0.0,137.83,67.35184,7.08387,67.7233457942,22.64184,6.60387,23.58525,44.71,0.48,44.7125765305,138.04,72.52184,26.14387,77.090331531,22.64184,6.60387,23.58525,49.88,19.54,53.5707569482,137.75,49.95184,12.90387,51.5916289757,22.64184,6.60387,23.58525,27.31,6.3,28.0272385368,136.58
2019-05-27 13:00:00,22.20264,6.47577,23.12775,22.20264,6.47577,23.12775,0.0,0.0,0.0,138.22,63.03264,7.08577,63.4296605845,22.20264,6.47577,23.12775,40.83,0.61,40.8345564443,138.43,67.71264,26.26577,72.628453718,22.20264,6.47577,23.12775,45.51,19.79,49.6266480835,138.14,44.57264,12.77577,46.3674512526,22.20264,6.47577,23.12775,22.37,6.3,23.2402000852,136.95
2019-05-27 13:30:00,22.00848,6.41914,22.9255,22.00848,6.41914,22.9255,0.0,0.0,0.0,138.13,63.39848,7.59914,63.8522841804,22.00848,6.41914,22.9255,41.39,1.18,41.4068170716,138.33,68.15848,26.81914,73.245099947,22.00848,6.41914,22.9255,46.15,20.4,50.457729834,138.05,46.82848,12.86914,48.5646095779,22.00848,6.41914,22.9255,24.82,6.45,25.6443931494,136.8
2019-05-27 14:00:00,24.68304,7.19922,25.7115,24.68304,7.19922,25.7115,0.0,0.0,0.0,138.25,64.82304,8.17922,65.337019787,24.68304,7.19922,25.7115,40.14,0.98,40.1519613469,138.45,69.43304,27.39922,74.6435817753,24.68304,7.19922,25.7115,44.75,20.2,49.0978869199,138.17,47.40304,13.31922,49.2387024875,24.68304,7.19922,25.7115,22.72,6.12,23.5298278787,136.9
2019-05-27 14:30:00,22.2552,6.4911,23.1825,22.2552,6.4911,23.1825,0.0,0.0,0.0,138.42,64.1852,7.8711,64.6660197805,22.2552,6.4911,23.1825,41.93,1.38,41.952703131,138.61,69.0252,27.1811,74.1841656437,22.2552,6.4911,23.1825,46.77,20.69,51.1420472801,138.34,49.1452,13.1411,50.8717917146,22.2552,6.4911,23.1825,26.89,6.65,27.7000830324,137.07
2019-05-27 15:00:00,22.16856,6.46583,23.09225,22.16856,6.46583,23.09225,0.0,0.0,0.0,138.77,59.06856,8.99583,59.7496421568,22.16856,6.46583,23.09225,36.9,2.5300000000000002,36.9866313686,138.95,63.27856,28.55583,69.4234224355,22.16856,6.46583,23.09225,41.11,22.09,46.6690497011,138.68,41.84856,10.58583,43.1666743086,22.16856,6.46583,23.09225,19.68,4.12,20.1066357206,137.02
2019-05-27 15:30:00,21.30408,6.21369,22.19175,21.30408,6.21369,22.19175,0.0,0.0,0.0,138.94,58.05408,9.35369,58.8027866794,21.30408,6.21369,22.19175,36.75,3.14,36.8839002818,139.13,62.24408,29.01369,68.6740103858,21.30408,6.21369,22.19175,40.94,22.8,46.8606828802,138.86,41.38408,10.05369,42.5877771205,21.30408,6.21369,22.19175,20.08,3.84,20.4438743882,137.1
2019-05-27 16:00:00,19.50936,5.69023,20.32225,19.50936,5.69023,20.32225,0.0,0.0,0.0,138.84,60.89936,8.48023,61.4869608068,19.50936,5.69023,20.32225,41.39,2.79,41.4839270079,139.03,65.67936,28.08023,71.4302292231,19.50936,5.69023,20.32225,46.17,22.39,51.3125813032,138.76,44.66936,11.85023,46.2144963606,19.50936,5.69023,20.32225,25.16,6.16,25.9031117822,137.27
2019-05-27 16:30:00,20.95248,6.11114,21.8255,20.95248,6.11114,21.8255,0.0,0.0,0.0,139.07,61.86248,9.41114,62.5742438057,20.95248,6.11114,21.8255,40.91,3.3,41.0428812341,139.25,66.56248,29.11114,72.6499980444,20.95248,6.11114,21.8255,45.61,23.0,51.081034641,138.98,46.57248,13.04114,48.3639041626,20.95248,6.11114,21.8255,25.62,6.93,26.5407102392,137.52
2019-05-27 17:00:00,21.59904,6.29972,22.499,21.59904,6.29972,22.499,0.0,0.0,0.0,138.58,64.41904,9.60972,65.131861888,21.59904,6.29972,22.499,42.82,3.31,42.9477415006,138.76,69.34904,29.18972,75.2418042221,21.59904,6.29972,22.499,47.75,22.89,52.9529470379,138.49,48.52904,12.84972,50.2014245555,21.59904,6.29972,22.499,26.93,6.55,27.7151114015,136.99
2019-05-27 17:30:00,16.57536,4.83448,17.266,16.57536,4.83448,17.266,0.0,0.0,0.0,138.11,65.59536,8.55448,66.1508154266,16.57536,4.83448,17.266,49.02,3.7199999999999998,49.160947916,138.29,71.27536,28.07448,76.6051784829,16.57536,4.83448,17.266,54.7,23.24,59.4322101221,138.03,48.40536,9.71448,49.3705377568,16.57536,4.83448,17.266,31.83,4.88,32.2019145394,136.34
2019-05-27 18:00:00,14.31096,4.17403,14.90725,14.31096,4.17403,14.90725,0.0,0.0,0.0,137.78,62.67096,6.60403,63.0179533114,14.31096,4.17403,14.90725,48.36,2.43,48.4210130006,137.96,68.28096,25.90403,73.0295027284,14.31096,4.17403,14.90725,53.97,21.73,58.1803557913,137.69,44.06096,15.13403,46.5876277585,14.31096,4.17403,14.90725,29.75,10.96,31.7046384619,136.74
2019-05-27 18:30:00,11.67552,3.40536,12.162,11.67552,3.40536,12.162,0.0,0.0,0.0,137.96,63.13552,6.18536,63.4377849866,11.67552,3.40536,12.162,51.46,2.7800000000000002,51.5350366256,138.15,69.11552,25.52536,73.6783489772,11.67552,3.40536,12.162,57.44,22.12,61.5519942813,137.87,44.44552,15.45536,47.0560559418,11.67552,3.40536,12.162,32.77,12.05,34.915260274,137.01
2019-05-27 19:00:00,8.12952,2.37111,8.46825,8.12952,2.37111,8.46825,0.0,0.0,0.0,137.85,61.19952,5.16111,61.4167591514,8.12952,2.37111,8.46825,53.07,2.79,53.1432874407,138.04,67.37952,24.50111,71.695914156,8.12952,2.37111,8.46825,59.25,22.13,63.2479201239,137.77,43.33952,14.18111,45.6006345862,8.12952,2.37111,8.46825,35.21,11.81,37.1378540037,136.87
2019-05-27 19:30:00,5.09472,1.48596,5.307,5.09472,1.48596,5.307,0.0,0.0,0.0,137.85,59.89472,3.8259600000000002,60.0167930983,5.09472,1.48596,5.307,54.8,2.34,54.8499371011,138.04,66.29472,23.11596,70.2092408918,5.09472,1.48596,5.307,61.2,21.63,64.9099137266,137.77,42.26472,12.75596,44.1477187655,5.09472,1.48596,5.307,37.17,11.27,38.8409809351,136.84
2019-05-27 20:00:00,6.34704,1.85122,6.6115,6.34704,1.85122,6.6115,0.0,0.0,0.0,138.07,60.25704,4.86122,60.4528107655,6.34704,1.85122,6.6115,53.91,3.01,53.9939644775,138.26,66.54704,24.28122,70.8384512638,6.34704,1.85122,6.6115,60.2,22.43,64.2428587471,137.98,43.16704,13.51122,45.2321391076,6.34704,1.85122,6.6115,36.82,11.66,38.6221180155,137.06
2019-05-27 20:30:00,4.65144,1.35667,4.84525,4.65144,1.35667,4.84525,0.0,0.0,0.0,138.24,58.18144,4.55667,58.3596024829,4.65144,1.35667,4.84525,53.53,3.2,53.6255620017,138.43,64.42144,24.02667,68.7561110227,4.65144,1.35667,4.84525,59.77,22.67,63.9248136485,138.15,41.09144,12.90667,43.0707391597,4.65144,1.35667,4.84525,36.44,11.55,38.2266412336,137.17
2019-05-27 21:00:00,3.91296,1.14128,4.076,3.91296,1.14128,4.076,0.0,0.0,0.0,138.79,56.43296,6.61128,56.8189052834,3.91296,1.14128,4.076,52.52,5.47,52.8040841223,138.98,62.55296,26.49128,67.9312941199,3.91296,1.14128,4.076,58.64,25.35,63.8848346636,138.7,39.65296,9.53128,40.7823802052,3.91296,1.14128,4.076,35.74,8.39,36.7115744691,137.17
2019-05-27 21:30:00,3.37248,0.9836400000000001,3.513,3.37248,0.9836400000000001,3.513,0.0,0.0,0.0,138.12,57.36248,5.98364,57.6737207002,3.37248,0.9836400000000001,3.513,53.99,5.0,54.2210300529,138.33,63.66248,25.66364,68.6406131805,3.37248,0.9836400000000001,3.513,60.29,24.68,65.1458862861,138.05,42.03248,9.21364,43.0304605716,3.37248,0.9836400000000001,3.513,38.66,8.23,39.5263013701,136.56
2019-05-27 22:00:00,2.50272,0.72996,2.607,2.50272,0.72996,2.607,0.0,0.0,0.0,136.79,57.91272,5.53996,58.1770942434,2.50272,0.72996,2.607,55.41,4.8100000000000005,55.6183800555,137.0,64.40272,24.80996,69.0162622764,2.50272,0.72996,2.607,61.9,24.08,66.4187955326,136.72,44.54272,6.43996,45.0058550613,2.50272,0.72996,2.607,42.04,5.71,42.4260026399,135.05
2019-05-27 22:30:00,2.2764,0.66395,2.37125,2.2764,0.66395,2.37125,0.0,0.0,0.0,136.6,59.0464,4.19395,59.1951566394,2.2764,0.66395,2.37125,56.77,3.5300000000000002,56.8796431072,136.81,65.6964,23.27395,69.6971571986,2.2764,0.66395,2.37125,63.42,22.61,67.3298485072,136.52,45.5164,6.91395,46.0385205405,2.2764,0.66395,2.37125,43.24,6.25,43.6893591164,135.05
2019-05-27 23:00:00,1.8763200000000002,0.5472600000000001,1.9545,1.8763200000000002,0.5472600000000001,1.9545,0.0,0.0,0.0,137.05,57.18632,4.53726,57.3660345801,1.8763200000000002,0.5472600000000001,1.9545,55.31,3.99,55.4537302623,137.26,63.67632,23.75726,67.9638222251,1.8763200000000002,0.5472600000000001,1.9545,61.8,23.21,66.0147263874,136.97,44.63632,6.97726,45.1783490209,1.8763200000000002,0.5472600000000001,1.9545,42.76,6.43,43.240750456,135.44
2019-05-27 23:30:00,2.02968,0.59199,2.11425,2.02968,0.59199,2.11425,0.0,0.0,0.0,137.85,53.25968,5.51199,53.5441457814,2.02968,0.59199,2.11425,51.23,4.92,51.4657099436,138.06,59.25968,25.13199,64.3686771269,2.02968,0.59199,2.11425,57.23,24.54,62.2694507764,137.78,41.79968,5.70199,42.186798149,2.02968,0.59199,2.11425,39.77,5.11,40.0969450208,135.95
2019-05-28 00:00:00,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0.0,0.0,0.0,138.58,50.1308,5.5044,50.4320882772,1.9008,0.5544,1.98,48.23,4.95,48.4833517818,138.79,55.7708,25.2744,61.230526929,1.9008,0.5544,1.98,53.87,24.72,59.2710325539,138.49,39.4608,8.1944,40.3026417,1.9008,0.5544,1.98,37.56,7.64,38.3291429594,136.94
2019-05-28 00:30:00,1.9610400000000001,0.5719700000000001,2.04275,1.9610400000000001,0.5719700000000001,2.04275,0.0,0.0,0.0,139.26,48.03104,6.24197,48.4349356659,1.9610400000000001,0.5719700000000001,2.04275,46.07,5.67,46.4176022647,139.47,53.41104,26.28197,59.5271462525,1.9610400000000001,0.5719700000000001,2.04275,51.45,25.71,57.516142082,139.17,37.86104,7.70197,38.6364942996,1.9610400000000001,0.5719700000000001,2.04275,35.9,7.13,36.6011871392,137.46
2019-05-28 01:00:00,1.88592,0.55006,1.9645000000000001,1.88592,0.55006,1.9645000000000001,0.0,0.0,0.0,139.71,46.59592,7.29006,47.1627473272,1.88592,0.55006,1.9645000000000001,44.71,6.74,45.2151711265,139.93,51.80592,27.59006,58.694674016,1.88592,0.55006,1.9645000000000001,49.92,27.04,56.7729513061,139.63,36.82592,7.08006,37.5003417778,1.88592,0.55006,1.9645000000000001,34.94,6.53,35.5449644816,137.71
2019-05-28 01:30:00,1.91688,0.5590900000000001,1.99675,1.91688,0.5590900000000001,1.99675,0.0,0.0,0.0,139.67,46.33688,7.33909,46.9144827336,1.91688,0.5590900000000001,1.99675,44.42,6.78,44.9344500356,139.88,51.49688,27.64909,58.4499856934,1.91688,0.5590900000000001,1.99675,49.58,27.09,56.4981813867,139.58,36.43688,7.21909,37.1451407934,1.91688,0.5590900000000001,1.99675,34.52,6.66,35.1565925539,137.66
2019-05-28 02:00:00,1.7311200000000002,0.5049100000000001,1.80325,1.7311200000000002,0.5049100000000001,1.80325,0.0,0.0,0.0,139.71,46.23112,7.47491,46.8315143462,1.7311200000000002,0.5049100000000001,1.80325,44.5,6.97,45.0425454432,139.93,51.42112,27.79491,58.4524473736,1.7311200000000002,0.5049100000000001,1.80325,49.69,27.29,56.6907417485,139.62,36.32112,7.3449100000000005,37.0563282175,1.7311200000000002,0.5049100000000001,1.80325,34.59,6.84,35.2598028922,137.72
2019-05-28 02:30:00,1.8672,0.5446,1.945,1.8672,0.5446,1.945,0.0,0.0,0.0,139.61,45.9972,7.5346,46.610219963,1.8672,0.5446,1.945,44.13,6.99,44.6801633838,139.82,51.1272,27.8646,58.2273691059,1.8672,0.5446,1.945,49.26,27.32,56.3287670733,139.53,36.2872,7.4346,37.0409794822,1.8672,0.5446,1.945,34.42,6.89,35.1028275214,137.62
2019-05-28 03:00:00,1.89192,0.55181,1.9707500000000002,1.89192,0.55181,1.9707500000000002,0.0,0.0,0.0,139.76,46.09192,7.49181,46.6968125932,1.89192,0.55181,1.9707500000000002,44.2,6.94,44.7415198669,139.98,51.23192,27.83181,58.3036814855,1.89192,0.55181,1.9707500000000002,49.34,27.28,56.3793756617,139.68,36.54192,7.33181,37.2701939244,1.89192,0.55181,1.9707500000000002,34.65,6.78,35.307094188,137.76
2019-05-28 03:30:00,1.96128,0.57204,2.043,1.96128,0.57204,2.043,0.0,0.0,0.0,139.81,45.51128,7.70204,46.1584014823,1.96128,0.57204,2.043,43.55,7.13,44.1298017217,140.03,50.59128,28.06204,57.8528797987,1.96128,0.57204,2.043,48.63,27.49,55.8621249148,139.72,36.24128,7.47204,37.0035370985,1.96128,0.57204,2.043,34.28,6.9,34.9675335132,137.8
2019-05-28 04:00:00,1.9368,0.5649000000000001,2.0175,1.9368,0.5649000000000001,2.0175,0.0,0.0,0.0,139.81,45.2768,7.5549,45.9027791343,1.9368,0.5649000000000001,2.0175,43.34,6.99,43.9000649202,140.03,50.3068,27.9149,57.5327364919,1.9368,0.5649000000000001,2.0175,48.37,27.35,55.5668912213,139.72,36.0668,7.3649000000000004,36.811082763900004,1.9368,0.5649000000000001,2.0175,34.13,6.8,34.8008175191,137.82
2019-05-28 04:30:00,2.09712,0.6116600000000001,2.1845,2.09712,0.6116600000000001,2.1845,0.0,0.0,0.0,139.64,45.93712,7.19166,46.4966554437,2.09712,0.6116600000000001,2.1845,43.84,6.58,44.3310500665,139.86,51.04712,27.47166,57.9698245939,2.09712,0.6116600000000001,2.1845,48.95,26.86,55.8351332048,139.56,36.94712,6.98166,37.6009740918,2.09712,0.6116600000000001,2.1845,34.85,6.37,35.4273820653,137.65
2019-05-28 05:00:00,2.01072,0.5864600000000001,2.0945,2.01072,0.5864600000000001,2.0945,0.0,0.0,0.0,139.67,45.52072,7.44646,46.1257597862,2.01072,0.5864600000000001,2.0945,43.51,6.86,44.047470983,139.9,50.59072,27.74646,57.6999739398,2.01072,0.5864600000000001,2.0945,48.58,27.16,55.656823481,139.59,37.13072,6.91646,37.7694027839,2.01072,0.5864600000000001,2.0945,35.12,6.33,35.6858977749,137.65
2019-05-28 05:30:00,2.46264,0.7182700000000001,2.56525,2.46264,0.7182700000000001,2.56525,0.0,0.0,0.0,139.07,47.22264,6.77827,47.706631329,2.46264,0.7182700000000001,2.56525,44.76,6.06,45.1683650357,139.32,52.43264,26.83827,58.9022450673,2.46264,0.7182700000000001,2.56525,49.97,26.12,56.3848853861,139.0,38.65264,7.77827,39.4275038921,2.46264,0.7182700000000001,2.56525,36.19,7.06,36.8722076909,137.24
2019-05-28 06:00:00,3.25776,0.95018,3.3935,3.25776,0.95018,3.3935,0.0,0.0,0.0,138.81,49.13776,6.84018,49.6115663959,3.25776,0.95018,3.3935,45.88,5.89,46.2565292689,139.07,54.47776,26.81018,60.7174776012,3.25776,0.95018,3.3935,51.22,25.86,57.3779400118,138.74,39.18776,8.25018,40.0467976728,3.25776,0.95018,3.3935,35.93,7.3,36.6640818786,137.07
2019-05-28 06:30:00,3.79008,1.10544,3.948,3.79008,1.10544,3.948,0.0,0.0,0.0,139.09,57.01008,4.88544,57.2190243328,3.79008,1.10544,3.948,53.22,3.7800000000000002,53.3540701353,139.37,63.24008,24.66544,67.8799797348,3.79008,1.10544,3.948,59.45,23.56,63.9482298426,139.01,45.64008,4.6554400000000005,45.8769007672,3.79008,1.10544,3.948,41.85,3.55,42.000297618,137.25
2019-05-28 07:00:00,4.16544,1.21492,4.339,4.16544,1.21492,4.339,0.0,0.0,0.0,138.87,63.46544,1.9849200000000002,63.4964721996,4.16544,1.21492,4.339,59.3,0.77,59.3049989461,139.15,70.41544,21.34492,73.5794794776,4.16544,1.21492,4.339,66.25,20.13,69.2407351203,138.78,50.58544,2.2549200000000003,50.6356732374,4.16544,1.21492,4.339,46.42,1.04,46.4316486892,137.15
2019-05-28 07:30:00,4.24584,1.23837,4.42275,4.24584,1.23837,4.42275,0.0,0.0,0.0,137.34,70.30584,5.16837,70.4955543745,4.24584,1.23837,4.42275,66.06,3.93,66.1767972933,137.62,78.08584,15.66837,79.6423017432,4.24584,1.23837,4.42275,73.84,14.43,75.2367629554,137.26,55.88584,4.94837,56.1044871482,4.24584,1.23837,4.42275,51.64,3.71,51.7730982268,136.49
2019-05-28 08:00:00,4.85976,1.41743,5.06225,4.85976,1.41743,5.06225,0.0,0.0,0.0,136.78,74.61976,5.92743,74.8548128637,4.85976,1.41743,5.06225,69.76,4.51,69.9056342508,137.06,82.86976,15.06743,84.2284071395,4.85976,1.41743,5.06225,78.01,13.65,79.19521829,136.7,59.58976,4.10743,59.7311516553,4.85976,1.41743,5.06225,54.73,2.69,54.7960673771,135.42
2019-05-28 08:30:00,5.19456,1.5150800000000002,5.411,5.19456,1.5150800000000002,5.411,0.0,0.0,0.0,135.88,77.13456,8.87508,77.6434632883,5.19456,1.5150800000000002,5.411,71.94,7.36,72.3155114758,136.15,85.64456,11.74508,86.446154118,5.19456,1.5150800000000002,5.411,80.45,10.23,81.0978137806,135.81,62.69456,3.13508,62.77289686,5.19456,1.5150800000000002,5.411,57.5,1.62,57.5228163427,134.92
2019-05-28 09:00:00,5.81424,1.69582,6.0565,5.81424,1.69582,6.0565,0.0,0.0,0.0,135.44,79.25424,11.35582,80.0636572101,5.81424,1.69582,6.0565,73.44,9.66,74.0725941223,135.72,87.94424,9.26582,88.4310170102,5.81424,1.69582,6.0565,82.13,7.57,82.4781292222,135.37,63.28424,2.84582,63.3481943219,5.81424,1.69582,6.0565,57.47,1.15,57.4815048516,134.79
2019-05-28 09:30:00,8.55552,2.49536,8.912,8.55552,2.49536,8.912,0.0,0.0,0.0,135.32,82.17552,13.52536,83.28115903610001,8.55552,2.49536,8.912,73.62,11.03,74.4416906041,135.59,90.87552,8.45536,91.2680297147,8.55552,2.49536,8.912,82.32,5.96,82.5354711624,135.25,64.56552,2.93536,64.6322110963,8.55552,2.49536,8.912,56.01,0.44,56.0117282361,134.93
2019-05-28 10:00:00,10.93896,3.19053,11.39475,10.93896,3.19053,11.39475,0.0,0.0,0.0,135.24,81.33896,14.32053,82.5899751384,10.93896,3.19053,11.39475,70.4,11.13,71.2743775841,135.52,89.63896,9.04053,90.0936975185,10.93896,3.19053,11.39475,78.7,5.85,78.9171242507,135.18,62.24896,3.37053,62.3401435157,10.93896,3.19053,11.39475,51.31,0.18,51.310315727,134.89
2019-05-28 10:30:00,12.69696,3.70328,13.226,12.69696,3.70328,13.226,0.0,0.0,0.0,135.76,78.07696,13.42328,79.2224471271,12.69696,3.70328,13.226,65.38,9.72,66.0985839485,136.05,85.76696,11.25328,86.5020678273,12.69696,3.70328,13.226,73.07,7.55,73.4590185069,135.7,56.63696,5.84328,56.9375900368,12.69696,3.70328,13.226,43.94,2.14,43.9920811056,135.46
2019-05-28 11:00:00,11.78712,3.43791,12.27825,11.78712,3.43791,12.27825,0.0,0.0,0.0,135.62,77.70712,13.66791,78.899988989,11.78712,3.43791,12.27825,65.92,10.23,66.7090646014,135.91,85.44712,10.40791,86.07865535,11.78712,3.43791,12.27825,73.66,6.97,73.9890295922,135.56,58.14712,5.37791,58.3952864559,11.78712,3.43791,12.27825,46.36,1.94,46.4005732723,135.34
2019-05-28 11:30:00,17.0496,4.9728,17.76,17.0496,4.9728,17.76,0.0,0.0,0.0,135.59,78.7196,15.6428,80.2587852886,17.0496,4.9728,17.76,61.67,10.67,62.5862428973,135.88,85.9396,11.4128,86.6940992917,17.0496,4.9728,17.76,68.89,6.44,69.1903584324,135.53,56.6196,6.5028,56.9918021473,17.0496,4.9728,17.76,39.57,1.53,39.5995681795,135.34
2019-05-28 12:00:00,22.2348,6.48515,23.16125,22.2348,6.48515,23.16125,0.0,0.0,0.0,135.75,79.4348,16.78515,81.18884598,22.2348,6.48515,23.16125,57.2,10.3,58.1199621473,136.03,86.1248,13.36515,87.155656211,22.2348,6.48515,23.16125,63.89,6.88,64.2593689667,135.68,57.3548,8.43515,57.9717589742,22.2348,6.48515,23.16125,35.12,1.9500000000000002,35.1740941603,135.47
2019-05-28 12:30:00,23.97048,6.99139,24.96925,23.97048,6.99139,24.96925,0.0,0.0,0.0,135.89,80.00048,16.69139,81.7231870424,23.97048,6.99139,24.96925,56.03,9.7,56.8634408034,136.16,86.52048,14.59139,87.7422482135,23.97048,6.99139,24.96925,62.55,7.6,63.0100190446,135.81,57.70048,8.38139,58.3060296244,23.97048,6.99139,24.96925,33.73,1.3900000000000001,33.7586285266,135.47
2019-05-28 13:00:00,22.8852,6.67485,23.83875,22.8852,6.67485,23.83875,0.0,0.0,0.0,135.67,85.8652,16.96485,87.5250747304,22.8852,6.67485,23.83875,62.98,10.29,63.8150805061,135.9,93.2352,13.55485,94.2153728304,22.8852,6.67485,23.83875,70.35,6.88,70.6856201784,135.56,67.3252,8.67485,67.8817764762,22.8852,6.67485,23.83875,44.44,2.0,44.4849817354,134.99
2019-05-28 13:30:00,18.34344,5.35017,19.10775,18.34344,5.35017,19.10775,0.0,0.0,0.0,135.46,84.97344,16.24017,86.5114363946,18.34344,5.35017,19.10775,66.63,10.89,67.5140652013,135.67,92.81344,11.49017,93.5219688162,18.34344,5.35017,19.10775,74.47,6.14,74.7226906635,135.34,68.74344,7.80017,69.1845589352,18.34344,5.35017,19.10775,50.4,2.45,50.4595134737,134.77
2019-05-28 14:00:00,15.59064,4.54727,16.24025,15.59064,4.54727,16.24025,0.0,0.0,0.0,135.57,85.18064,15.19727,86.5257097415,15.59064,4.54727,16.24025,69.59,10.65,70.4002173292,135.77,93.39064,10.97727,94.0335689861,15.59064,4.54727,16.24025,77.8,6.43,78.0652605196,135.44,68.31064,6.42727,68.6123409954,15.59064,4.54727,16.24025,52.72,1.88,52.7535098358,134.92
2019-05-28 14:30:00,14.55384,4.24487,15.16025,14.55384,4.24487,15.16025,0.0,0.0,0.0,135.68,81.70384,15.17487,83.1011079966,14.55384,4.24487,15.16025,67.15,10.93,68.0337225205,135.87,89.62384,10.394870000000001,90.2246419703,14.55384,4.24487,15.16025,75.07,6.15,75.3214936124,135.54,64.28384,6.82487,64.6451153272,14.55384,4.24487,15.16025,49.73,2.58,49.7968804244,134.96
2019-05-28 15:00:00,16.96176,4.94718,17.6685,16.96176,4.94718,17.6685,0.0,0.0,0.0,135.95,77.96176,15.69718,79.5263320055,16.96176,4.94718,17.6685,61.0,10.75,61.9399911204,136.15,85.11176,11.36718,85.8674820374,16.96176,4.94718,17.6685,68.15,6.42,68.4517267861,135.81,57.41176,7.20718,57.8623679938,16.96176,4.94718,17.6685,40.45,2.26,40.5130855404,135.24
2019-05-28 15:30:00,17.22264,5.02327,17.94025,17.22264,5.02327,17.94025,0.0,0.0,0.0,136.01,84.09264,15.53327,85.5152301,17.22264,5.02327,17.94025,66.87,10.51,67.6908930359,136.21,91.95264,11.75327,92.7007408744,17.22264,5.02327,17.94025,74.73,6.73,75.0324316546,135.87,65.45264,6.93327,65.8188294933,17.22264,5.02327,17.94025,48.23,1.9100000000000001,48.267805005,135.31
2019-05-28 16:00:00,14.96232,4.36401,15.58575,14.96232,4.36401,15.58575,0.0,0.0,0.0,135.92,86.60232,14.59401,87.8233850251,14.96232,4.36401,15.58575,71.64,10.23,72.3667223246,136.12,95.08232,11.38401,95.7613871049,14.96232,4.36401,15.58575,80.12,7.02,80.4269531936,135.81,70.30232,6.03401,70.5607927539,14.96232,4.36401,15.58575,55.34,1.67,55.3651921337,135.21
2019-05-28 16:30:00,17.65704,5.14997,18.39275,17.65704,5.14997,18.39275,0.0,0.0,0.0,136.96,82.52704,11.82997,83.3706214524,17.65704,5.14997,18.39275,64.87,6.68,65.2130301397,137.15,90.13704,16.40997,91.618628539,17.65704,5.14997,18.39275,72.48,11.26,73.3494239923,136.87,64.33704,8.37997,64.8804948591,17.65704,5.14997,18.39275,46.68,3.23,46.791615702,135.64
2019-05-28 17:00:00,15.8064,4.6102,16.465,15.8064,4.6102,16.465,0.0,0.0,0.0,137.09,82.0964,10.1902,82.726410952,15.8064,4.6102,16.465,66.29,5.58,66.5244353602,137.28,89.8864,17.1802,91.5135190942,15.8064,4.6102,16.465,74.08,12.57,75.1388800822,137.01,64.4064,8.4902,64.9635887017,15.8064,4.6102,16.465,48.6,3.88,48.7546346515,135.58
2019-05-28 17:30:00,9.5172,2.77585,9.91375,9.5172,2.77585,9.91375,0.0,0.0,0.0,137.05,79.3772,7.59585,79.7398069791,9.5172,2.77585,9.91375,69.86,4.82,70.0260808556,137.24,87.6072,16.18585,89.0898604335,9.5172,2.77585,9.91375,78.09,13.41,79.2330499224,136.97,60.8672,5.6758500000000005,61.1312629435,9.5172,2.77585,9.91375,51.35,2.9,51.4318238059,135.55
2019-05-28 18:00:00,8.6184,2.5137,8.9775,8.6184,2.5137,8.9775,0.0,0.0,0.0,137.14,78.5984,6.5537,78.8711573787,8.6184,2.5137,8.9775,69.98,4.04,70.0965191718,137.32,86.83840000000001,16.8237,88.4530643689,8.6184,2.5137,8.9775,78.22,14.31,79.5182023187,137.06,60.7984,4.7837,60.986303612,8.6184,2.5137,8.9775,52.18,2.27,52.2293528583,135.61
2019-05-28 18:30:00,10.75488,3.13684,11.203,10.75488,3.13684,11.203,0.0,0.0,0.0,137.22,81.09488,7.28684,81.421604009,10.75488,3.13684,11.203,70.34,4.15,70.4623168793,137.4,89.38488,17.35684,91.0544708809,10.75488,3.13684,11.203,78.63,14.22,79.9054772841,137.13,63.12488,5.42684,63.3577230288,10.75488,3.13684,11.203,52.37,2.29,52.4200438764,135.69
2019-05-28 19:00:00,8.94768,2.60974,9.3205,8.94768,2.60974,9.3205,0.0,0.0,0.0,137.32,80.14768,6.44974,80.4067768005,8.94768,2.60974,9.3205,71.2,3.84,71.3034753711,137.51,88.54768,17.15974,90.1950570167,8.94768,2.60974,9.3205,79.6,14.55,80.9188636846,137.23,63.27768,4.85974,63.4640201929,8.94768,2.60974,9.3205,54.33,2.25,54.3765703222,135.76
2019-05-28 19:30:00,5.81496,1.69603,6.05725,5.81496,1.69603,6.05725,0.0,0.0,0.0,136.86,79.36496,6.28603,79.6135104675,5.81496,1.69603,6.05725,73.55,4.59,73.6930838003,137.05,88.04496,15.30603,89.3654829101,5.81496,1.69603,6.05725,82.23,13.61,83.3486952507,136.78,63.19496,3.9060300000000003,63.3155592233,5.81496,1.69603,6.05725,57.38,2.21,57.4225434825,135.41
2019-05-28 20:00:00,4.63176,1.35093,4.82475,4.63176,1.35093,4.82475,0.0,0.0,0.0,136.83,79.06176,6.92093,79.3641050246,4.63176,1.35093,4.82475,74.43,5.57,74.6381256463,137.02,87.87176,13.84093,88.9551434643,4.63176,1.35093,4.82475,83.24,12.49,84.1718343628,136.75,64.31176,1.73093,64.3350494906,4.63176,1.35093,4.82475,59.68,0.38,59.6812097733,135.66
2019-05-28 20:30:00,4.24104,1.23697,4.41775,4.24104,1.23697,4.41775,0.0,0.0,0.0,137.44,77.14104,5.32697,77.3247480543,4.24104,1.23697,4.41775,72.9,4.09,73.0146430519,137.63,85.74104,15.56697,87.142736331,4.24104,1.23697,4.41775,81.5,14.33,82.7502199393,137.35,61.46104,1.77697,61.4867226339,4.24104,1.23697,4.41775,57.22,0.54,57.2225480034,136.07
2019-05-28 21:00:00,3.64992,1.06456,3.802,3.64992,1.06456,3.802,0.0,0.0,0.0,137.12,76.15992,4.29456,76.280906261,3.64992,1.06456,3.802,72.51,3.23,72.5819054586,137.31,84.72992,16.24456,86.2730842894,3.64992,1.06456,3.802,81.08,15.18,82.4887798431,137.04,60.61992,1.42456,60.6366561743,3.64992,1.06456,3.802,56.97,0.36,56.9711374294,135.72
2019-05-28 21:30:00,3.2808,0.9569000000000001,3.4175,3.2808,0.9569000000000001,3.4175,0.0,0.0,0.0,135.91,74.7008,7.2969,75.0563406399,3.2808,0.9569000000000001,3.4175,71.42,6.34,71.700850762,136.11,83.6708,9.3269,84.1890363186,3.2808,0.9569000000000001,3.4175,80.39,8.37,80.8245569119,135.84,61.8108,4.0569,61.9437925401,3.2808,0.9569000000000001,3.4175,58.53,3.1,58.6120371596,134.98
2019-05-28 22:00:00,2.23224,0.65107,2.32525,2.23224,0.65107,2.32525,0.0,0.0,0.0,136.29,72.92224,9.03107,73.4793393544,2.23224,0.65107,2.32525,70.69,8.38,71.1849738358,136.49,81.98224,6.47107,82.2372325797,2.23224,0.65107,2.32525,79.75,5.82,79.9620841399,136.22,60.33224,2.35107,60.3780317132,2.23224,0.65107,2.32525,58.1,1.7000000000000002,58.1248655912,135.66
2019-05-28 22:30:00,1.6656,0.4858,1.7349999999999999,1.6656,0.4858,1.7349999999999999,0.0,0.0,0.0,136.67,71.0556,8.9858,71.6215253468,1.6656,0.4858,1.7349999999999999,69.39,8.5,69.9086697056,136.87,79.9556,6.4158,80.2125954012,1.6656,0.4858,1.7349999999999999,78.29,5.93,78.5142598513,136.6,57.6756,1.1058,57.6861996408,1.6656,0.4858,1.7349999999999999,56.01,0.62,56.013431425,136.22
2019-05-28 23:00:00,1.64952,0.48111000000000004,1.71825,1.64952,0.48111000000000004,1.71825,0.0,0.0,0.0,136.67,67.51952,10.89111,68.3922646069,1.64952,0.48111000000000004,1.71825,65.87,10.41,66.6875175726,136.87,75.97952,8.56111,76.4603169223,1.64952,0.48111000000000004,1.71825,74.33,8.08,74.7678761234,136.6,54.98952,2.28111,55.0368128861,1.64952,0.48111000000000004,1.71825,53.34,1.8,53.370362562,135.76
2019-05-28 23:30:00,1.6653600000000002,0.48573000000000005,1.73475,1.6653600000000002,0.48573000000000005,1.73475,0.0,0.0,0.0,137.1,63.13536,11.31573,64.1414018226,1.6653600000000002,0.48573000000000005,1.73475,61.47,10.83,62.4167429461,137.3,71.02536,9.01573,71.5952872092,1.6653600000000002,0.48573000000000005,1.73475,69.36,8.53,69.8825478929,137.03,51.73536,2.10573,51.7781959242,1.6653600000000002,0.48573000000000005,1.73475,50.07,1.62,50.0962004547,136.14
2019-05-29 00:00:00,1.63728,0.47754,1.7055,1.63728,0.47754,1.7055,0.0,0.0,0.0,137.71,58.30728,11.27754,59.3878927851,1.63728,0.47754,1.7055,56.67,10.8,57.6899375975,137.91,65.59728,8.92754,66.2019947875,1.63728,0.47754,1.7055,63.96,8.45,64.5157662901,137.63,46.67728,3.34754,46.7971632928,1.63728,0.47754,1.7055,45.04,2.87,45.131347199,137.2
2019-05-29 00:30:00,1.20912,0.35266000000000003,1.2595,1.20912,0.35266000000000003,1.2595,0.0,0.0,0.0,138.02,57.01912,11.59266,58.1856495319,1.20912,0.35266000000000003,1.2595,55.81,11.24,56.9306042476,138.22,64.20912,9.29266,64.8780750412,1.20912,0.35266000000000003,1.2595,63.0,8.94,63.6311527477,137.94,46.68912,3.6426600000000002,46.8310036007,1.20912,0.35266000000000003,1.2595,45.48,3.29,45.5988431871,137.49
2019-05-29 01:00:00,1.19856,0.34958,1.2485,1.19856,0.34958,1.2485,0.0,0.0,0.0,138.1,53.45856,12.40958,54.8800083186,1.19856,0.34958,1.2485,52.26,12.06,53.6334895378,138.3,60.19856,10.19958,61.0565152809,1.19856,0.34958,1.2485,59.0,9.85,59.8165737902,138.02,41.89856,4.94958,42.1899001214,1.19856,0.34958,1.2485,40.7,4.6,40.9591259672,137.62
2019-05-29 01:30:00,1.22784,0.35812000000000005,1.279,1.22784,0.35812000000000005,1.279,0.0,0.0,0.0,138.28,54.30784,12.74812,55.7840124857,1.22784,0.35812000000000005,1.279,53.08,12.39,54.5068665399,138.49,61.14784,10.57812,62.056063035,1.22784,0.35812000000000005,1.279,59.92,10.22,60.7853173061,138.2,43.68784,4.6481200000000005,43.9344100154,1.22784,0.35812000000000005,1.279,42.46,4.29,42.6761725088,137.73
2019-05-29 02:00:00,1.2276,0.35805000000000003,1.27875,1.2276,0.35805000000000003,1.27875,0.0,0.0,0.0,138.2,55.1376,12.03805,56.4364207012,1.2276,0.35805000000000003,1.27875,53.91,11.68,55.160769574,138.41,62.0876,9.76805,62.8512917494,1.2276,0.35805000000000003,1.27875,60.86,9.41,61.583177086,138.11,45.2976,3.97805,45.4719413217,1.2276,0.35805000000000003,1.27875,44.07,3.62,44.2184271543,137.68
2019-05-29 02:30:00,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0,138.74,53.26688,12.79784,54.782709075,1.22688,0.35784000000000005,1.278,52.04,12.44,53.5062164613,138.97,59.98688,10.60784,60.9175840099,1.22688,0.35784000000000005,1.278,58.76,10.25,59.6472975079,138.66,42.51688,4.90784,42.7992053478,1.22688,0.35784000000000005,1.278,41.29,4.55,41.539939817,138.24
2019-05-29 03:00:00,1.2940800000000001,0.37744000000000005,1.348,1.2940800000000001,0.37744000000000005,1.348,0.0,0.0,0.0,139.16,52.64408,14.15744,54.5145142728,1.2940800000000001,0.37744000000000005,1.348,51.35,13.78,53.1668214209,139.43,59.27408,12.10744,60.4979889186,1.2940800000000001,0.37744000000000005,1.348,57.98,11.73,59.1546557762,139.08,42.10408,3.80744,42.2758814456,1.2940800000000001,0.37744000000000005,1.348,40.81,3.43,40.9538887042,138.46
2019-05-29 03:30:00,1.37376,0.40068000000000004,1.431,1.37376,0.40068000000000004,1.431,0.0,0.0,0.0,139.61,53.35376,14.60068,55.315491163,1.37376,0.40068000000000004,1.431,51.98,14.2,53.8846954153,139.89,60.06376,12.59068,61.3692144988,1.37376,0.40068000000000004,1.431,58.69,12.19,59.9425741856,139.52,43.17376,2.18068,43.2287973208,1.37376,0.40068000000000004,1.431,41.8,1.78,41.8378823556,138.7
2019-05-29 04:00:00,1.5131999999999999,0.44135,1.57625,1.5131999999999999,0.44135,1.57625,0.0,0.0,0.0,139.5,54.0132,14.16135,55.8387822939,1.5131999999999999,0.44135,1.57625,52.5,13.72,54.2631403441,139.78,60.7932,12.09135,61.9839810843,1.5131999999999999,0.44135,1.57625,59.28,11.65,60.4139131327,139.41,44.1932,1.7213500000000002,44.2267110699,1.5131999999999999,0.44135,1.57625,42.68,1.28,42.6991896879,138.58
2019-05-29 04:30:00,1.5139200000000002,0.44156000000000006,1.577,1.5139200000000002,0.44156000000000006,1.577,0.0,0.0,0.0,139.55,53.13392,14.33156,55.0327817451,1.5139200000000002,0.44156000000000006,1.577,51.62,13.89,53.4561175171,139.84,59.81392,12.28156,61.0617862644,1.5139200000000002,0.44156000000000006,1.577,58.3,11.84,59.4901302739,139.47,42.87392,1.94156,42.9178595855,1.5139200000000002,0.44156000000000006,1.577,41.36,1.5,41.3871912553,138.65
2019-05-29 05:00:00,1.5561600000000002,0.45388000000000006,1.621,1.5561600000000002,0.45388000000000006,1.621,0.0,0.0,0.0,139.8,53.50616,14.41388,55.4136183136,1.5561600000000002,0.45388000000000006,1.621,51.95,13.96,53.7929744483,140.08,60.21616,12.36388,61.4723633335,1.5561600000000002,0.45388000000000006,1.621,58.66,11.91,59.8568600914,139.71,44.08616,1.80388,44.1230493801,1.5561600000000002,0.45388000000000006,1.621,42.53,1.35,42.5514206578,138.86
2019-05-29 05:30:00,1.79424,0.52332,1.869,1.79424,0.52332,1.869,0.0,0.0,0.0,139.49,54.08424,12.60332,55.5333115472,1.79424,0.52332,1.869,52.29,12.08,53.6672199764,139.77,60.83424,10.32332,61.7039357918,1.79424,0.52332,1.869,59.04,9.8,59.8478203446,139.4,43.50424,7.05332,44.0723067356,1.79424,0.52332,1.869,41.71,6.53,42.2180648538,139.28
2019-05-29 06:00:00,2.09952,0.61236,2.187,2.09952,0.61236,2.187,0.0,0.0,0.0,139.28,56.55952,12.32236,57.8862665803,2.09952,0.61236,2.187,54.46,11.71,55.7047188306,139.56,63.59952,10.01236,64.3828105708,2.09952,0.61236,2.187,61.5,9.4,62.2142266688,139.2,46.03952,6.54236,46.5020416347,2.09952,0.61236,2.187,43.94,5.93,44.3383411959,139.06
2019-05-29 06:30:00,2.71896,0.79303,2.83225,2.71896,0.79303,2.83225,0.0,0.0,0.0,139.02,62.40896,10.78303,63.3336563311,2.71896,0.79303,2.83225,59.69,9.99,60.5202131523,139.29,70.08896,8.27303,70.5755293233,2.71896,0.79303,2.83225,67.37,7.48,67.7839752449,138.94,50.39896,2.93303,50.4842335196,2.71896,0.79303,2.83225,47.68,2.14,47.7280001676,138.58
2019-05-29 07:00:00,5.16672,1.50696,5.382,5.16672,1.50696,5.382,0.0,0.0,0.0,138.79,67.58672,8.63696,68.1363471166,5.16672,1.50696,5.382,62.42,7.13,62.8258967306,139.06,75.60672,5.79696,75.8286281981,5.16672,1.50696,5.382,70.44,4.29,70.570515798,138.71,54.17672,3.07696,54.2640274289,5.16672,1.50696,5.382,49.01,1.57,49.0351404607,138.58
2019-05-29 07:30:00,8.8272,2.5746,9.195,8.8272,2.5746,9.195,0.0,0.0,0.0,138.46,75.0172,7.8246,75.4241649672,8.8272,2.5746,9.195,66.19,5.25,66.3978809903,138.73,83.4872,4.7446,83.6219097665,8.8272,2.5746,9.195,74.66,2.17,74.6915289708,138.38,60.5472,4.0146,60.6801486567,8.8272,2.5746,9.195,51.72,1.44,51.7400425203,138.38
2019-05-29 08:00:00,8.97648,2.61814,9.3505,8.97648,2.61814,9.3505,0.0,0.0,0.0,137.64,79.59648,6.15814,79.834342965,8.97648,2.61814,9.3505,70.62,3.54,70.7086699069,137.91,88.63648,3.5381400000000003,88.7070686104,8.97648,2.61814,9.3505,79.66,0.92,79.6653124013,137.56,61.08648,6.38814,61.4195927327,8.97648,2.61814,9.3505,52.11,3.77,52.2461960338,137.49
2019-05-29 08:30:00,10.01376,2.92068,10.431,10.01376,2.92068,10.431,0.0,0.0,0.0,136.44,82.53376,4.07068,82.6340848282,10.01376,2.92068,10.431,72.52,1.15,72.5291176011,136.7,91.80376,6.34068,92.022467762,10.01376,2.92068,10.431,81.79,3.42,81.8614714014,136.37,62.65376,6.33068,62.9727810359,10.01376,2.92068,10.431,52.64,3.41,52.7503336482,136.7
2019-05-29 09:00:00,14.49624,4.22807,15.10025,14.49624,4.22807,15.10025,0.0,0.0,0.0,136.2,86.11624,5.75807,86.3085289057,14.49624,4.22807,15.10025,71.62,1.53,71.63634063800001,136.46,95.29624,9.54807,95.7733731204,14.49624,4.22807,15.10025,80.8,5.32,80.9749492127,136.14,66.51624,8.75807,67.0903418821,14.49624,4.22807,15.10025,52.02,4.53,52.2168679643,136.54
2019-05-29 09:30:00,18.21792,5.31356,18.977,18.21792,5.31356,18.977,0.0,0.0,0.0,135.94,84.78792,6.19356,85.0138316005,18.21792,5.31356,18.977,66.57,0.88,66.5758161798,136.2,93.30792,9.92356,93.8341354615,18.21792,5.31356,18.977,75.09,4.61,75.2313777622,135.88,64.41792,8.34356,64.9560113508,18.21792,5.31356,18.977,46.2,3.03,46.2992537737,136.34
2019-05-29 10:00:00,19.91952,5.8098600000000005,20.7495,19.91952,5.8098600000000005,20.7495,0.0,0.0,0.0,135.33,84.62952,7.13986,84.9301669388,19.91952,5.8098600000000005,20.7495,64.71,1.33,64.7236664598,135.58,92.90952,10.63986,93.5167660233,19.91952,5.8098600000000005,20.7495,72.99,4.83,73.1496343121,135.27,64.00952,10.51986,64.868221072,19.91952,5.8098600000000005,20.7495,44.09,4.71,44.3408637715,135.6
2019-05-29 10:30:00,21.31104,6.21572,22.199,21.31104,6.21572,22.199,0.0,0.0,0.0,136.69,84.31104,7.10572,84.6099445845,21.31104,6.21572,22.199,63.0,0.89,63.0062861943,136.95,92.34104,10.57572,92.9446799005,21.31104,6.21572,22.199,71.03,4.36,71.1636880719,136.63,62.42104,9.04572,63.0730630697,21.31104,6.21572,22.199,41.11,2.83,41.2072930438,137.26
2019-05-29 11:00:00,19.81584,5.77962,20.6415,19.81584,5.77962,20.6415,0.0,0.0,0.0,136.58,85.22584,6.94962,85.5087189815,19.81584,5.77962,20.6415,65.41,1.17,65.4204631595,136.83,93.58584,10.72962,94.1989076043,19.81584,5.77962,20.6415,73.77,4.95,73.9358870915,136.52,64.72584,9.69962,65.4485828101,19.81584,5.77962,20.6415,44.91,3.92,45.0807553175,136.76
2019-05-29 11:30:00,18.23736,5.31923,18.99725,18.23736,5.31923,18.99725,0.0,0.0,0.0,136.62,84.12736,7.60923,84.4707824148,18.23736,5.31923,18.99725,65.89,2.29,65.9297823446,136.87,92.55736,11.53923,93.2738908761,18.23736,5.31923,18.99725,74.32,6.22,74.579828372,136.56,62.30736,7.01923,62.7014888178,18.23736,5.31923,18.99725,44.07,1.7000000000000002,44.1027765566,137.17
2019-05-29 12:00:00,19.02576,5.54918,19.8185,19.02576,5.54918,19.8185,0.0,0.0,0.0,136.67,85.43576,8.43918,85.851551214,19.02576,5.54918,19.8185,66.41,2.89,66.4728531056,136.92,93.93576,12.44918,94.7571057465,19.02576,5.54918,19.8185,74.91,6.9,75.2271101399,136.61,62.93576,5.97918,63.2191464689,19.02576,5.54918,19.8185,43.91,0.43,43.9121053925,137.39
2019-05-29 12:30:00,24.10656,7.03108,25.111,24.10656,7.03108,25.111,0.0,0.0,0.0,137.16,87.82656,8.84108,88.2704329716,24.10656,7.03108,25.111,63.72,1.81,63.7457018159,137.41,95.97656,12.73108,96.8172529429,24.10656,7.03108,25.111,71.87,5.7,72.0956787887,137.09,64.72656,9.50108,65.4201657794,24.10656,7.03108,25.111,40.62,2.47,40.6950279518,137.58
2019-05-29 13:00:00,22.90176,6.67968,23.856,22.90176,6.67968,23.856,0.0,0.0,0.0,136.81,87.85176,7.80968,88.1982020043,22.90176,6.67968,23.856,64.95,1.13,64.9598291254,137.06,96.15176,11.62968,96.8525188521,22.90176,6.67968,23.856,73.25,4.95,73.4170620496,136.75,65.82176,10.17968,66.6042789496,22.90176,6.67968,23.856,42.92,3.5,43.0624708998,137.04
2019-05-29 13:30:00,20.26008,5.90919,21.10425,20.26008,5.90919,21.10425,0.0,0.0,0.0,136.68,86.68008,7.02919,86.9646237321,20.26008,5.90919,21.10425,66.42,1.12,66.4294422677,136.93,95.17008,10.79919,95.7808260137,20.26008,5.90919,21.10425,74.91,4.89,75.0694358577,136.61,65.57008,7.37919,65.9839968194,20.26008,5.90919,21.10425,45.31,1.47,45.333839458,137.13
2019-05-29 14:00:00,18.54384,5.40862,19.3165,18.54384,5.40862,19.3165,0.0,0.0,0.0,136.36,86.90384,7.55862,87.2319330466,18.54384,5.40862,19.3165,68.36,2.15,68.3938016197,136.61,95.65384,11.44862,96.3365351601,18.54384,5.40862,19.3165,77.11,6.04,77.3461938301,136.3,65.61384,5.96862,65.8847510753,18.54384,5.40862,19.3165,47.07,0.56,47.073331091,137.05
2019-05-29 14:30:00,15.96672,4.65696,16.632,15.96672,4.65696,16.632,0.0,0.0,0.0,136.66,85.52672,5.65696,85.7135988651,15.96672,4.65696,16.632,69.56,1.0,69.5671876678,136.92,94.42672,9.42696,94.8961170165,15.96672,4.65696,16.632,78.46,4.77,78.6048630811,136.6,64.98672,8.11696,65.4916698214,15.96672,4.65696,16.632,49.02,3.46,49.141957633,136.87
2019-05-29 15:00:00,14.29128,4.16829,14.88675,14.29128,4.16829,14.88675,0.0,0.0,0.0,136.81,85.35128,4.59829,85.4750564116,14.29128,4.16829,14.88675,71.06,0.43,71.0613010013,137.06,94.43128,8.31829,94.7969439959,14.29128,4.16829,14.88675,80.14,4.15,80.2473806426,136.74,64.91128,6.81829,65.2683947233,14.29128,4.16829,14.88675,50.62,2.65,50.689317415,137.06
