Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-29 15:30:00,11.76048,3.43014,12.2505,11.76048,3.43014,12.2505,0.0,0.0,0.0,136.28,88.36048,3.91014,88.4469537104,11.76048,3.43014,12.2505,76.6,0.48,76.6015039017,136.52,98.17048,7.37014,98.4467475697,11.76048,3.43014,12.2505,86.41,3.94,86.4997786124,136.2,69.07048,8.20014,69.5555425789,11.76048,3.43014,12.2505,57.31,4.77,57.5081646377,136.3
2019-05-29 16:00:00,8.20272,2.39246,8.5445,8.20272,2.39246,8.5445,0.0,0.0,0.0,136.51,88.32272,2.6024599999999998,88.3610528811,8.20272,2.39246,8.5445,80.12,0.21,80.1202752117,136.71,98.56272,6.00246,98.7453254582,8.20272,2.39246,8.5445,90.36,3.61,90.4320833554,136.39,67.72272,6.82246,68.0655034849,8.20272,2.39246,8.5445,59.52,4.43,59.6846320253,136.53
2019-05-29 16:30:00,9.56376,2.7894300000000003,9.962250000000001,9.56376,2.7894300000000003,9.962250000000001,0.0,0.0,0.0,137.45,88.04376,5.10943,88.1918927672,9.56376,2.7894300000000003,9.962250000000001,78.48,2.32,78.5142840507,137.64,98.08376,3.9594300000000002,98.163644297,9.56376,2.7894300000000003,9.962250000000001,88.52,1.17,88.5277318133,137.31,66.92376,8.549430000000001,67.4676396939,9.56376,2.7894300000000003,9.962250000000001,57.36,5.76,57.6484795983,137.03
2019-05-29 17:00:00,8.73216,2.54688,9.096,8.73216,2.54688,9.096,0.0,0.0,0.0,137.05,85.27216,6.25688,85.5014024353,8.73216,2.54688,9.096,76.54,3.71,76.6298616728,137.23,95.05216,3.35688,95.1114176322,8.73216,2.54688,9.096,86.32,0.81,86.3238003102,136.91,63.18216,6.5168800000000005,63.5173603608,8.73216,2.54688,9.096,54.45,3.9699999999999998,54.5945363567,136.65
2019-05-29 17:30:00,9.01392,2.62906,9.3895,9.01392,2.62906,9.3895,0.0,0.0,0.0,137.41,80.44392,6.90906,80.7400729195,9.01392,2.62906,9.3895,71.43,4.28,71.5581113501,137.59,89.58392,3.76906,89.6631726845,9.01392,2.62906,9.3895,80.57,1.1400000000000001,80.578064633,137.27,58.77392,3.76906,58.8946473412,9.01392,2.62906,9.3895,49.76,1.1400000000000001,49.7730569686,137.4
2019-05-29 18:00:00,8.52936,2.48773,8.88475,8.52936,2.48773,8.88475,0.0,0.0,0.0,138.41,78.00936,7.79773,78.3981175843,8.52936,2.48773,8.88475,69.48,5.31,69.6826126089,138.59,86.87936,4.74773,87.0089888124,8.52936,2.48773,8.88475,78.35,2.26,78.3825879899,138.27,56.45936,5.01773,56.6818925757,8.52936,2.48773,8.88475,47.93,2.5300000000000002,47.9967269717,138.44
2019-05-29 18:30:00,6.88464,2.00802,7.1715,6.88464,2.00802,7.1715,0.0,0.0,0.0,138.58,83.58464,7.51802,83.9220630624,6.88464,2.00802,7.1715,76.7,5.51,76.8976599124,138.75,93.38464,4.49802,93.4929043931,6.88464,2.00802,7.1715,86.5,2.49,86.535831307,138.45,62.77464,2.6680200000000003,62.8313119221,6.88464,2.00802,7.1715,55.89,0.66,55.8938968046,138.36
2019-05-29 19:00:00,6.62856,1.9333300000000002,6.90475,6.62856,1.9333300000000002,6.90475,0.0,0.0,0.0,138.32,82.46856,7.64333,82.8220011951,6.62856,1.9333300000000002,6.90475,75.84,5.71,76.0546494305,138.49,92.17856,4.65333,92.2959392593,6.62856,1.9333300000000002,6.90475,85.55,2.7199999999999998,85.5932292883,138.21,61.26856,2.35333,61.3137391338,6.62856,1.9333300000000002,6.90475,54.64,0.42,54.6416141782,138.1
2019-05-29 19:30:00,4.6212,1.34785,4.81375,4.6212,1.34785,4.81375,0.0,0.0,0.0,138.27,85.7812,6.50785,86.0277070778,4.6212,1.34785,4.81375,81.16,5.16,81.3238661157,138.45,96.1612,3.43785,96.222633502,4.6212,1.34785,4.81375,91.54,2.09,91.5638558603,138.19,65.5012,4.1278500000000005,65.6311385477,4.6212,1.34785,4.81375,60.88,2.7800000000000002,60.9434393516,137.82
2019-05-29 20:00:00,3.75936,1.0964800000000001,3.916,3.75936,1.0964800000000001,3.916,0.0,0.0,0.0,138.38,83.86936,7.05648,84.1656904968,3.75936,1.0964800000000001,3.916,80.11,5.96,80.331399216,138.55,94.11936,4.09648,94.2084660484,3.75936,1.0964800000000001,3.916,90.36,3.0,90.4097870808,138.29,64.33936,4.09648,64.4696393165,3.75936,1.0964800000000001,3.916,60.58,3.0,60.6542364555,137.82
2019-05-29 20:30:00,3.40992,0.9945600000000001,3.552,3.40992,0.9945600000000001,3.552,0.0,0.0,0.0,138.73,81.45992,7.73456,81.8262915254,3.40992,0.9945600000000001,3.552,78.05,6.74,78.34047549,138.9,91.46992,4.84456,91.5981223956,3.40992,0.9945600000000001,3.552,88.06,3.85,88.144121188,138.65,62.08992,2.90456,62.1578203801,3.40992,0.9945600000000001,3.552,58.68,1.9100000000000001,58.7110764677,138.17
2019-05-29 21:00:00,3.02328,0.8817900000000001,3.14925,3.02328,0.8817900000000001,3.14925,0.0,0.0,0.0,138.46,80.18328,7.36179,80.5205212574,3.02328,0.8817900000000001,3.14925,77.16,6.48,77.4316214476,138.64,90.08328,4.47179,90.1942029255,3.02328,0.8817900000000001,3.14925,87.06,3.59,87.1339870544,138.38,61.69328,1.21179,61.705179946,3.02328,0.8817900000000001,3.14925,58.67,0.33,58.6709280649,138.08
2019-05-29 21:30:00,3.19728,0.93254,3.3305,3.19728,0.93254,3.3305,0.0,0.0,0.0,136.01,79.75728,8.00254,80.1577467214,3.19728,0.93254,3.3305,76.56,7.07,76.8857496549,136.2,89.55728,5.3025400000000005,89.7141200227,3.19728,0.93254,3.3305,86.36,4.37,86.4704949679,135.95,62.81728,4.08254,62.9498038079,3.19728,0.93254,3.3305,59.62,3.15,59.703156533,135.67
2019-05-29 22:00:00,3.83712,1.11916,3.997,3.83712,1.11916,3.997,0.0,0.0,0.0,135.73,76.63712,8.96916,77.1601839876,3.83712,1.11916,3.997,72.8,7.85,73.2220083035,135.91,85.96712,6.38916,86.2042173365,3.83712,1.11916,3.997,82.13,5.27,82.2989052175,135.66,59.44712,2.78916,59.5125154047,3.83712,1.11916,3.997,55.61,1.67,55.635069875,135.22
2019-05-29 22:30:00,4.21728,1.23004,4.393,4.21728,1.23004,4.393,0.0,0.0,0.0,136.68,71.97728,10.12004,72.6852395318,4.21728,1.23004,4.393,67.76,8.89,68.3406884659,136.87,80.67728,7.59004,81.0335252559,4.21728,1.23004,4.393,76.46,6.36,76.7240588082,136.61,55.61728,2.45004,55.6712181527,4.21728,1.23004,4.393,51.4,1.22,51.4144765606,136.21
2019-05-29 23:00:00,4.57848,1.33539,4.76925,4.57848,1.33539,4.76925,0.0,0.0,0.0,137.22,66.48848,11.99539,67.5618779636,4.57848,1.33539,4.76925,61.91,10.66,62.8210450407,137.41,74.45848,9.68539,75.0857644521,4.57848,1.33539,4.76925,69.88,8.35,70.3771049419,137.15,51.36848,2.88539,51.4494529899,4.57848,1.33539,4.76925,46.79,1.55,46.8156661813,136.49
2019-05-29 23:30:00,4.85688,1.41659,5.05925,4.85688,1.41659,5.05925,0.0,0.0,0.0,136.72,63.25688,13.03659,64.5862643769,4.85688,1.41659,5.05925,58.4,11.62,59.5448100173,136.91,70.77688,10.86659,71.6062114677,4.85688,1.41659,5.05925,65.92,9.45,66.5939103823,136.65,48.51688,1.57659,48.5424894393,4.85688,1.41659,5.05925,43.66,0.16,43.6602931735,135.85
2019-05-30 00:00:00,5.38848,1.57164,5.6129999999999995,5.38848,1.57164,5.6129999999999995,0.0,0.0,0.0,137.15,61.43848,13.53164,62.9109855733,5.38848,1.57164,5.6129999999999995,56.05,11.96,57.3118146633,137.34,68.66848,11.38164,69.6053293549,5.38848,1.57164,5.6129999999999995,63.28,9.81,64.0358844711,137.08,47.71848,1.76164,47.7509864715,5.38848,1.57164,5.6129999999999995,42.33,0.19,42.3304264094,136.25
2019-05-30 00:30:00,5.68272,1.65746,5.9195,5.68272,1.65746,5.9195,0.0,0.0,0.0,137.6,62.10272,12.93746,63.4359968996,5.68272,1.65746,5.9195,56.42,11.28,57.5365518605,137.79,69.39272,10.66746,70.207864886,5.68272,1.65746,5.9195,63.71,9.01,64.3439523188,137.53,50.83272,2.91746,50.9163725677,5.68272,1.65746,5.9195,45.15,1.26,45.1675779736,136.63
2019-05-30 01:00:00,5.7876,1.68805,6.02875,5.7876,1.68805,6.02875,0.0,0.0,0.0,137.91,59.0276,11.96805,60.228662467,5.7876,1.68805,6.02875,53.24,10.28,54.2233897871,138.09,65.8976,9.56805,66.5885971211,5.7876,1.68805,6.02875,60.11,7.88,60.6243061816,137.83,46.9176,6.35805,47.3464464301,5.7876,1.68805,6.02875,41.13,4.67,41.3942725507,137.63
2019-05-30 01:30:00,6.22728,1.81629,6.48675,6.22728,1.81629,6.48675,0.0,0.0,0.0,138.02,60.10728,12.39629,61.3722503642,6.22728,1.81629,6.48675,53.88,10.58,54.9089318782,138.2,67.06728,10.00629,67.8096297451,6.22728,1.81629,6.48675,60.84,8.19,61.3887750326,137.94,48.91728,5.15629,49.1882873168,6.22728,1.81629,6.48675,42.69,3.34,42.8204588953,137.56
2019-05-30 02:00:00,6.24192,1.82056,6.502,6.24192,1.82056,6.502,0.0,0.0,0.0,138.46,58.37192,14.48056,60.1412309684,6.24192,1.82056,6.502,52.13,12.66,53.6452467605,138.65,65.12192,12.35056,66.2827337758,6.24192,1.82056,6.502,58.88,10.53,59.8141730696,138.38,47.08192,3.76056,47.2318642698,6.24192,1.82056,6.502,40.84,1.94,40.8860514112,137.64
2019-05-30 02:30:00,6.06288,1.76834,6.3155,6.06288,1.76834,6.3155,0.0,0.0,0.0,137.64,58.04288,14.16834,59.7471152195,6.06288,1.76834,6.3155,51.98,12.4,53.4385665975,137.83,65.02288,12.06834,66.1333482734,6.06288,1.76834,6.3155,58.96,10.3,59.8529163868,137.57,47.03288,3.71834,47.1796338842,6.06288,1.76834,6.3155,40.97,1.9500000000000002,41.016379655,136.85
2019-05-30 03:00:00,6.25872,1.82546,6.5195,6.25872,1.82546,6.5195,0.0,0.0,0.0,138.23,58.32872,13.89546,59.9610155472,6.25872,1.82546,6.5195,52.07,12.07,53.4506295566,138.41,65.06872,11.69546,66.1114370366,6.25872,1.82546,6.5195,58.81,9.87,59.632482759,138.15,47.32872,4.69546,47.5610668662,6.25872,1.82546,6.5195,41.07,2.87,41.1701566672,137.57
2019-05-30 03:30:00,6.56904,1.9159700000000002,6.8427500000000006,6.56904,1.9159700000000002,6.8427500000000006,0.0,0.0,0.0,138.63,57.43904,13.96597,59.112533647,6.56904,1.9159700000000002,6.8427500000000006,50.87,12.05,52.2777141811,138.81,64.02904,11.71597,65.0921033334,6.56904,1.9159700000000002,6.8427500000000006,57.46,9.8,58.2897212208,138.54,45.88904,6.00597,46.2804026318,6.56904,1.9159700000000002,6.8427500000000006,39.32,4.09,39.532145148,138.09
2019-05-30 04:00:00,5.80584,1.69337,6.04775,5.80584,1.69337,6.04775,0.0,0.0,0.0,138.75,57.37584,13.54337,58.9526071235,5.80584,1.69337,6.04775,51.57,11.85,52.9139622406,138.93,64.05584,11.27337,65.0402914297,5.80584,1.69337,6.04775,58.25,9.58,59.0325240863,138.66,46.30584,5.50337,46.6317263187,5.80584,1.69337,6.04775,40.5,3.81,40.6788163545,138.21
2019-05-30 04:30:00,5.57016,1.62463,5.80225,5.57016,1.62463,5.80225,0.0,0.0,0.0,138.66,55.98016,13.66463,57.6237835157,5.57016,1.62463,5.80225,50.41,12.04,51.8278853514,138.84,62.51016,11.41463,63.5437949863,5.57016,1.62463,5.80225,56.94,9.79,57.7754939399,138.57,44.32016,5.77463,44.6947752434,5.57016,1.62463,5.80225,38.75,4.15,38.9715922179,138.09
2019-05-30 05:00:00,5.3748000000000005,1.56765,5.59875,5.3748000000000005,1.56765,5.59875,0.0,0.0,0.0,138.16,56.4948,13.63765,58.1175354309,5.3748000000000005,1.56765,5.59875,51.12,12.07,52.5256061364,138.34,63.1048,11.42765,64.1311700155,5.3748000000000005,1.56765,5.59875,57.73,9.86,58.5659670799,138.08,45.8248,5.45765,46.1486537026,5.3748000000000005,1.56765,5.59875,40.45,3.89,40.636616493,137.58
2019-05-30 05:30:00,5.6505600000000005,1.6480800000000002,5.886,5.6505600000000005,1.6480800000000002,5.886,0.0,0.0,0.0,139.13,57.68056,14.53808,59.4844750502,5.6505600000000005,1.6480800000000002,5.886,52.03,12.89,53.6029196966,139.3,64.42056,12.37808,65.5989741932,5.6505600000000005,1.6480800000000002,5.886,58.77,10.73,59.7414914444,139.03,46.29056,3.57808,46.4286398853,5.6505600000000005,1.6480800000000002,5.886,40.64,1.9300000000000002,40.6858021919,138.26
2019-05-30 06:00:00,5.88024,1.71507,6.12525,5.88024,1.71507,6.12525,0.0,0.0,0.0,139.44,60.62024,14.18507,62.2577682588,5.88024,1.71507,6.12525,54.74,12.47,56.1423948545,139.62,67.72024,11.96507,68.7691341065,5.88024,1.71507,6.12525,61.84,10.25,62.683714791,139.35,49.33024,2.56507,49.3968841382,5.88024,1.71507,6.12525,43.45,0.85,43.4583133589,138.38
2019-05-30 06:30:00,6.17448,1.80089,6.43175,6.17448,1.80089,6.43175,0.0,0.0,0.0,138.87,65.48448,11.62089,66.5076101304,6.17448,1.80089,6.43175,59.31,9.82,60.1174558677,139.05,73.15448,9.09089,73.7171772728,6.17448,1.80089,6.43175,66.98,7.29,67.3755482352,138.78,52.30448,3.81089,52.4431264387,6.17448,1.80089,6.43175,46.13,2.01,46.17376961,137.99
2019-05-30 07:00:00,8.0964,2.36145,8.43375,8.0964,2.36145,8.43375,0.0,0.0,0.0,138.06,71.9464,9.41145,72.55935407690001,8.0964,2.36145,8.43375,63.85,7.05,64.2380339052,138.24,80.1864,6.5714500000000005,80.4552217079,8.0964,2.36145,8.43375,72.09,4.21,72.2128257306,137.97,57.9864,5.29145,58.2273305937,8.0964,2.36145,8.43375,49.89,2.93,49.9759642228,137.42
2019-05-30 07:30:00,9.7896,2.8553,10.1975,9.7896,2.8553,10.1975,0.0,0.0,0.0,137.6,77.3396,7.1553,77.669891504,9.7896,2.8553,10.1975,67.55,4.3,67.6867232181,137.78,86.0296,3.9853,86.1218595494,9.7896,2.8553,10.1975,76.24,1.13,76.2483737531,137.51,60.9796,5.8853,61.2629445281,9.7896,2.8553,10.1975,51.19,3.03,51.2795963323,137.31
2019-05-30 08:00:00,11.72136,3.41873,12.20975,11.72136,3.41873,12.20975,0.0,0.0,0.0,137.29,81.27136,5.78873,81.4772566503,11.72136,3.41873,12.20975,69.55,2.37,69.5903685865,137.47,90.22136,4.48873,90.3329535511,11.72136,3.41873,12.20975,78.5,1.07,78.507292018,137.2,63.86136,7.29873,64.2770935922,11.72136,3.41873,12.20975,52.14,3.88,52.2841658631,137.16
2019-05-30 08:30:00,14.16024,4.13007,14.75025,14.16024,4.13007,14.75025,0.0,0.0,0.0,135.67,87.45024,5.11007,87.5994137621,14.16024,4.13007,14.75025,73.29,0.98,73.2965517606,135.85,96.87024,8.55007,97.2468359108,14.16024,4.13007,14.75025,82.71,4.42,82.8280176027,135.59,68.52024,9.16007,69.1298066832,14.16024,4.13007,14.75025,54.36,5.03,54.5922201417,135.79
2019-05-30 09:00:00,15.5016,4.5213,16.1475,15.5016,4.5213,16.1475,0.0,0.0,0.0,135.5,88.8416,5.9513,89.040709017,15.5016,4.5213,16.1475,73.34,1.43,73.3539399078,135.68,98.2416,9.7013,98.7194367501,15.5016,4.5213,16.1475,82.74,5.18,82.9019903259,135.43,68.8016,10.8413,69.6505129073,15.5016,4.5213,16.1475,53.3,6.32,53.6733863288,135.61
2019-05-30 09:30:00,19.22184,5.60637,20.02275,19.22184,5.60637,20.02275,0.0,0.0,0.0,136.41,92.55184,8.33637,92.9265201768,19.22184,5.60637,20.02275,73.33,2.73,73.3807999411,136.59,101.98184,12.65637,102.7641931383,19.22184,5.60637,20.02275,82.76,7.05,83.0597381407,136.33,72.10184,11.90637,73.0782934801,19.22184,5.60637,20.02275,52.88,6.3,53.253961355,135.5
2019-05-30 10:00:00,21.33504,6.22272,22.224,21.33504,6.22272,22.224,0.0,0.0,0.0,138.19,91.20504,8.74272,91.6231110277,21.33504,6.22272,22.224,69.87,2.52,69.9154296275,138.36,100.10504,12.72272,100.9102900481,21.33504,6.22272,22.224,78.77,6.5,79.0377308632,138.1,69.91504,11.02272,70.7786208851,21.33504,6.22272,22.224,48.58,4.8,48.8165586661,136.27
2019-05-30 10:30:00,23.87112,6.96241,24.86575,23.87112,6.96241,24.86575,0.0,0.0,0.0,138.3,88.83112,8.79241,89.2651911669,23.87112,6.96241,24.86575,64.96,1.83,64.98577151960001,138.47,97.14112,12.71241,97.9693960524,23.87112,6.96241,24.86575,73.27,5.75,73.495274678,138.21,67.52112,11.24241,68.4506641945,23.87112,6.96241,24.86575,43.65,4.28,43.8593308202,136.37
2019-05-30 11:00:00,25.9008,7.5544,26.98,25.9008,7.5544,26.98,0.0,0.0,0.0,137.44,90.1108,10.0444,90.668882468,25.9008,7.5544,26.98,64.21,2.49,64.2582617256,137.61,98.3308,13.9944,99.3216464825,25.9008,7.5544,26.98,72.43,6.44,72.7157376364,137.35,69.3808,14.894400000000001,70.9615287321,25.9008,7.5544,26.98,43.48,7.34,44.0951924817,135.27
2019-05-30 11:30:00,26.05296,7.59878,27.1385,26.05296,7.59878,27.1385,0.0,0.0,0.0,137.58,90.59296,10.37878,91.1855442263,26.05296,7.59878,27.1385,64.54,2.7800000000000002,64.5998452011,137.75,98.86296,14.36878,99.9016851642,26.05296,7.59878,27.1385,72.81,6.77,73.124065806,137.49,68.89296,14.33878,70.3693153971,26.05296,7.59878,27.1385,42.84,6.74,43.3669597735,135.52
2019-05-30 12:00:00,24.81024,7.23632,25.844,24.81024,7.23632,25.844,0.0,0.0,0.0,137.47,89.63024,12.19632,90.4562333065,24.81024,7.23632,25.844,64.82,4.96,65.0094916147,137.64,97.90024,16.46632,99.2753579011,24.81024,7.23632,25.844,73.09,9.23,73.6704893427,137.38,68.57024,12.48632,69.6978191969,24.81024,7.23632,25.844,43.76,5.25,44.0738028765,135.77
2019-05-30 12:30:00,23.31864,6.80127,24.29025,23.31864,6.80127,24.29025,0.0,0.0,0.0,138.2,87.95864,9.64127,88.4854589063,23.31864,6.80127,24.29025,64.64,2.84,64.7023585351,138.37,96.21864,13.68127,97.1864385203,23.31864,6.80127,24.29025,72.9,6.88,73.2239332459,138.1,65.45864,11.62127,66.4822342214,23.31864,6.80127,24.29025,42.14,4.82,42.4147615813,136.25
2019-05-30 13:00:00,22.92336,6.68598,23.8785,22.92336,6.68598,23.8785,0.0,0.0,0.0,138.51,87.76336,7.80598,88.1098217127,22.92336,6.68598,23.8785,64.84,1.12,64.8496723199,138.67,96.05336,11.65598,96.7579962435,22.92336,6.68598,23.8785,73.13,4.97,73.2986889378,138.4,65.58336,10.22598,66.3758071578,22.92336,6.68598,23.8785,42.66,3.54,42.8066256554,136.52
2019-05-30 13:30:00,23.46,6.8425,24.4375,23.46,6.8425,24.4375,0.0,0.0,0.0,138.18,91.11,8.9725,91.5507392447,23.46,6.8425,24.4375,67.65,2.13,67.6835238444,138.35,99.78,12.9425,100.6158869476,23.46,6.8425,24.4375,76.32,6.1,76.5633881173,138.07,71.62,11.4425,72.5283062414,23.46,6.8425,24.4375,48.16,4.6,48.379185607,136.17
2019-05-30 14:00:00,19.24776,5.61393,20.04975,19.24776,5.61393,20.04975,0.0,0.0,0.0,138.25,88.60776,8.95393,89.0590141123,19.24776,5.61393,20.04975,69.36,3.34,69.4403715428,138.42,97.47776,13.04393,98.3466207069,19.24776,5.61393,20.04975,78.23,7.43,78.582045023,138.14,68.01776,8.94393,68.6032765928,19.24776,5.61393,20.04975,48.77,3.33,48.8835534715,136.53
2019-05-30 14:30:00,18.35208,5.35269,19.11675,18.35208,5.35269,19.11675,0.0,0.0,0.0,137.52,90.01208,7.80269,90.349634848,18.35208,5.35269,19.11675,71.66,2.45,71.7018695712,137.71,99.20208,11.77269,99.8981927072,18.35208,5.35269,19.11675,80.85,6.42,81.1044937103,137.42,70.75208,10.15269,71.4768069975,18.35208,5.35269,19.11675,52.4,4.8,52.6193880618,135.56
2019-05-30 15:00:00,13.99536,4.08198,14.5785,13.99536,4.08198,14.5785,0.0,0.0,0.0,138.0,88.50536,6.39198,88.7358786346,13.99536,4.08198,14.5785,74.51,2.31,74.5457993451,138.19,98.04536,10.35198,98.5903448997,13.99536,4.08198,14.5785,84.05,6.27,84.2835416911,137.9,69.46536,9.17198,70.0682628374,13.99536,4.08198,14.5785,55.47,5.09,55.7030430048,136.01
2019-05-30 15:30:00,13.53552,3.94786,14.0995,13.53552,3.94786,14.0995,0.0,0.0,0.0,138.62,87.61552,5.32786,87.7773628964,13.53552,3.94786,14.0995,74.08,1.38,74.0928525568,138.8,97.08552,9.18786,97.5193056018,13.53552,3.94786,14.0995,83.55,5.24,83.7141571062,138.5,67.34552,9.38786,67.9966982982,13.53552,3.94786,14.0995,53.81,5.44,54.0842832993,136.53
2019-05-30 16:00:00,16.11696,4.70078,16.7885,16.11696,4.70078,16.7885,0.0,0.0,0.0,138.53,84.85696,5.65078,85.0448997592,16.11696,4.70078,16.7885,68.74,0.9500000000000001,68.7465642778,138.71,93.61696,8.55078,94.0066542233,16.11696,4.70078,16.7885,77.5,3.85,77.5955701055,138.41,64.80696,10.23078,65.6095337878,16.11696,4.70078,16.7885,48.69,5.53,49.0030305185,136.27
2019-05-30 16:30:00,19.878,5.79775,20.70625,19.878,5.79775,20.70625,0.0,0.0,0.0,138.76,83.698,8.10775,84.0897782971,19.878,5.79775,20.70625,63.82,2.31,63.8617921765,138.95,91.858,6.93775,92.1196208148,19.878,5.79775,20.70625,71.98,1.1400000000000001,71.9890269416,138.64,63.418,10.43775,64.271217112,19.878,5.79775,20.70625,43.54,4.64,43.7865413112,136.27
2019-05-30 17:00:00,20.69976,6.03743,21.56225,20.69976,6.03743,21.56225,0.0,0.0,0.0,139.16,83.74976,8.70743,84.2011973624,20.69976,6.03743,21.56225,63.05,2.67,63.1065083807,139.34,91.81976,7.11743,92.0952014834,20.69976,6.03743,21.56225,71.12,1.08,71.1281997523,139.04,62.92976,8.24743,63.4679036621,20.69976,6.03743,21.56225,42.23,2.21,42.2877878353,136.92
2019-05-30 17:30:00,20.63856,6.01958,21.4985,20.63856,6.01958,21.4985,0.0,0.0,0.0,139.6,82.94856,9.56958,83.4987453046,20.63856,6.01958,21.4985,62.31,3.55,62.4110454968,139.79,90.93856,6.37958,91.1620575451,20.63856,6.01958,21.4985,70.3,0.36,70.3009217578,139.48,63.54856,6.55958,63.8862079627,20.63856,6.01958,21.4985,42.91,0.54,42.9133976749,137.42
2019-05-30 18:00:00,19.85088,5.78984,20.678,19.85088,5.78984,20.678,0.0,0.0,0.0,139.78,78.76088,11.39984,79.5816094987,19.85088,5.78984,20.678,58.91,5.61,59.1765173021,139.97,86.30088,8.34984,86.7038737128,19.85088,5.78984,20.678,66.45,2.56,66.4992939812,139.65,59.54088,7.69984,60.0366881765,19.85088,5.78984,20.678,39.69,1.9100000000000001,39.7359308435,137.51
2019-05-30 18:30:00,16.23888,4.73634,16.9155,16.23888,4.73634,16.9155,0.0,0.0,0.0,139.78,76.87888,12.17634,77.8371726481,16.23888,4.73634,16.9155,60.64,7.44,61.0947068084,139.97,84.66888,9.32634,85.1809829613,16.23888,4.73634,16.9155,68.43,4.59,68.5837663008,139.67,57.34888,5.76634,57.6380491884,16.23888,4.73634,16.9155,41.11,1.03,41.1229011622,137.17
2019-05-30 19:00:00,11.02464,3.21552,11.484,11.02464,3.21552,11.484,0.0,0.0,0.0,140.21,76.37464,10.98552,77.1606589189,11.02464,3.21552,11.484,65.35,7.77,65.8102985862,140.41,84.74464,8.19552,85.140005619,11.02464,3.21552,11.484,73.72,4.98,73.8880152663,140.09,57.68464,3.82552,57.81135092,11.02464,3.21552,11.484,46.66,0.61,46.663987185,137.51
2019-05-30 19:30:00,8.20176,2.39218,8.5435,8.20176,2.39218,8.5435,0.0,0.0,0.0,140.21,72.54176,10.64218,73.318230605,8.20176,2.39218,8.5435,64.34,8.25,64.8667719252,140.41,80.77176,7.89218,81.1564151417,8.20176,2.39218,8.5435,72.57,5.5,72.7781210255,140.09,53.24176,2.67218,53.3087755801,8.20176,2.39218,8.5435,45.04,0.28,45.0408703291,137.51
2019-05-30 20:00:00,7.36728,2.14879,7.67425,7.36728,2.14879,7.67425,0.0,0.0,0.0,140.06,71.69728,10.47879,72.4589883952,7.36728,2.14879,7.67425,64.33,8.33,64.8670779363,140.26,79.93728,7.74879,80.3119697197,7.36728,2.14879,7.67425,72.57,5.6,72.7857465442,139.93,53.30728,2.47879,53.3648807819,7.36728,2.14879,7.67425,45.94,0.33,45.9411852263,137.31
2019-05-30 20:30:00,6.40848,1.86914,6.6754999999999995,6.40848,1.86914,6.6754999999999995,0.0,0.0,0.0,140.35,71.82848,9.63914,72.4723641056,6.40848,1.86914,6.6754999999999995,65.42,7.77,65.8798095018,140.55,80.22848,6.80914,80.516913693,6.40848,1.86914,6.6754999999999995,73.82,4.94,73.9851066094,140.22,54.66848,2.66914,54.7336004101,6.40848,1.86914,6.6754999999999995,48.26,0.8,48.2666302946,137.71
2019-05-30 21:00:00,4.38576,1.27918,4.5685,4.38576,1.27918,4.5685,0.0,0.0,0.0,140.51,70.62576,9.24918,71.2288235636,4.38576,1.27918,4.5685,66.24,7.97,66.7177525101,140.71,79.10576,6.43918,79.3674007654,4.38576,1.27918,4.5685,74.72,5.16,74.8979572485,140.38,52.21576,3.49918,52.3328754518,4.38576,1.27918,4.5685,47.83,2.22,47.8814922491,138.01
2019-05-30 21:30:00,4.8456,1.4133,5.0475,4.8456,1.4133,5.0475,0.0,0.0,0.0,140.44,76.3956,9.3033,76.9599836944,4.8456,1.4133,5.0475,71.55,7.89,71.9837106573,140.63,85.5656,6.4833,85.8108680894,4.8456,1.4133,5.0475,80.72,5.07,80.8790658947,140.31,59.8556,2.4333,59.9050398568,4.8456,1.4133,5.0475,55.01,1.02,55.0194556498,137.8
2019-05-30 22:00:00,4.45368,1.29899,4.6392500000000005,4.45368,1.29899,4.6392500000000005,0.0,0.0,0.0,139.07,77.53368,8.91899,78.0449864947,4.45368,1.29899,4.6392500000000005,73.08,7.62,73.4761920625,139.26,86.88368,6.15899,87.101704967,4.45368,1.29899,4.6392500000000005,82.43,4.86,82.5731463613,138.94,62.75368,1.98899,62.7851927986,4.45368,1.29899,4.6392500000000005,58.3,0.6900000000000001,58.3040830474,136.36
2019-05-30 22:30:00,3.64872,1.06421,3.80075,3.64872,1.06421,3.80075,0.0,0.0,0.0,139.09,72.49872,9.65421,73.1386913498,3.64872,1.06421,3.80075,68.85,8.59,69.3837920555,139.28,81.30872,7.00421,81.6098456423,3.64872,1.06421,3.80075,77.66,5.94,77.8868358582,138.96,57.67872,2.08421,57.7163639894,3.64872,1.06421,3.80075,54.03,1.02,54.0396271268,136.39
2019-05-30 23:00:00,4.24872,1.23921,4.42575,4.24872,1.23921,4.42575,0.0,0.0,0.0,139.3,70.01872,10.79921,70.8466236815,4.24872,1.23921,4.42575,65.77,9.56,66.4611653524,139.5,78.44872,8.24921,78.8812470443,4.24872,1.23921,4.42575,74.2,7.01,74.5303971544,139.18,56.37872,2.81921,56.4491630927,4.24872,1.23921,4.42575,52.13,1.58,52.1539384898,136.34
2019-05-30 23:30:00,3.7116,1.08255,3.86625,3.7116,1.08255,3.86625,0.0,0.0,0.0,139.51,64.8216,11.37255,65.8116609733,3.7116,1.08255,3.86625,61.11,10.29,61.9702848146,139.7,72.6616,8.92255,73.2073767667,3.7116,1.08255,3.86625,68.95,7.84,69.3942944341,139.38,51.8416,1.8625500000000001,51.8750477885,3.7116,1.08255,3.86625,48.13,0.78,48.1363199674,136.55
2019-05-31 00:00:00,3.80808,1.11069,3.96675,3.80808,1.11069,3.96675,0.0,0.0,0.0,139.63,59.48808,12.23069,60.7323755501,3.80808,1.11069,3.96675,55.68,11.12,56.7795456128,139.83,66.64808,9.86069,67.3735836583,3.80808,1.11069,3.96675,62.84,8.75,63.4462615132,139.51,46.00808,3.12069,46.1137954561,3.80808,1.11069,3.96675,42.2,2.01,42.247841365,136.72
2019-05-31 00:30:00,4.36224,1.2723200000000001,4.5440000000000005,4.36224,1.2723200000000001,4.5440000000000005,0.0,0.0,0.0,139.6,59.16224,11.94232,60.3555270775,4.36224,1.2723200000000001,4.5440000000000005,54.8,10.67,55.829104417,139.8,66.21224,9.51232,66.8920395682,4.36224,1.2723200000000001,4.5440000000000005,61.85,8.24,62.3964750607,139.48,46.91224,5.14232,47.1932380411,4.36224,1.2723200000000001,4.5440000000000005,42.55,3.87,42.7256293108,136.94
2019-05-31 01:00:00,4.49544,1.31117,4.68275,4.49544,1.31117,4.68275,0.0,0.0,0.0,139.63,57.44544,11.99117,58.6836155563,4.49544,1.31117,4.68275,52.95,10.68,54.0163391947,139.83,64.26544,9.58117,64.9757308305,4.49544,1.31117,4.68275,59.77,8.27,60.3394216081,139.51,45.54544,7.00117,46.0804024089,4.49544,1.31117,4.68275,41.05,5.69,41.4424733818,137.14
2019-05-31 01:30:00,4.27944,1.24817,4.45775,4.27944,1.24817,4.45775,0.0,0.0,0.0,140.03,57.61944,11.98817,58.85334388,4.27944,1.24817,4.45775,53.34,10.74,54.4105063384,140.23,64.49944,9.538170000000001,65.2008776571,4.27944,1.24817,4.45775,60.22,8.29,60.787930545500004,139.9,46.30944,6.00817,46.6975624617,4.27944,1.24817,4.45775,42.03,4.76,42.2986820126,137.42
2019-05-31 02:00:00,3.80856,1.11083,3.96725,3.80856,1.11083,3.96725,0.0,0.0,0.0,140.42,56.41856,12.980830000000001,57.8926235367,3.80856,1.11083,3.96725,52.61,11.87,53.9324484888,140.62,63.19856,10.67083,64.0930932235,3.80856,1.11083,3.96725,59.39,9.56,60.1545152088,140.29,45.44856,4.24083,45.6459882702,3.80856,1.11083,3.96725,41.64,3.13,41.7574723852,137.54
2019-05-31 02:30:00,4.50024,1.31257,4.68775,4.50024,1.31257,4.68775,0.0,0.0,0.0,140.14,55.12024,14.51257,56.9987328426,4.50024,1.31257,4.68775,50.62,13.2,52.3127556147,140.35,61.65024,12.37257,62.8795084305,4.50024,1.31257,4.68775,57.15,11.06,58.2103607616,140.03,43.56024,4.42257,43.7841710469,4.50024,1.31257,4.68775,39.06,3.11,39.1836151982,137.1
2019-05-31 03:00:00,4.55208,1.32769,4.74175,4.55208,1.32769,4.74175,0.0,0.0,0.0,140.37,56.19208,14.11769,57.9384071723,4.55208,1.32769,4.74175,51.64,12.79,53.2003167284,140.58,62.86208,11.91769,63.981813329,4.55208,1.32769,4.74175,58.31,10.59,59.2638523891,140.26,45.35208,3.89769,45.519261282,4.55208,1.32769,4.74175,40.8,2.5700000000000003,40.8808622707,137.34
2019-05-31 03:30:00,3.63336,1.05973,3.78475,3.63336,1.05973,3.78475,0.0,0.0,0.0,139.18,54.01336,13.79973,55.7483238005,3.63336,1.05973,3.78475,50.38,12.74,51.9658734171,139.39,60.48336,13.16973,61.9005543203,3.63336,1.05973,3.78475,56.85,12.11,58.1255073096,139.07,42.93336,3.34973,43.0638374041,3.63336,1.05973,3.78475,39.3,2.29,39.3666622918,137.27
2019-05-31 04:00:00,3.69936,1.07898,3.8535,3.69936,1.07898,3.8535,0.0,0.0,0.0,138.44,54.03936,13.35898,55.6661007782,3.69936,1.07898,3.8535,50.34,12.28,51.8161557818,138.64,60.55936,11.16898,61.5806966334,3.69936,1.07898,3.8535,56.86,10.09,57.7483133953,138.33,43.72936,3.31898,43.8551314472,3.69936,1.07898,3.8535,40.03,2.24,40.0926240099,137.66
2019-05-31 04:30:00,3.82512,1.11566,3.9845,3.82512,1.11566,3.9845,0.0,0.0,0.0,138.21,53.43512,13.80566,55.1897481191,3.82512,1.11566,3.9845,49.61,12.69,51.2073061193,138.41,59.84512,11.67566,60.973432118,3.82512,1.11566,3.9845,56.02,10.56,57.0066136514,138.11,42.70512,3.86566,42.8797224974,3.82512,1.11566,3.9845,38.88,2.75,38.9771330398,137.44
2019-05-31 05:00:00,3.4632,1.0101,3.6075,3.4632,1.0101,3.6075,0.0,0.0,0.0,138.21,51.6932,14.4001,53.6614368634,3.4632,1.0101,3.6075,48.23,13.39,50.0542206013,138.41,57.9432,12.3601,59.2468269045,3.4632,1.0101,3.6075,54.48,11.35,55.6497340515,138.13,41.0132,4.7701,41.2896649084,3.4632,1.0101,3.6075,37.55,3.76,37.7377808039,137.49
2019-05-31 05:30:00,3.78432,1.10376,3.942,3.78432,1.10376,3.942,0.0,0.0,0.0,138.03,55.164320000000004,13.68376,56.8361459707,3.78432,1.10376,3.942,51.38,12.58,52.89764456,138.22,61.83432,11.55376,62.9044712242,3.78432,1.10376,3.942,58.05,10.45,58.9830907973,137.92,45.98432,4.14376,46.1706447085,3.78432,1.10376,3.942,42.2,3.04,42.3093559393,137.29
2019-05-31 06:00:00,4.07064,1.18727,4.24025,4.07064,1.18727,4.24025,0.0,0.0,0.0,138.74,54.89064,14.11727,56.6769765589,4.07064,1.18727,4.24025,50.82,12.93,52.4390817997,138.94,61.46064,11.97727,62.6168129648,4.07064,1.18727,4.24025,57.39,10.79,58.3955152388,138.63,43.55064,3.65727,43.7039342424,4.07064,1.18727,4.24025,39.48,2.47,39.557190244,137.92
2019-05-31 06:30:00,4.8768,1.4224,5.08,4.8768,1.4224,5.08,0.0,0.0,0.0,138.84,61.7268,11.9424,62.8714462694,4.8768,1.4224,5.08,56.85,10.52,57.8151615063,139.03,69.0768,9.5024,69.7273253754,4.8768,1.4224,5.08,64.2,8.08,64.7064633557,138.73,49.9468,2.2524,49.9975613005,4.8768,1.4224,5.08,45.07,0.8300000000000001,45.0776419082,138.15
2019-05-31 07:00:00,6.06696,1.76953,6.31975,6.06696,1.76953,6.31975,0.0,0.0,0.0,138.46,66.29696,9.03953,66.910387892,6.06696,1.76953,6.31975,60.23,7.27,60.6671723422,138.64,74.05696,6.21953,74.3176686789,6.06696,1.76953,6.31975,67.99,4.45,68.1354724061,138.35,52.36696,2.32953,52.4187486465,6.06696,1.76953,6.31975,46.3,0.56,46.3033864852,138.1
2019-05-31 07:30:00,9.31224,2.71607,9.70025,9.31224,2.71607,9.70025,0.0,0.0,0.0,137.85,74.49224,7.35607,74.8545628941,9.31224,2.71607,9.70025,65.18,4.64,65.3449462468,138.05,82.88224,4.22607,82.9899112848,9.31224,2.71607,9.70025,73.57,1.51,73.5854944945,137.75,60.48224,4.54607,60.6528491323,9.31224,2.71607,9.70025,51.17,1.83,51.2027128188,137.57
2019-05-31 08:00:00,12.35856,3.60458,12.8735,12.35856,3.60458,12.8735,0.0,0.0,0.0,137.39,78.70856,6.32458,78.9622550935,12.35856,3.60458,12.8735,66.35,2.7199999999999998,66.4057294215,137.58,87.22856,4.48458,87.3437641589,12.35856,3.60458,12.8735,74.87,0.88,74.8751714522,137.29,62.63856,6.10458,62.935324706,12.35856,3.60458,12.8735,50.28,2.5,50.342113583,137.29
2019-05-31 08:30:00,13.15104,3.8357200000000002,13.699,13.15104,3.8357200000000002,13.699,0.0,0.0,0.0,136.07,83.52104,5.09572,83.6763436402,13.15104,3.8357200000000002,13.699,70.37,1.26,70.3812794712,136.26,92.57104,8.45572,92.9564233789,13.15104,3.8357200000000002,13.699,79.42,4.62,79.5542632421,135.98,67.94104,6.21572,68.2247762283,13.15104,3.8357200000000002,13.699,54.79,2.38,54.8416675531,136.43
2019-05-31 09:00:00,16.76304,4.88922,17.4615,16.76304,4.88922,17.4615,0.0,0.0,0.0,135.2,85.36304,6.37922,85.6010691864,16.76304,4.88922,17.4615,68.6,1.49,68.6161795789,135.4,94.14304,10.11922,94.6853240679,16.76304,4.88922,17.4615,77.38,5.23,77.5565425996,135.12,68.26304,10.17922,69.017817626,16.76304,4.88922,17.4615,51.5,5.29,51.7709773908,135.34
2019-05-31 09:30:00,21.82248,6.36489,22.73175,21.82248,6.36489,22.73175,0.0,0.0,0.0,136.25,83.64248,7.38489,83.9678573078,21.82248,6.36489,22.73175,61.82,1.02,61.8284141799,136.44,91.54248,11.11489,92.2147841957,21.82248,6.36489,22.73175,69.72,4.75,69.8816206166,136.16,64.24248,9.35489,64.9200292935,21.82248,6.36489,22.73175,42.42,2.99,42.5252454431,136.54
2019-05-31 10:00:00,22.1292,6.45435,23.05125,22.1292,6.45435,23.05125,0.0,0.0,0.0,136.12,81.3292,6.6743500000000004,81.6026085402,22.1292,6.45435,23.05125,59.2,0.22,59.2004087824,136.32,88.8992,10.31435,89.4955505965,22.1292,6.45435,23.05125,66.77,3.86,66.8814809944,136.04,60.1492,8.33435,60.7238639298,22.1292,6.45435,23.05125,38.02,1.88,38.066452422,136.45
2019-05-31 10:30:00,21.37656,6.23483,22.26725,21.37656,6.23483,22.26725,0.0,0.0,0.0,135.48,81.45656,6.66483,81.7287655967,21.37656,6.23483,22.26725,60.08,0.43,60.0815387619,135.68,89.17656,10.27483,89.7665359973,21.37656,6.23483,22.26725,67.8,4.04,67.9202591279,135.4,60.49656,7.78483,60.9953879401,21.37656,6.23483,22.26725,39.12,1.55,39.1506947576,135.85
2019-05-31 11:00:00,18.636,5.4355,19.4125,18.636,5.4355,19.4125,0.0,0.0,0.0,135.7,85.476,7.3955,85.7953378468,18.636,5.4355,19.4125,66.84,1.96,66.868731108,135.9,94.056,11.0755,94.7058490076,18.636,5.4355,19.4125,75.42,5.64,75.6305890497,135.63,65.816,8.4655,66.358198787,18.636,5.4355,19.4125,47.18,3.03,47.2771964059,137.56
2019-05-31 11:30:00,15.78792,4.6048100000000005,16.44575,15.78792,4.6048100000000005,16.44575,0.0,0.0,0.0,135.91,82.55792,5.97481,82.7738395223,15.78792,4.6048100000000005,16.44575,66.77,1.37,66.7840534858,136.11,91.10792,9.73481,91.6265224292,15.78792,4.6048100000000005,16.44575,75.32,5.13,75.4944984751,135.83,61.92792,6.68481,62.2876710133,15.78792,4.6048100000000005,16.44575,46.14,2.08,46.1868596031,138.44
2019-05-31 12:00:00,14.42976,4.20868,15.031,14.42976,4.20868,15.031,0.0,0.0,0.0,136.2,80.22976,5.31868,80.4058626382,14.42976,4.20868,15.031,65.8,1.11,65.809361796,136.4,88.66976,9.06868,89.1323021996,14.42976,4.20868,15.031,74.24,4.86,74.3989059059,136.12,59.76976,6.32868,60.1038800827,14.42976,4.20868,15.031,45.34,2.12,45.3895362391,138.7
2019-05-31 12:30:00,14.6652,4.27735,15.27625,14.6652,4.27735,15.27625,0.0,0.0,0.0,136.39,82.1652,5.14735,82.3262734676,14.6652,4.27735,15.27625,67.5,0.87,67.5056064338,136.58,90.8252,8.85735,91.256066122,14.6652,4.27735,15.27625,76.16,4.58,76.2975884285,136.31,61.1452,6.08735,61.4474679142,14.6652,4.27735,15.27625,46.48,1.81,46.5152286891,138.9
2019-05-31 13:00:00,15.29448,4.46089,15.931750000000001,15.29448,4.46089,15.931750000000001,0.0,0.0,0.0,137.11,80.75448,5.38089,80.9335530992,15.29448,4.46089,15.931750000000001,65.46,0.92,65.4664646976,137.3,89.14448,7.03089,89.4213158518,15.29448,4.46089,15.931750000000001,73.85,2.5700000000000003,73.8947048171,137.02,59.15448,6.17089,59.4754771941,15.29448,4.46089,15.931750000000001,43.86,1.71,43.8933218155,139.56
2019-05-31 13:30:00,15.0036,4.37605,15.62875,15.0036,4.37605,15.62875,0.0,0.0,0.0,136.89,85.5836,5.02605,85.7310548609,15.0036,4.37605,15.62875,70.58,0.65,70.5829929941,137.08,94.6536,7.91605,94.9840399255,15.0036,4.37605,15.62875,79.65,3.54,79.7286278573,136.79,67.2336,8.78605,67.8052479058,15.0036,4.37605,15.62875,52.23,4.41,52.4158468404,139.07
2019-05-31 14:00:00,12.55728,3.66254,13.0805,12.55728,3.66254,13.0805,0.0,0.0,0.0,137.06,85.03728,4.27254,85.1445452619,12.55728,3.66254,13.0805,72.48,0.61,72.4825668696,137.25,94.31728,7.53254,94.6175906766,12.55728,3.66254,13.0805,81.76,3.87,81.8515393869,136.96,67.72728,8.68254,68.2815564926,12.55728,3.66254,13.0805,55.17,5.02,55.3979178309,139.22
2019-05-31 14:30:00,13.46736,3.92798,14.0285,13.46736,3.92798,14.0285,0.0,0.0,0.0,136.91,80.73736,5.18798,80.9038715776,13.46736,3.92798,14.0285,67.27,1.26,67.2817991733,137.1,89.38736,6.13798,89.5978511252,13.46736,3.92798,14.0285,75.92,2.21,75.9521592846,136.81,62.49736,7.06798,62.8957577922,13.46736,3.92798,14.0285,49.03,3.14,49.1304437187,139.07
2019-05-31 15:00:00,12.08016,3.52338,12.5835,12.08016,3.52338,12.5835,0.0,0.0,0.0,136.66,80.02016,6.19338,80.2594789558,12.08016,3.52338,12.5835,67.94,2.67,67.9924444332,136.86,88.74016,4.12338,88.8359063636,12.08016,3.52338,12.5835,76.66,0.6000000000000001,76.6623479943,136.57,62.34016,7.79338,62.8254114244,12.08016,3.52338,12.5835,50.26,4.27,50.4410596637,138.54
2019-05-31 15:30:00,12.2136,3.5623,12.7225,12.2136,3.5623,12.7225,0.0,0.0,0.0,137.01,79.5836,7.0823,79.8981123823,12.2136,3.5623,12.7225,67.37,3.52,67.4618951705,137.2,88.2236,3.9623,88.3125326228,12.2136,3.5623,12.7225,76.01,0.4,76.0110524858,136.91,62.2036,9.2223,62.8835325841,12.2136,3.5623,12.7225,49.99,5.66,50.3093997181,138.64
2019-05-31 16:00:00,15.06456,4.39383,15.69225,15.06456,4.39383,15.69225,0.0,0.0,0.0,137.07,74.59456,8.58383,75.0868198758,15.06456,4.39383,15.69225,59.53,4.19,59.6772737313,137.27,82.21456,5.57383,82.4032854737,15.06456,4.39383,15.69225,67.15,1.18,67.1603670329,136.98,55.98456,5.93383,56.298146478,15.06456,4.39383,15.69225,40.92,1.54,40.948968241,139.1
2019-05-31 16:30:00,18.83064,5.49227,19.61525,18.83064,5.49227,19.61525,0.0,0.0,0.0,137.27,74.36064,10.13227,75.0477692977,18.83064,5.49227,19.61525,55.53,4.64,55.7235183742,137.47,81.51064,7.05227,81.8151510746,18.83064,5.49227,19.61525,62.68,1.56,62.6994098856,137.17,56.38064,7.77227,56.9138361716,18.83064,5.49227,19.61525,37.55,2.2800000000000002,37.6191560246,139.54
2019-05-31 17:00:00,19.4664,5.6777,20.2775,19.4664,5.6777,20.2775,0.0,0.0,0.0,137.21,77.5864,9.8077,78.2038390634,19.4664,5.6777,20.2775,58.12,4.13,58.266553871,137.4,85.0464,6.6577,85.3065948345,19.4664,5.6777,20.2775,65.58,0.98,65.5873219456,137.11,60.0964,7.1677,60.5223365069,19.4664,5.6777,20.2775,40.63,1.49,40.6573117655,139.43
2019-05-31 17:30:00,15.65112,4.56491,16.30325,15.65112,4.56491,16.30325,0.0,0.0,0.0,136.64,74.37112,8.98491,74.9118955691,15.65112,4.56491,16.30325,58.72,4.42,58.8861172094,136.85,81.92112,5.88491,82.1322230782,15.65112,4.56491,16.30325,66.27,1.32,66.2831449163,136.55,55.53112,8.85491,56.2326837307,15.65112,4.56491,16.30325,39.88,4.29,40.1100797805,139.12
2019-05-31 18:00:00,16.3956,4.78205,17.07875,16.3956,4.78205,17.07875,0.0,0.0,0.0,137.39,74.0056,10.44205,74.7386462251,16.3956,4.78205,17.07875,57.61,5.66,57.8873708161,137.59,81.4056,7.48205,81.7487173206,16.3956,4.78205,17.07875,65.01,2.7,65.0660441398,137.28,56.2856,8.65205,56.94670084,16.3956,4.78205,17.07875,39.89,3.87,40.0772878324,139.68
2019-05-31 18:30:00,16.26912,4.74516,16.947,16.26912,4.74516,16.947,0.0,0.0,0.0,137.04,74.94912,11.215160000000001,75.7835760742,16.26912,4.74516,16.947,58.68,6.47,59.0356104398,137.25,82.47912,8.37516,82.9032480727,16.26912,4.74516,16.947,66.21,3.63,66.309433718,136.95,57.85912,8.74516,58.5162848325,16.26912,4.74516,16.947,41.59,4.0,41.7819111578,139.24
2019-05-31 19:00:00,12.42264,3.62327,12.94025,12.42264,3.62327,12.94025,0.0,0.0,0.0,137.67,71.60264,10.93327,72.4325510241,12.42264,3.62327,12.94025,59.18,7.31,59.6297618644,137.87,79.22264,8.15327,79.641085504,12.42264,3.62327,12.94025,66.8,4.53,66.9534233628,137.57,53.89264,8.78327,54.6036855722,12.42264,3.62327,12.94025,41.47,5.16,41.7897894228,139.9
2019-05-31 19:30:00,9.68448,2.82464,10.088,9.68448,2.82464,10.088,0.0,0.0,0.0,138.11,68.52448,10.86464,69.3804350058,9.68448,2.82464,10.088,58.84,8.04,59.3867594671,138.32,76.09448,8.16464,76.5312435075,9.68448,2.82464,10.088,66.41,5.34,66.6243476516,138.01,50.90448,8.43464,51.5985390878,9.68448,2.82464,10.088,41.22,5.61,41.6000060096,140.31
2019-05-31 20:00:00,7.90752,2.30636,8.237,7.90752,2.30636,8.237,0.0,0.0,0.0,138.22,71.18752,10.29636,71.928283957,7.90752,2.30636,8.237,63.28,7.99,63.7824309665,138.43,79.34752,7.57636,79.7084070911,7.90752,2.30636,8.237,71.44,5.27,71.6341154758,138.12,55.63752,5.75636,55.9345091352,7.90752,2.30636,8.237,47.73,3.45,47.8545232972,140.22
2019-05-31 20:30:00,7.35792,2.14606,7.6645,7.35792,2.14606,7.6645,0.0,0.0,0.0,138.2,69.87792,10.49606,70.6618070746,7.35792,2.14606,7.6645,62.52,8.35,63.07513694,138.4,77.91792,8.00606,78.3281510943,7.35792,2.14606,7.6645,70.56,5.86,70.802918019,138.09,54.50792,6.21606,54.8612134814,7.35792,2.14606,7.6645,47.15,4.07,47.3253357093,138.98
2019-05-31 21:00:00,6.2556,1.8245500000000001,6.51625,6.2556,1.8245500000000001,6.51625,0.0,0.0,0.0,137.42,65.2156,18.94455,67.9114898825,6.2556,1.8245500000000001,6.51625,58.96,17.12,61.3952441155,137.63,73.1656,6.56455,73.45950136,6.2556,1.8245500000000001,6.51625,66.91,4.74,67.0776840685,137.32,50.1456,4.62455,50.3583921711,6.2556,1.8245500000000001,6.51625,43.89,2.8,43.9792235038,135.47
2019-05-31 21:30:00,5.38128,1.56954,5.6055,5.38128,1.56954,5.6055,0.0,0.0,0.0,137.95,68.53128,22.87954,72.2496345254,5.38128,1.56954,5.6055,63.15,21.31,66.6486203908,138.14,77.32128,3.32954,77.3929336403,5.38128,1.56954,5.6055,71.94,1.76,71.9615258315,137.84,53.72128,4.34954,53.8970724905,5.38128,1.56954,5.6055,48.34,2.7800000000000002,48.4198719536,138.47
2019-05-31 22:00:00,4.94664,1.44277,5.15275,4.94664,1.44277,5.15275,0.0,0.0,0.0,137.34,70.82664,21.67277,74.0683595955,4.94664,1.44277,5.15275,65.88,20.23,68.9160888327,137.54,79.96664,4.20277,80.0770053671,4.94664,1.44277,5.15275,75.02,2.76,75.0707532931,137.24,57.22664,3.80277,57.3528498452,4.94664,1.44277,5.15275,52.28,2.36,52.333239915,137.93
2019-05-31 22:30:00,4.57752,1.33511,4.76825,4.57752,1.33511,4.76825,0.0,0.0,0.0,137.77,70.12752,21.33511,73.3011321881,4.57752,1.33511,4.76825,65.55,20.0,68.5332218709,137.97,79.21752,4.53511,79.3472286703,4.57752,1.33511,4.76825,74.64,3.2,74.7085644354,137.66,57.31752,3.64511,57.4333085053,4.57752,1.33511,4.76825,52.74,2.31,52.7905644978,138.37
2019-05-31 23:00:00,4.01304,1.17047,4.18025,4.01304,1.17047,4.18025,0.0,0.0,0.0,138.15,66.17304,22.29047,69.8264725993,4.01304,1.17047,4.18025,62.16,21.12,65.6499809596,138.35,74.81304,3.27047,74.8844905709,4.01304,1.17047,4.18025,70.8,2.1,70.8311372209,138.05,54.28304,3.03047,54.3675655153,4.01304,1.17047,4.18025,50.27,1.8599999999999999,50.304398416,138.58
2019-05-31 23:30:00,3.71544,1.08367,3.87025,3.71544,1.08367,3.87025,0.0,0.0,0.0,138.71,60.48544,22.67367,64.5955398094,3.71544,1.08367,3.87025,56.77,21.59,60.7368174998,138.91,68.42544,2.84367,68.484504074,3.71544,1.08367,3.87025,64.71,1.76,64.7339300522,138.6,47.68544,6.22367,48.0898664613,3.71544,1.08367,3.87025,43.97,5.14,44.2694081731,139.42
2019-06-01 00:00:00,3.38856,0.98833,3.52975,3.38856,0.98833,3.52975,0.0,0.0,0.0,139.29,58.48856,23.07833,62.8770305156,3.38856,0.98833,3.52975,55.1,22.09,59.3631038609,139.5,66.21856,2.38833,66.2616164054,3.38856,0.98833,3.52975,62.83,1.4,62.8455957088,139.18,46.72856,6.37833,47.1618639715,3.38856,0.98833,3.52975,43.34,5.39,43.6738789209,139.98
2019-06-01 00:30:00,3.47448,1.01339,3.61925,3.47448,1.01339,3.61925,0.0,0.0,0.0,139.08,56.62448,23.30339,61.2321788014,3.47448,1.01339,3.61925,53.15,22.29,57.6347690201,139.28,64.10448,2.11339,64.1393075529,3.47448,1.01339,3.61925,60.63,1.1,60.6399777375,138.96,45.49448,7.89339,46.1741628637,3.47448,1.01339,3.61925,42.02,6.88,42.5795115049,139.88
2019-06-01 01:00:00,3.90384,1.13862,4.0665,3.90384,1.13862,4.0665,0.0,0.0,0.0,139.16,55.41384,23.67862,60.2608555254,3.90384,1.13862,4.0665,51.51,22.54,56.2257209825,139.36,62.683840000000004,2.00862,62.7160135169,3.90384,1.13862,4.0665,58.78,0.87,58.7864380619,139.05,44.81384,8.12862,45.545084462,3.90384,1.13862,4.0665,40.91,6.99,41.5028697803,139.93
2019-06-01 01:30:00,3.6624,1.0682,3.815,3.6624,1.0682,3.815,0.0,0.0,0.0,140.04,54.1824,25.0482,59.6920831685,3.6624,1.0682,3.815,50.52,23.98,55.9223640416,140.25,61.3124,1.7282000000000002,61.3367513731,3.6624,1.0682,3.815,57.65,0.66,57.6537778467,139.93,43.9224,6.5482,44.4078387788,3.6624,1.0682,3.815,40.26,5.48,40.6312441355,140.52
2019-06-01 02:00:00,3.72288,1.08584,3.878,3.72288,1.08584,3.878,0.0,0.0,0.0,140.01,52.05288,26.43584,58.3811266832,3.72288,1.08584,3.878,48.33,25.35,54.574823866,140.21,58.91288,3.09584,58.9941662811,3.72288,1.08584,3.878,55.19,2.01,55.2265896104,139.89,41.43288,6.45584,41.9328202629,3.72288,1.08584,3.878,37.71,5.37,38.0904318694,140.32
2019-06-01 02:30:00,3.81,1.11125,3.96875,3.81,1.11125,3.96875,0.0,0.0,0.0,140.12,53.73,25.64125,59.5347512094,3.81,1.11125,3.96875,49.92,24.53,55.621284595,140.32,60.81,2.13125,60.8473362323,3.81,1.11125,3.96875,57.0,1.02,57.0091255853,140.01,44.34,5.32125,44.658160526,3.81,1.11125,3.96875,40.53,4.21,40.7480674388,140.41
2019-06-01 03:00:00,3.34032,0.9742600000000001,3.4795,3.34032,0.9742600000000001,3.4795,0.0,0.0,0.0,140.4,51.03032,26.15426,57.3422956939,3.34032,0.9742600000000001,3.4795,47.69,25.18,53.9292916697,140.59,57.80032,2.61426,57.8594101893,3.34032,0.9742600000000001,3.4795,54.46,1.6400000000000001,54.4846877572,140.29,40.81032,6.11426,41.2658017473,3.34032,0.9742600000000001,3.4795,37.47,5.14,37.8209003066,140.73
2019-06-01 03:30:00,2.7614400000000003,0.80542,2.8765,2.7614400000000003,0.80542,2.8765,0.0,0.0,0.0,140.75,49.27144,27.05542,56.2109468969,2.7614400000000003,0.80542,2.8765,46.51,26.25,53.4063910033,140.94,55.88144,3.56542,55.9950672493,2.7614400000000003,0.80542,2.8765,53.12,2.76,53.1916534806,140.63,39.01144,5.64542,39.4178033108,2.7614400000000003,0.80542,2.8765,36.25,4.84,36.571684402,140.94
2019-06-01 04:00:00,2.57544,0.7511700000000001,2.68275,2.57544,0.7511700000000001,2.68275,0.0,0.0,0.0,140.54,48.81544,27.55117,56.0536720542,2.57544,0.7511700000000001,2.68275,46.24,26.8,53.445089578,140.73,55.39544,4.19117,55.5537638577,2.57544,0.7511700000000001,2.68275,52.82,3.44,52.9318996447,140.43,38.52544,4.88117,38.8334308008,2.57544,0.7511700000000001,2.68275,35.95,4.13,36.1864532664,140.59
2019-06-01 04:30:00,2.13552,0.6228600000000001,2.2245,2.13552,0.6228600000000001,2.2245,0.0,0.0,0.0,140.47,47.85552,27.51286,55.2006182923,2.13552,0.6228600000000001,2.2245,45.72,26.89,53.041403639,140.67,54.37552,4.16286,54.5346365042,2.13552,0.6228600000000001,2.2245,52.24,3.54,52.3598051944,140.36,37.52552,4.88286,37.841867991,2.13552,0.6228600000000001,2.2245,35.39,4.26,35.6454723633,140.52
2019-06-01 05:00:00,2.124,0.6195,2.2125,2.124,0.6195,2.2125,0.0,0.0,0.0,140.63,46.774,27.6795,54.3503615098,2.124,0.6195,2.2125,44.65,27.06,52.2098276189,140.82,53.164,4.2895,53.3367669272,2.124,0.6195,2.2125,51.04,3.67,51.1717744465,140.51,36.884,4.9295,37.2119527336,2.124,0.6195,2.2125,34.76,4.31,35.0261859185,140.66
2019-06-01 05:30:00,2.37984,0.6941200000000001,2.479,2.37984,0.6941200000000001,2.479,0.0,0.0,0.0,140.68,47.02984,25.44412,53.471572756,2.37984,0.6941200000000001,2.479,44.65,24.75,51.0508080249,140.87,53.32984,4.75412,53.5413250807,2.37984,0.6941200000000001,2.479,50.95,4.06,51.1115065323,140.57,36.99984,7.82412,37.8180514279,2.37984,0.6941200000000001,2.479,34.62,7.13,35.3465882371,140.66
2019-06-01 06:00:00,2.81736,0.8217300000000001,2.93475,2.81736,0.8217300000000001,2.93475,0.0,0.0,0.0,139.34,46.52736,15.98173,49.1956392617,2.81736,0.8217300000000001,2.93475,43.71,15.16,46.2643458832,139.54,52.20736,14.08173,54.0731315716,2.81736,0.8217300000000001,2.93475,49.39,13.26,51.1390232601,139.24,35.43736,9.46173,36.6787515922,2.81736,0.8217300000000001,2.93475,32.62,8.64,33.7448366421,136.62
2019-06-01 06:30:00,4.1532,1.21135,4.32625,4.1532,1.21135,4.32625,0.0,0.0,0.0,139.58,48.5832,15.15135,50.8909690325,4.1532,1.21135,4.32625,44.43,13.94,46.5655290961,139.77,54.3532,13.09135,55.9075468525,4.1532,1.21135,4.32625,50.2,11.88,51.5865718962,139.47,36.9432,10.09135,38.2966757182,4.1532,1.21135,4.32625,32.79,8.88,33.9711421651,137.03
2019-06-01 07:00:00,5.12832,1.49576,5.342,5.12832,1.49576,5.342,0.0,0.0,0.0,139.73,51.36832,14.41576,53.3527734612,5.12832,1.49576,5.342,46.24,12.92,48.011082054,139.92,57.36832,12.23576,58.6586563297,5.12832,1.49576,5.342,52.24,10.74,53.3325904115,139.62,38.91832,9.66576,40.1006552066,5.12832,1.49576,5.342,33.79,8.17,34.7636735688,137.21
2019-06-01 07:30:00,7.16592,2.09006,7.4645,7.16592,2.09006,7.4645,0.0,0.0,0.0,139.41,57.81592,13.72006,59.4215503992,7.16592,2.09006,7.4645,50.65,11.63,51.9680613454,139.61,64.37592,11.38006,65.3740379772,7.16592,2.09006,7.4645,57.21,9.29,57.9593668012,139.31,44.25592,9.21006,45.204111099,7.16592,2.09006,7.4645,37.09,7.12,37.767214618,136.94
2019-06-01 08:00:00,7.37952,2.15236,7.687,7.37952,2.15236,7.687,0.0,0.0,0.0,139.02,61.92952,12.81236,63.2409836751,7.37952,2.15236,7.687,54.55,10.66,55.581814472,139.21,68.95952,10.39236,69.7382000413,7.37952,2.15236,7.687,61.58,8.24,62.1288499813,138.92,47.52952,8.47236,48.2787339871,7.37952,2.15236,7.687,40.15,6.32,40.644371074,136.58
2019-06-01 08:30:00,12.35904,3.60472,12.874,12.35904,3.60472,12.874,0.0,0.0,0.0,138.07,66.25904,13.45472,67.6113146744,12.35904,3.60472,12.874,53.9,9.85,54.7926318039,138.26,73.20904,10.98472,74.0285594295,12.35904,3.60472,12.874,60.85,7.38,61.2958962737,137.97,50.77904,8.10472,51.4217598843,12.35904,3.60472,12.874,38.42,4.5,38.6826369318,135.58
2019-06-01 09:00:00,13.77744,4.01842,14.3515,13.77744,4.01842,14.3515,0.0,0.0,0.0,137.94,68.41744,13.46842,69.7305129298,13.77744,4.01842,14.3515,54.64,9.45,55.4511686081,138.13,75.43744,10.95842,76.2292222356,13.77744,4.01842,14.3515,61.66,6.94,62.0493287635,137.84,51.89744,6.60842,52.3164935126,13.77744,4.01842,14.3515,38.12,2.59,38.2078853118,135.3
