Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-01 09:30:00,12.264,3.577,12.775,12.264,3.577,12.775,0.0,0.0,0.0,138.14,70.164,12.207,71.2179594274,12.264,3.577,12.775,57.9,8.63,58.5396182085,138.33,77.604,9.577,78.1927090271,12.264,3.577,12.775,65.34,6.0,65.6149037948,138.05,53.254,5.807,53.5696720636,12.264,3.577,12.775,40.99,2.23,41.0506150989,135.57
2019-06-01 10:00:00,14.37672,4.19321,14.97575,14.37672,4.19321,14.97575,0.0,0.0,0.0,138.26,69.52672,12.49321,70.6402512033,14.37672,4.19321,14.97575,55.15,8.3,55.7710722508,138.46,76.59672,9.82321,77.2240439854,14.37672,4.19321,14.97575,62.22,5.63,62.4741970737,138.17,50.82672,6.56321,51.2487189251,14.37672,4.19321,14.97575,36.45,2.37,36.5269681195,135.75
2019-06-01 10:30:00,13.68,3.99,14.25,13.68,3.99,14.25,0.0,0.0,0.0,137.97,70.58,12.19,71.624943281,13.68,3.99,14.25,56.9,8.2,57.487824798,138.17,77.9,9.53,78.4807677078,13.68,3.99,14.25,64.22,5.54,64.4585137899,137.88,52.9,5.72,53.2083489689,13.68,3.99,14.25,39.22,1.73,39.2581367362,135.41
2019-06-01 11:00:00,12.57888,3.6688400000000003,13.103,12.57888,3.6688400000000003,13.103,0.0,0.0,0.0,137.8,71.47888,12.10884,72.4972709293,12.57888,3.6688400000000003,13.103,58.9,8.44,59.5016268685,138.0,79.03888,9.47884,79.6052319851,12.57888,3.6688400000000003,13.103,66.46,5.8100000000000005,66.7134746509,137.71,54.63888,4.66884,54.8379911612,12.57888,3.6688400000000003,13.103,42.06,1.0,42.0718860999,135.16
2019-06-01 11:30:00,13.14312,3.83341,13.69075,13.14312,3.83341,13.69075,0.0,0.0,0.0,138.36,70.41312,12.27341,71.4747791963,13.14312,3.83341,13.69075,57.27,8.44,57.8885696835,138.55,77.74312,9.62341,78.3364712466,13.14312,3.83341,13.69075,64.6,5.79,64.8589554341,138.27,52.99312,4.78341,53.2085686573,13.14312,3.83341,13.69075,39.85,0.9500000000000001,39.8613221055,135.68
2019-06-01 12:00:00,18.03576,5.26043,18.78725,18.03576,5.26043,18.78725,0.0,0.0,0.0,138.33,70.34576,13.47043,71.6238677702,18.03576,5.26043,18.78725,52.31,8.21,52.950355995,138.53,77.06576,10.77043,77.8147384932,18.03576,5.26043,18.78725,59.03,5.51,59.2866005097,138.24,52.13576,7.41043,52.6597753847,18.03576,5.26043,18.78725,34.1,2.15,34.1677113661,135.81
2019-06-01 12:30:00,21.29832,6.21201,22.18575,21.29832,6.21201,22.18575,0.0,0.0,0.0,139.04,69.10832,15.04201,70.7263879896,21.29832,6.21201,22.18575,47.81,8.83,48.6185664124,139.24,75.23832,12.39201,76.2519947822,21.29832,6.21201,22.18575,53.94,6.18,54.2928724604,138.95,50.20832,7.9920100000000005,50.840413266,21.29832,6.21201,22.18575,28.91,1.78,28.9647458128,136.36
2019-06-01 13:00:00,21.37968,6.23574,22.2705,21.37968,6.23574,22.2705,0.0,0.0,0.0,139.29,69.02968,16.41574,70.954726697,21.37968,6.23574,22.2705,47.65,10.18,48.7253004095,139.48,75.15968,13.92574,76.4388888737,21.37968,6.23574,22.2705,53.78,7.69,54.3270144587,139.19,50.61968,6.68574,51.0592902678,21.37968,6.23574,22.2705,29.24,0.45,29.2434625173,136.26
2019-06-01 13:30:00,22.14768,6.45974,23.0705,22.14768,6.45974,23.0705,0.0,0.0,0.0,139.29,66.92768,16.97974,69.047997224,22.14768,6.45974,23.0705,44.78,10.52,45.9991173828,139.48,72.68768,14.51974,74.1236917149,22.14768,6.45974,23.0705,50.54,8.06,51.1786596151,139.19,48.23768,6.63974,48.6925037254,22.14768,6.45974,23.0705,26.09,0.18,26.0906209202,136.26
2019-06-01 14:00:00,23.20008,6.7666900000000005,24.16675,23.20008,6.7666900000000005,24.16675,0.0,0.0,0.0,139.12,66.18008,15.68669,68.0137870726,23.20008,6.7666900000000005,24.16675,42.98,8.92,43.8958631308,139.3,71.70008,13.03669,72.8756252677,23.20008,6.7666900000000005,24.16675,48.5,6.27,48.9036082513,139.02,47.67008,11.68669,49.0817201243,23.20008,6.7666900000000005,24.16675,24.47,4.92,24.95971354,136.73
2019-06-01 14:30:00,22.65408,6.60744,23.598,22.65408,6.60744,23.598,0.0,0.0,0.0,139.77,65.81408,15.59744,67.6370701672,22.65408,6.60744,23.598,43.16,8.99,44.0863436905,139.94,71.37408,12.91744,72.5335753427,22.65408,6.60744,23.598,48.72,6.31,49.1269223542,139.65,47.79408,11.82744,49.2357839381,22.65408,6.60744,23.598,25.14,5.22,25.6762146743,137.39
2019-06-01 15:00:00,23.51568,6.85874,24.4955,23.51568,6.85874,24.4955,0.0,0.0,0.0,139.5,66.06568,15.87874,67.9471004374,23.51568,6.85874,24.4955,42.55,9.02,43.4955503471,139.68,71.56568,13.20874,72.7744279692,23.51568,6.85874,24.4955,48.05,6.35,48.467772798,139.38,47.42568,12.06874,48.9372006622,23.51568,6.85874,24.4955,23.91,5.21,24.4710481999,137.12
2019-06-01 15:30:00,18.72384,5.46112,19.504,18.72384,5.46112,19.504,0.0,0.0,0.0,139.62,62.55384,15.08112,64.3461193795,18.72384,5.46112,19.504,43.83,9.62,44.8733027534,139.82,68.20384,12.50112,69.3400446495,18.72384,5.46112,19.504,49.48,7.04,49.9783152977,139.51,45.08384,10.89112,46.3806977524,18.72384,5.46112,19.504,26.36,5.43,26.9134631737,137.19
2019-06-01 16:00:00,18.10872,5.28171,18.86325,18.10872,5.28171,18.86325,0.0,0.0,0.0,139.62,64.71872,14.30171,66.2800997839,18.10872,5.28171,18.86325,46.61,9.02,47.4747564501,139.82,70.72872,11.62171,71.6771649562,18.10872,5.28171,18.86325,52.62,6.34,53.0005660347,139.51,46.77872,12.35171,48.3819530896,18.10872,5.28171,18.86325,28.67,7.07,29.5288638454,137.43
2019-06-01 16:30:00,10.99704,3.20747,11.45525,10.99704,3.20747,11.45525,0.0,0.0,0.0,138.98,66.11704,12.89747,67.3632519313,10.99704,3.20747,11.45525,55.12,9.69,55.9652615468,139.18,73.21704,10.35747,73.9460082166,10.99704,3.20747,11.45525,62.22,7.15,62.6294730937,138.87,49.27704,9.44747,50.1745090715,10.99704,3.20747,11.45525,38.28,6.24,38.7852549302,136.67
2019-06-01 17:00:00,11.514240000000001,3.35832,11.994,11.514240000000001,3.35832,11.994,0.0,0.0,0.0,139.56,63.49424,13.37832,64.8883499497,11.514240000000001,3.35832,11.994,51.98,10.02,52.9369511778,139.76,70.14424,10.84832,70.9781688408,11.514240000000001,3.35832,11.994,58.63,7.49,59.1064886455,139.44,43.92424,10.40832,45.1405802444,11.514240000000001,3.35832,11.994,32.41,7.05,33.1679152194,137.26
2019-06-01 17:30:00,14.21232,4.14526,14.8045,14.21232,4.14526,14.8045,0.0,0.0,0.0,139.56,64.49232,14.90526,66.1923418127,14.21232,4.14526,14.8045,50.28,10.76,51.4184402719,139.76,70.96232,12.47526,72.0505584423,14.21232,4.14526,14.8045,56.75,8.33,57.3580979461,139.44,43.37232,12.36526,45.1005298977,14.21232,4.14526,14.8045,29.16,8.22,30.2964354339,137.3
2019-06-01 18:00:00,8.9016,2.5963000000000003,9.2725,8.9016,2.5963000000000003,9.2725,0.0,0.0,0.0,139.64,60.9816,13.7963,62.5227433199,8.9016,2.5963000000000003,9.2725,52.08,11.2,53.2706898773,139.84,67.6616,11.4163,68.617956981,8.9016,2.5963000000000003,9.2725,58.76,8.82,59.4182631857,139.51,39.1816,11.606300000000001,40.8644586193,8.9016,2.5963000000000003,9.2725,30.28,9.01,31.5920638769,137.4
2019-06-01 18:30:00,6.98256,2.03658,7.2735,6.98256,2.03658,7.2735,0.0,0.0,0.0,139.29,60.22256,13.54658,61.7273566796,6.98256,2.03658,7.2735,53.24,11.51,54.469970626,139.49,67.05256,11.22658,67.9858948683,6.98256,2.03658,7.2735,60.07,9.19,60.7689147509,139.17,38.46256,11.44658,40.1296986713,6.98256,2.03658,7.2735,31.48,9.41,32.8563312012,137.07
2019-06-01 19:00:00,5.47728,1.59754,5.7055,5.47728,1.59754,5.7055,0.0,0.0,0.0,139.13,61.61728,13.04754,62.983549397,5.47728,1.59754,5.7055,56.14,11.45,57.2957424247,139.33,68.83728,10.71754,69.6666116691,5.47728,1.59754,5.7055,63.36,9.12,64.01299868,139.01,40.73728,10.60754,42.0956753913,5.47728,1.59754,5.7055,35.26,9.01,36.3929622317,136.89
2019-06-01 19:30:00,3.67752,1.07261,3.83075,3.67752,1.07261,3.83075,0.0,0.0,0.0,139.22,58.67752,12.76261,60.0494426899,3.67752,1.07261,3.83075,55.0,11.69,56.2286057092,139.41,65.71752,10.46261,66.545162431,3.67752,1.07261,3.83075,62.04,9.39,62.7465831739,139.09,38.29752,10.13261,39.6152726049,3.67752,1.07261,3.83075,34.62,9.06,35.7858631306,136.93
2019-06-01 20:00:00,2.74152,0.79961,2.85575,2.74152,0.79961,2.85575,0.0,0.0,0.0,138.26,57.44152,12.57961,58.802846935,2.74152,0.79961,2.85575,54.7,11.78,55.954074025,138.45,64.48152,10.32961,65.3036542949,2.74152,0.79961,2.85575,61.74,9.53,62.4711813559,138.14,37.66152,9.99961,38.9664251486,2.74152,0.79961,2.85575,34.92,9.2,36.1115826294,136.01
2019-06-01 20:30:00,1.6946400000000001,0.49427000000000004,1.76525,1.6946400000000001,0.49427000000000004,1.76525,0.0,0.0,0.0,138.42,58.29464,10.90427,59.3057177426,1.6946400000000001,0.49427000000000004,1.76525,56.6,10.41,57.5493536019,138.61,65.55464,8.48427,66.1013892665,1.6946400000000001,0.49427000000000004,1.76525,63.86,7.99,64.3579031666,138.31,38.82464,12.59427,40.8162750378,1.6946400000000001,0.49427000000000004,1.76525,37.13,12.1,39.0518488679,136.59
2019-06-01 21:00:00,1.2132,0.35385000000000005,1.26375,1.2132,0.35385000000000005,1.26375,0.0,0.0,0.0,138.66,56.9432,11.11385,58.0176325617,1.2132,0.35385000000000005,1.26375,55.73,10.76,56.7592327291,138.85,64.1132,8.71385,64.7026552474,1.2132,0.35385000000000005,1.26375,62.9,8.36,63.4531291585,138.56,38.2332,12.65385,40.2727886055,1.2132,0.35385000000000005,1.26375,37.02,12.3,39.0098756727,136.82
2019-06-01 21:30:00,1.16856,0.34083,1.21725,1.16856,0.34083,1.21725,0.0,0.0,0.0,138.72,55.21856,11.45083,56.3933584402,1.16856,0.34083,1.21725,54.05,11.11,55.1800199348,138.91,62.16856,9.10083,62.8311623254,1.16856,0.34083,1.21725,61.0,8.76,61.6257868104,138.62,35.51856,13.07083,37.8472548722,1.16856,0.34083,1.21725,34.35,12.73,36.6329824066,136.89
2019-06-01 22:00:00,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0.0,0.0,0.0,139.14,54.52456,13.27008,56.1161533464,1.23456,0.36008,1.286,53.29,12.91,54.8314891281,139.33,61.35456,11.13008,62.3559196356,1.23456,0.36008,1.286,60.12,10.77,61.0770603418,139.04,34.54456,10.36008,36.0646347992,1.23456,0.36008,1.286,33.31,10.0,34.7786730627,136.81
2019-06-01 22:30:00,1.5556800000000002,0.45374000000000003,1.6205,1.5556800000000002,0.45374000000000003,1.6205,0.0,0.0,0.0,138.92,57.80568,12.93374,59.2349412986,1.5556800000000002,0.45374000000000003,1.6205,56.25,12.48,57.6178175567,139.11,65.06568,10.733740000000001,65.9450975301,1.5556800000000002,0.45374000000000003,1.6205,63.51,10.28,64.3366031121,138.82,41.53568,8.54374,42.4052851217,1.5556800000000002,0.45374000000000003,1.6205,39.98,8.09,40.7902990918,136.46
2019-06-01 23:00:00,1.95384,0.5698700000000001,2.03525,1.95384,0.5698700000000001,2.03525,0.0,0.0,0.0,138.73,59.09384,11.60987,60.22350876,1.95384,0.5698700000000001,2.03525,57.14,11.04,58.1967456135,138.92,66.43384,9.24987,67.0746985991,1.95384,0.5698700000000001,2.03525,64.48,8.68,65.0616077268,138.63,44.73384,10.31987,45.9087808372,1.95384,0.5698700000000001,2.03525,42.78,9.75,43.8769973904,136.57
2019-06-01 23:30:00,2.13672,0.62321,2.22575,2.13672,0.62321,2.22575,0.0,0.0,0.0,139.63,55.18672,13.51321,56.8170828965,2.13672,0.62321,2.22575,53.05,12.89,54.5935399109,139.83,62.01672,11.33321,63.0437563004,2.13672,0.62321,2.22575,59.88,10.71,60.8302433005,139.53,41.17672,8.98321,42.1452290522,2.13672,0.62321,2.22575,39.04,8.36,39.9250698183,137.14
2019-06-02 00:00:00,2.09832,0.61201,2.18575,2.09832,0.61201,2.18575,0.0,0.0,0.0,139.53,52.87832,13.44201,54.5600985965,2.09832,0.61201,2.18575,50.78,12.83,52.3757319758,139.73,59.44832,11.25201,60.503805499,2.09832,0.61201,2.18575,57.35,10.64,58.3286559077,139.43,39.35832,9.07201,40.3903295191,2.09832,0.61201,2.18575,37.26,8.46,38.2083655761,137.03
2019-06-02 00:30:00,2.54568,0.7424900000000001,2.65175,2.54568,0.7424900000000001,2.65175,0.0,0.0,0.0,140.36,50.64568,15.26249,52.8954487991,2.54568,0.7424900000000001,2.65175,48.1,14.52,50.2438095689,140.57,56.85568,13.25249,58.3797639552,2.54568,0.7424900000000001,2.65175,54.31,12.51,55.7321828031,140.26,37.66568,7.91249,38.4878025855,2.54568,0.7424900000000001,2.65175,35.12,7.17,35.8444319246,137.55
2019-06-02 01:00:00,2.58384,0.7536200000000001,2.6915,2.58384,0.7536200000000001,2.6915,0.0,0.0,0.0,140.63,48.80384,15.43362,51.1860471716,2.58384,0.7536200000000001,2.6915,46.22,14.68,48.4952657483,140.84,54.79384,13.43362,56.4165494181,2.58384,0.7536200000000001,2.6915,52.21,12.68,53.7277070049,140.53,36.25384,8.27362,37.1859342043,2.58384,0.7536200000000001,2.6915,33.67,7.52,34.4995550696,137.83
2019-06-02 01:30:00,2.63136,0.76748,2.741,2.63136,0.76748,2.741,0.0,0.0,0.0,140.57,48.02136,15.69748,50.5218952,2.63136,0.76748,2.741,45.39,14.93,47.7823921544,140.78,53.91136,13.70748,55.6266999291,2.63136,0.76748,2.741,51.28,12.94,52.8874465256,140.47,35.90136,8.24748,36.8365114553,2.63136,0.76748,2.741,33.27,7.48,34.1004882663,137.73
2019-06-02 02:00:00,2.52936,0.7377300000000001,2.63475,2.52936,0.7377300000000001,2.63475,0.0,0.0,0.0,140.41,47.07936,16.10773,49.7586686293,2.52936,0.7377300000000001,2.63475,44.55,15.37,47.1268437305,140.61,52.86936,14.19773,54.7425315816,2.52936,0.7377300000000001,2.63475,50.34,13.46,52.1084177461,140.3,35.18936,8.58773,36.2220949665,2.52936,0.7377300000000001,2.63475,32.66,7.85,33.5901488535,137.56
2019-06-02 02:30:00,2.8075200000000002,0.81886,2.9245,2.8075200000000002,0.81886,2.9245,0.0,0.0,0.0,139.81,46.54752,16.46886,49.3750439782,2.8075200000000002,0.81886,2.9245,43.74,15.65,46.4554636184,140.02,52.22752,14.61886,54.2349049326,2.8075200000000002,0.81886,2.9245,49.42,13.8,51.3105876014,139.7,34.80752,8.06886,35.7305184716,2.8075200000000002,0.81886,2.9245,32.0,7.25,32.811011871,136.87
2019-06-02 03:00:00,2.64528,0.7715400000000001,2.7555,2.64528,0.7715400000000001,2.7555,0.0,0.0,0.0,140.03,45.94528,16.97154,48.9796072284,2.64528,0.7715400000000001,2.7555,43.3,16.2,46.2312664763,140.24,51.57528,15.20154,53.768915978,2.64528,0.7715400000000001,2.7555,48.93,14.43,51.0134276441,139.92,34.47528,7.17154,35.2132917667,2.64528,0.7715400000000001,2.7555,31.83,6.4,32.4670432901,136.98
2019-06-02 03:30:00,1.98744,0.57967,2.07025,1.98744,0.57967,2.07025,0.0,0.0,0.0,140.28,44.91744,16.86967,47.980852244,1.98744,0.57967,2.07025,42.93,16.29,45.9167616454,140.5,50.49744,15.06967,52.6980682802,1.98744,0.57967,2.07025,48.51,14.49,50.6278599192,140.17,33.53744,7.10967,34.2827549836,1.98744,0.57967,2.07025,31.55,6.53,32.2186809165,137.22
2019-06-02 04:00:00,1.95192,0.5693100000000001,2.03325,1.95192,0.5693100000000001,2.03325,0.0,0.0,0.0,140.65,44.46192,16.30931,47.358799845,1.95192,0.5693100000000001,2.03325,42.51,15.74,45.3304279706,140.86,49.99192,14.43931,52.0354277254,1.95192,0.5693100000000001,2.03325,48.04,13.87,50.0021849523,140.53,32.81192,8.95931,34.0131052649,1.95192,0.5693100000000001,2.03325,30.86,8.39,31.9801766724,137.81
2019-06-02 04:30:00,2.07864,0.6062700000000001,2.16525,2.07864,0.6062700000000001,2.16525,0.0,0.0,0.0,140.26,43.83864,16.69627,46.9104656656,2.07864,0.6062700000000001,2.16525,41.76,16.09,44.7524937853,140.48,49.26864,14.87627,51.4655447514,2.07864,0.6062700000000001,2.16525,47.19,14.27,49.3003955359,140.14,32.35864,9.19627,33.6400500083,2.07864,0.6062700000000001,2.16525,30.28,8.59,31.4748550434,137.4
2019-06-02 05:00:00,2.22744,0.6496700000000001,2.32025,2.22744,0.6496700000000001,2.32025,0.0,0.0,0.0,139.85,43.79744,17.05967,47.0026391925,2.22744,0.6496700000000001,2.32025,41.57,16.41,44.6917553918,140.07,49.21744,15.28967,51.5376601027,2.22744,0.6496700000000001,2.32025,46.99,14.64,49.217778292,139.73,33.66744,8.20967,34.6539348078,2.22744,0.6496700000000001,2.32025,31.44,7.5600000000000005,32.3361593267,136.87
2019-06-02 05:30:00,2.46144,0.7179200000000001,2.564,2.46144,0.7179200000000001,2.564,0.0,0.0,0.0,139.85,43.23144,17.69792,46.7137429115,2.46144,0.7179200000000001,2.564,40.77,16.98,44.1646159272,140.07,48.54144,16.00792,51.1128643298,2.46144,0.7179200000000001,2.564,46.08,15.29,48.5504943332,139.73,32.88144,7.74792,33.7819383813,2.46144,0.7179200000000001,2.564,30.42,7.03,31.2217440256,136.79
2019-06-02 06:00:00,2.92176,0.85218,3.0435,2.92176,0.85218,3.0435,0.0,0.0,0.0,140.63,42.16176,17.93218,45.8167773403,2.92176,0.85218,3.0435,39.24,17.08,42.7960745863,140.85,47.29176,16.22218,49.9966967694,2.92176,0.85218,3.0435,44.37,15.37,46.9567226284,140.51,31.09176,9.81218,32.6033190987,2.92176,0.85218,3.0435,28.17,8.96,29.5606241477,137.71
2019-06-02 06:30:00,4.18272,1.21996,4.357,4.18272,1.21996,4.357,0.0,0.0,0.0,139.97,44.91272,17.51996,48.2089350245,4.18272,1.21996,4.357,40.73,16.3,43.8705242731,140.19,50.22272,15.72996,52.6284452155,4.18272,1.21996,4.357,46.04,14.51,48.2723699439,139.85,34.20272,9.06996,35.3848870254,4.18272,1.21996,4.357,30.02,7.85,31.0293876833,137.03
2019-06-02 07:00:00,5.41152,1.57836,5.6370000000000005,5.41152,1.57836,5.6370000000000005,0.0,0.0,0.0,139.86,45.91152,17.45836,49.1188558763,5.41152,1.57836,5.6370000000000005,40.5,15.88,43.5020045515,140.08,51.20152,15.62836,53.5335529047,5.41152,1.57836,5.6370000000000005,45.79,14.05,47.8970416623,139.74,34.51152,8.20836,35.4742468081,5.41152,1.57836,5.6370000000000005,29.1,6.63,29.8457182859,136.85
2019-06-02 07:30:00,5.8968,1.7199,6.1425,5.8968,1.7199,6.1425,0.0,0.0,0.0,139.93,51.2568,16.3799,53.8104141431,5.8968,1.7199,6.1425,45.36,14.66,47.6701709668,140.14,57.1568,14.3999,58.9428274368,5.8968,1.7199,6.1425,51.26,12.68,52.8050187009,139.81,39.3368,7.8999,40.1222164673,5.8968,1.7199,6.1425,33.44,6.18,34.0062641288,137.02
2019-06-02 08:00:00,6.91632,2.01726,7.2045,6.91632,2.01726,7.2045,0.0,0.0,0.0,139.84,53.57632,16.41726,56.0352432907,6.91632,2.01726,7.2045,46.66,14.4,48.8315021272,140.05,59.61632,14.41726,61.3348432479,6.91632,2.01726,7.2045,52.7,12.4,54.1391725094,139.72,40.60632,7.21726,41.2427213681,6.91632,2.01726,7.2045,33.69,5.2,34.0889439555,136.87
2019-06-02 08:30:00,10.434,3.04325,10.86875,10.434,3.04325,10.86875,0.0,0.0,0.0,139.42,56.594,16.53325,58.9595555577,10.434,3.04325,10.86875,46.16,13.49,48.0908068138,139.64,62.584,14.43325,64.2267526936,10.434,3.04325,10.86875,52.15,11.39,53.3793461931,139.31,42.774,8.82325,43.6745328145,10.434,3.04325,10.86875,32.34,5.78,32.8524580511,136.61
2019-06-02 09:00:00,12.87096,3.75403,13.40725,12.87096,3.75403,13.40725,0.0,0.0,0.0,139.01,59.13096,16.15403,61.2978230915,12.87096,3.75403,13.40725,46.26,12.4,47.8930850959,139.22,65.12096,13.95403,66.5992070866,12.87096,3.75403,13.40725,52.25,10.2,53.2362893147,138.9,44.35096,9.68403,45.3959038897,12.87096,3.75403,13.40725,31.48,5.93,32.0336588606,136.35
2019-06-02 09:30:00,13.03944,3.80317,13.58275,13.03944,3.80317,13.58275,0.0,0.0,0.0,138.03,62.03944,15.93317,64.0527752854,13.03944,3.80317,13.58275,49.0,12.13,50.4790738822,138.25,68.35944,13.74317,69.7272382843,13.03944,3.80317,13.58275,55.32,9.94,56.2059249546,137.93,46.38944,7.75317,47.0328798668,13.03944,3.80317,13.58275,33.35,3.95,33.5831058719,135.25
2019-06-02 10:00:00,15.01176,4.37843,15.63725,15.01176,4.37843,15.63725,0.0,0.0,0.0,137.25,65.70176,15.02843,67.3986273997,15.01176,4.37843,15.63725,50.69,10.65,51.7967045284,137.47,72.25176,12.68843,73.3574336994,15.01176,4.37843,15.63725,57.24,8.31,57.8400700207,137.16,49.22176,7.63843,49.8109151729,15.01176,4.37843,15.63725,34.21,3.26,34.3649778117,134.57
2019-06-02 10:30:00,17.20056,5.01683,17.91725,17.20056,5.01683,17.91725,0.0,0.0,0.0,137.25,63.07056,15.97683,65.0626977274,17.20056,5.01683,17.91725,45.87,10.96,47.1611969738,137.47,68.97056,13.69683,70.317432396,17.20056,5.01683,17.91725,51.77,8.68,52.4926213862,137.16,43.62056,9.98683,44.7491902515,17.20056,5.01683,17.91725,26.42,4.97,26.8834019425,134.71
2019-06-02 11:00:00,12.2364,3.56895,12.74625,12.2364,3.56895,12.74625,0.0,0.0,0.0,137.63,60.1264,14.83895,61.9304320513,12.2364,3.56895,12.74625,47.89,11.27,49.1982215126,137.84,66.2964,12.568950000000001,67.4773381,12.2364,3.56895,12.74625,54.06,9.0,54.8040472958,137.53,39.3864,10.23895,40.6955108343,12.2364,3.56895,12.74625,27.15,6.67,27.957313891,135.23
2019-06-02 11:30:00,14.8788,4.33965,15.49875,14.8788,4.33965,15.49875,0.0,0.0,0.0,137.76,62.4988,15.48965,64.3896673276,14.8788,4.33965,15.49875,47.62,11.15,48.9079431177,137.97,68.6288,13.20965,69.8885329833,14.8788,4.33965,15.49875,53.75,8.87,54.476962103299996,137.66,42.1688,11.09965,43.6051593686,14.8788,4.33965,15.49875,27.29,6.76,28.1147950375,135.39
2019-06-02 12:00:00,21.16032,6.17176,22.042,21.16032,6.17176,22.042,0.0,0.0,0.0,137.55,71.22032,16.78176,73.1707690926,21.16032,6.17176,22.042,50.06,10.61,51.1720206754,137.76,77.71032,14.43176,79.0390380205,21.16032,6.17176,22.042,56.55,8.26,57.1500664916,137.45,53.38032,10.50176,54.4035433258,21.16032,6.17176,22.042,32.22,4.33,32.5096493368,134.98
2019-06-02 12:30:00,16.72536,4.87823,17.42225,16.72536,4.87823,17.42225,0.0,0.0,0.0,137.02,73.41536,14.14823,74.7662189499,16.72536,4.87823,17.42225,56.69,9.27,57.4429194941,137.23,80.71536,11.66823,81.5543802089,16.72536,4.87823,17.42225,63.99,6.79,64.3492362037,136.92,56.60536,8.30823,57.2118297773,16.72536,4.87823,17.42225,39.88,3.43,40.0272319802,134.53
2019-06-02 13:00:00,17.78952,5.18861,18.53075,17.78952,5.18861,18.53075,0.0,0.0,0.0,137.2,68.96952,14.56861,70.4914114369,17.78952,5.18861,18.53075,51.18,9.38,52.0324591001,137.42,75.53952,12.08861,76.5006769484,17.78952,5.18861,18.53075,57.75,6.9,58.1607470722,137.1,50.97952,8.86861,51.7451804786,17.78952,5.18861,18.53075,33.19,3.68,33.3933900645,134.71
2019-06-02 13:30:00,22.25448,6.49089,23.18175,22.25448,6.49089,23.18175,0.0,0.0,0.0,137.76,70.45448,16.53089,72.3678386872,22.25448,6.49089,23.18175,48.2,10.04,49.2345569697,137.98,76.70448,14.10089,77.9898220979,22.25448,6.49089,23.18175,54.45,7.61,54.9792197107,137.66,52.34448,9.98089,53.2875478106,22.25448,6.49089,23.18175,30.09,3.49,30.2917183402,135.18
2019-06-02 14:00:00,12.17184,3.55012,12.679,12.17184,3.55012,12.679,0.0,0.0,0.0,137.36,73.17184,13.33012,74.3761404497,12.17184,3.55012,12.679,61.0,9.78,61.7790288043,137.58,81.04184,10.90012,81.7715870373,12.17184,3.55012,12.679,68.87,7.35,69.261095862,137.27,56.54184,7.03012,56.977208231,12.17184,3.55012,12.679,44.37,3.48,44.5062613573,134.84
2019-06-02 14:30:00,11.04144,3.22042,11.5015,11.04144,3.22042,11.5015,0.0,0.0,0.0,137.41,70.08144,13.31042,71.3342520326,11.04144,3.22042,11.5015,59.04,10.09,59.8959906839,137.63,77.66144,10.91042,78.4240812981,11.04144,3.22042,11.5015,66.62,7.69,67.0623627678,137.31,53.04144,7.39042,53.5538296021,11.04144,3.22042,11.5015,42.0,4.17,42.2065030534,134.91
2019-06-02 15:00:00,13.46376,3.92693,14.02475,13.46376,3.92693,14.02475,0.0,0.0,0.0,137.58,69.00376,14.48693,70.5080848908,13.46376,3.92693,14.02475,55.54,10.56,56.5349909348,137.79,76.15376,12.13693,77.1148509171,13.46376,3.92693,14.02475,62.69,8.21,63.2253129688,137.48,52.51376,8.55693,53.2063533834,13.46376,3.92693,14.02475,39.05,4.63,39.3235222227,135.06
2019-06-02 15:30:00,15.0312,4.3841,15.6575,15.0312,4.3841,15.6575,0.0,0.0,0.0,137.68,70.1512,14.6141,71.6572590897,15.0312,4.3841,15.6575,55.12,10.23,56.0612816479,137.89,77.2712,12.2141,78.2305732323,15.0312,4.3841,15.6575,62.24,7.83,62.7305866384,137.57,52.6212,8.7141,53.3378498653,15.0312,4.3841,15.6575,37.59,4.33,37.8385649834,135.15
2019-06-02 16:00:00,9.79848,2.8578900000000003,10.20675,9.79848,2.8578900000000003,10.20675,0.0,0.0,0.0,137.46,68.24848,13.34789,69.5415069564,9.79848,2.8578900000000003,10.20675,58.45,10.49,59.3838580761,137.68,75.77848,10.98789,76.5709589712,9.79848,2.8578900000000003,10.20675,65.98,8.13,66.4789989395,137.36,51.37848,7.53789,51.9284892209,9.79848,2.8578900000000003,10.20675,41.58,4.68,41.8425477236,134.95
2019-06-02 16:30:00,9.21792,2.68856,9.602,9.21792,2.68856,9.602,0.0,0.0,0.0,137.03,69.26792,13.39856,70.5518685167,9.21792,2.68856,9.602,60.05,10.71,60.9975950346,137.24,76.99792,11.08856,77.7922608439,9.21792,2.68856,9.602,67.78,8.4,68.2985241422,136.93,51.98792,7.65856,52.5489996784,9.21792,2.68856,9.602,42.77,4.97,43.0577960421,134.55
2019-06-02 17:00:00,11.31024,3.29882,11.7815,11.31024,3.29882,11.7815,0.0,0.0,0.0,137.03,72.08024,13.64882,73.3611019945,11.31024,3.29882,11.7815,60.77,10.35,61.6450760402,137.24,79.90024,11.29882,80.6951775848,11.31024,3.29882,11.7815,68.59,8.0,69.05496434,136.93,54.09024,7.88882,54.6624875417,11.31024,3.29882,11.7815,42.78,4.59,43.025533117,134.55
2019-06-02 17:30:00,14.22408,4.14869,14.81675,14.22408,4.14869,14.81675,0.0,0.0,0.0,137.22,74.96408,14.52869,76.358995039,14.22408,4.14869,14.81675,60.74,10.38,61.6205485208,137.44,82.78408,12.16869,83.673657251,14.22408,4.14869,14.81675,68.56,8.02,69.0274872786,137.12,57.93408,8.64869,58.5760826973,14.22408,4.14869,14.81675,43.71,4.5,43.9410298013,134.73
2019-06-02 18:00:00,10.61376,3.09568,11.056,10.61376,3.09568,11.056,0.0,0.0,0.0,138.05,66.70376,15.45568,68.4709401308,10.61376,3.09568,11.056,56.09,12.36,57.4356831595,138.26,73.89376,13.32568,75.0856944724,10.61376,3.09568,11.056,63.28,10.23,64.1015701836,137.94,45.89376,10.54568,47.0897926689,10.61376,3.09568,11.056,35.28,7.45,36.058021299,135.61
2019-06-02 18:30:00,12.19272,3.55621,12.70075,12.19272,3.55621,12.70075,0.0,0.0,0.0,137.58,66.71272,16.18621,68.6482367142,12.19272,3.55621,12.70075,54.52,12.63,55.9638034805,137.79,73.74272,14.08621,75.0760285655,12.19272,3.55621,12.70075,61.55,10.53,62.4442423287,137.48,47.89272,9.55621,48.8368076205,12.19272,3.55621,12.70075,35.7,6.0,36.2006906011,134.97
2019-06-02 19:00:00,11.7624,3.4307,12.2525,11.7624,3.4307,12.2525,0.0,0.0,0.0,137.6,71.9824,14.9907,73.5267774097,11.7624,3.4307,12.2525,60.22,11.56,61.3195074997,137.79,79.7524,12.7607,80.7668296409,11.7624,3.4307,12.2525,67.99,9.33,68.6271739182,137.48,55.3024,7.9407,55.8695817261,11.7624,3.4307,12.2525,43.54,4.51,43.772956263,134.97
2019-06-02 19:30:00,8.76408,2.55619,9.12925,8.76408,2.55619,9.12925,0.0,0.0,0.0,137.96,65.41408,15.14619,67.1446865639,8.76408,2.55619,9.12925,56.65,12.59,58.0321514335,138.17,72.68408,13.04619,73.8456400809,8.76408,2.55619,9.12925,63.92,10.49,64.7750453493,137.85,46.76408,9.39619,47.6987165945,8.76408,2.55619,9.12925,38.0,6.84,38.6106928195,135.43
2019-06-02 20:00:00,8.64336,2.5209799999999998,9.0035,8.64336,2.5209799999999998,9.0035,0.0,0.0,0.0,138.22,61.13336,16.02098,63.1977808554,8.64336,2.5209799999999998,9.0035,52.49,13.5,54.1982481267,138.43,67.88336,14.00098,69.3121779044,8.64336,2.5209799999999998,9.0035,59.24,11.48,60.3420914454,138.11,41.70336,10.84098,43.08940801,8.64336,2.5209799999999998,9.0035,33.06,8.32,34.0908492121,135.72
2019-06-02 20:30:00,7.9401600000000006,2.31588,8.271,7.9401600000000006,2.31588,8.271,0.0,0.0,0.0,138.03,64.39016,15.74588,66.2874455821,7.9401600000000006,2.31588,8.271,56.45,13.43,58.0255753957,138.24,71.68016,13.72588,72.9824987199,7.9401600000000006,2.31588,8.271,63.74,11.41,64.753190655,137.92,48.71016,8.12588,49.3832928529,7.9401600000000006,2.31588,8.271,40.77,5.8100000000000005,41.1819013646,135.28
2019-06-02 21:00:00,7.03488,2.05184,7.328,7.03488,2.05184,7.328,0.0,0.0,0.0,137.53,65.77488,15.84184,67.6557368861,7.03488,2.05184,7.328,58.74,13.79,60.336984512,137.74,73.35488,13.90184,74.660562382,7.03488,2.05184,7.328,66.32,11.85,67.3703562407,137.43,51.37488,6.68184,51.807579376,7.03488,2.05184,7.328,44.34,4.63,44.5810778246,134.66
2019-06-02 21:30:00,6.28152,1.8321100000000001,6.5432500000000005,6.28152,1.8321100000000001,6.5432500000000005,0.0,0.0,0.0,136.74,63.51152,17.81211,65.9619923544,6.28152,1.8321100000000001,6.5432500000000005,57.23,15.98,59.4191324407,136.94,70.88152,16.20211,72.7096846779,6.28152,1.8321100000000001,6.5432500000000005,64.6,14.37,66.1789762689,136.64,50.27152,3.67211,50.4054571943,6.28152,1.8321100000000001,6.5432500000000005,43.99,1.8399999999999999,44.0284646564,134.57
2019-06-02 22:00:00,5.4372,1.5858500000000002,5.66375,5.4372,1.5858500000000002,5.66375,0.0,0.0,0.0,137.56,63.3872,17.14585,65.665190901,5.4372,1.5858500000000002,5.66375,57.95,15.56,60.0026341088,137.76,70.8472,15.42585,72.5071210024,5.4372,1.5858500000000002,5.66375,65.41,13.84,66.8581610576,137.47,50.0172,3.05585,50.1104631296,5.4372,1.5858500000000002,5.66375,44.58,1.47,44.6042296201,136.41
2019-06-02 22:30:00,4.8756,1.42205,5.07875,4.8756,1.42205,5.07875,0.0,0.0,0.0,137.93,62.2956,17.67205,64.7537113266,4.8756,1.42205,5.07875,57.42,16.25,59.6751112274,138.13,69.6956,16.02205,71.513514426,4.8756,1.42205,5.07875,64.82,14.6,66.4439041598,137.83,49.5056,2.08205,49.5493628976,4.8756,1.42205,5.07875,44.63,0.66,44.6348798587,136.57
2019-06-02 23:00:00,4.55856,1.32958,4.7485,4.55856,1.32958,4.7485,0.0,0.0,0.0,138.25,59.44856,16.87958,61.7984749573,4.55856,1.32958,4.7485,54.89,15.55,57.0501060472,138.45,66.53856,15.10958,68.2325389726,4.55856,1.32958,4.7485,61.98,13.78,63.4933760325,138.15,47.79856,4.53958,48.0136451923,4.55856,1.32958,4.7485,43.24,3.21,43.3589863811,137.21
2019-06-02 23:30:00,4.44408,1.29619,4.62925,4.44408,1.29619,4.62925,0.0,0.0,0.0,137.91,54.16408,16.72619,56.6878557908,4.44408,1.29619,4.62925,49.72,15.43,52.0592287688,138.11,60.58408,14.95619,62.4028714785,4.44408,1.29619,4.62925,56.14,13.66,57.7779819655,137.81,42.59408,6.78619,43.131288246,4.44408,1.29619,4.62925,38.15,5.49,38.5429967698,137.11
2019-06-03 00:00:00,4.39536,1.28198,4.5785,4.39536,1.28198,4.5785,0.0,0.0,0.0,138.29,52.12536,16.21198,54.588290417,4.39536,1.28198,4.5785,47.73,14.93,50.0105768813,138.49,58.31536,14.35198,60.0554788662,4.39536,1.28198,4.5785,53.92,13.07,55.4814500531,138.19,41.72536,8.32198,42.547162282,4.39536,1.28198,4.5785,37.33,7.04,37.9880310098,137.7
2019-06-03 00:30:00,4.47504,1.30522,4.6615,4.47504,1.30522,4.6615,0.0,0.0,0.0,137.66,49.44504,17.29522,52.382598403,4.47504,1.30522,4.6615,44.97,15.99,47.7281992118,137.87,55.28504,15.60522,57.445265593,4.47504,1.30522,4.6615,50.81,14.3,52.783956843,137.57,39.44504,7.70522,40.1905660056,4.47504,1.30522,4.6615,34.97,6.4,35.5508213689,136.9
2019-06-03 01:00:00,4.49952,1.31236,4.687,4.49952,1.31236,4.687,0.0,0.0,0.0,138.05,48.85952,17.37236,51.856066054,4.49952,1.31236,4.687,44.36,16.06,47.1776769246,138.25,54.63952,15.67236,56.8427657121,4.49952,1.31236,4.687,50.14,14.36,52.15581655,137.95,39.40952,7.17236,40.0568722518,4.49952,1.31236,4.687,34.91,5.86,35.3984138063,137.2
2019-06-03 01:30:00,4.52256,1.31908,4.711,4.52256,1.31908,4.711,0.0,0.0,0.0,138.33,47.93256,17.21908,50.9315916127,4.52256,1.31908,4.711,43.41,15.9,46.2302725495,138.54,53.57256,15.47908,55.7639767466,4.52256,1.31908,4.711,49.05,14.16,51.0529930562,138.23,37.88256,8.45908,38.8155173429,4.52256,1.31908,4.711,33.36,7.14,34.1155272567,137.63
2019-06-03 02:00:00,4.42896,1.2917800000000002,4.6135,4.42896,1.2917800000000002,4.6135,0.0,0.0,0.0,138.7,47.50896,16.86178,50.4125074267,4.42896,1.2917800000000002,4.6135,43.08,15.57,45.8073280164,138.91,53.12896,15.05178,55.2199463224,4.42896,1.2917800000000002,4.6135,48.7,13.76,50.606596408,138.6,37.36896,9.07178,38.4543412874,4.42896,1.2917800000000002,4.6135,32.94,7.78,33.84629965,138.08
2019-06-03 02:30:00,4.56384,1.33112,4.754,4.56384,1.33112,4.754,0.0,0.0,0.0,138.85,47.27384,17.16112,50.2923452227,4.56384,1.33112,4.754,42.71,15.83,45.5492370957,139.05,52.83384,15.37112,55.0244125748,4.56384,1.33112,4.754,48.27,14.04,50.270413764,138.75,37.10384,9.28112,38.2470146704,4.56384,1.33112,4.754,32.54,7.95,33.4970759918,138.22
2019-06-03 03:00:00,4.728,1.379,4.925,4.728,1.379,4.925,0.0,0.0,0.0,139.14,48.208,17.549,51.3028134219,4.728,1.379,4.925,43.48,16.17,46.3894309083,139.34,53.878,15.809,56.1494734169,4.728,1.379,4.925,49.15,14.43,51.2244804756,139.03,38.798,8.339,39.6840487476,4.728,1.379,4.925,34.07,6.96,34.7736466307,138.38
2019-06-03 03:30:00,4.94592,1.44256,5.152,4.94592,1.44256,5.152,0.0,0.0,0.0,139.33,47.60592,18.51256,51.0787479956,4.94592,1.44256,5.152,42.66,17.07,45.9484548162,139.53,53.16592,16.86256,55.7759892714,4.94592,1.44256,5.152,48.22,15.42,50.6255350589,139.23,37.39592,6.44256,37.9468234771,4.94592,1.44256,5.152,32.45,5.0,32.8329483903,138.28
2019-06-03 04:00:00,4.70712,1.37291,4.90325,4.70712,1.37291,4.90325,0.0,0.0,0.0,139.47,47.48712,18.40291,50.9283188645,4.70712,1.37291,4.90325,42.78,17.03,46.0450789987,139.67,53.05712,16.74291,55.6361664564,4.70712,1.37291,4.90325,48.35,15.37,50.7342034529,139.37,37.24712,6.3129100000000005,37.7783109861,4.70712,1.37291,4.90325,32.54,4.94,32.9128424783,138.43
2019-06-03 04:30:00,4.51008,1.31544,4.698,4.51008,1.31544,4.698,0.0,0.0,0.0,139.36,47.02008,18.40544,50.494040686,4.51008,1.31544,4.698,42.51,17.09,45.8166803686,139.57,52.57008,16.76544,55.1787394709,4.51008,1.31544,4.698,48.06,15.45,50.482334534,139.26,36.76008,6.29544,37.2952550119,4.51008,1.31544,4.698,32.25,4.98,32.6322371283,138.32
2019-06-03 05:00:00,3.79512,1.10691,3.95325,3.79512,1.10691,3.95325,0.0,0.0,0.0,139.34,45.88512,18.57691,49.5029880165,3.79512,1.10691,3.95325,42.09,17.47,45.5715810566,139.54,51.37512,16.98691,54.1106095545,3.79512,1.10691,3.95325,47.58,15.88,50.1600518341,139.23,36.12512,6.26691,36.6646758606,3.79512,1.10691,3.95325,32.33,5.16,32.7391890553,138.25
2019-06-03 05:30:00,3.7728,1.1004,3.93,3.7728,1.1004,3.93,0.0,0.0,0.0,139.51,47.9628,18.0204,51.2363640396,3.7728,1.1004,3.93,44.19,16.92,47.3185217436,139.71,53.7228,16.3404,56.1528976278,3.7728,1.1004,3.93,49.95,15.24,52.2231758896,139.41,38.2928,5.5904,38.6987222528,3.7728,1.1004,3.93,34.52,4.49,34.8107813759,138.43
2019-06-03 06:00:00,4.68888,1.36759,4.88425,4.68888,1.36759,4.88425,0.0,0.0,0.0,139.03,51.85888,17.18759,54.6329267463,4.68888,1.36759,4.88425,47.17,15.82,49.7521989464,139.23,58.00888,15.39759,60.0176302153,4.68888,1.36759,4.88425,53.32,14.03,55.1349553369,138.93,41.87888,4.69759,42.1415227758,4.68888,1.36759,4.88425,37.19,3.33,37.3387868041,137.97
2019-06-03 06:30:00,5.07696,1.48078,5.2885,5.07696,1.48078,5.2885,0.0,0.0,0.0,138.61,58.84696,13.51078,60.3780247892,5.07696,1.48078,5.2885,53.77,12.03,55.0993085256,138.8,65.82696,11.27078,66.7848721242,5.07696,1.48078,5.2885,60.75,9.79,61.5337842165,138.51,47.00696,4.66078,47.2374550399,5.07696,1.48078,5.2885,41.93,3.18,42.0504137911,137.97
2019-06-03 07:00:00,6.56688,1.91534,6.8405000000000005,6.56688,1.91534,6.8405000000000005,0.0,0.0,0.0,137.84,66.63688,11.19534,67.5707733702,6.56688,1.91534,6.8405000000000005,60.07,9.28,60.7825904351,138.04,74.40688,8.65534,74.9086023221,6.56688,1.91534,6.8405000000000005,67.84,6.74,68.1739921084,137.75,53.46688,2.66534,53.5332727773,6.56688,1.91534,6.8405000000000005,46.9,0.75,46.9059964184,137.29
2019-06-03 07:30:00,9.64704,2.81372,10.049,9.64704,2.81372,10.049,0.0,0.0,0.0,137.09,77.38704,8.88372,77.8952786823,9.64704,2.81372,10.049,67.74,6.07,68.0114144832,137.3,86.12704,5.99372,86.3353444344,9.64704,2.81372,10.049,76.48,3.18,76.5460828521,137.01,62.66704,4.91372,62.8593871001,9.64704,2.81372,10.049,53.02,2.1,53.0615717822,136.71
2019-06-03 08:00:00,13.4628,3.92665,14.02375,13.4628,3.92665,14.02375,0.0,0.0,0.0,135.93,80.7528,7.21665,81.0746245447,13.4628,3.92665,14.02375,67.29,3.29,67.3703807322,136.14,89.3828,4.45665,89.4938359054,13.4628,3.92665,14.02375,75.92,0.53,75.9218499511,135.86,64.7828,6.33665,65.0919680841,13.4628,3.92665,14.02375,51.32,2.41,51.3765559375,135.84
2019-06-03 08:30:00,17.48448,5.09964,18.213,17.48448,5.09964,18.213,0.0,0.0,0.0,134.8,85.81448,6.09964,86.0309861957,17.48448,5.09964,18.213,68.33,1.0,68.3373170384,135.01,94.61448,8.92964,95.0349319787,17.48448,5.09964,18.213,77.13,3.83,77.225033506,134.73,69.61448,10.13964,70.3490449473,17.48448,5.09964,18.213,52.13,5.04,52.3730703702,134.86
2019-06-03 09:00:00,21.71592,6.33381,22.62075,21.71592,6.33381,22.62075,0.0,0.0,0.0,134.83,86.99592,8.11381,87.3734742892,21.71592,6.33381,22.62075,65.28,1.78,65.3042632605,135.04,95.37592,11.87381,96.1121921494,21.71592,6.33381,22.62075,73.66,5.54,73.8680390968,134.77,70.11592,11.15381,70.9975331611,21.71592,6.33381,22.62075,48.4,4.82,48.639412003,135.06
2019-06-03 09:30:00,24.7644,7.22295,25.79625,24.7644,7.22295,25.79625,0.0,0.0,0.0,135.24,87.1444,10.53295,87.7786391274,24.7644,7.22295,25.79625,62.38,3.31,62.4677556824,135.45,95.1744,14.42295,96.2610404165,24.7644,7.22295,25.79625,70.41,7.2,70.7771721673,135.18,69.0744,9.95295,69.7877779347,24.7644,7.22295,25.79625,44.31,2.73,44.3940198675,137.2
2019-06-03 10:00:00,26.4408,7.7119,27.5425,26.4408,7.7119,27.5425,0.0,0.0,0.0,135.75,88.5408,10.6919,89.1840231782,26.4408,7.7119,27.5425,62.1,2.98,62.1714596901,135.96,96.5408,14.6619,97.6478232028,26.4408,7.7119,27.5425,70.1,6.95,70.4436831803,135.69,70.7508,12.7919,71.8979026554,26.4408,7.7119,27.5425,44.31,5.08,44.6002522414,138.17
2019-06-03 10:30:00,27.08568,7.89999,28.21425,27.08568,7.89999,28.21425,0.0,0.0,0.0,136.09,88.11568,10.02999,88.6846872987,27.08568,7.89999,28.21425,61.03,2.13,61.067158113,136.3,95.96568,13.89999,96.9671153529,27.08568,7.89999,28.21425,68.88,6.0,69.1408301946,136.03,69.96568,12.14999,71.0128061329,27.08568,7.89999,28.21425,42.88,4.25,43.0901021117,138.49
2019-06-03 11:00:00,24.57552,7.16786,25.5995,24.57552,7.16786,25.5995,0.0,0.0,0.0,135.62,87.83552,9.78786,88.3791874654,24.57552,7.16786,25.5995,63.26,2.62,63.3142322073,135.83,95.98552,13.72786,96.9622307388,24.57552,7.16786,25.5995,71.41,6.5600000000000005,71.7106805155,135.56,69.72552,11.78786,70.7149332366,24.57552,7.16786,25.5995,45.15,4.62,45.3857565763,138.03
2019-06-03 11:30:00,21.80184,6.35887,22.71025,21.80184,6.35887,22.71025,0.0,0.0,0.0,135.4,88.77184,9.52887,89.2817951234,21.80184,6.35887,22.71025,66.97,3.17,67.0449834067,135.61,97.38184,13.49887,98.3129811015,21.80184,6.35887,22.71025,75.58,7.14,75.9165067689,135.34,72.34184,11.38887,73.2328353573,21.80184,6.35887,22.71025,50.54,5.03,50.7896889142,137.83
2019-06-03 12:00:00,22.74576,6.63418,23.6935,22.74576,6.63418,23.6935,0.0,0.0,0.0,135.48,88.90576,9.81418,89.4458064431,22.74576,6.63418,23.6935,66.16,3.18,66.236379732,135.68,97.42576,13.80418,98.3988521125,22.74576,6.63418,23.6935,74.68,7.17,75.0234050147,135.42,71.84576,11.84418,72.8155054219,22.74576,6.63418,23.6935,49.1,5.21,49.3756427806,137.91
2019-06-03 12:30:00,21.5688,6.2909,22.4675,21.5688,6.2909,22.4675,0.0,0.0,0.0,136.18,84.9888,8.4509,85.4079260739,21.5688,6.2909,22.4675,63.42,2.16,63.4567726882,136.38,93.1488,12.3409,93.9627413087,21.5688,6.2909,22.4675,71.58,6.05,71.8352204702,136.11,67.4988,10.7409,68.3480426512,21.5688,6.2909,22.4675,45.93,4.45,46.1450690757,138.56
2019-06-03 13:00:00,22.938,6.69025,23.89375,22.938,6.69025,23.89375,0.0,0.0,0.0,137.01,83.098,13.23025,84.1446202622,22.938,6.69025,23.89375,60.16,6.54,60.5144379467,137.22,75.248,13.59025,76.4653934735,22.938,6.69025,23.89375,52.31,6.9,52.7631130621,136.24,76.828,15.54025,78.3839330097,22.938,6.69025,23.89375,53.89,8.85,54.6118540246,138.11
2019-06-03 13:30:00,26.46864,7.72002,27.5715,26.46864,7.72002,27.5715,0.0,0.0,0.0,138.08,79.57864000000001,21.21002,82.3566930653,26.46864,7.72002,27.5715,53.11,13.49,54.7964615646,138.29,56.22864,14.94002,58.1795853702,26.46864,7.72002,27.5715,29.76,7.22,30.6232917891,136.39,86.73864,18.39002,88.6667046001,26.46864,7.72002,27.5715,60.27,10.67,61.2072038244,137.88
2019-06-03 14:00:00,26.50872,7.73171,27.61325,26.50872,7.73171,27.61325,0.0,0.0,0.0,138.37,79.02872,21.52171,81.9067920637,26.50872,7.73171,27.61325,52.52,13.79,54.3002255981,138.56,57.63872,15.50171,59.6868918286,26.50872,7.73171,27.61325,31.13,7.77,32.0850401278,136.52,86.16872,18.22171,88.074281273,26.50872,7.73171,27.61325,59.66,10.49,60.5752069745,138.14
2019-06-03 14:30:00,24.47712,7.13916,25.497,24.47712,7.13916,25.497,0.0,0.0,0.0,138.37,79.09712,21.09916,81.862866704,24.47712,7.13916,25.497,54.62,13.96,56.3757572011,138.56,57.61712,14.57916,59.4330246866,24.47712,7.13916,25.497,33.14,7.44,33.9648818635,136.48,86.47712,17.40916,88.2120804391,24.47712,7.13916,25.497,62.0,10.27,62.8448319275,138.17
2019-06-03 15:00:00,23.05344,6.72392,24.014,23.05344,6.72392,24.014,0.0,0.0,0.0,137.61,83.24344,18.99392,85.3828981705,23.05344,6.72392,24.014,60.19,12.27,61.4279171061,137.81,65.43344,16.40392,67.4583105451,23.05344,6.72392,24.014,42.38,9.68,43.471448101,135.67,91.34344,18.65392,93.2287121138,23.05344,6.72392,24.014,68.29,11.93,69.324230973,137.38
2019-06-03 15:30:00,23.41992,6.83081,24.39575,23.41992,6.83081,24.39575,0.0,0.0,0.0,137.42,80.87992,19.39081,83.1719001326,23.41992,6.83081,24.39575,57.46,12.56,58.8167085104,137.62,63.09992,16.31081,65.1739397832,23.41992,6.83081,24.39575,39.68,9.48,40.7967253588,135.46,88.59992,18.34081,90.4783462242,23.41992,6.83081,24.39575,65.18,11.51,66.1884619855,137.2
2019-06-03 16:00:00,24.16104,7.04697,25.16775,24.16104,7.04697,25.16775,0.0,0.0,0.0,137.36,82.12104,20.00697,84.5230386301,24.16104,7.04697,25.16775,57.96,12.96,59.3912720861,137.55,62.40104,15.98697,64.4164032127,24.16104,7.04697,25.16775,38.24,8.94,39.2711242518,135.41,89.92104,18.09697,91.7240086229,24.16104,7.04697,25.16775,65.76,11.05,66.6819323355,137.12
2019-06-03 16:30:00,21.68928,6.32604,22.593,21.68928,6.32604,22.593,0.0,0.0,0.0,136.84,82.61928,19.53604,84.8975988271,21.68928,6.32604,22.593,60.93,13.21,62.3455611892,137.04,63.38928,12.85604,64.6798158887,21.68928,6.32604,22.593,41.7,6.53,42.2081852251,135.12,90.77928,16.90604,92.3400880755,21.68928,6.32604,22.593,69.09,10.58,69.895382537,136.61
2019-06-03 17:00:00,18.60528,5.42654,19.3805,18.60528,5.42654,19.3805,0.0,0.0,0.0,137.03,80.56528,19.88654,82.9833646862,18.60528,5.42654,19.3805,61.96,14.46,63.6249416503,137.22,61.46528,10.266539999999999,62.3167913892,18.60528,5.42654,19.3805,42.86,4.84,43.1324147249,135.33,88.86528,14.63654,90.0625687656,18.60528,5.42654,19.3805,70.26,9.21,70.8610732349,136.81
2019-06-03 17:30:00,20.4612,5.96785,21.31375,20.4612,5.96785,21.31375,0.0,0.0,0.0,138.07,83.2412,22.60785,86.2566650124,20.4612,5.96785,21.31375,62.78,16.64,64.9478098168,138.27,64.8112,11.53785,65.8301878173,20.4612,5.96785,21.31375,44.35,5.57,44.6984048932,136.06,91.6312,13.15785,92.5710852808,20.4612,5.96785,21.31375,71.17,7.19,71.5322654471,137.85
2019-06-03 18:00:00,15.06456,4.39383,15.69225,15.06456,4.39383,15.69225,0.0,0.0,0.0,138.26,84.07456,20.49383,86.5362854949,15.06456,4.39383,15.69225,69.01,16.1,70.863178732,138.47,66.65456,6.70383,66.9908329957,15.06456,4.39383,15.69225,51.59,2.31,51.6416905223,136.66,93.31456,12.26383,94.1169943967,15.06456,4.39383,15.69225,78.25,7.87,78.6447671495,138.03
2019-06-03 18:30:00,11.68536,3.40823,12.17225,11.68536,3.40823,12.17225,0.0,0.0,0.0,138.7,80.69536,19.83823,83.0981136673,11.68536,3.40823,12.17225,69.01,16.43,70.9388821451,138.92,63.33536,4.73823,63.5123503727,11.68536,3.40823,12.17225,51.65,1.33,51.6671210733,137.28,89.87536,11.06823,90.5543265143,11.68536,3.40823,12.17225,78.19,7.66,78.564315691,138.46
2019-06-03 19:00:00,10.17432,2.96751,10.59825,10.17432,2.96751,10.59825,0.0,0.0,0.0,139.03,79.90432,19.52751,82.255844786,10.17432,2.96751,10.59825,69.73,16.56,71.6694251407,139.24,63.77432,3.28751,63.8589979052,10.17432,2.96751,10.59825,53.6,0.32,53.6009552154,137.63,89.21432,10.627510000000001,89.8450825692,10.17432,2.96751,10.59825,79.04,7.66,79.4103091544,138.79
2019-06-03 19:30:00,5.78544,1.68742,6.0265,5.78544,1.68742,6.0265,0.0,0.0,0.0,139.11,80.66544,18.33742,82.7234802378,5.78544,1.68742,6.0265,74.88,16.65,76.7087798104,139.32,64.93544,3.8574200000000003,65.0499120449,5.78544,1.68742,6.0265,59.15,2.17,59.1897913495,137.47,90.65544,9.20742,91.1218161839,5.78544,1.68742,6.0265,84.87,7.52,85.2025075922,138.87
2019-06-03 20:00:00,3.86064,1.12602,4.0215,3.86064,1.12602,4.0215,0.0,0.0,0.0,139.29,77.28064,18.71602,79.5146950158,3.86064,1.12602,4.0215,73.42,17.59,75.4977118859,139.5,61.37064,2.99602,61.4437270179,3.86064,1.12602,4.0215,57.51,1.87,57.5403945068,137.56,87.03064,7.67602,87.368493073,3.86064,1.12602,4.0215,83.17,6.55,83.4275218378,139.05
2019-06-03 20:30:00,2.99928,0.8747900000000001,3.12425,2.99928,0.8747900000000001,3.12425,0.0,0.0,0.0,138.97,73.63928,19.75479,76.2430015599,2.99928,0.8747900000000001,3.12425,70.64,18.88,73.119518598,139.18,59.01928,2.76479,59.0840035497,2.99928,0.8747900000000001,3.12425,56.02,1.8900000000000001,56.0518732961,137.08,83.02928,5.85479,83.2354485977,2.99928,0.8747900000000001,3.12425,80.03,4.98,80.1847946933,138.74
2019-06-03 21:00:00,3.40536,0.9932300000000001,3.54725,3.40536,0.9932300000000001,3.54725,0.0,0.0,0.0,134.9,72.46536,13.42323,73.6981105834,3.40536,0.9932300000000001,3.54725,69.06,12.43,70.1697121271,135.11,59.00536,4.15323,59.1513467992,3.40536,0.9932300000000001,3.54725,55.6,3.16,55.689726162,136.11,81.44536,24.88323,85.1617390661,3.40536,0.9932300000000001,3.54725,78.04,23.89,81.6147884884,134.7
2019-06-03 21:30:00,3.05352,0.8906100000000001,3.18075,3.05352,0.8906100000000001,3.18075,0.0,0.0,0.0,135.0,71.67352,11.73061,72.6271345997,3.05352,0.8906100000000001,3.18075,68.62,10.84,69.4709291718,135.2,59.23352,4.47061,59.401988564,3.05352,0.8906100000000001,3.18075,56.18,3.58,56.2939499414,136.33,80.53352,27.91061,85.2329161425,3.05352,0.8906100000000001,3.18075,77.48,27.02,82.0562660618,134.8
2019-06-03 22:00:00,2.24088,0.65359,2.33425,2.24088,0.65359,2.33425,0.0,0.0,0.0,135.11,69.21088,10.40359,69.9884318674,2.24088,0.65359,2.33425,66.97,9.75,67.6760179089,135.32,56.77088,3.55359,56.8819902769,2.24088,0.65359,2.33425,54.53,2.9,54.6070590675,136.39,77.84088,28.96359,83.0547538968,2.24088,0.65359,2.33425,75.6,28.31,80.7267991438,134.91
2019-06-03 22:30:00,2.20368,0.6427400000000001,2.2955,2.20368,0.6427400000000001,2.2955,0.0,0.0,0.0,135.59,64.94368,9.27274,65.6023267808,2.20368,0.6427400000000001,2.2955,62.74,8.63,63.3307547721,135.81,52.47368,1.81274,52.504981849800004,2.20368,0.6427400000000001,2.2955,50.27,1.17,50.2836136331,137.0,72.97368,30.44274,79.0690735462,2.20368,0.6427400000000001,2.2955,70.77,29.8,76.7882341248,135.41
2019-06-03 23:00:00,2.54904,0.7434700000000001,2.65525,2.54904,0.7434700000000001,2.65525,0.0,0.0,0.0,135.38,61.29904,9.79347,62.0764396495,2.54904,0.7434700000000001,2.65525,58.75,9.05,59.4429558484,135.59,49.87904,2.6634700000000002,49.9501021397,2.54904,0.7434700000000001,2.65525,47.33,1.92,47.3689275792,137.03,68.79904,29.99347,75.0527557626,2.54904,0.7434700000000001,2.65525,66.25,29.25,72.4197832087,135.17
2019-06-03 23:30:00,2.67744,0.7809200000000001,2.789,2.67744,0.7809200000000001,2.789,0.0,0.0,0.0,135.69,60.25744,9.68092,61.0301506421,2.67744,0.7809200000000001,2.789,57.58,8.9,58.2637657554,135.89,51.34744,1.74092,51.3769442163,2.67744,0.7809200000000001,2.789,48.67,0.96,48.679466924,137.03,67.58744,30.38092,74.1017027186,2.67744,0.7809200000000001,2.789,64.91,29.6,71.3405081283,135.48
2019-06-04 00:00:00,2.53368,0.73899,2.63925,2.53368,0.73899,2.63925,0.0,0.0,0.0,135.98,58.67368,9.14899,59.3826973349,2.53368,0.73899,2.63925,56.14,8.41,56.7664311015,136.19,48.77368,1.3889900000000002,48.7934540073,2.53368,0.73899,2.63925,46.24,0.65,46.2445683297,137.31,65.82368,31.00899,72.7620389321,2.53368,0.73899,2.63925,63.29,30.27,70.1562327951,135.79
2019-06-04 00:30:00,2.41992,0.70581,2.52075,2.41992,0.70581,2.52075,0.0,0.0,0.0,136.03,54.85992,8.21581,55.4717077109,2.41992,0.70581,2.52075,52.44,7.51,52.9750290231,136.24,44.74992,1.43581,44.7729481982,2.41992,0.70581,2.52075,42.33,0.73,42.3362941222,137.36,61.47992,32.04581,69.3304731108,2.41992,0.70581,2.52075,59.06,31.34,66.8601465748,135.83
2019-06-04 01:00:00,2.23272,0.6512100000000001,2.32575,2.23272,0.6512100000000001,2.32575,0.0,0.0,0.0,135.89,52.43272,7.38121,52.9497156523,2.23272,0.6512100000000001,2.32575,50.2,6.73,50.6491154908,136.1,42.55272,2.05121,42.6021295461,2.23272,0.6512100000000001,2.32575,40.32,1.4,40.3442982341,137.2,58.73272,32.80121,67.2714781766,2.23272,0.6512100000000001,2.32575,56.5,32.15,65.006711192,135.7
2019-06-04 01:30:00,2.05968,0.60074,2.1455,2.05968,0.60074,2.1455,0.0,0.0,0.0,136.19,53.00968,7.69074,53.5646679767,2.05968,0.60074,2.1455,50.95,7.09,51.4409428374,136.4,43.98968,1.50074,44.0152719752,2.05968,0.60074,2.1455,41.93,0.9,41.9396578431,137.48,59.43968,32.49074,67.7401191632,2.05968,0.60074,2.1455,57.38,31.89,65.6462984486,136.0
2019-06-04 02:00:00,1.9641600000000001,0.5728800000000001,2.046,1.9641600000000001,0.5728800000000001,2.046,0.0,0.0,0.0,136.19,52.89416,8.13288,53.5157537478,1.9641600000000001,0.5728800000000001,2.046,50.93,7.5600000000000005,51.4880423011,136.4,45.85416,0.7028800000000001,45.8595467662,1.9641600000000001,0.5728800000000001,2.046,43.89,0.13,43.8901925263,137.48,59.30416,31.97288,67.3739448808,1.9641600000000001,0.5728800000000001,2.046,57.34,31.4,65.3745791573,136.0
