Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-04 02:30:00,1.89192,0.55181,1.9707500000000002,1.89192,0.55181,1.9707500000000002,0.0,0.0,0.0,136.76,53.10192,8.61181,53.7956985191,1.89192,0.55181,1.9707500000000002,51.21,8.06,51.8404060555,136.97,44.11192,3.87181,44.2815130586,1.89192,0.55181,1.9707500000000002,42.22,3.32,42.3503341191,138.39,59.55192,31.701810000000002,67.4643308198,1.89192,0.55181,1.9707500000000002,57.66,31.15,65.5362350154,136.58
2019-06-04 03:00:00,1.97256,0.57533,2.05475,1.97256,0.57533,2.05475,0.0,0.0,0.0,136.96,52.04256,8.03533,52.6592307156,1.97256,0.57533,2.05475,50.07,7.46,50.6226876015,137.18,42.44256,4.53533,42.6841904874,1.97256,0.57533,2.05475,40.47,3.96,40.663281963,138.6,58.33256,32.48533,66.7681377707,1.97256,0.57533,2.05475,56.36,31.91,64.7664859322,136.79
2019-06-04 03:30:00,1.8444,0.53795,1.9212500000000001,1.8444,0.53795,1.9212500000000001,0.0,0.0,0.0,136.79,51.7444,6.39795,52.1384377937,1.8444,0.53795,1.9212500000000001,49.9,5.86,50.2429059669,137.0,42.4544,1.16795,42.4704625188,1.8444,0.53795,1.9212500000000001,40.61,0.63,40.6148864334,137.9,58.0044,34.17795,67.3249039031,1.8444,0.53795,1.9212500000000001,56.16,33.64,65.4644575323,136.62
2019-06-04 04:00:00,1.9797600000000002,0.57743,2.06225,1.9797600000000002,0.57743,2.06225,0.0,0.0,0.0,136.65,52.88976,8.38743,53.5506834211,1.9797600000000002,0.57743,2.06225,50.91,7.8100000000000005,51.5055744556,136.87,43.90976,3.31743,44.0348993988,1.9797600000000002,0.57743,2.06225,41.93,2.74,42.0194300295,138.21,59.30976,31.94743,67.3668012812,1.9797600000000002,0.57743,2.06225,57.33,31.37,65.3514024333,136.47
2019-06-04 04:30:00,1.77384,0.51737,1.84775,1.77384,0.51737,1.84775,0.0,0.0,0.0,136.71,52.66384,8.17737,53.2949286862,1.77384,0.51737,1.84775,50.89,7.66,51.4632655396,136.92,43.80384,3.33737,43.9307914482,1.77384,0.51737,1.84775,42.03,2.8200000000000003,42.1244976231,138.26,59.05384,32.07737,67.2035243485,1.77384,0.51737,1.84775,57.28,31.56,65.3990213994,136.54
2019-06-04 05:00:00,1.70544,0.49742000000000003,1.7765,1.70544,0.49742000000000003,1.7765,0.0,0.0,0.0,136.74,51.27544,7.48742,51.8192262143,1.70544,0.49742000000000003,1.7765,49.57,6.99,50.0604135021,136.96,42.03544,2.86742,42.1331260821,1.70544,0.49742000000000003,1.7765,40.33,2.37,40.3995767305,138.18,57.50544,32.85742,66.2305494364,1.70544,0.49742000000000003,1.7765,55.8,32.36,64.5043378386,136.57
2019-06-04 05:30:00,1.8367200000000001,0.53571,1.9132500000000001,1.8367200000000001,0.53571,1.9132500000000001,0.0,0.0,0.0,137.25,53.20672,6.81571,53.6414854004,1.8367200000000001,0.53571,1.9132500000000001,51.37,6.28,51.7524424544,137.47,43.93672,0.79571,43.9439247082,1.8367200000000001,0.53571,1.9132500000000001,42.1,0.26,42.1008028427,138.34,59.67672,34.01571,68.6904610318,1.8367200000000001,0.53571,1.9132500000000001,57.84,33.48,66.8309509135,137.05
2019-06-04 06:00:00,2.5356,0.73955,2.6412500000000003,2.5356,0.73955,2.6412500000000003,0.0,0.0,0.0,137.05,55.4656,7.49955,55.9703138598,2.5356,0.73955,2.6412500000000003,52.93,6.76,53.3599334707,137.27,46.5056,1.7095500000000001,46.5370109973,2.5356,0.73955,2.6412500000000003,43.97,0.97,43.980698039,138.12,62.1456,33.46955,70.5853127539,2.5356,0.73955,2.6412500000000003,59.61,32.73,68.0044483839,136.87
2019-06-04 06:30:00,3.34944,0.9769200000000001,3.489,3.34944,0.9769200000000001,3.489,0.0,0.0,0.0,135.83,58.52944,10.30692,59.4300256318,3.34944,0.9769200000000001,3.489,55.18,9.33,55.9632138105,136.05,47.63944,2.00692,47.6816943009,3.34944,0.9769200000000001,3.489,44.29,1.03,44.3019751253,137.22,65.55944,30.13692,72.1545155912,3.34944,0.9769200000000001,3.489,62.21,29.16,68.7050922421,135.67
2019-06-04 07:00:00,5.06904,1.4784700000000002,5.28025,5.06904,1.4784700000000002,5.28025,0.0,0.0,0.0,134.93,66.21904,13.88847,67.6598171551,5.06904,1.4784700000000002,5.28025,61.15,12.41,62.3965592,135.16,53.55904,5.19847,53.8107317927,5.06904,1.4784700000000002,5.28025,48.49,3.7199999999999998,48.6324839999,136.44,74.04904,26.68847,78.7117193044,5.06904,1.4784700000000002,5.28025,68.98,25.21,73.4423889862,134.78
2019-06-04 07:30:00,7.116,2.0755,7.4125,7.116,2.0755,7.4125,0.0,0.0,0.0,134.1,72.526,17.3355,74.5690300074,7.116,2.0755,7.4125,65.41,15.26,67.1664775018,134.32,58.376,6.4255,58.7285656751,7.116,2.0755,7.4125,51.26,4.35,51.4442426322,135.91,80.916,23.5155,84.2637395102,7.116,2.0755,7.4125,73.8,21.44,76.8512433211,133.97
2019-06-04 08:00:00,9.46992,2.76206,9.8645,9.46992,2.76206,9.8645,0.0,0.0,0.0,137.59,71.69992,16.71206,73.6218138696,9.46992,2.76206,9.8645,62.23,13.95,63.7744102286,137.81,57.72992,6.20206,58.0621151135,9.46992,2.76206,9.8645,48.26,3.44,48.3824472304,136.49,79.97992,14.05206,81.2049751767,9.46992,2.76206,9.8645,70.51,11.29,71.4081521957,137.43
2019-06-04 08:30:00,10.36152,3.02211,10.79325,10.36152,3.02211,10.79325,0.0,0.0,0.0,137.0,83.85152,14.61211,85.1151641305,10.36152,3.02211,10.79325,73.49,11.59,74.3983077765,137.22,67.31152,11.22211,68.2405779398,10.36152,3.02211,10.79325,56.95,8.2,57.5373139797,135.33,93.57152,15.40211,94.8306614316,10.36152,3.02211,10.79325,83.21,12.38,84.1259086132,136.85
2019-06-04 09:00:00,9.07104,2.64572,9.449,9.07104,2.64572,9.449,0.0,0.0,0.0,136.88,83.40104,12.57572,84.3438332458,9.07104,2.64572,9.449,74.33,9.93,74.9903580469,137.09,65.91104,9.86572,66.6453121007,9.07104,2.64572,9.449,56.84,7.22,57.2967189287,135.5,93.18104,16.82572,94.6879668649,9.07104,2.64572,9.449,84.11,14.18,85.2969196396,136.72
2019-06-04 09:30:00,9.20856,2.68583,9.59225,9.20856,2.68583,9.59225,0.0,0.0,0.0,136.97,79.13856,13.61583,80.3013231862,9.20856,2.68583,9.59225,69.93,10.93,70.7790209031,137.18,59.71856,8.06583,60.260800045,9.20856,2.68583,9.59225,50.51,5.38,50.7957134018,135.66,88.33856,15.76583,89.7344001956,9.20856,2.68583,9.59225,79.13,13.08,80.2037611338,136.81
2019-06-04 10:00:00,14.3076,4.17305,14.90375,14.3076,4.17305,14.90375,0.0,0.0,0.0,136.4,83.4376,13.89305,84.5863460144,14.3076,4.17305,14.90375,69.13,9.72,69.8099942702,136.62,65.4176,10.04305,66.1840255882,14.3076,4.17305,14.90375,51.11,5.87,51.4459813785,135.17,92.5576,18.42305,94.3732911849,14.3076,4.17305,14.90375,78.25,14.25,79.5369411029,136.25
2019-06-04 10:30:00,16.18704,4.72122,16.8615,16.18704,4.72122,16.8615,0.0,0.0,0.0,136.5,84.82704,15.14122,86.1677622911,16.18704,4.72122,16.8615,68.64,10.42,69.4264070797,136.71,66.23704,10.89122,67.126478688,16.18704,4.72122,16.8615,50.05,6.17,50.4288746652,135.17,93.87704,18.23122,95.6309365313,16.18704,4.72122,16.8615,77.69,13.51,78.8559205133,136.34
2019-06-04 11:00:00,18.75432,5.47001,19.53575,18.75432,5.47001,19.53575,0.0,0.0,0.0,136.6,86.83432,14.72001,88.0731390622,18.75432,5.47001,19.53575,68.08,9.25,68.7055230677,136.8,68.06432,11.37001,69.0074545572,18.75432,5.47001,19.53575,49.31,5.9,49.6617166437,135.42,95.83432,20.32001,97.9648901202,18.75432,5.47001,19.53575,77.08,14.85,78.4974451814,136.42
2019-06-04 11:30:00,15.56592,4.54006,16.2145,15.56592,4.54006,16.2145,0.0,0.0,0.0,136.9,86.08592,14.11006,87.2346228022,15.56592,4.54006,16.2145,70.52,9.57,71.1663916466,137.1,67.24592,11.67006,68.2510370401,15.56592,4.54006,16.2145,51.68,7.13,52.1695246288,135.56,95.39592,19.16006,97.301024927,15.56592,4.54006,16.2145,79.83,14.62,81.15770635,136.73
2019-06-04 12:00:00,17.35368,5.06149,18.07675,17.35368,5.06149,18.07675,0.0,0.0,0.0,136.64,83.46368,15.55149,84.900145585,17.35368,5.06149,18.07675,66.11,10.49,66.9370764226,136.83,63.76368,10.58149,64.6357085345,17.35368,5.06149,18.07675,46.41,5.52,46.7371212207,135.35,92.17368,18.57149,94.0259938823,17.35368,5.06149,18.07675,74.82,13.51,76.0299447586,136.45
2019-06-04 12:30:00,15.72024,4.58507,16.37525,15.72024,4.58507,16.37525,0.0,0.0,0.0,136.85,81.60024,15.27507,83.0176302454,15.72024,4.58507,16.37525,65.88,10.69,66.7416698922,137.05,63.40024,10.32507,64.2354847616,15.72024,4.58507,16.37525,47.68,5.74,48.0242647003,135.51,90.32024,17.95507,92.0876229054,15.72024,4.58507,16.37525,74.6,13.37,75.7886330527,136.65
2019-06-04 13:00:00,16.05024,4.68132,16.719,16.05024,4.68132,16.719,0.0,0.0,0.0,137.44,78.13024,17.22132,80.0056764549,16.05024,4.68132,16.719,62.08,12.54,63.3338614013,137.63,57.67024,10.50132,58.618549141,16.05024,4.68132,16.719,41.62,5.82,42.0249544913,135.88,86.32024,16.17132,87.8219529742,16.05024,4.68132,16.719,70.27,11.49,71.2031811087,137.25
2019-06-04 13:30:00,11.46768,3.34474,11.9455,11.46768,3.34474,11.9455,0.0,0.0,0.0,137.33,74.73768,15.78474,76.3863785544,11.46768,3.34474,11.9455,63.27,12.44,64.4813655252,137.52,51.40768,8.64474,52.1294647263,11.46768,3.34474,11.9455,39.94,5.3,40.2901178951,135.85,83.15768,14.92474,84.4863752747,11.46768,3.34474,11.9455,71.69,11.58,72.619229547,137.11
2019-06-04 14:00:00,7.55544,2.20367,7.87025,7.55544,2.20367,7.87025,0.0,0.0,0.0,136.9,77.02544,13.59367,78.2157674083,7.55544,2.20367,7.87025,69.47,11.39,70.3975354682,137.08,56.07544,5.56367,56.3507710246,7.55544,2.20367,7.87025,48.52,3.36,48.6362005095,135.74,86.16544,14.76367,87.4211015846,7.55544,2.20367,7.87025,78.61,12.56,79.6070706659,136.73
2019-06-04 14:30:00,6.74424,1.96707,7.02525,6.74424,1.96707,7.02525,0.0,0.0,0.0,137.32,75.18424,14.32707,76.537147054,6.74424,1.96707,7.02525,68.44,12.36,69.5471293441,137.5,54.41424,5.97707,54.7415279341,6.74424,1.96707,7.02525,47.67,4.01,47.8383632663,135.99,84.23424,13.57707,85.3214159409,6.74424,1.96707,7.02525,77.49,11.61,78.3549117797,137.14
2019-06-04 15:00:00,5.5847999999999995,1.6289,5.8175,5.5847999999999995,1.6289,5.8175,0.0,0.0,0.0,137.06,75.6148,13.3189,76.7788452391,5.5847999999999995,1.6289,5.8175,70.03,11.69,70.9989929506,137.24,56.4448,5.2289,56.6864784781,5.5847999999999995,1.6289,5.8175,50.86,3.6,50.9872493865,135.83,84.8548,13.9389,85.9920346093,5.5847999999999995,1.6289,5.8175,79.27,12.31,80.2201283968,136.86
2019-06-04 15:30:00,5.81712,1.69666,6.0595,5.81712,1.69666,6.0595,0.0,0.0,0.0,136.71,81.47712,11.90666,82.3425141458,5.81712,1.69666,6.0595,75.66,10.21,76.3457903227,136.89,65.05712,6.94666,65.4269435925,5.81712,1.69666,6.0595,59.24,5.25,59.4721792101,135.48,91.46712,15.52666,92.775595993,5.81712,1.69666,6.0595,85.65,13.83,86.7593879646,136.51
2019-06-04 16:00:00,4.66368,1.3602400000000001,4.858,4.66368,1.3602400000000001,4.858,0.0,0.0,0.0,136.03,86.42368,10.79024,87.0946711573,4.66368,1.3602400000000001,4.858,81.76,9.43,82.3020200238,136.22,71.19368,8.29024,71.6747385848,4.66368,1.3602400000000001,4.858,66.53,6.93,66.8899529077,134.73,97.16368,15.80024,98.4399730557,4.66368,1.3602400000000001,4.858,92.5,14.44,93.6203161712,135.85
2019-06-04 16:30:00,8.99064,2.6222700000000003,9.36525,8.99064,2.6222700000000003,9.36525,0.0,0.0,0.0,136.54,85.84064,13.67227,86.9226463159,8.99064,2.6222700000000003,9.36525,76.85,11.05,77.640356774,136.72,67.46064,5.24227,67.6640180891,8.99064,2.6222700000000003,9.36525,58.47,2.62,58.528670752,135.51,95.91064,15.46227,97.1490229429,8.99064,2.6222700000000003,9.36525,86.92,12.84,87.8632573947,136.34
2019-06-04 17:00:00,7.59024,2.21382,7.9065,7.59024,2.21382,7.9065,0.0,0.0,0.0,137.57,82.71024,16.95382,84.4299461888,7.59024,2.21382,7.9065,75.12,14.74,76.5524787319,137.75,61.10024,4.8638200000000005,61.2935239079,7.59024,2.21382,7.9065,53.51,2.65,53.5755783917,136.12,92.59024,11.23382,93.2692406694,7.59024,2.21382,7.9065,85.0,9.02,85.4772507747,137.38
2019-06-04 17:30:00,7.1975999999999996,2.0993,7.4975,7.1975999999999996,2.0993,7.4975,0.0,0.0,0.0,137.96,82.2176,18.4493,84.2621529529,7.1975999999999996,2.0993,7.4975,75.02,16.35,76.7810061148,138.14,60.1976,4.7393,60.3838721038,7.1975999999999996,2.0993,7.4975,53.0,2.64,53.0657102091,136.34,92.0776,9.4993,92.5663066253,7.1975999999999996,2.0993,7.4975,84.88,7.4,85.2019624187,137.78
2019-06-04 18:00:00,7.45632,2.17476,7.767,7.45632,2.17476,7.767,0.0,0.0,0.0,138.42,81.94632,19.13476,84.1506886591,7.45632,2.17476,7.767,74.49,16.96,76.3963461168,138.6,60.20632,4.16476,60.3501963029,7.45632,2.17476,7.767,52.75,1.99,52.787523147,136.91,91.74632,9.01476,92.188139863,7.45632,2.17476,7.767,84.29,6.84,84.5670721972,138.23
2019-06-04 18:30:00,6.9427200000000004,2.02496,7.232,6.9427200000000004,2.02496,7.232,0.0,0.0,0.0,138.73,80.59272,18.12496,82.6056940652,6.9427200000000004,2.02496,7.232,73.65,16.1,75.3892067872,138.91,59.37272,5.16496,59.5969520362,6.9427200000000004,2.02496,7.232,52.43,3.14,52.5239421597,137.72,90.29272,9.95496,90.839839903,6.9427200000000004,2.02496,7.232,83.35,7.93,83.7263841331,138.54
2019-06-04 19:00:00,6.5016,1.8963,6.7725,6.5016,1.8963,6.7725,0.0,0.0,0.0,138.16,78.5216,18.5263,80.6775399864,6.5016,1.8963,6.7725,72.02,16.63,73.9150681526,138.35,57.3016,5.5963,57.5742297929,6.5016,1.8963,6.7725,50.8,3.7,50.9345658664,137.14,88.0116,9.0263,88.4732492127,6.5016,1.8963,6.7725,81.51,7.13,81.821250296,137.99
2019-06-04 19:30:00,4.73328,1.38054,4.9305,4.73328,1.38054,4.9305,0.0,0.0,0.0,133.53,85.70328,22.53054,88.6153340876,4.73328,1.38054,4.9305,80.97,21.15,83.6866978677,133.73,69.24328,6.08054,69.5097460206,4.73328,1.38054,4.9305,64.51,4.7,64.6809871601,134.57,95.79328,28.96054,100.0752985019,4.73328,1.38054,4.9305,91.06,27.58,95.1450471648,133.36
2019-06-04 20:00:00,3.9084000000000003,1.13995,4.07125,3.9084000000000003,1.13995,4.07125,0.0,0.0,0.0,133.53,83.9284,25.52995,87.7254505464,3.9084000000000003,1.13995,4.07125,80.02,24.39,83.6544828446,133.73,67.7684,5.10995,67.9607800688,3.9084000000000003,1.13995,4.07125,63.86,3.9699999999999998,63.983282973,134.34,93.5784,32.76995,99.1503230936,3.9084000000000003,1.13995,4.07125,89.67,31.63,95.0850450912,133.4
2019-06-04 20:30:00,2.66136,0.7762300000000001,2.77225,2.66136,0.7762300000000001,2.77225,0.0,0.0,0.0,134.29,82.32136,24.74623,85.9603525555,2.66136,0.7762300000000001,2.77225,79.66,23.97,83.1881992833,134.52,68.05136,6.14623,68.3283523953,2.66136,0.7762300000000001,2.77225,65.39,5.37,65.6101287912,134.87,91.92136,33.58623,97.8650666472,2.66136,0.7762300000000001,2.77225,89.26,32.81,95.0991256532,134.17
2019-06-04 21:00:00,1.85784,0.5418700000000001,1.93525,1.85784,0.5418700000000001,1.93525,0.0,0.0,0.0,134.23,78.55784,24.68187,82.3439671874,1.85784,0.5418700000000001,1.93525,76.7,24.14,80.4091387841,134.48,64.18784,2.39187,64.2323893839,1.85784,0.5418700000000001,1.93525,62.33,1.85,62.3574486329,135.21,87.72784,33.20187,93.8005228267,1.85784,0.5418700000000001,1.93525,85.87,32.66,91.8712822377,134.11
2019-06-04 21:30:00,1.69416,0.49413,1.76475,1.69416,0.49413,1.76475,0.0,0.0,0.0,134.48,74.88416,23.32413,78.432470694,1.69416,0.49413,1.76475,73.19,22.83,76.668018104,134.74,60.77416,1.00413,60.7824547116,1.69416,0.49413,1.76475,59.08,0.51,59.0822012115,135.43,83.60416,34.87413,90.586204869,1.69416,0.49413,1.76475,81.91,34.38,88.8326094405,134.37
2019-06-04 22:00:00,1.7436,0.5085500000000001,1.8162500000000001,1.7436,0.5085500000000001,1.8162500000000001,0.0,0.0,0.0,134.93,72.4636,21.65855,75.6311186818,1.7436,0.5085500000000001,1.8162500000000001,70.72,21.15,73.8149097405,135.19,58.6536,2.03855,58.6890149778,1.7436,0.5085500000000001,1.8162500000000001,56.91,1.53,56.9305629693,135.59,80.8736,37.07855,88.968297989,1.7436,0.5085500000000001,1.8162500000000001,79.13,36.57,87.1717947504,134.84
2019-06-04 22:30:00,1.91304,0.5579700000000001,1.99275,1.91304,0.5579700000000001,1.99275,0.0,0.0,0.0,135.82,70.37304,20.03797,73.1702466892,1.91304,0.5579700000000001,1.99275,68.46,19.48,71.1775385919,136.08,57.39304,4.22797,57.5485601102,1.91304,0.5579700000000001,1.99275,55.48,3.67,55.6012526837,136.0,78.46304,39.78797,87.9746054425,1.91304,0.5579700000000001,1.99275,76.55,39.23,86.0168320737,135.73
2019-06-04 23:00:00,2.19552,0.64036,2.287,2.19552,0.64036,2.287,0.0,0.0,0.0,135.61,66.99552,20.54036,70.0735762538,2.19552,0.64036,2.287,64.8,19.9,67.7867981247,135.87,55.57552,2.84036,55.6480553856,2.19552,0.64036,2.287,53.38,2.2,53.4253160964,135.98,74.60552,39.35036,84.3471069249,2.19552,0.64036,2.287,72.41,38.71,82.1076866073,135.49
2019-06-04 23:30:00,2.40912,0.7026600000000001,2.5095,2.40912,0.7026600000000001,2.5095,0.0,0.0,0.0,136.55,61.29912,19.77266,64.4091623626,2.40912,0.7026600000000001,2.5095,58.89,19.07,61.9007027424,136.81,50.24912,2.87266,50.3311656556,2.40912,0.7026600000000001,2.5095,47.84,2.17,47.8891898031,136.94,68.10912,41.10266,79.5504926839,2.40912,0.7026600000000001,2.5095,65.7,40.4,77.127491856,136.43
2019-06-05 00:00:00,2.43384,0.7098700000000001,2.53525,2.43384,0.7098700000000001,2.53525,0.0,0.0,0.0,137.56,57.73384,18.59987,60.6560091431,2.43384,0.7098700000000001,2.53525,55.3,17.89,58.1217867929,137.81,47.14384,2.08987,47.1901388699,2.43384,0.7098700000000001,2.53525,44.71,1.38,44.731292179,137.7,64.09384,43.37987,77.3940142851,2.43384,0.7098700000000001,2.53525,61.66,42.67,74.9845617444,137.43
2019-06-05 00:30:00,2.50992,0.73206,2.6145,2.50992,0.73206,2.6145,0.0,0.0,0.0,137.87,54.99992,19.39206,58.3184635519,2.50992,0.73206,2.6145,52.49,18.66,55.7081295683,138.13,44.81992,2.68206,44.9000965996,2.50992,0.73206,2.6145,42.31,1.9500000000000002,42.3549123479,138.38,60.97992,42.86206,74.5366140273,2.50992,0.73206,2.6145,58.47,42.13,72.0671756072,137.74
2019-06-05 01:00:00,2.37648,0.6931400000000001,2.4755000000000003,2.37648,0.6931400000000001,2.4755000000000003,0.0,0.0,0.0,138.0,52.74648,18.13314,55.776356269,2.37648,0.6931400000000001,2.4755000000000003,50.37,17.44,53.3037569032,138.26,43.74648,2.29314,43.8065406469,2.37648,0.6931400000000001,2.4755000000000003,41.37,1.6,41.4009287335,138.34,58.43648,44.20314,73.2716847128,2.37648,0.6931400000000001,2.4755000000000003,56.06,43.51,70.9636787378,137.9
2019-06-05 01:30:00,2.28192,0.66556,2.377,2.28192,0.66556,2.377,0.0,0.0,0.0,137.85,49.77192,17.59556,52.7906028778,2.28192,0.66556,2.377,47.49,16.93,50.4175068801,138.12,40.85192,2.38556,40.9215134642,2.28192,0.66556,2.377,38.57,1.72,38.6083320023,138.15,55.10192,44.64556,70.9185985155,2.28192,0.66556,2.377,52.82,43.98,68.7327636575,137.76
2019-06-05 02:00:00,2.21352,0.64561,2.30575,2.21352,0.64561,2.30575,0.0,0.0,0.0,137.6,51.08352,16.99561,53.8365746947,2.21352,0.64561,2.30575,48.87,16.35,51.5325081866,137.88,40.63352,2.91561,40.7379887729,2.21352,0.64561,2.30575,38.42,2.27,38.4870017019,137.91,56.62352,45.03561,72.349355113,2.21352,0.64561,2.30575,54.41,44.39,70.2205112485,137.51
2019-06-05 02:30:00,2.18112,0.6361600000000001,2.2720000000000002,2.18112,0.6361600000000001,2.2720000000000002,0.0,0.0,0.0,137.6,52.19112,17.42616,55.0234864326,2.18112,0.6361600000000001,2.2720000000000002,50.01,16.79,52.7532387631,137.88,42.55112,2.28616,42.6124904318,2.18112,0.6361600000000001,2.2720000000000002,40.37,1.65,40.4037052756,137.87,57.83112,44.63616,73.0535777358,2.18112,0.6361600000000001,2.2720000000000002,55.65,44.0,70.9430933918,137.47
2019-06-05 03:00:00,1.99824,0.58282,2.0815,1.99824,0.58282,2.0815,0.0,0.0,0.0,137.84,49.66824,16.68282,52.3951385899,1.99824,0.58282,2.0815,47.67,16.1,50.3153942646,138.12,39.24824,2.90282,39.3554406283,1.99824,0.58282,2.0815,37.25,2.32,37.3221770533,138.12,55.02824,45.52282,71.4173251967,1.99824,0.58282,2.0815,53.03,44.94,69.5110386917,137.75
2019-06-05 03:30:00,2.4528,0.7154,2.555,2.4528,0.7154,2.555,0.0,0.0,0.0,138.18,51.3728,17.3954,54.2380357406,2.4528,0.7154,2.555,48.92,16.68,51.6854795857,138.47,42.0528,1.9954,42.100114121,2.4528,0.7154,2.555,39.6,1.28,39.6206814681,138.41,56.8928,45.3454,72.7529792723,2.4528,0.7154,2.555,54.44,44.63,70.3956710317,138.08
2019-06-05 04:00:00,2.3008800000000003,0.6710900000000001,2.39675,2.3008800000000003,0.6710900000000001,2.39675,0.0,0.0,0.0,138.06,50.67088,17.27109,53.5334346905,2.3008800000000003,0.6710900000000001,2.39675,48.37,16.6,51.1391914289,138.34,41.01088,2.24109,41.0720679144,2.3008800000000003,0.6710900000000001,2.39675,38.71,1.57,38.7418249441,138.29,56.12088,45.35109,72.1545184736,2.3008800000000003,0.6710900000000001,2.39675,53.82,44.68,69.9492301602,137.96
2019-06-05 04:30:00,2.35128,0.68579,2.44925,2.35128,0.68579,2.44925,0.0,0.0,0.0,138.18,50.90128,17.555790000000002,53.8437189295,2.35128,0.68579,2.44925,48.55,16.87,51.397464918,138.47,41.46128,2.05579,41.5122152115,2.35128,0.68579,2.44925,39.11,1.37,39.1339877856,138.4,56.34128,45.22579,72.2475737528,2.35128,0.68579,2.44925,53.99,44.54,69.990940128,138.08
2019-06-05 05:00:00,2.60712,0.76041,2.71575,2.60712,0.76041,2.71575,0.0,0.0,0.0,138.34,49.98712,18.38041,53.2592868678,2.60712,0.76041,2.71575,47.38,17.62,50.5502601378,138.63,40.38712,5.87041,40.8115323832,2.60712,0.76041,2.71575,37.78,5.11,38.1240147414,139.0,55.31712,44.49041,70.9885930771,2.60712,0.76041,2.71575,52.71,43.73,68.4883712757,138.26
2019-06-05 05:30:00,3.24984,0.9478700000000001,3.38525,3.24984,0.9478700000000001,3.38525,0.0,0.0,0.0,137.92,52.71984,18.32787,55.8148040251,3.24984,0.9478700000000001,3.38525,49.47,17.38,52.4341997174,138.21,43.20984,3.57787,43.3577147295,3.24984,0.9478700000000001,3.38525,39.96,2.63,40.046454275,138.31,58.32984,44.63787,73.4500488261,3.24984,0.9478700000000001,3.38525,55.08,43.69,70.303787238,137.83
2019-06-05 06:00:00,3.50256,1.02158,3.6485000000000003,3.50256,1.02158,3.6485000000000003,0.0,0.0,0.0,137.95,54.44256,17.99158,57.3383753716,3.50256,1.02158,3.6485000000000003,50.94,16.97,53.6923132301,138.21,44.10256,2.31158,44.1630977248,3.50256,1.02158,3.6485000000000003,40.6,1.29,40.6204886726,138.16,60.27256,45.14158,75.3030127807,3.50256,1.02158,3.6485000000000003,56.77,44.12,71.8985903895,137.86
2019-06-05 06:30:00,4.6632,1.3601,4.8575,4.6632,1.3601,4.8575,0.0,0.0,0.0,136.75,65.2532,23.0001,69.1880387802,4.6632,1.3601,4.8575,60.59,21.64,64.3384620581,137.04,54.9932,2.2201,55.0379949694,4.6632,1.3601,4.8575,50.33,0.86,50.3373469702,137.35,72.3732,39.2101,82.312283532,4.6632,1.3601,4.8575,67.71,37.85,77.5710422774,136.65
2019-06-05 07:00:00,5.89776,1.72018,6.1435,5.89776,1.72018,6.1435,0.0,0.0,0.0,136.61,71.58776,26.21018,76.2350373349,5.89776,1.72018,6.1435,65.69,24.49,70.1066059655,136.9,58.19776,2.73018,58.261764064,5.89776,1.72018,6.1435,52.3,1.01,52.309751481,137.54,79.36776,36.19018,87.2294127909,5.89776,1.72018,6.1435,73.47,34.47,81.1543085732,136.54
2019-06-05 07:30:00,7.94616,2.31763,8.27725,7.94616,2.31763,8.27725,0.0,0.0,0.0,136.5,77.39616,29.05763,82.6711040447,7.94616,2.31763,8.27725,69.45,26.74,74.4199576727,136.78,62.59616,5.28763,62.8190916662,7.94616,2.31763,8.27725,54.65,2.9699999999999998,54.7306440671,137.51,85.64616,34.13763,92.1989289784,7.94616,2.31763,8.27725,77.7,31.82,83.9631014196,136.42
2019-06-05 08:00:00,10.902,3.17975,11.35625,10.902,3.17975,11.35625,0.0,0.0,0.0,135.41,82.512,31.62975,88.3666861949,10.902,3.17975,11.35625,71.61,28.45,77.0544911086,135.69,68.202,9.30975,68.8344699192,10.902,3.17975,11.35625,57.3,6.13,57.6269633071,136.33,91.072,32.11975,96.5701171381,10.902,3.17975,11.35625,80.17,28.94,85.2335174682,135.35
2019-06-05 08:30:00,10.51368,3.06649,10.95175,10.51368,3.06649,10.95175,0.0,0.0,0.0,134.76,87.96368,33.21649,94.0262952959,10.51368,3.06649,10.95175,77.45,30.15,83.1115214636,135.04,72.36368,10.93649,73.1854425187,10.51368,3.06649,10.95175,61.85,7.87,62.3486920472,135.76,97.30368,29.46649,101.6674981224,10.51368,3.06649,10.95175,86.79,26.4,90.7163937775,134.7
2019-06-05 09:00:00,10.08096,2.94028,10.501,10.08096,2.94028,10.501,0.0,0.0,0.0,135.84,86.92096,25.02028,90.4503604117,10.08096,2.94028,10.501,76.84,22.08,79.9494340193,136.12,70.86096,9.78028,71.5327164939,10.08096,2.94028,10.501,60.78,6.84,61.1636656848,136.13,96.63096,19.71028,98.6206751559,10.08096,2.94028,10.501,86.55,16.77,88.1597152899,135.79
2019-06-05 09:30:00,11.19888,3.26634,11.6655,11.19888,3.26634,11.6655,0.0,0.0,0.0,138.53,88.80888,4.78634,88.9377659796,11.19888,3.26634,11.6655,77.61,1.52,77.6248832527,138.81,72.27888,10.32634,73.0128056703,11.19888,3.26634,11.6655,61.08,7.06,61.486665221,138.46,98.30888,8.63634,98.6874979693,11.19888,3.26634,11.6655,87.11,5.37,87.2753630757,138.46
2019-06-05 10:00:00,14.11752,4.11761,14.70575,14.11752,4.11761,14.70575,0.0,0.0,0.0,139.2,85.93752,5.87761,86.1382820996,14.11752,4.11761,14.70575,71.82,1.76,71.841561787,139.49,67.78752,9.68761,68.4762561423,14.11752,4.11761,14.70575,53.67,5.57,53.958259794,139.03,94.61752,9.06761,95.0510212573,14.11752,4.11761,14.70575,80.5,4.95,80.6520458513,139.13
2019-06-05 10:30:00,16.1892,4.72185,16.86375,16.1892,4.72185,16.86375,0.0,0.0,0.0,137.35,82.2092,6.06185,82.432387992,16.1892,4.72185,16.86375,66.02,1.34,66.0335975091,137.64,63.9992,8.75185,64.5948332227,16.1892,4.72185,16.86375,47.81,4.03,47.9795477261,137.22,90.2392,8.00185,90.5932824224,16.1892,4.72185,16.86375,74.05,3.2800000000000002,74.1226072126,137.3
2019-06-05 11:00:00,13.43784,3.91937,13.99775,13.43784,3.91937,13.99775,0.0,0.0,0.0,137.09,79.11784,4.50937,79.246242965,13.43784,3.91937,13.99775,65.68,0.59,65.6826499161,137.38,60.20784,5.02937,60.4175352035,13.43784,3.91937,13.99775,46.77,1.11,46.7831700508,137.53,87.13784,8.25937,87.5283974071,13.43784,3.91937,13.99775,73.7,4.34,73.8276750277,137.03
2019-06-05 11:30:00,12.59544,3.67367,13.12025,12.59544,3.67367,13.12025,0.0,0.0,0.0,136.83,79.65544,4.98367,79.8111902446,12.59544,3.67367,13.12025,67.06,1.31,67.0727940375,137.13,60.77544,6.36367,61.1076951215,12.59544,3.67367,13.12025,48.18,2.69,48.2550360066,137.05,87.87544,7.34367,88.1817580017,12.59544,3.67367,13.12025,75.28,3.67,75.3694055967,136.78
2019-06-05 12:00:00,13.87104,4.04572,14.449,13.87104,4.04572,14.449,0.0,0.0,0.0,136.45,83.91104,5.85572,84.1151121416,13.87104,4.04572,14.449,70.04,1.81,70.0633834467,136.74,66.82104,7.74572,67.2684737823,13.87104,4.04572,14.449,52.95,3.7,53.0791154787,136.76,92.46104,9.69572,92.9680101121,13.87104,4.04572,14.449,78.59,5.65,78.7928334305,136.41
2019-06-05 12:30:00,17.08032,4.98176,17.792,17.08032,4.98176,17.792,0.0,0.0,0.0,136.45,86.18032,6.81176,86.449104273,17.08032,4.98176,17.792,69.1,1.83,69.1242280246,136.74,70.19032,9.00176,70.7651941621,17.08032,4.98176,17.792,53.11,4.02,53.2619235477,136.73,94.64032,10.66176,95.2389799189,17.08032,4.98176,17.792,77.56,5.68,77.7677053795,136.41
2019-06-05 13:00:00,19.67256,5.73783,20.49225,19.67256,5.73783,20.49225,0.0,0.0,0.0,137.04,85.01256,6.91783,85.2935620646,19.67256,5.73783,20.49225,65.34,1.18,65.3506541666,137.32,67.79256,8.27783,68.29607353910001,19.67256,5.73783,20.49225,48.12,2.54,48.1869899454,137.36,92.99256,10.68783,93.6047323882,19.67256,5.73783,20.49225,73.32,4.95,73.4869029147,136.99
2019-06-05 13:30:00,20.95896,6.11303,21.83225,20.95896,6.11303,21.83225,0.0,0.0,0.0,138.03,79.13896,7.88303,79.530605127,20.95896,6.11303,21.83225,58.18,1.77,58.2069179737,138.27,59.78896,8.24303,60.3545133479,20.95896,6.11303,21.83225,38.83,2.13,38.8883761554,138.01,86.22896,7.83303,86.5840048835,20.95896,6.11303,21.83225,65.27,1.72,65.2926588523,137.93
2019-06-05 14:00:00,20.91504,6.10022,21.7865,20.91504,6.10022,21.7865,0.0,0.0,0.0,137.63,80.67504,7.13022,80.989518558,20.91504,6.10022,21.7865,59.76,1.03,59.7688756796,137.86,62.55504,9.26022,63.2367353984,20.91504,6.10022,21.7865,41.64,3.16,41.7597317999,137.58,88.00504,8.71022,88.4350326389,20.91504,6.10022,21.7865,67.09,2.61,67.1407491766,137.51
2019-06-05 14:30:00,19.23768,5.61099,20.03925,19.23768,5.61099,20.03925,0.0,0.0,0.0,137.06,83.08768,6.95099,83.3779277133,19.23768,5.61099,20.03925,63.85,1.34,63.8640595327,137.28,67.30768,7.63099,67.7388794959,19.23768,5.61099,20.03925,48.07,2.02,48.1124235515,137.39,90.91768,10.78099,91.554651886,19.23768,5.61099,20.03925,71.68,5.17,71.8662041574,136.93
2019-06-05 15:00:00,19.19856,5.59958,19.9985,19.19856,5.59958,19.9985,0.0,0.0,0.0,137.27,81.77856,6.86958,82.0665827548,19.19856,5.59958,19.9985,62.58,1.27,62.5928853785,137.48,65.09856,7.76958,65.5605741849,19.19856,5.59958,19.9985,45.9,2.17,45.9512665767,137.55,89.44856,10.50958,90.0638448982,19.19856,5.59958,19.9985,70.25,4.91,70.4213788561,137.14
2019-06-05 15:30:00,17.60616,5.13513,18.33975,17.60616,5.13513,18.33975,0.0,0.0,0.0,137.62,82.25616,5.75513,82.4572457657,17.60616,5.13513,18.33975,64.65,0.62,64.6529728628,137.83,64.48616,9.45513,65.1756420364,17.60616,5.13513,18.33975,46.88,4.32,47.0786235993,137.52,90.17616,8.13513,90.5423667266,17.60616,5.13513,18.33975,72.57,3.0,72.6319826247,137.49
2019-06-05 16:00:00,17.29176,5.04343,18.01225,17.29176,5.04343,18.01225,0.0,0.0,0.0,138.09,82.70176,5.28343,82.8703550111,17.29176,5.04343,18.01225,65.41,0.24,65.4104402982,138.29,63.77176,9.41343,64.4627802523,17.29176,5.04343,18.01225,46.48,4.37,46.6849793831,138.07,90.70176,8.59343,91.1079376688,17.29176,5.04343,18.01225,73.41,3.55,73.4957862738,137.91
2019-06-05 16:30:00,16.12416,4.70288,16.796,16.12416,4.70288,16.796,0.0,0.0,0.0,138.21,81.76416,6.19288,81.9983513444,16.12416,4.70288,16.796,65.64,1.49,65.6569090043,138.42,62.05416,7.48288,62.5036980218,16.12416,4.70288,16.796,45.93,2.7800000000000002,46.0140554613,138.22,89.79416,6.76288,90.0484742569,16.12416,4.70288,16.796,73.67,2.06,73.6987957839,138.06
2019-06-05 17:00:00,18.3324,5.34695,19.09625,18.3324,5.34695,19.09625,0.0,0.0,0.0,138.13,85.0224,7.68695,85.3691847335,18.3324,5.34695,19.09625,66.69,2.34,66.7310400039,138.34,65.4624,7.61695,65.9040495043,18.3324,5.34695,19.09625,47.13,2.27,47.1846352111,138.1,93.1824,6.45695,93.405844962,18.3324,5.34695,19.09625,74.85,1.11,74.8582300085,137.97
2019-06-05 17:30:00,14.28768,4.16724,14.883,14.28768,4.16724,14.883,0.0,0.0,0.0,138.55,82.96768,7.89724,83.3426800877,14.28768,4.16724,14.883,68.68,3.73,68.781213278,138.75,63.27768,5.36724,63.5048978536,14.28768,4.16724,14.883,48.99,1.2,49.0046946731,138.47,91.36768000000001,4.78724,91.4930085602,14.28768,4.16724,14.883,77.08,0.62,77.0824934729,138.39
2019-06-05 18:00:00,13.26096,3.86778,13.8135,13.26096,3.86778,13.8135,0.0,0.0,0.0,138.73,79.76096,8.92778,80.259055538,13.26096,3.86778,13.8135,66.5,5.06,66.692230432,138.92,59.58096,4.6677800000000005,59.763525369999996,13.26096,3.86778,13.8135,46.32,0.8,46.3269079478,138.65,87.88096,5.77778,88.0706867933,13.26096,3.86778,13.8135,74.62,1.9100000000000001,74.6444405164,138.56
2019-06-05 18:30:00,10.90128,3.17954,11.3555,10.90128,3.17954,11.3555,0.0,0.0,0.0,139.63,77.72128,10.12954,78.3786000478,10.90128,3.17954,11.3555,66.82,6.95,67.1804651666,139.82,57.21128,3.47954,57.3169936219,10.90128,3.17954,11.3555,46.31,0.30000000000000004,46.3109717022,139.33,85.90128,7.13954,86.1974647948,10.90128,3.17954,11.3555,75.0,3.96,75.1044712384,139.43
2019-06-05 19:00:00,9.1296,2.6628,9.51,9.1296,2.6628,9.51,0.0,0.0,0.0,139.14,75.0096,10.4228,75.7302769835,9.1296,2.6628,9.51,65.88,7.76,66.3354505525,139.33,54.7396,3.5128,54.852197513,9.1296,2.6628,9.51,45.61,0.85,45.6179197246,138.8,83.0696,7.5728,83.4140620279,9.1296,2.6628,9.51,73.94,4.91,74.1028454245,138.95
2019-06-05 19:30:00,7.08336,2.06598,7.3785,7.08336,2.06598,7.3785,0.0,0.0,0.0,138.43,78.32336,8.90598,78.8280736886,7.08336,2.06598,7.3785,71.24,6.84,71.5676127868,138.62,61.36336,5.01598,61.5680274643,7.08336,2.06598,7.3785,54.28,2.95,54.3601039366,137.82,87.07336,5.96598,87.2775053439,7.08336,2.06598,7.3785,79.99,3.9,80.0850179497,138.24
2019-06-05 20:00:00,4.93416,1.43913,5.13975,4.93416,1.43913,5.13975,0.0,0.0,0.0,138.4,78.06416,8.42913,78.5179171213,4.93416,1.43913,5.13975,73.13,6.99,73.4633037645,138.62,62.81416,5.19913,63.0289588147,4.93416,1.43913,5.13975,57.88,3.76,58.0019999655,137.69,87.03416,5.5191300000000005,87.2089777653,4.93416,1.43913,5.13975,82.1,4.08,82.2013162912,138.24
2019-06-05 20:30:00,3.95136,1.15248,4.116,3.95136,1.15248,4.116,0.0,0.0,0.0,138.77,77.31136,8.27248,77.7526868372,3.95136,1.15248,4.116,73.36,7.12,73.7047081264,138.96,62.65136,4.90248,62.8428772416,3.95136,1.15248,4.116,58.7,3.75,58.8196608287,138.03,86.31136,5.35248,86.4771640793,3.95136,1.15248,4.116,82.36,4.2,82.4670212873,138.58
2019-06-05 21:00:00,3.36312,0.9809100000000001,3.50325,3.36312,0.9809100000000001,3.50325,0.0,0.0,0.0,138.92,75.66312,8.77091,76.1697879107,3.36312,0.9809100000000001,3.50325,72.3,7.79,72.7184577669,139.11,62.09312,4.42091,62.2503011765,3.36312,0.9809100000000001,3.50325,58.73,3.44,58.8306595238,138.13,84.53312,5.93091,84.7409232329,3.36312,0.9809100000000001,3.50325,81.17,4.95,81.3207931589,138.71
2019-06-05 21:30:00,1.7004000000000001,0.49595000000000006,1.7712500000000002,1.7004000000000001,0.49595000000000006,1.7712500000000002,0.0,0.0,0.0,139.3,74.0504,9.49595,74.6567800442,1.7004000000000001,0.49595000000000006,1.7712500000000002,72.35,9.0,72.9076299162,139.49,58.9904,3.3859500000000002,59.08749402,1.7004000000000001,0.49595000000000006,1.7712500000000002,57.29,2.89,57.362846861,138.44,82.9104,6.77595,83.1868254387,1.7004000000000001,0.49595000000000006,1.7712500000000002,81.21,6.28,81.4524554572,139.1
2019-06-05 22:00:00,1.4916,0.43505000000000005,1.55375,1.4916,0.43505000000000005,1.55375,0.0,0.0,0.0,139.75,73.1216,10.43505,73.8624306062,1.4916,0.43505000000000005,1.55375,71.63,10.0,72.3246631517,139.94,59.2216,3.8550500000000003,59.3469402502,1.4916,0.43505000000000005,1.55375,57.73,3.42,57.8312138901,138.72,81.9016,7.79505,82.2717137725,1.4916,0.43505000000000005,1.55375,80.41,7.36,80.7461311767,139.54
2019-06-05 22:30:00,1.55952,0.45486000000000004,1.6245,1.55952,0.45486000000000004,1.6245,0.0,0.0,0.0,137.62,68.87952,9.24486,69.4971633367,1.55952,0.45486000000000004,1.6245,67.32,8.79,67.8914317127,137.81,55.99952,2.4448600000000003,56.052864161,1.55952,0.45486000000000004,1.6245,54.44,1.99,54.4763590927,137.21,77.10952,6.58486,77.3901702792,1.55952,0.45486000000000004,1.6245,75.55,6.13,75.7982809831,137.44
2019-06-05 23:00:00,1.29384,0.37737000000000004,1.34775,1.29384,0.37737000000000004,1.34775,0.0,0.0,0.0,138.4,66.67384,10.25737,67.4582432299,1.29384,0.37737000000000004,1.34775,65.38,9.88,66.1223018353,138.59,53.74384,1.83737,53.7752384138,1.29384,0.37737000000000004,1.34775,52.45,1.46,52.4703163703,137.85,74.68384,7.68737,75.0784364159,1.29384,0.37737000000000004,1.34775,73.39,7.31,73.7531572206,138.21
2019-06-05 23:30:00,1.29624,0.37807,1.35025,1.29624,0.37807,1.35025,0.0,0.0,0.0,138.98,63.45624,10.40807,64.304139183,1.29624,0.37807,1.35025,62.16,10.03,62.964009561,139.16,51.88624,1.88807,51.9205807909,1.29624,0.37807,1.35025,50.59,1.51,50.6125300691,138.4,71.07624,7.79807,71.5027397256,1.29624,0.37807,1.35025,69.78,7.42,70.1733909684,138.79
2019-06-06 00:00:00,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,139.72,57.88856,13.53708,59.4502978445,1.2585600000000001,0.36708,1.311,56.63,13.17,58.1412572963,139.91,45.95856,0.79708,45.965471539,1.2585600000000001,0.36708,1.311,44.7,0.43,44.7020681848,138.61,64.84856,11.29708,65.8252212347,1.2585600000000001,0.36708,1.311,63.59,10.93,64.5224999516,139.51
2019-06-06 00:30:00,1.28112,0.37366000000000005,1.3345,1.28112,0.37366000000000005,1.3345,0.0,0.0,0.0,139.32,55.68112,14.14366,57.4493711249,1.28112,0.37366000000000005,1.3345,54.4,13.77,56.1157099216,139.52,44.88112,0.7536600000000001,44.8874474196,1.28112,0.37366000000000005,1.3345,43.6,0.38,43.6016559319,138.17,62.39112,11.98366,63.5315666567,1.28112,0.37366000000000005,1.3345,61.11,11.61,62.2030883478,139.11
2019-06-06 01:00:00,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,139.22,55.41848,14.13414,57.1924981011,1.24848,0.36414,1.3005,54.17,13.77,55.8927705522,139.42,45.58848,1.00414,45.5995373425,1.24848,0.36414,1.3005,44.34,0.64,44.3446186138,138.04,62.08848,11.97414,63.232581613,1.24848,0.36414,1.3005,60.84,11.61,61.9378535308,139.03
2019-06-06 01:30:00,1.2319200000000001,0.35931,1.28325,1.2319200000000001,0.35931,1.28325,0.0,0.0,0.0,139.45,53.25192,14.77931,55.2647716702,1.2319200000000001,0.35931,1.28325,52.02,14.42,53.9816339138,139.65,42.49192,0.9793100000000001,42.5032035659,1.2319200000000001,0.35931,1.28325,41.26,0.62,41.2646580017,138.27,59.68192,12.68931,61.0159828501,1.2319200000000001,0.35931,1.28325,58.45,12.33,59.7363490682,139.24
2019-06-06 02:00:00,1.21512,0.35441,1.2657500000000002,1.21512,0.35441,1.2657500000000002,0.0,0.0,0.0,139.72,53.66512,14.28441,55.5336787334,1.21512,0.35441,1.2657500000000002,52.45,13.93,54.2682909257,139.92,43.79512,0.9644100000000001,43.8057373236,1.21512,0.35441,1.2657500000000002,42.58,0.61,42.5843691981,138.53,60.12512,12.11441,61.3334246937,1.21512,0.35441,1.2657500000000002,58.91,11.76,60.0723372277,139.53
2019-06-06 02:30:00,1.23528,0.36029000000000005,1.28675,1.23528,0.36029000000000005,1.28675,0.0,0.0,0.0,139.95,52.86528,14.00029,54.687712967,1.23528,0.36029000000000005,1.28675,51.63,13.64,53.4013717052,140.16,44.90528,1.12029,44.9192522373,1.23528,0.36029000000000005,1.28675,43.67,0.76,43.676612735,138.72,59.24528,11.79029,60.4070702862,1.23528,0.36029000000000005,1.28675,58.01,11.43,59.12533298,139.77
2019-06-06 03:00:00,1.25352,0.36561000000000005,1.30575,1.25352,0.36561000000000005,1.30575,0.0,0.0,0.0,139.95,52.34352,15.20561,54.5073817153,1.25352,0.36561000000000005,1.30575,51.09,14.84,53.2016324937,140.16,42.37352,1.14561,42.3890035205,1.25352,0.36561000000000005,1.30575,41.12,0.78,41.1273971946,138.72,58.65352,13.14561,60.1085889924,1.25352,0.36561000000000005,1.30575,57.4,12.78,58.805513347,139.77
2019-06-06 03:30:00,1.26192,0.36806000000000005,1.3145,1.26192,0.36806000000000005,1.3145,0.0,0.0,0.0,140.15,53.35192,14.83806,55.3768488834,1.26192,0.36806000000000005,1.3145,52.09,14.47,54.0624546243,140.36,43.91192,1.22806,43.9290888757,1.26192,0.36806000000000005,1.3145,42.65,0.86,42.6586696933,138.99,59.81192,12.71806,61.1491195705,1.26192,0.36806000000000005,1.3145,58.55,12.35,59.8383238402,139.96
2019-06-06 04:00:00,1.2439200000000001,0.36281,1.29575,1.2439200000000001,0.36281,1.29575,0.0,0.0,0.0,140.27,53.59392,14.46281,55.5110901898,1.2439200000000001,0.36281,1.29575,52.35,14.1,54.2156112204,140.49,44.08392,2.23281,44.1404286688,1.2439200000000001,0.36281,1.29575,42.84,1.87,42.8807940691,139.26,60.04392,12.28281,61.2873539196,1.2439200000000001,0.36281,1.29575,58.8,11.92,59.9960532035,140.09
2019-06-06 04:30:00,1.22904,0.35847,1.28025,1.22904,0.35847,1.28025,0.0,0.0,0.0,140.27,52.25904,14.74847,54.300318867,1.22904,0.35847,1.28025,51.03,14.39,53.020118823,140.49,41.91904,2.54847,41.9964357281,1.22904,0.35847,1.28025,40.69,2.19,40.7488920095,139.26,58.56904,12.61847,59.9129220758,1.22904,0.35847,1.28025,57.34,12.26,58.6360230575,140.09
2019-06-06 05:00:00,1.35648,0.39564000000000005,1.413,1.35648,0.39564000000000005,1.413,0.0,0.0,0.0,140.43,52.15648,14.75564,54.2035729247,1.35648,0.39564000000000005,1.413,50.8,14.36,52.790620379,140.66,41.95648,2.48564,42.0300442565,1.35648,0.39564000000000005,1.413,40.6,2.09,40.6537587438,139.43,58.43648,12.59564,59.7785274308,1.35648,0.39564000000000005,1.413,57.08,12.2,58.3692247679,140.27
2019-06-06 05:30:00,1.53096,0.44653000000000004,1.59475,1.53096,0.44653000000000004,1.59475,0.0,0.0,0.0,140.37,53.71096,14.69653,55.6853231845,1.53096,0.44653000000000004,1.59475,52.18,14.25,54.0908023605,140.62,43.48096,2.38653,43.5464052243,1.53096,0.44653000000000004,1.59475,41.95,1.94,41.9948342061,139.38,60.17096,12.52653,61.4610314033,1.53096,0.44653000000000004,1.59475,58.64,12.08,59.8713286975,140.22
2019-06-06 06:00:00,2.00208,0.58394,2.0855,2.00208,0.58394,2.0855,0.0,0.0,0.0,139.47,57.18208,13.53394,58.7618737367,2.00208,0.58394,2.0855,55.18,12.95,56.6792281175,139.73,47.29208,2.56394,47.3615310041,2.00208,0.58394,2.0855,45.29,1.98,45.3332604166,138.54,64.00208,11.24394,64.9822470453,2.00208,0.58394,2.0855,62.0,10.66,62.909741694,139.35
2019-06-06 06:30:00,3.4358400000000002,1.00212,3.5789999999999997,3.4358400000000002,1.00212,3.5789999999999997,0.0,0.0,0.0,138.74,63.19584,11.00212,64.1464015967,3.4358400000000002,1.00212,3.5789999999999997,59.76,10.0,60.5909036077,139.01,50.14584,2.07212,50.1886336794,3.4358400000000002,1.00212,3.5789999999999997,46.71,1.07,46.7222537984,138.06,70.56584,8.42212,71.0666580064,3.4358400000000002,1.00212,3.5789999999999997,67.13,7.42,67.5388280917,138.64
2019-06-06 07:00:00,4.68168,1.36549,4.87675,4.68168,1.36549,4.87675,0.0,0.0,0.0,139.3,68.45168,9.42549,69.097556806,4.68168,1.36549,4.87675,63.77,8.06,64.2773404864,139.57,54.76168,3.96549,54.9050699605,4.68168,1.36549,4.87675,50.08,2.6,50.147446595,138.56,76.30168,6.57549,76.5844856323,4.68168,1.36549,4.87675,71.62,5.21,71.8092507968,139.19
2019-06-06 07:30:00,6.09696,1.77828,6.351,6.09696,1.77828,6.351,0.0,0.0,0.0,138.26,74.29696,6.37828,74.5702401833,6.09696,1.77828,6.351,68.2,4.6,68.3549559286,138.53,59.16696,5.68828,59.4397651829,6.09696,1.77828,6.351,53.07,3.91,53.2138421842,137.79,82.65696,3.60828,82.7356798546,6.09696,1.77828,6.351,76.56,1.83,76.5818679584,138.16
2019-06-06 08:00:00,10.11432,2.9500100000000002,10.53575,10.11432,2.9500100000000002,10.53575,0.0,0.0,0.0,137.49,79.96432,4.4600100000000005,80.0886019497,10.11432,2.9500100000000002,10.53575,69.85,1.51,69.8663194966,137.76,62.61432,5.88001,62.8898051091,10.11432,2.9500100000000002,10.53575,52.5,2.93,52.5816973861,137.49,88.52432,4.9600100000000005,88.66316558,10.11432,2.9500100000000002,10.53575,78.41,2.01,78.4357584269,137.41
2019-06-06 08:30:00,13.45176,3.92343,14.01225,13.45176,3.92343,14.01225,0.0,0.0,0.0,137.24,82.20176,4.52343,82.3261244446,13.45176,3.92343,14.01225,68.75,0.6000000000000001,68.752618132,137.51,64.33176,8.35343,64.8718362424,13.45176,3.92343,14.01225,50.88,4.43,51.0724906383,137.29,90.59176,7.91343,90.9367327006,13.45176,3.92343,14.01225,77.14,3.99,77.2431207293,137.17
2019-06-06 09:00:00,17.0556,4.97455,17.76625,17.0556,4.97455,17.76625,0.0,0.0,0.0,136.47,80.7156,7.10455,81.0276663496,17.0556,4.97455,17.76625,63.66,2.13,63.6956238685,136.74,61.5156,6.43455,61.8512124138,17.0556,4.97455,17.76625,44.46,1.46,44.4839656506,137.03,88.4956,11.02455,89.1796609214,17.0556,4.97455,17.76625,71.44,6.05,71.6957188401,136.37
2019-06-06 09:30:00,19.48728,5.68379,20.29925,19.48728,5.68379,20.29925,0.0,0.0,0.0,136.2,83.22728,8.50379,83.6605915624,19.48728,5.68379,20.29925,63.74,2.8200000000000003,63.8023510539,136.45,64.69728,8.99379,65.319417465,19.48728,5.68379,20.29925,45.21,3.31,45.3310070482,136.63,91.01728,12.46379,91.8667040868,19.48728,5.68379,20.29925,71.53,6.78,71.8506040336,136.07
2019-06-06 10:00:00,19.9416,5.8163,20.7725,19.9416,5.8163,20.7725,0.0,0.0,0.0,136.2,81.5416,7.3663,81.8736520881,19.9416,5.8163,20.7725,61.6,1.55,61.619497726,136.42,62.6016,13.3363,64.0063842148,19.9416,5.8163,20.7725,42.66,7.52,43.3177330893,136.02,89.0416,11.1663,89.7390259934,19.9416,5.8163,20.7725,69.1,5.35,69.3067998107,136.07
2019-06-06 10:30:00,22.29768,6.50349,23.22675,22.29768,6.50349,23.22675,0.0,0.0,0.0,136.58,82.69768,7.08349,83.0004946248,22.29768,6.50349,23.22675,60.4,0.58,60.402784704,136.79,64.78768,15.78349,66.6825467147,22.29768,6.50349,23.22675,42.49,9.28,43.4915911413,136.09,90.08768,10.83349,90.7367323269,22.29768,6.50349,23.22675,67.79,4.33,67.9281458602,136.39
2019-06-06 11:00:00,22.45224,6.54857,23.38775,22.45224,6.54857,23.38775,0.0,0.0,0.0,136.34,84.96224,8.50857,85.3872238058,22.45224,6.54857,23.38775,62.51,1.96,62.5407203348,136.55,65.48224,14.91857,67.160162941,22.45224,6.54857,23.38775,43.03,8.37,43.8364893667,136.14,92.61224,12.37857,93.4358389113,22.45224,6.54857,23.38775,70.16,5.83,70.4018075052,136.15
2019-06-06 11:30:00,23.7648,6.9314,24.755,23.7648,6.9314,24.755,0.0,0.0,0.0,135.92,87.4048,9.3114,87.8993813004,23.7648,6.9314,24.755,63.64,2.38,63.6844879072,136.13,67.3748,15.2614,69.0816473819,23.7648,6.9314,24.755,43.61,8.33,44.3984346571,135.81,95.1548,13.2014,96.0661903325,23.7648,6.9314,24.755,71.39,6.27,71.6648100535,135.74
2019-06-06 12:00:00,25.22544,7.35742,26.2765,25.22544,7.35742,26.2765,0.0,0.0,0.0,135.59,86.84544,9.97742,87.416699541,25.22544,7.35742,26.2765,61.62,2.62,61.6756742971,135.78,67.30544,13.84742,68.7151605852,25.22544,7.35742,26.2765,42.08,6.49,42.5775351565,135.69,94.40544,13.88742,95.421420739,25.22544,7.35742,26.2765,69.18,6.53,69.4875046321,135.43
2019-06-06 12:30:00,23.1948,6.76515,24.16125,23.1948,6.76515,24.16125,0.0,0.0,0.0,135.54,87.5548,9.67515,88.0877490379,23.1948,6.76515,24.16125,64.36,2.91,64.425753391,135.73,68.5248,13.76515,69.8936876232,23.1948,6.76515,24.16125,45.33,7.0,45.8672966284,135.62,95.4248,13.62515,96.3926198812,23.1948,6.76515,24.16125,72.23,6.86,72.5550308387,135.38
2019-06-06 13:00:00,19.48248,5.68239,20.29425,19.48248,5.68239,20.29425,0.0,0.0,0.0,135.95,87.08248,8.03239,87.4521446968,19.48248,5.68239,20.29425,67.6,2.35,67.6408345602,136.14,68.00248,11.87239,69.0310866962,19.48248,5.68239,20.29425,48.52,6.19,48.9132548498,136.06,95.32248,11.92239,96.0651787937,19.48248,5.68239,20.29425,75.84,6.24,76.0962758616,135.8
2019-06-06 13:30:00,20.49384,5.9773700000000005,21.34775,20.49384,5.9773700000000005,21.34775,0.0,0.0,0.0,136.25,79.18384,7.03737,79.4959438818,20.49384,5.9773700000000005,21.34775,58.69,1.06,58.6995715487,136.45,60.30384,11.28737,61.3511030077,20.49384,5.9773700000000005,21.34775,39.81,5.31,40.1625721288,136.28,86.30384,10.80737,86.9778825051,20.49384,5.9773700000000005,21.34775,65.81,4.83,65.9870062967,136.11
2019-06-06 14:00:00,26.64792,7.77231,27.75825,26.64792,7.77231,27.75825,0.0,0.0,0.0,136.29,79.82792,9.02231,80.3361617783,26.64792,7.77231,27.75825,53.18,1.25,53.1946886446,136.48,59.95792,13.07231,61.3664196402,26.64792,7.77231,27.75825,33.31,5.3,33.729009769,136.32,86.33792,12.81231,87.2833988652,26.64792,7.77231,27.75825,59.69,5.04,59.9024014544,136.11
2019-06-06 14:30:00,24.2568,7.0749,25.2675,24.2568,7.0749,25.2675,0.0,0.0,0.0,136.29,81.6568,8.3549,82.0831123938,24.2568,7.0749,25.2675,57.4,1.28,57.4142700032,136.48,62.1868,12.8349,63.4975019371,24.2568,7.0749,25.2675,37.93,5.76,38.3648602239,136.32,88.6968,12.1449,89.5244152522,24.2568,7.0749,25.2675,64.44,5.07,64.6391406193,136.11
2019-06-06 15:00:00,23.2656,6.7858,24.235,23.2656,6.7858,24.235,0.0,0.0,0.0,136.74,78.7656,7.4758,79.1195761427,23.2656,6.7858,24.235,55.5,0.6900000000000001,55.5042890235,136.93,60.1256,10.9058,61.1066628855,23.2656,6.7858,24.235,36.86,4.12,37.0895403045,136.83,85.5556,11.2558,86.2928370434,23.2656,6.7858,24.235,62.29,4.47,62.4501801439,136.57
2019-06-06 15:30:00,21.58896,6.29678,22.4885,21.58896,6.29678,22.4885,0.0,0.0,0.0,136.74,83.49896,8.43678,83.9241060593,21.58896,6.29678,22.4885,61.91,2.14,61.946974906,136.93,66.44896,8.48678,66.9887283045,21.58896,6.29678,22.4885,44.86,2.19,44.9134244965,137.21,91.09896,12.36678,91.9345297516,21.58896,6.29678,22.4885,69.51,6.07,69.7745297369,136.59
2019-06-06 16:00:00,20.2884,5.9174500000000005,21.13375,20.2884,5.9174500000000005,21.13375,0.0,0.0,0.0,137.03,83.1584,7.27745,83.4762287664,20.2884,5.9174500000000005,21.13375,62.87,1.3599999999999999,62.884707998,137.23,64.58840000000001,10.83745,65.4913103935,20.2884,5.9174500000000005,21.13375,44.3,4.92,44.5723726091,137.07,90.83840000000001,10.51745,91.4452386353,20.2884,5.9174500000000005,21.13375,70.55,4.6,70.699805516,136.85
2019-06-06 16:30:00,21.4752,6.2636,22.37,21.4752,6.2636,22.37,0.0,0.0,0.0,137.52,82.0552,8.5536,82.4998176968,21.4752,6.2636,22.37,60.58,2.29,60.6232669855,137.73,64.3352,10.8336,65.2409752226,21.4752,6.2636,22.37,42.86,4.57,43.1029523351,137.23,89.4752,7.3936,89.7801578078,21.4752,6.2636,22.37,68.0,1.13,68.0093883225,137.3
2019-06-06 17:00:00,19.0512,5.5565999999999995,19.845,19.0512,5.5565999999999995,19.845,0.0,0.0,0.0,137.3,85.0712,8.5666,85.5014368593,19.0512,5.5565999999999995,19.845,66.02,3.01,66.088580708,137.51,67.3612,9.656600000000001,68.0498434164,19.0512,5.5565999999999995,19.845,48.31,4.1,48.4836683843,137.0,93.1612,5.8666,93.3457346696,19.0512,5.5565999999999995,19.845,74.11,0.31,74.1106483577,137.08
2019-06-06 17:30:00,15.86832,4.62826,16.5295,15.86832,4.62826,16.5295,0.0,0.0,0.0,137.84,83.57832,8.378260000000001,83.9972071836,15.86832,4.62826,16.5295,67.71,3.75,67.8137640896,138.04,66.09832,8.14826,66.5986640095,15.86832,4.62826,16.5295,50.23,3.52,50.3531855993,137.5,91.86832,5.13826,92.0119010533,15.86832,4.62826,16.5295,76.0,0.51,76.0017111649,137.63
2019-06-06 18:00:00,18.68544,5.44992,19.464,18.68544,5.44992,19.464,0.0,0.0,0.0,137.9,84.86544,9.97992,85.4502294298,18.68544,5.44992,19.464,66.18,4.53,66.3348573527,138.11,67.07544,8.57992,67.6219615096,18.68544,5.44992,19.464,48.39,3.13,48.4911228989,137.5,92.95544,6.79992,93.2038236211,18.68544,5.44992,19.464,74.27,1.35,74.2822684091,137.68
