Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-06 18:30:00,14.58288,4.25334,15.1905,14.58288,4.25334,15.1905,0.0,0.0,0.0,138.66,79.22288,10.76334,79.9506985801,14.58288,4.25334,15.1905,64.64,6.51,64.96698931,138.87,61.49288,5.3833400000000005,61.728070116,14.58288,4.25334,15.1905,46.91,1.13,46.9236081307,138.25,87.15288,7.77334,87.4988531756,14.58288,4.25334,15.1905,72.57,3.52,72.6553184564,138.47
2019-06-06 19:00:00,9.80808,2.86069,10.21675,9.80808,2.86069,10.21675,0.0,0.0,0.0,137.8,78.82808,8.81069,79.3189413366,9.80808,2.86069,10.21675,69.02,5.95,69.2759907905,138.01,62.18808,3.83069,62.3059505983,9.80808,2.86069,10.21675,52.38,0.97,52.3889807116,137.5,87.29808,5.80069,87.490586786,9.80808,2.86069,10.21675,77.49,2.94,77.5457523015,137.62
2019-06-06 19:30:00,7.02792,2.04981,7.32075,7.02792,2.04981,7.32075,0.0,0.0,0.0,137.74,76.53792,7.64981,76.9192615082,7.02792,2.04981,7.32075,69.51,5.6,69.7352142034,137.95,60.28792,2.22981,60.329141802,7.02792,2.04981,7.32075,53.26,0.18,53.2603041674,137.57,85.04792,4.61981,85.1733018073,7.02792,2.04981,7.32075,78.02,2.5700000000000003,78.0623167732,137.55
2019-06-06 20:00:00,4.60968,1.34449,4.80175,4.60968,1.34449,4.80175,0.0,0.0,0.0,138.02,73.00968,7.77449,73.4224493494,4.60968,1.34449,4.80175,68.4,6.43,68.7015640288,138.22,55.85968,2.67449,55.9236689288,4.60968,1.34449,4.80175,51.25,1.33,51.2672546564,137.85,81.37968,4.80449,81.5213802696,4.60968,1.34449,4.80175,76.77,3.46,76.8479310066,137.81
2019-06-06 20:30:00,3.05472,0.8909600000000001,3.182,3.05472,0.8909600000000001,3.182,0.0,0.0,0.0,138.76,68.23472,8.66096,68.7821869498,3.05472,0.8909600000000001,3.182,65.18,7.77,65.64149069,138.97,50.40472,3.35096,50.5159849077,3.05472,0.8909600000000001,3.182,47.35,2.46,47.413859788,138.56,76.22472,5.81096,76.445897177,3.05472,0.8909600000000001,3.182,73.17,4.92,73.3352255059,138.55
2019-06-06 21:00:00,2.5881600000000002,0.7548800000000001,2.696,2.5881600000000002,0.7548800000000001,2.696,0.0,0.0,0.0,138.71,65.92816,9.02488,66.542999181,2.5881600000000002,0.7548800000000001,2.696,63.34,8.27,63.877605622,138.92,47.97816,3.93488,48.1392471649,2.5881600000000002,0.7548800000000001,2.696,45.39,3.18,45.5012582244,138.53,73.67816,6.25488,73.9431861959,2.5881600000000002,0.7548800000000001,2.696,71.09,5.5,71.3024410522,138.5
2019-06-06 21:30:00,2.10912,0.61516,2.197,2.10912,0.61516,2.197,0.0,0.0,0.0,137.53,69.55912000000001,8.08516,70.0274302499,2.10912,0.61516,2.197,67.45,7.47,67.8623857523,137.74,55.84912,1.96516,55.8836832949,2.10912,0.61516,2.197,53.74,1.35,53.7569539688,137.24,77.84912,5.25516,78.0262916676,2.10912,0.61516,2.197,75.74,4.64,75.8819952294,137.31
2019-06-06 22:00:00,1.73352,0.50561,1.8057500000000002,1.73352,0.50561,1.8057500000000002,0.0,0.0,0.0,137.19,70.71352,8.17561,71.1845665131,1.73352,0.50561,1.8057500000000002,68.98,7.67,69.4051100424,137.4,55.59352,2.37561,55.644253871000004,1.73352,0.50561,1.8057500000000002,53.86,1.87,53.8924530895,136.94,79.17352,5.40561,79.357840751,1.73352,0.50561,1.8057500000000002,77.44,4.9,77.594868387,136.96
2019-06-06 22:30:00,1.7102400000000002,0.49882000000000004,1.7815,1.7102400000000002,0.49882000000000004,1.7815,0.0,0.0,0.0,137.94,66.74024,9.968820000000001,67.4806417238,1.7102400000000002,0.49882000000000004,1.7815,65.03,9.47,65.7159174021,138.16,51.46024,2.24882,51.5093534443,1.7102400000000002,0.49882000000000004,1.7815,49.75,1.75,49.7807693793,137.47,74.68024,7.37882,75.0438886989,1.7102400000000002,0.49882000000000004,1.7815,72.97,6.88,73.29362387,137.74
2019-06-06 23:00:00,1.7112,0.49910000000000004,1.7825000000000002,1.7112,0.49910000000000004,1.7825000000000002,0.0,0.0,0.0,138.36,60.7912,10.8591,61.7534618483,1.7112,0.49910000000000004,1.7825000000000002,59.08,10.36,59.9814638034,138.59,46.4112,4.7891,46.6576356479,1.7112,0.49910000000000004,1.7825000000000002,44.7,4.29,44.905390545,138.04,68.0512,8.3491,68.5614563166,1.7112,0.49910000000000004,1.7825000000000002,66.34,7.85,66.8028300299,138.16
2019-06-06 23:30:00,1.8194400000000002,0.5306700000000001,1.89525,1.8194400000000002,0.5306700000000001,1.89525,0.0,0.0,0.0,138.93,59.86944,11.46067,60.9565156711,1.8194400000000002,0.5306700000000001,1.89525,58.05,10.93,59.0700211613,139.14,48.93944,2.36067,48.9963422141,1.8194400000000002,0.5306700000000001,1.89525,47.12,1.83,47.1555224762,138.26,66.99944,8.98067,67.5986493501,1.8194400000000002,0.5306700000000001,1.89525,65.18,8.45,65.7254509304,138.73
2019-06-07 00:00:00,1.81656,0.52983,1.8922500000000002,1.81656,0.52983,1.8922500000000002,0.0,0.0,0.0,139.11,54.09656,14.21983,55.9342593503,1.81656,0.52983,1.8922500000000002,52.28,13.69,54.0427099617,139.32,42.64656,1.11983,42.6612599329,1.81656,0.52983,1.8922500000000002,40.83,0.59,40.8342625745,138.01,60.53656,12.06983,61.7280802622,1.81656,0.52983,1.8922500000000002,58.72,11.54,59.8432118122,138.9
2019-06-07 00:30:00,1.7212800000000001,0.50204,1.7930000000000001,1.7212800000000001,0.50204,1.7930000000000001,0.0,0.0,0.0,139.54,53.67128,14.34204,55.5544814412,1.7212800000000001,0.50204,1.7930000000000001,51.95,13.84,53.7619577397,139.75,43.90128,0.71204,43.9070539504,1.7212800000000001,0.50204,1.7930000000000001,42.18,0.21,42.1805227564,138.38,60.09128,12.18204,61.3136528891,1.7212800000000001,0.50204,1.7930000000000001,58.37,11.68,59.5271307892,139.35
2019-06-07 01:00:00,1.8948,0.5526500000000001,1.9737500000000001,1.8948,0.5526500000000001,1.9737500000000001,0.0,0.0,0.0,140.01,52.4948,14.84265,54.5528027333,1.8948,0.5526500000000001,1.9737500000000001,50.6,14.29,52.5791222825,140.22,41.3248,2.12265,41.3792790907,1.8948,0.5526500000000001,1.9737500000000001,39.43,1.57,39.4612442784,138.94,58.7348,12.70265,60.0927121044,1.8948,0.5526500000000001,1.9737500000000001,56.84,12.15,58.1240750464,139.79
2019-06-07 01:30:00,2.11416,0.61663,2.20225,2.11416,0.61663,2.20225,0.0,0.0,0.0,139.89,54.10416,13.57663,55.7815830849,2.11416,0.61663,2.20225,51.99,12.96,53.5809826338,140.1,43.85416,4.32663,44.0670747437,2.11416,0.61663,2.20225,41.74,3.71,41.9045546451,139.18,60.54416,11.28663,61.5872009988,2.11416,0.61663,2.20225,58.43,10.67,59.396243989,139.68
2019-06-07 02:00:00,2.14344,0.62517,2.2327500000000002,2.14344,0.62517,2.2327500000000002,0.0,0.0,0.0,140.22,54.53344,13.17517,56.1024169066,2.14344,0.62517,2.2327500000000002,52.39,12.55,53.8722061921,140.43,44.70344,3.80517,44.8650963062,2.14344,0.62517,2.2327500000000002,42.56,3.18,42.6786363419,139.51,61.01344,10.80517,61.9628240106,2.14344,0.62517,2.2327500000000002,58.87,10.18,59.7436967387,140.01
2019-06-07 02:30:00,1.80768,0.52724,1.883,1.80768,0.52724,1.883,0.0,0.0,0.0,140.1,52.93768,13.70724,54.6835111546,1.80768,0.52724,1.883,51.13,13.18,52.8014138068,140.31,42.66768,4.56724,42.9114273568,1.80768,0.52724,1.883,40.86,4.04,41.0592401294,139.4,59.28768,11.43724,60.3807871645,1.80768,0.52724,1.883,57.48,10.91,58.5062261644,139.91
2019-06-07 03:00:00,1.7044800000000002,0.49714,1.7755,1.7044800000000002,0.49714,1.7755,0.0,0.0,0.0,140.53,52.62448,14.73714,54.6490548011,1.7044800000000002,0.49714,1.7755,50.92,14.24,52.8736607395,140.75,42.94448,3.05714,43.0531586234,1.7044800000000002,0.49714,1.7755,41.24,2.56,41.3193804407,139.57,58.91448,12.56714,60.2399282988,1.7044800000000002,0.49714,1.7755,57.21,12.07,58.4693851515,140.33
2019-06-07 03:30:00,1.6968,0.4949,1.7675,1.6968,0.4949,1.7675,0.0,0.0,0.0,140.67,51.4568,15.3249,53.6903606456,1.6968,0.4949,1.7675,49.76,14.83,51.9228899427,140.88,41.1368,3.1149,41.2545623689,1.6968,0.4949,1.7675,39.44,2.62,39.526927530500004,139.65,57.6268,13.2149,59.122598558,1.6968,0.4949,1.7675,55.93,12.72,57.3582016803,140.46
2019-06-07 04:00:00,1.698,0.49525,1.76875,1.698,0.49525,1.76875,0.0,0.0,0.0,140.55,51.728,15.21525,53.9192898373,1.698,0.49525,1.76875,50.03,14.72,52.1505445801,140.77,42.588,2.76525,42.6776797819,1.698,0.49525,1.76875,40.89,2.27,40.9529608209,139.51,57.908,13.08525,59.3680068013,1.698,0.49525,1.76875,56.21,12.59,57.6027100057,140.35
2019-06-07 04:30:00,1.70376,0.49693000000000004,1.77475,1.70376,0.49693000000000004,1.77475,0.0,0.0,0.0,140.7,48.67376,15.75693,51.160685644,1.70376,0.49693000000000004,1.77475,46.97,15.26,49.3867239246,140.92,39.92376,3.60693,40.0863637234,1.70376,0.49693000000000004,1.77475,38.22,3.11,38.3463231614,139.67,54.49376,13.69693,56.1887512796,1.70376,0.49693000000000004,1.77475,52.79,13.2,54.4152928872,140.51
2019-06-07 05:00:00,1.93032,0.56301,2.01075,1.93032,0.56301,2.01075,0.0,0.0,0.0,140.49,49.38032,13.82301,51.2785687082,1.93032,0.56301,2.01075,47.45,13.26,49.2679419095,140.71,41.08032,6.42301,41.5794149642,1.93032,0.56301,2.01075,39.15,5.86,39.5861351991,139.96,55.28032,11.51301,56.4664783616,1.93032,0.56301,2.01075,53.35,10.95,54.462142815,140.3
2019-06-07 05:30:00,2.26248,0.6598900000000001,2.35675,2.26248,0.6598900000000001,2.35675,0.0,0.0,0.0,140.35,50.82248,13.72989,52.6444142598,2.26248,0.6598900000000001,2.35675,48.56,13.07,50.2881546689,140.62,41.90248,6.92989,42.4716517875,2.26248,0.6598900000000001,2.35675,39.64,6.27,40.1328107663,139.92,56.83248,11.41989,57.9684799746,2.26248,0.6598900000000001,2.35675,54.57,10.76,55.6207020811,140.22
2019-06-07 06:00:00,2.86464,0.83552,2.984,2.86464,0.83552,2.984,0.0,0.0,0.0,140.29,53.08464,13.69552,54.8228626761,2.86464,0.83552,2.984,50.22,12.86,51.840408949,140.59,43.24464,6.05552,43.6665571256,2.86464,0.83552,2.984,40.38,5.22,40.7160017683,139.76,59.33464,11.37552,60.4152460824,2.86464,0.83552,2.984,56.47,10.54,57.4452130295,140.19
2019-06-07 06:30:00,3.05472,0.8909600000000001,3.182,3.05472,0.8909600000000001,3.182,0.0,0.0,0.0,139.18,58.33472,12.50096,59.6591448011,3.05472,0.8909600000000001,3.182,55.28,11.61,56.4860203944,139.46,46.42472,2.96096,46.5190489069,3.05472,0.8909600000000001,3.182,43.37,2.07,43.4193712529,138.28,65.15472,10.08096,65.9299878113,3.05472,0.8909600000000001,3.182,62.1,9.19,62.776317987,139.09
2019-06-07 07:00:00,4.79472,1.39846,4.9945,4.79472,1.39846,4.9945,0.0,0.0,0.0,138.87,64.27472,11.45846,65.2880995025,4.79472,1.39846,4.9945,59.48,10.06,60.3247378776,139.15,51.32472,3.84846,51.4688014961,4.79472,1.39846,4.9945,46.53,2.45,46.5944567518,137.91,71.59472,8.86846,72.1418984686,4.79472,1.39846,4.9945,66.8,7.47,67.2163737493,138.77
2019-06-07 07:30:00,7.47984,2.18162,7.7915,7.47984,2.18162,7.7915,0.0,0.0,0.0,137.97,72.21984,8.56162,72.7255569016,7.47984,2.18162,7.7915,64.74,6.38,65.0536086624,138.25,57.69984,4.19162,57.8518903256,7.47984,2.18162,7.7915,50.22,2.01,50.2602079184,137.49,80.15984,5.59162,80.3546275148,7.47984,2.18162,7.7915,72.68,3.41,72.7599512094,137.87
2019-06-07 08:00:00,8.24328,2.40429,8.58675,8.24328,2.40429,8.58675,0.0,0.0,0.0,137.12,74.36328,6.58429,74.6542047521,8.24328,2.40429,8.58675,66.12,4.18,66.251994687,137.41,56.27328,3.73429,56.3970474738,8.24328,2.40429,8.58675,48.03,1.33,48.0484110039,136.98,82.44328,3.40429,82.5135359051,8.24328,2.40429,8.58675,74.2,1.0,74.2067382385,137.04
2019-06-07 08:30:00,8.76744,2.55717,9.13275,8.76744,2.55717,9.13275,0.0,0.0,0.0,136.1,76.12744,5.07717,76.2965580886,8.76744,2.55717,9.13275,67.36,2.52,67.4071212855,136.38,57.07744,4.88717,57.2862862085,8.76744,2.55717,9.13275,48.31,2.33,48.3661555222,136.06,84.34744,3.47717,84.4190816449,8.76744,2.55717,9.13275,75.58,0.92,75.5855991575,136.05
2019-06-07 09:00:00,10.58736,3.08798,11.0285,10.58736,3.08798,11.0285,0.0,0.0,0.0,136.39,75.11736,4.40798,75.2465817234,10.58736,3.08798,11.0285,64.53,1.32,64.5434992854,136.66,56.40736,5.22798,56.6491132945,10.58736,3.08798,11.0285,45.82,2.14,45.8699465882,136.59,82.93736,5.23798,83.1025999488,10.58736,3.08798,11.0285,72.35,2.15,72.3819383548,136.34
2019-06-07 09:30:00,15.3804,4.48595,16.02125,15.3804,4.48595,16.02125,0.0,0.0,0.0,136.3,74.1904,5.12595,74.3672697869,15.3804,4.48595,16.02125,58.81,0.64,58.8134822979,136.59,56.4804,6.31595,56.8324450342,15.3804,4.48595,16.02125,41.1,1.83,41.1407207035,136.85,81.3704,7.40595,81.7067322291,15.3804,4.48595,16.02125,65.99,2.92,66.0545721355,136.25
2019-06-07 10:00:00,16.60656,4.84358,17.2985,16.60656,4.84358,17.2985,0.0,0.0,0.0,136.27,77.76656,5.55358,77.9646080286,16.60656,4.84358,17.2985,61.16,0.71,61.1641210188,136.55,61.40656,7.69358,61.8866446356,16.60656,4.84358,17.2985,44.8,2.85,44.8905613687,136.35,85.25656,7.69358,85.6029917482,16.60656,4.84358,17.2985,68.65,2.85,68.7091333085,136.22
2019-06-07 10:30:00,19.9068,5.80615,20.73625,19.9068,5.80615,20.73625,0.0,0.0,0.0,135.86,84.6668,6.65615,84.9280363311,19.9068,5.80615,20.73625,64.76,0.85,64.7655780488,136.14,67.5568,9.24615,68.1866007076,19.9068,5.80615,20.73625,47.65,3.44,47.7740107171,136.07,92.5868,10.28615,93.156429816,19.9068,5.80615,20.73625,72.68,4.48,72.8179428438,135.79
2019-06-07 11:00:00,14.11992,4.11831,14.70825,14.11992,4.11831,14.70825,0.0,0.0,0.0,136.17,83.84992,5.12831,84.0065988328,14.11992,4.11831,14.70825,69.73,1.01,69.7373142586,136.44,66.68992,8.90831,67.2822667325,14.11992,4.11831,14.70825,52.57,4.79,52.7877732055,136.28,92.38992,8.85831,92.8136141612,14.11992,4.11831,14.70825,78.27,4.74,78.4133949016,136.11
2019-06-07 11:30:00,11.20032,3.26676,11.667,11.20032,3.26676,11.667,0.0,0.0,0.0,135.71,86.58032,4.9767600000000005,86.7232376667,11.20032,3.26676,11.667,75.38,1.71,75.3993932336,135.98,69.95032,8.75676,70.4962985823,11.20032,3.26676,11.667,58.75,5.49,59.0059539369,135.85,95.78032,8.79676,96.1834324913,11.20032,3.26676,11.667,84.58,5.53,84.7605881292,135.65
2019-06-07 12:00:00,10.51968,3.06824,10.958,10.51968,3.06824,10.958,0.0,0.0,0.0,135.48,89.27968,5.91824,89.4756214038,10.51968,3.06824,10.958,78.76,2.85,78.8115480117,135.75,72.46968,9.53824,73.0946820336,10.51968,3.06824,10.958,61.95,6.47,62.2869440573,135.67,98.90968,9.84824,99.3987556703,10.51968,3.06824,10.958,88.39,6.78,88.6496503095,135.41
2019-06-07 12:30:00,7.17024,2.09132,7.469,7.17024,2.09132,7.469,0.0,0.0,0.0,136.06,85.43024,4.05132,85.526248019,7.17024,2.09132,7.469,78.26,1.96,78.2845399808,136.33,66.10024,5.93132,66.365821663,7.17024,2.09132,7.469,58.93,3.84,59.0549786216,136.43,94.97024,7.89132,95.2975310121,7.17024,2.09132,7.469,87.8,5.8,87.9913632125,136.0
2019-06-07 13:00:00,5.214,1.52075,5.43125,5.214,1.52075,5.43125,0.0,0.0,0.0,136.3,85.944,3.5307500000000003,86.0164945319,5.214,1.52075,5.43125,80.73,2.01,80.7550184199,136.57,67.684,5.67075,67.9211400196,5.214,1.52075,5.43125,62.47,4.15,62.6076944153,136.64,95.824,7.42075,96.1109073236,5.214,1.52075,5.43125,90.61,5.9,90.801883791,136.24
2019-06-07 13:30:00,6.39744,1.86592,6.664,6.39744,1.86592,6.664,0.0,0.0,0.0,136.3,90.78744,4.67592,90.9077746378,6.39744,1.86592,6.664,84.39,2.81,84.4367704262,136.57,72.66744,5.80592,72.8990092059,6.39744,1.86592,6.664,66.27,3.94,66.3870205688,136.74,101.10744,8.64592,101.4764325151,6.39744,1.86592,6.664,94.71,6.78,94.9523696387,136.21
2019-06-07 14:00:00,8.59584,2.50712,8.954,8.59584,2.50712,8.954,0.0,0.0,0.0,136.13,87.83584,3.83712,87.9196125924,8.59584,2.50712,8.954,79.24,1.33,79.2511608748,136.39,68.85584,4.90712,69.0304753627,8.59584,2.50712,8.954,60.26,2.4,60.3077739599,136.56,97.52584,7.62712,97.8236291864,8.59584,2.50712,8.954,88.93,5.12,89.0772658988,136.05
2019-06-07 14:30:00,8.54736,2.49298,8.9035,8.54736,2.49298,8.9035,0.0,0.0,0.0,136.02,88.30736,3.69298,88.3845457727,8.54736,2.49298,8.9035,79.76,1.2,79.7690265705,136.26,70.76736,5.28298,70.9642805857,8.54736,2.49298,8.9035,62.22,2.79,62.2825216253,136.38,98.04736,7.44298,98.3294602561,8.54736,2.49298,8.9035,89.5,4.95,89.6367809551,135.93
2019-06-07 15:00:00,8.83704,2.57747,9.20525,8.83704,2.57747,9.20525,0.0,0.0,0.0,136.48,88.06704,2.99747,88.1180365235,8.83704,2.57747,9.20525,79.23,0.42,79.2311132069,136.7,70.82704,6.57747,71.1317981409,8.83704,2.57747,9.20525,61.99,4.0,62.1189190183,136.58,97.77704,6.60747,98.0000418927,8.83704,2.57747,9.20525,88.94,4.03,89.0312557476,136.36
2019-06-07 15:30:00,10.0908,2.94315,10.51125,10.0908,2.94315,10.51125,0.0,0.0,0.0,137.18,87.0308,3.96315,87.120988898,10.0908,2.94315,10.51125,76.94,1.02,76.9467608155,137.38,69.4408,4.46315,69.5840816032,10.0908,2.94315,10.51125,59.35,1.52,59.3694610048,137.44,96.4408,5.48315,96.5965467217,10.0908,2.94315,10.51125,86.35,2.54,86.3873491896,137.04
2019-06-07 16:00:00,9.04656,2.63858,9.4235,9.04656,2.63858,9.4235,0.0,0.0,0.0,136.94,85.57656,3.57858,85.6513505804,9.04656,2.63858,9.4235,76.53,0.9400000000000001,76.5357726818,137.14,68.55656,3.07858,68.625648076,9.04656,2.63858,9.4235,59.51,0.44,59.5116265951,137.32,94.93656,5.25858,95.0820860533,9.04656,2.63858,9.4235,85.89,2.62,85.929951123,136.8
2019-06-07 16:30:00,10.05744,2.93342,10.4765,10.05744,2.93342,10.4765,0.0,0.0,0.0,137.37,83.51744,6.64342,83.7812497725,10.05744,2.93342,10.4765,73.46,3.71,73.5536246558,137.57,65.88744,4.43342,66.0364290574,10.05744,2.93342,10.4765,55.83,1.5,55.8501468217,137.35,92.49744,3.95342,92.5818877332,10.05744,2.93342,10.4765,82.44,1.02,82.4463098022,137.23
2019-06-07 17:00:00,9.15192,2.6693100000000003,9.53325,9.15192,2.6693100000000003,9.53325,0.0,0.0,0.0,137.37,85.19192,7.8693100000000005,85.5545982,9.15192,2.6693100000000003,9.53325,76.04,5.2,76.2175937694,137.57,67.68192,4.58931,67.8373353041,9.15192,2.6693100000000003,9.53325,58.53,1.92,58.5614830755,137.03,94.53192,4.79931,94.6536701632,9.15192,2.6693100000000003,9.53325,85.38,2.13,85.406564736,137.23
2019-06-07 17:30:00,8.146560000000001,2.37608,8.486,8.146560000000001,2.37608,8.486,0.0,0.0,0.0,137.55,84.11656,7.78608,84.4761428333,8.146560000000001,2.37608,8.486,75.97,5.41,76.1623857294,137.73,65.34656,3.93608,65.4649954525,8.146560000000001,2.37608,8.486,57.2,1.56,57.2212687731,137.22,93.40656,4.74608,93.5270587926,8.146560000000001,2.37608,8.486,85.26,2.37,85.2929334705,137.38
2019-06-07 18:00:00,7.1724,2.09195,7.47125,7.1724,2.09195,7.47125,0.0,0.0,0.0,137.55,81.5924,8.69195,82.0540659112,7.1724,2.09195,7.47125,74.42,6.6,74.7120900524,137.73,61.7524,2.4019500000000003,61.7990960254,7.1724,2.09195,7.47125,54.58,0.31,54.580880352,137.22,90.6924,5.79195,90.8771594107,7.1724,2.09195,7.47125,83.52,3.7,83.601916246,137.38
2019-06-07 18:30:00,7.08648,2.06689,7.38175,7.08648,2.06689,7.38175,0.0,0.0,0.0,137.89,81.34648,9.20689,81.8658453316,7.08648,2.06689,7.38175,74.26,7.14,74.6024610854,138.08,62.26648,3.04689,62.340982269,7.08648,2.06689,7.38175,55.18,0.98,55.1887017423,137.41,90.44648,6.34689,90.6688963044,7.08648,2.06689,7.38175,83.36,4.28,83.469802923,137.72
2019-06-07 19:00:00,6.3456,1.8508,6.61,6.3456,1.8508,6.61,0.0,0.0,0.0,137.78,78.5456,10.0208,79.1822436661,6.3456,1.8508,6.61,72.2,8.17,72.6607796545,137.97,59.5256,3.1008,59.6063085252,6.3456,1.8508,6.61,53.18,1.25,53.1946886446,137.15,87.3856,7.3008,87.6900494241,6.3456,1.8508,6.61,81.04,5.45,81.223051531,137.61
2019-06-07 19:30:00,4.31304,1.25797,4.49275,4.31304,1.25797,4.49275,0.0,0.0,0.0,137.83,74.40304,10.70797,75.1696280606,4.31304,1.25797,4.49275,70.09,9.45,70.7241868105,138.02,56.21304,4.33797,56.3801724879,4.31304,1.25797,4.49275,51.9,3.08,51.991310812500004,136.87,83.00304,8.11797,83.3990772501,4.31304,1.25797,4.49275,78.69,6.86,78.9884529536,137.66
2019-06-07 20:00:00,3.5232,1.0276,3.67,3.5232,1.0276,3.67,0.0,0.0,0.0,137.77,72.1732,10.2776,72.9013021832,3.5232,1.0276,3.67,68.65,9.25,69.2703760637,137.96,54.8432,1.9076,54.8763658053,3.5232,1.0276,3.67,51.32,0.88,51.3275442623,137.07,80.5632,7.6676,80.9272592147,3.5232,1.0276,3.67,77.04,6.64,77.3256180059,137.6
2019-06-07 20:30:00,3.34968,0.97699,3.48925,3.34968,0.97699,3.48925,0.0,0.0,0.0,138.43,70.20968,10.49699,70.990041307,3.34968,0.97699,3.48925,66.86,9.52,67.5343616243,138.62,51.10968,4.27699,51.2883225809,3.34968,0.97699,3.48925,47.76,3.3,47.8738717883,138.09,78.44968,7.88699,78.8451450843,3.34968,0.97699,3.48925,75.1,6.91,75.4172268119,138.26
2019-06-07 21:00:00,2.93448,0.85589,3.05675,2.93448,0.85589,3.05675,0.0,0.0,0.0,138.4,69.54448,10.26589,70.2981023639,2.93448,0.85589,3.05675,66.61,9.41,67.2713921366,138.58,51.06448,5.13589,51.3221052156,2.93448,0.85589,3.05675,48.13,4.28,48.3199265314,138.18,77.69448,7.64589,78.0697883714,2.93448,0.85589,3.05675,74.76,6.79,75.0677140987,138.23
2019-06-07 21:30:00,1.85352,0.54061,1.9307500000000002,1.85352,0.54061,1.9307500000000002,0.0,0.0,0.0,138.31,66.19352,10.93061,67.0899420551,1.85352,0.54061,1.9307500000000002,64.34,10.39,65.1735199295,138.51,48.54352,5.69061,48.8759283918,1.85352,0.54061,1.9307500000000002,46.69,5.15,46.9731689372,138.06,74.09352,8.41061,74.5693507184,1.85352,0.54061,1.9307500000000002,72.24,7.87,72.6674239257,138.15
2019-06-07 22:00:00,1.80888,0.52759,1.8842500000000002,1.80888,0.52759,1.8842500000000002,0.0,0.0,0.0,138.81,67.53888,10.82759,68.4012939707,1.80888,0.52759,1.8842500000000002,65.73,10.3,66.5321193109,139.0,51.56888,4.86759,51.7980966529,1.80888,0.52759,1.8842500000000002,49.76,4.34,49.9489058939,138.48,75.61888,8.28759,76.0716712086,1.80888,0.52759,1.8842500000000002,73.81,7.76,74.216802006,138.65
2019-06-07 22:30:00,1.69632,0.49476000000000003,1.767,1.69632,0.49476000000000003,1.767,0.0,0.0,0.0,139.36,65.25632,13.77476,66.6943124487,1.69632,0.49476000000000003,1.767,63.56,13.28,64.9325188176,139.56,50.17632,1.05476,50.1874048682,1.69632,0.49476000000000003,1.767,48.48,0.56,48.4832342156,138.3,73.06632,11.55476,73.9743171445,1.69632,0.49476000000000003,1.767,71.37,11.06,72.2218838026,139.18
2019-06-07 23:00:00,1.91208,0.55769,1.9917500000000001,1.91208,0.55769,1.9917500000000001,0.0,0.0,0.0,138.98,62.03208,13.07769,63.3956222847,1.91208,0.55769,1.9917500000000001,60.12,12.52,61.4098102912,139.18,48.65208,3.50769,48.7783638252,1.91208,0.55769,1.9917500000000001,46.74,2.95,46.8330022527,138.24,69.38208,10.79769,70.2172566714,1.91208,0.55769,1.9917500000000001,67.47,10.24,68.2426442923,138.8
2019-06-07 23:30:00,4.10112,1.1961600000000001,4.272,4.10112,1.1961600000000001,4.272,0.0,0.0,0.0,139.62,56.94112,15.84616,59.1049230911,4.10112,1.1961600000000001,4.272,52.84,14.65,54.8332754812,139.83,43.90112,3.17616,44.0158645218,4.10112,1.1961600000000001,4.272,39.8,1.98,39.8492208205,138.53,63.44112,13.75616,64.9153883513,4.10112,1.1961600000000001,4.272,59.34,12.56,60.654671708,139.45
2019-06-08 00:00:00,2.7732,0.8088500000000001,2.88875,2.7732,0.8088500000000001,2.88875,0.0,0.0,0.0,139.88,54.0832,15.15885,56.1674572645,2.7732,0.8088500000000001,2.88875,51.31,14.35,53.2788757389,140.1,42.9532,4.98885,43.2419473956,2.7732,0.8088500000000001,2.88875,40.18,4.18,40.3968414607,139.03,60.4432,13.02885,61.8314754681,2.7732,0.8088500000000001,2.88875,57.67,12.22,58.9504647988,139.72
2019-06-08 00:30:00,2.61696,0.7632800000000001,2.726,2.61696,0.7632800000000001,2.726,0.0,0.0,0.0,139.7,50.37696,15.52328,52.7144223225,2.61696,0.7632800000000001,2.726,47.76,14.76,49.9887507345,139.93,38.86696,6.51328,39.4089253342,2.61696,0.7632800000000001,2.726,36.25,5.75,36.7032014952,138.92,56.27696,13.68328,57.9165639381,2.61696,0.7632800000000001,2.726,53.66,12.92,55.1934959936,139.56
2019-06-08 01:00:00,2.60352,0.75936,2.7119999999999997,2.60352,0.75936,2.7119999999999997,0.0,0.0,0.0,138.59,47.29352,17.44936,50.4098918705,2.60352,0.75936,2.7119999999999997,44.69,16.69,47.7048446177,138.82,35.90352,4.64936,36.2033050535,2.60352,0.75936,2.7119999999999997,33.3,3.89,33.5264388207,137.46,52.85352,15.62936,55.1159819871,2.60352,0.75936,2.7119999999999997,50.25,14.87,52.4040017556,138.46
2019-06-08 01:30:00,2.58336,0.75348,2.691,2.58336,0.75348,2.691,0.0,0.0,0.0,138.16,49.16336,16.48348,51.8530720344,2.58336,0.75348,2.691,46.58,15.73,49.164309209,138.41,36.82336,6.90348,37.4648885999,2.58336,0.75348,2.691,34.24,6.15,34.7879303782,137.39,54.97336,14.55348,56.8671617878,2.58336,0.75348,2.691,52.39,13.8,54.1770440316,138.04
2019-06-08 02:00:00,2.59056,0.75558,2.6985,2.59056,0.75558,2.6985,0.0,0.0,0.0,138.32,48.85056,16.10558,51.4370189596,2.59056,0.75558,2.6985,46.26,15.35,48.740230816,138.57,36.54056,7.55558,37.3135272287,2.59056,0.75558,2.6985,33.95,6.8,34.6243050472,137.66,54.58056,14.13558,56.3813103063,2.59056,0.75558,2.6985,51.99,13.38,53.6841177631,138.21
2019-06-08 02:30:00,2.59776,0.75768,2.706,2.59776,0.75768,2.706,0.0,0.0,0.0,138.43,48.19776,16.12768,50.8244639047,2.59776,0.75768,2.706,45.6,15.37,48.1206494137,138.68,35.92776,7.57768,36.7181858593,2.59776,0.75768,2.706,33.33,6.82,34.0206011117,137.77,53.85776,14.15768,55.6875050186,2.59776,0.75768,2.706,51.26,13.4,52.9825216463,138.31
2019-06-08 03:00:00,2.77176,0.8084300000000001,2.88725,2.77176,0.8084300000000001,2.88725,0.0,0.0,0.0,138.75,47.52176,16.50843,50.3075136989,2.77176,0.8084300000000001,2.88725,44.75,15.7,47.4241763239,139.0,35.52176,6.90843,36.18731599,2.77176,0.8084300000000001,2.88725,32.75,6.1,33.3132481154,137.97,53.09176,14.55843,55.0516381588,2.77176,0.8084300000000001,2.88725,50.32,13.75,52.1647860151,138.63
2019-06-08 03:30:00,2.80176,0.81718,2.9185,2.80176,0.81718,2.9185,0.0,0.0,0.0,139.4,47.11176,17.89718,50.3966961442,2.80176,0.81718,2.9185,44.31,17.08,47.4879195164,139.66,35.09176,4.99718,35.445781524,2.80176,0.81718,2.9185,32.29,4.18,32.5594302776,138.29,52.63176,16.08718,55.035438774,2.80176,0.81718,2.9185,49.83,15.27,52.1171929405,139.28
2019-06-08 04:00:00,2.6364,0.76895,2.74625,2.6364,0.76895,2.74625,0.0,0.0,0.0,139.45,46.3564,17.95895,49.7135766774,2.6364,0.76895,2.74625,43.72,17.19,46.9780214568,139.72,34.2664,5.08895,34.6422225191,2.6364,0.76895,2.74625,31.63,4.32,31.9236479745,138.35,51.8064,16.12895,54.259064764,2.6364,0.76895,2.74625,49.17,15.36,51.5132846943,139.33
2019-06-08 04:30:00,2.04864,0.59752,2.134,2.04864,0.59752,2.134,0.0,0.0,0.0,139.45,45.71864,17.98752,49.1298780703,2.04864,0.59752,2.134,43.67,17.39,47.0051167428,139.72,34.32864,4.99752,34.6904991374,2.04864,0.59752,2.134,32.28,4.4,32.5784959751,138.35,51.15864,16.19752,53.6615886906,2.04864,0.59752,2.134,49.11,15.6,51.5281680249,139.36
2019-06-08 05:00:00,2.28504,0.66647,2.38025,2.28504,0.66647,2.38025,0.0,0.0,0.0,139.64,44.34504,17.57647,47.7013088946,2.28504,0.66647,2.38025,42.06,16.91,45.3320162799,139.92,33.96504,7.06647,34.6923470014,2.28504,0.66647,2.38025,31.68,6.4,32.32,138.77,49.58504,15.71647,52.0161861449,2.28504,0.66647,2.38025,47.3,15.05,49.6366044366,139.56
2019-06-08 05:30:00,2.5744800000000003,0.7508900000000001,2.68175,2.5744800000000003,0.7508900000000001,2.68175,0.0,0.0,0.0,139.72,42.95448,17.21089,46.2742054136,2.5744800000000003,0.7508900000000001,2.68175,40.38,16.46,43.6059170297,139.98,33.62448,8.27089,34.6267710978,2.5744800000000003,0.7508900000000001,2.68175,31.05,7.52,31.9476587562,138.99,48.00448,15.29089,50.3809628437,2.5744800000000003,0.7508900000000001,2.68175,45.43,14.54,47.7000681341,139.62
2019-06-08 06:00:00,2.66088,0.7760900000000001,2.77175,2.66088,0.7760900000000001,2.77175,0.0,0.0,0.0,139.64,43.83088,16.856090000000002,46.9603429679,2.66088,0.7760900000000001,2.77175,41.17,16.08,44.198815595,139.9,34.35088,7.85609,35.2377795393,2.66088,0.7760900000000001,2.77175,31.69,7.08,32.4712565202,138.92,48.98088,14.896090000000001,51.1958992778,2.66088,0.7760900000000001,2.77175,46.32,14.12,48.4243409867,139.51
2019-06-08 06:30:00,2.8732800000000003,0.8380400000000001,2.993,2.8732800000000003,0.8380400000000001,2.993,0.0,0.0,0.0,139.11,47.23328,16.29804,49.9660769663,2.8732800000000003,0.8380400000000001,2.993,44.36,15.46,46.9768155583,139.37,37.37328,5.44804,37.7682829607,2.8732800000000003,0.8380400000000001,2.993,34.5,4.61,34.8066387346,138.22,52.78328,14.28804,54.6829290967,2.8732800000000003,0.8380400000000001,2.993,49.91,13.45,51.6905271786,139.0
2019-06-08 07:00:00,2.93712,0.8566600000000001,3.0595,2.93712,0.8566600000000001,3.0595,0.0,0.0,0.0,139.28,49.80712,16.40666,52.4397530033,2.93712,0.8566600000000001,3.0595,46.87,15.55,49.3821769467,139.55,39.28712,2.81666,39.3879597269,2.93712,0.8566600000000001,3.0595,36.35,1.96,36.4028034635,138.13,55.63712,14.40666,57.472088654,2.93712,0.8566600000000001,3.0595,52.7,13.55,54.4140836549,139.16
2019-06-08 07:30:00,3.88992,1.13456,4.052,3.88992,1.13456,4.052,0.0,0.0,0.0,139.59,55.17992,14.75456,57.1184787262,3.88992,1.13456,4.052,51.29,13.62,53.0675842676,139.85,41.99992,5.55456,42.3656277754,3.88992,1.13456,4.052,38.11,4.42,38.3654597262,138.9,61.54992,12.49456,62.8053077502,3.88992,1.13456,4.052,57.66,11.36,58.7684030751,139.48
2019-06-08 08:00:00,5.65656,1.6498300000000001,5.89225,5.65656,1.6498300000000001,5.89225,0.0,0.0,0.0,139.02,59.89656,15.32983,61.8271913292,5.65656,1.6498300000000001,5.89225,54.24,13.68,55.9385376999,139.29,44.51656,3.69983,44.6700442832,5.65656,1.6498300000000001,5.89225,38.86,2.05,38.9140347433,138.13,66.57656,13.13983,67.8608390301,5.65656,1.6498300000000001,5.89225,60.92,11.49,61.9940843952,138.92
2019-06-08 08:30:00,6.582,1.91975,6.85625,6.582,1.91975,6.85625,0.0,0.0,0.0,138.41,61.572,14.56975,63.2723383404,6.582,1.91975,6.85625,54.99,12.65,56.4262580719,138.68,44.262,4.50975,44.4911506826,6.582,1.91975,6.85625,37.68,2.59,37.7689091714,137.7,68.332,12.26975,69.4248441774,6.582,1.91975,6.85625,61.75,10.35,62.6113807546,138.31
2019-06-08 09:00:00,7.38408,2.15369,7.69175,7.38408,2.15369,7.69175,0.0,0.0,0.0,137.75,62.34408,12.80369,63.6452573933,7.38408,2.15369,7.69175,54.96,10.65,55.9823552559,138.02,45.11408,7.12369,45.6730464657,7.38408,2.15369,7.69175,37.73,4.97,38.0559298927,137.49,69.08408,10.31369,69.8497123177,7.38408,2.15369,7.69175,61.7,8.16,62.2372525101,137.66
2019-06-08 09:30:00,10.91256,3.18283,11.36725,10.91256,3.18283,11.36725,0.0,0.0,0.0,137.75,65.23256,13.05283,66.5256586225,10.91256,3.18283,11.36725,54.32,9.87,55.2094131467,138.02,47.45256,8.24283,48.1631570494,10.91256,3.18283,11.36725,36.54,5.06,36.8886866126,137.56,71.91256,10.48283,72.6725946321,10.91256,3.18283,11.36725,61.0,7.3,61.4352504675,137.66
2019-06-08 10:00:00,11.9568,3.4874,12.455,11.9568,3.4874,12.455,0.0,0.0,0.0,137.56,66.9068,13.2174,68.1998500658,11.9568,3.4874,12.455,54.95,9.73,55.8047972848,137.82,49.7568,8.5974,50.4941029527,11.9568,3.4874,12.455,37.8,5.11,38.1438343642,137.41,73.6268,10.6374,74.3912626388,11.9568,3.4874,12.455,61.67,7.15,62.0831007602,137.46
2019-06-08 10:30:00,15.1236,4.41105,15.75375,15.1236,4.41105,15.75375,0.0,0.0,0.0,137.66,65.5736,14.73105,67.2078927736,15.1236,4.41105,15.75375,50.45,10.32,51.494707495,137.92,45.6736,10.82105,46.937968214,15.1236,4.41105,15.75375,30.55,6.41,31.215230257,137.56,71.7436,12.21105,72.7753659081,15.1236,4.41105,15.75375,56.62,7.8,57.1547408357,137.55
2019-06-08 11:00:00,16.74384,4.8836200000000005,17.4415,16.74384,4.8836200000000005,17.4415,0.0,0.0,0.0,137.89,68.02384,15.22362,69.7065378157,16.74384,4.8836200000000005,17.4415,51.28,10.34,52.3120827343,138.15,47.96384,11.41362,49.303150701,16.74384,4.8836200000000005,17.4415,31.22,6.53,31.89560001,137.81,74.33384,12.69362,75.4098651229,16.74384,4.8836200000000005,17.4415,57.59,7.8100000000000005,58.1171592561,137.8
2019-06-08 11:30:00,14.66808,4.27819,15.27925,14.66808,4.27819,15.27925,0.0,0.0,0.0,138.06,68.21808,14.45819,69.7333901152,14.66808,4.27819,15.27925,53.55,10.18,54.5090350309,138.31,48.40808,10.60819,49.5567947346,14.66808,4.27819,15.27925,33.74,6.33,34.3286542119,137.96,74.77808,11.89819,75.7187438734,14.66808,4.27819,15.27925,60.11,7.62,60.5910595715,137.96
2019-06-08 12:00:00,13.96608,4.07344,14.548,13.96608,4.07344,14.548,0.0,0.0,0.0,138.22,67.46608,14.40344,68.9864554416,13.96608,4.07344,14.548,53.5,10.33,54.4881537584,138.47,47.33608,10.50344,48.4873872425,13.96608,4.07344,14.548,33.37,6.43,33.9838461626,138.13,74.01608,11.86344,74.9607984696,13.96608,4.07344,14.548,60.05,7.79,60.5531716758,138.12
2019-06-08 12:30:00,14.78424,4.31207,15.40025,14.78424,4.31207,15.40025,0.0,0.0,0.0,138.54,66.13424,15.61207,67.9520009276,14.78424,4.31207,15.40025,51.35,11.3,52.5786315912,138.78,46.87424,11.11207,48.1733585632,14.78424,4.31207,15.40025,32.09,6.8,32.8025623999,138.36,72.42424,13.16207,73.6105333921,14.78424,4.31207,15.40025,57.64,8.85,58.315453355,138.43
2019-06-08 13:00:00,15.1428,4.41665,15.77375,15.1428,4.41665,15.77375,0.0,0.0,0.0,138.72,66.6628,15.736650000000001,68.4950440329,15.1428,4.41665,15.77375,51.52,11.32,52.7489601793,138.97,47.3328,11.10665,48.618428914,15.1428,4.41665,15.77375,32.19,6.69,32.8778375201,138.53,72.9928,13.26665,74.188630221,15.1428,4.41665,15.77375,57.85,8.85,58.523029655,138.63
2019-06-08 13:30:00,14.00976,4.08618,14.5935,14.00976,4.08618,14.5935,0.0,0.0,0.0,138.54,71.57976,14.32618,72.9993251685,14.00976,4.08618,14.5935,57.57,10.24,58.4736051565,138.79,55.84976,8.63618,56.5135319817,14.00976,4.08618,14.5935,41.84,4.55,42.0866736628,138.27,78.63976,11.74618,79.5121663486,14.00976,4.08618,14.5935,64.63,7.66,65.0823516785,138.44
2019-06-08 14:00:00,13.847760000000001,4.03893,14.42475,13.847760000000001,4.03893,14.42475,0.0,0.0,0.0,138.37,73.71776,14.17893,75.0689695904,13.847760000000001,4.03893,14.42475,59.87,10.14,60.722619344,138.62,57.17776,8.55893,57.8148036524,13.847760000000001,4.03893,14.42475,43.33,4.52,43.5651156317,138.11,81.04776,11.59893,81.873527945,13.847760000000001,4.03893,14.42475,67.2,7.5600000000000005,67.6239129303,138.26
2019-06-08 14:30:00,14.2104,4.1447,14.8025,14.2104,4.1447,14.8025,0.0,0.0,0.0,138.71,71.3404,15.0447,72.9095032918,14.2104,4.1447,14.8025,57.13,10.9,58.1605269921,138.97,55.0304,9.3347,55.8164988892,14.2104,4.1447,14.8025,40.82,5.19,41.1486148005,138.42,78.3404,12.5347,79.3368576152,14.2104,4.1447,14.8025,64.13,8.39,64.6764949576,138.62
2019-06-08 15:00:00,15.13272,4.41371,15.76325,15.13272,4.41371,15.76325,0.0,0.0,0.0,138.77,69.27272,14.64371,70.8035873298,15.13272,4.41371,15.76325,54.14,10.23,55.0980262804,139.03,52.07272,13.08371,53.6912621901,15.13272,4.41371,15.76325,36.94,8.67,37.9438071363,138.89,75.88272,12.04371,76.8325331169,15.13272,4.41371,15.76325,60.75,7.63,61.2272766012,138.67
2019-06-08 15:30:00,16.10064,4.69602,16.7715,16.10064,4.69602,16.7715,0.0,0.0,0.0,139.05,68.69064,16.53602,70.6529828178,16.10064,4.69602,16.7715,52.59,11.84,53.9063419275,139.32,51.71064,10.86602,52.8399534429,16.10064,4.69602,16.7715,35.61,6.17,36.140572768,138.76,75.13064,14.12602,76.447089597,16.10064,4.69602,16.7715,59.03,9.43,59.7784727138,138.96
2019-06-08 16:00:00,14.26224,4.15982,14.8565,14.26224,4.15982,14.8565,0.0,0.0,0.0,138.68,69.49224,15.57982,71.2172887117,14.26224,4.15982,14.8565,55.23,11.42,56.3983093718,138.94,53.45224,9.92982,54.366747983,14.26224,4.15982,14.8565,39.19,5.77,39.6124854055,138.39,76.28224,13.12982,77.403955407,14.26224,4.15982,14.8565,62.02,8.97,62.6653117761,138.55
2019-06-08 16:30:00,13.3692,3.89935,13.92625,13.3692,3.89935,13.92625,0.0,0.0,0.0,139.13,70.5392,16.97935,72.5539596649,13.3692,3.89935,13.92625,57.17,13.08,58.6472105048,139.39,53.9492,7.93935,54.530261865,13.3692,3.89935,13.92625,40.58,4.04,40.7806081367,138.5,77.5492,14.71935,78.9337550422,13.3692,3.89935,13.92625,64.18,10.82,65.0856727706,139.03
2019-06-08 17:00:00,11.74272,3.42496,12.232,11.74272,3.42496,12.232,0.0,0.0,0.0,139.17,71.62272,17.13496,73.64387873,11.74272,3.42496,12.232,59.88,13.71,61.4294595451,139.43,54.67272,5.19496,54.9189759701,11.74272,3.42496,12.232,42.93,1.77,42.966472976,138.25,78.95272,14.94496,80.3547374135,11.74272,3.42496,12.232,67.21,11.52,68.190134917,139.06
2019-06-08 17:30:00,9.8232,2.8651,10.2325,9.8232,2.8651,10.2325,0.0,0.0,0.0,139.2,65.3132,18.4151,67.8596345573,9.8232,2.8651,10.2325,55.49,15.55,57.627620114,139.46,44.3732,5.7451,44.7435699542,9.8232,2.8651,10.2325,34.55,2.88,34.6698269393,138.19,72.0732,16.4551,73.9277787726,9.8232,2.8651,10.2325,62.25,13.59,63.7161722014,139.09
2019-06-08 18:00:00,7.67664,2.23902,7.9965,7.67664,2.23902,7.9965,0.0,0.0,0.0,138.64,60.41664,19.05902,63.3515322013,7.67664,2.23902,7.9965,52.74,16.82,55.3572036866,138.9,40.02664,5.72902,40.4345592266,7.67664,2.23902,7.9965,32.35,3.49,32.5377104296,137.53,66.87664,17.25902,69.0677837277,7.67664,2.23902,7.9965,59.2,15.02,61.0756940198,138.52
2019-06-08 18:30:00,9.16128,2.67204,9.543,9.16128,2.67204,9.543,0.0,0.0,0.0,138.29,62.31128,18.34204,64.9548000274,9.16128,2.67204,9.543,53.15,15.67,55.411834476,138.55,41.90128,8.77204,42.8096478776,9.16128,2.67204,9.543,32.74,6.1,33.3034172421,137.58,68.84128,16.41204,70.7705933916,9.16128,2.67204,9.543,59.68,13.74,61.2412442721,138.19
2019-06-08 19:00:00,8.98056,2.61933,9.35475,8.98056,2.61933,9.35475,0.0,0.0,0.0,138.32,61.35056,17.20933,63.7185393066,8.98056,2.61933,9.35475,52.37,14.59,54.3643725247,138.58,41.27056,10.88933,42.6829782298,8.98056,2.61933,9.35475,32.29,8.27,33.3322216481,137.93,67.76056,15.15933,69.435572854,8.98056,2.61933,9.35475,58.78,12.54,60.1027453616,138.22
2019-06-08 19:30:00,8.72712,2.54541,9.09075,8.72712,2.54541,9.09075,0.0,0.0,0.0,138.39,59.49712,17.02541,61.8851506742,8.72712,2.54541,9.09075,50.77,14.48,52.7945385433,138.64,39.83712,10.60541,41.2246388846,8.72712,2.54541,9.09075,31.11,8.06,32.1371389517,137.97,65.73712,14.95541,67.4168616458,8.72712,2.54541,9.09075,57.01,12.41,58.3450786271,138.27
2019-06-08 20:00:00,7.38624,2.1543200000000002,7.694,7.38624,2.1543200000000002,7.694,0.0,0.0,0.0,138.46,57.68624,16.70432,60.0561120287,7.38624,2.1543200000000002,7.694,50.3,14.55,52.36212849,138.7,38.77624,10.13432,40.0786879825,7.38624,2.1543200000000002,7.694,31.39,7.98,32.3884624519,138.01,63.86624,14.63432,65.5214463638,7.38624,2.1543200000000002,7.694,56.48,12.48,57.8423789276,138.31
2019-06-08 20:30:00,5.406,1.57675,5.63125,5.406,1.57675,5.63125,0.0,0.0,0.0,138.73,56.386,16.54675,58.7637297281,5.406,1.57675,5.63125,50.98,14.97,53.1324881781,138.95,38.036,9.82675,39.284886554,5.406,1.57675,5.63125,32.63,8.25,33.6567883197,138.24,62.656,14.52675,64.3179663979,5.406,1.57675,5.63125,57.25,12.95,58.6963797862,138.56
2019-06-08 21:00:00,4.58136,1.33623,4.77225,4.58136,1.33623,4.77225,0.0,0.0,0.0,138.82,55.25136,16.94623,57.7917597332,4.58136,1.33623,4.77225,50.67,15.61,53.0200056582,139.03,37.36136,9.08623,38.4503679652,4.58136,1.33623,4.77225,32.78,7.75,33.683688931,138.19,61.46136,15.00623,63.2667820571,4.58136,1.33623,4.77225,56.88,13.67,58.4996008533,138.64
2019-06-08 21:30:00,3.6804,1.07345,3.83375,3.6804,1.07345,3.83375,0.0,0.0,0.0,139.33,54.5104,19.18345,57.7874420792,3.6804,1.07345,3.83375,50.83,18.11,53.9598091175,139.53,37.3604,5.03345,37.697945661,3.6804,1.07345,3.83375,33.68,3.96,33.9120037745,138.05,60.7704,17.49345,63.2381396711,3.6804,1.07345,3.83375,57.09,16.42,59.4044148191,139.16
2019-06-08 22:00:00,3.14976,0.91868,3.281,3.14976,0.91868,3.281,0.0,0.0,0.0,139.18,53.49976,19.04868,56.7897572613,3.14976,0.91868,3.281,50.35,18.13,53.5146652797,139.39,36.55976,4.85868,36.8811987685,3.14976,0.91868,3.281,33.41,3.94,33.6415175044,137.91,59.70976,17.36868,62.1846161378,3.14976,0.91868,3.281,56.56,16.45,58.9036170366,139.0
2019-06-08 22:30:00,3.4512,1.0066,3.5949999999999998,3.4512,1.0066,3.5949999999999998,0.0,0.0,0.0,139.24,55.3312,18.7666,58.4271081691,3.4512,1.0066,3.5949999999999998,51.88,17.76,54.8356818139,139.44,40.2912,4.1366,40.5029907167,3.4512,1.0066,3.5949999999999998,36.84,3.13,36.9727264345,137.91,61.7412,17.0466,64.0512478333,3.4512,1.0066,3.5949999999999998,58.29,16.04,60.456643142,139.06
2019-06-08 23:00:00,3.44952,1.00611,3.5932500000000003,3.44952,1.00611,3.5932500000000003,0.0,0.0,0.0,138.65,56.91952,16.74611,59.3318123536,3.44952,1.00611,3.5932500000000003,53.47,15.74,55.7385728199,138.86,44.83952,5.92611,45.2294299496,3.44952,1.00611,3.5932500000000003,41.39,4.92,41.681392731,137.73,63.48952,14.80611,65.1930981252,3.44952,1.00611,3.5932500000000003,60.04,13.8,61.6055322191,138.48
2019-06-08 23:30:00,4.08384,1.19112,4.254,4.08384,1.19112,4.254,0.0,0.0,0.0,139.35,55.44384,18.02112,58.2990579684,4.08384,1.19112,4.254,51.36,16.83,54.0471877159,139.56,42.45384,6.10112,42.8900011191,4.08384,1.19112,4.254,38.37,4.91,38.682877349,138.31,61.77384,16.17112,63.8554025154,4.08384,1.19112,4.254,57.69,14.98,59.6031584734,139.17
2019-06-09 00:00:00,3.80256,1.10908,3.961,3.80256,1.10908,3.961,0.0,0.0,0.0,138.94,50.68256,17.629080000000002,53.6610319487,3.80256,1.10908,3.961,46.88,16.52,49.7055811756,139.15,38.22256,9.33908,39.3469504308,3.80256,1.10908,3.961,34.42,8.23,35.3902430057,138.24,56.47256,15.76908,58.6328740298,3.80256,1.10908,3.961,52.67,14.66,54.6721547042,138.77
2019-06-09 00:30:00,3.9669600000000003,1.15703,4.13225,3.9669600000000003,1.15703,4.13225,0.0,0.0,0.0,139.1,47.76696,17.66703,50.9294258427,3.9669600000000003,1.15703,4.13225,43.8,16.51,46.8083336597,139.32,36.71696,9.33703,37.8855550423,3.9669600000000003,1.15703,4.13225,32.75,8.18,33.7561090767,138.4,53.19696,15.78703,55.4900609971,3.9669600000000003,1.15703,4.13225,49.23,14.63,51.3578601579,138.95
2019-06-09 01:00:00,3.88368,1.13274,4.0455,3.88368,1.13274,4.0455,0.0,0.0,0.0,139.34,45.88368,17.89274,49.2489820712,3.88368,1.13274,4.0455,42.0,16.76,45.2205440038,139.56,35.29368,9.50274,36.5505939138,3.88368,1.13274,4.0455,31.41,8.37,32.506076355,138.62,51.09368,16.02274,53.5471038717,3.88368,1.13274,4.0455,47.21,14.89,49.5024868062,139.2
2019-06-09 01:30:00,3.93912,1.14891,4.10325,3.93912,1.14891,4.10325,0.0,0.0,0.0,139.53,47.44912,18.928910000000002,51.0854443317,3.93912,1.14891,4.10325,43.51,17.78,47.0026435427,139.78,36.03912,7.9089100000000006,36.8967346491,3.93912,1.14891,4.10325,32.1,6.76,32.8040790147,138.57,52.87912,17.18891,55.6026974073,3.93912,1.14891,4.10325,48.94,16.04,51.5015067741,139.4
2019-06-09 02:00:00,3.37608,0.9846900000000001,3.51675,3.37608,0.9846900000000001,3.51675,0.0,0.0,0.0,139.3,46.77608,18.77469,50.4032800992,3.37608,0.9846900000000001,3.51675,43.4,17.79,46.9046277035,139.56,35.07608,7.88469,35.9513521938,3.37608,0.9846900000000001,3.51675,31.7,6.9,32.442256395,138.37,52.17608,17.03469,54.8864645205,3.37608,0.9846900000000001,3.51675,48.8,16.05,51.3716118104,139.17
2019-06-09 02:30:00,3.3264,0.9702000000000001,3.465,3.3264,0.9702000000000001,3.465,0.0,0.0,0.0,139.3,47.2764,18.6402,50.818451895,3.3264,0.9702000000000001,3.465,43.95,17.67,47.3690975215,139.56,36.6564,7.7702,37.4708909555,3.3264,0.9702000000000001,3.465,33.33,6.8,34.0165974195,138.37,52.7364,16.8902,55.3751455167,3.3264,0.9702000000000001,3.465,49.41,15.92,51.9114101138,139.17
2019-06-09 03:00:00,3.43656,1.00233,3.57975,3.43656,1.00233,3.57975,0.0,0.0,0.0,139.38,46.46656,18.28233,49.9338040656,3.43656,1.00233,3.57975,43.03,17.28,46.3700258788,139.66,35.83656,9.64233,37.1110975378,3.43656,1.00233,3.57975,32.4,8.64,33.5322173439,138.69,51.83656,16.48233,54.39389814,3.43656,1.00233,3.57975,48.4,15.48,50.8152575513,139.31
2019-06-09 03:30:00,3.3528000000000002,0.9779,3.4925,3.3528000000000002,0.9779,3.4925,0.0,0.0,0.0,139.32,46.2028,17.9879,49.580876094,3.3528000000000002,0.9779,3.4925,42.85,17.01,46.1027396149,139.61,35.7628,9.2479,36.9391596852,3.3528000000000002,0.9779,3.4925,32.41,8.27,33.4484827758,138.63,51.5328,16.1479,54.0035568296,3.3528000000000002,0.9779,3.4925,48.18,15.17,50.5117936724,139.23
2019-06-09 04:00:00,2.63952,0.7698600000000001,2.7495000000000003,2.63952,0.7698600000000001,2.7495000000000003,0.0,0.0,0.0,139.49,44.22952,17.84986,47.695575701,2.63952,0.7698600000000001,2.7495000000000003,41.59,17.08,44.9605882969,139.77,33.37952,9.18986,34.6214656283,2.63952,0.7698600000000001,2.7495000000000003,30.74,8.42,31.8723077294,138.8,49.41952,16.00986,51.9480950012,2.63952,0.7698600000000001,2.7495000000000003,46.78,15.24,49.1998577234,139.4
2019-06-09 04:30:00,2.86824,0.83657,2.98775,2.86824,0.83657,2.98775,0.0,0.0,0.0,140.0,42.72824,19.336570000000002,46.8999513098,2.86824,0.83657,2.98775,39.86,18.5,43.9439370107,140.28,32.08824,8.84657,33.285386389,2.86824,0.83657,2.98775,29.22,8.01,30.2979949832,139.11,47.69824,17.65657,50.8613464555,2.86824,0.83657,2.98775,44.83,16.82,47.8815340189,139.91
2019-06-09 05:00:00,2.9776800000000003,0.8684900000000001,3.10175,2.9776800000000003,0.8684900000000001,3.10175,0.0,0.0,0.0,140.17,41.49768,20.12849,46.1217254129,2.9776800000000003,0.8684900000000001,3.10175,38.52,19.26,43.0666692466,140.45,31.19768,8.07849,32.2266541556,2.9776800000000003,0.8684900000000001,3.10175,28.22,7.21,29.1264913781,139.11,46.32768,18.51849,49.8917669166,2.9776800000000003,0.8684900000000001,3.10175,43.35,17.65,46.8053949882,140.07
2019-06-09 05:30:00,3.69456,1.07758,3.8485,3.69456,1.07758,3.8485,0.0,0.0,0.0,140.44,41.89456,20.76758,46.7594539815,3.69456,1.07758,3.8485,38.2,19.69,42.975994462,140.72,31.58456,8.64758,32.7469856666,3.69456,1.07758,3.8485,27.89,7.57,28.8990830304,139.37,46.68456,19.18758,50.473868176,3.69456,1.07758,3.8485,42.99,18.11,46.6488177771,140.34
2019-06-09 06:00:00,3.49464,1.01927,3.64025,3.49464,1.01927,3.64025,0.0,0.0,0.0,140.47,42.34464,20.04927,46.8512728137,3.49464,1.01927,3.64025,38.85,19.03,43.2604137752,140.75,31.76464,9.21927,33.0754787367,3.49464,1.01927,3.64025,28.27,8.2,29.4352322906,139.54,47.21464,18.38927,50.6693939323,3.49464,1.01927,3.64025,43.72,17.37,47.0441845503,140.37
2019-06-09 06:30:00,5.00064,1.45852,5.209,5.00064,1.45852,5.209,0.0,0.0,0.0,140.13,44.69064,19.61852,48.8071678199,5.00064,1.45852,5.209,39.69,18.16,43.6472416081,140.41,33.610640000000004,10.14852,35.1093659783,5.00064,1.45852,5.209,28.61,8.69,29.9006387892,139.35,49.65064,17.86852,52.768078034,5.00064,1.45852,5.209,44.65,16.41,47.5700599117,140.03
2019-06-09 07:00:00,7.3281600000000005,2.13738,7.6335,7.3281600000000005,2.13738,7.6335,0.0,0.0,0.0,140.03,47.92816,19.57738,51.7724089516,7.3281600000000005,2.13738,7.6335,40.6,17.44,44.1872560814,140.32,36.15816,10.24738,37.5821943405,7.3281600000000005,2.13738,7.6335,28.83,8.11,29.9489732712,139.28,52.99816,17.75738,55.8939129767,7.3281600000000005,2.13738,7.6335,45.67,15.62,48.2673108843,139.95
2019-06-09 07:30:00,10.068,2.9365,10.4875,10.068,2.9365,10.4875,0.0,0.0,0.0,140.49,50.438,19.5965,54.1111324614,10.068,2.9365,10.4875,40.37,16.66,43.6725600349,140.78,37.748,10.6165,39.2125181065,10.068,2.9365,10.4875,27.68,7.68,28.7256818892,139.79,55.448,17.6665,58.1943805384,10.068,2.9365,10.4875,45.38,14.73,47.7107671286,140.39
2019-06-09 08:00:00,11.69232,3.41026,12.1795,11.69232,3.41026,12.1795,0.0,0.0,0.0,140.15,50.90232,19.47026,54.4989651815,11.69232,3.41026,12.1795,39.21,16.06,42.3715435168,140.43,38.19232,10.03026,39.4874590554,11.69232,3.41026,12.1795,26.5,6.62,27.3143625223,139.4,55.77232,17.47026,58.4445178152,11.69232,3.41026,12.1795,44.08,14.06,46.2680235152,140.05
2019-06-09 08:30:00,14.95464,4.36177,15.57775,14.95464,4.36177,15.57775,0.0,0.0,0.0,139.4,55.75464,19.39177,59.0306752906,14.95464,4.36177,15.57775,40.8,15.03,43.4803507346,139.68,41.57464,9.83177,42.7213575681,14.95464,4.36177,15.57775,26.62,5.47,27.1761899463,138.66,60.81464,17.32177,63.233410111,14.95464,4.36177,15.57775,45.86,12.96,47.6560720161,139.28
2019-06-09 09:00:00,17.70408,5.16369,18.44175,17.70408,5.16369,18.44175,0.0,0.0,0.0,139.19,62.00408,18.77369,64.7839283531,17.70408,5.16369,18.44175,44.3,13.61,46.3435227405,139.46,45.73408,10.82369,46.9974290644,17.70408,5.16369,18.44175,28.03,5.66,28.5957426901,138.66,67.49408,16.55369,69.4944277454,17.70408,5.16369,18.44175,49.79,11.39,51.0761803584,139.03
2019-06-09 09:30:00,19.06536,5.56073,19.859750000000002,19.06536,5.56073,19.859750000000002,0.0,0.0,0.0,139.22,61.18536,19.23073,64.1363333428,19.06536,5.56073,19.859750000000002,42.12,13.67,44.2827652705,139.49,41.86536,11.61073,43.4455684629,19.06536,5.56073,19.859750000000002,22.8,6.05,23.589033469,138.71,66.36536,17.01073,68.51077246,19.06536,5.56073,19.859750000000002,47.3,11.45,48.6661329879,139.07
2019-06-09 10:00:00,19.78152,5.76961,20.60575,19.78152,5.76961,20.60575,0.0,0.0,0.0,139.3,60.97152,19.13961,63.9050148428,19.78152,5.76961,20.60575,41.19,13.37,43.305577008,139.57,40.62152,11.729610000000001,42.2811026094,19.78152,5.76961,20.60575,20.84,5.96,21.6754976875,138.81,66.05152,16.88961,68.176698514,19.78152,5.76961,20.60575,46.27,11.12,47.5874699895,139.16
2019-06-09 10:30:00,20.83536,6.07698,21.7035,20.83536,6.07698,21.7035,0.0,0.0,0.0,138.8,64.48536,18.60698,67.1161780724,20.83536,6.07698,21.7035,43.65,12.53,45.4128109678,139.07,47.35536,9.84698,48.3683071427,20.83536,6.07698,21.7035,26.52,3.77,26.786625394,138.18,69.87536,16.26698,71.7438539071,20.83536,6.07698,21.7035,49.04,10.19,50.0875004367,138.66
