Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-09 11:00:00,19.48176,5.68218,20.2935,19.48176,5.68218,20.2935,0.0,0.0,0.0,138.78,68.00176,18.60218,70.5002160553,19.48176,5.68218,20.2935,48.52,12.92,50.2107239542,139.04,50.24176,6.73218,50.6907949775,19.48176,5.68218,20.2935,30.76,1.05,30.7779157839,137.86,73.97176,16.33218,75.7532928727,19.48176,5.68218,20.2935,54.49,10.65,55.5210104375,138.66
2019-06-09 11:30:00,18.38664,5.36277,19.15275,18.38664,5.36277,19.15275,0.0,0.0,0.0,138.83,69.63664,18.03277,71.9335973267,18.38664,5.36277,19.15275,51.25,12.67,52.7929105089,139.1,52.15664,6.12277,52.5147922833,18.38664,5.36277,19.15275,33.77,0.76,33.7785508866,137.91,75.92664,15.73277,77.5395042128,18.38664,5.36277,19.15275,57.54,10.37,58.4669864111,138.69
2019-06-09 12:00:00,21.18576,6.17918,22.0685,21.18576,6.17918,22.0685,0.0,0.0,0.0,139.13,71.08576,18.82918,73.5372238683,21.18576,6.17918,22.0685,49.9,12.65,51.4784663719,139.35,52.67576,6.74918,53.106375533,21.18576,6.17918,22.0685,31.49,0.5700000000000001,31.4951583581,138.15,77.18576,16.48918,78.9274008431,21.18576,6.17918,22.0685,56.0,10.31,56.9411634936,138.96
2019-06-09 12:30:00,19.77048,5.76639,20.59425,19.77048,5.76639,20.59425,0.0,0.0,0.0,139.24,66.82048,18.58639,69.3572666753,19.77048,5.76639,20.59425,47.05,12.82,48.7653042644,139.44,48.42048,6.57639,48.8650364664,19.77048,5.76639,20.59425,28.65,0.81,28.6614479746,138.24,72.60048,16.27639,74.4026247364,19.77048,5.76639,20.59425,52.83,10.51,53.8652856671,139.04
2019-06-09 13:00:00,18.69168,5.45174,19.4705,18.69168,5.45174,19.4705,0.0,0.0,0.0,139.24,66.31168,18.44174,68.8283130597,18.69168,5.45174,19.4705,47.62,12.99,49.3599483387,139.44,49.07168,6.33174,49.47848734,18.69168,5.45174,19.4705,30.38,0.88,30.3927425548,138.24,72.14168,16.16174,73.9298575208,18.69168,5.45174,19.4705,53.45,10.71,54.5124444508,139.04
2019-06-09 13:30:00,20.55216,5.99438,21.4085,20.55216,5.99438,21.4085,0.0,0.0,0.0,139.31,64.98216,19.46438,67.8346755506,20.55216,5.99438,21.4085,44.43,13.47,46.4269943029,139.5,47.28216,7.24438,47.8339178392,20.55216,5.99438,21.4085,26.73,1.25,26.7592114981,138.31,70.45216,17.22438,72.527140541,20.55216,5.99438,21.4085,49.9,11.23,51.1480488386,139.07
2019-06-09 14:00:00,23.807760000000002,6.94393,24.79975,23.807760000000002,6.94393,24.79975,0.0,0.0,0.0,139.5,68.87776,20.26393,71.7967456203,23.807760000000002,6.94393,24.79975,45.07,13.32,46.9970988466,139.69,50.82776,8.07393,51.4650321312,23.807760000000002,6.94393,24.79975,27.02,1.13,27.0436184709,138.52,74.40776,17.99393,76.5525719036,23.807760000000002,6.94393,24.79975,50.6,11.05,51.79249463,139.27
2019-06-09 14:30:00,19.92696,5.81203,20.75725,19.92696,5.81203,20.75725,0.0,0.0,0.0,139.62,66.24696,18.49203,68.7794655603,19.92696,5.81203,20.75725,46.32,12.68,48.0242105609,139.81,47.43696,9.30203,48.3403861814,19.92696,5.81203,20.75725,27.51,3.49,27.7304922423,138.95,71.95696,16.14203,73.7452996805,19.92696,5.81203,20.75725,52.03,10.33,53.045544582,139.39
2019-06-09 15:00:00,17.32968,5.05449,18.05175,17.32968,5.05449,18.05175,0.0,0.0,0.0,139.67,62.38968,17.60449,64.8258454527,17.32968,5.05449,18.05175,45.06,12.55,46.7750585248,139.86,44.17968,9.93449,45.2828689072,17.32968,5.05449,18.05175,26.85,4.88,27.2898680832,139.16,67.90968,15.22449,69.5953283882,17.32968,5.05449,18.05175,50.58,10.17,51.5922988439,139.44
2019-06-09 15:30:00,19.05,5.55625,19.84375,19.05,5.55625,19.84375,0.0,0.0,0.0,139.43,65.78,18.04625,68.210523668,19.05,5.55625,19.84375,46.73,12.49,48.3703731637,139.61,48.1,10.35625,49.2022551725,19.05,5.55625,19.84375,29.05,4.8,29.4438873113,138.91,71.53,15.66625,73.2254893399,19.05,5.55625,19.84375,52.48,10.11,53.4449483113,139.18
2019-06-09 16:00:00,18.07464,5.27177,18.82775,18.07464,5.27177,18.82775,0.0,0.0,0.0,139.49,66.73464,18.13177,69.1539822372,18.07464,5.27177,18.82775,48.66,12.86,50.3306586486,139.68,48.17464,10.51177,49.308145855,18.07464,5.27177,18.82775,30.1,5.24,30.5527020082,138.99,72.73464,15.81177,74.4334597239,18.07464,5.27177,18.82775,54.66,10.54,55.6669309375,139.24
2019-06-09 16:30:00,14.95488,4.36184,15.578,14.95488,4.36184,15.578,0.0,0.0,0.0,139.56,63.33488,18.94184,66.1067343559,14.95488,4.36184,15.578,48.38,14.58,50.5292073953,139.75,42.33488,12.10184,44.0306324733,14.95488,4.36184,15.578,27.38,7.74,28.4529787544,139.11,69.25488,16.83184,71.2709565082,14.95488,4.36184,15.578,54.3,12.47,55.7134714409,139.33
2019-06-09 17:00:00,11.42112,3.33116,11.897,11.42112,3.33116,11.897,0.0,0.0,0.0,139.46,59.63112,18.07116,62.3092071543,11.42112,3.33116,11.897,48.21,14.74,50.4130112173,139.65,38.91112,11.91116,40.6933777438,11.42112,3.33116,11.897,27.49,8.58,28.797855823,139.09,65.57112,15.96116,67.4857792916,11.42112,3.33116,11.897,54.15,12.63,55.6034117658,139.24
2019-06-09 17:30:00,12.49032,3.6430100000000003,13.01075,12.49032,3.6430100000000003,13.01075,0.0,0.0,0.0,139.41,59.78032,18.71301,62.6407487388,12.49032,3.6430100000000003,13.01075,47.29,15.07,49.633144168,139.6,39.67032,12.43301,41.5729963626,12.49032,3.6430100000000003,13.01075,27.18,8.79,28.5660025205,139.01,65.57032,16.67301,67.6569000721,12.49032,3.6430100000000003,13.01075,53.08,13.03,54.6558990412,139.18
2019-06-09 18:00:00,12.04824,3.5140700000000002,12.55025,12.04824,3.5140700000000002,12.55025,0.0,0.0,0.0,138.51,57.56824,19.83407,60.8891828609,12.04824,3.5140700000000002,12.55025,45.52,16.32,48.357138046,138.7,38.68824,11.31407,40.3086602886,12.04824,3.5140700000000002,12.55025,26.64,7.8,27.7584149403,137.87,63.16824,17.98407,65.6784083125,12.04824,3.5140700000000002,12.55025,51.12,14.47,53.1284791802,138.3
2019-06-09 18:30:00,9.80976,2.86118,10.2185,9.80976,2.86118,10.2185,0.0,0.0,0.0,138.37,53.64976,20.73118,57.5158984303,9.80976,2.86118,10.2185,43.84,17.87,47.3421852052,138.55,34.45976,7.40118,35.2456029123,9.80976,2.86118,10.2185,24.65,4.54,25.0645985406,137.22,59.04976,19.06118,62.0500019263,9.80976,2.86118,10.2185,49.24,16.2,51.8364504958,138.16
2019-06-09 19:00:00,7.93656,2.31483,8.26725,7.93656,2.31483,8.26725,0.0,0.0,0.0,138.02,53.26656,18.86483,56.5084792324,7.93656,2.31483,8.26725,45.33,16.55,48.2567238838,138.21,34.37656,8.72483,35.4664705879,7.93656,2.31483,8.26725,26.44,6.41,27.2059129602,137.22,58.86656,17.04483,61.2845667029,7.93656,2.31483,8.26725,50.93,14.73,53.017334901,137.8
2019-06-09 19:30:00,5.894880000000001,1.71934,6.1405,5.894880000000001,1.71934,6.1405,0.0,0.0,0.0,137.31,62.30488,14.99934,64.0849301494,5.894880000000001,1.71934,6.1405,56.41,13.28,57.9521052249,137.5,45.32488,7.74934,45.9825729755,5.894880000000001,1.71934,6.1405,39.43,6.03,39.888416865,136.82,69.26488,12.82934,70.4429951539,5.894880000000001,1.71934,6.1405,63.37,11.11,64.3365292816,137.11
2019-06-09 20:00:00,5.13744,1.49842,5.3515,5.13744,1.49842,5.3515,0.0,0.0,0.0,137.61,61.36744,15.37842,63.2649863183,5.13744,1.49842,5.3515,56.23,13.88,57.917763251,137.8,44.38744,7.95842,45.0952467412,5.13744,1.49842,5.3515,39.25,6.46,39.7780605359,137.1,68.26744,13.28842,69.5487273086,5.13744,1.49842,5.3515,63.13,11.79,64.2214995153,137.41
2019-06-09 20:30:00,4.476,1.3054999999999999,4.6625,4.476,1.3054999999999999,4.6625,0.0,0.0,0.0,137.88,57.936,16.0955,60.1302354581,4.476,1.3054999999999999,4.6625,53.46,14.79,55.4681503207,138.07,39.756,9.1355,40.7921180653,4.476,1.3054999999999999,4.6625,35.28,7.83,36.1384462865,137.41,64.506,14.0855,66.0259444934,4.476,1.3054999999999999,4.6625,60.03,12.78,61.3753150705,137.66
2019-06-09 21:00:00,3.62208,1.05644,3.773,3.62208,1.05644,3.773,0.0,0.0,0.0,137.79,56.46208,16.13644,58.7226632043,3.62208,1.05644,3.773,52.84,15.08,54.9497224743,137.98,38.56208,9.18644,39.6411994496,3.62208,1.05644,3.773,34.94,8.13,35.8733954345,137.32,62.94208,14.16644,64.5166138061,3.62208,1.05644,3.773,59.32,13.11,60.7514156214,137.61
2019-06-09 21:30:00,3.06024,0.8925700000000001,3.18775,3.06024,0.8925700000000001,3.18775,0.0,0.0,0.0,138.18,54.94024,16.45257,57.3508241516,3.06024,0.8925700000000001,3.18775,51.88,15.56,54.1631609122,138.36,37.77024,9.12257,38.8563033891,3.06024,0.8925700000000001,3.18775,34.71,8.23,35.672356244,137.66,61.32024,14.51257,63.0141771482,3.06024,0.8925700000000001,3.18775,58.26,13.62,59.8308616017,137.93
2019-06-09 22:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.0,0.0,0.0,138.62,54.20176,16.19468,56.5694126485,1.9017600000000001,0.5546800000000001,1.9809999999999999,52.3,15.64,54.5884566552,138.8,37.98176,8.49468,38.9200935379,1.9017600000000001,0.5546800000000001,1.9809999999999999,36.08,7.94,36.9433349875,138.06,60.63176,14.25468,62.2848795664,1.9017600000000001,0.5546800000000001,1.9809999999999999,58.73,13.7,60.3067400877,138.39
2019-06-09 22:30:00,1.9389600000000002,0.5655300000000001,2.01975,1.9389600000000002,0.5655300000000001,2.01975,0.0,0.0,0.0,137.6,57.80896,15.28553,59.7956794732,1.9389600000000002,0.5655300000000001,2.01975,55.87,14.72,57.7765982038,137.79,41.51896,7.70553,42.2279437347,1.9389600000000002,0.5655300000000001,2.01975,39.58,7.14,40.2188513013,137.07,64.66896,13.27553,66.0175286137,1.9389600000000002,0.5655300000000001,2.01975,62.73,12.71,64.0046638926,137.37
2019-06-09 23:00:00,2.02488,0.5905900000000001,2.10925,2.02488,0.5905900000000001,2.10925,0.0,0.0,0.0,138.12,57.42488,14.990590000000001,59.349259739,2.02488,0.5905900000000001,2.10925,55.4,14.4,57.2408944724,138.31,43.15488,6.46059,43.6357982735,2.02488,0.5905900000000001,2.10925,41.13,5.87,41.5467664205,137.5,64.22488,12.92059,65.5116543598,2.02488,0.5905900000000001,2.10925,62.2,12.33,63.410321715,137.89
2019-06-09 23:30:00,2.91528,0.8502900000000001,3.03675,2.91528,0.8502900000000001,3.03675,0.0,0.0,0.0,139.3,54.21528,17.42029,56.9452639748,2.91528,0.8502900000000001,3.03675,51.3,16.57,53.9096920785,139.5,41.00528,4.37029,41.2375123227,2.91528,0.8502900000000001,3.03675,38.09,3.52,38.2523005844,138.2,60.52528,15.55029,62.4909676526,2.91528,0.8502900000000001,3.03675,57.61,14.7,59.4558836449,139.09
2019-06-10 00:00:00,2.9390400000000003,0.8572200000000001,3.0615,2.9390400000000003,0.8572200000000001,3.0615,0.0,0.0,0.0,139.48,49.90904,17.92722,53.0310992782,2.9390400000000003,0.8572200000000001,3.0615,46.97,17.07,49.9756520718,139.68,36.55904,5.15722,36.921001122,2.9390400000000003,0.8572200000000001,3.0615,33.62,4.3,33.8938696522,138.38,55.68904,16.09722,57.9688680918,2.9390400000000003,0.8572200000000001,3.0615,52.75,15.24,54.9073774642,139.26
2019-06-10 00:30:00,1.9092,0.5568500000000001,1.98875,1.9092,0.5568500000000001,1.98875,0.0,0.0,0.0,139.07,48.6392,17.75685,51.7791222267,1.9092,0.5568500000000001,1.98875,46.73,17.2,49.7949083743,139.28,36.1992,4.87685,36.5262336761,1.9092,0.5568500000000001,1.98875,34.29,4.32,34.5610546714,137.96,54.3992,15.97685,56.6968490885,1.9092,0.5568500000000001,1.98875,52.49,15.42,54.7081026906,138.87
2019-06-10 01:00:00,1.91256,0.55783,1.99225,1.91256,0.55783,1.99225,0.0,0.0,0.0,138.93,47.34256,17.86783,50.602147546,1.91256,0.55783,1.99225,45.43,17.31,48.6160570182,139.13,35.48256,4.88783,35.817634571,1.91256,0.55783,1.99225,33.57,4.33,33.8480989126,137.8,52.95256,16.10783,55.3483134148,1.91256,0.55783,1.99225,51.04,15.55,53.356200202,138.73
2019-06-10 01:30:00,1.7834400000000001,0.52017,1.8577500000000002,1.7834400000000001,0.52017,1.8577500000000002,0.0,0.0,0.0,139.17,47.50344,17.82017,50.7359366787,1.7834400000000001,0.52017,1.8577500000000002,45.72,17.3,48.8836209788,139.37,35.65344,4.73017,35.965848969,1.7834400000000001,0.52017,1.8577500000000002,33.87,4.21,34.1306460531,138.03,53.15344,16.04017,55.5209441334,1.7834400000000001,0.52017,1.8577500000000002,51.37,15.52,53.6632770151,138.97
2019-06-10 02:00:00,1.78104,0.51947,1.85525,1.78104,0.51947,1.85525,0.0,0.0,0.0,139.24,47.60104,17.88947,50.8516680745,1.78104,0.51947,1.85525,45.82,17.37,49.0019315946,139.45,36.16104,4.70947,36.4664218366,1.78104,0.51947,1.85525,34.38,4.19,34.6343832051,138.1,53.25104,16.11947,55.637312787,1.78104,0.51947,1.85525,51.47,15.6,53.7821615408,139.04
2019-06-10 02:30:00,1.68024,0.49007000000000006,1.75025,1.68024,0.49007000000000006,1.75025,0.0,0.0,0.0,139.04,47.73024,18.11007,51.0504695949,1.68024,0.49007000000000006,1.75025,46.05,17.62,49.3058505656,139.25,37.03024,4.71007,37.3285873542,1.68024,0.49007000000000006,1.75025,35.35,4.22,35.6009957726,137.87,53.42024,16.38007,55.8751173141,1.68024,0.49007000000000006,1.75025,51.74,15.89,54.1250376443,138.86
2019-06-10 03:00:00,1.6831200000000002,0.49091,1.75325,1.6831200000000002,0.49091,1.75325,0.0,0.0,0.0,138.99,47.62312,17.99091,50.9080975991,1.6831200000000002,0.49091,1.75325,45.94,17.5,49.1602847836,139.2,37.01312,4.58091,37.2955196848,1.6831200000000002,0.49091,1.75325,35.33,4.09,35.5659528201,137.82,53.29312,16.25091,55.7157851525,1.6831200000000002,0.49091,1.75325,51.61,15.76,53.962669504,138.8
2019-06-10 03:30:00,1.72416,0.50288,1.796,1.72416,0.50288,1.796,0.0,0.0,0.0,138.99,48.56416,17.74288,51.7038434471,1.72416,0.50288,1.796,46.84,17.24,49.9119544799,139.2,38.48416,4.24288,38.7173423881,1.72416,0.50288,1.796,36.76,3.74,36.9497658991,137.82,54.35416,15.98288,56.6553365748,1.72416,0.50288,1.796,52.63,15.48,54.859341046,138.8
2019-06-10 04:00:00,1.70784,0.49812000000000006,1.779,1.70784,0.49812000000000006,1.779,0.0,0.0,0.0,139.12,48.62784,17.63812,51.7278464678,1.70784,0.49812000000000006,1.779,46.92,17.14,49.952637568,139.33,38.83784,4.04812,39.0482405673,1.70784,0.49812000000000006,1.779,37.13,3.55,37.2993217097,137.94,54.41784,15.84812,56.6786045859,1.70784,0.49812000000000006,1.779,52.71,15.35,54.8996047345,138.93
2019-06-10 04:30:00,1.72824,0.50407,1.8002500000000001,1.72824,0.50407,1.8002500000000001,0.0,0.0,0.0,139.08,47.59824,17.85407,50.8366036106,1.72824,0.50407,1.8002500000000001,45.87,17.35,49.0416088643,139.29,37.27824,4.40407,37.5374880628,1.72824,0.50407,1.8002500000000001,35.55,3.9,35.7632842452,137.9,53.25824,16.09407,55.6368512504,1.72824,0.50407,1.8002500000000001,51.53,15.59,53.836688234,138.9
2019-06-10 05:00:00,1.85712,0.54166,1.9344999999999999,1.85712,0.54166,1.9344999999999999,0.0,0.0,0.0,139.21,47.80712,17.90166,51.0488996302,1.85712,0.54166,1.9344999999999999,45.95,17.36,49.1199765879,139.43,37.73712,4.34166,37.9860531965,1.85712,0.54166,1.9344999999999999,35.88,3.8,36.0806651823,138.03,53.47712,16.14166,55.860142776800004,1.85712,0.54166,1.9344999999999999,51.62,15.6,53.9257304077,139.03
2019-06-10 05:30:00,2.0868,0.60865,2.17375,2.0868,0.60865,2.17375,0.0,0.0,0.0,138.82,50.2168,17.49865,53.1782827295,2.0868,0.60865,2.17375,48.13,16.89,51.0075386585,139.03,40.5168,3.74865,40.6898446675,2.0868,0.60865,2.17375,38.43,3.14,38.5580666009,137.63,56.1568,15.68865,58.3071172762,2.0868,0.60865,2.17375,54.07,15.08,56.1335131628,138.64
2019-06-10 06:00:00,2.68824,0.78407,2.80025,2.68824,0.78407,2.80025,0.0,0.0,0.0,138.6,52.18824,17.18407,54.9445598405,2.68824,0.78407,2.80025,49.5,16.4,52.1460449123,138.84,40.94824,3.94407,41.1377448004,2.68824,0.78407,2.80025,38.26,3.16,38.3902748102,137.49,58.29824,15.32407,60.2786189993,2.68824,0.78407,2.80025,55.61,14.54,57.4794197953,138.43
2019-06-10 06:30:00,3.52728,1.02879,3.67425,3.52728,1.02879,3.67425,0.0,0.0,0.0,137.21,61.34728,11.26879,62.3736674524,3.52728,1.02879,3.67425,57.82,10.24,58.7197581739,137.49,48.42728,4.44879,48.6311955504,3.52728,1.02879,3.67425,44.9,3.42,45.0300610704,136.83,68.48728,8.74879,69.0438183204,3.52728,1.02879,3.67425,64.96,7.72,65.4171231407,137.12
2019-06-10 07:00:00,4.04592,1.18006,4.2145,4.04592,1.18006,4.2145,0.0,0.0,0.0,136.6,67.47592,9.26006,68.1083584522,4.04592,1.18006,4.2145,63.43,8.08,63.9425625073,136.9,52.73592,2.69006,52.8044854255,4.04592,1.18006,4.2145,48.69,1.51,48.7134088317,136.19,75.28592,6.52006,75.5677241463,4.04592,1.18006,4.2145,71.24,5.34,71.4398572227,136.51
2019-06-10 07:30:00,4.82544,1.4074200000000001,5.0265,4.82544,1.4074200000000001,5.0265,0.0,0.0,0.0,134.77,76.88544,5.93742,77.1143556042,4.82544,1.4074200000000001,5.0265,72.06,4.53,72.2022471949,135.07,61.03544,4.85742,61.228420403,4.82544,1.4074200000000001,5.0265,56.21,3.45,56.3157757649,134.38,85.72544,2.87742,85.7737174725,4.82544,1.4074200000000001,5.0265,80.9,1.47,80.9133542748,134.69
2019-06-10 08:00:00,5.6532,1.64885,5.88875,5.6532,1.64885,5.88875,0.0,0.0,0.0,134.77,80.6032,4.80885,80.7465224549,5.6532,1.64885,5.88875,74.95,3.16,75.0165854995,135.07,63.3532,8.26885,63.8905457056,5.6532,1.64885,5.88875,57.7,6.62,58.0785192649,134.24,89.7632,2.13885,89.788678315,5.6532,1.64885,5.88875,84.11,0.49,84.1114272855,134.69
2019-06-10 08:30:00,9.14208,2.66644,9.523,9.14208,2.66644,9.523,0.0,0.0,0.0,134.22,80.51208,4.26644,80.6250428601,9.14208,2.66644,9.523,71.37,1.6,71.3879324536,134.51,61.27208,6.7564400000000004,61.643468989,9.14208,2.66644,9.523,52.13,4.09,52.2901998466,134.11,89.21208,4.42644,89.3218259386,9.14208,2.66644,9.523,80.07,1.76,80.089340739,134.16
2019-06-10 09:00:00,11.27568,3.2887399999999998,11.7455,11.27568,3.2887399999999998,11.7455,0.0,0.0,0.0,134.13,79.94568,4.31874,80.0622461954,11.27568,3.2887399999999998,11.7455,68.67,1.03,68.6777241906,134.42,59.11568,7.40874,59.578125602,11.27568,3.2887399999999998,11.7455,47.84,4.12,48.0170802944,134.11,88.33568,5.69874,88.5193086205,11.27568,3.2887399999999998,11.7455,77.06,2.41,77.0976763593,134.07
2019-06-10 09:30:00,9.90696,2.88953,10.31975,9.90696,2.88953,10.31975,0.0,0.0,0.0,134.93,79.87696,3.67953,79.9616638137,9.90696,2.88953,10.31975,69.97,0.79,69.9744596264,135.21,59.03696,7.68953,59.5356323361,9.90696,2.88953,10.31975,49.13,4.8,49.3639230613,134.93,88.39696,6.84953,88.6619343262,9.90696,2.88953,10.31975,78.49,3.96,78.5898320395,134.86
2019-06-10 10:00:00,9.68376,2.82443,10.08725,9.68376,2.82443,10.08725,0.0,0.0,0.0,135.87,79.57376,3.47443,79.6495759208,9.68376,2.82443,10.08725,69.89,0.65,69.8930225416,136.16,58.51376,9.89443,59.3444172131,9.68376,2.82443,10.08725,48.83,7.07,49.339171051,135.57,88.09376,5.68443,88.2769692239,9.68376,2.82443,10.08725,78.41,2.86,78.4621418265,135.79
2019-06-10 10:30:00,10.95,3.19375,11.40625,10.95,3.19375,11.40625,0.0,0.0,0.0,136.11,79.78,4.14375,79.8875401052,10.95,3.19375,11.40625,68.83,0.9500000000000001,68.8365556954,136.4,58.83,10.08375,59.6879461371,10.95,3.19375,11.40625,47.88,6.89,48.3732002249,135.79,88.16,5.73375,88.3462590553,10.95,3.19375,11.40625,77.21,2.54,77.2517682646,136.02
2019-06-10 11:00:00,14.49984,4.22912,15.104,14.49984,4.22912,15.104,0.0,0.0,0.0,135.98,78.27984,5.33912,78.4617075573,14.49984,4.22912,15.104,63.78,1.11,63.7896582527,136.25,55.54984,9.77912,56.4040416282,14.49984,4.22912,15.104,41.05,5.55,41.4234836777,135.76,86.03984,6.58912,86.2917757935,14.49984,4.22912,15.104,71.54,2.36,71.5789158901,135.88
2019-06-10 11:30:00,10.60392,3.09281,11.04575,10.60392,3.09281,11.04575,0.0,0.0,0.0,135.81,77.92392,3.36281,77.9964473503,10.60392,3.09281,11.04575,67.32,0.27,67.3205414417,136.07,55.57392,8.64281,56.2419660828,10.60392,3.09281,11.04575,44.97,5.55,45.3111840499,135.76,86.17392,6.94281,86.4531497336,10.60392,3.09281,11.04575,75.57,3.85,75.6680077708,135.68
2019-06-10 12:00:00,8.38104,2.44447,8.73025,8.38104,2.44447,8.73025,0.0,0.0,0.0,135.81,79.33104,2.8044700000000002,79.3805956104,8.38104,2.44447,8.73025,70.95,0.36,70.9509133134,136.03,56.61104,7.5444700000000005,57.1115476717,8.38104,2.44447,8.73025,48.23,5.1,48.4988958637,135.76,87.98104000000001,6.17447,88.1974346524,8.38104,2.44447,8.73025,79.6,3.73,79.6873446665,135.65
2019-06-10 12:30:00,6.99288,2.03959,7.28425,6.99288,2.03959,7.28425,0.0,0.0,0.0,135.48,82.61288,2.70959,82.6573034877,6.99288,2.03959,7.28425,75.62,0.67,75.6229680719,135.7,60.56288,7.77959,61.0604983149,6.99288,2.03959,7.28425,53.57,5.74,53.8766415063,135.44,91.84288,6.37959,92.064182912,6.99288,2.03959,7.28425,84.85,4.34,84.9609210167,135.32
2019-06-10 13:00:00,6.26424,1.82707,6.52525,6.26424,1.82707,6.52525,0.0,0.0,0.0,135.68,80.65424,2.10707,80.6817586197,6.26424,1.82707,6.52525,74.39,0.28,74.3905269507,135.88,57.99424,6.46707,58.3537048315,6.26424,1.82707,6.52525,51.73,4.64,51.9376790009,135.65,89.71424,5.20707,89.865223734,6.26424,1.82707,6.52525,83.45,3.38,83.5184225186,135.52
2019-06-10 13:30:00,6.19224,1.80607,6.4502500000000005,6.19224,1.80607,6.4502500000000005,0.0,0.0,0.0,135.34,83.88224,2.72607,83.9265252769,6.19224,1.80607,6.4502500000000005,77.69,0.92,77.6954470996,135.53,64.19224,8.18607,64.7120963828,6.19224,1.80607,6.4502500000000005,58.0,6.38,58.3498449013,135.21,93.38224,6.02607,93.5764728287,6.19224,1.80607,6.4502500000000005,87.19,4.22,87.2920643587,135.19
2019-06-10 14:00:00,9.21744,2.68842,9.6015,9.21744,2.68842,9.6015,0.0,0.0,0.0,135.13,90.90744,3.9984200000000003,90.9953296046,9.21744,2.68842,9.6015,81.69,1.31,81.7005030584,135.33,75.05744,14.34842,76.416598039,9.21744,2.68842,9.6015,65.84,11.66,66.8644988017,134.53,100.87744,7.72842,101.1730516326,9.21744,2.68842,9.6015,91.66,5.04,91.7984596821,134.97
2019-06-10 14:30:00,14.1864,4.1377,14.7775,14.1864,4.1377,14.7775,0.0,0.0,0.0,135.33,91.7664,4.7877,91.8912087212,14.1864,4.1377,14.7775,77.58,0.65,77.5827229478,135.52,73.2664,15.5477,74.8979061406,14.1864,4.1377,14.7775,59.08,11.41,60.1717084683,134.68,101.2164,8.4477,101.5683182112,14.1864,4.1377,14.7775,87.03,4.31,87.1366570394,135.17
2019-06-10 15:00:00,16.38336,4.77848,17.066,16.38336,4.77848,17.066,0.0,0.0,0.0,135.67,89.75336,6.21848,89.9685229666,16.38336,4.77848,17.066,73.37,1.44,73.3841297557,135.86,71.26336,12.51848,72.3545355869,16.38336,4.77848,17.066,54.88,7.74,55.4231179202,135.47,98.69336,9.96848,99.1955135155,16.38336,4.77848,17.066,82.31,5.19,82.473463611,135.51
2019-06-10 15:30:00,13.73616,4.00638,14.3085,13.73616,4.00638,14.3085,0.0,0.0,0.0,135.86,88.55616,5.38638,88.7198205783,13.73616,4.00638,14.3085,74.82,1.38,74.8327254615,136.06,69.37616,11.97638,70.4023100065,13.73616,4.00638,14.3085,55.64,7.97,56.2079220395,135.65,97.70616,9.15638,98.1342600555,13.73616,4.00638,14.3085,83.97,5.15,84.1277801918,135.71
2019-06-10 16:00:00,9.17544,2.67617,9.55775,9.17544,2.67617,9.55775,0.0,0.0,0.0,136.05,87.73544,3.46617,87.8038824111,9.17544,2.67617,9.55775,78.56,0.79,78.5639720228,136.25,68.26544,9.58617,68.9352228811,9.17544,2.67617,9.55775,59.09,6.91,59.4926566897,135.89,97.33544,7.15617,97.5981487994,9.17544,2.67617,9.55775,88.16,4.48,88.2737560094,135.9
2019-06-10 16:30:00,9.75168,2.84424,10.158,9.75168,2.84424,10.158,0.0,0.0,0.0,136.09,90.43168,3.82424,90.512504988,9.75168,2.84424,10.158,80.68,0.98,80.6859516893,136.29,70.19168,6.7842400000000005,70.5187766031,9.75168,2.84424,10.158,60.44,3.94,60.5682854306,136.26,100.31168,7.55424,100.5957239966,9.75168,2.84424,10.158,90.56,4.71,90.6824001667,135.94
2019-06-10 17:00:00,9.35184,2.72762,9.7415,9.35184,2.72762,9.7415,0.0,0.0,0.0,135.97,92.42184,3.34762,92.4824473543,9.35184,2.72762,9.7415,83.07,0.62,83.0723136791,136.17,72.09184,6.45762,72.3804825257,9.35184,2.72762,9.7415,62.74,3.73,62.8507796292,136.13,102.57184,7.03762,102.81298778,9.35184,2.72762,9.7415,93.22,4.31,93.319582618,135.82
2019-06-10 17:30:00,8.13,2.37125,8.46875,8.13,2.37125,8.46875,0.0,0.0,0.0,136.05,93.89,2.51125,93.9235778522,8.13,2.37125,8.46875,85.76,0.14,85.7601142723,136.24,74.87,6.28125,75.1330220447,8.13,2.37125,8.46875,66.74,3.91,66.8544366516,136.13,104.39,6.06125,104.565820666,8.13,2.37125,8.46875,96.26,3.69,96.3306996756,135.9
2019-06-10 18:00:00,8.29608,2.41969,8.64175,8.29608,2.41969,8.64175,0.0,0.0,0.0,136.08,92.43608,3.09969,92.4880368689,8.29608,2.41969,8.64175,84.14,0.68,84.1427477564,136.27,73.48608,5.56969,73.6968479683,8.29608,2.41969,8.64175,65.19,3.15,65.2660600925,136.13,102.71608,5.23969,102.8496351081,8.29608,2.41969,8.64175,94.42,2.8200000000000003,94.4621024538,135.93
2019-06-10 18:30:00,8.17896,2.38553,8.51975,8.17896,2.38553,8.51975,0.0,0.0,0.0,136.27,90.60896,4.41553,90.7164843756,8.17896,2.38553,8.51975,82.43,2.03,82.4549925717,136.47,72.61896,4.84553,72.7804404525,8.17896,2.38553,8.51975,64.44,2.46,64.4869382123,136.24,100.68896,3.73553,100.75822969,8.17896,2.38553,8.51975,92.51,1.35,92.5198497621,136.14
2019-06-10 19:00:00,7.58064,2.21102,7.8965,7.58064,2.21102,7.8965,0.0,0.0,0.0,135.97,88.82064,4.70102,88.9449587051,7.58064,2.21102,7.8965,81.24,2.49,81.2781502004,136.17,71.18064,4.27102,71.3086609231,7.58064,2.21102,7.8965,63.6,2.06,63.6333528898,135.92,98.74064,3.01102,98.7865387037,7.58064,2.21102,7.8965,91.16,0.8,91.163510244,135.85
2019-06-10 19:30:00,4.86984,1.4203700000000001,5.07275,4.86984,1.4203700000000001,5.07275,0.0,0.0,0.0,136.04,90.68984,2.86037,90.7349370186,4.86984,1.4203700000000001,5.07275,85.82,1.44,85.8320802498,136.24,73.97984,4.97037,74.1466203165,4.86984,1.4203700000000001,5.07275,69.11,3.55,69.201117043,135.98,101.21984,3.41037,101.277275996,4.86984,1.4203700000000001,5.07275,96.35,1.99,96.3705484056,135.91
2019-06-10 20:00:00,5.06544,1.47742,5.2765,5.06544,1.47742,5.2765,0.0,0.0,0.0,136.69,82.39544,5.73742,82.5949545738,5.06544,1.47742,5.2765,77.33,4.26,77.4472497898,136.9,62.64544,3.02742,62.7185492869,5.06544,1.47742,5.2765,57.58,1.55,57.6008585005,136.67,91.79544,3.14742,91.8493824555,5.06544,1.47742,5.2765,86.73,1.67,86.7460765683,136.55
2019-06-10 20:30:00,5.07192,1.47931,5.28325,5.07192,1.47931,5.28325,0.0,0.0,0.0,137.46,77.39192,9.28931,77.9474217762,5.07192,1.47931,5.28325,72.32,7.8100000000000005,72.7404873506,137.65,58.42192,3.28931,58.5144451974,5.07192,1.47931,5.28325,53.35,1.81,53.3806950123,136.81,86.21192,6.54931,86.4603296984,5.07192,1.47931,5.28325,81.14,5.07,81.2982441385,137.3
2019-06-10 21:00:00,5.1192,1.4931,5.3325,5.1192,1.4931,5.3325,0.0,0.0,0.0,137.54,75.8092,9.5231,76.4050013955,5.1192,1.4931,5.3325,70.69,8.03,71.1446203166,137.73,59.3492,3.5331,59.4542709673,5.1192,1.4931,5.3325,54.23,2.04,54.2683563414,136.87,84.4492,6.7831,84.7211769645,5.1192,1.4931,5.3325,79.33,5.29,79.5061821496,137.36
2019-06-10 21:30:00,5.4427200000000004,1.58746,5.6695,5.4427200000000004,1.58746,5.6695,0.0,0.0,0.0,137.56,78.50272,8.55746,78.9677603143,5.4427200000000004,1.58746,5.6695,73.06,6.97,73.3917195602,137.76,61.98272,2.10746,62.0185372792,5.4427200000000004,1.58746,5.6695,56.54,0.52,56.5423911769,137.15,87.46272,5.69746,87.6480943332,5.4427200000000004,1.58746,5.6695,82.02,4.11,82.1229109323,137.39
2019-06-10 22:00:00,5.40048,1.5751400000000002,5.6255,5.40048,1.5751400000000002,5.6255,0.0,0.0,0.0,138.02,75.11048,9.75514,75.7413160847,5.40048,1.5751400000000002,5.6255,69.71,8.18,70.1882931834,138.22,58.97048,2.4051400000000003,59.0195070282,5.40048,1.5751400000000002,5.6255,53.57,0.8300000000000001,53.576429519,137.56,83.64048,7.02514,83.9349896447,5.40048,1.5751400000000002,5.6255,78.24,5.45,78.4295868917,137.85
2019-06-10 22:30:00,5.52168,1.61049,5.75175,5.52168,1.61049,5.75175,0.0,0.0,0.0,138.56,71.45168,11.05049,72.3011473219,5.52168,1.61049,5.75175,65.93,9.44,66.6023910982,138.77,56.98168,3.21049,57.0720518438,5.52168,1.61049,5.75175,51.46,1.6,51.4848676797,138.05,79.51168,8.420490000000001,79.9563124979,5.52168,1.61049,5.75175,73.99,6.8100000000000005,74.3027334625,138.4
2019-06-10 23:00:00,5.88912,1.71766,6.1345,5.88912,1.71766,6.1345,0.0,0.0,0.0,136.5,67.91912,22.54766,71.5639841893,5.88912,1.71766,6.1345,62.03,20.83,65.434011034,136.73,55.59912,3.82766,55.7307197679,5.88912,1.71766,6.1345,49.71,2.11,49.7547605763,137.23,75.20912,37.63766,84.1011604049,5.88912,1.71766,6.1345,69.32,35.92,78.0737395031,136.39
2019-06-10 23:30:00,5.98368,1.74524,6.233,5.98368,1.74524,6.233,0.0,0.0,0.0,137.21,61.60368,21.82524,65.3556003002,5.98368,1.74524,6.233,55.62,20.08,59.1336689205,137.47,49.86368,2.66524,49.9348584398,5.98368,1.74524,6.233,43.88,0.92,43.8896434253,137.78,68.02368,41.65524,79.7645288346,5.98368,1.74524,6.233,62.04,39.91,73.768351615,137.11
2019-06-11 00:00:00,6.03096,1.75903,6.28225,6.03096,1.75903,6.28225,0.0,0.0,0.0,137.21,59.60096,21.43903,63.3396119365,6.03096,1.75903,6.28225,53.57,19.68,57.0705466944,137.47,49.45096,2.04903,49.493393184,6.03096,1.75903,6.28225,43.42,0.29,43.4209684369,137.66,65.78096,42.13903,78.120628184,6.03096,1.75903,6.28225,59.75,40.38,72.1152334809,137.11
2019-06-11 00:30:00,5.93136,1.72998,6.1785,5.93136,1.72998,6.1785,0.0,0.0,0.0,138.18,58.40136,21.41998,62.2055816873,5.93136,1.72998,6.1785,52.47,19.69,56.0428139907,138.45,47.20136,5.18998,47.485832395,5.93136,1.72998,6.1785,41.27,3.46,41.4147860069,138.92,64.41136,42.91998,77.4012143332,5.93136,1.72998,6.1785,58.48,41.19,71.5298993429,138.09
2019-06-11 01:00:00,6.09,1.77625,6.34375,6.09,1.77625,6.34375,0.0,0.0,0.0,138.13,56.87,20.61625,60.491542087,6.09,1.77625,6.34375,50.78,18.84,54.1622931568,138.39,46.35,5.98625,46.734972869,6.09,1.77625,6.34375,40.26,4.21,40.4795219833,138.84,62.69,43.86625,76.5132928913,6.09,1.77625,6.34375,56.6,42.09,70.5345879693,138.03
2019-06-11 01:30:00,6.15648,1.7956400000000001,6.413,6.15648,1.7956400000000001,6.413,0.0,0.0,0.0,137.77,58.26648,20.31564,61.7066278466,6.15648,1.7956400000000001,6.413,52.11,18.52,55.3031870691,138.02,48.08648,3.71564,48.2298200225,6.15648,1.7956400000000001,6.413,41.93,1.92,41.9739359603,138.23,64.26648,43.94564,77.8549916614,6.15648,1.7956400000000001,6.413,58.11,42.15,71.7871478748,137.66
2019-06-11 02:00:00,6.048,1.764,6.3,6.048,1.764,6.3,0.0,0.0,0.0,137.94,59.588,21.504,63.3494416708,6.048,1.764,6.3,53.54,19.74,57.0631159331,138.2,49.828,3.7439999999999998,49.9684612531,6.048,1.764,6.3,43.78,1.98,43.8247509976,138.54,65.758,42.734,78.4239078343,6.048,1.764,6.3,59.71,40.97,72.4142596455,137.82
2019-06-11 02:30:00,5.86896,1.71178,6.1135,5.86896,1.71178,6.1135,0.0,0.0,0.0,137.98,58.15896,21.56178,62.0272116498,5.86896,1.71178,6.1135,52.29,19.85,55.9309091648,138.24,47.77896,5.05178,48.0452859274,5.86896,1.71178,6.1135,41.91,3.34,42.042879302,138.73,64.15896,42.56178,76.9927091681,5.86896,1.71178,6.1135,58.29,40.85,71.1789758285,137.87
2019-06-11 03:00:00,6.50568,1.8974900000000001,6.77675,6.50568,1.8974900000000001,6.77675,0.0,0.0,0.0,137.59,57.72568,21.67749,61.6617199254,6.50568,1.8974900000000001,6.77675,51.22,19.78,54.9066189088,137.84,47.15568,6.92749,47.6618114843,6.50568,1.8974900000000001,6.77675,40.65,5.03,40.9600219727,138.52,63.59568,42.41749,76.4437961679,6.50568,1.8974900000000001,6.77675,57.09,40.52,70.0081316705,137.51
2019-06-11 03:30:00,6.42096,1.8727800000000001,6.6885,6.42096,1.8727800000000001,6.6885,0.0,0.0,0.0,137.99,56.54096,21.18278,60.3787241191,6.42096,1.8727800000000001,6.6885,50.12,19.31,53.7111766767,138.24,46.16096,5.84278,46.5292629025,6.42096,1.8727800000000001,6.6885,39.74,3.9699999999999998,39.9378079018,138.74,62.25096,43.38278,75.8765287915,6.42096,1.8727800000000001,6.6885,55.83,41.51,69.5706044246,137.87
2019-06-11 04:00:00,6.65568,1.94124,6.933,6.65568,1.94124,6.933,0.0,0.0,0.0,137.88,57.50568,21.17124,61.279071757,6.65568,1.94124,6.933,50.85,19.23,54.3646521188,138.13,47.98568,4.81124,48.226274119,6.65568,1.94124,6.933,41.33,2.87,41.429528117,138.51,63.32568,43.44124,76.7937698007,6.65568,1.94124,6.933,56.67,41.5,70.2405787277,137.76
2019-06-11 04:30:00,6.77976,1.97743,7.06225,6.77976,1.97743,7.06225,0.0,0.0,0.0,137.94,58.20976,20.34743,61.6635554186,6.77976,1.97743,7.06225,51.43,18.37,54.6122861635,138.19,48.78976,2.62743,48.8604550661,6.77976,1.97743,7.06225,42.01,0.65,42.0150282637,138.25,64.10976,44.41743,77.9933934065,6.77976,1.97743,7.06225,57.33,42.44,71.3293943617,137.83
2019-06-11 05:00:00,6.282,1.8322500000000002,6.54375,6.282,1.8322500000000002,6.54375,0.0,0.0,0.0,137.62,57.502,20.80225,61.1491096343,6.282,1.8322500000000002,6.54375,51.22,18.97,54.6200448553,137.87,47.392,3.67225,47.534062356,6.282,1.8322500000000002,6.54375,41.11,1.8399999999999999,41.1511567274,138.14,63.382,43.31225,76.7673688755,6.282,1.8322500000000002,6.54375,57.1,41.48,70.5762027882,137.52
2019-06-11 05:30:00,5.8677600000000005,1.71143,6.11225,5.8677600000000005,1.71143,6.11225,0.0,0.0,0.0,137.24,59.64776,21.59143,63.4353617666,5.8677600000000005,1.71143,6.11225,53.78,19.88,57.3367491231,137.49,49.99776,2.52143,50.0612985675,5.8677600000000005,1.71143,6.11225,44.13,0.81,44.1374330926,137.74,65.88776,41.90143,78.0828198381,5.8677600000000005,1.71143,6.11225,60.02,40.19,72.2332091216,137.14
2019-06-11 06:00:00,6.20304,1.80922,6.4615,6.20304,1.80922,6.4615,0.0,0.0,0.0,137.27,61.49304,21.39922,65.1100651593,6.20304,1.80922,6.4615,55.29,19.59,58.6579252957,137.52,50.63304,2.14922,50.6786334292,6.20304,1.80922,6.4615,44.43,0.34,44.4313009038,137.67,67.94304,42.28922,80.0289623365,6.20304,1.80922,6.4615,61.74,40.48,73.8272172034,137.19
2019-06-11 06:30:00,6.47688,1.88909,6.7467500000000005,6.47688,1.88909,6.7467500000000005,0.0,0.0,0.0,136.12,68.62688,25.56909,73.2354219075,6.47688,1.88909,6.7467500000000005,62.15,23.68,66.5083821785,136.36,55.79688,2.91909,55.8731859138,6.47688,1.88909,6.7467500000000005,49.32,1.03,49.3307540992,137.04,76.00688,36.79909,84.4465442287,6.47688,1.88909,6.7467500000000005,69.53,34.91,77.8018573043,136.01
2019-06-11 07:00:00,7.11072,2.07396,7.407,7.11072,2.07396,7.407,0.0,0.0,0.0,135.27,77.26072,28.33396,82.2923577509,7.11072,2.07396,7.407,70.15,26.26,74.9040059009,135.51,63.04072,6.30396,63.3551283623,7.11072,2.07396,7.407,55.93,4.23,56.0897298977,136.13,85.69072,33.35396,91.9531736364,7.11072,2.07396,7.407,78.58,31.28,84.5769164725,135.17
2019-06-11 07:30:00,8.4048,2.4514,8.755,8.4048,2.4514,8.755,0.0,0.0,0.0,134.45,83.6448,28.0514,88.2232033481,8.4048,2.4514,8.755,75.24,25.6,79.4758932004,134.71,66.6848,6.9814,67.0492542613,8.4048,2.4514,8.755,58.28,4.53,58.455789277,135.31,92.7748,27.3014,96.7084792404,8.4048,2.4514,8.755,84.37,24.85,87.9535070364,134.37
2019-06-11 08:00:00,8.78784,2.56312,9.154,8.78784,2.56312,9.154,0.0,0.0,0.0,137.72,87.15784,3.07312,87.2120011237,8.78784,2.56312,9.154,78.37,0.51,78.3716594184,137.98,70.83784,9.41312,71.4605233958,8.78784,2.56312,9.154,62.05,6.85,62.4269573181,135.26,96.81784,6.04312,97.006254652,8.78784,2.56312,9.154,88.03,3.48,88.0987587881,137.61
2019-06-11 08:30:00,9.04296,2.63753,9.41975,9.04296,2.63753,9.41975,0.0,0.0,0.0,136.88,91.97296,4.25753,92.0714501508,9.04296,2.63753,9.41975,82.93,1.62,82.945821474,137.14,74.13296,13.16753,75.2932905687,9.04296,2.63753,9.41975,65.09,10.53,65.9362495142,134.27,102.16296,7.94753,102.4716235309,9.04296,2.63753,9.41975,93.12,5.31,93.2712737128,136.77
2019-06-11 09:00:00,9.45168,2.75674,9.8455,9.45168,2.75674,9.8455,0.0,0.0,0.0,137.14,87.49168,4.37674,87.6010840244,9.45168,2.75674,9.8455,78.04,1.62,78.0568126431,137.4,65.32168,8.51674,65.8745530402,9.45168,2.75674,9.8455,55.87,5.76,56.1661330341,135.04,97.07168,8.20674,97.4179739034,9.45168,2.75674,9.8455,87.62,5.45,87.7893324955,137.04
2019-06-11 09:30:00,9.2112,2.6866,9.595,9.2112,2.6866,9.595,0.0,0.0,0.0,136.52,85.8912,5.4366,86.0630864947,9.2112,2.6866,9.595,76.68,2.75,76.7292962303,136.78,63.4412,5.6066,63.688459088,9.2112,2.6866,9.595,54.23,2.92,54.3085564161,134.86,95.3112,9.3666,95.7703400902,9.2112,2.6866,9.595,86.1,6.68,86.3587424642,136.41
2019-06-11 10:00:00,9.19656,2.6823300000000003,9.57975,9.19656,2.6823300000000003,9.57975,0.0,0.0,0.0,136.94,87.40656,5.13233,87.5571101754,9.19656,2.6823300000000003,9.57975,78.21,2.45,78.2483648391,137.2,65.75656,8.91233,66.3577788135,9.19656,2.6823300000000003,9.57975,56.56,6.23,56.9020781694,134.89,97.00656,9.03233,97.4261549496,9.19656,2.6823300000000003,9.57975,87.81,6.35,88.0393014511,136.84
2019-06-11 10:30:00,9.93528,2.89779,10.34925,9.93528,2.89779,10.34925,0.0,0.0,0.0,137.72,82.17528,3.42779,82.246740892,9.93528,2.89779,10.34925,72.24,0.53,72.2419441876,137.98,60.13528,8.03779,60.6700747384,9.93528,2.89779,10.34925,50.2,5.14,50.4624573322,135.54,91.03528,7.12779,91.3138959576,9.93528,2.89779,10.34925,81.1,4.23,81.2102388865,137.63
2019-06-11 11:00:00,11.08416,3.23288,11.546,11.08416,3.23288,11.546,0.0,0.0,0.0,137.31,84.36416,4.93288,84.5082528372,11.08416,3.23288,11.546,73.28,1.7000000000000002,73.2997162341,137.56,62.36416,9.30288,63.0541991369,11.08416,3.23288,11.546,51.28,6.07,51.6380024788,135.17,93.36416,8.78288,93.7763581805,11.08416,3.23288,11.546,82.28,5.55,82.4669685389,137.21
2019-06-11 11:30:00,10.97448,3.2008900000000002,11.43175,10.97448,3.2008900000000002,11.43175,0.0,0.0,0.0,137.31,86.31448,5.03089,86.4609698758,10.97448,3.2008900000000002,11.43175,75.34,1.83,75.3622219683,137.59,63.11448,9.56089,63.8345376991,10.97448,3.2008900000000002,11.43175,52.14,6.36,52.5264619025,135.17,95.58448,8.89089,95.997087153,10.97448,3.2008900000000002,11.43175,84.61,5.69,84.8011096626,137.21
2019-06-11 12:00:00,10.74528,3.13404,11.193,10.74528,3.13404,11.193,0.0,0.0,0.0,137.47,87.35528,5.11404,87.5048475743,10.74528,3.13404,11.193,76.61,1.98,76.6355824666,137.73,64.29528,9.77404,65.0339518113,10.74528,3.13404,11.193,53.55,6.64,53.9600972942,135.32,96.75528,9.01404,97.1742616386,10.74528,3.13404,11.193,86.01,5.88,86.2107562895,137.37
2019-06-11 12:30:00,11.2092,3.26935,11.67625,11.2092,3.26935,11.67625,0.0,0.0,0.0,137.65,85.7492,4.94935,85.8919167679,11.2092,3.26935,11.67625,74.54,1.6800000000000002,74.5589297133,137.92,63.3992,9.37935,64.0892406498,11.2092,3.26935,11.67625,52.19,6.11,52.5464385092,135.52,94.9192,8.81935,95.3280413261,11.2092,3.26935,11.67625,83.71,5.55,83.8937816528,137.55
2019-06-11 13:00:00,10.69056,3.11808,11.136,10.69056,3.11808,11.136,0.0,0.0,0.0,138.15,86.02056,4.68808,86.1482143564,10.69056,3.11808,11.136,75.33,1.57,75.3463589034,138.41,64.30056,9.07808,64.938228747,10.69056,3.11808,11.136,53.61,5.96,53.940279013,136.01,95.28056,8.56808,95.6650255255,10.69056,3.11808,11.136,84.59,5.45,84.7653856241,138.05
2019-06-11 13:30:00,8.698080000000001,2.53694,9.0605,8.698080000000001,2.53694,9.0605,0.0,0.0,0.0,138.15,86.13808,3.51694,86.2098468451,8.698080000000001,2.53694,9.0605,77.44,0.98,77.4462006815,138.41,62.54808,8.18694,63.0816003146,8.698080000000001,2.53694,9.0605,53.85,5.65,54.1455907715,135.98,95.64808,7.3269400000000005,95.9283026924,8.698080000000001,2.53694,9.0605,86.95,4.79,87.0818385199,138.05
2019-06-11 14:00:00,8.43888,2.46134,8.7905,8.43888,2.46134,8.7905,0.0,0.0,0.0,138.02,86.97888,3.87134,87.064992043,8.43888,2.46134,8.7905,78.54,1.4100000000000001,78.5526555885,138.29,64.13888,8.85134,64.746753953,8.43888,2.46134,8.7905,55.7,6.39,56.0653377766,135.83,96.61888,7.72134,96.9269160958,8.43888,2.46134,8.7905,88.18,5.26,88.3367420726,137.94
2019-06-11 14:30:00,8.02752,2.34136,8.362,8.02752,2.34136,8.362,0.0,0.0,0.0,137.82,85.48752,3.92136,85.5774102202,8.02752,2.34136,8.362,77.46,1.58,77.4761124476,138.09,62.10752,7.57136,62.5673200065,8.02752,2.34136,8.362,54.08,5.23,54.332304387,135.78,95.00752,7.79136,95.3264608973,8.02752,2.34136,8.362,86.98,5.45,87.1505760165,137.74
2019-06-11 15:00:00,6.67824,1.94782,6.9565,6.67824,1.94782,6.9565,0.0,0.0,0.0,137.96,84.16824,3.44782,84.2388276714,6.67824,1.94782,6.9565,77.49,1.5,77.5045166426,138.22,61.71824,5.93782,62.0032164895,6.67824,1.94782,6.9565,55.04,3.99,55.1844334935,136.03,93.69824,7.31782,93.9835659499,6.67824,1.94782,6.9565,87.02,5.37,87.1855337771,137.87
2019-06-11 15:30:00,8.02752,2.34136,8.362,8.02752,2.34136,8.362,0.0,0.0,0.0,137.93,92.14752,4.91136,92.2783121822,8.02752,2.34136,8.362,84.12,2.5700000000000003,84.1592496402,138.22,74.12752,11.24136,74.975045155,8.02752,2.34136,8.362,66.1,8.9,66.6964766686,135.6,102.49752,8.91136,102.8841773219,8.02752,2.34136,8.362,94.47,6.57,94.6981826647,137.84
2019-06-11 16:00:00,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95,0.0,0.0,0.0,138.03,88.812,3.786,88.8926607769,8.592,2.5060000000000002,8.95,80.22,1.28,80.2302112673,138.3,68.632,9.696,69.3135184506,8.592,2.5060000000000002,8.95,60.04,7.19,60.4689813045,135.72,98.632,7.446,98.9126601604,8.592,2.5060000000000002,8.95,90.04,4.94,90.1754135006,137.93
2019-06-11 16:30:00,8.95776,2.61268,9.331,8.95776,2.61268,9.331,0.0,0.0,0.0,138.76,84.43776,3.94268,84.5297583068,8.95776,2.61268,9.331,75.48,1.33,75.4917167642,139.03,63.08776,6.5526800000000005,63.4271477918,8.95776,2.61268,9.331,54.13,3.94,54.2732024115,136.49,93.70776,4.86268,93.8338421946,8.95776,2.61268,9.331,84.75,2.25,84.7798619956,138.67
2019-06-11 17:00:00,8.29992,2.42081,8.64575,8.29992,2.42081,8.64575,0.0,0.0,0.0,138.28,84.73992,4.36081,84.8520518636,8.29992,2.42081,8.64575,76.44,1.94,76.4646140381,138.54,63.31992,3.8808100000000003,63.4387338703,8.29992,2.42081,8.64575,55.02,1.46,55.0393677289,136.2,94.14992,3.95081,94.2327773955,8.29992,2.42081,8.64575,85.85,1.53,85.863632581,138.21
2019-06-11 17:30:00,8.14056,2.37433,8.47975,8.14056,2.37433,8.47975,0.0,0.0,0.0,138.94,84.93056,4.26433,85.037547779,8.14056,2.37433,8.47975,76.79,1.8900000000000001,76.8132553665,139.2,62.59056,4.43433,62.747442048799996,8.14056,2.37433,8.47975,54.45,2.06,54.4889539265,137.06,94.34056,3.99433,94.4250810604,8.14056,2.37433,8.47975,86.2,1.62,86.2152213939,138.85
2019-06-11 18:00:00,8.3856,2.4458,8.735,8.3856,2.4458,8.735,0.0,0.0,0.0,139.06,84.7456,4.6458,84.8728471126,8.3856,2.4458,8.735,76.36,2.2,76.3916854114,139.31,63.0956,4.4958,63.2555685849,8.3856,2.4458,8.735,54.71,2.05,54.7483935837,137.29,94.1256,3.7358000000000002,94.1997068838,8.3856,2.4458,8.735,85.74,1.29,85.7497037896,138.95
2019-06-11 18:30:00,7.80888,2.27759,8.13425,7.80888,2.27759,8.13425,0.0,0.0,0.0,139.48,86.26888,6.14759,86.4876437375,7.80888,2.27759,8.13425,78.46,3.87,78.5553849204,139.75,62.34888,3.43759,62.4435734264,7.80888,2.27759,8.13425,54.54,1.16,54.5523345055,137.39,95.90888,3.29759,95.9655530003,7.80888,2.27759,8.13425,88.1,1.02,88.1059044559,139.36
2019-06-11 19:00:00,7.60704,2.2187200000000002,7.924,7.60704,2.2187200000000002,7.924,0.0,0.0,0.0,139.48,85.60704,6.98872,85.8918360777,7.60704,2.2187200000000002,7.924,78.0,4.77,78.1457158135,139.75,62.15704,2.9487200000000002,62.2269440934,7.60704,2.2187200000000002,7.924,54.55,0.73,54.554884291,137.15,95.19704,3.78872,95.2724032656,7.60704,2.2187200000000002,7.924,87.59,1.57,87.6040695402,139.39
2019-06-11 19:30:00,7.068,2.0615,7.3625,7.068,2.0615,7.3625,0.0,0.0,0.0,139.68,84.808,6.5215,85.058373052,7.068,2.0615,7.3625,77.74,4.46,77.8678316123,139.94,62.688,3.5415,62.7879571753,7.068,2.0615,7.3625,55.62,1.48,55.6396872745,137.33,94.328,3.2715,94.3847143146,7.068,2.0615,7.3625,87.26,1.21,87.2683888931,139.58
2019-06-11 20:00:00,7.02336,2.04848,7.316,7.02336,2.04848,7.316,0.0,0.0,0.0,139.5,82.23336,6.79848,82.5139068715,7.02336,2.04848,7.316,75.21,4.75,75.359847399,139.76,60.36336,4.07848,60.5009853606,7.02336,2.04848,7.316,53.34,2.03,53.3786146317,137.44,91.47336,3.57848,91.5433291333,7.02336,2.04848,7.316,84.45,1.53,84.4638585432,139.4
2019-06-11 20:30:00,5.64672,1.64696,5.882,5.64672,1.64696,5.882,0.0,0.0,0.0,139.06,82.92672,5.15696,83.0869130874,5.64672,1.64696,5.882,77.28,3.51,77.3596697253,139.32,65.59672,4.51696,65.7520539786,5.64672,1.64696,5.882,59.95,2.87,60.0186587654,137.21,92.43672,2.02696,92.4589410019,5.64672,1.64696,5.882,86.79,0.38,86.7908318891,138.98
2019-06-11 21:00:00,4.74504,1.3839700000000001,4.94275,4.74504,1.3839700000000001,4.94275,0.0,0.0,0.0,138.99,84.23504,8.46397,84.6592035869,4.74504,1.3839700000000001,4.94275,79.49,7.08,79.8046771812,139.25,66.60504,3.76397,66.7113095626,4.74504,1.3839700000000001,4.94275,61.86,2.38,61.9057670981,136.9,94.21504,8.96397,94.6405120462,4.74504,1.3839700000000001,4.94275,89.47,7.58,89.7905189873,138.89
2019-06-11 21:30:00,4.70064,1.3710200000000001,4.8965,4.70064,1.3710200000000001,4.8965,0.0,0.0,0.0,138.68,81.68064,15.67102,83.1703542054,4.70064,1.3710200000000001,4.8965,76.98,14.3,78.2969373603,138.94,65.14064,1.7210200000000002,65.1633707649,4.70064,1.3710200000000001,4.8965,60.44,0.35000000000000003,60.4410133932,136.34,91.64064,24.33102,94.8156391839,4.70064,1.3710200000000001,4.8965,86.94,22.96,89.9206605848,138.58
2019-06-11 22:00:00,4.90968,1.43199,5.11425,4.90968,1.43199,5.11425,0.0,0.0,0.0,139.39,77.97968,13.82199,79.1951886194,4.90968,1.43199,5.11425,73.07,12.39,74.1130015584,139.65,62.17968,2.56199,62.2324384679,4.90968,1.43199,5.11425,57.27,1.13,57.2811469857,136.86,87.39968,26.91199,91.4492168904,4.90968,1.43199,5.11425,82.49,25.48,86.3355691474,139.3
2019-06-11 22:30:00,4.99968,1.45824,5.208,4.99968,1.45824,5.208,0.0,0.0,0.0,139.91,74.39968,12.52824,75.4471283854,4.99968,1.45824,5.208,69.4,11.07,70.2773427215,140.17,59.75968,3.00824,59.8353479275,4.99968,1.45824,5.208,54.76,1.55,54.7819322405,137.21,83.29968,28.69824,88.1046290906,4.99968,1.45824,5.208,78.3,27.24,82.9030011519,139.82
2019-06-11 23:00:00,4.94256,1.44158,5.1485,4.94256,1.44158,5.1485,0.0,0.0,0.0,138.67,70.50256,11.87158,71.4950724054,4.94256,1.44158,5.1485,65.56,10.43,66.3844748416,138.94,58.00256,2.9315800000000003,58.0765970753,4.94256,1.44158,5.1485,53.06,1.49,53.0809165332,135.89,78.92256,28.79158,84.0102705379,4.94256,1.44158,5.1485,73.98,27.35,78.8737148865,138.57
2019-06-11 23:30:00,4.22136,1.23123,4.39725,4.22136,1.23123,4.39725,0.0,0.0,0.0,139.33,64.30136,9.00123,64.9283223206,4.22136,1.23123,4.39725,60.08,7.77,60.5803540762,139.59,52.61136,3.52123,52.7290646775,4.22136,1.23123,4.39725,48.39,2.29,48.4441554782,135.97,71.95136,31.93123,78.718496271,4.22136,1.23123,4.39725,67.73,30.7,74.3629134717,139.22
2019-06-12 00:00:00,3.70248,1.07989,3.85675,3.70248,1.07989,3.85675,0.0,0.0,0.0,139.79,61.72248,8.33989,62.2833709955,3.70248,1.07989,3.85675,58.02,7.26,58.4724550536,140.07,51.56248,3.82989,51.7045201231,3.70248,1.07989,3.85675,47.86,2.75,47.9389413734,136.29,69.11248,32.55989,76.3981762123,3.70248,1.07989,3.85675,65.41,31.48,72.591035948,139.69
2019-06-12 00:30:00,3.23088,0.9423400000000001,3.3655,3.23088,0.9423400000000001,3.3655,0.0,0.0,0.0,139.99,57.48088,9.68234,58.2906448193,3.23088,0.9423400000000001,3.3655,54.25,8.74,54.9495232008,140.27,45.70088,5.80234,46.0677499152,3.23088,0.9423400000000001,3.3655,42.47,4.86,42.7471694969,137.41,64.36088,30.88234,71.3865659508,3.23088,0.9423400000000001,3.3655,61.13,29.94,68.0682047655,139.9
2019-06-12 01:00:00,3.31992,0.9683100000000001,3.45825,3.31992,0.9683100000000001,3.45825,0.0,0.0,0.0,140.19,56.68992,9.57831,57.4934000739,3.31992,0.9683100000000001,3.45825,53.37,8.61,54.0600499445,140.47,45.55992,5.79831,45.9274069512,3.31992,0.9683100000000001,3.45825,42.24,4.83,42.5152502051,137.59,63.46992,31.15831,70.7055233123,3.31992,0.9683100000000001,3.45825,60.15,30.19,67.3012525886,140.1
2019-06-12 01:30:00,3.2868,0.9586500000000001,3.42375,3.2868,0.9586500000000001,3.42375,0.0,0.0,0.0,140.26,57.3868,9.77865,58.2139743538,3.2868,0.9586500000000001,3.42375,54.1,8.82,54.8142536208,140.54,47.2268,4.99865,47.4906005443,3.2868,0.9586500000000001,3.42375,43.94,4.04,44.1253351262,137.59,64.2668,30.98865,71.3478661984,3.2868,0.9586500000000001,3.42375,60.98,30.03,67.9732395874,140.15
2019-06-12 02:00:00,3.68064,1.07352,3.834,3.68064,1.07352,3.834,0.0,0.0,0.0,140.34,56.70064,9.45352,57.4833159865,3.68064,1.07352,3.834,53.02,8.38,53.6781594319,140.62,46.00064,5.74352,46.3578138225,3.68064,1.07352,3.834,42.32,4.67,42.5768869224,137.68,63.42064,31.64352,70.8765824233,3.68064,1.07352,3.834,59.74,30.57,67.1073207631,140.24
2019-06-12 02:30:00,3.93792,1.14856,4.102,3.93792,1.14856,4.102,0.0,0.0,0.0,140.24,56.19792,9.41856,56.9817118451,3.93792,1.14856,4.102,52.26,8.27,52.9103061794,140.52,45.46792,5.92856,45.852803325400004,3.93792,1.14856,4.102,41.53,4.78,41.8041780209,137.59,62.81792,31.78856,70.4031506397,3.93792,1.14856,4.102,58.88,30.64,66.3751760826,140.14
2019-06-12 03:00:00,4.01136,1.16998,4.1785,4.01136,1.16998,4.1785,0.0,0.0,0.0,140.27,56.02136,9.31998,56.791326833,4.01136,1.16998,4.1785,52.01,8.15,52.6446825425,140.54,45.59136,6.01998,45.987088034,4.01136,1.16998,4.1785,41.58,4.85,41.8619027279,137.59,62.34136,32.03998,70.0928347625,4.01136,1.16998,4.1785,58.33,30.87,65.9950437533,140.17
2019-06-12 03:30:00,3.77328,1.10054,3.9305,3.77328,1.10054,3.9305,0.0,0.0,0.0,140.27,55.03328,9.15054,55.788836606,3.77328,1.10054,3.9305,51.26,8.05,51.8882462606,140.52,44.65328,6.09054,45.0667293272,3.77328,1.10054,3.9305,40.88,4.99,41.183425064,137.59,61.53328,32.01054,69.3615110753,3.77328,1.10054,3.9305,57.76,30.91,65.5106533321,140.13
