Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-12 04:00:00,3.43656,1.00233,3.57975,3.43656,1.00233,3.57975,0.0,0.0,0.0,140.11,54.90656,8.84233,55.6140012125,3.43656,1.00233,3.57975,51.47,7.84,52.0636773576,140.38,45.08656,5.9223300000000005,45.4738593619,3.43656,1.00233,3.57975,41.65,4.92,41.9395863117,137.42,61.43656,32.06233,69.2996674571,3.43656,1.00233,3.57975,58.0,31.06,65.7930361057,140.01
2019-06-12 04:30:00,3.7008,1.0794,3.855,3.7008,1.0794,3.855,0.0,0.0,0.0,139.99,55.5608,9.2094,56.3188737902,3.7008,1.0794,3.855,51.86,8.13,52.4933948226,140.26,46.1308,5.5694,46.4657823027,3.7008,1.0794,3.855,42.43,4.49,42.6669075514,137.28,62.1408,31.7994,69.8045905725,3.7008,1.0794,3.855,58.44,30.72,66.0223598488,139.86
2019-06-12 05:00:00,3.23184,0.9426200000000001,3.3665,3.23184,0.9426200000000001,3.3665,0.0,0.0,0.0,140.59,53.47184,8.17262,54.0927850147,3.23184,0.9426200000000001,3.3665,50.24,7.23,50.7575659385,140.86,43.10184,5.60262,43.4644448055,3.23184,0.9426200000000001,3.3665,39.87,4.66,40.1414063032,137.79,59.82184,32.99262,68.3166562081,3.23184,0.9426200000000001,3.3665,56.59,32.05,65.0356102455,140.49
2019-06-12 05:30:00,3.04032,0.8867600000000001,3.167,3.04032,0.8867600000000001,3.167,0.0,0.0,0.0,139.74,54.82032,8.43676,55.4657227862,3.04032,0.8867600000000001,3.167,51.78,7.55,52.3275348168,140.01,44.03032,5.6467600000000004,44.390933509,3.04032,0.8867600000000001,3.167,40.99,4.76,41.2654540748,137.03,61.39032,32.09676,69.2746230029,3.04032,0.8867600000000001,3.167,58.35,31.21,66.1724005912,139.64
2019-06-12 06:00:00,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,139.78,57.9032,9.6576,58.7030647241,3.0432,0.8876000000000001,3.17,54.86,8.77,55.5565702685,140.04,46.4632,5.2576,46.7597189042,3.0432,0.8876000000000001,3.17,43.42,4.37,43.6393549448,137.16,64.8932,30.7576,71.8133508757,3.0432,0.8876000000000001,3.17,61.85,29.87,68.68507407,139.67
2019-06-12 06:30:00,3.13224,0.9135700000000001,3.26275,3.13224,0.9135700000000001,3.26275,0.0,0.0,0.0,139.07,64.01224,10.43357,64.8569676501,3.13224,0.9135700000000001,3.26275,60.88,9.52,61.6198409605,139.33,50.96224,4.99357,51.2063047599,3.13224,0.9135700000000001,3.26275,47.83,4.08,48.003700899,135.95,71.66224,22.48357,75.1065081186,3.13224,0.9135700000000001,3.26275,68.53,21.57,71.8444555968,138.95
2019-06-12 07:00:00,3.35808,0.9794400000000001,3.498,3.35808,0.9794400000000001,3.498,0.0,0.0,0.0,139.44,73.54808,9.24944,74.1274052696,3.35808,0.9794400000000001,3.498,70.19,8.27,70.6755190996,139.71,59.62808,8.09944,60.175649999,3.35808,0.9794400000000001,3.498,56.27,7.12,56.7186680027,135.99,82.20808,6.46944,82.4622463386,3.35808,0.9794400000000001,3.498,78.85,5.49,79.0408919484,139.34
2019-06-12 07:30:00,4.00824,1.16907,4.17525,4.00824,1.16907,4.17525,0.0,0.0,0.0,138.04,80.60824,5.41907,80.7901892284,4.00824,1.16907,4.17525,76.6,4.25,76.7178108395,138.31,65.20824,8.54907,65.7662615766,4.00824,1.16907,4.17525,61.2,7.38,61.6433646064,135.06,90.04824,2.62907,90.0866113036,4.00824,1.16907,4.17525,86.04,1.46,86.0523863702,137.93
2019-06-12 08:00:00,5.29776,1.54518,5.5185,5.29776,1.54518,5.5185,0.0,0.0,0.0,137.87,83.01776,2.19518,83.0467777259,5.29776,1.54518,5.5185,77.72,0.65,77.7227180431,138.14,65.60776,5.72518,65.8570866213,5.29776,1.54518,5.5185,60.31,4.18,60.4546813737,135.68,92.57776,4.91518,92.7081476519,5.29776,1.54518,5.5185,87.28,3.37,87.3450359208,137.77
2019-06-12 08:30:00,5.18544,1.51242,5.4015,5.18544,1.51242,5.4015,0.0,0.0,0.0,137.96,86.84544,2.97242,86.8962929557,5.18544,1.51242,5.4015,81.66,1.46,81.6730506348,138.24,69.06544,7.29242,69.4493656692,5.18544,1.51242,5.4015,63.88,5.78,64.1409603919,135.83,96.88544,6.83242,97.1260544192,5.18544,1.51242,5.4015,91.7,5.32,91.8541909768,137.89
2019-06-12 09:00:00,4.6752,1.3636,4.87,4.6752,1.3636,4.87,0.0,0.0,0.0,137.9,88.8852,3.8236,88.9674024348,4.6752,1.3636,4.87,84.21,2.46,84.245923937,138.17,70.8852,8.2536,71.3640910543,4.6752,1.3636,4.87,66.21,6.89,66.5675311244,135.77,99.2352,7.8036,99.5415545991,4.6752,1.3636,4.87,94.56,6.44,94.7790440973,137.83
2019-06-12 09:30:00,4.92648,1.43689,5.13175,4.92648,1.43689,5.13175,0.0,0.0,0.0,136.55,91.21648,6.15689,91.4240314035,4.92648,1.43689,5.13175,86.29,4.72,86.4189938613,136.82,71.57648,7.76689,71.9966462376,4.92648,1.43689,5.13175,66.65,6.33,66.9499171023,134.79,101.82648,10.32689,102.3487991442,4.92648,1.43689,5.13175,96.9,8.89,97.3069478506,136.47
2019-06-12 10:00:00,5.628,1.6415000000000002,5.8625,5.628,1.6415000000000002,5.8625,0.0,0.0,0.0,136.92,90.848,4.5015,90.9594558375,5.628,1.6415000000000002,5.8625,85.22,2.86,85.2679775766,137.2,67.918,9.4015,68.5656103761,5.628,1.6415000000000002,5.8625,62.29,7.76,62.7715038851,134.79,101.308,8.4515,101.6599169597,5.628,1.6415000000000002,5.8625,95.68,6.8100000000000005,95.922043869,136.84
2019-06-12 10:30:00,7.302,2.12975,7.60625,7.302,2.12975,7.60625,0.0,0.0,0.0,138.25,87.402,3.79975,87.4845569461,7.302,2.12975,7.60625,80.1,1.67,80.1174069725,138.53,61.452,5.78975,61.7241404076,7.302,2.12975,7.60625,54.15,3.66,54.273548806,136.39,97.212,7.67975,97.5148783728,7.302,2.12975,7.60625,89.91,5.55,90.0811334298,138.19
2019-06-12 11:00:00,6.99696,2.04078,7.2885,6.99696,2.04078,7.2885,0.0,0.0,0.0,136.79,91.69696,7.00078,91.9638156769,6.99696,2.04078,7.2885,84.7,4.96,84.8451035712,137.07,68.96696,6.12078,69.2380352079,6.99696,2.04078,7.2885,61.97,4.08,62.1041649167,135.29,102.08696,11.21078,102.7006766786,6.99696,2.04078,7.2885,95.09,9.17,95.5311310516,136.73
2019-06-12 11:30:00,6.59856,1.9245800000000002,6.8735,6.59856,1.9245800000000002,6.8735,0.0,0.0,0.0,136.81,94.94856,9.27458,95.4004553461,6.59856,1.9245800000000002,6.8735,88.35,7.35,88.655202893,137.07,74.18856,5.86458,74.4199955217,6.59856,1.9245800000000002,6.8735,67.59,3.94,67.7047391251,135.61,105.79856,13.77458,106.6914914707,6.59856,1.9245800000000002,6.8735,99.2,11.85,99.9052676289,136.73
2019-06-12 12:00:00,5.84352,1.70436,6.087,5.84352,1.70436,6.087,0.0,0.0,0.0,137.21,95.03352,9.45436,95.5026431393,5.84352,1.70436,6.087,89.19,7.75,89.5260777651,137.48,74.29352,6.21436,74.5529703245,5.84352,1.70436,6.087,68.45,4.51,68.5984154336,135.98,105.99352,14.03436,106.918611769,5.84352,1.70436,6.087,100.15,12.33,100.9061514478,137.14
2019-06-12 12:30:00,6.10728,1.78129,6.36175,6.10728,1.78129,6.36175,0.0,0.0,0.0,137.55,96.35728,7.46129,96.6457255002,6.10728,1.78129,6.36175,90.25,5.68,90.4285624125,137.83,75.74728,11.27129,76.5812797338,6.10728,1.78129,6.36175,69.64,9.49,70.2836374984,135.56,107.44728,11.81129,108.0945167474,6.10728,1.78129,6.36175,101.34,10.03,101.8351437373,137.5
2019-06-12 13:00:00,5.7108,1.66565,5.94875,5.7108,1.66565,5.94875,0.0,0.0,0.0,137.87,94.8108,6.27565,95.0182697146,5.7108,1.66565,5.94875,89.1,4.61,89.2191801128,138.15,74.2808,10.29565,74.9909171671,5.7108,1.66565,5.94875,68.57,8.63,69.1109383528,135.84,105.7608,10.48565,106.2793285289,5.7108,1.66565,5.94875,100.05,8.82,100.4380152134,137.82
2019-06-12 13:30:00,5.26896,1.53678,5.4885,5.26896,1.53678,5.4885,0.0,0.0,0.0,138.12,93.17896,6.07678,93.3769020789,5.26896,1.53678,5.4885,87.91,4.54,88.0271531972,138.39,73.60896,10.14678,74.3050209384,5.26896,1.53678,5.4885,68.34,8.61,68.8802417243,136.05,104.00896,10.29678,104.5174025636,5.26896,1.53678,5.4885,98.74,8.76,99.1278225323,138.06
2019-06-12 14:00:00,6.67704,1.94747,6.95525,6.67704,1.94747,6.95525,0.0,0.0,0.0,138.49,89.95704,4.89747,90.0902561766,6.67704,1.94747,6.95525,83.28,2.95,83.3322320594,138.76,70.97704,8.99747,71.5450534528,6.67704,1.94747,6.95525,64.3,7.05,64.6853345048,136.38,100.17704,8.96747,100.5776061624,6.67704,1.94747,6.95525,93.5,7.02,93.7631612095,138.42
2019-06-12 14:30:00,7.6668,2.23615,7.98625,7.6668,2.23615,7.98625,0.0,0.0,0.0,136.71,92.7968,7.08615,93.0669630538,7.6668,2.23615,7.98625,85.13,4.85,85.2680444246,136.99,73.5468,6.65615,73.8473839961,7.6668,2.23615,7.98625,65.88,4.42,66.0281061367,135.13,103.2668,11.28615,103.8817075527,7.6668,2.23615,7.98625,95.6,9.05,96.0274049425,136.64
2019-06-12 15:00:00,5.66664,1.65277,5.90275,5.66664,1.65277,5.90275,0.0,0.0,0.0,137.15,90.71664,6.33277,90.9374111615,5.66664,1.65277,5.90275,85.05,4.68,85.1786645822,137.43,70.13664,6.51277,70.4383733739,5.66664,1.65277,5.90275,64.47,4.86,64.6529233678,135.5,101.16664,10.54277,101.7144977285,5.66664,1.65277,5.90275,95.5,8.89,95.9128880808,137.08
2019-06-12 15:30:00,3.942,1.14975,4.10625,3.942,1.14975,4.10625,0.0,0.0,0.0,137.2,93.162,5.96975,93.3530725743,3.942,1.14975,4.10625,89.22,4.82,89.3501024062,137.46,73.032,7.74975,73.4420291731,3.942,1.14975,4.10625,69.09,6.6,69.4045250686,135.38,104.112,10.19975,104.6104365924,3.942,1.14975,4.10625,100.17,9.05,100.5779866571,137.12
2019-06-12 16:00:00,5.12112,1.49366,5.3345,5.12112,1.49366,5.3345,0.0,0.0,0.0,136.79,93.86112,7.42366,94.1542382235,5.12112,1.49366,5.3345,88.74,5.93,88.9379137376,137.03,74.55112,4.39366,74.6804776461,5.12112,1.49366,5.3345,69.43,2.9,69.4905382049,135.46,104.78112,11.76366,105.4393987324,5.12112,1.49366,5.3345,99.66,10.27,100.1877662192,136.66
2019-06-12 16:30:00,7.78392,2.27031,8.10825,7.78392,2.27031,8.10825,0.0,0.0,0.0,137.07,88.86392,4.31031,88.9683935455,7.78392,2.27031,8.10825,81.08,2.04,81.1056594819,137.29,69.53392,4.45031,69.6761888285,7.78392,2.27031,8.10825,61.75,2.18,61.788468989,135.33,98.81392,8.21031,99.154424894,7.78392,2.27031,8.10825,91.03,5.94,91.2235961799,136.94
2019-06-12 17:00:00,7.84368,2.28774,8.1705,7.84368,2.28774,8.1705,0.0,0.0,0.0,136.75,87.02368,3.94774,87.1131765685,7.84368,2.28774,8.1705,79.18,1.6600000000000001,79.1973989472,136.98,65.77368,3.1677400000000002,65.849916913,7.84368,2.28774,8.1705,57.93,0.88,57.9366835433,135.24,96.77368,7.59774,97.0714726058,7.84368,2.28774,8.1705,88.93,5.31,89.0883886935,136.61
2019-06-12 17:30:00,7.72632,2.25351,8.04825,7.72632,2.25351,8.04825,0.0,0.0,0.0,138.62,82.84632,4.77351,82.9837281355,7.72632,2.25351,8.04825,75.12,2.52,75.1622564856,138.83,59.48632,2.93351,59.558607674,7.72632,2.25351,8.04825,51.76,0.68,51.764466577,136.48,92.06632,3.1335100000000002,92.1196296305,7.72632,2.25351,8.04825,84.34,0.88,84.3445908165,138.5
2019-06-12 18:00:00,6.8688,2.0034,7.155,6.8688,2.0034,7.155,0.0,0.0,0.0,139.43,81.2488,5.9434000000000005,81.4658916664,6.8688,2.0034,7.155,74.38,3.94,74.4842802207,139.64,57.5588,2.9934000000000003,57.6365847444,6.8688,2.0034,7.155,50.69,0.99,50.6996666656,137.18,90.3988,3.1834,90.454834459,6.8688,2.0034,7.155,83.53,1.18,83.5383343143,139.26
2019-06-12 18:30:00,6.1524,1.79445,6.40875,6.1524,1.79445,6.40875,0.0,0.0,0.0,139.26,83.2824,6.30445,83.520681508,6.1524,1.79445,6.40875,77.13,4.51,77.261743444,139.47,61.7324,4.68445,61.9098803226,6.1524,1.79445,6.40875,55.58,2.89,55.6550851226,136.65,92.7524,3.09445,92.8040049058,6.1524,1.79445,6.40875,86.6,1.3,86.6097569561,139.08
2019-06-12 19:00:00,5.54448,1.61714,5.7755,5.54448,1.61714,5.7755,0.0,0.0,0.0,138.89,86.44448,5.01714,86.5899521668,5.54448,1.61714,5.7755,80.9,3.4,80.9714147091,139.1,68.35448,5.7171400000000006,68.5931529079,5.54448,1.61714,5.7755,62.81,4.1,62.9436740269,136.27,96.42448,2.14714,96.4483828452,5.54448,1.61714,5.7755,90.88,0.53,90.8815454314,138.71
2019-06-12 19:30:00,3.798,1.10775,3.95625,3.798,1.10775,3.95625,0.0,0.0,0.0,139.38,82.498,6.98775,82.7934094845,3.798,1.10775,3.95625,78.7,5.88,78.9193537733,139.58,65.258,7.20775,65.6548415889,3.798,1.10775,3.95625,61.46,6.1,61.761975357,136.27,92.198,3.92775,92.2816256037,3.798,1.10775,3.95625,88.4,2.8200000000000003,88.4449682006,139.2
2019-06-12 20:00:00,3.48096,1.01528,3.626,3.48096,1.01528,3.626,0.0,0.0,0.0,138.73,79.48096,6.95528,79.7847035615,3.48096,1.01528,3.626,76.0,5.94,76.231775527,138.94,63.48096,4.41528,63.6343223426,3.48096,1.01528,3.626,60.0,3.4,60.096256123,135.9,88.84096,3.92528,88.9276334825,3.48096,1.01528,3.626,85.36,2.91,85.4095878693,138.56
2019-06-12 20:30:00,2.98488,0.8705900000000001,3.10925,2.98488,0.8705900000000001,3.10925,0.0,0.0,0.0,138.14,78.30488,6.60059,78.5825808953,2.98488,0.8705900000000001,3.10925,75.32,5.73,75.53764161,138.36,61.51488,2.9805900000000003,61.5870471622,2.98488,0.8705900000000001,3.10925,58.53,2.11,58.5680202841,135.49,87.59488,3.58059,87.6680308149,2.98488,0.8705900000000001,3.10925,84.61,2.71,84.6533885914,137.97
2019-06-12 21:00:00,2.29176,0.6684300000000001,2.38725,2.29176,0.6684300000000001,2.38725,0.0,0.0,0.0,136.74,80.54176,15.08843,81.942881471,2.29176,0.6684300000000001,2.38725,78.25,14.42,79.5675744258,136.95,64.48176,3.42843,64.5728387556,2.29176,0.6684300000000001,2.38725,62.19,2.76,62.251214446,135.67,90.09176,16.39843,91.5720138818,2.29176,0.6684300000000001,2.38725,87.8,15.73,89.1979422408,136.57
2019-06-12 21:30:00,2.3064,0.6727000000000001,2.4025,2.3064,0.6727000000000001,2.4025,0.0,0.0,0.0,133.95,78.4864,26.1327,82.7226268578,2.3064,0.6727000000000001,2.4025,76.18,25.46,80.3218774681,134.17,62.6864,2.1927,62.7247373709,2.3064,0.6727000000000001,2.4025,60.38,1.52,60.3991291328,135.14,87.7164,31.7327,93.2798535497,2.3064,0.6727000000000001,2.4025,85.41,31.06,90.8822958557,133.8
2019-06-12 22:00:00,2.15208,0.6276900000000001,2.24175,2.15208,0.6276900000000001,2.24175,0.0,0.0,0.0,134.64,73.60208,23.46769,77.2528229534,2.15208,0.6276900000000001,2.24175,71.45,22.84,75.0117864072,134.85,57.95208,2.6276900000000003,58.0116223792,2.15208,0.6276900000000001,2.24175,55.8,2.0,55.8358307899,135.44,82.19208,35.20769,89.4154318329,2.15208,0.6276900000000001,2.24175,80.04,34.58,87.1904696627,134.5
2019-06-12 22:30:00,2.02608,0.59094,2.1105,2.02608,0.59094,2.1105,0.0,0.0,0.0,135.72,69.07608,22.35094,72.6021304581,2.02608,0.59094,2.1105,67.05,21.76,70.4925535074,135.93,54.91608,1.67094,54.941495093,2.02608,0.59094,2.1105,52.89,1.08,52.9010255099,136.34,77.05608,37.35094,85.631373829,2.02608,0.59094,2.1105,75.03,36.76,83.5511729421,135.56
2019-06-12 23:00:00,1.87872,0.54796,1.957,1.87872,0.54796,1.957,0.0,0.0,0.0,136.03,66.75872,23.00796,70.6122717337,1.87872,0.54796,1.957,64.88,22.46,68.657599725,136.25,53.16872,2.69796,53.2371277832,1.87872,0.54796,1.957,51.29,2.15,51.3350426122,137.03,74.45872,36.75796,83.0376336814,1.87872,0.54796,1.957,72.58,36.21,81.1111613775,135.88
2019-06-12 23:30:00,2.01,0.58625,2.09375,2.01,0.58625,2.09375,0.0,0.0,0.0,136.86,62.71,21.74625,66.3735149669,2.01,0.58625,2.09375,60.7,21.16,64.2824672831,137.07,50.06,2.23625,50.1099233093,2.01,0.58625,2.09375,48.05,1.65,48.0783215181,137.51,69.83,39.04625,80.0052406975,2.01,0.58625,2.09375,67.82,38.46,77.9661721518,136.69
2019-06-13 00:00:00,2.36016,0.6883800000000001,2.4585,2.36016,0.6883800000000001,2.4585,0.0,0.0,0.0,136.12,59.49016,21.41838,63.2283649848,2.36016,0.6883800000000001,2.4585,57.13,20.73,60.7747464001,136.33,47.87016,3.15838,47.9742387397,2.36016,0.6883800000000001,2.4585,45.51,2.47,45.576978838,136.91,66.17016,38.95838,76.7870135287,2.36016,0.6883800000000001,2.4585,63.81,38.27,74.4063774148,135.97
2019-06-13 00:30:00,2.10624,0.6143200000000001,2.194,2.10624,0.6143200000000001,2.194,0.0,0.0,0.0,136.78,57.07624,21.19432,60.8842867479,2.10624,0.6143200000000001,2.194,54.97,20.58,58.6961438256,137.0,46.00624,3.30432,46.1247509435,2.10624,0.6143200000000001,2.194,43.9,2.69,43.9823385008,137.55,63.43624,39.63432,74.7999723743,2.10624,0.6143200000000001,2.194,61.33,39.02,72.6906410757,136.64
2019-06-13 01:00:00,2.07792,0.60606,2.1645,2.07792,0.60606,2.1645,0.0,0.0,0.0,137.26,56.33792,19.80606,59.7180143897,2.07792,0.60606,2.1645,54.26,19.2,57.556820621,137.47,45.72792,0.7560600000000001,45.734169876,2.07792,0.60606,2.1645,43.65,0.15,43.6502577312,137.58,62.60792,41.58606,75.160841088,2.07792,0.60606,2.1645,60.53,40.98,73.0974780687,137.1
2019-06-13 01:30:00,1.9368,0.5649000000000001,2.0175,1.9368,0.5649000000000001,2.0175,0.0,0.0,0.0,137.22,57.4468,19.9349,60.8073603131,1.9368,0.5649000000000001,2.0175,55.51,19.37,58.7924910171,137.43,47.4668,0.8949,47.4752351047,1.9368,0.5649000000000001,2.0175,45.53,0.33,45.5311958991,137.51,63.9068,41.3149,76.098620541,1.9368,0.5649000000000001,2.0175,61.97,40.75,74.1676708546,137.06
2019-06-13 02:00:00,1.80912,0.52766,1.8845,1.80912,0.52766,1.8845,0.0,0.0,0.0,137.28,56.50912,19.79766,59.876773332,1.80912,0.52766,1.8845,54.7,19.27,57.9950247866,137.5,45.80912,0.76766,45.8155516943,1.80912,0.52766,1.8845,44.0,0.24,44.0006545406,137.59,62.84912,41.46766,75.2966049079,1.80912,0.52766,1.8845,61.04,40.94,73.4980625595,137.13
2019-06-13 02:30:00,1.75248,0.51114,1.8255,1.75248,0.51114,1.8255,0.0,0.0,0.0,137.94,55.51248,19.93114,58.9820801384,1.75248,0.51114,1.8255,53.76,19.42,57.1600734779,138.15,44.61248,1.41114,44.6347923469,1.75248,0.51114,1.8255,42.86,0.9,42.8694483286,138.34,61.70248,41.89114,74.5792440874,1.75248,0.51114,1.8255,59.95,41.38,72.8444019812,137.78
2019-06-13 03:00:00,1.73832,0.5070100000000001,1.81075,1.73832,0.5070100000000001,1.81075,0.0,0.0,0.0,137.98,55.23832,20.26701,58.8389640524,1.73832,0.5070100000000001,1.81075,53.5,19.76,57.0325135339,138.19,44.82832,2.43701,44.894512936,1.73832,0.5070100000000001,1.81075,43.09,1.9300000000000002,43.1332006696,138.52,61.41832,41.51701,74.1341496947,1.73832,0.5070100000000001,1.81075,59.68,41.01,72.4121709383,137.81
2019-06-13 03:30:00,1.72656,0.50358,1.7985,1.72656,0.50358,1.7985,0.0,0.0,0.0,137.72,55.55656,20.34358,59.1641158664,1.72656,0.50358,1.7985,53.83,19.84,57.3698047757,137.94,45.62656,2.04358,45.672302292,1.72656,0.50358,1.7985,43.9,1.54,43.9270030847,138.24,61.77656,41.19358,74.2512922356,1.72656,0.50358,1.7985,60.05,40.69,72.5374289591,137.57
2019-06-13 04:00:00,1.7222400000000002,0.50232,1.794,1.7222400000000002,0.50232,1.794,0.0,0.0,0.0,137.67,53.85224,19.87232,57.4018541094,1.7222400000000002,0.50232,1.794,52.13,19.37,55.6123529443,137.91,43.21224,2.86232,43.3069343362,1.7222400000000002,0.50232,1.794,41.49,2.36,41.5570655846,138.24,59.84224,41.69232,72.9338277838,1.7222400000000002,0.50232,1.794,58.12,41.19,71.2358793025,137.53
2019-06-13 04:30:00,1.72656,0.50358,1.7985,1.72656,0.50358,1.7985,0.0,0.0,0.0,137.49,53.51656,19.76358,57.0492882396,1.72656,0.50358,1.7985,51.79,19.26,55.2553318694,137.75,42.70656,3.06358,42.8163028466,1.72656,0.50358,1.7985,40.98,2.56,41.0598830977,138.09,59.44656,41.72358,72.6274784352,1.72656,0.50358,1.7985,57.72,41.22,70.9273346461,137.36
2019-06-13 05:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.0,0.0,0.0,137.83,53.86208,19.86894,57.4099158565,1.8820800000000002,0.5489400000000001,1.9605000000000001,51.98,19.32,55.4543307596,138.09,43.87208,2.78894,43.9606368226,1.8820800000000002,0.5489400000000001,1.9605000000000001,41.99,2.24,42.0497051119,138.39,59.84208,41.96894,73.0921778541,1.8820800000000002,0.5489400000000001,1.9605000000000001,57.96,41.42,71.238879834,137.71
2019-06-13 05:30:00,2.25576,0.65793,2.3497500000000002,2.25576,0.65793,2.3497500000000002,0.0,0.0,0.0,137.52,55.78576,20.41793,59.4049062306,2.25576,0.65793,2.3497500000000002,53.53,19.76,57.0606563229,137.79,45.59576,2.24793,45.6511392986,2.25576,0.65793,2.3497500000000002,43.34,1.5899999999999999,43.3691560905,138.08,61.96576,41.38793,74.5165495851,2.25576,0.65793,2.3497500000000002,59.71,40.73,72.2787451468,137.39
2019-06-13 06:00:00,2.40072,0.7002100000000001,2.50075,2.40072,0.7002100000000001,2.50075,0.0,0.0,0.0,137.1,57.40072,19.90021,60.7524568603,2.40072,0.7002100000000001,2.50075,55.0,19.2,58.2549568706,137.37,46.18072,0.9302100000000001,46.1900875769,2.40072,0.7002100000000001,2.50075,43.78,0.23,43.780604153,137.44,63.77072,41.64021,76.1617477357,2.40072,0.7002100000000001,2.50075,61.37,40.94,73.7723559336,136.99
2019-06-13 06:30:00,3.2088,0.9359000000000001,3.3425000000000002,3.2088,0.9359000000000001,3.3425000000000002,0.0,0.0,0.0,135.86,63.3488,23.5959,67.6005692154,3.2088,0.9359000000000001,3.3425000000000002,60.14,22.66,64.2673727485,136.14,50.1488,2.2259,50.1981749892,3.2088,0.9359000000000001,3.3425000000000002,46.94,1.29,46.9577224746,136.68,70.4088,36.8259,79.4578254689,3.2088,0.9359000000000001,3.3425000000000002,67.2,35.89,76.183542186,135.76
2019-06-13 07:00:00,3.95904,1.15472,4.124,3.95904,1.15472,4.124,0.0,0.0,0.0,135.39,70.55904,25.84472,75.143380797,3.95904,1.15472,4.124,66.6,24.69,71.0292622797,135.67,56.51904,5.86472,56.8225027889,3.95904,1.15472,4.124,52.56,4.71,52.7706139816,136.02,78.45904,34.39472,85.6668998015,3.95904,1.15472,4.124,74.5,33.24,81.5790880067,135.3
2019-06-13 07:30:00,5.046,1.4717500000000001,5.25625,5.046,1.4717500000000001,5.25625,0.0,0.0,0.0,134.81,76.666,28.55175,81.8100115149,5.046,1.4717500000000001,5.25625,71.62,27.08,76.5686019201,135.09,60.166,6.38175,60.5035064196,5.046,1.4717500000000001,5.25625,55.12,4.91,55.3382553032,135.75,85.236,31.41175,90.8398246039,5.046,1.4717500000000001,5.25625,80.19,29.94,85.5969608105,134.73
2019-06-13 08:00:00,7.02576,2.04918,7.3185,7.02576,2.04918,7.3185,0.0,0.0,0.0,134.5,74.69576,29.88918,80.4538354776,7.02576,2.04918,7.3185,67.67,27.84,73.1730449004,134.77,53.07576,4.89918,53.3013908285,7.02576,2.04918,7.3185,46.05,2.85,46.1381078936,135.79,82.70576,30.95918,88.3103253502,7.02576,2.04918,7.3185,75.68,28.91,81.0138907842,134.4
2019-06-13 08:30:00,7.59096,2.21403,7.90725,7.59096,2.21403,7.90725,0.0,0.0,0.0,133.81,78.13096,33.19403,84.8898730012,7.59096,2.21403,7.90725,70.54,30.98,77.0431826965,134.09,54.51096,2.38403,54.5630677213,7.59096,2.21403,7.90725,46.92,0.17,46.92030797,135.79,86.53096,26.85403,90.6021300288,7.59096,2.21403,7.90725,78.94,24.64,82.6961498499,133.77
2019-06-13 09:00:00,6.46464,1.88552,6.734,6.46464,1.88552,6.734,0.0,0.0,0.0,138.0,80.87464,3.57552,80.9536394389,6.46464,1.88552,6.734,74.41,1.69,74.4291891666,138.26,57.10464,4.98552,57.3218572553,6.46464,1.88552,6.734,50.64,3.1,50.7347967375,136.22,89.95464,7.24552,90.2459684285,6.46464,1.88552,6.734,83.49,5.36,83.6618772202,137.93
2019-06-13 09:30:00,6.65784,1.9418700000000002,6.93525,6.65784,1.9418700000000002,6.93525,0.0,0.0,0.0,138.0,81.25784,3.34187,81.3265310742,6.65784,1.9418700000000002,6.93525,74.6,1.4,74.6131355728,138.22,58.33784,5.85187,58.6306059867,6.65784,1.9418700000000002,6.93525,51.68,3.91,51.8277001226,135.99,90.37784,7.17187,90.6619527826,6.65784,1.9418700000000002,6.93525,83.72,5.23,83.8832003443,137.88
2019-06-13 10:00:00,7.6176,2.2218,7.9350000000000005,7.6176,2.2218,7.9350000000000005,0.0,0.0,0.0,137.17,84.9476,3.2918,85.011356259,7.6176,2.2218,7.9350000000000005,77.33,1.07,77.3374023355,137.41,65.4776,10.8718,66.3740320984,7.6176,2.2218,7.9350000000000005,57.86,8.65,58.5030093243,134.64,94.3776,7.0418,94.6399404533,7.6176,2.2218,7.9350000000000005,86.76,4.82,86.8937857387,137.05
2019-06-13 10:30:00,7.54704,2.20122,7.8615,7.54704,2.20122,7.8615,0.0,0.0,0.0,137.53,86.66704,3.03122,86.7200329627,7.54704,2.20122,7.8615,79.12,0.8300000000000001,79.1243533939,137.76,67.13704,14.95122,68.7816917461,7.54704,2.20122,7.8615,59.59,12.75,60.938744654,134.36,96.32704,4.91122,96.4521576589,7.54704,2.20122,7.8615,88.78,2.71,88.8213515997,137.39
2019-06-13 11:00:00,9.48624,2.76682,9.8815,9.48624,2.76682,9.8815,0.0,0.0,0.0,137.19,82.07624,3.84682,82.1663385861,9.48624,2.76682,9.8815,72.59,1.08,72.5980337199,137.4,58.90624,12.01682,60.1194566996,9.48624,2.76682,9.8815,49.42,9.25,50.2782149643,134.36,90.92624,5.16682,91.0729221528,9.48624,2.76682,9.8815,81.44,2.4,81.4753557832,137.04
2019-06-13 11:30:00,9.54216,2.78313,9.93975,9.54216,2.78313,9.93975,0.0,0.0,0.0,137.68,80.93216,3.5131300000000003,81.00837367,9.54216,2.78313,9.93975,71.39,0.73,71.3937322179,137.89,57.86216,10.72313,58.8473880207,9.54216,2.78313,9.93975,48.32,7.94,48.9680099657,135.1,89.64216,6.5031300000000005,89.8777366719,9.54216,2.78313,9.93975,80.1,3.7199999999999998,80.1863354943,137.53
2019-06-13 12:00:00,11.73816,3.42363,12.22725,11.73816,3.42363,12.22725,0.0,0.0,0.0,137.07,84.32816,4.95363,84.4735285114,11.73816,3.42363,12.22725,72.59,1.53,72.6061223314,137.28,60.59816,10.27363,61.4628706518,11.73816,3.42363,12.22725,48.86,6.85,49.3378363936,134.78,93.14816,8.74363,93.5576334511,11.73816,3.42363,12.22725,81.41,5.32,81.5836411298,136.92
2019-06-13 12:30:00,13.82952,4.03361,14.40575,13.82952,4.03361,14.40575,0.0,0.0,0.0,136.12,90.14952,7.75361,90.482343163,13.82952,4.03361,14.40575,76.32,3.7199999999999998,76.4106065936,136.34,69.55952,12.18361,70.6184620001,13.82952,4.03361,14.40575,55.73,8.15,56.3227786957,133.98,99.43952,11.77361,100.1340902503,13.82952,4.03361,14.40575,85.61,7.74,85.9591746121,135.98
2019-06-13 13:00:00,16.81728,4.90504,17.518,16.81728,4.90504,17.518,0.0,0.0,0.0,136.44,94.09728,8.12504,94.4474159435,16.81728,4.90504,17.518,77.28,3.22,77.3470542426,136.65,77.01728,12.845040000000001,78.0810890754,16.81728,4.90504,17.518,60.2,7.94,60.7213603273,136.32,103.52728,12.11504,104.2337368533,16.81728,4.90504,17.518,86.71,7.21,87.0092420378,136.3
2019-06-13 13:30:00,14.03184,4.09262,14.6165,14.03184,4.09262,14.6165,0.0,0.0,0.0,136.76,90.34184,10.29262,90.9262672777,14.03184,4.09262,14.6165,76.31,6.2,76.5614530949,136.97,73.12184,6.81262,73.438513576,14.03184,4.09262,14.6165,59.09,2.7199999999999998,59.1525696821,137.7,99.64184,14.66262,100.7148881936,14.03184,4.09262,14.6165,85.61,10.57,86.2600544864,136.59
2019-06-13 14:00:00,10.10448,2.94714,10.525500000000001,10.10448,2.94714,10.525500000000001,0.0,0.0,0.0,136.23,87.33448,8.64714,87.7615201956,10.10448,2.94714,10.525500000000001,77.23,5.7,77.4400600465,136.44,70.94448,7.30714,71.3197976543,10.10448,2.94714,10.525500000000001,60.84,4.36,60.9960261001,136.95,96.75448,12.91714,97.6129187447,10.10448,2.94714,10.525500000000001,86.65,9.97,87.2216911095,136.08
2019-06-13 14:30:00,7.34808,2.14319,7.65425,7.34808,2.14319,7.65425,0.0,0.0,0.0,135.85,86.08808,5.97319,86.2950549966,7.34808,2.14319,7.65425,78.74,3.83,78.8330926705,136.06,69.61808,9.45319,70.2569559835,7.34808,2.14319,7.65425,62.27,7.31,62.6975996351,136.06,95.67808,9.99319,96.1985386524,7.34808,2.14319,7.65425,88.33,7.85,88.6781337196,135.72
2019-06-13 15:00:00,6.64104,1.93697,6.91775,6.64104,1.93697,6.91775,0.0,0.0,0.0,136.23,86.14104,5.79697,86.3358768616,6.64104,1.93697,6.91775,79.5,3.86,79.5936530133,136.43,68.59104,9.27697,69.2155541816,6.64104,1.93697,6.91775,61.95,7.34,62.3833158785,136.43,95.84104,9.85697,96.3465868926,6.64104,1.93697,6.91775,89.2,7.92,89.5509151265,136.08
2019-06-13 15:30:00,6.53256,1.9053300000000002,6.80475,6.53256,1.9053300000000002,6.80475,0.0,0.0,0.0,136.92,85.38256,6.03533,85.5956001227,6.53256,1.9053300000000002,6.80475,78.85,4.13,78.9580863497,137.13,68.51256,6.07533,68.7813965572,6.53256,1.9053300000000002,6.80475,61.98,4.17,62.1201199291,137.48,94.97256,10.14533,95.5129042264,6.53256,1.9053300000000002,6.80475,88.44,8.24,88.8230330489,136.78
2019-06-13 16:00:00,7.57368,2.20899,7.8892500000000005,7.57368,2.20899,7.8892500000000005,0.0,0.0,0.0,136.79,89.76368,6.72899,90.0155406225,7.57368,2.20899,7.8892500000000005,82.19,4.52,82.3141937943,136.98,73.59368,6.62899,73.8916317614,7.57368,2.20899,7.8892500000000005,66.02,4.42,66.1677927696,137.37,99.79368,10.88899,100.3859983821,7.57368,2.20899,7.8892500000000005,92.22,8.68,92.6275920015,136.65
2019-06-13 16:30:00,7.46472,2.17721,7.77575,7.46472,2.17721,7.77575,0.0,0.0,0.0,137.62,86.22472,2.77721,86.2694339524,7.46472,2.17721,7.77575,78.76,0.6000000000000001,78.7622853909,137.82,67.94472,7.57721,68.3659205106,7.46472,2.17721,7.77575,60.48,5.4,60.7205928825,137.62,95.80472,6.17721,96.0036577306,7.46472,2.17721,7.77575,88.34,4.0,88.4305128335,137.46
2019-06-13 17:00:00,8.37648,2.44314,8.7255,8.37648,2.44314,8.7255,0.0,0.0,0.0,137.65,89.05648,2.65314,89.0959919517,8.37648,2.44314,8.7255,80.68,0.21,80.6802733015,137.85,71.46648,9.15314,72.0502445204,8.37648,2.44314,8.7255,63.09,6.71,63.4458209814,137.46,98.89648,5.9031400000000005,99.0725028363,8.37648,2.44314,8.7255,90.52,3.46,90.5861026869,137.46
2019-06-13 17:30:00,8.85864,2.58377,9.22775,8.85864,2.58377,9.22775,0.0,0.0,0.0,138.52,87.29864,4.41377,87.4101476458,8.85864,2.58377,9.22775,78.44,1.83,78.4613439854,138.71,68.95864,7.76377,69.3943092426,8.85864,2.58377,9.22775,60.1,5.18,60.3228182366,138.28,96.85864,4.24377,96.9515638165,8.85864,2.58377,9.22775,88.0,1.6600000000000001,88.0156554256,138.34
2019-06-13 18:00:00,8.36832,2.44076,8.717,8.36832,2.44076,8.717,0.0,0.0,0.0,139.64,79.88832,7.33076,80.223959729,8.36832,2.44076,8.717,71.52,4.89,71.6869758045,139.83,58.66832,4.12076,58.8128594323,8.36832,2.44076,8.717,50.3,1.6800000000000002,50.3280478461,139.52,88.59832,4.29076,88.7021585318,8.36832,2.44076,8.717,80.23,1.85,80.2513264688,139.45
2019-06-13 18:30:00,7.21416,2.10413,7.51475,7.21416,2.10413,7.51475,0.0,0.0,0.0,139.68,77.04416,8.28413,77.4882533031,7.21416,2.10413,7.51475,69.83,6.18,70.1029336048,139.87,55.20416,2.26413,55.2505707297,7.21416,2.10413,7.51475,47.99,0.16,47.9902667215,139.45,85.56416,5.25413,85.7253250712,7.21416,2.10413,7.51475,78.35,3.15,78.4132960664,139.45
2019-06-13 19:00:00,7.6212,2.22285,7.93875,7.6212,2.22285,7.93875,0.0,0.0,0.0,139.82,75.7912,9.32285,76.3624353302,7.6212,2.22285,7.93875,68.17,7.1,68.5387401402,140.01,54.5212,2.91285,54.5989555263,7.6212,2.22285,7.93875,46.9,0.6900000000000001,46.9050754183,139.56,84.0812,7.11285,84.3815194729,7.6212,2.22285,7.93875,76.46,4.89,76.6162104257,139.62
2019-06-13 19:30:00,5.3810400000000005,1.56947,5.60525,5.3810400000000005,1.56947,5.60525,0.0,0.0,0.0,135.57,72.98104000000001,24.45947,76.9707598518,5.3810400000000005,1.56947,5.60525,67.6,22.89,71.3702466018,135.77,53.89104,6.44947,54.2755917108,5.3810400000000005,1.56947,5.60525,48.51,4.88,48.7548407853,138.24,80.95104,36.82947,88.9352614971,5.3810400000000005,1.56947,5.60525,75.57,35.26,83.3912015743,135.39
2019-06-13 20:00:00,4.02312,1.17341,4.19075,4.02312,1.17341,4.19075,0.0,0.0,0.0,135.27,73.48312,24.03341,77.3134769698,4.02312,1.17341,4.19075,69.46,22.86,73.1250381196,135.47,54.33312,6.13341,54.678209985,4.02312,1.17341,4.19075,50.31,4.96,50.5539088499,137.93,81.70312,36.22341,89.3730118647,4.02312,1.17341,4.19075,77.68,35.05,85.2213875738,135.09
2019-06-13 20:30:00,3.5104800000000003,1.02389,3.65675,3.5104800000000003,1.02389,3.65675,0.0,0.0,0.0,135.47,71.64048,23.66389,75.4475848822,3.5104800000000003,1.02389,3.65675,68.13,22.64,71.793220432,135.67,53.25048,5.81389,53.5669201762,3.5104800000000003,1.02389,3.65675,49.74,4.79,49.9701080647,138.11,79.67048,36.53389,87.647649723,3.5104800000000003,1.02389,3.65675,76.16,35.51,84.031575613,135.28
2019-06-13 21:00:00,2.9892000000000003,0.8718500000000001,3.11375,2.9892000000000003,0.8718500000000001,3.11375,0.0,0.0,0.0,135.36,69.8292,22.99185,73.5169527324,2.9892000000000003,0.8718500000000001,3.11375,66.84,22.12,70.4051134507,135.57,51.7092,5.19185,51.9691896325,2.9892000000000003,0.8718500000000001,3.11375,48.72,4.32,48.9111521026,137.99,77.6992,36.79185,85.9697964815,2.9892000000000003,0.8718500000000001,3.11375,74.71,35.92,82.8965047514,135.18
2019-06-13 21:30:00,1.78272,0.5199600000000001,1.857,1.78272,0.5199600000000001,1.857,0.0,0.0,0.0,135.42,65.86272,21.29996,69.2212841675,1.78272,0.5199600000000001,1.857,64.08,20.78,67.3650859125,135.62,47.76272,3.28996,47.8758943373,1.78272,0.5199600000000001,1.857,45.98,2.77,46.0633617966,138.04,73.36272,38.04996,82.643137294,1.78272,0.5199600000000001,1.857,71.58,37.53,80.8220099973,135.24
2019-06-13 22:00:00,1.64544,0.47992,1.714,1.64544,0.47992,1.714,0.0,0.0,0.0,135.68,63.31544,20.67992,66.6070869623,1.64544,0.47992,1.714,61.67,20.2,64.8939820014,135.89,45.66544,2.49992,45.7338169236,1.64544,0.47992,1.714,44.02,2.02,44.066322742,138.3,70.49544,38.94992,80.5400728135,1.64544,0.47992,1.714,68.85,38.47,78.8686464953,135.5
2019-06-13 22:30:00,1.76808,0.5156900000000001,1.8417500000000002,1.76808,0.5156900000000001,1.8417500000000002,0.0,0.0,0.0,135.72,68.35808,21.76569,71.73961501470001,1.76808,0.5156900000000001,1.8417500000000002,66.59,21.25,69.8984305975,135.93,52.37808,4.32569,52.5563969319,1.76808,0.5156900000000001,1.8417500000000002,50.61,3.81,50.7532087656,138.3,76.16808,37.80569,85.0343848526,1.76808,0.5156900000000001,1.8417500000000002,74.4,37.29,83.2220169186,135.54
2019-06-13 23:00:00,1.82712,0.53291,1.90325,1.82712,0.53291,1.90325,0.0,0.0,0.0,135.72,66.41712,23.53291,70.4629809344,1.82712,0.53291,1.90325,64.59,23.0,68.5628769816,135.93,52.27712,3.3229100000000003,52.3826212246,1.82712,0.53291,1.90325,50.45,2.79,50.5270877847,138.94,74.00712,35.83291,82.2256118844,1.82712,0.53291,1.90325,72.18,35.3,80.3495015541,135.54
2019-06-13 23:30:00,1.84176,0.53718,1.9185,1.84176,0.53718,1.9185,0.0,0.0,0.0,135.58,64.23176,23.77718,68.4914102749,1.84176,0.53718,1.9185,62.39,23.24,66.5778469162,135.79,51.92176,3.48718,52.0387315934,1.84176,0.53718,1.9185,50.08,2.95,50.1668107418,139.05,71.52176,35.37718,79.7929008011,1.84176,0.53718,1.9185,69.68,34.84,77.9046083361,135.42
2019-06-14 00:00:00,1.68648,0.49189000000000005,1.75675,1.68648,0.49189000000000005,1.75675,0.0,0.0,0.0,136.45,60.65648,22.63189,64.7411075821,1.68648,0.49189000000000005,1.75675,58.97,22.14,62.9892093934,136.66,49.36648,3.28189,49.4754499683,1.68648,0.49189000000000005,1.75675,47.68,2.79,47.7615588104,139.73,67.50648,37.33189,77.1413951971,1.68648,0.49189000000000005,1.75675,65.82,36.84,75.4284959415,136.29
2019-06-14 00:30:00,1.57776,0.46018000000000003,1.6435,1.57776,0.46018000000000003,1.6435,0.0,0.0,0.0,136.98,57.53776,19.82018,60.8558408129,1.57776,0.46018000000000003,1.6435,55.96,19.36,59.214282061,137.19,47.00776,0.9301800000000001,47.0169622057,1.57776,0.46018000000000003,1.6435,45.43,0.47000000000000003,45.4324311478,139.58,63.96776,40.94018,75.9471701767,1.57776,0.46018000000000003,1.6435,62.39,40.48,74.3716511851,136.82
2019-06-14 01:00:00,1.7834400000000001,0.52017,1.8577500000000002,1.7834400000000001,0.52017,1.8577500000000002,0.0,0.0,0.0,137.03,54.86344,19.04017,58.0734459307,1.7834400000000001,0.52017,1.8577500000000002,53.08,18.52,56.2181180759,137.25,43.90344,1.37017,43.9248154198,1.7834400000000001,0.52017,1.8577500000000002,42.12,0.85,42.1285758126,139.49,60.92344,41.95017,73.9694687318,1.7834400000000001,0.52017,1.8577500000000002,59.14,41.43,72.2079254653,136.88
2019-06-14 01:30:00,1.89552,0.55286,1.9745,1.89552,0.55286,1.9745,0.0,0.0,0.0,136.91,56.27552,19.03286,59.4069348734,1.89552,0.55286,1.9745,54.38,18.48,57.434265034,137.14,46.09552,2.24286,46.1500529258,1.89552,0.55286,1.9745,44.2,1.69,44.2322970238,139.27,62.52552,41.97286,75.3071153866,1.89552,0.55286,1.9745,60.63,41.42,73.4276058441,136.75
2019-06-14 02:00:00,1.78896,0.52178,1.8635000000000002,1.78896,0.52178,1.8635000000000002,0.0,0.0,0.0,136.96,57.03896,20.40178,60.5778473128,1.78896,0.52178,1.8635000000000002,55.25,19.88,58.7177732888,137.21,47.38896,1.30178,47.4068366488,1.78896,0.52178,1.8635000000000002,45.6,0.78,45.6066705647,139.63,63.39896,40.43178,75.1941285145,1.78896,0.52178,1.8635000000000002,61.61,39.91,73.4070854891,136.84
2019-06-14 02:30:00,1.73784,0.50687,1.81025,1.73784,0.50687,1.81025,0.0,0.0,0.0,137.67,55.27784,18.74687,58.3702383913,1.73784,0.50687,1.81025,53.54,18.24,56.5617291108,137.95,44.95784,1.60687,44.9865469742,1.73784,0.50687,1.81025,43.22,1.1,43.2339958829,140.07,61.38784,42.89687,74.8906426442,1.73784,0.50687,1.81025,59.65,42.39,73.1781019158,137.59
2019-06-14 03:00:00,1.71696,0.50078,1.7885,1.71696,0.50078,1.7885,0.0,0.0,0.0,137.85,54.79696,18.23078,57.7500490446,1.71696,0.50078,1.7885,53.08,17.73,55.9628385627,138.13,46.43696,1.8807800000000001,46.4750318714,1.71696,0.50078,1.7885,44.72,1.38,44.74128742,140.16,60.86696,43.60078,74.871989664,1.71696,0.50078,1.7885,59.15,43.1,73.1869694686,137.78
2019-06-14 03:30:00,1.76232,0.5140100000000001,1.83575,1.76232,0.5140100000000001,1.83575,0.0,0.0,0.0,138.04,51.84232,17.28401,54.6476270726,1.76232,0.5140100000000001,1.83575,50.08,16.77,52.8132492846,138.32,43.13232,0.8640100000000001,43.1409728896,1.76232,0.5140100000000001,1.83575,41.37,0.35000000000000003,41.371480515,140.33,57.50232,44.84401,72.9212043117,1.76232,0.5140100000000001,1.83575,55.74,44.33,71.2186527533,137.97
2019-06-14 04:00:00,1.79424,0.52332,1.869,1.79424,0.52332,1.869,0.0,0.0,0.0,137.95,51.69424,18.42332,54.8790776982,1.79424,0.52332,1.869,49.9,17.9,53.0133945338,138.23,43.13424,3.32332,43.2620748023,1.79424,0.52332,1.869,41.34,2.8,41.4347149139,140.69,57.33424,43.46332,71.9463359859,1.79424,0.52332,1.869,55.54,42.94,70.2035269769,137.88
2019-06-14 04:30:00,1.8444,0.53795,1.9212500000000001,1.8444,0.53795,1.9212500000000001,0.0,0.0,0.0,137.67,52.7444,19.07795,56.0886789608,1.8444,0.53795,1.9212500000000001,50.9,18.54,54.1714094334,137.95,44.3844,3.15795,44.4966022474,1.8444,0.53795,1.9212500000000001,42.54,2.62,42.6206053453,140.47,58.5244,42.637950000000004,72.4092547646,1.8444,0.53795,1.9212500000000001,56.68,42.1,70.6047618791,137.59
2019-06-14 05:00:00,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,138.08,49.1772,18.4996,52.5417186624,2.2272,0.6496000000000001,2.32,46.95,17.85,50.2287268403,138.36,39.6772,6.4196,40.1931768339,2.2272,0.6496000000000001,2.32,37.45,5.77,37.8918909531,141.11,54.4272,43.7796,69.8496490757,2.2272,0.6496000000000001,2.32,52.2,43.13,67.7129005434,138.0
2019-06-14 05:30:00,2.26152,0.65961,2.35575,2.26152,0.65961,2.35575,0.0,0.0,0.0,137.79,51.01152,19.85961,54.7410201043,2.26152,0.65961,2.35575,48.75,19.2,52.3946800735,138.07,40.88152,7.38961,41.5440129677,2.26152,0.65961,2.35575,38.62,6.73,39.2020063262,141.08,56.51152,42.05961,70.4454589456,2.26152,0.65961,2.35575,54.25,41.4,68.2423805271,137.7
2019-06-14 06:00:00,2.3676,0.6905500000000001,2.46625,2.3676,0.6905500000000001,2.46625,0.0,0.0,0.0,137.5,53.8076,20.64055,57.6306352738,2.3676,0.6905500000000001,2.46625,51.44,19.95,55.1731465479,137.78,43.6276,6.55055,44.1166316378,2.3676,0.6905500000000001,2.46625,41.26,5.86,41.6740590776,140.79,59.6476,41.08055,72.4254635751,2.3676,0.6905500000000001,2.46625,57.28,40.39,70.0881623386,137.4
2019-06-14 06:30:00,2.844,0.8295,2.9625,2.844,0.8295,2.9625,0.0,0.0,0.0,136.24,60.064,21.3995,63.7622356591,2.844,0.8295,2.9625,57.22,20.57,60.8050433764,136.53,50.334,2.5695,50.3995425202,2.844,0.8295,2.9625,47.49,1.74,47.5218654937,139.05,66.684,39.3395,77.4232014079,2.844,0.8295,2.9625,63.84,38.51,74.5557891783,136.16
2019-06-14 07:00:00,3.26208,0.9514400000000001,3.398,3.26208,0.9514400000000001,3.398,0.0,0.0,0.0,139.61,65.94208,8.54144,66.4929628758,3.26208,0.9514400000000001,3.398,62.68,7.59,63.1378689853,139.89,53.16208,2.22144,53.2084724983,3.26208,0.9514400000000001,3.398,49.9,1.27,49.9161587064,139.33,73.59208,6.17144,73.8503954654,3.26208,0.9514400000000001,3.398,70.33,5.22,70.5234521276,139.53
2019-06-14 07:30:00,5.2620000000000005,1.53475,5.48125,5.2620000000000005,1.53475,5.48125,0.0,0.0,0.0,138.98,74.572,7.15475,74.914442076,5.2620000000000005,1.53475,5.48125,69.31,5.62,69.5374755078,139.26,60.282,6.51475,60.6330066182,5.2620000000000005,1.53475,5.48125,55.02,4.98,55.2449165082,138.29,83.032,4.17475,83.1368844831,5.2620000000000005,1.53475,5.48125,77.77,2.64,77.8147961509,138.87
2019-06-14 08:00:00,6.75408,1.96994,7.0355,6.75408,1.96994,7.0355,0.0,0.0,0.0,139.23,81.08408,4.92994,81.2338127743,6.75408,1.96994,7.0355,74.33,2.96,74.3889138246,139.5,66.11408,9.56994,66.8031086541,6.75408,1.96994,7.0355,59.36,7.6,59.8445452819,138.59,90.17408,2.48994,90.2084502974,6.75408,1.96994,7.0355,83.42,0.52,83.4216206987,139.12
2019-06-14 08:30:00,8.4036,2.45105,8.75375,8.4036,2.45105,8.75375,0.0,0.0,0.0,138.08,85.2636,2.71105,85.3066895212,8.4036,2.45105,8.75375,76.86,0.26,76.8604397593,138.36,66.4136,6.75105,66.7558457445,8.4036,2.45105,8.75375,58.01,4.3,58.1691507588,138.14,94.6436,5.97105,94.8317692499,8.4036,2.45105,8.75375,86.24,3.52,86.3118068401,138.01
2019-06-14 09:00:00,8.43096,2.4590300000000003,8.78225,8.43096,2.4590300000000003,8.78225,0.0,0.0,0.0,138.86,80.94096,2.88903,80.9925027398,8.43096,2.4590300000000003,8.78225,72.51,0.43,72.5112749853,139.13,59.10096,4.64903,59.2835301991,8.43096,2.4590300000000003,8.78225,50.67,2.19,50.7173047391,139.18,89.78096,6.16903,89.9926536427,8.43096,2.4590300000000003,8.78225,81.35,3.71,81.434554091,138.79
2019-06-14 09:30:00,9.55152,2.78586,9.9495,9.55152,2.78586,9.9495,0.0,0.0,0.0,139.26,78.47152,3.69586,78.5585057919,9.55152,2.78586,9.9495,68.92,0.91,68.9260074283,139.53,57.52152,3.2958600000000002,57.6158654908,9.55152,2.78586,9.9495,47.97,0.51,47.9727109928,139.89,86.85152,7.36586,87.1633089083,9.55152,2.78586,9.9495,77.3,4.58,77.4355628894,139.17
2019-06-14 10:00:00,10.99032,3.20551,11.44825,10.99032,3.20551,11.44825,0.0,0.0,0.0,136.7,87.75032,15.36551,89.0854508753,10.99032,3.20551,11.44825,76.76,12.16,77.7172001554,136.98,69.45032,9.18551,70.0551250235,10.99032,3.20551,11.44825,58.46,5.98,58.7650576448,138.02,96.37032,7.60551,96.6699661698,10.99032,3.20551,11.44825,85.38,4.4,85.4933003223,136.61
2019-06-14 10:30:00,10.62528,3.09904,11.068,10.62528,3.09904,11.068,0.0,0.0,0.0,136.81,89.19528,15.69904,90.5663173106,10.62528,3.09904,11.068,78.57,12.6,79.5738958453,137.09,70.06528,9.67904,70.7306671593,10.62528,3.09904,11.068,59.44,6.58,59.8030935655,138.13,98.03528,7.03904,98.2876605114,10.62528,3.09904,11.068,87.41,3.94,87.4987525625,136.75
2019-06-14 11:00:00,12.98064,3.78602,13.5215,12.98064,3.78602,13.5215,0.0,0.0,0.0,137.64,89.71064,14.25602,90.8362980061,12.98064,3.78602,13.5215,76.73,10.47,77.4410343423,137.92,70.88064,15.12602,72.476628011,12.98064,3.78602,13.5215,57.9,11.34,59.0000474576,138.21,98.34064,10.28602,98.877114051,12.98064,3.78602,13.5215,85.36,6.5,85.6071235354,137.56
2019-06-14 11:30:00,16.26144,4.74292,16.939,16.26144,4.74292,16.939,0.0,0.0,0.0,137.13,89.29144,15.00292,90.5430774041,16.26144,4.74292,16.939,73.03,10.26,73.7471931669,137.41,70.25144,16.33292,72.1250933989,16.26144,4.74292,16.939,53.99,11.59,55.2199981891,137.64,97.48144,11.36292,98.1414647099,16.26144,4.74292,16.939,81.22,6.62,81.4893416344,137.06
2019-06-14 12:00:00,22.42248,6.53989,23.35675,22.42248,6.53989,23.35675,0.0,0.0,0.0,137.74,88.33248,16.84989,89.9252234691,22.42248,6.53989,23.35675,65.91,10.31,66.7114997583,138.02,68.22248,17.66989,70.4736247823,22.42248,6.53989,23.35675,45.8,11.13,47.1329704135,138.29,95.69248,13.23989,96.6040652134,22.42248,6.53989,23.35675,73.27,6.7,73.5756950358,137.65
2019-06-14 12:30:00,22.65168,6.60674,23.5955,22.65168,6.60674,23.5955,0.0,0.0,0.0,138.56,92.07168,17.96674,93.8083045591,22.65168,6.60674,23.5955,69.42,11.36,70.3433436794,138.82,72.67168,16.44674,74.5095183896,22.65168,6.60674,23.5955,50.02,9.84,50.978681819,139.35,99.84168,12.38674,100.6071189979,22.65168,6.60674,23.5955,77.19,5.78,77.4061011807,138.43
2019-06-14 13:00:00,18.84288,5.49584,19.628,18.84288,5.49584,19.628,0.0,0.0,0.0,138.91,88.64288,17.68584,90.3899834672,18.84288,5.49584,19.628,69.8,12.19,70.8564471308,139.14,68.26288,9.76584,68.9579032222,18.84288,5.49584,19.628,49.42,4.27,49.6041258365,140.33,96.46288,10.41584,97.02358961,18.84288,5.49584,19.628,77.62,4.92,77.7757725773,138.75
2019-06-14 13:30:00,21.288,6.209,22.175,21.288,6.209,22.175,0.0,0.0,0.0,139.06,89.358,18.139,91.1804556086,21.288,6.209,22.175,68.07,11.93,69.1075234689,139.25,70.758,10.539,71.5385566321,21.288,6.209,22.175,49.47,4.33,49.6591361181,140.39,96.978,11.469,97.6538296484,21.288,6.209,22.175,75.69,5.26,75.8725490543,138.87
2019-06-14 14:00:00,19.14336,5.58348,19.941,19.14336,5.58348,19.941,0.0,0.0,0.0,138.81,86.53336,16.55348,88.1024409026,19.14336,5.58348,19.941,67.39,10.97,68.277031277,139.0,68.07336,10.08348,68.8161239144,19.14336,5.58348,19.941,48.93,4.5,49.1364925488,140.02,94.07336,11.84348,94.8159537219,19.14336,5.58348,19.941,74.93,6.26,75.1910400247,138.63
2019-06-14 14:30:00,17.11704,4.99247,17.83025,17.11704,4.99247,17.83025,0.0,0.0,0.0,139.34,86.95704,13.50247,87.9991108004,17.11704,4.99247,17.83025,69.84,8.51,70.3565611724,139.53,69.36704,13.08247,70.5899232162,17.11704,4.99247,17.83025,52.25,8.09,52.8725883611,139.9,94.77704,14.15247,95.8278650407,17.11704,4.99247,17.83025,77.66,9.16,78.198345251,139.13
2019-06-14 15:00:00,17.38872,5.07171,18.11325,17.38872,5.07171,18.11325,0.0,0.0,0.0,139.82,85.51872,12.82171,86.4745495378,17.38872,5.07171,18.11325,68.13,7.75,68.5693765467,140.01,66.92872,12.85171,68.1514490731,17.38872,5.07171,18.11325,49.54,7.78,50.1471833706,140.35,93.14872,15.21171,94.3826263608,17.38872,5.07171,18.11325,75.76,10.14,76.4355754868,139.6
2019-06-14 15:30:00,17.13312,4.99716,17.847,17.13312,4.99716,17.847,0.0,0.0,0.0,139.91,85.58312,11.33716,86.3307687085,17.13312,4.99716,17.847,68.45,6.34,68.742985824,140.1,66.66312,13.04716,67.9279026042,17.13312,4.99716,17.847,49.53,8.05,50.1799103228,140.28,93.26312,16.72716,94.7512925178,17.13312,4.99716,17.847,76.13,11.73,77.0283700983,139.69
2019-06-14 16:00:00,12.71064,3.7072700000000003,13.24025,12.71064,3.7072700000000003,13.24025,0.0,0.0,0.0,139.37,84.57064,10.55727,85.2270444159,12.71064,3.7072700000000003,13.24025,71.86,6.85,72.1857472082,139.55,67.90064,10.56727,68.7180042468,12.71064,3.7072700000000003,13.24025,55.19,6.86,55.6147075871,139.92,92.64064,14.73727,93.8055185299,12.71064,3.7072700000000003,13.24025,79.93,11.03,80.6874575135,139.15
2019-06-14 16:30:00,14.43624,4.21057,15.03775,14.43624,4.21057,15.03775,0.0,0.0,0.0,140.03,80.93624,9.52057,81.4942709548,14.43624,4.21057,15.03775,66.5,5.31,66.7116638977,140.22,64.70624,9.20057,65.3570805901,14.43624,4.21057,15.03775,50.27,4.99,50.5170565255,140.58,88.39624,17.14057,90.0427364425,14.43624,4.21057,15.03775,73.96,12.93,75.0817321324,139.82
2019-06-14 17:00:00,15.69408,4.57744,16.348,15.69408,4.57744,16.348,0.0,0.0,0.0,140.1,83.42408,9.73744,83.9904450613,15.69408,4.57744,16.348,67.73,5.16,67.9262725313,140.28,66.73408,8.91744,67.3272468589,15.69408,4.57744,16.348,51.04,4.34,51.2241856939,140.7,91.00408,17.68744,92.7070014098,15.69408,4.57744,16.348,75.31,13.11,76.4425810658,139.89
2019-06-14 17:30:00,10.9488,3.1934,11.405,10.9488,3.1934,11.405,0.0,0.0,0.0,140.39,82.1288,8.3034,82.5474787077,10.9488,3.1934,11.405,71.18,5.11,71.3631872887,140.58,65.4188,7.3834,65.8341399959,10.9488,3.1934,11.405,54.47,4.19,54.6309161556,141.02,90.1288,16.4334,91.6147216609,10.9488,3.1934,11.405,79.18,13.24,80.2793248601,140.18
2019-06-14 18:00:00,10.85424,3.16582,11.3065,10.85424,3.16582,11.3065,0.0,0.0,0.0,138.13,75.54424,25.835820000000002,79.8399761539,10.85424,3.16582,11.3065,64.69,22.67,68.5472464801,138.31,55.66424,5.95582,55.981956081,10.85424,3.16582,11.3065,44.81,2.79,44.8967727125,140.19,82.58424,35.95582,90.0720694125,10.85424,3.16582,11.3065,71.73,32.79,78.8693666768,137.92
2019-06-14 18:30:00,9.99216,2.91438,10.4085,9.99216,2.91438,10.4085,0.0,0.0,0.0,135.45,78.74216,38.89438,87.8242595019,9.99216,2.91438,10.4085,68.75,35.98,77.5958948656,135.64,63.71216,4.33438,63.8594251607,9.99216,2.91438,10.4085,53.72,1.42,53.7387644071,137.79,86.17216,46.66438,97.995946446,9.99216,2.91438,10.4085,76.18,43.75,87.8490460961,135.27
2019-06-14 19:00:00,9.41976,2.74743,9.81225,9.41976,2.74743,9.81225,0.0,0.0,0.0,135.23,77.77976,38.41743,86.7501584636,9.41976,2.74743,9.81225,68.36,35.67,77.1066696207,135.42,62.26976,3.51743,62.3690253592,9.41976,2.74743,9.81225,52.85,0.77,52.8556089739,137.55,85.14976,46.53743,97.0371785403,9.41976,2.74743,9.81225,75.73,43.79,87.4791232238,135.05
2019-06-14 19:30:00,6.46392,1.88531,6.73325,6.46392,1.88531,6.73325,0.0,0.0,0.0,135.4,73.60392,37.15531,82.4503129197,6.46392,1.88531,6.73325,67.14,35.27,75.840309203,135.59,59.28392,2.57531,59.3398297281,6.46392,1.88531,6.73325,52.82,0.6900000000000001,52.8245066233,137.67,80.81392,46.32531,93.1500081179,6.46392,1.88531,6.73325,74.35,44.44,86.6189130618,135.23
2019-06-14 20:00:00,5.85696,1.70828,6.101,5.85696,1.70828,6.101,0.0,0.0,0.0,136.01,74.52696,37.55828,83.4559294682,5.85696,1.70828,6.101,68.67,35.85,77.4647752207,136.2,60.17696,2.65828,60.2356453224,5.85696,1.70828,6.101,54.32,0.9500000000000001,54.3283066182,138.29,81.92696,46.25828,94.0842986018,5.85696,1.70828,6.101,76.07,44.55,88.1552460152,135.83
