Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-14 20:30:00,5.1408,1.4994,5.355,5.1408,1.4994,5.355,0.0,0.0,0.0,136.46,71.9208,36.1994,80.5170667188,5.1408,1.4994,5.355,66.78,34.7,75.2572813753,136.65,57.3208,2.1694,57.3618375665,5.1408,1.4994,5.355,52.18,0.67,52.1843012792,138.72,79.0608,47.8294,92.4027142513,5.1408,1.4994,5.355,73.92,46.33,87.2389551749,136.29
2019-06-14 21:00:00,3.52896,1.02928,3.676,3.52896,1.02928,3.676,0.0,0.0,0.0,136.61,70.11896,35.35928,78.5299129861,3.52896,1.02928,3.676,66.59,34.33,74.918469018,136.81,56.70896,1.6892800000000001,56.7341150561,3.52896,1.02928,3.676,53.18,0.66,53.1840953669,138.85,77.22896,48.02928,90.9457200752,3.52896,1.02928,3.676,73.7,47.0,87.4110404926,136.43
2019-06-14 21:30:00,2.78928,0.81354,2.9055,2.78928,0.81354,2.9055,0.0,0.0,0.0,135.97,70.86928,34.62354,78.8748652604,2.78928,0.81354,2.9055,68.08,33.81,76.0131732004,136.16,55.73928,4.30354,55.9051678421,2.78928,0.81354,2.9055,52.95,3.49,53.0648904644,138.47,78.17928,47.52354,91.4903638393,2.78928,0.81354,2.9055,75.39,46.71,88.6875199789,135.79
2019-06-14 22:00:00,2.754,0.80325,2.86875,2.754,0.80325,2.86875,0.0,0.0,0.0,134.78,71.034,33.10325,78.3687075086,2.754,0.80325,2.86875,68.28,32.3,75.5344186447,134.97,57.474,2.16325,57.514696613699996,2.754,0.80325,2.86875,54.72,1.3599999999999999,54.7368979757,136.94,78.384,47.68325,91.7482631256,2.754,0.80325,2.86875,75.63,46.88,88.9810727065,134.61
2019-06-14 22:30:00,2.81136,0.81998,2.9285,2.81136,0.81998,2.9285,0.0,0.0,0.0,133.96,68.15136,31.779980000000002,75.1969081721,2.81136,0.81998,2.9285,65.34,30.96,72.3037841333,134.15,54.38136,3.00998,54.4645967125,2.81136,0.81998,2.9285,51.57,2.19,51.6164799265,136.06,75.15136,48.31998,89.3451027032,2.81136,0.81998,2.9285,72.34,47.5,86.5408897574,133.78
2019-06-14 23:00:00,2.77992,0.81081,2.89575,2.77992,0.81081,2.89575,0.0,0.0,0.0,134.2,65.21992,31.28081,72.3334434343,2.77992,0.81081,2.89575,62.44,30.47,69.4778705776,134.39,52.389920000000004,3.49081,52.5060898569,2.77992,0.81081,2.89575,49.61,2.68,49.6823358952,136.29,71.83992,49.05081,86.988252467,2.77992,0.81081,2.89575,69.06,48.24,84.2400213675,134.03
2019-06-14 23:30:00,2.52984,0.73787,2.63525,2.52984,0.73787,2.63525,0.0,0.0,0.0,134.8,62.58984,29.49787,69.1925747878,2.52984,0.73787,2.63525,60.06,28.76,66.5908492212,134.99,51.50984,2.89787,51.5912906154,2.52984,0.73787,2.63525,48.98,2.16,49.0276044693,136.15,68.92984,51.79787,86.2226314778,2.52984,0.73787,2.63525,66.4,51.06,83.7620653996,134.6
2019-06-15 00:00:00,2.51376,0.73318,2.6185,2.51376,0.73318,2.6185,0.0,0.0,0.0,135.23,57.31376,29.46318,64.4433554453,2.51376,0.73318,2.6185,54.8,28.73,61.8744931292,135.43,45.48376,3.49318,45.6177019396,2.51376,0.73318,2.6185,42.97,2.76,43.0585473513,137.04,62.97376,52.17318,81.7785739656,2.51376,0.73318,2.6185,60.46,51.44,79.3818946612,135.06
2019-06-15 00:30:00,2.44392,0.71281,2.54575,2.44392,0.71281,2.54575,0.0,0.0,0.0,135.55,55.81392,30.06281,63.3953169474,2.44392,0.71281,2.54575,53.37,29.35,60.9079584291,135.75,45.68392,4.86281,45.9420011282,2.44392,0.71281,2.54575,43.24,4.15,43.4386935807,137.56,61.30392,51.85281,80.2924934988,2.44392,0.71281,2.54575,58.86,51.14,77.973067145,135.37
2019-06-15 01:00:00,2.5512,0.7441,2.6575,2.5512,0.7441,2.6575,0.0,0.0,0.0,135.77,52.8612,29.5341,60.5522049826,2.5512,0.7441,2.6575,50.31,28.79,57.9651636761,135.97,42.4812,5.8141,42.8772213681,2.5512,0.7441,2.6575,39.93,5.07,40.2505875734,137.79,57.9612,52.8341,78.4279467298,2.5512,0.7441,2.6575,55.41,52.09,76.0502215644,135.59
2019-06-15 01:30:00,2.5548,0.7451500000000001,2.66125,2.5548,0.7451500000000001,2.66125,0.0,0.0,0.0,135.22,52.6548,29.38515,60.2993781358,2.5548,0.7451500000000001,2.66125,50.1,28.64,57.7084014681,135.42,42.4848,5.42515,42.8297850049,2.5548,0.7451500000000001,2.66125,39.93,4.68,40.2033244894,137.21,57.7448,52.41515,77.9859594835,2.5548,0.7451500000000001,2.66125,55.19,51.67,75.6024139826,135.05
2019-06-15 02:00:00,2.5656,0.7483000000000001,2.6725,2.5656,0.7483000000000001,2.6725,0.0,0.0,0.0,135.15,49.9956,28.7983,57.6966385698,2.5656,0.7483000000000001,2.6725,47.43,28.05,55.1036060526,135.35,39.1956,6.5583,39.7404876448,2.5656,0.7483000000000001,2.6725,36.63,5.8100000000000005,37.087909081,137.21,54.7456,52.9983,76.1964600375,2.5656,0.7483000000000001,2.6725,52.18,52.25,73.8431777485,134.97
2019-06-15 02:30:00,2.6476800000000003,0.77224,2.758,2.6476800000000003,0.77224,2.758,0.0,0.0,0.0,135.58,47.77768,28.24224,55.500728161,2.6476800000000003,0.77224,2.758,45.13,27.47,52.8329234474,135.79,38.06768,6.06224,38.5473606671,2.6476800000000003,0.77224,2.758,35.42,5.29,35.8128538377,137.48,52.21768,54.08224,75.176956496,2.6476800000000003,0.77224,2.758,49.57,53.31,72.7951990175,135.42
2019-06-15 03:00:00,2.34696,0.6845300000000001,2.44475,2.34696,0.6845300000000001,2.44475,0.0,0.0,0.0,135.56,48.65696,27.88453,56.0807165589,2.34696,0.6845300000000001,2.44475,46.31,27.2,53.7071326734,135.76,37.75696,5.99453,38.2298629132,2.34696,0.6845300000000001,2.44475,35.41,5.31,35.8059240909,137.43,53.26696,54.37453,76.1180565987,2.34696,0.6845300000000001,2.44475,50.92,53.69,73.9963681541,135.39
2019-06-15 03:30:00,2.26344,0.66017,2.3577500000000002,2.26344,0.66017,2.3577500000000002,0.0,0.0,0.0,135.61,47.58344,28.17017,55.2968556074,2.26344,0.66017,2.3577500000000002,45.32,27.51,53.0160588879,135.82,37.14344,6.46017,37.7010468218,2.26344,0.66017,2.3577500000000002,34.88,5.8,35.3589366356,137.56,52.06344,54.10017,75.0828221277,2.26344,0.66017,2.3577500000000002,49.8,53.44,73.0470642805,135.44
2019-06-15 04:00:00,2.44392,0.71281,2.54575,2.44392,0.71281,2.54575,0.0,0.0,0.0,136.19,45.60392,28.31281,53.6780469975,2.44392,0.71281,2.54575,43.16,27.6,51.2303191479,136.4,36.36392,7.02281,37.0358547635,2.44392,0.71281,2.54575,33.92,6.31,34.5019202364,138.17,49.79392,54.71281,73.9792271321,2.44392,0.71281,2.54575,47.35,54.0,71.819374127,136.03
2019-06-15 04:30:00,2.77656,0.80983,2.89225,2.77656,0.80983,2.89225,0.0,0.0,0.0,136.0,44.61656,27.81983,52.5792769774,2.77656,0.80983,2.89225,41.84,27.01,49.8008604343,136.21,35.42656,7.58983,36.2304660867,2.77656,0.80983,2.89225,32.65,6.78,33.3465275554,137.97,48.65656,55.17983,73.5681620666,2.77656,0.80983,2.89225,45.88,54.37,71.1412067651,135.84
2019-06-15 05:00:00,2.58888,0.75509,2.69675,2.58888,0.75509,2.69675,0.0,0.0,0.0,136.23,44.46888,27.85509,52.4727293683,2.58888,0.75509,2.69675,41.88,27.1,49.8833078294,136.44,36.29888,6.59509,36.8931416575,2.58888,0.75509,2.69675,33.71,5.84,34.2121279666,138.08,48.51888,55.47509,73.6991677495,2.58888,0.75509,2.69675,45.93,54.72,71.4411877001,136.04
2019-06-15 05:30:00,3.12192,0.91056,3.252,3.12192,0.91056,3.252,0.0,0.0,0.0,136.89,47.12192,26.50056,54.062510345,3.12192,0.91056,3.252,44.0,25.59,50.9003742619,137.11,37.72192,2.79056,37.8249979987,3.12192,0.91056,3.252,34.6,1.88,34.6510375025,138.16,51.40192,58.17056,77.6271307624,3.12192,0.91056,3.252,48.28,57.26,74.8977035696,136.7
2019-06-15 06:00:00,3.5752800000000002,1.04279,3.72425,3.5752800000000002,1.04279,3.72425,0.0,0.0,0.0,136.89,47.94528,26.50279,54.7827322435,3.5752800000000002,1.04279,3.72425,44.37,25.46,51.1557279295,137.11,38.30528,2.92279,38.4166263129,3.5752800000000002,1.04279,3.72425,34.73,1.88,34.7808467407,138.16,52.27528,58.47279,78.4332331953,3.5752800000000002,1.04279,3.72425,48.7,57.43,75.2987045041,136.73
2019-06-15 06:30:00,3.95376,1.15318,4.1185,3.95376,1.15318,4.1185,0.0,0.0,0.0,136.69,49.05376,27.04318,56.0143281192,3.95376,1.15318,4.1185,45.1,25.89,52.0029047266,136.95,38.53376,2.77318,38.6334205973,3.95376,1.15318,4.1185,34.58,1.62,34.6179259922,138.02,53.50376,57.71318,78.6985608499,3.95376,1.15318,4.1185,49.55,56.56,75.1946547302,136.58
2019-06-15 07:00:00,4.59864,1.34127,4.79025,4.59864,1.34127,4.79025,0.0,0.0,0.0,136.23,51.53864,27.89127,58.6016582979,4.59864,1.34127,4.79025,46.94,26.55,53.9283422701,136.5,40.04864,2.49127,40.1260512892,4.59864,1.34127,4.79025,35.45,1.15,35.4686481276,137.54,56.20864,56.73127,79.8614312823,4.59864,1.34127,4.79025,51.61,55.39,75.70762313,136.11
2019-06-15 07:30:00,7.42824,2.16657,7.73775,7.42824,2.16657,7.73775,0.0,0.0,0.0,135.85,55.58824,29.85657,63.0988684404,7.42824,2.16657,7.73775,48.16,27.69,55.552873013,136.13,43.39824,3.59657,43.5470154071,7.42824,2.16657,7.73775,35.97,1.43,35.9984138539,137.39,60.40824,55.71657,82.179630277,7.42824,2.16657,7.73775,52.98,53.55,75.3291636752,135.75
2019-06-15 08:00:00,11.83224,3.45107,12.32525,11.83224,3.45107,12.32525,0.0,0.0,0.0,136.05,62.07224,32.60107,70.1127145656,11.83224,3.45107,12.32525,50.24,29.15,58.0842500167,136.33,48.30224,3.8810700000000002,48.4579105344,11.83224,3.45107,12.32525,36.47,0.43,36.4725348721,137.64,67.16224,55.70107,87.2546599384,11.83224,3.45107,12.32525,55.33,52.25,76.1017174576,135.95
2019-06-15 08:30:00,15.47472,4.51346,16.1195,15.47472,4.51346,16.1195,0.0,0.0,0.0,135.25,67.19472,35.88346,76.1758038845,15.47472,4.51346,16.1195,51.72,31.37,60.489960324,135.53,52.14472,6.07346,52.4972260243,15.47472,4.51346,16.1195,36.67,1.56,36.7031674382,137.24,72.46472,53.27346,89.9399643376,15.47472,4.51346,16.1195,56.99,48.76,75.0026512865,135.15
2019-06-15 09:00:00,18.516,5.4005,19.2875,18.516,5.4005,19.2875,0.0,0.0,0.0,135.29,66.586,38.0205,76.6762924003,18.516,5.4005,19.2875,48.07,32.62,58.0929367479,135.56,49.506,8.0405,50.1546974495,18.516,5.4005,19.2875,30.99,2.64,31.1022458996,137.55,71.396,52.8705,88.8407484562,18.516,5.4005,19.2875,52.88,47.47,71.0612081237,135.18
2019-06-15 09:30:00,18.58344,5.42017,19.35775,18.58344,5.42017,19.35775,0.0,0.0,0.0,135.41,66.06344,37.92017,76.1729439989,18.58344,5.42017,19.35775,47.48,32.5,57.5378171293,135.67,47.63344,9.25017,48.5232959645,18.58344,5.42017,19.35775,29.05,3.83,29.3013890456,137.77,70.80344,53.10017,88.502854021,18.58344,5.42017,19.35775,52.22,47.68,70.7128757724,135.28
2019-06-15 10:00:00,17.47488,5.09684,18.203,17.47488,5.09684,18.203,0.0,0.0,0.0,135.18,71.23488,39.10684,81.2634792721,17.47488,5.09684,18.203,53.76,34.01,63.6146028833,135.42,55.20488,6.47684,55.5835248271,17.47488,5.09684,18.203,37.73,1.38,37.755228777,137.46,76.76488,50.86684,92.0884477717,17.47488,5.09684,18.203,59.29,45.77,74.9012483207,135.04
2019-06-15 10:30:00,15.29952,4.46236,15.937,15.29952,4.46236,15.937,0.0,0.0,0.0,135.18,70.57952,38.34236,80.3218850239,15.29952,4.46236,15.937,55.28,33.88,64.8361997653,135.42,54.64952,5.82236,54.9588019538,15.29952,4.46236,15.937,39.35,1.3599999999999999,39.3734948919,137.43,76.31952,50.33236,91.4221832828,15.29952,4.46236,15.937,61.02,45.87,76.3380462155,135.04
2019-06-15 11:00:00,14.86368,4.33524,15.483,14.86368,4.33524,15.483,0.0,0.0,0.0,135.39,66.86368,37.42524,76.6250630812,14.86368,4.33524,15.483,52.0,33.09,61.6356074035,135.6,49.93368,7.01524,50.4240616234,14.86368,4.33524,15.483,35.07,2.68,35.1722518472,137.65,72.17368,51.36524,88.585709711,14.86368,4.33524,15.483,57.31,47.03,74.1367452752,135.22
2019-06-15 11:30:00,16.29504,4.75272,16.974,16.29504,4.75272,16.974,0.0,0.0,0.0,136.16,63.48504,37.00272,73.4816411847,16.29504,4.75272,16.974,47.19,32.25,57.1573144925,136.37,43.72504,8.88272,44.6181783313,16.29504,4.75272,16.974,27.43,4.13,27.739174465,138.46,68.16504,53.60272,86.7163437283,16.29504,4.75272,16.974,51.87,48.85,71.2518027842,136.0
2019-06-15 12:00:00,16.88472,4.92471,17.58825,16.88472,4.92471,17.58825,0.0,0.0,0.0,136.3,63.43472,37.21471,73.5452129092,16.88472,4.92471,17.58825,46.55,32.29,56.652860475,136.51,42.75472,9.45471,43.7876423602,16.88472,4.92471,17.58825,25.87,4.53,26.2636212279,138.67,68.01472,53.95471,86.8165472008,16.88472,4.92471,17.58825,51.13,49.03,70.8393802909,136.13
2019-06-15 12:30:00,15.18336,4.42848,15.816,15.18336,4.42848,15.816,0.0,0.0,0.0,136.52,63.90336,37.90848,74.3013611935,15.18336,4.42848,15.816,48.72,33.48,59.1147088295,136.73,43.08336,13.36848,45.1097790551,15.18336,4.42848,15.816,27.9,8.94,29.2973309365,139.47,68.78336,52.25848,86.3834436961,15.18336,4.42848,15.816,53.6,47.83,71.8377957624,136.35
2019-06-15 13:00:00,17.42064,5.08102,18.1465,17.42064,5.08102,18.1465,0.0,0.0,0.0,136.88,67.52064,36.92102,76.955822027,17.42064,5.08102,18.1465,50.1,31.84,59.3615666909,137.08,48.860640000000004,7.04102,49.3653532738,17.42064,5.08102,18.1465,31.44,1.96,31.5010349036,138.91,72.54064,55.13102,91.1129728296,17.42064,5.08102,18.1465,55.12,50.05,74.4527830239,136.68
2019-06-15 13:30:00,17.05248,4.97364,17.763,17.05248,4.97364,17.763,0.0,0.0,0.0,136.62,72.73248,38.81364,82.4409624944,17.05248,4.97364,17.763,55.68,33.84,65.1567955013,136.82,55.18248,8.02364,55.7627554717,17.05248,4.97364,17.763,38.13,3.05,38.2517895006,139.02,78.48248,52.50364,94.4252714065,17.05248,4.97364,17.763,61.43,47.53,77.6707525392,136.39
2019-06-15 14:00:00,20.02632,5.84101,20.86075,20.02632,5.84101,20.86075,0.0,0.0,0.0,137.0,71.76632,37.84101,81.1316628953,20.02632,5.84101,20.86075,51.74,32.0,60.8360715365,137.19,54.33632,6.73101,54.7516407678,20.02632,5.84101,20.86075,34.31,0.89,34.3215413407,138.95,76.99632,55.91101,95.1550016172,20.02632,5.84101,20.86075,56.97,50.07,75.8458027843,136.77
2019-06-15 14:30:00,14.81664,4.32152,15.434,14.81664,4.32152,15.434,0.0,0.0,0.0,137.0,66.12664,35.60152,75.1012699227,14.81664,4.32152,15.434,51.31,31.28,60.092882274,137.19,49.29664,5.57152,49.6104883104,14.81664,4.32152,15.434,34.48,1.25,34.5026506228,138.9,71.29664,55.15152,90.1382329181,14.81664,4.32152,15.434,56.48,50.83,75.984730703,136.77
2019-06-15 15:00:00,14.51664,4.23402,15.1215,14.51664,4.23402,15.1215,0.0,0.0,0.0,137.66,66.59664,35.03402,75.2495516043,14.51664,4.23402,15.1215,52.08,30.8,60.5059203715,137.85,49.99664,6.16402,50.3751839088,14.51664,4.23402,15.1215,35.48,1.9300000000000002,35.5324541792,139.55,71.86664,56.32402,91.3083193025,14.51664,4.23402,15.1215,57.35,52.09,77.475096644,137.48
2019-06-15 15:30:00,12.6132,3.67885,13.13875,12.6132,3.67885,13.13875,0.0,0.0,0.0,137.72,66.4832,34.49885,74.9011784524,12.6132,3.67885,13.13875,53.87,30.82,62.0632685249,137.9,51.6632,5.63885,51.9700188913,12.6132,3.67885,13.13875,39.05,1.96,39.0991572799,139.6,71.9832,55.90885,91.1448330437,12.6132,3.67885,13.13875,59.37,52.23,79.0744573171,137.51
2019-06-15 16:00:00,15.64416,4.56288,16.296,15.64416,4.56288,16.296,0.0,0.0,0.0,137.61,68.96416,35.00288,77.338586571,15.64416,4.56288,16.296,53.32,30.44,61.3971986332,137.8,53.55416,6.71288,53.9732416221,15.64416,4.56288,16.296,37.91,2.15,37.9709178188,139.48,74.38416,57.06288,93.7506028397,15.64416,4.56288,16.296,58.74,52.5,78.7822162674,137.4
2019-06-15 16:30:00,10.1748,2.96765,10.59875,10.1748,2.96765,10.59875,0.0,0.0,0.0,136.82,68.9448,33.40765,76.6123784095,10.1748,2.96765,10.59875,58.77,30.44,66.1853949146,137.02,52.3848,4.90765,52.6141834448,10.1748,2.96765,10.59875,42.21,1.94,42.254558334,138.73,75.0648,54.60765,92.8262874274,10.1748,2.96765,10.59875,64.89,51.64,82.9301012902,136.62
2019-06-15 17:00:00,8.95152,2.61086,9.3245,8.95152,2.61086,9.3245,0.0,0.0,0.0,137.0,68.28152,33.06086,75.8642632433,8.95152,2.61086,9.3245,59.33,30.45,66.6877155104,137.19,51.90152,4.58086,52.10328259,8.95152,2.61086,9.3245,42.95,1.97,42.9951555411,138.9,74.46152,54.51086,92.2819149056,8.95152,2.61086,9.3245,65.51,51.9,83.5773300603,136.8
2019-06-15 17:30:00,10.02264,2.92327,10.44025,10.02264,2.92327,10.44025,0.0,0.0,0.0,136.72,69.89264,33.24327,77.3957112924,10.02264,2.92327,10.44025,59.87,30.32,67.1097556246,136.92,52.75264,4.97327,52.9865496278,10.02264,2.92327,10.44025,42.73,2.05,42.7791467891,138.64,76.15264,54.57327,93.6881336001,10.02264,2.92327,10.44025,66.13,51.65,83.910067334,136.53
2019-06-15 18:00:00,12.27984,3.58162,12.7915,12.27984,3.58162,12.7915,0.0,0.0,0.0,136.34,68.50984,34.19162,76.5680419957,12.27984,3.58162,12.7915,56.23,30.61,64.0217541153,136.54,51.75984,8.02162,52.3777378688,12.27984,3.58162,12.7915,39.48,4.44,39.7288811823,138.53,74.31984,54.57162,92.2035808798,12.27984,3.58162,12.7915,62.04,50.99,80.3053030627,136.13
2019-06-15 18:30:00,9.11664,2.65902,9.4965,9.11664,2.65902,9.4965,0.0,0.0,0.0,135.57,70.22664,32.26902,77.2856430228,9.11664,2.65902,9.4965,61.11,29.61,67.9057007916,135.76,54.33664,6.04902,54.6723064215,9.11664,2.65902,9.4965,45.22,3.39,45.3468907424,137.57,76.63664,53.67902,93.5660824159,9.11664,2.65902,9.4965,67.52,51.02,84.6285460114,135.36
2019-06-15 19:00:00,4.93056,1.43808,5.136,4.93056,1.43808,5.136,0.0,0.0,0.0,135.57,68.78056,31.67808,75.7249376784,4.93056,1.43808,5.136,63.85,30.24,70.648992208,135.76,51.85056,5.73808,52.167098198,4.93056,1.43808,5.136,46.92,4.3,47.1166255158,137.73,75.57056,51.77808,91.6072000838,4.93056,1.43808,5.136,70.64,50.34,86.7417154546,135.36
2019-06-15 19:30:00,3.76968,1.09949,3.92675,3.76968,1.09949,3.92675,0.0,0.0,0.0,136.17,61.15968,30.18949,68.2049247794,3.76968,1.09949,3.92675,57.39,29.09,64.341589971,136.36,41.60968,7.46949,42.2748004201,3.76968,1.09949,3.92675,37.84,6.37,38.3724184799,138.39,67.10968,53.52949,85.8435521712,3.76968,1.09949,3.92675,63.34,52.43,82.2244519593,135.99
2019-06-15 20:00:00,4.19976,1.22493,4.37475,4.19976,1.22493,4.37475,0.0,0.0,0.0,136.21,55.77976,30.59493,63.619426022,4.19976,1.22493,4.37475,51.58,29.37,59.3556509525,136.4,37.45976,11.00493,39.0428239701,4.19976,1.22493,4.37475,33.26,9.78,34.6680833044,138.79,60.99976,53.35493,81.0414663944,4.19976,1.22493,4.37475,56.8,52.13,77.0958941838,136.01
2019-06-15 20:30:00,4.05408,1.18244,4.223,4.05408,1.18244,4.223,0.0,0.0,0.0,136.46,53.924080000000004,29.43244,61.4335000484,4.05408,1.18244,4.223,49.87,28.25,57.3156121838,136.66,36.16408,10.56244,37.6750026012,4.05408,1.18244,4.223,32.11,9.38,33.4520029296,138.85,58.93408,54.82244,80.4905318221,4.05408,1.18244,4.223,54.88,53.64,76.7402371641,136.25
2019-06-15 21:00:00,2.71152,0.7908600000000001,2.8245,2.71152,0.7908600000000001,2.8245,0.0,0.0,0.0,136.65,58.84152,27.45086,64.9297635191,2.71152,0.7908600000000001,2.8245,56.13,26.66,62.1396210159,136.85,46.05152,2.33086,46.1104695557,2.71152,0.7908600000000001,2.8245,43.34,1.54,43.3673517753,137.91,64.65152,56.47086,85.8415812264,2.71152,0.7908600000000001,2.8245,61.94,55.68,83.287610123,136.45
2019-06-15 21:30:00,2.2164,0.6464500000000001,2.30875,2.2164,0.6464500000000001,2.30875,0.0,0.0,0.0,136.65,57.7164,27.42645,63.9014318193,2.2164,0.6464500000000001,2.30875,55.5,26.78,61.623196931,136.85,45.2264,1.78645,45.2616687779,2.2164,0.6464500000000001,2.30875,43.01,1.1400000000000001,43.0251054618,138.04,63.4364,56.22645,84.76786256930001,2.2164,0.6464500000000001,2.30875,61.22,55.58,82.6863035817,136.45
2019-06-15 22:00:00,1.88664,0.55027,1.9652500000000002,1.88664,0.55027,1.9652500000000002,0.0,0.0,0.0,134.76,57.03664,27.91027,63.4993029408,1.88664,0.55027,1.9652500000000002,55.15,27.36,61.5637238965,134.95,44.61664,4.37027,44.8301664592,1.88664,0.55027,1.9652500000000002,42.73,3.8200000000000003,42.9004114199,136.55,62.74664,53.14027,82.2254773593,1.88664,0.55027,1.9652500000000002,60.86,52.59,80.4341202476,134.55
2019-06-15 22:30:00,2.09928,0.61229,2.18675,2.09928,0.61229,2.18675,0.0,0.0,0.0,134.99,57.07928,28.29229,63.706340962,2.09928,0.61229,2.18675,54.98,27.68,61.5547138731,135.18,44.66928,4.39229,44.8847054927,2.09928,0.61229,2.18675,42.57,3.7800000000000002,42.7374929073,136.8,62.74928,53.08229,82.1900337764,2.09928,0.61229,2.18675,60.65,52.47,80.1967792371,134.78
2019-06-15 23:00:00,2.83752,0.8276100000000001,2.95575,2.83752,0.8276100000000001,2.95575,0.0,0.0,0.0,136.17,55.03752,27.92761,61.7177446774,2.83752,0.8276100000000001,2.95575,52.2,27.1,58.8153891426,136.37,43.54752,3.70761,43.7050668694,2.83752,0.8276100000000001,2.95575,40.71,2.88,40.8117446331,137.77,60.34752,55.43761,81.9460296333,2.83752,0.8276100000000001,2.95575,57.51,54.61,79.3073275303,135.98
2019-06-15 23:30:00,3.3552,0.9786,3.495,3.3552,0.9786,3.495,0.0,0.0,0.0,137.16,55.2552,27.8186,61.8628453355,3.3552,0.9786,3.495,51.9,26.84,58.4294069797,137.37,42.2752,3.8386,42.449115244,3.3552,0.9786,3.495,38.92,2.86,39.0249407431,138.71,60.4952,57.1886,83.2478539844,3.3552,0.9786,3.495,57.14,56.21,80.1532513377,136.97
2019-06-16 00:00:00,3.61992,1.05581,3.77075,3.61992,1.05581,3.77075,0.0,0.0,0.0,137.13,51.75992,28.06581,58.8793597907,3.61992,1.05581,3.77075,48.14,27.01,55.1996349626,137.33,39.80992,6.51581,40.3396270479,3.61992,1.05581,3.77075,36.19,5.46,36.5995587405,138.94,56.54992,56.91581,80.2328042634,3.61992,1.05581,3.77075,52.93,55.86,76.9540414793,136.97
2019-06-16 00:30:00,3.3588,0.9796500000000001,3.4987500000000002,3.3588,0.9796500000000001,3.4987500000000002,0.0,0.0,0.0,137.19,47.9888,27.75965,55.4393641158,3.3588,0.9796500000000001,3.4987500000000002,44.63,26.78,52.0481056332,137.39,37.3588,6.69965,37.9547789819,3.3588,0.9796500000000001,3.4987500000000002,34.0,5.72,34.4777957532,138.97,52.3388,57.21965,77.5463624651,3.3588,0.9796500000000001,3.4987500000000002,48.98,56.24,74.5786698728,136.99
2019-06-16 01:00:00,2.47224,0.7210700000000001,2.57525,2.47224,0.7210700000000001,2.57525,0.0,0.0,0.0,137.43,45.50224,27.20107,53.0127536935,2.47224,0.7210700000000001,2.57525,43.03,26.48,50.5249571994,137.64,35.28224,6.65107,35.9036654335,2.47224,0.7210700000000001,2.57525,32.81,5.93,33.3415806464,139.19,49.66224,57.47107,75.9556579115,2.47224,0.7210700000000001,2.57525,47.19,56.75,73.8069007614,137.24
2019-06-16 01:30:00,2.8053600000000003,0.81823,2.92225,2.8053600000000003,0.81823,2.92225,0.0,0.0,0.0,137.6,44.99536,27.18823,52.5716869813,2.8053600000000003,0.81823,2.92225,42.19,26.37,49.7531205052,137.81,35.06536,6.83823,35.7259130249,2.8053600000000003,0.81823,2.92225,32.26,6.02,32.8168858974,139.36,49.02536,57.90823,75.8739021328,2.8053600000000003,0.81823,2.92225,46.22,57.09,73.4544518733,137.43
2019-06-16 02:00:00,2.76336,0.80598,2.8785,2.76336,0.80598,2.8785,0.0,0.0,0.0,137.6,45.75336,27.25598,53.2565338437,2.76336,0.80598,2.8785,42.99,26.45,50.4751681523,137.81,35.46336,7.00598,36.1487711859,2.76336,0.80598,2.8785,32.7,6.2,33.2825780251,139.39,49.89336,57.94598,76.466227645,2.76336,0.80598,2.8785,47.13,57.14,74.0689982381,137.43
2019-06-16 02:30:00,2.8176,0.8218000000000001,2.935,2.8176,0.8218000000000001,2.935,0.0,0.0,0.0,137.37,46.4576,26.9418,53.7044615,2.8176,0.8218000000000001,2.935,43.64,26.12,50.8596500185,137.59,36.8176,7.0218,37.4812132274,2.8176,0.8218000000000001,2.935,34.0,6.2,34.5606712898,139.13,50.6876,57.9718,77.0062490256,2.8176,0.8218000000000001,2.935,47.87,57.15,74.5497109317,137.21
2019-06-16 03:00:00,3.02568,0.8824900000000001,3.15175,3.02568,0.8824900000000001,3.15175,0.0,0.0,0.0,137.69,45.84568,26.56249,52.9848303731,3.02568,0.8824900000000001,3.15175,42.82,25.68,49.9300991387,137.91,36.27568,7.46249,37.0353036502,3.02568,0.8824900000000001,3.15175,33.25,6.58,33.8948211383,139.43,49.97568,58.87249,77.2239514028,3.02568,0.8824900000000001,3.15175,46.95,57.99,74.6132870205,137.55
2019-06-16 03:30:00,2.92104,0.8519700000000001,3.04275,2.92104,0.8519700000000001,3.04275,0.0,0.0,0.0,137.67,45.79104,26.67197,52.992578046,2.92104,0.8519700000000001,3.04275,42.87,25.82,50.0450726845,137.91,36.76104,7.15197,37.4502968848,2.92104,0.8519700000000001,3.04275,33.84,6.3,34.4214409925,139.39,49.93104,58.62197,77.0041824979,2.92104,0.8519700000000001,3.04275,47.01,57.77,74.4802859823,137.52
2019-06-16 04:00:00,3.32544,0.9699200000000001,3.464,3.32544,0.9699200000000001,3.464,0.0,0.0,0.0,137.67,47.72544,27.01992,54.8433560242,3.32544,0.9699200000000001,3.464,44.4,26.05,51.4777864714,137.95,37.72544,7.14992,38.3970074251,3.32544,0.9699200000000001,3.464,34.4,6.18,34.9507138697,139.45,52.03544,58.66992,78.4209572041,3.32544,0.9699200000000001,3.464,48.71,57.7,75.5112845871,137.59
2019-06-16 04:30:00,3.3612,0.98035,3.50125,3.3612,0.98035,3.50125,0.0,0.0,0.0,137.62,47.0612,26.90035,54.2068757222,3.3612,0.98035,3.50125,43.7,25.92,50.8088220686,137.91,37.1112,7.26035,37.8147305631,3.3612,0.98035,3.50125,33.75,6.28,34.3293008959,139.36,51.3212,58.78035,78.032013402,3.3612,0.98035,3.50125,47.96,57.8,75.106601574,137.55
2019-06-16 05:00:00,3.44448,1.00464,3.588,3.44448,1.00464,3.588,0.0,0.0,0.0,137.41,45.74448,26.02464,52.629263129899996,3.44448,1.00464,3.588,42.3,25.02,49.1456040761,137.71,36.07448,7.25464,36.7967105704,3.44448,1.00464,3.588,32.63,6.25,33.2231756459,139.04,49.82448,59.56464,77.6558120529,3.44448,1.00464,3.588,46.38,58.56,74.701927686,137.34
2019-06-16 05:30:00,3.7120800000000003,1.08269,3.86675,3.7120800000000003,1.08269,3.86675,0.0,0.0,0.0,137.54,46.19208,25.83269,52.924815799,3.7120800000000003,1.08269,3.86675,42.48,24.75,49.1641424211,137.83,36.55208,7.65269,37.3445875136,3.7120800000000003,1.08269,3.86675,32.84,6.57,33.490752455,139.16,50.28208,60.04269,78.3161042926,3.7120800000000003,1.08269,3.86675,46.57,58.96,75.1335244748,137.46
2019-06-16 06:00:00,3.79968,1.10824,3.958,3.79968,1.10824,3.958,0.0,0.0,0.0,137.88,45.92968,26.19824,52.876112603,3.79968,1.10824,3.958,42.13,25.09,49.0351404607,138.17,36.19968,8.03824,37.0813987654,3.79968,1.10824,3.958,32.4,6.93,33.1328371861,139.56,49.97968,60.24824,78.2803860236,3.79968,1.10824,3.958,46.18,59.14,75.0342055332,137.79
2019-06-16 06:30:00,4.11984,1.2016200000000001,4.2915,4.11984,1.2016200000000001,4.2915,0.0,0.0,0.0,137.42,46.58984,27.66162,54.1828239597,4.11984,1.2016200000000001,4.2915,42.47,26.46,50.0383103232,137.71,36.04984,9.41162,37.2581474989,4.11984,1.2016200000000001,4.2915,31.93,8.21,32.9686062793,139.41,50.67984,58.20162,77.1743140757,4.11984,1.2016200000000001,4.2915,46.56,57.0,73.5991412993,137.35
2019-06-16 07:00:00,5.93232,1.73026,6.1795,5.93232,1.73026,6.1795,0.0,0.0,0.0,137.14,45.66232,28.21026,53.6737015404,5.93232,1.73026,6.1795,39.73,26.48,47.7458197123,137.43,35.37232,9.96026,36.7478951975,5.93232,1.73026,6.1795,29.44,8.23,30.5687176702,139.14,49.41232,58.37026,76.4765625551,5.93232,1.73026,6.1795,43.48,56.64,71.4044816521,137.06
2019-06-16 07:30:00,8.17896,2.38553,8.51975,8.17896,2.38553,8.51975,0.0,0.0,0.0,137.75,49.53896,29.72553,57.7729667895,8.17896,2.38553,8.51975,41.36,27.34,49.5794836601,138.05,38.76896,9.63553,39.948412958,8.17896,2.38553,8.51975,30.59,7.25,31.4374076539,139.74,53.48896,58.68553,79.4044096588,8.17896,2.38553,8.51975,45.31,56.3,72.2681541206,137.69
2019-06-16 08:00:00,10.15944,2.96317,10.58275,10.15944,2.96317,10.58275,0.0,0.0,0.0,137.64,53.87944,30.55317,61.9394079061,10.15944,2.96317,10.58275,43.72,27.59,51.6976450141,137.92,41.07944,9.01317,42.0566002449,10.15944,2.96317,10.58275,30.92,6.05,31.5063311098,139.55,58.10944,58.92317,82.7565524896,10.15944,2.96317,10.58275,47.95,55.96,73.6934467914,137.56
2019-06-16 08:30:00,13.98504,4.07897,14.56775,13.98504,4.07897,14.56775,0.0,0.0,0.0,137.38,57.52504,33.24897,66.4426386672,13.98504,4.07897,14.56775,43.54,29.17,52.4082102347,137.66,43.13504,9.90897,44.2585512897,13.98504,4.07897,14.56775,29.15,5.83,29.7272837642,139.45,61.74504,57.97897,84.6995332151,13.98504,4.07897,14.56775,47.76,53.9,72.015467783,137.29
2019-06-16 09:00:00,15.2904,4.4597,15.9275,15.2904,4.4597,15.9275,0.0,0.0,0.0,136.74,63.3004,34.5297,72.1057613666,15.2904,4.4597,15.9275,48.01,30.07,56.6494924955,137.03,48.4904,9.5197,49.4160255408,15.2904,4.4597,15.9275,33.2,5.06,33.5833827957,138.89,68.0704,56.5097,88.4699132488,15.2904,4.4597,15.9275,52.78,52.05,74.1278011275,136.64
2019-06-16 09:30:00,9.71904,2.83472,10.124,9.71904,2.83472,10.124,0.0,0.0,0.0,135.75,63.41904,32.37472,71.2046145246,9.71904,2.83472,10.124,53.7,29.54,61.2886743208,136.04,49.51904,5.38472,49.8109479131,9.71904,2.83472,10.124,39.8,2.55,39.8816060359,137.64,68.93904,54.31472,87.7649135179,9.71904,2.83472,10.124,59.22,51.48,78.4678201558,135.66
2019-06-16 10:00:00,11.53896,3.36553,12.01975,11.53896,3.36553,12.01975,0.0,0.0,0.0,136.89,63.86896,32.34553,71.5924392828,11.53896,3.36553,12.01975,52.33,28.98,59.818636728,137.18,48.10896,3.78553,48.257665398,11.53896,3.36553,12.01975,36.57,0.42,36.5724117334,138.44,69.17896,56.84553,89.5384989134,11.53896,3.36553,12.01975,57.64,53.48,78.6287479234,136.81
2019-06-16 10:30:00,12.68136,3.6987300000000003,13.20975,12.68136,3.6987300000000003,13.20975,0.0,0.0,0.0,136.81,66.05136,32.84873,73.7687008186,12.68136,3.6987300000000003,13.20975,53.37,29.15,60.811836019,137.1,49.65136,4.00873,49.8129246889,12.68136,3.6987300000000003,13.20975,36.97,0.31,36.9712996796,138.34,71.49136,56.80873,91.3139987015,12.68136,3.6987300000000003,13.20975,58.81,53.11,79.2419598445,136.73
2019-06-16 11:00:00,12.60384,3.67612,13.129,12.60384,3.67612,13.129,0.0,0.0,0.0,136.59,67.96384,33.19612,75.6377282221,12.60384,3.67612,13.129,55.36,29.52,62.7388237059,136.88,51.50384,4.40612,51.6919667666,12.60384,3.67612,13.129,38.9,0.73,38.9068490115,138.16,73.66384,56.11612,92.6033490075,12.60384,3.67612,13.129,61.06,52.44,80.4877456511,136.5
2019-06-16 11:30:00,12.5232,3.6526,13.045,12.5232,3.6526,13.045,0.0,0.0,0.0,136.51,68.7032,34.2926,76.7861452672,12.5232,3.6526,13.045,56.18,30.64,63.99220265,136.79,51.8632,4.0626,52.0220744781,12.5232,3.6526,13.045,39.34,0.41000000000000003,39.3421364443,138.27,74.5032,54.7026,92.4288983868,12.5232,3.6526,13.045,61.98,51.05,80.2970914791,136.43
2019-06-16 12:00:00,18.07128,5.27079,18.82425,18.07128,5.27079,18.82425,0.0,0.0,0.0,136.58,72.74128,37.09079,81.6518249573,18.07128,5.27079,18.82425,54.67,31.82,63.2559981346,136.87,54.39128,6.56079,54.7855392003,18.07128,5.27079,18.82425,36.32,1.29,36.3429016453,138.6,78.35128,55.16079,95.8208527987,18.07128,5.27079,18.82425,60.28,49.89,78.2476229671,136.46
2019-06-16 12:30:00,17.72112,5.16866,18.4595,17.72112,5.16866,18.4595,0.0,0.0,0.0,135.3,76.96112,37.01866,85.4013769201,17.72112,5.16866,18.4595,59.24,31.85,67.2592008576,135.58,58.67112,7.31866,59.12582436,17.72112,5.16866,18.4595,40.95,2.15,41.0064019392,137.47,83.15112,53.46866,98.8585168787,17.72112,5.16866,18.4595,65.43,48.3,81.326348129,135.19
2019-06-16 13:00:00,14.38392,4.19531,14.98325,14.38392,4.19531,14.98325,0.0,0.0,0.0,136.29,72.54392,36.74531,81.3193589249,14.38392,4.19531,14.98325,58.16,32.55,66.6489917403,136.56,55.19392,7.12531,55.6519437896,14.38392,4.19531,14.98325,40.81,2.93,40.9150461322,138.55,78.59392,52.93531,94.7583838284,14.38392,4.19531,14.98325,64.21,48.74,80.6133469098,136.18
2019-06-16 13:30:00,13.06152,3.80961,13.60575,13.06152,3.80961,13.60575,0.0,0.0,0.0,135.7,70.55152,36.50961,79.4384579197,13.06152,3.80961,13.60575,57.49,32.7,66.1391722053,135.96,53.74152,8.57961,54.4220605974,13.06152,3.80961,13.60575,40.68,4.77,40.958702372,138.17,76.54152,51.68961,92.3602732015,13.06152,3.80961,13.60575,63.48,47.88,79.5122933891,135.6
2019-06-16 14:00:00,20.11872,5.86796,20.957,20.11872,5.86796,20.957,0.0,0.0,0.0,136.04,65.99872,37.38796,75.8530855971,20.11872,5.86796,20.957,45.88,31.52,55.6640350675,136.26,48.90872,8.92796,49.7169122312,20.11872,5.86796,20.957,28.79,3.06,28.9521622681,138.12,70.50872,55.49796,89.7301686179,20.11872,5.86796,20.957,50.39,49.63,70.7268619408,135.87
2019-06-16 14:30:00,20.87088,6.08734,21.7405,20.87088,6.08734,21.7405,0.0,0.0,0.0,137.47,70.30088,37.16734,79.5212228996,20.87088,6.08734,21.7405,49.43,31.08,58.3891368321,137.68,53.35088,8.10734,53.9633705271,20.87088,6.08734,21.7405,32.48,2.02,32.5427534176,139.34,75.23088,57.86734,94.912140131,20.87088,6.08734,21.7405,54.36,51.78,75.0744830152,137.29
2019-06-16 15:00:00,20.16312,5.88091,21.00325,20.16312,5.88091,21.00325,0.0,0.0,0.0,137.2,70.89312,36.71091,79.8343621279,20.16312,5.88091,21.00325,50.73,30.83,59.3634719335,137.39,52.94312,8.03091,53.5487578825,20.16312,5.88091,21.00325,32.78,2.15,32.850432265,139.1,75.99312,57.70091,95.416713956,20.16312,5.88091,21.00325,55.83,51.82,76.1728383349,136.99
2019-06-16 15:30:00,16.63992,4.8533100000000005,17.33325,16.63992,4.8533100000000005,17.33325,0.0,0.0,0.0,137.36,65.26992,35.15331,74.1344566363,16.63992,4.8533100000000005,17.33325,48.63,30.3,57.2971805589,137.55,48.95992,7.50331,49.5315397233,16.63992,4.8533100000000005,17.33325,32.32,2.65,32.428458181,139.26,70.10992,57.373310000000004,90.5930327496,16.63992,4.8533100000000005,17.33325,53.47,52.52,74.9492581684,137.15
2019-06-16 16:00:00,21.35448,6.22839,22.24425,21.35448,6.22839,22.24425,0.0,0.0,0.0,137.28,70.75448,36.57839,79.6503299118,21.35448,6.22839,22.24425,49.4,30.35,57.9782933519,137.47,53.93448,8.79839,54.6474134746,21.35448,6.22839,22.24425,32.58,2.5700000000000003,32.681207138,139.18,75.69448,58.63839,95.7502745911,21.35448,6.22839,22.24425,54.34,52.41,75.4959846614,137.07
2019-06-16 16:30:00,23.49528,6.85279,24.47425,23.49528,6.85279,24.47425,0.0,0.0,0.0,137.66,70.47528,37.51279,79.8371749542,23.49528,6.85279,24.47425,46.98,30.66,56.0995187145,137.86,52.31528,9.46279,53.1642070952,23.49528,6.85279,24.47425,28.82,2.61,28.9379422212,139.59,75.09528,59.38279,95.737228007,23.49528,6.85279,24.47425,51.6,52.53,73.633965668,137.44
2019-06-16 17:00:00,22.70616,6.62263,23.65225,22.70616,6.62263,23.65225,0.0,0.0,0.0,137.39,72.15616,37.00263,81.0907272927,22.70616,6.62263,23.65225,49.45,30.38,58.0365996592,137.58,55.37616,9.32263,56.1554140441,22.70616,6.62263,23.65225,32.67,2.7,32.7813803858,139.3,77.09616,59.20263,97.2047801585,22.70616,6.62263,23.65225,54.39,52.58,75.6500396563,137.17
2019-06-16 17:30:00,21.74256,6.34158,22.6485,21.74256,6.34158,22.6485,0.0,0.0,0.0,137.61,73.02256,36.91158,81.8215069957,21.74256,6.34158,22.6485,51.28,30.57,59.7006138997,137.8,56.06256,8.81158,56.7508112352,21.74256,6.34158,22.6485,34.32,2.47,34.408767778,139.52,78.18256,59.06158,97.983584953,21.74256,6.34158,22.6485,56.44,52.72,77.2325837973,137.4
2019-06-16 18:00:00,15.63048,4.55889,16.28175,15.63048,4.55889,16.28175,0.0,0.0,0.0,137.33,71.87048,34.92889,79.9086556767,15.63048,4.55889,16.28175,56.24,30.37,63.9161521057,137.52,55.02048,7.1988900000000005,55.4894335587,15.63048,4.55889,16.28175,39.39,2.64,39.4783700271,139.26,77.65048,57.12889,96.4018003819,15.63048,4.55889,16.28175,62.02,52.57,81.302431083,137.12
2019-06-16 18:30:00,9.19752,2.68261,9.58075,9.19752,2.68261,9.58075,0.0,0.0,0.0,136.72,69.76752,32.91261,77.141083373,9.19752,2.68261,9.58075,60.57,30.23,67.6947398252,136.91,53.29752,5.33261,53.5636291485,9.19752,2.68261,9.58075,44.1,2.65,44.1795484359,138.67,76.12752,54.612610000000004,93.6906423949,9.19752,2.68261,9.58075,66.93,51.93,84.7133389733,136.52
2019-06-16 19:00:00,8.14104,2.37447,8.48025,8.14104,2.37447,8.48025,0.0,0.0,0.0,136.49,67.43104,32.41447,74.8173978488,8.14104,2.37447,8.48025,59.29,30.04,66.4658235486,136.69,52.85104,4.99447,53.0865063803,8.14104,2.37447,8.48025,44.71,2.62,44.7867000347,138.43,73.61104,54.29447,91.4684354434,8.14104,2.37447,8.48025,65.47,51.92,83.558406519,136.3
2019-06-16 19:30:00,6.23232,1.81776,6.492,6.23232,1.81776,6.492,0.0,0.0,0.0,136.57,62.07232,29.49776,68.7247463087,6.23232,1.81776,6.492,55.84,27.68,62.3240563507,136.76,45.22232,4.10776,45.4085005082,6.23232,1.81776,6.492,38.99,2.29,39.0571913993,138.18,67.82232,56.37776,88.1947782627,6.23232,1.81776,6.492,61.59,54.56,82.2807492674,136.38
2019-06-16 20:00:00,5.40144,1.57542,5.6265,5.40144,1.57542,5.6265,0.0,0.0,0.0,136.71,62.82144,29.40542,69.3629011003,5.40144,1.57542,5.6265,57.42,27.83,63.8088183561,136.9,47.28144,3.7854200000000002,47.4327310309,5.40144,1.57542,5.6265,41.88,2.21,41.9382701122,138.29,68.76144,56.12542,88.7592158655,5.40144,1.57542,5.6265,63.36,54.55,83.6073686944,136.52
2019-06-16 20:30:00,5.3455200000000005,1.55911,5.56825,5.3455200000000005,1.55911,5.56825,0.0,0.0,0.0,137.0,67.15552,29.76911,73.4579047936,5.3455200000000005,1.55911,5.56825,61.81,28.21,67.9432130533,137.19,52.54552,1.83911,52.5776948683,5.3455200000000005,1.55911,5.56825,47.2,0.28,47.2008305012,138.41,73.67552,56.04911,92.5720529051,5.3455200000000005,1.55911,5.56825,68.33,54.49,87.3965045068,136.8
2019-06-16 21:00:00,5.256,1.533,5.475,5.256,1.533,5.475,0.0,0.0,0.0,136.66,67.406,29.493,73.57585123530001,5.256,1.533,5.475,62.15,27.96,68.1497182679,136.85,53.276,1.7530000000000001,53.3048326608,5.256,1.533,5.475,48.02,0.22,48.020503954,138.05,73.976,55.903,92.723211684,5.256,1.533,5.475,68.72,54.37,87.6272520395,136.45
2019-06-16 21:30:00,4.88664,1.42527,5.09025,4.88664,1.42527,5.09025,0.0,0.0,0.0,136.59,66.47664,29.09527,72.5649943297,4.88664,1.42527,5.09025,61.59,27.67,67.5200488744,136.78,52.63664,1.47527,52.6573099585,4.88664,1.42527,5.09025,47.75,0.05,47.750026178,137.96,72.98664,55.99527,91.9919555225,4.88664,1.42527,5.09025,68.1,54.57,87.2668029665,136.37
2019-06-16 22:00:00,4.71432,1.37501,4.91075,4.71432,1.37501,4.91075,0.0,0.0,0.0,135.84,64.83432,29.42501,71.1991591479,4.71432,1.37501,4.91075,60.12,28.05,66.3416679019,136.03,51.81432,2.73501,51.8864533068,4.71432,1.37501,4.91075,47.1,1.3599999999999999,47.1196307286,137.42,71.18432,54.58501,89.7035714482,4.71432,1.37501,4.91075,66.47,53.21,85.1443773834,135.63
2019-06-16 22:30:00,4.8516,1.41505,5.05375,4.8516,1.41505,5.05375,0.0,0.0,0.0,135.26,63.7916,29.69505,70.3645096982,4.8516,1.41505,5.05375,58.94,28.28,65.3734043782,135.44,50.9216,3.87505,51.068829623,4.8516,1.41505,5.05375,46.07,2.46,46.1356315661,137.0,70.0216,53.60505,88.1846123315,4.8516,1.41505,5.05375,65.17,52.19,83.4920654913,135.05
2019-06-16 23:00:00,4.75704,1.38747,4.95525,4.75704,1.38747,4.95525,0.0,0.0,0.0,135.77,59.98704,29.18747,66.7109689104,4.75704,1.38747,4.95525,55.23,27.8,61.8319731207,135.96,48.03704,4.00747,48.2039109177,4.75704,1.38747,4.95525,43.28,2.62,43.359229698,137.45,65.73704,54.63747,85.4787199013,4.75704,1.38747,4.95525,60.98,53.25,80.9575376355,135.58
2019-06-16 23:30:00,5.33976,1.55743,5.56225,5.33976,1.55743,5.56225,0.0,0.0,0.0,137.19,56.64976,28.86743,63.5808447794,5.33976,1.55743,5.56225,51.31,27.31,58.1253146228,137.39,45.61976,3.51743,45.7551616352,5.33976,1.55743,5.56225,40.28,1.96,40.3276580029,138.61,61.88976,57.08743,84.1980822636,5.33976,1.55743,5.56225,56.55,55.53,79.2558098817,137.01
2019-06-17 00:00:00,5.40672,1.5769600000000001,5.632,5.40672,1.5769600000000001,5.632,0.0,0.0,0.0,137.29,53.83672,29.81696,61.5422092876,5.40672,1.5769600000000001,5.632,48.43,28.24,56.0621307123,137.48,43.20672,5.59696,43.5677244574,5.40672,1.5769600000000001,5.632,37.8,4.02,38.0131608788,139.06,58.69672,56.32696,81.3512837121,5.40672,1.5769600000000001,5.632,53.29,54.75,76.4027918338,137.08
2019-06-17 00:30:00,5.03856,1.46958,5.2485,5.03856,1.46958,5.2485,0.0,0.0,0.0,138.06,51.08856,28.44958,58.4758032442,5.03856,1.46958,5.2485,46.05,26.98,53.3715551582,138.25,41.28856,4.14958,41.4965564963,5.03856,1.46958,5.2485,36.25,2.68,36.3489325841,139.52,55.64856,58.52958,80.7618348296,5.03856,1.46958,5.2485,50.61,57.06,76.2706739186,137.85
2019-06-17 01:00:00,4.89624,1.42807,5.10025,4.89624,1.42807,5.10025,0.0,0.0,0.0,138.56,49.86624,29.84807,58.1166858524,4.89624,1.42807,5.10025,44.97,28.42,53.1977189361,138.75,40.03624,7.2380700000000004,40.6852574118,4.89624,1.42807,5.10025,35.14,5.8100000000000005,35.6170703456,140.47,54.26624,57.508070000000004,79.0696080606,4.89624,1.42807,5.10025,49.37,56.08,74.7152146487,138.36
2019-06-17 01:30:00,5.15616,1.50388,5.371,5.15616,1.50388,5.371,0.0,0.0,0.0,138.38,50.00616,30.12388,58.3786278033,5.15616,1.50388,5.371,44.85,28.62,53.2036361539,138.57,40.10616,7.65388,40.8299638623,5.15616,1.50388,5.371,34.95,6.15,35.4869694395,140.35,54.40616,57.16388,78.9160276661,5.15616,1.50388,5.371,49.25,55.66,74.3209129384,138.17
2019-06-17 02:00:00,4.5324,1.32195,4.72125,4.5324,1.32195,4.72125,0.0,0.0,0.0,138.18,49.5524,30.03195,57.9427162512,4.5324,1.32195,4.72125,45.02,28.71,53.3953602853,138.38,39.3824,7.51195,40.0924284942,4.5324,1.32195,4.72125,34.85,6.19,35.3954601609,140.17,53.9724,56.74195,78.3113583815,4.5324,1.32195,4.72125,49.44,55.42,74.267691495,137.97
2019-06-17 02:30:00,4.69944,1.37067,4.89525,4.69944,1.37067,4.89525,0.0,0.0,0.0,138.31,49.18944,29.67067,57.4451883604,4.69944,1.37067,4.89525,44.49,28.3,52.728076961,138.51,39.19944,7.90067,39.9877066454,4.69944,1.37067,4.89525,34.5,6.53,35.1125461908,140.29,53.55944,57.32067,78.449173497,4.69944,1.37067,4.89525,48.86,55.95,74.2812365271,138.11
2019-06-17 03:00:00,4.73784,1.3818700000000002,4.93525,4.73784,1.3818700000000002,4.93525,0.0,0.0,0.0,137.94,48.54784,29.84187,56.9862261758,4.73784,1.3818700000000002,4.93525,43.81,28.46,52.2425851198,138.14,38.73784,7.67187,39.4902245773,4.73784,1.3818700000000002,4.93525,34.0,6.29,34.5769301703,139.92,52.81784,56.83187,77.5859888766,4.73784,1.3818700000000002,4.93525,48.08,55.45,73.392022046,137.73
2019-06-17 03:30:00,4.31616,1.25888,4.496,4.31616,1.25888,4.496,0.0,0.0,0.0,137.87,48.49616,29.54888,56.7892053475,4.31616,1.25888,4.496,44.18,28.29,52.4613810341,138.07,38.77616,7.47888,39.4908119744,4.31616,1.25888,4.496,34.46,6.22,35.0168530853,139.83,52.83616,56.70888,77.5084309892,4.31616,1.25888,4.496,48.52,55.45,73.6810213013,137.67
2019-06-17 04:00:00,4.09512,1.19441,4.26575,4.09512,1.19441,4.26575,0.0,0.0,0.0,137.72,48.15512,29.16441,56.2981206868,4.09512,1.19441,4.26575,44.06,27.97,52.188164367,137.91,38.38512,6.87441,38.995832473,4.09512,1.19441,4.26575,34.29,5.68,34.757251042,139.59,52.47512,56.83441,77.3549505789,4.09512,1.19441,4.26575,48.38,55.64,73.7321775075,137.51
2019-06-17 04:30:00,4.01448,1.17089,4.18175,4.01448,1.17089,4.18175,0.0,0.0,0.0,137.72,47.77448,28.59089,55.6762061411,4.01448,1.17089,4.18175,43.76,27.42,51.6410108344,137.91,38.21448,5.75089,38.6447825387,4.01448,1.17089,4.18175,34.2,4.58,34.5053097363,139.43,52.06448,57.46089,77.5400796831,4.01448,1.17089,4.18175,48.05,56.29,74.0092332078,137.51
2019-06-17 05:00:00,4.09872,1.19546,4.2695,4.09872,1.19546,4.2695,0.0,0.0,0.0,137.56,47.34872,28.23546,55.1284181439,4.09872,1.19546,4.2695,43.25,27.04,51.0070985256,137.77,37.91872,6.09546,38.4055199034,4.09872,1.19546,4.2695,33.82,4.9,34.1731239427,139.26,51.58872,57.70546,77.4035925849,4.09872,1.19546,4.2695,47.49,56.51,73.8151759464,137.37
2019-06-17 05:30:00,4.2744,1.2467,4.4525,4.2744,1.2467,4.4525,0.0,0.0,0.0,137.63,49.5344,28.6967,57.2464616745,4.2744,1.2467,4.4525,45.26,27.45,52.9336386431,137.83,39.8044,5.8067,40.225713471,4.2744,1.2467,4.4525,35.53,4.5600000000000005,35.8214251531,139.35,54.0144,57.2367,78.6993979281,4.2744,1.2467,4.4525,49.74,55.99,74.892908209,137.44
2019-06-17 06:00:00,4.65648,1.3581400000000001,4.8505,4.65648,1.3581400000000001,4.8505,0.0,0.0,0.0,137.58,53.00648,30.48814,61.1491095818,4.65648,1.3581400000000001,4.8505,48.35,29.13,56.4471381028,137.79,43.70648,5.07814,44.0004988591,4.65648,1.3581400000000001,4.8505,39.05,3.7199999999999998,39.2267880408,139.41,57.88648,55.50814,80.1997392331,4.65648,1.3581400000000001,4.8505,53.23,54.15,75.931912922,137.39
2019-06-17 06:30:00,5.73072,1.6714600000000002,5.9695,5.73072,1.6714600000000002,5.9695,0.0,0.0,0.0,136.11,58.26072,32.60146,66.762015316,5.73072,1.6714600000000002,5.9695,52.53,30.93,60.9595423211,136.32,48.48072,2.89146,48.5668688784,5.73072,1.6714600000000002,5.9695,42.75,1.22,42.7674046442,137.81,63.69072,51.94146,82.1852972316,5.73072,1.6714600000000002,5.9695,57.96,50.27,76.7231027788,135.92
2019-06-17 07:00:00,6.8856,2.0083,7.1725,6.8856,2.0083,7.1725,0.0,0.0,0.0,135.84,69.5056,36.7383,78.6176260024,6.8856,2.0083,7.1725,62.62,34.73,71.6061261346,136.05,56.8556,5.6683,57.1374559834,6.8856,2.0083,7.1725,49.97,3.66,50.103857137,137.7,76.1956,47.6083,89.8460888868,6.8856,2.0083,7.1725,69.31,45.6,82.9652704449,135.66
2019-06-17 07:30:00,7.788,2.2715,8.1125,7.788,2.2715,8.1125,0.0,0.0,0.0,134.45,78.798,40.5215,88.6065277858,7.788,2.2715,8.1125,71.01,38.25,80.6565719579,134.66,63.918,5.6415,64.1664807064,7.788,2.2715,8.1125,56.13,3.37,56.2310750386,136.87,86.578,42.3115,96.363961709,7.788,2.2715,8.1125,78.79,40.04,88.3802336498,134.28
2019-06-17 08:00:00,9.35736,2.7292300000000003,9.74725,9.35736,2.7292300000000003,9.74725,0.0,0.0,0.0,135.62,84.39736,28.27923,89.0091524753,9.35736,2.7292300000000003,9.74725,75.04,25.55,79.2704490967,135.83,67.72736,5.51923,67.9518740901,9.35736,2.7292300000000003,9.74725,58.37,2.79,58.4366409028,136.63,92.79736,22.11923,95.3971192372,9.35736,2.7292300000000003,9.74725,83.44,19.39,85.6633276262,135.47
2019-06-17 08:30:00,11.29368,3.29399,11.76425,11.29368,3.29399,11.76425,0.0,0.0,0.0,137.49,87.80368,14.59399,89.0082623449,11.29368,3.29399,11.76425,76.51,11.3,77.3399644427,137.69,70.08368,10.77399,70.9069888154,11.29368,3.29399,11.76425,58.79,7.48,59.2639392886,136.27,96.48368,8.88399,96.8918251694,11.29368,3.29399,11.76425,85.19,5.59,85.3732053984,137.32
2019-06-17 09:00:00,14.05152,4.09836,14.637,14.05152,4.09836,14.637,0.0,0.0,0.0,136.74,93.33152,16.57836,94.792482011,14.05152,4.09836,14.637,79.28,12.48,80.256269537,136.94,76.67152,14.37836,78.008071476,14.05152,4.09836,14.637,62.62,10.28,63.458197264,135.39,102.33152,8.16836,102.657011892,14.05152,4.09836,14.637,88.28,4.07,88.3737704299,136.56
2019-06-17 09:30:00,15.84456,4.62133,16.50475,15.84456,4.62133,16.50475,0.0,0.0,0.0,136.48,93.19456,18.49133,95.0113430005,15.84456,4.62133,16.50475,77.35,13.87,78.5837095078,136.68,75.32456,12.70133,76.3879121521,15.84456,4.62133,16.50475,59.48,8.08,60.0263009022,135.53,101.96456,7.06133,102.2087759312,15.84456,4.62133,16.50475,86.12,2.44,86.1545587883,136.3
2019-06-17 10:00:00,14.5392,4.2406,15.145,14.5392,4.2406,15.145,0.0,0.0,0.0,136.41,92.7392,18.8206,94.6296687144,14.5392,4.2406,15.145,78.2,14.58,79.5475731874,136.62,75.5092,13.0706,76.6321072984,14.5392,4.2406,15.145,60.97,8.83,61.6060857383,135.46,101.6392,5.8606,101.8080233037,14.5392,4.2406,15.145,87.1,1.62,87.1150641393,136.23
2019-06-17 10:30:00,17.51688,5.10909,18.24675,17.51688,5.10909,18.24675,0.0,0.0,0.0,137.51,91.53688,17.78909,93.2494081652,17.51688,5.10909,18.24675,74.02,12.68,75.0982210175,137.72,72.92688,16.24909,74.7152109839,17.51688,5.10909,18.24675,55.41,11.14,56.5187376009,136.07,99.90688,9.12909,100.3231028007,17.51688,5.10909,18.24675,82.39,4.02,82.4880142809,137.33
2019-06-17 11:00:00,17.32008,5.05169,18.04175,17.32008,5.05169,18.04175,0.0,0.0,0.0,137.51,90.73008,17.581690000000002,92.4178729471,17.32008,5.05169,18.04175,73.41,12.53,74.4716657528,137.72,72.70008,18.60169,75.0421515074,17.32008,5.05169,18.04175,55.38,13.55,57.0135676835,135.81,99.04008,9.26169,99.4721888171,17.32008,5.05169,18.04175,81.72,4.21,81.8283722189,137.33
2019-06-17 11:30:00,14.1156,4.11705,14.70375,14.1156,4.11705,14.70375,0.0,0.0,0.0,137.51,91.9956,17.27705,93.6038828044,14.1156,4.11705,14.70375,77.88,13.16,78.9840490226,137.72,75.0356,18.20705,77.2129389226,14.1156,4.11705,14.70375,60.92,14.09,62.5281896428,135.84,100.8256,7.61705,101.1129124596,14.1156,4.11705,14.70375,86.71,3.5,86.7806090092,137.33
2019-06-17 12:00:00,12.9612,3.7803500000000003,13.50125,12.9612,3.7803500000000003,13.50125,0.0,0.0,0.0,136.97,94.5212,19.70035,96.5523745931,12.9612,3.7803500000000003,13.50125,81.56,15.92,83.0992178062,137.17,78.3212,14.84035,79.7147812991,12.9612,3.7803500000000003,13.50125,65.36,11.06,66.2891635186,135.93,103.8012,4.61035,103.9035343411,12.9612,3.7803500000000003,13.50125,90.84,0.8300000000000001,90.8437917527,136.78
2019-06-17 12:30:00,16.63032,4.85051,17.32325,16.63032,4.85051,17.32325,0.0,0.0,0.0,137.45,92.74032,19.81051,94.8326065241,16.63032,4.85051,17.32325,76.11,14.96,77.5663180769,137.65,74.30032,14.21051,75.6470498206,16.63032,4.85051,17.32325,57.67,9.36,58.424639494,136.46,101.38032,6.33051,101.5777763104,16.63032,4.85051,17.32325,84.75,1.48,84.7629217288,137.24
2019-06-17 13:00:00,16.16064,4.71352,16.834,16.16064,4.71352,16.834,0.0,0.0,0.0,138.14,87.68064,16.62352,89.242568587,16.16064,4.71352,16.834,71.52,11.91,72.5048860423,138.33,67.66064,17.65352,69.9257389922,16.16064,4.71352,16.834,51.5,12.94,53.1007871881,136.41,95.77064,9.74352,96.2650074949,16.16064,4.71352,16.834,79.61,5.03,79.7687470128,137.95
2019-06-17 13:30:00,15.7044,4.58045,16.35875,15.7044,4.58045,16.35875,0.0,0.0,0.0,137.23,87.2144,17.45045,88.9430704022,15.7044,4.58045,16.35875,71.51,12.87,72.6589086073,137.42,70.2644,17.27045,72.3557485661,15.7044,4.58045,16.35875,54.56,12.69,56.0163342249,135.65,95.3144,8.33045,95.6777468619,15.7044,4.58045,16.35875,79.61,3.75,79.6982722523,137.04
