Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-17 14:00:00,16.61232,4.84526,17.3045,16.61232,4.84526,17.3045,0.0,0.0,0.0,137.28,86.80232,16.89526,88.4312872679,16.61232,4.84526,17.3045,70.19,12.05,71.2168421092,137.47,68.25232,16.75526,70.2788582936,16.61232,4.84526,17.3045,51.64,11.91,52.9956384998,135.67,94.72232,9.51526,95.199044528,16.61232,4.84526,17.3045,78.11,4.67,78.2494792315,137.07
2019-06-17 14:30:00,16.96464,4.94802,17.6715,16.96464,4.94802,17.6715,0.0,0.0,0.0,137.08,91.37464,18.41802,93.2123827388,16.96464,4.94802,17.6715,74.41,13.47,75.6193692119,137.27,74.73464,15.57802,76.3409531186,16.96464,4.94802,17.6715,57.77,10.63,58.7398484847,135.78,99.80464,8.00802,100.1253941308,16.96464,4.94802,17.6715,82.84,3.06,82.8964969103,136.87
2019-06-17 15:00:00,15.01584,4.37962,15.6415,15.01584,4.37962,15.6415,0.0,0.0,0.0,137.99,88.24584,16.32962,89.7439957136,15.01584,4.37962,15.6415,73.23,11.95,74.198621281,138.18,70.58584,16.56962,72.5045730658,15.01584,4.37962,15.6415,55.57,12.19,56.8913086508,136.32,96.54584,9.37962,97.0003942912,15.01584,4.37962,15.6415,81.53,5.0,81.6831739099,137.78
2019-06-17 15:30:00,16.26528,4.74404,16.943,16.26528,4.74404,16.943,0.0,0.0,0.0,137.99,87.55528,16.15404,89.0330279402,16.26528,4.74404,16.943,71.29,11.41,72.1973143545,138.18,69.78528,17.28404,71.8938338343,16.26528,4.74404,16.943,53.52,12.54,54.9694642506,136.24,95.62528,10.36404,96.1852769409,16.26528,4.74404,16.943,79.36,5.62,79.5587455909,137.78
2019-06-17 16:00:00,16.53288,4.82209,17.22175,16.53288,4.82209,17.22175,0.0,0.0,0.0,137.99,87.86288,15.52209,89.2234327958,16.53288,4.82209,17.22175,71.33,10.7,72.1280728981,138.18,70.77288,16.72209,72.7215843987,16.53288,4.82209,17.22175,54.24,11.9,55.5300603277,136.24,95.93288,11.22209,96.5870217424,16.53288,4.82209,17.22175,79.4,6.4,79.6575169083,137.78
2019-06-17 16:30:00,20.994,6.12325,21.86875,20.994,6.12325,21.86875,0.0,0.0,0.0,138.93,76.494,15.14325,77.9785230468,20.994,6.12325,21.86875,55.5,9.02,56.2281993309,139.11,55.864,8.31325,56.4791698023,20.994,6.12325,21.86875,34.87,2.19,34.9387034676,137.96,82.724,14.62325,84.0065450817,20.994,6.12325,21.86875,61.73,8.5,62.3124618355,138.67
2019-06-17 17:00:00,21.5604,6.28845,22.45875,21.5604,6.28845,22.45875,0.0,0.0,0.0,138.58,80.4104,14.34845,81.6805389647,21.5604,6.28845,22.45875,58.85,8.06,59.3993779429,138.77,60.3604,9.47845,61.1000728524,21.5604,6.28845,22.45875,38.8,3.19,38.9309144511,137.37,87.0004,15.80845,88.4249777583,21.5604,6.28845,22.45875,65.44,9.52,66.1288439336,138.33
2019-06-17 17:30:00,18.21048,5.31139,18.96925,18.21048,5.31139,18.96925,0.0,0.0,0.0,139.28,81.03048,11.46139,81.8370463162,18.21048,5.31139,18.96925,62.82,6.15,63.1203208167,139.46,63.71048,12.14139,64.8570629381,18.21048,5.31139,18.96925,45.5,6.83,46.0097696147,137.45,88.08048,17.14139,89.7329271124,18.21048,5.31139,18.96925,69.87,11.83,70.8644184341,139.01
2019-06-17 18:00:00,17.60808,5.13569,18.34175,17.60808,5.13569,18.34175,0.0,0.0,0.0,140.04,77.56808,10.15569,78.2300778107,17.60808,5.13569,18.34175,59.96,5.02,60.1697764663,140.23,57.12808,8.95569,57.8257892974,17.60808,5.13569,18.34175,39.52,3.8200000000000003,39.7041912145,138.39,84.27808,18.41569,86.2666355358,17.60808,5.13569,18.34175,66.67,13.28,67.9797565456,139.79
2019-06-17 18:30:00,14.39088,4.19734,14.9905,14.39088,4.19734,14.9905,0.0,0.0,0.0,139.75,72.76088,7.02734,73.0994470967,14.39088,4.19734,14.9905,58.37,2.83,58.4385643219,139.94,52.600880000000004,5.07734,52.8453589093,14.39088,4.19734,14.9905,38.21,0.88,38.2201321295,138.14,79.29088,19.83734,81.7347154485,14.39088,4.19734,14.9905,64.9,15.64,66.7579178825,139.51
2019-06-17 19:00:00,12.10104,3.52947,12.60525,12.10104,3.52947,12.60525,0.0,0.0,0.0,140.03,71.73104,6.43947,72.0195034235,12.10104,3.52947,12.60525,59.63,2.91,59.7009631413,140.23,53.13104,5.02947,53.3685579715,12.10104,3.52947,12.60525,41.03,1.5,41.0574098063,138.36,78.42104,19.18947,80.7347216107,12.10104,3.52947,12.60525,66.32,15.66,68.1438038269,139.79
2019-06-17 19:30:00,8.05752,2.35011,8.39325,8.05752,2.35011,8.39325,0.0,0.0,0.0,139.35,65.98752,4.07011,66.1129230269,8.05752,2.35011,8.39325,57.93,1.72,57.9555286405,139.55,47.55752,2.52011,47.6242444871,8.05752,2.35011,8.39325,39.5,0.17,39.5003658211,137.69,72.49752,19.13011,74.9790071604,8.05752,2.35011,8.39325,64.44,16.78,66.5889029794,139.12
2019-06-17 20:00:00,6.15696,1.7957800000000002,6.4135,6.15696,1.7957800000000002,6.4135,0.0,0.0,0.0,138.32,68.05696,9.17578,68.6727365339,6.15696,1.7957800000000002,6.4135,61.9,7.38,62.338386248,138.52,49.45696,3.38578,49.5727182899,6.15696,1.7957800000000002,6.4135,43.3,1.5899999999999999,43.3291830064,137.34,75.08696,20.77578,77.9081805502,6.15696,1.7957800000000002,6.4135,68.93,18.98,71.4953515971,138.08
2019-06-17 20:30:00,4.88256,1.42408,5.086,4.88256,1.42408,5.086,0.0,0.0,0.0,135.85,66.06256,22.62408,69.8291545817,4.88256,1.42408,5.086,61.18,21.2,64.748995359,136.05,48.49256,4.7340800000000005,48.7230939986,4.88256,1.42408,5.086,43.61,3.31,43.7354341467,136.18,73.24256,39.05408,83.0041791719,4.88256,1.42408,5.086,68.36,37.63,78.0327271086,135.63
2019-06-17 21:00:00,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,136.16,70.8868,24.5224,75.008576283,3.9168000000000003,1.1424,4.08,66.97,23.38,70.9338092873,136.36,57.0968,3.9524,57.233434599,3.9168000000000003,1.1424,4.08,53.18,2.81,53.2541876288,136.77,78.8268,36.5424,86.8850470219,3.9168000000000003,1.1424,4.08,74.91,35.4,82.8532926322,135.95
2019-06-17 21:30:00,2.28384,0.66612,2.379,2.28384,0.66612,2.379,0.0,0.0,0.0,136.85,73.38384,24.54612,77.3802299053,2.28384,0.66612,2.379,71.1,23.88,75.0030959361,137.05,60.57384,3.88612,60.6983691791,2.28384,0.66612,2.379,58.29,3.22,58.3788703214,137.45,81.86384,36.06612,89.4564324764,2.28384,0.66612,2.379,79.58,35.4,87.0984293773,136.64
2019-06-17 22:00:00,1.8468,0.5386500000000001,1.92375,1.8468,0.5386500000000001,1.92375,0.0,0.0,0.0,135.98,67.0368,21.75865,70.4795814691,1.8468,0.5386500000000001,1.92375,65.19,21.22,68.5567246884,136.18,53.4868,3.02865,53.572478896,1.8468,0.5386500000000001,1.92375,51.64,2.49,51.6999970986,136.43,74.7368,38.25865,83.9601904123,1.8468,0.5386500000000001,1.92375,72.89,37.72,82.0716181149,135.76
2019-06-17 22:30:00,2.19528,0.64029,2.28675,2.19528,0.64029,2.28675,0.0,0.0,0.0,135.87,68.00528,21.55029,71.3381602437,2.19528,0.64029,2.28675,65.81,20.91,69.0520397961,136.07,55.40528,3.15029,55.4947689333,2.19528,0.64029,2.28675,53.21,2.51,53.2691674423,136.24,75.77528,38.56029,85.0222854548,2.19528,0.64029,2.28675,73.58,37.92,82.7764628382,135.66
2019-06-17 23:00:00,2.04768,0.5972400000000001,2.133,2.04768,0.5972400000000001,2.133,0.0,0.0,0.0,136.31,65.36768000000001,22.05724,68.9888065196,2.04768,0.5972400000000001,2.133,63.32,21.46,66.8577145885,136.51,53.46768,2.13724,53.510378427,2.04768,0.5972400000000001,2.133,51.42,1.54,51.4430558968,136.82,72.81768,38.27724,82.2651908318,2.04768,0.5972400000000001,2.133,70.77,37.68,80.17590224,136.1
2019-06-17 23:30:00,1.98144,0.5779200000000001,2.064,1.98144,0.5779200000000001,2.064,0.0,0.0,0.0,137.32,60.40144,20.78792,63.878568957,1.98144,0.5779200000000001,2.064,58.42,20.21,61.8169920006,137.53,49.83144,4.19792,50.0079488162,1.98144,0.5779200000000001,2.064,47.85,3.62,47.9867367092,137.42,67.20144,40.60792,78.5177477059,1.98144,0.5779200000000001,2.064,65.22,40.03,76.5248279972,137.09
2019-06-18 00:00:00,1.80384,0.52612,1.879,1.80384,0.52612,1.879,0.0,0.0,0.0,137.19,54.433840000000004,19.14612,57.7028322372,1.80384,0.52612,1.879,52.63,18.62,55.8267077661,137.39,45.09384,2.82612,45.1823124707,1.80384,0.52612,1.879,43.29,2.3,43.3510565039,137.23,60.47384,42.12612,73.7000360285,1.80384,0.52612,1.879,58.67,41.6,71.9216858812,136.97
2019-06-18 00:30:00,1.7599200000000002,0.51331,1.83325,1.7599200000000002,0.51331,1.83325,0.0,0.0,0.0,137.22,53.36992,18.60331,56.519302046,1.7599200000000002,0.51331,1.83325,51.61,18.09,54.6885746752,137.43,42.76992,2.15331,42.8240913594,1.7599200000000002,0.51331,1.83325,41.01,1.6400000000000001,41.042778902,137.27,59.26992,42.85331,73.1391112522,1.7599200000000002,0.51331,1.83325,57.51,42.34,71.4148142895,137.01
2019-06-18 01:00:00,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,137.0,54.2956,18.6108,57.39663802,1.7856,0.5208,1.8599999999999999,52.51,18.09,55.5387090235,137.2,45.4156,2.7508,45.498831018,1.7856,0.5208,1.8599999999999999,43.63,2.23,43.6869522856,136.99,60.3256,42.6008,73.8512435643,1.7856,0.5208,1.8599999999999999,58.54,42.08,72.0947848322,136.8
2019-06-18 01:30:00,1.64904,0.48097000000000006,1.71775,1.64904,0.48097000000000006,1.71775,0.0,0.0,0.0,136.92,52.86904,17.91097,55.8205897216,1.64904,0.48097000000000006,1.71775,51.22,17.43,54.1044665439,137.12,43.39904,1.94097,43.4424220948,1.64904,0.48097000000000006,1.71775,41.75,1.46,41.7755203439,136.93,58.71904,43.21097,72.9048255389,1.64904,0.48097000000000006,1.71775,57.07,42.73,71.2940235924,136.72
2019-06-18 02:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.0,0.0,0.0,136.92,53.71672,18.07446,56.6760276647,1.6267200000000002,0.47446000000000005,1.6945000000000001,52.09,17.6,54.9829800938,137.12,44.94672,2.28446,45.0047374867,1.6267200000000002,0.47446000000000005,1.6945000000000001,43.32,1.81,43.3577963001,136.9,59.69672,43.04446,73.5970374095,1.6267200000000002,0.47446000000000005,1.6945000000000001,58.07,42.57,72.0022902414,136.72
2019-06-18 02:30:00,1.7916,0.5225500000000001,1.86625,1.7916,0.5225500000000001,1.86625,0.0,0.0,0.0,136.77,52.1916,18.19255,55.2714391532,1.7916,0.5225500000000001,1.86625,50.4,17.67,53.407760672,136.96,42.9316,2.00255,42.9782792241,1.7916,0.5225500000000001,1.86625,41.14,1.48,41.1666126855,136.95,57.9416,42.84255,72.0604822428,1.7916,0.5225500000000001,1.86625,56.15,42.32,70.3121959549,136.57
2019-06-18 03:00:00,2.22672,0.64946,2.3195,2.22672,0.64946,2.3195,0.0,0.0,0.0,136.97,53.28672,18.41946,56.3804135764,2.22672,0.64946,2.3195,51.06,17.77,54.06381877,137.16,44.76672,2.62946,44.8438767219,2.22672,0.64946,2.3195,42.54,1.98,42.586054055299996,136.95,59.11672,43.06946,73.14208753,2.22672,0.64946,2.3195,56.89,42.42,70.964276224,136.76
2019-06-18 03:30:00,2.25864,0.6587700000000001,2.35275,2.25864,0.6587700000000001,2.35275,0.0,0.0,0.0,137.64,52.53864,18.42877,55.6769993513,2.25864,0.6587700000000001,2.35275,50.28,17.77,53.3277723142,137.84,43.55864,2.21877,43.6151127359,2.25864,0.6587700000000001,2.35275,41.3,1.56,41.3294519683,137.64,58.26864,43.68877,72.8281747098,2.25864,0.6587700000000001,2.35275,56.01,43.03,70.6307369351,137.42
2019-06-18 04:00:00,1.9317600000000001,0.5634300000000001,2.01225,1.9317600000000001,0.5634300000000001,2.01225,0.0,0.0,0.0,138.0,51.82176,18.02343,54.8665548259,1.9317600000000001,0.5634300000000001,2.01225,49.89,17.46,52.8570118338,138.19,42.69176,1.85343,42.7319736809,1.9317600000000001,0.5634300000000001,2.01225,40.76,1.29,40.7804082863,137.98,57.52176,44.16343,72.5200759987,1.9317600000000001,0.5634300000000001,2.01225,55.59,43.6,70.6484826447,137.78
2019-06-18 04:30:00,1.86264,0.54327,1.94025,1.86264,0.54327,1.94025,0.0,0.0,0.0,137.73,51.49264,17.72327,54.4573803415,1.86264,0.54327,1.94025,49.63,17.18,52.5194183136,137.93,43.01264,1.82327,43.0512661052,1.86264,0.54327,1.94025,41.15,1.28,41.1699028418,137.69,57.13264,44.26327,72.27292456,1.86264,0.54327,1.94025,55.27,43.72,70.4713509165,137.51
2019-06-18 05:00:00,1.8345600000000002,0.53508,1.911,1.8345600000000002,0.53508,1.911,0.0,0.0,0.0,137.92,50.77456,18.09508,53.9025775209,1.8345600000000002,0.53508,1.911,48.94,17.56,51.9949728339,138.12,42.08456,1.98508,42.1313509515,1.8345600000000002,0.53508,1.911,40.25,1.45,40.276109544,137.97,56.32456,44.08508,71.5258718073,1.8345600000000002,0.53508,1.911,54.49,43.55,69.7550184575,137.68
2019-06-18 05:30:00,2.21832,0.6470100000000001,2.31075,2.21832,0.6470100000000001,2.31075,0.0,0.0,0.0,137.04,52.95832,19.17701,56.3235418787,2.21832,0.6470100000000001,2.31075,50.74,18.53,54.0176684058,137.24,44.23832,1.7170100000000001,44.2716283839,2.21832,0.6470100000000001,2.31075,42.02,1.07,42.033621067,137.41,58.76832,42.30701,72.4126959225,2.21832,0.6470100000000001,2.31075,56.55,41.66,70.2385798547,136.82
2019-06-18 06:00:00,3.11016,0.9071300000000001,3.23975,3.11016,0.9071300000000001,3.23975,0.0,0.0,0.0,137.57,54.45016,19.15713,57.7218810666,3.11016,0.9071300000000001,3.23975,51.34,18.25,54.4872287789,137.77,44.32016,2.76713,44.4064588868,3.11016,0.9071300000000001,3.23975,41.21,1.8599999999999999,41.2519538931,137.76,60.30016,43.31713,74.2460978602,3.11016,0.9071300000000001,3.23975,57.19,42.41,71.1990463419,137.36
2019-06-18 06:30:00,3.85128,1.12329,4.01175,3.85128,1.12329,4.01175,0.0,0.0,0.0,137.33,62.05128,23.57329,66.3781692355,3.85128,1.12329,4.01175,58.2,22.45,62.3798244627,137.52,49.82128,4.03329,49.9842712167,3.85128,1.12329,4.01175,45.97,2.91,46.0620125483,138.09,68.82128,38.62329,78.9184839645,3.85128,1.12329,4.01175,64.97,37.5,75.0156710295,137.1
2019-06-18 07:00:00,5.85888,1.70884,6.103,5.85888,1.70884,6.103,0.0,0.0,0.0,137.12,68.44888,25.25884,72.9606618076,5.85888,1.70884,6.103,62.59,23.55,66.8738409245,137.31,55.10888,5.60884,55.3935712967,5.85888,1.70884,6.103,49.25,3.9,49.4041749248,137.6,75.78888,37.73884,84.6650717604,5.85888,1.70884,6.103,69.93,36.03,78.6661668063,136.91
2019-06-18 07:30:00,7.76208,2.26394,8.0855,7.76208,2.26394,8.0855,0.0,0.0,0.0,135.6,75.47208,29.02394,80.8605215952,7.76208,2.26394,8.0855,67.71,26.76,72.8061927311,135.8,61.88208,9.04394,62.5394649469,7.76208,2.26394,8.0855,54.12,6.78,54.5430362191,136.23,83.51208,33.31394,89.9115460008,7.76208,2.26394,8.0855,75.75,31.05,81.8667514929,135.41
2019-06-18 08:00:00,10.40328,3.03429,10.83675,10.40328,3.03429,10.83675,0.0,0.0,0.0,135.23,80.13328,31.86429,86.236161445,10.40328,3.03429,10.83675,69.73,28.83,75.454899112,135.43,65.22328,12.36429,66.3848772023,10.40328,3.03429,10.83675,54.82,9.33,55.6082844547,135.88,88.44328,31.41429,93.8566534315,10.40328,3.03429,10.83675,78.04,28.38,83.040146917,135.04
2019-06-18 08:30:00,11.24232,3.27901,11.71075,11.24232,3.27901,11.71075,0.0,0.0,0.0,134.0,85.94232,35.52901,92.996736064,11.24232,3.27901,11.71075,74.7,32.25,81.3643195756,134.2,68.99232,11.39901,69.9276601064,11.24232,3.27901,11.71075,57.75,8.12,58.3180666689,135.25,94.92232,26.61901,98.5840683253,11.24232,3.27901,11.71075,83.68,23.34,86.8740352464,133.81
2019-06-18 09:00:00,12.10704,3.5312200000000002,12.6115,12.10704,3.5312200000000002,12.6115,0.0,0.0,0.0,137.5,86.49704,9.44122,87.0107726885,12.10704,3.5312200000000002,12.6115,74.39,5.91,74.6243941349,137.69,68.80704,12.30122,69.8979882904,12.10704,3.5312200000000002,12.6115,56.7,8.77,57.3742355069,135.52,95.59704,12.01122,96.3486557387,12.10704,3.5312200000000002,12.6115,83.49,8.48,83.9195477824,137.28
2019-06-18 09:30:00,15.35928,4.47979,15.99925,15.35928,4.47979,15.99925,0.0,0.0,0.0,137.86,86.44928,6.42979,86.6880626843,15.35928,4.47979,15.99925,71.09,1.9500000000000002,71.1167392391,138.06,67.52928,13.31979,68.8303745665,15.35928,4.47979,15.99925,52.17,8.84,52.9136513577,135.42,95.14928,10.32979,95.7083593317,15.35928,4.47979,15.99925,79.79,5.85,80.0041661415,137.64
2019-06-18 10:00:00,19.25184,5.61512,20.054,19.25184,5.61512,20.054,0.0,0.0,0.0,137.91,86.99184,8.57512,87.4134595449,19.25184,5.61512,20.054,67.74,2.96,67.8046399592,138.11,67.63184,15.55512,69.3976047137,19.25184,5.61512,20.054,48.38,9.94,49.3905659008,135.46,95.29184,12.60512,96.1219216454,19.25184,5.61512,20.054,76.04,6.99,76.3606030621,137.64
2019-06-18 10:30:00,22.09368,6.44399,23.01425,22.09368,6.44399,23.01425,0.0,0.0,0.0,138.62,83.87368,7.88399,84.2434062409,22.09368,6.44399,23.01425,61.78,1.44,61.7967798514,138.81,64.99368,16.85399,67.1433944544,22.09368,6.44399,23.01425,42.9,10.41,44.1449668705,135.91,91.44368,11.77399,92.1985545031,22.09368,6.44399,23.01425,69.35,5.33,69.5545210608,138.34
2019-06-18 11:00:00,21.87936,6.38148,22.791,21.87936,6.38148,22.791,0.0,0.0,0.0,137.94,82.77936,7.78148,83.1442954928,21.87936,6.38148,22.791,60.9,1.4,60.9160898286,138.13,65.50936,17.65148,67.8457883276,21.87936,6.38148,22.791,43.63,11.27,45.0620660867,135.14,90.24936,11.63148,90.9958147796,21.87936,6.38148,22.791,68.37,5.25,68.5712724105,137.68
2019-06-18 11:30:00,22.38048,6.52764,23.313,22.38048,6.52764,23.313,0.0,0.0,0.0,138.64,84.46048,8.71764,84.909186364,22.38048,6.52764,23.313,62.08,2.19,62.1186163722,138.83,67.07048,18.25764,69.5110833306,22.38048,6.52764,23.313,44.69,11.73,46.2037769019,135.88,92.08048,12.71764,92.954575811,22.38048,6.52764,23.313,69.7,6.19,69.9743245769,138.36
2019-06-18 12:00:00,19.89,5.80125,20.71875,19.89,5.80125,20.71875,0.0,0.0,0.0,138.31,88.02,9.651250000000001,88.5475410532,19.89,5.80125,20.71875,68.13,3.85,68.2386943017,138.5,72.03,17.00125,74.0092115994,19.89,5.80125,20.71875,52.14,11.2,53.3293502679,135.81,96.36,13.82125,97.3461686537,19.89,5.80125,20.71875,76.47,8.02,76.8894095438,138.07
2019-06-18 12:30:00,15.2304,4.4422,15.865,15.2304,4.4422,15.865,0.0,0.0,0.0,138.81,86.4804,7.9922,86.8489196536,15.2304,4.4422,15.865,71.25,3.55,71.3383837776,138.99,68.4704,14.9122,70.0754549397,15.2304,4.4422,15.865,53.24,10.47,54.259731846,136.35,95.2004,12.1722,95.9754062924,15.2304,4.4422,15.865,79.97,7.73,80.3427271133,138.56
2019-06-18 13:00:00,15.28848,4.45914,15.9255,15.28848,4.45914,15.9255,0.0,0.0,0.0,139.42,85.29848,6.72914,85.56349698,15.28848,4.45914,15.9255,70.01,2.27,70.046791504,139.6,65.64848,16.03914,67.5794120887,15.28848,4.45914,15.9255,50.36,11.58,51.674229554,136.65,93.87848,10.36914,94.4493942355,15.28848,4.45914,15.9255,78.59,5.91,78.8119039232,139.16
2019-06-18 13:30:00,13.86264,4.04327,14.44025,13.86264,4.04327,14.44025,0.0,0.0,0.0,139.79,86.09264,4.38327,86.2041513969,13.86264,4.04327,14.44025,72.23,0.34,72.2308002171,139.98,67.33264,20.52327,70.3909725807,13.86264,4.04327,14.44025,53.47,16.48,55.9520446454,136.33,94.93264,8.06327,95.2744585944,13.86264,4.04327,14.44025,81.07,4.02,81.1696082287,139.54
2019-06-18 14:00:00,13.63776,3.9776800000000003,14.206,13.63776,3.9776800000000003,14.206,0.0,0.0,0.0,139.91,87.19776,4.55768,87.316789886,13.63776,3.9776800000000003,14.206,73.56,0.58,73.5622865333,140.1,68.11776,20.87768,71.2453980942,13.63776,3.9776800000000003,14.206,54.48,16.9,57.041041365,136.45,96.20776,8.44768,96.5779290604,13.63776,3.9776800000000003,14.206,82.57,4.47,82.6909051831,139.65
2019-06-18 14:30:00,12.99024,3.7888200000000003,13.5315,12.99024,3.7888200000000003,13.5315,0.0,0.0,0.0,140.13,87.00024,4.00882,87.0925507598,12.99024,3.7888200000000003,13.5315,74.01,0.22,74.0103269821,140.33,68.92024,20.57882,71.9269581885,12.99024,3.7888200000000003,13.5315,55.93,16.79,58.3957960816,136.62,96.08024,7.65882,96.385009427,12.99024,3.7888200000000003,13.5315,83.09,3.87,83.1800757393,139.87
2019-06-18 15:00:00,13.75824,4.01282,14.3315,13.75824,4.01282,14.3315,0.0,0.0,0.0,140.52,81.70824,5.08282,81.8661807039,13.75824,4.01282,14.3315,67.95,1.07,67.9584240547,140.72,64.89824,16.62282,66.9932810053,13.75824,4.01282,14.3315,51.14,12.61,52.6717353046,137.44,90.04824,8.09282,90.4111677983,13.75824,4.01282,14.3315,76.29,4.08,76.3990215906,140.28
2019-06-18 15:30:00,16.43256,4.79283,17.11725,16.43256,4.79283,17.11725,0.0,0.0,0.0,140.64,85.46256,6.68283,85.7234470758,16.43256,4.79283,17.11725,69.03,1.8900000000000001,69.0558686862,140.85,66.98256,13.71283,68.3718147394,16.43256,4.79283,17.11725,50.55,8.92,51.33097408,138.13,93.92256,10.75283,94.5360811011,16.43256,4.79283,17.11725,77.49,5.96,77.7188632187,140.41
2019-06-18 16:00:00,14.21712,4.14666,14.8095,14.21712,4.14666,14.8095,0.0,0.0,0.0,139.74,86.59712,5.86666,86.7956156257,14.21712,4.14666,14.8095,72.38,1.72,72.4004337004,139.95,68.74712,14.966660000000001,70.3574261884,14.21712,4.14666,14.8095,54.53,10.82,55.5931047883,136.95,95.47712,9.06666,95.9066461047,14.21712,4.14666,14.8095,81.26,4.92,81.4088078773,139.51
2019-06-18 16:30:00,17.99568,5.24874,18.7455,17.99568,5.24874,18.7455,0.0,0.0,0.0,140.77,74.56568,8.76874,75.0795007645,17.99568,5.24874,18.7455,56.57,3.52,56.6794080774,140.98,54.15568,10.47874,55.1601456511,17.99568,5.24874,18.7455,36.16,5.23,36.5362628083,138.0,81.50568,6.08874,81.7327879559,17.99568,5.24874,18.7455,63.51,0.84,63.5155547878,140.53
2019-06-18 17:00:00,13.8432,4.0376,14.42,13.8432,4.0376,14.42,0.0,0.0,0.0,140.69,75.7732,8.4376,76.2415302312,13.8432,4.0376,14.42,61.93,4.4,62.0861087523,140.89,56.5032,9.2576,57.2565696493,13.8432,4.0376,14.42,42.66,5.22,42.9781805106,138.24,83.4032,6.1876,83.6324109661,13.8432,4.0376,14.42,69.56,2.15,69.5932187788,140.45
2019-06-18 17:30:00,10.46688,3.05284,10.903,10.46688,3.05284,10.903,0.0,0.0,0.0,135.03,75.73688,20.07284,78.3517319387,10.46688,3.05284,10.903,65.27,17.02,67.4526003946,135.24,57.59688,7.05284,58.0270896892,10.46688,3.05284,10.903,47.13,4.0,47.2994386859,137.05,84.12688,23.14284,87.2520657738,10.46688,3.05284,10.903,73.66,20.09,76.3505317598,134.83
2019-06-18 18:00:00,8.3676,2.44055,8.71625,8.3676,2.44055,8.71625,0.0,0.0,0.0,134.64,73.1276,18.78055,75.5006949641,8.3676,2.44055,8.71625,64.76,16.34,66.7896189538,134.84,54.7376,4.88055,54.9547506778,8.3676,2.44055,8.71625,46.37,2.44,46.4341523019,136.74,81.4476,23.06055,84.6492794539,8.3676,2.44055,8.71625,73.08,20.62,75.9333312848,134.43
2019-06-18 18:30:00,6.8952,2.0111,7.1825,6.8952,2.0111,7.1825,0.0,0.0,0.0,134.23,73.1252,18.4611,75.4195404935,6.8952,2.0111,7.1825,66.23,16.45,68.2423285066,134.44,55.3152,4.5411,55.5012877351,6.8952,2.0111,7.1825,48.42,2.5300000000000002,48.4860526337,136.34,81.6452,22.3111,84.6387846454,6.8952,2.0111,7.1825,74.75,20.3,77.4574237888,134.02
2019-06-18 19:00:00,5.8476,1.7055500000000001,6.09125,5.8476,1.7055500000000001,6.09125,0.0,0.0,0.0,134.21,71.8576,17.28555,73.9074077245,5.8476,1.7055500000000001,6.09125,66.01,15.58,67.8237163535,134.41,54.7476,3.8455500000000002,54.8824922955,5.8476,1.7055500000000001,6.09125,48.9,2.14,48.9468037772,136.25,80.3576,22.95555,83.5721314408,5.8476,1.7055500000000001,6.09125,74.51,21.25,77.4809821827,134.0
2019-06-18 19:30:00,5.48376,1.59943,5.71225,5.48376,1.59943,5.71225,0.0,0.0,0.0,134.36,72.63376,17.48943,74.7097266322,5.48376,1.59943,5.71225,67.15,15.89,69.0044534795,134.56,57.16376,4.49943,57.340564417,5.48376,1.59943,5.71225,51.68,2.9,51.7613021475,136.35,81.27376,22.54943,84.3439438126,5.48376,1.59943,5.71225,75.79,20.95,78.6322236745,134.16
2019-06-18 20:00:00,5.00208,1.4589400000000001,5.2105,5.00208,1.4589400000000001,5.2105,0.0,0.0,0.0,134.29,75.74208,17.56894,77.7530085299,5.00208,1.4589400000000001,5.2105,70.74,16.11,72.5512212165,134.49,63.24208,7.25894,63.6573082423,5.00208,1.4589400000000001,5.2105,58.24,5.8,58.5280924001,135.99,84.88208,22.15894,87.7267697288,5.00208,1.4589400000000001,5.2105,79.88,20.7,82.5185094388,134.06
2019-06-18 20:30:00,2.9234400000000003,0.85267,3.04525,2.9234400000000003,0.85267,3.04525,0.0,0.0,0.0,135.19,76.51344,14.76267,77.9245976965,2.9234400000000003,0.85267,3.04525,73.59,13.91,74.8930984804,135.39,62.28344,9.68267,63.0315872921,2.9234400000000003,0.85267,3.04525,59.36,8.83,60.013152725,136.35,86.02344,24.53267,89.4532510687,2.9234400000000003,0.85267,3.04525,83.1,23.68,86.4080574947,134.98
2019-06-18 21:00:00,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0.0,0.0,0.0,134.84,76.6608,10.7844,77.4156414428,1.9008,0.5544,1.98,74.76,10.23,75.4566796248,135.04,61.4708,6.9244,61.8595713532,1.9008,0.5544,1.98,59.57,6.37,59.9096135858,135.71,86.6708,18.3244,88.5867439745,1.9008,0.5544,1.98,84.77,17.77,86.6125037163,134.63
2019-06-18 21:30:00,2.10912,0.61516,2.197,2.10912,0.61516,2.197,0.0,0.0,0.0,135.96,73.71912,6.68516,74.021618584,2.10912,0.61516,2.197,71.61,6.07,71.8668004019,136.16,59.36912,3.30516,59.461050211,2.10912,0.61516,2.197,57.26,2.69,57.3231515184,135.44,84.30912,2.15516,84.3366612441,2.10912,0.61516,2.197,82.2,1.54,82.2144245251,135.75
2019-06-18 22:00:00,1.66248,0.48489000000000004,1.73175,1.66248,0.48489000000000004,1.73175,0.0,0.0,0.0,136.53,70.43248,8.09489,70.8961316509,1.66248,0.48489000000000004,1.73175,68.77,7.61,69.1897752562,136.74,56.36248,3.30489,56.459290198,1.66248,0.48489000000000004,1.73175,54.7,2.8200000000000003,54.7726428064,135.82,80.61248,3.75489,80.6998830895,1.66248,0.48489000000000004,1.73175,78.95,3.27,79.0176904244,136.31
2019-06-18 22:30:00,1.5996000000000001,0.46655,1.66625,1.5996000000000001,0.46655,1.66625,0.0,0.0,0.0,136.31,69.8496,8.81655,70.4038221552,1.5996000000000001,0.46655,1.66625,68.25,8.35,68.7588903343,136.52,56.4996,3.53655,56.6101756406,1.5996000000000001,0.46655,1.66625,54.9,3.07,54.9857699773,135.47,79.9196,4.59655,80.0516754107,1.5996000000000001,0.46655,1.66625,78.32,4.13,78.4288167704,136.09
2019-06-18 23:00:00,1.6058400000000002,0.46837000000000006,1.6727500000000002,1.6058400000000002,0.46837000000000006,1.6727500000000002,0.0,0.0,0.0,137.66,67.28584,11.16837,68.2064275048,1.6058400000000002,0.46837000000000006,1.6727500000000002,65.68,10.7,66.5458668889,137.88,55.42584,7.62837,55.9483312402,1.6058400000000002,0.46837000000000006,1.6727500000000002,53.82,7.16,54.2941801669,136.14,77.01584,7.19837,77.3515102733,1.6058400000000002,0.46837000000000006,1.6727500000000002,75.41,6.73,75.7097153607,137.46
2019-06-18 23:30:00,1.62696,0.47453000000000006,1.69475,1.62696,0.47453000000000006,1.69475,0.0,0.0,0.0,137.97,63.29696,9.48453,64.0036050122,1.62696,0.47453000000000006,1.69475,61.67,9.01,62.3247061766,138.18,52.06696,1.16453,52.0799813149,1.62696,0.47453000000000006,1.69475,50.44,0.6900000000000001,50.4447192479,137.29,72.45696,5.22453,72.6450739291,1.62696,0.47453000000000006,1.69475,70.83,4.75,70.9890935285,137.77
2019-06-19 00:00:00,1.67328,0.48804000000000003,1.7429999999999999,1.67328,0.48804000000000003,1.7429999999999999,0.0,0.0,0.0,136.81,58.80328,11.16804,59.8544138406,1.67328,0.48804000000000003,1.7429999999999999,57.13,10.68,58.1196980378,137.03,47.59328,2.00804,47.6356224458,1.67328,0.48804000000000003,1.7429999999999999,45.92,1.52,45.9451499073,135.86,67.30328,7.23804,67.6913637165,1.67328,0.48804000000000003,1.7429999999999999,65.63,6.75,65.9762032857,136.61
2019-06-19 00:30:00,1.6788,0.48965000000000003,1.74875,1.6788,0.48965000000000003,1.74875,0.0,0.0,0.0,137.01,57.3788,11.52965,58.5257167283,1.6788,0.48965000000000003,1.74875,55.7,11.04,56.783550435,137.22,47.2288,2.15965,47.2781517994,1.6788,0.48965000000000003,1.74875,45.55,1.67,45.5806033308,136.05,65.6688,7.63965,66.1116899312,1.6788,0.48965000000000003,1.74875,63.99,7.15,64.3882178663,136.81
2019-06-19 01:00:00,1.6737600000000001,0.48818000000000006,1.7435,1.6737600000000001,0.48818000000000006,1.7435,0.0,0.0,0.0,138.05,54.17376,11.20818,55.3210590232,1.6737600000000001,0.48818000000000006,1.7435,52.5,10.72,53.5832847071,138.26,43.97376,2.11818,44.0247459396,1.6737600000000001,0.48818000000000006,1.7435,42.3,1.63,42.3313937876,137.39,62.00376,7.17818,62.4178862366,1.6737600000000001,0.48818000000000006,1.7435,60.33,6.69,60.6997940688,137.85
2019-06-19 01:30:00,1.69992,0.49581000000000003,1.77075,1.69992,0.49581000000000003,1.77075,0.0,0.0,0.0,137.11,53.56992,11.72581,54.8382252536,1.69992,0.49581000000000003,1.77075,51.87,11.23,53.0717420102,137.31,44.889920000000004,2.13581,44.9407009509,1.69992,0.49581000000000003,1.77075,43.19,1.6400000000000001,43.2211256216,136.16,61.29992,7.83581,61.798706381,1.69992,0.49581000000000003,1.77075,59.6,7.34,60.050275603,136.9
2019-06-19 02:00:00,1.6915200000000001,0.49336,1.762,1.6915200000000001,0.49336,1.762,0.0,0.0,0.0,137.22,54.10152,12.32336,55.4872928516,1.6915200000000001,0.49336,1.762,52.41,11.83,53.728549208,137.42,44.15152,2.26336,44.2094957764,1.6915200000000001,0.49336,1.762,42.46,1.77,42.4968763558,136.26,61.91152,8.52336,62.4954716312,1.6915200000000001,0.49336,1.762,60.22,8.03,60.753018855,137.02
2019-06-19 02:30:00,1.68216,0.49063000000000007,1.75225,1.68216,0.49063000000000007,1.75225,0.0,0.0,0.0,137.8,54.14216,11.34063,55.3171165035,1.68216,0.49063000000000007,1.75225,52.46,10.85,53.5702725399,138.0,44.82216,1.90063,44.8624388711,1.68216,0.49063000000000007,1.75225,43.14,1.4100000000000001,43.1630362695,137.1,61.97216,7.34063,62.4053961117,1.68216,0.49063000000000007,1.75225,60.29,6.85,60.6778921849,137.61
2019-06-19 03:00:00,1.68096,0.49028000000000005,1.751,1.68096,0.49028000000000005,1.751,0.0,0.0,0.0,137.22,51.19096,11.960280000000001,52.569598471,1.68096,0.49028000000000005,1.751,49.51,11.47,50.8212652342,137.42,41.93096,2.75028,42.0210595607,1.68096,0.49028000000000005,1.751,40.25,2.26,40.3133985171,136.53,58.59096,8.09028,59.1468783978,1.68096,0.49028000000000005,1.751,56.91,7.6,57.4152253327,137.05
2019-06-19 03:30:00,1.71936,0.50148,1.791,1.71936,0.50148,1.791,0.0,0.0,0.0,137.36,51.38936,11.87148,52.7427564562,1.71936,0.50148,1.791,49.67,11.37,50.9547426644,137.55,42.28936,2.79148,42.3813913151,1.71936,0.50148,1.791,40.57,2.29,40.6345788707,136.67,58.81936,7.97148,59.3570686962,1.71936,0.50148,1.791,57.1,7.47,57.5865513814,137.16
2019-06-19 04:00:00,1.71312,0.49966000000000005,1.7845,1.71312,0.49966000000000005,1.7845,0.0,0.0,0.0,138.35,50.96312,13.08966,52.617286124,1.71312,0.49966000000000005,1.7845,49.25,12.59,50.8337545338,138.54,42.17312,1.52966,42.2008520086,1.71312,0.49966000000000005,1.7845,40.46,1.03,40.473108356,137.4,58.32312,9.28966,59.0583110955,1.71312,0.49966000000000005,1.7845,56.61,8.79,57.2883600743,138.17
2019-06-19 04:30:00,1.7136,0.4998,1.7850000000000001,1.7136,0.4998,1.7850000000000001,0.0,0.0,0.0,138.4,53.7536,13.4298,55.4058574611,1.7136,0.4998,1.7850000000000001,52.04,12.93,53.6222575056,138.59,44.1836,1.3798,44.2051394863,1.7136,0.4998,1.7850000000000001,42.47,0.88,42.4791160454,137.4,61.5236,9.6498,62.2757737567,1.7136,0.4998,1.7850000000000001,59.81,9.15,60.5058559149,138.17
2019-06-19 05:00:00,1.72368,0.5027400000000001,1.7955,1.72368,0.5027400000000001,1.7955,0.0,0.0,0.0,139.66,53.09368,14.05274,54.9219296588,1.72368,0.5027400000000001,1.7955,51.37,13.55,53.1270119619,139.85,42.76368,3.15274,42.8797399322,1.72368,0.5027400000000001,1.7955,41.04,2.65,41.1254677785,138.63,60.76368,10.27274,61.6259198248,1.72368,0.5027400000000001,1.7955,59.04,9.77,59.8429152031,139.42
2019-06-19 05:30:00,1.70232,0.49651000000000006,1.77325,1.70232,0.49651000000000006,1.77325,0.0,0.0,0.0,139.36,55.96232,13.13651,57.4834685345,1.70232,0.49651000000000006,1.77325,54.26,12.64,55.7128100171,139.55,45.99232,2.86651,46.0815622409,1.70232,0.49651000000000006,1.77325,44.29,2.37,44.353365148500004,138.51,64.05232,9.23651,64.7148577559,1.70232,0.49651000000000006,1.77325,62.35,8.74,62.9595910088,139.13
2019-06-19 06:00:00,1.79616,0.52388,1.871,1.79616,0.52388,1.871,0.0,0.0,0.0,139.26,57.55616,13.74388,59.1743676891,1.79616,0.52388,1.871,55.76,13.22,57.3057239724,139.45,47.01616,1.78388,47.0499896812,1.79616,0.52388,1.871,45.22,1.26,45.2375507737,138.04,65.87616,9.93388,66.6209458669,1.79616,0.52388,1.871,64.08,9.41,64.7672332279,139.03
2019-06-19 06:30:00,2.3064,0.6727000000000001,2.4025,2.3064,0.6727000000000001,2.4025,0.0,0.0,0.0,137.71,64.2664,9.4027,64.9506038174,2.3064,0.6727000000000001,2.4025,61.96,8.73,62.5719945343,137.9,51.6064,2.2827,51.6568605342,2.3064,0.6727000000000001,2.4025,49.3,1.6099999999999999,49.3262820411,136.98,73.4664,5.0827,73.6420108922,2.3064,0.6727000000000001,2.4025,71.16,4.41,71.2965195504,137.46
2019-06-19 07:00:00,2.83704,0.82747,2.95525,2.83704,0.82747,2.95525,0.0,0.0,0.0,137.52,72.32704,5.99747,72.5752737615,2.83704,0.82747,2.95525,69.49,5.17,69.6820565139,137.71,58.52704,5.13747,58.7520894025,2.83704,0.82747,2.95525,55.69,4.31,55.8565322948,136.94,82.62704,1.37747,82.6385210587,2.83704,0.82747,2.95525,79.79,0.55,79.7918955784,137.29
2019-06-19 07:30:00,3.45984,1.00912,3.604,3.45984,1.00912,3.604,0.0,0.0,0.0,136.63,77.83984,4.33912,77.9606865901,3.45984,1.00912,3.604,74.38,3.33,74.4545049006,136.82,63.69984,9.38912,64.3880826737,3.45984,1.00912,3.604,60.24,8.38,60.8200789214,135.86,88.84984,2.70912,88.8911322866,3.45984,1.00912,3.604,85.39,1.7000000000000002,85.4069206798,136.39
2019-06-19 08:00:00,5.56464,1.62302,5.7965,5.56464,1.62302,5.7965,0.0,0.0,0.0,136.11,79.48464,2.76302,79.53264911630001,5.56464,1.62302,5.7965,73.92,1.1400000000000001,73.9287900618,136.3,64.11464,9.37302,64.7961462299,5.56464,1.62302,5.7965,58.55,7.75,59.0606891257,135.66,90.42464,5.75302,90.6074652457,5.56464,1.62302,5.7965,84.86,4.13,84.9604407945,135.88
2019-06-19 08:30:00,6.11184,1.78262,6.3665,6.11184,1.78262,6.3665,0.0,0.0,0.0,135.19,75.79184,2.34262,75.8280349149,6.11184,1.78262,6.3665,69.68,0.56,69.6822502507,135.38,60.91184,11.18262,61.9298251431,6.11184,1.78262,6.3665,54.8,9.4,55.6003597111,134.67,86.10184,6.98262,86.3845115368,6.11184,1.78262,6.3665,79.99,5.2,80.1588429308,134.97
2019-06-19 09:00:00,6.45816,1.8836300000000001,6.72725,6.45816,1.8836300000000001,6.72725,0.0,0.0,0.0,134.93,76.86816,2.16363,76.8986041262,6.45816,1.8836300000000001,6.72725,70.41,0.28,70.4105567369,135.13,61.77816,15.24363,63.6310404485,6.45816,1.8836300000000001,6.72725,55.32,13.36,56.9103856954,133.99,87.26816,6.90363,87.5408010985,6.45816,1.8836300000000001,6.72725,80.81,5.02,80.9657736331,134.74
2019-06-19 09:30:00,6.22008,1.81419,6.47925,6.22008,1.81419,6.47925,0.0,0.0,0.0,134.61,78.71008,2.3841900000000003,78.7461812126,6.22008,1.81419,6.47925,72.49,0.5700000000000001,72.4922409641,134.81,63.75008,15.25419,65.5496987984,6.22008,1.81419,6.47925,57.53,13.44,59.0790529714,133.77,89.44008,7.79419,89.7790471556,6.22008,1.81419,6.47925,83.22,5.98,83.4345779638,134.42
2019-06-19 10:00:00,7.76544,2.26492,8.089,7.76544,2.26492,8.089,0.0,0.0,0.0,135.57,77.67544,17.55492,79.6344724061,7.76544,2.26492,8.089,69.91,15.29,71.5625055459,135.76,61.51544,7.98492,62.0315105878,7.76544,2.26492,8.089,53.75,5.72,54.0535003492,134.09,88.09544,27.34492,92.2418083008,7.76544,2.26492,8.089,80.33,25.08,84.154116358,135.38
2019-06-19 10:30:00,10.58544,3.08742,11.0265,10.58544,3.08742,11.0265,0.0,0.0,0.0,138.7,74.47544,32.06742,81.0858223653,10.58544,3.08742,11.0265,63.89,28.98,70.1553454841,138.88,56.46544,7.76742,56.9971817536,10.58544,3.08742,11.0265,45.88,4.68,46.1180745478,135.4,84.17544,39.44742,92.9602261392,10.58544,3.08742,11.0265,73.59,36.36,82.0825054442,138.48
2019-06-19 11:00:00,10.83168,3.15924,11.283,10.83168,3.15924,11.283,0.0,0.0,0.0,139.8,73.29168,34.30924,80.9246211397,10.83168,3.15924,11.283,62.46,31.15,69.7966625277,139.99,50.05168,9.67924,50.978999184,10.83168,3.15924,11.283,39.22,6.52,39.7582544888,136.12,82.79168,38.12924,91.1498832704,10.83168,3.15924,11.283,71.96,34.97,80.0071403064,139.59
2019-06-19 11:30:00,13.62552,3.97411,14.19325,13.62552,3.97411,14.19325,0.0,0.0,0.0,139.24,71.21552,34.51411,79.1383224359,13.62552,3.97411,14.19325,57.59,30.54,65.1866527749,139.42,50.32552,10.70411,51.4512967199,13.62552,3.97411,14.19325,36.7,6.73,37.3119672491,135.56,80.05552,39.12411,89.104333597,13.62552,3.97411,14.19325,66.43,35.15,75.1562864969,139.0
2019-06-19 12:00:00,15.28536,4.45823,15.92225,15.28536,4.45823,15.92225,0.0,0.0,0.0,138.55,77.02536,32.67823,83.6706208837,15.28536,4.45823,15.92225,61.74,28.22,67.8836946549,138.75,58.91536,13.78823,60.5073130329,15.28536,4.45823,15.92225,43.63,9.33,44.6164297092,134.85,86.42536,41.59823,95.915356384,15.28536,4.45823,15.92225,71.14,37.14,80.2513501444,138.32
2019-06-19 12:30:00,13.93944,4.06567,14.52025,13.93944,4.06567,14.52025,0.0,0.0,0.0,138.69,86.32944,31.57567,91.9227672922,13.93944,4.06567,14.52025,72.39,27.51,77.4410240118,138.88,67.57944,16.76567,69.6280719341,13.93944,4.06567,14.52025,53.64,12.7,55.1229498485,134.76,97.17944,42.14567,105.9249784445,13.93944,4.06567,14.52025,83.24,38.08,91.5367904178,138.45
2019-06-19 13:00:00,14.2332,4.15135,14.82625,14.2332,4.15135,14.82625,0.0,0.0,0.0,138.43,86.2932,30.73135,91.6020318501,14.2332,4.15135,14.82625,72.06,26.58,76.8058591515,138.62,69.3332,11.94135,70.3540223588,14.2332,4.15135,14.82625,55.1,7.79,55.6479478508,135.1,97.1032,42.99135,106.1945743673,14.2332,4.15135,14.82625,82.87,38.84,91.5203939021,138.2
2019-06-19 13:30:00,12.33024,3.59632,12.844,12.33024,3.59632,12.844,0.0,0.0,0.0,138.43,85.81024,30.32632,91.0114441903,12.33024,3.59632,12.844,73.48,26.73,78.190813399,138.65,65.99024,10.54632,66.8276637389,12.33024,3.59632,12.844,53.66,6.95,54.1082073257,135.2,96.81024,42.26632,105.6345794482,12.33024,3.59632,12.844,84.48,38.67,92.9098450112,138.23
2019-06-19 14:00:00,10.16064,2.96352,10.584,10.16064,2.96352,10.584,0.0,0.0,0.0,138.72,83.26064,29.14352,88.2138250571,10.16064,2.96352,10.584,73.1,26.18,77.6466509258,138.92,64.13064,10.56352,64.9948224215,10.16064,2.96352,10.584,53.97,7.6,54.5024852644,135.47,94.23064,42.52352,103.3811552847,10.16064,2.96352,10.584,84.07,39.56,92.9126390756,138.49
2019-06-19 14:30:00,11.45808,3.34194,11.9355,11.45808,3.34194,11.9355,0.0,0.0,0.0,138.31,83.49808,29.72194,88.6302605268,11.45808,3.34194,11.9355,72.04,26.38,76.7180943455,138.5,64.37808,11.21194,65.3471099824,11.45808,3.34194,11.9355,52.92,7.87,53.5019934208,134.99,94.29808,42.21194,103.3149348848,11.45808,3.34194,11.9355,82.84,38.87,91.5059697506,138.09
2019-06-19 15:00:00,16.82064,4.90602,17.5215,16.82064,4.90602,17.5215,0.0,0.0,0.0,138.64,85.41064,31.84602,91.1545194439,16.82064,4.90602,17.5215,68.59,26.94,73.6909200648,138.83,66.00064,12.48602,67.1713121492,16.82064,4.90602,17.5215,49.18,7.58,49.7607154289,135.28,95.74064,43.37602,105.1082739781,16.82064,4.90602,17.5215,78.92,38.47,87.7969663485,138.43
2019-06-19 15:30:00,16.42224,4.78982,17.1065,16.42224,4.78982,17.1065,0.0,0.0,0.0,139.1,83.95224,32.29982,89.9514145139,16.42224,4.78982,17.1065,67.53,27.51,72.9184544543,139.28,65.92224,12.40982,67.0801413166,16.42224,4.78982,17.1065,49.5,7.62,50.0830749855,135.68,94.17224,43.21982,103.6164254713,16.42224,4.78982,17.1065,77.75,38.43,86.7290458843,138.83
2019-06-19 16:00:00,15.14664,4.41777,15.77775,15.14664,4.41777,15.77775,0.0,0.0,0.0,140.35,78.22664,36.97777,86.5260809228,15.14664,4.41777,15.77775,63.08,32.56,70.9876045518,140.55,56.85664,12.87777,58.2967792615,15.14664,4.41777,15.77775,41.71,8.46,42.5593197784,136.33,87.85664,38.48777,95.9171394051,15.14664,4.41777,15.77775,72.71,34.07,80.2963822348,140.1
2019-06-19 16:30:00,15.9132,4.64135,16.57625,15.9132,4.64135,16.57625,0.0,0.0,0.0,140.26,73.7932,37.32135,82.694132392,15.9132,4.64135,16.57625,57.88,32.68,66.4686151503,140.46,53.9432,6.60135,54.345622161,15.9132,4.64135,16.57625,38.03,1.96,38.0804739992,136.86,82.7332,38.48135,91.2447076825,15.9132,4.64135,16.57625,66.82,33.84,74.9003204266,140.02
2019-06-19 17:00:00,17.60184,5.13387,18.33525,17.60184,5.13387,18.33525,0.0,0.0,0.0,140.22,80.00184,36.39387,87.8908879063,17.60184,5.13387,18.33525,62.4,31.26,69.7921743464,140.42,62.811840000000004,7.43387,63.2502147614,17.60184,5.13387,18.33525,45.21,2.3,45.26846695,136.93,89.54184,40.54387,98.2931661163,17.60184,5.13387,18.33525,71.94,35.41,80.1824899838,139.99
2019-06-19 17:30:00,15.5472,4.5346,16.195,15.5472,4.5346,16.195,0.0,0.0,0.0,140.69,77.8672,36.7846,86.1185672953,15.5472,4.5346,16.195,62.32,32.25,70.1701140087,140.89,62.6372,5.9246,62.9167681068,15.5472,4.5346,16.195,47.09,1.3900000000000001,47.1105105046,137.39,87.4172,39.2346,95.818164734,15.5472,4.5346,16.195,71.87,34.7,79.8084387769,140.46
2019-06-19 18:00:00,13.65672,3.98321,14.22575,13.65672,3.98321,14.22575,0.0,0.0,0.0,139.1,73.22672,22.19321,76.5159531867,13.65672,3.98321,14.22575,59.57,18.21,62.2911630972,139.3,55.23672,6.53321,55.6217409766,13.65672,3.98321,14.22575,41.58,2.55,41.6581192566,137.25,82.20672,18.47321,84.2567759938,13.65672,3.98321,14.22575,68.55,14.49,70.0647029538,138.87
2019-06-19 18:30:00,11.6052,3.38485,12.08875,11.6052,3.38485,12.08875,0.0,0.0,0.0,137.39,68.7952,9.79485,69.4889820731,11.6052,3.38485,12.08875,57.19,6.41,57.5481033571,137.59,50.4452,5.64485,50.7600486068,11.6052,3.38485,12.08875,38.84,2.26,38.905696241,136.85,77.3052,5.20485,77.4802194793,11.6052,3.38485,12.08875,65.7,1.82,65.7252036893,137.19
2019-06-19 19:00:00,9.45672,2.75821,9.85075,9.45672,2.75821,9.85075,0.0,0.0,0.0,137.28,71.40672,8.74821,71.9406063316,9.45672,2.75821,9.85075,61.95,5.99,62.238915479,137.48,56.15672,6.55821,56.5383703299,9.45672,2.75821,9.85075,46.7,3.8,46.8543487843,136.64,80.59672,4.41821,80.7177294921,9.45672,2.75821,9.85075,71.14,1.6600000000000001,71.1593648089,137.06
2019-06-19 19:30:00,9.08352,2.64936,9.462,9.08352,2.64936,9.462,0.0,0.0,0.0,137.16,75.52352,8.72936,76.0263362211,9.08352,2.64936,9.462,66.44,6.08,66.7176138662,137.37,63.77352,11.53936,64.8090941335,9.08352,2.64936,9.462,54.69,8.89,55.407835186,135.99,85.37352,4.11936,85.4728438979,9.08352,2.64936,9.462,76.29,1.47,76.3041610923,136.93
2019-06-19 20:00:00,8.64096,2.52028,9.001,8.64096,2.52028,9.001,0.0,0.0,0.0,137.56,72.78096,9.94028,73.456635541,8.64096,2.52028,9.001,64.14,7.42,64.5677628542,137.76,61.29096,10.28028,62.1471313465,8.64096,2.52028,9.001,52.65,7.76,53.2187946124,136.35,82.31096,5.4802800000000005,82.4931973256,8.64096,2.52028,9.001,73.67,2.96,73.7294412023,137.34
2019-06-19 20:30:00,5.33904,1.55722,5.5615,5.33904,1.55722,5.5615,0.0,0.0,0.0,137.56,73.67904,9.54722,74.2950223437,5.33904,1.55722,5.5615,68.34,7.99,68.8054917866,137.76,59.85904,8.83722,60.5078600436,5.33904,1.55722,5.5615,54.52,7.28,55.0038980437,136.37,83.78904,5.16722,83.9482184841,5.33904,1.55722,5.5615,78.45,3.61,78.5330159869,137.34
2019-06-19 21:00:00,4.24344,1.23767,4.42025,4.24344,1.23767,4.42025,0.0,0.0,0.0,137.2,74.00344,9.12767,74.5642239379,4.24344,1.23767,4.42025,69.76,7.89,70.204769781,137.4,60.69344,8.74767,61.3205951493,4.24344,1.23767,4.42025,56.45,7.51,56.9473669277,135.98,84.33344,4.76767,84.4680991823,4.24344,1.23767,4.42025,80.09,3.5300000000000002,80.1677553634,136.97
2019-06-19 21:30:00,2.90712,0.84791,3.02825,2.90712,0.84791,3.02825,0.0,0.0,0.0,136.17,73.95712,8.11791,74.4013176057,2.90712,0.84791,3.02825,71.05,7.27,71.4209731101,136.37,59.74712,5.89791,60.0375190249,2.90712,0.84791,3.02825,56.84,5.05,57.0638948899,135.27,84.46712,3.75791,84.5506726683,2.90712,0.84791,3.02825,81.56,2.91,81.6118968043,135.95
2019-06-19 22:00:00,2.34216,0.68313,2.43975,2.34216,0.68313,2.43975,0.0,0.0,0.0,136.57,73.60216,8.21313,74.0589863626,2.34216,0.68313,2.43975,71.26,7.53,71.6567407855,136.77,60.65216,6.45313,60.9944866317,2.34216,0.68313,2.43975,58.31,5.77,58.5947864575,135.57,84.14216,3.85313,84.2303371729,2.34216,0.68313,2.43975,81.8,3.17,81.86140055,136.36
2019-06-19 22:30:00,2.2032,0.6426000000000001,2.295,2.2032,0.6426000000000001,2.295,0.0,0.0,0.0,137.8,71.8232,9.4226,72.4386461014,2.2032,0.6426000000000001,2.295,69.62,8.78,70.1714528851,137.99,58.8532,7.3626000000000005,59.3119467645,2.2032,0.6426000000000001,2.295,56.65,6.72,57.0471813502,136.56,82.1432,5.1426,82.304019592,2.2032,0.6426000000000001,2.295,79.94,4.5,80.0665573133,137.56
2019-06-19 23:00:00,2.09256,0.61033,2.17975,2.09256,0.61033,2.17975,0.0,0.0,0.0,138.08,68.50256,7.96033,68.9635235488,2.09256,0.61033,2.17975,66.41,7.35,66.8154967055,138.28,56.43256,2.63033,56.4938267784,2.09256,0.61033,2.17975,54.34,2.02,54.377532125,137.47,78.35256,3.45033,78.428492499,2.09256,0.61033,2.17975,76.26,2.84,76.31286392210001,137.86
2019-06-19 23:30:00,2.11416,0.61663,2.20225,2.11416,0.61663,2.20225,0.0,0.0,0.0,137.16,62.49416,10.64663,63.3945641555,2.11416,0.61663,2.20225,60.38,10.03,61.207395795,137.37,50.82416,3.50663,50.9449869336,2.11416,0.61663,2.20225,48.71,2.89,48.7956575937,136.15,71.46416,6.59663,71.7679712118,2.11416,0.61663,2.20225,69.35,5.98,69.6073480317,136.93
2019-06-20 00:00:00,2.178,0.6352500000000001,2.26875,2.178,0.6352500000000001,2.26875,0.0,0.0,0.0,137.68,58.768,11.24525,59.8342165618,2.178,0.6352500000000001,2.26875,56.59,10.61,57.5760384188,137.88,47.538,2.61525,47.6098831816,2.178,0.6352500000000001,2.26875,45.36,1.98,45.4031937203,136.77,67.168,7.23525,67.55656198,2.178,0.6352500000000001,2.26875,64.99,6.6,65.324268844,137.46
2019-06-20 00:30:00,2.20488,0.64309,2.29675,2.20488,0.64309,2.29675,0.0,0.0,0.0,138.87,55.94488,12.00309,57.2180370841,2.20488,0.64309,2.29675,53.74,11.36,54.9275632083,139.08,44.99488,2.42309,45.0600775783,2.20488,0.64309,2.29675,42.79,1.78,42.8270066664,137.99,63.94488,8.00309,64.443751658,2.20488,0.64309,2.29675,61.74,7.36,62.1771437105,138.68
2019-06-20 01:00:00,2.27472,0.66346,2.3695,2.27472,0.66346,2.3695,0.0,0.0,0.0,139.75,54.64472,13.43346,56.2716915638,2.27472,0.66346,2.3695,52.37,12.77,53.9044506511,139.96,44.28472,3.5134600000000002,44.423876763,2.27472,0.66346,2.3695,42.01,2.85,42.1065624339,138.6,62.45472,9.56346,63.1826860576,2.27472,0.66346,2.3695,60.18,8.9,60.8345493942,139.54
2019-06-20 01:30:00,2.25264,0.65702,2.3465,2.25264,0.65702,2.3465,0.0,0.0,0.0,139.61,55.17264,12.17702,56.5004426589,2.25264,0.65702,2.3465,52.92,11.52,54.1593648412,139.81,45.42264,2.4870200000000002,45.4906747922,2.25264,0.65702,2.3465,43.17,1.83,43.2087699431,138.87,63.06264,8.13702,63.5854358973,2.25264,0.65702,2.3465,60.81,7.48,61.2683156289,139.4
2019-06-20 02:00:00,2.4516,0.7150500000000001,2.55375,2.4516,0.7150500000000001,2.55375,0.0,0.0,0.0,139.61,55.3616,12.42505,56.7387752958,2.4516,0.7150500000000001,2.55375,52.91,11.71,54.1903330863,139.81,45.5116,2.57505,45.5843900591,2.4516,0.7150500000000001,2.55375,43.06,1.8599999999999999,43.100153132,138.87,63.2616,8.41505,63.8188303016,2.4516,0.7150500000000001,2.55375,60.81,7.7,61.295563461,139.4
2019-06-20 02:30:00,2.2068,0.64365,2.29875,2.2068,0.64365,2.29875,0.0,0.0,0.0,139.43,55.3868,12.37365,56.7521350133,2.2068,0.64365,2.29875,53.18,11.73,54.4582895435,139.63,45.9968,2.44365,46.0616655752,2.2068,0.64365,2.29875,43.79,1.8,43.8269791339,138.68,63.3268,8.393650000000001,63.8806461971,2.2068,0.64365,2.29875,61.12,7.75,61.6093897064,139.24
2019-06-20 03:00:00,2.15808,0.62944,2.248,2.15808,0.62944,2.248,0.0,0.0,0.0,139.13,53.08808,14.31944,54.9853671444,2.15808,0.62944,2.248,50.93,13.69,52.7378516817,139.34,43.33808,1.92944,43.3810087112,2.15808,0.62944,2.248,41.18,1.3,41.2005145599,137.89,60.68808,10.62944,61.6119148282,2.15808,0.62944,2.248,58.53,10.0,59.3781180234,138.95
2019-06-20 03:30:00,2.01384,0.5873700000000001,2.09775,2.01384,0.5873700000000001,2.09775,0.0,0.0,0.0,139.87,53.11384,14.14737,54.9656990992,2.01384,0.5873700000000001,2.09775,51.1,13.56,52.8685501976,140.08,43.42384,1.71737,43.4577868749,2.01384,0.5873700000000001,2.09775,41.41,1.13,41.4254149044,138.66,60.74384,10.38737,61.6255754818,2.01384,0.5873700000000001,2.09775,58.73,9.8,59.5420263343,139.66
2019-06-20 04:00:00,2.0232,0.5901000000000001,2.1075,2.0232,0.5901000000000001,2.1075,0.0,0.0,0.0,139.87,53.3932,12.5501,54.8483255556,2.0232,0.5901000000000001,2.1075,51.37,11.96,52.7438953814,140.08,44.0432,2.8801,44.1372681784,2.0232,0.5901000000000001,2.1075,42.02,2.29,42.082353784,139.14,61.0532,8.5501,61.6489857196,2.0232,0.5901000000000001,2.1075,59.03,7.96,59.5642720093,139.66
2019-06-20 04:30:00,1.93608,0.56469,2.01675,1.93608,0.56469,2.01675,0.0,0.0,0.0,139.65,51.96608,14.18469,53.86723402,1.93608,0.56469,2.01675,50.03,13.62,51.8507984509,139.86,42.17608,1.61469,42.2069774796,1.93608,0.56469,2.01675,40.24,1.05,40.2536967246,138.57,59.42608,10.45469,60.3387067077,1.93608,0.56469,2.01675,57.49,9.89,58.3344855124,139.46
2019-06-20 05:00:00,2.86896,0.8367800000000001,2.9885,2.86896,0.8367800000000001,2.9885,0.0,0.0,0.0,140.18,53.40896,13.31678,55.0441062953,2.86896,0.8367800000000001,2.9885,50.54,12.48,52.0580637366,140.38,44.21896,3.32678,44.343927303,2.86896,0.8367800000000001,2.9885,41.35,2.49,41.4249031381,139.41,60.94896,9.37678,61.6660338294,2.86896,0.8367800000000001,2.9885,58.08,8.54,58.7044972724,139.98
2019-06-20 05:30:00,3.20808,0.93569,3.34175,3.20808,0.93569,3.34175,0.0,0.0,0.0,139.64,53.95808,14.34569,55.832546233,3.20808,0.93569,3.34175,50.75,13.41,52.4918146,139.84,44.37808,1.9256900000000001,44.4198409099,3.20808,0.93569,3.34175,41.17,0.99,41.1819013646,138.49,61.53808,10.58569,62.4419099873,3.20808,0.93569,3.34175,58.33,9.65,59.1228500666,139.43
