Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-20 06:00:00,3.46488,1.01059,3.6092500000000003,3.46488,1.01059,3.6092500000000003,0.0,0.0,0.0,139.83,55.63488,14.25059,57.4309950111,3.46488,1.01059,3.6092500000000003,52.17,13.24,53.8238469454,140.04,45.15488,2.05059,45.2014170924,3.46488,1.01059,3.6092500000000003,41.69,1.04,41.7029699182,138.64,63.41488,10.44059,64.2685998366,3.46488,1.01059,3.6092500000000003,59.95,9.43,60.6871271358,139.64
2019-06-20 06:30:00,3.88056,1.13183,4.04225,3.88056,1.13183,4.04225,0.0,0.0,0.0,138.81,62.13056,11.76183,63.2340662212,3.88056,1.13183,4.04225,58.25,10.63,59.2119869621,139.01,49.69056,4.75183,49.9172479356,3.88056,1.13183,4.04225,45.81,3.62,45.9528073136,137.66,70.78056,7.69183,71.1972746856,3.88056,1.13183,4.04225,66.9,6.5600000000000005,67.2208568824,138.62
2019-06-20 07:00:00,5.96568,1.7399900000000001,6.21425,5.96568,1.7399900000000001,6.21425,0.0,0.0,0.0,138.11,69.73568,7.23999,70.1105022109,5.96568,1.7399900000000001,6.21425,63.77,5.5,64.0067410512,138.32,56.78568,4.70999,56.9806761882,5.96568,1.7399900000000001,6.21425,50.82,2.9699999999999998,50.9067117382,137.63,79.20568,3.00999,79.262852485,5.96568,1.7399900000000001,6.21425,73.24,1.27,73.2510102319,137.95
2019-06-20 07:30:00,10.76448,3.13964,11.213,10.76448,3.13964,11.213,0.0,0.0,0.0,136.92,77.49448,5.75964,77.7082227528,10.76448,3.13964,11.213,66.73,2.62,66.7814143306,137.14,62.51448,6.22964,62.8241086224,10.76448,3.13964,11.213,51.75,3.09,51.8421700935,136.79,87.39448,5.58964,87.5730507051,10.76448,3.13964,11.213,76.63,2.45,76.6691554668,136.79
2019-06-20 08:00:00,11.91192,3.47431,12.40825,11.91192,3.47431,12.40825,0.0,0.0,0.0,136.09,76.34192,5.87431,76.5675928005,11.91192,3.47431,12.40825,64.43,2.4,64.4746841791,136.31,57.58192,7.25431,58.037078876,11.91192,3.47431,12.40825,45.67,3.7800000000000002,45.8261639241,135.93,85.89192,6.09431,86.1078540881,11.91192,3.47431,12.40825,73.98,2.62,74.0263790821,135.95
2019-06-20 08:30:00,13.3836,3.90355,13.94125,13.3836,3.90355,13.94125,0.0,0.0,0.0,134.99,83.5336,6.77355,83.8077759433,13.3836,3.90355,13.94125,70.15,2.87,70.208684648,135.22,66.6536,10.97355,67.5508785477,13.3836,3.90355,13.94125,53.27,7.07,53.737117526,135.04,93.9336,11.71355,94.6611243466,13.3836,3.90355,13.94125,80.55,7.8100000000000005,80.9277369015,134.87
2019-06-20 09:00:00,15.15096,4.41903,15.78225,15.15096,4.41903,15.78225,0.0,0.0,0.0,135.3,83.83096,5.15903,83.9895555713,15.15096,4.41903,15.78225,68.68,0.74,68.6839864888,135.52,67.69096,16.82903,69.7515757275,15.15096,4.41903,15.78225,52.54,12.41,53.9857360791,134.6,94.02096,10.53903,94.6097884611,15.15096,4.41903,15.78225,78.87,6.12,79.1070875459,135.2
2019-06-20 09:30:00,17.60856,5.13583,18.34225,17.60856,5.13583,18.34225,0.0,0.0,0.0,135.3,77.44856,5.72583,77.6599290192,17.60856,5.13583,18.34225,59.84,0.59,59.8429085189,135.52,56.50856,11.96583,57.7615654295,17.60856,5.13583,18.34225,38.9,6.83,39.4950490568,135.09,86.31856,10.29583,86.9304199683,17.60856,5.13583,18.34225,68.71,5.16,68.9034810441,135.13
2019-06-20 10:00:00,16.48248,4.80739,17.16925,16.48248,4.80739,17.16925,0.0,0.0,0.0,134.75,78.04248,6.16739,78.2857929893,16.48248,4.80739,17.16925,61.56,1.3599999999999999,61.5750209095,134.97,57.40248,11.71739,58.5861923883,16.48248,4.80739,17.16925,40.92,6.91,41.4993313199,134.69,87.17248,11.63739,87.9458362594,16.48248,4.80739,17.16925,70.69,6.83,71.0191875482,134.57
2019-06-20 10:30:00,19.27872,5.62296,20.082,19.27872,5.62296,20.082,0.0,0.0,0.0,135.36,75.89872,6.23296,76.1542217346,19.27872,5.62296,20.082,56.62,0.61,56.623285846,135.57,54.79872,11.88296,56.0723144876,19.27872,5.62296,20.082,35.52,6.26,36.0674091113,135.25,84.30872,11.37296,85.0723485464,19.27872,5.62296,20.082,65.03,5.75,65.2837146615,135.16
2019-06-20 11:00:00,17.95608,5.23719,18.704250000000002,17.95608,5.23719,18.704250000000002,0.0,0.0,0.0,135.1,83.47608,6.35719,83.7177985667,17.95608,5.23719,18.704250000000002,65.52,1.12,65.5295719504,135.31,65.72608,15.20719,67.4624059745,17.95608,5.23719,18.704250000000002,47.77,9.97,48.7993217166,134.66,93.18608,11.57719,93.9024857715,17.95608,5.23719,18.704250000000002,75.23,6.34,75.4966787349,134.91
2019-06-20 11:30:00,12.24576,3.57168,12.756,12.24576,3.57168,12.756,0.0,0.0,0.0,135.01,83.55576,4.24168,83.6633544534,12.24576,3.57168,12.756,71.31,0.67,71.3131474554,135.21,68.59576,16.86168,70.6377699421,12.24576,3.57168,12.756,56.35,13.29,57.8959981346,134.18,94.12576,9.51168,94.6051306854,12.24576,3.57168,12.756,81.88,5.94,82.0951764722,134.83
2019-06-20 12:00:00,14.68872,4.28421,15.30075,14.68872,4.28421,15.30075,0.0,0.0,0.0,135.42,85.32872,4.47421,85.445942045,14.68872,4.28421,15.30075,70.64,0.19,70.6402555205,135.62,69.67872,18.98421,72.2185865977,14.68872,4.28421,15.30075,54.99,14.7,56.9209109203,134.39,95.79872,9.56421,96.2749649003,14.68872,4.28421,15.30075,81.11,5.28,81.2816738263,135.25
2019-06-20 12:30:00,16.46736,4.80298,17.1535,16.46736,4.80298,17.1535,0.0,0.0,0.0,135.59,79.73736,5.69298,79.9403315045,16.46736,4.80298,17.1535,63.27,0.89,63.2762593711,135.8,62.13736,15.90298,64.140130033,16.46736,4.80298,17.1535,45.67,11.1,46.9995627639,134.93,89.13736,10.13298,89.7114609816,16.46736,4.80298,17.1535,72.67,5.33,72.8652029435,135.42
2019-06-20 13:00:00,23.91072,6.97396,24.907,23.91072,6.97396,24.907,0.0,0.0,0.0,135.34,82.26072,8.42396,82.6909254816,23.91072,6.97396,24.907,58.35,1.45,58.3680135005,135.55,63.72072,15.69396,65.6249231451,23.91072,6.97396,24.907,39.81,8.72,40.7538280411,135.09,90.94072,13.96396,92.0065580978,23.91072,6.97396,24.907,67.03,6.99,67.393478913,135.12
2019-06-20 13:30:00,23.22264,6.77327,24.19025,23.22264,6.77327,24.19025,0.0,0.0,0.0,135.39,88.08264,8.61327,88.5027676938,23.22264,6.77327,24.19025,64.86,1.8399999999999999,64.8860940418,135.59,70.41264,15.85327,72.1752453509,23.22264,6.77327,24.19025,47.19,9.08,48.0556188182,135.16,97.71264,14.20327,98.7395204286,23.22264,6.77327,24.19025,74.49,7.43,74.8596353184,135.2
2019-06-20 14:00:00,12.70896,3.70678,13.2385,12.70896,3.70678,13.2385,0.0,0.0,0.0,135.21,85.43896,6.12678,85.6583523017,12.70896,3.70678,13.2385,72.73,2.42,72.7702501026,135.41,67.37896,12.94678,68.6115395764,12.70896,3.70678,13.2385,54.67,9.24,55.4453469644,135.05,96.23896,11.78678,96.9580610607,12.70896,3.70678,13.2385,83.53,8.08,83.9198862011,135.03
2019-06-20 14:30:00,12.8088,3.7359,13.3425,12.8088,3.7359,13.3425,0.0,0.0,0.0,135.06,84.2188,5.7259,84.413222923,12.8088,3.7359,13.3425,71.41,1.99,71.4377225281,135.26,67.2588,12.8659,68.4782999223,12.8088,3.7359,13.3425,54.45,9.13,55.2101385617,134.86,94.8288,11.3159,95.5015753915,12.8088,3.7359,13.3425,82.02,7.58,82.3695137779,134.89
2019-06-20 15:00:00,21.68448,6.3246400000000005,22.588,21.68448,6.3246400000000005,22.588,0.0,0.0,0.0,135.46,82.90448,7.67464,83.2589508894,21.68448,6.3246400000000005,22.588,61.22,1.35,61.2348830325,135.65,64.97448,14.98464,66.6800006539,21.68448,6.3246400000000005,22.588,43.29,8.66,44.1477032245,135.19,92.01448,13.18464,92.95428587,21.68448,6.3246400000000005,22.588,70.33,6.86,70.663770774,135.3
2019-06-20 15:30:00,25.66752,7.48636,26.737,25.66752,7.48636,26.737,0.0,0.0,0.0,134.99,87.21752,7.95636,87.5796749218,25.66752,7.48636,26.737,61.55,0.47000000000000003,61.5517944499,135.18,68.96752,21.39636,72.2102696034,25.66752,7.48636,26.737,43.3,13.91,45.4794250184,133.99,96.34752,12.49636,97.1545347547,25.66752,7.48636,26.737,70.68,5.01,70.8573390694,134.78
2019-06-20 16:00:00,17.71368,5.16649,18.45175,17.71368,5.16649,18.45175,0.0,0.0,0.0,135.42,84.28368,5.83649,84.4855214215,17.71368,5.16649,18.45175,66.57,0.67,66.5733715535,135.61,66.43368,13.46649,67.784807968,17.71368,5.16649,18.45175,48.72,8.3,49.4219424952,135.11,94.17368,11.04649,94.8193384604,17.71368,5.16649,18.45175,76.46,5.88,76.6857613902,135.24
2019-06-20 16:30:00,24.68664,7.20027,25.71525,24.68664,7.20027,25.71525,0.0,0.0,0.0,137.0,74.85664,9.98027,75.5190197325,24.68664,7.20027,25.71525,50.17,2.7800000000000002,50.2469630923,137.2,56.39664,9.78027,57.2384021839,24.68664,7.20027,25.71525,31.71,2.58,31.8147842991,136.9,82.36664,9.59027,82.9230767854,24.68664,7.20027,25.71525,57.68,2.39,57.7294941949,136.82
2019-06-20 17:00:00,24.39384,7.11487,25.41025,24.39384,7.11487,25.41025,0.0,0.0,0.0,137.0,74.53384,11.87487,75.4738752328,24.39384,7.11487,25.41025,50.14,4.76,50.3654365612,137.2,55.24384,9.42487,56.0420380827,24.39384,7.11487,25.41025,30.85,2.31,30.9363637165,136.69,82.00384,7.55487,82.3511131404,24.39384,7.11487,25.41025,57.61,0.44,57.6116802393,136.79
2019-06-20 17:30:00,19.16472,5.58971,19.96325,19.16472,5.58971,19.96325,0.0,0.0,0.0,136.96,75.26472,11.75971,76.1778764207,19.16472,5.58971,19.96325,56.1,6.17,56.4382751331,137.15,57.01472,9.32971,57.7730195278,19.16472,5.58971,19.96325,37.85,3.74,38.0343279157,136.33,83.61472,7.21971,83.9258340034,19.16472,5.58971,19.96325,64.45,1.63,64.4706088074,136.75
2019-06-20 18:00:00,17.30112,5.04616,18.022,17.30112,5.04616,18.022,0.0,0.0,0.0,137.19,71.38112,11.10616,72.2399548892,17.30112,5.04616,18.022,54.08,6.06,54.4184711288,137.39,50.96112,7.63616,51.5300561925,17.30112,5.04616,18.022,33.66,2.59,33.7594979228,137.1,79.44112,6.54616,79.7103742157,17.30112,5.04616,18.022,62.14,1.5,62.1581016441,137.0
2019-06-20 18:30:00,15.08064,4.39852,15.709,15.08064,4.39852,15.709,0.0,0.0,0.0,136.85,69.91064,10.42852,70.6841680619,15.08064,4.39852,15.709,54.83,6.03,55.1605819404,137.04,49.95064,7.58852,50.5237772954,15.08064,4.39852,15.709,34.87,3.19,35.0156108043,136.95,78.07064,5.83852,78.2886527269,15.08064,4.39852,15.709,62.99,1.44,63.0064576056,136.67
2019-06-20 19:00:00,12.5376,3.6568,13.06,12.5376,3.6568,13.06,0.0,0.0,0.0,136.91,75.2076,9.2068,75.7690455529,12.5376,3.6568,13.06,62.67,5.55,62.915271596,137.1,59.0476,4.4368,59.2140545817,12.5376,3.6568,13.06,46.51,0.78,46.5165400691,136.76,84.5276,4.5268,84.6487275746,12.5376,3.6568,13.06,71.99,0.87,71.9952567882,136.73
2019-06-20 19:30:00,7.34376,2.14193,7.64975,7.34376,2.14193,7.64975,0.0,0.0,0.0,136.17,77.25376,6.98193,77.5686198192,7.34376,2.14193,7.64975,69.91,4.84,70.0773408457,136.37,62.79376,5.94193,63.0742643799,7.34376,2.14193,7.64975,55.45,3.8,55.5800548758,135.7,87.63376,3.21193,87.6926016609,7.34376,2.14193,7.64975,80.29,1.07,80.297129463,135.99
2019-06-20 20:00:00,5.63832,1.64451,5.8732500000000005,5.63832,1.64451,5.8732500000000005,0.0,0.0,0.0,136.58,75.84832,6.31451,76.1107133284,5.63832,1.64451,5.8732500000000005,70.21,4.67,70.3651405172,136.78,61.42832,3.59451,61.5333974372,5.63832,1.64451,5.8732500000000005,55.79,1.9500000000000002,55.824068286,136.32,86.26832,2.24451,86.2975136418,5.63832,1.64451,5.8732500000000005,80.63,0.6000000000000001,80.6322323888,136.39
2019-06-20 20:30:00,4.32672,1.26196,4.507,4.32672,1.26196,4.507,0.0,0.0,0.0,137.28,73.16672,9.20196,73.7431012597,4.32672,1.26196,4.507,68.84,7.94,69.2963866302,137.48,59.04672,5.92196,59.3429418971,4.32672,1.26196,4.507,54.72,4.66,54.9180662442,136.37,83.38672,4.84196,83.5271791036,4.32672,1.26196,4.507,79.06,3.58,79.1410133875,137.08
2019-06-20 21:00:00,3.80232,1.10901,3.96075,3.80232,1.10901,3.96075,0.0,0.0,0.0,136.23,72.30232,8.56901,72.8083333813,3.80232,1.10901,3.96075,68.5,7.46,68.9050186851,136.42,59.53232,4.87901,59.7319166205,3.80232,1.10901,3.96075,55.73,3.77,55.8573701493,135.45,82.45232,4.21901,82.5601908838,3.80232,1.10901,3.96075,78.65,3.11,78.7114642222,136.02
2019-06-20 21:30:00,3.0468,0.88865,3.17375,3.0468,0.88865,3.17375,0.0,0.0,0.0,136.95,71.3768,8.85865,71.9244274087,3.0468,0.88865,3.17375,68.33,7.97,68.7932394934,137.14,59.2268,5.17865,59.4527733084,3.0468,0.88865,3.17375,56.18,4.29,56.3435577506,136.05,81.5068,4.51865,81.6319584725,3.0468,0.88865,3.17375,78.46,3.63,78.5439272,136.73
2019-06-20 22:00:00,2.0208,0.5894,2.105,2.0208,0.5894,2.105,0.0,0.0,0.0,137.97,67.9408,8.9694,68.5303030856,2.0208,0.5894,2.105,65.92,8.38,66.4505139183,138.15,55.4808,3.4594,55.5885475345,2.0208,0.5894,2.105,53.46,2.87,53.5369825448,137.29,77.7508,4.6094,77.8873126318,2.0208,0.5894,2.105,75.73,4.02,75.8366224195,137.75
2019-06-20 22:30:00,2.20752,0.6438600000000001,2.2995,2.20752,0.6438600000000001,2.2995,0.0,0.0,0.0,137.58,69.36752,8.09386,69.8381228317,2.20752,0.6438600000000001,2.2995,67.16,7.45,67.5719475818,137.77,55.41752,1.7238600000000002,55.4443253746,2.20752,0.6438600000000001,2.2995,53.21,1.08,53.2209592172,137.29,79.34752,3.60386,79.4293191274,2.20752,0.6438600000000001,2.2995,77.14,2.96,77.1967693625,137.36
2019-06-20 23:00:00,2.19672,0.64071,2.28825,2.19672,0.64071,2.28825,0.0,0.0,0.0,138.0,66.50672,8.76071,67.0812480866,2.19672,0.64071,2.28825,64.31,8.12,64.8206024347,138.19,53.77672,1.70071,53.8036060916,2.19672,0.64071,2.28825,51.58,1.06,51.5908906688,137.61,76.05672,4.35071,76.1810562716,2.19672,0.64071,2.28825,73.86,3.71,73.9531182574,137.78
2019-06-20 23:30:00,2.0808,0.6069,2.1675,2.0808,0.6069,2.1675,0.0,0.0,0.0,137.76,61.8008,10.7569,62.7299751176,2.0808,0.6069,2.1675,59.72,10.15,60.5764054728,137.95,50.2108,2.2269,50.2601583787,2.0808,0.6069,2.1675,48.13,1.62,48.1572559434,136.9,70.7008,6.6469000000000005,71.0125650871,2.0808,0.6069,2.1675,68.62,6.04,68.8853104805,137.54
2019-06-21 00:00:00,1.94304,0.56672,2.024,1.94304,0.56672,2.024,0.0,0.0,0.0,137.76,58.20304,11.41672,59.3121856013,1.94304,0.56672,2.024,56.26,10.85,57.2966848954,137.95,47.12304,2.15672,47.1723683951,1.94304,0.56672,2.024,45.18,1.5899999999999999,45.2079694302,136.9,66.58304,7.40672,66.9937363998,1.94304,0.56672,2.024,64.64,6.84,65.0008861478,137.54
2019-06-21 00:30:00,2.26632,0.6610100000000001,2.36075,2.26632,0.6610100000000001,2.36075,0.0,0.0,0.0,138.23,56.15632,11.75101,57.3726285955,2.26632,0.6610100000000001,2.36075,53.89,11.09,55.0192711693,138.43,45.84632,1.9510100000000001,45.88781426,2.26632,0.6610100000000001,2.36075,43.58,1.29,43.5990882932,137.52,64.19632,7.72101,64.6589630056,2.26632,0.6610100000000001,2.36075,61.93,7.06,62.3311198359,138.07
2019-06-21 01:00:00,2.63232,0.7677600000000001,2.742,2.63232,0.7677600000000001,2.742,0.0,0.0,0.0,137.77,55.50232,11.72776,56.7278404313,2.63232,0.7677600000000001,2.742,52.87,10.96,53.9940598585,137.97,45.89232,3.42776,46.0201539937,2.63232,0.7677600000000001,2.742,43.26,2.66,43.3417027815,137.19,63.39232,7.72776,63.8616043456,2.63232,0.7677600000000001,2.742,60.76,6.96,61.1573315311,137.6
2019-06-21 01:30:00,2.69712,0.78666,2.8095,2.69712,0.78666,2.8095,0.0,0.0,0.0,138.44,55.56712,12.24666,56.9006634957,2.69712,0.78666,2.8095,52.87,11.46,54.0977679761,138.65,46.24712,2.23666,46.3011744586,2.69712,0.78666,2.8095,43.55,1.45,43.5741322346,137.69,63.47712,8.27666,64.0144348116,2.69712,0.78666,2.8095,60.78,7.49,61.2397624097,138.28
2019-06-21 02:00:00,2.6277600000000003,0.7664300000000001,2.73725,2.6277600000000003,0.7664300000000001,2.73725,0.0,0.0,0.0,138.67,54.31776,12.53643,55.7456826002,2.6277600000000003,0.7664300000000001,2.73725,51.69,11.77,53.0131021541,138.87,44.48776,2.63643,44.565811481,2.6277600000000003,0.7664300000000001,2.73725,41.86,1.87,41.9017481736,137.92,62.03776,8.58643,62.6291501297,2.6277600000000003,0.7664300000000001,2.73725,59.41,7.82,59.9224540552,138.5
2019-06-21 02:30:00,2.74224,0.7998200000000001,2.8565,2.74224,0.7998200000000001,2.8565,0.0,0.0,0.0,138.67,54.63224,12.45982,56.0350672512,2.74224,0.7998200000000001,2.8565,51.89,11.66,53.1839045201,138.87,45.56224,2.74982,45.6451445813,2.74224,0.7998200000000001,2.8565,42.82,1.9500000000000002,42.8643779845,137.94,62.38224,8.49982,62.9586436278,2.74224,0.7998200000000001,2.8565,59.64,7.7,60.1350114326,138.5
2019-06-21 03:00:00,3.30024,0.96257,3.43775,3.30024,0.96257,3.43775,0.0,0.0,0.0,139.11,55.55024,12.20257,56.8747033281,3.30024,0.96257,3.43775,52.25,11.24,53.445300074,139.33,46.92024,3.5925700000000003,47.0575762323,3.30024,0.96257,3.43775,43.62,2.63,43.6992139517,138.5,63.36024,8.14257,63.8813075873,3.30024,0.96257,3.43775,60.06,7.18,60.4876516324,138.96
2019-06-21 03:30:00,3.50928,1.02354,3.6555,3.50928,1.02354,3.6555,0.0,0.0,0.0,139.5,54.13928,14.24354,55.9816047524,3.50928,1.02354,3.6555,50.63,13.22,52.3274813076,139.71,44.84928,1.5835400000000002,44.8772271364,3.50928,1.02354,3.6555,41.34,0.56,41.3437927626,138.36,61.69928,10.44354,62.5769021305,3.50928,1.02354,3.6555,58.19,9.42,58.9475402371,139.32
2019-06-21 04:00:00,3.33024,0.9713200000000001,3.469,3.33024,0.9713200000000001,3.469,0.0,0.0,0.0,139.23,53.09024,14.54132,55.045649879,3.33024,0.9713200000000001,3.469,49.76,13.57,51.5771509488,139.44,43.55024,1.61132,43.5800385062,3.33024,0.9713200000000001,3.469,40.22,0.64,40.2250916717,138.05,60.54024,10.80132,61.4962533249,3.33024,0.9713200000000001,3.469,57.21,9.83,58.0483677634,139.03
2019-06-21 04:30:00,3.20784,0.9356200000000001,3.3415,3.20784,0.9356200000000001,3.3415,0.0,0.0,0.0,138.84,52.34784,15.55562,54.6101974566,3.20784,0.9356200000000001,3.3415,49.14,14.62,51.2687429142,139.05,43.11784,2.78562,43.2077285338,3.20784,0.9356200000000001,3.3415,39.91,1.85,39.9528547165,137.41,59.67784,12.00562,60.8734712223,3.20784,0.9356200000000001,3.3415,56.47,11.07,57.5448155788,138.66
2019-06-21 05:00:00,2.91912,0.8514100000000001,3.04075,2.91912,0.8514100000000001,3.04075,0.0,0.0,0.0,138.9,52.18912,15.44141,54.4255582347,2.91912,0.8514100000000001,3.04075,49.27,14.59,51.3848323924,139.12,43.62912,3.15141,43.7427879423,2.91912,0.8514100000000001,3.04075,40.71,2.3,40.7749199877,137.41,59.54912,11.871410000000001,60.7209030579,2.91912,0.8514100000000001,3.04075,56.63,11.02,57.6922637795,138.73
2019-06-21 05:30:00,3.05232,0.89026,3.1795,3.05232,0.89026,3.1795,0.0,0.0,0.0,139.3,54.06232,15.36026,56.2020642953,3.05232,0.89026,3.1795,51.01,14.47,53.0226461052,139.52,45.41232,3.45026,45.5432003909,3.05232,0.89026,3.1795,42.36,2.56,42.4372854928,137.81,61.70232,11.77026,62.8149290683,3.05232,0.89026,3.1795,58.65,10.88,59.6506236346,139.13
2019-06-21 06:00:00,3.6316800000000002,1.05924,3.783,3.6316800000000002,1.05924,3.783,0.0,0.0,0.0,139.02,54.91168,15.57924,57.0789393682,3.6316800000000002,1.05924,3.783,51.28,14.52,53.296048634,139.26,45.12168,3.3792400000000002,45.248041604,3.6316800000000002,1.05924,3.783,41.49,2.32,41.554813199,137.58,62.57168,12.00924,63.7137111099,3.6316800000000002,1.05924,3.783,58.94,10.95,59.9485287559,138.87
2019-06-21 06:30:00,3.96096,1.15528,4.126,3.96096,1.15528,4.126,0.0,0.0,0.0,137.54,63.63096,10.30528,64.4600486069,3.96096,1.15528,4.126,59.67,9.15,60.3674697167,137.81,53.05096,4.64528,53.2539480527,3.96096,1.15528,4.126,49.09,3.49,49.2139025073,136.65,72.51096,6.09528,72.7666940186,3.96096,1.15528,4.126,68.55,4.94,68.7277680417,137.43
2019-06-21 07:00:00,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,137.54,69.1644,8.1192,69.6393253557,5.4144,1.5792000000000002,5.64,63.75,6.54,64.0845855101,137.84,56.7744,5.1892,57.0110541211,5.4144,1.5792000000000002,5.64,51.36,3.61,51.4867138202,136.9,78.6244,3.5392,78.7040164922,5.4144,1.5792000000000002,5.64,73.21,1.96,73.2362321532,137.43
2019-06-21 07:30:00,7.64064,2.22852,7.959,7.64064,2.22852,7.959,0.0,0.0,0.0,136.98,76.16064,7.13852,76.4944543938,7.64064,2.22852,7.959,68.52,4.91,68.6956949161,137.26,63.00064,10.31852,63.8400540053,7.64064,2.22852,7.959,55.36,8.09,55.9479910274,136.06,86.30064,3.67852,86.3790019264,7.64064,2.22852,7.959,78.66,1.45,78.6733633449,136.89
2019-06-21 08:00:00,11.70384,3.41362,12.1915,11.70384,3.41362,12.1915,0.0,0.0,0.0,135.57,79.70384,5.24362,79.8761395002,11.70384,3.41362,12.1915,68.0,1.83,68.0246198078,135.85,64.47384,9.24362,65.1330987674,11.70384,3.41362,12.1915,52.77,5.83,53.0910708123,135.35,89.77384,9.28362,90.252578626,11.70384,3.41362,12.1915,78.07,5.87,78.2903685009,135.51
2019-06-21 08:30:00,14.90976,4.34868,15.531,14.90976,4.34868,15.531,0.0,0.0,0.0,139.47,82.01976,33.75868,88.6954875166,14.90976,4.34868,15.531,67.11,29.41,73.2714146172,139.73,65.05976,10.69868,65.933558413,14.90976,4.34868,15.531,50.15,6.35,50.5504203741,135.97,92.14976,40.96868,100.8464724668,14.90976,4.34868,15.531,77.24,36.62,85.4812377075,139.38
2019-06-21 09:00:00,16.63392,4.85156,17.327,16.63392,4.85156,17.327,0.0,0.0,0.0,139.52,86.45392,32.89156,92.4993783903,16.63392,4.85156,17.327,69.82,28.04,75.2401089845,139.73,68.60392,10.04156,69.3349173692,16.63392,4.85156,17.327,51.97,5.19,52.2285075414,136.28,96.94392,42.99156,106.0490351498,16.63392,4.85156,17.327,80.31,38.14,88.9064435235,139.38
2019-06-21 09:30:00,17.6148,5.13765,18.34875,17.6148,5.13765,18.34875,0.0,0.0,0.0,138.24,87.5448,32.57765,93.4098243578,17.6148,5.13765,18.34875,69.93,27.44,75.1209591259,138.44,69.5848,14.94765,71.1721619144,17.6148,5.13765,18.34875,51.97,9.81,52.887777416,134.56,98.0348,42.76765,106.957439655,17.6148,5.13765,18.34875,80.42,37.63,88.7884750404,138.1
2019-06-21 10:00:00,19.7136,5.7498000000000005,20.535,19.7136,5.7498000000000005,20.535,0.0,0.0,0.0,139.16,86.6236,32.269800000000004,92.4391046527,19.7136,5.7498000000000005,20.535,66.91,26.52,71.9740126712,139.36,68.1136,11.9998,69.1625455359,19.7136,5.7498000000000005,20.535,48.4,6.25,48.8018698412,135.99,96.7036,45.3698,106.8176249736,19.7136,5.7498000000000005,20.535,76.99,39.62,86.5863990474,139.0
2019-06-21 10:30:00,23.18328,6.76179,24.14925,23.18328,6.76179,24.14925,0.0,0.0,0.0,138.77,88.52328,33.09179,94.5062837454,23.18328,6.76179,24.14925,65.34,26.33,70.445613774,138.97,68.84328,11.77179,69.8424816352,23.18328,6.76179,24.14925,45.66,5.01,45.9340364,135.76,98.35328,46.24179,108.6815109812,23.18328,6.76179,24.14925,75.17,39.48,84.9070038336,138.6
2019-06-21 11:00:00,18.09048,5.27639,18.84425,18.09048,5.27639,18.84425,0.0,0.0,0.0,139.25,89.25048,32.24639,94.8971962086,18.09048,5.27639,18.84425,71.16,26.97,76.0994513778,139.44,71.87048,12.01639,72.8680967507,18.09048,5.27639,18.84425,53.78,6.74,54.2007011025,136.0,99.90048,44.44639,109.3416091351,18.09048,5.27639,18.84425,81.81,39.17,90.7037209821,139.1
2019-06-21 11:30:00,13.08312,3.81591,13.62825,13.08312,3.81591,13.62825,0.0,0.0,0.0,139.84,79.25312,34.10591,86.2801838585,13.08312,3.81591,13.62825,66.17,30.29,72.7732986747,140.03,63.69312,12.09591,64.8315091145,13.08312,3.81591,13.62825,50.61,8.28,51.2828480098,136.06,89.24312,39.74591,97.6937655588,13.08312,3.81591,13.62825,76.16,35.93,84.2099192495,139.68
2019-06-21 12:00:00,16.66584,4.86087,17.36025,16.66584,4.86087,17.36025,0.0,0.0,0.0,140.17,84.20584,35.32087,91.3136755785,16.66584,4.86087,17.36025,67.54,30.46,74.0909117234,140.35,66.10584,14.94087,67.7732371845,16.66584,4.86087,17.36025,49.44,10.08,50.4571104999,136.21,94.37584,40.92087,102.8655276429,16.66584,4.86087,17.36025,77.71,36.06,85.6689424471,139.98
2019-06-21 12:30:00,21.03984,6.13662,21.9165,21.03984,6.13662,21.9165,0.0,0.0,0.0,140.28,85.40984,37.06662,93.1062569705,21.03984,6.13662,21.9165,64.37,30.93,71.415417103,140.47,65.54984,15.44662,67.3452269537,21.03984,6.13662,21.9165,44.51,9.31,45.47324708,136.35,95.15984,41.78662,103.9303457122,21.03984,6.13662,21.9165,74.12,35.65,82.2477774776,140.08
2019-06-21 13:00:00,20.39256,5.94783,21.24225,20.39256,5.94783,21.24225,0.0,0.0,0.0,140.63,85.11256,36.31783,92.5371960115,20.39256,5.94783,21.24225,64.72,30.37,71.4913652129,140.82,65.11256,13.26783,66.4505890317,20.39256,5.94783,21.24225,44.72,7.32,45.3151277169,136.97,94.91256,42.52783,104.0048574359,20.39256,5.94783,21.24225,74.52,36.58,83.0140156841,140.45
2019-06-21 13:30:00,21.14088,6.16609,22.02175,21.14088,6.16609,22.02175,0.0,0.0,0.0,139.93,81.38088,28.69609,86.2920228692,21.14088,6.16609,22.02175,60.24,22.53,64.3153053324,140.1,61.11088,12.51609,62.3794209917,21.14088,6.16609,22.02175,39.97,6.35,40.4712663503,137.22,90.14088,34.55609,96.5375657621,21.14088,6.16609,22.02175,69.0,28.39,74.6122784802,139.69
2019-06-21 14:00:00,24.36072,7.10521,25.37575,24.36072,7.10521,25.37575,0.0,0.0,0.0,139.97,83.82072,27.94521,88.3563685495,24.36072,7.10521,25.37575,59.46,20.84,63.0063266665,140.15,62.95072,13.60521,64.4041527206,24.36072,7.10521,25.37575,38.59,6.5,39.1335929861,137.44,92.33072,32.35521,97.8356860755,24.36072,7.10521,25.37575,67.97,25.25,72.508505708,139.72
2019-06-21 14:30:00,22.08504,6.44147,23.00525,22.08504,6.44147,23.00525,0.0,0.0,0.0,140.22,84.01504,27.98147,88.5521857978,22.08504,6.44147,23.00525,61.93,21.54,65.5690208864,140.41,65.15504,12.58147,66.3586665385,22.08504,6.44147,23.00525,43.07,6.14,43.5054536811,137.66,92.86504,31.08147,97.9284097265,22.08504,6.44147,23.00525,70.78,24.64,74.9462340615,139.98
2019-06-21 15:00:00,19.3764,5.6514500000000005,20.18375,19.3764,5.6514500000000005,20.18375,0.0,0.0,0.0,140.35,79.9464,27.13145,84.4247739237,19.3764,5.6514500000000005,20.18375,60.57,21.48,64.2659731117,140.54,60.2564,9.44145,60.9915954789,19.3764,5.6514500000000005,20.18375,40.88,3.79,41.0553102534,138.03,88.6264,30.44145,93.7087010638,19.3764,5.6514500000000005,20.18375,69.25,24.79,73.5534268406,140.14
2019-06-21 15:30:00,19.64016,5.72838,20.4585,19.64016,5.72838,20.4585,0.0,0.0,0.0,139.0,78.75016,24.55838,82.4906160012,19.64016,5.72838,20.4585,59.11,18.83,62.0367713538,139.2,59.62016,10.36838,60.5150128666,19.64016,5.72838,20.4585,39.98,4.64,40.2483540036,137.92,87.00016,23.17838,90.0347996024,19.64016,5.72838,20.4585,67.36,17.45,69.5835619956,138.79
2019-06-21 16:00:00,30.74688,7.79784,31.7202922181,21.38688,6.23784,22.278,9.36,1.56,9.4891095473,136.96,79.91688,20.27784,82.4493693366,21.38688,6.23784,22.278,58.53,14.04,60.1903854449,137.17,60.93688,12.21784,62.1496497046,21.38688,6.23784,22.278,39.55,5.98,39.9995362473,137.51,82.57688,15.48784,84.0167501062,21.38688,6.23784,22.278,61.19,9.25,61.885205017,136.91
2019-06-21 16:30:00,72.42304,13.40672,73.6534918656,24.02304,7.00672,25.024,48.4,6.4,48.821306824,137.85,71.44304,22.07672,74.7762631481,24.02304,7.00672,25.024,47.42,15.07,49.7570226199,138.07,46.51304,9.24672,47.423250846,24.02304,7.00672,25.024,22.49,2.24,22.6012765126,138.82,46.35304,9.27672,47.2722101366,24.02304,7.00672,25.024,22.33,2.27,22.4450840943,138.65
2019-06-21 17:00:00,66.12136,10.49248,66.948684713,21.95136,6.40248,22.866,44.17,4.09,44.3589562546,137.98,65.10136,21.44248,68.5417173873,21.95136,6.40248,22.866,43.15,15.04,45.6959965424,137.92,53.80136,8.35248,54.4458470409,21.95136,6.40248,22.866,31.85,1.9500000000000002,31.9096380424,138.56,53.61136,11.48248,54.8272310809,21.95136,6.40248,22.866,31.66,5.08,32.0649653048,138.1
2019-06-21 17:30:00,54.96808,6.81444,55.3888654099,20.51808,5.98444,21.373,34.45,0.8300000000000001,34.4599970981,138.56,57.16808,21.58444,61.1070979592,20.51808,5.98444,21.373,36.65,15.6,39.8319281482,138.07,63.30808,7.62444,63.7655477401,20.51808,5.98444,21.373,42.79,1.6400000000000001,42.8214163708,138.46,62.32808,14.96444,64.0993293335,20.51808,5.98444,21.373,41.81,8.98,42.763494946,137.63
2019-06-21 18:00:00,55.79464,6.06802,56.1236377959,17.20464,5.01802,17.9215,38.59,1.05,38.6042821459,138.53,55.19464,24.51802,60.3952116434,17.20464,5.01802,17.9215,37.99,19.5,42.7023430271,138.11,60.35464,6.80802,60.7373995644,17.20464,5.01802,17.9215,43.15,1.79,43.1871115033,138.43,60.01464,24.33802,64.7618424062,17.20464,5.01802,17.9215,42.81,19.32,46.9676324717,137.66
2019-06-21 18:30:00,53.08336,5.52848,53.3704712364,14.94336,4.35848,15.566,38.14,1.17,38.1579415063,137.97,52.86336,28.38848,60.003671781,14.94336,4.35848,15.566,37.92,24.03,44.8928424139,137.46,57.60336,5.47848,57.8632942927,14.94336,4.35848,15.566,42.66,1.12,42.6746997646,137.88,56.97336,40.02848,69.6293254369,14.94336,4.35848,15.566,42.03,35.67,55.1259448899,137.01
2019-06-21 19:00:00,53.46824,3.81157,53.6039248056,12.10824,3.5315700000000003,12.61275,41.36,0.28,41.3609477648,137.78,53.19824,27.33157,59.808590167,12.10824,3.5315700000000003,12.61275,41.09,23.8,47.4850302727,137.37,58.35824,5.59157,58.6255049527,12.10824,3.5315700000000003,12.61275,46.25,2.06,46.295854026,137.68,57.74824,39.32157,69.8644765984,12.10824,3.5315700000000003,12.61275,45.64,35.79,57.9994284455,136.95
2019-06-21 19:30:00,50.24096,3.54528,50.3658919508,9.00096,2.62528,9.376,41.24,0.92,41.2502606052,137.6,50.01096,25.93528,56.3359110053,9.00096,2.62528,9.376,41.01,23.31,47.1717733396,137.18,55.14096,4.00528,55.2862346122,9.00096,2.62528,9.376,46.14,1.38,46.160632578,137.5,54.52096,38.85528,66.9497413229,9.00096,2.62528,9.376,45.52,36.23,58.178031077,136.75
2019-06-21 20:00:00,46.66592,4.30756,46.8643058478,6.98592,2.03756,7.277,39.68,2.27,39.7448776574,137.8,46.45592,24.93756,52.7260315385,6.98592,2.03756,7.277,39.47,22.9,45.6321257449,137.28,51.35592,2.6075600000000003,51.4220758838,6.98592,2.03756,7.277,44.37,0.5700000000000001,44.3736611066,137.7,50.77592,38.78756,63.8957656077,6.98592,2.03756,7.277,43.79,36.75,57.1675309944,136.84
2019-06-21 20:30:00,46.83416,2.8416300000000003,46.9202877651,3.91416,1.14163,4.07725,42.92,1.7000000000000002,42.9536540937,137.71,46.59416,23.91163,52.3715743067,3.91416,1.14163,4.07725,42.68,22.77,48.3741180798,137.28,51.90416,1.9116300000000002,51.939350733,3.91416,1.14163,4.07725,47.99,0.77,47.9961769311,137.6,51.33416,38.05163,63.8993155563,3.91416,1.14163,4.07725,47.42,36.91,60.0916341931,136.84
2019-06-21 21:00:00,47.65792,2.6285600000000002,47.7303537217,3.21792,0.9385600000000001,3.352,44.44,1.69,44.4721227287,137.12,47.36792,23.50856,52.8807359858,3.21792,0.9385600000000001,3.352,44.15,22.57,49.5845479963,136.67,52.90792,1.40856,52.9266666247,3.21792,0.9385600000000001,3.352,49.69,0.47000000000000003,49.6922227315,137.01,52.30792,37.47856,64.3487447772,3.21792,0.9385600000000001,3.352,49.09,36.54,61.1964026721,136.24
2019-06-21 21:30:00,47.3516,2.58005,47.4218375916,1.8516,0.54005,1.92875,45.5,2.04,45.5457089087,136.89,47.0716,22.52005,52.1813010432,1.8516,0.54005,1.92875,45.22,21.98,50.2789100916,136.46,52.7216,0.8400500000000001,52.7282921264,1.8516,0.54005,1.92875,50.87,0.30000000000000004,50.8708846001,136.78,52.1516,37.59005,64.2868667891,1.8516,0.54005,1.92875,50.3,37.05,62.4723338767,136.02
2019-06-21 22:00:00,46.85752,2.12261,46.9055716708,1.5175200000000002,0.44261000000000006,1.58075,45.34,1.6800000000000002,45.3711141587,137.11,46.60752,21.50261,51.328580317,1.5175200000000002,0.44261000000000006,1.58075,45.09,21.06,49.7657683554,136.83,52.20752,0.91261,52.2154957993,1.5175200000000002,0.44261000000000006,1.58075,50.69,0.47000000000000003,50.6921788839,137.01,51.66752,38.77261,64.5975843911,1.5175200000000002,0.44261000000000006,1.58075,50.15,38.33,63.1206099464,136.42
2019-06-21 22:30:00,47.2364,2.1952,47.2873808537,1.5264,0.44520000000000004,1.5899999999999999,45.71,1.75,45.7434869681,136.63,46.9964,21.9852,51.8845895426,1.5264,0.44520000000000004,1.5899999999999999,45.47,21.54,50.3139394204,136.29,52.6564,1.3452,52.6735799429,1.5264,0.44520000000000004,1.5899999999999999,51.13,0.9,51.1379203723,136.54,52.0964,37.8552,64.3976013528,1.5264,0.44520000000000004,1.5899999999999999,50.57,37.41,62.9033623903,135.87
2019-06-21 23:00:00,44.08096,4.14653,44.2755547177,1.53096,0.44653000000000004,1.59475,42.55,3.7,42.7105666083,136.63,43.82096,22.09653,49.0768089158,1.53096,0.44653000000000004,1.59475,42.29,21.65,47.5096474413,136.04,49.10096,2.22653,49.151416142,1.53096,0.44653000000000004,1.59475,47.57,1.78,47.6032908526,136.54,48.53096,37.406530000000004,61.2739958315,1.53096,0.44653000000000004,1.59475,47.0,36.96,59.7916515912,135.66
2019-06-21 23:30:00,40.5116,4.2763,40.7366723758,1.7016,0.4963,1.7725,38.81,3.7800000000000002,38.9936469184,137.31,40.3116,21.4063,45.642685879,1.7016,0.4963,1.7725,38.61,20.91,43.9085435878,136.83,45.0916,2.3263,45.151567661,1.7016,0.4963,1.7725,43.39,1.83,43.4285735432,137.22,44.5216,39.0163,59.1983490669,1.7016,0.4963,1.7725,42.82,38.52,57.5963783584,136.45
2019-06-22 00:00:00,38.3512,4.42785,38.6059632319,2.7012,0.78785,2.81375,35.65,3.64,35.8353470752,137.88,38.2012,21.05785,43.6206915129,2.7012,0.78785,2.81375,35.5,20.27,40.8793701028,137.52,42.5612,2.42785,42.6303905807,2.7012,0.78785,2.81375,39.86,1.6400000000000001,39.8937238172,137.78,41.9912,40.64785,58.4423526825,2.7012,0.78785,2.81375,39.29,39.86,55.9689530007,137.11
2019-06-22 00:30:00,37.43264,4.58952,37.7129451409,1.71264,0.49952,1.784,35.72,4.09,35.9533934421,138.28,37.28264,21.02952,42.8046254136,1.71264,0.49952,1.784,35.57,20.53,41.0695239807,137.85,41.64264,2.60952,41.724322173,1.71264,0.49952,1.784,39.93,2.11,39.9857099474,138.18,41.07264,40.38952,57.6044710279,1.71264,0.49952,1.784,39.36,39.89,56.0394655578,137.42
2019-06-22 01:00:00,37.33528,5.92529,37.8025421667,1.59528,0.46529000000000004,1.66175,35.74,5.46,36.1546566849,138.85,37.10528,22.12529,43.2010446802,1.59528,0.46529000000000004,1.66175,35.51,21.66,41.594659513,138.15,41.53528,4.09529,41.7366851207,1.59528,0.46529000000000004,1.66175,39.94,3.63,40.1046194347,138.74,40.89528,39.30529,56.7215104547,1.59528,0.46529000000000004,1.66175,39.3,38.84,55.2542812821,137.73
2019-06-22 01:30:00,36.46352,5.49311,36.8749582815,1.55352,0.45311,1.6182500000000002,34.91,5.04,35.2719392719,139.01,36.21352,21.21311,41.9692157023,1.55352,0.45311,1.6182500000000002,34.66,20.76,40.4016484812,138.47,40.58352,3.62311,40.7449263303,1.55352,0.45311,1.6182500000000002,39.03,3.17,39.1585214225,138.91,39.90352,40.57311,56.9075404798,1.55352,0.45311,1.6182500000000002,38.35,40.12,55.5007828774,138.05
2019-06-22 02:00:00,35.93496,5.35353,36.3315514899,1.55496,0.45353000000000004,1.61975,34.38,4.9,34.7274300806,138.88,35.69496,20.77353,41.2997544552,1.55496,0.45353000000000004,1.61975,34.14,20.32,39.7296111232,138.4,39.97496,3.44353,40.1230024532,1.55496,0.45353000000000004,1.61975,38.42,2.99,38.5361713199,138.78,39.29496,41.07353,56.8430184637,1.55496,0.45353000000000004,1.61975,37.74,40.62,55.4462983435,137.96
2019-06-22 02:30:00,35.5768,5.44115,35.9904822358,1.5468000000000002,0.45115000000000005,1.61125,34.03,4.99,34.3939093445,139.05,35.3368,20.72115,40.964075622,1.5468000000000002,0.45115000000000005,1.61125,33.79,20.27,39.4035150716,138.56,39.5768,3.56115,39.736694472,1.5468000000000002,0.45115000000000005,1.61125,38.03,3.11,38.1569521844,138.95,38.9068,41.24115,56.6971916374,1.5468000000000002,0.45115000000000005,1.61125,37.36,40.79,55.31359417,138.13
2019-06-22 03:00:00,35.00824,5.13157,35.3823385118,1.54824,0.45157,1.6127500000000001,33.46,4.68,33.7857070371,139.34,34.79824,20.26157,40.2672165162,1.54824,0.45157,1.6127500000000001,33.25,19.81,38.7039868747,138.94,38.94824,3.18157,39.077970607,1.54824,0.45157,1.6127500000000001,37.4,2.73,37.4995053301,139.24,38.28824,42.08157,56.8933023823,1.54824,0.45157,1.6127500000000001,36.74,41.63,55.5237291615,138.52
2019-06-22 03:30:00,34.81,4.8675,35.1486650707,1.5,0.4375,1.5625,33.31,4.43,33.6032885295,139.51,34.64,19.6175,39.8092439799,1.5,0.4375,1.5625,33.14,19.18,38.29010316,139.21,38.74,2.8775,38.8467193756,1.5,0.4375,1.5625,37.24,2.44,37.3198499461,139.41,38.11,42.9775,57.4407312475,1.5,0.4375,1.5625,36.61,42.54,56.1243592391,138.8
2019-06-22 04:00:00,34.1104,5.18345,34.5019933056,1.5204,0.44345,1.5837500000000002,32.59,4.74,32.9328969269,139.4,33.9304,19.28345,39.0272147105,1.5204,0.44345,1.5837500000000002,32.41,18.84,37.4880474285,139.1,37.9504,3.22345,38.087051475,1.5204,0.44345,1.5837500000000002,36.43,2.7800000000000002,36.5359179439,139.3,37.3104,43.27345,57.1371807413,1.5204,0.44345,1.5837500000000002,35.79,42.83,55.8151681893,138.68
2019-06-22 04:30:00,33.29688,5.38534,33.7295731466,1.52688,0.44534,1.5905,31.77,4.94,32.1517728905,139.45,33.11688,19.12534,38.2427296496,1.52688,0.44534,1.5905,31.59,18.68,36.6997343315,139.16,37.03688,3.44534,37.1967854505,1.52688,0.44534,1.5905,35.51,3.0,35.6364995475,139.36,36.38688,43.56534,56.7621694921,1.52688,0.44534,1.5905,34.86,43.12,55.4486609396,138.75
2019-06-22 05:00:00,32.80256,6.05283,33.356329138,1.5525600000000002,0.45283,1.61725,31.25,5.6,31.747795199,139.7,32.65256,19.79283,38.1830563727,1.5525600000000002,0.45283,1.61725,31.1,19.34,36.623020083,139.26,36.48256,4.19283,36.7227042518,1.5525600000000002,0.45283,1.61725,34.93,3.74,35.1296527168,139.6,35.85256,42.92283,55.9265178047,1.5525600000000002,0.45283,1.61725,34.3,42.47,54.5911247365,138.89
2019-06-22 05:30:00,32.78856,6.30333,33.3889448165,1.82856,0.5333300000000001,1.90475,30.96,5.77,31.4930865429,139.25,33.03856,22.69333,40.0815877101,1.82856,0.5333300000000001,1.90475,31.21,22.16,38.2770126839,139.18,36.37856,11.19333,38.06166397,1.82856,0.5333300000000001,1.90475,34.55,10.66,36.1571306937,139.16,36.26856,39.72333,53.7898818623,1.82856,0.5333300000000001,1.90475,34.44,39.19,52.1724994609,138.82
2019-06-22 06:00:00,32.42672,5.02071,32.8131025486,2.43672,0.7107100000000001,2.53825,29.99,4.31,30.298122054,137.48,33.54672,28.67071,44.1292650592,2.43672,0.7107100000000001,2.53825,31.11,27.96,41.828144831,138.44,35.72672,26.35071,44.3932251527,2.43672,0.7107100000000001,2.53825,33.29,25.64,42.0194443086,137.4,36.78672,32.75071,49.2531397361,2.43672,0.7107100000000001,2.53825,34.35,32.04,46.9732274812,138.08
2019-06-22 06:30:00,34.83408,3.96744,35.0592884925,3.21408,0.93744,3.348,31.62,3.03,31.7648437742,136.98,35.93408,29.25744,46.338492647,3.21408,0.93744,3.348,32.72,28.32,43.2737888334,138.02,38.36408,24.99744,45.7894599313,3.21408,0.93744,3.348,35.15,24.06,42.5958460416,136.9,39.38408,32.18744,50.8639071563,3.21408,0.93744,3.348,36.17,31.25,47.7999100418,137.67
2019-06-22 07:00:00,37.3916,3.4338,37.5489378412,4.4016,1.2838,4.585,32.99,2.15,33.059984876,137.16,38.5216,30.1738,48.9323193094,4.4016,1.2838,4.585,34.12,28.89,44.708013823,138.25,41.0816,24.4038,47.7832953342,4.4016,1.2838,4.585,36.68,23.12,43.3584686076,137.09,42.1416,32.0638,52.9528254298,4.4016,1.2838,4.585,37.74,30.78,48.7002669397,137.9
2019-06-22 07:30:00,40.79136,3.9824800000000002,40.9853046542,7.31136,2.13248,7.616,33.48,1.85,33.5310736482,136.77,41.91136,31.40248,52.3705818872,7.31136,2.13248,7.616,34.6,29.27,45.3198951896,137.83,44.53136,24.81248,50.9774576377,7.31136,2.13248,7.616,37.22,22.68,43.5856719577,136.7,45.61136,32.06248,55.7530159256,7.31136,2.13248,7.616,38.3,29.93,48.6075601116,137.46
2019-06-22 08:00:00,43.44592,4.61756,43.6906148389,10.82592,3.15756,11.277,32.62,1.46,32.6526568597,136.24,44.60592,32.93756,55.4488138539,10.82592,3.15756,11.277,33.78,29.78,45.0326192887,137.26,47.10592,25.09756,53.3746683081,10.82592,3.15756,11.277,36.28,21.94,42.3981367515,136.16,48.19592,32.04756,57.8782584966,10.82592,3.15756,11.277,37.37,28.89,47.2350399598,136.89
2019-06-22 08:30:00,45.79264,4.86702,46.0505565857,13.53264,3.94702,14.0965,32.26,0.92,32.2731157467,135.49,46.96264,32.96702,57.3786891054,13.53264,3.94702,14.0965,33.43,29.02,44.2687847134,136.81,49.41264,23.11702,54.5527781644,13.53264,3.94702,14.0965,35.88,19.17,40.6800110619,135.41,50.51264,33.31702,60.5107479829,13.53264,3.94702,14.0965,36.98,29.37,47.2241177789,136.43
2019-06-22 09:00:00,49.82624,6.66557,50.2701105625,18.15624,5.29557,18.91275,31.67,1.37,31.6996182942,135.3,50.98624,34.20557,61.3972123827,18.15624,5.29557,18.91275,32.83,28.91,43.7446796765,136.68,53.37624,23.87557,58.4727786185,18.15624,5.29557,18.91275,35.22,18.58,39.8204068287,135.22,54.44624,34.63557,64.5291853301,18.15624,5.29557,18.91275,36.29,29.34,46.666901547,136.3
2019-06-22 09:30:00,52.89736,9.03673,53.6637045317,21.65736,6.31673,22.55975,31.24,2.7199999999999998,31.3581887232,135.13,54.06736,34.51673,64.1458031929,21.65736,6.31673,22.55975,32.41,28.2,42.9610067387,136.74,56.40736,23.35673,61.0518394355,21.65736,6.31673,22.55975,34.75,17.04,38.7030244296,135.06,57.46736,36.53673,68.0986791683,21.65736,6.31673,22.55975,35.81,30.22,46.8572779833,136.37
2019-06-22 10:00:00,54.01376,9.94568,54.9217882083,23.33376,6.80568,24.306,30.68,3.14,30.8402658873,135.25,55.18376,35.10568,65.4037929787,23.33376,6.80568,24.306,31.85,28.3,42.6064842483,136.9,57.44376,23.36568,62.0140352243,23.33376,6.80568,24.306,34.11,16.56,37.9173535469,135.18,58.51376,36.95568,69.2068088673,23.33376,6.80568,24.306,35.18,30.15,46.3320072952,136.54
2019-06-22 10:30:00,54.64368,10.766490000000001,55.6942462994,25.63368,7.47649,26.70175,29.01,3.29,29.1959620496,134.79,55.78368,36.09649,66.4437773208,25.63368,7.47649,26.70175,30.15,28.62,41.5707457234,136.39,57.88368,23.76649,62.5728891555,25.63368,7.47649,26.70175,32.25,16.29,36.1306877875,134.72,58.88368,36.93649,69.5096544651,25.63368,7.47649,26.70175,33.25,29.46,44.4235759479,136.01
2019-06-22 11:00:00,54.76136,11.34623,55.9244444252,27.14136,7.9162300000000005,28.27225,27.62,3.43,27.8321630492,134.88,55.78136,37.32623,67.1178632665,27.14136,7.9162300000000005,28.27225,28.64,29.41,41.0511595451,136.42,57.82136,24.10623,62.6451913323,27.14136,7.9162300000000005,28.27225,30.68,16.19,34.6897463237,134.81,58.68136,36.59623,69.1576898231,27.14136,7.9162300000000005,28.27225,31.54,28.68,42.6299659864,136.01
2019-06-22 11:30:00,52.50584,9.38337,53.3377058624,21.16584,6.17337,22.04775,31.34,3.21,31.5039632427,135.25,53.61584,35.06337,64.0632360614,21.16584,6.17337,22.04775,32.45,28.89,43.4469170368,136.85,56.02584,22.72337,60.4586328977,21.16584,6.17337,22.04775,34.86,16.55,38.5891448467,135.18,57.00584,35.79337,67.3114487295,21.16584,6.17337,22.04775,35.84,29.62,46.4956987258,136.44
2019-06-22 12:00:00,52.47632,9.14101,53.2665206726,19.78632,5.77101,20.61075,32.69,3.37,32.8632469485,135.42,53.67632,33.68101,63.3684287588,19.78632,5.77101,20.61075,33.89,27.91,43.9033051148,137.14,56.15632,22.17101,60.3745472891,19.78632,5.77101,20.61075,36.37,16.4,39.8965775475,135.34,57.25632,36.70101,68.009192871,19.78632,5.77101,20.61075,37.47,30.93,48.5866833608,136.75
2019-06-22 12:30:00,49.25888,8.62134,50.0076470377,22.11888,6.45134,23.0405,27.14,2.17,27.2266138181,135.66,50.46888,35.02134,61.4296516664,22.11888,6.45134,23.0405,28.35,28.57,40.2488186162,137.18,52.25888,24.26134,57.6159974091,22.11888,6.45134,23.0405,30.14,17.81,35.0087946094,135.58,53.31888,36.72134,64.7407118887,22.11888,6.45134,23.0405,31.2,30.27,43.4708281495,136.79
2019-06-22 13:00:00,48.34688,8.69534,49.1225991113,22.40688,6.53534,23.3405,25.94,2.16,26.0297752583,135.86,49.52688,35.28534,60.810912355,22.40688,6.53534,23.3405,27.12,28.75,39.5228655338,137.37,51.18688,24.43534,56.7202126675,22.40688,6.53534,23.3405,28.78,17.9,33.8924534373,135.77,52.21688,36.82534,63.8960736122,22.40688,6.53534,23.3405,29.81,30.29,42.4984729137,136.95
2019-06-22 13:30:00,48.64256,6.52783,49.0786227177,21.35256,6.22783,22.24225,27.29,0.30000000000000004,27.2916489058,136.74,49.72256,35.42783,61.052961529,21.35256,6.22783,22.24225,28.37,29.2,40.7123678997,138.0,51.64256,26.61783,58.0987338697,21.35256,6.22783,22.24225,30.29,20.39,36.5135070898,136.65,52.56256,36.39783,63.9345348185,21.35256,6.22783,22.24225,31.21,30.17,43.408443879000004,137.61
2019-06-22 14:00:00,49.3512,6.1141,49.7284944499,19.8312,5.7841000000000005,20.6575,29.52,0.33,29.5218444546,137.02,50.4012,34.9241,61.3186245952,19.8312,5.7841000000000005,20.6575,30.57,29.14,42.2334523808,138.33,52.6212,26.0141,58.7002903592,19.8312,5.7841000000000005,20.6575,32.79,20.23,38.5283921284,136.93,53.5312,36.2841,64.669353532,19.8312,5.7841000000000005,20.6575,33.7,30.5,45.4526126862,137.94
2019-06-22 14:30:00,46.64464,6.15802,47.0493746085,18.16464,5.29802,18.9215,28.48,0.86,28.492981592,137.22,47.71464,33.90802,58.5358069104,18.16464,5.29802,18.9215,29.55,28.61,41.1307014285,138.67,49.78464,25.01802,55.7172478201,18.16464,5.29802,18.9215,31.62,19.72,37.2653028969,137.13,50.70464,36.678020000000004,62.5798503406,18.16464,5.29802,18.9215,32.54,31.38,45.2057076042,138.25
2019-06-22 15:00:00,46.644,5.9195,47.0181158305,18.204,5.3095,18.9625,28.44,0.61,28.4465410903,137.32,47.714,33.7395,58.4378272718,18.204,5.3095,18.9625,29.51,28.43,40.9768837273,138.78,49.784,25.3395,55.8617661397,18.204,5.3095,18.9625,31.58,20.03,37.396487803,137.23,50.714,37.0395,62.7999550657,18.204,5.3095,18.9625,32.51,31.73,45.4278879104,138.33
2019-06-22 15:30:00,46.63232,5.56026,46.9626421728,17.93232,5.23026,18.6795,28.7,0.33,28.7018971498,137.57,47.78232,32.84026,57.9795893522,17.93232,5.23026,18.6795,29.85,27.61,40.6612173945,139.09,49.79232,25.70026,56.033726407,17.93232,5.23026,18.6795,31.86,20.47,37.8692553399,137.47,50.81232,38.14026,63.5340168465,17.93232,5.23026,18.6795,32.88,32.91,46.5205599708,138.68
2019-06-22 16:00:00,44.94664,5.27527,45.2551535282,16.88664,4.92527,17.59025,28.06,0.35000000000000003,28.0621827376,137.57,46.12664,32.91527,56.6664090698,16.88664,4.92527,17.59025,29.24,27.99,40.4773726914,138.95,48.02664,26.10527,54.6629972784,16.88664,4.92527,17.59025,31.14,21.18,37.660217737,137.47,49.07664,37.32527,61.6578654696,16.88664,4.92527,17.59025,32.19,32.4,45.6722683912,138.57
2019-06-22 16:30:00,47.21072,6.10896,47.6043220223,19.95072,5.81896,20.782,27.26,0.29,27.2615425095,137.36,48.39072,33.78896,59.0199593358,19.95072,5.81896,20.782,28.44,27.97,39.889278008,138.76,50.21072,26.91896,56.9714561022,19.95072,5.81896,20.782,30.26,21.1,36.8900745459,137.26,51.24072,38.10896,63.8584702166,19.95072,5.81896,20.782,31.29,32.29,44.9634095682,138.38
2019-06-22 17:00:00,46.292,4.8835,46.5488757786,15.852,4.6235,16.5125,30.44,0.26,30.4411103608,137.11,47.482,32.5335,57.5583959666,15.852,4.6235,16.5125,31.63,27.91,42.1832312655,138.51,49.662,25.6235,55.8827164359,15.852,4.6235,16.5125,33.81,21.0,39.8009560187,137.01,50.762,36.783500000000004,62.6881688698,15.852,4.6235,16.5125,34.91,32.16,47.4655001027,138.12
2019-06-22 17:30:00,47.43408,5.04869,47.7020043202,15.66408,4.56869,16.31675,31.77,0.48,31.7736258554,136.78,48.61408,33.03869,58.7782596813,15.66408,4.56869,16.31675,32.95,28.47,43.5458769575,138.08,50.97408,25.74869,57.10824694,15.66408,4.56869,16.31675,35.31,21.18,41.1750956283,136.68,52.05408,35.76869,63.1587399254,15.66408,4.56869,16.31675,36.39,31.2,47.9340390537,137.69
2019-06-22 18:00:00,46.46056,4.34183,46.6629952239,10.84056,3.16183,11.29225,35.62,1.18,35.6395398399,136.66,47.65056,31.78183,57.2770511327,10.84056,3.16183,11.29225,36.81,28.62,46.6270361486,137.86,50.47056,25.14183,56.3860713516,10.84056,3.16183,11.29225,39.63,21.98,45.3172958152,136.56,51.61056,34.06183,61.8373525182,10.84056,3.16183,11.29225,40.77,30.9,51.156650594,137.44
2019-06-22 18:30:00,48.20696,4.53953,48.4202264045,11.58696,3.37953,12.06975,36.62,1.16,36.6383678676,136.87,49.40696,32.05953,58.8970386375,11.58696,3.37953,12.06975,37.82,28.68,47.4646689655,138.07,52.34696,25.33953,58.1575102791,11.58696,3.37953,12.06975,40.76,21.96,46.2992354149,136.77,53.49696,34.27953,63.537476392,11.58696,3.37953,12.06975,41.91,30.9,52.0697426535,137.67
2019-06-22 19:00:00,46.95872,3.95671,47.1251200323,10.30872,3.00671,10.73825,36.65,0.9500000000000001,36.6623103473,136.87,48.16872,31.89671,57.7721879044,10.30872,3.00671,10.73825,37.86,28.89,47.6236464375,138.07,51.10872,24.76671,56.7934079296,10.30872,3.00671,10.73825,40.8,21.76,46.24,136.77,52.26872,33.70671,62.1945446921,10.30872,3.00671,10.73825,41.96,30.7,51.9916493295,137.67
2019-06-22 19:30:00,45.9848,3.3489,46.1065826347,8.7048,2.5389,9.0675,37.28,0.81,37.2887985862,135.65,47.2148,30.6589,56.2956968893,8.7048,2.5389,9.0675,38.51,28.12,47.683901895700004,136.88,50.2148,23.7489,55.5476047211,8.7048,2.5389,9.0675,41.51,21.21,46.6148495653,135.54,51.4348,32.9789,61.0994803272,8.7048,2.5389,9.0675,42.73,30.44,52.463763685,136.46
2019-06-22 20:00:00,45.40768,4.97349,45.6792404245,6.45768,1.88349,6.72675,38.95,3.09,39.0723764314,137.33,45.55768,25.20349,52.0645571878,6.45768,1.88349,6.72675,39.1,23.32,45.5261726922,137.66,49.54768,11.29349,50.818456389,6.45768,1.88349,6.72675,43.09,9.41,44.1055121272,137.22,49.82768,37.34349,62.2682418217,6.45768,1.88349,6.72675,43.37,35.46,56.02114333,137.23
2019-06-22 20:30:00,44.90528,7.16904,45.4739409596,5.82528,1.69904,6.068,39.08,5.47,39.4609591875,140.61,44.11528,21.96904,49.2828230523,5.82528,1.69904,6.068,38.29,20.27,43.3243234223,140.0,48.70528,5.11904,48.9735527647,5.82528,1.69904,6.068,42.88,3.42,43.016169053,140.49,48.31528,40.24904,62.8836346151,5.82528,1.69904,6.068,42.49,38.55,57.3716184189,139.54
