Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-22 21:00:00,43.98192,8.47681,44.7913562494,6.33192,1.84681,6.59575,37.65,6.63,38.2293002813,141.04,43.15192,22.00681,48.4395281362,6.33192,1.84681,6.59575,36.82,20.16,41.9778274807,140.32,47.63192,6.5168099999999995,48.0756551226,6.33192,1.84681,6.59575,41.3,4.67,41.5631916484,140.91,47.15192,40.75681,62.3251243165,6.33192,1.84681,6.59575,40.82,38.91,56.3937984179,139.85
2019-06-22 21:30:00,39.98024,7.43632,40.6659371661,2.97024,0.8663200000000001,3.094,37.01,6.57,37.5886285996,141.18,39.14024,19.93632,43.9251094751,2.97024,0.8663200000000001,3.094,36.17,19.07,40.8892871055,140.59,43.57024,5.46632,43.911803288,2.97024,0.8663200000000001,3.094,40.6,4.6,40.8597601559,141.05,43.05024,41.19632,59.5857360918,2.97024,0.8663200000000001,3.094,40.08,40.33,56.8587310798,140.14
2019-06-22 22:00:00,40.89856,6.66708,41.4384141323,2.93856,0.8570800000000001,3.061,37.96,5.8100000000000005,38.4020533305,140.97,40.05856,19.74708,44.6613412002,2.93856,0.8570800000000001,3.061,37.12,18.89,41.6500480192,140.49,44.58856,4.63708,44.829032934,2.93856,0.8570800000000001,3.061,41.65,3.7800000000000002,41.8211776496,140.84,44.08856,41.41708,60.4911203285,2.93856,0.8570800000000001,3.061,41.15,40.56,57.7792012752,140.03
2019-06-22 22:30:00,42.21424,6.76707,42.7531904676,2.90424,0.8470700000000001,3.02525,39.31,5.92,39.7532703057,141.05,41.35424,19.63707,45.7797737452,2.90424,0.8470700000000001,3.02525,38.45,18.79,42.7956376282,140.58,46.03424,4.74707,46.2783526712,2.90424,0.8470700000000001,3.02525,43.13,3.9,43.3059684108,140.93,45.55424,41.54707,61.6550712234,2.90424,0.8470700000000001,3.02525,42.65,40.7,58.9534774208,140.11
2019-06-22 23:00:00,40.37824,6.88532,40.9610778301,2.89824,0.8453200000000001,3.019,37.48,6.04,37.9635614768,141.53,39.55824,19.42532,44.0703688321,2.89824,0.8453200000000001,3.019,36.66,18.58,41.0995377103,141.09,44.01824,4.8653200000000005,44.2863047838,2.89824,0.8453200000000001,3.019,41.12,4.02,41.3160356278,141.41,43.53824,42.25532,60.67199033,2.89824,0.8453200000000001,3.019,40.64,41.41,58.0206661458,140.63
2019-06-22 23:30:00,36.61688,8.17284,37.5178785994,2.78688,0.8128400000000001,2.903,33.83,7.36,34.6213590143,141.07,35.88688,18.99284,40.6029078688,2.78688,0.8128400000000001,2.903,33.1,18.18,37.7640358013,140.51,39.89688,6.26284,40.3854453807,2.78688,0.8128400000000001,2.903,37.11,5.45,37.5080604671,140.95,39.39688,42.10284,57.6607603991,2.78688,0.8128400000000001,2.903,36.61,41.29,55.1829339561,140.09
2019-06-23 00:00:00,34.0656,10.16455,35.5497282699,2.6556,0.7745500000000001,2.7662500000000003,31.41,9.39,32.7835355018,140.37,33.3956,16.58455,37.2869065231,2.6556,0.7745500000000001,2.7662500000000003,30.74,15.81,34.5673791312,139.59,37.5056,6.90455,38.1358472053,2.6556,0.7745500000000001,2.7662500000000003,34.85,6.13,35.3850166031,140.25,36.6156,43.68455,57.000369052,2.6556,0.7745500000000001,2.7662500000000003,33.96,42.91,54.7224789278,139.16
2019-06-23 00:30:00,31.85064,16.15977,35.7155629224,2.57064,0.74977,2.67775,29.28,15.41,33.0875580846,139.31,31.42064,16.31977,35.4060942616,2.57064,0.74977,2.67775,28.85,15.57,32.7833402813,138.21,35.74064,8.63977,36.7700825844,2.57064,0.74977,2.67775,33.17,7.89,34.0954689072,139.2,34.35064,46.50977,57.8197645608,2.57064,0.74977,2.67775,31.78,45.76,55.7130684849,137.79
2019-06-23 01:00:00,30.7776,15.9518,34.665841761,2.3376,0.6818000000000001,2.435,28.44,15.27,32.2801254644,139.84,30.3876,16.1618,34.4181639981,2.3376,0.6818000000000001,2.435,28.05,15.48,32.0379915101,138.78,34.5876,8.9018,35.714760492,2.3376,0.6818000000000001,2.435,32.25,8.22,33.281089225,139.72,33.2076,47.0518,57.5900736325,2.3376,0.6818000000000001,2.435,30.87,46.37,55.705778874399996,138.36
2019-06-23 01:30:00,32.40064,15.50227,35.9182662104,2.27064,0.66227,2.36525,30.13,14.84,33.5863439511,140.02,32.07064,15.49227,35.6165183554,2.27064,0.66227,2.36525,29.8,14.83,33.2861667964,139.1,36.40064,9.42227,37.6003426096,2.27064,0.66227,2.36525,34.13,8.76,35.2362668284,139.91,35.12064,48.03227,59.502590829,2.27064,0.66227,2.36525,32.85,47.37,57.6458099084,138.67
2019-06-23 02:00:00,32.15752,16.34636,36.0736687599,2.38752,0.6963600000000001,2.487,29.77,15.65,33.6329511045,140.35,31.80752,15.61636,35.4342916989,2.38752,0.6963600000000001,2.487,29.42,14.92,32.9870095644,139.33,36.12752,8.62636,37.1431257193,2.38752,0.6963600000000001,2.487,33.74,7.93,34.6593782402,140.23,34.81752,48.04636,59.3355914119,2.38752,0.6963600000000001,2.487,32.43,47.35,57.3910045216,138.89
2019-06-23 02:30:00,31.38752,16.63011,35.5209370704,2.29752,0.6701100000000001,2.39325,29.09,15.96,33.1805620808,140.43,31.04752,15.65011,34.7688717269,2.29752,0.6701100000000001,2.39325,28.75,14.98,32.4185579568,139.38,35.25752,8.31011,36.2236199842,2.29752,0.6701100000000001,2.39325,32.96,7.64,33.8338765145,140.32,33.96752,48.07011,58.8602403186,2.29752,0.6701100000000001,2.39325,31.67,47.4,57.0065689197,138.96
2019-06-23 03:00:00,30.768720000000002,17.01296,35.1589951278,1.99872,0.58296,2.082,28.77,16.43,33.1309190938,140.91,30.37872,15.83296,34.25710512,1.99872,0.58296,2.082,28.38,15.25,32.2178040841,139.8,34.60872,7.85296,35.4884837771,1.99872,0.58296,2.082,32.61,7.27,33.4105522253,140.81,33.23872,47.99296,58.3792490257,1.99872,0.58296,2.082,31.24,47.41,56.7771582593,139.37
2019-06-23 03:30:00,30.27992,16.99831,34.7248628228,1.63992,0.47831,1.70825,28.64,16.52,33.0629702235,140.88,29.86992,15.88831,33.8326841303,1.63992,0.47831,1.70825,28.23,15.41,32.1621050306,139.75,34.09992,7.63831,34.9449327323,1.63992,0.47831,1.70825,32.46,7.16,33.2402948242,140.77,32.70992,47.66831,57.8118209769,1.63992,0.47831,1.70825,31.07,47.19,56.4999203539,139.31
2019-06-23 04:00:00,29.85768,17.04599,34.3809079296,1.59768,0.46599,1.66425,28.26,16.58,32.7646761009,140.97,29.44768,15.86599,33.4498953072,1.59768,0.46599,1.66425,27.85,15.4,31.824243903,139.83,33.62768,7.5959900000000005,34.4749173496,1.59768,0.46599,1.66425,32.03,7.13,32.813987871,140.87,32.24768,47.76599,57.6324792635,1.59768,0.46599,1.66425,30.65,47.3,56.3623322796,139.39
2019-06-23 04:30:00,29.29232,17.05026,33.8932349747,1.61232,0.47026,1.6795,27.68,16.58,32.2657527419,141.03,28.88232,15.70026,32.8737976609,1.61232,0.47026,1.6795,27.27,15.23,31.2346890492,139.91,33.00232,7.62026,33.870658214,1.61232,0.47026,1.6795,31.39,7.15,32.1940149717,140.93,31.59232,48.03026,57.4889603198,1.61232,0.47026,1.6795,29.98,47.56,56.2205834192,139.47
2019-06-23 05:00:00,29.41944,16.69942,33.8285985262,1.84944,0.53942,1.9264999999999999,27.57,16.16,31.9570101856,141.06,28.96944,15.43942,32.8268814213,1.84944,0.53942,1.9264999999999999,27.12,14.9,30.9435679908,140.02,33.10944,8.21942,34.1144233756,1.84944,0.53942,1.9264999999999999,31.26,7.68,32.189594592,140.95,31.66944,48.66942,58.0660475067,1.84944,0.53942,1.9264999999999999,29.82,48.13,56.6191601845,139.6
2019-06-23 05:30:00,29.77208,16.97394,34.2708533108,2.24208,0.6539400000000001,2.3355,27.53,16.32,32.0038013367,141.24,29.32208,15.44394,33.1406043736,2.24208,0.6539400000000001,2.3355,27.08,14.79,30.855639679,140.19,33.45208,8.18394,34.4386197495,2.24208,0.6539400000000001,2.3355,31.21,7.53,32.1055291188,141.13,32.00208,49.00394,58.5279357218,2.24208,0.6539400000000001,2.3355,29.76,48.35,56.7748192423,139.78
2019-06-23 06:00:00,30.06536,17.22198,34.648556493,2.95536,0.8619800000000001,3.0785,27.11,16.36,31.6638863692,141.4,29.62536,15.70198,33.5293025733,2.95536,0.8619800000000001,3.0785,26.67,14.84,30.5207224685,140.35,33.69536,8.43198,34.734357231,2.95536,0.8619800000000001,3.0785,30.74,7.57,31.6583717206,141.29,32.24536,49.35198,58.9523635781,2.95536,0.8619800000000001,3.0785,29.29,48.49,56.6496619584,139.93
2019-06-23 06:30:00,31.83208,16.93769,36.0578238343,3.59208,1.04769,3.74175,28.24,15.89,32.4035445592,141.46,31.37208,16.35769,35.3805232531,3.59208,1.04769,3.74175,27.78,15.31,31.7194656323,140.42,35.61208,9.13769,36.7657125657,3.59208,1.04769,3.74175,32.02,8.09,33.02617901,141.36,34.15208,48.99769,59.725523804,3.59208,1.04769,3.74175,30.56,47.95,56.8604968322,139.99
2019-06-23 07:00:00,33.4512,16.81535,37.4398020436,4.9212,1.4353500000000001,5.12625,28.53,15.38,32.4114995025,141.32,32.9912,17.22535,37.2173610035,4.9212,1.4353500000000001,5.12625,28.07,15.79,32.2063503055,140.27,37.2512,10.07535,38.5896952445,4.9212,1.4353500000000001,5.12625,32.33,8.64,33.4645857587,141.22,35.7912,48.83535,60.546687829,4.9212,1.4353500000000001,5.12625,30.87,47.4,56.5660401655,139.84
2019-06-23 07:30:00,36.04256,16.66658,39.7094575668,6.50256,1.8965800000000002,6.7735,29.54,14.77,33.0267240277,141.12,35.57256,18.22658,39.9701794273,6.50256,1.8965800000000002,6.7735,29.07,16.33,33.3426723584,140.07,39.98256,11.15658,41.5099311183,6.50256,1.8965800000000002,6.7735,33.48,9.26,34.7369831736,141.02,38.51256,48.52658,61.9519672347,6.50256,1.8965800000000002,6.7735,32.01,46.63,56.5596764489,139.63
2019-06-23 08:00:00,38.82,16.82125,42.3077634904,8.61,2.51125,8.96875,30.21,14.31,33.4278357062,140.63,38.36,19.41125,42.9916995077,8.61,2.51125,8.96875,29.75,16.9,34.2150916994,139.55,42.84,12.10125,44.5163548773,8.61,2.51125,8.96875,34.23,9.59,35.5480097896,140.53,41.39,48.00125,63.3817962949,8.61,2.51125,8.96875,32.78,45.49,56.0702104508,139.13
2019-06-23 08:30:00,41.08792,17.14981,44.5234000607,9.66792,2.81981,10.07075,31.42,14.33,34.5335387703,140.89,40.62792,20.39981,45.461853587,9.66792,2.81981,10.07075,30.96,17.58,35.6030616661,139.73,45.24792,12.42981,46.9241349517,9.66792,2.81981,10.07075,35.58,9.61,36.8549657441,140.79,43.81792,47.56981,64.6753193774,9.66792,2.81981,10.07075,34.15,44.75,56.291962126,139.33
2019-06-23 09:00:00,42.56248,16.69364,45.7191679736,10.09248,2.9436400000000003,10.513,32.47,13.75,35.2613584537,140.47,42.11248,20.77364,46.9574817319,10.09248,2.9436400000000003,10.513,32.02,17.83,36.649547064000004,139.33,46.85248,13.07364,48.6423164025,10.09248,2.9436400000000003,10.513,36.76,10.13,38.1302307887,140.37,45.42248,47.15364,65.4726466137,10.09248,2.9436400000000003,10.513,35.33,44.21,56.5926938747,138.92
2019-06-23 09:30:00,43.81736,15.03548,46.3252274274,8.96736,2.61548,9.341,34.85,12.42,36.9970120415,139.77,43.41736,19.96548,47.787943469,8.96736,2.61548,9.341,34.45,17.35,38.5723346454,138.81,48.40736,14.03548,50.4010634908,8.96736,2.61548,9.341,39.44,11.42,41.0600779347,139.68,47.05736,47.03548,66.5336870239,8.96736,2.61548,9.341,38.09,44.42,58.5148229084,138.37
2019-06-23 10:00:00,43.50376,16.19318,46.4197825571,12.83376,3.74318,13.3685,30.67,12.45,33.1006253717,140.62,43.11376,20.67318,47.8139798872,12.83376,3.74318,13.3685,30.28,16.93,34.6915450795,139.74,47.55376,15.39318,49.9830979497,12.83376,3.74318,13.3685,34.72,11.65,36.622409806,140.53,46.18376,49.33318,67.5773803624,12.83376,3.74318,13.3685,33.35,45.59,56.4860212796,139.33
2019-06-23 10:30:00,41.09064,17.10977,44.5105035364,15.29064,4.45977,15.92775,25.8,12.65,28.7343435631,140.62,40.73064,20.86977,45.7660609476,15.29064,4.45977,15.92775,25.44,16.41,30.2734487629,139.77,44.56064,15.88977,47.3089360255,15.29064,4.45977,15.92775,29.27,11.43,31.4225683228,140.53,43.17064,50.59977,66.5134639157,15.29064,4.45977,15.92775,27.88,46.14,53.9091272421,139.36
2019-06-23 11:00:00,42.90728,16.89504,46.1137403991,16.81728,4.90504,17.518,26.09,11.99,28.7132060209,140.45,42.54728,22.27504,48.025497836,16.81728,4.90504,17.518,25.73,17.37,31.0443199313,139.56,46.41728,17.04504,49.4479248422,16.81728,4.90504,17.518,29.6,12.14,31.9928054412,140.36,45.03728,49.82504,67.1631684839,16.81728,4.90504,17.518,28.22,44.92,53.0487964048,139.15
2019-06-23 11:30:00,48.92,17.21625,51.8610225898,20.73,6.04625,21.59375,28.19,11.17,30.3223514919,139.96,48.56,24.73625,54.4972996034,20.73,6.04625,21.59375,27.83,18.69,33.5234992207,139.0,52.68,18.96625,55.990186989,20.73,6.04625,21.59375,31.95,12.92,34.4634429505,139.87,51.33,49.12625,71.0503859178,20.73,6.04625,21.59375,30.6,43.08,52.8417107974,138.57
2019-06-23 12:00:00,52.40008,17.86669,55.3623246943,24.16008,7.04669,25.16675,28.24,10.82,30.2418584085,139.83,52.06008,25.99669,58.1900319691,24.16008,7.04669,25.16675,27.9,18.95,33.7270292199,138.86,56.19008,20.30669,59.7468555588,24.16008,7.04669,25.16675,32.03,13.26,34.6662443885,139.74,54.83008,49.64669,73.9670974202,24.16008,7.04669,25.16675,30.67,42.6,52.4919889126,138.44
2019-06-23 12:30:00,53.61368,16.24649,56.0212024189,19.87368,5.79649,20.70175,33.74,10.45,35.3212414844,139.5,53.19368,24.29649,58.4798000874,19.87368,5.79649,20.70175,33.32,18.5,38.1113159049,138.6,58.05368,19.31649,61.1829759611,19.87368,5.79649,20.70175,38.18,13.52,40.5031208674,139.41,56.67368,48.71649,74.7342117284,19.87368,5.79649,20.70175,36.8,42.92,56.5364165826,138.18
2019-06-23 13:00:00,49.88744,13.94717,51.8003882298,11.88744,3.46717,12.38275,38.0,10.48,39.4186554819,139.39,49.36744,22.25717,54.1528000067,11.88744,3.46717,12.38275,37.48,18.79,41.9262984295,138.45,54.87744,16.90717,57.4228684268,11.88744,3.46717,12.38275,42.99,13.44,45.0419104835,139.3,53.40744,45.96717,70.4651358131,11.88744,3.46717,12.38275,41.52,42.5,59.4151529494,138.03
2019-06-23 13:30:00,50.17552,14.31536,52.177699635,11.67552,3.40536,12.162,38.5,10.91,40.0159730608,139.93,49.65552,21.92536,54.2806786767,11.67552,3.40536,12.162,37.98,18.52,42.2548316764,138.98,55.21552,16.49536,57.6268214497,11.67552,3.40536,12.162,43.54,13.09,45.4651481907,139.83,53.74552,46.54536,71.0988850658,11.67552,3.40536,12.162,42.07,43.14,60.2573190575,138.59
2019-06-23 14:00:00,49.80976,14.18618,51.7905386557,12.80976,3.73618,13.3435,37.0,10.45,38.4473991318,139.93,49.36976,21.09618,53.6881924919,12.80976,3.73618,13.3435,36.56,17.36,40.472252223,139.18,54.65976,17.37618,57.3552176759,12.80976,3.73618,13.3435,41.85,13.64,44.0167252303,139.83,53.26976,48.39618,71.9712273693,12.80976,3.73618,13.3435,40.46,44.66,60.2621539608,138.76
2019-06-23 14:30:00,50.48784,16.63562,53.1579329983,16.88784,4.92562,17.5915,33.6,11.71,35.5820755437,140.52,50.09784,22.91562,55.090100859,16.88784,4.92562,17.5915,33.21,17.99,37.7696200669,139.57,54.92784,17.355620000000002,57.6045584364,16.88784,4.92562,17.5915,38.04,12.43,40.019326581,140.43,53.55784,49.17562,72.7095855294,16.88784,4.92562,17.5915,36.67,44.25,57.4695693389,139.16
2019-06-23 15:00:00,47.83792,16.50356,50.6046843938,15.81792,4.61356,16.477,32.02,11.89,34.1562951738,140.52,47.43792,22.76356,52.6168786398,15.81792,4.61356,16.477,31.62,18.15,36.4588384346,139.55,52.07792,16.87356,54.7432806708,15.81792,4.61356,16.477,36.26,12.26,38.2765620191,140.43,50.69792,48.71356,70.3085344763,15.81792,4.61356,16.477,34.88,44.1,56.2265453323,139.13
2019-06-23 15:30:00,48.43,16.71625,51.2337575634,16.17,4.7162500000000005,16.84375,32.26,12.0,34.419581636,140.7,48.04,22.80625,53.1786295335,16.17,4.7162500000000005,16.84375,31.87,18.09,36.6462139927,139.72,52.69,16.89625,55.332805496,16.17,4.7162500000000005,16.84375,36.52,12.18,38.4975687544,140.6,51.32,48.98625,70.9464240752,16.17,4.7162500000000005,16.84375,35.15,44.27,56.5274747357,139.3
2019-06-23 16:00:00,48.13792,15.08606,50.446491932,10.95792,3.19606,11.4145,37.18,11.89,39.0349138593,140.45,47.68792,21.31606,52.235161796,10.95792,3.19606,11.4145,36.73,18.12,40.9564073131,139.47,53.00792,15.41606,55.2041165915,10.95792,3.19606,11.4145,42.05,12.22,43.7896209164,140.35,51.61792,47.30606,70.0162336737,10.95792,3.19606,11.4145,40.66,44.11,59.9910635012,139.06
2019-06-23 16:30:00,47.4364,14.97645,49.7444077215,8.9364,2.60645,9.30875,38.5,12.37,40.4384334514,140.43,46.9964,20.17645,51.1444107167,8.9364,2.60645,9.30875,38.06,17.57,41.9197864975,139.44,52.4664,14.22645,54.360969533,8.9364,2.60645,9.30875,43.53,11.62,45.0542484123,140.32,51.0864,47.18645,69.5440962883,8.9364,2.60645,9.30875,42.15,44.58,61.351437636,139.03
2019-06-23 17:00:00,46.34144,14.56167,48.5754186236,7.65144,2.23167,7.97025,38.69,12.33,40.6072037944,140.02,45.89144,19.71167,49.9457125233,7.65144,2.23167,7.97025,38.24,17.48,42.0457845687,139.04,51.38144,13.78167,53.1976202895,7.65144,2.23167,7.97025,43.73,11.55,45.2295854502,139.92,50.01144,46.64167,68.3855943256,7.65144,2.23167,7.97025,42.36,44.41,61.3727765381,138.62
2019-06-23 17:30:00,43.08848,15.92164,45.9359960053,8.50848,2.48164,8.863,34.58,13.44,37.1,139.93,42.64848,18.86164,46.6331889302,8.50848,2.48164,8.863,34.14,16.38,37.8661326253,138.96,47.62848,12.80164,49.318901993,8.50848,2.48164,8.863,39.12,10.32,40.4583341229,139.83,46.23848,48.11164,66.7287564413,8.50848,2.48164,8.863,37.73,45.63,59.208528102,138.54
2019-06-23 18:00:00,41.95104,15.61072,44.7614157059,7.03104,2.05072,7.324,34.92,13.56,37.4603790691,139.98,41.50104,17.82072,45.1654113498,7.03104,2.05072,7.324,34.47,15.77,37.9061182397,139.07,46.52104,12.22072,48.099409144,7.03104,2.05072,7.324,39.49,10.17,40.7785360208,139.87,45.12104,48.41072,66.1778366343,7.03104,2.05072,7.324,38.09,46.36,60.0008141611,138.64
2019-06-23 18:30:00,41.49296,16.02878,44.4813165031,6.37296,1.85878,6.6385000000000005,35.12,14.17,37.8708766732,139.32,41.02296,17.72878,44.6899640574,6.37296,1.85878,6.6385000000000005,34.65,15.87,38.111407741,138.3,46.08296,11.07878,47.3959762918,6.37296,1.85878,6.6385000000000005,39.71,9.22,40.7663157521,139.22,44.69296,47.31878,65.088613553,6.37296,1.85878,6.6385000000000005,38.32,45.46,59.4561519105,137.88
2019-06-23 19:00:00,38.85688,16.78659,42.3278481282,5.57688,1.6265900000000002,5.8092500000000005,33.28,15.16,36.5702611421,138.96,38.45688,18.56659,42.7042138853,5.57688,1.6265900000000002,5.8092500000000005,32.88,16.94,36.9872680797,137.7,43.21688,9.61659,44.2738920828,5.57688,1.6265900000000002,5.8092500000000005,37.64,7.99,38.4786915058,138.85,41.88688,45.38659,61.7612602524,5.57688,1.6265900000000002,5.8092500000000005,36.31,43.76,56.8625861178,137.31
2019-06-23 19:30:00,40.72296,16.33378,43.8765522831,4.33296,1.2637800000000001,4.5135000000000005,36.39,15.07,39.387015627,139.19,40.28296,18.34378,44.2629769791,4.33296,1.2637800000000001,4.5135000000000005,35.95,17.08,39.8011168185,137.92,45.47296,9.40378,46.4351286146,4.33296,1.2637800000000001,4.5135000000000005,41.14,8.14,41.9375631147,139.08,44.11296,45.01378,63.025341172,4.33296,1.2637800000000001,4.5135000000000005,39.78,43.75,59.1313022011,137.53
2019-06-23 20:00:00,40.45344,16.23392,43.5892299358,3.1334400000000002,0.9139200000000001,3.2640000000000002,37.32,15.32,40.342097119499996,139.32,39.99344,17.76392,43.7610797033,3.1334400000000002,0.9139200000000001,3.2640000000000002,36.86,16.85,40.5287811314,138.05,45.29344,8.80392,46.141139067,3.1334400000000002,0.9139200000000001,3.2640000000000002,42.16,7.89,42.8919304765,139.21,43.96344,44.98392,62.8994206269,3.1334400000000002,0.9139200000000001,3.2640000000000002,40.83,44.07,60.0770655076,137.66
2019-06-23 20:30:00,45.02712,14.64416,47.3486320563,2.9971200000000002,0.87416,3.122,42.03,13.77,44.2282014104,138.88,44.51712,18.13416,48.0689268863,2.9971200000000002,0.87416,3.122,41.52,17.26,44.9646305445,137.73,50.48712,10.35416,51.5379269587,2.9971200000000002,0.87416,3.122,47.49,9.48,48.4269604663,138.77,49.08712,44.30416,66.1241555197,2.9971200000000002,0.87416,3.122,46.09,43.43,63.3281375062,137.35
2019-06-23 21:00:00,43.82896,14.81053,46.2636956323,2.77896,0.8105300000000001,2.89475,41.05,14.0,43.3716785472,138.39,43.36896,17.79053,46.8761095779,2.77896,0.8105300000000001,2.89475,40.59,16.98,43.9985056564,137.23,49.14896,9.87053,50.1303065177,2.77896,0.8105300000000001,2.89475,46.37,9.06,47.2468041247,138.29,47.82896,44.07053,65.0370742666,2.77896,0.8105300000000001,2.89475,45.05,43.26,62.4574262998,136.83
2019-06-23 21:30:00,42.78992,14.58956,45.2087659044,2.32992,0.67956,2.427,40.46,13.91,42.7843394246,137.03,42.31992,17.11956,45.6514508357,2.32992,0.67956,2.427,39.99,16.44,43.2374108846,135.89,48.03992,9.34956,48.9412728257,2.32992,0.67956,2.427,45.71,8.67,46.5249717894,136.94,46.71992,43.30956,63.7061136171,2.32992,0.67956,2.427,44.39,42.63,61.5450160452,135.5
2019-06-23 22:00:00,42.474,15.657,45.2678950803,2.664,0.777,2.775,39.81,14.88,42.5000058824,136.68,41.994,18.267,45.7949705208,2.664,0.777,2.775,39.33,17.49,43.0435709485,135.29,47.624,8.227,48.3293793153,2.664,0.777,2.775,44.96,7.45,45.573063316,136.59,46.324,41.697,62.3261805745,2.664,0.777,2.775,43.66,40.92,59.8384658894,134.9
2019-06-23 22:30:00,40.72384,15.72987,43.6561559756,2.19384,0.63987,2.28525,38.53,15.09,41.3795722549,137.28,40.26384,17.83987,44.0390482772,2.19384,0.63987,2.28525,38.07,17.2,41.7751708554,135.92,45.72384,8.05987,46.4287739313,2.19384,0.63987,2.28525,43.53,7.42,44.1578679286,137.19,44.41384,42.37987,61.3892707626,2.19384,0.63987,2.28525,42.22,41.74,59.3696555489,135.55
2019-06-23 23:00:00,39.05632,15.07101,41.8632472983,2.26632,0.6610100000000001,2.36075,36.79,14.41,39.5114186027,137.67,38.59632,17.05101,42.1949387908,2.26632,0.6610100000000001,2.36075,36.33,16.39,39.8560033119,136.5,43.86632,9.02101,44.784290234,2.26632,0.6610100000000001,2.36075,41.6,8.36,42.4317051272,137.59,42.50632,43.92101,61.1215376063,2.26632,0.6610100000000001,2.36075,40.24,43.26,59.0820209539,136.15
2019-06-23 23:30:00,36.57872,15.77421,39.8350154759,2.20872,0.6442100000000001,2.30075,34.37,15.13,37.5528134765,138.71,36.15872,17.51421,40.1771151772,2.20872,0.6442100000000001,2.30075,33.95,16.87,37.9104128176,137.45,41.09872,8.58421,41.9856338164,2.20872,0.6442100000000001,2.30075,38.89,7.94,39.6922624702,138.62,39.74872,44.21421,59.4546643045,2.20872,0.6442100000000001,2.30075,37.54,43.57,57.5117075038,137.06
2019-06-24 00:00:00,34.56408,14.55369,37.50314012,2.10408,0.6136900000000001,2.19175,32.46,13.94,35.3266924577,139.18,34.09408,15.75369,37.557756052,2.10408,0.6136900000000001,2.19175,31.99,15.14,35.3918027232,138.25,38.84408,10.04369,40.1215435877,2.10408,0.6136900000000001,2.19175,36.74,9.43,37.9308911047,139.08,37.424080000000004,46.83369,59.9496145347,2.10408,0.6136900000000001,2.19175,35.32,46.22,58.1703601502,137.82
2019-06-24 00:30:00,33.9808,14.8169,37.0706797112,2.3208,0.6769000000000001,2.4175,31.66,14.14,34.6741286841,139.43,33.5308,15.7169,37.031547284,2.3208,0.6769000000000001,2.4175,31.21,15.04,34.6448509883,138.5,38.1708,9.956900000000001,39.4480649747,2.3208,0.6769000000000001,2.4175,35.85,9.28,37.0316202724,139.34,36.7608,47.2169,59.8397197708,2.3208,0.6769000000000001,2.4175,34.44,46.54,57.8971950961,138.09
2019-06-24 01:00:00,33.76608,15.19344,37.0268656194,2.68608,0.78344,2.798,31.08,14.41,34.2580574464,139.66,33.34608,16.28344,37.109452564,2.68608,0.78344,2.798,30.66,15.5,34.3552848918,138.68,37.89608,9.88344,39.1636983136,2.68608,0.78344,2.798,35.21,9.1,36.366936907,139.59,36.48608,46.98344,59.4867856587,2.68608,0.78344,2.798,33.8,46.2,57.244038991,138.26
2019-06-24 01:30:00,33.346,17.338,37.5840652405,2.496,0.728,2.6,30.85,16.61,35.0373315194,140.28,32.926,17.948,37.5000290667,2.496,0.728,2.6,30.43,17.22,34.9644576678,138.86,37.426,7.548,38.1795466186,2.496,0.728,2.6,34.93,6.82,35.5895672916,140.18,36.066,45.098,57.7458739652,2.496,0.728,2.6,33.57,44.37,55.6384920716,138.46
2019-06-24 02:00:00,33.0944,17.1617,37.2795286753,2.4744,0.7217,2.5775,30.62,16.44,34.7542515385,140.37,32.6844,18.2017,37.4108525197,2.4744,0.7217,2.5775,30.21,17.48,34.9026431664,138.95,37.1444,7.8017,37.9548807698,2.4744,0.7217,2.5775,34.67,7.08,35.3855238763,140.27,35.7744,44.9717,57.4653068925,2.4744,0.7217,2.5775,33.3,44.25,55.380073131,138.56
2019-06-24 02:30:00,32.5248,16.6514,36.5394545252,2.1648,0.6314000000000001,2.255,30.36,16.02,34.3273943083,140.66,32.1648,17.5414,36.6370723858,2.1648,0.6314000000000001,2.255,30.0,16.91,34.4375971868,139.36,36.5648,8.3014,37.4953042527,2.1648,0.6314000000000001,2.255,34.4,7.67,35.2447003108,140.56,35.2148,45.8814,57.8375743354,2.1648,0.6314000000000001,2.255,33.05,45.25,56.0344983024,138.97
2019-06-24 03:00:00,33.04176,15.48718,36.4912407058,2.08176,0.60718,2.1685,30.96,14.88,34.350196506,140.86,32.66176,17.09718,36.8660294885,2.08176,0.60718,2.1685,30.58,16.49,34.7427186616,139.75,37.15176,9.60718,38.3738345575,2.08176,0.60718,2.1685,35.07,9.0,36.2064207013,140.76,35.79176,46.69718,58.8360153635,2.08176,0.60718,2.1685,33.71,46.09,57.1021208012,139.36
2019-06-24 03:30:00,33.39728,14.76004,36.5135193072,2.05728,0.60004,2.143,31.34,14.16,34.3904230855,141.0,33.00728,16.82004,37.0458402334,2.05728,0.60004,2.143,30.95,16.22,34.9426802063,140.01,37.56728,10.50004,39.0070681621,2.05728,0.60004,2.143,35.51,9.9,36.8642116422,140.9,36.17728,47.27004,59.5252238114,2.05728,0.60004,2.143,34.12,46.67,57.8123109727,139.6
2019-06-24 04:00:00,31.10688,16.14534,35.0472536306,1.76688,0.51534,1.8405,29.34,15.63,33.2435332057,141.22,30.68688,17.01534,35.0885508314,1.76688,0.51534,1.8405,28.92,16.5,33.2958916385,140.03,35.01688,8.82534,36.1118887771,1.76688,0.51534,1.8405,33.25,8.31,34.2727092597,141.11,33.58688,46.89534,57.6823319731,1.76688,0.51534,1.8405,31.82,46.38,56.2460380827,139.6
2019-06-24 04:30:00,31.13976,16.05868,35.0366359144,1.7097600000000002,0.49868000000000007,1.7810000000000001,29.43,15.56,33.2902162805,141.09,30.72976,16.99868,35.1179907085,1.7097600000000002,0.49868000000000007,1.7810000000000001,29.02,16.5,33.3827859832,139.91,35.06976,8.83868,36.1664254606,1.7097600000000002,0.49868000000000007,1.7810000000000001,33.36,8.34,34.3867009177,140.99,33.63976,46.75868,57.6021493366,1.7097600000000002,0.49868000000000007,1.7810000000000001,31.93,46.26,56.2095410051,139.5
2019-06-24 05:00:00,31.18424,16.14957,35.1178791439,1.64424,0.47957000000000005,1.7127500000000002,29.54,15.67,33.4389069797,141.32,30.75424,16.96957,35.1253410512,1.64424,0.47957000000000005,1.7127500000000002,29.11,16.49,33.4561235053,140.14,35.11424,8.77957,36.1951750951,1.64424,0.47957000000000005,1.7127500000000002,33.47,8.3,34.4837773453,141.21,33.68424,46.91957,57.7587575469,1.64424,0.47957000000000005,1.7127500000000002,32.04,46.44,56.4201666073,139.71
2019-06-24 05:30:00,31.25856,16.04333,35.1352531051,1.5885600000000002,0.46333,1.65475,29.67,15.58,33.511868047,141.39,30.83856,17.07333,35.2493316272,1.5885600000000002,0.46333,1.65475,29.25,16.61,33.6371015398,140.2,35.21856,8.89333,36.3240731053,1.5885600000000002,0.46333,1.65475,33.63,8.43,34.6704744704,141.28,33.77856,46.87333,57.776294282,1.5885600000000002,0.46333,1.65475,32.19,46.41,56.4808303763,139.78
2019-06-24 06:00:00,32.2116,15.65755,35.8154442463,1.9116,0.5575500000000001,1.99125,30.3,15.1,33.8540987179,141.15,31.7816,17.55755,36.3089198485,1.9116,0.5575500000000001,1.99125,29.87,17.0,34.3688361747,139.97,36.2416,9.43755,37.4502459346,1.9116,0.5575500000000001,1.99125,34.33,8.88,35.4598829665,141.05,34.8116,46.31755,57.9410297851,1.9116,0.5575500000000001,1.99125,32.9,45.76,56.3594499618,139.56
2019-06-24 06:30:00,38.55392,12.73781,40.6036519412,2.32392,0.67781,2.42075,36.23,12.06,38.1845060201,140.43,38.13392,18.73781,42.4888382774,2.32392,0.67781,2.42075,35.81,18.06,40.1063548581,139.43,43.32392,12.65781,45.1351547927,2.32392,0.67781,2.42075,41.0,11.98,42.7144050643,140.32,41.93392,44.65781,61.2598860639,2.32392,0.67781,2.42075,39.61,43.98,59.1877732306,139.03
2019-06-24 07:00:00,44.64424,10.29957,45.8169107139,2.36424,0.68957,2.46275,42.28,9.61,43.3583959574,139.89,44.11424,20.51957,48.6530463976,2.36424,0.68957,2.46275,41.75,19.83,46.2200324535,138.95,50.16424,15.21957,52.4221926837,2.36424,0.68957,2.46275,47.8,14.53,49.9595926725,139.78,48.71424,42.31957,64.5292428575,2.36424,0.68957,2.46275,46.35,41.63,62.3007174919,138.53
2019-06-24 07:30:00,51.7984,8.82495,52.5447807595,2.8284000000000002,0.8249500000000001,2.94625,48.97,8.0,49.6191585983,138.74,51.2884,23.79495,56.5393634565,2.8284000000000002,0.8249500000000001,2.94625,48.46,22.97,53.6282807854,137.57,58.1384,16.73495,60.4990256621,2.8284000000000002,0.8249500000000001,2.94625,55.31,15.91,57.552794893,138.62,56.7784,37.73495,68.1741384842,2.8284000000000002,0.8249500000000001,2.94625,53.95,36.91,65.3678101209,137.2
2019-06-24 08:00:00,55.06464,6.96552,55.5034507684,4.30464,1.25552,4.484,50.76,5.71,51.0801497649,137.73,54.51464,25.535519999999998,60.1989099237,4.30464,1.25552,4.484,50.21,24.28,55.7724170177,136.64,61.62464,19.36552,64.5958173569,4.30464,1.25552,4.484,57.32,18.11,60.1128480443,137.63,60.23464,35.83552,70.088489423,4.30464,1.25552,4.484,55.93,34.58,65.7566825501,136.27
2019-06-24 08:30:00,56.87952,6.36361,57.2343893797,5.18952,1.51361,5.40575,51.69,4.85,51.9170357397,137.02,56.35952,27.60361,62.7563126678,5.18952,1.51361,5.40575,51.17,26.09,57.4374181175,135.79,63.57952,20.33361,66.7518618397,5.18952,1.51361,5.40575,58.39,18.82,61.348060279,136.93,62.21952,33.30361,70.5719427823,5.18952,1.51361,5.40575,57.03,31.79,65.29184482,135.44
2019-06-24 09:00:00,57.7304,6.47345,58.0922080753,5.8404,1.7034500000000001,6.08375,51.89,4.77,52.1087804501,136.63,57.2004,28.85345,64.0656486509,5.8404,1.7034500000000001,6.08375,51.36,27.15,58.0945100676,135.27,64.4504,20.47345,67.6240801421,5.8404,1.7034500000000001,6.08375,58.61,18.77,61.5422212794,136.54,63.0904,31.84345,70.6710964968,5.8404,1.7034500000000001,6.08375,57.25,30.14,64.6991661461,134.9
2019-06-24 09:30:00,57.49624,4.91807,57.706195739,6.09624,1.77807,6.35025,51.4,3.14,51.4958211897,136.47,57.01624,28.10807,63.5681934843,6.09624,1.77807,6.35025,50.92,26.33,57.3246482763,135.39,64.13624,22.34807,67.9182855648,6.09624,1.77807,6.35025,58.04,20.57,61.5773213123,136.39,62.86624,32.96807,70.9863210151,6.09624,1.77807,6.35025,56.77,31.19,64.7738295919,135.01
2019-06-24 10:00:00,57.811280000000004,6.70579,58.1988978827,5.951280000000001,1.7357900000000002,6.19925,51.86,4.97,52.0976055112,136.79,57.50128,23.22579,62.0147927737,5.951280000000001,1.7357900000000002,6.19925,51.55,21.49,55.8500008953,136.07,54.92128,25.78579,60.6733381541,5.951280000000001,1.7357900000000002,6.19925,48.97,24.05,54.556973889700004,136.21,53.70128,32.75579,62.9028556757,5.951280000000001,1.7357900000000002,6.19925,47.75,31.02,56.9412232043,135.17
2019-06-24 10:30:00,68.23344,10.89392,69.0976108646,6.97344,2.03392,7.264,61.26,8.86,61.8973925137,136.92,68.22344,11.47392,69.1815626132,6.97344,2.03392,7.264,61.25,9.44,61.9731885576,137.15,42.94344,37.34392,56.9096424167,6.97344,2.03392,7.264,35.97,35.31,50.4047319207,134.89,42.04344,30.81392,52.1262746875,6.97344,2.03392,7.264,35.07,28.78,45.3673153272,134.78
2019-06-24 11:00:00,69.9276,11.07305,70.7988818984,8.3076,2.42305,8.65375,61.62,8.65,62.2241665272,136.49,69.9076,11.93305,70.9187578858,8.3076,2.42305,8.65375,61.6,9.51,62.3297689712,136.7,49.1476,39.83305,63.2626150113,8.3076,2.42305,8.65375,40.84,37.41,55.3842369271,134.15,48.3076,28.44305,56.0591768675,8.3076,2.42305,8.65375,40.0,26.02,47.7183444809,134.05
2019-06-24 11:30:00,71.6772,10.72585,72.4752706657,8.7972,2.56585,9.16375,62.88,8.16,63.4072551054,136.34,71.6672,12.56585,72.7604847569,8.7972,2.56585,9.16375,62.87,10.0,63.6603243787,136.55,41.4372,37.84585,56.1190690057,8.7972,2.56585,9.16375,32.64,35.28,48.0629587104,134.31,40.5372,31.01585,51.0416255135,8.7972,2.56585,9.16375,31.74,28.45,42.6242900234,134.21
2019-06-24 12:00:00,72.714,11.0095,73.5427419005,9.804,2.8595,10.2125,62.91,8.15,63.4357202213,136.39,72.694,12.8495,73.8209136102,9.804,2.8595,10.2125,62.89,9.99,63.678506578,136.59,42.274,38.0795,56.8958644916,9.804,2.8595,10.2125,32.47,35.22,47.9035416227,134.34,41.364,31.3195,51.8834422167,9.804,2.8595,10.2125,31.56,28.46,42.4971199024,134.24
2019-06-24 12:30:00,73.26056,10.85558,74.0604703513,10.27056,2.9955800000000004,10.6985,62.99,7.86,63.4784979343,136.44,73.25056,13.30558,74.4491974399,10.27056,2.9955800000000004,10.6985,62.98,10.31,63.8183085016,136.65,44.86056,38.88558,59.3679894847,10.27056,2.9955800000000004,10.6985,34.59,35.89,49.8453628736,134.34,43.97056,30.86558,53.7223805825,10.27056,2.9955800000000004,10.6985,33.7,27.87,43.7313034336,134.24
2019-06-24 13:00:00,72.04944,11.475670000000001,72.9576096529,10.09944,2.9456700000000002,10.52025,61.95,8.53,62.5344976793,136.68,72.03944,12.62567,73.1374627565,10.09944,2.9456700000000002,10.52025,61.94,9.68,62.691833599,136.89,43.79944,38.02567,58.0029527116,10.09944,2.9456700000000002,10.52025,33.7,35.08,48.6445927108,134.6,42.89944,31.74567,53.368057076,10.09944,2.9456700000000002,10.52025,32.8,28.8,43.6495131703,134.51
2019-06-24 13:30:00,70.6988,11.18965,71.5788277954,8.8788,2.58965,9.24875,61.82,8.6,62.4153218369,136.68,70.6888,12.19965,71.7337989065,8.8788,2.58965,9.24875,61.81,9.61,62.552603463,136.89,49.7088,39.87965,63.728731994,8.8788,2.58965,9.24875,40.83,37.29,55.2958678384,134.29,48.8288,28.93965,56.7605060897,8.8788,2.58965,9.24875,39.95,26.35,47.8573400849,134.23
2019-06-24 14:00:00,70.61592,11.69256,71.5773994834,10.70592,3.12256,11.152,59.91,8.57,60.5198562457,136.8,70.60592,12.82256,71.7608109207,10.70592,3.12256,11.152,59.9,9.7,60.6803098212,137.0,54.08592,42.07256,68.5228943288,10.70592,3.12256,11.152,43.38,38.95,58.3003164657,134.25,53.25592,27.77256,60.0625349448,10.70592,3.12256,11.152,42.55,24.65,49.1744344146,134.19
2019-06-24 14:30:00,71.1804,11.2997,72.0717181997,10.2504,2.9897,10.6775,60.93,8.31,61.4940728851,136.75,71.1804,12.9197,72.3434032393,10.2504,2.9897,10.6775,60.93,9.93,61.7338626687,136.95,51.7704,42.2397,66.815915561,10.2504,2.9897,10.6775,41.52,39.25,57.1355659813,134.21,50.9004,27.2497,57.7355771622,10.2504,2.9897,10.6775,40.65,24.26,47.3388857072,134.15
2019-06-24 15:00:00,70.68888,10.47509,71.4607953088,8.58888,2.50509,8.94675,62.1,7.97,62.6093515379,136.89,70.67888,12.80509,71.829481468,8.58888,2.50509,8.94675,62.09,10.3,62.9385263571,137.09,51.90888,41.28509,66.324885821,8.58888,2.50509,8.94675,43.32,38.78,58.1421602626,134.43,51.06888,27.48509,57.9953504754,8.58888,2.50509,8.94675,42.48,24.98,49.2803287327,134.38
2019-06-24 15:30:00,71.74288,11.14084,72.6027488915,9.12288,2.6608400000000003,9.503,62.62,8.48,63.1915722229,137.05,71.74288,12.48084,72.8204105852,9.12288,2.6608400000000003,9.503,62.62,9.82,63.3853042905,137.25,53.77288,40.75084,67.4696493558,9.12288,2.6608400000000003,9.503,44.65,38.09,58.6896123688,134.61,52.92288,28.45084,60.0856182809,9.12288,2.6608400000000003,9.503,43.8,25.79,50.8287723637,134.55
2019-06-24 16:00:00,72.5464,11.66645,73.4784744572,10.6164,3.09645,11.05875,61.93,8.57,62.5201551502,136.96,72.5464,12.83645,73.673296394,10.6164,3.09645,11.05875,61.93,9.74,62.6912473955,137.16,52.7964,40.90645,66.7892020057,10.6164,3.09645,11.05875,42.18,37.81,56.6458162621,134.56,51.9364,29.19645,59.5803855104,10.6164,3.09645,11.05875,41.32,26.1,48.8728186214,134.5
2019-06-24 16:30:00,72.07912,13.12891,73.2650518171,11.85912,3.45891,12.35325,60.22,9.67,60.9914526799,137.26,72.06912,12.16891,73.089263426,11.85912,3.45891,12.35325,60.21,8.71,60.8367339689,137.45,50.89912,39.92891,64.6918717503,11.85912,3.45891,12.35325,39.04,36.47,53.4245496003,134.88,50.03912,31.14891,58.9420743151,11.85912,3.45891,12.35325,38.18,27.69,47.1640594097,134.82
2019-06-24 17:00:00,71.59808,14.17194,72.9871834163,12.41808,3.62194,12.9355,59.18,10.55,60.1130177249,137.48,71.58808,11.51194,72.5077786217,12.41808,3.62194,12.9355,59.17,7.89,59.6937266386,137.67,40.60808,36.59194,54.6624755591,12.41808,3.62194,12.9355,28.19,32.97,43.3785315565,135.42,39.66808,35.32194,53.1149321401,12.41808,3.62194,12.9355,27.25,31.7,41.8025417887,135.33
2019-06-24 17:30:00,71.76024,14.47382,73.2053516503,11.67024,3.40382,12.1565,60.09,11.07,61.1011702016,137.67,71.76024,10.86382,72.5779210907,11.67024,3.40382,12.1565,60.09,7.46,60.5512980868,137.86,38.59024,35.36382,52.3431598994,11.67024,3.40382,12.1565,26.92,31.96,41.7866964476,135.68,37.63024,36.48382,52.4128236622,11.67024,3.40382,12.1565,25.96,33.08,42.0500653983,135.58
2019-06-24 18:00:00,70.56728,15.61754,72.2748127791,10.75728,3.13754,11.2055,59.81,12.48,61.0981710037,138.6,70.54728,9.39754,71.1704466296,10.75728,3.13754,11.2055,59.79,6.26,60.1168171147,138.78,39.51728,35.14754,52.8863402652,10.75728,3.13754,11.2055,28.76,32.01,43.0322867159,136.47,38.56728,36.83754,53.3332864152,10.75728,3.13754,11.2055,27.81,33.7,43.6930898427,136.38
2019-06-24 18:30:00,68.93216,16.81063,70.9523781368,11.52216,3.36063,12.00225,57.41,13.45,58.9644859216,139.4,68.93216,8.87063,69.5005809966,11.52216,3.36063,12.00225,57.41,5.51,57.6738086136,139.58,35.27216,34.01063,48.9984512415,11.52216,3.36063,12.00225,23.75,30.65,38.7747985166,137.32,34.30216,39.20063,52.0896109897,11.52216,3.36063,12.00225,22.78,35.84,42.4668576657,137.22
2019-06-24 19:00:00,66.40616,16.34888,68.3890631841,9.83616,2.86888,10.246,56.57,13.48,58.1538932489,138.95,66.39616,8.23888,66.9053750188,9.83616,2.86888,10.246,56.56,5.37,56.81435118,139.12,35.38616,33.30888,48.5969320678,9.83616,2.86888,10.246,25.55,30.44,39.741616726,136.86,34.40616,38.54888,51.6701073659,9.83616,2.86888,10.246,24.57,35.68,43.3214415734,136.74
2019-06-24 19:30:00,64.14984,16.12537,66.145517835,8.34984,2.43537,8.69775,55.8,13.69,57.4548179007,139.3,64.14984,7.70537,64.6109487538,8.34984,2.43537,8.69775,55.8,5.27,56.0483086275,139.49,36.04984,33.74537,49.3795601485,8.34984,2.43537,8.69775,27.7,31.31,41.8043789572,137.11,35.08984,37.47537,51.3390711628,8.34984,2.43537,8.69775,26.74,35.04,44.0775362288,137.0
2019-06-24 20:00:00,62.83552,16.41161,64.943387011,7.925520000000001,2.31161,8.25575,54.91,14.1,56.6914288054,139.69,62.82552,7.25161,63.2426423457,7.925520000000001,2.31161,8.25575,54.9,4.94,55.121806937,139.88,37.85552,34.03161,50.9037412541,7.925520000000001,2.31161,8.25575,29.93,31.72,43.6115042162,137.39,36.89552,37.10161,52.3240753446,7.925520000000001,2.31161,8.25575,28.97,34.79,45.2725634353,137.3
2019-06-24 20:30:00,60.1256,16.98705,62.4791776759,6.6756,1.94705,6.95375,53.45,15.04,55.5257066592,139.0,60.1156,5.76705,60.3915907148,6.6756,1.94705,6.95375,53.44,3.8200000000000003,53.5763567257,139.19,36.0456,32.65705,48.6391631719,6.6756,1.94705,6.95375,29.37,30.71,42.4935406856,136.66,35.1156,37.07705,51.0667504357,6.6756,1.94705,6.95375,28.44,35.13,45.1990099449,136.56
2019-06-24 21:00:00,63.20496,16.55603,65.3373484155,5.57496,1.62603,5.80725,57.63,14.93,59.5325272435,138.72,63.16496,5.49603,63.403615966,5.57496,1.62603,5.80725,57.59,3.87,57.7198839223,138.92,34.22496,31.85603,46.7563314896,5.57496,1.62603,5.80725,28.65,30.23,41.64943457,136.48,33.26496,37.14603,49.8636652139,5.57496,1.62603,5.80725,27.69,35.52,45.0378340953,136.36
2019-06-24 21:30:00,60.23568,16.73999,62.5185125404,3.08568,0.8999900000000001,3.21425,57.15,15.84,59.3045369259,138.99,60.23568,3.9199900000000003,60.3630968942,3.08568,0.8999900000000001,3.21425,57.15,3.02,57.2297378991,139.18,31.67568,30.83999,44.209203642,3.08568,0.8999900000000001,3.21425,28.59,29.94,41.3979673414,136.66,30.73568,36.87999,48.0084959925,3.08568,0.8999900000000001,3.21425,27.65,35.98,45.3771186833,136.56
2019-06-24 22:00:00,57.4972,17.1246,59.9931657191,2.1072,0.6146,2.195,55.39,16.51,57.7982023942,138.47,57.4672,2.8546,57.5380553808,2.1072,0.6146,2.195,55.36,2.24,55.4052993855,138.67,37.9872,31.9146,49.6142021703,2.1072,0.6146,2.195,35.88,31.3,47.6136997092,135.87,37.0772,34.5046,50.6486542862,2.1072,0.6146,2.195,34.97,33.89,48.6973613248,135.75
2019-06-24 22:30:00,58.45432,17.25001,60.9464549557,1.71432,0.5000100000000001,1.7857500000000002,56.74,16.75,59.1607141607,138.14,58.44432,2.40001,58.4935773249,1.71432,0.5000100000000001,1.7857500000000002,56.73,1.9,56.7618084631,138.34,45.78432,33.98001,57.0161822421,1.71432,0.5000100000000001,1.7857500000000002,44.07,33.48,55.3450566898,135.25,44.92432,31.58001,54.9134915942,1.71432,0.5000100000000001,1.7857500000000002,43.21,31.08,53.2265957957,135.17
2019-06-24 23:00:00,55.81176,17.39843,58.4607382844,1.57176,0.45843000000000006,1.63725,54.24,16.94,56.823773194,138.63,55.80176,2.29843,55.8490751899,1.57176,0.45843000000000006,1.63725,54.23,1.8399999999999999,54.2612062159,138.82,43.39176,33.87843,55.0508206584,1.57176,0.45843000000000006,1.63725,41.82,33.42,53.533249481,135.72,42.53176,32.05843,53.260619061,1.57176,0.45843000000000006,1.63725,40.96,31.6,51.7327903752,135.64
2019-06-24 23:30:00,52.47536,17.65948,55.3671440567,1.57536,0.45948000000000006,1.641,50.9,17.2,53.7275534526,138.96,52.47536,2.14948,52.5193647277,1.57536,0.45948000000000006,1.641,50.9,1.69,50.9280482642,139.16,40.09536,33.26948,52.1008271815,1.57536,0.45948000000000006,1.641,38.52,32.81,50.5992737102,136.11,39.20536,33.02948,51.2640888127,1.57536,0.45948000000000006,1.641,37.63,32.57,49.7676782661,136.02
2019-06-25 00:00:00,49.90216,18.24563,53.1331213723,1.56216,0.45563000000000003,1.62725,48.34,17.79,51.5096078416,139.5,49.90216,1.67563,49.9302844831,1.56216,0.45563000000000003,1.62725,48.34,1.22,48.3553926672,139.7,39.63216,33.54563,51.9231874827,1.56216,0.45563000000000003,1.62725,38.07,33.09,50.4407870676,136.55,38.74216,33.05563,50.9276902693,1.56216,0.45563000000000003,1.62725,37.18,32.6,49.4480778191,136.47
2019-06-25 00:30:00,48.03752,18.80386,51.5867083525,1.7275200000000002,0.5038600000000001,1.7995,46.31,18.3,49.7946392697,139.82,48.02752,1.33386,48.0460389611,1.7275200000000002,0.5038600000000001,1.7995,46.3,0.8300000000000001,46.3074389272,140.02,37.31752,32.48386,49.475230767,1.7275200000000002,0.5038600000000001,1.7995,35.59,31.98,47.8473457989,136.95,36.40752,34.66386,50.27017707,1.7275200000000002,0.5038600000000001,1.7995,34.68,34.16,48.6786195367,136.87
2019-06-25 01:00:00,47.00704,18.82122,50.6349694564,1.7870400000000002,0.52122,1.8615,45.22,18.3,48.7825624583,139.72,47.02704,1.33122,47.0458780113,1.7870400000000002,0.52122,1.8615,45.24,0.81,45.2472507452,139.92,39.08704,33.10122,51.2199908381,1.7870400000000002,0.52122,1.8615,37.3,32.58,49.5252097421,136.77,38.19704,33.95122,51.1047865102,1.7870400000000002,0.52122,1.8615,36.41,33.43,49.4292727035,136.67
2019-06-25 01:30:00,46.58816,19.00488,50.315426223,1.86816,0.54488,1.9460000000000002,44.72,18.46,48.3802645714,139.72,46.58816,1.19488,46.6034804537,1.86816,0.54488,1.9460000000000002,44.72,0.65,44.7247235877,139.92,37.08816,32.34488,49.2110035907,1.86816,0.54488,1.9460000000000002,35.22,31.8,47.4519588637,136.83,36.17816,34.80488,50.2019813633,1.86816,0.54488,1.9460000000000002,34.31,34.26,48.4863248762,136.74
2019-06-25 02:00:00,46.54968,19.44074,50.4461602092,2.05968,0.60074,2.1455,44.49,18.84,48.3146530568,139.81,46.55968,0.9307400000000001,46.568981937,2.05968,0.60074,2.1455,44.5,0.33,44.5012235787,140.01,38.29968,32.65074,50.3282853935,2.05968,0.60074,2.1455,36.24,32.05,48.3791287644,136.86,37.40968,34.52074,50.9034934739,2.05968,0.60074,2.1455,35.35,33.92,48.9917227703,136.78
2019-06-25 02:30:00,45.4728,20.0129,49.6819052196,2.0328,0.5929,2.1175,43.44,19.42,47.5832953882,140.08,45.4728,0.7629,45.4791991602,2.0328,0.5929,2.1175,43.44,0.17,43.4403326415,140.27,35.0828,32.0729,47.5339223108,2.0328,0.5929,2.1175,33.05,31.48,45.6431035316,137.15,34.1628,35.4329,49.2197857193,2.0328,0.5929,2.1175,32.13,34.84,47.3936968383,137.05
2019-06-25 03:00:00,45.10304,20.14422,49.3971033225,2.00304,0.5842200000000001,2.0865,43.1,19.56,47.3307891335,140.26,45.10304,0.8942200000000001,45.1119036026,2.00304,0.5842200000000001,2.0865,43.1,0.31,43.1011148348,140.46,34.44304,31.76422,46.8539078055,2.00304,0.5842200000000001,2.0865,32.44,31.18,44.9949552728,137.35,33.51304,35.90422,49.1145280324,2.00304,0.5842200000000001,2.0865,31.51,35.32,47.3326789861,137.25
2019-06-25 03:30:00,44.92632,20.45601,49.3641831074,1.90632,0.55601,1.9857500000000001,43.02,19.9,47.3996877627,140.38,44.92632,1.13601,44.9406803182,1.90632,0.55601,1.9857500000000001,43.02,0.58,43.0239096317,140.58,35.58632,32.49601,48.1910451958,1.90632,0.55601,1.9857500000000001,33.68,31.94,46.4166564931,137.35,34.66632,35.12601,49.3517002834,1.90632,0.55601,1.9857500000000001,32.76,34.57,47.6266994447,137.25
2019-06-25 04:00:00,44.8712,20.6116,49.3787671373,1.8912,0.5516,1.97,42.98,20.06,47.4308338531,140.47,44.8712,1.2916,44.8897852523,1.8912,0.5516,1.97,42.98,0.74,42.9863699328,140.68,37.5212,33.1916,50.0951370893,1.8912,0.5516,1.97,35.63,32.64,48.3204563306,137.35,36.6212,34.4316,50.2657673571,1.8912,0.5516,1.97,34.73,33.88,48.5183192207,137.25
2019-06-25 04:30:00,44.75944,20.70692,49.3171775855,1.90944,0.5569200000000001,1.9889999999999999,42.85,20.15,47.3512935409,140.71,44.75944,1.31692,44.7788091333,1.90944,0.5569200000000001,1.9889999999999999,42.85,0.76,42.85673926,140.92,36.84944,33.01692,49.4772496669,1.90944,0.5569200000000001,1.9889999999999999,34.94,32.46,47.6912486731,137.62,35.93944,34.78692,50.0177283631,1.90944,0.5569200000000001,1.9889999999999999,34.03,34.23,48.2673160638,137.52
2019-06-25 05:00:00,44.76176,20.698430000000002,49.3157192258,2.05176,0.59843,2.13725,42.71,20.1,47.2033272132,140.88,44.76176,1.2584300000000002,44.7794462266,2.05176,0.59843,2.13725,42.71,0.66,42.7150992039,141.08,38.19176,33.65843,50.9067818857,2.05176,0.59843,2.13725,36.14,33.06,48.9802327475,137.74,37.29176,34.40843,50.7406682944,2.05176,0.59843,2.13725,35.24,33.81,48.8361925215,137.65
2019-06-25 05:30:00,45.37048,20.72514,49.879974774,2.04048,0.59514,2.1255,43.33,20.13,47.7776705167,140.79,45.37048,1.29514,45.3889616873,2.04048,0.59514,2.1255,43.33,0.7000000000000001,43.3356539122,141.0,36.56048,33.21514,49.3954878815,2.04048,0.59514,2.1255,34.52,32.62,47.4941554299,137.7,35.64048,34.84514,49.8440327045,2.04048,0.59514,2.1255,33.6,34.25,47.9793966198,137.59
2019-06-25 06:00:00,47.65016,20.21463,51.760689853,2.21016,0.64463,2.30225,45.44,19.57,49.4750290551,140.79,47.64016,0.9646300000000001,47.6499250352,2.21016,0.64463,2.30225,45.43,0.32,45.4311269946,141.0,37.98016,33.57463,50.6926852047,2.21016,0.64463,2.30225,35.77,32.93,48.6197264493,137.7,37.07016,34.61463,50.7185308587,2.21016,0.64463,2.30225,34.86,33.97,48.6742282938,137.63
2019-06-25 06:30:00,54.18144,17.48417,56.9326324796,2.79144,0.8141700000000001,2.90775,51.39,16.67,54.0261140561,139.75,54.16144,3.22417,54.2573207509,2.79144,0.8141700000000001,2.90775,51.37,2.41,51.4265009504,139.95,45.48144,35.66417,57.7970103575,2.79144,0.8141700000000001,2.90775,42.69,34.85,55.1086073132,136.75,44.61144,31.85417,54.8166829101,2.79144,0.8141700000000001,2.90775,41.82,31.04,52.0806489975,136.66
2019-06-25 07:00:00,58.09048,16.01014,60.2563560917,2.88048,0.8401400000000001,3.0005,55.21,15.17,57.2562049039,139.23,58.06048,4.58014,58.240853533,2.88048,0.8401400000000001,3.0005,55.18,3.74,55.3065999678,139.43,46.29048,36.69014,59.0675453346,2.88048,0.8401400000000001,3.0005,43.41,35.85,56.2996500877,136.29,45.43048,30.44014,54.6857443604,2.88048,0.8401400000000001,3.0005,42.55,29.6,51.8330251867,136.19
2019-06-25 07:30:00,63.36144,13.65792,64.8167482801,3.18144,0.9279200000000001,3.314,60.18,12.73,61.5116679988,138.35,63.34144,6.85792,63.7116087381,3.18144,0.9279200000000001,3.314,60.16,5.93,60.4515549841,138.55,52.93144,38.94792,65.7166479121,3.18144,0.9279200000000001,3.314,49.75,38.02,62.6145582113,135.43,52.11144,27.55792,58.9494795024,3.18144,0.9279200000000001,3.314,48.93,26.63,55.7072867765,135.35
2019-06-25 08:00:00,70.18944,11.87067,71.1861664494,5.41944,1.58067,5.64525,64.77,10.29,65.5822918172,137.5,70.15944,9.70067,70.8269018069,5.41944,1.58067,5.64525,64.74,8.12,65.2472374894,137.71,54.13944,39.81067,67.20095542,5.41944,1.58067,5.64525,48.72,38.23,61.9287598778,134.85,53.31944,27.49067,59.9891625126,5.41944,1.58067,5.64525,47.9,25.91,54.4585906905,134.78
2019-06-25 08:30:00,74.9196,9.70655,75.5457714042,4.4796,1.30655,4.66625,70.44,8.4,70.9390837268,136.8,74.8896,11.08655,75.705771108,4.4796,1.30655,4.66625,70.41,9.78,71.0859796303,137.01,56.3596,40.60655,69.4643535568,4.4796,1.30655,4.66625,51.88,39.3,65.0847478293,134.24,55.5596,25.46655,61.1180359719,4.4796,1.30655,4.66625,51.08,24.16,56.5055041567,134.19
2019-06-25 09:00:00,74.80848,8.25289,75.2623336953,3.19848,0.9328900000000001,3.33175,71.61,7.32,71.9831542793,136.59,74.77848,11.74289,75.6948910869,3.19848,0.9328900000000001,3.33175,71.58,10.81,72.3916604313,136.79,55.80848,22.68289,60.2420114095,3.19848,0.9328900000000001,3.33175,52.61,21.75,56.9286799425,136.01,55.28848,15.19289,57.3379449166,3.19848,0.9328900000000001,3.33175,52.09,14.26,54.0066264453,135.93
