Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-25 09:30:00,76.28352,7.53436,76.6546932953,3.20352,0.9343600000000001,3.337,73.08,6.6,73.3774243211,136.87,76.25352,12.52436,77.2752153397,3.20352,0.9343600000000001,3.337,73.05,11.59,73.9637113725,137.07,56.87352,8.98436,57.5787808294,3.20352,0.9343600000000001,3.337,53.67,8.05,54.2703547068,137.84,56.57352,8.99436,57.2840438255,3.20352,0.9343600000000001,3.337,53.37,8.06,53.9751841127,137.72
2019-06-25 10:00:00,76.43632,7.16851,76.7717301535,3.7663200000000003,1.09851,3.9232500000000003,72.67,6.07,72.9230676809,136.52,76.43632,13.10851,77.5522020936,3.7663200000000003,1.09851,3.9232500000000003,72.67,12.01,73.6557465511,136.73,54.90632,8.69851,55.5910788901,3.7663200000000003,1.09851,3.9232500000000003,51.14,7.6,51.7016402061,137.61,54.61632,8.69851,55.3046696633,3.7663200000000003,1.09851,3.9232500000000003,50.85,7.6,51.4148081782,137.51
2019-06-25 10:30:00,74.35136,7.54373,74.7330756504,4.64136,1.35373,4.83475,69.71,6.19,69.9842853789,136.58,74.31136,13.29373,75.4910688914,4.64136,1.35373,4.83475,69.67,11.94,70.685730526,136.79,54.68136,8.83373,55.3903052633,4.64136,1.35373,4.83475,50.04,7.48,50.5959682188,137.65,54.38136,8.84373,55.0957700351,4.64136,1.35373,4.83475,49.74,7.49,50.3007723599,137.54
2019-06-25 11:00:00,77.67504,6.04897,77.9102167694,3.90504,1.13897,4.06775,73.77,4.91,73.9332198677,135.93,77.65504,14.15897,78.9353005243,3.90504,1.13897,4.06775,73.75,13.02,74.8904726918,136.13,57.99504,9.618970000000001,58.7873221746,3.90504,1.13897,4.06775,54.09,8.48,54.7506940595,137.04,57.69504,9.618970000000001,58.4913858997,3.90504,1.13897,4.06775,53.79,8.48,54.4543340791,136.94
2019-06-25 11:30:00,78.66488,6.29684,78.9164972575,4.75488,1.38684,4.953,73.91,4.91,74.0729113779,135.65,78.64488,14.32684,79.9391987363,4.75488,1.38684,4.953,73.89,12.94,75.0145032644,135.86,59.06488,10.50684,59.9921139501,4.75488,1.38684,4.953,54.31,9.12,55.070414017,136.7,58.75488,10.50684,59.6869299814,4.75488,1.38684,4.953,54.0,9.12,54.7647185695,136.6
2019-06-25 12:00:00,79.88064,6.46227,80.1416095444,5.87064,1.7122700000000002,6.11525,74.01,4.75,74.1622720795,135.73,79.85064,14.86227,81.2219907289,5.87064,1.7122700000000002,6.11525,73.98,13.15,75.1396227033,135.94,62.15064,12.18227,63.3333226253,5.87064,1.7122700000000002,6.11525,56.28,10.47,57.2456050715,136.65,61.82064,12.17227,63.0075843606,5.87064,1.7122700000000002,6.11525,55.95,10.46,56.9193648946,136.52
2019-06-25 12:30:00,79.66592,6.43506,79.9253952549,5.60592,1.6350600000000002,5.8395,74.06,4.8,74.2153865448,135.89,79.64592,14.77506,81.0047836282,5.60592,1.6350600000000002,5.8395,74.04,13.14,75.1969494062,136.1,59.78592,11.22506,60.8305696361,5.60592,1.6350600000000002,5.8395,54.18,9.59,55.0221818906,136.91,59.46592,11.21506,60.5142397478,5.60592,1.6350600000000002,5.8395,53.86,9.58,54.7053562277,136.8
2019-06-25 13:00:00,76.5052,7.11235,76.8350906134,4.9452,1.44235,5.15125,71.56,5.67,71.7842775265,136.6,76.4752,13.91235,77.7303653508,4.9452,1.44235,5.15125,71.53,12.47,72.608827287,136.8,55.6552,9.43235,56.4488309318,4.9452,1.44235,5.15125,50.71,7.99,51.3356036294,137.68,55.3752,9.43235,56.1727870197,4.9452,1.44235,5.15125,50.43,7.99,51.0590344601,137.56
2019-06-25 13:30:00,76.87008,6.99044,77.1872751857,5.59008,1.6304400000000001,5.823,71.28,5.36,71.4812422947,136.95,76.84008,14.49044,78.1944419112,5.59008,1.6304400000000001,5.823,71.25,12.86,72.4012575858,137.15,43.35008,5.72044,43.7258832935,5.59008,1.6304400000000001,5.823,37.76,4.09,37.9808596533,138.54,43.12008,5.75044,43.5018259318,5.59008,1.6304400000000001,5.823,37.53,4.12,37.7554671538,138.46
2019-06-25 14:00:00,76.192,6.29225,76.4513784968,5.082,1.48225,5.29375,71.11,4.8100000000000005,71.2724925901,136.73,76.182,14.85225,77.6162769918,5.082,1.48225,5.29375,71.1,13.37,72.3461602298,136.94,44.142,5.87225,44.5308823634,5.082,1.48225,5.29375,39.06,4.39,39.3059244898,138.35,43.892,5.88225,44.2844050323,5.082,1.48225,5.29375,38.81,4.4,39.0586238877,138.28
2019-06-25 14:30:00,77.86864,6.38877,78.1302852776,4.41864,1.28877,4.60275,73.45,5.1,73.6268463266,136.57,77.83864,14.28877,79.1392622228,4.41864,1.28877,4.60275,73.42,13.0,74.5620305517,136.77,56.49864,9.15877,57.2361720397,4.41864,1.28877,4.60275,52.08,7.87,52.6712758532,137.75,56.17864,9.15877,56.9203185178,4.41864,1.28877,4.60275,51.76,7.87,52.354889934,137.68
2019-06-25 15:00:00,78.34712,7.00666,78.6598022922,4.85712,1.41666,5.0595,73.49,5.59,73.7022944012,136.78,78.33712,13.98666,79.5759450327,4.85712,1.41666,5.0595,73.48,12.57,74.5474030399,136.99,58.92712,9.63666,59.7098876858,4.85712,1.41666,5.0595,54.07,8.22,54.6912543283,137.87,58.61712,9.64666,59.4055957486,4.85712,1.41666,5.0595,53.76,8.23,54.3863080196,137.79
2019-06-25 15:30:00,77.5504,7.8897,77.9507017688,5.6904,1.6597,5.9275,71.86,6.23,72.1295535824,136.92,77.5204,13.6697,78.7164094344,5.6904,1.6597,5.9275,71.83,12.01,72.8271172023,137.13,58.2104,9.4497,58.9724299843,5.6904,1.6597,5.9275,52.52,7.79,53.0945807027,137.98,57.9104,9.4497,58.6763262164,5.6904,1.6597,5.9275,52.22,7.79,52.7978456,137.89
2019-06-25 16:00:00,77.74864,8.04752,78.164017297,6.60864,1.9275200000000001,6.884,71.14,6.12,71.4027590503,136.82,77.73864,14.00752,78.990548584,6.60864,1.9275200000000001,6.884,71.13,12.08,72.1484809265,137.03,60.44864,9.79752,61.2374842396,6.60864,1.9275200000000001,6.884,53.84,7.87,54.4121539732,137.88,60.10864,9.80752,60.9034978569,6.60864,1.9275200000000001,6.884,53.5,7.88,54.0772077682,137.8
2019-06-25 16:30:00,74.02936,9.64523,74.6550507586,9.30936,2.71523,9.69725,64.72,6.93,65.089963128,137.53,74.01936,14.19523,75.3682307711,9.30936,2.71523,9.69725,64.71,11.48,65.7204268093,137.73,51.41936,5.65523,51.7294133851,9.30936,2.71523,9.69725,42.11,2.94,42.2125064406,139.02,51.17936,5.68523,51.4941620979,9.30936,2.71523,9.69725,41.87,2.9699999999999998,41.9752045856,138.94
2019-06-25 17:00:00,75.4756,10.6783,76.2272411035,9.2856,2.7083,9.6725,66.19,7.97,66.6681108177,137.85,75.4556,13.2183,76.6046410229,9.2856,2.7083,9.6725,66.17,10.51,66.9994701472,138.05,45.3156,3.0683,45.4193578582,9.2856,2.7083,9.6725,36.03,0.36,36.0317984564,139.59,45.0656,3.0383,45.1679042048,9.2856,2.7083,9.6725,35.78,0.33,35.7815217675,139.48
2019-06-25 17:30:00,75.03624,11.47182,75.9081021199,8.88624,2.5918200000000002,9.2565,66.15,8.88,66.7433659625,138.13,75.02624,12.30182,76.0280965423,8.88624,2.5918200000000002,9.2565,66.14,9.71,66.8489618468,138.33,42.08624,3.9618200000000003,42.2723031671,8.88624,2.5918200000000002,9.2565,33.2,1.37,33.2282545434,139.88,41.86624,3.91182,42.0485955467,8.88624,2.5918200000000002,9.2565,32.98,1.32,33.0064054389,139.78
2019-06-25 18:00:00,73.35776,12.60143,74.4322308564,8.50776,2.48143,8.86225,64.85,10.12,65.6348756379,138.8,73.32776,11.10143,74.1633476501,8.50776,2.48143,8.86225,64.82,8.62,65.3906476493,139.0,43.35776,3.7814300000000003,43.5223455832,8.50776,2.48143,8.86225,34.85,1.3,34.8742383429,140.41,43.10776,3.7414300000000003,43.2698193972,8.50776,2.48143,8.86225,34.6,1.26,34.6229345954,140.32
2019-06-25 18:30:00,71.5892,13.21685,72.799029393,8.1492,2.37685,8.48875,63.44,10.84,64.3594530741,139.19,71.5792,10.38685,72.3288913614,8.1492,2.37685,8.48875,63.43,8.01,63.9337547779,139.38,50.3092,3.75685,50.4492767695,8.1492,2.37685,8.48875,42.16,1.38,42.1825793427,140.51,50.0392,3.75685,50.1800304759,8.1492,2.37685,8.48875,41.89,1.38,41.9127247981,140.42
2019-06-25 19:00:00,69.89576,13.70543,71.2267932555,8.07576,2.35543,8.41225,61.82,11.35,62.8532807417,138.78,69.89576,9.78543,70.5774178209,8.07576,2.35543,8.41225,61.82,7.43,62.2648962097,138.98,51.605760000000004,3.07543,51.6973184494,8.07576,2.35543,8.41225,43.53,0.72,43.5359541069,139.98,51.33576,3.11543,51.4302066772,8.07576,2.35543,8.41225,43.26,0.76,43.266675398,139.88
2019-06-25 19:30:00,67.7752,14.30235,69.2678493283,7.5852,2.21235,7.90125,60.19,12.09,61.392216119,138.78,67.7652,8.90235,68.3474517928,7.5852,2.21235,7.90125,60.18,6.69,60.5507101527,138.98,55.4252,4.02235,55.5709644919,7.5852,2.21235,7.90125,47.84,1.81,47.8742279311,139.77,55.1252,4.06235,55.2746810263,7.5852,2.21235,7.90125,47.54,1.85,47.5759823861,139.67
2019-06-25 20:00:00,66.60752,14.30511,68.1263377312,6.73752,1.9651100000000001,7.01825,59.87,12.34,61.1284917203,139.1,66.58752,8.48511,67.1259630207,6.73752,1.9651100000000001,7.01825,59.85,6.52,60.2040937146,139.29,53.25752,3.77511,53.3911499414,6.73752,1.9651100000000001,7.01825,46.52,1.81,46.5551984208,140.06,52.98752,3.8151100000000002,53.1246867291,6.73752,1.9651100000000001,7.01825,46.25,1.85,46.2869852118,139.95
2019-06-25 20:30:00,64.58848,15.31789,66.380038436,6.67848,1.9478900000000001,6.95675,57.91,13.37,59.4333660497,138.7,64.57848,7.32789,64.9929076974,6.67848,1.9478900000000001,6.95675,57.9,5.38,58.1494144425,138.9,50.40848,24.43789,56.0198654368,6.67848,1.9478900000000001,6.95675,43.73,22.49,49.1743123999,137.38,49.74848,23.08789,54.8448897069,6.67848,1.9478900000000001,6.95675,43.07,21.14,47.9783753372,137.28
2019-06-25 21:00:00,65.86848,15.03164,67.5618742976,4.66848,1.36164,4.8629999999999995,61.2,13.67,62.708124673,138.41,65.83848,6.36164,66.1451125345,4.66848,1.36164,4.8629999999999995,61.17,5.0,61.3740083423,138.61,52.74848,36.21164,63.9819116141,4.66848,1.36164,4.8629999999999995,48.08,34.85,59.381890337,135.75,51.89848,31.45164,60.6849065666,4.66848,1.36164,4.8629999999999995,47.23,30.09,56.0007232096,135.65
2019-06-25 21:30:00,63.58928,14.79854,65.288538941,3.38928,0.9885400000000001,3.5305,60.2,13.81,61.7637118379,136.93,63.56928,5.45854,63.8032053948,3.38928,0.9885400000000001,3.5305,60.18,4.47,60.3457811284,137.14,50.43928,34.20854,60.9454278502,3.38928,0.9885400000000001,3.5305,47.05,33.22,57.5957541838,134.37,49.60928,31.42854,58.726772333,3.38928,0.9885400000000001,3.5305,46.22,30.44,55.3433103455,134.29
2019-06-25 22:00:00,64.33256,15.49533,66.1723773788,3.17256,0.9253300000000001,3.30475,61.16,14.57,62.8715396662,137.36,64.31256,4.73533,64.4866553944,3.17256,0.9253300000000001,3.30475,61.14,3.81,61.2585969477,137.57,47.69256,33.22533,58.1248899609,3.17256,0.9253300000000001,3.30475,44.52,32.3,55.0029126501,134.86,46.85256,32.65533,57.1098323931,3.17256,0.9253300000000001,3.30475,43.68,31.73,53.9882885448,134.79
2019-06-25 22:30:00,61.6284,16.47995,63.7937962388,3.4284,0.9999500000000001,3.57125,58.2,15.48,60.2235037174,138.07,61.6084,4.08995,61.7440089528,3.4284,0.9999500000000001,3.57125,58.18,3.09,58.2619987642,138.27,46.4484,33.30995,57.1577346609,3.4284,0.9999500000000001,3.57125,43.02,32.31,53.8020120442,135.47,45.5884,33.28995,56.4492957048,3.4284,0.9999500000000001,3.57125,42.16,32.29,53.1047050646,135.39
2019-06-25 23:00:00,57.72432,17.17876,60.2262975336,3.66432,1.06876,3.817,54.06,16.11,56.4093582662,138.17,57.70432,3.60876,57.8170536728,3.66432,1.06876,3.817,54.04,2.54,54.099659888,138.38,44.18432,33.13876,55.2307120016,3.66432,1.06876,3.817,40.52,32.07,51.675480646,135.52,43.32432,33.73876,54.9117531117,3.66432,1.06876,3.817,39.66,32.67,51.383309547,135.42
2019-06-25 23:30:00,53.94296,18.27753,56.9553424752,3.76296,1.09753,3.91975,50.18,17.18,53.0394645524,138.69,53.94296,2.69753,54.0103656872,3.76296,1.09753,3.91975,50.18,1.6,50.2055016906,138.89,40.15296,32.31753,51.543020304,3.76296,1.09753,3.91975,36.39,31.22,47.9470593467,136.01,39.25296,34.98753,52.5825267961,3.76296,1.09753,3.91975,35.49,33.89,49.0721122431,135.92
2019-06-26 00:00:00,51.19032,18.88051,54.5611814348,3.43032,1.00051,3.57325,47.76,17.88,50.9971763924,139.44,51.19032,2.11051,51.2338083121,3.43032,1.00051,3.57325,47.76,1.11,47.772897128,139.64,42.46032,33.43051,54.04144496,3.43032,1.00051,3.57325,39.03,32.43,50.7449091043,136.57,41.57032,34.22051,53.8436143806,3.43032,1.00051,3.57325,38.14,33.22,50.5789284189,136.48
2019-06-26 00:30:00,48.73848,19.10664,52.3498149452,3.10848,0.9066400000000001,3.238,45.63,18.2,49.1257254399,138.88,48.72848,1.56664,48.7536575448,3.10848,0.9066400000000001,3.238,45.62,0.66,45.624773972,139.08,39.53848,32.18664,50.983048116,3.10848,0.9066400000000001,3.238,36.43,31.28,48.0164898759,136.07,38.63848,34.85664,52.0376545282,3.10848,0.9066400000000001,3.238,35.53,33.95,49.1424806049,135.98
2019-06-26 01:00:00,47.4472,19.7671,51.4001462084,3.2472,0.9471,3.3825,44.2,18.82,48.0399042464,138.78,47.4372,0.9671000000000001,47.4470570873,3.2472,0.9471,3.3825,44.19,0.02,44.1900045259,138.98,40.7272,32.5071,52.1096571688,3.2472,0.9471,3.3825,37.48,31.56,48.9977958688,135.84,39.8372,34.3071,52.5735638344,3.2472,0.9471,3.3825,36.59,33.36,49.5148230331,135.75
2019-06-26 01:30:00,47.32672,19.73571,51.2768629614,3.27672,0.9557100000000001,3.41325,44.05,18.78,47.8862287093,138.91,47.33672,1.02571,47.3478314325,3.27672,0.9557100000000001,3.41325,44.06,0.07,44.060055606,139.11,37.96672,31.69571,49.4579605318,3.27672,0.9557100000000001,3.41325,34.69,30.74,46.3502286941,136.08,37.06672,35.38571,51.2453920247,3.27672,0.9557100000000001,3.41325,33.79,34.43,48.2409473373,136.0
2019-06-26 02:00:00,47.25592,19.72631,51.2079025275,3.17592,0.9263100000000001,3.30825,44.08,18.8,47.92166942,138.83,47.25592,1.02631,47.2670634508,3.17592,0.9263100000000001,3.30825,44.08,0.1,44.08011343,139.04,39.08592,32.07631,50.5628203867,3.17592,0.9263100000000001,3.30825,35.91,31.15,47.5378859437,135.96,38.18592,34.92631,51.7495083693,3.17592,0.9263100000000001,3.30825,35.01,34.0,48.8026648863,135.86
2019-06-26 02:30:00,46.45176,20.09593,50.6123740765,3.07176,0.8959300000000001,3.19975,43.38,19.2,47.4390598558,139.22,46.45176,1.08593,46.464451477,3.07176,0.8959300000000001,3.19975,43.38,0.19,43.3804160884,139.43,35.81176,30.75593,47.2060312297,3.07176,0.8959300000000001,3.19975,32.74,29.86,44.3117049999,136.47,34.89176,36.61593,50.5782685119,3.07176,0.8959300000000001,3.19975,31.82,35.72,47.8375459237,136.39
2019-06-26 03:00:00,45.38376,20.71193,49.8865684936,3.0237600000000002,0.8819300000000001,3.14975,42.36,19.83,46.7717703321,139.49,45.39376,1.6719300000000001,45.4245395889,3.0237600000000002,0.8819300000000001,3.14975,42.37,0.79,42.3773642408,139.7,38.00376,31.38193,49.2860153052,3.0237600000000002,0.8819300000000001,3.14975,34.98,30.5,46.4095938358,136.59,37.08376,36.09193,51.7477793423,3.0237600000000002,0.8819300000000001,3.14975,34.06,35.21,48.9880362946,136.5
2019-06-26 03:30:00,45.4928,20.75165,50.0022582446,3.0228,0.88165,3.14875,42.47,19.87,46.888354631,139.8,45.4928,1.62165,45.5216937357,3.0228,0.88165,3.14875,42.47,0.74,42.4764464145,140.0,37.8628,31.73165,49.4013080349,3.0228,0.88165,3.14875,34.84,30.85,46.535449928,136.87,36.9328,36.03165,51.5975921683,3.0228,0.88165,3.14875,33.91,35.15,48.8406654336,136.78
2019-06-26 04:00:00,45.25448,20.69089,49.7602340133,3.05448,0.8908900000000001,3.18175,42.2,19.8,46.6141609385,139.97,45.26448,1.49089,45.289026294,3.05448,0.8908900000000001,3.18175,42.21,0.6000000000000001,42.2142641769,140.18,38.36448,31.86089,49.8693256147,3.05448,0.8908900000000001,3.18175,35.31,30.97,46.9674035901,137.06,37.42448,36.14089,52.0264897265,3.05448,0.8908900000000001,3.18175,34.37,35.25,49.2327066085,136.94
2019-06-26 04:30:00,45.25344,20.84767,49.8246844071,3.04344,0.8876700000000001,3.1702500000000002,42.21,19.96,46.6913878569,139.9,45.28344,1.68767,45.3148780012,3.04344,0.8876700000000001,3.1702500000000002,42.24,0.8,42.2475750783,140.1,38.17344,31.59767,49.55425583,3.04344,0.8876700000000001,3.1702500000000002,35.13,30.71,46.6607008091,136.98,37.25344,36.26767,51.9919482138,3.04344,0.8876700000000001,3.1702500000000002,34.21,35.38,49.2145151353,136.9
2019-06-26 05:00:00,45.00096,21.23153,49.758057308,3.33096,0.9715300000000001,3.46975,41.67,20.26,46.3341828459,140.07,45.00096,2.04153,45.0472445957,3.33096,0.9715300000000001,3.46975,41.67,1.07,41.6837354372,140.27,37.85096,31.29153,49.1106406257,3.33096,0.9715300000000001,3.46975,34.52,30.32,45.9448887255,137.16,36.91096,36.84153,52.1509089169,3.33096,0.9715300000000001,3.46975,33.58,35.87,49.1352551637,137.08
2019-06-26 05:30:00,46.27104,20.61447,50.6553601908,3.10104,0.9044700000000001,3.23025,43.17,19.71,47.4566433706,139.84,46.28104,1.48447,46.3048411579,3.10104,0.9044700000000001,3.23025,43.18,0.58,43.1838951462,140.04,39.49104,31.98447,50.8187815818,3.10104,0.9044700000000001,3.23025,36.39,31.08,47.8560184303,136.9,38.571039999999996,35.82447,52.6414074419,3.10104,0.9044700000000001,3.23025,35.47,34.92,49.7747656951,136.8
2019-06-26 06:00:00,48.66176,19.979680000000002,52.6037498587,3.22176,0.9396800000000001,3.356,45.44,19.04,49.2677906953,139.7,48.65176,1.05968,48.6632990333,3.22176,0.9396800000000001,3.356,45.43,0.12,45.4301584853,139.9,38.18176,31.68968,49.6193774165,3.22176,0.9396800000000001,3.356,34.96,30.75,46.5592536452,136.9,37.25176,36.18968,51.936370316,3.22176,0.9396800000000001,3.356,34.03,35.25,48.9959528941,136.8
2019-06-26 06:30:00,55.85344,17.96767,58.6723437836,4.00344,1.16767,4.17025,51.85,16.8,54.5037842723,138.34,55.83344,3.03767,55.9160125658,4.00344,1.16767,4.17025,51.83,1.87,51.8637233526,138.54,46.27344,35.08767,58.0721605889,4.00344,1.16767,4.17025,42.27,33.92,54.1970414322,135.39,45.38344,31.79767,55.4143342797,4.00344,1.16767,4.17025,41.38,30.63,51.4830195307,135.32
2019-06-26 07:00:00,61.77888,14.65384,63.493031435,3.33888,0.97384,3.478,58.44,13.68,60.0197967341,138.01,61.74888,5.88384,62.0285720809,3.33888,0.97384,3.478,58.41,4.91,58.6160063464,138.22,48.41888,36.03384,60.3558246203,3.33888,0.97384,3.478,45.08,35.06,57.1087558961,135.33,47.54888,30.49384,56.4869035016,3.33888,0.97384,3.478,44.21,29.52,53.159707486,135.27
2019-06-26 07:30:00,68.71568,12.62624,69.8660619643,5.33568,1.55624,5.558,63.38,11.07,64.3394847664,137.44,68.70568,8.86624,69.2753973356,5.33568,1.55624,5.558,63.37,7.31,63.7902265241,137.65,53.61568,37.48624,65.4206338337,5.33568,1.55624,5.558,48.28,35.93,60.1824168674,134.96,52.77568,29.81624,60.6158441928,5.33568,1.55624,5.558,47.44,28.26,55.2193915215,134.91
2019-06-26 08:00:00,68.94176,11.11468,69.8319581811,7.66176,2.23468,7.981,61.28,8.88,61.9200516796,136.28,68.93176,11.45468,69.8770150379,7.66176,2.23468,7.981,61.27,9.22,61.9598361844,136.49,55.96176,39.61468,68.5641411658,7.66176,2.23468,7.981,48.3,37.38,61.0749899713,133.84,55.12176,28.02468,61.8368103527,7.66176,2.23468,7.981,47.46,25.79,54.0145878444,133.78
2019-06-26 08:30:00,71.34736,9.42048,71.9665979632,8.60736,2.5104800000000003,8.966,62.74,6.91,63.1193765812,135.86,71.33736,13.58048,72.6185125763,8.60736,2.5104800000000003,8.966,62.73,11.07,63.699276291,136.07,52.91736,21.33048,57.0546787424,8.60736,2.5104800000000003,8.966,44.31,18.82,48.1411310627,135.63,52.39736,16.53048,54.9430623828,8.60736,2.5104800000000003,8.966,43.79,14.02,45.9796096112,135.57
2019-06-26 09:00:00,72.61704,8.45872,73.1080326804,8.56704,2.49872,8.924,64.05,5.96,64.3266981898,135.99,72.61704,14.50872,74.0522616427,8.56704,2.49872,8.924,64.05,12.01,65.166268882,136.2,47.72704,6.33872,48.1461287997,8.56704,2.49872,8.924,39.16,3.84,39.3478233197,137.48,47.45704,6.33872,47.8784922152,8.56704,2.49872,8.924,38.89,3.84,39.0791210239,137.38
2019-06-26 09:30:00,74.24928,6.65854,74.547244989,8.18928,2.38854,8.5305,66.06,4.27,66.1978587267,135.37,74.24928,15.94854,75.9428173605,8.18928,2.38854,8.5305,66.06,13.56,67.4373575995,135.58,48.83928,6.70854,49.2978679037,8.18928,2.38854,8.5305,40.65,4.32,40.878905318,137.0,48.54928,6.70854,49.0105814845,8.18928,2.38854,8.5305,40.36,4.32,40.59054077,136.89
2019-06-26 10:00:00,73.7424,7.09695,74.0831172202,8.4924,2.47695,8.84625,65.25,4.62,65.4133541412,135.54,73.7424,15.71695,75.3987007518,8.4924,2.47695,8.84625,65.25,13.24,66.5797273951,135.76,55.5424,9.07695,56.2792076975,8.4924,2.47695,8.84625,47.05,6.6,47.5106566993,136.87,55.2324,9.05695,55.9700487141,8.4924,2.47695,8.84625,46.74,6.58,47.2008898221,136.78
2019-06-26 10:30:00,70.78864,7.39752,71.1741164694,7.08864,2.06752,7.384,63.7,5.33,63.9226008545,136.24,70.79864,14.78752,72.3264693843,7.08864,2.06752,7.384,63.71,12.72,64.9673956689,136.45,56.94864,9.04752,57.6628582018,7.08864,2.06752,7.384,49.86,6.98,50.3462014456,137.43,56.62864,9.02752,57.3436917681,7.08864,2.06752,7.384,49.54,6.96,50.0265249643,137.33
2019-06-26 11:00:00,71.4216,7.28505,71.7921785438,8.2116,2.39505,8.55375,63.21,4.89,63.3988659205,136.24,71.4316,15.53505,73.1013765743,8.2116,2.39505,8.55375,63.22,13.14,64.5711080902,136.45,45.2516,5.80505,45.6224276871,8.2116,2.39505,8.55375,37.04,3.41,37.1966356005,137.89,45.0016,5.82505,45.3770339496,8.2116,2.39505,8.55375,36.79,3.43,36.9495466819,137.83
2019-06-26 11:30:00,76.89648,7.28814,77.241087648,8.97648,2.61814,9.3505,67.92,4.67,68.0803591354,135.76,76.87648,15.87814,78.4990987658,8.97648,2.61814,9.3505,67.9,13.26,69.1826394408,135.97,53.34648,8.42814,54.0081519055,8.97648,2.61814,9.3505,44.37,5.8100000000000005,44.7487765196,137.2,53.03648,8.41814,53.7004030883,8.97648,2.61814,9.3505,44.06,5.8,44.4401125111,137.14
2019-06-26 12:00:00,78.91984,7.62162,79.2870117803,9.87984,2.88162,10.2915,69.04,4.74,69.2025230754,136.23,78.90984,16.14162,80.543868451,9.87984,2.88162,10.2915,69.03,13.26,70.2920230183,136.44,55.71984,9.32162,56.4941870377,9.87984,2.88162,10.2915,45.84,6.44,46.2901631019,137.6,55.43984,9.31162,56.2163866346,9.87984,2.88162,10.2915,45.56,6.43,46.0115039963,137.55
2019-06-26 12:30:00,80.22176,7.93343,80.6130888198,10.57176,3.08343,11.01225,69.65,4.85,69.8186579648,136.31,80.21176,16.29343,81.8498766246,10.57176,3.08343,11.01225,69.64,13.21,70.8818291243,136.52,44.63176,6.34343,45.0802961932,10.57176,3.08343,11.01225,34.06,3.26,34.2156572347,138.05,44.38176,6.35343,44.8342134253,10.57176,3.08343,11.01225,33.81,3.27,33.9677641301,138.0
2019-06-26 13:00:00,78.03984,9.65537,78.634870109,9.78984,2.85537,10.19775,68.25,6.8,68.5879180323,137.17,78.02984,14.32537,79.3339281522,9.78984,2.85537,10.19775,68.24,11.47,69.1972434422,137.38,50.50984,8.00537,51.1402961046,9.78984,2.85537,10.19775,40.72,5.15,41.0443772032,138.46,50.22984,8.01537,50.8653416647,9.78984,2.85537,10.19775,40.44,5.16,40.7678697015,138.4
2019-06-26 13:30:00,77.68504,9.74272,78.2935887081,10.05504,2.93272,10.474,67.63,6.8100000000000005,67.9720015889,136.91,77.67504,14.31272,78.9826929954,10.05504,2.93272,10.474,67.62,11.38,68.5709034504,137.13,56.19504,9.34272,56.966384277,10.05504,2.93272,10.474,46.14,6.41,46.5831267735,138.03,55.90504,9.33272,56.6786834709,10.05504,2.93272,10.474,45.85,6.4,46.294519114,137.98
2019-06-26 14:00:00,80.38904,9.05597,80.8975175439,9.92904,2.89597,10.34275,70.46,6.16,70.7287579419,137.13,80.36904,14.95597,81.7487836556,9.92904,2.89597,10.34275,70.44,12.06,71.4649368572,137.34,58.03904,10.03597,58.9003468408,9.92904,2.89597,10.34275,48.11,7.14,48.6369376092,138.27,57.71904,10.03597,58.5850516118,9.92904,2.89597,10.34275,47.79,7.14,48.3204273574,138.22
2019-06-26 14:30:00,79.7312,9.63785,80.3115957136,10.6212,3.09785,11.06375,69.11,6.54,69.418756111,136.59,79.7212,14.66785,81.0593335345,10.6212,3.09785,11.06375,69.1,11.57,70.0619361708,136.81,55.9712,9.30785,56.7398563715,10.6212,3.09785,11.06375,45.35,6.21,45.773208321,137.78,55.6912,9.29785,56.4620206162,10.6212,3.09785,11.06375,45.07,6.2,45.494449112,137.73
2019-06-26 15:00:00,78.3096,9.13405,78.8404992473,9.3396,2.72405,9.72875,68.97,6.41,69.2672289037,137.23,78.2996,14.60405,79.6498941403,9.3396,2.72405,9.72875,68.96,11.88,69.9758243967,137.45,55.7996,9.20405,56.5536019769,9.3396,2.72405,9.72875,46.46,6.48,46.9097218069,138.42,55.4896,9.20405,56.2477576848,9.3396,2.72405,9.72875,46.15,6.48,46.6027134403,138.37
2019-06-26 15:30:00,77.03016,9.58713,77.6244717294,8.39016,2.44713,8.73975,68.64,7.14,69.0103557446,137.4,77.01016,13.62713,78.2065433021,8.39016,2.44713,8.73975,68.62,11.18,69.5247927002,137.61,57.58016,9.22713,58.3147901794,8.39016,2.44713,8.73975,49.19,6.78,49.6550551304,138.46,57.27016,9.22713,58.0087161939,8.39016,2.44713,8.73975,48.88,6.78,49.3479766556,138.4
2019-06-26 16:00:00,77.10224,10.33607,77.7919645983,8.83224,2.57607,9.20025,68.27,7.76,68.7096099538,136.83,77.10224,13.00607,78.1915166106,8.83224,2.57607,9.20025,68.27,10.43,69.062129999,137.05,54.85224,8.08607,55.4450427095,8.83224,2.57607,9.20025,46.02,5.51,46.348683908,137.96,54.56224,8.09607,55.159626388,8.83224,2.57607,9.20025,45.73,5.52,46.0619506752,137.9
2019-06-26 16:30:00,76.2472,12.02085,77.1889651606,12.2772,3.58085,12.78875,63.97,8.44,64.5243713646,137.38,76.2372,13.530850000000001,77.4286417649,12.2772,3.58085,12.78875,63.96,9.95,64.7293140702,137.59,48.0172,5.04085,48.2810694223,12.2772,3.58085,12.78875,35.74,1.46,35.7698084982,138.87,47.7672,5.07085,48.0356005017,12.2772,3.58085,12.78875,35.49,1.49,35.5212640541,138.79
2019-06-26 17:00:00,75.08568,11.83874,76.0132561192,10.79568,3.14874,11.2455,64.29,8.69,64.8746499027,137.41,75.07568,12.84874,76.1672360471,10.79568,3.14874,11.2455,64.28,9.7,65.0077564603,137.63,55.46568,6.19874,55.8109848995,10.79568,3.14874,11.2455,44.67,3.05,44.7740036182,138.66,55.16568,6.21874,55.5150878325,10.79568,3.14874,11.2455,44.37,3.07,44.4760812123,138.58
2019-06-26 17:30:00,73.3792,12.49185,74.4348930883,9.7092,2.83185,10.11375,63.67,9.66,64.3986374079,137.36,73.3792,11.57185,74.2860330416,9.7092,2.83185,10.11375,63.67,8.74,64.2670716619,137.58,52.8592,4.78185,53.0750517104,9.7092,2.83185,10.11375,43.15,1.9500000000000002,43.1940389406,138.62,52.5792,4.80185,52.7980116677,9.7092,2.83185,10.11375,42.87,1.97,42.9152397174,138.53
2019-06-26 18:00:00,72.27688,12.62534,73.3712927012,8.72688,2.54534,9.0905,63.55,10.08,64.3444550836,137.54,72.27688,10.86534,73.089007353,8.72688,2.54534,9.0905,63.55,8.32,64.092315452,137.75,53.43688,4.49534,53.6256303073,8.72688,2.54534,9.0905,44.71,1.9500000000000002,44.7525038406,138.75,53.14688,4.51534,53.3383459535,8.72688,2.54534,9.0905,44.42,1.97,44.4636626921,138.67
2019-06-26 18:30:00,70.77,13.215,71.9932574968,8.04,2.345,8.375,62.73,10.87,63.6648238826,137.72,70.76,9.925,71.452664226,8.04,2.345,8.375,62.72,7.58,63.176378497,137.94,53.48,4.055,53.6335102804,8.04,2.345,8.375,45.44,1.71,45.4721640127,138.87,53.18,4.095,53.3374298687,8.04,2.345,8.375,45.14,1.75,45.1739095054,138.79
2019-06-26 19:00:00,69.07424,13.31582,70.346014058,7.25424,2.11582,7.5565,61.82,11.2,62.8263670763,137.98,69.07424,9.44582,69.7171008222,7.25424,2.11582,7.5565,61.82,7.33,62.2530424959,138.2,51.98424,3.20582,52.082996172,7.25424,2.11582,7.5565,44.73,1.09,44.7432788249,139.16,51.68424,3.23582,51.7854342016,7.25424,2.11582,7.5565,44.43,1.12,44.444114346,139.08
2019-06-26 19:30:00,64.8612,13.1116,66.173176741,5.2512,1.5316,5.47,59.61,11.58,60.7243649617,137.76,64.8512,8.4316,65.3970184336,5.2512,1.5316,5.47,59.6,6.9,59.9980833027,137.97,54.1312,4.1016,54.2863697073,5.2512,1.5316,5.47,48.88,2.5700000000000003,48.9475157694,137.59,54.4112,4.9816,54.6387685074,5.2512,1.5316,5.47,49.16,3.45,49.2809100971,137.51
2019-06-26 20:00:00,68.05664,13.59777,69.4017694087,4.58664,1.33777,4.77775,63.47,12.26,64.6432401725,137.38,68.02664,7.43777,68.4320405385,4.58664,1.33777,4.77775,63.44,6.1,63.7325944867,137.59,50.68664,2.75777,50.7616072427,4.58664,1.33777,4.77775,46.1,1.42,46.1218646631,136.11,51.45664,4.50777,51.6537103262,4.58664,1.33777,4.77775,46.87,3.17,46.9770773889,136.0
2019-06-26 20:30:00,66.98664,14.52777,68.5438986319,4.34664,1.26777,4.52775,62.64,13.26,64.0280969575,136.67,66.97664,6.19777,67.2627880679,4.34664,1.26777,4.52775,62.63,4.93,62.8237359602,136.89,48.54664,1.66777,48.5752788161,4.34664,1.26777,4.52775,44.2,0.4,44.2018099177,135.4,49.28664,3.35777,49.4008856384,4.34664,1.26777,4.52775,44.94,2.09,44.9885729936,135.31
2019-06-26 21:00:00,66.57816,14.51363,68.1417408404,3.09816,0.90363,3.22725,63.48,13.61,64.9225885189,136.4,66.53816,5.39363,66.756407788,3.09816,0.90363,3.22725,63.44,4.49,63.5986925966,136.62,46.36816,1.78363,46.4024524973,3.09816,0.90363,3.22725,43.27,0.88,43.278947538,135.16,47.08816,2.4836300000000002,47.1536131189,3.09816,0.90363,3.22725,43.99,1.58,44.0183654853,135.09
2019-06-26 21:30:00,65.2704,14.6722,66.8991671772,2.7504,0.8022,2.865,62.52,13.87,64.0400445034,136.68,65.2504,5.0922,65.4487983159,2.7504,0.8022,2.865,62.5,4.29,62.6470597874,136.9,39.9404,2.9722,40.0508367578,2.7504,0.8022,2.865,37.19,2.17,37.2532548914,135.63,40.5704,1.4322,40.5956716042,2.7504,0.8022,2.865,37.82,0.63,37.8252468597,135.56
2019-06-26 22:00:00,64.11512,15.42691,65.9449631493,2.83512,0.82691,2.95325,61.28,14.6,62.9952252159,137.21,64.09512,4.52691,64.2547844286,2.83512,0.82691,2.95325,61.26,3.7,61.371635142,137.42,45.62512,1.69691,45.6566652151,2.83512,0.82691,2.95325,42.79,0.87,42.7988434423,135.92,46.33512,1.87691,46.3731186849,2.83512,0.82691,2.95325,43.5,1.05,43.5126705685,135.85
2019-06-26 22:30:00,61.66904,15.62847,63.6185473668,2.66904,0.7784700000000001,2.78025,59.0,14.85,60.8401388887,137.35,61.64904,4.30847,61.7994097598,2.66904,0.7784700000000001,2.78025,58.98,3.5300000000000002,59.0855422248,137.57,44.99904,1.73847,45.0326090612,2.66904,0.7784700000000001,2.78025,42.33,0.96,42.3408844971,136.04,45.70904,1.75847,45.7428524959,2.66904,0.7784700000000001,2.78025,43.04,0.98,43.0511556175,135.95
2019-06-26 23:00:00,58.2348,16.26765,60.4642734808,2.4948,0.72765,2.59875,55.74,15.54,57.8656996847,137.52,58.2248,3.58765,58.3352257865,2.4948,0.72765,2.59875,55.73,2.86,55.8033377138,137.73,43.5248,2.04765,43.5729398315,2.4948,0.72765,2.59875,41.03,1.32,41.0512277527,136.15,44.2248,1.06765,44.2376854228,2.4948,0.72765,2.59875,41.73,0.34,41.7313850717,136.06
2019-06-26 23:30:00,54.47616,17.69388,57.2776169005,2.75616,0.80388,2.871,51.72,16.89,54.4080003308,138.52,54.47616,2.6438800000000002,54.5402797004,2.75616,0.80388,2.871,51.72,1.8399999999999999,51.7527197353,138.73,40.74616,2.31388,40.8118070587,2.75616,0.80388,2.871,37.99,1.51,38.0199973698,137.01,41.40616,1.12388,41.4214098287,2.75616,0.80388,2.871,38.65,0.32,38.6513246862,136.92
2019-06-27 00:00:00,51.5216,18.54005,54.7559012396,2.8116,0.8200500000000001,2.92875,48.71,17.72,51.8330251867,139.3,51.5116,2.04005,51.5519809373,2.8116,0.8200500000000001,2.92875,48.7,1.22,48.7152789174,139.51,37.0516,3.38005,37.2054539088,2.8116,0.8200500000000001,2.92875,34.24,2.56,34.3355675648,137.8,37.6316,1.65005,37.6677578781,2.8116,0.8200500000000001,2.92875,34.82,0.8300000000000001,34.8298908985,137.72
2019-06-27 00:30:00,48.65952,19.38861,52.3800256239,2.42952,0.7086100000000001,2.5307500000000003,46.23,18.68,49.8613607917,139.65,48.66952,1.03861,48.6806007334,2.42952,0.7086100000000001,2.5307500000000003,46.24,0.33,46.2411775369,139.86,35.62952,3.76861,35.8282725897,2.42952,0.7086100000000001,2.5307500000000003,33.2,3.06,33.3407198483,138.08,36.19952,2.02861,36.2563167843,2.42952,0.7086100000000001,2.5307500000000003,33.77,1.32,33.7957881991,137.99
2019-06-27 01:00:00,47.46352,19.49186,51.3100217994,2.30352,0.67186,2.3995,45.16,18.82,48.9246154814,139.94,47.46352,0.95186,47.4730636072,2.30352,0.67186,2.3995,45.16,0.28,45.1608680165,140.16,36.22352,3.76186,36.4183331833,2.30352,0.67186,2.3995,33.92,3.09,34.0604536083,138.37,36.80352,2.01186,36.8584680236,2.30352,0.67186,2.3995,34.5,1.34,34.5260133812,138.28
2019-06-27 01:30:00,46.9564,19.5977,50.881955016,2.1864,0.6377,2.2775,44.77,18.96,48.6192811547,139.63,46.9564,0.6977,46.9615830893,2.1864,0.6377,2.2775,44.77,0.06,44.7700402055,139.84,36.8764,3.3577,37.0289484897,2.1864,0.6377,2.2775,34.69,2.7199999999999998,34.7964725224,138.0,37.4564,1.6077,37.490886896,2.1864,0.6377,2.2775,35.27,0.97,35.2833360101,137.9
2019-06-27 02:00:00,45.72336,19.72223,49.7955018637,2.13336,0.6222300000000001,2.22225,43.59,19.1,47.5909455674,139.69,45.73336,0.6722300000000001,45.7383002533,2.13336,0.6222300000000001,2.22225,43.6,0.05,43.6000286697,139.9,37.49336,3.07223,37.6190196744,2.13336,0.6222300000000001,2.22225,35.36,2.45,35.4447753555,138.0,38.10336,1.30223,38.1256061757,2.13336,0.6222300000000001,2.22225,35.97,0.68,35.9764270044,137.9
2019-06-27 02:30:00,43.04248,20.31989,47.5978257294,2.02248,0.58989,2.10675,41.02,19.73,45.5182743522,140.2,43.04248,1.04989,43.055282528,2.02248,0.58989,2.10675,41.02,0.46,41.0225791486,140.41,36.25248,3.5998900000000003,36.4307770184,2.02248,0.58989,2.10675,34.23,3.01,34.3620866654,138.5,36.83248,1.84989,36.8789055689,2.02248,0.58989,2.10675,34.81,1.26,34.8327963276,138.42
2019-06-27 03:00:00,45.44536,20.55948,49.8795846354,2.05536,0.59948,2.141,43.39,19.96,47.7607966851,140.54,45.44536,1.21948,45.4617188082,2.05536,0.59948,2.141,43.39,0.62,43.394429366,140.76,36.74536,3.16948,36.8817988309,2.05536,0.59948,2.141,34.69,2.5700000000000003,34.7850686358,138.79,37.33536,1.36948,37.3604681689,2.05536,0.59948,2.141,35.28,0.77,35.2884017774,138.7
2019-06-27 03:30:00,45.3564,20.7377,49.8723893778,2.1864,0.6377,2.2775,43.17,20.1,47.6199422511,140.5,45.3564,1.4277,45.3788645544,2.1864,0.6377,2.2775,43.17,0.79,43.1772277943,140.72,35.1764,4.2077,35.4271626898,2.1864,0.6377,2.2775,32.99,3.5700000000000003,33.1826008625,138.83,35.7564,2.4577,35.8407649228,2.1864,0.6377,2.2775,33.57,1.82,33.6192995168,138.75
2019-06-27 04:00:00,44.95512,21.00316,49.6195076981,2.20512,0.6431600000000001,2.297,42.75,20.36,47.3507349468,140.59,44.94512,1.6531600000000002,44.9755127797,2.20512,0.6431600000000001,2.297,42.74,1.01,42.7519321201,140.8,38.02512,3.00316,38.1435279045,2.20512,0.6431600000000001,2.297,35.82,2.36,35.8976600909,138.75,38.64512,1.23316,38.6647899697,2.20512,0.6431600000000001,2.297,36.44,0.59,36.4447760317,138.67
2019-06-27 04:30:00,44.0204,21.31345,48.9086778298,2.0004,0.58345,2.08375,42.02,20.73,46.855237700800004,140.72,44.0304,1.9334500000000001,44.0728301004,2.0004,0.58345,2.08375,42.03,1.35,42.0516753531,140.94,33.8904,4.48345,34.1856773527,2.0004,0.58345,2.08375,31.89,3.9,32.1275909461,138.99,34.4404,2.73345,34.5487033196,2.0004,0.58345,2.08375,32.44,2.15,32.5111688501,138.94
2019-06-27 05:00:00,44.25128,21.11204,49.029521868,1.96128,0.57204,2.043,42.29,20.54,47.0142074271,140.95,44.24128,1.6620400000000002,44.2724884437,1.96128,0.57204,2.043,42.28,1.09,42.2940480446,141.17,36.23128,3.57204,36.4069378031,1.96128,0.57204,2.043,34.27,3.0,34.4010595767,139.13,36.811280000000004,1.80204,36.8553616642,1.96128,0.57204,2.043,34.85,1.23,34.8716991269,139.1
2019-06-27 05:30:00,45.23328,21.49804,50.0820860528,2.39328,0.6980400000000001,2.493,42.84,20.8,47.622532482,140.9,45.24328,2.04804,45.2896108727,2.39328,0.6980400000000001,2.493,42.85,1.35,42.8712607699,141.13,35.90328,3.87804,36.1121130509,2.39328,0.6980400000000001,2.493,33.51,3.18,33.6605481239,139.06,36.48328,2.10804,36.5441315699,2.39328,0.6980400000000001,2.493,34.09,1.4100000000000001,34.1191471171,139.04
2019-06-27 06:00:00,47.69888,21.22634,52.2086263279,3.03888,0.8863400000000001,3.1655,44.66,20.34,49.0737322811,140.31,47.68888,1.9463400000000002,47.7285817414,3.03888,0.8863400000000001,3.1655,44.65,1.06,44.6625805345,140.54,37.38888,3.74634,37.5761015946,3.03888,0.8863400000000001,3.1655,34.35,2.86,34.4688569581,138.49,37.96888,2.00634,38.0218522517,3.03888,0.8863400000000001,3.1655,34.93,1.12,34.947951299,138.47
2019-06-27 06:30:00,54.24872,18.15171,57.2049665463,3.4687200000000002,1.01171,3.61325,50.78,17.14,53.5946639135,138.54,54.22872,2.6617100000000002,54.2940031031,3.4687200000000002,1.01171,3.61325,50.76,1.65,50.7868102956,138.78,44.89872,2.05171,44.9455734368,3.4687200000000002,1.01171,3.61325,41.43,1.04,41.4430512873,136.77,45.57872,2.96171,45.6748447503,3.4687200000000002,1.01171,3.61325,42.11,1.9500000000000002,42.1551254298,136.75
2019-06-27 07:00:00,60.35936,15.55773,62.332136995,3.96936,1.15773,4.13475,56.39,14.4,58.1995884865,137.82,60.33936,5.32773,60.5741122276,3.96936,1.15773,4.13475,56.37,4.17,56.5240285189,138.07,44.70936,2.11773,44.7594867259,3.96936,1.15773,4.13475,40.74,0.96,40.7513091814,136.32,45.39936,3.86773,45.5638148508,3.96936,1.15773,4.13475,41.43,2.71,41.5185380282,136.27
2019-06-27 07:30:00,66.50232,13.38651,67.8362529579,4.82232,1.40651,5.02325,61.68,11.98,62.832657114,137.55,66.48232,7.86651,66.946104085,4.82232,1.40651,5.02325,61.66,6.46,61.997477368,137.8,51.21232,4.43651,51.4041276627,4.82232,1.40651,5.02325,46.39,3.03,46.4888481251,136.12,51.99232,6.20651,52.3614562953,4.82232,1.40651,5.02325,47.17,4.8,47.4135940422,136.07
2019-06-27 08:00:00,69.9,12.18625,70.9543140976,6.8100000000000005,1.98625,7.09375,63.09,10.2,63.909217645,136.81,69.88,10.01625,70.5941900163,6.8100000000000005,1.98625,7.09375,63.07,8.03,63.5791302237,137.07,52.97,6.08625,53.31850841,6.8100000000000005,1.98625,7.09375,46.16,4.1,46.3417263382,135.49,53.74,7.84625,54.3097711196,6.8100000000000005,1.98625,7.09375,46.93,5.86,47.2944447055,135.49
2019-06-27 08:30:00,74.86952,10.72861,75.6343050313,7.46952,2.17861,7.78075,67.4,8.55,67.9401390932,136.02,74.83952,11.61861,75.7360274385,7.46952,2.17861,7.78075,67.37,9.44,68.0281596106,136.29,55.08952,6.91861,55.5222692094,7.46952,2.17861,7.78075,47.62,4.74,47.8553236328,134.84,55.87952,8.65861,56.5463728506,7.46952,2.17861,7.78075,48.41,6.48,48.8417700334,134.85
2019-06-27 09:00:00,79.158,11.2315,79.9508321173,11.868,3.4615,12.3625,67.29,7.77,67.7371168563,136.65,79.148,13.8515,80.3509175819,11.868,3.4615,12.3625,67.28,10.39,68.0775330047,136.92,60.088,9.5915,60.8487026669,11.868,3.4615,12.3625,48.22,6.13,48.6080785467,135.42,60.898,11.3915,61.954278918,11.868,3.4615,12.3625,49.03,7.93,49.6671501095,135.43
2019-06-27 09:30:00,81.28888,11.40509,82.0850661787,14.10888,4.11509,14.69675,67.18,7.29,67.5743775406,136.41,81.26888,14.92509,82.6280168464,14.10888,4.11509,14.69675,67.16,10.81,68.0244198799,136.68,57.61888,9.72509,58.4338318781,14.10888,4.11509,14.69675,43.51,5.61,43.8701743785,135.31,58.32888,11.50509,59.4527151437,14.10888,4.11509,14.69675,44.22,7.39,44.8332521685,135.34
2019-06-27 10:00:00,81.62088,12.01734,82.5008152242,15.83088,4.61734,16.4905,65.79,7.4,66.2048646249,136.69,81.63088,15.36734,83.0647681526,15.83088,4.61734,16.4905,65.8,10.75,66.6723518409,136.95,59.39088,11.07734,60.4150981846,15.83088,4.61734,16.4905,43.56,6.46,44.0364076646,135.47,60.13088,12.87734,61.4942974189,15.83088,4.61734,16.4905,44.3,8.26,45.0634841085,135.5
2019-06-27 10:30:00,78.73712,12.24916,79.6842267114,15.35712,4.47916,15.997,63.38,7.77,63.854501016,136.42,78.73712,14.80916,80.1176964584,15.35712,4.47916,15.997,63.38,10.33,64.21630089,136.67,52.92712,9.82916,53.8320761052,15.35712,4.47916,15.997,37.57,5.35,37.9490105273,135.27,53.55712,11.60916,54.8008914033,15.35712,4.47916,15.997,38.2,7.13,38.8597079248,135.3
2019-06-27 11:00:00,74.83768,12.02849,75.7981722699,14.49768,4.22849,15.10175,60.34,7.8,60.8420545347,136.66,74.84768,14.56849,76.2523186681,14.49768,4.22849,15.10175,60.35,10.34,61.2293891853,136.9,44.54768,7.34849,45.1497076254,14.49768,4.22849,15.10175,30.05,3.12,30.2115358762,135.74,45.05768,9.09849,45.9671300742,14.49768,4.22849,15.10175,30.56,4.87,30.9456055039,135.75
2019-06-27 11:30:00,78.96712,12.77291,79.993457676,19.34712,5.6429100000000005,20.15325,59.62,7.13,60.0448274209,137.0,78.96712,16.80291,80.7350222986,19.34712,5.6429100000000005,20.15325,59.62,11.16,60.6555026358,137.22,46.61712,9.94291,47.6656830053,19.34712,5.6429100000000005,20.15325,27.27,4.3,27.6069357227,136.02,47.07712,11.72291,48.514759057,19.34712,5.6429100000000005,20.15325,27.73,6.08,28.3887178294,136.03
2019-06-27 12:00:00,83.00768,13.17849,84.0472934583,22.65768,6.60849,23.60175,60.35,6.57,60.7065680137,136.88,83.01768,18.30849,85.0125637695,22.65768,6.60849,23.60175,60.36,11.7,61.483490467,137.1,53.03768,13.44849,54.7161528533,22.65768,6.60849,23.60175,30.38,6.84,31.1404881144,135.71,53.55768,15.26849,55.6915781233,22.65768,6.60849,23.60175,30.9,8.66,32.0905842889,135.71
2019-06-27 12:30:00,86.6456,14.2958,87.8170250976,26.3856,7.6958,27.485,60.26,6.6,60.620356317,136.99,86.6456,19.3758,88.7855935667,26.3856,7.6958,27.485,60.26,11.68,61.3815118745,137.21,56.5956,14.7858,58.4951435677,26.3856,7.6958,27.485,30.21,7.09,31.0308266084,135.79,57.1056,16.6058,59.4710193708,26.3856,7.6958,27.485,30.72,8.91,31.9860360157,135.79
2019-06-27 13:00:00,86.91056,15.20058,88.2298309635,28.15056,8.21058,29.3235,58.76,6.99,59.1742993199,137.22,86.92056,19.56058,89.0943322588,28.15056,8.21058,29.3235,58.77,11.35,59.8559554263,137.43,53.24056,14.91058,55.2890823314,28.15056,8.21058,29.3235,25.09,6.7,25.9691759592,136.03,53.69056,16.74058,56.2398724381,28.15056,8.21058,29.3235,25.54,8.53,26.9267989185,136.03
2019-06-27 13:30:00,87.34976,15.04493,88.6359435599,29.39976,8.57493,30.62475,57.95,6.47,58.3100625964,137.58,87.37976,20.54493,89.7625568172,29.39976,8.57493,30.62475,57.98,11.97,59.2027136202,137.78,54.60976,15.89493,56.8759587784,29.39976,8.57493,30.62475,25.21,7.32,26.2512190193,136.36,55.04976,17.74493,57.8390751721,29.39976,8.57493,30.62475,25.65,9.17,27.2398861965,136.37
2019-06-27 14:00:00,86.27704,15.22122,87.6094353905,29.62704,8.64122,30.8615,56.65,6.58,57.0308591904,136.77,86.28704,20.27122,88.6361982051,29.62704,8.64122,30.8615,56.66,11.63,57.8412698685,136.97,53.06704,15.31122,55.2317317513,29.62704,8.64122,30.8615,23.44,6.67,24.3705252303,135.59,53.47704,17.12122,56.150957084,29.62704,8.64122,30.8615,23.85,8.48,25.3127023449,135.59
2019-06-27 14:30:00,86.66552,14.74411,87.9107566602,29.22552,8.52411,30.44325,57.44,6.22,57.7757907778,136.82,86.66552,20.52411,89.062626551,29.22552,8.52411,30.44325,57.44,12.0,58.6800954328,137.01,51.32552,14.78411,53.4123479334,29.22552,8.52411,30.44325,22.1,6.26,22.9694928111,135.75,51.72552,16.59411,54.3221309041,29.22552,8.52411,30.44325,22.5,8.07,23.9034495419,135.72
2019-06-27 15:00:00,85.38112,15.08116,86.7028087169,28.70112,8.37116,29.897,56.68,6.71,57.0757960961,137.31,85.39112,20.00116,87.7022791962,28.70112,8.37116,29.897,56.69,11.63,57.8706575045,137.5,50.99112,14.37116,52.9775854357,28.70112,8.37116,29.897,22.29,6.0,23.083416125,136.26,51.39112,16.19116,53.881359272,28.70112,8.37116,29.897,22.69,7.82,23.9997604155,136.19
2019-06-27 15:30:00,84.61784,14.87562,85.915440502,27.92784,8.14562,29.0915,56.69,6.73,57.0880810678,137.01,84.62784,19.69562,86.8895203707,27.92784,8.14562,29.0915,56.7,11.55,57.8644320805,137.2,53.08784,14.31562,54.9841407303,27.92784,8.14562,29.0915,25.16,6.17,25.9054916958,135.94,53.51784,16.11562,55.8916130224,27.92784,8.14562,29.0915,25.59,7.97,26.8024066084,135.85
2019-06-27 16:00:00,83.56952,14.87611,84.8832334549,27.20952,7.93611,28.34325,56.36,6.94,56.7856777718,137.01,83.58952,19.28611,85.7855576001,27.20952,7.93611,28.34325,56.38,11.35,57.5111024064,137.2,52.30952,13.25611,53.9630460126,27.20952,7.93611,28.34325,25.1,5.32,25.6575992642,135.99,52.76952,15.06611,54.8781369177,27.20952,7.93611,28.34325,25.56,7.13,26.5358342624,135.9
2019-06-27 16:30:00,78.30184,16.57137,80.0361696426,28.22184,8.23137,29.39775,50.08,8.34,50.7696956855,137.7,78.32184,18.35137,80.4430444592,28.22184,8.23137,29.39775,50.1,10.12,51.1118812019,137.88,49.811840000000004,10.91137,50.9929151889,28.22184,8.23137,29.39775,21.59,2.68,21.7557004024,136.78,50.18184,12.69137,51.7618386291,28.22184,8.23137,29.39775,21.96,4.46,22.4083288087,136.68
2019-06-27 17:00:00,77.54512,16.82066,79.3484734488,26.26512,7.66066,27.3595,51.28,9.16,52.0916883965,137.52,77.55512,16.97066,79.3901753308,26.26512,7.66066,27.3595,51.29,9.31,52.1281133363,137.71,50.14512,10.00066,51.1326340046,26.26512,7.66066,27.3595,23.88,2.34,23.9943743407,136.54,50.56512,11.77066,51.9170472721,26.26512,7.66066,27.3595,24.3,4.11,24.6451232498,136.43
2019-06-27 17:30:00,76.31464,16.91677,78.167137504,23.47464,6.84677,24.45275,52.84,10.07,53.7909890223,137.86,76.32464,15.31677,77.8463493965,23.47464,6.84677,24.45275,52.85,8.47,53.5244187264,138.06,49.49464,8.13677,50.1590113017,23.47464,6.84677,24.45275,26.02,1.29,26.0519577,136.88,49.93464,9.89677,50.9059360818,23.47464,6.84677,24.45275,26.46,3.05,26.6352041479,136.75
2019-06-27 18:00:00,73.15864,16.91877,75.0894891777,20.25864,5.9087700000000005,21.10275,52.9,11.01,54.0336015827,137.86,73.16864,13.42877,74.3907369446,20.25864,5.9087700000000005,21.10275,52.91,7.52,53.4417299495,138.06,48.62864,6.30877,49.0361622393,20.25864,5.9087700000000005,21.10275,28.37,0.4,28.37281974,136.88,49.11864,7.95877,49.759248541,20.25864,5.9087700000000005,21.10275,28.86,2.05,28.9327167753,136.75
2019-06-27 18:30:00,70.73296,15.993780000000001,72.5186364257,16.81296,4.90378,17.5135,53.92,11.09,55.0486557511,138.36,70.73296,12.47378,71.8244165855,16.81296,4.90378,17.5135,53.92,7.57,54.4487952116,138.57,48.24296,5.44378,48.549129037,16.81296,4.90378,17.5135,31.43,0.54,31.4346385378,137.43,48.76296,6.11378,49.1447308859,16.81296,4.90378,17.5135,31.95,1.21,31.972904153400002,137.31
2019-06-27 19:00:00,67.14592,14.97506,68.795544875,13.28592,3.87506,13.8395,53.86,11.1,54.9919048588,138.28,67.14592,11.42506,68.1109871361,13.28592,3.87506,13.8395,53.86,7.55,54.3865985331,138.48,41.06592,6.48506,41.5748215709,13.28592,3.87506,13.8395,27.78,2.61,27.9023386117,137.56,41.54592,5.20506,41.870707162,13.28592,3.87506,13.8395,28.26,1.33,28.2912795752,137.43
2019-06-27 19:30:00,61.97344,13.08517,63.3397895431,7.18344,2.09517,7.48275,54.79,10.99,55.8813403562,138.11,61.97344,9.70517,62.7287620646,7.18344,2.09517,7.48275,54.79,7.61,55.3159669535,138.31,41.61344,4.05517,41.8105583838,7.18344,2.09517,7.48275,34.43,1.96,34.4857434312,137.28,42.17344,3.04517,42.2832366519,7.18344,2.09517,7.48275,34.99,0.9500000000000001,35.0028941661,137.14
2019-06-27 20:00:00,65.32224,12.98607,66.6005484412,4.51224,1.31607,4.7002500000000005,60.81,11.67,61.9196656968,137.95,65.29224,8.18607,65.8034067983,4.51224,1.31607,4.7002500000000005,60.78,6.87,61.1670278827,138.16,49.33224,2.64607,49.4031536429,4.51224,1.31607,4.7002500000000005,44.82,1.33,44.8397290358,136.74,50.08224,4.40607,50.2756821561,4.51224,1.31607,4.7002500000000005,45.57,3.09,45.6746428557,136.62
2019-06-27 20:30:00,63.76536,13.51198,65.1812453045,3.43536,1.00198,3.5785,60.33,12.51,61.6133832864,137.57,63.74536,6.90198,64.1179245566,3.43536,1.00198,3.5785,60.31,5.9,60.5979050793,137.78,47.40536,1.34198,47.4243509924,3.43536,1.00198,3.5785,43.97,0.34,43.971314513,136.39,48.14536,2.99198,48.2382382955,3.43536,1.00198,3.5785,44.71,1.99,44.7542646013,136.26
2019-06-27 21:00:00,62.84816,13.82738,64.3512832277,3.00816,0.87738,3.1335,59.84,12.95,61.2252243769,136.35,62.82816,6.00738,63.1147075051,3.00816,0.87738,3.1335,59.82,5.13,60.0395644554,136.56,51.21816,2.3873800000000003,51.2737700686,3.00816,0.87738,3.1335,48.21,1.51,48.2336417866,134.96,52.01816,4.08738,52.1784979187,3.00816,0.87738,3.1335,49.01,3.21,49.1150099257,134.84
2019-06-27 21:30:00,63.52688,13.98159,65.0472854273,2.33688,0.68159,2.43425,61.19,13.3,62.6187360141,136.7,63.48688,5.54159,63.728275921,2.33688,0.68159,2.43425,61.15,4.86,61.3428243562,136.91,46.31688,1.14159,46.3309464685,2.33688,0.68159,2.43425,43.98,0.46,43.9824055731,135.43,47.05688,2.60159,47.1287409747,2.33688,0.68159,2.43425,44.72,1.92,44.7611974817,135.33
2019-06-27 22:00:00,61.59704,14.64872,63.3149297907,1.84704,0.5387200000000001,1.924,59.75,14.11,61.3934410178,136.56,61.56704,4.55872,61.7355840857,1.84704,0.5387200000000001,1.924,59.72,4.02,59.8551484837,136.77,47.05704,0.9587200000000001,47.0668052623,1.84704,0.5387200000000001,1.924,45.21,0.42,45.2119508537,135.17,47.80704,2.42872,47.868692842,1.84704,0.5387200000000001,1.924,45.96,1.8900000000000001,45.9988445507,135.05
2019-06-27 22:30:00,60.2672,15.77085,62.2965095777,1.9572,0.5708500000000001,2.03875,58.31,15.2,60.2585769829,136.96,60.2472,3.67085,60.3589284826,1.9572,0.5708500000000001,2.03875,58.29,3.1,58.3723744592,137.17,46.0572,1.1108500000000001,46.0705943044,1.9572,0.5708500000000001,2.03875,44.1,0.54,44.1033059985,135.49,46.8072,2.17085,46.857513395,1.9572,0.5708500000000001,2.03875,44.85,1.6,44.8785305018,135.36
2019-06-27 23:00:00,56.68176,17.50843,59.3242533688,2.05176,0.59843,2.13725,54.63,16.91,57.1872800542,138.59,56.66176,2.40843,56.7129225253,2.05176,0.59843,2.13725,54.61,1.81,54.6399871889,138.8,41.20176,1.99843,41.2501969639,2.05176,0.59843,2.13725,39.15,1.4,39.1750239311,137.07,41.86176,0.9284300000000001,41.8720543151,2.05176,0.59843,2.13725,39.81,0.33,39.8113677233,136.95
