Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-27 23:30:00,53.62816,17.86488,56.5255117836,2.10816,0.6148800000000001,2.196,51.52,17.25,54.3311411623,139.05,53.62816,2.24488,53.6751248829,2.10816,0.6148800000000001,2.196,51.52,1.63,51.5457786826,139.27,44.18816,0.8248800000000001,44.19585853,2.10816,0.6148800000000001,2.196,42.08,0.21,42.0805239986,137.35,44.91816,2.19488,44.9717533125,2.10816,0.6148800000000001,2.196,42.81,1.58,42.8391468169,137.21
2019-06-28 00:00:00,50.63448,18.47464,53.8995629667,2.00448,0.58464,2.088,48.63,17.89,51.8163005241,139.37,50.62448,1.64464,50.6511877057,2.00448,0.58464,2.088,48.62,1.06,48.6315535429,139.59,37.14448,3.00464,37.2658054522,2.00448,0.58464,2.088,35.14,2.42,35.2232309705,137.84,37.75448,1.27464,37.7759906184,2.00448,0.58464,2.088,35.75,0.6900000000000001,35.7566581213,137.71
2019-06-28 00:30:00,48.88272,18.74246,52.3526515226,1.96272,0.5724600000000001,2.0445,46.92,18.17,50.3153584902,139.64,48.87272,1.44246,48.8940021991,1.96272,0.5724600000000001,2.0445,46.91,0.87,46.9180668826,139.86,39.10272,2.6024599999999998,39.1892269565,1.96272,0.5724600000000001,2.0445,37.14,2.03,37.195436548,138.02,39.73272,1.20246,39.7509112933,1.96272,0.5724600000000001,2.0445,37.77,0.63,37.7752538046,137.89
2019-06-28 01:00:00,47.42648,19.31189,51.2076176029,1.9264800000000002,0.56189,2.00675,45.5,18.75,49.2119142078,140.73,47.42648,1.14189,47.4402246829,1.9264800000000002,0.56189,2.00675,45.5,0.58,45.5036965531,140.95,38.88648,2.23189,38.9504770159,1.9264800000000002,0.56189,2.00675,36.96,1.67,36.9977093886,139.01,39.52648,1.08189,39.5412835801,1.9264800000000002,0.56189,2.00675,37.6,0.52,37.6035955728,138.91
2019-06-28 01:30:00,46.75624,19.38057,50.613757739,1.9562400000000002,0.57057,2.03775,44.8,18.81,48.5886416768,140.95,46.75624,1.18057,46.7711420051,1.9562400000000002,0.57057,2.03775,44.8,0.61,44.8041527093,141.17,36.36624,3.28057,36.513909011,1.9562400000000002,0.57057,2.03775,34.41,2.71,34.5165496538,139.35,36.95624,1.51057,36.9870990571,1.9562400000000002,0.57057,2.03775,35.0,0.9400000000000001,35.0126205817,139.24
2019-06-28 02:00:00,46.2112,19.4991,50.1566536588,1.9512,0.5691,2.0325,44.26,18.93,48.1382644058,141.08,46.2012,1.1191,46.2147516087,1.9512,0.5691,2.0325,44.25,0.55,44.2534179471,141.29,34.9312,3.7291,35.1296871641,1.9512,0.5691,2.0325,32.98,3.16,33.131042845,139.52,35.5112,1.9591,35.5651992578,1.9512,0.5691,2.0325,33.56,1.3900000000000001,33.5887734221,139.38
2019-06-28 02:30:00,45.66816,16.76113,48.6468531013,1.9581600000000001,0.57113,2.03975,43.71,16.19,46.6120177637,140.53,45.64816,3.82113,45.80781097,1.9581600000000001,0.57113,2.03975,43.69,3.25,43.8107133017,140.74,35.10816,5.55113,35.5443095708,1.9581600000000001,0.57113,2.03975,33.15,4.98,33.5219763737,138.85,35.52816,5.69113,35.9810938364,1.9581600000000001,0.57113,2.03975,33.57,5.12,33.9581993044,138.73
2019-06-28 03:00:00,45.14696,9.55828,46.1476837317,2.01696,0.58828,2.101,43.13,8.97,44.052897748,138.35,45.07696,10.81828,46.3569574606,2.01696,0.58828,2.101,43.06,10.23,44.258518954,138.55,34.87696,9.30828,36.0977342142,2.01696,0.58828,2.101,32.86,8.72,33.9973234241,136.67,34.97696,13.16828,37.3736716018,2.01696,0.58828,2.101,32.96,12.58,35.2791439805,136.55
2019-06-28 03:30:00,45.25456,9.85008,46.3141369001,1.95456,0.57008,2.036,43.3,9.28,44.283274495,138.86,45.18456,11.10008,46.5280156293,1.95456,0.57008,2.036,43.23,10.53,44.493974873,139.07,35.36456,9.41008,36.5951049951,1.95456,0.57008,2.036,33.41,8.84,34.5597120937,137.14,35.44456,13.13008,37.7983575622,1.95456,0.57008,2.036,33.49,12.56,35.7677746023,137.04
2019-06-28 04:00:00,44.96088,9.79734,46.0159602904,1.9108800000000001,0.5573400000000001,1.9905,43.05,9.24,44.0304451488,138.95,44.90088,11.06734,46.244729856,1.9108800000000001,0.5573400000000001,1.9905,42.99,10.51,44.2560752892,139.16,34.38088,9.09734,35.5641182184,1.9108800000000001,0.5573400000000001,1.9905,32.47,8.54,33.5742833133,137.27,34.47088,13.46734,37.0082533315,1.9108800000000001,0.5573400000000001,1.9905,32.56,12.91,35.0260146177,137.16
2019-06-28 04:30:00,44.68248,10.04489,45.7976400491,1.9024800000000002,0.55489,1.9817500000000001,42.78,9.49,43.8199554997,138.95,44.62248,11.29489,46.0297758137,1.9024800000000002,0.55489,1.9817500000000001,42.72,10.74,44.0493586786,139.16,34.60248,8.95489,35.7424352425,1.9024800000000002,0.55489,1.9817500000000001,32.7,8.4,33.7616646509,137.27,34.70248,13.59489,37.2704058505,1.9024800000000002,0.55489,1.9817500000000001,32.8,13.04,35.2970480352,137.16
2019-06-28 05:00:00,44.56376,9.88443,45.6468034123,2.00376,0.58443,2.08725,42.56,9.3,43.5642468086,139.11,44.48376,11.14443,45.8585131002,2.00376,0.58443,2.08725,42.48,10.56,43.772868309,139.31,34.12376,9.10443,35.3174410478,2.00376,0.58443,2.08725,32.12,8.52,33.2307809117,137.43,34.22376,13.57443,36.8175352022,2.00376,0.58443,2.08725,32.22,12.99,34.7400129534,137.31
2019-06-28 05:30:00,45.48288,9.68709,46.5030330813,2.01288,0.58709,2.09675,43.47,9.1,44.4122832108,138.88,45.40288,10.94709,46.7039644116,2.01288,0.58709,2.09675,43.39,10.36,44.6096592679,139.08,34.77288,9.60709,36.075606187,2.01288,0.58709,2.09675,32.76,9.02,33.9790818004,137.16,34.88288,13.00709,37.2290170077,2.01288,0.58709,2.09675,32.87,12.42,35.1382028567,137.04
2019-06-28 06:00:00,47.57616,9.83138,48.5813444961,2.33616,0.6813800000000001,2.4335,45.24,9.15,46.1560407747,138.88,47.50616,11.09138,48.7837467631,2.33616,0.6813800000000001,2.4335,45.17,10.41,46.3540397377,139.08,36.02616,9.46138,37.2478444457,2.33616,0.6813800000000001,2.4335,33.69,8.78,34.8152911807,137.19,36.13616,13.32138,38.5133901994,2.33616,0.6813800000000001,2.4335,33.8,12.64,36.0861413842,137.09
2019-06-28 06:30:00,53.16152,7.83211,53.7353622465,3.64152,1.06211,3.79325,49.52,6.77,49.9806292477,137.83,53.10152,9.10211,53.8759671167,3.64152,1.06211,3.79325,49.46,8.04,50.1092127258,138.04,39.76152,11.19211,41.3066798347,3.64152,1.06211,3.79325,36.12,10.13,37.5136148618,136.28,39.91152,12.05211,41.6915193314,3.64152,1.06211,3.79325,36.27,10.99,37.8984564329,136.19
2019-06-28 07:00:00,56.48216,5.10188,56.7121113855,3.81216,1.11188,3.971,52.67,3.99,52.8209144184,136.75,56.45216,6.35188,56.8083862489,3.81216,1.11188,3.971,52.64,5.24,52.9001625706,136.97,42.31216,12.13188,44.0170580139,3.81216,1.11188,3.971,38.5,11.02,40.0461034309,135.44,42.49216,10.98188,43.8883281728,3.81216,1.11188,3.971,38.68,9.87,39.9194100658,135.33
2019-06-28 07:30:00,63.70808,2.93694,63.7757404806,4.61808,1.34694,4.8105,59.09,1.5899999999999999,59.1113880737,135.37,63.70808,4.18694,63.8455160826,4.61808,1.34694,4.8105,59.09,2.84,59.1582090669,135.58,50.24808,15.41694,52.5599808091,4.61808,1.34694,4.8105,45.63,14.07,47.7499926702,134.0,50.54808,7.72694,51.1352519643,4.61808,1.34694,4.8105,45.93,6.38,46.3709963231,133.89
2019-06-28 08:00:00,69.12792,3.76606,69.230430675,6.15792,1.7960600000000002,6.4145,62.97,1.97,63.0008079313,134.92,69.12792,4.22606,69.2569773138,6.15792,1.7960600000000002,6.4145,62.97,2.43,63.0168691701,135.14,50.68792,14.68606,52.7725837178,6.15792,1.7960600000000002,6.4145,44.53,12.89,46.3580953017,134.13,50.96792,9.84606,51.910247222,6.15792,1.7960600000000002,6.4145,44.81,8.05,45.5273390393,134.04
2019-06-28 08:30:00,75.52248,9.99239,76.1806592467,7.48248,2.18239,7.79425,68.04,7.8100000000000005,68.4867702553,137.51,75.49248,12.78239,76.5669904767,7.48248,2.18239,7.79425,68.01,10.6,68.8310983495,137.72,54.12248,7.4023900000000005,54.6263509587,7.48248,2.18239,7.79425,46.64,5.22,46.9312049707,137.47,54.39248,18.96239,57.6030738335,7.48248,2.18239,7.79425,46.91,16.78,49.8208440314,137.36
2019-06-28 09:00:00,77.25272,9.96996,77.8934069726,8.98272,2.61996,9.357,68.27,7.35,68.6645133967,137.45,77.22272,13.67996,78.4250584303,8.98272,2.61996,9.357,68.24,11.06,69.1304650643,137.66,53.54272,7.19996,54.0246452001,8.98272,2.61996,9.357,44.56,4.58,44.7947541572,137.41,53.82272,20.04996,57.4359302545,8.98272,2.61996,9.357,44.84,17.43,48.10852835,137.29
2019-06-28 09:30:00,78.61928,10.20229,79.278483266,10.73928,3.1322900000000002,11.18675,67.88,7.07,68.2471926163,137.57,78.57928,14.48229,79.902690624,10.73928,3.1322900000000002,11.18675,67.84,11.35,68.7829055798,137.78,54.23928,7.69229,54.7820300862,10.73928,3.1322900000000002,11.18675,43.5,4.5600000000000005,43.7383538785,137.56,54.51928,20.62229,58.2891991415,10.73928,3.1322900000000002,11.18675,43.78,17.49,47.1443368815,137.45
2019-06-28 10:00:00,79.78872,11.10546,80.5578741095,13.45872,3.92546,14.0195,66.33,7.18,66.7174737232,136.71,79.75872,14.92546,81.1432238221,13.45872,3.92546,14.0195,66.3,11.0,67.2063241072,136.93,55.00872,7.9954600000000005,55.5867489304,13.45872,3.92546,14.0195,41.55,4.07,41.7488610623,136.65,55.28872,21.56546,59.3456959202,13.45872,3.92546,14.0195,41.83,17.64,45.3973402305,136.56
2019-06-28 10:30:00,81.50032,12.92051,82.518129758,17.83032,5.20051,18.57325,63.67,7.72,64.1363181045,137.34,81.48032,15.83051,83.003901078,17.83032,5.20051,18.57325,63.65,10.63,64.531538026,137.56,53.44032,10.29051,54.4220763823,17.83032,5.20051,18.57325,35.61,5.09,35.9719362837,137.33,53.74032,22.06051,58.0920656817,17.83032,5.20051,18.57325,35.91,16.86,39.6709931814,137.24
2019-06-28 11:00:00,83.44224,13.98357,84.6058369509,22.33224,6.51357,23.26275,61.11,7.47,61.5648682286,137.56,83.42224,17.47357,85.2325980782,22.33224,6.51357,23.26275,61.09,10.96,62.0653663487,137.78,51.17224,11.70357,52.4935395774,22.33224,6.51357,23.26275,28.84,5.19,29.3032711485,137.59,51.48224,23.35357,56.5314980092,22.33224,6.51357,23.26275,29.15,16.84,33.6646416883,137.5
2019-06-28 11:30:00,85.26792,14.88356,86.5571403144,26.37792,7.69356,27.477,58.89,7.19,59.3272972585,137.56,85.24792,18.96356,87.3316922554,26.37792,7.69356,27.477,58.87,11.27,59.9390507099,137.78,55.34792,11.38356,56.5064393375,26.37792,7.69356,27.477,28.97,3.69,29.2040579372,137.47,55.64792,26.00356,61.423742421,26.37792,7.69356,27.477,29.27,18.31,34.5251936997,137.37
2019-06-28 12:00:00,86.35112,15.95241,87.8122731175,28.91112,8.43241,30.11575,57.44,7.52,57.9301648539,137.63,86.34112,19.37241,88.4877351505,28.91112,8.43241,30.11575,57.43,10.94,58.4627103374,137.83,53.51112,12.38241,54.9250766141,28.91112,8.43241,30.11575,24.6,3.95,24.9151058597,137.53,53.81112,26.49241,59.9790331971,28.91112,8.43241,30.11575,24.9,18.06,30.7599349804,137.43
2019-06-28 12:30:00,87.02328,16.04804,88.4906257736,29.75328,8.67804,30.993,57.27,7.37,57.7422704784,137.9,87.02328,19.83804,89.2558070548,29.75328,8.67804,30.993,57.27,11.16,58.347223584299996,138.1,53.33328,13.01804,54.8990721324,29.75328,8.67804,30.993,23.58,4.34,23.9760714046,137.87,53.64328,26.44804,59.8088648028,29.75328,8.67804,30.993,23.89,17.77,29.7742338273,137.78
2019-06-28 13:00:00,85.94896,16.88303,87.5914403755,30.31896,8.84303,31.58225,55.63,8.04,56.2079932038,138.09,85.94896,19.38303,88.1074660688,30.31896,8.84303,31.58225,55.63,10.54,56.6196829733,138.27,50.98896,13.87303,52.8425491745,30.31896,8.84303,31.58225,20.67,5.03,21.2732179042,138.03,51.29896,25.98303,57.5039228667,30.31896,8.84303,31.58225,20.98,17.14,27.0913270255,137.96
2019-06-28 13:30:00,85.346,18.308,87.2875854861,30.336,8.848,31.6,55.01,9.46,55.8174856116,138.44,85.336,18.068,87.2277795201,30.336,8.848,31.6,55.0,9.22,55.7674492872,138.62,52.656,13.548,54.3709724026,30.336,8.848,31.6,22.32,4.7,22.8094804851,138.17,52.966,26.358,59.1619921909,30.336,8.848,31.6,22.63,17.51,28.6132312052,138.09
2019-06-28 14:00:00,83.43576,18.09793,85.3759984835,30.09576,8.77793,31.34975,53.34,9.32,54.1481116938,137.99,83.44576,18.05793,85.3773020062,30.09576,8.77793,31.34975,53.35,9.28,54.1510932484,138.17,51.08576,13.86793,52.9346234261,30.09576,8.77793,31.34975,20.99,5.09,21.598337899,137.78,51.40576,25.80793,57.5204434272,30.09576,8.77793,31.34975,21.31,17.03,27.2788746102,137.7
2019-06-28 14:30:00,83.5612,17.8541,85.4473114396,29.4312,8.5841,30.6575,54.13,9.27,54.918028005400004,137.55,83.5412,17.7841,85.4131506868,29.4312,8.5841,30.6575,54.11,9.2,54.8865384225,137.72,47.3812,15.6641,49.9033279677,29.4312,8.5841,30.6575,17.95,7.08,19.2958259735,137.55,47.6912,23.5541,53.1906588063,29.4312,8.5841,30.6575,18.26,14.97,23.6120414196,137.46
2019-06-28 15:00:00,82.39728,18.19254,84.3817531404,28.63728,8.35254,29.8305,53.76,9.84,54.65311702,137.75,82.38728,17.03254,84.1294914085,28.63728,8.35254,29.8305,53.75,8.68,54.4463488216,137.93,48.95728,15.16254,51.2515159215,28.63728,8.35254,29.8305,20.32,6.8100000000000005,21.4307839334,137.67,49.27728,23.61254,54.6424960031,28.63728,8.35254,29.8305,20.64,15.26,25.6686033901,137.55
2019-06-28 15:30:00,80.69064,18.78852,82.8491874879,27.32064,7.96852,28.459,53.37,10.82,54.455755435,137.91,80.68064,15.71852,82.197551921,27.32064,7.96852,28.459,53.36,7.75,53.919867396,138.09,47.14064,19.02852,50.8362519566,27.32064,7.96852,28.459,19.82,11.06,22.6970482662,136.4,47.23064,18.08852,50.5759617862,27.32064,7.96852,28.459,19.91,10.12,22.3343345547,136.29
2019-06-28 16:00:00,77.76856,18.89333,80.0306618926,25.58856,7.46333,26.65475,52.18,11.43,53.4172004134,137.76,77.76856,14.57333,79.1222526965,25.58856,7.46333,26.65475,52.18,7.11,52.6621733315,137.94,46.78856,20.60333,51.1240310809,25.58856,7.46333,26.65475,21.2,13.14,24.9419245448,135.43,46.73856,14.68333,48.9907457665,25.58856,7.46333,26.65475,21.15,7.22,22.3483981529,135.31
2019-06-28 16:30:00,71.77176,19.72843,74.4338396414,25.81176,7.52843,26.88725,45.96,12.2,47.5516729464,138.01,71.77176,13.96843,73.1184147131,25.81176,7.52843,26.88725,45.96,6.44,46.4089991273,138.19,46.29176,19.48843,50.2267453431,25.81176,7.52843,26.88725,20.48,11.96,23.7164921521,135.68,46.25176,16.01843,48.9470673561,25.81176,7.52843,26.88725,20.44,8.49,22.1330906111,135.56
2019-06-28 17:00:00,71.58432,19.05001,74.0757568362,24.03432,7.01001,25.03575,47.55,12.04,49.0506279267,137.85,71.58432,13.57001,72.8591795264,24.03432,7.01001,25.03575,47.55,6.5600000000000005,48.0003760402,138.03,45.21432,18.03001,48.6766473133,24.03432,7.01001,25.03575,21.18,11.02,23.8753596832,135.63,45.164320000000004,16.44001,48.0633928251,24.03432,7.01001,25.03575,21.13,9.43,23.1387510467,135.5
2019-06-28 17:30:00,71.16224,18.68607,73.5746805216,21.55224,6.2860700000000005,22.45025,49.61,12.4,51.1362112402,137.94,71.14224,12.50607,72.2330955938,21.55224,6.2860700000000005,22.45025,49.59,6.22,49.9785604034,138.14,47.38224,17.53607,50.523167146,21.55224,6.2860700000000005,22.45025,25.83,11.25,28.1735940199,135.67,47.39224,15.48607,49.8582267661,21.55224,6.2860700000000005,22.45025,25.84,9.2,27.4289190454,135.53
2019-06-28 18:00:00,68.65928,18.35229,71.069707178,18.41928,5.37229,19.18675,50.24,12.98,51.8896714193,138.23,68.65928,11.06229,69.5447409238,18.41928,5.37229,19.18675,50.24,5.69,50.5611876838,138.43,37.00928,12.76229,39.1479610218,18.41928,5.37229,19.18675,18.59,7.39,20.0050043739,136.32,36.91928,18.66229,41.3680348066,18.41928,5.37229,19.18675,18.5,13.29,22.7788081339,136.18
2019-06-28 18:30:00,65.86576,18.06668,68.2986329775,15.24576,4.44668,15.881,50.62,13.62,52.4203090414,138.05,65.84576,9.45668,66.5213718034,15.24576,4.44668,15.881,50.6,5.01,50.8474197969,138.25,34.82576,10.82668,36.4698582311,15.24576,4.44668,15.881,19.58,6.38,20.593222186,136.15,34.73576,18.71668,39.4574091015,15.24576,4.44668,15.881,19.49,14.27,24.1555997649,136.01
2019-06-28 19:00:00,63.91272,17.19371,66.1850394074,12.49272,3.64371,13.01325,51.42,13.55,53.1753598954,138.0,63.89272,8.703710000000001,64.4828212531,12.49272,3.64371,13.01325,51.4,5.06,51.648461739,138.2,35.75272,10.25371,37.1940258128,12.49272,3.64371,13.01325,23.26,6.61,24.1809780613,136.07,35.70272,17.65371,39.8288550195,12.49272,3.64371,13.01325,23.21,14.01,27.110592026,135.94
2019-06-28 19:30:00,59.19032,16.47301,61.4398408214,7.93032,2.3130100000000002,8.26075,51.26,14.16,53.1798194807,138.71,59.19032,6.95301,59.5973013631,7.93032,2.3130100000000002,8.26075,51.26,4.64,51.4695754791,138.91,31.18032,8.37301,32.2849756352,7.93032,2.3130100000000002,8.26075,23.25,6.06,24.0267788103,136.77,31.13032,17.10301,35.5191465883,7.93032,2.3130100000000002,8.26075,23.2,14.79,27.5133440352,136.65
2019-06-28 20:00:00,61.1008,16.2194,63.2169019883,5.8608,1.7094,6.105,55.24,14.51,57.11390111,138.95,61.0608,6.0394,61.3587454973,5.8608,1.7094,6.105,55.2,4.33,55.3695665506,139.15,37.9008,9.5594,39.0877572777,5.8608,1.7094,6.105,32.04,7.85,32.9876355624,136.77,37.9608,14.6694,40.6966046864,5.8608,1.7094,6.105,32.1,12.96,34.6175042428,136.65
2019-06-28 20:30:00,60.342,16.21725,62.4832470472,4.7219999999999995,1.37725,4.91875,55.62,14.84,57.5657015939,139.01,60.322,5.40725,60.5638674175,4.7219999999999995,1.37725,4.91875,55.6,4.03,55.745859936,139.2,41.422,10.337250000000001,42.6923977022,4.7219999999999995,1.37725,4.91875,36.7,8.96,37.777924771,136.67,41.552,13.19725,43.5974323964,4.7219999999999995,1.37725,4.91875,36.83,11.82,38.6802443115,136.53
2019-06-28 21:00:00,58.93112,16.77616,61.2724770905,3.86112,1.12616,4.022,55.07,15.65,57.2505668094,138.59,58.89112,4.20616,59.0411364796,3.86112,1.12616,4.022,55.03,3.08,55.1161255895,138.79,39.47112,9.40616,40.5764113741,3.86112,1.12616,4.022,35.61,8.28,36.5599576039,136.23,39.591120000000004,13.48616,41.8250319115,3.86112,1.12616,4.022,35.73,12.36,37.8074397441,136.11
2019-06-28 21:30:00,57.04328,17.30179,59.6094600744,3.26328,0.95179,3.39925,53.78,16.35,56.2104162945,138.54,57.02328,3.36179,57.1222906925,3.26328,0.95179,3.39925,53.76,2.41,53.813991675,138.73,42.78328,10.11179,43.9619988691,3.26328,0.95179,3.39925,39.52,9.16,40.5676718583,135.99,42.94328,12.37179,44.689892425,3.26328,0.95179,3.39925,39.68,11.42,41.2906623827,135.86
2019-06-28 22:00:00,57.06624,17.25682,59.6183997123,2.2862400000000003,0.6668200000000001,2.3815,54.78,16.59,57.2370203627,138.66,57.02624,2.8368200000000003,57.0967564425,2.2862400000000003,0.6668200000000001,2.3815,54.74,2.17,54.7829946242,138.85,39.51624,8.99682,40.5274720881,2.2862400000000003,0.6668200000000001,2.3815,37.23,8.33,38.1505150686,136.17,39.64624,12.96682,41.712860931,2.2862400000000003,0.6668200000000001,2.3815,37.36,12.3,39.3326785256,136.03
2019-06-28 22:30:00,56.99984,17.38787,59.5929507842,2.04984,0.59787,2.13525,54.95,16.79,57.4578680426,138.52,56.95984,2.5578700000000003,57.0172436353,2.04984,0.59787,2.13525,54.91,1.96,54.9449697425,138.72,41.65984,9.38787,42.7045006055,2.04984,0.59787,2.13525,39.61,8.79,40.5735899324,135.96,41.82984,12.37787,43.6227828108,2.04984,0.59787,2.13525,39.78,11.78,41.4875499397,135.82
2019-06-28 23:00:00,54.03296,18.14753,56.9990667596,2.32296,0.6775300000000001,2.41975,51.71,17.47,54.5813612875,139.16,54.01296,2.10753,54.0540611857,2.32296,0.6775300000000001,2.41975,51.69,1.43,51.7097766385,139.37,40.35296,9.10753,41.3679644588,2.32296,0.6775300000000001,2.41975,38.03,8.43,38.9531231097,136.56,40.50296,12.97753,42.5312362113,2.32296,0.6775300000000001,2.41975,38.18,12.3,40.1123721562,136.43
2019-06-28 23:30:00,52.92176,18.41093,56.0328031153,2.47176,0.7209300000000001,2.57475,50.45,17.69,53.4615618926,139.84,52.90176,2.13093,52.944660484,2.47176,0.7209300000000001,2.57475,50.43,1.4100000000000001,50.4497076305,140.05,34.74176,7.40093,35.5213126554,2.47176,0.7209300000000001,2.57475,32.27,6.68,32.9541393455,137.41,34.80176,15.05093,37.9169222507,2.47176,0.7209300000000001,2.57475,32.33,14.33,35.3635094412,137.29
2019-06-29 00:00:00,49.99144,18.94917,53.4622775138,2.4314400000000003,0.7091700000000001,2.53275,47.56,18.24,50.9377188339,138.96,49.97144,1.35917,49.9899205717,2.4314400000000003,0.7091700000000001,2.53275,47.54,0.65,47.5444434188,139.19,32.76144,6.64917,33.4293794822,2.4314400000000003,0.7091700000000001,2.53275,30.33,5.94,30.9061887006,136.54,32.82144,15.53917,36.3140844296,2.4314400000000003,0.7091700000000001,2.53275,30.39,14.83,33.8153959019,136.42
2019-06-29 00:30:00,47.11704,19.54122,51.0085751364,2.26704,0.66122,2.3615,44.85,18.88,48.6618628908,139.46,47.10704,0.79122,47.1136842823,2.26704,0.66122,2.3615,44.84,0.13,44.8401884474,139.68,30.86704,6.02122,31.4488354101,2.26704,0.66122,2.3615,28.6,5.36,29.0979311979,137.02,30.89704,16.17122,34.8731334561,2.26704,0.66122,2.3615,28.63,15.51,32.5612806873,136.92
2019-06-29 01:00:00,44.59,19.8075,48.7914455233,2.46,0.7175,2.5625,42.13,19.09,46.2532701547,139.54,44.58,0.8175,44.5874949537,2.46,0.7175,2.5625,42.12,0.1,42.1201187083,139.77,32.83,6.9275,33.5529306656,2.46,0.7175,2.5625,30.37,6.21,30.9984031847,136.98,32.88,15.3675,36.294000279,2.46,0.7175,2.5625,30.42,14.65,33.7638697427,136.89
2019-06-29 01:30:00,43.78112,19.96241,48.1174010256,2.27112,0.66241,2.3657500000000002,41.51,19.3,45.7773972611,139.8,43.75112,0.8524100000000001,43.7594230316,2.27112,0.66241,2.3657500000000002,41.48,0.19,41.4804351472,140.04,31.63112,6.64241,32.3210359219,2.27112,0.66241,2.3657500000000002,29.36,5.98,29.9628102821,137.24,31.68112,15.62241,35.3235482173,2.27112,0.66241,2.3657500000000002,29.41,14.96,32.9962073578,137.14
2019-06-29 02:00:00,42.96024,20.78132,47.7225888003,1.89024,0.55132,1.9689999999999999,41.07,20.23,45.7820685422,140.76,42.95024,1.4213200000000001,42.9737509021,1.89024,0.55132,1.9689999999999999,41.06,0.87,41.0692159652,140.99,31.00024,6.67132,31.7099572784,1.89024,0.55132,1.9689999999999999,29.11,6.12,29.7463695264,138.09,31.04024,15.61132,34.7449249733,1.89024,0.55132,1.9689999999999999,29.15,15.06,32.8104571745,138.01
2019-06-29 02:30:00,42.25976,21.36118,47.3517404775,1.88976,0.55118,1.9685000000000001,40.37,20.81,45.4179810207,140.86,42.23976,1.9611800000000001,42.2852640036,1.88976,0.55118,1.9685000000000001,40.35,1.4100000000000001,40.3746281717,141.09,33.62976,7.3011800000000004,34.4131949556,1.88976,0.55118,1.9685000000000001,31.74,6.75,32.4498089363,138.06,33.69976,14.96118,36.8715436489,1.88976,0.55118,1.9685000000000001,31.81,14.41,34.9216866718,137.98
2019-06-29 03:00:00,43.1952,21.45985,48.2322554424,1.8852000000000002,0.5498500000000001,1.96375,41.31,20.91,46.3005853095,140.93,43.1552,2.01985,43.2024429988,1.8852000000000002,0.5498500000000001,1.96375,41.27,1.47,41.2961717354,141.15,30.4852,6.53985,31.1787917832,1.8852000000000002,0.5498500000000001,1.96375,28.6,5.99,29.2205424317,138.21,30.5152,15.79985,34.3629552143,1.8852000000000002,0.5498500000000001,1.96375,28.63,15.25,32.4382397796,138.14
2019-06-29 03:30:00,43.11232,21.43026,48.144866595,1.8523200000000002,0.5402600000000001,1.9295,41.26,20.89,46.2469426016,141.35,43.09232,1.90026,43.1341979298,1.8523200000000002,0.5402600000000001,1.9295,41.24,1.3599999999999999,41.2624187367,141.57,30.23232,6.14026,30.8495699395,1.8523200000000002,0.5402600000000001,1.9295,28.38,5.6,28.9272259299,138.68,30.25232,16.32026,34.3737363673,1.8523200000000002,0.5402600000000001,1.9295,28.4,15.78,32.4895121539,138.59
2019-06-29 04:00:00,42.3128,21.51165,47.4670846963,1.8228,0.5316500000000001,1.8987500000000002,40.49,20.98,45.6026369852,141.35,42.2928,1.94165,42.3373468295,1.8228,0.5316500000000001,1.8987500000000002,40.47,1.4100000000000001,40.4945551896,141.57,32.6428,7.04165,33.3936704566,1.8228,0.5316500000000001,1.8987500000000002,30.82,6.51,31.5000396825,138.57,32.7028,15.37165,36.1353116987,1.8228,0.5316500000000001,1.8987500000000002,30.88,14.84,34.2607647317,138.47
2019-06-29 04:30:00,41.60568,21.99124,47.0600387271,1.85568,0.54124,1.933,39.75,21.45,45.1681857063,141.52,41.58568,2.38124,41.6538003668,1.85568,0.54124,1.933,39.73,1.8399999999999999,39.772584779,141.74,30.33568,6.42124,31.0078345616,1.85568,0.54124,1.933,28.48,5.88,29.0806602401,138.76,30.36568,16.07124,34.3563571556,1.85568,0.54124,1.933,28.51,15.53,32.4653815625,138.64
2019-06-29 05:00:00,40.69568,13.40124,42.845438546,1.85568,0.54124,1.933,38.84,12.86,40.9136309804,139.19,40.62568,10.58124,41.9810494795,1.85568,0.54124,1.933,38.77,10.04,40.0489013582,139.4,29.30568,5.88124,29.8899960555,1.85568,0.54124,1.933,27.45,5.34,27.9645865337,139.28,29.31568,16.75124,33.7640805502,1.85568,0.54124,1.933,27.46,16.21,31.8875477263,139.18
2019-06-29 05:30:00,39.79672,11.55196,41.4394341491,2.16672,0.6319600000000001,2.257,37.63,10.92,39.1824361162,138.29,39.69672,12.78196,41.7038137369,2.16672,0.6319600000000001,2.257,37.53,12.15,39.4477299727,138.5,29.11672,5.85196,29.6989700057,2.16672,0.6319600000000001,2.257,26.95,5.22,27.4508815888,139.01,29.11672,16.90196,33.6668922742,2.16672,0.6319600000000001,2.257,26.95,16.27,31.480397075,138.89
2019-06-29 06:00:00,39.93144,11.88917,41.6638003999,3.3914400000000002,0.9891700000000001,3.53275,36.54,10.9,38.1311106578,138.45,39.81144,13.11917,41.9173398054,3.3914400000000002,0.9891700000000001,3.53275,36.42,12.13,38.3868896891,138.66,28.65144,6.20917,29.3165278668,3.3914400000000002,0.9891700000000001,3.53275,25.26,5.22,25.793720166,139.18,28.64144,17.33917,33.4810230065,3.3914400000000002,0.9891700000000001,3.53275,25.25,16.35,30.0813064876,139.07
2019-06-29 06:30:00,44.32432,11.49376,45.7903031482,6.18432,1.80376,6.442,38.14,9.69,39.3516924668,137.43,44.23432,12.71376,46.0251535489,6.18432,1.80376,6.442,38.05,10.91,39.5832110875,137.64,31.09432,7.04376,31.8821469039,6.18432,1.80376,6.442,24.91,5.24,25.4551703982,138.28,31.07432,17.85376,35.8381097381,6.18432,1.80376,6.442,24.89,16.05,29.6161206102,138.15
2019-06-29 07:00:00,47.03512,11.23316,48.3578990135,7.48512,2.18316,7.797,39.55,9.05,40.5722195597,137.48,46.93512,12.46316,48.5616705499,7.48512,2.18316,7.797,39.45,10.28,40.7673999661,137.7,34.11512,8.27316,35.1039397931,7.48512,2.18316,7.797,26.63,6.09,27.317485243,138.32,34.11512,17.36316,38.2795080663,7.48512,2.18316,7.797,26.63,15.18,30.6527209233,138.18
2019-06-29 07:30:00,54.62208,11.05144,55.7288610111,9.50208,2.77144,9.898,45.12,8.28,45.8734432978,137.51,54.54208,12.29144,55.9099095689,9.50208,2.77144,9.898,45.04,9.52,46.0351170304,137.73,37.08208,9.46144,38.2700862816,9.50208,2.77144,9.898,27.58,6.69,28.3797903445,138.4,37.10208,17.38144,40.9716828651,9.50208,2.77144,9.898,27.6,14.61,31.2283861254,138.26
2019-06-29 08:00:00,58.4788,11.08465,59.5200765714,12.1188,3.53465,12.62375,46.36,7.55,46.9707579245,136.89,58.4188,12.32465,59.7047166567,12.1188,3.53465,12.62375,46.3,8.79,47.1269996923,137.11,31.7188,8.42465,32.8185466019,12.1188,3.53465,12.62375,19.6,4.89,20.2007945388,138.06,31.6288,19.85465,37.3441845012,12.1188,3.53465,12.62375,19.51,16.32,25.435850683600002,137.94
2019-06-29 08:30:00,59.399680000000004,11.14074,60.4354041258,14.05968,4.10074,14.6455,45.34,7.04,45.8832997942,136.24,59.36968,12.36074,60.6427802517,14.05968,4.10074,14.6455,45.31,8.26,46.0567443487,136.45,29.98968,9.57074,31.4798343492,14.05968,4.10074,14.6455,15.93,5.47,16.8429747966,137.39,29.84968,19.64074,35.7318074529,14.05968,4.10074,14.6455,15.79,15.54,22.1543607446,137.3
2019-06-29 09:00:00,58.35112,11.30866,59.4368488082,16.52112,4.81866,17.2095,41.83,6.49,42.3304736567,136.3,58.28112,12.50866,59.6083511217,16.52112,4.81866,17.2095,41.76,7.69,42.462144317,136.51,30.60112,11.06866,32.5414163713,16.52112,4.81866,17.2095,14.08,6.25,15.404833657,137.42,30.45112,19.59866,36.2129560109,16.52112,4.81866,17.2095,13.93,14.78,20.3099310683,137.3
2019-06-29 09:30:00,61.71984,11.77412,62.8328620341,19.17984,5.59412,19.979,42.54,6.18,42.9865560379,136.12,61.66984,12.97412,63.0198139905,19.17984,5.59412,19.979,42.49,7.38,43.1261463616,136.32,28.78984,11.65412,31.0591918794,19.17984,5.59412,19.979,9.61,6.06,11.3611487095,137.32,28.56984,20.55412,35.1952781861,19.17984,5.59412,19.979,9.39,14.96,17.6627772448,137.22
2019-06-29 10:00:00,62.59744,12.12467,63.7608588176,21.54744,6.28467,22.44525,41.05,5.84,41.4633344052,136.49,62.54744,13.31467,63.9489068535,21.54744,6.28467,22.44525,41.0,7.03,41.5983280914,136.69,29.25744,12.90467,31.9769964688,21.54744,6.28467,22.44525,7.71,6.62,10.1621110012,137.69,29.02744,20.75467,35.6840104215,21.54744,6.28467,22.44525,7.48,14.47,16.2889932163,137.59
2019-06-29 10:30:00,67.94384,12.46612,69.0779960755,23.64384,6.89612,24.629,44.3,5.57,44.6487950565,136.63,67.89384,13.68612,69.2595364596,23.64384,6.89612,24.629,44.25,6.79,44.7679193173,136.81,33.78384,14.63612,36.8179827503,23.64384,6.89612,24.629,10.14,7.74,12.7564571884,137.74,33.57384,20.27612,39.2214708368,23.64384,6.89612,24.629,9.93,13.38,16.6622117379,137.62
2019-06-29 11:00:00,69.35976,12.85118,70.5402660517,25.40976,7.41118,26.4685,43.95,5.44,44.2853937546,136.68,69.30976,14.06118,70.7217053969,25.40976,7.41118,26.4685,43.9,6.65,44.4008164339,136.87,33.10976,15.30118,36.4744063235,25.40976,7.41118,26.4685,7.7,7.89,11.0246133719,137.8,32.87976,20.63118,38.8165455167,25.40976,7.41118,26.4685,7.47,13.22,15.1845085531,137.67
2019-06-29 11:30:00,69.84712,12.97416,71.0418820134,26.75712,7.80416,27.872,43.09,5.17,43.3990437683,136.63,69.79712,14.18416,71.2237906545,26.75712,7.80416,27.872,43.04,6.38,43.5102976317,136.81,36.82712,16.94416,40.5381465487,26.75712,7.80416,27.872,10.07,9.14,13.5994301351,137.64,36.61712,19.73416,41.5962804587,26.75712,7.80416,27.872,9.86,11.93,15.4772252035,137.5
2019-06-29 12:00:00,72.39968,13.26324,73.6045324651,28.39968,8.28324,29.583,44.0,4.98,44.2809259162,136.98,72.34968,14.48324,73.7850963068,28.39968,8.28324,29.583,43.95,6.2,44.3851608085,137.16,38.49968,17.29324,42.2052308346,28.39968,8.28324,29.583,10.1,9.01,13.5347737329,138.05,38.29968,20.46324,43.4236073974,28.39968,8.28324,29.583,9.9,12.18,15.6959357797,137.91
2019-06-29 12:30:00,72.35856,12.918330000000001,73.5026833202,28.82856,8.40833,30.02975,43.53,4.51,43.7630094943,137.11,72.31856,14.12833,73.6857098023,28.82856,8.40833,30.02975,43.49,5.72,43.8645471879,137.29,34.37856,16.35833,38.0720415536,28.82856,8.40833,30.02975,5.55,7.95,9.6956175667,138.34,34.10856,21.73833,40.4468646061,28.82856,8.40833,30.02975,5.28,13.33,14.3376183517,138.2
2019-06-29 13:00:00,72.47024,12.81382,73.5943589458,29.67024,8.65382,30.9065,42.8,4.16,43.0016929899,137.11,72.42024,14.03382,73.7674675277,29.67024,8.65382,30.9065,42.75,5.38,43.0872011159,137.29,33.51024,16.98382,37.5684219345,29.67024,8.65382,30.9065,3.84,8.33,9.1724860316,138.34,33.23024,21.59382,39.6300632431,29.67024,8.65382,30.9065,3.56,12.94,13.4207749404,138.23
2019-06-29 13:30:00,71.23944,13.43817,72.4958083234,29.71944,8.66817,30.95775,41.52,4.77,41.7931011053,137.07,71.19944,14.64817,72.6906399797,29.71944,8.66817,30.95775,41.48,5.98,41.9088391631,137.29,36.95944,17.84817,41.0433597244,29.71944,8.66817,30.95775,7.24,9.18,11.6914498673,138.13,36.70944,20.68817,42.137671543,29.71944,8.66817,30.95775,6.99,12.02,13.9046934522,138.0
2019-06-29 14:00:00,70.61264,13.50202,71.8919291148,29.01264,8.46202,30.2215,41.6,5.04,41.904195494,136.87,70.54264,14.702020000000001,72.0584030509,29.01264,8.46202,30.2215,41.53,6.24,41.9961724446,137.07,37.66264,17.56202,41.5559742787,29.01264,8.46202,30.2215,8.65,9.1,12.5551782146,137.89,37.44264,20.50202,42.6882198534,29.01264,8.46202,30.2215,8.43,12.04,14.6978399774,137.76
2019-06-29 14:30:00,69.01624,13.93682,70.4093483527,28.68624,8.36682,29.8815,40.33,5.57,40.7128210764,137.13,68.96624,15.14682,70.609973912,28.68624,8.36682,29.8815,40.28,6.78,40.8466253196,137.33,34.31624,16.41682,38.0409819359,28.68624,8.36682,29.8815,5.63,8.05,9.823410813,138.19,34.05624,21.53682,40.2946907005,28.68624,8.36682,29.8815,5.37,13.17,14.2227212586,138.07
2019-06-29 15:00:00,67.25104,13.87447,68.6673379334,28.06104,8.18447,29.23025,39.19,5.69,39.6009116057,137.19,67.19104,15.08447,68.8634670305,28.06104,8.18447,29.23025,39.13,6.9,39.7336998026,137.39,28.25104,15.39447,32.1731404694,28.06104,8.18447,29.23025,0.19,7.21,7.2125030329,138.32,28.28104,22.26447,35.9933861683,28.06104,8.18447,29.23025,0.22,14.08,14.0817186451,138.2
2019-06-29 15:30:00,65.26768,13.67724,66.6853578126,27.00768,7.8772400000000005,28.133,38.26,5.8,38.6971265083,137.26,65.20768,14.87724,66.8832849148,27.00768,7.8772400000000005,28.133,38.2,7.0,38.8360657122,137.46,29.11768,14.14724,32.3725761749,27.00768,7.8772400000000005,28.133,2.11,6.27,6.6155120739,138.48,29.28768,22.977240000000002,37.2252838512,27.00768,7.8772400000000005,28.133,2.2800000000000002,15.1,15.2711623657,138.36
2019-06-29 16:00:00,57.944,13.3195,59.4551613929,25.404,7.4095,26.4625,32.54,5.91,33.0723404071,137.54,57.874,14.5195,59.6675435748,25.404,7.4095,26.4625,32.47,7.11,33.2393291148,137.74,27.284,12.2095,29.8912787657,25.404,7.4095,26.4625,1.88,4.8,5.1550363723,138.88,27.644,24.0895,36.667352594,25.404,7.4095,26.4625,2.24,16.68,16.8297355891,138.73
2019-06-29 16:30:00,56.68168,12.70924,58.0890491315,23.07168,6.72924,24.033,33.61,5.98,34.1378455676,136.74,56.60168,13.87924,58.2784993098,23.07168,6.72924,24.033,33.53,7.15,34.2838650097,136.95,24.15168,10.99924,26.5384047637,23.07168,6.72924,24.033,1.08,4.27,4.404463645,138.12,24.33168,23.73924,33.9938548476,23.07168,6.72924,24.033,1.26,17.01,17.0566028271,137.95
2019-06-29 17:00:00,57.40992,11.87081,58.6243553863,20.53992,5.99081,21.39575,36.87,5.88,37.3359250588,136.37,57.32992,13.06081,58.7988476508,20.53992,5.99081,21.39575,36.79,7.07,37.4631685793,136.56,24.24992,10.29081,26.3431089749,20.53992,5.99081,21.39575,3.71,4.3,5.6792693192,137.74,23.94992,22.85081,33.1022383784,20.53992,5.99081,21.39575,3.41,16.86,17.201386572,137.57
2019-06-29 17:30:00,57.11872,11.11421,58.1899805668,17.56872,5.12421,18.30075,39.55,5.99,40.0010324867,136.31,57.05872,12.31421,58.3724018348,17.56872,5.12421,18.30075,39.49,7.19,40.1392102563,136.5,24.97872,9.10421,26.586144748,17.56872,5.12421,18.30075,7.41,3.98,8.4112127544,137.72,24.70872,22.30421,33.2866133417,17.56872,5.12421,18.30075,7.14,17.18,18.6046230814,137.54
2019-06-29 18:00:00,55.45824,9.95032,56.343812899,13.578240000000001,3.9603200000000003,14.144,41.88,5.99,42.3061993093,137.17,55.39824,11.18032,56.5151709756,13.578240000000001,3.9603200000000003,14.144,41.82,7.22,42.4386710442,137.36,25.95824,7.60032,27.0480144927,13.578240000000001,3.9603200000000003,14.144,12.38,3.64,12.9040303781,138.61,25.74824,21.75032,33.7053153553,13.578240000000001,3.9603200000000003,14.144,12.17,17.79,21.5544195004,138.44
2019-06-29 18:30:00,53.4652,8.39235,54.1198591052,9.0252,2.63235,9.40125,44.44,5.76,44.8117306071,137.34,53.4152,9.62235,54.2749777574,9.0252,2.63235,9.40125,44.39,6.99,44.9369803169,137.52,26.2652,6.10235,26.9647808551,9.0252,2.63235,9.40125,17.24,3.47,17.5857470697,138.81,26.1152,20.65235,33.294492511,9.0252,2.63235,9.40125,17.09,18.02,24.8352269972,138.65
2019-06-29 19:00:00,50.93024,8.28632,51.5999267984,7.29024,2.12632,7.594,43.64,6.16,44.0726128111,137.37,50.87024,9.52632,51.7545369064,7.29024,2.12632,7.594,43.58,7.4,44.2038052661,137.55,23.27024,5.60632,23.9360584391,7.29024,2.12632,7.594,15.98,3.48,16.3545345394,138.78,23.11024,20.13632,30.6521545083,7.29024,2.12632,7.594,15.82,18.01,23.9714934871,138.62
2019-06-29 19:30:00,50.352,7.63975,50.9282798066,5.862,1.70975,6.10625,44.49,5.93,44.8834602053,137.23,50.302,8.86975,51.0780155161,5.862,1.70975,6.10625,44.44,7.16,45.0131003154,137.41,25.482,5.36975,26.0416308833,5.862,1.70975,6.10625,19.62,3.66,19.9584568542,138.65,25.362,19.48975,31.98564364,5.862,1.70975,6.10625,19.5,17.78,26.3889825495,138.49
2019-06-29 20:00:00,50.76592,7.86756,51.3719489002,5.78592,1.68756,6.027,44.98,6.18,45.4025638043,137.03,50.71592,9.10756,51.5271985518,5.78592,1.68756,6.027,44.93,7.42,45.5385693671,137.22,26.92592,5.29756,27.4421083337,5.78592,1.68756,6.027,21.14,3.61,21.4460182785,138.43,26.82592,19.41756,33.116032676,5.78592,1.68756,6.027,21.04,17.73,27.5142599392,138.26
2019-06-29 20:30:00,53.78016,7.85338,54.3505398966,5.12016,1.4933800000000002,5.3335,48.66,6.36,49.0738749234,136.99,53.73016,9.10338,54.4958862764,5.12016,1.4933800000000002,5.3335,48.61,7.61,49.2020751595,137.22,26.21016,4.84338,26.6539081009,5.12016,1.4933800000000002,5.3335,21.09,3.35,21.3544046979,138.43,26.11016,19.50338,32.5902176527,5.12016,1.4933800000000002,5.3335,20.99,18.01,27.657552314,138.26
2019-06-29 21:00:00,53.2512,8.16285,53.8732068988,5.4612,1.59285,5.68875,47.79,6.57,48.239496266,137.16,53.2112,9.42285,54.0390775973,5.4612,1.59285,5.68875,47.75,7.83,48.3877195164,137.39,24.7212,4.43285,25.1154910078,5.4612,1.59285,5.68875,19.26,2.84,19.4682613502,138.6,24.6012,20.13285,31.7891599537,5.4612,1.59285,5.68875,19.14,18.54,26.6471611996,138.49
2019-06-29 21:30:00,51.5296,8.34155,52.2003939886,4.5996,1.34155,4.79125,46.93,7.0,47.4491822901,137.04,51.4896,9.59155,52.375344768,4.5996,1.34155,4.79125,46.89,8.25,47.6102362943,137.27,24.5996,4.24155,24.9625933461,4.5996,1.34155,4.79125,20.0,2.9,20.2091563406,138.44,24.4896,19.80155,31.4935214062,4.5996,1.34155,4.79125,19.89,18.46,27.1363906959,138.3
2019-06-29 22:00:00,50.6308,8.13065,51.2794830128,3.4308,1.00065,3.57375,47.2,7.13,47.7354888945,136.87,50.580799999999996,9.39065,51.4451322873,3.4308,1.00065,3.57375,47.15,8.39,47.8906525326,137.11,26.2308,4.47065,26.609050717,3.4308,1.00065,3.57375,22.8,3.47,23.0625432249,138.18,26.1608,18.79065,32.209874015,3.4308,1.00065,3.57375,22.73,17.79,28.8641126661,138.05
2019-06-29 22:30:00,55.01512,8.10691,55.6092206236,4.27512,1.24691,4.45325,50.74,6.86,51.2016327865,136.87,54.95512,9.36691,55.7476835139,4.27512,1.24691,4.45325,50.68,8.12,51.326375286,137.11,37.22512,7.38691,37.9509683455,4.27512,1.24691,4.45325,32.95,6.14,33.5171911114,137.92,37.28512,16.27691,40.6831411344,4.27512,1.24691,4.45325,33.01,15.03,36.2706630764,137.78
2019-06-29 23:00:00,53.23672,8.51821,53.9138967054,3.93672,1.14821,4.10075,49.3,7.37,49.8478374656,137.55,53.19672,9.78821,54.089740929,3.93672,1.14821,4.10075,49.26,8.64,50.0119705671,137.79,37.01672,7.59821,37.7884950053,3.93672,1.14821,4.10075,33.08,6.45,33.7029509094,138.54,37.09672,16.03821,40.4152299853,3.93672,1.14821,4.10075,33.16,14.89,36.3496588705,138.47
2019-06-29 23:30:00,49.56096,9.21403,50.4101885035,4.23096,1.23403,4.40725,45.33,7.98,46.0270496556,137.55,49.51096,10.46403,50.6046547658,4.23096,1.23403,4.40725,45.28,9.23,46.2111599075,137.79,34.81096,7.28403,35.5648707176,4.23096,1.23403,4.40725,30.58,6.05,31.1727268618,138.48,34.84096,16.47403,38.5394104543,4.23096,1.23403,4.40725,30.61,15.24,34.1940009358,138.41
2019-06-30 00:00:00,43.1548,9.8039,44.2544146753,3.7848,1.1039,3.9425,39.37,8.7,40.3198077872,137.76,43.0748,11.0439,44.4680348368,3.7848,1.1039,3.9425,39.29,9.94,40.5278632548,138.01,32.3448,6.7439,33.0403733976,3.7848,1.1039,3.9425,28.56,5.64,29.1115647123,138.65,32.3648,16.8039,36.4671267616,3.7848,1.1039,3.9425,28.58,15.7,32.6083792912,138.57
2019-06-30 00:30:00,45.40664,9.81777,46.4559098917,3.8666400000000003,1.12777,4.02775,41.54,8.69,42.4392236027,137.72,45.31664,11.05777,46.6462446319,3.8666400000000003,1.12777,4.02775,41.45,9.93,42.6228506789,137.98,30.92664,6.32777,31.5673523575,3.8666400000000003,1.12777,4.02775,27.06,5.2,27.5551011611,138.65,30.92664,17.29777,35.4354329544,3.8666400000000003,1.12777,4.02775,27.06,16.17,31.523205738,138.57
2019-06-30 01:00:00,44.8448,9.80515,45.9042160761,3.9948,1.1651500000000001,4.16125,40.85,8.64,41.7537076198,138.19,44.7648,11.05515,46.1096916121,3.9948,1.1651500000000001,4.16125,40.77,9.89,41.9524135182,138.45,31.2148,6.54515,31.8936157806,3.9948,1.1651500000000001,4.16125,27.22,5.38,27.7465817715,139.13,31.2248,17.29515,35.6946823569,3.9948,1.1651500000000001,4.16125,27.23,16.13,31.64885148,139.07
2019-06-30 01:30:00,43.37496,10.33353,44.5888887198,3.23496,0.9435300000000001,3.36975,40.14,9.39,41.2236788751,138.66,43.27496,11.58353,44.7984411588,3.23496,0.9435300000000001,3.36975,40.04,10.64,41.4295932879,138.92,30.37496,6.52353,31.0675817962,3.23496,0.9435300000000001,3.36975,27.14,5.58,27.7076884637,139.51,30.38496,16.95353,34.7946543834,3.23496,0.9435300000000001,3.36975,27.15,16.01,31.518924474,139.43
2019-06-30 02:00:00,42.57152,10.58461,43.8676222739,3.10152,0.90461,3.23075,39.47,9.68,40.6396764259,138.4,42.46152,11.83461,44.0799123702,3.10152,0.90461,3.23075,39.36,10.93,40.8494124805,138.62,29.57152,6.38461,30.2529013478,3.10152,0.90461,3.23075,26.47,5.48,27.0313022254,139.22,29.58152,16.93461,34.0858818481,3.10152,0.90461,3.23075,26.48,16.03,30.9540191251,139.11
2019-06-30 02:30:00,43.04376,11.32068,44.5075619485,3.7737600000000002,1.10068,3.931,39.27,10.22,40.5780889151,138.63,42.94376,12.56068,44.7430129182,3.7737600000000002,1.10068,3.931,39.17,11.46,40.8120141625,138.84,29.62376,6.49068,30.3264914456,3.7737600000000002,1.10068,3.931,25.85,5.39,26.4059576611,139.4,29.62376,17.26068,34.285539672,3.7737600000000002,1.10068,3.931,25.85,16.16,30.4855391948,139.26
2019-06-30 03:00:00,42.99368,11.68899,44.5543376919,4.45368,1.29899,4.6392500000000005,38.54,10.39,39.9159579617,138.84,42.88368,12.93899,44.7931632346,4.45368,1.29899,4.6392500000000005,38.43,11.64,40.1541342828,139.05,29.57368,6.37899,30.2538272316,4.45368,1.29899,4.6392500000000005,25.12,5.08,25.6285153686,139.62,29.55368,17.84899,34.5254463485,4.45368,1.29899,4.6392500000000005,25.1,16.55,30.0651376182,139.48
2019-06-30 03:30:00,42.41904,11.775970000000001,44.023271391,4.40904,1.28597,4.59275,38.01,10.49,39.4309548451,138.78,42.30904,13.02597,44.2688463839,4.40904,1.28597,4.59275,37.9,11.74,39.6766631661,139.0,29.47904,5.99597,30.0826437595,4.40904,1.28597,4.59275,25.07,4.71,25.5086063908,139.6,29.46904,18.22597,34.6498239673,4.40904,1.28597,4.59275,25.06,16.94,30.2484247524,139.48
2019-06-30 04:00:00,41.600880000000004,12.01984,43.3025376901,4.25088,1.23984,4.428,37.35,10.78,38.8745533736,139.07,41.49088,13.26984,43.5612416811,4.25088,1.23984,4.428,37.24,12.03,39.1348757504,139.28,29.37088,5.94984,29.9674688287,4.25088,1.23984,4.428,25.12,4.71,25.5577483359,139.85,29.36088,18.24984,34.5704777867,4.25088,1.23984,4.428,25.11,17.01,30.3290652675,139.72
2019-06-30 04:30:00,40.17712,11.87041,41.8940044047,3.56712,1.04041,3.71575,36.61,10.83,38.178279165,139.17,40.05712,13.13041,42.1542468734,3.56712,1.04041,3.71575,36.49,12.09,38.4407101912,139.39,28.21712,5.92041,28.8315298877,3.56712,1.04041,3.71575,24.65,4.88,25.1284082265,139.94,28.18712,17.95041,33.41752464,3.56712,1.04041,3.71575,24.62,16.91,29.8679175705,139.79
2019-06-30 05:00:00,38.5072,12.2796,40.4177316038,3.1872,0.9296000000000001,3.32,35.32,11.35,37.098853082,139.58,38.3972,13.5296,40.7111169584,3.1872,0.9296000000000001,3.32,35.21,12.6,37.3965787205,139.8,27.3972,5.2296,27.8918497773,3.1872,0.9296000000000001,3.32,24.21,4.3,24.5889019682,140.35,27.3872,18.5096,33.055468776,3.1872,0.9296000000000001,3.32,24.2,17.58,29.9114760585,140.22
2019-06-30 05:30:00,39.05304,12.29672,40.9432443268,3.86304,1.12672,4.024,35.19,11.17,36.9202518951,139.34,38.93304,13.54672,41.2225087349,3.86304,1.12672,4.024,35.07,12.42,37.2043182977,139.56,27.39304,5.52672,27.9450044623,3.86304,1.12672,4.024,23.53,4.4,23.9378549582,140.12,27.35304,18.59672,33.0760758253,3.86304,1.12672,4.024,23.49,17.47,29.274237821,139.95
2019-06-30 06:00:00,38.92344,13.04642,41.051714413,4.27344,1.24642,4.4515,34.65,11.8,36.6041322804,139.47,38.80344,14.30642,41.3567480473,4.27344,1.24642,4.4515,34.53,13.06,36.9172656084,139.7,27.69344,5.63642,28.2612075016,4.27344,1.24642,4.4515,23.42,4.39,23.8278933185,140.18,27.66344,18.72642,33.4057587648,4.27344,1.24642,4.4515,23.39,17.48,29.2000428082,140.04
2019-06-30 06:30:00,39.71192,13.49556,41.9424216015,4.68192,1.36556,4.877,35.03,12.13,37.0707135081,138.46,39.59192,14.74556,42.2486883702,4.68192,1.36556,4.877,34.91,13.38,37.3862608454,138.7,28.27192,5.83556,28.8678925625,4.68192,1.36556,4.877,23.59,4.47,24.0097688452,139.12,28.24192,18.42556,33.7210217313,4.68192,1.36556,4.877,23.56,17.06,29.0880937842,139.01
2019-06-30 07:00:00,40.90584,13.71712,43.1444912729,6.1958400000000005,1.80712,6.454,34.71,11.91,36.6964875703,137.91,40.78584,14.94712,43.4384753508,6.1958400000000005,1.80712,6.454,34.59,13.14,37.0017256354,138.15,29.13584,6.20712,29.7896880011,6.1958400000000005,1.80712,6.454,22.94,4.4,23.358159174,138.58,29.10584,18.73712,34.6154530232,6.1958400000000005,1.80712,6.454,22.91,16.93,28.4867162025,138.46
2019-06-30 07:30:00,45.26496,14.04478,47.3938017999,8.72496,2.5447800000000003,9.0885,36.54,11.5,38.3069393191,138.18,45.14496,15.28478,47.6622692814,8.72496,2.5447800000000003,9.0885,36.42,12.74,38.5839863156,138.43,30.444960000000002,7.26478,31.2997223286,8.72496,2.5447800000000003,9.0885,21.72,4.72,22.2269386106,138.89,30.40496,19.23478,35.9783039379,8.72496,2.5447800000000003,9.0885,21.68,16.69,27.3601626457,138.77
2019-06-30 08:00:00,50.8408,13.6569,52.6431179002,11.6808,3.4069000000000003,12.1675,39.16,10.25,40.4792304769,137.03,50.7208,14.8869,52.8603759375,11.6808,3.4069000000000003,12.1675,39.04,11.48,40.6928986434,137.28,33.1808,8.7969,34.3271166609,11.6808,3.4069000000000003,12.1675,21.5,5.39,22.165335549,137.8,33.1308,19.1469,38.2655679201,11.6808,3.4069000000000003,12.1675,21.45,15.74,26.6054524487,137.67
2019-06-30 08:30:00,56.15752,14.29761,57.9490181475,15.07752,4.39761,15.70575,41.08,9.9,42.2560812192,136.82,56.05752,15.51761,58.1656407913,15.07752,4.39761,15.70575,40.98,11.12,42.4619217653,137.07,35.73752,10.42761,37.2277502149,15.07752,4.39761,15.70575,20.66,6.03,21.5220003717,137.55,35.68752,19.36761,40.6042288544,15.07752,4.39761,15.70575,20.61,14.97,25.4729856907,137.47
2019-06-30 09:00:00,58.03736,13.98173,59.6977715628,15.77736,4.60173,16.43475,42.26,9.38,43.2884742166,136.46,57.94736,15.21173,59.9107107332,15.77736,4.60173,16.43475,42.17,10.61,43.4842615207,136.7,30.98736,8.85173,32.2268460102,15.77736,4.60173,16.43475,15.21,4.25,15.7926121968,137.43,30.86736,21.37173,37.5439043862,15.77736,4.60173,16.43475,15.09,16.77,22.559720743,137.34
2019-06-30 09:30:00,60.78328,14.00179,62.3751332725,17.66328,5.15179,18.39925,43.12,8.85,44.0188243823,136.68,60.69328,15.23179,62.5754078194,17.66328,5.15179,18.39925,43.03,10.08,44.1948786626,136.92,31.57328,9.46179,32.9605442911,17.66328,5.15179,18.39925,13.91,4.31,14.5624242487,137.72,31.43328,21.93179,38.3282468183,17.66328,5.15179,18.39925,13.77,16.78,21.7067109439,137.63
2019-06-30 10:00:00,63.57288,14.18584,65.1363886626,20.28288,5.91584,21.128,43.29,8.27,44.0728601296,136.68,63.47288,15.40584,65.315743903,20.28288,5.91584,21.128,43.19,9.49,44.2203143363,136.92,34.93288,10.68584,36.5307169598,20.28288,5.91584,21.128,14.65,4.77,15.4069919193,137.72,34.80288,22.22584,41.2944114863,20.28288,5.91584,21.128,14.52,16.31,21.836815244,137.63
2019-06-30 10:30:00,66.36952,14.42361,67.9187287165,23.18952,6.76361,24.15575,43.18,7.66,43.8541674188,136.86,66.28952,15.65361,68.1126711256,23.18952,6.76361,24.15575,43.1,8.89,44.007295986,137.11,35.34952,11.81361,37.2713019019,23.18952,6.76361,24.15575,12.16,5.05,13.1669320648,137.98,35.18952,22.87361,41.9702793922,23.18952,6.76361,24.15575,12.0,16.11,20.0881084226,137.89
2019-06-30 11:00:00,64.61152,14.23211,66.160422246,23.32152,6.80211,24.29325,41.29,7.43,41.9531762802,136.93,64.53152,15.45211,66.3557441143,23.32152,6.80211,24.29325,41.21,8.65,42.1080348627,137.18,32.46152,11.88211,34.5678292457,23.32152,6.80211,24.29325,9.14,5.08,10.4568637746,138.08,32.27152,22.92211,39.5837609376,23.32152,6.80211,24.29325,8.95,16.12,18.4379201647,137.99
2019-06-30 11:30:00,63.42904,15.12597,65.2076535674,24.80904,7.23597,25.84275,38.62,7.89,39.4177180973,136.99,63.31904,16.33597,65.392390554,24.80904,7.23597,25.84275,38.51,9.1,39.5705711356,137.23,32.20904,12.46597,34.5372648854,24.80904,7.23597,25.84275,7.4,5.23,9.0616168535,138.06,31.97904,23.17597,39.4941082285,24.80904,7.23597,25.84275,7.17,15.94,17.478343743,137.99
2019-06-30 12:00:00,66.28856,15.21958,68.0132987161,26.15856,7.62958,27.2485,40.13,7.59,40.841461776,136.85,66.18856,16.42958,68.1971888999,26.15856,7.62958,27.2485,40.03,8.8,40.9858621966,137.09,31.48856,12.84958,34.0094268851,26.15856,7.62958,27.2485,5.33,5.22,7.4603820278,137.97,31.23856,23.56958,39.13275779,26.15856,7.62958,27.2485,5.08,15.94,16.7299133291,137.87
2019-06-30 12:30:00,67.75352,15.20311,69.4382749358,26.99352,7.8731100000000005,28.11825,40.76,7.33,41.4138443036,136.27,67.67352,16.40311,69.6330907462,26.99352,7.8731100000000005,28.11825,40.68,8.53,41.5646881379,136.51,33.03352,13.91311,35.8439405404,26.99352,7.8731100000000005,28.11825,6.04,6.04,8.5418499167,137.33,32.79352,22.78311,39.9310036846,26.99352,7.8731100000000005,28.11825,5.8,14.91,15.9983780428,137.25
