Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-30 13:00:00,67.13056,15.35308,68.8638450234,26.65056,7.77308,27.761,40.48,7.58,41.1835743956,136.35,67.05056,16.55308,69.0636087516,26.65056,7.77308,27.761,40.4,8.78,41.3430574583,136.59,41.34056,15.94308,44.3082802758,26.65056,7.77308,27.761,14.69,8.17,16.8090749299,137.14,41.22056,20.46308,46.0203456071,26.65056,7.77308,27.761,14.57,12.69,19.3215165036,137.06
2019-06-30 13:30:00,66.2364,14.71895,67.8521051557,24.7164,7.20895,25.74625,41.52,7.51,42.1937258369,137.02,66.1464,15.93895,68.0396675481,24.7164,7.20895,25.74625,41.43,8.73,42.3397897964,137.25,40.4764,14.92895,43.1417721595,24.7164,7.20895,25.74625,15.76,7.72,17.549244998,137.88,40.3564,20.56895,45.2959239343,24.7164,7.20895,25.74625,15.64,13.36,20.5693752944,137.79
2019-06-30 14:00:00,66.11624,14.89557,67.773410696,25.11624,7.32557,26.16275,41.0,7.57,41.6929838222,137.54,66.03624,16.10557,67.9718646085,25.11624,7.32557,26.16275,40.92,8.78,41.851341675,137.77,39.74624,15.29557,42.5877688517,25.11624,7.32557,26.16275,14.63,7.97,16.6600660263,138.37,39.61624,20.58557,44.6454047351,25.11624,7.32557,26.16275,14.5,13.26,19.6488574731,138.27
2019-06-30 14:30:00,64.16784,14.47937,65.7811815481,24.23784,7.06937,25.24775,39.93,7.41,40.6117347573,137.31,64.07784,15.69937,65.9730232554,24.23784,7.06937,25.24775,39.84,8.63,40.7639853302,137.54,39.54784,14.739370000000001,42.2052209645,24.23784,7.06937,25.24775,15.31,7.67,17.1238138275,138.17,39.42784,20.59937,44.4847008697,24.23784,7.06937,25.24775,15.19,13.53,20.3420008849,138.06
2019-06-30 15:00:00,64.91272,15.12246,66.6509565892,25.00272,7.29246,26.0445,39.91,7.83,40.6708372178,137.62,64.84272,16.34246,66.8704294576,25.00272,7.29246,26.0445,39.84,9.05,40.8549642027,137.85,42.72272,14.66246,45.168778348000004,25.00272,7.29246,26.0445,17.72,7.37,19.1915424081,138.47,42.61272,21.19246,47.5916407224,25.00272,7.29246,26.0445,17.61,13.9,22.4348412074,138.37
2019-06-30 15:30:00,63.73624,15.06807,65.4931677571,24.09624,7.02807,25.10025,39.64,8.04,40.4471408137,137.75,63.63624,16.29807,65.690167659,24.09624,7.02807,25.10025,39.54,9.27,40.6121225744,137.98,38.82624,14.37807,41.402968606900004,24.09624,7.02807,25.10025,14.73,7.35,16.4619379175,138.6,38.69624,20.99807,44.0263322781,24.09624,7.02807,25.10025,14.6,13.97,20.2069517741,138.48
2019-06-30 16:00:00,65.74192,15.40556,67.522820766,25.32192,7.38556,26.377,40.42,8.02,41.2079701029,137.75,65.66192,16.62556,67.7340164423,25.32192,7.38556,26.377,40.34,9.24,41.3846976551,137.98,40.89192,14.55556,43.4052237432,25.32192,7.38556,26.377,15.57,7.17,17.1415810239,138.6,40.77192,21.53556,46.1099751139,25.32192,7.38556,26.377,15.45,14.15,20.950536986,138.48
2019-06-30 16:30:00,65.32272,14.21996,66.8525617355,21.94272,6.39996,22.857,43.38,7.82,44.0792105192,137.6,65.23272,15.45996,67.0396757286,21.94272,6.39996,22.857,43.29,9.06,44.2279063488,137.83,41.54272,12.74996,43.4552535949,21.94272,6.39996,22.857,19.6,6.35,20.6029730864,138.6,41.46272,21.36996,46.6458180355,21.94272,6.39996,22.857,19.52,14.97,24.5994166598,138.48
2019-06-30 17:00:00,65.7572,14.0271,67.2366632593,21.0072,6.1271,21.8825,44.75,7.9,45.4419684873,137.14,65.6872,15.2671,67.4380648169,21.0072,6.1271,21.8825,44.68,9.14,45.6052847815,137.37,41.2072,12.5771,43.0838342798,21.0072,6.1271,21.8825,20.2,6.45,21.2047754056,138.1,41.1472,20.8571,46.1314500991,21.0072,6.1271,21.8825,20.14,14.73,24.951803542,137.97
2019-06-30 17:30:00,65.36384,14.05737,66.8583669473,19.77384,5.76737,20.59775,45.59,8.29,46.3375894928,136.44,65.27384,15.27737,67.0378417199,19.77384,5.76737,20.59775,45.5,9.51,46.4832238555,136.67,40.45384,12.14737,42.2382737415,19.77384,5.76737,20.59775,20.68,6.38,21.6417836603,137.35,40.39384,20.33737,45.2246716789,19.77384,5.76737,20.59775,20.62,14.57,25.248154388,137.22
2019-06-30 18:00:00,64.94552,13.04161,66.2420120427,17.04552,4.97161,17.75575,47.9,8.07,48.5750440041,136.18,64.87552,14.29161,66.431041025,17.04552,4.97161,17.75575,47.83,9.32,48.7295731563,136.41,41.82552,10.94161,43.2330076754,17.04552,4.97161,17.75575,24.78,5.97,25.4890035113,137.16,41.81552,19.92161,46.3185519837,17.04552,4.97161,17.75575,24.77,14.95,28.9319097192,137.02
2019-06-30 18:30:00,64.84624,12.73307,66.0845361167,15.81624,4.6130700000000004,16.47525,49.03,8.12,49.6978399933,135.75,64.78624,13.97307,66.275965316,15.81624,4.6130700000000004,16.47525,48.97,9.36,49.8564990748,135.99,41.29624,10.13307,42.5212716856,15.81624,4.6130700000000004,16.47525,25.48,5.52,26.0710720915,136.75,41.30624,19.88307,45.8425777587,15.81624,4.6130700000000004,16.47525,25.49,15.27,29.7138519886,136.62
2019-06-30 19:00:00,61.63584,12.20962,62.8335228445,13.33584,3.88962,13.8915,48.3,8.32,49.011349706,135.54,61.56584,13.45962,63.0199494244,13.33584,3.88962,13.8915,48.23,9.57,49.1702938775,135.77,41.11584,9.52962,42.2057573827,13.33584,3.88962,13.8915,27.78,5.64,28.346745845,136.49,41.14584,18.95962,45.3039439768,13.33584,3.88962,13.8915,27.81,15.07,31.6306971153,136.36
2019-06-30 19:30:00,58.683840000000004,11.03487,59.7123222883,9.75384,2.8448700000000002,10.16025,48.93,8.19,49.6106944116,136.23,58.61384,12.29487,59.889448719,9.75384,2.8448700000000002,10.16025,48.86,9.45,49.7654709613,136.46,38.21384,8.28487,39.1016193841,9.75384,2.8448700000000002,10.16025,28.46,5.44,28.9752515088,137.24,38.24384,18.34487,42.4161001657,9.75384,2.8448700000000002,10.16025,28.49,15.5,32.4334719079,137.1
2019-06-30 20:00:00,57.81328,10.71054,58.7970323354,8.09328,2.36054,8.4305,49.72,8.35,50.4162761417,136.28,57.74328,11.97054,58.9710116333,8.09328,2.36054,8.4305,49.65,9.61,50.5714801049,136.51,32.47328,6.41054,33.0999839433,8.09328,2.36054,8.4305,24.38,4.05,24.7141032611,137.43,32.46328,19.34054,37.7878424344,8.09328,2.36054,8.4305,24.37,16.98,29.7021430203,137.27
2019-06-30 20:30:00,56.29408,10.57619,57.2789598191,6.60408,1.92619,6.87925,49.69,8.65,50.4372739152,136.4,56.23408,11.83619,57.4662261434,6.60408,1.92619,6.87925,49.63,9.91,50.6097322656,136.64,29.17408,5.32619,29.6562850634,6.60408,1.92619,6.87925,22.57,3.4,22.8246555286,137.6,29.12408,19.62619,35.1197860153,6.60408,1.92619,6.87925,22.52,17.7,28.6433308119,137.44
2019-06-30 21:00:00,55.11232,10.816510000000001,56.1637312183,5.78232,1.6865100000000002,6.02325,49.33,9.13,50.1677765104,136.87,55.04232,12.09651,56.355856352,5.78232,1.6865100000000002,6.02325,49.26,10.41,50.3479463335,137.1,28.30232,4.86651,28.7176641975,5.78232,1.6865100000000002,6.02325,22.52,3.18,22.743412233,138.03,28.26232,19.69651,34.4486754167,5.78232,1.6865100000000002,6.02325,22.48,18.01,28.8046957977,137.89
2019-06-30 21:30:00,52.05096,10.99403,53.1993527457,3.9909600000000003,1.16403,4.15725,48.06,9.83,49.0549946489,137.05,51.98096,12.26403,53.4081139375,3.9909600000000003,1.16403,4.15725,47.99,11.1,49.256980216,137.28,34.53096,6.07403,35.0611043603,3.9909600000000003,1.16403,4.15725,30.54,4.91,30.9321790374,137.92,34.59096,17.38403,38.7135507641,3.9909600000000003,1.16403,4.15725,30.6,16.22,34.633053576,137.8
2019-06-30 22:00:00,50.51816,10.88488,51.6775106057,3.30816,0.9648800000000001,3.446,47.21,9.92,48.240962884300004,136.96,50.43816,12.14488,51.8797272005,3.30816,0.9648800000000001,3.446,47.13,11.18,48.4378911597,137.2,36.79816,6.78488,37.4184336391,3.30816,0.9648800000000001,3.446,33.49,5.82,33.9919475759,137.73,36.88816,16.22488,40.2986734174,3.30816,0.9648800000000001,3.446,33.58,15.26,36.8847393918,137.6
2019-06-30 22:30:00,52.35752,10.52636,53.4051884689,3.10752,0.90636,3.237,49.25,9.62,50.1807423221,137.31,52.27752,11.81636,53.5963194725,3.10752,0.90636,3.237,49.17,10.91,50.3658316719,137.55,37.78752,7.3563600000000005,38.4969180611,3.10752,0.90636,3.237,34.68,6.45,35.2747062355,138.07,37.91752,15.59636,40.9998142459,3.10752,0.90636,3.237,34.81,14.69,37.782697098,137.94
2019-06-30 23:00:00,51.3044,11.12295,52.4962996416,3.8844000000000003,1.1329500000000001,4.04625,47.42,9.99,48.4608759723,138.43,51.2344,12.39295,52.7119431729,3.8844000000000003,1.1329500000000001,4.04625,47.35,11.26,48.6704232568,138.67,37.5144,7.74295,38.3051364971,3.8844000000000003,1.1329500000000001,4.04625,33.63,6.61,34.2734445307,139.14,37.6144,15.97295,40.865366988,3.8844000000000003,1.1329500000000001,4.04625,33.73,14.84,36.8502170957,139.02
2019-06-30 23:30:00,48.20096,11.991530000000001,49.670205724,4.05096,1.18153,4.21975,44.15,10.81,45.4541373254,137.87,48.10096,13.25153,49.8929393829,4.05096,1.18153,4.21975,44.05,12.07,45.6737057835,138.1,35.06096,7.24153,35.8009870375,4.05096,1.18153,4.21975,31.01,6.06,31.5965773463,138.52,35.14096,16.40153,38.7801141832,4.05096,1.18153,4.21975,31.09,15.22,34.6155528628,138.4
2019-07-01 00:00:00,45.39072,12.32146,47.0333481548,3.81072,1.1114600000000001,3.9695,41.58,11.21,43.0646084389,138.57,45.30072,13.58146,47.292824913,3.81072,1.1114600000000001,3.9695,41.49,12.47,43.323446308,138.81,31.47072,6.93146,32.2250113274,3.81072,1.1114600000000001,3.9695,27.66,5.82,28.2656682214,139.21,31.49072,16.821460000000002,35.7019181929,3.81072,1.1114600000000001,3.9695,27.68,15.71,31.8274488453,139.09
2019-07-01 00:30:00,42.77656,12.44858,44.5511080609,4.00656,1.16858,4.1735,38.77,11.28,40.377608894,138.57,42.66656,13.69858,44.8116774541,4.00656,1.16858,4.1735,38.66,12.53,40.6398388284,138.81,30.41656,6.55858,31.1156245936,4.00656,1.16858,4.1735,26.41,5.39,26.9544096578,139.25,30.43656,17.31858,35.0188149121,4.00656,1.16858,4.1735,26.43,16.15,30.9736565488,139.13
2019-07-01 01:00:00,42.29192,12.87931,44.2095365658,4.11192,1.19931,4.28325,38.18,11.68,39.926617688,138.46,42.17192,14.11931,44.4727529096,4.11192,1.19931,4.28325,38.06,12.92,40.1931586218,138.7,29.47192,6.34931,30.148097883,4.11192,1.19931,4.28325,25.36,5.15,25.8776370637,139.08,29.47192,17.52931,34.2909722458,4.11192,1.19931,4.28325,25.36,16.33,30.1628662431,138.97
2019-07-01 01:30:00,42.13088,12.78609,44.028344814,4.10088,1.19609,4.27175,38.03,11.59,39.7568736195,138.37,42.01088,14.02609,44.2904644259,4.10088,1.19609,4.27175,37.91,12.83,40.022206336,138.61,29.94088,6.59609,30.6588437235,4.10088,1.19609,4.27175,25.84,5.4,26.3982120607,138.98,29.95088,17.27609,34.5762707426,4.10088,1.19609,4.27175,25.85,16.08,30.443207781,138.86
2019-07-01 02:00:00,41.48864,12.91002,43.4508442432,3.66864,1.07002,3.8215,37.82,11.84,39.6300138784,138.63,41.37864,14.16002,43.7344031016,3.66864,1.07002,3.8215,37.71,13.09,39.9173170441,138.88,31.10864,6.68002,31.8177646897,3.66864,1.07002,3.8215,27.44,5.61,28.0076007541,139.2,31.12864,16.98002,35.4586140092,3.66864,1.07002,3.8215,27.46,15.91,31.7360945928,139.09
2019-07-01 02:30:00,40.87616,12.92513,42.8709626888,3.44616,1.00513,3.58975,37.43,11.92,39.2822008039,138.6,40.75616,14.16513,43.14760116,3.44616,1.00513,3.58975,37.31,13.16,39.5628828575,138.85,30.68616,6.61513,31.3910872775,3.44616,1.00513,3.58975,27.24,5.61,27.811682797,139.16,30.72616,16.90513,35.0696496798,3.44616,1.00513,3.58975,27.28,15.9,31.5754398227,139.04
2019-07-01 03:00:00,40.2424,12.9882,42.286452878,3.1824,0.9282,3.315,37.06,12.06,38.9729034074,138.44,40.1224,14.2382,42.5738572483,3.1824,0.9282,3.315,36.94,13.31,39.264738634,138.69,28.2524,5.9482,28.8717714905,3.1824,0.9282,3.315,25.07,5.02,25.5676612149,139.04,28.2424,17.3882,33.165986447,3.1824,0.9282,3.315,25.06,16.46,29.9822480812,138.93
2019-07-01 03:30:00,39.83224,12.58857,41.7741479633,2.53224,0.7385700000000001,2.63775,37.3,11.85,39.1370987683,138.38,39.71224,13.82857,42.0510565154,2.53224,0.7385700000000001,2.63775,37.18,13.09,39.4170077505,138.62,27.66224,5.98857,28.3030474059,2.53224,0.7385700000000001,2.63775,25.13,5.25,25.6725417518,138.98,27.66224,16.93857,32.4363172303,2.53224,0.7385700000000001,2.63775,25.13,16.2,29.8991120269,138.87
2019-07-01 04:00:00,39.63352,12.70186,41.6191440932,2.30352,0.67186,2.3995,37.33,12.03,39.2205277884,138.87,39.51352,13.95186,41.9043274645,2.30352,0.67186,2.3995,37.21,13.28,39.5087648503,139.11,29.34352,6.31186,30.0146921132,2.30352,0.67186,2.3995,27.04,5.64,27.6219333139,139.42,29.37352,16.60186,33.7405606452,2.30352,0.67186,2.3995,27.07,15.93,31.4093903156,139.31
2019-07-01 04:30:00,39.78872,13.32671,41.9612135032,2.86872,0.8367100000000001,2.98825,36.92,12.49,38.9754602282,138.51,39.66872,14.55671,42.255238166,2.86872,0.8367100000000001,2.98825,36.8,13.72,39.274398786,138.75,27.56872,5.82671,28.1777371672,2.86872,0.8367100000000001,2.98825,24.7,4.99,25.1990099012,139.07,27.55872,17.31671,32.5476803054,2.86872,0.8367100000000001,2.98825,24.69,16.48,29.6847856654,138.96
2019-07-01 05:00:00,39.69368,13.66774,41.9808926614,3.52368,1.02774,3.6705,36.17,12.64,38.314990539,138.35,39.57368,14.90774,42.2884956064,3.52368,1.02774,3.6705,36.05,13.88,38.629741133,138.6,29.89368,6.29774,30.5498548777,3.52368,1.02774,3.6705,26.37,5.27,26.8914447362,138.86,29.91368,17.18774,34.4999515572,3.52368,1.02774,3.6705,26.39,16.16,30.9447523823,138.74
2019-07-01 05:30:00,40.45744,12.74967,42.4188464773,3.18744,0.9296700000000001,3.32025,37.27,11.82,39.0994283846,137.15,40.33744,13.97967,42.6912196952,3.18744,0.9296700000000001,3.32025,37.15,13.05,39.3754365055,137.4,30.68744,6.34967,31.3374740983,3.18744,0.9296700000000001,3.32025,27.5,5.42,28.0290278105,137.72,30.72744,16.61967,34.9340664662,3.18744,0.9296700000000001,3.32025,27.54,15.69,31.695862506,137.62
2019-07-01 06:00:00,43.24704,12.40122,44.9899625055,3.46704,1.01122,3.6115,39.78,11.39,41.3785028729,137.92,43.11704,13.65122,45.2264850044,3.46704,1.01122,3.6115,39.65,12.64,41.6160077374,138.16,32.77704,7.33122,33.5869191479,3.46704,1.01122,3.6115,29.31,6.32,29.9836372043,138.46,32.82704,15.97122,36.5060874848,3.46704,1.01122,3.6115,29.36,14.96,32.9516494276,138.37
2019-07-01 06:30:00,48.97096,9.80903,49.9436882185,4.35096,1.26903,4.53225,44.62,8.54,45.429902047,137.88,48.88096,11.05903,50.1163685343,4.35096,1.26903,4.53225,44.53,9.79,45.5934754104,138.11,36.43096,9.08903,37.5476405765,4.35096,1.26903,4.53225,32.08,7.82,33.0193700727,138.62,36.52096,14.75903,39.3904745575,4.35096,1.26903,4.53225,32.17,13.49,34.8839361311,138.53
2019-07-01 07:00:00,53.15704,8.13622,53.7761004299,5.74704,1.67622,5.9865,47.41,6.46,47.848089826,137.01,53.07704,9.37622,53.8988467098,5.74704,1.67622,5.9865,47.33,7.7,47.9522564641,137.23,40.18704,10.87622,41.6328037183,5.74704,1.67622,5.9865,34.44,9.2,35.6476310573,137.83,40.30704,13.53622,42.5192512334,5.74704,1.67622,5.9865,34.56,11.86,36.5383798218,137.75
2019-07-01 07:30:00,60.85672,6.31321,61.1833064623,7.17672,2.09321,7.47575,53.68,4.22,53.8456200633,136.0,60.80672,7.56321,61.2752751333,7.17672,2.09321,7.47575,53.63,5.47,53.9082349924,136.23,46.25672,13.28321,48.1261655761,7.17672,2.09321,7.47575,39.08,11.19,40.6504920019,136.87,46.43672,11.65321,47.8765732657,7.17672,2.09321,7.47575,39.26,9.56,40.4071924291,136.8
2019-07-01 08:00:00,65.39984,5.40037,65.622428088,9.90984,2.89037,10.32275,55.49,2.51,55.5467388782,134.9,65.35984,6.64037,65.6962951662,9.90984,2.89037,10.32275,55.45,3.75,55.5766587697,135.13,49.32984,15.83037,51.807660908,9.90984,2.89037,10.32275,39.42,12.94,41.4895167482,135.78,49.51984,10.35037,50.5899665226,9.90984,2.89037,10.32275,39.61,7.46,40.3063729452,135.71
2019-07-01 08:30:00,72.33752,10.52136,73.09867178,9.70752,2.83136,10.112,62.63,7.69,63.1003407281,136.6,71.00752,11.85136,71.9897397578,9.70752,2.83136,10.112,61.3,9.02,61.9600710135,136.82,53.75752,25.85136,59.650345937,9.70752,2.83136,10.112,44.05,23.02,49.7023430031,135.78,53.60752,16.43136,56.0692053805,9.70752,2.83136,10.112,43.9,13.6,45.9583507102,135.74
2019-07-01 09:00:00,73.05744,13.34967,74.2671073118,10.86744,3.16967,11.32025,62.19,10.18,63.017684026,137.52,71.39744,13.87967,72.7340338347,10.86744,3.16967,11.32025,60.53,10.71,61.4701960303,137.73,53.29744,29.76967,61.0479349566,10.86744,3.16967,11.32025,42.43,26.6,50.0785872405,136.19,52.98744,18.89967,56.2571446473,10.86744,3.16967,11.32025,42.12,15.73,44.9613978875,136.12
2019-07-01 09:30:00,76.1696,15.7028,77.7713693592,18.4896,5.3928,19.26,57.68,10.31,58.5941848651,137.45,74.5796,15.9328,76.2625127569,18.4896,5.3928,19.26,56.09,10.54,57.0717066505,137.67,53.7496,31.6528,62.3772334109,18.4896,5.3928,19.26,35.26,26.26,43.9642491122,136.19,53.3996,21.4428,57.54399145,18.4896,5.3928,19.26,34.91,16.05,38.4227875095,136.12
2019-07-01 10:00:00,77.23,15.66875,78.8034429867,17.55,5.11875,18.28125,59.68,10.55,60.6053207235,136.84,75.6,15.24875,77.1225283336,17.55,5.11875,18.28125,58.05,10.13,58.9272381841,137.06,53.71,31.25875,62.1439743786,17.55,5.11875,18.28125,36.16,26.14,44.618888377,135.62,53.37,20.93875,57.3305167565,17.55,5.11875,18.28125,35.82,15.82,39.1579468308,135.56
2019-07-01 10:30:00,75.70128,15.27704,77.2274028101,16.00128,4.66704,16.668,59.7,10.61,60.635485485,137.01,74.08128,14.80704,75.5465715966,16.00128,4.66704,16.668,58.08,10.14,58.958510836,137.23,47.46128,28.35704,55.2873838846,16.00128,4.66704,16.668,31.46,23.69,39.3820733329,136.08,47.061280000000004,23.26704,52.4987545148,16.00128,4.66704,16.668,31.06,18.6,36.2033644845,136.0
2019-07-01 11:00:00,74.13936,14.92023,75.6257757941,13.74936,4.01023,14.32225,60.39,10.91,61.3675826475,136.9,72.49936,13.81023,73.8029786192,13.74936,4.01023,14.32225,58.75,9.8,59.5617536679,137.12,41.29936,27.09023,49.391473939,13.74936,4.01023,14.32225,27.55,23.08,35.9400737339,136.08,40.86936,23.21023,47.0002059938,13.74936,4.01023,14.32225,27.12,19.2,33.2285178725,136.0
2019-07-01 11:30:00,76.00152,15.62711,77.5914789733,14.32152,4.17711,14.91825,61.68,11.45,62.7337620425,137.1,74.33152,13.50711,75.5487715722,14.32152,4.17711,14.91825,60.01,9.33,60.7309558627,137.31,41.81152,27.77711,50.1973210905,14.32152,4.17711,14.91825,27.49,23.6,36.230651388,136.3,41.37152,22.98711,47.3287427813,14.32152,4.17711,14.91825,27.05,18.81,32.94720929,136.23
2019-07-01 12:00:00,74.8024,15.8032,76.4535164397,13.1424,3.8332,13.69,61.66,11.97,62.8111176465,136.97,73.1424,12.6232,74.2236879709,13.1424,3.8332,13.69,60.0,8.79,60.6404493717,137.18,43.3624,27.9232,51.575215288,13.1424,3.8332,13.69,30.22,24.09,38.6468174628,136.17,42.9424,22.0632,48.2787169672,13.1424,3.8332,13.69,29.8,18.23,34.9338360333,136.11
2019-07-01 12:30:00,74.70584,15.60462,76.3181937381,12.01584,3.50462,12.5165,62.69,12.1,63.8470523987,136.93,73.01584,12.14462,74.0189481542,12.01584,3.50462,12.5165,61.0,8.64,61.608843521,137.14,42.29584,27.05462,50.2084708456,12.01584,3.50462,12.5165,30.28,23.55,38.3598866005,136.21,41.88584,22.28462,47.444998483,12.01584,3.50462,12.5165,29.87,18.78,35.2832155564,136.13
2019-07-01 13:00:00,76.50616,15.96138,78.1534271126,13.13616,3.8313800000000002,13.6835,63.37,12.13,64.5204913187,136.95,74.80616,12.46138,75.8369801973,13.13616,3.8313800000000002,13.6835,61.67,8.63,62.2709065295,137.17,42.04616,27.50138,50.241471641,13.13616,3.8313800000000002,13.6835,28.91,23.67,37.3638461618,136.24,41.62616,22.54138,47.3376278308,13.13616,3.8313800000000002,13.6835,28.49,18.71,34.0843688514,136.17
2019-07-01 13:30:00,75.80592,15.91756,77.4590615964,13.70592,3.99756,14.277,62.1,11.92,63.2336650844,136.91,74.13592,12.82756,75.2374968337,13.70592,3.99756,14.277,60.43,8.83,61.0717103085,137.13,42.69592,27.45756,50.762773622,13.70592,3.99756,14.277,28.99,23.46,37.2933197771,136.18,42.26592,22.87756,48.0602824066,13.70592,3.99756,14.277,28.56,18.88,34.2363549462,136.1
2019-07-01 14:00:00,76.0992,16.5231,77.8723383125,15.4392,4.5031,16.0825,60.66,12.02,61.8394372549,137.08,74.4492,13.2731,75.6231351125,15.4392,4.5031,16.0825,59.01,8.77,59.6581343993,137.3,43.3792,28.7931,52.0653205142,15.4392,4.5031,16.0825,27.94,24.29,37.0222595205,136.27,42.9492,22.6131,48.5385009271,15.4392,4.5031,16.0825,27.51,18.11,32.9358801309,136.19
2019-07-01 14:30:00,75.22008,16.71919,77.0557703839,15.46008,4.50919,16.10425,59.76,12.21,60.9946038597,136.89,73.59008,13.05919,74.7398308659,15.46008,4.50919,16.10425,58.13,8.55,58.7554201755,137.12,45.24008,29.57919,54.0517651836,15.46008,4.50919,16.10425,29.78,25.07,38.9275390951,136.01,44.84008,21.69919,49.8145322277,15.46008,4.50919,16.10425,29.38,17.19,34.0393962931,135.95
2019-07-01 15:00:00,80.66976,17.27993,82.4997342981,17.75976,5.17993,18.49975,62.91,12.1,64.0630790706,136.69,78.97976,13.76993,80.1711510574,17.75976,5.17993,18.49975,61.22,8.59,61.8197096402,136.91,51.33976,32.34993,60.6818665489,17.75976,5.17993,18.49975,33.58,27.17,43.1951999648,135.58,50.95976,19.95993,54.729296952,17.75976,5.17993,18.49975,33.2,14.78,36.3412768075,135.53
2019-07-01 15:30:00,75.21152,15.98711,76.891874908,14.80152,4.31711,15.41825,60.41,11.67,61.5268803045,137.49,73.58152,13.52711,74.8145894225,14.80152,4.31711,15.41825,58.78,9.21,59.4971637979,137.7,50.88152,30.49711,59.3211833653,14.80152,4.31711,15.41825,36.08,26.18,44.5775593769,136.4,50.52152,20.55711,54.5437324966,14.80152,4.31711,15.41825,35.72,16.24,39.2384505301,136.33
2019-07-01 16:00:00,79.5948,17.40265,81.4750539372,20.8548,6.08265,21.72375,58.74,11.32,59.8208157751,137.3,77.9948,15.57265,79.5342458006,20.8548,6.08265,21.72375,57.14,9.49,57.9227045294,137.51,51.6048,31.34265,60.3772895389,20.8548,6.08265,21.72375,30.75,25.26,39.7948501693,136.28,51.1948,23.18265,56.1991352964,20.8548,6.08265,21.72375,30.34,17.1,34.8270814166,136.2
2019-07-01 16:30:00,74.64944,14.38317,76.0224603098,18.31944,5.34317,19.08275,56.33,9.04,57.0507712481,136.87,73.08944,16.92317,75.0230626032,18.31944,5.34317,19.08275,54.77,11.58,55.980794028,137.08,55.02944,29.66317,62.5151415352,18.31944,5.34317,19.08275,36.71,24.32,44.0350598955,135.65,54.67944,22.98317,59.3132975138,18.31944,5.34317,19.08275,36.36,17.64,40.4131067848,135.58
2019-07-01 17:00:00,79.59896,14.76678,80.9571011379,23.02896,6.71678,23.9885,56.57,8.05,57.1398932446,137.05,78.03896,19.32678,80.3965403674,23.02896,6.71678,23.9885,55.01,12.61,56.4367982791,137.26,53.09896,29.60678,60.7952380952,23.02896,6.71678,23.9885,30.07,22.89,37.7909645286,135.89,52.68896,25.94678,58.7312684883,23.02896,6.71678,23.9885,29.66,19.23,35.3483875163,135.81
2019-07-01 17:30:00,63.24416,12.26413,64.4222993905,23.53416,6.86413,24.51475,39.71,5.4,40.0754800346,137.51,87.95416,18.17413,89.8122110994,23.53416,6.86413,24.51475,64.42,11.31,65.4052941282,137.65,58.24416,29.25413,65.1781120942,23.53416,6.86413,24.51475,34.71,22.39,41.3049173828,136.37,57.85416,26.93413,63.816543217,23.53416,6.86413,24.51475,34.32,20.07,39.7576068193,136.27
2019-07-01 18:00:00,22.38144,6.52792,23.314,22.38144,6.52792,23.314,0.0,0.0,0.0,138.64,72.06144,10.23792,72.785068117,22.38144,6.52792,23.314,49.68,3.71,49.8183349782,138.25,74.20144,21.05792,77.1316387276,22.38144,6.52792,23.314,51.82,14.53,53.8185219046,137.93,73.95144,35.50792,82.0343090469,22.38144,6.52792,23.314,51.57,28.98,59.154926253,137.82
2019-07-01 18:30:00,18.53568,5.40624,19.308,18.53568,5.40624,19.308,0.0,0.0,0.0,138.55,68.51568,7.62624,68.9387985274,18.53568,5.40624,19.308,49.98,2.22,50.0292794272,138.18,71.08568,18.11624,73.3578356605,18.53568,5.40624,19.308,52.55,12.71,54.0652069265,137.85,70.83568,36.13624,79.5205721961,18.53568,5.40624,19.308,52.3,30.73,60.6598953181,137.76
2019-07-01 19:00:00,15.71616,4.58388,16.371,15.71616,4.58388,16.371,0.0,0.0,0.0,137.83,67.76616,6.05388,68.0360338659,15.71616,4.58388,16.371,52.05,1.47,52.0707537875,137.28,72.74616,18.11388,74.9674358865,15.71616,4.58388,16.371,57.03,13.53,58.6129832034,136.95,72.54616,33.97388,80.107239704,15.71616,4.58388,16.371,56.83,29.39,63.9798483899,136.87
2019-07-01 19:30:00,12.72144,3.71042,13.2515,12.72144,3.71042,13.2515,0.0,0.0,0.0,138.04,67.66144,5.77042,67.9070556706,12.72144,3.71042,13.2515,54.94,2.06,54.9786067484,137.42,74.96144,18.56042,77.2250391871,12.72144,3.71042,13.2515,62.24,14.85,63.9870307172,137.09,74.81144,31.86042,81.3132087514,12.72144,3.71042,13.2515,62.09,28.15,68.1732396179,137.01
2019-07-01 20:00:00,9.78336,2.8534800000000002,10.191,9.78336,2.8534800000000002,10.191,0.0,0.0,0.0,138.55,62.71336,3.99348,62.8403803696,9.78336,2.8534800000000002,10.191,52.93,1.1400000000000001,52.9422751683,138.01,68.29336,15.95348,70.1319937275,9.78336,2.8534800000000002,10.191,58.51,13.1,59.9585698629,137.67,68.10336,33.12348,75.7313182943,9.78336,2.8534800000000002,10.191,58.32,30.27,65.7076502395,137.6
2019-07-01 20:30:00,8.8272,2.5746,9.195,8.8272,2.5746,9.195,0.0,0.0,0.0,139.03,63.0172,4.4846,63.1765710766,8.8272,2.5746,9.195,54.19,1.9100000000000001,54.2236498218,138.7,67.3672,14.5546,68.9215207102,8.8272,2.5746,9.195,58.54,11.98,59.7532593253,138.35,67.1672,34.3946,75.4613892332,8.8272,2.5746,9.195,58.34,31.82,66.4535025413,138.27
2019-07-01 21:00:00,7.73808,2.25694,8.0605,7.73808,2.25694,8.0605,0.0,0.0,0.0,138.77,62.22808,3.93694,62.3524934309,7.73808,2.25694,8.0605,54.49,1.6800000000000002,54.5158921783,138.44,66.48808,13.77694,67.9004334143,7.73808,2.25694,8.0605,58.75,11.52,59.8687973823,138.1,66.26808,34.346940000000004,74.6402754165,7.73808,2.25694,8.0605,58.53,32.09,66.7497490632,138.03
2019-07-01 21:30:00,4.44288,1.29584,4.628,4.44288,1.29584,4.628,0.0,0.0,0.0,137.98,60.92288,3.65584,61.0324706496,4.44288,1.29584,4.628,56.48,2.36,56.5292844462,137.54,67.93288,14.49584,69.4622599863,4.44288,1.29584,4.628,63.49,13.2,64.8476684238,137.21,67.78288,31.19584,74.6170171905,4.44288,1.29584,4.628,63.34,29.9,70.0425984669,137.13
2019-07-01 22:00:00,3.73224,1.08857,3.88775,3.73224,1.08857,3.88775,0.0,0.0,0.0,136.9,60.08224,2.17857,60.1217242822,3.73224,1.08857,3.88775,56.35,1.09,56.3605411613,136.3,67.54224,14.44857,69.0703652753,3.73224,1.08857,3.88775,63.81,13.36,65.1936016799,135.98,67.41224,30.02857,73.7978666227,3.73224,1.08857,3.88775,63.68,28.94,69.9475946692,135.92
2019-07-01 22:30:00,3.64656,1.06358,3.7984999999999998,3.64656,1.06358,3.7984999999999998,0.0,0.0,0.0,137.0,59.52656,1.8035800000000002,59.5538768364,3.64656,1.06358,3.7984999999999998,55.88,0.74,55.8848995705,136.36,67.65656,14.46358,69.1852965409,3.64656,1.06358,3.7984999999999998,64.01,13.4,65.3975542356,136.04,67.51656,30.03358,73.8952082469,3.64656,1.06358,3.7984999999999998,63.87,28.97,70.1330007914,135.96
2019-07-01 23:00:00,2.39088,0.6973400000000001,2.4905,2.39088,0.6973400000000001,2.4905,0.0,0.0,0.0,136.85,55.850880000000004,0.9373400000000001,55.8587450902,2.39088,0.6973400000000001,2.4905,53.46,0.24,53.4605387178,136.2,63.83088,13.46734,65.2361133748,2.39088,0.6973400000000001,2.4905,61.44,12.77,62.7530596864,135.88,63.68088,30.21734,70.4864675966,2.39088,0.6973400000000001,2.4905,61.29,29.52,68.0286300024,135.81
2019-07-01 23:30:00,1.9953600000000002,0.58198,2.0785,1.9953600000000002,0.58198,2.0785,0.0,0.0,0.0,137.52,54.03536,0.7219800000000001,54.0401830627,1.9953600000000002,0.58198,2.0785,52.04,0.14,52.0401883163,136.82,62.43536,13.62198,63.9040884252,1.9953600000000002,0.58198,2.0785,60.44,13.04,61.8306978773,136.5,62.26536,30.21198,69.2079387892,1.9953600000000002,0.58198,2.0785,60.27,29.63,67.1595845729,136.45
2019-07-02 00:00:00,2.3572800000000003,0.68754,2.4555,2.3572800000000003,0.68754,2.4555,0.0,0.0,0.0,138.45,50.03728,2.58754,50.104139081,2.3572800000000003,0.68754,2.4555,47.68,1.9,47.717841527,137.83,56.66728,11.57754,57.8378773387,2.3572800000000003,0.68754,2.4555,54.31,10.89,55.3910480132,137.51,56.50728,30.32754,64.1313681084,2.3572800000000003,0.68754,2.4555,54.15,29.64,61.731289473,137.44
2019-07-02 00:30:00,2.29968,0.67074,2.3955,2.29968,0.67074,2.3955,0.0,0.0,0.0,136.66,48.46968,5.8307400000000005,48.8191295319,2.29968,0.67074,2.3955,46.17,5.16,46.4574482726,136.62,54.85968,1.38074,54.8770528787,2.29968,0.67074,2.3955,52.56,0.71,52.5647952531,136.31,55.19968,20.68074,58.9465663042,2.29968,0.67074,2.3955,52.9,20.01,56.5580241876,136.24
2019-07-02 01:00:00,2.2476,0.6555500000000001,2.34125,2.2476,0.6555500000000001,2.34125,0.0,0.0,0.0,136.88,47.6076,5.70555,47.9482729466,2.2476,0.6555500000000001,2.34125,45.36,5.05,45.6402464936,136.84,53.9276,1.4755500000000001,53.9477829902,2.2476,0.6555500000000001,2.34125,51.68,0.8200000000000001,51.6865050086,136.53,54.2676,20.60555,58.0479207256,2.2476,0.6555500000000001,2.34125,52.02,19.95,55.7142970879,136.48
2019-07-02 01:30:00,2.27976,0.66493,2.37475,2.27976,0.66493,2.37475,0.0,0.0,0.0,137.2,48.66976,5.58493,48.9891516722,2.27976,0.66493,2.37475,46.39,4.92,46.6501714895,137.12,56.35976,2.08493,56.3983109708,2.27976,0.66493,2.37475,54.08,1.42,54.0986395393,136.81,56.72976,20.09493,60.1836512797,2.27976,0.66493,2.37475,54.45,19.43,57.8128653502,136.72
2019-07-02 02:00:00,2.2044,0.64295,2.29625,2.2044,0.64295,2.29625,0.0,0.0,0.0,137.63,48.8644,5.46295,49.1688255917,2.2044,0.64295,2.29625,46.66,4.82,46.908293509800004,137.53,56.9044,2.2929500000000003,56.9505782153,2.2044,0.64295,2.29625,54.7,1.65,54.7248800821,137.22,57.2844,19.98295,60.6697682051,2.2044,0.64295,2.29625,55.08,19.34,58.3767248139,137.14
2019-07-02 02:30:00,2.11608,0.61719,2.20425,2.11608,0.61719,2.20425,0.0,0.0,0.0,137.67,47.64608,5.81719,47.9998816547,2.11608,0.61719,2.20425,45.53,5.2,45.8259849867,137.61,54.80608,1.52719,54.8273537047,2.11608,0.61719,2.20425,52.69,0.91,52.6978576415,137.3,55.15608,20.70719,58.9150310079,2.11608,0.61719,2.20425,53.04,20.09,56.7172786724,137.2
2019-07-02 03:00:00,2.13672,0.62321,2.22575,2.13672,0.62321,2.22575,0.0,0.0,0.0,137.46,47.27672,5.96321,47.6513182133,2.13672,0.62321,2.22575,45.14,5.34,45.4547599268,137.39,54.63672,1.49321,54.657120748,2.13672,0.62321,2.22575,52.5,0.87,52.5072080766,137.08,54.97672,20.68321,58.738700342,2.13672,0.62321,2.22575,52.84,20.06,56.5196355261,137.0
2019-07-02 03:30:00,2.0184,0.5887,2.1025,2.0184,0.5887,2.1025,0.0,0.0,0.0,136.85,48.5784,5.0887,48.844199392,2.0184,0.5887,2.1025,46.56,4.5,46.776955865,136.74,57.0584,2.7187,57.1231331446,2.0184,0.5887,2.1025,55.04,2.13,55.0811991518,136.43,57.4484,19.2287,60.581033057,2.0184,0.5887,2.1025,55.43,18.64,58.480206053,136.34
2019-07-02 04:00:00,1.9495200000000001,0.5686100000000001,2.03075,1.9495200000000001,0.5686100000000001,2.03075,0.0,0.0,0.0,137.29,46.38952,5.68861,46.7370072808,1.9495200000000001,0.5686100000000001,2.03075,44.44,5.12,44.7339691957,137.23,53.05952,1.60861,53.0838985829,1.9495200000000001,0.5686100000000001,2.03075,51.11,1.04,51.1205800045,136.91,53.38952,20.46861,57.1787096843,1.9495200000000001,0.5686100000000001,2.03075,51.44,19.9,55.1550868008,136.82
2019-07-02 04:30:00,1.78104,0.51947,1.85525,1.78104,0.51947,1.85525,0.0,0.0,0.0,137.47,45.33104,6.17947,45.7502900205,1.78104,0.51947,1.85525,43.55,5.66,43.9162623637,137.43,51.32104,0.7494700000000001,51.3265121741,1.78104,0.51947,1.85525,49.54,0.23,49.5405339091,137.11,51.63104,21.24947,55.8328242771,1.78104,0.51947,1.85525,49.85,20.73,53.988474696,137.02
2019-07-02 05:00:00,1.7515200000000002,0.5108600000000001,1.8245,1.7515200000000002,0.5108600000000001,1.8245,0.0,0.0,0.0,137.42,46.62152,5.94086,46.9985100259,1.7515200000000002,0.5108600000000001,1.8245,44.87,5.43,45.1973649674,137.33,54.21152,1.43086,54.2303997869,1.7515200000000002,0.5108600000000001,1.8245,52.46,0.92,52.4680664786,137.02,54.56152,20.53086,58.2964465216,1.7515200000000002,0.5108600000000001,1.8245,52.81,20.02,56.4773981341,136.93
2019-07-02 05:30:00,2.21592,0.64631,2.30825,2.21592,0.64631,2.30825,0.0,0.0,0.0,137.1,48.32592,5.96631,48.6928269755,2.21592,0.64631,2.30825,46.11,5.32,46.4158862891,136.98,56.53592,2.02631,56.5722209433,2.21592,0.64631,2.30825,54.32,1.38,54.3375266276,136.66,56.91592,20.10631,60.3629493254,2.21592,0.64631,2.30825,54.7,19.46,58.0584326347,136.59
2019-07-02 06:00:00,2.7050400000000003,0.7889700000000001,2.81775,2.7050400000000003,0.7889700000000001,2.81775,0.0,0.0,0.0,137.13,50.54504,5.8489700000000004,50.8823301222,2.7050400000000003,0.7889700000000001,2.81775,47.84,5.06,48.1068519028,137.03,58.62504,2.25897,58.6685457504,2.7050400000000003,0.7889700000000001,2.81775,55.92,1.47,55.9393180151,136.72,59.00504,20.16897,62.356892933,2.7050400000000003,0.7889700000000001,2.81775,56.3,19.38,59.5422068788,136.64
2019-07-02 06:30:00,3.11136,0.9074800000000001,3.241,3.11136,0.9074800000000001,3.241,0.0,0.0,0.0,136.82,56.78136,3.07748,56.8646966632,3.11136,0.9074800000000001,3.241,53.67,2.17,53.7138511001,136.71,65.21136,5.71748,65.4615234363,3.11136,0.9074800000000001,3.241,62.1,4.8100000000000005,62.2860024404,136.41,65.68136,16.81748,67.800211541,3.11136,0.9074800000000001,3.241,62.57,15.91,64.5610796068,136.34
2019-07-02 07:00:00,4.578,1.33525,4.76875,4.578,1.33525,4.76875,0.0,0.0,0.0,136.9,63.388,1.89525,63.4163268927,4.578,1.33525,4.76875,58.81,0.56,58.8126661528,136.77,72.498,8.95525,73.0490007225,4.578,1.33525,4.76875,67.92,7.62,68.34611035020001,136.46,73.038,14.41525,74.4469534404,4.578,1.33525,4.76875,68.46,13.08,69.6983357047,136.38
2019-07-02 07:30:00,7.29456,2.12758,7.5985,7.29456,2.12758,7.5985,0.0,0.0,0.0,135.6,69.41456,4.39758,69.5537191662,7.29456,2.12758,7.5985,62.12,2.27,62.1614615337,135.45,78.36456,12.35758,79.3329316706,7.29456,2.12758,7.5985,71.07,10.23,71.8024916002,135.15,78.96456,12.16758,79.8965064258,7.29456,2.12758,7.5985,71.67,10.04,72.3698176037,135.1
2019-07-02 08:00:00,11.45016,3.33963,11.92725,11.45016,3.33963,11.92725,0.0,0.0,0.0,135.34,72.57016,7.27963,72.9343618287,11.45016,3.33963,11.92725,61.12,3.94,61.2468611441,135.24,79.89016,14.99963,81.2860785434,11.45016,3.33963,11.92725,68.44,11.66,69.4261420504,134.93,80.46016,11.86963,81.3309625147,11.45016,3.33963,11.92725,69.01,8.53,69.5351781475,134.89
2019-07-02 08:30:00,14.66904,4.27847,15.28025,14.66904,4.27847,15.28025,0.0,0.0,0.0,135.84,76.17904,9.10847,76.7216420644,14.66904,4.27847,15.28025,61.51,4.83,61.6993435946,136.89,84.28904,16.50847,85.8904642313,14.66904,4.27847,15.28025,69.62,12.23,70.686047421,136.6,85.13904,31.80847,90.8869346818,14.66904,4.27847,15.28025,70.47,27.53,75.6566044705,136.54
2019-07-02 09:00:00,17.15832,5.00451,17.87325,17.15832,5.00451,17.87325,0.0,0.0,0.0,137.0,78.51832,9.72451,79.1182195854,17.15832,5.00451,17.87325,61.36,4.72,61.5412707051,138.22,85.04832,16.54451,86.6425850605,17.15832,5.00451,17.87325,67.89,11.54,68.8638054423,137.93,85.92832,37.10451,93.5971198294,17.15832,5.00451,17.87325,68.77,32.1,75.8928382655,137.85
2019-07-02 09:30:00,18.94992,5.5270600000000005,19.7395,18.94992,5.5270600000000005,19.7395,0.0,0.0,0.0,136.96,79.12992,9.66706,79.7182305891,18.94992,5.5270600000000005,19.7395,60.18,4.14,60.3222347066,138.15,85.29992,16.09706,86.8054819274,18.94992,5.5270600000000005,19.7395,66.35,10.57,67.1866608785,137.86,86.18992,38.56706,94.4252107578,18.94992,5.5270600000000005,19.7395,67.24,33.04,74.9190176124,137.79
2019-07-02 10:00:00,19.78752,5.77136,20.612,19.78752,5.77136,20.612,0.0,0.0,0.0,137.14,79.56752,9.15136,80.0920572142,19.78752,5.77136,20.612,59.78,3.38,59.8754774511,138.28,84.88752,15.02136,86.2063356604,19.78752,5.77136,20.612,65.1,9.25,65.7538782126,138.0,85.76752,40.25136,94.7430180478,19.78752,5.77136,20.612,65.98,34.48,74.4461604114,137.92
2019-07-02 10:30:00,20.22648,5.89939,21.06925,20.22648,5.89939,21.06925,0.0,0.0,0.0,136.77,77.85648,9.93939,78.4883618861,20.22648,5.89939,21.06925,57.63,4.04,57.7714332521,137.93,82.72648,15.98939,84.2575283625,20.22648,5.89939,21.06925,62.5,10.09,63.3092260259,137.64,83.60648,39.37939,92.4163397607,20.22648,5.89939,21.06925,63.38,33.48,71.6793889483,137.55
2019-07-02 11:00:00,20.19192,5.88931,21.03325,20.19192,5.88931,21.03325,0.0,0.0,0.0,136.5,79.15192,8.91931,79.6528752184,20.19192,5.88931,21.03325,58.96,3.03,59.0378056842,137.62,83.97192,14.45931,85.2077167524,20.19192,5.88931,21.03325,63.78,8.57,64.35319184,137.34,84.86192,40.72931,94.1298154633,20.19192,5.88931,21.03325,64.67,34.84,73.4577055182,137.26
2019-07-02 11:30:00,19.30272,5.6299600000000005,20.107,19.30272,5.6299600000000005,20.107,0.0,0.0,0.0,136.65,83.91272,7.94996,84.288471583,19.30272,5.6299600000000005,20.107,64.61,2.32,64.651639577,137.77,91.34272,13.56996,92.3452018862,19.30272,5.6299600000000005,20.107,72.04,7.94,72.4762388649,137.5,92.26272,41.16996,101.0315550123,19.30272,5.6299600000000005,20.107,72.96,35.54,81.1557342398,137.41
2019-07-02 12:00:00,17.6016,5.1338,18.335,17.6016,5.1338,18.335,0.0,0.0,0.0,136.33,78.3216,8.4538,78.7765178273,17.6016,5.1338,18.335,60.72,3.32,60.8106964275,137.49,84.8516,14.5938,86.0974623377,17.6016,5.1338,18.335,67.25,9.46,67.9121056955,137.21,85.7416,38.9738,94.1837515551,17.6016,5.1338,18.335,68.14,33.84,76.0802549943,137.12
2019-07-02 12:30:00,19.01496,5.54603,19.80725,19.01496,5.54603,19.80725,0.0,0.0,0.0,136.4,79.86496,8.62603,80.3294480833,19.01496,5.54603,19.80725,60.85,3.08,60.9278991924,137.54,87.61496,14.64603,88.8306670613,19.01496,5.54603,19.80725,68.6,9.1,69.2009393,137.26,88.49496,39.77603,97.0231441872,19.01496,5.54603,19.80725,69.48,34.23,77.4542658606,137.18
2019-07-02 13:00:00,19.25712,5.61666,20.0595,19.25712,5.61666,20.0595,0.0,0.0,0.0,136.96,78.67712,9.08666,79.2001048071,19.25712,5.61666,20.0595,59.42,3.47,59.5212340262,138.1,85.83712,15.10666,87.1563098476,19.25712,5.61666,20.0595,66.58,9.49,67.2529293042,137.81,86.73712,39.80666,95.4353088026,19.25712,5.61666,20.0595,67.48,34.19,75.6472504457,137.72
2019-07-02 13:30:00,20.298,5.92025,21.14375,20.298,5.92025,21.14375,0.0,0.0,0.0,136.89,79.938,9.54025,80.5052806595,20.298,5.92025,21.14375,59.64,3.62,59.7497615058,138.05,86.308,15.79025,87.7405428469,20.298,5.92025,21.14375,66.01,9.87,66.743816193,137.77,87.208,39.68025,95.8110510539,20.298,5.92025,21.14375,66.91,33.76,74.9445508359,137.68
2019-07-02 14:00:00,17.28912,5.04266,18.0095,17.28912,5.04266,18.0095,0.0,0.0,0.0,137.45,77.25912,7.98266,77.6704221944,17.28912,5.04266,18.0095,59.97,2.94,60.042022784,138.7,84.24912,15.03266,85.5797586316,17.28912,5.04266,18.0095,66.96,9.99,67.7011203748,138.4,85.14912,39.07266,93.6858868574,17.28912,5.04266,18.0095,67.86,34.03,75.914560527,138.32
2019-07-02 14:30:00,15.57216,4.54188,16.221,15.57216,4.54188,16.221,0.0,0.0,0.0,136.81,75.79216,8.01188,76.2144457344,15.57216,4.54188,16.221,60.22,3.47,60.3198914124,138.02,82.56216,14.56188,83.8364992888,15.57216,4.54188,16.221,66.99,10.02,67.7352234808,137.72,83.45216,38.13188,91.7513121487,15.57216,4.54188,16.221,67.88,33.59,75.7362693826,137.63
2019-07-02 15:00:00,13.38144,3.90292,13.939,13.38144,3.90292,13.939,0.0,0.0,0.0,136.71,74.46144,8.07292,74.8977842409,13.38144,3.90292,13.939,61.08,4.17,61.2221798044,137.86,82.56144,14.09292,83.7556073884,13.38144,3.90292,13.939,69.18,10.19,69.9264506464,137.55,83.47144,37.19292,91.3826821329,13.38144,3.90292,13.939,70.09,33.29,77.5940216769,137.45
2019-07-02 15:30:00,14.17704,4.13497,14.76775,14.17704,4.13497,14.76775,0.0,0.0,0.0,137.7,77.20704,7.00497,77.5241680398,14.17704,4.13497,14.76775,63.03,2.87,63.095307274,139.01,85.56704,14.65497,86.8129395889,14.17704,4.13497,14.76775,71.39,10.52,72.1609485802,138.71,86.47704,37.75497,94.359505122,14.17704,4.13497,14.76775,72.3,33.62,79.7345245173,138.62
2019-07-02 16:00:00,15.83112,4.61741,16.49075,15.83112,4.61741,16.49075,0.0,0.0,0.0,137.21,78.50112,7.95741,78.903397995,15.83112,4.61741,16.49075,62.67,3.34,62.7589396023,138.6,86.15112,16.32741,87.6846611133,15.83112,4.61741,16.49075,70.32,11.71,71.2883335476,138.29,87.07112,36.88741,94.5624711742,15.83112,4.61741,16.49075,71.24,32.27,78.2079951156,138.2
2019-07-02 16:30:00,18.07464,5.27177,18.82775,18.07464,5.27177,18.82775,0.0,0.0,0.0,137.25,77.84464,10.24177,78.5154878318,18.07464,5.27177,18.82775,59.77,4.97,59.9762769768,138.68,83.82464,19.18177,85.9913400957,18.07464,5.27177,18.82775,65.75,13.91,67.2052869944,138.37,84.72464,35.35177,91.8042061415,18.07464,5.27177,18.82775,66.65,30.08,73.1233813496,138.27
2019-07-02 17:00:00,16.01424,4.67082,16.6815,16.01424,4.67082,16.6815,0.0,0.0,0.0,137.69,78.80424,10.30082,79.474619437,16.01424,4.67082,16.6815,62.79,5.63,63.0418987658,139.09,86.37424,19.24082,88.4913469773,16.01424,4.67082,16.6815,70.36,14.57,71.8527278536,138.77,87.28424,34.37082,93.8077385926,16.01424,4.67082,16.6815,71.27,29.7,77.2107693266,138.69
2019-07-02 17:30:00,13.12224,3.8273200000000003,13.669,13.12224,3.8273200000000003,13.669,0.0,0.0,0.0,138.78,76.03224,12.74732,77.0934218115,13.12224,3.8273200000000003,13.669,62.91,8.92,63.5392359098,139.93,83.24224,19.54732,85.5065391616,13.12224,3.8273200000000003,13.669,70.12,15.72,71.8605093219,139.61,84.16224,32.90732,90.3668874721,13.12224,3.8273200000000003,13.669,71.04,29.08,76.761500767,139.51
2019-07-02 18:00:00,14.02824,4.09157,14.61275,14.02824,4.09157,14.61275,0.0,0.0,0.0,139.12,75.33824,14.35157,76.6930112055,14.02824,4.09157,14.61275,61.31,10.26,62.1625586668,140.14,83.96824,19.99157,86.3152836974,14.02824,4.09157,14.61275,69.94,15.9,71.7245676181,139.81,84.89824,33.15157,91.1413064892,14.02824,4.09157,14.61275,70.87,29.06,76.5966089328,139.71
2019-07-02 18:30:00,10.99488,3.20684,11.453,10.99488,3.20684,11.453,0.0,0.0,0.0,139.79,69.39488,14.32684,70.858363759,10.99488,3.20684,11.453,58.4,11.12,59.4492590366,140.93,76.67488,21.31684,79.5829434653,10.99488,3.20684,11.453,65.68,18.11,68.1310098267,140.6,77.59488,30.54684,83.3910956649,10.99488,3.20684,11.453,66.6,27.34,71.9933024663,140.5
2019-07-02 19:00:00,10.32288,3.01084,10.753,10.32288,3.01084,10.753,0.0,0.0,0.0,139.81,68.08288,13.80084,69.4675588588,10.32288,3.01084,10.753,57.76,10.79,58.759183963,141.02,75.95288,21.46084,78.9265964919,10.32288,3.01084,10.753,65.63,18.45,68.1740375803,140.69,76.87288,30.06084,82.5414670393,10.32288,3.01084,10.753,66.55,27.05,71.8373510091,140.59
2019-07-02 19:30:00,7.04544,2.05492,7.339,7.04544,2.05492,7.339,0.0,0.0,0.0,139.48,67.70544,13.13492,68.9677658693,7.04544,2.05492,7.339,60.66,11.08,61.6636197445,140.61,77.72544,20.21492,80.3111885966,7.04544,2.05492,7.339,70.68,18.16,72.9756671775,140.28,78.65544,29.13492,83.8780174122,7.04544,2.05492,7.339,71.61,27.08,76.5592482983,140.19
2019-07-02 20:00:00,4.6656,1.3608,4.86,4.6656,1.3608,4.86,0.0,0.0,0.0,136.47,67.9956,3.6208,68.0919364683,4.6656,1.3608,4.86,63.33,2.26,63.3703124499,136.36,76.0256,11.6008,76.9055941788,4.6656,1.3608,4.86,71.36,10.24,72.0909647598,136.05,76.6856,14.0108,77.9550111539,4.6656,1.3608,4.86,72.02,12.65,73.122519787,135.94
2019-07-02 20:30:00,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,136.31,60.7684,3.2912,60.8574599864,3.3984,0.9912000000000001,3.54,57.37,2.3,57.4160857252,136.05,65.6084,7.3112,66.0145120106,3.3984,0.9912000000000001,3.54,62.21,6.32,62.5302047014,135.74,66.0984,15.2112,67.8260944475,3.3984,0.9912000000000001,3.54,62.7,14.22,64.2922888067,135.62
2019-07-02 21:00:00,3.07704,0.8974700000000001,3.20525,3.07704,0.8974700000000001,3.20525,0.0,0.0,0.0,136.35,59.79704,3.31747,59.8889939802,3.07704,0.8974700000000001,3.20525,56.72,2.42,56.771602056,136.18,64.53704,6.22747,64.8368021618,3.07704,0.8974700000000001,3.20525,61.46,5.33,61.6906840617,135.86,65.00704,16.14747,66.9825054545,3.07704,0.8974700000000001,3.20525,61.93,15.25,63.7799921606,135.75
2019-07-02 21:30:00,2.676,0.7805000000000001,2.7875,2.676,0.7805000000000001,2.7875,0.0,0.0,0.0,135.87,60.876,4.2105,61.0214362847,2.676,0.7805000000000001,2.7875,58.2,3.43,58.3009854119,135.8,67.276,4.8805,67.4527942805,2.676,0.7805000000000001,2.7875,64.6,4.1,64.7299775993,135.48,67.946,12.3205,69.0539907337,2.676,0.7805000000000001,2.7875,65.27,11.54,66.2823091028,135.38
2019-07-02 22:00:00,2.40864,0.70252,2.509,2.40864,0.70252,2.509,0.0,0.0,0.0,134.74,62.87864,5.69252,63.1357913722,2.40864,0.70252,2.509,60.47,4.99,60.6755387286,135.01,72.26864,3.11252,72.3356351199,2.40864,0.70252,2.509,69.86,2.41,69.9015572073,134.69,73.49864,1.48252,73.5135902225,2.40864,0.70252,2.509,71.09,0.78,71.0942789541,134.59
2019-07-02 22:30:00,2.6059200000000002,0.7600600000000001,2.7145,2.6059200000000002,0.7600600000000001,2.7145,0.0,0.0,0.0,135.29,60.92592,6.60006,61.2823671202,2.6059200000000002,0.7600600000000001,2.7145,58.32,5.84,58.6116711927,135.59,69.15592,4.3700600000000005,69.2938575593,2.6059200000000002,0.7600600000000001,2.7145,66.55,3.61,66.6478401751,135.28,70.31592,2.71006,70.368125104,2.6059200000000002,0.7600600000000001,2.7145,67.71,1.9500000000000002,67.738073489,135.18
2019-07-02 23:00:00,2.78328,0.81179,2.8992500000000003,2.78328,0.81179,2.8992500000000003,0.0,0.0,0.0,135.16,59.72328,6.87179,60.1173159062,2.78328,0.81179,2.8992500000000003,56.94,6.06,57.2615682635,135.44,68.35328,4.53179,68.5033430379,2.78328,0.81179,2.8992500000000003,65.57,3.7199999999999998,65.6754390926,135.13,69.50328,2.8917900000000003,69.5634126547,2.78328,0.81179,2.8992500000000003,66.72,2.08,66.7524141886,135.05
2019-07-02 23:30:00,2.88024,0.8400700000000001,3.00025,2.88024,0.8400700000000001,3.00025,0.0,0.0,0.0,135.74,57.02024,7.09007,57.4593496505,2.88024,0.8400700000000001,3.00025,54.14,6.25,54.4995605487,135.98,66.09024,4.41007,66.2372141674,2.88024,0.8400700000000001,3.00025,63.21,3.5700000000000003,63.3107336871,135.67,67.19024,2.75007,67.2464960891,2.88024,0.8400700000000001,3.00025,64.31,1.9100000000000001,64.3383571441,135.58
2019-07-03 00:00:00,2.93112,0.8549100000000001,3.05325,2.93112,0.8549100000000001,3.05325,0.0,0.0,0.0,135.89,52.92112,8.35491,53.5765756946,2.93112,0.8549100000000001,3.05325,49.99,7.5,50.5494816986,136.16,60.60112,5.99491,60.8969185687,2.93112,0.8549100000000001,3.05325,57.67,5.14,57.8986053373,135.85,61.62112,4.35491,61.7748142139,2.93112,0.8549100000000001,3.05325,58.69,3.5,58.7942692786,135.77
2019-07-03 00:30:00,2.99256,0.8728300000000001,3.11725,2.99256,0.8728300000000001,3.11725,0.0,0.0,0.0,136.66,50.56256,8.29283,51.2381059678,2.99256,0.8728300000000001,3.11725,47.57,7.42,48.1452105614,137.07,58.43256,7.42283,58.9021431984,2.99256,0.8728300000000001,3.11725,55.44,6.55,55.8255864277,136.76,59.41256,5.78283,59.6933280071,2.99256,0.8728300000000001,3.11725,56.42,4.91,56.6332455365,136.68
2019-07-03 01:00:00,3.11904,0.9097200000000001,3.249,3.11904,0.9097200000000001,3.249,0.0,0.0,0.0,136.42,49.97904,8.08972,50.6295171713,3.11904,0.9097200000000001,3.249,46.86,7.18,47.4068771382,136.86,57.99904,7.57972,58.4922285111,3.11904,0.9097200000000001,3.249,54.88,6.67,55.2838430285,136.56,58.96904,5.94972,59.2684304381,3.11904,0.9097200000000001,3.249,55.85,5.04,56.0769480268,136.45
2019-07-03 01:30:00,2.99184,0.8726200000000001,3.1165,2.99184,0.8726200000000001,3.1165,0.0,0.0,0.0,136.78,48.19184,8.68262,48.967758093,2.99184,0.8726200000000001,3.1165,45.2,7.8100000000000005,45.8697732717,137.26,55.11184,8.66262,55.7884924823,2.99184,0.8726200000000001,3.1165,52.12,7.79,52.6989421146,136.97,56.03184,7.04262,56.4726977419,2.99184,0.8726200000000001,3.1165,53.04,6.17,53.3976638066,136.89
2019-07-03 02:00:00,3.11376,0.9081800000000001,3.2435,3.11376,0.9081800000000001,3.2435,0.0,0.0,0.0,137.54,47.00376,10.49818,48.1618649706,3.11376,0.9081800000000001,3.2435,43.89,9.59,44.9254961019,137.87,53.80376,8.98818,54.5493535237,3.11376,0.9081800000000001,3.2435,50.69,8.08,51.3299376583,137.56,54.71376,7.34818,55.2049932764,3.11376,0.9081800000000001,3.2435,51.6,6.44,52.0003230759,137.47
2019-07-03 02:30:00,3.13512,0.9144100000000001,3.26575,3.13512,0.9144100000000001,3.26575,0.0,0.0,0.0,137.44,46.37512,11.40441,47.7568039389,3.13512,0.9144100000000001,3.26575,43.24,10.49,44.4942434479,137.7,53.31512,9.32441,54.1243627442,3.13512,0.9144100000000001,3.26575,50.18,8.41,50.8798634039,137.4,54.20512,7.70441,54.7499129466,3.13512,0.9144100000000001,3.26575,51.07,6.79,51.5194041115,137.31
2019-07-03 03:00:00,3.21984,0.9391200000000001,3.354,3.21984,0.9391200000000001,3.354,0.0,0.0,0.0,137.3,46.30984,11.01912,47.6027550295,3.21984,0.9391200000000001,3.354,43.09,10.08,44.253299312,137.55,53.29984,8.82912,54.0261631434,3.21984,0.9391200000000001,3.354,50.08,7.89,50.6977169111,137.24,54.18984,7.18912,54.6646339565,3.21984,0.9391200000000001,3.354,50.97,6.25,51.3517614109,137.14
2019-07-03 03:30:00,3.22272,0.9399600000000001,3.357,3.22272,0.9399600000000001,3.357,0.0,0.0,0.0,137.21,45.97272,11.50996,47.3916676579,3.22272,0.9399600000000001,3.357,42.75,10.57,44.0373409733,137.47,52.85272,9.40996,53.6838649745,3.22272,0.9399600000000001,3.357,49.63,8.47,50.3475699513,137.16,53.73272,7.80996,54.2973357892,3.22272,0.9399600000000001,3.357,50.51,6.87,50.9750625306,137.07
