Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-03 04:00:00,3.26856,0.9533300000000001,3.40475,3.26856,0.9533300000000001,3.40475,0.0,0.0,0.0,137.81,46.19856,11.57333,47.6261368721,3.26856,0.9533300000000001,3.40475,42.93,10.62,44.2240805444,138.04,53.31856,9.14333,54.0968513313,3.26856,0.9533300000000001,3.40475,50.05,8.19,50.7156642469,137.73,54.20856,7.49333,54.7240164074,3.26856,0.9533300000000001,3.40475,50.94,6.54,51.3581074418,137.63
2019-07-03 04:30:00,3.21216,0.93688,3.346,3.21216,0.93688,3.346,0.0,0.0,0.0,137.2,45.71216,12.07688,47.280573203,3.21216,0.93688,3.346,42.5,11.14,43.9357439905,137.45,52.85216,9.77688,53.7488437011,3.21216,0.93688,3.346,49.64,8.84,50.4209797604,137.13,53.72216,8.17688,54.340885543,3.21216,0.93688,3.346,50.51,7.24,51.0262452077,137.04
2019-07-03 05:00:00,3.1356,0.9145500000000001,3.26625,3.1356,0.9145500000000001,3.26625,0.0,0.0,0.0,137.96,45.1656,12.15455,46.7724759775,3.1356,0.9145500000000001,3.26625,42.03,11.24,43.5069936907,138.21,52.0556,10.03455,53.0139385922,3.1356,0.9145500000000001,3.26625,48.92,9.12,49.7628455778,137.9,52.9356,8.41455,53.6002089461,3.1356,0.9145500000000001,3.26625,49.8,7.5,50.3615925086,137.82
2019-07-03 05:30:00,3.4248,0.9989,3.5675,3.4248,0.9989,3.5675,0.0,0.0,0.0,138.1,47.6848,11.7389,49.108471003,3.4248,0.9989,3.5675,44.26,10.74,45.5444310536,138.3,55.5848,9.0889,56.3229801613,3.4248,0.9989,3.5675,52.16,8.09,52.7836499306,137.99,56.5048,7.4389,56.9923648943,3.4248,0.9989,3.5675,53.08,6.44,53.4692434957,137.9
2019-07-03 06:00:00,3.77232,1.10026,3.9295,3.77232,1.10026,3.9295,0.0,0.0,0.0,138.12,49.93232,11.15026,51.1621430225,3.77232,1.10026,3.9295,46.16,10.05,47.2413812245,138.33,57.81232,8.40026,58.4194206737,3.77232,1.10026,3.9295,54.04,7.3,54.530831646,138.02,58.78232,6.75026,59.1686331991,3.77232,1.10026,3.9295,55.01,5.65,55.2993905934,137.93
2019-07-03 06:30:00,4.20696,1.22703,4.38225,4.20696,1.22703,4.38225,0.0,0.0,0.0,138.58,55.53696,8.95703,56.2546203655,4.20696,1.22703,4.38225,51.33,7.73,51.9087834571,138.78,63.80696,5.86703,64.0761280467,4.20696,1.22703,4.38225,59.6,4.64,59.7803445959,138.47,64.84696,4.15703,64.9800670949,4.20696,1.22703,4.38225,60.64,2.93,60.7107445186,138.39
2019-07-03 07:00:00,5.57472,1.62596,5.807,5.57472,1.62596,5.807,0.0,0.0,0.0,137.56,61.85472,6.55596,62.2011816431,5.57472,1.62596,5.807,56.28,4.93,56.4955157513,137.8,70.24472,3.37596,70.3257974985,5.57472,1.62596,5.807,64.67,1.75,64.6936735701,137.49,71.37472,2.41596,71.4155971606,5.57472,1.62596,5.807,65.8,0.79,65.8047422303,137.42
2019-07-03 07:30:00,7.97352,2.32561,8.30575,7.97352,2.32561,8.30575,0.0,0.0,0.0,136.82,69.51352,4.58561,69.6646056607,7.97352,2.32561,8.30575,61.54,2.26,61.5814842302,137.04,78.72352,3.89561,78.8198476176,7.97352,2.32561,8.30575,70.75,1.57,70.767417644,136.73,79.93352,5.62561,80.1312367773,7.97352,2.32561,8.30575,71.96,3.3,72.0356272965,136.65
2019-07-03 08:00:00,11.15736,3.25423,11.62225,11.15736,3.25423,11.62225,0.0,0.0,0.0,135.94,72.22736,5.32423,72.4233315836,11.15736,3.25423,11.62225,61.07,2.07,61.1050718026,136.42,79.58736,9.29423,80.1282134024,11.15736,3.25423,11.62225,68.43,6.04,68.696044282,136.12,80.73736,12.88423,81.7589425229,11.15736,3.25423,11.62225,69.58,9.63,70.2432438032,136.07
2019-07-03 08:30:00,15.0444,4.38795,15.67125,15.0444,4.38795,15.67125,0.0,0.0,0.0,137.16,70.6344,10.58795,71.4235475775,15.0444,4.38795,15.67125,55.59,6.2,55.9346770796,138.54,76.2444,19.26795,78.641353171,15.0444,4.38795,15.67125,61.2,14.88,62.9829691266,138.24,77.1144,33.33795,84.0121990997,15.0444,4.38795,15.67125,62.07,28.95,68.4893232555,138.19
2019-07-03 09:00:00,18.18696,5.30453,18.94475,18.18696,5.30453,18.94475,0.0,0.0,0.0,136.64,68.99696,10.25453,69.7548268922,18.18696,5.30453,18.94475,50.81,4.95,51.0505494584,137.97,74.46696,18.30453,76.6836615594,18.18696,5.30453,18.94475,56.28,13.0,57.7619113257,137.68,75.31696,35.85453,83.4157765963,18.18696,5.30453,18.94475,57.13,30.55,64.7853332167,137.6
2019-07-03 09:30:00,20.95272,6.11121,21.82575,20.95272,6.11121,21.82575,0.0,0.0,0.0,135.99,76.48272,10.20121,77.1600359257,20.95272,6.11121,21.82575,55.53,4.09,55.6804184611,137.2,82.12272,16.83121,83.8297725767,20.95272,6.11121,21.82575,61.17,10.72,62.1022326491,136.92,82.96272,38.50121,91.4612272018,20.95272,6.11121,21.82575,62.01,32.39,69.9596469402,136.84
2019-07-03 10:00:00,22.6104,6.5947,23.5525,22.6104,6.5947,23.5525,0.0,0.0,0.0,135.46,78.7804,9.1247,79.30707140129999,22.6104,6.5947,23.5525,56.17,2.5300000000000002,56.2269490547,136.77,83.6804,16.5847,85.3080395874,22.6104,6.5947,23.5525,61.07,9.99,61.8817016573,136.49,84.5404,39.4747,93.3023642372,22.6104,6.5947,23.5525,61.93,32.88,70.1171826302,136.39
2019-07-03 10:30:00,24.66672,7.19446,25.6945,24.66672,7.19446,25.6945,0.0,0.0,0.0,135.76,74.79672,11.47446,75.6717421172,24.66672,7.19446,25.6945,50.13,4.28,50.3123772048,137.14,76.45672,19.86446,78.9951062044,24.66672,7.19446,25.6945,51.79,12.67,53.3172861275,136.87,77.27672,37.52446,85.9056258475,24.66672,7.19446,25.6945,52.61,30.33,60.7266086654,136.77
2019-07-03 11:00:00,26.9976,7.8743,28.1225,26.9976,7.8743,28.1225,0.0,0.0,0.0,135.14,73.3476,12.0443,74.329910455,26.9976,7.8743,28.1225,46.35,4.17,46.5372044713,136.51,73.4976,20.3043,76.2506511726,26.9976,7.8743,28.1225,46.5,12.43,48.1326801664,136.24,74.2976,38.1243,83.5080571936,26.9976,7.8743,28.1225,47.3,30.25,56.1458146258,136.12
2019-07-03 11:30:00,24.68304,7.19922,25.7115,24.68304,7.19922,25.7115,0.0,0.0,0.0,135.22,72.52304,10.87922,73.3344991027,24.68304,7.19922,25.7115,47.84,3.68,47.9813297023,136.59,73.65304,19.10922,76.091606569,24.68304,7.19922,25.7115,48.97,11.91,50.3975098591,136.32,74.45304,38.01922,83.5985421802,24.68304,7.19922,25.7115,49.77,30.82,58.5399461906,136.24
2019-07-03 12:00:00,25.44456,7.42133,26.50475,25.44456,7.42133,26.50475,0.0,0.0,0.0,135.69,76.15456,10.29133,76.8467857621,25.44456,7.42133,26.50475,50.71,2.87,50.7911508041,137.01,79.70456,18.03133,81.7186988783,25.44456,7.42133,26.50475,54.26,10.61,55.2876089192,136.74,80.52456,39.81133,89.8284295731,25.44456,7.42133,26.50475,55.08,32.39,63.8977190516,136.67
2019-07-03 12:30:00,22.36416,6.52288,23.296,22.36416,6.52288,23.296,0.0,0.0,0.0,135.17,77.62416,9.64288,78.2208114916,22.36416,6.52288,23.296,55.26,3.12,55.3480080942,136.37,81.76416,16.11288,83.3366831737,22.36416,6.52288,23.296,59.4,9.59,60.1691623674,136.11,82.58416,39.51288,91.5500473446,22.36416,6.52288,23.296,60.22,32.99,68.6643175165,136.02
2019-07-03 13:00:00,23.00832,6.7107600000000005,23.967,23.00832,6.7107600000000005,23.967,0.0,0.0,0.0,135.05,76.30832,10.47076,77.0233504608,23.00832,6.7107600000000005,23.967,53.3,3.76,53.4324583002,136.29,80.79832,17.53076,82.678268372,23.00832,6.7107600000000005,23.967,57.79,10.82,58.7941876379,136.02,81.62832,38.37076,90.1969946783,23.00832,6.7107600000000005,23.967,58.62,31.66,66.6232692083,135.95
2019-07-03 13:30:00,25.21776,7.35518,26.2685,25.21776,7.35518,26.2685,0.0,0.0,0.0,136.07,77.32776,12.54518,78.3387771659,25.21776,7.35518,26.2685,52.11,5.19,52.3678164525,137.15,81.14776,18.01518,83.1234363068,25.21776,7.35518,26.2685,55.93,10.66,56.9368114667,136.87,81.97776,39.70518,91.087070726,25.21776,7.35518,26.2685,56.76,32.35,65.331616389,136.78
2019-07-03 14:00:00,23.83272,6.95121,24.82575,23.83272,6.95121,24.82575,0.0,0.0,0.0,135.2,76.27272,10.29121,76.9638669732,23.83272,6.95121,24.82575,52.44,3.34,52.5462577164,136.39,80.45272,16.55121,82.1375840153,23.83272,6.95121,24.82575,56.62,9.6,57.4280802395,136.1,81.29272,39.90121,90.5572354065,23.83272,6.95121,24.82575,57.46,32.95,66.2371051602,136.02
2019-07-03 14:30:00,23.78592,6.93756,24.777,23.78592,6.93756,24.777,0.0,0.0,0.0,136.17,75.47592,11.50756,76.3481397088,23.78592,6.93756,24.777,51.69,4.57,51.8916274557,137.22,79.82592,16.66756,81.5474405497,23.78592,6.93756,24.777,56.04,9.73,56.8784185786,136.93,80.64592,40.18756,90.1044082795,23.78592,6.93756,24.777,56.86,33.25,65.8682176774,136.81
2019-07-03 15:00:00,23.7228,6.91915,24.71125,23.7228,6.91915,24.71125,0.0,0.0,0.0,137.19,74.5428,12.12915,75.5231442113,23.7228,6.91915,24.71125,50.82,5.21,51.086363151,138.39,77.3528,18.64915,79.5691300918,23.7228,6.91915,24.71125,53.63,11.73,54.8978123426,138.08,78.2028,38.88915,87.3386736536,23.7228,6.91915,24.71125,54.48,31.97,63.1676444076,137.98
2019-07-03 15:30:00,22.43568,6.54374,23.3705,22.43568,6.54374,23.3705,0.0,0.0,0.0,136.48,74.68568,11.91374,75.6299411467,22.43568,6.54374,23.3705,52.25,5.37,52.5252263203,137.66,78.72568,18.30374,80.8254884888,22.43568,6.54374,23.3705,56.29,11.76,57.5053188844,137.36,79.55568,38.06374,88.1927124146,22.43568,6.54374,23.3705,57.12,31.52,65.239595339,137.25
2019-07-03 16:00:00,23.26464,6.78552,24.234,23.26464,6.78552,24.234,0.0,0.0,0.0,136.39,75.05464,12.81552,76.1408992487,23.26464,6.78552,24.234,51.79,6.03,52.1398599921,137.59,78.30464,19.52552,80.7023083734,23.26464,6.78552,24.234,55.04,12.74,56.4952139566,137.29,79.14464,37.31552,87.5004118482,23.26464,6.78552,24.234,55.88,30.53,63.6761752934,137.16
2019-07-03 16:30:00,23.65032,6.89801,24.63575,23.65032,6.89801,24.63575,0.0,0.0,0.0,136.99,71.67032,13.63801,72.956357404,23.65032,6.89801,24.63575,48.02,6.74,48.4907001393,138.33,75.54032,21.85801,78.6391285993,23.65032,6.89801,24.63575,51.89,14.96,54.0034600743,138.02,76.38032,35.66801,84.2980439907,23.65032,6.89801,24.63575,52.73,28.77,60.0680097889,137.91
2019-07-03 17:00:00,22.50648,6.56439,23.44425,22.50648,6.56439,23.44425,0.0,0.0,0.0,137.14,70.82648,14.27439,72.2505950084,22.50648,6.56439,23.44425,48.32,7.71,48.9312425757,138.6,74.43648,23.99439,78.208185673,22.50648,6.56439,23.44425,51.93,17.43,54.7770919272,138.29,75.25648,33.02439,82.1836243838,22.50648,6.56439,23.44425,52.75,26.46,59.0143550333,138.19
2019-07-03 17:30:00,21.37272,6.23371,22.26325,21.37272,6.23371,22.26325,0.0,0.0,0.0,137.54,71.40272,14.71371,72.9029607448,21.37272,6.23371,22.26325,50.03,8.48,50.7435838309,139.0,76.23272,24.62371,80.1108899761,21.37272,6.23371,22.26325,54.86,18.39,57.860277393,138.69,77.09272,31.98371,83.4640352629,21.37272,6.23371,22.26325,55.72,25.75,61.382252321,138.59
2019-07-03 18:00:00,18.00432,5.25126,18.7545,18.00432,5.25126,18.7545,0.0,0.0,0.0,137.4,69.68432,12.81126,70.8521900625,18.00432,5.25126,18.7545,51.68,7.5600000000000005,52.2300296764,138.63,75.75432,24.14126,79.5079708775,18.00432,5.25126,18.7545,57.75,18.89,60.7609627968,138.31,76.39432,29.94126,82.0522466399,18.00432,5.25126,18.7545,58.39,24.69,63.3954903759,138.21
2019-07-03 18:30:00,14.79168,4.31424,15.408,14.79168,4.31424,15.408,0.0,0.0,0.0,135.93,67.98168,6.90424,68.3313789236,14.79168,4.31424,15.408,53.19,2.59,53.2530205716,136.43,74.52168,24.09424,78.3199412104,14.79168,4.31424,15.408,59.73,19.78,62.9199594723,136.13,74.33168,26.96424,79.071289925,14.79168,4.31424,15.408,59.54,22.65,63.7027008847,136.01
2019-07-03 19:00:00,12.30504,3.5889699999999998,12.81775,12.30504,3.5889699999999998,12.81775,0.0,0.0,0.0,136.03,66.25504,6.46897,66.5700976285,12.30504,3.5889699999999998,12.81775,53.95,2.88,54.0268164896,136.54,73.60504,22.90897,77.0877605062,12.30504,3.5889699999999998,12.81775,61.3,19.32,64.2724855595,136.23,73.43504,26.71897,78.1447916221,12.30504,3.5889699999999998,12.81775,61.13,23.13,65.359573132,136.11
2019-07-03 19:30:00,7.40136,2.15873,7.70975,7.40136,2.15873,7.70975,0.0,0.0,0.0,136.03,63.22136,5.00873,63.4194586579,7.40136,2.15873,7.70975,55.82,2.85,55.8927088268,136.5,72.17136,21.82873,75.4002563501,7.40136,2.15873,7.70975,64.77,19.67,67.6909284912,136.19,72.01136,24.92873,76.204183274,7.40136,2.15873,7.70975,64.61,22.77,68.5049268301,136.07
2019-07-03 20:00:00,4.34136,1.26623,4.52225,4.34136,1.26623,4.52225,0.0,0.0,0.0,135.33,65.31136,3.28623,65.3939833063,4.34136,1.26623,4.52225,60.97,2.02,61.0034531809,135.89,75.07136,20.92623,77.9334087171,4.34136,1.26623,4.52225,70.73,19.66,73.4115011425,135.57,74.98136,23.66623,78.6275701638,4.34136,1.26623,4.52225,70.64,22.4,74.1064747509,135.45
2019-07-03 20:30:00,3.13632,0.9147600000000001,3.267,3.13632,0.9147600000000001,3.267,0.0,0.0,0.0,135.2,63.79632,2.84476,63.8597142571,3.13632,0.9147600000000001,3.267,60.66,1.9300000000000002,60.690695333,135.85,73.95632,19.55476,76.4978817132,3.13632,0.9147600000000001,3.267,70.82,18.64,73.2319738912,135.54,73.85632,24.31476,77.755794368,3.13632,0.9147600000000001,3.267,70.72,23.4,74.4907940621,135.42
2019-07-03 21:00:00,2.67936,0.7814800000000001,2.791,2.67936,0.7814800000000001,2.791,0.0,0.0,0.0,135.44,66.51936,3.33148,66.6027327803,2.67936,0.7814800000000001,2.791,63.84,2.55,63.8909078038,135.89,78.00936,20.65148,80.6966162475,2.67936,0.7814800000000001,2.791,75.33,19.87,77.9065196245,135.58,77.95936,22.92148,81.2591906002,2.67936,0.7814800000000001,2.791,75.28,22.14,78.4681973796,135.47
2019-07-03 21:30:00,2.48088,0.7235900000000001,2.58425,2.48088,0.7235900000000001,2.58425,0.0,0.0,0.0,135.11,65.56088,3.88359,65.6758042026,2.48088,0.7235900000000001,2.58425,63.08,3.16,63.1591006902,135.54,76.99088,19.93359,79.529514103,2.48088,0.7235900000000001,2.58425,74.51,19.21,76.9465021947,135.23,76.92088,23.38359,80.3966047869,2.48088,0.7235900000000001,2.58425,74.44,22.66,77.8125259839,135.11
2019-07-03 22:00:00,2.34624,0.68432,2.444,2.34624,0.68432,2.444,0.0,0.0,0.0,134.65,63.19624,4.68432,63.369611045,2.34624,0.68432,2.444,60.85,4.0,60.9813291098,135.11,73.57624,18.50432,75.8674696507,2.34624,0.68432,2.444,71.23,17.82,73.4252361249,134.81,73.48624,24.49432,77.4609526252,2.34624,0.68432,2.444,71.14,23.81,75.0187689848,134.7
2019-07-03 22:30:00,2.31168,0.6742400000000001,2.408,2.31168,0.6742400000000001,2.408,0.0,0.0,0.0,134.6,61.82168,5.66424,62.0806228448,2.31168,0.6742400000000001,2.408,59.51,4.99,59.7188429225,135.02,71.48168,17.94424,73.6995680096,2.31168,0.6742400000000001,2.408,69.17,17.27,71.2933503211,134.72,71.37168,24.95424,75.6084042948,2.31168,0.6742400000000001,2.408,69.06,24.28,73.2038386972,134.6
2019-07-03 23:00:00,2.47632,0.72226,2.5795,2.47632,0.72226,2.5795,0.0,0.0,0.0,136.06,58.08632,7.50226,58.5688012192,2.47632,0.72226,2.5795,55.61,6.78,56.0217859408,136.34,67.21632,17.84226,69.5440861343,2.47632,0.72226,2.5795,64.74,17.12,66.9653791149,136.03,67.05632,25.88226,71.8779620931,2.47632,0.72226,2.5795,64.58,25.16,69.3080226236,135.93
2019-07-03 23:30:00,2.21736,0.64673,2.30975,2.21736,0.64673,2.30975,0.0,0.0,0.0,136.48,52.27736,7.33673,52.7896767907,2.21736,0.64673,2.30975,50.06,6.69,50.5050462825,136.95,60.73736,16.29673,62.8856923987,2.21736,0.64673,2.30975,58.52,15.65,60.5765045211,136.64,60.52736,27.78673,66.6007783187,2.21736,0.64673,2.30975,58.31,27.14,64.3166829058,136.52
2019-07-04 00:00:00,2.07936,0.60648,2.166,2.07936,0.60648,2.166,0.0,0.0,0.0,136.8,50.65936,8.61648,51.3869096483,2.07936,0.60648,2.166,48.58,8.01,49.2359269233,137.12,59.78936,16.23648,61.9547484217,2.07936,0.60648,2.166,57.71,15.63,59.7891378095,136.79,59.56936,27.80648,65.7397062725,2.07936,0.60648,2.166,57.49,27.2,63.5998435533,136.71
2019-07-04 00:30:00,2.04,0.595,2.125,2.04,0.595,2.125,0.0,0.0,0.0,137.01,50.77,9.205,51.5977220912,2.04,0.595,2.125,48.73,8.61,49.4847956447,137.26,60.15,16.375,62.3390978841,2.04,0.595,2.125,58.11,15.78,60.2144542448,136.93,59.94,27.725,66.0414962353,2.04,0.595,2.125,57.9,27.13,63.9409641779,136.85
2019-07-04 01:00:00,2.11752,0.6176100000000001,2.20575,2.11752,0.6176100000000001,2.20575,0.0,0.0,0.0,137.04,48.46752,9.65761,49.4203391921,2.11752,0.6176100000000001,2.20575,46.35,9.04,47.2233427449,137.33,56.54752,15.50761,58.6353816911,2.11752,0.6176100000000001,2.20575,54.43,14.89,56.4299300017,137.0,56.30752,28.65761,63.180657004,2.11752,0.6176100000000001,2.20575,54.19,28.04,61.0147334666,136.92
2019-07-04 01:30:00,2.19192,0.63931,2.28325,2.19192,0.63931,2.28325,0.0,0.0,0.0,136.47,47.85192,10.16931,48.9205592115,2.19192,0.63931,2.28325,45.66,9.53,46.6439331532,136.74,56.14192,14.98931,58.1084726659,2.19192,0.63931,2.28325,53.95,14.35,55.825845269,136.41,55.90192,28.86931,62.9163072626,2.19192,0.63931,2.28325,53.71,28.23,60.6769890486,136.34
2019-07-04 02:00:00,2.2572,0.6583500000000001,2.35125,2.2572,0.6583500000000001,2.35125,0.0,0.0,0.0,136.98,48.4072,9.968350000000001,49.4229199215,2.2572,0.6583500000000001,2.35125,46.15,9.31,47.0797047569,137.22,57.5272,15.74835,59.6438535606,2.2572,0.6583500000000001,2.35125,55.27,15.09,57.2929402283,136.89,57.2872,28.428350000000002,63.9530637856,2.2572,0.6583500000000001,2.35125,55.03,27.77,61.6398718363,136.8
2019-07-04 02:30:00,2.51592,0.7338100000000001,2.62075,2.51592,0.7338100000000001,2.62075,0.0,0.0,0.0,137.05,47.58592,10.35381,48.6992932573,2.51592,0.7338100000000001,2.62075,45.07,9.62,46.0852395025,137.34,55.98592,15.14381,57.9979156484,2.51592,0.7338100000000001,2.62075,53.47,14.41,55.3776940654,137.0,55.74592,29.24381,62.9508381196,2.51592,0.7338100000000001,2.62075,53.23,28.51,60.3842115126,136.93
2019-07-04 03:00:00,2.5968,0.7574000000000001,2.705,2.5968,0.7574000000000001,2.705,0.0,0.0,0.0,136.57,47.9868,10.2074,49.0604116269,2.5968,0.7574000000000001,2.705,45.39,9.45,46.363289357,136.82,57.2468,15.6174,59.3388514634,2.5968,0.7574000000000001,2.705,54.65,14.86,56.6342837864,136.48,57.0168,28.5174,63.7507457603,2.5968,0.7574000000000001,2.705,54.42,27.76,61.0913578176,136.4
2019-07-04 03:30:00,2.6947200000000002,0.7859600000000001,2.807,2.6947200000000002,0.7859600000000001,2.807,0.0,0.0,0.0,136.99,46.09472,10.795960000000001,47.3421161779,2.6947200000000002,0.7859600000000001,2.807,43.4,10.01,44.5394218642,137.29,53.83472,14.60596,55.7809209766,2.6947200000000002,0.7859600000000001,2.807,51.14,13.82,52.9744466701,136.96,53.55472,29.88596,61.3292641355,2.6947200000000002,0.7859600000000001,2.807,50.86,29.1,58.5964981889,136.88
2019-07-04 04:00:00,2.83056,0.8255800000000001,2.9485,2.83056,0.8255800000000001,2.9485,0.0,0.0,0.0,136.73,46.68056,10.83558,47.921649344,2.83056,0.8255800000000001,2.9485,43.85,10.01,44.9780235226,137.04,54.70056,14.53558,56.598890009,2.83056,0.8255800000000001,2.9485,51.87,13.71,53.651290758,136.71,54.44056,29.91558,62.1185680763,2.83056,0.8255800000000001,2.9485,51.61,29.09,59.2437355338,136.63
2019-07-04 04:30:00,3.12504,0.9114700000000001,3.25525,3.12504,0.9114700000000001,3.25525,0.0,0.0,0.0,136.98,47.635040000000004,10.78147,48.8399133001,3.12504,0.9114700000000001,3.25525,44.51,9.87,45.5911943252,137.25,56.44504,15.16147,58.4458100565,3.12504,0.9114700000000001,3.25525,53.32,14.25,55.1913480538,136.91,56.18504,29.56147,63.4873154919,3.12504,0.9114700000000001,3.25525,53.06,28.65,60.3007968438,136.84
2019-07-04 05:00:00,3.32424,0.96957,3.46275,3.32424,0.96957,3.46275,0.0,0.0,0.0,137.95,45.99424,11.74957,47.4712808797,3.32424,0.96957,3.46275,42.67,10.78,44.0106498475,138.26,53.79424,14.06957,55.6037144188,3.32424,0.96957,3.46275,50.47,13.1,52.1424098024,137.93,53.51424,31.35957,62.0257729767,3.32424,0.96957,3.46275,50.19,30.39,58.6735732677,137.84
2019-07-04 05:30:00,3.6921600000000003,1.07688,3.846,3.6921600000000003,1.07688,3.846,0.0,0.0,0.0,138.05,47.92216,11.32688,49.2425794369,3.6921600000000003,1.07688,3.846,44.23,10.25,45.4021519314,138.32,56.49216,15.06688,58.4668710844,3.6921600000000003,1.07688,3.846,52.8,13.99,54.6219745158,138.0,56.23216,30.69688,64.0652344099,3.6921600000000003,1.07688,3.846,52.54,29.62,60.3141442781,137.9
2019-07-04 06:00:00,3.97992,1.1608100000000001,4.14575,3.97992,1.1608100000000001,4.14575,0.0,0.0,0.0,138.98,49.89992,10.54081,51.0010851989,3.97992,1.1608100000000001,4.14575,45.92,9.38,46.8682280442,139.31,58.12992,15.84081,60.2496378467,3.97992,1.1608100000000001,4.14575,54.15,14.68,56.1045889389,139.0,57.87992,30.68081,65.508756983,3.97992,1.1608100000000001,4.14575,53.9,29.52,61.4543765732,138.9
2019-07-04 06:30:00,4.35192,1.26931,4.53325,4.35192,1.26931,4.53325,0.0,0.0,0.0,138.79,55.11192,7.45931,55.6144318659,4.35192,1.26931,4.53325,50.76,6.19,51.1360313282,139.21,64.48192,18.51931,67.0886193759,4.35192,1.26931,4.53325,60.13,17.25,62.5554106373,138.9,64.27192,28.12931,70.1579488124,4.35192,1.26931,4.53325,59.92,26.86,65.6648003119,138.81
2019-07-04 07:00:00,5.56536,1.62323,5.79725,5.56536,1.62323,5.79725,0.0,0.0,0.0,138.52,61.36536,5.37323,61.6001542901,5.56536,1.62323,5.79725,55.8,3.75,55.9258661086,138.93,71.18536,21.71323,74.4232479496,5.56536,1.62323,5.79725,65.62,20.09,68.6264708403,138.62,71.02536,25.48323,75.4585765461,5.56536,1.62323,5.79725,65.46,23.86,69.6728871226,138.53
2019-07-04 07:30:00,7.8432,2.2876,8.17,7.8432,2.2876,8.17,0.0,0.0,0.0,136.94,66.9532,4.1176,67.0796960339,7.8432,2.2876,8.17,59.11,1.83,59.1383209095,137.31,75.7332,24.5676,79.6183681822,7.8432,2.2876,8.17,67.89,22.28,71.4524352279,137.0,75.6032,22.9676,79.0149004935,7.8432,2.2876,8.17,67.76,20.68,70.8454656277,136.92
2019-07-04 08:00:00,13.39128,3.90579,13.94925,13.39128,3.90579,13.94925,0.0,0.0,0.0,137.06,70.63128,5.56579,70.8502345286,13.39128,3.90579,13.94925,57.24,1.6600000000000001,57.2640655211,137.47,77.64128,16.88579,79.4562663606,13.39128,3.90579,13.94925,64.25,12.98,65.5480198023,137.16,77.43128,15.61579,78.9902273687,13.39128,3.90579,13.94925,64.04,11.71,65.1018102667,137.09
2019-07-04 08:30:00,16.25232,4.74026,16.9295,16.25232,4.74026,16.9295,0.0,0.0,0.0,137.15,70.33232,5.3502600000000005,70.5355266419,16.25232,4.74026,16.9295,54.08,0.61,54.0834401642,137.44,76.33232,7.98026,76.7483395667,16.25232,4.74026,16.9295,60.08,3.24,60.167300089,137.13,75.99232,7.97026,76.4091469881,16.25232,4.74026,16.9295,59.74,3.23,59.8272554945,137.06
2019-07-04 09:00:00,18.76032,5.47176,19.542,18.76032,5.47176,19.542,0.0,0.0,0.0,136.24,77.66032,7.63176,78.034409482,18.76032,5.47176,19.542,58.9,2.16,58.9395928048,136.52,84.53032,11.24176,85.2745692877,18.76032,5.47176,19.542,65.77,5.77,66.0226158222,136.23,84.15032,11.24176,84.8979005865,18.76032,5.47176,19.542,65.39,5.77,65.6440781792,136.16
2019-07-04 09:30:00,21.7836,6.35355,22.69125,21.7836,6.35355,22.69125,0.0,0.0,0.0,135.9,77.0836,8.85355,77.5903778607,21.7836,6.35355,22.69125,55.3,2.5,55.356481102000004,136.22,80.3636,12.14355,81.2759128621,21.7836,6.35355,22.69125,58.58,5.79,58.8654440228,135.94,80.0336,12.13355,80.9481325576,21.7836,6.35355,22.69125,58.25,5.78,58.5360649514,135.86
2019-07-04 10:00:00,22.59696,6.5907800000000005,23.5385,22.59696,6.5907800000000005,23.5385,0.0,0.0,0.0,136.49,78.22696,9.54078,78.8066225253,22.59696,6.5907800000000005,23.5385,55.63,2.95,55.7081627771,136.69,82.76696,14.05078,83.9511410658,22.59696,6.5907800000000005,23.5385,60.17,7.46,60.6306894238,136.41,82.42696,14.04078,83.6142765193,22.59696,6.5907800000000005,23.5385,59.83,7.45,60.2920508857,136.35
2019-07-04 10:30:00,24.0876,7.02555,25.09125,24.0876,7.02555,25.09125,0.0,0.0,0.0,135.37,80.4476,10.63555,81.1475894255,24.0876,7.02555,25.09125,56.36,3.61,56.4754964564,135.66,83.4776,14.48555,84.7250899118,24.0876,7.02555,25.09125,59.39,7.46,59.8566930259,135.38,83.1476,14.47555,84.398251958,24.0876,7.02555,25.09125,59.06,7.45,59.5280278524,135.31
2019-07-04 11:00:00,26.7612,7.80535,27.87625,26.7612,7.80535,27.87625,0.0,0.0,0.0,135.45,81.2512,12.21535,82.1643005025,26.7612,7.80535,27.87625,54.49,4.41,54.6681644104,135.74,83.3212,16.14535,84.8710474547,26.7612,7.80535,27.87625,56.56,8.34,57.1715768542,135.47,82.9912,16.12535,84.5432799817,26.7612,7.80535,27.87625,56.23,8.32,56.8421964741,135.39
2019-07-04 11:30:00,27.444960000000002,8.00478,28.5885,27.444960000000002,8.00478,28.5885,0.0,0.0,0.0,135.5,80.88496,13.20478,81.9557378653,27.444960000000002,8.00478,28.5885,53.44,5.2,53.6923979722,135.74,84.25496,17.58478,86.0704523762,27.444960000000002,8.00478,28.5885,56.81,9.58,57.6120864055,135.47,83.93496,17.56478,85.7531282616,27.444960000000002,8.00478,28.5885,56.49,9.56,57.293225603,135.39
2019-07-04 12:00:00,28.26336,8.24348,29.441,28.26336,8.24348,29.441,0.0,0.0,0.0,135.42,78.72336,13.10348,79.8064445881,28.26336,8.24348,29.441,50.46,4.86,50.6935025422,135.65,82.07336,17.64348,83.948369896,28.26336,8.24348,29.441,53.81,9.4,54.6248670479,135.37,81.77336,17.63348,83.6529857363,28.26336,8.24348,29.441,53.51,9.39,54.3276375338,135.28
2019-07-04 12:30:00,28.69656,8.36983,29.89225,28.69656,8.36983,29.89225,0.0,0.0,0.0,134.76,83.74656,14.16983,84.9368612209,28.69656,8.36983,29.89225,55.05,5.8,55.354697181,135.01,86.37656,18.61983,88.3606710401,28.69656,8.36983,29.89225,57.68,10.25,58.5836572774,134.72,86.05656,18.58983,88.0415430264,28.69656,8.36983,29.89225,57.36,10.22,58.2633504014,134.64
2019-07-04 13:00:00,26.13672,7.62321,27.22575,26.13672,7.62321,27.22575,0.0,0.0,0.0,135.26,83.30672,13.02321,84.3185246305,26.13672,7.62321,27.22575,57.17,5.4,57.424462557300004,135.53,87.98672,17.33321,89.6777735298,26.13672,7.62321,27.22575,61.85,9.71,62.6075602463,135.24,87.63672,17.31321,89.3305207242,26.13672,7.62321,27.22575,61.5,9.69,62.2587030061,135.15
2019-07-04 13:30:00,27.57984,8.04412,28.729,27.57984,8.04412,28.729,0.0,0.0,0.0,134.54,79.68984,12.81412,80.713519751,27.57984,8.04412,28.729,52.11,4.77,52.327860648,134.82,82.11984,16.92412,83.8456555786,27.57984,8.04412,28.729,54.54,8.88,55.2581758657,134.52,81.80984,16.90412,83.5380104731,27.57984,8.04412,28.729,54.23,8.86,54.948999081,134.45
2019-07-04 14:00:00,26.81904,7.82222,27.9365,26.81904,7.82222,27.9365,0.0,0.0,0.0,134.35,81.86904,12.99222,82.8935310567,26.81904,7.82222,27.9365,55.05,5.17,55.2922363447,134.55,86.01904,17.85222,87.8520176288,26.81904,7.82222,27.9365,59.2,10.03,60.043658283,134.25,85.66904,17.84222,87.507309575,26.81904,7.82222,27.9365,58.85,10.02,59.6969253815,134.15
2019-07-04 14:30:00,26.61768,7.76349,27.72675,26.61768,7.76349,27.72675,0.0,0.0,0.0,135.24,80.75768,12.08349,81.6566813529,26.61768,7.76349,27.72675,54.14,4.32,54.3120796877,135.45,84.09768,16.85349,85.7698076631,26.61768,7.76349,27.72675,57.48,9.09,58.1943167328,135.15,83.76768,16.83349,85.4423232255,26.61768,7.76349,27.72675,57.15,9.07,57.8652520948,135.05
2019-07-04 15:00:00,25.842,7.53725,26.91875,25.842,7.53725,26.91875,0.0,0.0,0.0,135.62,80.882,11.28725,81.6657819197,25.842,7.53725,26.91875,55.04,3.75,55.1676000928,135.7,84.372,17.30725,86.1288295901,25.842,7.53725,26.91875,58.53,9.77,59.3398163125,135.4,84.052,17.28725,85.811349579,25.842,7.53725,26.91875,58.21,9.75,59.0208996882,135.29
2019-07-04 15:30:00,24.45816,7.13363,25.47725,24.45816,7.13363,25.47725,0.0,0.0,0.0,135.41,80.11816,10.76363,80.8379570039,24.45816,7.13363,25.47725,55.66,3.63,55.7782439666,135.51,84.60816,16.48363,86.1989025253,24.45816,7.13363,25.47725,60.15,9.35,60.8723664728,135.21,84.27816,16.47363,85.8730967088,24.45816,7.13363,25.47725,59.82,9.34,60.5447603018,135.1
2019-07-04 16:00:00,24.7452,7.21735,25.77625,24.7452,7.21735,25.77625,0.0,0.0,0.0,135.12,76.6752,11.05735,77.4683889342,24.7452,7.21735,25.77625,51.93,3.84,52.0717821857,135.37,79.7652,15.31735,81.2225851722,24.7452,7.21735,25.77625,55.02,8.1,55.6130416359,135.07,79.4452,15.30735,80.9064568935,24.7452,7.21735,25.77625,54.7,8.09,55.2950097206,134.94
2019-07-04 16:30:00,25.4328,7.4179,26.4925,25.4328,7.4179,26.4925,0.0,0.0,0.0,135.12,76.4228,9.6879,77.0344063796,25.4328,7.4179,26.4925,50.99,2.27,51.0405035242,135.43,80.0428,13.0979,81.1073659802,25.4328,7.4179,26.4925,54.61,5.68,54.9045945254,135.12,79.7328,13.1079,80.8030719605,25.4328,7.4179,26.4925,54.3,5.69,54.5973085417,135.04
2019-07-04 17:00:00,23.57808,6.87694,24.5605,23.57808,6.87694,24.5605,0.0,0.0,0.0,134.75,75.40808,7.44694,75.7748998327,23.57808,6.87694,24.5605,51.83,0.5700000000000001,51.8331341904,135.15,77.36808,9.83694,77.9909301871,23.57808,6.87694,24.5605,53.79,2.96,53.871381085,134.84,77.05808,9.85694,77.6859508499,23.57808,6.87694,24.5605,53.48,2.98,53.5629610832,134.75
2019-07-04 17:30:00,19.5528,5.7029,20.3675,19.5528,5.7029,20.3675,0.0,0.0,0.0,136.15,76.7228,6.7329,77.0176601972,19.5528,5.7029,20.3675,57.17,1.03,57.1792777149,136.67,82.3828,7.9029,82.7609905949,19.5528,5.7029,20.3675,62.83,2.2,62.8685048335,136.36,82.0428,7.9329,82.4254325694,19.5528,5.7029,20.3675,62.49,2.23,62.5297769067,136.26
2019-07-04 18:00:00,58.5264,5.35145,58.7705497172,16.7364,4.88145,17.43375,41.79,0.47000000000000003,41.7926428932,136.24,74.8864,5.60145,75.0956000513,16.7364,4.88145,17.43375,58.15,0.72,58.1544572668,136.53,64.0964,6.56145,64.4313675089,16.7364,4.88145,17.43375,47.36,1.6800000000000002,47.3897879295,136.4,58.0164,6.31145,58.3586931833,16.7364,4.88145,17.43375,41.28,1.43,41.3047612268,136.29
2019-07-04 18:30:00,70.67656,7.97983,71.1256199991,13.33656,3.88983,13.89225,57.34,4.09,57.4856825653,137.03,70.21656,7.90983,70.6606730004,13.33656,3.88983,13.89225,56.88,4.02,57.0218800111,137.23,49.56656,12.85983,51.2076078123,13.33656,3.88983,13.89225,36.23,8.97,37.3239038687,135.97,49.29656,13.04983,50.994596683,13.33656,3.88983,13.89225,35.96,9.16,37.108317127,135.84
2019-07-04 19:00:00,68.09176,13.62093,69.4407482244,11.11176,3.24093,11.57475,56.98,10.38,57.9177416687,136.63,67.95176,11.01093,68.838087325,11.11176,3.24093,11.57475,56.84,7.77,57.3686194709,136.83,49.57176,40.40093,63.9499377198,11.11176,3.24093,11.57475,38.46,37.16,53.4793156276,135.01,48.49176,39.55093,62.5757688867,11.11176,3.24093,11.57475,37.38,36.31,52.1121914719,134.89
2019-07-04 19:30:00,66.46456,13.23008,67.7685233187,8.43456,2.46008,8.786,58.03,10.77,59.0209606835,136.16,66.30456,9.71008,67.0117924727,8.43456,2.46008,8.786,57.87,7.25,58.3223747802,136.37,52.76456,47.05008,70.6951824384,8.43456,2.46008,8.786,44.33,44.59,62.8762037658,134.91,51.41456,42.78008,66.8849177678,8.43456,2.46008,8.786,42.98,40.32,58.932018462,134.77
2019-07-04 20:00:00,68.74912,12.69516,69.9114338875,6.90912,2.01516,7.197,61.84,10.68,62.7554619137,135.98,68.56912,9.30516,69.197617157,6.90912,2.01516,7.197,61.66,7.29,62.0894491842,136.18,50.31912,45.755160000000004,68.0113851072,6.90912,2.01516,7.197,43.41,43.74,61.6247977684,134.83,48.97912,43.17516,65.2920258301,6.90912,2.01516,7.197,42.07,41.16,58.8560149857,134.68
2019-07-04 20:30:00,67.868,13.0615,69.1134444681,6.108,1.7815,6.3625,61.76,11.28,62.781653371,136.57,67.688,8.6315,68.236120466,6.108,1.7815,6.3625,61.58,6.85,61.959816817000004,136.78,49.058,45.5615,66.9517561103,6.108,1.7815,6.3625,42.95,43.78,61.3301793573,135.4,47.678,43.5915,64.6019392608,6.108,1.7815,6.3625,41.57,41.81,58.9588076542,135.25
2019-07-04 21:00:00,67.98552,13.02536,69.222040802,5.19552,1.51536,5.412,62.79,11.51,63.8362295252,135.9,67.79552,7.95536,68.2606789067,5.19552,1.51536,5.412,62.6,6.44,62.9303869367,136.1,49.66552,45.04536,67.0503417918,5.19552,1.51536,5.412,44.47,43.53,62.2289466406,134.68,48.30552,42.66536,64.4496408555,5.19552,1.51536,5.412,43.11,41.15,59.5969344849,134.54
2019-07-04 21:30:00,65.49672,13.35946,66.8453102487,3.90672,1.13946,4.0695,61.59,12.22,62.7905765223,135.83,65.31672,6.86946,65.6769624164,3.90672,1.13946,4.0695,61.41,5.73,61.6767460231,136.04,48.79672,44.75946,66.21577714,3.90672,1.13946,4.0695,44.89,43.62,62.5924636039,134.5,47.45672,42.01946,63.3859234519,3.90672,1.13946,4.0695,43.55,40.88,59.730870578,134.36
2019-07-04 22:00:00,62.25688,13.91034,63.7919796389,2.6068800000000003,0.76034,2.7155,59.65,13.15,61.082280573,136.76,62.07688,5.80034,62.3472772032,2.6068800000000003,0.76034,2.7155,59.47,5.04,59.683184399,136.98,43.80688,43.36034,61.6373411192,2.6068800000000003,0.76034,2.7155,41.2,42.6,59.2638169544,135.52,42.42688,43.84034,61.0083236768,2.6068800000000003,0.76034,2.7155,39.82,43.08,58.6644594282,135.39
2019-07-04 22:30:00,60.78536,14.61698,62.5181261287,2.59536,0.7569800000000001,2.7035,58.19,13.86,59.817854358,136.44,60.62536,5.02698,60.8334184725,2.59536,0.7569800000000001,2.7035,58.03,4.27,58.1868868389,136.66,45.92536,43.60698,63.3301460274,2.59536,0.7569800000000001,2.7035,43.33,42.85,60.9394076112,135.05,44.56536,43.02698,61.9466893373,2.59536,0.7569800000000001,2.7035,41.97,42.27,59.5670529739,134.92
2019-07-04 23:00:00,57.85016,15.46838,59.8824831804,2.60016,0.75838,2.7085,55.25,14.71,57.1747024478,136.1,57.68016,4.08838,57.8248710215,2.60016,0.75838,2.7085,55.08,3.33,55.1805699499,136.32,42.67016,42.60838,60.3010497475,2.60016,0.75838,2.7085,40.07,41.85,57.9398602,134.67,41.31016,43.50838,59.9959036056,2.60016,0.75838,2.7085,38.71,42.75,57.6717140373,134.55
2019-07-04 23:30:00,55.21024,15.88382,57.4496852789,2.79024,0.8138200000000001,2.9065000000000003,52.42,15.07,54.5432058097,136.76,55.06024,3.9538200000000003,55.2020173676,2.79024,0.8138200000000001,2.9065000000000003,52.27,3.14,52.3642292028,136.98,41.05024,42.50382,59.0905823177,2.79024,0.8138200000000001,2.9065000000000003,38.26,41.69,56.5851897585,135.33,39.69024,44.49382,59.6239479526,2.79024,0.8138200000000001,2.9065000000000003,36.9,43.68,57.18,135.2
2019-07-05 00:00:00,52.7596,16.31905,55.2257800765,2.7396000000000003,0.79905,2.8537500000000002,50.02,15.52,52.3724240417,137.1,52.6196,3.61905,52.7439079616,2.7396000000000003,0.79905,2.8537500000000002,49.88,2.8200000000000003,49.9596517202,137.33,39.3396,42.21905,57.706605437,2.7396000000000003,0.79905,2.8537500000000002,36.6,41.42,55.2736501418,135.68,37.9696,45.21905,59.0461938406,2.7396000000000003,0.79905,2.8537500000000002,35.23,44.42,56.6947025744,135.54
2019-07-05 00:30:00,50.2924,17.26445,53.1731768053,2.5524,0.7444500000000001,2.65875,47.74,16.52,50.5175019177,138.05,50.1624,2.83445,50.2424171449,2.5524,0.7444500000000001,2.65875,47.61,2.09,47.6558516869,138.28,37.2224,41.95445,56.0863881576,2.5524,0.7444500000000001,2.65875,34.67,41.21,53.8541827531,136.59,35.8224,46.51445,58.709781132,2.5524,0.7444500000000001,2.65875,33.27,45.77,56.5843246845,136.48
2019-07-05 01:00:00,48.62248,18.27114,51.9420842694,2.7124800000000002,0.7911400000000001,2.8255,45.91,17.48,49.1251310431,138.08,48.49248,1.94114,48.5313160861,2.7124800000000002,0.7911400000000001,2.8255,45.78,1.15,45.7944418025,138.31,38.38248,42.41114,57.2006955119,2.7124800000000002,0.7911400000000001,2.8255,35.67,41.62,54.8139881782,136.46,37.01248,46.01114,59.050391022,2.7124800000000002,0.7911400000000001,2.8255,34.3,45.22,56.7568357117,136.32
2019-07-05 01:30:00,47.91808,18.34319,51.3090149025,2.54808,0.74319,2.65425,45.37,17.6,48.6641233354,138.36,47.78808,1.83319,47.8232284111,2.54808,0.74319,2.65425,45.24,1.09,45.2531291736,138.59,36.57808,42.27319,55.9015073971,2.54808,0.74319,2.65425,34.03,41.53,53.6915430957,136.74,35.18808,46.35319,58.1963847439,2.54808,0.74319,2.65425,32.64,45.61,56.0860205399,136.62
2019-07-05 02:00:00,47.9076,17.9768,51.1693607152,2.4576000000000002,0.7168,2.56,45.45,17.26,48.6169733735,138.61,47.7776,2.2368,47.8299313819,2.4576000000000002,0.7168,2.56,45.32,1.52,45.3454826857,138.83,35.8576,41.8068,55.0779084933,2.4576000000000002,0.7168,2.56,33.4,41.09,52.9523191182,137.11,34.4576,47.3568,58.5661395689,2.4576000000000002,0.7168,2.56,32.0,46.64,56.5622630382,136.98
2019-07-05 02:30:00,47.23608,18.61969,50.7734193202,2.53608,0.7396900000000001,2.64175,44.7,17.88,48.1433733758,138.61,47.10608,1.64969,47.1349578345,2.53608,0.7396900000000001,2.64175,44.57,0.91,44.5792889131,138.83,38.23608,42.41969,57.1089127323,2.53608,0.7396900000000001,2.64175,35.7,41.68,54.8790706918,136.94,36.84608,46.57969,59.3910862997,2.53608,0.7396900000000001,2.64175,34.31,45.84,57.2580273848,136.84
2019-07-05 03:00:00,46.24048,19.16014,50.0529015687,2.40048,0.7001400000000001,2.5005,43.84,18.46,47.568027076999996,138.04,46.11048,0.8401400000000001,46.1181331046,2.40048,0.7001400000000001,2.5005,43.71,0.14,43.7102242044,138.28,35.75048,41.25014,54.5863615773,2.40048,0.7001400000000001,2.5005,33.35,40.55,52.5026189823,136.41,34.36048,46.98014,58.2046058336,2.40048,0.7001400000000001,2.5005,31.96,46.28,56.2430440143,136.31
2019-07-05 03:30:00,46.43928,19.17479,50.2422063455,2.51928,0.73479,2.62425,43.92,18.44,47.6340214553,138.75,46.31928,1.0547900000000001,46.3312883661,2.51928,0.73479,2.62425,43.8,0.32,43.8011689342,138.97,37.59928,42.17479,56.5014935029,2.51928,0.73479,2.62425,35.08,41.44,54.2943827665,137.04,36.20928,46.77479,59.1522859885,2.51928,0.73479,2.62425,33.69,46.04,57.0499579316,136.96
2019-07-05 04:00:00,46.1408,19.0794,49.9299201782,2.5008,0.7294,2.605,43.64,18.35,47.3410192117,138.26,46.0108,1.0594,46.0229947418,2.5008,0.7294,2.605,43.51,0.33,43.5112514185,138.49,35.1008,41.3194,54.2158554023,2.5008,0.7294,2.605,32.6,40.59,52.0606194738,136.64,33.7208,47.3094,58.0970884038,2.5008,0.7294,2.605,31.22,46.58,56.0748143109,136.54
2019-07-05 04:30:00,46.52128,18.72204,50.1472259911,2.44128,0.71204,2.543,44.08,18.01,47.6172920272,138.86,46.39128,1.56204,46.4175702617,2.44128,0.71204,2.543,43.95,0.85,43.9582187992,139.09,37.34128,42.44204,56.5305046095,2.44128,0.71204,2.543,34.9,41.73,54.4003943,137.21,35.94128,46.86204,59.0578225217,2.44128,0.71204,2.543,33.5,46.15,57.0269453855,137.1
2019-07-05 05:00:00,46.182,18.851,49.8812321921,2.472,0.721,2.575,43.71,18.13,47.3208305084,138.86,46.052,1.461,46.0751692889,2.472,0.721,2.575,43.58,0.74,43.5862822457,139.09,34.212,41.451,53.7461286513,2.472,0.721,2.575,31.74,40.73,51.6368134183,137.3,32.802,47.971,58.1135788349,2.472,0.721,2.575,30.33,47.25,56.1468734659,137.21
2019-07-05 05:30:00,47.1376,19.0868,50.8552776809,2.6976,0.7868,2.81,44.44,18.3,48.0604161447,139.19,47.0176,1.4168,47.0389416548,2.6976,0.7868,2.81,44.32,0.63,44.3244774363,139.42,36.8176,42.3068,56.0838746522,2.6976,0.7868,2.81,34.12,41.52,53.7409043467,137.54,35.4176,47.4968,59.2482269777,2.6976,0.7868,2.81,32.72,46.71,57.0300140277,137.46
2019-07-05 06:00:00,49.03728,18.78879,52.5135550069,3.28728,0.95879,3.42425,45.75,17.83,49.101643557,140.2,48.87728,2.22879,48.9280697051,3.28728,0.95879,3.42425,45.59,1.27,45.6076857558,140.44,39.30728,43.23879,58.4350513105,3.28728,0.95879,3.42425,36.02,42.28,55.5431255872,138.5,37.90728,46.99879,60.3808590404,3.28728,0.95879,3.42425,34.62,46.04,57.6040449969,138.42
2019-07-05 06:30:00,54.96824,6.30532,55.3286948066,3.61824,1.05532,3.769,51.35,5.25,51.6176810793,138.59,54.29824,7.49532,54.8131251526,3.61824,1.05532,3.769,50.68,6.44,51.0875327257,138.82,39.40824,10.32532,40.7384537385,3.61824,1.05532,3.769,35.79,9.27,36.9710291985,137.28,39.50824,12.72532,41.507045149,3.61824,1.05532,3.769,35.89,11.67,37.7396475871,137.18
2019-07-05 07:00:00,60.22648,4.50814,60.3949684945,4.65648,1.3581400000000001,4.8505,55.57,3.15,55.6592076839,138.13,59.53648,5.71814,59.8104470461,4.65648,1.3581400000000001,4.8505,54.88,4.36,55.0529199952,138.37,41.05648,12.14814,42.816023349299996,4.65648,1.3581400000000001,4.8505,36.4,10.79,37.9655646606,136.92,41.16648,11.39814,42.7152978574,4.65648,1.3581400000000001,4.8505,36.51,10.04,37.8653099816,136.85
2019-07-05 07:30:00,69.02288,3.07459,69.0913241092,8.79288,2.56459,9.15925,60.23,0.51,60.2321591843,136.93,68.32288,4.17459,68.4502968084,8.79288,2.56459,9.15925,59.53,1.6099999999999999,59.5517673961,137.17,48.84288,15.36459,51.2025151,8.79288,2.56459,9.15925,40.05,12.8,42.0457191638,135.84,49.00288,10.24459,50.0622999128,8.79288,2.56459,9.15925,40.21,7.68,40.9368599187,135.77
2019-07-05 08:00:00,73.20352,5.10311,73.3811765514,11.87352,3.46311,12.36825,61.33,1.6400000000000001,61.3519233602,135.87,72.54352,4.09311,72.6589006486,11.87352,3.46311,12.36825,60.67,0.63,60.673270886,136.11,47.29352,15.99311,49.9245090258,11.87352,3.46311,12.36825,35.42,12.53,37.5709635224,135.07,47.39352,11.17311,48.6927522847,11.87352,3.46311,12.36825,35.52,7.71,36.3471388145,135.02
2019-07-05 08:30:00,74.80488,8.00059,75.2315061139,16.90488,4.9305900000000005,17.60925,57.9,3.07,57.9813323407,135.38,74.15488,6.77059,74.463327328,16.90488,4.9305900000000005,17.60925,57.25,1.8399999999999999,57.2795609271,135.62,47.63488,18.11059,50.9615076579,16.90488,4.9305900000000005,17.60925,30.73,13.18,33.437184391,134.67,47.66488,11.90059,49.1280452264,16.90488,4.9305900000000005,17.60925,30.76,6.97,31.5397923265,134.62
2019-07-05 09:00:00,78.48368,8.985240000000001,78.9963452585,16.06368,4.68524,16.733,62.42,4.3,62.5679342795,135.79,77.77368,7.72524,78.1564113416,16.06368,4.68524,16.733,61.71,3.04,61.7848338996,136.03,47.50368,18.06524,50.8227558265,16.06368,4.68524,16.733,31.44,13.38,34.16866986,135.22,47.56368,11.59524,48.9566465947,16.06368,4.68524,16.733,31.5,6.91,32.2490015349,135.17
2019-07-05 09:30:00,79.74528,9.28279,80.2837460042,15.81528,4.61279,16.47425,63.93,4.67,64.1003416528,135.29,79.06528,8.01279,79.4702667987,15.81528,4.61279,16.47425,63.25,3.4,63.3413174792,135.52,48.98528,18.76279,52.4556950699,15.81528,4.61279,16.47425,33.17,14.15,36.0620493039,134.68,49.05528,10.59279,50.1859312543,15.81528,4.61279,16.47425,33.24,5.98,33.7736287657,134.63
2019-07-05 10:00:00,80.89928,9.93354,81.5068630328,18.86928,5.50354,19.6555,62.03,4.43,62.187987586,135.39,80.21928,8.67354,80.6868215996,18.86928,5.50354,19.6555,61.35,3.17,61.4318435341,135.63,46.25928,20.32354,50.5268964439,18.86928,5.50354,19.6555,27.39,14.82,31.1423265027,134.68,46.25928,10.76354,47.494997415,18.86928,5.50354,19.6555,27.39,5.26,27.8904947966,134.63
2019-07-05 10:30:00,82.55632,11.16601,83.3080173288,22.78632,6.64601,23.73575,59.77,4.52,59.9406648278,134.68,81.92632,9.92601,82.5254359774,22.78632,6.64601,23.73575,59.14,3.2800000000000002,59.2308872127,134.91,46.52632,21.83601,51.3956202946,22.78632,6.64601,23.73575,23.74,15.19,28.1837488635,133.94,46.48632,11.36601,47.8556593358,22.78632,6.64601,23.73575,23.7,4.72,24.1654381297,133.89
2019-07-05 11:00:00,86.42512,11.82066,87.229750486,25.30512,7.38066,26.3595,61.12,4.44,61.2810574321,134.62,85.75512,10.57066,86.4041634359,25.30512,7.38066,26.3595,60.45,3.19,60.5341110449,134.85,47.94512,22.91066,53.1378666626,25.30512,7.38066,26.3595,22.64,15.53,27.4545169326,133.87,47.88512,11.73066,49.3010456426,25.30512,7.38066,26.3595,22.58,4.35,22.9951929759,133.82
2019-07-05 11:30:00,85.52248,11.81114,86.334220408,24.55248,7.16114,25.5755,60.97,4.65,61.1470637071,134.42,84.85248,10.56114,85.5071987627,24.55248,7.16114,25.5755,60.3,3.4,60.3957779981,134.65,46.74248,22.27114,51.7770519965,24.55248,7.16114,25.5755,22.19,15.11,26.8460090144,133.74,46.67248,11.89114,48.1634674816,24.55248,7.16114,25.5755,22.12,4.73,22.6200641025,133.69
2019-07-05 12:00:00,82.59736,11.92298,83.4534680589,23.66736,6.90298,24.6535,58.93,5.02,59.1434298972,135.46,82.32736,16.71298,84.0066539332,23.66736,6.90298,24.6535,58.66,9.81,59.474630726,135.68,49.50736,22.94298,54.5651814388,23.66736,6.90298,24.6535,25.84,16.04,30.4136022201,136.23,49.99736,26.79298,56.7238907714,23.66736,6.90298,24.6535,26.33,19.89,32.9981969204,136.16
2019-07-05 12:30:00,80.89512,12.91441,81.9194874585,22.09512,6.44441,23.01575,58.8,6.47,59.1548890625,136.26,80.76512,18.03441,82.7541210615,22.09512,6.44441,23.01575,58.67,11.59,59.8038209482,136.47,44.15512,23.96441,50.2391039815,22.09512,6.44441,23.01575,22.06,17.52,28.1708004856,137.62,44.85512,32.45441,55.3648852492,22.09512,6.44441,23.01575,22.76,26.01,34.5620847172,137.55
2019-07-05 13:00:00,79.89944,13.05317,80.9586669811,21.91944,6.39317,22.83275,57.98,6.66,58.3612542703,136.81,79.76944,17.94317,81.7625886794,21.91944,6.39317,22.83275,57.85,11.55,58.9917367095,137.02,47.24944,23.31317,52.6878873724,21.91944,6.39317,22.83275,25.33,16.92,30.461373902,138.05,47.97944,33.28317,58.3934591197,21.91944,6.39317,22.83275,26.06,26.89,37.4459036478,137.98
2019-07-05 13:30:00,78.24896,12.78428,79.2864273139,21.16896,6.17428,22.051,57.08,6.61,57.4614522963,136.69,78.14896,17.75428,80.1403419471,21.16896,6.17428,22.051,56.98,11.58,58.1447916842,136.9,45.21896,23.43428,50.9305391941,21.16896,6.17428,22.051,24.05,17.26,29.6025353644,137.98,45.94896,32.70428,56.3992628977,21.16896,6.17428,22.051,24.78,26.53,36.3027450753,137.89
2019-07-05 14:00:00,77.81808,12.51319,78.8177232535,19.82808,5.78319,20.65425,57.99,6.73,58.3792171924,136.74,77.68808,17.26319,79.5830101407,19.82808,5.78319,20.65425,57.86,11.48,58.9878801111,136.95,46.56808,22.03319,51.5174488544,19.82808,5.78319,20.65425,26.74,16.25,31.2904154654,137.9,47.30808,33.26319,57.8316024528,19.82808,5.78319,20.65425,27.48,27.48,38.862588694,137.82
2019-07-05 14:30:00,79.22688,13.96034,80.4474338152,22.04688,6.43034,22.9655,57.18,7.53,57.6736794387,137.57,79.11688,17.32034,80.9905851235,22.04688,6.43034,22.9655,57.07,10.89,58.0997160062,137.78,43.87688,23.95034,49.9879924047,22.04688,6.43034,22.9655,21.83,17.52,27.9910575006,138.78,44.61688,33.18034,55.6021667154,22.04688,6.43034,22.9655,22.57,26.75,34.9995342826,138.68
2019-07-05 15:00:00,79.7384,15.4012,81.2121259173,24.0384,7.0112,25.04,55.7,8.39,56.3283418893,137.26,79.6184,16.9412,81.40082233,24.0384,7.0112,25.04,55.58,9.93,56.4600859015,137.47,44.9884,24.3312,51.1464898893,24.0384,7.0112,25.04,20.95,17.32,27.1824373447,138.35,45.7084,33.6312,56.7478232534,24.0384,7.0112,25.04,21.67,26.62,34.3251117988,138.25
2019-07-05 15:30:00,79.02896,15.97178,80.6267590509,24.58896,7.17178,25.6135,54.44,8.8,55.1466553836,137.8,78.91896,16.87178,80.7022875007,24.58896,7.17178,25.6135,54.33,9.7,55.1891193987,138.0,46.65896,25.31178,53.0824335826,24.58896,7.17178,25.6135,22.07,18.14,28.5682428581,138.91,47.40896,33.35178,57.9650818808,24.58896,7.17178,25.6135,22.82,26.18,34.7295954483,138.77
2019-07-05 16:00:00,77.51024,16.97632,79.3475440426,23.85024,6.95632,24.844,53.66,10.02,54.5875077284,137.93,77.40024,15.47632,78.9323357871,23.85024,6.95632,24.844,53.55,8.52,54.2235456236,138.14,47.85024,25.74632,54.3370818282,23.85024,6.95632,24.844,24.0,18.79,30.4805528165,138.97,48.59024,32.53632,58.4775473357,23.85024,6.95632,24.844,24.74,25.58,35.5865705007,138.85
2019-07-05 16:30:00,71.17136,17.87623,73.3820283398,23.54136,6.86623,24.52225,47.63,11.01,48.8859591294,138.2,71.09136,14.49623,72.5542703834,23.54136,6.86623,24.52225,47.55,7.63,48.1582744707,138.4,46.33136,26.69623,53.4722695952,23.54136,6.86623,24.52225,22.79,19.83,30.2094852654,139.21,47.07136,31.50623,56.6423468887,23.54136,6.86623,24.52225,23.53,24.64,34.070375695,139.09
2019-07-05 17:00:00,71.17656,17.41983,73.27723500970001,22.21656,6.47983,23.14225,48.96,10.94,50.1673718666,138.26,71.07656,14.17983,72.4772030384,22.21656,6.47983,23.14225,48.86,7.7,49.4630124436,138.45,42.42656,27.98983,50.82758677,22.21656,6.47983,23.14225,20.21,21.51,29.51481323,139.45,43.17656,29.61983,52.3598096126,22.21656,6.47983,23.14225,20.96,23.14,31.2214861914,139.33
2019-07-05 17:30:00,71.18728,17.15254,73.2245755348,20.71728,6.04254,21.5805,50.47,11.11,51.6783610421,138.41,71.07728,13.60254,72.3671805907,20.71728,6.04254,21.5805,50.36,7.5600000000000005,50.9242889003,138.6,45.16728,27.66254,52.965076247,20.71728,6.04254,21.5805,24.45,21.62,32.6378139587,139.57,45.92728,29.13254,54.3876818319,20.71728,6.04254,21.5805,25.21,23.09,34.1861404666,139.43
2019-07-05 18:00:00,69.53,17.24375,71.6363581854,18.39,5.36375,19.15625,51.14,11.88,52.5017523517,138.23,69.42,12.12375,70.4707152941,18.39,5.36375,19.15625,51.03,6.76,51.4758049961,138.41,45.09,27.74375,52.9417015599,18.39,5.36375,19.15625,26.7,22.38,34.838978171,139.37,45.86,27.61375,53.5318483621,18.39,5.36375,19.15625,27.47,22.25,35.350578496,139.21
2019-07-05 18:30:00,66.66976,16.85493,68.7673291888,14.99976,4.37493,15.62475,51.67,12.48,53.1558021292,137.88,66.54976,10.42493,67.3613369936,14.99976,4.37493,15.62475,51.55,6.05,51.903805255500004,138.07,45.74976,27.00493,53.1253873808,14.99976,4.37493,15.62475,30.75,22.63,38.1795678341,138.99,46.51976,26.05493,53.3192971424,14.99976,4.37493,15.62475,31.52,21.68,38.2561472185,138.84
2019-07-05 19:00:00,64.37752,15.94386,66.3224830133,12.04752,3.51386,12.5495,52.33,12.43,53.7860000372,138.37,64.24752,9.72386,64.979206516,12.04752,3.51386,12.5495,52.2,6.21,52.5680901308,138.54,44.33752,26.37386,51.5887213551,12.04752,3.51386,12.5495,32.29,22.86,39.5629081338,139.47,45.11752,25.29386,51.7239786236,12.04752,3.51386,12.5495,33.07,21.78,39.5978951461,139.33
2019-07-05 19:30:00,65.56104,14.50697,67.1468699528,7.8410400000000005,2.28697,8.16775,57.72,12.22,58.9993796578,138.83,65.37104,8.83697,65.9656343065,7.8410400000000005,2.28697,8.16775,57.53,6.55,57.9016700968,139.0,41.64104,25.35697,48.7539961425,7.8410400000000005,2.28697,8.16775,33.8,23.07,40.9226697565,139.99,42.44104,24.24697,48.8790080757,7.8410400000000005,2.28697,8.16775,34.6,21.96,40.9805026812,139.83
