Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-05 20:00:00,64.53248,14.21489,66.0795283932,5.50248,1.6048900000000001,5.73175,59.03,12.61,60.3618505349,138.29,64.38248,7.63489,64.8335968173,5.50248,1.6048900000000001,5.73175,58.88,6.03,59.1879658377,138.47,40.66248,25.08489,47.7774945561,5.50248,1.6048900000000001,5.73175,35.16,23.48,42.279262056,139.45,41.45248,22.86489,47.3403769827,5.50248,1.6048900000000001,5.73175,35.95,21.26,41.7658963749,139.28
2019-07-05 20:30:00,61.20552,15.03036,63.0240224057,4.83552,1.41036,5.037,56.37,13.62,57.9920796316,138.56,61.04552,6.47036,61.3874667225,4.83552,1.41036,5.037,56.21,5.06,56.4372899775,138.74,43.58552,24.53036,50.0143590922,4.83552,1.41036,5.037,38.75,23.12,45.1231304322,139.53,44.37552,22.97036,49.968232046,4.83552,1.41036,5.037,39.54,21.56,45.0360433431,139.38
2019-07-05 21:00:00,59.07152,15.19461,60.9944312881,3.5815200000000003,1.04461,3.73075,55.49,14.15,57.2657192393,138.93,58.90152,5.70461,59.1771208624,3.5815200000000003,1.04461,3.73075,55.32,4.66,55.515925643,139.1,41.67152,24.99461,48.5926548787,3.5815200000000003,1.04461,3.73075,38.09,23.95,44.9938951415,139.93,42.48152,22.05461,47.8652834919,3.5815200000000003,1.04461,3.73075,38.9,21.01,44.2111988075,139.76
2019-07-05 21:30:00,57.14296,16.02378,59.3471094751,3.37296,0.9837800000000001,3.5135,53.77,15.04,55.8338114407,138.66,56.99296,4.64378,57.1818343729,3.37296,0.9837800000000001,3.5135,53.62,3.66,53.7447671871,138.84,39.22296,26.01378,47.0654580457,3.37296,0.9837800000000001,3.5135,35.85,25.03,43.7232592564,139.69,40.02296,20.68378,45.0517045432,3.37296,0.9837800000000001,3.5135,36.65,19.7,41.6090434882,139.54
2019-07-05 22:00:00,55.80144,8.79542,56.4903542125,3.00144,0.8754200000000001,3.1265,52.8,7.92,53.3906958187,136.58,55.27144,6.19542,55.6175809313,3.00144,0.8754200000000001,3.1265,52.27,5.32,52.5400352113,136.77,39.72144,6.8554200000000005,40.3086787063,3.00144,0.8754200000000001,3.1265,36.72,5.98,37.2037471231,136.48,40.39144,4.81542,40.6774715912,3.00144,0.8754200000000001,3.1265,37.39,3.94,37.5970171689,136.33
2019-07-05 22:30:00,58.37336,5.61973,58.6432478889,2.67336,0.77973,2.78475,55.7,4.84,55.9098882131,136.32,57.68336,6.77973,58.0804163188,2.67336,0.77973,2.78475,55.01,6.0,55.3362458069,136.52,43.92336,2.01973,43.9697721505,2.67336,0.77973,2.78475,41.25,1.24,41.2686333672,136.1,44.66336,1.37973,44.6846660652,2.67336,0.77973,2.78475,41.99,0.6000000000000001,41.9942865161,135.94
2019-07-05 23:00:00,55.84152,6.07461,56.1709555069,2.6215200000000003,0.76461,2.73075,53.22,5.31,53.4842453438,137.27,55.19152,7.22461,55.6623649297,2.6215200000000003,0.76461,2.73075,52.57,6.46,52.9654274032,137.47,41.01152,3.40461,41.1525958107,2.6215200000000003,0.76461,2.73075,38.39,2.64,38.4806665743,137.14,41.69152,1.7246100000000002,41.7271748332,2.6215200000000003,0.76461,2.73075,39.07,0.96,39.0817924359,136.99
2019-07-05 23:30:00,51.30776,7.27643,51.821160444,2.38776,0.6964300000000001,2.48725,48.92,6.58,49.360538895,138.28,50.68776,8.40643,51.380123386,2.38776,0.6964300000000001,2.48725,48.3,7.71,48.9114925145,138.48,38.99776,3.8664300000000003,39.1889597459,2.38776,0.6964300000000001,2.48725,36.61,3.17,36.746986271,138.04,39.63776,2.12643,39.6947568624,2.38776,0.6964300000000001,2.48725,37.25,1.43,37.2774382167,137.9
2019-07-06 00:00:00,47.56832,8.96201,48.4051928089,2.09832,0.61201,2.18575,45.47,8.35,46.2303298712,138.07,46.95832,10.08201,48.0284368147,2.09832,0.61201,2.18575,44.86,9.47,45.8486695554,138.28,34.63832,5.04201,35.0033580855,2.09832,0.61201,2.18575,32.54,4.43,32.8401659557,137.76,35.23832,3.34201,35.3964437093,2.09832,0.61201,2.18575,33.14,2.73,33.2522555626,137.65
2019-07-06 00:30:00,47.036,9.69675,48.0251210989,2.286,0.6667500000000001,2.38125,44.75,9.03,45.6519813371,138.72,46.416,10.81675,47.6597013898,2.286,0.6667500000000001,2.38125,44.13,10.15,45.2822194686,138.93,35.346,4.94675,35.6904756421,2.286,0.6667500000000001,2.38125,33.06,4.28,33.3358965681,138.31,35.946,3.20675,36.0887539486,2.286,0.6667500000000001,2.38125,33.66,2.54,33.7556987781,138.2
2019-07-06 01:00:00,45.99536,9.96198,47.0618124072,2.4753600000000002,0.7219800000000001,2.5785,43.52,9.24,44.4900887839,138.92,45.37536,11.08198,46.7090309881,2.4753600000000002,0.7219800000000001,2.5785,42.9,10.36,44.1332029203,139.13,34.00536,5.27198,34.4116009777,2.4753600000000002,0.7219800000000001,2.5785,31.53,4.55,31.8566068501,138.52,34.58536,3.53198,34.7652413921,2.4753600000000002,0.7219800000000001,2.5785,32.11,2.81,32.2327194013,138.41
2019-07-06 01:30:00,44.7728,10.2304,45.9267319107,2.3328,0.6804,2.43,42.44,9.55,43.5012195231,139.09,44.1728,11.3404,45.6052730723,2.3328,0.6804,2.43,41.84,10.66,43.1766279369,139.32,34.0828,4.8304,34.4233934992,2.3328,0.6804,2.43,31.75,4.15,32.02007183,138.63,34.6628,3.0804,34.7994047076,2.3328,0.6804,2.43,32.33,2.4,32.4189589592,138.53
2019-07-06 02:00:00,44.2532,10.2851,45.432686386,2.3832,0.6951,2.4825,41.87,9.59,42.954219816,139.29,43.6632,11.405100000000001,45.1281657089,2.3832,0.6951,2.4825,41.28,10.71,42.6467173414,139.53,33.3632,5.2651,33.7760920216,2.3832,0.6951,2.4825,30.98,4.57,31.3152566651,138.87,33.9332,3.5251,34.1158085387,2.3832,0.6951,2.4825,31.55,2.83,31.6766696482,138.76
2019-07-06 02:30:00,43.16392,10.31156,44.3785112346,1.9939200000000001,0.5815600000000001,2.077,41.17,9.73,42.3041581881,139.53,42.57392,11.41156,44.0767780787,1.9939200000000001,0.5815600000000001,2.077,40.58,10.83,42.0003011894,139.77,32.20392,5.42156,32.6570938113,1.9939200000000001,0.5815600000000001,2.077,30.21,4.84,30.5952561682,139.12,32.77392,3.68156,32.9800502759,1.9939200000000001,0.5815600000000001,2.077,30.78,3.1,30.9357139889,138.99
2019-07-06 03:00:00,42.85632,10.43976,44.1095539855,2.05632,0.5997600000000001,2.142,40.8,9.84,41.9698177266,139.71,42.25632,11.54976,43.8063184484,2.05632,0.5997600000000001,2.142,40.2,10.95,41.6646432842,139.95,31.39632,5.76976,31.9220776266,2.05632,0.5997600000000001,2.142,29.34,5.17,29.7920207438,139.32,31.93632,4.01976,32.1883054167,2.05632,0.5997600000000001,2.142,29.88,3.42,30.0750860348,139.19
2019-07-06 03:30:00,42.61912,11.14891,44.0532357922,2.49912,0.7289100000000001,2.60325,40.12,10.42,41.451065125,139.78,42.04912,12.23891,43.7940567973,2.49912,0.7289100000000001,2.60325,39.55,11.51,41.1908072269,140.02,33.27912,5.46891,33.7254919099,2.49912,0.7289100000000001,2.60325,30.78,4.74,31.1428322411,139.28,33.83912,3.71891,34.0428602494,2.49912,0.7289100000000001,2.60325,31.34,2.99,31.4823077299,139.19
2019-07-06 04:00:00,41.96192,10.85931,43.3442884791,2.19192,0.63931,2.28325,39.77,10.22,41.0621638495,139.38,41.38192,11.95931,43.0753804227,2.19192,0.63931,2.28325,39.19,11.32,40.7921377229,139.62,30.86192,6.01931,31.4434444513,2.19192,0.63931,2.28325,28.67,5.38,29.1704182349,138.97,31.38192,4.26931,31.6709947864,2.19192,0.63931,2.28325,29.19,3.63,29.4148431918,138.82
2019-07-06 04:30:00,41.21544,10.849920000000001,42.6196346582,1.88544,0.5499200000000001,1.964,39.33,10.3,40.6563512873,139.52,40.64544,11.95992,42.3685199081,1.88544,0.5499200000000001,1.964,38.76,11.41,40.4045257366,139.76,31.61544,5.32992,32.0615672356,1.88544,0.5499200000000001,1.964,29.73,4.78,30.1118132964,139.03,32.16544,3.57992,32.3640442096,1.88544,0.5499200000000001,1.964,30.28,3.03,30.4312224533,138.88
2019-07-06 05:00:00,40.22288,11.20334,41.7539806803,1.86288,0.54334,1.9405000000000001,38.36,10.66,39.8136308317,140.03,39.65288,12.29334,41.5147817127,1.86288,0.54334,1.9405000000000001,37.79,11.75,39.5745701177,140.27,29.19288,6.27334,29.8593207801,1.86288,0.54334,1.9405000000000001,27.33,5.73,27.9242152978,139.59,29.70288,4.52334,30.045327175,1.86288,0.54334,1.9405000000000001,27.84,3.98,28.1230510436,139.47
2019-07-06 05:30:00,40.35064,11.32852,41.9107326803,2.12064,0.6185200000000001,2.209,38.23,10.71,39.7018513422,140.08,39.79064,12.43852,41.6894688309,2.12064,0.6185200000000001,2.209,37.67,11.82,39.4808979128,140.31,31.59064,5.87852,32.1329353312,2.12064,0.6185200000000001,2.209,29.47,5.26,29.9357395098,139.59,32.13064,4.11852,32.3935214788,2.12064,0.6185200000000001,2.209,30.01,3.5,30.2134092747,139.47
2019-07-06 06:00:00,40.9332,11.81635,42.6046123039,2.5932,0.7563500000000001,2.70125,38.34,11.06,39.903373291,140.02,40.3532,12.90635,42.3669047791,2.5932,0.7563500000000001,2.70125,37.76,12.15,39.6666119047,140.25,31.8032,5.86635,32.3397215907,2.5932,0.7563500000000001,2.70125,29.21,5.11,29.653603491,139.45,32.3332,4.11635,32.5941737058,2.5932,0.7563500000000001,2.70125,29.74,3.36,29.9292031301,139.34
2019-07-06 06:30:00,43.58288,11.11334,44.9774805325,3.06288,0.89334,3.1905,40.52,10.22,41.7889794085,139.89,42.99288,12.22334,44.6967311047,3.06288,0.89334,3.1905,39.93,11.33,41.5063103636,140.13,32.05288,6.00334,32.6102316375,3.06288,0.89334,3.1905,28.99,5.11,29.4369189964,139.45,32.59288,4.24334,32.8679442778,3.06288,0.89334,3.1905,29.53,3.35,29.7194111651,139.34
2019-07-06 07:00:00,45.84552,10.22661,46.9722817858,3.24552,0.9466100000000001,3.38075,42.6,9.28,43.5990642101,139.89,45.24552,11.35661,46.649005035100004,3.24552,0.9466100000000001,3.38075,42.0,10.41,43.2708689536,140.13,31.77552,6.23661,32.3817691852,3.24552,0.9466100000000001,3.38075,28.53,5.29,29.016288529,139.57,32.28552,4.48661,32.5957738206,3.24552,0.9466100000000001,3.38075,29.04,3.54,29.2549688087,139.48
2019-07-06 07:30:00,49.56056,9.40683,50.4453918427,3.52056,1.02683,3.66725,46.04,8.38,46.7964314879,139.85,48.93056,10.55683,50.0564317702,3.52056,1.02683,3.66725,45.41,9.53,46.3992349075,140.09,34.99056,5.56683,35.4306207307,3.52056,1.02683,3.66725,31.47,4.54,31.795793747,139.57,35.56056,3.79683,35.7626809057,3.52056,1.02683,3.66725,32.04,2.77,32.1595164765,139.48
2019-07-06 08:00:00,53.25224,8.12232,53.868108814,3.16224,0.92232,3.294,50.09,7.2,50.6048228927,138.88,52.59224,9.28232,53.4051043703,3.16224,0.92232,3.294,49.43,8.36,50.131970837,139.11,37.50224,4.35232,37.7539493881,3.16224,0.92232,3.294,34.34,3.43,34.5108750976,138.62,38.10224,2.60232,38.1910036841,3.16224,0.92232,3.294,34.94,1.6800000000000002,34.9803659215,138.51
2019-07-06 08:30:00,57.56192,6.42056,57.9188935046,2.88192,0.8405600000000001,3.002,54.68,5.58,54.9639772942,138.81,56.87192,7.62056,57.3802075563,2.88192,0.8405600000000001,3.002,53.99,6.78,54.4140468997,139.05,39.41192,3.58056,39.5742321214,2.88192,0.8405600000000001,3.002,36.53,2.74,36.6326152493,138.68,40.05192,1.82056,40.0932754262,2.88192,0.8405600000000001,3.002,37.17,0.98,37.1829167764,138.57
2019-07-06 09:00:00,60.38464,5.94927,60.6770019156,3.73464,1.08927,3.89025,56.65,4.86,56.8580873755,139.16,59.67464,7.15927,60.102560728,3.73464,1.08927,3.89025,55.94,6.07,56.2683614476,139.4,40.72464,3.6992700000000003,40.8923085881,3.73464,1.08927,3.89025,36.99,2.61,37.0819659673,139.1,41.37464,1.90927,41.4186690644,3.73464,1.08927,3.89025,37.64,0.8200000000000001,37.6489309277,138.98
2019-07-06 09:30:00,61.5244,6.28545,61.8446333732,4.5443999999999996,1.32545,4.73375,56.98,4.96,57.1954718487,138.63,60.8444,7.48545,61.3031236811,4.5443999999999996,1.32545,4.73375,56.3,6.16,56.6359920898,138.87,41.1444,4.22545,41.3608036559,4.5443999999999996,1.32545,4.73375,36.6,2.9,36.7147109481,138.6,41.7844,2.47545,41.8576628118,4.5443999999999996,1.32545,4.73375,37.24,1.15,37.2577522135,138.49
2019-07-06 10:00:00,63.73184,6.11762,64.0247819539,5.51184,1.60762,5.7415,58.22,4.51,58.3944218226,137.64,63.03184,7.30762,63.4540318959,5.51184,1.60762,5.7415,57.52,5.7,57.801733538,137.88,42.47184,3.53762,42.618915381,5.51184,1.60762,5.7415,36.96,1.9300000000000002,37.0103566586,137.56,43.10184,1.80762,43.1397276469,5.51184,1.60762,5.7415,37.59,0.2,37.5905320526,137.47
2019-07-06 10:30:00,67.08768,6.70224,67.4216347236,9.12768,2.66224,9.508,57.96,4.04,58.1006299449,137.72,66.40768,7.90224,66.8761942697,9.12768,2.66224,9.508,57.28,5.24,57.51917941,137.95,39.65768,5.92224,40.0974376937,9.12768,2.66224,9.508,30.53,3.26,30.7035584257,137.85,40.17768,4.19224,40.3958023364,9.12768,2.66224,9.508,31.05,1.53,31.0876727981,137.76
2019-07-06 11:00:00,67.99144,6.74667,68.3253501225,11.13144,3.24667,11.59525,56.86,3.5,56.9676188725,137.97,67.32144,7.94667,67.7888327659,11.13144,3.24667,11.59525,56.19,4.7,56.386222608,138.21,36.95144,7.61667,37.7282729523,11.13144,3.24667,11.59525,25.82,4.37,26.1871972536,138.28,37.39144,5.8866700000000005,37.851983686,11.13144,3.24667,11.59525,26.26,2.64,26.3923701096,138.19
2019-07-06 11:30:00,66.24528,6.54154,66.5674760514,9.84528,2.87154,10.2555,56.4,3.67,56.5192790117,138.46,65.57528,7.7415400000000005,66.0306655172,9.84528,2.87154,10.2555,55.73,4.87,55.9423792844,138.69,36.93528,7.15154,37.6212630443,9.84528,2.87154,10.2555,27.09,4.28,27.4260186684,138.74,37.41528,5.4115400000000005,37.8046021359,9.84528,2.87154,10.2555,27.57,2.54,27.686756762,138.65
2019-07-06 12:00:00,64.54496,7.28103,64.9543321054,8.81496,2.57103,9.18225,55.73,4.71,55.9286777959,138.31,63.87496,8.461030000000001,64.4329073041,8.81496,2.57103,9.18225,55.06,5.89,55.3741428828,138.54,34.05496,7.38103,34.8456583302,8.81496,2.57103,9.18225,25.24,4.8100000000000005,25.6942347619,138.54,34.49496,5.65103,34.9547765758,8.81496,2.57103,9.18225,25.68,3.08,25.8640445406,138.45
2019-07-06 12:30:00,64.44104,8.48197,64.9968572422,10.84104,3.16197,11.29275,53.6,5.32,53.8633678858,138.51,63.79104,9.66197,64.518605445,10.84104,3.16197,11.29275,52.95,6.5,53.3474694808,138.74,34.82104,8.28197,35.7923993854,10.84104,3.16197,11.29275,23.98,5.12,24.520497548,138.69,35.24104,6.5619700000000005,35.8467620652,10.84104,3.16197,11.29275,24.4,3.4,24.6357463861,138.6
2019-07-06 13:00:00,61.76248,7.91114,62.2670865855,8.95248,2.61114,9.3255,52.81,5.3,53.075287093,138.71,61.13248,9.09114,61.8047646824,8.95248,2.61114,9.3255,52.18,6.48,52.5808215988,138.95,37.99248,7.11114,38.6522554148,8.95248,2.61114,9.3255,29.04,4.5,29.3865887779,138.78,38.50248,5.36114,38.873934561,8.95248,2.61114,9.3255,29.55,2.75,29.6776852197,138.69
2019-07-06 13:30:00,65.81,10.0,66.5654272126,14.4,4.2,15.0,51.41,5.8,51.7361392066,138.87,65.17,11.17,66.1203281904,14.4,4.2,15.0,50.77,6.97,51.2462076646,139.11,36.22,8.55,37.2154658711,14.4,4.2,15.0,21.82,4.35,22.2493797666,138.92,36.61,6.8100000000000005,37.2379940383,14.4,4.2,15.0,22.21,2.61,22.3628307689,138.84
2019-07-06 14:00:00,66.5304,11.5247,67.5212028495,17.3304,5.0547,18.0525,49.2,6.47,49.6235921715,139.17,65.9304,12.6847,67.1395506259,17.3304,5.0547,18.0525,48.6,7.63,49.1952934741,139.41,38.0004,9.2247,39.1040341941,17.3304,5.0547,18.0525,20.67,4.17,21.0864363988,139.12,38.3704,7.4647,39.089760069,17.3304,5.0547,18.0525,21.04,2.41,21.1775754042,139.03
2019-07-06 14:30:00,65.99928,12.21104,67.1194044848,18.92928,5.52104,19.718,47.07,6.69,47.5430436552,139.28,65.39928,13.37104,66.7521575322,18.92928,5.52104,19.718,46.47,7.85,47.1283714974,139.52,38.54928,9.54104,39.7124468246,18.92928,5.52104,19.718,19.62,4.02,20.0276009547,139.17,38.89928,7.77104,39.6679095391,18.92928,5.52104,19.718,19.97,2.25,20.096352903,139.08
2019-07-06 15:00:00,64.148,12.199,65.297637821,17.688,5.159,18.425,46.46,7.04,46.9903522013,139.42,63.558,13.349,64.9447085219,17.688,5.159,18.425,45.87,8.19,46.5954182297,139.65,37.298,9.099,38.3918299251,17.688,5.159,18.425,19.61,3.94,20.0018924105,139.25,37.658,7.339,38.3664682373,17.688,5.159,18.425,19.97,2.18,20.0886360911,139.15
2019-07-06 15:30:00,63.69264,13.20827,65.0477577366,18.78264,5.47827,19.56525,44.91,7.73,45.5703960922,139.78,63.10264,14.32827,64.7089058489,18.78264,5.47827,19.56525,44.32,8.85,45.1949654276,140.02,35.88264,9.57827,37.1390240793,18.78264,5.47827,19.56525,17.1,4.1,17.5846523992,139.57,36.20264,7.7982700000000005,37.0330144326,18.78264,5.47827,19.56525,17.42,2.32,17.5738100593,139.47
2019-07-06 16:00:00,62.76248,11.91989,63.8843695544,15.70248,4.57989,16.35675,47.06,7.34,47.6289743748,140.03,62.15248,13.069890000000001,63.5118319273,15.70248,4.57989,16.35675,46.45,8.49,47.2195150335,140.26,36.68248,9.08989,37.7919361658,15.70248,4.57989,16.35675,20.98,4.51,21.4592753839,139.9,37.07248,7.31989,37.7882198967,15.70248,4.57989,16.35675,21.37,2.74,21.5449414016,139.81
2019-07-06 16:30:00,60.3572,11.1621,61.3806489722,12.7272,3.7121,13.2575,47.63,7.45,48.2091215435,140.13,59.7372,12.3021,60.9907757636,12.7272,3.7121,13.2575,47.01,8.59,47.788368877799996,140.36,36.4372,8.4521,37.4046459447,12.7272,3.7121,13.2575,23.71,4.74,24.1791583807,139.99,36.8572,6.6721,37.4562426072,12.7272,3.7121,13.2575,24.13,2.96,24.3108720535,139.91
2019-07-06 17:00:00,62.86624,12.07557,64.0154943944,14.31624,4.1755700000000004,14.91275,48.55,7.9,49.1885403321,139.94,62.24624,13.23557,63.637840216,14.31624,4.1755700000000004,14.91275,47.93,9.06,48.7787709972,140.17,36.46624,8.45557,37.4337190747,14.31624,4.1755700000000004,14.91275,22.15,4.28,22.5597185266,139.71,36.85624,6.66557,37.4541352905,14.31624,4.1755700000000004,14.91275,22.54,2.49,22.6771184236,139.62
2019-07-06 17:30:00,65.83688,13.30409,67.1676527717,18.11688,5.28409,18.87175,47.72,8.02,48.3892426062,139.55,65.23688,14.44409,66.816781186,18.11688,5.28409,18.87175,47.12,9.16,48.0020832881,139.78,37.88688,9.62409,39.0901366647,18.11688,5.28409,18.87175,19.77,4.34,20.2407633255,139.33,38.24688,7.85409,39.0449812327,18.11688,5.28409,18.87175,20.13,2.5700000000000003,20.2933930135,139.23
2019-07-06 18:00:00,61.95136,13.36998,63.3776567179,16.49136,4.80998,17.1785,45.46,8.56,46.258893199,139.55,61.37136,14.48998,63.0587293612,16.49136,4.80998,17.1785,44.88,9.68,45.9120550618,139.78,35.15136,10.33998,36.6405962868,16.49136,4.80998,17.1785,18.66,5.53,19.4621812755,139.39,35.48136,8.59998,36.5087190059,16.49136,4.80998,17.1785,18.99,3.79,19.3645087725,139.3
2019-07-06 18:30:00,58.84152,12.57961,60.1711813384,13.54152,3.94961,14.10575,45.3,8.63,46.1147145714,139.84,58.24152,13.70961,59.8333356772,13.54152,3.94961,14.10575,44.7,9.76,45.7531157409,140.07,29.54152,10.90961,31.4916019641,13.54152,3.94961,14.10575,16.0,6.96,17.4482549271,139.8,29.83152,9.16961,31.2089944257,13.54152,3.94961,14.10575,16.29,5.22,17.1059200279,139.72
2019-07-06 19:00:00,56.15312,10.86716,57.1950002378,8.73312,2.54716,9.097,47.42,8.32,48.1443537707,139.69,55.54312,12.00716,56.8261389732,8.73312,2.54716,9.097,46.81,9.46,47.7563367523,139.91,32.23312,8.61716,33.3650936069,8.73312,2.54716,9.097,23.5,6.07,24.2712772635,139.58,32.64312,6.85716,33.3555681499,8.73312,2.54716,9.097,23.91,4.31,24.2953534652,139.48
2019-07-06 19:30:00,56.00696,10.32328,56.9504142074,7.65696,2.23328,7.976,48.35,8.09,49.022143976,139.91,55.39696,11.47328,56.5726023018,7.65696,2.23328,7.976,47.74,9.24,48.6259724838,140.14,30.60696,8.55328,31.7796255359,7.65696,2.23328,7.976,22.95,6.32,23.8043042326,139.85,31.00696,6.80328,31.7445457866,7.65696,2.23328,7.976,23.35,4.57,23.793011579,139.75
2019-07-06 20:00:00,54.09808,9.99194,55.0130995732,5.93808,1.73194,6.1855,48.16,8.26,48.8632090637,140.0,53.48808,11.14194,54.6362290889,5.93808,1.73194,6.1855,47.55,9.41,48.4721631455,140.23,28.74808,8.90194,30.0947942251,5.93808,1.73194,6.1855,22.81,7.17,23.910353406,140.01,29.13808,7.17194,30.0077394925,5.93808,1.73194,6.1855,23.2,5.44,23.8292593255,139.9
2019-07-06 20:30:00,53.50864,9.92752,54.4217806397,4.68864,1.36752,4.884,48.82,8.56,49.5647657111,139.36,52.87864,11.05752,54.022396437,4.68864,1.36752,4.884,48.19,9.69,49.1545745582,139.59,32.80864,7.69752,33.6995352015,4.68864,1.36752,4.884,28.12,6.33,28.8236586852,139.23,33.28864,5.96752,33.8192969767,4.68864,1.36752,4.884,28.6,4.6,28.9675680719,139.12
2019-07-06 21:00:00,53.03304,9.48422,53.8744258498,4.16304,1.21422,4.3365,48.87,8.27,49.5648040448,138.97,52.41304,10.63422,53.4809629406,4.16304,1.21422,4.3365,48.25,9.42,49.1609489331,139.2,34.41304,7.00422,35.1186050385,4.16304,1.21422,4.3365,30.25,5.79,30.7991331047,138.83,34.93304,5.29422,35.3319409182,4.16304,1.21422,4.3365,30.77,4.08,31.0393186137,138.73
2019-07-06 21:30:00,51.2236,9.6548,52.1255442178,3.5136000000000003,1.0248,3.66,47.71,8.63,48.484234551,139.35,50.6136,10.7748,51.747780822,3.5136000000000003,1.0248,3.66,47.1,9.75,48.0985706648,139.57,27.8636,7.9848,28.9851209416,3.5136000000000003,1.0248,3.66,24.35,6.96,25.3251673242,139.3,28.2936,6.2548,28.9767203803,3.5136000000000003,1.0248,3.66,24.78,5.23,25.3259017608,139.18
2019-07-06 22:00:00,50.4912,9.59785,51.3953305473,2.4612,0.7178500000000001,2.56375,48.03,8.88,48.8439893948,138.82,49.8612,10.71785,51.0001134711,2.4612,0.7178500000000001,2.56375,47.4,10.0,48.4433689993,139.05,27.4712,7.88785,28.5812002383,2.4612,0.7178500000000001,2.56375,25.01,7.17,26.0174748967,138.77,27.9112,6.19785,28.5910550708,2.4612,0.7178500000000001,2.56375,25.45,5.48,26.0333036705,138.66
2019-07-06 22:30:00,50.01968,9.45949,50.9062897721,2.08968,0.6094900000000001,2.17675,47.93,8.85,48.7402031182,137.83,49.399680000000004,10.56949,50.5177444366,2.08968,0.6094900000000001,2.17675,47.31,9.96,48.347054719,138.06,32.81968,6.03949,33.37074819,2.08968,0.6094900000000001,2.17675,30.73,5.43,31.2060538998,137.6,33.33968,4.36949,33.6247930159,2.08968,0.6094900000000001,2.17675,31.25,3.76,31.4753887982,137.48
2019-07-06 23:00:00,51.33816,9.51863,52.2131304296,2.01816,0.5886300000000001,2.10225,49.32,8.93,50.1219243445,138.35,50.69816,10.63863,51.8023539587,2.01816,0.5886300000000001,2.10225,48.68,10.05,49.7065880945,138.58,33.36816,6.17863,33.9353734393,2.01816,0.5886300000000001,2.10225,31.35,5.59,31.844475188,138.13,33.91816,4.47863,34.21256647,2.01816,0.5886300000000001,2.10225,31.9,3.89,32.1363050147,138.05
2019-07-06 23:30:00,48.95536,9.98073,49.9624083093,2.02536,0.5907300000000001,2.10975,46.93,9.39,47.8601817798,138.37,48.35536,11.10073,49.6131741301,2.02536,0.5907300000000001,2.10975,46.33,10.51,47.5071468308,138.61,32.08536,6.25073,32.6885599539,2.02536,0.5907300000000001,2.10975,30.06,5.66,30.5882199547,138.1,32.60536,4.55073,32.921401007,2.02536,0.5907300000000001,2.10975,30.58,3.96,30.8353368718,138.05
2019-07-07 00:00:00,47.14384,10.28862,48.2534698384,1.98384,0.57862,2.0665,45.16,9.71,46.1920956442,138.51,46.54384,11.38862,47.9169041931,1.98384,0.57862,2.0665,44.56,10.81,45.8524775776,138.74,30.59384,6.57862,31.2931508009,1.98384,0.57862,2.0665,28.61,6.0,29.2323810183,138.23,31.08384,4.87862,31.4643614626,1.98384,0.57862,2.0665,29.1,4.3,29.4159820506,138.15
2019-07-07 00:30:00,45.18304,10.64547,46.4201802578,1.9730400000000001,0.57547,2.05525,43.21,10.07,44.3678825278,139.25,44.60304,11.73547,46.1210627952,1.9730400000000001,0.57547,2.05525,42.63,11.16,44.0665689611,139.49,29.46304,6.91547,30.263748138,1.9730400000000001,0.57547,2.05525,27.49,6.34,28.211623491,138.96,29.95304,5.20547,30.4019986705,1.9730400000000001,0.57547,2.05525,27.98,4.63,28.3604883597,138.89
2019-07-07 01:00:00,43.7044,11.03295,45.0754985004,1.9644,0.5729500000000001,2.04625,41.74,10.46,43.030677429,139.68,43.1244,12.12295,44.7959796417,1.9644,0.5729500000000001,2.04625,41.16,11.55,42.7498315786,139.92,28.8444,7.03295,29.6894223093,1.9644,0.5729500000000001,2.04625,26.88,6.46,27.6453612745,139.35,29.3244,5.30295,29.8000287594,1.9644,0.5729500000000001,2.04625,27.36,4.73,27.7658513286,139.28
2019-07-07 01:30:00,42.72944,11.26442,44.1892769872,1.96944,0.57442,2.0515,40.76,10.69,42.1385061434,139.85,42.14944,12.35442,43.9227388246,1.96944,0.57442,2.0515,40.18,11.78,41.8712407268,140.09,28.30944,7.23442,29.2191927652,1.96944,0.57442,2.0515,26.34,6.66,27.1689381463,139.51,28.78944,5.51442,29.3128074986,1.96944,0.57442,2.0515,26.82,4.94,27.2711569245,139.44
2019-07-07 02:00:00,41.954,11.15575,43.4118517696,1.974,0.5757500000000001,2.05625,39.98,10.58,41.3562183958,139.41,41.394,12.23575,43.164531899,1.974,0.5757500000000001,2.05625,39.42,11.66,41.1082959997,139.64,27.544,7.65575,28.5881521624,1.974,0.5757500000000001,2.05625,25.57,7.08,26.5320805818,139.13,28.014,5.94575,28.638019119,1.974,0.5757500000000001,2.05625,26.04,5.37,26.587938995000002,139.06
2019-07-07 02:30:00,41.50568,11.41624,43.0470905869,1.97568,0.5762400000000001,2.058,39.53,10.84,40.9893461768,139.63,40.93568,12.49624,42.8005363424,1.97568,0.5762400000000001,2.058,38.96,11.92,40.7427048685,139.86,26.82568,7.83624,27.9468024074,1.97568,0.5762400000000001,2.058,24.85,7.26,25.8888025988,139.35,27.28568,6.12624,27.9649628929,1.97568,0.5762400000000001,2.058,25.31,5.55,25.9113604429,139.27
2019-07-07 03:00:00,40.93376,11.52568,42.5254512874,1.97376,0.5756800000000001,2.056,38.96,10.95,40.4695453397,139.69,40.37376,12.60568,42.2959060052,1.97376,0.5756800000000001,2.056,38.4,12.03,40.2402895119,139.91,26.47376,8.03568,27.6664439638,1.97376,0.5756800000000001,2.056,24.5,7.46,25.6105759404,139.41,26.92376,6.32568,27.6568812414,1.97376,0.5756800000000001,2.056,24.95,5.75,25.6040035932,139.33
2019-07-07 03:30:00,40.70712,11.44666,42.2858799583,1.9771200000000002,0.5766600000000001,2.0595,38.73,10.87,40.2264813276,139.78,40.13712,12.51666,42.0434915231,1.9771200000000002,0.5766600000000001,2.0595,38.16,11.94,39.9843619431,140.01,26.65712,7.80666,27.7767166355,1.9771200000000002,0.5766600000000001,2.0595,24.68,7.23,25.7172179677,139.49,27.10712,6.10666,27.7864580515,1.9771200000000002,0.5766600000000001,2.0595,25.13,5.53,25.7312611428,139.41
2019-07-07 04:00:00,40.09,11.3375,41.6622971792,1.98,0.5775,2.0625,38.11,10.76,39.5998699493,140.1,39.54,12.4175,41.4440092927,1.98,0.5775,2.0625,37.56,11.84,39.3819654157,140.33,25.97,7.7775,27.109599891,1.98,0.5775,2.0625,23.99,7.2,25.0471575234,139.82,26.41,6.0375,27.0913179128,1.98,0.5775,2.0625,24.43,5.46,25.0327086029,139.72
2019-07-07 04:30:00,39.66616,11.74638,41.3688492981,1.9761600000000001,0.57638,2.0585,37.69,11.17,39.3103675892,140.02,39.12616,12.82638,41.1749003672,1.9761600000000001,0.57638,2.0585,37.15,12.25,39.1175791685,140.25,25.74616,7.97638,26.9534300721,1.9761600000000001,0.57638,2.0585,23.77,7.4,24.8952385006,139.7,26.18616,6.25638,26.923173406,1.9761600000000001,0.57638,2.0585,24.21,5.68,24.8673782293,139.61
2019-07-07 05:00:00,38.23048,12.67639,40.2772946517,2.01048,0.5863900000000001,2.09425,36.22,12.09,38.1845060201,140.57,37.69048,13.75639,40.1224444477,2.01048,0.5863900000000001,2.09425,35.68,13.17,38.0330290669,140.8,24.87048,8.41639,26.2559782919,2.01048,0.5863900000000001,2.09425,22.86,7.83,24.1637848857,140.19,25.29048,6.69639,26.1619956743,2.01048,0.5863900000000001,2.09425,23.28,6.11,24.0684544581,140.1
2019-07-07 05:30:00,38.32024,12.81382,40.4058755214,2.31024,0.6738200000000001,2.4065,36.01,12.14,38.0013118195,140.49,37.78024,13.88382,40.250552695,2.31024,0.6738200000000001,2.4065,35.47,13.21,37.8500330251,140.71,24.90024,8.43382,26.2897560249,2.31024,0.6738200000000001,2.4065,22.59,7.76,23.8856798103,140.09,25.32024,6.6938200000000005,26.1901084352,2.31024,0.6738200000000001,2.4065,23.01,6.02,23.7844592118,139.98
2019-07-07 06:00:00,38.82368,13.23274,41.0168689279,2.92368,0.85274,3.0455,35.9,12.38,37.9746547055,140.95,38.27368,14.32274,40.8658226621,2.92368,0.85274,3.0455,35.35,13.47,37.8293986206,141.17,25.21368,8.40274,26.5769768531,2.92368,0.85274,3.0455,22.29,7.55,23.5339456955,140.51,25.62368,6.66274,26.4757451463,2.92368,0.85274,3.0455,22.7,5.8100000000000005,23.4317327571,140.4
2019-07-07 06:30:00,39.90344,13.02642,41.9758518895,3.79344,1.10642,3.9515000000000002,36.11,11.92,38.0265499355,140.45,39.37344,14.09642,41.8207703689,3.79344,1.10642,3.9515000000000002,35.58,12.99,37.8771237028,140.68,24.06344,8.76642,25.6105303391,3.79344,1.10642,3.9515000000000002,20.27,7.66,21.6690678157,140.08,24.44344,7.04642,25.4388245375,3.79344,1.10642,3.9515000000000002,20.65,5.94,21.4873474398,139.99
2019-07-07 07:00:00,42.8196,12.7828,44.6868898,4.8096,1.4028,5.01,38.01,11.38,39.6770021549,140.57,42.2596,13.8728,44.4784034336,4.8096,1.4028,5.01,37.45,12.47,39.471551781,140.79,27.0196,8.6228,28.3621484377,4.8096,1.4028,5.01,22.21,7.22,23.3540681681,140.22,27.4296,6.8828,28.2799556577,4.8096,1.4028,5.01,22.62,5.48,23.2743377994,140.11
2019-07-07 07:30:00,46.26952,12.76861,47.9990195979,6.50952,1.8986100000000001,6.78075,39.76,10.87,41.2191035807,140.46,45.69952,13.87861,47.7604642331,6.50952,1.8986100000000001,6.78075,39.19,11.98,40.9801964368,140.68,29.15952,8.69861,30.4293184702,6.50952,1.8986100000000001,6.78075,22.65,6.8,23.648731467,140.13,29.57952,6.94861,30.3847195867,6.50952,1.8986100000000001,6.78075,23.07,5.05,23.616252878,140.03
2019-07-07 08:00:00,51.20224,13.19607,52.8753784333,9.55224,2.78607,9.95025,41.65,10.41,42.9312310562,140.57,50.62224,14.30607,52.6048935125,9.55224,2.78607,9.95025,41.07,11.52,42.6550735552,140.8,30.48224,9.67607,31.9811395366,9.55224,2.78607,9.95025,20.93,6.89,22.0349041296,140.32,30.87224,7.93607,31.8759534706,9.55224,2.78607,9.95025,21.32,5.15,21.933191742200002,140.22
2019-07-07 08:30:00,55.71416,13.44913,57.314454741,12.13416,3.53913,12.63975,43.58,9.91,44.6925553085,139.91,55.12416,14.56913,57.0169498015,12.13416,3.53913,12.63975,42.99,11.03,44.3824402213,140.13,33.33416,9.55913,34.6777044982,12.13416,3.53913,12.63975,21.2,6.02,22.0381578177,139.64,33.72416,7.81913,34.6187487016,12.13416,3.53913,12.63975,21.59,4.28,22.010145388,139.54
2019-07-07 09:00:00,59.5408,13.2744,61.0025946989,15.3408,4.4744,15.98,44.2,8.8,45.0675049232,138.91,58.9408,14.3844,60.6706590371,15.3408,4.4744,15.98,43.6,9.91,44.7120576579,139.14,34.2808,10.1744,35.7587984138,15.3408,4.4744,15.98,18.94,5.7,19.779120304,138.73,34.6308,8.4544,35.6478496967,15.3408,4.4744,15.98,19.29,3.98,19.6963067604,138.65
2019-07-07 09:30:00,63.6728,13.6229,65.1138146959,18.8328,5.4929,19.6175,44.84,8.13,45.5710708674,138.67,63.0828,14.7429,64.7826578356,18.8328,5.4929,19.6175,44.25,9.25,45.2064707758,138.88,34.6928,10.1529,36.1479148811,18.8328,5.4929,19.6175,15.86,4.66,16.5304325412,138.49,34.9928,8.4329,35.9945809012,18.8328,5.4929,19.6175,16.16,2.94,16.4252610329,138.39
2019-07-07 10:00:00,65.67536,12.98323,66.9463753489,19.96536,5.82323,20.79725,45.71,7.16,46.2673718726,138.04,65.09536,14.09323,66.6034910899,19.96536,5.82323,20.79725,45.13,8.27,45.8814755648,138.25,35.50536,9.52323,36.7603386595,19.96536,5.82323,20.79725,15.54,3.7,15.9744045272,137.86,35.79536,7.80323,36.6360232007,19.96536,5.82323,20.79725,15.83,1.98,15.9533476111,137.77
2019-07-07 10:30:00,69.24616,12.74888,70.4099752592,21.83616,6.36888,22.746,47.41,6.38,47.8373546509,137.99,68.63616,13.86888,70.0233410514,21.83616,6.36888,22.746,46.8,7.5,47.3971518132,138.2,40.70616,9.84888,41.88068647,21.83616,6.36888,22.746,18.87,3.48,19.188207316,137.89,41.05616,8.12888,41.8531595462,21.83616,6.36888,22.746,19.22,1.76,19.3004145033,137.77
2019-07-07 11:00:00,67.50304,11.80297,68.5271516267,18.35304,5.35297,19.11775,49.15,6.45,49.571413133,137.59,66.89304,12.92297,68.129890313,18.35304,5.35297,19.11775,48.54,7.57,49.126739155,137.79,39.69304,8.78297,40.6531423935,18.35304,5.35297,19.11775,21.34,3.43,21.6138959931,137.46,40.07304,7.06297,40.6907124546,18.35304,5.35297,19.11775,21.72,1.71,21.7872095506,137.36
2019-07-07 11:30:00,69.40304,11.46172,70.34310902,19.58304,5.71172,20.399,49.82,5.75,50.1507218293,137.17,68.79304,12.59172,69.9359261396,19.58304,5.71172,20.399,49.21,6.88,49.6886153963,137.37,40.26304,9.06172,41.2701727571,19.58304,5.71172,20.399,20.68,3.35,20.9495799481,137.12,40.63304,7.36172,41.2945379076,19.58304,5.71172,20.399,21.05,1.65,21.1145684304,137.03
2019-07-07 12:00:00,69.74888,11.38634,70.6721656655,20.07888,5.85634,20.9155,49.67,5.53,49.9768926605,136.86,69.13888,12.51634,70.2626749751,20.07888,5.85634,20.9155,49.06,6.66,49.5099909109,137.06,38.25888,9.13634,39.3346489428,20.07888,5.85634,20.9155,18.18,3.2800000000000002,18.4735161786,136.85,38.59888,7.44634,39.3105776687,20.07888,5.85634,20.9155,18.52,1.5899999999999999,18.5881279316,136.74
2019-07-07 12:30:00,67.40376,10.76943,68.2586806543,18.20376,5.30943,18.96225,49.2,5.46,49.5020363218,136.77,66.81376,11.89943,67.8651232937,18.20376,5.30943,18.96225,48.61,6.59,49.0546654254,136.97,38.07376,8.66943,39.0483061997,18.20376,5.30943,18.96225,19.87,3.36,20.1520842595,136.75,38.42376,6.97943,39.0525002485,18.20376,5.30943,18.96225,20.22,1.67,20.2888466897,136.64
2019-07-07 13:00:00,67.59984,11.39662,68.5537841074,19.35984,5.64662,20.1665,48.24,5.75,48.5814789812,136.81,66.99984,12.51662,68.1589637264,19.35984,5.64662,20.1665,47.64,6.87,48.1328006665,137.01,38.94984,9.01662,39.9798633346,19.35984,5.64662,20.1665,19.59,3.37,19.8777513819,136.75,39.29984,7.31662,39.9751216665,19.35984,5.64662,20.1665,19.94,1.67,20.0098100941,136.64
2019-07-07 13:30:00,67.31496,12.13353,68.3997543129,20.99496,6.12353,21.86975,46.32,6.01,46.7082701457,137.15,66.74496,13.26353,68.0500618182,20.99496,6.12353,21.86975,45.75,7.14,46.3038022197,137.35,36.23496,9.523530000000001,37.4655835383,20.99496,6.12353,21.86975,15.24,3.4,15.6146597786,137.07,36.51496,7.82353,37.3436731651,20.99496,6.12353,21.86975,15.52,1.7000000000000002,15.612828059,136.95
2019-07-07 14:00:00,64.90968,11.01824,65.8381968951,16.51968,4.81824,17.208,48.39,6.2,48.7855726624,137.39,64.29968,12.13824,65.435355263,16.51968,4.81824,17.208,47.78,7.32,48.3374678691,137.58,32.04968,8.31824,33.1115554573,16.51968,4.81824,17.208,15.53,3.5,15.9195131835,137.3,32.33968,6.60824,33.0079344764,16.51968,4.81824,17.208,15.82,1.79,15.9209453237,137.18
2019-07-07 14:30:00,67.57416,11.96163,68.6246871903,19.51416,5.69163,20.32725,48.06,6.27,48.467272463,137.79,66.96416,13.09163,68.2318803827,19.51416,5.69163,20.32725,47.45,7.4,48.0235619254,137.98,35.80416,9.71163,37.0978925353,19.51416,5.69163,20.32725,16.29,4.02,16.7786918441,137.74,36.10416,8.00163,36.9802170351,19.51416,5.69163,20.32725,16.59,2.31,16.7500507462,137.61
2019-07-07 15:00:00,67.1772,11.99085,68.2389674861,19.4772,5.68085,20.28875,47.7,6.31,48.1155494617,137.87,66.5772,13.13085,67.8597287171,19.4772,5.68085,20.28875,47.1,7.45,47.6855586105,138.06,37.9672,10.14085,39.2981566306,19.4772,5.68085,20.28875,18.49,4.46,19.0202970534,137.85,38.3072,8.43085,39.2239825051,19.4772,5.68085,20.28875,18.83,2.75,19.0297503925,137.72
2019-07-07 15:30:00,64.96224,11.93357,66.0492446494,18.97224,5.53357,19.76275,45.99,6.4,46.4331788703,137.77,64.38224,13.05357,65.692225698,18.97224,5.53357,19.76275,45.41,7.52,46.0284531567,137.98,38.64224,10.27357,39.9846089485,18.97224,5.53357,19.76275,19.67,4.74,20.2330546384,137.77,39.00224,8.56357,39.9313092217,18.97224,5.53357,19.76275,20.03,3.03,20.2578824165,137.64
2019-07-07 16:00:00,64.42256,11.23408,65.3947306012,16.64256,4.85408,17.336,47.78,6.38,48.2040745166,137.39,63.81256,12.35408,64.9974315369,16.64256,4.85408,17.336,47.17,7.5,47.7625261057,137.6,35.36256,9.77408,36.6884626225,16.64256,4.85408,17.336,18.72,4.92,19.3557433337,137.42,35.70256,8.07408,36.6041467378,16.64256,4.85408,17.336,19.06,3.22,19.3300801861,137.29
2019-07-07 16:30:00,64.14096,10.58903,65.0091555557,14.19096,4.13903,14.78225,49.95,6.45,50.3647197947,137.39,63.51096,11.73903,64.5867390837,14.19096,4.13903,14.78225,49.32,7.6,49.9021282111,137.6,37.17096,9.12903,38.2755725765,14.19096,4.13903,14.78225,22.98,4.99,23.5155374168,137.42,37.57096,7.43903,38.3003420698,14.19096,4.13903,14.78225,23.38,3.3,23.6117428412,137.29
2019-07-07 17:00:00,64.0004,9.8147,64.7485871371,11.8104,3.4447,12.3025,52.19,6.37,52.5773049899,136.96,63.3504,10.9347,64.2871748038,11.8104,3.4447,12.3025,51.54,7.49,52.0813949506,137.18,36.2004,7.6247,36.9946619156,11.8104,3.4447,12.3025,24.39,4.18,24.7455955677,136.93,36.6304,5.9347,37.1080431746,11.8104,3.4447,12.3025,24.82,2.49,24.9445885915,136.81
2019-07-07 17:30:00,64.0344,9.6042,64.7506373791,10.5744,3.0842,11.015,53.46,6.52,53.8561231431,137.04,63.3744,10.7542,64.2803810894,10.5744,3.0842,11.015,52.8,7.67,53.3541835286,137.25,38.4644,7.6342,39.2146793561,10.5744,3.0842,11.015,27.89,4.55,28.2587083923,137.03,38.9444,5.9542,39.3969388278,10.5744,3.0842,11.015,28.37,2.87,28.5147996661,136.91
2019-07-07 18:00:00,63.32944,9.37192,64.0191444429,9.94944,2.90192,10.364,53.38,6.47,53.7706732337,136.93,62.69944,10.52192,63.576179319,9.94944,2.90192,10.364,52.75,7.62,53.2975318378,137.15,38.31944,7.85192,39.1156251337,9.94944,2.90192,10.364,28.37,4.95,28.798600660399998,136.97,38.80944,6.18192,39.29871204,9.94944,2.90192,10.364,28.86,3.2800000000000002,29.0457914335,136.85
2019-07-07 18:30:00,62.42544,9.55242,63.1520727059,10.46544,3.05242,10.9015,51.96,6.5,52.3649844839,137.33,61.77544,10.70242,62.6956679608,10.46544,3.05242,10.9015,51.31,7.65,51.8771491121,137.54,37.63544,8.19242,38.5167767272,10.46544,3.05242,10.9015,27.17,5.14,27.6519167509,137.36,38.10544,6.50242,38.6562546485,10.46544,3.05242,10.9015,27.64,3.45,27.8544807886,137.24
2019-07-07 19:00:00,60.39432,8.84126,61.0380354095,8.16432,2.38126,8.5045,52.23,6.46,52.6279821008,137.11,59.75432,9.98126,60.5822111667,8.16432,2.38126,8.5045,51.59,7.6,52.1467937653,137.32,38.15432,7.41126,38.8674530867,8.16432,2.38126,8.5045,29.99,5.03,30.4088967245,137.12,38.664320000000004,5.73126,39.0867878221,8.16432,2.38126,8.5045,30.5,3.35,30.6834238637,136.98
2019-07-07 19:30:00,58.7496,8.0578,59.2996091134,5.6496,1.6478000000000002,5.885,53.1,6.41,53.4854942952,137.17,58.0996,9.2178,58.826281176,5.6496,1.6478000000000002,5.885,52.45,7.57,52.9934656349,137.39,38.6996,5.9978,39.1616220936,5.6496,1.6478000000000002,5.885,33.05,4.35,33.3350416229,137.12,39.2596,4.3078,39.4952317755,5.6496,1.6478000000000002,5.885,33.61,2.66,33.7150960254,136.98
2019-07-07 20:00:00,56.37552,7.95911,56.9345825247,4.62552,1.34911,4.81825,51.75,6.61,52.1704379893,137.26,55.74552,9.09911,56.4832435583,4.62552,1.34911,4.81825,51.12,7.75,51.7041284619,137.47,38.85552,5.72911,39.2756175746,4.62552,1.34911,4.81825,34.23,4.38,34.5090901068,137.18,39.43552,4.04911,39.6428496637,4.62552,1.34911,4.81825,34.81,2.7,34.9145542718,137.05
2019-07-07 20:30:00,57.88936,8.39523,58.4949389944,4.02936,1.17523,4.19725,53.86,7.22,54.3417703061,137.11,57.20936,9.53523,57.998547247,4.02936,1.17523,4.19725,53.18,8.36,53.8330939107,137.32,37.94936,6.04523,38.4278379585,4.02936,1.17523,4.19725,33.92,4.87,34.2678172634,137.01,38.51936,4.36523,38.7659170891,4.02936,1.17523,4.19725,34.49,3.19,34.6372083171,136.9
2019-07-07 21:00:00,56.16528,8.53529,56.8101210425,3.51528,1.02529,3.66175,52.65,7.51,53.18291643,137.5,55.52528,9.67529,56.3619371177,3.51528,1.02529,3.66175,52.01,8.65,52.72440232,137.72,35.94528,6.35529,36.5027788704,3.51528,1.02529,3.66175,32.43,5.33,32.8650848166,137.42,36.50528,4.68529,36.8047199454,3.51528,1.02529,3.66175,32.99,3.66,33.1924042516,137.29
2019-07-07 21:30:00,52.8608,8.7444,53.579181666,3.3407999999999998,0.9744,3.48,49.52,7.77,50.125874556,137.5,52.2508,9.8744,53.1756511573,3.3407999999999998,0.9744,3.48,48.91,8.9,49.7131582179,137.74,34.3108,6.6844,34.9558607389,3.3407999999999998,0.9744,3.48,30.97,5.71,31.4919831068,137.45,34.8408,5.0144,35.1997947721,3.3407999999999998,0.9744,3.48,31.5,4.04,31.7580163108,137.33
2019-07-07 22:00:00,52.63768,9.21724,53.4385896988,3.7276800000000003,1.08724,3.883,48.91,8.13,49.5810951876,137.99,52.02768,10.34724,53.0466291276,3.7276800000000003,1.08724,3.883,48.3,9.26,49.1796461964,138.22,30.47768,7.77724,31.4543230765,3.7276800000000003,1.08724,3.883,26.75,6.69,27.573875317,137.98,30.92768,6.10724,31.5249071466,3.7276800000000003,1.08724,3.883,27.2,5.02,27.6593636948,137.86
2019-07-07 22:30:00,53.42824,9.70032,54.3016854029,3.01824,0.8803200000000001,3.144,50.41,8.82,51.1757804044,137.85,52.79824,10.82032,53.8955793363,3.01824,0.8803200000000001,3.144,49.78,9.94,50.7627028437,138.08,34.79824,5.88032,35.2915807297,3.01824,0.8803200000000001,3.144,31.78,5.0,32.1709247613,137.6,35.32824,4.20032,35.5770604407,3.01824,0.8803200000000001,3.144,32.31,3.32,32.4801246919,137.48
2019-07-07 23:00:00,51.45536,9.98448,52.4151115004,2.41536,0.7044800000000001,2.516,49.04,9.28,49.9103195742,137.91,50.83536,11.10448,52.0340590613,2.41536,0.7044800000000001,2.516,48.42,10.4,49.5243011056,138.14,34.55536,5.51448,34.992604853,2.41536,0.7044800000000001,2.516,32.14,4.8100000000000005,32.4979337805,137.57,35.10536,3.81448,35.3119888763,2.41536,0.7044800000000001,2.516,32.69,3.11,32.8376034448,137.45
2019-07-07 23:30:00,48.30696,10.21203,49.3745677567,2.16696,0.6320300000000001,2.25725,46.14,9.58,47.124049062,137.98,47.70696,11.32203,49.0320547781,2.16696,0.6320300000000001,2.25725,45.54,10.69,46.7778548033,138.22,32.08696,5.6220300000000005,32.575761286,2.16696,0.6320300000000001,2.25725,29.92,4.99,30.3332573259,137.62,32.58696,3.94203,32.8245268445,2.16696,0.6320300000000001,2.25725,30.42,3.31,30.5995506503,137.54
2019-07-08 00:00:00,46.0272,10.544599999999999,47.219611699,2.1072,0.6146,2.195,43.92,9.93,45.0285609364,138.43,45.4572,11.6446,46.9249799254,2.1072,0.6146,2.195,43.35,11.03,44.7312351719,138.67,28.8972,6.2946,29.5748230257,2.1072,0.6146,2.195,26.79,5.68,27.3855162449,138.1,29.3672,4.6046,29.7259949707,2.1072,0.6146,2.195,27.26,3.99,27.5504573465,138.03
2019-07-08 00:30:00,44.23368,10.72024,45.5141954999,2.02368,0.5902400000000001,2.108,42.21,10.13,43.4085360269,138.99,43.66368,11.82024,45.2353293875,2.02368,0.5902400000000001,2.108,41.64,11.23,43.1277462894,139.23,29.32368,6.69024,30.0771926881,2.02368,0.5902400000000001,2.108,27.3,6.1,27.9732014614,138.67,29.79368,4.99024,30.2087050898,2.02368,0.5902400000000001,2.108,27.77,4.4,28.1164169125,138.58
2019-07-08 01:00:00,42.78232,10.79651,44.1235938333,1.94232,0.5665100000000001,2.02325,40.84,10.23,42.101763621,138.99,42.22232,11.89651,43.8662883814,1.94232,0.5665100000000001,2.02325,40.28,11.33,41.8431272732,139.23,29.22232,6.54651,29.9466321873,1.94232,0.5665100000000001,2.02325,27.28,5.98,27.9277424795,138.67,29.70232,4.82651,30.0919094137,1.94232,0.5665100000000001,2.02325,27.76,4.26,28.0849639487,138.58
2019-07-08 01:30:00,42.35304,10.88922,43.7304826117,1.88304,0.54922,1.9615,40.47,10.34,41.7700430931,138.96,41.80304,11.98922,43.4883380856,1.88304,0.54922,1.9615,39.92,11.44,41.5268587784,139.2,29.19304,6.29922,29.8649251975,1.88304,0.54922,1.9615,27.31,5.75,27.9087548988,138.57,29.66304,4.59922,30.0174743549,1.88304,0.54922,1.9615,27.78,4.05,28.0736691581,138.49
2019-07-08 02:00:00,41.76856,10.83958,43.1521621596,1.91856,0.5595800000000001,1.9985,39.85,10.28,41.154597556,138.96,41.21856,11.91958,42.907412831,1.91856,0.5595800000000001,1.9985,39.3,11.36,40.9089183431,139.2,28.78856,6.32958,29.4761729173,1.91856,0.5595800000000001,1.9985,26.87,5.77,27.4825362731,138.57,29.26856,4.61958,29.6308812533,1.91856,0.5595800000000001,1.9985,27.35,4.06,27.6497034342,138.49
2019-07-08 02:30:00,41.77672,11.00946,43.2030385905,1.98672,0.5794600000000001,2.0695,39.79,10.43,41.134280108,139.48,41.21672,12.10946,42.9587829093,1.98672,0.5794600000000001,2.0695,39.23,11.53,40.8892871055,139.72,28.31672,6.88946,29.1427742442,1.98672,0.5794600000000001,2.0695,26.33,6.31,27.0755424692,139.13,28.76672,5.16946,29.2275126593,1.98672,0.5794600000000001,2.0695,26.78,4.59,27.1705079084,139.04
2019-07-08 03:00:00,41.14112,11.27241,42.6574610363,2.03112,0.5924100000000001,2.11575,39.11,10.68,40.542009077,139.22,40.60112,12.34241,42.4356693109,2.03112,0.5924100000000001,2.11575,38.57,11.75,40.3200620039,139.46,27.99112,7.11241,28.8806020516,2.03112,0.5924100000000001,2.11575,25.96,6.52,26.7662474023,138.87,28.45112,5.41241,28.9613606597,2.03112,0.5924100000000001,2.11575,26.42,4.82,26.8560756627,138.79
2019-07-08 03:30:00,41.0352,11.18235,42.5315481797,2.0652,0.60235,2.15125,38.97,10.58,40.3806550219,139.22,40.4852,12.26235,42.3014969778,2.0652,0.60235,2.15125,38.42,11.66,40.1503673707,139.46,28.4052,6.87235,29.2247255173,2.0652,0.60235,2.15125,26.34,6.27,27.0759764367,138.87,28.8652,5.15235,29.3214338251,2.0652,0.60235,2.15125,26.8,4.55,27.1834968317,138.79
2019-07-08 04:00:00,40.87856,11.04833,42.3452743935,1.94856,0.56833,2.02975,38.93,10.48,40.3159434963,139.3,40.33856,12.12833,42.1223908564,1.94856,0.56833,2.02975,38.39,11.56,40.0927138019,139.52,28.01856,6.82833,28.8386163861,1.94856,0.56833,2.02975,26.07,6.26,26.8110518257,138.95,28.46856,5.12833,28.9267813118,1.94856,0.56833,2.02975,26.52,4.5600000000000005,26.9091805895,138.86
2019-07-08 04:30:00,41.22712,10.91666,42.6479646531,1.9771200000000002,0.5766600000000001,2.0595,39.25,10.34,40.5891377095,139.54,40.67712,11.99666,42.4092907586,1.9771200000000002,0.5766600000000001,2.0595,38.7,11.42,40.3498004952,139.77,27.81712,6.96666,28.6762360963,1.9771200000000002,0.5766600000000001,2.0595,25.84,6.39,26.6183714754,139.22,28.26712,5.23666,28.7480900418,1.9771200000000002,0.5766600000000001,2.0595,26.29,4.66,26.6998071154,139.11
2019-07-08 05:00:00,40.48736,11.40673,42.0635211206,1.97736,0.5767300000000001,2.05975,38.51,10.83,40.0038623135,139.43,39.94736,12.48673,41.8534347105,1.97736,0.5767300000000001,2.05975,37.97,11.91,39.7940824747,139.65,27.63736,7.03673,28.5191030164,1.97736,0.5767300000000001,2.05975,25.66,6.46,26.460672705,139.06,28.09736,5.32673,28.5978266912,1.97736,0.5767300000000001,2.05975,26.12,4.75,26.5483878983,138.97
2019-07-08 05:30:00,42.32232,11.27276,43.7978753845,2.27232,0.66276,2.367,40.05,10.61,41.4315652613,139.32,41.75232,12.35276,43.5413241071,2.27232,0.66276,2.367,39.48,11.69,41.1743427391,139.54,29.17232,6.51276,29.8904716758,2.27232,0.66276,2.367,26.9,5.85,27.5287576908,138.92,29.63232,4.79276,30.0174105645,2.27232,0.66276,2.367,27.36,4.13,27.6699566317,138.81
2019-07-08 06:00:00,44.62432,11.08626,45.9808122617,2.76432,0.8062600000000001,2.8795,41.86,10.28,43.1038049365,139.64,44.04432,12.18626,45.6990925189,2.76432,0.8062600000000001,2.8795,41.28,11.38,42.8198879027,139.86,31.29432,6.17626,31.8979725351,2.76432,0.8062600000000001,2.8795,28.53,5.37,29.0309800041,139.24,31.79432,4.43626,32.1023237017,2.76432,0.8062600000000001,2.8795,29.03,3.63,29.2560728738,139.14
2019-07-08 06:30:00,50.7644,8.56795,51.4823666372,3.2843999999999998,0.9579500000000001,3.42125,47.48,7.61,48.0859906834,138.58,50.1344,9.70795,51.0656671019,3.2843999999999998,0.9579500000000001,3.42125,46.85,8.75,47.6600986151,138.8,36.8644,4.08795,37.090366978,3.2843999999999998,0.9579500000000001,3.42125,33.58,3.13,33.7255585573,138.25,37.4444,2.33795,37.5173173556,3.2843999999999998,0.9579500000000001,3.42125,34.16,1.38,34.1878633436,138.14
2019-07-08 07:00:00,57.27176,6.36218,57.6240559823,4.12176,1.20218,4.2935,53.15,5.16,53.3998885767,138.04,56.60176,7.53218,57.1007265335,4.12176,1.20218,4.2935,52.48,6.33,52.8603755189,138.26,39.65176,2.90218,39.7578258944,4.12176,1.20218,4.2935,35.53,1.7000000000000002,35.5706466064,137.87,40.25176,1.27218,40.2718589719,4.12176,1.20218,4.2935,36.13,0.07,36.1300678106,137.76
2019-07-08 07:30:00,64.79544,5.19367,65.0032557097,6.83544,1.99367,7.12025,57.96,3.2,58.0482695694,137.49,64.10544,6.39367,64.4234930259,6.83544,1.99367,7.12025,57.27,4.4,57.4387752307,137.71,43.61544,2.65367,43.6960933135,6.83544,1.99367,7.12025,36.78,0.66,36.7859212199,137.36,44.23544,4.09367,44.4244559456,6.83544,1.99367,7.12025,37.4,2.1,37.4589108224,137.28
2019-07-08 08:00:00,69.98632,7.82601,70.4225206852,8.86632,2.58601,9.23575,61.12,5.24,61.3442091807,136.93,69.53632,7.50601,69.9402601172,8.86632,2.58601,9.23575,60.67,4.92,60.8691654288,137.14,47.52632,27.81601,55.067971681,8.86632,2.58601,9.23575,38.66,25.23,46.1643639618,134.96,47.06632,23.74601,52.7172786595,8.86632,2.58601,9.23575,38.2,21.16,43.6690462456,134.89
2019-07-08 08:30:00,73.1964,11.8102,74.1430630403,11.4864,3.3502,11.965,61.71,8.46,62.2872033407,136.23,73.0364,12.9502,74.1756254102,11.4864,3.3502,11.965,61.55,9.6,62.2941610426,136.45,44.8664,38.3102,58.9971632623,11.4864,3.3502,11.965,33.38,34.96,48.3365906948,134.16,43.9564,31.8902,54.3060766121,11.4864,3.3502,11.965,32.47,28.54,43.2299953736,134.11
2019-07-08 09:00:00,73.77424,11.33957,74.6406346125,13.40424,3.90957,13.96275,60.37,7.43,60.825502875,135.86,73.64424,14.42957,75.0445639308,13.40424,3.90957,13.96275,60.24,10.52,61.1516802713,136.07,48.45424,39.41957,62.4637164517,13.40424,3.90957,13.96275,35.05,35.51,49.8945147286,133.82,47.59424,29.80957,56.1589008507,13.40424,3.90957,13.96275,34.19,25.9,42.8924946815,133.78
