Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-08 09:30:00,79.23392,11.49156,80.0629129485,17.83392,5.20156,18.576999999999998,61.4,6.29,61.721342338,136.33,79.10392,17.00156,80.9103405122,17.83392,5.20156,18.576999999999998,61.27,11.8,62.3959365664,136.55,47.90392,10.47156,49.0350805057,17.83392,5.20156,18.576999999999998,30.07,5.27,30.5283114502,137.65,47.68392,10.46156,48.8180342107,17.83392,5.20156,18.576999999999998,29.85,5.26,30.3099010226,137.55
2019-07-08 10:00:00,81.74128,12.31954,82.6644296046,21.46128,6.25954,22.3555,60.28,6.06,60.5838427305,136.55,81.62128,18.33954,83.6562733825,21.46128,6.25954,22.3555,60.16,12.08,61.3608344141,136.76,49.83128,11.86954,51.2254082097,21.46128,6.25954,22.3555,28.37,5.61,28.9193533814,137.87,49.63128,11.85954,51.0285473382,21.46128,6.25954,22.3555,28.17,5.6,28.7212273415,137.77
2019-07-08 10:30:00,83.84864,13.63252,84.9496323206,24.72864,7.21252,25.759,59.12,6.42,59.4675609051,136.45,83.73864,18.92252,85.8499947129,24.72864,7.21252,25.759,59.01,11.71,60.1606532544,136.65,49.40864,12.68252,51.0103912963,24.72864,7.21252,25.759,24.68,5.47,25.2789101822,137.74,49.20864,12.67252,50.8142009068,24.72864,7.21252,25.759,24.48,5.46,25.0815071317,137.64
2019-07-08 11:00:00,82.09696,12.83703,83.0945255746,24.36696,7.10703,25.38225,57.73,5.73,58.0136690789,135.81,82.00696,19.33703,84.2559328336,24.36696,7.10703,25.38225,57.64,12.23,58.9231915293,136.01,49.61696,13.93703,51.5372052489,24.36696,7.10703,25.38225,25.25,6.83,26.1574348895,137.02,49.43696,13.91703,51.3585118365,24.36696,7.10703,25.38225,25.07,6.8100000000000005,25.9784718565,136.91
2019-07-08 11:30:00,80.18376,12.26318,81.1160955141,24.11376,7.03318,25.1185,56.07,5.23,56.3133891717,136.19,80.07376,19.87318,82.50303221,24.11376,7.03318,25.1185,55.96,12.84,57.4141724664,136.39,51.06376,14.66318,53.1273604939,24.11376,7.03318,25.1185,26.95,7.63,28.0092734643,137.37,50.86376,14.643180000000001,52.9296212139,24.11376,7.03318,25.1185,26.75,7.61,27.811411327000002,137.26
2019-07-08 12:00:00,81.30328,12.34554,82.2352460728,24.53328,7.15554,25.5555,56.77,5.19,57.0067452149,136.03,81.20328,19.96554,83.6217404163,24.53328,7.15554,25.5555,56.67,12.81,58.0997848533,136.21,50.63328,14.72554,52.7311157842,24.53328,7.15554,25.5555,26.1,7.57,27.1756306275,137.21,50.44328,14.70554,52.54310044,24.53328,7.15554,25.5555,25.91,7.55,26.9876008567,137.1
2019-07-08 12:30:00,82.17736,12.33923,83.0985865918,24.71736,7.20923,25.74725,57.46,5.13,57.6885473903,136.22,82.06736,20.14923,84.5046924553,24.71736,7.20923,25.74725,57.35,12.94,58.7917179541,136.4,50.82736,14.38923,52.8249038292,24.71736,7.20923,25.74725,26.11,7.18,27.0792263553,137.45,50.62736,14.37923,52.629761884,24.71736,7.20923,25.74725,25.91,7.17,26.883768337,137.33
2019-07-08 13:00:00,81.22672,12.14446,82.1295802415,22.98672,6.70446,23.9445,58.24,5.44,58.4935141704,136.12,81.12672,19.29446,83.3895729972,22.98672,6.70446,23.9445,58.14,12.59,59.487542393300004,136.31,54.87672,14.04446,56.6453992364,22.98672,6.70446,23.9445,31.89,7.34,32.7238093748,137.29,54.64672,14.01446,56.4151495243,22.98672,6.70446,23.9445,31.66,7.31,32.4929484658,137.16
2019-07-08 13:30:00,83.51064,11.77227,84.3363108878,22.43064,6.54227,23.36525,61.08,5.23,61.3035015313,136.09,83.38064,19.31227,85.5879366462,22.43064,6.54227,23.36525,60.95,12.77,62.2733923919,136.28,53.28064,14.25227,55.1539100968,22.43064,6.54227,23.36525,30.85,7.71,31.798845891,137.26,53.06064,14.24227,54.9388184435,22.43064,6.54227,23.36525,30.63,7.7,31.5830160054,137.16
2019-07-08 14:00:00,83.7264,11.3702,84.4949199952,21.8064,6.3602,22.715,61.92,5.01,62.1223510502,136.31,83.5964,19.4102,85.8202421169,21.8064,6.3602,22.715,61.79,13.05,63.1530410986,136.49,54.7664,14.1302,56.5598896834,21.8064,6.3602,22.715,32.96,7.77,33.863468517,137.5,54.5364,14.1102,56.3321992203,21.8064,6.3602,22.715,32.73,7.75,33.6350323324,137.37
2019-07-08 14:30:00,81.72664,10.95777,82.4579675293,19.46664,5.67777,20.27775,62.26,5.28,62.4834858183,136.05,81.59664,18.38777,83.6428224348,19.46664,5.67777,20.27775,62.13,12.71,63.4167249233,136.23,50.73664,12.23777,52.1916626777,19.46664,5.67777,20.27775,31.27,6.5600000000000005,31.9506885685,137.33,50.50664,12.22777,51.9657487511,19.46664,5.67777,20.27775,31.04,6.55,31.7235574928,137.2
2019-07-08 15:00:00,78.58592,10.75506,79.3184602589,16.64592,4.85506,17.3395,61.94,5.9,62.2203632262,136.05,78.44592,16.94506,80.2552018442,16.64592,4.85506,17.3395,61.8,12.09,62.9714864046,136.23,52.83592,12.75506,54.353711905,16.64592,4.85506,17.3395,36.19,7.9,37.0422205058,137.11,52.58592,12.73506,54.1060138566,16.64592,4.85506,17.3395,35.94,7.88,36.7937222906,136.97
2019-07-08 15:30:00,76.64264,9.16702,77.188914501,12.33264,3.59702,12.8465,64.31,5.57,64.5507629699,136.53,76.50264,16.15702,78.1901734379,12.33264,3.59702,12.8465,64.17,12.56,65.3876326227,136.74,50.53264,9.92702,51.4984798946,12.33264,3.59702,12.8465,38.2,6.33,38.7209103715,137.81,50.29264,9.91702,51.261066355,12.33264,3.59702,12.8465,37.96,6.32,38.4825155103,137.66
2019-07-08 16:00:00,77.39464,10.03052,78.0419222739,13.78464,4.02052,14.359,63.61,6.01,63.8932875974,136.53,77.27464,16.13052,78.9402537531,13.78464,4.02052,14.359,63.49,12.11,64.6346052823,136.74,53.84464,10.46052,54.8513239166,13.78464,4.02052,14.359,40.06,6.44,40.5743416459,137.73,53.57464,10.450520000000001,54.5843880556,13.78464,4.02052,14.359,39.79,6.43,40.3061905915,137.62
2019-07-08 16:30:00,73.33984,11.73537,74.2728149477,15.30984,4.46537,15.94775,58.03,7.27,58.483619929,137.43,73.23984,15.58537,74.8797564183,15.30984,4.46537,15.94775,57.93,11.12,58.9876198876,137.63,50.10984,8.24537,50.7836803635,15.30984,4.46537,15.94775,34.8,3.7800000000000002,35.0046911142,138.75,49.85984,8.25537,50.5386463873,15.30984,4.46537,15.94775,34.55,3.79,34.7572524806,138.65
2019-07-08 17:00:00,72.888,12.254,73.9108994669,13.728,4.004,14.3,59.16,8.25,59.7324710689,137.6,72.758,14.164,74.1238521665,13.728,4.004,14.3,59.03,10.16,59.8979674113,137.8,47.478,5.224,47.7645334951,13.728,4.004,14.3,33.75,1.22,33.7720431718,139.08,47.238,5.244,47.5281830076,13.728,4.004,14.3,33.51,1.24,33.5329345569,138.97
2019-07-08 17:30:00,71.2964,12.1352,72.3217790987,10.6464,3.1052,11.09,60.65,9.03,61.3185404262,137.95,71.1664,12.6052,72.2741140105,10.6464,3.1052,11.09,60.52,9.5,61.2610838951,138.14,45.5864,3.5052,45.7209611885,10.6464,3.1052,11.09,34.94,0.4,34.9422895644,139.44,45.3464,3.5052,45.4816712534,10.6464,3.1052,11.09,34.7,0.4,34.7023053989,139.31
2019-07-08 18:00:00,68.38944,13.05817,69.6249330862,7.6394400000000005,2.22817,7.95775,60.75,10.83,61.707790432,138.1,68.23944,9.98817,68.9665477711,7.6394400000000005,2.22817,7.95775,60.6,7.76,61.0948246581,138.3,46.53944,2.88817,46.6289716964,7.6394400000000005,2.22817,7.95775,38.9,0.66,38.9055985688,139.35,46.27944,2.91817,46.3713519628,7.6394400000000005,2.22817,7.95775,38.64,0.6900000000000001,38.6461602232,139.21
2019-07-08 18:30:00,66.89528,13.39779,68.2237441303,6.57528,1.91779,6.84925,60.32,11.48,61.4027100379,138.01,66.76528,9.01779,67.3715307082,6.57528,1.91779,6.84925,60.19,7.1,60.6073106151,138.21,45.39528,2.71779,45.4765635109,6.57528,1.91779,6.84925,38.82,0.8,38.8282422986,139.2,45.13528,2.71779,45.2170308972,6.57528,1.91779,6.84925,38.56,0.8,38.5682978624,139.07
2019-07-08 19:00:00,65.15776,14.02518,66.6501264984,6.73776,1.9651800000000001,7.0185,58.42,12.06,59.6518231071,138.61,65.02776,8.61518,65.5959670792,6.73776,1.9651800000000001,7.0185,58.29,6.65,58.6681054748,138.81,45.13776,2.46518,45.2050272674,6.73776,1.9651800000000001,7.0185,38.4,0.5,38.4032550704,139.77,44.88776,2.47518,44.9559508169,6.73776,1.9651800000000001,7.0185,38.15,0.51,38.1534087599,139.65
2019-07-08 19:30:00,64.08656,14.63358,65.73605431,7.00656,2.04358,7.2985,57.08,12.59,58.4519845685,138.79,63.95656,8.25358,64.4869223165,7.00656,2.04358,7.2985,56.95,6.21,57.2875780602,139.0,45.33656,2.59358,45.4106851947,7.00656,2.04358,7.2985,38.33,0.55,38.3339457922,139.84,45.08656,2.61358,45.1622485385,7.00656,2.04358,7.2985,38.08,0.5700000000000001,38.08426578,139.7
2019-07-08 20:00:00,62.10824,15.31282,63.9680852633,7.03824,2.05282,7.3315,55.07,13.26,56.6439096461,138.94,61.98824,7.61282,62.4539584546,7.03824,2.05282,7.3315,54.95,5.5600000000000005,55.2305721499,139.15,45.11824,2.24282,45.1739507045,7.03824,2.05282,7.3315,38.08,0.19,38.0804739992,139.94,44.85824,2.25282,44.9147736703,7.03824,2.05282,7.3315,37.82,0.2,37.820528817,139.82
2019-07-08 20:30:00,62.79312,14.97841,64.5548502087,4.38312,1.27841,4.56575,58.41,13.7,59.9951506374,138.88,62.61312,6.38841,62.9381806097,4.38312,1.27841,4.56575,58.23,5.11,58.453785164,139.09,45.97312,2.23841,46.0275813167,4.38312,1.27841,4.56575,41.59,0.96,41.601078111,139.76,45.71312,2.27841,45.7698644554,4.38312,1.27841,4.56575,41.33,1.0,41.3420959798,139.65
2019-07-08 21:00:00,62.00976,15.11243,63.8247277766,3.77976,1.10243,3.93725,58.23,14.01,59.8916772181,138.91,61.86976,5.89243,62.1497219122,3.77976,1.10243,3.93725,58.09,4.79,58.2871529584,139.12,45.62976,9.78243,46.6665933443,3.77976,1.10243,3.93725,41.85,8.68,42.740670327,138.94,45.20976,9.27243,46.1508435173,3.77976,1.10243,3.93725,41.43,8.17,42.2278794163,138.82
2019-07-08 21:30:00,59.92424,15.42082,61.8766210216,2.33424,0.6808200000000001,2.4314999999999998,57.59,14.74,59.4464103206,138.41,59.78424,4.58082,59.9594801866,2.33424,0.6808200000000001,2.4314999999999998,57.45,3.9,57.5822238195,138.62,48.80424,34.85082,59.970271774,2.33424,0.6808200000000001,2.4314999999999998,46.47,34.17,57.680584255,135.68,47.94424,31.34082,57.2791161546,2.33424,0.6808200000000001,2.4314999999999998,45.61,30.66,54.9573261722,135.57
2019-07-08 22:00:00,59.7184,15.82495,61.7795786734,1.8684,0.54495,1.94625,57.85,15.28,59.8339443794,138.41,59.5584,3.93495,59.6882471016,1.8684,0.54495,1.94625,57.69,3.39,57.7895163503,138.62,43.5084,33.38495,54.8410043404,1.8684,0.54495,1.94625,41.64,32.84,53.0316433839,135.78,42.6184,32.68495,53.7087886203,1.8684,0.54495,1.94625,40.75,32.14,51.8993458533,135.67
2019-07-08 22:30:00,59.6008,16.3994,61.8158206368,2.0208,0.5894,2.105,57.58,15.81,59.7110751871,138.87,59.4508,3.5594,59.5572577357,2.0208,0.5894,2.105,57.43,2.9699999999999998,57.5067456913,139.08,44.1008,33.0494,55.1102839858,2.0208,0.5894,2.105,42.08,32.46,53.1448774578,136.24,43.2108,33.4694,54.6568748924,2.0208,0.5894,2.105,41.19,32.88,52.7039894126,136.15
2019-07-08 23:00:00,55.48176,16.62468,57.9189578446,1.9017600000000001,0.5546800000000001,1.9809999999999999,53.58,16.07,55.9380130144,139.16,55.37176,3.35468,55.4732880168,1.9017600000000001,0.5546800000000001,1.9809999999999999,53.47,2.8,53.5432619477,139.37,43.80176,33.60468,55.2075058031,1.9017600000000001,0.5546800000000001,1.9809999999999999,41.9,33.05,53.3658364499,136.43,42.92176,33.07468,54.1868244004,1.9017600000000001,0.5546800000000001,1.9809999999999999,41.02,32.52,52.3468318048,136.32
2019-07-08 23:30:00,49.70008,17.31044,52.6284075856,1.75008,0.51044,1.823,47.95,16.8,50.8078980081,139.25,49.61008,2.69044,49.6829800334,1.75008,0.51044,1.823,47.86,2.18,47.9096232504,139.47,38.66008,32.49044,50.4998067026,1.75008,0.51044,1.823,36.91,31.98,48.837163103500004,136.55,37.73008,34.31044,50.9976982794,1.75008,0.51044,1.823,35.98,33.8,49.3659842402,136.43
2019-07-09 00:00:00,46.942,17.69475,50.1662789288,1.662,0.48475,1.7312500000000002,45.28,17.21,48.4402983063,139.68,46.842,2.35475,46.9011493629,1.662,0.48475,1.7312500000000002,45.18,1.87,45.2186830856,139.91,35.712,31.68475,47.7417042696,1.662,0.48475,1.7312500000000002,34.05,31.2,46.1827078028,137.03,34.782,35.44475,49.6600224181,1.662,0.48475,1.7312500000000002,33.12,34.96,48.1574085682,136.91
2019-07-09 00:30:00,47.58368,18.28524,50.9760395107,1.66368,0.48524000000000006,1.733,45.92,17.8,49.2492274051,140.03,47.45368,1.86524,47.4903239176,1.66368,0.48524000000000006,1.733,45.79,1.38,45.8107902137,140.26,35.69368,31.80524,47.808075504,1.66368,0.48524000000000006,1.733,34.03,31.32,46.2491437759,137.32,34.76368,35.64524,49.7905270287,1.66368,0.48524000000000006,1.733,33.1,35.16,48.2890836525,137.22
2019-07-09 01:00:00,46.6776,18.82805,50.3318369282,1.7076,0.49805000000000005,1.77875,44.97,18.33,48.562226061,140.74,46.5676,1.5380500000000001,46.5929926873,1.7076,0.49805000000000005,1.77875,44.86,1.04,44.8720536637,140.97,34.7376,31.92805,47.1815772369,1.7076,0.49805000000000005,1.77875,33.03,31.43,45.5941421676,137.98,33.7976,36.15805,49.4942657847,1.7076,0.49805000000000005,1.77875,32.09,35.66,47.9729475851,137.9
2019-07-09 01:30:00,46.55816,19.12738,50.3340732332,1.80816,0.5273800000000001,1.8835000000000002,44.75,18.6,48.4615569292,140.49,46.43816,1.19738,46.4535942964,1.80816,0.5273800000000001,1.8835000000000002,44.63,0.67,44.6350288451,140.7,36.89816,32.37738,49.0893975014,1.80816,0.5273800000000001,1.8835000000000002,35.09,31.85,47.3891401061,137.64,35.97816,35.35738,50.4437539984,1.80816,0.5273800000000001,1.8835000000000002,34.17,34.83,48.7925998487,137.56
2019-07-09 02:00:00,45.79136,19.34123,49.7084683788,1.82136,0.5312300000000001,1.89725,43.97,18.81,47.824439359,139.44,45.67136,0.73123,45.6772133734,1.82136,0.5312300000000001,1.89725,43.85,0.2,43.850456098,139.65,36.87136,32.22123,48.9663644859,1.82136,0.5312300000000001,1.89725,35.05,31.69,47.2520750867,136.53,35.96136,34.55123,49.869899815,1.82136,0.5312300000000001,1.89725,34.14,34.02,48.1964729,136.44
2019-07-09 02:30:00,44.55688,20.10159,48.8813816894,1.85688,0.54159,1.93425,42.7,19.56,46.9668351073,139.9,44.44688,0.93159,44.4566418172,1.85688,0.54159,1.93425,42.59,0.39,42.591785593,140.11,34.65688,30.98159,46.4861081428,1.85688,0.54159,1.93425,32.8,30.44,44.7485597534,137.05,33.72688,36.27159,49.5290891867,1.85688,0.54159,1.93425,31.87,35.73,47.8782810886,136.98
2019-07-09 03:00:00,43.9168,20.15865,48.3224222495,1.8468,0.5386500000000001,1.92375,42.07,19.62,46.420138948499996,139.62,43.8068,1.06865,43.8198327138,1.8468,0.5386500000000001,1.92375,41.96,0.53,41.963347102,139.83,36.2568,31.50865,48.0348891022,1.8468,0.5386500000000001,1.92375,34.41,30.97,46.2945893167,136.7,35.3368,35.43865,50.0458524561,1.8468,0.5386500000000001,1.92375,33.49,34.9,48.3693094844,136.61
2019-07-09 03:30:00,43.72856,20.30333,48.2121578937,1.82856,0.5333300000000001,1.90475,41.9,19.77,46.3299352471,139.98,43.61856,1.11333,43.6327661301,1.82856,0.5333300000000001,1.90475,41.79,0.58,41.7940246925,140.2,35.05856,31.34333,47.0266622754,1.82856,0.5333300000000001,1.90475,33.23,30.81,45.3154388702,137.09,34.11856,35.92333,49.5435341368,1.82856,0.5333300000000001,1.90475,32.29,35.39,47.9071623038,136.98
2019-07-09 04:00:00,43.54952,20.39236,48.0875143733,1.85952,0.5423600000000001,1.937,41.69,19.85,46.1744366506,139.83,43.43952,1.25236,43.4575690001,1.85952,0.5423600000000001,1.937,41.58,0.71,41.5860613668,140.04,33.49952,30.85236,45.542133874,1.85952,0.5423600000000001,1.937,31.64,30.31,43.8153591792,136.97,32.56952,36.31236,48.778695368,1.85952,0.5423600000000001,1.937,30.71,35.77,47.1444270301,136.85
2019-07-09 04:30:00,44.25472,19.84221,48.4994179343,1.8247200000000001,0.5322100000000001,1.90075,42.43,19.31,46.6173894593,139.72,44.13472,0.6822100000000001,44.1399922968,1.8247200000000001,0.5322100000000001,1.90075,42.31,0.15,42.3102658938,139.93,33.19472,30.96221,45.3932581334,1.8247200000000001,0.5322100000000001,1.90075,31.37,30.43,43.7042537975,136.92,32.24472,36.22221,48.4950560899,1.8247200000000001,0.5322100000000001,1.90075,30.42,35.69,46.8951223476,136.81
2019-07-09 05:00:00,43.20048,20.60389,47.8623208313,1.83048,0.5338900000000001,1.9067500000000002,41.37,20.07,45.9813201202,139.83,43.10048,1.43389,43.1243251166,1.83048,0.5338900000000001,1.9067500000000002,41.27,0.9,41.2798122573,140.04,33.19048,30.83389,45.3027232643,1.83048,0.5338900000000001,1.9067500000000002,31.36,30.3,43.6066462824,136.95,32.26048,36.37389,48.6189103494,1.83048,0.5338900000000001,1.9067500000000002,30.43,35.84,47.0158537091,136.85
2019-07-09 05:30:00,44.48192,20.35056,48.9161169677,1.92192,0.5605600000000001,2.002,42.56,19.79,46.9361023094,140.07,44.36192,1.15056,44.3768378143,1.92192,0.5605600000000001,2.002,42.44,0.59,42.4441008858,140.28,36.79192,32.16056,48.8666245693,1.92192,0.5605600000000001,2.002,34.87,31.6,47.0582288234,137.08,35.88192,35.15056,50.2302105431,1.92192,0.5605600000000001,2.002,33.96,34.59,48.474216858,136.98
2019-07-09 06:00:00,45.90544,20.10617,50.1155414384,2.21544,0.64617,2.30775,43.69,19.46,47.8278966713,140.23,45.78544,0.8361700000000001,45.7930747631,2.21544,0.64617,2.30775,43.57,0.19,43.5704142739,140.44,38.08544,32.38617,49.993647069,2.21544,0.64617,2.30775,35.87,31.74,47.8966021759,137.28,37.15544,35.26617,51.2272336562,2.21544,0.64617,2.30775,34.94,34.62,49.1868681662,137.19
2019-07-09 06:30:00,50.66336,18.51473,53.9404419102,3.03336,0.8847300000000001,3.15975,47.63,17.63,50.7881265652,138.52,50.51336,1.98473,50.5523361642,3.03336,0.8847300000000001,3.15975,47.48,1.1,47.4927404979,138.73,40.80336,33.76473,52.9619786192,3.03336,0.8847300000000001,3.15975,37.77,32.88,50.0766143025,135.58,39.91336,32.72473,51.6137991245,3.03336,0.8847300000000001,3.15975,36.88,31.84,48.722889897900004,135.49
2019-07-09 07:00:00,59.04248,15.03239,60.9260797497,3.88248,1.13239,4.04425,55.16,13.9,56.8844055959,137.69,58.86248,5.70239,59.1380486951,3.88248,1.13239,4.04425,54.98,4.57,55.1696048563,137.89,44.88248,34.84239,56.8192674351,3.88248,1.13239,4.04425,41.0,33.71,53.0788479528,135.08,44.00248,31.73239,54.2509246121,3.88248,1.13239,4.04425,40.12,30.6,50.4576495687,134.99
2019-07-09 07:30:00,65.93232,12.21026,67.0534210153,4.25232,1.2402600000000001,4.4295,61.68,10.97,62.6479313306,136.46,65.74232,8.38026,66.2742891071,4.25232,1.2402600000000001,4.4295,61.49,7.14,61.903147739,136.68,50.30232,37.21026,62.5693762687,4.25232,1.2402600000000001,4.4295,46.05,35.97,58.4332388286,133.93,49.47232,28.46026,57.0744850651,4.25232,1.2402600000000001,4.4295,45.22,27.22,52.780458505,133.84
2019-07-09 08:00:00,68.88552,11.49161,69.8374682106,5.76552,1.68161,6.00575,63.12,9.81,63.8777778261,136.2,68.73552,9.93161,69.4493238762,5.76552,1.68161,6.00575,62.97,8.25,63.5081364866,136.42,49.615520000000004,38.94161,63.0725678426,5.76552,1.68161,6.00575,43.85,37.26,57.5424200047,133.68,48.75552,27.51161,55.9820454723,5.76552,1.68161,6.00575,42.99,25.83,50.1530557394,133.62
2019-07-09 08:30:00,70.46952,9.94736,71.1681334587,7.01952,2.04736,7.312,63.45,7.9,63.9399131998,136.1,70.30952,12.15736,71.3528556177,7.01952,2.04736,7.312,63.29,10.11,64.092403606,136.31,50.61952,12.91736,52.2416882805,7.01952,2.04736,7.312,43.6,10.87,44.9345846759,136.59,50.23952,11.15736,51.4635409975,7.01952,2.04736,7.312,43.22,9.11,44.1696785137,136.52
2019-07-09 09:00:00,70.1972,9.0821,70.7822818808,6.9672,2.0321,7.2575,63.23,7.05,63.6218154409,136.47,70.0472,13.1021,71.2620183004,6.9672,2.0321,7.2575,63.08,11.07,64.0439794204,136.69,49.0972,7.8721,49.7242899019,6.9672,2.0321,7.2575,42.13,5.84,42.5328402532,137.61,48.7972,7.8521,49.4249147925,6.9672,2.0321,7.2575,41.83,5.82,42.2329409348,137.51
2019-07-09 09:30:00,73.96776,9.39893,74.562520106,10.72776,3.12893,11.17475,63.24,6.27,63.5500629425,136.4,73.82776,14.95893,75.3280009914,10.72776,3.12893,11.17475,63.1,11.83,64.199368377,136.62,45.38776,7.91893,46.0734002453,10.72776,3.12893,11.17475,34.66,4.79,34.9894226874,137.75,45.14776,7.91893,45.8369903611,10.72776,3.12893,11.17475,34.42,4.79,34.7516978003,137.67
2019-07-09 10:00:00,77.53536,9.23448,78.0833379871,12.73536,3.71448,13.266,64.8,5.52,65.0346861298,136.18,77.39536,16.214480000000002,79.0756037675,12.73536,3.71448,13.266,64.66,12.5,65.8571605826,136.4,54.52536,10.69448,55.5642581666,12.73536,3.71448,13.266,41.79,6.98,42.3689095918,137.37,54.25536,10.68448,55.2973977833,12.73536,3.71448,13.266,41.52,6.97,42.1009655471,137.28
2019-07-09 10:30:00,77.10328,8.37554,77.5568530631,8.93328,2.60554,9.3055,68.17,5.77,68.413754465,136.49,76.91328,14.94554,78.3519100357,8.93328,2.60554,9.3055,67.98,12.34,69.0909255981,136.71,53.92328,9.57554,54.766879519,8.93328,2.60554,9.3055,44.99,6.97,45.526706448,137.68,53.64328,9.57554,54.4912144795,8.93328,2.60554,9.3055,44.71,6.97,45.2500276243,137.57
2019-07-09 11:00:00,77.52368,8.68399,78.008542116,9.61368,2.80399,10.01425,67.91,5.88,68.1640851182,136.16,77.36368,14.94399,78.7937930313,9.61368,2.80399,10.01425,67.75,12.14,68.8290788839,136.38,55.23368,11.01399,56.3211095599,9.61368,2.80399,10.01425,45.62,8.21,46.3528693826,137.2,54.93368,10.98399,56.0210427845,9.61368,2.80399,10.01425,45.32,8.18,46.0523050455,137.09
2019-07-09 11:30:00,79.00168,8.51674,79.4594255142,11.61168,3.38674,12.0955,67.39,5.13,67.5849761412,135.59,78.85168,16.10674,80.4799012937,11.61168,3.38674,12.0955,67.24,12.72,68.4325653472,135.81,55.25168,11.22674,56.3807399193,11.61168,3.38674,12.0955,43.64,7.84,44.3386422886,136.75,54.97168,11.22674,56.1063747987,11.61168,3.38674,12.0955,43.36,7.84,44.0630820529,136.65
2019-07-09 12:00:00,77.94088,8.87609,78.4446667968,10.34088,3.01609,10.77175,67.6,5.86,67.8535157527,135.8,77.77088,15.06609,79.2167712285,10.34088,3.01609,10.77175,67.43,12.05,68.4982291742,136.01,56.66088,11.53609,57.8233231046,10.34088,3.01609,10.77175,46.32,8.52,47.0970572329,136.8,56.35088,11.51609,57.515580547,10.34088,3.01609,10.77175,46.01,8.5,46.7885680482,136.68
2019-07-09 12:30:00,78.17192,9.45306,78.7414085463,11.94192,3.48306,12.4395,66.23,5.97,66.4985247957,135.91,78.04192,15.45306,79.5571388415,11.94192,3.48306,12.4395,66.1,11.97,67.1750764793,136.13,51.05192,10.68306,52.1577061099,11.94192,3.48306,12.4395,39.11,7.2,39.7672239413,137.06,50.78192,10.66306,51.8893461845,11.94192,3.48306,12.4395,38.84,7.18,39.4980759025,136.94
2019-07-09 13:00:00,74.61744,10.36592,75.3340205326,12.39744,3.61592,12.914,62.22,6.75,62.5850693057,136.76,74.47744,15.03592,75.9800497447,12.39744,3.61592,12.914,62.08,11.42,63.1216508022,136.97,53.38744,10.74592,54.4581816296,12.39744,3.61592,12.914,40.99,7.13,41.6054924259,137.8,53.11744,10.74592,54.1935164831,12.39744,3.61592,12.914,40.72,7.13,41.3395125757,137.7
2019-07-09 13:30:00,79.51,10.73375,80.2312500779,14.79,4.31375,15.40625,64.72,6.42,65.0376414086,136.17,79.37,15.89375,80.9457113692,14.79,4.31375,15.40625,64.58,11.58,65.6100053346,136.38,53.64,11.33375,54.8242965214,14.79,4.31375,15.40625,38.85,7.02,39.4791451275,137.26,53.37,11.33375,54.5601575242,14.79,4.31375,15.40625,38.58,7.02,39.213477275,137.14
2019-07-09 14:00:00,79.4996,10.0353,80.1304788844,15.0696,4.3953,15.6975,64.43,5.64,64.6763828611,136.63,79.3696,16.8753,81.1437561014,15.0696,4.3953,15.6975,64.3,12.48,65.4999267175,136.83,49.6496,10.4253,50.7323334793,15.0696,4.3953,15.6975,34.58,6.03,35.1018133435,137.94,49.4096,10.4253,50.4974796624,15.0696,4.3953,15.6975,34.34,6.03,34.8654054903,137.83
2019-07-09 14:30:00,74.50912,7.81016,74.9173381962,9.18912,2.68016,9.572,65.32,5.13,65.5211362844,136.65,74.36912,15.68016,76.00416717,9.18912,2.68016,9.572,65.18,13.0,66.463767573,136.83,51.25912,9.06016,52.0536634868,9.18912,2.68016,9.572,42.07,6.38,42.551019964299996,137.96,50.98912,9.06016,51.7878060705,9.18912,2.68016,9.572,41.8,6.38,42.2840915712,137.86
2019-07-09 15:00:00,72.5276,7.2118,72.8852716329,7.1376,2.0818,7.435,65.39,5.13,65.5909216279,136.39,72.3676,15.0218,73.9102428964,7.1376,2.0818,7.435,65.23,12.94,66.5011014946,136.59,50.5276,8.2818,51.2018219695,7.1376,2.0818,7.435,43.39,6.2,43.8307209614,137.71,50.2476,8.2818,50.9255291283,7.1376,2.0818,7.435,43.11,6.2,43.55355439,137.57
2019-07-09 15:30:00,74.29912,7.15516,74.6428532909,5.70912,1.6651600000000002,5.947,68.59,5.49,68.8093612817,136.36,74.12912,14.20516,75.4778974442,5.70912,1.6651600000000002,5.947,68.42,12.54,69.5596722246,136.56,51.43912,8.14516,52.0800028591,5.70912,1.6651600000000002,5.947,45.73,6.48,46.186830374,137.62,51.12912,8.14516,51.7738403385,5.70912,1.6651600000000002,5.947,45.42,6.48,45.8799171752,137.49
2019-07-09 16:00:00,74.02512,7.70691,74.4252299477,5.95512,1.73691,6.20325,68.07,5.97,68.3312944411,136.19,73.89512,13.75691,75.164761242,5.95512,1.73691,6.20325,67.94,12.02,68.9951012754,136.4,52.84512,8.45691,53.5175301613,5.95512,1.73691,6.20325,46.89,6.72,47.3690880216,137.35,52.54512,8.45691,53.2213205639,5.95512,1.73691,6.20325,46.59,6.72,47.0721414427,137.23
2019-07-09 16:30:00,73.40928,10.57354,74.1668533662,12.62928,3.68354,13.1555,60.78,6.89,61.1692774193,137.07,73.27928,15.05354,74.8095043684,12.62928,3.68354,13.1555,60.65,11.37,61.7065588086,137.29,50.66928,8.44354,51.3679793592,12.62928,3.68354,13.1555,38.04,4.76,38.3366560879,138.33,50.39928,8.44354,51.1016711297,12.62928,3.68354,13.1555,37.77,4.76,38.0687601584,138.24
2019-07-09 17:00:00,72.27744,10.37967,73.0189419415,10.14744,2.95967,10.57025,62.13,7.42,62.5715054957,137.41,72.14744,13.89967,73.4741718202,10.14744,2.95967,10.57025,62.0,10.94,62.9577922103,137.62,51.25744,6.75967,51.7012407381,10.14744,2.95967,10.57025,41.11,3.8,41.285252815,138.7,50.99744,6.77967,51.4461156149,10.14744,2.95967,10.57025,40.85,3.8200000000000003,41.0282207755,138.61
2019-07-09 17:30:00,73.59704,10.96997,74.4101104593,9.97704,2.90997,10.39275,63.62,8.06,64.1285271934,137.58,73.45704,13.25997,74.6442464626,9.97704,2.90997,10.39275,63.48,10.35,64.3182159267,137.8,51.29704,5.7799700000000005,51.6216462926,9.97704,2.90997,10.39275,41.32,2.87,41.4195521463,138.91,51.01704,5.79997,51.3456718951,9.97704,2.90997,10.39275,41.04,2.89,41.1416297684,138.82
2019-07-09 18:00:00,70.89408,11.15619,71.766504404,8.04408,2.34619,8.37925,62.85,8.81,63.4644672238,137.12,70.75408,11.83619,71.7372652836,8.04408,2.34619,8.37925,62.71,9.49,63.4240033426,137.34,52.62408,5.42619,52.9030938014,8.04408,2.34619,8.37925,44.58,3.08,44.6862708223,138.32,52.34408,5.44619,52.6266443597,8.04408,2.34619,8.37925,44.3,3.1,44.4083325514,138.23
2019-07-09 18:30:00,69.77392,12.43781,70.8738247152,8.32392,2.42781,8.67075,61.45,10.01,62.2599598458,137.46,69.64392,10.78781,70.4744807541,8.32392,2.42781,8.67075,61.32,8.36,61.8872523223,137.67,49.55392,10.64781,50.6849765233,8.32392,2.42781,8.67075,41.23,8.22,42.04142362,137.98,49.15392,10.12781,50.1864562084,8.32392,2.42781,8.67075,40.83,7.7,41.5497160038,137.9
2019-07-09 19:00:00,67.30664,13.02777,68.5558646599,7.70664,2.24777,8.02775,59.6,10.78,60.5670570525,136.73,67.17664,9.66777,67.8687464041,7.70664,2.24777,8.02775,59.47,7.42,59.9311046119,136.95,50.44664,36.62777,62.3414550878,7.70664,2.24777,8.02775,42.74,34.38,54.8515451013,134.39,49.58664,31.62777,58.8145449839,7.70664,2.24777,8.02775,41.88,29.38,51.1577833765,134.29
2019-07-09 19:30:00,64.43304,12.915470000000001,65.7147320543,5.81304,1.69547,6.05525,58.62,11.22,59.6841084377,137.03,64.32304,8.77547,64.9188905371,5.81304,1.69547,6.05525,58.51,7.08,58.9368008972,137.25,50.51304,36.66547,62.4173365369,5.81304,1.69547,6.05525,44.7,34.97,56.7537743238,134.57,49.64304,30.61547,58.3244239042,5.81304,1.69547,6.05525,43.83,28.92,52.5112873581,134.47
2019-07-09 20:00:00,66.89928,12.99729,68.1501519577,4.61928,1.34729,4.81175,62.28,11.65,63.3602470008,136.31,66.71928,7.79729,67.1733582238,4.61928,1.34729,4.81175,62.1,6.45,62.4340652208,136.53,50.89928,36.38729,62.5681354849,4.61928,1.34729,4.81175,46.28,35.04,58.0486003277,133.78,50.04928,29.54729,58.1203301338,4.61928,1.34729,4.81175,45.43,28.2,53.4707854814,133.69
2019-07-09 20:30:00,64.97288,13.15834,66.291907855,3.42288,0.9983400000000001,3.5655,61.55,12.16,62.739685208,136.31,64.82288,6.92834,65.1920828525,3.42288,0.9983400000000001,3.5655,61.4,5.93,61.6856944518,136.53,48.95288,34.97834,60.1653449209,3.42288,0.9983400000000001,3.5655,45.53,33.98,56.8121580298,137.61,48.13288,30.65834,57.0675735304,3.42288,0.9983400000000001,3.5655,44.71,29.66,53.6535152623,137.51
2019-07-09 21:00:00,63.04888,13.03134,64.381496499,2.19888,0.64134,2.2905,60.85,12.39,62.0985877456,136.64,62.90888,6.4313400000000005,63.236771874,2.19888,0.64134,2.2905,60.71,5.79,60.9854753199,136.86,48.36888,34.38134,59.343281781900004,2.19888,0.64134,2.2905,46.17,33.74,57.1844078399,138.64,47.54888,31.06134,56.7952712103,2.19888,0.64134,2.2905,45.35,30.42,54.6076816941,138.54
2019-07-09 21:30:00,64.16816,13.04988,65.4816930584,1.74816,0.50988,1.8210000000000002,62.42,12.54,63.6671657921,137.54,63.99816,6.41988,64.3193543391,1.74816,0.50988,1.8210000000000002,62.25,5.91,62.5299176395,137.75,49.37816,34.99988,60.5243280425,1.74816,0.50988,1.8210000000000002,47.63,34.49,58.8062666729,139.52,48.53816,31.04988,57.6198578981,1.74816,0.50988,1.8210000000000002,46.79,30.54,55.8748216999,139.4
2019-07-09 22:00:00,61.58216,13.99188,63.1516835579,1.65216,0.48188000000000003,1.721,59.93,13.51,61.4339075755,136.82,61.43216,5.21188,61.6528505051,1.65216,0.48188000000000003,1.721,59.78,4.73,59.9668350007,137.04,45.23216,33.06188,56.0271024362,1.65216,0.48188000000000003,1.721,43.58,32.58,54.4120648386,138.83,44.40216,32.18188,54.8381729546,1.65216,0.48188000000000003,1.721,42.75,31.7,53.2207901106,138.73
2019-07-09 22:30:00,60.0568,14.9624,61.8925895403,1.7568000000000001,0.5124000000000001,1.83,58.3,14.45,60.0640699587,137.31,59.9168,4.4224,60.0797848199,1.7568000000000001,0.5124000000000001,1.83,58.16,3.91,58.2912832249,137.53,45.7368,33.3224,56.5883134225,1.7568000000000001,0.5124000000000001,1.83,43.98,32.81,54.8701786037,139.2,44.9068,32.2824,55.3061844281,1.7568000000000001,0.5124000000000001,1.83,43.15,31.77,53.5840965213,139.1
2019-07-09 23:00:00,56.45288,15.74834,58.6083430328,1.74288,0.50834,1.8155000000000001,54.71,15.24,56.7929722765,137.48,56.32288,3.69834,56.4441718005,1.74288,0.50834,1.8155000000000001,54.58,3.19,54.673142401,137.69,43.55288,32.92834,54.5997154887,1.74288,0.50834,1.8155000000000001,41.81,32.42,52.9068284818,139.32,42.70288,32.74834,53.8144007962,1.74288,0.50834,1.8155000000000001,40.96,32.24,52.1261853582,139.21
2019-07-09 23:30:00,52.90136,16.79998,55.5048936388,1.8513600000000001,0.53998,1.9285,51.05,16.26,53.576954934,138.22,52.78136,2.95998,52.8642927225,1.8513600000000001,0.53998,1.9285,50.93,2.42,50.9874621843,138.43,41.63136,33.73998,53.5869049848,1.8513600000000001,0.53998,1.9285,39.78,33.2,51.8139788088,139.89,40.77136,32.69998,52.2646389852,1.8513600000000001,0.53998,1.9285,38.92,32.16,50.4879391538,139.77
2019-07-10 00:00:00,50.26496,17.93978,53.3704216795,1.88496,0.54978,1.9635,48.38,17.39,51.4104707234,139.17,50.14496,2.06978,50.1876578717,1.88496,0.54978,1.9635,48.26,1.52,48.2839310744,139.38,40.11496,33.68978,52.3852201699,1.88496,0.54978,1.9635,38.23,33.14,50.5943919817,140.75,39.22496,33.75978,51.7524901106,1.88496,0.54978,1.9635,37.34,33.21,49.9717890414,140.67
2019-07-10 00:30:00,48.006,9.4205,48.9215888566,1.956,0.5705,2.0375,46.05,8.85,46.8926966595,137.8,47.446,9.900500000000001,48.4679565925,1.956,0.5705,2.0375,45.49,9.33,46.4369357301,138.02,35.676,32.0305,47.9450717619,1.956,0.5705,2.0375,33.72,31.46,46.1169166359,136.02,34.756,33.7805,48.4675325992,1.956,0.5705,2.0375,32.8,33.21,46.6770189708,135.93
2019-07-10 01:00:00,46.82712,9.59916,47.8008686134,1.9171200000000002,0.55916,1.9969999999999999,44.91,9.04,45.810803311,137.87,46.24712,10.69916,47.4686015488,1.9171200000000002,0.55916,1.9969999999999999,44.33,10.14,45.4749216602,138.08,37.67712,32.42916,49.7113245629,1.9171200000000002,0.55916,1.9969999999999999,35.76,31.87,47.9006732729,135.99,36.75712,33.84916,49.9685051147,1.9171200000000002,0.55916,1.9969999999999999,34.84,33.29,48.1876509077,135.9
2019-07-10 01:30:00,46.3904,9.69595,47.3928334093,1.9404,0.5659500000000001,2.02125,44.45,9.13,45.3779616113,137.8,45.8104,10.79595,47.0653299634,1.9404,0.5659500000000001,2.02125,43.87,10.23,45.0469732613,138.0,34.8304,31.64595,47.0597802328,1.9404,0.5659500000000001,2.02125,32.89,31.08,45.2517237241,135.99,33.9104,34.64595,48.4794500749,1.9404,0.5659500000000001,2.02125,31.97,34.08,46.7282280854,135.9
2019-07-10 02:00:00,46.03912,9.57016,47.0232765,1.9891200000000002,0.58016,2.072,44.05,8.99,44.9580092976,138.17,45.46912,10.68016,46.7066022228,1.9891200000000002,0.58016,2.072,43.48,10.1,44.6376567485,138.38,36.10912,32.32016,48.4609253894,1.9891200000000002,0.58016,2.072,34.12,31.74,46.6004506416,136.34,35.17912,34.36016,49.1751062958,1.9891200000000002,0.58016,2.072,33.19,33.78,47.3567788178,136.25
2019-07-10 02:30:00,45.48688,9.48534,46.4653411378,2.00688,0.5853400000000001,2.0905,43.48,8.9,44.3815321953,138.3,44.91688,10.60534,46.1519159456,2.00688,0.5853400000000001,2.0905,42.91,10.02,44.0643676909,138.5,34.08688,31.23534,46.2337739434,2.00688,0.5853400000000001,2.0905,32.08,30.65,44.3683321751,136.59,33.14688,35.67534,48.697490057,2.00688,0.5853400000000001,2.0905,31.14,35.09,46.9148984865,136.51
2019-07-10 03:00:00,45.30368,9.55149,46.299615363,1.9936800000000001,0.5814900000000001,2.07675,43.31,8.97,44.2291419768,138.24,44.73368,10.66149,45.9866230045,1.9936800000000001,0.5814900000000001,2.07675,42.74,10.08,43.9125722317,138.43,35.37368,31.71149,47.50700827,1.9936800000000001,0.5814900000000001,2.07675,33.38,31.13,45.6431955498,136.47,34.44368,35.16149,49.2209048166,1.9936800000000001,0.5814900000000001,2.07675,32.45,34.58,47.4212916315,136.37
2019-07-10 03:30:00,45.41208,9.80144,46.4577790687,2.30208,0.67144,2.398,43.11,9.13,44.0661888527,138.06,44.85208,10.901440000000001,46.1578863728,2.30208,0.67144,2.398,42.55,10.23,43.7624885033,138.26,34.49208,31.34144,46.6046075405,2.30208,0.67144,2.398,32.19,30.67,44.4617251127,136.32,33.55208,35.58144,48.905837533,2.30208,0.67144,2.398,31.25,34.91,46.8537149007,136.23
2019-07-10 04:00:00,45.12232,9.84901,46.184702664,2.36232,0.68901,2.46075,42.76,9.16,43.730117768,138.14,44.55232,10.94901,45.8779907729,2.36232,0.68901,2.46075,42.19,10.26,43.4196234438,138.33,36.31232,31.98901,48.3929885889,2.36232,0.68901,2.46075,33.95,31.3,46.1767528092,136.32,35.38232,34.99901,49.7678537769,2.36232,0.68901,2.46075,33.02,34.31,47.6182370526,136.23
2019-07-10 04:30:00,45.59272,9.859960000000001,46.646703294,2.7427200000000003,0.7999600000000001,2.857,42.85,9.06,43.7973298273,138.29,45.02272,10.96996,46.3398892813,2.7427200000000003,0.7999600000000001,2.857,42.28,10.17,43.485943706,138.49,35.18272,31.86996,47.4712348375,2.7427200000000003,0.7999600000000001,2.857,32.44,31.07,44.9187989599,136.52,34.24272,35.47996,49.3091414912,2.7427200000000003,0.7999600000000001,2.857,31.5,34.68,46.8503191024,136.43
2019-07-10 05:00:00,45.2852,10.06735,46.3907412644,2.9052,0.84735,3.02625,42.38,9.22,43.3713361565,138.45,44.7152,11.17735,46.0910215125,2.9052,0.84735,3.02625,41.81,10.33,43.0672149088,138.64,36.0252,32.30735,48.389873931,2.9052,0.84735,3.02625,33.12,31.46,45.6800394045,136.62,35.0852,35.21735,49.7114976646,2.9052,0.84735,3.02625,32.18,34.37,47.0834291444,136.52
2019-07-10 05:30:00,46.54304,10.19922,47.6474412854,3.56304,1.03922,3.7115,42.98,9.16,43.9452614055,138.39,45.97304,11.29922,47.3412376206,3.56304,1.03922,3.7115,42.41,10.26,43.633424115,138.59,36.15304,32.34922,48.5130326392,3.56304,1.03922,3.7115,32.59,31.31,45.1931875397,136.59,35.22304,35.56922,50.0582856104,3.56304,1.03922,3.7115,31.66,34.53,46.8473745262,136.49
2019-07-10 06:00:00,48.41008,10.04919,49.4421082202,3.94008,1.14919,4.10425,44.47,8.9,45.3518566323,138.39,47.82008,11.17919,49.1094119315,3.94008,1.14919,4.10425,43.88,10.03,45.0117240283,138.59,35.73008,32.62919,48.3870091746,3.94008,1.14919,4.10425,31.79,31.48,44.7391830502,136.59,34.80008,35.54919,49.747266032,3.94008,1.14919,4.10425,30.86,34.4,46.2136300241,136.49
2019-07-10 06:30:00,53.76232,8.05651,54.3626195576,5.54232,1.61651,5.77325,48.22,6.44,48.6481448773,137.02,53.14232,9.19651,53.9321979078,5.54232,1.61651,5.77325,47.6,7.58,48.1997551861,137.23,40.28232,34.47651,53.0216469601,5.54232,1.61651,5.77325,34.74,32.86,47.8189000292,135.34,39.37232,33.38651,51.622075047,5.54232,1.61651,5.77325,33.83,31.77,46.4090702342,135.25
2019-07-10 07:00:00,58.28496,6.16728,58.6103395725,6.74496,1.9672800000000001,7.026,51.54,4.2,51.7108460577,136.94,57.63496,7.32728,58.0988609733,6.74496,1.9672800000000001,7.026,50.89,5.36,51.1714930406,137.14,44.32496,36.32728,57.3094525467,6.74496,1.9672800000000001,7.026,37.58,34.36,50.9201924584,135.37,43.41496,32.22728,54.0689959959,6.74496,1.9672800000000001,7.026,36.67,30.26,47.5432066651,135.29
2019-07-10 07:30:00,64.68976,3.91493,64.8081146598,6.83976,1.99493,7.12475,57.85,1.92,57.881852942,136.41,64.00976,5.12493,64.2145955587,6.83976,1.99493,7.12475,57.17,3.13,57.255618065,136.62,42.52976,36.05493,55.7560621185,6.83976,1.99493,7.12475,35.69,34.06,49.3341636191,135.18,41.60976,32.37493,52.7210415277,6.83976,1.99493,7.12475,34.77,30.38,46.1724734014,135.1
2019-07-10 08:00:00,69.45032,2.67301,69.5017404859,7.69032,2.24301,8.01075,61.76,0.43,61.7614969054,136.29,68.76032000000001,3.3530100000000003,68.8420241027,7.69032,2.24301,8.01075,61.07,1.11,61.0800867714,136.5,48.61032,39.06301,62.3609008976,7.69032,2.24301,8.01075,40.92,36.82,55.0468782039,135.0,47.72032,29.70301,56.2094097457,7.69032,2.24301,8.01075,40.03,27.46,48.5433054087,134.93
2019-07-10 08:30:00,72.17904,4.60222,72.3256126434,8.81904,2.57222,9.1865,63.36,2.03,63.3925113874,134.84,71.29904,3.45222,71.3825673946,8.81904,2.57222,9.1865,62.48,0.88,62.4861968758,135.05,52.89904,14.03222,54.7285266662,8.81904,2.57222,9.1865,44.08,11.46,45.545340047,135.82,53.20904,15.36222,55.3823053064,8.81904,2.57222,9.1865,44.39,12.79,46.1958461336,135.71
2019-07-10 09:00:00,73.9364,5.66645,74.1532190843,10.8564,3.16645,11.30875,63.08,2.5,63.1295208282,136.26,72.6864,4.4464500000000005,72.8222744946,10.8564,3.16645,11.30875,61.83,1.28,61.8432478125,136.47,45.7164,8.45645,46.4919431253,10.8564,3.16645,11.30875,34.86,5.29,35.2590938624,137.42,45.9264,19.23645,49.7923209497,10.8564,3.16645,11.30875,35.07,16.07,38.5765446872,137.31
2019-07-10 09:30:00,77.97392,7.50031,78.3338167732,13.54392,3.95031,14.10825,64.43,3.55,64.5277258239,137.31,76.71392,6.25031,76.9681226019,13.54392,3.95031,14.10825,63.17,2.3,63.2118572738,137.52,45.20392,9.70031,46.233001173,13.54392,3.95031,14.10825,31.66,5.75,32.1779132325,138.64,45.45392,19.98031,49.6515018007,13.54392,3.95031,14.10825,31.91,16.03,35.7100686082,138.56
2019-07-10 10:00:00,78.02504,7.80897,78.4148383883,13.50504,3.9389700000000003,14.06775,64.52,3.87,64.6359598057,137.66,76.75504,6.54897,77.0339222256,13.50504,3.9389700000000003,14.06775,63.25,2.61,63.3038276884,137.87,53.54504,7.37897,54.0510916343,13.50504,3.9389700000000003,14.06775,40.04,3.44,40.1875005443,138.76,53.78504,22.29897,58.2243470626,13.50504,3.9389700000000003,14.06775,40.28,18.36,44.2670080308,138.67
2019-07-10 10:30:00,79.3916,7.92755,79.7864161343,13.1916,3.84755,13.74125,66.2,4.08,66.3256089305,135.79,78.0816,6.67755,78.3666123586,13.1916,3.84755,13.74125,64.89,2.83,64.9516820413,135.99,53.4916,7.31755,53.9897935592,13.1916,3.84755,13.74125,40.3,3.47,40.4491149471,136.93,53.7016,21.61755,57.8893799463,13.1916,3.84755,13.74125,40.51,17.77,44.2361051631,136.82
2019-07-10 11:00:00,80.04248,8.68364,80.5121370242,15.85248,4.62364,16.513,64.19,4.06,64.3182687889,136.1,78.78248,7.44364,79.133349047,15.85248,4.62364,16.513,62.93,2.8200000000000003,62.9931528025,136.31,50.17248,7.98364,50.803703182,15.85248,4.62364,16.513,34.32,3.36,34.4840832849,137.24,50.40248,22.58364,55.2307050996,15.85248,4.62364,16.513,34.55,17.96,38.9392359966,137.13
2019-07-10 11:30:00,83.67008,9.99794,84.2653018238,18.37008,5.35794,19.1355,65.3,4.64,65.4646438927,136.46,82.40008,8.72794,82.8610289621,18.37008,5.35794,19.1355,64.03,3.37,64.1186228798,136.66,55.75008,7.75794,56.2872725672,18.37008,5.35794,19.1355,37.38,2.4,37.4569673092,137.56,55.99008,24.39794,61.0749419537,18.37008,5.35794,19.1355,37.62,19.04,42.163799639,137.43
2019-07-10 12:00:00,85.07592,10.29131,85.6961097446,19.85592,5.79131,20.68325,65.22,4.5,65.3750594646,135.49,83.79592,9.04131,84.2822727219,19.85592,5.79131,20.68325,63.94,3.25,64.0225436858,135.7,56.95592,7.27131,57.4181919966,19.85592,5.79131,20.68325,37.1,1.48,37.1295084805,136.49,57.17592,25.44131,62.5807165376,19.85592,5.79131,20.68325,37.32,19.65,42.1770660431,136.37
2019-07-10 12:30:00,84.11,9.39125,84.6326631778,17.97,5.24125,18.71875,66.14,4.15,66.270069413,136.19,82.81,8.14125,83.2092305671,17.97,5.24125,18.71875,64.84,2.9,64.9048195437,136.39,56.55,7.07125,56.9903945991,17.97,5.24125,18.71875,38.58,1.83,38.6233776358,137.18,56.76,24.70125,61.9019333427,17.97,5.24125,18.71875,38.79,19.46,43.3976462495,137.07
2019-07-10 13:00:00,84.4684,9.3387,84.9830684092,18.5784,5.4187,19.3525,65.89,3.92,66.0065034675,137.27,83.1884,8.0787,83.5797540571,18.5784,5.4187,19.3525,64.61,2.66,64.6647330467,137.47,56.9784,8.1987,57.5652390619,18.5784,5.4187,19.3525,38.4,2.7800000000000002,38.5004986981,138.31,57.2184,24.2887,62.1601660732,18.5784,5.4187,19.3525,38.64,18.87,43.0014709051,138.24
2019-07-10 13:30:00,83.42736,10.00798,84.0254964892,19.46736,5.67798,20.2785,63.96,4.33,64.1063998365,137.33,82.16736,8.73798,82.6306683009,19.46736,5.67798,20.2785,62.7,3.06,62.774625446900004,137.53,56.88736,8.03798,57.4524224924,19.46736,5.67798,20.2785,37.42,2.36,37.4943462405,138.37,57.10736,25.02798,62.3510252446,19.46736,5.67798,20.2785,37.64,19.35,42.3224774795,138.31
2019-07-10 14:00:00,82.8684,9.8312,83.4495309274,19.2384,5.6112,20.04,63.63,4.22,63.7697835969,136.54,81.6284,8.5812,82.0782107505,19.2384,5.6112,20.04,62.39,2.9699999999999998,62.4606516136,136.76,55.8384,8.5412,56.4878660599,19.2384,5.6112,20.04,36.6,2.93,36.7170927498,137.64,56.0684,24.1712,61.0566326291,19.2384,5.6112,20.04,36.83,18.56,41.2422416947,137.58
2019-07-10 14:30:00,83.60424,9.97457,84.1971554903,18.56424,5.41457,19.33775,65.04,4.5600000000000005,65.1996564408,137.08,82.32424,8.70457,82.7831506435,18.56424,5.41457,19.33775,63.76,3.29,63.8448251623,137.29,56.99424,7.40457,57.4732202862,18.56424,5.41457,19.33775,38.43,1.99,38.4814890564,138.12,57.22424,25.06457,62.4727645688,18.56424,5.41457,19.33775,38.66,19.65,43.3672468575,138.06
2019-07-10 15:00:00,81.56624,9.30932,82.0957669225,17.10624,4.98932,17.819,64.46,4.32,64.6045973596,137.08,80.30624,8.03932,80.7076381082,17.10624,4.98932,17.819,63.2,3.05,63.273552927,137.29,59.79624,7.18932,60.2268763942,17.10624,4.98932,17.819,42.69,2.2,42.7466501612,138.07,60.02624,24.39932,64.7956503556,17.10624,4.98932,17.819,42.92,19.41,47.1049307398,138.01
2019-07-10 15:30:00,77.29504,7.49397,77.6574709539,11.94504,3.4839700000000002,12.44275,65.35,4.01,65.4729150107,137.02,76.00504,6.2239700000000004,76.2594512697,11.94504,3.4839700000000002,12.44275,64.06,2.74,64.1185714127,137.23,53.885040000000004,6.85397,54.3191903526,11.94504,3.4839700000000002,12.44275,41.94,3.37,42.0751767673,138.12,54.09504,21.74397,58.3015744553,11.94504,3.4839700000000002,12.44275,42.15,18.26,45.9352816471,138.05
2019-07-10 16:00:00,74.6308,6.55065,74.9177370458,11.3508,3.31065,11.82375,63.28,3.24,63.3628913482,136.77,73.4208,5.32065,73.6133356741,11.3508,3.31065,11.82375,62.07,2.01,62.1025361801,136.98,55.0108,6.58065,55.403005975,11.3508,3.31065,11.82375,43.66,3.27,43.7822852304,137.74,55.2308,21.56065,59.2899898555,11.3508,3.31065,11.82375,43.88,18.25,47.5238561146,137.66
2019-07-10 16:30:00,70.95656,5.3735800000000005,71.1597412098,13.96656,4.07358,14.5485,56.99,1.3,57.0048252344,138.14,69.82656,4.40358,69.9652770898,13.96656,4.07358,14.5485,55.86,0.33,55.8609747498,138.35,50.49656,9.90358,51.4585606935,13.96656,4.07358,14.5485,36.53,5.83,36.9922937921,139.13,50.72656,20.22358,54.6093131018,13.96656,4.07358,14.5485,36.76,16.15,40.1512154237,139.03
2019-07-10 17:00:00,74.87728,5.94629,75.1130176798,16.06728,4.68629,16.73675,58.81,1.26,58.8234961559,138.71,73.68728,4.77629,73.8419134365,16.06728,4.68629,16.73675,57.62,0.09,57.6200702881,138.92,52.14728,10.88629,53.2714756822,16.06728,4.68629,16.73675,36.08,6.2,36.608829536100004,139.74,52.38728,20.64629,56.3089370932,16.06728,4.68629,16.73675,36.32,15.96,39.6719548296,139.62
2019-07-10 17:30:00,74.33432,5.73126,74.5549359268,16.80432,4.90126,17.5045,57.53,0.8300000000000001,57.5359869994,139.37,73.18432,5.27126,73.3739114117,16.80432,4.90126,17.5045,56.38,0.37,56.3812140699,139.57,46.67432,8.43126,47.4297195084,16.80432,4.90126,17.5045,29.87,3.5300000000000002,30.0778622911,139.68,46.55432,9.66126,47.5462370272,16.80432,4.90126,17.5045,29.75,4.76,30.1283935848,139.58
2019-07-10 18:00:00,71.9616,4.8038,72.1217607176,15.4416,4.5038,16.085,56.52,0.30000000000000004,56.5207961727,139.16,70.8416,5.8738,71.0846946747,15.4416,4.5038,16.085,55.4,1.37,55.4169369417,139.37,44.8116,5.2738,45.1208650294,15.4416,4.5038,16.085,29.37,0.77,29.3800918991,139.35,44.6016,5.2938,44.9146639863,15.4416,4.5038,16.085,29.16,0.79,29.1706993403,139.25
2019-07-10 18:30:00,70.57448,5.42214,70.7824613125,14.30448,4.17214,14.900500000000001,56.27,1.25,56.2838822399,139.82,69.41448,6.60214,69.7277440209,14.30448,4.17214,14.900500000000001,55.11,2.43,55.1635477467,140.03,49.26448,5.99214,49.6275602005,14.30448,4.17214,14.900500000000001,34.96,1.82,35.0073420871,139.76,49.04448,6.02214,49.4128241315,14.30448,4.17214,14.900500000000001,34.74,1.85,34.7892239063,139.66
2019-07-10 19:00:00,67.41648,4.38439,67.5588976469,10.50648,3.06439,10.94425,56.91,1.32,56.9253063233,139.34,66.26648,5.55439,66.4988542748,10.50648,3.06439,10.94425,55.76,2.49,55.8155686167,139.54,46.17648,4.31439,46.3775944424,10.50648,3.06439,10.94425,35.67,1.25,35.6918954386,139.36,45.92648,4.31439,46.1286844194,10.50648,3.06439,10.94425,35.42,1.25,35.4420498843,139.23
2019-07-10 19:30:00,63.37544,3.57117,63.4759769548,7.13544,2.08117,7.43275,56.24,1.49,56.2597342688,139.51,62.23544,4.74117,62.4157727258,7.13544,2.08117,7.43275,55.1,2.66,55.1641695306,139.71,40.49544,2.54117,40.5750934166,7.13544,2.08117,7.43275,33.36,0.46,33.3631713121,139.55,40.27544,2.57117,40.3574278462,7.13544,2.08117,7.43275,33.14,0.49,33.1436223126,139.43
2019-07-10 20:00:00,65.81856,3.69833,65.9223822784,5.54856,1.61833,5.77975,60.27,2.08,60.3058811394,138.54,64.56856,4.86833,64.7518306881,5.54856,1.61833,5.77975,59.02,3.25,59.1094146478,138.75,44.93856,14.56833,47.240982355,5.54856,1.61833,5.77975,39.39,12.95,41.4641363108,137.45,44.50856,11.99833,46.0974168047,5.54856,1.61833,5.77975,38.96,10.38,40.3190525682,137.34
2019-07-10 20:30:00,64.89784,3.26937,64.9801386338,4.31784,1.25937,4.49775,60.58,2.01,60.6133359913,136.83,63.66784,4.41937,63.8210363553,4.31784,1.25937,4.49775,59.35,3.16,59.4340651479,137.04,46.62784,45.64937,65.2535090586,4.31784,1.25937,4.49775,42.31,44.39,61.3237979907,136.59,45.29784,41.73937,61.5960170519,4.31784,1.25937,4.49775,40.98,40.48,57.6020034374,136.47
2019-07-10 21:00:00,62.15032,3.8442600000000002,62.2690983639,2.62032,0.76426,2.7295,59.53,3.08,59.6096242229,138.26,60.94032,4.98426,61.1438095759,2.62032,0.76426,2.7295,58.32,4.22,58.4724789965,138.46,46.62032,46.34426,65.7361747583,2.62032,0.76426,2.7295,44.0,45.58,63.3524774575,137.86,45.28032,41.54426,61.4510611646,2.62032,0.76426,2.7295,42.66,40.78,59.015963942,137.73
2019-07-10 21:30:00,61.30208,4.10269,61.4392144934,2.27208,0.66269,2.36675,59.03,3.44,59.1301488244,138.34,60.07208,5.23269,60.2995509118,2.27208,0.66269,2.36675,57.8,4.57,57.9803837517,138.54,48.68208,47.01269,67.676716337,2.27208,0.66269,2.36675,46.41,46.35,65.5912387442,137.8,47.34208,40.71269,62.4403368486,2.27208,0.66269,2.36675,45.07,40.05,60.2935104302,137.66
2019-07-10 22:00:00,63.18288,4.12584,63.3174453117,2.28288,0.6658400000000001,2.378,60.9,3.46,60.9982098098,137.35,61.94288,5.25584,62.1654585505,2.28288,0.6658400000000001,2.378,59.66,4.59,59.8363075398,137.55,48.96288,45.91584,67.1239747095,2.28288,0.6658400000000001,2.378,46.68,45.25,65.0121903953,136.87,47.61288,40.59584,62.5700293048,2.28288,0.6658400000000001,2.378,45.33,39.93,60.4087228801,136.74
2019-07-10 22:30:00,61.41944,5.30567,61.648177135,2.17944,0.6356700000000001,2.27025,59.24,4.67,59.4237873246,138.48,60.19944,6.41567,60.5403452077,2.17944,0.6356700000000001,2.27025,58.02,5.78,58.3071933813,138.68,45.67944,45.28567,64.3226487799,2.17944,0.6356700000000001,2.27025,43.5,44.65,62.3367668395,137.99,44.33944,42.44567,61.3809485204,2.17944,0.6356700000000001,2.27025,42.16,41.81,59.3762721969,137.86
