Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-10 23:00:00,58.02704,6.03122,58.3396347765,2.02704,0.5912200000000001,2.1115,56.0,5.44,56.2636081317,139.42,56.85704,7.14122,57.3037522388,2.02704,0.5912200000000001,2.1115,54.83,6.55,55.21984607,139.62,45.91704,46.02122,65.0102088341,2.02704,0.5912200000000001,2.1115,43.89,45.43,63.1681644501,138.8,44.53704,42.67122,61.6796639765,2.02704,0.5912200000000001,2.1115,42.51,42.08,59.8149354259,138.67
2019-07-10 23:30:00,54.1856,6.5058,54.5747623082,1.9056000000000002,0.5558000000000001,1.9849999999999999,52.28,5.95,52.6174961396,138.86,53.0956,7.5658,53.6319314308,1.9056000000000002,0.5558000000000001,1.9849999999999999,51.19,7.01,51.6677481607,139.07,41.4456,44.4958,60.8080091518,1.9056000000000002,0.5558000000000001,1.9849999999999999,39.54,43.94,59.1112104427,138.31,40.0656,43.5858,59.2028231168,1.9056000000000002,0.5558000000000001,1.9849999999999999,38.16,43.03,57.5131854447,138.16
2019-07-11 00:00:00,50.82624,7.02682,51.309676201,2.04624,0.59682,2.1315,48.78,6.43,49.2019643917,138.94,49.80624,8.06682,50.4552784934,2.04624,0.59682,2.1315,47.76,7.47,48.3406505955,139.14,38.14624,43.93682,58.185735175,2.04624,0.59682,2.1315,36.1,43.34,56.4053685388,138.39,36.77624,44.26682,57.5503534433,2.04624,0.59682,2.1315,34.73,43.67,55.7964317856,138.26
2019-07-11 00:30:00,46.51888,7.45884,47.1130607221,2.01888,0.58884,2.103,44.5,6.87,45.0271795697,140.2,45.53888,8.48884,46.3233202199,2.01888,0.58884,2.103,43.52,7.9,44.2312152218,140.41,37.39888,44.06884,57.7991252892,2.01888,0.58884,2.103,35.38,43.48,56.0558186097,139.65,35.99888,45.73884,58.2061925039,2.01888,0.58884,2.103,33.98,45.15,56.5080781836,139.52
2019-07-11 01:00:00,45.04136,8.11623,45.7667706973,1.94136,0.56623,2.02225,43.1,7.55,43.7562852628,139.74,44.09136,9.14623,45.0300072159,1.94136,0.56623,2.02225,42.15,8.58,43.0144034017,139.95,35.23136,42.76623,55.4093778693,1.94136,0.56623,2.02225,33.29,42.2,53.7500148837,139.21,33.85136,46.29623,57.3520312287,1.94136,0.56623,2.02225,31.91,45.73,55.7627205219,139.09
2019-07-11 01:30:00,44.55032,8.54926,45.3632104094,2.02032,0.58926,2.1045,42.53,7.96,43.2684931561,139.94,43.61032,9.55926,44.6457104574,2.02032,0.58926,2.1045,41.59,8.97,42.5463159392,140.16,33.24032,42.19926,53.7186784857,2.02032,0.58926,2.1045,31.22,41.61,52.0200009612,139.44,31.84032,47.12926,56.876824154,2.02032,0.58926,2.1045,29.82,46.54,55.2738998081,139.32
2019-07-11 02:00:00,44.37544,8.34617,45.1534963083,1.97544,0.5761700000000001,2.05775,42.4,7.77,43.1060656985,140.12,43.43544,9.35617,44.43169325,1.97544,0.5761700000000001,2.05775,41.46,8.78,42.3794761648,140.35,33.29544,42.18617,53.7425275184,1.97544,0.5761700000000001,2.05775,31.32,41.61,52.0800777649,139.65,31.90544,47.35617,57.1013479584,1.97544,0.5761700000000001,2.05775,29.93,46.78,55.5353337975,139.55
2019-07-11 02:30:00,43.69384,8.61612,44.5352576932,1.80384,0.52612,1.879,41.89,8.09,42.6640387212,140.27,42.76384,9.62612,43.8338704406,1.80384,0.52612,1.879,40.96,9.1,41.9586892074,140.5,35.13384,43.19612,55.6802612799,1.80384,0.52612,1.879,33.33,42.67,54.1444161479,139.65,33.74384,46.40612,57.3774756451,1.80384,0.52612,1.879,31.94,45.88,55.9029337334,139.55
2019-07-11 03:00:00,43.05248,9.10239,44.0041990935,1.72248,0.50239,1.79425,41.33,8.6,42.2152685648,139.96,42.13248,10.09239,43.3243835139,1.72248,0.50239,1.79425,40.41,9.59,41.5323512457,140.18,33.31248,42.39239,53.9150818757,1.72248,0.50239,1.79425,31.59,41.89,52.4661814887,139.34,31.92248,46.75239,56.6112241527,1.72248,0.50239,1.79425,30.2,46.25,55.2367857501,139.25
2019-07-11 03:30:00,42.92512,9.09066,43.8771697612,1.78512,0.52066,1.8595000000000002,41.14,8.57,42.0231424337,140.54,41.99512,10.09066,43.190410082,1.78512,0.52066,1.8595000000000002,40.21,9.57,41.333146505,140.77,33.57512,43.05066,54.5953112405,1.78512,0.52066,1.8595000000000002,31.79,42.53,53.0980696448,139.9,32.17512,46.86066,56.843291624,1.78512,0.52066,1.8595000000000002,30.39,46.34,55.4161321277,139.8
2019-07-11 04:00:00,46.1052,8.2836,46.8434359969,1.7952,0.5236000000000001,1.87,44.31,7.76,44.9843717306,140.26,45.1152,9.3036,46.0645009091,1.7952,0.5236000000000001,1.87,43.32,8.78,44.2008008977,140.49,34.5552,42.8036,55.010999082,1.7952,0.5236000000000001,1.87,32.76,42.28,53.4865964518,139.73,33.1652,46.8036,57.3629450429,1.7952,0.5236000000000001,1.87,31.37,46.28,55.9098855302,139.63
2019-07-11 04:30:00,45.79832,8.46326,46.5737359963,2.06832,0.60326,2.1545,43.73,7.86,44.4307607407,140.07,44.83832,9.49326,45.8322694818,2.06832,0.60326,2.1545,42.77,8.89,43.6841504438,140.3,32.20832,42.53326,53.3521703724,2.06832,0.60326,2.1545,30.14,41.93,51.6385950622,139.57,30.80832,47.16326,56.3340543104,2.06832,0.60326,2.1545,28.74,46.56,54.7158222089,139.47
2019-07-11 05:00:00,43.5084,8.79995,44.3894130459,2.2284,0.64995,2.32125,41.28,8.15,42.0768451764,141.27,42.5884,9.81995,43.7058718316,2.2284,0.64995,2.32125,40.36,9.17,41.3886276651,141.5,33.5284,43.62995,55.0247775421,2.2284,0.64995,2.32125,31.3,42.98,53.1692617966,140.69,32.1184,47.49995,57.3396622641,2.2284,0.64995,2.32125,29.89,46.85,55.5727865056,140.6
2019-07-11 05:30:00,43.9296,8.94405,44.8308575265,2.6196,0.7640500000000001,2.72875,41.31,8.18,42.1120944623,138.76,43.3096,9.77405,44.3988007221,2.6196,0.7640500000000001,2.72875,40.69,9.01,41.6756067742,138.99,35.5496,33.14405,48.6035195286,2.6196,0.7640500000000001,2.72875,32.93,32.38,46.1827814234,137.07,34.5896,35.63405,49.6611110182,2.6196,0.7640500000000001,2.72875,31.97,34.87,47.3074814379,136.97
2019-07-11 06:00:00,45.61976,9.15118,46.5285567996,3.08976,0.9011800000000001,3.2185,42.53,8.25,43.3227815358,138.25,45.03976,10.28118,46.1982969713,3.08976,0.9011800000000001,3.2185,41.95,9.38,42.9858918716,138.47,34.68976,31.92118,47.1417138154,3.08976,0.9011800000000001,3.2185,31.6,31.02,44.2809259162,136.57,33.75976,35.61118,49.0701287572,3.08976,0.9011800000000001,3.2185,30.67,34.71,46.3188190696,136.5
2019-07-11 06:30:00,50.74744,6.44342,51.1548661209,3.09744,0.9034200000000001,3.2265,47.65,5.54,47.9709714306,137.67,50.12744,7.59342,50.6993123055,3.09744,0.9034200000000001,3.2265,47.03,6.69,47.5034419806,137.9,42.15744,35.02342,54.807752151,3.09744,0.9034200000000001,3.2265,39.06,34.12,51.8638409684,135.95,41.26744,31.91342,52.1676909615,3.09744,0.9034200000000001,3.2265,38.17,31.01,49.1789487484,135.88
2019-07-11 07:00:00,57.7716,3.58505,57.88272929,4.1316,1.20505,4.30375,53.64,2.38,53.692774188,136.73,57.1016,4.78505,57.3017401661,4.1316,1.20505,4.30375,52.97,3.58,53.0908400762,136.96,43.3316,35.88505,56.261571006,4.1316,1.20505,4.30375,39.2,34.68,52.3387275352,135.33,42.4216,31.07505,52.5856527873,4.1316,1.20505,4.30375,38.29,29.87,48.5627532168,135.26
2019-07-11 07:30:00,65.07656,6.9673300000000005,65.4484709429,5.47656,1.59733,5.70475,59.6,5.37,59.8414312997,135.98,64.69656,7.41733,65.1203628688,5.47656,1.59733,5.70475,59.22,5.82,59.5053006042,136.21,46.01656,18.92733,49.7570860799,5.47656,1.59733,5.70475,40.54,17.33,44.0887797518,136.06,45.50656,15.92733,48.2133471558,5.47656,1.59733,5.70475,40.03,14.33,42.5176410446,135.99
2019-07-11 08:00:00,69.94,10.4725,70.7197062794,7.86,2.2925,8.1875,62.08,8.18,62.6166016325,136.04,69.78,12.1125,70.8234499036,7.86,2.2925,8.1875,61.92,9.82,62.6938497781,136.26,50.69,8.8625,51.458915712,7.86,2.2925,8.1875,42.83,6.57,43.3309796797,136.94,50.42,8.8425,51.1895126588,7.86,2.2925,8.1875,42.56,6.55,43.0610740693,136.86
2019-07-11 08:30:00,74.24608,9.67594,74.8739220974,10.30608,3.00594,10.7355,63.94,6.67,64.2869543531,136.19,74.07608,14.10594,75.4071824925,10.30608,3.00594,10.7355,63.77,11.1,64.7288413306,136.43,47.13608,8.88594,47.966342027,10.30608,3.00594,10.7355,36.83,5.88,37.2964247616,137.36,46.89608,8.88594,47.7305169577,10.30608,3.00594,10.7355,36.59,5.88,37.0594454896,137.25
2019-07-11 09:00:00,78.39952,8.39986,78.8482237229,13.43952,3.91986,13.9995,64.96,4.48,65.1142995048,137.22,77.55952,15.66986,79.1266305048,13.43952,3.91986,13.9995,64.12,11.75,65.1877051291,137.45,52.81952,11.02986,53.9588686376,13.43952,3.91986,13.9995,39.38,7.11,40.0167027627,136.44,52.55952,11.01986,53.7023319517,13.43952,3.91986,13.9995,39.12,7.1,39.7590794662,136.36
2019-07-11 09:30:00,79.00024,9.76507,79.6014730527,16.92024,4.93507,17.62525,62.08,4.83,62.2676103604,137.74,78.33024,18.08507,80.3908965951,16.92024,4.93507,17.62525,61.41,13.15,62.8021544216,137.97,49.62024,10.43507,50.7056101784,16.92024,4.93507,17.62525,32.7,5.5,33.1593124175,136.96,49.37024,10.42507,50.4589207392,16.92024,4.93507,17.62525,32.45,5.49,32.9111318553,136.87
2019-07-11 10:00:00,74.84296,10.69003,75.6025489184,18.58296,5.42003,19.35725,56.26,5.27,56.5062872608,138.65,74.22296,18.40003,76.469659965,18.58296,5.42003,19.35725,55.64,12.98,57.1339653796,138.87,41.81296,10.14003,43.0249210617,18.58296,5.42003,19.35725,23.23,4.72,23.7046683166,137.89,41.62296,10.14003,42.8402965392,18.58296,5.42003,19.35725,23.04,4.72,23.5185033537,137.79
2019-07-11 10:30:00,77.71928,10.89729,78.4795349952,20.21928,5.89729,21.06175,57.5,5.0,57.7169819031,138.53,77.08928,19.10729,79.421946728,20.21928,5.89729,21.06175,56.87,13.21,58.3840817347,138.75,44.05928,10.34729,45.2580000051,20.21928,5.89729,21.06175,23.84,4.45,24.2517648842,137.83,43.88928,10.35729,45.0948151683,20.21928,5.89729,21.06175,23.67,4.46,24.086521127,137.79
2019-07-11 11:00:00,78.98888,8.56009,79.4513581033,18.06888,5.27009,18.82175,60.92,3.29,61.0087739592,137.09,78.24888,19.81009,80.7175748339,18.06888,5.27009,18.82175,60.18,14.54,61.9115821151,137.31,54.75888,12.84009,56.2441361394,18.06888,5.27009,18.82175,36.69,7.57,37.4627948771,136.23,54.51888,12.82009,56.0059191877,18.06888,5.27009,18.82175,36.45,7.55,37.2237155588,136.13
2019-07-11 11:30:00,79.61608,7.99469,80.0164686972,15.61608,4.55469,16.266750000000002,64.0,3.44,64.0923833228,136.37,78.87608,18.70469,81.0635640973,15.61608,4.55469,16.266750000000002,63.26,14.15,64.8232219193,136.59,52.88608,11.75469,54.1766572867,15.61608,4.55469,16.266750000000002,37.27,7.2,37.9590950893,135.56,52.63608,11.74469,53.9304613457,15.61608,4.55469,16.266750000000002,37.02,7.19,37.7117554617,135.49
2019-07-11 12:00:00,79.57144,6.61042,79.8455491324,13.68144,3.9904200000000003,14.2515,65.89,2.62,65.942069273,136.04,78.82144,18.87042,81.048825745,13.68144,3.9904200000000003,14.2515,65.14,14.88,66.8179167589,136.26,55.54144,12.00042,56.8230731081,13.68144,3.9904200000000003,14.2515,41.86,8.01,42.6194755951,135.21,55.26144,11.98042,56.5451785235,13.68144,3.9904200000000003,14.2515,41.58,7.99,42.340719172,135.13
2019-07-11 12:30:00,81.3528,7.09665,81.661744465,13.9428,4.06665,14.52375,67.41,3.03,67.478063102,136.97,80.5528,18.74665,82.7054440413,13.9428,4.06665,14.52375,66.61,14.68,68.2084635511,137.18,53.1428,12.16665,54.5177454052,13.9428,4.06665,14.52375,39.2,8.1,40.0281151193,136.11,52.8828,12.15665,54.2620924317,13.9428,4.06665,14.52375,38.94,8.09,39.7714935601,136.04
2019-07-11 13:00:00,83.22936,7.8064800000000005,83.594661887,15.03936,4.38648,15.666,68.19,3.42,68.2757094434,137.43,82.44936,18.85648,84.5781520394,15.03936,4.38648,15.666,67.41,14.47,68.9455509805,137.64,57.05936,12.31648,58.3735063466,15.03936,4.38648,15.666,42.02,7.93,42.7617270465,136.54,56.77936,12.29648,58.0956034688,15.03936,4.38648,15.666,41.74,7.91,42.4828871429,136.47
2019-07-11 13:30:00,83.08656,8.88733,83.5605234974,17.71656,5.16733,18.45475,65.37,3.7199999999999998,65.475761164,137.84,82.33656,19.43733,84.5997571519,17.71656,5.16733,18.45475,64.62,14.27,66.1768637818,138.05,49.56656,11.15733,50.8067897329,17.71656,5.16733,18.45475,31.85,5.99,32.4083723751,137.13,49.33656,11.15733,50.5824294134,17.71656,5.16733,18.45475,31.62,5.99,32.1823631823,137.07
2019-07-11 14:00:00,81.91896,10.18553,82.5497488116,20.65896,6.02553,21.51975,61.26,4.16,61.401084681,137.14,81.22896,19.71553,83.5873558971,20.65896,6.02553,21.51975,60.57,13.69,62.0978341007,137.36,51.37896,13.50553,53.1243529021,20.65896,6.02553,21.51975,30.72,7.48,31.6175394362,136.21,51.15896,13.49553,52.9090589433,20.65896,6.02553,21.51975,30.5,7.47,31.4014474189,136.11
2019-07-11 14:30:00,81.7504,11.5997,82.5692493623,22.7304,6.6297,23.6775,59.02,4.97,59.2288890661,137.98,81.0904,19.7197,83.4536969837,22.7304,6.6297,23.6775,58.36,13.09,59.8100133757,138.2,51.5604,13.6597,53.339124967,22.7304,6.6297,23.6775,28.83,7.03,29.6747333602,137.0,51.3504,13.6497,53.1335853322,22.7304,6.6297,23.6775,28.62,7.02,29.4683694832,136.9
2019-07-11 15:00:00,84.37,11.54875,85.1567409344,21.15,6.16875,22.03125,63.22,5.38,63.4485051045,139.51,83.62,19.24875,85.8068690523,21.15,6.16875,22.03125,62.47,13.08,63.8246605945,139.71,52.45,12.96875,54.0295380006,21.15,6.16875,22.03125,31.3,6.8,32.030142054,138.52,52.25,12.96875,53.8354063471,21.15,6.16875,22.03125,31.1,6.8,31.8347294633,138.45
2019-07-11 15:30:00,80.88808,10.95819,81.626977245,17.78808,5.18819,18.52925,63.1,5.77,63.3632614375,139.78,80.15808,17.93819,82.1407112811,17.78808,5.18819,18.52925,62.37,12.75,63.6598727614,139.98,52.97808,11.38819,54.1882628616,17.78808,5.18819,18.52925,35.19,6.2,35.7320038621,138.81,52.74808,11.38819,53.9634210847,17.78808,5.18819,18.52925,34.96,6.2,35.5055150646,138.73
2019-07-11 16:00:00,79.81368,10.10524,80.4508507761,15.34368,4.47524,15.983,64.47,5.63,64.715359846,139.63,79.07368,17.35524,80.9558597274,15.34368,4.47524,15.983,63.73,12.88,65.0185150553,139.83,56.70368,11.50524,57.8591209145,15.34368,4.47524,15.983,41.36,7.03,41.9531941573,138.57,56.44368,11.50524,57.6043362899,15.34368,4.47524,15.983,41.1,7.03,41.6968931696,138.47
2019-07-11 16:30:00,78.3172,13.0221,79.3924360645,19.9272,5.8121,20.7575,58.39,7.21,58.8334615674,140.36,77.6672,17.3121,79.5732540635,19.9272,5.8121,20.7575,57.74,11.5,58.8740825831,140.55,52.9272,10.3521,53.9300887655,19.9272,5.8121,20.7575,33.0,4.54,33.3108330727,139.38,52.7072,10.3621,53.7161246578,19.9272,5.8121,20.7575,32.78,4.55,33.0942729184,139.28
2019-07-11 17:00:00,78.9428,14.12165,80.1959267704,20.5428,5.99165,21.39875,58.4,8.13,58.9631825803,140.52,78.2628,16.67165,80.0188088987,20.5428,5.99165,21.39875,57.72,10.68,58.6997512772,140.73,56.4128,10.23165,57.3331550289,20.5428,5.99165,21.39875,35.87,4.24,36.1197245283,139.47,56.1928,10.24165,57.1184923345,20.5428,5.99165,21.39875,35.65,4.25,35.9024372432,139.34
2019-07-11 17:30:00,77.7436,16.25105,79.4239508402,20.8836,6.09105,21.75375,56.86,10.16,57.7605851771,140.95,77.0936,14.91105,78.5223698895,20.8836,6.09105,21.75375,56.21,8.82,56.8977723641,141.16,54.0536,9.20105,54.8311133761,20.8836,6.09105,21.75375,33.17,3.11,33.3154768839,139.8,53.8236,9.23105,54.6094515726,20.8836,6.09105,21.75375,32.94,3.14,33.0893215403,139.67
2019-07-11 18:00:00,74.87432,16.21376,76.6097239833,18.66432,5.44376,19.442,56.21,10.77,57.232482036,140.84,74.26432,13.56376,75.4928129718,18.66432,5.44376,19.442,55.6,8.12,56.1898069048,141.05,52.96432,12.60376,54.4433095908,18.66432,5.44376,19.442,34.3,7.16,35.0393436012,139.42,52.67432,11.79376,53.9784842544,18.66432,5.44376,19.442,34.01,6.35,34.5977253588,139.28
2019-07-11 18:30:00,69.8472,13.81585,71.2004849637,12.1572,3.54585,12.66375,57.69,10.27,58.5970050429,137.88,69.7272,11.80585,70.7195907374,12.1572,3.54585,12.66375,57.57,8.26,58.1595434989,138.09,53.2972,38.90585,65.9867918,12.1572,3.54585,12.66375,41.14,35.36,54.247849727,135.57,52.4072,33.09585,61.982658051,12.1572,3.54585,12.66375,40.25,29.55,49.9326045786,135.48
2019-07-11 19:00:00,68.14176,13.80593,69.5262767525,10.75176,3.13593,11.19975,57.39,10.67,58.3734614358,138.07,68.02176,11.04593,68.9127883855,10.75176,3.13593,11.19975,57.27,7.91,57.8136748529,138.27,51.71176,37.98593,64.1641410779,10.75176,3.13593,11.19975,40.96,34.85,53.7795881353,135.76,50.83176,33.32593,60.7822789558,10.75176,3.13593,11.19975,40.08,30.19,50.1781077762,135.64
2019-07-11 19:30:00,64.33576,12.66668,65.5708380075,6.36576,1.85668,6.631,57.97,10.81,58.969288617,138.26,64.20576,9.67668,64.9308690301,6.36576,1.85668,6.631,57.84,7.82,58.3662402421,138.46,51.14576,37.55668,63.4538649619,6.36576,1.85668,6.631,44.78,35.7,57.2690003405,135.83,50.25576,31.30668,59.2093710978,6.36576,1.85668,6.631,43.89,29.45,52.8548446219,135.71
2019-07-11 20:00:00,67.43672,13.46321,68.7675012478,6.2167200000000005,1.8132100000000002,6.47575,61.22,11.65,62.318624022,138.07,67.28672,8.75321,67.8536761986,6.2167200000000005,1.8132100000000002,6.47575,61.07,6.94,61.4630661455,138.26,42.49672,34.99321,55.0499405709,6.2167200000000005,1.8132100000000002,6.47575,36.28,33.18,49.1645278631,135.83,41.56672,33.70321,53.5135363797,6.2167200000000005,1.8132100000000002,6.47575,35.35,31.89,47.6087659996,135.71
2019-07-11 20:30:00,64.8048,16.6614,66.9123632298,5.7648,1.6814,6.005,59.04,14.98,60.9107708045,138.63,64.6548,5.4014,64.8800299399,5.7648,1.6814,6.005,58.89,3.7199999999999998,59.0073766575,138.83,40.5848,34.0714,52.9904358257,5.7648,1.6814,6.005,34.82,32.39,47.5556989224,136.12,39.6548,34.5614,52.6022198486,5.7648,1.6814,6.005,33.89,32.88,47.2189209957,136.0
2019-07-11 21:00:00,62.69416,15.80538,64.6557633552,3.34416,0.97538,3.4835000000000003,59.35,14.83,61.1747611356,137.56,62.54416,4.58538,62.7120216533,3.34416,0.97538,3.4835000000000003,59.2,3.61,59.3099662789,137.76,41.89416,33.50538,53.6444883567,3.34416,0.97538,3.4835000000000003,38.55,32.53,50.4410884101,135.0,40.99416,32.74538,52.4669521266,3.34416,0.97538,3.4835000000000003,37.65,31.77,49.2631241397,134.87
2019-07-11 21:30:00,60.32672,16.47821,62.5367456042,2.25672,0.6582100000000001,2.35075,58.07,15.82,60.1863547658,138.0,60.17672,3.36821,60.2709089741,2.25672,0.6582100000000001,2.35075,57.92,2.71,57.9833639935,138.2,42.89672,33.54821,54.4574235616,2.25672,0.6582100000000001,2.35075,40.64,32.89,52.2815617594,135.28,41.99672,32.19821,52.9192707618,2.25672,0.6582100000000001,2.35075,39.74,31.54,50.7349898985,135.17
2019-07-11 22:00:00,60.19368,15.98149,62.2791067258,1.9936800000000001,0.5814900000000001,2.07675,58.2,15.4,60.202989959,137.8,60.02368,3.72149,60.1389362108,1.9936800000000001,0.5814900000000001,2.07675,58.03,3.14,58.1148905187,138.0,45.80368,34.21149,57.1699497075,1.9936800000000001,0.5814900000000001,2.07675,43.81,33.63,55.2294577196,135.05,44.93368,31.36149,54.7957904712,1.9936800000000001,0.5814900000000001,2.07675,42.94,30.78,52.832300726,134.92
2019-07-11 22:30:00,59.85064,15.87602,61.9204903037,1.9406400000000001,0.5660200000000001,2.0215,57.91,15.31,59.8996176949,137.3,59.71064,3.6360200000000003,59.821243473,1.9406400000000001,0.5660200000000001,2.0215,57.77,3.07,57.8515151055,137.51,45.19064,33.34602,56.1618286156,1.9406400000000001,0.5660200000000001,2.0215,43.25,32.78,54.2686917108,134.63,44.31064,31.75602,54.5149302802,1.9406400000000001,0.5660200000000001,2.0215,42.37,31.19,52.6120993689,134.47
2019-07-11 23:00:00,56.90336,16.62348,59.2818055275,2.10336,0.61348,2.191,54.8,16.01,57.0908057396,137.76,56.76336,3.13348,56.8497821931,2.10336,0.61348,2.191,54.66,2.52,54.7180591761,137.98,45.49336,33.63348,56.5761149338,2.10336,0.61348,2.191,43.39,33.02,54.5253381466,134.98,44.61336,31.87348,54.8294685165,2.10336,0.61348,2.191,42.51,31.26,52.7663500727,134.83
2019-07-11 23:30:00,53.92832,17.90326,56.8224464156,2.78832,0.8132600000000001,2.9045,51.14,17.09,53.9200120549,138.57,53.81832,2.47326,53.8751202565,2.78832,0.8132600000000001,2.9045,51.03,1.6600000000000001,51.0569926651,138.79,41.65832,33.23326,53.2903855817,2.78832,0.8132600000000001,2.9045,38.87,32.42,50.6155440552,135.76,40.73832,33.38326,52.6692772368,2.78832,0.8132600000000001,2.9045,37.95,32.57,50.0100729853,135.62
2019-07-12 00:00:00,50.50176,19.04343,53.9729560916,2.65176,0.7734300000000001,2.76225,47.85,18.27,51.2192873828,138.47,50.38176,1.22343,50.3966122042,2.65176,0.7734300000000001,2.76225,47.73,0.45,47.7321212602,138.69,36.85176,31.49343,48.4756469607,2.65176,0.7734300000000001,2.76225,34.2,30.72,45.9712779896,135.69,35.93176,34.89343,50.0863537689,2.65176,0.7734300000000001,2.76225,33.28,34.12,47.6626982031,135.59
2019-07-12 00:30:00,48.52624,19.17807,52.1784853887,2.25624,0.65807,2.35025,46.27,18.52,49.8387730587,139.79,48.42624,1.21807,48.4415566953,2.25624,0.65807,2.35025,46.17,0.56,46.1733960198,140.01,37.46624,32.33807,49.4921196865,2.25624,0.65807,2.35025,35.21,31.68,47.3641900596,136.94,36.52624,35.00807,50.5937859194,2.25624,0.65807,2.35025,34.27,34.35,48.5217003,136.83
2019-07-12 01:00:00,47.06048,19.72889,51.0285986331,2.43048,0.70889,2.53175,44.63,19.02,48.5138877024,140.39,46.96048,0.9588900000000001,46.9702688076,2.43048,0.70889,2.53175,44.53,0.25,44.5307017686,140.61,37.31048,32.54889,49.5126464458,2.43048,0.70889,2.53175,34.88,31.84,47.2271108581,137.49,36.37048,35.42889,50.774186966,2.43048,0.70889,2.53175,33.94,34.72,48.553084351,137.35
2019-07-12 01:30:00,45.99824,20.19032,50.2343219801,2.29824,0.67032,2.394,43.7,19.52,47.8614709344,140.03,45.88824,0.9903200000000001,45.8989248676,2.29824,0.67032,2.394,43.59,0.32,43.5911745655,140.26,33.94824,31.38032,46.229941406,2.29824,0.67032,2.394,31.65,30.71,44.1001882082,137.17,32.99824,36.24032,49.01269873,2.29824,0.67032,2.394,30.7,35.57,46.9863267345,137.06
2019-07-12 02:00:00,45.4872,20.32585,49.8219383612,2.3172,0.6758500000000001,2.41375,43.17,19.65,47.4317551857,139.84,45.3872,1.20585,45.4032157238,2.3172,0.6758500000000001,2.41375,43.07,0.53,43.0732608471,140.06,34.1672,31.42585,46.4217794151,2.3172,0.6758500000000001,2.41375,31.85,30.75,44.2717178343,136.93,33.2272,35.94585,48.9504949113,2.3172,0.6758500000000001,2.41375,30.91,35.27,46.8977718021,136.84
2019-07-12 02:30:00,45.17936,20.75648,49.7192722392,2.55936,0.74648,2.666,42.62,20.01,47.0835905598,140.35,45.06936,1.49648,45.0941976667,2.55936,0.74648,2.666,42.51,0.75,42.5166155756,140.57,36.15936,32.46648,48.5960043543,2.55936,0.74648,2.666,33.6,31.72,46.207341408,137.31,35.20936,35.35648,49.8976924276,2.55936,0.74648,2.666,32.65,34.61,47.5801912564,137.22
2019-07-12 03:00:00,44.95584,20.98587,49.6128439999,2.62584,0.76587,2.73525,42.33,20.22,46.9113770849,140.67,44.85584,1.6358700000000002,44.8856597675,2.62584,0.76587,2.73525,42.23,0.87,42.238960688,140.89,35.43584,32.44587,48.0461573548,2.62584,0.76587,2.73525,32.81,31.68,45.6083161277,137.63,34.49584,35.83587,49.7410550347,2.62584,0.76587,2.73525,31.87,35.07,47.3877811255,137.53
2019-07-12 03:30:00,44.33552,21.05536,49.0812236848,2.55552,0.74536,2.662,41.78,20.31,46.4549728232,140.04,44.23552,1.83536,44.2735787575,2.55552,0.74536,2.662,41.68,1.09,41.6942502031,140.27,35.53552,32.14536,47.9176100322,2.55552,0.74536,2.662,32.98,31.4,45.5372419015,137.0,34.58552,35.60536,49.6376858284,2.55552,0.74536,2.662,32.03,34.86,47.3406854619,136.89
2019-07-12 04:00:00,44.37088,20.41484,48.8419971357,2.45088,0.71484,2.553,41.92,19.7,46.3182080828,139.36,44.28088,1.38484,44.302529447,2.45088,0.71484,2.553,41.83,0.67,41.8353654221,139.59,34.44088,30.76484,46.1806192618,2.45088,0.71484,2.553,31.99,30.05,43.8903474582,136.51,33.49088,36.40484,49.4666697747,2.45088,0.71484,2.553,31.04,35.69,47.2996585611,136.4
2019-07-12 04:30:00,44.59992,20.51581,49.0922735669,2.65992,0.7758100000000001,2.77075,41.94,19.74,46.3533299775,140.19,44.48992,1.2758099999999999,44.5082090491,2.65992,0.7758100000000001,2.77075,41.83,0.5,41.8329881792,140.42,32.14992,30.58581,44.3746451182,2.65992,0.7758100000000001,2.77075,29.49,29.81,41.9320426404,137.39,31.18992,37.51581,48.787776231,2.65992,0.7758100000000001,2.77075,28.53,36.74,46.5165400691,137.32
2019-07-12 05:00:00,44.04168,20.91674,48.7563287118,2.73168,0.7967400000000001,2.8455,41.31,20.12,45.949216533,139.85,43.94168,1.76674,43.9771828503,2.73168,0.7967400000000001,2.8455,41.21,0.97,41.2214143377,140.08,31.60168,29.97674,43.5576757857,2.73168,0.7967400000000001,2.8455,28.87,29.18,41.0481339405,137.07,30.65168,37.81674,48.6788589744,2.73168,0.7967400000000001,2.8455,27.92,37.02,46.3681658037,137.0
2019-07-12 05:30:00,45.02192,21.01056,49.6831652776,2.64192,0.77056,2.752,42.38,20.24,46.9651147129,140.3,44.89192,1.76056,44.9264293351,2.64192,0.77056,2.752,42.25,0.99,42.2615972249,140.52,34.09192,30.88056,45.9985651428,2.64192,0.77056,2.752,31.45,30.11,43.5398047768,137.42,33.15192,37.15056,49.7917052128,2.64192,0.77056,2.752,30.51,36.38,47.4801484833,137.36
2019-07-12 06:00:00,47.09272,21.09496,51.6015660072,3.10272,0.9049600000000001,3.232,43.99,20.19,48.4020268171,141.45,46.96272,1.54496,46.9881258532,3.10272,0.9049600000000001,3.232,43.86,0.64,43.8646691541,141.68,36.27272,32.57496,48.7528279713,3.10272,0.9049600000000001,3.232,33.17,31.67,45.8610706373,138.47,35.32272,36.72496,50.9550511255,3.10272,0.9049600000000001,3.232,32.22,35.82,48.1788418292,138.41
2019-07-12 06:30:00,51.4672,19.28085,54.9602024429,3.6372,1.06085,3.7887500000000003,47.83,18.22,51.1827832381,140.29,51.3072,2.13085,51.3514293235,3.6372,1.06085,3.7887500000000003,47.67,1.07,47.6820070886,140.51,37.9972,33.98085,50.9753408479,3.6372,1.06085,3.7887500000000003,34.36,32.92,47.5850396658,137.37,37.0772,34.62085,50.7279214493,3.6372,1.06085,3.7887500000000003,33.44,33.56,47.376230327,137.29
2019-07-12 07:00:00,58.13816,17.31738,60.6624867463,4.92816,1.43738,5.1335,53.21,15.88,55.5290779682,139.5,57.94816,4.49738,58.1224197212,4.92816,1.43738,5.1335,53.02,3.06,53.1082291175,139.72,43.47816,35.63738,56.2171971042,4.92816,1.43738,5.1335,38.55,34.2,51.5338966118,136.67,42.57816,32.97738,53.8554296302,4.92816,1.43738,5.1335,37.65,31.54,49.1151107094,136.6
2019-07-12 07:30:00,66.45936,14.60898,68.0460787133,7.53936,2.19898,7.8535,58.92,12.41,60.2127436678,138.13,66.27936,8.37898,66.8068923679,7.53936,2.19898,7.8535,58.74,6.18,59.0642023564,138.36,47.19936,37.58898,60.3383045987,7.53936,2.19898,7.8535,39.66,35.39,53.1541879818,135.56,46.31936,31.64898,56.099385432,7.53936,2.19898,7.8535,38.78,29.45,48.6948755004,135.5
2019-07-12 08:00:00,72.53152,12.56086,73.6111173496,10.39152,3.03086,10.8245,62.14,9.53,62.8665292505,137.08,72.36152,11.77086,73.3126368497,10.39152,3.03086,10.8245,61.97,8.74,62.5832924989,137.3,47.23152,38.25086,60.7778312566,10.39152,3.03086,10.8245,36.84,35.22,50.9669893166,134.85,46.33152,31.98086,56.2972925801,10.39152,3.03086,10.8245,35.94,28.95,46.1496056321,134.76
2019-07-12 08:30:00,77.10504,11.59022,77.9712792831,13.95504,4.07022,14.5365,63.15,7.52,63.5961704822,136.46,76.93504,14.64022,78.3156205456,13.95504,4.07022,14.5365,62.98,10.57,63.8608275862,136.68,45.33504,21.21022,50.0513664574,13.95504,4.07022,14.5365,31.38,17.14,35.7558946189,136.38,44.82504,18.49022,48.4888899301,13.95504,4.07022,14.5365,30.87,14.42,34.0718843036,136.3
2019-07-12 09:00:00,79.07488,11.95809,79.9739492801,16.00488,4.66809,16.67175,63.07,7.29,63.4899125846,136.51,78.91488,15.48809,80.4203905565,16.00488,4.66809,16.67175,62.91,10.82,63.8336940808,136.74,43.11488,7.6980900000000005,43.7967289539,16.00488,4.66809,16.67175,27.11,3.03,27.2788012933,137.94,42.92488,7.6980900000000005,43.6096997543,16.00488,4.66809,16.67175,26.92,3.03,27.0899852344,137.9
2019-07-12 09:30:00,81.87024,11.69132,82.7008050807,17.49024,5.10132,18.219,64.38,6.59,64.7164005489,136.84,81.72024,16.70132,83.409422222,17.49024,5.10132,18.219,64.23,11.6,65.2690807351,137.07,47.10024,10.77132,48.3161871695,17.49024,5.10132,18.219,29.61,5.67,30.1479850073,138.08,46.89024,10.76132,48.1092570656,17.49024,5.10132,18.219,29.4,5.66,29.9398663992,138.03
2019-07-12 10:00:00,80.89608,11.38844,81.6937716414,16.72608,4.87844,17.423,64.17,6.51,64.49937209,136.64,80.72608,16.50844,82.3967753216,16.72608,4.87844,17.423,64.0,11.63,65.048112194,136.87,48.79608,10.22844,49.8565783844,16.72608,4.87844,17.423,32.07,5.35,32.5131880934,137.92,48.59608,10.23844,49.6629101544,16.72608,4.87844,17.423,31.87,5.36,32.3175880907,137.84
2019-07-12 10:30:00,78.94776,10.67893,79.6667330506,14.08776,4.10893,14.67475,64.86,6.57,65.1919051723,136.75,78.80776,15.70893,80.3581577562,14.08776,4.10893,14.67475,64.72,11.6,65.751337629,136.97,45.11776,8.16893,45.851321516,14.08776,4.10893,14.67475,31.03,4.06,31.294480344,138.18,44.89776,8.16893,45.6348580623,14.08776,4.10893,14.67475,30.81,4.06,31.0763527461,138.13
2019-07-12 11:00:00,76.64784,12.30562,77.6293736948,18.08784,5.27562,18.8415,58.56,7.03,58.9804586283,137.32,76.53784,16.59562,78.3163811412,18.08784,5.27562,18.8415,58.45,11.32,59.536080657,137.55,40.77784,9.51562,41.8733717182,18.08784,5.27562,18.8415,22.69,4.24,23.0827576342,138.66,40.60784,9.52562,41.7101199453,18.08784,5.27562,18.8415,22.52,4.25,22.9175238628,138.61
2019-07-12 11:30:00,77.4064,13.0177,78.4933836336,19.4664,5.6777,20.2775,57.94,7.34,58.4030752615,137.02,77.2664,16.5977,79.0289833811,19.4664,5.6777,20.2775,57.8,10.92,58.8224990969,137.24,43.5864,9.8277,44.6806216636,19.4664,5.6777,20.2775,24.12,4.15,24.4744131697,138.31,43.4164,9.8277,44.5148006426,19.4664,5.6777,20.2775,23.95,4.15,24.3068920267,138.26
2019-07-12 12:00:00,80.02152,14.60586,81.3435603441,22.99152,6.70586,23.9495,57.03,7.9,57.5745681703,136.73,79.91152,16.99586,81.6989001508,22.99152,6.70586,23.9495,56.92,10.29,57.8426356592,136.95,46.13152,10.82586,47.3847695177,22.99152,6.70586,23.9495,23.14,4.12,23.5039145676,137.96,45.95152,10.82586,47.2095481344,22.99152,6.70586,23.9495,22.96,4.12,23.3267228731,137.91
2019-07-12 12:30:00,83.70328,14.77929,84.9980381871,23.00328,6.70929,23.96175,60.7,8.07,61.2340991605,137.35,83.55328,16.93929,85.2530946328,23.00328,6.70929,23.96175,60.55,10.23,61.4081053282,137.56,41.49328,10.19929,42.7284191337,23.00328,6.70929,23.96175,18.49,3.49,18.8164874512,138.66,41.35328,10.20929,42.5948749154,23.00328,6.70929,23.96175,18.35,3.5,18.6808056571,138.61
2019-07-12 13:00:00,83.38688,15.47909,84.8114024372,23.99688,6.99909,24.99675,59.39,8.48,59.9923536794,137.7,83.22688,16.93909,84.9331874155,23.99688,6.99909,24.99675,59.23,9.94,60.058275866,137.91,54.54688,12.79909,56.0283751555,23.99688,6.99909,24.99675,30.55,5.8,31.0956990595,138.66,54.35688,12.79909,55.8434159786,23.99688,6.99909,24.99675,30.36,5.8,30.9090536898,138.61
2019-07-12 13:30:00,81.3832,15.43135,82.83327716,23.1132,6.74135,24.07625,58.27,8.69,58.914420985,137.64,81.2232,16.46135,82.8745091211,23.1132,6.74135,24.07625,58.11,9.72,58.9173191854,137.85,56.3732,13.72135,58.0190755189,23.1132,6.74135,24.07625,33.26,6.98,33.9845258905,138.46,56.1732,13.72135,57.8247684307,23.1132,6.74135,24.07625,33.06,6.98,33.7888147173,138.39
2019-07-12 14:00:00,76.54928,14.39229,77.8905018597,18.17928,5.30229,18.93675,58.37,9.09,59.0735558435,137.64,76.40928,14.60229,77.7920622131,18.17928,5.30229,18.93675,58.23,9.3,58.9679819902,137.85,56.31928,12.53229,57.6967901392,18.17928,5.30229,18.93675,38.14,7.23,38.8192284828,138.35,56.06928,12.52229,57.4506040574,18.17928,5.30229,18.93675,37.89,7.22,38.5717578028,138.3
2019-07-12 14:30:00,77.93088,16.33984,79.625450886,22.49088,6.55984,23.428,55.44,9.78,56.2960211738,138.13,77.78088,15.31984,79.2752344128,22.49088,6.55984,23.428,55.29,8.76,55.9796543398,138.34,50.93088,12.74984,52.5025042984,22.49088,6.55984,23.428,28.44,6.19,29.1058361845,138.9,50.74088,12.74984,52.318212156,22.49088,6.55984,23.428,28.25,6.19,28.9202109259,138.84
2019-07-12 15:00:00,77.06392,16.35781,78.7808714966,21.76392,6.34781,22.67075,55.3,10.01,56.1986663543,138.71,76.91392,15.03781,78.3701908851,21.76392,6.34781,22.67075,55.15,8.69,55.8304450994,138.91,52.74392,12.06781,54.1068677264,21.76392,6.34781,22.67075,30.98,5.72,31.5036315367,139.5,52.55392,12.07781,53.9239093702,21.76392,6.34781,22.67075,30.79,5.73,31.3186366242,139.43
2019-07-12 15:30:00,77.17744,17.34467,79.1024324681,21.06744,6.14467,21.94525,56.11,11.2,57.2168864934,139.36,76.99744,13.79467,78.2233896412,21.06744,6.14467,21.94525,55.93,7.65,56.4507519879,139.55,52.49744,11.61467,53.7669207391,21.06744,6.14467,21.94525,31.43,5.47,31.9024419128,140.06,52.29744,11.62467,53.5738292748,21.06744,6.14467,21.94525,31.23,5.48,31.7071490361,139.96
2019-07-12 16:00:00,75.80392,16.87906,77.6603950148,19.57392,5.70906,20.3895,56.23,11.17,57.3287170622,139.01,75.66392,13.33906,76.8307185405,19.57392,5.70906,20.3895,56.09,7.63,56.6065808895,139.2,52.91392,10.42906,53.9318850241,19.57392,5.70906,20.3895,33.34,4.72,33.6724516482,139.77,52.71392,10.43906,53.7376156472,19.57392,5.70906,20.3895,33.14,4.73,33.4758495038,139.69
2019-07-12 16:30:00,75.02592,18.77256,77.3388497509,22.46592,6.55256,23.402,52.56,12.22,53.9618568991,139.22,74.89592,13.21256,76.0524199115,22.46592,6.55256,23.402,52.43,6.66,52.8513055657,139.42,48.13592,8.58256,48.8950624337,22.46592,6.55256,23.402,25.67,2.03,25.7501417472,140.16,47.97592,8.61256,48.742846548,22.46592,6.55256,23.402,25.51,2.06,25.5930400695,140.07
2019-07-12 17:00:00,69.21952,18.84361,71.7385780934,19.34952,5.64361,20.15575,49.87,13.2,51.5873715167,138.61,69.08952,11.19361,69.9904184775,19.34952,5.64361,20.15575,49.74,5.55,50.0486773052,138.81,46.83952,7.03361,47.3646735813,19.34952,5.64361,20.15575,27.49,1.3900000000000001,27.5251194366,139.48,46.66952,7.06361,47.201045362,19.34952,5.64361,20.15575,27.32,1.42,27.3568784769,139.39
2019-07-12 17:30:00,66.60696,18.61078,69.1581394534,15.87696,4.63078,16.5385,50.73,13.98,52.6210347675,139.27,66.47696,9.56078,67.1609613172,15.87696,4.63078,16.5385,50.6,4.93,50.8395997231,139.47,46.75696,5.89078,47.126580583,15.87696,4.63078,16.5385,30.88,1.26,30.905695268,140.08,46.56696,5.92078,46.9418512572,15.87696,4.63078,16.5385,30.69,1.29,30.7170994724,139.97
2019-07-12 18:00:00,65.96064,18.81602,68.5918992145,15.62064,4.55602,16.2715,50.34,14.26,52.3207721656,140.04,65.86064,9.42602,66.5317499713,15.62064,4.55602,16.2715,50.24,4.87,50.4754841482,140.24,48.24064,5.27602,48.5282982872,15.62064,4.55602,16.2715,32.62,0.72,32.6279450778,140.89,48.04064,5.30602,48.3327729377,15.62064,4.55602,16.2715,32.42,0.75,32.4286740401,140.78
2019-07-12 18:30:00,66.49696,19.15953,69.2021190359,14.22696,4.14953,14.81975,52.27,15.01,54.3824696019,140.41,66.33696,8.36953,66.8628543697,14.22696,4.14953,14.81975,52.11,4.22,52.280593914,140.61,45.54696,5.44953,45.8718098887,14.22696,4.14953,14.81975,31.32,1.3,31.3469679554,141.4,45.36696,5.39953,45.6871533788,14.22696,4.14953,14.81975,31.14,1.25,31.1650782126,141.27
2019-07-12 19:00:00,67.98768,18.74599,70.5247245501,12.63768,3.6859900000000003,13.16425,55.35,15.06,57.3622358351,139.22,67.82768,7.53599,68.2450387901,12.63768,3.6859900000000003,13.16425,55.19,3.85,55.3241231291,139.42,46.39768,18.68599,50.0191056664,12.63768,3.6859900000000003,13.16425,33.76,15.0,36.9423550955,138.59,45.89768,18.98599,49.6695565277,12.63768,3.6859900000000003,13.16425,33.26,15.3,36.6103482638,138.46
2019-07-12 19:30:00,64.40856,18.27583,66.9512401936,9.44856,2.75583,9.84225,54.96,15.52,57.1092987175,138.73,64.26856,5.99583,64.5476396305,9.44856,2.75583,9.84225,54.82,3.24,54.915662611,138.93,38.87856,33.21583,51.135445537,9.44856,2.75583,9.84225,29.43,30.46,42.3548875574,136.36,37.94856,37.80583,53.5665379511,9.44856,2.75583,9.84225,28.5,35.05,45.1746887095,136.24
2019-07-12 20:00:00,62.76752,17.53136,65.1698561484,7.30752,2.13136,7.612,55.46,15.4,57.5584190193,138.6,62.59752,5.47136,62.836178197,7.30752,2.13136,7.612,55.29,3.34,55.3907907508,138.8,37.48752,32.09136,49.3474370398,7.30752,2.13136,7.612,30.18,29.96,42.5256863554,136.29,36.57752,37.69136,52.5219343513,7.30752,2.13136,7.612,29.27,35.56,46.0569918688,136.15
2019-07-12 20:30:00,61.47856,17.15833,63.8280630136,5.30856,1.54833,5.52975,56.17,15.61,58.2987221129,139.08,61.31856,4.79833,61.5060141064,5.30856,1.54833,5.52975,56.01,3.25,56.1042119631,139.28,47.85856,34.25833,58.8563925132,5.30856,1.54833,5.52975,42.55,32.71,53.6697922485,136.43,46.98856,34.44833,58.2633007189,5.30856,1.54833,5.52975,41.68,32.9,53.1002109224,136.29
2019-07-12 21:00:00,58.77184,17.53387,61.3316050186,4.16184,1.21387,4.33525,54.61,16.32,56.9964428715,137.92,58.62184,3.46387,58.724088076,4.16184,1.21387,4.33525,54.46,2.25,54.5064592503,138.12,37.01184,30.46387,47.9366631668,4.16184,1.21387,4.33525,32.85,29.25,43.9850542798,135.54,36.07184,36.75387,51.4978116133,4.16184,1.21387,4.33525,31.91,35.54,47.7633719496,135.42
2019-07-12 21:30:00,58.4636,17.4148,61.0021949113,3.5136000000000003,1.0248,3.66,54.95,16.39,57.3422584138,138.02,58.2936,3.2048,58.3816284802,3.5136000000000003,1.0248,3.66,54.78,2.18,54.8233599846,138.22,32.1836,29.1748,43.4390730104,3.5136000000000003,1.0248,3.66,28.67,28.15,40.1794897927,135.77,31.2436,37.8548,49.0830767577,3.5136000000000003,1.0248,3.66,27.73,36.83,46.1020802134,135.65
2019-07-12 22:00:00,58.2116,18.09505,60.959176578,3.6516,1.06505,3.80375,54.56,17.03,57.1560539226,138.41,58.0516,2.72505,58.1155242604,3.6516,1.06505,3.80375,54.4,1.6600000000000001,54.4253213128,138.61,39.9116,31.44505,50.8106975357,3.6516,1.06505,3.80375,36.26,30.38,47.3046720737,135.83,39.0216,35.67505,52.8714900401,3.6516,1.06505,3.80375,35.37,34.61,49.4862506157,135.72
2019-07-12 22:30:00,56.42592,18.70006,59.4438953287,3.08592,0.9000600000000001,3.2145,53.34,17.8,56.2316245542,138.52,56.26592,1.8200600000000002,56.2953494691,3.08592,0.9000600000000001,3.2145,53.18,0.92,53.1879572836,138.72,42.03592,31.91006,52.7756619992,3.08592,0.9000600000000001,3.2145,38.95,31.01,49.7867713354,135.78,41.16592,34.79006,53.8978779197,3.08592,0.9000600000000001,3.2145,38.08,33.89,50.9766466139,135.66
2019-07-12 23:00:00,53.36296,19.38503,56.7748614095,2.86296,0.83503,2.98225,50.5,18.55,53.7991867968,138.14,53.21296,1.07503,53.2238179903,2.86296,0.83503,2.98225,50.35,0.24,50.3505719928,138.36,40.23296,31.28503,50.9651270229,2.86296,0.83503,2.98225,37.37,30.45,48.2049727725,135.35,39.33296,34.95503,52.6206790593,2.86296,0.83503,2.98225,36.47,34.12,49.9423197299,135.22
2019-07-12 23:30:00,51.30072,19.71646,54.9590999512,2.49072,0.7264600000000001,2.5945,48.81,18.99,52.3740030931,138.21,51.16072,1.04646,51.1714212178,2.49072,0.7264600000000001,2.5945,48.67,0.32,48.6710519714,138.42,36.20072,30.42646,47.2891276791,2.49072,0.7264600000000001,2.5945,33.71,29.7,44.9272089051,135.46,35.29072,35.72646,50.2176747993,2.49072,0.7264600000000001,2.5945,32.8,35.0,47.9670720391,135.33
2019-07-13 00:00:00,48.53672,19.88446,52.4519297819,2.34672,0.6844600000000001,2.4445,46.19,19.2,50.0215563532,139.13,48.41672,0.9344600000000001,48.4257368664,2.34672,0.6844600000000001,2.4445,46.07,0.25,46.0706783106,139.35,36.53672,30.54446,47.6224311123,2.34672,0.6844600000000001,2.4445,34.19,29.86,45.3935645219,136.36,35.62672,36.27446,50.8438750121,2.34672,0.6844600000000001,2.4445,33.28,35.59,48.7258299057,136.27
2019-07-13 00:30:00,44.88648,20.16314,49.207197659,2.37648,0.6931400000000001,2.4755000000000003,42.51,19.47,46.7566145053,138.79,44.78648,1.29314,44.8051448145,2.37648,0.6931400000000001,2.4755000000000003,42.41,0.6000000000000001,42.4142440697,139.01,32.84648,29.58314,44.2046764568,2.37648,0.6931400000000001,2.4755000000000003,30.47,28.89,41.988724677,136.06,31.92648,37.07314,48.9256357613,2.37648,0.6931400000000001,2.4755000000000003,29.55,36.38,46.8690398878,135.96
2019-07-13 01:00:00,43.32904,20.54222,47.9519395838,2.57904,0.7522200000000001,2.6865,40.75,19.79,45.3012869574,138.79,43.20904,1.68222,43.2417738055,2.57904,0.7522200000000001,2.6865,40.63,0.93,40.6406422193,139.01,35.55904,30.11222,46.5960418818,2.57904,0.7522200000000001,2.6865,32.98,29.36,44.1552941333,135.93,34.65904,36.51222,50.3427379376,2.57904,0.7522200000000001,2.6865,32.08,35.76,48.0406494544,135.84
2019-07-13 01:30:00,44.45104,21.20822,49.2512289456,3.01104,0.8782200000000001,3.1365,41.44,20.33,46.1582332851,138.92,44.33104,2.29822,44.3905724524,3.01104,0.8782200000000001,3.1365,41.32,1.42,41.3443926065,139.14,35.74104,30.15822,46.7647321584,3.01104,0.8782200000000001,3.1365,32.73,29.28,43.9155018188,136.03,34.82104,36.83822,50.6908204653,3.01104,0.8782200000000001,3.1365,31.81,35.96,48.0103915835,135.95
2019-07-13 02:00:00,44.01744,21.35342,48.9234460136,2.85744,0.83342,2.9765,41.16,20.52,45.9914774714,140.04,43.88744,2.17342,43.9412237455,2.85744,0.83342,2.9765,41.03,1.34,41.0518757184,140.27,33.53744,29.88342,44.9196913686,2.85744,0.83342,2.9765,30.68,29.05,42.2512118169,137.22,32.60744,38.08342,50.1357359799,2.85744,0.83342,2.9765,29.75,37.25,47.6720568048,137.13
2019-07-13 02:30:00,43.10344,21.44017,48.1413276662,2.74344,0.80017,2.8577500000000002,40.36,20.64,45.3314372152,139.86,43.00344,2.28017,43.0638482612,2.74344,0.80017,2.8577500000000002,40.26,1.48,40.2871939951,140.1,32.76344,29.40017,44.0205974137,2.74344,0.80017,2.8577500000000002,30.02,28.6,41.4627591942,137.07,31.82344,38.43017,49.895984805,2.74344,0.80017,2.8577500000000002,29.08,37.63,47.5569479677,136.99
2019-07-13 03:00:00,42.22488,21.76184,47.5028227709,2.71488,0.7918400000000001,2.8280000000000003,39.51,20.97,44.7300905432,139.8,42.10488,2.63184,42.1870537203,2.71488,0.7918400000000001,2.8280000000000003,39.39,1.8399999999999999,39.4329519565,140.03,31.80488,28.71184,42.8476387681,2.71488,0.7918400000000001,2.8280000000000003,29.09,27.92,40.3206460762,137.03,30.86488,38.97184,49.7136312333,2.71488,0.7918400000000001,2.8280000000000003,28.15,38.18,47.4355868521,136.95
2019-07-13 03:30:00,42.11632,21.74851,47.4002330961,2.56632,0.74851,2.67325,39.55,21.0,44.7794874915,140.16,42.01632,2.51851,42.0917336179,2.56632,0.74851,2.67325,39.45,1.77,39.4896872614,140.39,31.54632,28.98851,42.8427825609,2.56632,0.74851,2.67325,28.98,28.24,40.4640334124,137.38,30.59632,38.98851,49.5604550984,2.56632,0.74851,2.67325,28.03,38.24,47.4128516333,137.29
2019-07-13 04:00:00,41.8676,21.7193,47.1659190756,2.3976,0.6993,2.4975,39.47,21.02,44.718243480699996,139.5,41.7476,2.6493,41.8315777404,2.3976,0.6993,2.4975,39.35,1.9500000000000002,39.3982867648,139.73,31.3976,28.9293,42.6932510387,2.3976,0.6993,2.4975,29.0,28.23,40.4713837174,136.69,30.4676,38.3593,48.9868405416,2.3976,0.6993,2.4975,28.07,37.66,46.9702086434,136.61
2019-07-13 04:30:00,41.57912,21.928910000000002,47.007449556,2.49912,0.7289100000000001,2.60325,39.08,21.2,44.4599415204,139.98,41.46912,2.70891,41.557503618,2.49912,0.7289100000000001,2.60325,38.97,1.98,39.0202678105,140.21,31.13912,29.01891,42.5645619261,2.49912,0.7289100000000001,2.60325,28.64,28.29,40.2563498097,137.17,30.18912,38.78891,49.1524414995,2.49912,0.7289100000000001,2.60325,27.69,38.06,47.066970372,137.08
2019-07-13 05:00:00,40.65592,22.92131,46.6721574728,2.81592,0.8213100000000001,2.93325,37.84,22.1,43.8209493279,140.95,40.54592,3.45131,40.6925443953,2.81592,0.8213100000000001,2.93325,37.73,2.63,37.821552057,141.18,30.96592,29.68131,42.8936867705,2.81592,0.8213100000000001,2.93325,28.15,28.86,40.3152837023,138.02,30.01592,39.07131,49.269896677,2.81592,0.8213100000000001,2.93325,27.2,38.25,46.9350881537,137.94
2019-07-13 05:30:00,39.9468,23.20865,46.1994400947,2.8068,0.8186500000000001,2.92375,37.14,22.39,43.3669424793,140.26,39.8468,3.92865,40.0400020113,2.8068,0.8186500000000001,2.92375,37.04,3.11,37.1703336009,140.49,31.1468,29.44865,42.8642757674,2.8068,0.8186500000000001,2.92375,28.34,28.63,40.2843952418,137.28,30.2068,38.57865,48.997581594,2.8068,0.8186500000000001,2.92375,27.4,37.76,46.6538058469,137.2
2019-07-13 06:00:00,39.616,22.8655,45.7412127763,2.7960000000000003,0.8155,2.9125,36.82,22.05,42.917536043,139.92,39.506,3.6455,39.6738415867,2.7960000000000003,0.8155,2.9125,36.71,2.83,36.8189217659,140.14,31.206,29.6655,43.0564318802,2.7960000000000003,0.8155,2.9125,28.41,28.85,40.4901296614,136.95,30.256,38.1255,48.6721613065,2.7960000000000003,0.8155,2.9125,27.46,37.31,46.3258858523,136.85
2019-07-13 06:30:00,42.23288,22.57959,47.8900202303,2.91288,0.8495900000000001,3.03425,39.32,21.73,44.9249963829,140.81,42.11288,3.16959,42.2319898023,2.91288,0.8495900000000001,3.03425,39.2,2.32,39.2685930484,141.01,32.38288,30.46959,44.4639947807,2.91288,0.8495900000000001,3.03425,29.47,29.62,41.7830743244,137.82,31.43288,38.13959,49.4232159057,2.91288,0.8495900000000001,3.03425,28.52,37.29,46.9460807736,137.75
2019-07-13 07:00:00,45.01656,15.93483,47.7536331745,3.37656,0.9848300000000001,3.5172499999999998,41.64,14.95,44.2424242103,140.38,44.60656,9.06483,45.518307723,3.37656,0.9848300000000001,3.5172499999999998,41.23,8.08,42.0142749551,140.59,34.34656,31.33483,46.4925559091,3.37656,0.9848300000000001,3.5172499999999998,30.97,30.35,43.362004105,138.1,33.38656,37.87483,50.4892576313,3.37656,0.9848300000000001,3.5172499999999998,30.01,36.89,47.5549387551,138.02
2019-07-13 07:30:00,48.95968,11.07199,50.1960080909,4.18968,1.22199,4.36425,44.77,9.85,45.8407613375,139.39,48.33968,12.20199,49.8559246476,4.18968,1.22199,4.36425,44.15,10.98,45.4948667434,139.61,36.77968,31.86199,48.6613940168,4.18968,1.22199,4.36425,32.59,30.64,44.7316185712,137.63,35.83968,37.40199,51.8014625128,4.18968,1.22199,4.36425,31.65,36.18,48.0698959849,137.55
2019-07-13 08:00:00,52.78608,10.68969,53.8575873398,5.17608,1.50969,5.39175,47.61,9.18,48.4869518531,139.19,52.15608,11.80969,53.4764009528,5.17608,1.50969,5.39175,46.98,10.3,48.0958459745,139.41,38.41608,32.24969,50.158127035,5.17608,1.50969,5.39175,33.24,30.74,45.2752161784,137.51,37.48608,37.40969,52.959334396,5.17608,1.50969,5.39175,32.31,35.9,48.298510329,137.44
2019-07-13 08:30:00,58.08848,9.65539,58.8854656495,6.73848,1.9653900000000002,7.01925,51.35,7.69,51.9226212744,138.72,57.42848,10.81539,58.4380267973,6.73848,1.9653900000000002,7.01925,50.69,8.85,51.4567643755,138.94,41.21848,33.30539,52.9925664274,6.73848,1.9653900000000002,7.01925,34.48,31.34,46.5946992693,137.14,40.27848,36.96539,54.6698821012,6.73848,1.9653900000000002,7.01925,33.54,35.0,48.4760930769,137.06
2019-07-13 09:00:00,62.03776,9.46393,62.7554749553,9.16776,2.67393,9.54975,52.87,6.79,53.3042306013,138.54,61.38776,10.63393,62.3019866863,9.16776,2.67393,9.54975,52.22,7.96,52.8231956625,138.75,43.20776,34.08393,55.0329429384,9.16776,2.67393,9.54975,34.04,31.41,46.317488058,137.05,42.27776,37.47393,56.495171654399996,9.16776,2.67393,9.54975,33.11,34.8,48.0344886514,136.96
2019-07-13 09:30:00,66.08816,9.29113,66.7380700115,11.31816,3.30113,11.78975,54.77,5.99,55.0965788412,138.24,65.41816,10.45113,66.2477303465,11.31816,3.30113,11.78975,54.1,7.15,54.5704361353,138.46,43.49816,34.37113,55.4388356738,11.31816,3.30113,11.78975,32.18,31.07,44.731390544,136.89,42.54816,38.30113,57.2479037054,11.31816,3.30113,11.78975,31.23,35.0,46.9074930048,136.82
2019-07-13 10:00:00,66.68664,9.08652,67.3028439236,11.33664,3.30652,11.809,55.35,5.78,55.6509739358,138.31,66.02664,10.25652,66.8185108499,11.33664,3.30652,11.809,54.69,6.95,55.1298340284,138.53,37.99664,33.23652,50.4817879339,11.33664,3.30652,11.809,26.66,29.93,40.0819223591,137.13,37.01664,39.63652,54.2336183064,11.33664,3.30652,11.809,25.68,36.33,44.4896763306,137.05
2019-07-13 10:30:00,65.6016,8.9588,66.2104978081,11.0016,3.2088,11.46,54.6,5.75,54.9019353029,138.05,64.9516,10.1188,65.73507782,11.0016,3.2088,11.46,53.95,6.91,54.3907216352,138.27,32.0516,31.5588,44.9806949702,11.0016,3.2088,11.46,21.05,28.35,35.3104092301,137.05,31.0416,41.1088,51.5122739549,11.0016,3.2088,11.46,20.04,37.9,42.872037507,136.97
2019-07-13 11:00:00,66.3232,8.96385,66.9262091042,12.2532,3.57385,12.76375,54.07,5.39,54.3379885531,137.11,65.6732,10.123850000000001,66.4489393223,12.2532,3.57385,12.76375,53.42,6.55,53.8200603864,137.34,29.8832,30.98385,43.0465399662,12.2532,3.57385,12.76375,17.63,27.41,32.590259281,136.22,28.8732,41.54385,50.5920265562,12.2532,3.57385,12.76375,16.62,37.97,41.4481036961,136.12
2019-07-13 11:30:00,65.03544,8.69992,65.6147625462,11.72544,3.41992,12.214,53.31,5.28,53.5708362824,137.52,64.38544,9.85992,65.1360338553,11.72544,3.41992,12.214,52.66,6.44,53.052325114,137.74,29.14544,30.78992,42.3966489997,11.72544,3.41992,12.214,17.42,27.37,32.4433860748,136.64,28.13544,41.82992,50.411756478,11.72544,3.41992,12.214,16.41,38.41,41.768603041,136.55
2019-07-13 12:00:00,64.24832,9.35326,64.9255735088,11.66832,3.40326,12.1545,52.58,5.95,52.9155827711,138.04,63.61832,10.51326,64.4811544209,11.66832,3.40326,12.1545,51.95,7.11,52.4342883999,138.26,28.00832,30.87326,41.6848194461,11.66832,3.40326,12.1545,16.34,27.47,31.9624232498,137.1,26.96832,42.22326,50.1008380035,11.66832,3.40326,12.1545,15.3,38.82,41.7262794891,136.98
