Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-13 12:30:00,63.08496,9.99103,63.8712208953,12.17496,3.55103,12.68225,50.91,6.44,51.3157061727,138.41,62.48496,11.15103,63.4721647359,12.17496,3.55103,12.68225,50.31,7.6,50.8808028632,138.62,29.17496,30.88103,42.48312965,12.17496,3.55103,12.68225,17.0,27.33,32.1858493752,137.43,28.14496,42.87103,51.2841494681,12.17496,3.55103,12.68225,15.97,39.32,42.4394073945,137.32
2019-07-13 13:00:00,63.59072,12.12521,64.7363915249,15.48072,4.51521,16.12575,48.11,7.61,48.7081533216,139.01,62.99072,13.26521,64.3723279248,15.48072,4.51521,16.12575,47.51,8.75,48.3090322818,139.22,27.22072,31.98521,42.0002530476,15.48072,4.51521,16.12575,11.74,27.47,29.8735418054,137.9,26.16072,44.04521,51.2285447272,15.48072,4.51521,16.12575,10.68,39.53,40.9473234779,137.8
2019-07-13 13:30:00,60.28968,11.18949,61.3192482094,11.68968,3.40949,12.17675,48.6,7.78,49.2187809682,138.84,59.68968,12.33949,60.9517917043,11.68968,3.40949,12.17675,48.0,8.93,48.8236100673,139.06,33.47968,33.18949,47.1426687764,11.68968,3.40949,12.17675,21.79,29.78,36.9005758763,137.44,32.48968,40.24949,51.7262095244,11.68968,3.40949,12.17675,20.8,36.84,42.3063304956,137.35
2019-07-13 14:00:00,61.64448,11.853390000000001,62.7737586015,13.07448,3.81339,13.619250000000001,48.57,8.04,49.2309506307,139.21,61.02448,13.00339,62.3945134668,13.07448,3.81339,13.619250000000001,47.95,9.19,48.8227262655,139.43,36.49448,34.20339,50.0171866258,13.07448,3.81339,13.619250000000001,23.42,30.39,38.3672842406,137.73,35.49448,40.24339,53.6599343008,13.07448,3.81339,13.619250000000001,22.42,36.43,42.776176781,137.63
2019-07-13 14:30:00,62.13648,12.61064,63.4032364158,15.87648,4.63064,16.538,46.26,7.98,46.9432423252,139.69,61.55648,13.75064,63.073610412,15.87648,4.63064,16.538,45.68,9.12,46.5815070602,139.91,40.41648,34.78064,53.3215226189,15.87648,4.63064,16.538,24.54,30.15,38.8745945316,138.24,39.41648,41.81064,57.4611913625,15.87648,4.63064,16.538,23.54,37.18,44.0054996563,138.15
2019-07-13 15:00:00,60.56424,12.59707,61.8604343612,15.14424,4.41707,15.77525,45.42,8.18,46.1507183043,139.15,59.97424,13.71707,61.52290202,15.14424,4.41707,15.77525,44.83,9.3,45.7844831793,139.36,38.35424,33.98707,51.2461574478,15.14424,4.41707,15.77525,23.21,29.57,37.5910760687,137.72,37.35424,41.72707,56.0043535519,15.14424,4.41707,15.77525,22.21,37.31,43.4202740664,137.62
2019-07-13 15:30:00,61.34968,12.04324,62.5205795383,14.23968,4.15324,14.833,47.11,7.89,47.7661407275,139.77,60.71968,13.19324,62.1364717457,14.23968,4.15324,14.833,46.48,9.04,47.3509450803,139.97,38.18968,33.99324,51.1272141252,14.23968,4.15324,14.833,23.95,29.84,38.2626201403,138.37,37.19968,41.81324,55.9657326531,14.23968,4.15324,14.833,22.96,37.66,44.1071105379,138.27
2019-07-13 16:00:00,61.896,10.77175,62.826311479,11.766,3.43175,12.25625,50.13,7.34,50.6645092742,140.25,61.266,11.94175,62.4189726691,11.766,3.43175,12.25625,49.5,8.51,50.2261893836,140.44,39.476,33.53175,51.7951043445,11.766,3.43175,12.25625,27.71,30.1,40.9127620676,138.9,38.476,41.32175,56.461399195,11.766,3.43175,12.25625,26.71,37.89,46.3581298156,138.79
2019-07-13 16:30:00,63.0488,11.2084,64.0373282703,13.4688,3.9284,14.03,49.58,7.28,50.1116234022,139.76,62.4188,12.3684,63.6324124327,13.4688,3.9284,14.03,48.95,8.44,49.6722870422,139.96,40.6388,33.6284,52.7482829294,13.4688,3.9284,14.03,27.17,29.7,40.2529365388,138.46,39.6488,41.8584,57.6554680148,13.4688,3.9284,14.03,26.18,37.93,46.0877131131,138.34
2019-07-13 17:00:00,62.669200000000004,10.1131,63.479945024,10.3992,3.0331,10.8325,52.27,7.08,52.7473155715,138.97,61.9992,11.2831,63.0175304677,10.3992,3.0331,10.8325,51.6,8.25,52.2553585769,139.17,41.1092,32.4631,52.3814775111,10.3992,3.0331,10.8325,30.71,29.43,42.5350326202,137.68,40.1492,40.4931,57.0232356873,10.3992,3.0331,10.8325,29.75,37.46,47.8363261549,137.57
2019-07-13 17:30:00,63.15496,9.40228,63.8510128487,8.78496,2.56228,9.151,54.37,6.84,54.7985629374,138.57,62.49496,10.57228,63.3829088146,8.78496,2.56228,9.151,53.71,8.01,54.3039980112,138.79,39.55496,31.86228,50.7917291239,8.78496,2.56228,9.151,30.77,29.3,42.4886208296,137.32,38.60496,39.77228,55.4272242946,8.78496,2.56228,9.151,29.82,37.21,47.6845520059,137.23
2019-07-13 18:00:00,62.36328,10.25054,63.2000970146,8.81328,2.5705400000000003,9.1805,53.55,7.68,54.0979195533,139.27,61.70328,11.41054,62.74946363,8.81328,2.5705400000000003,9.1805,52.89,8.84,53.6236673494,139.48,39.19328,31.69054,50.4024158414,8.81328,2.5705400000000003,9.1805,30.38,29.12,42.0822860596,137.96,38.22328,40.53054,55.71125386,8.81328,2.5705400000000003,9.1805,29.41,37.96,48.019888588,137.87
2019-07-13 18:30:00,60.88768,8.65599,61.4998840541,5.91768,1.72599,6.16425,54.97,6.93,55.4051062629,139.29,60.19768,9.84599,60.9975753327,5.91768,1.72599,6.16425,54.28,8.12,54.8839940238,139.48,38.28768,30.81599,49.1484656878,5.91768,1.72599,6.16425,32.37,29.09,43.5206272933,138.06,37.32768,39.87599,54.6209691663,5.91768,1.72599,6.16425,31.41,38.15,49.4167036537,137.96
2019-07-13 19:00:00,60.65368,8.22274,61.2085153443,4.84368,1.41274,5.0455,55.81,6.8100000000000005,56.2239468554,138.69,59.97368,9.39274,60.7047432863,4.84368,1.41274,5.0455,55.13,7.98,55.7045536738,138.91,39.03368,30.66274,49.6370002987,4.84368,1.41274,5.0455,34.19,29.25,44.9946507932,137.44,38.10368,38.76274,54.3547646656,4.84368,1.41274,5.0455,33.26,37.35,50.0124994376,137.33
2019-07-13 19:30:00,59.09304,8.17422,59.6557226848,3.68304,1.07422,3.8365,55.41,7.1,55.863029814,138.22,58.42304,9.33422,59.1640031256,3.68304,1.07422,3.8365,54.74,8.26,55.3596893055,138.44,39.21304,30.71422,49.8098967701,3.68304,1.07422,3.8365,35.53,29.64,46.2699740653,136.87,38.28304,37.47422,53.5715252373,3.68304,1.07422,3.8365,34.6,36.4,50.2207128583,136.78
2019-07-13 20:00:00,57.62904,8.47222,58.248474341,2.81904,0.8222200000000001,2.9365,54.81,7.65,55.3412919979,138.19,56.94904,9.63222,57.7578810125,2.81904,0.8222200000000001,2.9365,54.13,8.81,54.8422556064,138.4,38.71904,30.08222,49.0316634294,2.81904,0.8222200000000001,2.9365,35.9,29.26,46.3136869618,136.81,37.79904,37.57222,53.2957703824,2.81904,0.8222200000000001,2.9365,34.98,36.75,50.7362089636,136.71
2019-07-13 20:30:00,56.43448,8.70214,57.1014691006,2.54448,0.74214,2.6505,53.89,7.96,54.4747069749,138.21,55.76448,9.85214,56.6281016126,2.54448,0.74214,2.6505,53.22,9.11,53.994078379,138.43,38.39448,29.96214,48.7018062073,2.54448,0.74214,2.6505,35.85,29.22,46.2496583771,136.81,37.48448,37.56214,53.0660023202,2.54448,0.74214,2.6505,34.94,36.82,50.7593932194,136.71
2019-07-13 21:00:00,55.05544,9.10867,55.8038470248,2.39544,0.69867,2.49525,52.66,8.41,53.3273260158,138.58,54.38544,10.25867,55.3445245184,2.39544,0.69867,2.49525,51.99,9.56,52.8616467772,138.79,37.43544,29.86867,47.8910181095,2.39544,0.69867,2.49525,35.04,29.17,45.5926584002,137.13,36.50544,37.90867,52.6280762594,2.39544,0.69867,2.49525,34.11,37.21,50.4784726393,137.01
2019-07-13 21:30:00,54.77304,8.91922,55.4944897828,2.12304,0.6192200000000001,2.2115,52.65,8.3,53.300211069,139.16,54.10304,10.07922,55.0338951288,2.12304,0.6192200000000001,2.2115,51.98,9.46,52.8338149295,139.38,37.43304,29.48922,47.6534005067,2.12304,0.6192200000000001,2.2115,35.31,28.87,45.6100098663,137.77,36.49304,38.57922,53.1045966396,2.12304,0.6192200000000001,2.2115,34.37,37.96,51.2079925402,137.66
2019-07-13 22:00:00,55.08288,8.58209,55.7474298767,2.13288,0.62209,2.22175,52.95,7.96,53.5449726865,139.24,54.41288,9.74209,55.2781134579,2.13288,0.62209,2.22175,52.28,9.12,53.0695091366,139.45,37.35288,29.32209,47.4870783083,2.13288,0.62209,2.22175,35.22,28.7,45.4327899209,137.91,36.43288,38.92209,53.3130737724,2.13288,0.62209,2.22175,34.3,38.3,51.413811374,137.8
2019-07-13 22:30:00,54.06064,8.90477,54.7891205073,2.21064,0.6447700000000001,2.30275,51.85,8.26,52.5038103379,139.47,53.42064,10.074770000000001,54.3623561719,2.21064,0.6447700000000001,2.30275,51.21,9.43,52.0709996063,139.69,36.60064,29.28477,46.8743490873,2.21064,0.6447700000000001,2.30275,34.39,28.64,44.7540132279,138.13,35.64064,39.27477,53.0354860274,2.21064,0.6447700000000001,2.30275,33.43,38.63,51.0866107703,138.02
2019-07-13 23:00:00,51.06456,9.52383,51.9450924136,2.10456,0.6138300000000001,2.19225,48.96,8.91,49.7641407039,139.07,50.44456,10.65383,51.5573246713,2.10456,0.6138300000000001,2.19225,48.34,10.04,49.3716234288,139.28,34.95456,28.77383,45.2742151524,2.10456,0.6138300000000001,2.19225,32.85,28.16,43.2678645186,137.67,34.01456,39.31383,51.9862243413,2.10456,0.6138300000000001,2.19225,31.91,38.7,50.1591277835,137.56
2019-07-13 23:30:00,48.56936,10.34398,49.6586412727,2.13936,0.6239800000000001,2.2285,46.43,9.72,47.4365186328,138.4,47.96936,11.45398,49.3178786714,2.13936,0.6239800000000001,2.2285,45.83,10.83,47.0922265347,138.61,33.54936,28.46398,43.9972466621,2.13936,0.6239800000000001,2.2285,31.41,27.84,41.9720585628,136.92,32.61936,38.90398,50.7695017373,2.13936,0.6239800000000001,2.2285,30.48,38.28,48.9324922725,136.82
2019-07-14 00:00:00,46.42736,10.57673,47.6168769877,2.21736,0.64673,2.30975,44.21,9.93,45.3114665399,137.14,45.83736,11.65673,47.296331,2.21736,0.64673,2.30975,43.62,11.01,44.9880484129,137.36,32.07736,27.36673,42.1650914319,2.21736,0.64673,2.30975,29.86,26.72,40.069664336,135.69,31.14736,38.82673,49.7762292411,2.21736,0.64673,2.30975,28.93,38.18,47.9025813501,135.59
2019-07-14 00:30:00,44.47664,11.09652,45.8399854036,2.21664,0.6465200000000001,2.309,42.26,10.45,43.5328622996,138.65,43.91664,12.19652,45.5787929744,2.21664,0.6465200000000001,2.309,41.7,11.55,43.2699953779,138.87,30.79664,27.85652,41.5261211986,2.21664,0.6465200000000001,2.309,28.58,27.21,39.4613798542,137.14,29.85664,39.65652,49.6392841467,2.21664,0.6465200000000001,2.309,27.64,39.01,47.8095147434,137.06
2019-07-14 01:00:00,42.99208,11.37144,44.4705362054,2.30208,0.67144,2.398,40.69,10.7,42.0733419162,139.64,42.41208,12.47144,44.2077068575,2.30208,0.67144,2.398,40.11,11.8,41.8097129863,139.86,30.39208,28.28144,41.5152788164,2.30208,0.67144,2.398,28.09,27.61,39.3873101392,138.09,29.45208,40.22144,49.8516725096,2.30208,0.67144,2.398,27.15,39.55,47.9721273241,137.99
2019-07-14 01:30:00,41.3848,12.2014,43.1459828142,2.1648,0.6314000000000001,2.255,39.22,11.57,40.8909928957,140.29,40.8348,13.3014,42.9465730065,2.1648,0.6314000000000001,2.255,38.67,12.67,40.6927241654,140.52,29.8648,28.5014,41.2823943225,2.1648,0.6314000000000001,2.255,27.7,27.87,39.2941077008,138.64,28.9048,40.5014,49.7579226355,2.1648,0.6314000000000001,2.255,26.74,39.87,48.0067130722,138.53
2019-07-14 02:00:00,41.10448,12.10089,42.8486851007,2.09448,0.61089,2.18175,39.01,11.49,40.6669423488,140.69,40.53448,13.20089,42.629890519,2.09448,0.61089,2.18175,38.44,12.59,40.4492484479,140.92,29.50448,28.72089,41.1752821783,2.09448,0.61089,2.18175,27.41,28.11,39.2616887054,139.04,28.54448,40.65089,49.6717444455,2.09448,0.61089,2.18175,26.45,40.04,47.9875410914,138.95
2019-07-14 02:30:00,40.51584,12.75712,42.4767866205,2.11584,0.61712,2.204,38.4,12.14,40.2733112619,141.26,39.95584,13.86712,42.2938076697,2.11584,0.61712,2.204,37.84,13.25,40.0927437325,141.48,28.86584,28.74712,40.7386011935,2.11584,0.61712,2.204,26.75,28.13,38.8182869277,139.55,27.90584,41.08712,49.6677695895,2.11584,0.61712,2.204,25.79,40.47,47.9890091583,139.42
2019-07-14 03:00:00,40.23224,12.37732,42.0931251608,2.08224,0.6073200000000001,2.169,38.15,11.77,39.9243710032,141.4,39.66224,13.48732,41.8927330524,2.08224,0.6073200000000001,2.169,37.58,12.88,39.7259461813,141.63,28.71224,28.48732,40.4465094489,2.08224,0.6073200000000001,2.169,26.63,27.88,38.5545237294,139.76,27.74224,41.42732,49.8583465691,2.08224,0.6073200000000001,2.169,25.66,40.82,48.2152258109,139.67
2019-07-14 03:30:00,40.1044,12.14795,41.9038851249,2.0844,0.6079500000000001,2.17125,38.02,11.54,39.7327572665,141.2,39.5544,13.25795,41.7171882749,2.0844,0.6079500000000001,2.17125,37.47,12.65,39.5477357127,141.43,28.2144,28.48795,40.0950827729,2.0844,0.6079500000000001,2.17125,26.13,27.88,38.2108793408,139.6,27.2344,41.44795,49.59480923,2.0844,0.6079500000000001,2.17125,25.15,40.84,47.9627782765,139.5
2019-07-14 04:00:00,39.67144,12.44417,41.5774039433,2.07144,0.6041700000000001,2.15775,37.6,11.84,39.4201166919,141.36,39.11144,13.55417,41.3934809271,2.07144,0.6041700000000001,2.15775,37.04,12.95,39.238553745,141.58,28.07144,28.45417,39.9705583406,2.07144,0.6041700000000001,2.15775,26.0,27.85,38.1001640416,139.73,27.11144,41.51417,49.582824543,2.07144,0.6041700000000001,2.15775,25.04,40.91,47.9648798602,139.63
2019-07-14 04:30:00,39.6052,12.28235,41.465985923,2.0652,0.60235,2.15125,37.54,11.68,39.3150607274,141.27,39.0552,13.38235,41.2843304241,2.0652,0.60235,2.15125,36.99,12.78,39.1355145616,141.48,27.9952,28.492350000000002,39.9442765808,2.0652,0.60235,2.15125,25.93,27.89,38.0817147723,139.66,27.0252,41.45235,49.4839242135,2.0652,0.60235,2.15125,24.96,40.85,47.8719552557,139.55
2019-07-14 05:00:00,38.74896,12.69053,40.7741517724,2.05896,0.60053,2.14475,36.69,12.09,38.6306122136,141.19,38.19896,13.78053,40.6086635112,2.05896,0.60053,2.14475,36.14,13.18,38.4683246321,141.4,27.31896,28.13053,39.2129097819,2.05896,0.60053,2.14475,25.26,27.53,37.3626618431,139.57,26.34896,41.75053,49.3697726181,2.05896,0.60053,2.14475,24.29,41.15,47.7841668338,139.47
2019-07-14 05:30:00,38.35152,12.99711,40.4939989957,2.08152,0.60711,2.16825,36.27,12.39,38.3278619284,140.91,37.81152,14.07711,40.3469462371,2.08152,0.60711,2.16825,35.73,13.47,38.1847325511,141.12,27.11152,27.78711,38.8221328479,2.08152,0.60711,2.16825,25.03,27.18,36.9493342295,139.28,26.14152,41.80711,49.3073373289,2.08152,0.60711,2.16825,24.06,41.2,47.7108331514,139.16
2019-07-14 06:00:00,38.07128,13.64954,40.4441875064,2.26128,0.65954,2.3555,35.81,12.99,38.0932566211,141.16,37.53128,14.72954,40.3181885388,2.26128,0.65954,2.3555,35.27,14.07,37.9728560948,141.38,27.36128,27.72954,38.9559627252,2.26128,0.65954,2.3555,25.1,27.07,36.9160520641,139.46,26.39128,42.00954,49.611501802,2.26128,0.65954,2.3555,24.13,41.35,47.8756660528,139.37
2019-07-14 06:30:00,39.5932,13.23635,41.7471250215,2.8332,0.82635,2.95125,36.76,12.41,38.7982692913,139.04,39.3732,13.99635,41.7869201014,2.8332,0.82635,2.95125,36.54,13.17,38.8409642002,139.26,28.9632,28.64635,40.7367195852,2.8332,0.82635,2.95125,26.13,27.82,38.1671232869,139.46,28.0032,41.59635,50.1441476502,2.8332,0.82635,2.95125,25.17,40.77,47.913691154,139.37
2019-07-14 07:00:00,41.85064,12.49852,43.6771000709,3.5606400000000002,1.03852,3.709,38.29,11.46,39.9681835965,138.5,41.65064,13.73852,43.8579838137,3.5606400000000002,1.03852,3.709,38.09,12.7,40.1514395757,138.72,30.31064,29.07852,42.0035144077,3.5606400000000002,1.03852,3.709,26.75,28.04,38.753117294,139.15,29.35064,41.24852,50.6250972404,3.5606400000000002,1.03852,3.709,25.79,40.21,47.7699508059,139.06
2019-07-14 07:30:00,44.4028,12.3629,46.091755708,4.1928,1.2229,4.3675,40.21,11.14,41.7246174338,138.73,44.2028,13.6129,46.2514710496,4.1928,1.2229,4.3675,40.01,12.39,41.8845102633,138.94,31.7128,29.5529,43.3483054138,4.1928,1.2229,4.3675,27.52,28.33,39.4960668928,139.39,30.7628,41.2729,51.4762288659,4.1928,1.2229,4.3675,26.57,40.05,48.0621202196,139.3
2019-07-14 08:00:00,48.47936,12.13398,49.9748118221,6.21936,1.81398,6.4785,42.26,10.32,43.5018390416,138.56,48.27936,13.38398,50.1001748764,6.21936,1.81398,6.4785,42.06,11.57,43.6223394604,138.77,33.47936,30.47398,45.2717461895,6.21936,1.81398,6.4785,27.26,28.66,39.5538013344,139.29,32.51936,41.46398,52.6950700944,6.21936,1.81398,6.4785,26.3,39.65,47.5795386695,139.2
2019-07-14 08:30:00,53.8088,11.53465,55.0312193947,8.9988,2.62465,9.37375,44.81,8.91,45.6872432961,137.44,53.6288,12.77465,55.1293013928,8.9988,2.62465,9.37375,44.63,10.15,45.7696340383,137.66,35.4988,31.27465,47.3103427811,8.9988,2.62465,9.37375,26.5,28.65,39.0265614678,138.29,34.5488,41.37465,53.90251612,8.9988,2.62465,9.37375,25.55,38.75,46.4151376169,138.17
2019-07-14 09:00:00,56.85968,11.74699,58.060442504,11.02968,3.21699,11.48925,45.83,8.53,46.617054819,136.99,56.69968,12.97699,58.1657629673,11.02968,3.21699,11.48925,45.67,9.76,46.7012473067,137.21,35.43968,31.80699,47.6199068811,11.02968,3.21699,11.48925,24.41,28.59,37.5930339292,137.88,34.47968,41.62699,54.0523323212,11.02968,3.21699,11.48925,23.45,38.41,45.0025621493,137.76
2019-07-14 09:30:00,58.96408,12.31869,60.2371384908,12.78408,3.7286900000000003,13.31675,46.18,8.59,46.9721247124,136.76,58.78408,13.54869,60.3252439876,12.78408,3.7286900000000003,13.31675,46.0,9.82,47.0365007202,136.98,35.32408,32.84869,48.2371958406,12.78408,3.7286900000000003,13.31675,22.54,29.12,36.8242583089,137.59,34.35408,41.33869,53.7502567767,12.78408,3.7286900000000003,13.31675,21.57,37.61,43.3563951454,137.47
2019-07-14 10:00:00,63.21176,11.75593,64.2956335412,14.59176,4.25593,15.19975,48.62,7.5,49.1950647931,136.53,63.05176,12.99593,64.3771592699,14.59176,4.25593,15.19975,48.46,8.74,49.2418439947,136.75,37.78176,34.38593,51.0867259732,14.59176,4.25593,15.19975,23.19,30.13,38.0209547487,137.38,36.82176,40.66593,54.8594556322,14.59176,4.25593,15.19975,22.23,36.41,42.6598288792,137.27
2019-07-14 10:30:00,65.77272,10.82246,66.6571551797,15.64272,4.56246,16.2945,50.13,6.26,50.5193477788,136.22,65.62272,12.06246,66.7221426623,15.64272,4.56246,16.2945,49.98,7.5,50.5395924004,136.45,39.05272,34.95246,52.4098215934,15.64272,4.56246,16.2945,23.41,30.39,38.3611808994,137.18,38.10272,40.52246,55.6227205003,15.64272,4.56246,16.2945,22.46,35.96,42.3977971126,137.07
2019-07-14 11:00:00,67.48616,10.86013,68.3544015786,17.72616,5.17013,18.46475,49.76,5.69,50.0842659924,136.77,67.33616,12.10013,68.4147030218,17.72616,5.17013,18.46475,49.61,6.93,50.0916859369,136.99,39.80616,35.86013,53.5768541216,17.72616,5.17013,18.46475,22.08,30.69,37.8074397441,137.8,38.81616,41.34013,56.707147923,17.72616,5.17013,18.46475,21.09,36.17,41.8695235225,137.67
2019-07-14 11:30:00,66.74416,11.09038,67.6592892562,17.38416,5.07038,18.1085,49.36,6.02,49.7257478576,136.1,66.60416,12.31038,67.7322639888,17.38416,5.07038,18.1085,49.22,7.24,49.7496331645,136.32,39.60416,35.85038,53.4204009293,17.38416,5.07038,18.1085,22.22,30.78,37.9623076222,137.04,38.64416,40.50038,55.979030737,17.38416,5.07038,18.1085,21.26,35.43,41.319154154,136.92
2019-07-14 12:00:00,66.78944,11.22567,67.7262501728,17.05944,4.97567,17.77025,49.73,6.25,50.1212070884,136.37,66.63944,12.44567,67.7916636856,17.05944,4.97567,17.77025,49.58,7.47,50.1395781793,136.58,41.19944,35.63567,54.4728816262,17.05944,4.97567,17.77025,24.14,30.66,39.0227523376,137.31,40.23944,40.82567,57.3231878254,17.05944,4.97567,17.77025,23.18,35.85,42.691157164,137.17
2019-07-14 12:30:00,64.68264,11.20202,65.6454809522,15.57264,4.54202,16.2215,49.11,6.66,49.5595369228,135.94,64.53264,12.42202,65.71733566,15.57264,4.54202,16.2215,48.96,7.88,49.5900796531,136.16,40.38264,34.91202,53.3817080455,15.57264,4.54202,16.2215,24.81,30.37,39.2157238872,136.84,39.42264,40.25202,56.3415446953,15.57264,4.54202,16.2215,23.85,35.71,42.9421308274,136.71
2019-07-14 13:00:00,62.56904,10.64972,63.4689002788,13.19904,3.84972,13.749,49.37,6.8,49.8361003691,136.46,62.40904,11.88972,63.5315174964,13.19904,3.84972,13.749,49.21,8.04,49.8624678491,136.67,38.10904,34.52972,51.4256793149,13.19904,3.84972,13.749,24.91,30.68,39.5192421486,137.33,37.14904,39.71972,54.3848078952,13.19904,3.84972,13.749,23.95,35.87,43.1307245476,137.21
2019-07-14 13:30:00,62.6948,10.4664,63.5624376185,11.4048,3.3264,11.88,51.29,7.14,51.7845894065,136.56,62.5248,11.7064,63.6112444148,11.4048,3.3264,11.88,51.12,8.38,51.802304968,136.77,40.7348,33.6064,52.8082763589,11.4048,3.3264,11.88,29.33,30.28,42.1559877123,137.42,39.7848,39.6064,56.1381976198,11.4048,3.3264,11.88,28.38,36.28,46.0615110477,137.31
2019-07-14 14:00:00,62.88104,10.78572,63.7993491142,11.23104,3.27572,11.699,51.65,7.51,52.1931279001,136.68,62.73104,12.03572,63.8752059519,11.23104,3.27572,11.699,51.5,8.76,52.2397128629,136.89,40.43104,33.33572,52.401710119,11.23104,3.27572,11.699,29.2,30.06,41.9075601771,137.52,39.48104,39.86572,56.107291421,11.23104,3.27572,11.699,28.25,36.59,46.2265140369,137.42
2019-07-14 14:30:00,63.074,10.82075,63.9954537961,12.174,3.55075,12.68125,50.9,7.27,51.4165625066,137.31,62.924,12.07075,64.0713101283,12.174,3.55075,12.68125,50.75,8.52,51.4602069564,137.52,41.384,33.58075,53.2944858927,12.174,3.55075,12.68125,29.21,30.03,41.8930185114,138.22,40.424,40.89075,57.4991583553,12.174,3.55075,12.68125,28.25,37.34,46.8224102327,138.12
2019-07-14 15:00:00,63.92072,12.29521,65.0924775551,15.00072,4.37521,15.62575,48.92,7.92,49.5569652017,137.47,63.76072,13.53521,65.1815259461,15.00072,4.37521,15.62575,48.76,9.16,49.6129337975,137.68,43.22072,33.96521,54.9696837144,15.00072,4.37521,15.62575,28.22,29.59,40.8893201215,138.35,42.25072,42.24521,59.7476452127,15.00072,4.37521,15.62575,27.25,37.87,46.6551111884,138.24
2019-07-14 15:30:00,60.38944,11.54567,61.4832250233,11.53944,3.36567,12.02025,48.85,8.18,49.5301413283,137.43,60.22944,12.78567,61.5715746109,11.53944,3.36567,12.02025,48.69,9.42,49.5928674307,137.64,38.50944,32.91567,50.6598292601,11.53944,3.36567,12.02025,26.97,29.55,40.0072918354,138.27,37.52944,41.17567,55.7126077891,11.53944,3.36567,12.02025,25.99,37.81,45.8811094025,138.18
2019-07-14 16:00:00,62.20136,12.43248,63.4316620057,13.791360000000001,4.02248,14.366,48.41,8.41,49.1350811539,137.46,62.03136,13.68248,63.5224360553,13.791360000000001,4.02248,14.366,48.24,9.66,49.197695068,137.68,38.32136,33.52248,50.9144704146,13.791360000000001,4.02248,14.366,24.53,29.5,38.366272949,138.27,37.34136,41.86248,56.0967414241,13.791360000000001,4.02248,14.366,23.55,37.84,44.569811532,138.18
2019-07-14 16:30:00,61.57328,11.74554,62.6835426555,10.85328,3.16554,11.3055,50.72,8.58,51.4405948644,135.94,61.40328,12.97554,62.7592816486,10.85328,3.16554,11.3055,50.55,9.81,51.4930927407,136.16,39.36328,31.78554,50.5943511219,10.85328,3.16554,11.3055,28.51,28.62,40.3970852909,136.75,38.41328,40.51554,55.8308970181,10.85328,3.16554,11.3055,27.56,37.35,46.4174116038,136.66
2019-07-14 17:00:00,63.21088,11.53984,64.2556087637,11.21088,3.26984,11.678,52.0,8.27,52.6535174514,136.03,63.04088,12.76984,64.321235722,11.21088,3.26984,11.678,51.83,9.5,52.693442666,136.26,41.58088,32.18984,52.5847447536,11.21088,3.26984,11.678,30.37,28.92,41.9368966425,136.86,40.64088,40.34984,57.2694570884,11.21088,3.26984,11.678,29.43,37.08,47.3397433453,136.76
2019-07-14 17:30:00,63.80872,10.70796,64.7009517349,10.27872,2.99796,10.707,53.53,7.71,54.0823908495,136.31,63.65872,11.96796,64.7739507719,10.27872,2.99796,10.707,53.38,8.97,54.1284149038,136.53,40.09872,32.03796,51.3258046854,10.27872,2.99796,10.707,29.82,29.04,41.6239594465,137.22,39.13872,40.37796,56.2336114526,10.27872,2.99796,10.707,28.86,37.38,47.2246122271,137.13
2019-07-14 18:00:00,63.1904,10.8647,64.1176134791,10.6104,3.0947,11.0525,52.58,7.77,53.1510046942,136.14,63.0504,12.1047,64.201843449,10.6104,3.0947,11.0525,52.44,9.01,53.2083987731,136.37,40.4704,31.7247,51.4228535405,10.6104,3.0947,11.0525,29.86,28.63,41.3678196186,137.07,39.5104,40.6747,56.7054047534,10.6104,3.0947,11.0525,28.9,37.58,47.4074508912,136.99
2019-07-14 18:30:00,61.16984,10.862870000000001,62.1268965124,10.32984,3.01287,10.76025,50.84,7.85,51.4424736964,136.27,61.00984,12.10287,62.1987141271,10.32984,3.01287,10.76025,50.68,9.09,51.4887414878,136.51,39.87984,31.73287,50.9644648443,10.32984,3.01287,10.76025,29.55,28.72,41.2072918305,137.19,38.92984,40.63287,56.2722184285,10.32984,3.01287,10.76025,28.6,37.62,47.2570037137,137.1
2019-07-14 19:00:00,59.46672,10.34071,60.3591009779,8.19672,2.39071,8.53825,51.27,7.95,51.882708102,135.77,59.29672,11.57071,60.4150836519,8.19672,2.39071,8.53825,51.1,9.18,51.918035402,136.0,40.00672,30.80071,50.4898146329,8.19672,2.39071,8.53825,31.81,28.41,42.6497854625,136.69,39.07672,39.83071,55.7985260116,8.19672,2.39071,8.53825,30.88,37.44,48.531721585,136.6
2019-07-14 19:30:00,58.27608,9.74469,59.0851968209,6.01608,1.75469,6.26675,52.26,7.99,52.8672649189,135.54,58.12608,10.97469,59.1530641367,6.01608,1.75469,6.26675,52.11,9.22,52.9193773584,135.77,40.87608,30.77469,51.165764538,6.01608,1.75469,6.26675,34.86,29.02,45.35835094,136.37,39.95608,38.26469,55.3233660379,6.01608,1.75469,6.26675,33.94,36.51,49.848808411,136.27
2019-07-14 20:00:00,57.88792,9.01981,58.5864169784,4.62792,1.34981,4.82075,53.26,7.67,53.8094461967,135.43,57.72792,10.25981,58.6325545134,4.62792,1.34981,4.82075,53.1,8.91,53.8423448598,135.66,41.59792,30.70981,51.7056996719,4.62792,1.34981,4.82075,36.97,29.36,47.2100677822,136.24,40.68792,37.47981,55.3194630448,4.62792,1.34981,4.82075,36.06,36.13,51.0460625318,136.13
2019-07-14 20:30:00,56.34264,9.00577,57.0578388608,3.48264,1.01577,3.62775,52.86,7.99,53.4604498672,135.76,56.19264,10.24577,57.1190738113,3.48264,1.01577,3.62775,52.71,9.23,53.5120266856,135.99,34.98264,28.76577,45.2907785875,3.48264,1.01577,3.62775,31.5,27.75,41.9799059075,136.74,34.00264,39.20577,51.8967429446,3.48264,1.01577,3.62775,30.52,38.19,48.88707907,136.63
2019-07-14 21:00:00,54.76624,8.97557,55.4968638804,3.03624,0.8855700000000001,3.16275,51.73,8.09,52.3587719489,135.85,54.59624,10.20557,55.5419038309,3.03624,0.8855700000000001,3.16275,51.56,9.32,52.395572332,136.08,31.38624,27.70557,41.865196409,3.03624,0.8855700000000001,3.16275,28.35,26.82,39.0260797416,136.93,30.44624,40.195570000000004,50.4247694865,3.03624,0.8855700000000001,3.16275,27.41,39.31,47.9226898243,136.81
2019-07-14 21:30:00,53.82232,9.54776,54.6626184078,2.63232,0.7677600000000001,2.742,51.19,8.78,51.937505716,135.82,53.66232,10.77776,54.7339446633,2.63232,0.7677600000000001,2.742,51.03,10.01,52.0025095548,136.05,40.02232,29.81776,49.9087658593,2.63232,0.7677600000000001,2.742,37.39,29.05,47.3488605988,136.53,39.10232,37.37776,54.0933301988,2.63232,0.7677600000000001,2.742,36.47,36.61,51.6754583918,136.42
2019-07-14 22:00:00,54.13344,9.38642,54.941188617,2.35344,0.68642,2.4515000000000002,51.78,8.7,52.505793966,136.08,53.95344,10.62642,54.9899489893,2.35344,0.68642,2.4515000000000002,51.6,9.94,52.5486783849,136.31,39.04344,29.58642,48.9872070591,2.35344,0.68642,2.4515000000000002,36.69,28.9,46.7050971522,136.85,38.12344,37.85642,53.7262060139,2.35344,0.68642,2.4515000000000002,35.77,37.17,51.5858682199,136.72
2019-07-14 22:30:00,53.73504,9.64522,54.5938164324,2.31504,0.67522,2.4115,51.42,8.97,52.1965257465,136.18,53.57504,10.89522,54.6716629512,2.31504,0.67522,2.4115,51.26,10.22,52.2688817558,136.41,38.72504,29.39522,48.6179769411,2.31504,0.67522,2.4115,36.41,28.72,46.3737695255,136.95,37.80504,38.04522,53.6345020882,2.31504,0.67522,2.4115,35.49,37.37,51.5369479112,136.82
2019-07-14 23:00:00,51.30752,10.13136,52.2982415001,2.26752,0.6613600000000001,2.362,49.04,9.47,49.9459958355,137.12,51.14752,11.37136,52.3963417654,2.26752,0.6613600000000001,2.362,48.88,10.71,50.0395693427,137.35,36.64752,29.29136,46.915077457,2.26752,0.6613600000000001,2.362,34.38,28.63,44.7399295931,137.88,35.70752,39.00136,52.878474509,2.26752,0.6613600000000001,2.362,33.44,38.34,50.8742488888,137.76
2019-07-14 23:30:00,47.61032,10.56176,48.7677490233,2.20032,0.64176,2.292,45.41,9.92,46.4809046814,136.59,47.45032,11.78176,48.8911314739,2.20032,0.64176,2.292,45.25,11.14,46.6010954807,136.83,34.66032,28.60176,44.9377175388,2.20032,0.64176,2.292,32.46,27.96,42.8417226544,137.32,33.71032,39.17176,51.6799037925,2.20032,0.64176,2.292,31.51,38.53,49.7738987824,137.22
2019-07-15 00:00:00,45.49264,10.78077,46.7525966761,2.16264,0.63077,2.25275,43.33,10.15,44.5029369817,136.17,45.30264,11.98077,46.8600900635,2.16264,0.63077,2.25275,43.14,11.35,44.6080945569,136.41,30.78264,27.75077,41.4448568699,2.16264,0.63077,2.25275,28.62,27.12,39.4284009313,136.95,29.82264,39.58077,49.5583213029,2.16264,0.63077,2.25275,27.66,38.95,47.7721477432,136.86
2019-07-15 00:30:00,43.47968,10.99949,44.8494297975,2.08968,0.6094900000000001,2.17675,41.39,10.39,42.6741631435,136.48,43.29968,12.19949,44.9854403598,2.08968,0.6094900000000001,2.17675,41.21,11.59,42.8087864813,136.73,31.41968,28.12949,42.1718448608,2.08968,0.6094900000000001,2.17675,29.33,27.52,40.2193896025,137.19,30.47968,39.40949,49.8208670635,2.08968,0.6094900000000001,2.17675,28.39,38.8,48.0773553765,137.1
2019-07-15 01:00:00,42.00128,11.45704,43.5358620817,2.08128,0.60704,2.168,39.92,10.85,41.3682112255,137.05,41.811280000000004,12.66704,43.6879507141,2.08128,0.60704,2.168,39.73,12.06,41.5200734585,137.28,29.52128,28.087040000000002,40.7478562479,2.08128,0.60704,2.168,27.44,27.48,38.8343147229,137.74,28.56128,39.94704,49.1071554868,2.08128,0.60704,2.168,26.48,39.34,47.4217882413,137.65
2019-07-15 01:30:00,41.57336,11.69473,43.1869305631,2.07336,0.6047300000000001,2.15975,39.5,11.09,41.0272848236,136.34,41.37336,12.87473,43.3302849086,2.07336,0.6047300000000001,2.15975,39.3,12.27,41.1708987028,136.57,31.05336,28.06473,41.8561851733,2.07336,0.6047300000000001,2.15975,28.98,27.46,39.9235769941,136.95,30.11336,39.27473,49.4905937231,2.07336,0.6047300000000001,2.15975,28.04,38.67,47.7662066738,136.88
2019-07-15 02:00:00,41.32256,11.55158,42.9067939311,2.06256,0.60158,2.1485,39.26,10.95,40.7584359366,136.08,41.14256,12.74158,43.0703854667,2.06256,0.60158,2.1485,39.08,12.14,40.9221944671,136.31,30.25256,27.61158,40.9587199098,2.06256,0.60158,2.1485,28.19,27.01,39.0412115591,136.75,29.30256,39.55158,49.2236478032,2.06256,0.60158,2.1485,27.24,38.95,47.5302019773,136.66
2019-07-15 02:30:00,40.6628,11.97165,42.388485554,2.0628,0.60165,2.14875,38.6,11.37,40.2397427924,136.59,40.4828,13.16165,42.5686049403,2.0628,0.60165,2.14875,38.42,12.56,40.4209104301,136.82,29.8528,27.48165,40.5762338637,2.0628,0.60165,2.14875,27.79,26.88,38.6628827171,137.25,28.9128,40.07165,49.4134307407,2.0628,0.60165,2.14875,26.85,39.47,47.7368138861,137.17
2019-07-15 03:00:00,40.28664,11.90277,42.0082051052,2.06664,0.60277,2.15275,38.22,11.3,39.8554688845,136.79,40.08664,13.10277,42.173703752,2.06664,0.60277,2.15275,38.02,12.5,40.0221238817,137.02,29.36664,27.42277,40.1796946151,2.06664,0.60277,2.15275,27.3,26.82,38.2701241179,137.48,28.40664,40.37277,49.3649445818,2.06664,0.60277,2.15275,26.34,39.77,47.7016613966,137.38
2019-07-15 03:30:00,40.23544,11.77242,41.9223151156,2.06544,0.6024200000000001,2.1515,38.17,11.17,39.7708159333,136.32,40.03544,12.95242,42.0785175577,2.06544,0.6024200000000001,2.1515,37.97,12.35,39.9279776598,136.55,29.72544,27.52242,40.5103120927,2.06544,0.6024200000000001,2.1515,27.66,26.92,38.5974351479,136.98,28.77544,39.89242,49.1877131065,2.06544,0.6024200000000001,2.1515,26.71,39.29,47.5092433112,136.88
2019-07-15 04:00:00,40.46424,11.68207,42.1168075507,2.06424,0.60207,2.15025,38.4,11.08,39.9665660271,136.4,40.26424,12.88207,42.2747767618,2.06424,0.60207,2.15025,38.2,12.28,40.1252837996,136.62,29.84424,27.68207,40.70596591,2.06424,0.60207,2.15025,27.78,27.08,38.7950357649,137.06,28.90424,39.74207,49.1415019903,2.06424,0.60207,2.15025,26.84,39.14,47.4586683336,136.97
2019-07-15 04:30:00,40.53944,11.75067,42.208108711,2.05944,0.60067,2.14525,38.48,11.15,40.0628618548,136.31,40.35944,12.92067,42.3772121589,2.05944,0.60067,2.14525,38.3,12.32,40.2327279711,136.54,29.97944,27.82067,40.8993459845,2.05944,0.60067,2.14525,27.92,27.22,38.9930096299,136.95,29.02944,39.52067,49.0366367522,2.05944,0.60067,2.14525,26.97,38.92,47.3513178275,136.86
2019-07-15 05:00:00,39.91632,11.94976,41.6666457301,2.05632,0.5997600000000001,2.142,37.86,11.35,39.5247024024,136.6,39.72632,13.14976,41.846107212,2.05632,0.5997600000000001,2.142,37.67,12.55,39.7055588048,136.82,29.91632,27.99976,40.9752701321,2.05632,0.5997600000000001,2.142,27.86,27.4,39.0760745214,137.21,28.97632,39.55976,49.0367385946,2.05632,0.5997600000000001,2.142,26.92,38.96,47.3557599453,137.11
2019-07-15 05:30:00,40.88632,11.86726,42.573736306,2.11632,0.61726,2.2045,38.77,11.25,40.3692382886,136.67,40.68632,13.04726,42.7271298902,2.11632,0.61726,2.2045,38.57,12.43,40.5234475335,136.9,30.95632,28.24726,41.9070572273,2.11632,0.61726,2.2045,28.84,27.63,39.9394854749,137.28,30.01632,39.38726,49.5210633635,2.11632,0.61726,2.2045,27.9,38.77,47.7652896987,137.19
2019-07-15 06:00:00,43.30208,11.34894,44.7645905985,2.36208,0.6889400000000001,2.4605,40.94,10.66,42.3050729819,137.1,43.09208,12.55894,44.8849009429,2.36208,0.6889400000000001,2.4605,40.73,11.87,42.4244009975,137.33,32.89208,29.01894,43.8632853928,2.36208,0.6889400000000001,2.4605,30.53,28.33,41.6493673421,137.74,31.96208,39.18894,50.570224206,2.36208,0.6889400000000001,2.4605,29.6,38.5,48.5634636327,137.65
2019-07-15 06:30:00,49.0796,9.1053,49.9170674644,2.8296,0.8253,2.9475,46.25,8.28,46.9853264328,136.27,48.8696,10.3353,49.9505378374,2.8296,0.8253,2.9475,46.04,9.51,47.0119314643,136.5,38.0496,31.2353,49.2282035651,2.8296,0.8253,2.9475,35.22,30.41,46.5318869164,136.93,37.1496,36.4653,52.055843901,2.8296,0.8253,2.9475,34.32,35.64,49.4779951089,136.85
2019-07-15 07:00:00,54.812,7.6135,55.3382392767,3.372,0.9835,3.5125,51.44,6.63,51.8655039501,135.39,54.622,8.8535,55.3348655574,3.372,0.9835,3.5125,51.25,7.87,51.8507415569,135.62,42.582,33.5835,54.2317084025,3.372,0.9835,3.5125,39.21,32.6,50.992000353,135.99,41.702,33.6135,53.562339253,3.372,0.9835,3.5125,38.33,32.63,50.3379161269,135.89
2019-07-15 07:30:00,64.08056,4.76433,64.2574276661,5.50056,1.60433,5.72975,58.58,3.16,58.6651685415,134.33,63.90056,6.01433,64.1829707451,5.50056,1.60433,5.72975,58.4,4.41,58.5662710099,134.56,48.33056,35.89433,60.2017105742,5.50056,1.60433,5.72975,42.83,34.29,54.8654080455,135.15,47.49056,31.78433,57.1454015881,5.50056,1.60433,5.72975,41.99,30.18,51.7106613765,135.08
2019-07-15 08:00:00,70.71576,3.34668,70.7949078635,8.04576,2.34668,8.381,62.67,1.0,62.6779777912,134.0,70.45576,4.20668,70.581231739,8.04576,2.34668,8.381,62.41,1.8599999999999999,62.4377105602,134.22,51.09576,37.86668,63.5976583232,8.04576,2.34668,8.381,43.05,35.52,55.8119422704,134.64,50.23576,30.82668,58.9399336834,8.04576,2.34668,8.381,42.19,28.48,50.9029124903,134.57
2019-07-15 08:30:00,75.54088,3.67484,75.6302122184,10.85088,3.16484,11.303,64.69,0.51,64.6920103259,137.22,74.24088,3.9348400000000003,74.3450820768,10.85088,3.16484,11.303,63.39,0.77,63.3946764326,137.45,52.83088,39.88484,66.195939025,10.85088,3.16484,11.303,41.98,36.72,55.7734596381,133.72,52.00088,29.51484,59.7931208501,10.85088,3.16484,11.303,41.15,26.35,48.8635344608,133.68
2019-07-15 09:00:00,76.76632,4.7260100000000005,76.9116574835,13.42632,3.91601,13.98575,63.34,0.81,63.3451789799,136.4,75.48632,4.26601,75.6067678747,13.42632,3.91601,13.98575,62.06,0.35000000000000003,62.0609869403,136.62,52.69632,40.76601,66.6240925857,13.42632,3.91601,13.98575,39.27,36.85,53.852162445,136.9,51.90632,29.15601,59.534351219,13.42632,3.91601,13.98575,38.48,25.24,46.0192133788,136.86
2019-07-15 09:30:00,79.624,6.1245,79.8591940621,16.644,4.8545,17.3375,62.98,1.27,62.9928035572,136.25,78.354,4.9645,78.5111175328,16.644,4.8545,17.3375,61.71,0.11,61.710098039100004,136.47,52.354,42.3245,67.3223931263,16.644,4.8545,17.3375,35.71,37.47,51.7610374703,137.19,51.534,30.1345,59.6979165989,16.644,4.8545,17.3375,34.89,25.28,43.0858503456,137.15
2019-07-15 10:00:00,81.42808,7.67444,81.7889310469,18.59808,5.42444,19.373,62.83,2.25,62.8702743751,136.57,80.17808,6.46444,80.4382589133,18.59808,5.42444,19.373,61.58,1.04,61.588781446,136.79,52.28808,43.75444,68.1798674815,18.59808,5.42444,19.373,33.69,38.33,51.031411895,137.56,51.44808,30.17444,59.6439583277,18.59808,5.42444,19.373,32.85,24.75,41.1300984682,137.51
2019-07-15 10:30:00,80.3756,7.7958,80.7527805899,19.9056,5.8058,20.735,60.47,1.99,60.5027354753,136.65,79.1556,6.6058,79.4307598163,19.9056,5.8058,20.735,59.25,0.8,59.2554005978,136.87,49.3356,43.7258,65.9237970159,19.9056,5.8058,20.735,29.43,37.92,48.000534372,137.67,48.4856,31.1058,57.6057653451,19.9056,5.8058,20.735,28.58,25.3,38.169443276,137.56
2019-07-15 11:00:00,78.55032,7.24676,78.8838912745,18.88032,5.50676,19.667,59.67,1.74,59.6953641416,136.42,77.35032,6.05676,77.5870887829,18.88032,5.50676,19.667,58.47,0.55,58.4725867394,136.63,49.58032,44.16676,66.3996296691,18.88032,5.50676,19.667,30.7,38.66,49.366847175,137.3,48.74032,29.64676,57.0486561822,18.88032,5.50676,19.667,29.86,24.14,38.3973853276,137.19
2019-07-15 11:30:00,78.1268,7.3624,78.4729368126,17.3568,5.0624,18.08,60.77,2.3,60.81350919,136.23,76.8868,6.1524,77.132561477,17.3568,5.0624,18.08,59.53,1.09,59.5399781659,136.43,48.7968,43.9124,65.6462227702,17.3568,5.0624,18.08,31.44,38.85,49.9779561407,137.16,47.9568,28.8824,55.9825660005,17.3568,5.0624,18.08,30.6,23.82,38.7782464792,137.05
2019-07-15 12:00:00,78.78408,7.70244,79.1597046697,17.01408,4.96244,17.723,61.77,2.74,61.8307407363,136.0,77.50408,6.49244,77.7755372453,17.01408,4.96244,17.723,60.49,1.53,60.5093463855,136.19,48.09408,43.45244,64.8163179531,17.01408,4.96244,17.723,31.08,38.49,49.4716737133,137.0,47.27408,29.02244,55.4719808858,17.01408,4.96244,17.723,30.26,24.06,38.6594257588,136.9
2019-07-15 12:30:00,83.58888,9.35259,84.1104737792,19.20888,5.60259,20.00925,64.38,3.75,64.4891223386,136.53,82.28888,8.11259,82.6878097918,19.20888,5.60259,20.00925,63.08,2.51,63.1299176302,136.72,55.88888,28.52259,62.746354858,19.20888,5.60259,20.00925,36.68,22.92,43.2521537036,138.12,55.38888,21.11259,59.2762134769,19.20888,5.60259,20.00925,36.18,15.51,39.3643557041,138.02
2019-07-15 13:00:00,82.00072,8.29021,82.4187215526,19.68072,5.74021,20.50075,62.32,2.55,62.3721484318,137.6,80.75072,7.07021,81.059648716,19.68072,5.74021,20.50075,61.07,1.33,61.0844808442,137.78,54.26072,13.10021,55.8197208607,19.68072,5.74021,20.50075,34.58,7.36,35.3545753758,139.69,54.07072,13.09021,55.6326914607,19.68072,5.74021,20.50075,34.39,7.35,35.1666688784,139.61
2019-07-15 13:30:00,81.49832,8.40701,81.9307877416,20.21832,5.89701,21.06075,61.28,2.51,61.3313826683,137.6,80.26832,7.18701,80.5894305003,20.21832,5.89701,21.06075,60.05,1.29,60.0638543552,137.78,57.27832,13.30701,58.8037622705,20.21832,5.89701,21.06075,37.06,7.41,37.7935404534,139.69,57.06832,13.30701,58.5992291994,20.21832,5.89701,21.06075,36.85,7.41,37.5876389256,139.61
2019-07-15 14:00:00,83.3772,8.687100000000001,83.8285344394,21.7272,6.3371,22.6325,61.65,2.35,61.6947728742,137.42,82.1272,7.4671,82.4659600214,21.7272,6.3371,22.6325,60.4,1.13,60.4105694395,137.62,52.3172,13.0771,53.926801873,21.7272,6.3371,22.6325,30.59,6.74,31.3237242358,139.57,52.1572,13.0771,53.7715915354,21.7272,6.3371,22.6325,30.43,6.74,31.1674910764,139.47
2019-07-15 14:30:00,81.09024,8.50632,81.5351734112,21.21024,6.18632,22.094,59.88,2.32,59.9249263662,137.46,79.87024,7.29632,80.2028149331,21.21024,6.18632,22.094,58.66,1.11,58.6705011058,137.66,55.99024,13.27632,57.5427462674,21.21024,6.18632,22.094,34.78,7.09,35.4953025061,139.53,55.80024,13.27632,57.3578892289,21.21024,6.18632,22.094,34.59,7.09,35.3091517882,139.43
2019-07-15 15:00:00,80.32144,7.88417,80.7074585169,20.31144,5.92417,21.15775,60.01,1.96,60.041999467,137.2,79.10144,6.67417,79.3825066073,20.31144,5.92417,21.15775,58.79,0.75,58.7947837822,137.41,51.91144,13.09417,53.537415803,20.31144,5.92417,21.15775,31.6,7.17,32.4032236051,139.22,51.73144,13.08417,53.3604477967,20.31144,5.92417,21.15775,31.42,7.16,32.2254868078,139.13
2019-07-15 15:30:00,79.24704,7.67622,79.6179483675,20.38704,5.94622,21.2365,58.86,1.73,58.8854183988,137.67,78.04704,6.44622,78.3127971985,20.38704,5.94622,21.2365,57.66,0.5,57.6621678399,137.88,49.43704,11.46622,50.749336203,20.38704,5.94622,21.2365,29.05,5.52,29.569797091,139.85,49.27704,11.46622,50.5934864607,20.38704,5.94622,21.2365,28.89,5.52,29.4126248404,139.76
2019-07-15 16:00:00,80.84096,7.23153,81.1637593995,18.93096,5.52153,19.71975,61.91,1.71,61.9336112301,137.86,79.55096,6.02153,79.7785313256,18.93096,5.52153,19.71975,60.62,0.5,60.6220619907,138.07,52.48096,11.08153,53.6381531157,18.93096,5.52153,19.71975,33.55,5.5600000000000005,34.007588859,140.06,52.31096,11.09153,53.4739055415,18.93096,5.52153,19.71975,33.38,5.57,33.8415321757,139.96
2019-07-15 16:30:00,81.96992,7.31456,82.2956291233,19.969920000000002,5.82456,20.802,62.0,1.49,62.0179014479,137.86,80.70992,6.11456,80.9412072458,19.969920000000002,5.82456,20.802,60.74,0.29,60.7406922911,138.14,49.29992,9.52456,50.2115460348,19.969920000000002,5.82456,20.802,29.33,3.7,29.562457611,140.49,49.13992,9.53456,50.0563639511,19.969920000000002,5.82456,20.802,29.17,3.71,29.404982571,140.36
2019-07-15 17:00:00,79.9592,5.99435,80.1835762271,17.0892,4.98435,17.80125,62.87,1.01,62.878112249,137.76,78.6892,5.11435,78.8552266661,17.0892,4.98435,17.80125,61.6,0.13,61.6001371752,138.05,50.9992,8.09435,51.6375532201,17.0892,4.98435,17.80125,33.91,3.11,34.0523156334,140.42,50.7992,8.10435,51.4416097101,17.0892,4.98435,17.80125,33.71,3.12,33.854076564,140.26
2019-07-15 17:30:00,71.49816,4.18738,71.6206746314,13.08816,3.81738,13.6335,58.41,0.37,58.4111718766,138.03,70.30816,5.21738,70.5014781168,13.08816,3.81738,13.6335,57.22,1.4,57.2371243163,138.3,49.55816,6.53738,49.987484032,13.08816,3.81738,13.6335,36.47,2.7199999999999998,36.5712906526,140.5,49.34816,6.54738,49.7806094805,13.08816,3.81738,13.6335,36.26,2.73,36.3626250428,140.36
2019-07-15 18:00:00,70.9688,5.71215,71.1983091868,13.8588,4.04215,14.43625,57.11,1.67,57.1344116973,139.22,69.7988,6.87215,70.1362882327,13.8588,4.04215,14.43625,55.94,2.83,56.0115389897,139.49,46.6688,5.87215,47.0367838937,13.8588,4.04215,14.43625,32.81,1.83,32.8609951158,140.95,46.4688,5.92215,46.8446500047,13.8588,4.04215,14.43625,32.61,1.88,32.6641470117,140.82
2019-07-15 18:30:00,66.80712,5.27916,67.0153774368,10.79712,3.14916,11.247,56.01,2.13,56.050486171,139.61,65.63712,6.42916,65.9512366844,10.79712,3.14916,11.247,54.84,3.2800000000000002,54.9380014198,139.86,48.25712,5.04916,48.5205487129,10.79712,3.14916,11.247,37.46,1.9,37.5081537802,139.57,48.03712,5.07916,48.3048937914,10.79712,3.14916,11.247,37.24,1.9300000000000002,37.2899785465,139.46
2019-07-15 19:00:00,63.63856,4.64458,63.8078243027,7.79856,2.2745800000000003,8.1235,55.84,2.37,55.8902719621,139.36,62.45856,5.80458,62.7277041366,7.79856,2.2745800000000003,8.1235,54.66,3.5300000000000002,54.773866944,139.61,46.38856,3.88458,46.5509233061,7.79856,2.2745800000000003,8.1235,38.59,1.6099999999999999,38.6235705237,139.29,46.15856,3.90458,46.3234109954,7.79856,2.2745800000000003,8.1235,38.36,1.63,38.3946155079,139.16
2019-07-15 19:30:00,63.26808,4.15819,63.4045778392,6.26808,1.8281900000000002,6.52925,57.0,2.33,57.047602053,139.54,62.06808,5.30819,62.2946501392,6.26808,1.8281900000000002,6.52925,55.8,3.48,55.9084108163,139.78,48.96808,7.37819,49.5208092277,6.26808,1.8281900000000002,6.52925,42.7,5.55,43.0591743999,139.21,48.65808,6.82819,49.1348443364,6.26808,1.8281900000000002,6.52925,42.39,5.0,42.6838622901,139.09
2019-07-15 20:00:00,67.25184,3.16887,67.3264563189,4.52184,1.31887,4.71025,62.73,1.85,62.757273682,137.85,65.92184,4.34887,66.0651319477,4.52184,1.31887,4.71025,61.4,3.03,61.4747175675,138.09,50.34184,36.16887,61.9878053464,4.52184,1.31887,4.71025,45.82,34.85,57.5673075625,136.59,49.52184,30.46887,58.1443434571,4.52184,1.31887,4.71025,45.0,29.15,53.6164387105,136.47
2019-07-15 20:30:00,66.90184,3.57637,66.9973627672,3.86184,1.12637,4.02275,63.04,2.45,63.0875906974,137.54,65.61184,4.72637,65.7818525246,3.86184,1.12637,4.02275,61.75,3.6,61.8548502544,137.78,49.25184,35.21637,60.5469772934,3.86184,1.12637,4.02275,45.39,34.09,56.7660127189,136.27,48.43184,30.67637,57.3295979592,3.86184,1.12637,4.02275,44.57,29.55,53.4760451043,136.16
2019-07-15 21:00:00,65.2404,3.72845,65.3468524993,3.3204000000000002,0.96845,3.45875,61.92,2.76,61.9814811052,137.86,63.9604,4.87845,64.1461771469,3.3204000000000002,0.96845,3.45875,60.64,3.91,60.7659254846,138.09,49.8304,34.89845,60.8356028701,3.3204000000000002,0.96845,3.45875,46.51,33.93,57.5710430685,136.56,49.0004,30.89845,57.928865106800004,3.3204000000000002,0.96845,3.45875,45.68,29.93,54.6119702996,136.42
2019-07-15 21:30:00,63.6416,4.4513,63.7970792611,3.0216,0.8813000000000001,3.1475,60.62,3.5700000000000003,60.7250302594,138.12,62.3716,5.5913,62.6217144627,3.0216,0.8813000000000001,3.1475,59.35,4.71,59.5365988279,138.35,48.3116,34.7013,59.4826942585,3.0216,0.8813000000000001,3.1475,45.29,33.82,56.5241231688,136.75,47.4816,31.2113,56.8211895885,3.0216,0.8813000000000001,3.1475,44.46,30.33,53.8200752508,136.61
2019-07-15 22:00:00,61.4332,5.1776,61.6509984023,2.3232,0.6776,2.42,59.11,4.5,59.2810433444,138.05,60.2032,6.2876,60.5306468163,2.3232,0.6776,2.42,57.88,5.61,58.1512381639,138.28,48.5832,34.3476,59.4986129922,2.3232,0.6776,2.42,46.26,33.67,57.2158762932,136.57,47.7332,31.0076,56.9203798301,2.3232,0.6776,2.42,45.41,30.33,54.6074811725,136.41
2019-07-15 22:30:00,60.45232,6.00026,60.7493713009,2.33232,0.6802600000000001,2.4295,58.12,5.32,58.3629745644,138.31,59.23232,7.10026,59.6563611415,2.33232,0.6802600000000001,2.4295,56.9,6.42,57.261037364,138.54,44.98232,33.28026,55.9552036745,2.33232,0.6802600000000001,2.4295,42.65,32.6,53.6822363543,136.9,44.13232,32.33026,54.7074709729,2.33232,0.6802600000000001,2.4295,41.8,31.65,52.430549301,136.73
2019-07-15 23:00:00,57.38792,7.07481,57.8223684958,2.58792,0.7548100000000001,2.6957500000000003,54.8,6.32,55.1632341329,138.31,56.22792,8.14481,56.8147596797,2.58792,0.7548100000000001,2.6957500000000003,53.64,7.39,54.1466684109,138.54,46.58792,33.68481,57.4900053458,2.58792,0.7548100000000001,2.6957500000000003,44.0,32.93,54.9580285309,136.65,45.73792,31.85481,55.7376555487,2.58792,0.7548100000000001,2.6957500000000003,43.15,31.1,53.1895901469,136.51
2019-07-15 23:30:00,53.3416,7.7838,53.9065286677,2.4816000000000003,0.7238,2.585,50.86,7.06,51.3476698595,138.44,52.2516,8.8138,52.9897421488,2.4816000000000003,0.7238,2.585,49.77,8.09,50.423218858,138.68,41.0216,32.2238,52.1645948225,2.4816000000000003,0.7238,2.585,38.54,31.5,49.7753111492,136.89,40.1416,33.5338,52.3054853051,2.4816000000000003,0.7238,2.585,37.66,32.81,49.9476896363,136.75
2019-07-16 00:00:00,50.80984,8.16287,51.4613669413,2.64984,0.7728700000000001,2.76025,48.16,7.39,48.7236872578,139.16,49.74984,9.20287,50.5938671803,2.64984,0.7728700000000001,2.76025,47.1,8.43,47.8484576554,139.39,40.53984,32.16287,51.7487085236,2.64984,0.7728700000000001,2.76025,37.89,31.39,49.2034978431,137.56,39.66984,34.35287,52.4768128116,2.64984,0.7728700000000001,2.76025,37.02,33.58,49.9809643765,137.46
2019-07-16 00:30:00,49.17952,8.79861,49.9603915653,2.90952,0.8486100000000001,3.03075,46.27,7.95,46.9480074125,139.12,48.16952,9.79861,49.1560313183,2.90952,0.8486100000000001,3.03075,45.26,8.95,46.1364292073,139.37,39.20952,31.50861,50.3008843139,2.90952,0.8486100000000001,3.03075,36.3,30.66,47.5155300928,137.54,38.30952,35.17861,52.0110942412,2.90952,0.8486100000000001,3.03075,35.4,34.33,49.3123605194,137.46
2019-07-16 01:00:00,47.46672,9.34071,48.3770438417,2.91672,0.8507100000000001,3.03825,44.55,8.49,45.3517651255,139.46,46.45672,10.35071,47.5958404765,2.91672,0.8507100000000001,3.03825,43.54,9.5,44.5643534678,139.71,34.24672,30.35071,45.7602822135,2.91672,0.8507100000000001,3.03825,31.33,29.5,43.0327654236,137.97,33.32672,36.61071,49.5077201319,2.91672,0.8507100000000001,3.03825,30.41,35.76,46.9419396702,137.87
2019-07-16 01:30:00,46.98584,9.29087,47.8956096721,2.98584,0.87087,3.11025,44.0,8.42,44.7983972928,139.68,45.99584,10.29087,47.1329959016,2.98584,0.87087,3.11025,43.01,9.42,44.0294957954,139.93,38.45584,31.51087,49.7170650608,2.98584,0.87087,3.11025,35.47,30.64,46.871425197,138.04,37.56584,35.65087,51.7897370785,2.98584,0.87087,3.11025,34.58,34.78,49.0451302374,137.93
2019-07-16 02:00:00,46.46592,10.01381,47.5327057105,3.23592,0.94381,3.37075,43.23,9.07,44.17123272,139.97,45.48592,11.00381,46.7979994526,3.23592,0.94381,3.37075,42.25,10.06,43.4311650776,140.22,37.33592,31.07381,48.5752260948,3.23592,0.94381,3.37075,34.1,30.13,45.5041415698,138.33,36.41592,36.40381,51.4913255992,3.23592,0.94381,3.37075,33.18,35.46,48.5625781853,138.23
