Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-16 02:30:00,46.52032,9.83426,47.5484262899,3.34032,0.9742600000000001,3.4795,43.18,8.86,44.0796097986,140.08,45.55032,10.83426,46.821072626,3.34032,0.9742600000000001,3.4795,42.21,9.86,43.3463227967,140.33,35.79032,30.81426,47.2278056345,3.34032,0.9742600000000001,3.4795,32.45,29.84,44.0843294153,138.51,34.88032,36.92426,50.794071503,3.34032,0.9742600000000001,3.4795,31.54,35.95,47.8244090397,138.41
2019-07-16 03:00:00,46.03104,9.90947,47.0856054348,3.22104,0.93947,3.35525,42.81,8.97,43.7396502044,138.89,45.06104,10.87947,46.355799997,3.22104,0.93947,3.35525,41.84,9.94,43.0045253433,139.14,38.67104,31.20947,49.6938663455,3.22104,0.93947,3.35525,35.45,30.27,46.6151842215,137.18,37.78104,35.22947,51.65774424,3.22104,0.93947,3.35525,34.56,34.29,48.6846762339,137.1
2019-07-16 03:30:00,45.2612,9.9216,46.3358864381,2.8512,0.8316,2.9699999999999998,42.41,9.09,43.3732198482,139.54,44.3012,10.9016,45.622814512,2.8512,0.8316,2.9699999999999998,41.45,10.07,42.6556842636,139.8,35.5812,30.3116,46.7420034658,2.8512,0.8316,2.9699999999999998,32.73,29.48,44.0491010124,137.96,34.6612,36.6816,50.4672028549,2.8512,0.8316,2.9699999999999998,31.81,35.85,47.9280565014,137.87
2019-07-16 04:00:00,45.08584,10.20587,46.2265373023,2.62584,0.76587,2.73525,42.46,9.44,43.4967263136,139.93,44.10584,11.18587,45.5021846702,2.62584,0.76587,2.73525,41.48,10.42,42.7687596266,140.19,34.78584,30.33587,46.1553861772,2.62584,0.76587,2.73525,32.16,29.57,43.6881047884,138.32,33.87584,36.78587,50.0077270765,2.62584,0.76587,2.73525,31.25,36.02,47.6865064772,138.23
2019-07-16 04:30:00,45.54392,10.17906,46.6675680902,2.77392,0.8090600000000001,2.8895,42.77,9.37,43.7843556536,140.18,44.58392,11.15906,45.9592269588,2.77392,0.8090600000000001,2.8895,41.81,10.35,43.0720164376,140.43,38.25392,31.77906,49.7319922168,2.77392,0.8090600000000001,2.8895,35.48,30.97,47.0953426572,138.4,37.34392,35.55906,51.5656388407,2.77392,0.8090600000000001,2.8895,34.57,34.75,49.0168073216,138.32
2019-07-16 05:00:00,44.4964,10.6152,45.7450771559,2.7264,0.7952,2.84,41.77,9.82,42.9088021273,139.75,43.5364,11.5852,45.0514703867,2.7264,0.7952,2.84,40.81,10.79,42.2123228453,140.0,35.1264,30.4652,46.497229896,2.7264,0.7952,2.84,32.4,29.67,43.9325494366,138.06,34.2164,36.4552,49.9974362943,2.7264,0.7952,2.84,31.49,35.66,47.5736870549,137.98
2019-07-16 05:30:00,45.304,10.4895,46.502494839,2.844,0.8295,2.9625,42.46,9.66,43.5450020094,139.65,44.334,11.4695,45.7935911045,2.844,0.8295,2.9625,41.49,10.64,42.8325775549,139.89,35.084,30.2095,46.2979583378,2.844,0.8295,2.9625,32.24,29.38,43.6188262107,138.02,34.174,36.7995,50.2201700141,2.844,0.8295,2.9625,31.33,35.97,47.7012557487,137.94
2019-07-16 06:00:00,47.752,9.86975,48.761311191,3.222,0.9397500000000001,3.35625,44.53,8.93,45.4165806727,139.11,46.732,10.84975,47.9749611679,3.222,0.9397500000000001,3.35625,43.51,9.91,44.6243005547,139.35,36.262,30.51975,47.3960735089,3.222,0.9397500000000001,3.35625,33.04,29.58,44.3465669472,137.54,35.362,36.21975,50.6195746136,3.222,0.9397500000000001,3.35625,32.14,35.28,47.724815348,137.46
2019-07-16 06:30:00,54.49176,7.58593,55.0172540378,4.03176,1.17593,4.19975,50.46,6.41,50.8655059937,138.44,53.36176,8.65593,54.059250406,4.03176,1.17593,4.19975,49.33,7.48,49.8938803863,138.67,40.10176,32.81593,51.8173370298,4.03176,1.17593,4.19975,36.07,31.64,47.9805637733,136.95,39.24176,33.84593,51.8214502447,4.03176,1.17593,4.19975,35.21,32.67,48.0319997502,136.88
2019-07-16 07:00:00,60.84472,6.14471,61.1542100992,5.12472,1.49471,5.33825,55.72,4.65,55.9136915254,138.27,59.63472,7.23471,60.0719639954,5.12472,1.49471,5.33825,54.51,5.74,54.8113829419,138.51,44.36472,34.60471,56.2646810607,5.12472,1.49471,5.33825,39.24,33.11,51.342474619,136.87,43.49472,32.58471,54.3466097716,5.12472,1.49471,5.33825,38.37,31.09,49.3846636113,136.79
2019-07-16 07:30:00,65.43352,5.00686,65.6247985646,6.26352,1.82686,6.5245,59.17,3.18,59.2553904721,136.76,64.18352,6.12686,64.4752871498,6.26352,1.82686,6.5245,57.92,4.3,58.0793973798,137.02,44.47352,35.52686,56.9214525697,6.26352,1.82686,6.5245,38.21,33.7,50.9479548167,135.48,43.59352,31.02686,53.5075791589,6.26352,1.82686,6.5245,37.33,29.2,47.3937643578,135.38
2019-07-16 08:00:00,70.96984,3.06287,71.0359019247,8.16984,2.38287,8.51025,62.8,0.68,62.8036814208,136.73,69.66984,3.82287,69.7746439666,8.16984,2.38287,8.51025,61.5,1.44,61.5168562266,137.02,38.50984,35.07287,52.087560769,8.16984,2.38287,8.51025,30.34,32.69,44.5999069506,136.06,37.62984,33.08287,50.1047018339,8.16984,2.38287,8.51025,29.46,30.7,42.5485792947,135.97
2019-07-16 08:30:00,73.04928,4.31229,73.1764521794,9.29928,2.7122900000000003,9.68675,63.75,1.6,63.7700752705,135.58,71.76928,3.22229,71.8415806101,9.29928,2.7122900000000003,9.68675,62.47,0.51,62.4720817646,135.86,41.74928,36.85229,55.6874641078,9.29928,2.7122900000000003,9.68675,32.45,34.14,47.1014023146,134.92,40.88928,30.92229,51.2652049422,9.29928,2.7122900000000003,9.68675,31.59,28.21,42.3524757246,134.84
2019-07-16 09:00:00,78.1472,6.75585,78.438679088,14.3172,4.17585,14.91375,63.83,2.58,63.8821203468,135.58,76.8472,5.53585,77.0463352994,14.3172,4.17585,14.91375,62.53,1.3599999999999999,62.5447879523,135.82,53.5272,42.49585,68.3451417956,14.3172,4.17585,14.91375,39.21,38.32,54.8256007719,134.47,52.7072,27.75585,59.5687513808,14.3172,4.17585,14.91375,38.39,23.58,45.0533960984,134.37
2019-07-16 09:30:00,79.84032,8.56051,80.297939134,15.67032,4.5705100000000005,16.32325,64.17,3.99,64.2939266183,135.14,78.57032,7.32051,78.9106143149,15.67032,4.5705100000000005,16.32325,62.9,2.75,62.9600865628,135.4,50.38032,41.88051,65.5145309161,15.67032,4.5705100000000005,16.32325,34.71,37.31,50.9590050923,134.36,49.51032,29.03051,57.3937478944,15.67032,4.5705100000000005,16.32325,33.84,24.46,41.754487184,134.3
2019-07-16 10:00:00,82.66392,9.33656,83.1895126948,17.23392,5.02656,17.952,65.43,4.31,65.5718003413,135.43,81.33392,8.09656,81.7359212733,17.23392,5.02656,17.952,64.1,3.07,64.1734750501,135.68,55.74392,43.39656,70.6445046469,17.23392,5.02656,17.952,38.51,38.37,54.3624594734,134.57,54.92392,28.62656,61.9363941928,17.23392,5.02656,17.952,37.69,23.6,44.469046538,134.48
2019-07-16 10:30:00,81.88184,8.43262,82.3149123905,15.71184,4.58262,16.3665,66.17,3.85,66.2819085422,135.18,80.57184,7.19262,80.8922442726,15.71184,4.58262,16.3665,64.86,2.61,64.9124926343,135.43,57.41184,42.55262,71.4621916894,15.71184,4.58262,16.3665,41.7,37.97,56.3969050569,134.28,56.58184,28.35262,63.2880374056,15.71184,4.58262,16.3665,40.87,23.77,47.2796975456,134.18
2019-07-16 11:00:00,80.41936,8.86148,80.9061140496,15.15936,4.42148,15.791,65.26,4.44,65.410864541,134.93,79.10936,7.61148,79.4746844435,15.15936,4.42148,15.791,63.95,3.19,64.0295135074,135.17,56.18936,43.25148,70.907931146,15.15936,4.42148,15.791,41.03,38.83,56.49097096,134.0,55.36936,27.08148,61.637428449,15.15936,4.42148,15.791,40.21,22.66,46.1553864679,133.91
2019-07-16 11:30:00,80.80712,9.19166,81.3282070148,16.73712,4.88166,17.4345,64.07,4.31,64.2148035892,136.95,79.51712,7.92166,79.9107318841,16.73712,4.88166,17.4345,62.78,3.04,62.8535599628,137.23,51.23712,14.761660000000001,53.3211878323,16.73712,4.88166,17.4345,34.5,9.88,35.886827667,139.31,50.97712,13.49166,52.7322638718,16.73712,4.88166,17.4345,34.24,8.61,35.3059442587,139.15
2019-07-16 12:00:00,83.47112,9.37991,83.99649150810001,18.65112,5.43991,19.42825,64.82,3.94,64.9396335068,138.62,82.16112,8.08991,82.5584416245,18.65112,5.43991,19.42825,63.51,2.65,63.565262526,138.89,55.41112,13.48991,57.0295527903,18.65112,5.43991,19.42825,36.76,8.05,37.6311054847,141.12,55.19112,13.47991,56.8134464758,18.65112,5.43991,19.42825,36.54,8.04,37.4140775645,140.96
2019-07-16 12:30:00,80.63336,8.35223,81.0647795955,16.29336,4.75223,16.97225,64.34,3.6,64.4406362476,138.4,79.34336,7.09223,79.6597043835,16.29336,4.75223,16.97225,63.05,2.34,63.0934077381,138.67,51.11336,12.41223,52.598850026,16.29336,4.75223,16.97225,34.82,7.66,35.6526015881,139.63,50.90336,12.70223,52.4642612286,16.29336,4.75223,16.97225,34.61,7.95,35.5113305862,139.48
2019-07-16 13:00:00,80.31224,7.38857,80.6513909394,17.65224,5.14857,18.38775,62.66,2.24,62.7000255183,138.08,79.05224,6.13857,79.2902181272,17.65224,5.14857,18.38775,61.4,0.99,61.4079807517,138.33,47.59224,12.80857,49.2857055713,17.65224,5.14857,18.38775,29.94,7.66,30.9043556801,135.81,47.39224,12.78857,49.087390793,17.65224,5.14857,18.38775,29.74,7.64,30.7056542024,135.69
2019-07-16 13:30:00,85.65928,8.80104,86.1102232908,21.80928,6.36104,22.718,63.85,2.44,63.8966047611,138.64,84.34928,7.54104,84.6857031665,21.80928,6.36104,22.718,62.54,1.18,62.5511310849,138.88,51.75928,15.39104,53.9991405339,21.80928,6.36104,22.718,29.95,9.03,31.2816783437,136.25,51.55928,15.37104,53.8017492727,21.80928,6.36104,22.718,29.75,9.01,31.0844430544,136.12
2019-07-16 14:00:00,84.82552,8.84661,85.2855870107,23.16552,6.75661,24.13075,61.66,2.09,61.6954106883,139.25,83.58552,7.59661,83.9300163062,23.16552,6.75661,24.13075,60.42,0.84,60.425838844,139.5,50.25552,14.93661,52.4282329357,23.16552,6.75661,24.13075,27.09,8.18,28.2980653049,136.91,50.05552,14.92661,52.2336938055,23.16552,6.75661,24.13075,26.89,8.17,28.1037541976,136.79
2019-07-16 14:30:00,83.51496,9.14978,84.0146833467,24.68496,7.19978,25.7135,58.83,1.9500000000000002,58.8623088232,138.71,82.31496,7.90978,82.6941186509,24.68496,7.19978,25.7135,57.63,0.71,57.6343734242,138.95,49.97496,15.77978,52.4070423116,24.68496,7.19978,25.7135,25.29,8.58,26.7058139737,136.28,49.81496,15.75978,52.2484536178,24.68496,7.19978,25.7135,25.13,8.56,26.5478906883,136.18
2019-07-16 15:00:00,83.43504,9.14147,83.9343336994,24.965040000000002,7.28147,26.00525,58.47,1.8599999999999999,58.4995769215,138.95,82.22504,7.89147,82.6028601306,24.965040000000002,7.28147,26.00525,57.26,0.61,57.2632491219,139.19,51.42504,16.12147,53.8928245128,24.965040000000002,7.28147,26.00525,26.46,8.84,27.8976199702,136.46,51.24504,16.10147,53.7150952784,24.965040000000002,7.28147,26.00525,26.28,8.82,27.7205844094,136.37
2019-07-16 15:30:00,81.54896,8.37178,81.9775553274,23.86896,6.96178,24.8635,57.68,1.4100000000000001,57.6972313027,139.54,80.36896,7.16178,80.6874266801,23.86896,6.96178,24.8635,56.5,0.2,56.5003539812,139.78,49.79896,14.61178,51.8983673332,23.86896,6.96178,24.8635,25.93,7.65,27.0349292583,137.11,49.61896,14.60178,51.7228495991,23.86896,6.96178,24.8635,25.75,7.64,26.8594880815,137.02
2019-07-16 16:00:00,80.72568,8.21749,81.1428527559,22.58568,6.58749,23.52675,58.14,1.63,58.1628446691,139.49,79.53568,6.92749,79.8367992267,22.58568,6.58749,23.52675,56.95,0.34,56.9510149163,139.72,50.37568,13.74749,52.2178381089,22.58568,6.58749,23.52675,27.79,7.16,28.697555645,137.11,50.19568,13.74749,52.0442097832,22.58568,6.58749,23.52675,27.61,7.16,28.5232834716,136.98
2019-07-16 16:30:00,78.31176,7.56968,78.6767552051,23.621760000000002,6.88968,24.606,54.69,0.68,54.6942273005,139.81,77.17176,7.51968,77.537256392,23.621760000000002,6.88968,24.606,53.55,0.63,53.5537057541,140.04,50.48176,11.77968,51.83791039,23.621760000000002,6.88968,24.606,26.86,4.89,27.301496296,137.54,50.31176,11.78968,51.6746528658,23.621760000000002,6.88968,24.606,26.69,4.9,27.1360664062,137.41
2019-07-16 17:00:00,77.78456,6.11633,78.0246580708,20.04456,5.84633,20.87975,57.74,0.27,57.7406312747,139.75,76.57456,6.73633,76.870289326,20.04456,5.84633,20.87975,56.53,0.89,56.5370055804,140.01,41.22456,7.03633,41.8207399153,20.04456,5.84633,20.87975,21.18,1.19,21.2134037816,137.91,41.05456,7.05633,41.656556385100004,20.04456,5.84633,20.87975,21.01,1.21,21.044814088,137.74
2019-07-16 17:30:00,75.772,5.62725,75.9806681108,17.442,5.08725,18.16875,58.33,0.54,58.3324995179,139.34,74.552,6.84725,74.8657834833,17.442,5.08725,18.16875,57.11,1.76,57.1371131577,139.6,42.872,6.49725,43.3615341237,17.442,5.08725,18.16875,25.43,1.4100000000000001,25.4690596607,137.38,42.722,6.49725,43.2132334079,17.442,5.08725,18.16875,25.28,1.4100000000000001,25.3192910643,137.21
2019-07-16 18:00:00,73.27616,6.18138,73.5364201131,15.53616,4.53138,16.1835,57.74,1.65,57.7635706999,139.8,72.07616,7.35138,72.4500906021,15.53616,4.53138,16.1835,56.54,2.8200000000000003,56.6102817516,140.05,46.64616,6.55138,47.103978841,15.53616,4.53138,16.1835,31.11,2.02,31.1755112228,137.64,46.43616,6.56138,46.8974270408,15.53616,4.53138,16.1835,30.9,2.03,30.9666094366,137.48
2019-07-16 18:30:00,70.66912,6.00516,70.9238074852,12.66912,3.69516,13.197,58.0,2.31,58.0459826345,139.32,69.44912,7.15516,69.8167356971,12.66912,3.69516,13.197,56.78,3.46,56.885323239,139.57,37.44912,5.31516,37.8244301292,12.66912,3.69516,13.197,24.78,1.62,24.8328975353,137.47,37.28912,5.26516,37.6590013171,12.66912,3.69516,13.197,24.62,1.57,24.670008107,137.28
2019-07-16 19:00:00,69.146,4.9705,69.3244198407,9.636,2.8105,10.0375,59.51,2.16,59.5491872321,139.79,67.896,6.1505,68.1740087295,9.636,2.8105,10.0375,58.26,3.34,58.3556612506,140.03,36.226,4.5504999999999995,36.510685097,9.636,2.8105,10.0375,26.59,1.74,26.6468703603,137.96,36.046,4.5105,36.3271073202,9.636,2.8105,10.0375,26.41,1.7000000000000002,26.4646575644,137.76
2019-07-16 19:30:00,65.63448,4.55714,65.7924956956,7.70448,2.24714,8.0255,57.93,2.31,57.9760381537,140.06,64.42448,5.72714,64.6785416954,7.70448,2.24714,8.0255,56.72,3.48,56.8266557172,140.27,35.92448,3.92714,36.138493215,7.70448,2.24714,8.0255,28.22,1.6800000000000002,28.2699628581,138.14,35.73448,3.87714,35.9441966867,7.70448,2.24714,8.0255,28.03,1.63,28.0773538639,137.94
2019-07-16 20:00:00,63.912,4.98725,64.1062899142,6.882,2.00725,7.16875,57.03,2.98,57.1078041952,139.04,62.852,6.33725,63.1706786536,6.882,2.00725,7.16875,55.97,4.33,56.1372407587,139.25,35.792,14.40725,38.5828474398,6.882,2.00725,7.16875,28.91,12.4,31.457083463,137.12,35.372,15.12725,38.4709250807,6.882,2.00725,7.16875,28.49,13.12,31.3658173813,136.93
2019-07-16 20:30:00,61.55104,4.60322,61.7229305805,6.25104,1.82322,6.5115,55.3,2.7800000000000002,55.3698329418,135.85,60.88104,5.77322,61.1541584902,6.25104,1.82322,6.5115,54.63,3.95,54.7726154205,136.06,39.93104,33.52322,52.1372633982,6.25104,1.82322,6.5115,33.68,31.7,46.2518367203,134.84,39.05104,34.28322,51.9646312279,6.25104,1.82322,6.5115,32.8,32.46,46.146414812,134.64
2019-07-16 21:00:00,62.90152,4.23836,63.0441505122,3.73152,1.08836,3.887,59.17,3.15,59.2537880646,135.09,62.16152,5.41836,62.3972210423,3.73152,1.08836,3.887,58.43,4.33,58.5902193203,135.29,45.12152,34.00836,56.5023903654,3.73152,1.08836,3.887,41.39,32.92,52.8853335056,133.84,44.27152,31.27836,54.2061185421,3.73152,1.08836,3.887,40.54,30.19,50.5462926435,133.66
2019-07-16 21:30:00,62.07168,4.93424,62.2674889682,3.03168,0.88424,3.158,59.04,4.05,59.1787470297,134.06,61.37168,6.09424,61.6735183624,3.03168,0.88424,3.158,58.34,5.21,58.5721751346,134.29,46.81168,33.84424,57.7647467371,3.03168,0.88424,3.158,43.78,32.96,54.8000912408,135.72,46.01168,30.16424,55.0177795917,3.03168,0.88424,3.158,42.98,29.28,52.0057573736,135.52
2019-07-16 22:00:00,60.92584,5.2883700000000005,61.1549248791,3.04584,0.8883700000000001,3.17275,57.88,4.4,58.0470016452,134.42,60.22584,6.44837,60.5700691709,3.04584,0.8883700000000001,3.17275,57.18,5.5600000000000005,57.4496823316,134.67,45.07584,33.25837,56.0174127104,3.04584,0.8883700000000001,3.17275,42.03,32.37,53.050332704,137.62,44.25584,31.69837,54.4368077202,3.04584,0.8883700000000001,3.17275,41.21,30.81,51.4540591207,137.42
2019-07-16 22:30:00,59.83592,5.52506,60.0904618908,2.24592,0.6550600000000001,2.3395,57.59,4.87,57.795544811,135.74,59.13592,6.71506,59.5159563903,2.24592,0.6550600000000001,2.3395,56.89,6.06,57.2118492972,135.99,46.46592,33.57506,57.3268381777,2.24592,0.6550600000000001,2.3395,44.22,32.92,55.1283484244,138.88,45.65592,32.07506,55.7967069373,2.24592,0.6550600000000001,2.3395,43.41,31.42,53.5877271397,138.71
2019-07-16 23:00:00,56.52736,6.30298,56.8776756333,2.06736,0.6029800000000001,2.1535,54.46,5.7,54.7574798544,136.33,55.85736,7.46298,56.3537109395,2.06736,0.6029800000000001,2.1535,53.79,6.86,54.2256738086,136.59,44.13736,33.21298,55.2377460461,2.06736,0.6029800000000001,2.1535,42.07,32.61,53.2287234489,139.42,43.29736,32.79298,54.3142791561,2.06736,0.6029800000000001,2.1535,41.23,32.19,52.3078292419,139.25
2019-07-16 23:30:00,52.15072,7.26896,52.654870392,1.95072,0.56896,2.032,50.2,6.7,50.64513797,135.69,51.52072,8.38896,52.1992264234,1.95072,0.56896,2.032,49.57,7.82,50.183037971,135.95,42.00072,32.55896,53.1426980572,1.95072,0.56896,2.032,40.05,31.99,51.2578052593,138.64,41.17072,32.70896,52.582356828100004,1.95072,0.56896,2.032,39.22,32.14,50.706883162,138.49
2019-07-17 00:00:00,49.05296,8.11253,49.7192721966,1.96296,0.5725300000000001,2.04475,47.09,7.54,47.6898280559,136.4,48.43296,9.24253,49.3069566609,1.96296,0.5725300000000001,2.04475,46.47,8.67,47.2718711286,136.66,38.65296,32.03253,50.2009391841,1.96296,0.5725300000000001,2.04475,36.69,31.46,48.3310221286,139.36,37.77296,33.87253,50.7360305479,1.96296,0.5725300000000001,2.04475,35.81,33.3,48.9003691193,139.21
2019-07-17 00:30:00,48.27952,8.24736,48.9788831886,1.97952,0.5773600000000001,2.062,46.3,7.67,46.9310014809,136.62,47.65952,9.35736,48.5694351707,1.97952,0.5773600000000001,2.062,45.68,8.78,46.5161348351,136.89,34.53952,31.29736,46.61011891,1.97952,0.5773600000000001,2.062,32.56,30.72,44.7646288938,139.7,33.65952,35.00736,48.5641693103,1.97952,0.5773600000000001,2.062,31.68,34.43,46.7872557434,139.56
2019-07-17 01:00:00,47.16704,8.58372,47.9417345473,1.9670400000000001,0.57372,2.049,45.2,8.01,45.9042492586,136.55,46.55704,9.70372,47.5575457252,1.9670400000000001,0.57372,2.049,44.59,9.13,45.5151073821,136.81,38.27704,31.93372,49.8487137668,1.9670400000000001,0.57372,2.049,36.31,31.36,47.9777625573,139.45,37.41704,34.09372,50.6203183099,1.9670400000000001,0.57372,2.049,35.45,33.52,48.7882455106,139.3
2019-07-17 01:30:00,46.626,8.79925,47.4490324091,1.986,0.57925,2.06875,44.64,8.22,45.3905056152,136.94,46.016,9.90925,47.0708560742,1.986,0.57925,2.06875,44.03,9.33,45.0076637918,137.21,37.816,31.95925,49.5120542551,1.986,0.57925,2.06875,35.83,31.38,47.6287024808,139.85,36.946,34.40925,50.4876559325,1.986,0.57925,2.06875,34.96,33.83,48.6484377961,139.7
2019-07-17 02:00:00,45.33896,9.14178,46.2514154967,2.02896,0.5917800000000001,2.1135,43.31,8.55,44.1458786298,136.96,44.74896,10.23178,45.9037987867,2.02896,0.5917800000000001,2.1135,42.72,9.64,43.7941548611,137.24,37.78896,31.47178,49.1780279622,2.02896,0.5917800000000001,2.1135,35.76,30.88,47.2477724343,139.89,36.91896,34.95178,50.8393207336,2.02896,0.5917800000000001,2.1135,34.89,34.36,48.968578701,139.75
2019-07-17 02:30:00,44.76072,9.37896,45.7327775846,1.95072,0.56896,2.032,42.81,8.81,43.7071184134,137.35,44.16072,10.47896,45.3869782383,1.95072,0.56896,2.032,42.21,9.91,43.3577236487,137.63,36.58072,31.25896,48.1172698311,1.95072,0.56896,2.032,34.63,30.69,46.2721622577,140.29,35.69072,35.49896,50.3388881006,1.95072,0.56896,2.032,33.74,34.93,48.5643130292,140.16
2019-07-17 03:00:00,44.9428,9.3579,45.9067050032,1.9128,0.5579000000000001,1.9925000000000002,43.03,8.8,43.9206204419,137.15,44.3428,10.4679,45.5616158872,1.9128,0.5579000000000001,1.9925000000000002,42.43,9.91,43.5719290369,137.44,34.7828,30.6279,46.3455654216,1.9128,0.5579000000000001,1.9925000000000002,32.87,30.07,44.5493187378,140.18,33.9028,36.0279,49.4712990152,1.9128,0.5579000000000001,1.9925000000000002,31.99,35.47,47.7648510937,140.04
2019-07-17 03:30:00,44.48464,9.56552,45.5014545789,1.90464,0.55552,1.984,42.58,9.01,43.5228273438,137.03,43.89464,10.65552,45.1694534747,1.90464,0.55552,1.984,41.99,10.1,43.1876151229,137.32,38.16464,31.48552,49.4760317325,1.90464,0.55552,1.984,36.26,30.93,47.6597576578,139.88,37.28464,34.90552,51.0738651993,1.90464,0.55552,1.984,35.38,34.35,49.3119346609,139.74
2019-07-17 04:00:00,43.3856,9.9258,44.5065365199,1.9056000000000002,0.5558000000000001,1.9849999999999999,41.48,9.37,42.525137272,136.06,42.7956,11.0058,44.1881320379,1.9056000000000002,0.5558000000000001,1.9849999999999999,40.89,10.45,42.2042012127,136.35,33.7056,29.8458,45.0204314617,1.9056000000000002,0.5558000000000001,1.9849999999999999,31.8,29.29,43.2335992025,139.0,32.8256,35.8358,48.5975778923,1.9056000000000002,0.5558000000000001,1.9849999999999999,30.92,35.28,46.9118833559,138.86
2019-07-17 04:30:00,44.01752,9.98636,45.1361213775,1.90752,0.5563600000000001,1.987,42.11,9.43,43.1529489143,136.24,43.41752,11.05636,44.8031710864,1.90752,0.5563600000000001,1.987,41.51,10.5,42.8174041717,136.53,33.80752,29.76636,45.0442515334,1.90752,0.5563600000000001,1.987,31.9,29.21,43.2531397704,139.22,32.93752,36.11636,48.8801767939,1.90752,0.5563600000000001,1.987,31.03,35.56,47.1950685983,139.08
2019-07-17 05:00:00,43.71776,9.956430000000001,44.8371836511,1.9077600000000001,0.5564300000000001,1.98725,41.81,9.4,42.8536591203,136.28,43.13776,11.03643,44.5271728831,1.9077600000000001,0.5564300000000001,1.98725,41.23,10.48,42.5410777955,136.57,33.93776,29.98643,45.287498694,1.9077600000000001,0.5564300000000001,1.98725,32.03,29.43,43.4976528102,139.22,33.05776,35.86643,48.7772108383,1.9077600000000001,0.5564300000000001,1.98725,31.15,35.31,47.0862888748,139.08
2019-07-17 05:30:00,43.92912,10.29141,45.1185184128,2.19912,0.64141,2.29075,41.73,9.65,42.8312432694,135.4,43.32912,11.35141,44.7913735999,2.19912,0.64141,2.29075,41.13,10.71,42.5015411485,135.69,33.57912,29.93141,44.9827367394,2.19912,0.64141,2.29075,31.38,29.29,42.9256158954,138.26,32.71912,35.24141,48.0884372003,2.19912,0.64141,2.29075,30.52,34.6,46.1370826993,138.15
2019-07-17 06:00:00,46.28104,10.56072,47.4706590475,2.95104,0.86072,3.074,43.33,9.7,44.4024650217,134.95,45.66104,11.63072,47.1190430888,2.95104,0.86072,3.074,42.71,10.77,44.046986276,135.24,40.00104,31.75072,51.0704554669,2.95104,0.86072,3.074,37.05,30.89,48.2378958911,137.55,39.17104,33.25072,51.3807430386,2.95104,0.86072,3.074,36.22,32.39,48.5901275981,137.45
2019-07-17 06:30:00,51.70208,8.64519,52.4198854106,3.89208,1.13519,4.05425,47.81,7.51,48.3962415896,136.1,51.03208,9.77519,51.9598645943,3.89208,1.13519,4.05425,47.14,8.64,47.9252459566,136.4,44.09208,34.27519,55.847114234,3.89208,1.13519,4.05425,40.2,33.14,52.0989404883,138.84,43.26208,32.38519,54.0408003018,3.89208,1.13519,4.05425,39.37,31.25,50.2648923206,138.74
2019-07-17 07:00:00,57.49432,6.93001,57.9104642605,5.07432,1.48001,5.28575,52.42,5.45,52.7025511716,135.87,56.80432,8.08001,57.3761041921,5.07432,1.48001,5.28575,51.73,6.6,52.1493326899,136.18,43.75432,35.10001,56.0932368531,5.07432,1.48001,5.28575,38.68,33.62,51.2488712071,138.87,42.914320000000004,32.19001,53.6454621088,5.07432,1.48001,5.28575,37.84,30.71,48.7336608516,138.78
2019-07-17 07:30:00,64.46024,4.5825700000000005,64.6229254109,6.42024,1.87257,6.68775,58.04,2.71,58.1032331286,135.1,63.74024,5.78257,64.0020023989,6.42024,1.87257,6.68775,57.32,3.91,57.4532026958,135.42,47.62024,37.13257,60.3863810181,6.42024,1.87257,6.68775,41.2,35.26,54.2282915091,138.27,46.80024,30.37257,55.792073563,6.42024,1.87257,6.68775,40.38,28.5,49.4246335343,138.18
2019-07-17 08:00:00,71.76336,3.9959800000000003,71.8745274395,10.92336,3.18598,11.3785,60.84,0.81,60.8453917729,134.65,71.03336,4.85598,71.1991486933,10.92336,3.18598,11.3785,60.11,1.67,60.1331938284,134.98,50.11336,26.97598,56.9126729951,10.92336,3.18598,11.3785,39.19,23.79,45.8456126581,138.49,49.52336,21.66598,54.0553223564,10.92336,3.18598,11.3785,38.6,18.48,42.7956820252,138.42
2019-07-17 08:30:00,76.28912,5.66391,76.4990830459,13.41912,3.91391,13.97825,62.87,1.75,62.8943510977,134.89,75.56912,4.46391,75.7008480142,13.41912,3.91391,13.97825,62.15,0.55,62.1524335807,135.24,43.88912,6.36391,44.3481026072,13.41912,3.91391,13.97825,30.47,2.45,30.5683398306,140.04,43.70912,6.37391,44.1714149633,13.41912,3.91391,13.97825,30.29,2.46,30.3897301732,139.95
2019-07-17 09:00:00,78.13688,7.44784,78.4910334803,15.62688,4.55784,16.278,62.51,2.89,62.5767704504,134.15,77.33688,5.99784,77.5691117185,15.62688,4.55784,16.278,61.71,1.44,61.7267988802,134.48,53.00688,11.23784,54.1850382966,15.62688,4.55784,16.278,37.38,6.68,37.9721845566,138.63,52.79688,11.24784,53.9817047008,15.62688,4.55784,16.278,37.17,6.69,37.7672477154,138.54
2019-07-17 09:30:00,83.0156,18.1958,84.9863340838,19.1856,5.5958,19.985,63.83,12.6,65.0617314556,137.22,80.6656,13.4858,81.7851198263,19.1856,5.5958,19.985,61.48,7.89,61.9842116994,137.52,55.8556,13.8858,57.555742485,19.1856,5.5958,19.985,36.67,8.29,37.5953853551,138.36,55.6456,13.8558,57.3447119881,19.1856,5.5958,19.985,36.46,8.26,37.3839430772,138.29
2019-07-17 10:00:00,84.7924,18.8732,86.8674206823,21.5424,6.2832,22.44,63.25,12.59,64.4908567163,138.75,82.4424,14.5732,83.7205319859,21.5424,6.2832,22.44,60.9,8.29,61.4616473909,139.04,57.9724,14.8732,59.8499059314,21.5424,6.2832,22.44,36.43,8.59,37.4290395282,139.83,57.7624,14.8532,59.6415325423,21.5424,6.2832,22.44,36.22,8.57,37.2200658248,139.77
2019-07-17 10:30:00,81.42504,17.54272,83.2933620645,19.89504,5.80272,20.724,61.53,11.74,62.6399912197,138.54,79.14504,14.89272,80.534032965,19.89504,5.80272,20.724,59.25,9.09,59.9432281413,138.82,54.69504,12.95272,56.2078318031,19.89504,5.80272,20.724,34.8,7.15,35.526926408,139.67,54.48504,12.94272,56.0011927087,19.89504,5.80272,20.724,34.59,7.14,35.3192256427,139.59
2019-07-17 11:00:00,79.8768,17.45615,81.7619737474,19.1868,5.59615,19.98625,60.69,11.86,61.8379794301,137.75,77.6168,14.30615,78.9242267625,19.1868,5.59615,19.98625,58.43,8.71,59.0756210293,138.03,52.6668,13.61615,54.3984500061,19.1868,5.59615,19.98625,33.48,8.02,34.4271811219,138.81,52.4768,13.61615,54.2145190799,19.1868,5.59615,19.98625,33.29,8.02,34.2424371212,138.73
2019-07-17 11:30:00,83.67408,18.77119,85.7537709833,21.60408,6.30119,22.50425,62.07,12.47,63.3102345597,137.75,81.35408,14.49119,82.6346230116,21.60408,6.30119,22.50425,59.75,8.19,60.3086942323,138.03,53.29408,16.20119,55.7022218629,21.60408,6.30119,22.50425,31.69,9.9,33.20039307,138.74,53.11408,16.17119,55.5212831287,21.60408,6.30119,22.50425,31.51,9.87,33.0196456674,138.67
2019-07-17 12:00:00,85.28312,19.91216,87.5768500964,22.77312,6.6421600000000005,23.722,62.51,13.27,63.9029967998,137.95,82.95312,14.12216,84.1466310722,22.77312,6.6421600000000005,23.722,60.18,7.48,60.6430770987,138.24,56.28312,16.65216,58.6948381853,22.77312,6.6421600000000005,23.722,33.51,10.01,34.9731354042,138.99,56.10312,16.63216,58.5165687648,22.77312,6.6421600000000005,23.722,33.33,9.99,34.7949565311,138.92
2019-07-17 12:30:00,84.55664,19.54277,86.785628,18.86664,5.50277,19.65275,65.69,14.04,67.1736384306,137.79,82.12664,12.18277,83.0253267537,18.86664,5.50277,19.65275,63.26,6.68,63.611712758,138.07,59.59664,14.38277,61.3076143082,18.86664,5.50277,19.65275,40.73,8.88,41.6867760807,138.99,59.38664,14.36277,61.0987902709,18.86664,5.50277,19.65275,40.52,8.86,41.4773432129,138.92
2019-07-17 13:00:00,80.29272,18.53746,82.4048439611,15.52272,4.52746,16.1695,64.77,14.01,66.267888151,138.11,77.93272,11.31746,78.7501983963,15.52272,4.52746,16.1695,62.41,6.79,62.7782780904,138.39,52.66272,11.87746,53.9855178159,15.52272,4.52746,16.1695,37.14,7.35,37.8602971462,139.5,52.44272,11.87746,53.770930223,15.52272,4.52746,16.1695,36.92,7.35,37.6445069034,139.4
2019-07-17 13:30:00,79.44472,18.87221,81.6555193858,16.46472,4.8022100000000005,17.15075,62.98,14.07,64.5325135106,138.87,77.10472,11.73221,77.9921957491,16.46472,4.8022100000000005,17.15075,60.64,6.93,61.0346991473,139.14,51.47472,12.28221,52.919745668,16.46472,4.8022100000000005,17.15075,35.01,7.48,35.8001466477,140.23,51.27472,12.27221,52.7228987193,16.46472,4.8022100000000005,17.15075,34.81,7.47,35.6024858683,140.15
2019-07-17 14:00:00,79.82888,18.857590000000002,82.0259640764,15.72888,4.5875900000000005,16.38425,64.1,14.27,65.6691929294,138.9,77.46888,11.37759,78.2999164921,15.72888,4.5875900000000005,16.38425,61.74,6.79,62.1122508045,139.18,49.96888,12.41759,51.4886930293,15.72888,4.5875900000000005,16.38425,34.24,7.83,35.1238736474,140.27,49.77888,12.41759,51.304321801,15.72888,4.5875900000000005,16.38425,34.05,7.83,34.9386805704,140.18
2019-07-17 14:30:00,81.04088,19.00859,83.2403191066,18.44088,5.37859,19.20925,62.6,13.63,64.0666598162,138.68,78.71088,12.708590000000001,79.7302382422,18.44088,5.37859,19.20925,60.27,7.33,60.7140988569,138.97,50.78088,13.08859,52.4405278555,18.44088,5.37859,19.20925,32.34,7.71,33.2463486717,139.99,50.600880000000004,13.08859,52.2662438383,18.44088,5.37859,19.20925,32.16,7.71,33.071282104,139.9
2019-07-17 15:00:00,81.52696,19.05578,83.724357019,20.31696,5.92578,21.1635,61.21,13.13,62.6024041072,138.74,79.24696,13.74578,80.43026256979999,20.31696,5.92578,21.1635,58.93,7.82,59.4465919965,139.03,51.81696,14.30578,53.7554898131,20.31696,5.92578,21.1635,31.5,8.38,32.5956193376,139.93,51.63696,14.29578,53.5793333651,20.31696,5.92578,21.1635,31.32,8.37,32.4191193588,139.84
2019-07-17 15:30:00,81.27632,19.18726,83.5104253315,19.63632,5.72726,20.4545,61.64,13.46,63.092481327,138.69,78.96632,13.23726,80.0681256597,19.63632,5.72726,20.4545,59.33,7.51,59.8034196347,138.99,50.25632,13.08726,51.9323990804,19.63632,5.72726,20.4545,30.62,7.36,31.492126,140.06,50.07632,13.08726,51.7582283222,19.63632,5.72726,20.4545,30.44,7.36,31.3171390775,139.94
2019-07-17 16:00:00,79.89744,18.72967,82.0633990087,17.82744,5.19967,18.57025,62.07,13.53,63.5275200209,139.11,77.60744,12.75967,78.6493733088,17.82744,5.19967,18.57025,59.78,7.5600000000000005,60.2561366169,139.39,50.24744,11.92967,51.6441889554,17.82744,5.19967,18.57025,32.42,6.73,33.1111657904,140.52,50.08744,11.92967,51.4885295193,17.82744,5.19967,18.57025,32.26,6.73,32.9545216928,140.41
2019-07-17 16:30:00,76.45992,17.62706,78.4654867483,17.50992,5.10706,18.2395,58.95,12.52,60.2648562597,139.97,74.22992,13.85706,75.5122449345,17.50992,5.10706,18.2395,56.72,8.75,57.3909478925,140.24,57.23992,10.81706,58.2530448015,17.50992,5.10706,18.2395,39.73,5.71,40.1382236777,141.25,57.02992,10.82706,58.048574517,17.50992,5.10706,18.2395,39.52,5.72,39.9318018627,141.13
2019-07-17 17:00:00,74.48472,16.52096,76.2949253411,14.57472,4.25096,15.182,59.91,12.27,61.1535853405,139.97,72.21472,13.29096,73.4276201603,14.57472,4.25096,15.182,57.64,9.04,58.344590152,140.24,53.16472,8.70096,53.8720164612,14.57472,4.25096,15.182,38.59,4.45,38.8457282079,141.08,52.98472,9.02096,53.747169905,14.57472,4.25096,15.182,38.41,4.77,38.7050513499,140.96
2019-07-17 17:30:00,72.99616,14.45013,74.4126711774,13.40616,3.91013,13.96475,59.59,10.54,60.5149543501,140.53,70.76616,14.75013,72.287037124,13.40616,3.91013,13.96475,57.36,10.84,58.3752961449,140.76,51.99616,7.73013,52.5676284852,13.40616,3.91013,13.96475,38.59,3.8200000000000003,38.778608794,137.14,51.74616,7.75013,52.3233178398,13.40616,3.91013,13.96475,38.34,3.84,38.5318206162,137.05
2019-07-17 18:00:00,70.89656,12.71608,72.0279175765,12.46656,3.63608,12.986,58.43,9.08,59.1313055834,140.67,68.71656,15.57608,70.4597749528,12.46656,3.63608,12.986,56.25,11.94,57.5032703418,140.88,49.44656,9.74608,50.3979004642,12.46656,3.63608,12.986,36.98,6.11,37.481362035,137.03,49.15656,9.22608,50.0148772187,12.46656,3.63608,12.986,36.69,5.59,37.1133965031,136.93
2019-07-17 18:30:00,69.24128,12.29954,70.3251984729,10.42128,3.03954,10.8555,58.82,9.26,59.5444371877,137.31,67.48128,14.67954,69.0594819344,10.42128,3.03954,10.8555,57.06,11.64,58.2351543314,137.53,50.51128,28.71954,58.1050891493,10.42128,3.03954,10.8555,40.09,25.68,47.609563115,135.58,50.061280000000004,24.52954,55.7479155471,10.42128,3.03954,10.8555,39.64,21.49,45.0904612973,135.46
2019-07-17 19:00:00,66.49248,11.85364,67.5407926945,8.41248,2.45364,8.763,58.08,9.4,58.8357578348,137.05,64.77248,13.88364,66.2437138527,8.41248,2.45364,8.763,56.36,11.43,57.5073430094,137.27,50.68248,25.77364,56.8594257604,8.41248,2.45364,8.763,42.27,23.32,48.2760323556,136.04,50.36248,21.54364,54.7768912608,8.41248,2.45364,8.763,41.95,19.09,46.0893762162,135.91
2019-07-17 19:30:00,64.84744,11.11592,65.7932682879,6.87744,2.00592,7.164,57.97,9.11,58.6814536289,137.58,63.10744,13.87592,64.6149374309,6.87744,2.00592,7.164,56.23,11.87,57.4692074071,137.79,51.15744,25.57592,57.1945045542,6.87744,2.00592,7.164,44.28,23.57,50.1623693619,136.48,50.84744,21.09592,55.0499772498,6.87744,2.00592,7.164,43.97,19.09,47.9352584222,136.35
2019-07-17 20:00:00,68.4476,10.43055,69.2377810091,4.7676,1.39055,4.9662500000000005,63.68,9.04,64.318457693,137.63,66.5376,13.35055,67.863756152,4.7676,1.39055,4.9662500000000005,61.77,11.96,62.917203529700004,137.85,51.7176,25.46055,57.6450323624,4.7676,1.39055,4.9662500000000005,46.95,24.07,52.7604719463,136.53,51.4176,19.99055,55.1669437169,4.7676,1.39055,4.9662500000000005,46.65,18.6,50.2213351077,136.4
2019-07-17 20:30:00,67.61968,9.55449,68.2913567186,4.1296800000000005,1.20449,4.30175,63.49,8.35,64.0367285236,137.59,65.74968,13.85449,67.1935064814,4.1296800000000005,1.20449,4.30175,61.62,12.65,62.9050625944,137.81,50.99968,24.86449,56.7380844148,4.1296800000000005,1.20449,4.30175,46.87,23.66,52.5032618034,136.45,50.69968,20.21449,54.5809779874,4.1296800000000005,1.20449,4.30175,46.57,19.01,50.3005467167,136.32
2019-07-17 21:00:00,64.3472,8.1571,64.862164844,3.0072,0.8771,3.1325,61.34,7.28,61.7704945747,136.12,62.5372,14.1071,64.108592671,3.0072,0.8771,3.1325,59.53,13.23,60.9824056593,136.35,51.2672,24.2771,56.7248039243,3.0072,0.8771,3.1325,48.26,23.4,53.6338288769,134.83,50.9972,19.1171,54.4626286572,3.0072,0.8771,3.1325,47.99,18.24,51.3394361091,134.71
2019-07-17 21:30:00,65.3296,8.01155,65.8190061423,2.4396,0.71155,2.54125,62.89,7.3,63.3122586866,136.49,63.4496,14.05155,64.986904816,2.4396,0.71155,2.54125,61.01,13.34,62.451386694,136.74,50.3196,24.28155,55.871780127,2.4396,0.71155,2.54125,47.88,23.57,53.3670244627,135.23,50.0296,19.04155,53.5307528675,2.4396,0.71155,2.54125,47.59,18.33,50.9980097651,135.13
2019-07-17 22:00:00,64.16112,6.60366,64.5000592639,2.48112,0.7236600000000001,2.5845000000000002,61.68,5.88,61.9596384754,137.05,62.33112,15.57366,64.2472365651,2.48112,0.7236600000000001,2.5845000000000002,59.85,14.85,61.6647792504,137.3,47.93112,23.34366,53.3134010043,2.48112,0.7236600000000001,2.5845000000000002,45.45,22.62,50.7677742274,135.74,47.62112,20.24366,51.7453074225,2.48112,0.7236600000000001,2.5845000000000002,45.14,19.52,49.1797722646,135.65
2019-07-17 22:30:00,62.08472,6.25846,62.3993652135,2.63472,0.76846,2.7445,59.45,5.49,59.7029530258,137.18,60.30472,16.04846,62.403624275,2.63472,0.76846,2.7445,57.67,15.28,59.6599304391,137.45,45.92472,23.24846,51.4739817719,2.63472,0.76846,2.7445,43.29,22.48,48.778832499399996,135.84,45.59472,20.53846,50.007067811,2.63472,0.76846,2.7445,42.96,19.77,47.2907443376,135.73
2019-07-17 23:00:00,58.71632,5.45601,58.9692655496,2.62632,0.7660100000000001,2.73575,56.09,4.69,56.2857370921,137.96,57.00632,17.01601,59.4917230904,2.62632,0.7660100000000001,2.73575,54.38,16.25,56.7560296356,138.21,43.49632,22.73601,49.0800978428,2.62632,0.7660100000000001,2.73575,40.87,21.97,46.4008383545,136.56,43.14632,21.43601,48.1778730774,2.62632,0.7660100000000001,2.73575,40.52,20.67,45.4875730282,136.45
2019-07-17 23:30:00,55.02752,4.89886,55.2451517027,2.32752,0.67886,2.4245,52.7,4.22,52.8686901672,137.88,53.38752,17.39886,56.1511141568,2.32752,0.67886,2.4245,51.06,16.72,53.7278512505,138.13,42.31752,22.75886,48.0493309782,2.32752,0.67886,2.4245,39.99,22.08,45.6807016146,136.38,41.95752,21.22886,47.0223136548,2.32752,0.67886,2.4245,39.63,20.55,44.6412298218,136.28
2019-07-18 00:00:00,52.61664,4.34402,52.7956562101,2.75664,0.8040200000000001,2.8715,49.86,3.54,49.9855099004,138.18,51.04664,18.27402,54.2189935562,2.75664,0.8040200000000001,2.8715,48.29,17.47,51.3529453878,138.43,40.81664,22.08402,46.4079954345,2.75664,0.8040200000000001,2.8715,38.06,21.28,43.6050685127,136.67,40.43664,22.36402,46.2089952828,2.75664,0.8040200000000001,2.8715,37.68,21.56,43.4121641939,136.57
2019-07-18 00:30:00,50.17344,3.8501700000000003,50.3209488232,2.74344,0.80017,2.8577500000000002,47.43,3.05,47.5279643999,138.72,48.63344,18.94017,52.1913932163,2.74344,0.80017,2.8577500000000002,45.89,18.14,49.3452297593,138.97,38.82344,21.47017,44.3647122527,2.74344,0.80017,2.8577500000000002,36.08,20.67,41.5814297493,137.22,38.42344,23.37017,44.9724981212,2.74344,0.80017,2.8577500000000002,35.68,22.57,42.2192764031,137.1
2019-07-18 01:00:00,48.73504,3.7114700000000003,48.876161197100004,2.64504,0.7714700000000001,2.75525,46.09,2.94,46.1836735221,139.04,47.21504,19.08147,50.9250674969,2.64504,0.7714700000000001,2.75525,44.57,18.31,48.1844476984,139.29,38.20504,21.31147,43.7470437283,2.64504,0.7714700000000001,2.75525,35.56,20.54,41.0658641696,137.53,37.78504,23.65147,44.5769142153,2.64504,0.7714700000000001,2.75525,35.14,22.88,41.9322548881,137.41
2019-07-18 01:30:00,47.92744,3.26967,48.0388410233,2.70744,0.7896700000000001,2.82025,45.22,2.48,45.2879542483,139.85,46.43744,19.749670000000002,50.462711965,2.70744,0.7896700000000001,2.82025,43.73,18.96,47.6633454554,140.11,35.58744,20.56967,41.1044670281,2.70744,0.7896700000000001,2.82025,32.88,19.78,38.3711193478,138.38,35.16744,24.84967,43.061060545,2.70744,0.7896700000000001,2.82025,32.46,24.06,40.4046432975,138.27
2019-07-18 02:00:00,47.95744,3.31717,48.0720258379,3.24744,0.9471700000000001,3.38275,44.71,2.37,44.7727707429,140.11,46.46744,20.07717,50.6193217592,3.24744,0.9471700000000001,3.38275,43.22,19.13,47.264418964,140.36,38.90744,21.66717,44.5337528529,3.24744,0.9471700000000001,3.38275,35.66,20.72,41.2426235829,138.49,38.49744,24.17717,45.4597452232,3.24744,0.9471700000000001,3.38275,35.25,23.23,42.2160561872,138.38
2019-07-18 02:30:00,47.24776,2.62143,47.3204260364,3.22776,0.9414300000000001,3.36225,44.02,1.6800000000000002,44.0520464905,140.24,45.76776,20.76143,50.2565899267,3.22776,0.9414300000000001,3.36225,42.54,19.82,46.930629657,140.5,34.42776,20.10143,39.8665040687,3.22776,0.9414300000000001,3.36225,31.2,19.16,36.6134620051,138.74,33.97776,25.81143,42.6698733683,3.22776,0.9414300000000001,3.36225,30.75,24.87,39.5484437115,138.64
2019-07-18 03:00:00,46.14856,2.64208,46.2241298112,2.81856,0.82208,2.936,43.33,1.82,43.3682060962,139.81,44.68856,20.41208,49.129628584,2.81856,0.82208,2.936,41.87,19.59,46.2262371387,140.07,35.29856,20.14208,40.6410103811,2.81856,0.82208,2.936,32.48,19.32,37.7917027931,138.29,34.87856,25.33208,43.1071713848,2.81856,0.82208,2.936,32.06,24.51,40.3557145891,138.19
2019-07-18 03:30:00,45.13808,2.09819,45.1868196199,1.94808,0.5681900000000001,2.02925,43.19,1.53,43.2170915264,140.12,43.96808,20.66819,48.5835994628,1.94808,0.5681900000000001,2.02925,42.02,20.1,46.5799355946,140.37,36.71808,20.94819,42.2734439473,1.94808,0.5681900000000001,2.02925,34.77,20.38,40.3025718782,138.42,36.29808,24.06819,43.5525932817,1.94808,0.5681900000000001,2.02925,34.35,23.5,41.619376497,138.33
2019-07-18 04:00:00,44.08944,1.65317,44.1204226018,1.99944,0.5831700000000001,2.08275,42.09,1.07,42.103598421,139.13,42.66944,20.73317,47.4399140826,1.99944,0.5831700000000001,2.08275,40.67,20.15,45.3880094298,139.38,33.13944,19.63317,38.5186168984,1.99944,0.5831700000000001,2.08275,31.14,19.05,36.504822969,137.55,32.68944,24.93317,41.1128015801,1.99944,0.5831700000000001,2.08275,30.69,24.35,39.1765057145,137.45
2019-07-18 04:30:00,45.5336,2.3973,45.5966640912,2.9736000000000002,0.8673000000000001,3.0975,42.56,1.53,42.5874922953,139.18,44.0836,20.5273,48.6285290159,2.9736000000000002,0.8673000000000001,3.0975,41.11,19.66,45.5691529436,139.43,36.3336,20.4773,41.7067177353,2.9736000000000002,0.8673000000000001,3.0975,33.36,19.61,38.6967918567,137.55,35.9236,24.6273,43.5546661364,2.9736000000000002,0.8673000000000001,3.0975,32.95,23.76,40.6231473424,137.48
2019-07-18 05:00:00,46.02928,2.50104,46.0971779874,3.08928,0.9010400000000001,3.218,42.94,1.6,42.9697986963,140.22,44.57928,20.80104,49.1934494664,3.08928,0.9010400000000001,3.218,41.49,19.9,46.0155419397,140.47,36.85928,21.28104,42.5615928461,3.08928,0.9010400000000001,3.218,33.77,20.38,39.443089382,138.54,36.43928,24.43104,43.8713669994,3.08928,0.9010400000000001,3.218,33.35,23.53,40.8152349007,138.45
2019-07-18 05:30:00,46.62672,2.00571,46.6698391958,2.79672,0.81571,2.91325,43.83,1.19,43.8461514845,139.16,45.16672,20.79571,49.724180737,2.79672,0.81571,2.91325,42.37,19.98,46.8446080142,139.41,35.48672,20.29571,40.88059614,2.79672,0.81571,2.91325,32.69,19.48,38.0539945341,137.55,35.05672,24.64571,42.8530586839,2.79672,0.81571,2.91325,32.26,23.83,40.107062969,137.48
2019-07-18 06:00:00,46.93056,1.73683,46.9626877464,2.56056,0.7468300000000001,2.66725,44.37,0.99,44.3810432505,138.7,45.45056,20.79683,49.9826124003,2.56056,0.7468300000000001,2.66725,42.89,20.05,47.3450588763,138.94,39.90056,21.35683,45.2566997909,2.56056,0.7468300000000001,2.66725,37.34,20.61,42.6502954269,136.9,39.53056,23.06683,45.7683713951,2.56056,0.7468300000000001,2.66725,36.97,22.32,43.1852208516,136.82
2019-07-18 06:30:00,49.9668,3.2586500000000003,50.0729458097,2.5668,0.74865,2.67375,47.4,2.51,47.4664102287,138.45,48.4368,19.228650000000002,52.113957584,2.5668,0.74865,2.67375,45.87,18.48,49.4526773795,138.7,39.2568,22.42865,45.2121741024,2.5668,0.74865,2.67375,36.69,21.68,42.6166458089,136.74,38.8768,21.83865,44.5907189005,2.5668,0.74865,2.67375,36.31,21.09,41.9905251217,136.68
2019-07-18 07:00:00,55.40264,5.04827,55.6321629003,2.70264,0.78827,2.81525,52.7,4.26,52.8718980178,138.41,53.77264,17.54827,56.5635800897,2.70264,0.78827,2.81525,51.07,16.76,53.7498139532,138.66,42.77264,24.24827,49.1678485452,2.70264,0.78827,2.81525,40.07,23.46,46.4324940101,136.74,42.42264,20.06827,46.9299035303,2.70264,0.78827,2.81525,39.72,19.28,44.1519739083,136.68
2019-07-18 07:30:00,63.5252,8.8461,64.138167422,4.1352,1.2061,4.3075,59.39,7.64,59.8793929495,137.37,61.7652,14.4161,63.4252620826,4.1352,1.2061,4.3075,57.63,13.21,59.1246226204,137.63,48.9352,11.1361,50.1863180782,4.1352,1.2061,4.3075,44.8,9.93,45.8873065237,136.83,49.0752,17.3561,52.0539091928,4.1352,1.2061,4.3075,44.94,16.15,47.7538071781,136.78
2019-07-18 08:00:00,69.638,11.42775,70.5694304502,5.958,1.7377500000000001,6.20625,63.68,9.69,64.413030514,137.54,67.798,12.98775,69.0307935204,5.958,1.7377500000000001,6.20625,61.84,11.25,62.8549767322,137.82,47.838,8.89775,48.6584442729,5.958,1.7377500000000001,6.20625,41.88,7.16,42.4876452631,137.59,48.088,16.58775,50.8685481812,5.958,1.7377500000000001,6.20625,42.13,14.85,44.6705652527,137.54
2019-07-18 08:30:00,73.63352,14.24561,74.9988844708,7.97352,2.32561,8.30575,65.66,11.92,66.7332151181,137.5,71.73352,11.40561,72.6346049143,7.97352,2.32561,8.30575,63.76,9.08,64.4032918413,137.82,36.27352,12.20561,38.2719893481,7.97352,2.32561,8.30575,28.3,9.88,29.9750629691,138.26,36.55352,14.65561,39.3820610032,7.97352,2.32561,8.30575,28.58,12.33,31.1262798934,138.18
2019-07-18 09:00:00,76.78624,16.31557,78.5004743792,11.91624,3.4755700000000003,12.41275,64.87,12.84,66.1285301515,136.29,74.92624,11.32557,75.7773711365,11.91624,3.4755700000000003,12.41275,63.01,7.85,63.4971070207,136.59,47.27624,8.80557,48.0893016331,11.91624,3.4755700000000003,12.41275,35.36,5.33,35.7594532956,136.65,47.57624,19.90557,51.5725734239,11.91624,3.4755700000000003,12.41275,35.66,16.43,39.2629660112,136.58
2019-07-18 09:30:00,80.77448,18.00714,82.7573181673,15.14448,4.41714,15.775500000000001,65.63,13.59,67.0222724175,137.02,78.88448,11.74714,79.7543508722,15.14448,4.41714,15.775500000000001,63.74,7.33,64.1600849438,137.32,50.14448,8.62714,50.8811990724,15.14448,4.41714,15.775500000000001,35.0,4.21,35.2522921241,137.34,50.42448,22.15714,55.0778270836,15.14448,4.41714,15.775500000000001,35.28,17.74,39.4890617766,137.3
2019-07-18 10:00:00,79.59888,18.53759,81.7289663477,16.20888,4.72759,16.88425,63.39,13.81,64.8768695299,137.31,77.75888,11.90759,78.6653298376,16.20888,4.72759,16.88425,61.55,7.18,61.9673696392,137.61,42.77888,10.78759,44.1180764774,16.20888,4.72759,16.88425,26.57,6.06,27.2523118285,137.88,43.05888,20.75759,47.8010950655,16.20888,4.72759,16.88425,26.85,16.03,31.2711272582,137.82
2019-07-18 10:30:00,79.71584,18.84712,81.9135463718,19.15584,5.5871200000000005,19.954,60.56,13.26,61.9946868691,136.57,77.95584,13.06712,79.0434223399,19.15584,5.5871200000000005,19.954,58.8,7.48,59.2738593311,136.87,44.58584,11.05712,45.9364455656,19.15584,5.5871200000000005,19.954,25.43,5.47,26.0116473911,137.01,44.88584,21.94712,49.9641342245,19.15584,5.5871200000000005,19.954,25.73,16.36,30.490695302,136.94
2019-07-18 11:00:00,84.42432,19.66001,86.683226755,20.91432,6.10001,21.78575,63.51,13.56,64.9414636423,136.81,82.59432,13.37001,83.6694619539,20.91432,6.10001,21.78575,61.68,7.27,62.106966598,137.09,54.42432,9.27001,55.2081487904,20.91432,6.10001,21.78575,33.51,3.17,33.6596048699,137.01,54.72432,24.76001,60.0650422015,20.91432,6.10001,21.78575,33.81,18.66,38.6175050981,136.94
2019-07-18 11:30:00,83.87392,19.12281,86.0262536582,19.00392,5.54281,19.79575,64.87,13.58,66.2761895404,136.9,82.00392,12.82281,83.0004057319,19.00392,5.54281,19.79575,63.0,7.28,63.4192273684,137.17,60.18392,8.13281,60.7309379564,19.00392,5.54281,19.79575,41.18,2.59,41.2613681305,136.96,60.45392,24.76281,65.3289614372,19.00392,5.54281,19.79575,41.45,19.22,45.6892864904,136.91
2019-07-18 12:00:00,81.26344,18.86392,83.4241820961,16.33344,4.76392,17.014,64.93,14.1,66.4433209585,136.84,79.41344,11.52392,80.2452190775,16.33344,4.76392,17.014,63.08,6.76,63.4411853609,137.13,52.30344,7.6039200000000005,52.8532821611,16.33344,4.76392,17.014,35.97,2.84,36.0819414666,137.05,52.56344,23.76392,57.685692493,16.33344,4.76392,17.014,36.23,19.0,40.9098142259,137.0
2019-07-18 12:30:00,82.838,19.26775,85.0492823842,16.998,4.95775,17.70625,65.84,14.31,67.3771600767,136.74,80.948,11.50775,81.7618921874,16.998,4.95775,17.70625,63.95,6.55,64.2845626881,137.02,57.208,7.51775,57.6998425393,16.998,4.95775,17.70625,40.21,2.56,40.2914097544,136.91,57.498,24.23775,62.3978247142,16.998,4.95775,17.70625,40.5,19.28,44.854970739,136.86
2019-07-18 13:00:00,80.95696,18.11328,82.9585455803,14.85696,4.33328,15.476,66.1,13.78,67.5210959627,136.93,79.05696,11.47328,79.8851618162,14.85696,4.33328,15.476,64.2,7.14,64.595817202,137.22,53.54696,7.63328,54.088297152,14.85696,4.33328,15.476,38.69,3.3,38.8304790081,137.14,53.81696,22.93328,58.4995770515,14.85696,4.33328,15.476,38.96,18.6,43.1722318163,137.08
2019-07-18 13:30:00,83.4492,18.87185,85.5565059073,17.6292,5.14185,18.36375,65.82,13.73,67.2367853188,136.52,81.5592,12.19185,82.4654128169,17.6292,5.14185,18.36375,63.93,7.05,64.3175512594,136.8,55.6292,7.90185,56.1876065166,17.6292,5.14185,18.36375,38.0,2.76,38.1000997374,136.68,55.919200000000004,24.14185,60.9080113783,17.6292,5.14185,18.36375,38.29,19.0,42.7448722071,136.61
2019-07-18 14:00:00,80.50512,18.37691,82.5759357644,15.79512,4.60691,16.45325,64.71,13.77,66.1588769554,136.66,78.61512,11.65691,79.474654094,15.79512,4.60691,16.45325,62.82,7.05,63.2143567554,136.94,56.63512,8.09691,57.2109846879,15.79512,4.60691,16.45325,40.84,3.49,40.9888484835,136.85,56.90512,22.93691,61.353846844,15.79512,4.60691,16.45325,41.11,18.33,45.0113430148,136.79
2019-07-18 14:30:00,75.44776,17.25268,77.3952159775,14.23776,4.15268,14.831,61.21,13.1,62.5961188893,136.31,73.65776,11.75268,74.5894838124,14.23776,4.15268,14.831,59.42,7.6,59.9040599626,136.59,50.47776,8.69268,51.2207666889,14.23776,4.15268,14.831,36.24,4.54,36.5232692951,136.55,50.76776,21.34268,55.0715484166,14.23776,4.15268,14.831,36.53,17.19,40.3724782494,136.48
2019-07-18 15:00:00,76.86656,16.94108,78.711296761,13.06656,3.81108,13.611,63.8,13.13,65.1370624146,136.7,75.01656,11.48108,75.8900485716,13.06656,3.81108,13.611,61.95,7.67,62.4230037726,136.97,53.04656,8.31108,53.6936828556,13.06656,3.81108,13.611,39.98,4.5,40.232454561,136.9,53.32656,21.12108,57.356970124,13.06656,3.81108,13.611,40.26,17.31,43.8235518871,136.83
2019-07-18 15:30:00,77.02856,16.52083,78.7803076889,13.40856,3.91083,13.96725,63.62,12.61,64.8576633868,136.64,75.15856,12.10083,76.1264686424,13.40856,3.91083,13.96725,61.75,8.19,62.2907585441,136.92,51.00856,8.79083,51.7605243923,13.40856,3.91083,13.96725,37.6,4.88,37.9153583657,136.85,51.28856,20.87083,55.3724474063,13.40856,3.91083,13.96725,37.88,16.96,41.5034456401,136.79
