Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-18 16:00:00,78.20208,16.95769,80.0195511513,15.11208,4.40769,15.74175,63.09,12.55,64.3261268848,136.61,76.35208,12.65769,77.3941679745,15.11208,4.40769,15.74175,61.24,8.25,61.7932043189,136.89,53.19208,8.39769,53.8508920266,15.11208,4.40769,15.74175,38.08,3.99,38.2884643202,136.71,53.48208,22.21769,57.9133717725,15.11208,4.40769,15.74175,38.37,17.81,42.3019266701,136.64
2019-07-18 16:30:00,72.132,16.246,73.9388797589,15.792,4.606,16.45,56.34,11.64,57.5298635493,137.39,70.422,13.936,71.7876742902,15.792,4.606,16.45,54.63,9.33,55.4209869995,137.66,51.702,11.476,52.960318919,15.792,4.606,16.45,35.91,6.87,36.5612499786,137.59,52.002,19.826,55.653196494,15.792,4.606,16.45,36.21,15.22,39.2786519626,137.52
2019-07-18 17:00:00,69.38016,14.19713,70.8178303951,12.71016,3.7071300000000003,13.23975,56.67,10.49,57.6327077275,137.49,67.68016,14.20713,69.1552355246,12.71016,3.7071300000000003,13.23975,54.97,10.5,55.9638356441,137.75,51.06016,11.20713,52.2756128808,12.71016,3.7071300000000003,13.23975,38.35,7.5,39.0764954928,137.59,51.34016,18.30713,54.5065412374,12.71016,3.7071300000000003,13.23975,38.63,14.6,41.2969357217,137.52
2019-07-18 17:30:00,69.71208,13.33394,70.9758272502,12.08208,3.52394,12.5855,57.63,9.81,58.4589856224,138.13,67.97208,14.89394,69.5847189277,12.08208,3.52394,12.5855,55.89,11.37,57.0348051632,138.39,51.25208,10.86394,52.3908474512,12.08208,3.52394,12.5855,39.17,7.34,39.8517816415,138.12,51.56208,18.46394,54.7682862088,12.08208,3.52394,12.5855,39.48,14.94,42.212249407,138.05
2019-07-18 18:00:00,67.84312,12.21966,68.934817196,12.27312,3.57966,12.7845,55.57,8.64,56.2376608689,138.51,66.14312,16.18966,68.0956490112,12.27312,3.57966,12.7845,53.87,12.61,55.3262053642,138.77,49.36312,12.09966,50.824397569,12.27312,3.57966,12.7845,37.09,8.52,38.0559916439,138.46,49.65312,17.46966,52.6366920147,12.27312,3.57966,12.7845,37.38,13.89,39.8772679606,138.37
2019-07-18 18:30:00,67.74376,11.93318,68.7867560207,12.59376,3.67318,13.1185,55.15,8.26,55.765133372,138.72,66.06376,16.71318,68.1450715096,12.59376,3.67318,13.1185,53.47,13.04,55.0371011228,138.98,48.94376,12.82318,50.5957072117,12.59376,3.67318,13.1185,36.35,9.15,37.48392989,138.69,49.25376,16.98318,52.0995324072,12.59376,3.67318,13.1185,36.66,13.31,39.001432025,138.6
2019-07-18 19:00:00,66.37392,10.91656,67.2656564556,10.99392,3.20656,11.452,55.38,7.71,55.9141171798,137.61,64.67392,16.46656,66.7372723926,10.99392,3.20656,11.452,53.68,13.26,55.293489671,137.87,47.17392,12.74656,48.8656681117,10.99392,3.20656,11.452,36.18,9.54,37.4166273199,137.61,47.47392,15.78656,50.0298766419,10.99392,3.20656,11.452,36.48,12.58,38.5881691714,137.51
2019-07-18 19:30:00,63.67232,10.44776,64.5237942406,7.91232,2.30776,8.242,55.76,8.14,56.351017737,138.03,61.98232,15.23776,63.8278726138,7.91232,2.30776,8.242,54.07,12.93,55.5945123191,138.28,50.62232,10.22776,51.6451968415,7.91232,2.30776,8.242,42.71,7.92,43.4381226574,137.82,50.92232,16.57776,53.5528225288,7.91232,2.30776,8.242,43.01,14.27,45.3154830053,137.73
2019-07-18 20:00:00,66.646,9.6405,67.3396506989,5.556,1.6205,5.7875,61.09,8.02,61.6141907356,137.9,64.836,14.6705,66.4750364141,5.556,1.6205,5.7875,59.28,13.05,60.6994308046,138.15,50.316,9.7505,51.2520448982,5.556,1.6205,5.7875,44.76,8.13,45.4923565008,137.75,50.596,15.6605,52.9641999491,5.556,1.6205,5.7875,45.04,14.04,47.1775709421,137.66
2019-07-18 20:30:00,65.34088,8.32734,65.8693797652,4.55088,1.32734,4.7405,60.79,7.0,61.1916996005,138.05,63.52088,15.40734,65.3627441426,4.55088,1.32734,4.7405,58.97,14.08,60.6276116963,138.3,49.00088,9.90734,49.9924156913,4.55088,1.32734,4.7405,44.45,8.58,45.2705080599,137.83,49.27088,14.90734,51.4766782325,4.55088,1.32734,4.7405,44.72,13.58,46.7364397446,137.75
2019-07-18 21:00:00,64.0028,7.87415,64.4853521822,3.9228,1.14415,4.08625,60.08,6.73,60.4557631661,138.16,62.2128,15.51415,64.1180265921,3.9228,1.14415,4.08625,58.29,14.37,60.0351646954,138.41,45.9428,10.37415,47.0995101892,3.9228,1.14415,4.08625,42.02,9.23,43.0217770437,138.0,46.2228,14.13415,48.3355090597,3.9228,1.14415,4.08625,42.3,12.99,44.2496338968,137.9
2019-07-18 21:30:00,62.29688,6.85659,62.6730730391,3.41688,0.9965900000000001,3.55925,58.88,5.86,59.1708881123,137.97,60.51688,16.14659,62.6338976399,3.41688,0.9965900000000001,3.55925,57.1,15.15,59.0756506524,138.21,47.20688,14.73659,49.4535802967,3.41688,0.9965900000000001,3.55925,43.79,13.74,45.8950073537,136.58,47.29688,15.83659,49.8777750162,3.41688,0.9965900000000001,3.55925,43.88,14.84,46.3214852957,136.48
2019-07-18 22:00:00,60.41192,6.06056,60.7151584499,2.40192,0.7005600000000001,2.502,58.01,5.36,58.2570999965,137.28,58.66192,16.13056,60.8392621915,2.40192,0.7005600000000001,2.502,56.26,15.43,58.3375736554,137.5,46.06192,23.18056,51.5658689057,2.40192,0.7005600000000001,2.502,43.66,22.48,49.1074943364,133.56,45.77192,20.21056,50.0353414698,2.40192,0.7005600000000001,2.502,43.37,19.51,47.5562509035,133.48
2019-07-18 22:30:00,60.75616,5.94638,61.0464611018,2.45616,0.71638,2.5585,58.3,5.23,58.5341174017,137.18,58.99616,16.24638,61.1922524332,2.45616,0.71638,2.5585,56.54,15.53,58.6340558038,137.4,46.21616,23.28638,51.751221615,2.45616,0.71638,2.5585,43.76,22.57,49.2376126554,133.45,45.91616,20.09638,50.1214349181,2.45616,0.71638,2.5585,43.46,19.38,47.5852498155,133.36
2019-07-18 23:00:00,57.66664,5.26527,57.906514634,2.72664,0.79527,2.84025,54.94,4.47,55.1215429755,137.09,55.97664,17.02527,58.5084954879,2.72664,0.79527,2.84025,53.25,16.23,55.6684416883,137.32,40.98664,21.74527,46.3978601431,2.72664,0.79527,2.84025,38.26,20.95,43.6202945886,133.45,40.62664,21.78527,46.0990440971,2.72664,0.79527,2.84025,37.9,20.99,43.3242437903,133.36
2019-07-18 23:30:00,55.04856,4.65083,55.2446755603,2.60856,0.7608300000000001,2.71725,52.44,3.89,52.5840821922,138.41,53.41856,17.90083,56.3381067055,2.60856,0.7608300000000001,2.71725,50.81,17.14,53.6230892433,138.64,38.75856,20.76083,43.9686028384,2.60856,0.7608300000000001,2.71725,36.15,20.0,41.3137083787,134.78,38.36856,23.46083,44.9728467051,2.60856,0.7608300000000001,2.71725,35.76,22.7,42.3564351663,134.69
2019-07-19 00:00:00,52.30376,4.05443,52.4606682455,2.48376,0.72443,2.58725,49.82,3.33,49.9311656183,138.87,50.70376,18.56443,53.9954566548,2.48376,0.72443,2.58725,48.22,17.84,51.414336522,139.1,39.29376,20.97443,44.5412874619,2.48376,0.72443,2.58725,36.81,20.25,42.0123624663,135.11,38.93376,23.43443,45.4423830489,2.48376,0.72443,2.58725,36.45,22.71,42.9458566104,135.02
2019-07-19 00:30:00,48.94496,3.35103,49.0595404734,1.13496,0.33103000000000005,1.18225,47.81,3.02,47.9052867646,138.91,47.39496,18.47103,50.8670933184,1.13496,0.33103000000000005,1.18225,46.26,18.14,49.6895079468,139.14,38.97496,20.96103,44.2539522039,1.13496,0.33103000000000005,1.18225,37.84,20.63,43.0982888291,135.04,38.59496,22.63103,44.7407471581,1.13496,0.33103000000000005,1.18225,37.46,22.3,43.5952015708,134.95
2019-07-19 01:00:00,48.19888,3.39134,48.3180423884,1.47888,0.43134000000000006,1.5405,46.72,2.96,46.8136732163,139.12,46.66888,18.68134,50.2690443976,1.47888,0.43134000000000006,1.5405,45.19,18.25,48.7360092745,139.36,36.14888,20.20134,41.4105742903,1.47888,0.43134000000000006,1.5405,34.67,19.77,39.910672758,135.34,35.75888,23.75134,42.9281219092,1.47888,0.43134000000000006,1.5405,34.28,23.32,41.4601109502,135.27
2019-07-19 01:30:00,48.28544,3.57117,48.4173209829,1.61544,0.47117000000000003,1.68275,46.67,3.1,46.7728436168,139.8,46.75544,18.78117,50.386541022,1.61544,0.47117000000000003,1.68275,45.14,18.31,48.7121719902,140.04,36.37544,20.46117,41.7352622247,1.61544,0.47117000000000003,1.68275,34.76,19.99,40.0981009525,136.02,35.97544,24.01117,43.252382223,1.61544,0.47117000000000003,1.68275,34.36,23.54,41.6502244892,135.94
2019-07-19 02:00:00,47.32,2.77125,47.401078327,1.65,0.48125000000000007,1.71875,45.67,2.29,45.7273769202,140.0,45.81,19.60125,49.8273529456,1.65,0.48125000000000007,1.71875,44.16,19.12,48.1215128607,140.24,34.12,19.70125,39.3994118175,1.65,0.48125000000000007,1.71875,32.47,19.22,37.7320725643,136.21,33.71,24.85125,41.8801710427,1.65,0.48125000000000007,1.71875,32.06,24.37,40.2708393257,136.14
2019-07-19 02:30:00,46.07984,2.41037,46.1428384255,1.26984,0.37037000000000003,1.32275,44.81,2.04,44.8564120277,139.76,44.57984,19.70037,48.7387598587,1.26984,0.37037000000000003,1.32275,43.31,19.33,47.4278926371,139.99,35.05984,19.98037,40.3535322638,1.26984,0.37037000000000003,1.32275,33.79,19.61,39.068096959,135.88,34.63984,24.18037,42.2446305294,1.26984,0.37037000000000003,1.32275,33.37,23.81,40.9935726669,135.8
2019-07-19 03:00:00,44.69712,1.52541,44.7231417944,1.04712,0.30541,1.09075,43.65,1.22,43.6670459271,140.01,43.22712,20.47541,47.8312274373,1.04712,0.30541,1.09075,42.18,20.17,46.7544789298,140.25,33.18712,19.04541,38.2637240211,1.04712,0.30541,1.09075,32.14,18.74,37.2043975895,136.13,32.76712,25.08541,41.2669595192,1.04712,0.30541,1.09075,31.72,24.78,40.2517925067,136.08
2019-07-19 03:30:00,44.84392,1.53781,44.8702799252,1.12392,0.32781000000000005,1.17075,43.72,1.21,43.7367408479,140.32,43.37392,20.59781,48.0163171533,1.12392,0.32781000000000005,1.17075,42.25,20.27,46.8608087852,140.55,35.19392,20.02781,40.4935202022,1.12392,0.32781000000000005,1.17075,34.07,19.7,39.3554938986,136.32,34.57392,24.41781,42.3271235659,1.12392,0.32781000000000005,1.17075,33.45,24.09,41.2217248547,136.26
2019-07-19 04:00:00,45.27048,1.3501400000000001,45.2906087114,1.44048,0.42014,1.5005000000000002,43.83,0.93,43.8398654195,140.54,43.79048,21.04014,48.5828532494,1.44048,0.42014,1.5005000000000002,42.35,20.62,47.1031516992,140.77,36.21048,20.66014,41.6898098658,1.44048,0.42014,1.5005000000000002,34.77,20.24,40.2319586896,136.44,35.82048,23.91014,43.0674074243,1.44048,0.42014,1.5005000000000002,34.38,23.49,41.6384978115,136.38
2019-07-19 04:30:00,45.1268,1.0524,45.1390698176,1.2768,0.3724,1.33,43.85,0.68,43.855272203,139.83,43.6468,21.0424,48.4543676875,1.2768,0.3724,1.33,42.37,20.67,47.1430355408,140.06,32.7168,19.3324,38.0017195927,1.2768,0.3724,1.33,31.44,18.96,36.7145093934,135.88,32.2768,24.8324,40.7239475984,1.2768,0.3724,1.33,31.0,24.46,39.4878664909,135.82
2019-07-19 05:00:00,44.65552,1.03286,44.6674631723,1.4155200000000001,0.41286000000000006,1.4745,43.24,0.62,43.2444447299,140.26,43.19552,21.25286,48.1408039635,1.4155200000000001,0.41286000000000006,1.4745,41.78,20.84,46.6891207885,140.48,32.84552,19.57286,38.2351282547,1.4155200000000001,0.41286000000000006,1.4745,31.43,19.16,36.8096522668,136.28,32.42552,24.91286,40.8908906806,1.4155200000000001,0.41286000000000006,1.4745,31.01,24.5,39.5205022741,136.22
2019-07-19 05:30:00,45.17272,1.41121,45.1947579467,1.51272,0.44121000000000005,1.5757500000000002,43.66,0.97,43.6707739799,140.37,43.69272,21.00121,48.4778774542,1.51272,0.44121000000000005,1.5757500000000002,42.18,20.56,46.9240450089,140.59,35.47272,20.33121,40.8860852157,1.51272,0.44121000000000005,1.5757500000000002,33.96,19.89,39.3559868381,136.33,35.07272,24.29121,42.6633164611,1.51272,0.44121000000000005,1.5757500000000002,33.56,23.85,41.1715447852,136.26
2019-07-19 06:00:00,45.78448,1.25964,45.8018045693,1.6444800000000002,0.47964000000000007,1.713,44.14,0.78,44.1468911703,140.35,44.30448,21.22964,49.128246077,1.6444800000000002,0.47964000000000007,1.713,42.66,20.75,47.4387826572,140.59,31.20448,19.50964,36.8014350943,1.6444800000000002,0.47964000000000007,1.713,29.56,19.03,35.1558601089,136.43,30.76448,25.24964,39.7994667025,1.6444800000000002,0.47964000000000007,1.713,29.12,24.77,38.229926759,136.36
2019-07-19 06:30:00,48.85968,3.43824,48.9805045299,1.87968,0.5482400000000001,1.9580000000000002,46.98,2.89,47.0688060184,139.57,47.34968,18.98824,51.0151492637,1.87968,0.5482400000000001,1.9580000000000002,45.47,18.44,49.0668370695,139.78,35.24968,21.30824,41.189574312,1.87968,0.5482400000000001,1.9580000000000002,33.37,20.76,39.3005661537,135.71,34.81968,23.10824,41.7899613687,1.87968,0.5482400000000001,1.9580000000000002,32.94,22.56,39.9248944895,135.66
2019-07-19 07:00:00,54.36264,6.05952,54.6993090487,1.4726400000000002,0.42952,1.534,52.89,5.63,53.1888052131,138.77,52.73264,15.98952,55.1035032571,1.4726400000000002,0.42952,1.534,51.26,15.56,53.5695921209,138.97,43.60264,24.16952,49.8533440403,1.4726400000000002,0.42952,1.534,42.13,23.74,48.3582929806,134.88,43.23264,19.48952,47.4225953655,1.4726400000000002,0.42952,1.534,41.76,19.06,45.9040433949,134.84
2019-07-19 07:30:00,62.21288,6.64209,62.5664430623,1.41288,0.41209,1.4717500000000001,60.8,6.23,61.1183515812,137.14,60.68288,11.07209,61.6847071977,1.41288,0.41209,1.4717500000000001,59.27,10.66,60.2209971688,137.37,48.05288,26.18209,54.7227659486,1.41288,0.41209,1.4717500000000001,46.64,25.77,53.2858564724,134.08,47.75288,16.85209,50.6392188493,1.41288,0.41209,1.4717500000000001,46.34,16.44,49.1697996742,134.02
2019-07-19 08:00:00,67.24024,1.79132,67.26409668310001,2.37024,0.69132,2.469,64.87,1.1,64.8793256747,135.91,66.50024,1.23132,66.5116385981,2.37024,0.69132,2.469,64.13,0.54,64.1322734666,136.19,47.39024,11.04132,48.6594861728,2.37024,0.69132,2.469,45.02,10.35,46.1944033407,137.12,47.51024,16.67132,50.350330837,2.37024,0.69132,2.469,45.14,15.98,47.8850707424,137.05
2019-07-19 08:30:00,69.65,2.88875,69.7098800498,3.39,0.9887500000000001,3.53125,66.26,1.9,66.2872355737,135.71,68.91,1.63875,68.929482818,3.39,0.9887500000000001,3.53125,65.52,0.65,65.523224127,135.98,51.72,4.86875,51.9486585636,3.39,0.9887500000000001,3.53125,48.33,3.88,48.4854957694,136.81,51.95,18.87875,55.2739513837,3.39,0.9887500000000001,3.53125,48.56,17.89,51.7506106244,136.71
2019-07-19 09:00:00,70.52912,3.82016,70.6325023654,5.10912,1.49016,5.322,65.42,2.33,65.4614795128,135.66,69.78912,2.5801600000000002,69.8367990103,5.10912,1.49016,5.322,64.68,1.09,64.6891837945,135.93,52.80912,4.9401600000000006,53.0396864244,5.10912,1.49016,5.322,47.7,3.45,47.8246014097,136.78,53.08912,19.80016,56.6612830635,5.10912,1.49016,5.322,47.98,18.31,51.3550046247,136.66
2019-07-19 09:30:00,66.7216,3.84505,66.8322999459,5.0916,1.48505,5.30375,61.63,2.36,61.6751692337,135.89,66.0216,2.61505,66.0733694696,5.0916,1.48505,5.30375,60.93,1.13,60.940477517,136.16,50.1216,6.03505,50.483627198,5.0916,1.48505,5.30375,45.03,4.55,45.2592907589,137.1,50.3816,18.78505,53.7697286776,5.0916,1.48505,5.30375,45.29,17.3,48.4816882957,136.98
2019-07-19 10:00:00,72.04096,5.17278,72.2264326313,5.46096,1.59278,5.6885,66.58,3.58,66.6761786547,135.43,71.31096,3.92278,71.4187735757,5.46096,1.59278,5.6885,65.85,2.33,65.8912088218,135.7,50.11096,6.40278,50.518352149,5.46096,1.59278,5.6885,44.65,4.8100000000000005,44.9083355292,136.88,50.39096,18.57278,53.7047205248,5.46096,1.59278,5.6885,44.93,16.98,48.0315032036,136.76
2019-07-19 10:30:00,73.98664,5.33652,74.1788470131,5.81664,1.69652,6.059,68.17,3.64,68.2671114081,135.43,73.22664,4.05652,73.3389130012,5.81664,1.69652,6.059,67.41,2.36,67.4512987273,135.7,48.90664,7.22652,49.4376579886,5.81664,1.69652,6.059,43.09,5.53,43.443399959,137.0,49.16664,18.00652,52.3602258532,5.81664,1.69652,6.059,43.35,16.31,46.3167205229,136.86
2019-07-19 11:00:00,75.224,5.45825,75.4217652211,5.274,1.5382500000000001,5.49375,69.95,3.92,70.0597523547,135.43,74.454,4.17825,74.5711464915,5.274,1.5382500000000001,5.49375,69.18,2.64,69.2303546141,135.7,51.664,6.6682500000000005,52.092556609,5.274,1.5382500000000001,5.49375,46.39,5.13,46.6727865035,136.97,51.924,18.20825,55.0240142489,5.274,1.5382500000000001,5.49375,46.65,16.67,49.5389886857,136.86
2019-07-19 11:30:00,71.64336,4.87973,71.8093503449,5.55336,1.6197300000000001,5.78475,66.09,3.26,66.1703536336,135.66,70.90336,3.61973,70.9956963806,5.55336,1.6197300000000001,5.78475,65.35,2.0,65.3805972747,135.93,48.83336,7.16973,49.3568848,5.55336,1.6197300000000001,5.78475,43.28,5.55,43.6344004199,137.18,49.10336,17.90973,52.2675653916,5.55336,1.6197300000000001,5.78475,43.55,16.29,46.4969525883,137.07
2019-07-19 12:00:00,69.43456,4.16883,69.5595950676,4.3845600000000005,1.2788300000000001,4.56725,65.05,2.89,65.1141658935,135.41,68.70456,2.91883,68.7665335273,4.3845600000000005,1.2788300000000001,4.56725,64.32,1.6400000000000001,64.3409045631,135.69,45.99456,6.98883,46.5225030965,4.3845600000000005,1.2788300000000001,4.56725,41.61,5.71,41.9999547619,136.9,46.26456,17.36883,49.417464196,4.3845600000000005,1.2788300000000001,4.56725,41.88,16.09,44.8644904128,136.78
2019-07-19 12:30:00,70.03432,3.60501,70.1270423942,3.51432,1.02501,3.66075,66.52,2.58,66.5700142707,135.31,69.30432,2.35501,69.3443209121,3.51432,1.02501,3.66075,65.79,1.33,65.8034421592,135.58,51.24432,5.56501,51.5456076554,3.51432,1.02501,3.66075,47.73,4.54,47.9454325249,136.59,51.44432,18.13501,54.5471965179,3.51432,1.02501,3.66075,47.93,17.11,50.8924061133,136.49
2019-07-19 13:00:00,73.93248,3.49364,74.0149790205,2.89248,0.8436400000000001,3.013,71.04,2.65,71.0894091972,135.11,73.17248,2.23364,73.2065637563,2.89248,0.8436400000000001,3.013,70.28,1.3900000000000001,70.2937443874,135.38,53.57248,5.29364,53.8333840456,2.89248,0.8436400000000001,3.013,50.68,4.45,50.8749928747,136.43,53.80248,17.98364,56.7284598927,2.89248,0.8436400000000001,3.013,50.91,17.14,53.7178527121,136.35
2019-07-19 13:30:00,73.8964,3.57645,73.9828961826,2.6964,0.7864500000000001,2.80875,71.2,2.79,71.2546426558,135.25,73.0964,2.30645,73.1327792755,2.6964,0.7864500000000001,2.80875,70.4,1.52,70.416407179,135.53,52.8264,5.61645,53.1241286758,2.6964,0.7864500000000001,2.80875,50.13,4.83,50.3621464991,136.63,53.0964,17.63645,55.9488343182,2.6964,0.7864500000000001,2.80875,50.4,16.85,53.1420972488,136.56
2019-07-19 14:00:00,71.67024,2.4275700000000002,71.711340789,2.94024,0.85757,3.06275,68.73,1.57,68.7479294234,136.28,70.89024,1.12757,70.8992069163,2.94024,0.85757,3.06275,67.95,0.27,67.9505364217,136.56,49.38024,6.90757,49.8610331397,2.94024,0.85757,3.06275,46.44,6.05,46.8324257326,137.63,49.67024,16.79757,52.4336828724,2.94024,0.85757,3.06275,46.73,15.94,49.3738442903,137.55
2019-07-19 14:30:00,70.41992,2.00831,70.4485517372,2.59992,0.75831,2.70825,67.82,1.25,67.8315184851,136.52,69.64992,0.9583100000000001,69.6565123593,2.59992,0.75831,2.70825,67.05,0.2,67.0502982842,136.8,47.28992,7.33831,47.8559016973,2.59992,0.75831,2.70825,44.69,6.58,45.1718109002,137.9,47.55992,16.27831,50.2685723575,2.59992,0.75831,2.70825,44.96,15.52,47.5633472329,137.76
2019-07-19 15:00:00,68.23128,1.3520400000000001,68.24467439,2.9212800000000003,0.85204,3.043,65.31,0.5,65.3119139208,137.24,67.48128,2.02204,67.5115678695,2.9212800000000003,0.85204,3.043,64.56,1.17,64.5706008955,137.5,49.04128,7.51204,49.6132833927,2.9212800000000003,0.85204,3.043,46.12,6.66,46.5983905301,138.43,49.30128,16.45204,51.9738956573,2.9212800000000003,0.85204,3.043,46.38,15.6,48.9332647593,138.33
2019-07-19 15:30:00,65.29552,2.21036,65.3329214363,2.91552,0.8503600000000001,3.037,62.38,1.3599999999999999,62.3948235032,137.37,64.56552,3.44036,64.6571144562,2.91552,0.8503600000000001,3.037,61.65,2.59,61.7043807197,137.63,46.97552,8.43036,47.7259934313,2.91552,0.8503600000000001,3.037,44.06,7.58,44.7072701023,138.47,47.25552,15.50036,49.7327390217,2.91552,0.8503600000000001,3.037,44.34,14.65,46.6975170646,138.38
2019-07-19 16:00:00,64.7396,2.8478,64.8022050011,3.2496,0.9478000000000001,3.385,61.49,1.9,61.5193473632,137.66,64.0196,4.0678,64.148703658,3.2496,0.9478000000000001,3.385,60.77,3.12,60.8500394412,137.92,44.3896,9.7678,45.4515841858,3.2496,0.9478000000000001,3.385,41.14,8.82,42.0748380864,138.84,44.6596,14.5078,46.9569604319,3.2496,0.9478000000000001,3.385,41.41,13.56,43.5736353774,138.77
2019-07-19 16:30:00,63.11184,4.53137,63.2743049133,5.18184,1.5113699999999999,5.39775,57.93,3.02,58.0086657319,137.44,62.42184,5.72137,62.6834921145,5.18184,1.5113699999999999,5.39775,57.24,4.21,57.3946138588,137.71,41.30184,13.04137,43.311884268200004,5.18184,1.5113699999999999,5.39775,36.12,11.53,37.9156339786,138.78,41.64184,12.36137,43.4378441783,5.18184,1.5113699999999999,5.39775,36.46,10.85,38.0401643004,138.69
2019-07-19 17:00:00,63.06512,4.50066,63.2255114732,5.62512,1.64066,5.8595,57.44,2.86,57.5111571784,137.78,62.38512,5.69066,62.6441282855,5.62512,1.64066,5.8595,56.76,4.05,56.9043065154,138.06,33.58512,15.53066,37.002184874,5.62512,1.64066,5.8595,27.96,13.89,31.2200848814,139.44,33.88512,10.37066,35.4365904998,5.62512,1.64066,5.8595,28.26,8.73,29.5777027506,139.34
2019-07-19 17:30:00,62.53176,5.42468,62.766616619,5.74176,1.67468,5.981,56.79,3.75,56.9136767394,138.22,61.85176,6.61468,62.2044548774,5.74176,1.67468,5.981,56.11,4.94,56.3270423509,138.5,32.99176,16.30468,36.8007991462,5.74176,1.67468,5.981,27.25,14.63,30.9289411393,139.85,33.28176,9.78468,34.6902797827,5.74176,1.67468,5.981,27.54,8.11,28.7092964038,139.73
2019-07-19 18:00:00,62.73904,5.36722,62.9681998365,5.09904,1.48722,5.3115,57.64,3.88,57.7704422694,138.37,62.05904,6.55722,62.4044996763,5.09904,1.48722,5.3115,56.96,5.07,57.1851947623,138.64,34.93904,15.94722,38.4063841288,5.09904,1.48722,5.3115,29.84,14.46,33.1589686209,139.95,35.22904,9.807220000000001,36.5686590327,5.09904,1.48722,5.3115,30.13,8.32,31.257627869,139.83
2019-07-19 18:30:00,62.21136,5.89623,62.4901499539,5.06136,1.4762300000000002,5.27225,57.15,4.42,57.3206673025,138.14,61.52136,7.07623,61.9269793165,5.06136,1.4762300000000002,5.27225,56.46,5.6,56.7370390486,138.42,35.01136,16.02623,38.5050045716,5.06136,1.4762300000000002,5.27225,29.95,14.55,33.2972221064,139.66,35.27136,9.58623,36.550850084,5.06136,1.4762300000000002,5.27225,30.21,8.11,31.2796451387,139.54
2019-07-19 19:00:00,61.84224,6.41357,62.17392161,5.53224,1.6135700000000002,5.7627500000000005,56.31,4.8,56.514211487,138.18,61.17224,7.60357,61.6429819474,5.53224,1.6135700000000002,5.7627500000000005,55.64,5.99,55.9615019455,138.42,44.63224,13.06357,46.5047708151,5.53224,1.6135700000000002,5.7627500000000005,39.1,11.45,40.7420237593,139.24,44.91224,12.70357,46.6742969156,5.53224,1.6135700000000002,5.7627500000000005,39.38,11.09,40.9117648116,139.12
2019-07-19 19:30:00,57.82952,6.36361,58.1785949956,3.26952,0.9536100000000001,3.4057500000000003,54.56,5.41,54.8275633236,137.62,57.15952,7.51361,57.6512364296,3.26952,0.9536100000000001,3.4057500000000003,53.89,6.5600000000000005,54.2878043395,137.86,44.24952,28.71361,52.7493262465,3.26952,0.9536100000000001,3.4057500000000003,40.98,27.76,49.497252449,136.73,43.68952,27.01361,51.3664217467,3.26952,0.9536100000000001,3.4057500000000003,40.42,26.06,48.0926189763,136.65
2019-07-19 20:00:00,59.6992,6.37935,60.0390755014,2.8092,0.81935,2.92625,56.89,5.5600000000000005,57.1610505502,137.62,59.0092,7.5493500000000004,59.4901535555,2.8092,0.81935,2.92625,56.2,6.73,56.6015273646,137.86,43.6492,33.48935,55.0162632688,2.8092,0.81935,2.92625,40.84,32.67,52.2994694046,136.2,42.8092,33.39935,54.296815607,2.8092,0.81935,2.92625,40.0,32.58,51.5893050932,136.12
2019-07-19 20:30:00,59.8192,6.2981,60.1498358456,3.0792,0.8981,3.2075,56.74,5.4,56.9963823413,137.62,59.1392,7.4681,59.6088709359,3.0792,0.8981,3.2075,56.06,6.57,56.443675465,137.86,40.7192,32.1981,51.9111827283,3.0792,0.8981,3.2075,37.64,31.3,48.9536474637,136.43,39.8492,35.0881,53.0955130143,3.0792,0.8981,3.2075,36.77,34.19,50.2094513015,136.34
2019-07-19 21:00:00,59.10816,6.56988,59.4721607292,3.18816,0.92988,3.321,55.92,5.64,56.2037009458,137.12,58.42816,7.71988,58.9359519156,3.18816,0.92988,3.321,55.24,6.79,55.6557427405,137.38,39.93816,30.77988,50.4227888657,3.18816,0.92988,3.321,36.75,29.85,47.3453799224,136.03,39.04816,36.13988,53.205730197,3.18816,0.92988,3.321,35.86,35.21,50.2561807144,135.95
2019-07-19 21:30:00,58.92648,6.65689,59.3013004045,2.76648,0.8068900000000001,2.8817500000000003,56.16,5.85,56.4638654362,137.02,58.24648,7.80689,58.7673375598,2.76648,0.8068900000000001,2.8817500000000003,55.48,7.0,55.9198569383,137.28,39.09648,30.44689,49.5534848327,2.76648,0.8068900000000001,2.8817500000000003,36.33,29.64,46.8870824428,135.94,38.20648,36.12689,52.582195609,2.76648,0.8068900000000001,2.8817500000000003,35.44,35.32,50.0349477865,135.85
2019-07-19 22:00:00,58.0068,6.73365,58.3963259851,2.2068,0.64365,2.29875,55.8,6.09,56.1313468572,137.5,57.3268,7.90365,57.8690736194,2.2068,0.64365,2.29875,55.12,7.26,55.5960610116,137.76,39.4568,30.49365,49.8668402504,2.2068,0.64365,2.29875,37.25,29.85,47.7345262886,136.37,38.5668,36.13365,52.8492074166,2.2068,0.64365,2.29875,36.36,35.49,50.8093465811,136.28
2019-07-19 22:30:00,56.45504,7.17147,56.9087121921,1.92504,0.56147,2.00525,54.53,6.61,54.9291634744,137.72,55.76504,8.31147,56.3810271258,1.92504,0.56147,2.00525,53.84,7.75,54.3949271532,137.96,38.58504,30.12147,48.9500589046,1.92504,0.56147,2.00525,36.66,29.56,47.0929846155,136.54,37.68504,36.55147,52.4992590325,1.92504,0.56147,2.00525,35.76,35.99,50.7351722181,136.43
2019-07-19 23:00:00,54.7684,7.3887,55.2645503578,1.7784,0.5187,1.8525,52.99,6.87,53.4334820127,137.64,54.0984,8.5387,54.7681137182,1.7784,0.5187,1.8525,52.32,8.02,52.9311137234,137.88,38.2884,30.4587,48.9258007625,1.7784,0.5187,1.8525,36.51,29.94,47.2163499225,136.38,37.3984,36.1587,52.0201106136,1.7784,0.5187,1.8525,35.62,35.64,50.3884312119,136.26
2019-07-19 23:30:00,51.35288,8.70959,52.0862289119,1.95288,0.56959,2.03425,49.4,8.14,50.0661522388,138.68,50.70288,9.85959,51.6526238952,1.95288,0.56959,2.03425,48.75,9.29,49.627276774,138.91,36.30288,30.15959,47.1963977996,1.95288,0.56959,2.03425,34.35,29.59,45.3375186793,137.31,35.40288,37.38959,51.4912162671,1.95288,0.56959,2.03425,33.45,36.82,49.7455013041,137.22
2019-07-20 00:00:00,48.08288,8.78709,48.8792010958,1.77288,0.51709,1.8467500000000001,46.31,8.27,47.0426296034,138.5,47.46288,9.90709,48.4858268999,1.77288,0.51709,1.8467500000000001,45.69,9.39,46.6449161217,138.74,32.65288,29.58709,44.0636637941,1.77288,0.51709,1.8467500000000001,30.88,29.07,42.4103678362,137.18,31.73288,37.78709,49.3440963415,1.77288,0.51709,1.8467500000000001,29.96,37.27,47.8189763588,137.07
2019-07-20 00:30:00,49.6528,9.6529,50.5823983837,5.1528,1.5029,5.3675,44.5,8.15,45.240164677,138.86,49.0428,10.7929,50.2163611012,5.1528,1.5029,5.3675,43.89,9.29,44.8624141125,139.1,34.2128,30.3829,45.7562705675,5.1528,1.5029,5.3675,29.06,28.88,40.9699646082,137.57,33.2828,39.3129,51.509696973,5.1528,1.5029,5.3675,28.13,37.81,47.1263514395,137.47
2019-07-20 01:00:00,48.01968,10.38324,49.1294345601,5.35968,1.56324,5.583,42.66,8.82,43.5622313478,139.21,47.42968,11.50324,48.8047034147,5.35968,1.56324,5.583,42.07,9.94,43.2283298313,139.45,33.26968,30.15324,44.9008851784,5.35968,1.56324,5.583,27.91,28.59,39.9544265382,137.87,32.32968,39.84324,51.3097649829,5.35968,1.56324,5.583,26.97,38.28,46.82669431,137.79
2019-07-20 01:30:00,47.66056,10.64308,48.834456395,6.01056,1.7530800000000002,6.261,41.65,8.89,42.5881978957,139.77,47.07056,11.75308,48.5156934218,6.01056,1.7530800000000002,6.261,41.06,10.0,42.2601893039,140.0,33.21056,30.46308,45.0659576465,6.01056,1.7530800000000002,6.261,27.2,28.71,39.5487559855,138.42,32.26056,40.45308,51.7416216696,6.01056,1.7530800000000002,6.261,26.25,38.7,46.7627255408,138.33
2019-07-20 02:00:00,47.55592,11.34131,48.889578026,6.41592,1.87131,6.68325,41.14,9.47,42.2158797137,140.12,46.96592,12.44131,48.5858398709,6.41592,1.87131,6.68325,40.55,10.57,41.9049806109,140.36,32.91592,30.30131,44.739548245,6.41592,1.87131,6.68325,26.5,28.43,38.8653431736,138.75,31.95592,41.12131,52.0782388255,6.41592,1.87131,6.68325,25.54,39.25,46.8279200905,138.67
2019-07-20 02:30:00,46.64104,11.07572,47.9380661458,6.19104,1.80572,6.449,40.45,9.27,41.4986192541,139.48,46.06104,12.18572,47.6456837269,6.19104,1.80572,6.449,39.87,10.38,41.1990448918,139.72,32.42104,30.23572,44.3319591108,6.19104,1.80572,6.449,26.23,28.43,38.6817502189,138.11,31.46104,40.62572,51.3833257332,6.19104,1.80572,6.449,25.27,38.82,46.3202471928,138.01
2019-07-20 03:00:00,45.76784,11.13312,47.1024578892,5.18784,1.51312,5.404,40.58,9.62,41.7046855881,139.88,45.18784,12.23312,46.8144220172,5.18784,1.51312,5.404,40.0,10.72,41.4115732616,140.11,30.97784,29.81312,42.9935890012,5.18784,1.51312,5.404,25.79,28.3,38.2885635667,138.49,30.02784,40.66312,50.5485954622,5.18784,1.51312,5.404,24.84,39.15,46.3653760904,138.4
2019-07-20 03:30:00,45.55856,11.06333,46.8826157543,4.46856,1.30333,4.65475,41.09,9.76,42.2332298078,139.92,44.96856,12.16333,46.5845251684,4.46856,1.30333,4.65475,40.5,10.86,41.9307715169,140.15,30.05856,29.66333,42.2306781376,4.46856,1.30333,4.65475,25.59,28.36,38.1986609713,138.49,29.09856,40.50333,49.8722962692,4.46856,1.30333,4.65475,24.63,39.2,46.2955386619,138.4
2019-07-20 04:00:00,45.3608,10.8994,46.6518927483,4.4208,1.2894,4.605,40.94,9.61,42.052772798,140.2,44.7808,12.0094,46.3631937748,4.4208,1.2894,4.605,40.36,10.72,41.759406126,140.44,29.4708,29.6994,41.8399619144,4.4208,1.2894,4.605,25.05,28.41,37.8765177914,138.83,28.5008,40.7894,49.7601321642,4.4208,1.2894,4.605,24.08,39.5,46.261175947,138.72
2019-07-20 04:30:00,45.25616,11.26263,46.6365398852,4.70616,1.37263,4.90225,40.55,9.89,41.7386463604,140.51,44.67616,12.38263,46.3604227554,4.70616,1.37263,4.90225,39.97,11.01,41.4586661628,140.74,29.80616,30.07263,42.3411177115,4.70616,1.37263,4.90225,25.1,28.7,38.1274179561,139.08,28.82616,40.78263,49.9416700768,4.70616,1.37263,4.90225,24.12,39.41,46.2052215664,138.96
2019-07-20 05:00:00,45.11512,11.97941,46.6784780875,5.17512,1.50941,5.39075,39.94,10.47,41.2895204622,140.9,44.53512,13.09941,46.4216701096,5.17512,1.50941,5.39075,39.36,11.59,41.0309358899,141.13,31.16512,30.79941,43.8163024565,5.17512,1.50941,5.39075,25.99,29.29,39.1584499182,139.33,30.19512,40.50941,50.5248213293,5.17512,1.50941,5.39075,25.02,39.0,46.3357356691,139.22
2019-07-20 05:30:00,43.84608,15.05969,46.3602523102,5.17608,1.50969,5.39175,38.67,13.55,40.9752535075,140.83,43.48608,10.91969,44.8361325659,5.17608,1.50969,5.39175,38.31,9.41,39.4487540995,141.05,31.11608,27.73969,41.6857389986,5.17608,1.50969,5.39175,25.94,26.23,36.8903307114,139.19,30.25608,37.57969,48.2458648742,5.17608,1.50969,5.39175,25.08,36.07,43.9323491291,139.08
2019-07-20 06:00:00,43.0036,23.1448,48.8363735345,5.6736,1.6548,5.91,37.33,21.49,43.0737623154,140.01,43.2736,3.6548,43.4276642245,5.6736,1.6548,5.91,37.6,2.0,37.6531539184,140.23,31.4136,18.8248,36.6222249461,5.6736,1.6548,5.91,25.74,17.17,30.9411780642,138.42,30.9136,29.4248,42.6786775803,5.6736,1.6548,5.91,25.24,27.77,37.5263973757,138.31
2019-07-20 06:30:00,45.01104,21.47947,49.8734533932,4.66104,1.35947,4.85525,40.35,20.12,45.0881015347,139.48,45.30104,2.10947,45.3501277701,4.66104,1.35947,4.85525,40.64,0.75,40.6469199325,139.7,33.65104,19.19947,38.7428979474,4.66104,1.35947,4.85525,28.99,17.84,34.0394726751,137.97,33.18104,28.15947,43.5193883937,4.66104,1.35947,4.85525,28.52,26.8,39.1360498773,137.86
2019-07-20 07:00:00,48.54856,20.91083,52.8604340633,5.96856,1.74083,6.21725,42.58,19.17,46.696309276,139.48,48.85856,1.92083,48.8963032668,5.96856,1.74083,6.21725,42.89,0.18,42.8903777088,139.7,34.98856,19.77083,40.1881207543,5.96856,1.74083,6.21725,29.02,18.03,34.1649132883,138.1,34.51856,28.52083,44.7768771618,5.96856,1.74083,6.21725,28.55,26.78,39.1442320144,137.97
2019-07-20 07:30:00,53.33688,20.82784,57.259249796,7.94688,2.31784,8.278,45.39,18.51,49.0191003589,139.57,53.66688,3.1978400000000002,53.7620701759,7.94688,2.31784,8.278,45.72,0.88,45.7284681572,139.79,38.06688,20.60784,43.2870699216,7.94688,2.31784,8.278,30.12,18.29,35.2383101184,138.24,37.59688,28.88784,47.413423053,7.94688,2.31784,8.278,29.65,26.57,39.813156117,138.13
2019-07-20 08:00:00,57.596,21.40925,61.4463603606,11.106,3.23925,11.56875,46.49,18.17,49.9146170976,139.13,57.936,4.32925,58.0975257783,11.106,3.23925,11.56875,46.83,1.09,46.8426835269,139.36,41.406,22.61925,47.1814296791,11.106,3.23925,11.56875,30.3,19.38,35.9676854968,137.73,40.936,28.38925,49.8167202008,11.106,3.23925,11.56875,29.83,25.15,39.0173217943,137.62
2019-07-20 08:30:00,62.25808,21.33069,65.8108415169,15.08808,4.40069,15.71675,47.17,16.93,50.1162029687,139.41,62.60808,6.82069,62.9785161254,15.08808,4.40069,15.71675,47.52,2.42,47.5815804698,139.63,45.23808,24.70069,51.5422930084,15.08808,4.40069,15.71675,30.15,20.3,36.347111302,138.08,44.80808,28.83069,53.2820112154,15.08808,4.40069,15.71675,29.72,24.43,38.4721106777,137.99
2019-07-20 09:00:00,67.4488,21.7959,70.8830154427,20.0088,5.8359000000000005,20.8425,47.44,15.96,50.0527242016,139.0,67.8188,9.1059,68.4273852215,20.0088,5.8359000000000005,20.8425,47.81,3.27,47.9216965476,139.24,45.6188,25.9759,52.4959264539,20.0088,5.8359000000000005,20.8425,25.61,20.14,32.5805417389,137.83,45.1188,30.2459,54.3186945742,20.0088,5.8359000000000005,20.8425,25.11,24.41,35.0194260376,137.73
2019-07-20 09:30:00,74.77024,23.10757,78.2594951489,26.70024,7.7875700000000005,27.81275,48.07,15.32,50.4522278993,139.0,75.14024,11.70757,76.0468464998,26.70024,7.7875700000000005,27.81275,48.44,3.92,48.5983538816,139.24,43.81024,26.98757,51.4554765148,26.70024,7.7875700000000005,27.81275,17.11,19.2,25.7175445951,138.09,43.26024,33.27757,54.5787965236,26.70024,7.7875700000000005,27.81275,16.56,25.49,30.3969357008,137.99
2019-07-20 10:00:00,75.39992,22.46456,78.6753099263,25.969920000000002,7.57456,27.052,49.43,14.89,51.6239963583,139.0,75.77992,11.90456,76.7092877297,25.969920000000002,7.57456,27.052,49.81,4.33,49.9978499538,139.24,44.36992,26.34456,51.6016050371,25.969920000000002,7.57456,27.052,18.4,18.77,26.2844611891,138.19,43.79992,33.51456,55.1512350179,25.969920000000002,7.57456,27.052,17.83,25.94,31.4768565775,138.09
2019-07-20 10:30:00,76.84192,22.27806,80.006203676,27.66192,8.06806,28.8145,49.18,14.21,51.1917620326,139.44,77.22192,13.22806,78.3467070134,27.66192,8.06806,28.8145,49.56,5.16,49.8278958014,139.69,46.77192,28.26806,54.6506698646,27.66192,8.06806,28.8145,19.11,20.2,27.807051264000002,138.58,46.21192,32.89806,56.7258662503,27.66192,8.06806,28.8145,18.55,24.83,30.9940542685,138.48
2019-07-20 11:00:00,75.43064,22.57102,78.7352042904,27.26064,7.95102,28.3965,48.17,14.62,50.3397785057,139.49,75.80064,12.70102,76.8573544526,27.26064,7.95102,28.3965,48.54,4.75,48.771857664,139.73,47.47064,29.10102,55.6806162596,27.26064,7.95102,28.3965,20.21,21.15,29.2534886808,138.44,46.91064,31.67102,56.600897988,27.26064,7.95102,28.3965,19.65,23.72,30.8019625998,138.36
2019-07-20 11:30:00,76.20176,22.38468,79.4215469869,26.38176,7.69468,27.481,49.82,14.69,51.9406247556,139.59,76.59176,12.39468,77.5881807507,26.38176,7.69468,27.481,50.21,4.7,50.429496329,139.83,48.37176,29.00468,56.4012289529,26.38176,7.69468,27.481,21.99,21.31,30.6214989836,138.53,47.82176,31.35468,57.1842346054,26.38176,7.69468,27.481,21.44,23.66,31.9291277676,138.43
2019-07-20 12:00:00,74.7488,22.25215,77.990648677,25.3788,7.40215,26.43625,49.37,14.85,51.5550133353,139.59,75.1288,11.96215,76.0751577196,25.3788,7.40215,26.43625,49.75,4.5600000000000005,49.9585438138,139.83,47.2888,28.37215,55.1471622213,25.3788,7.40215,26.43625,21.91,20.97,30.3280233448,138.55,46.7788,31.43215,56.3581066313,25.3788,7.40215,26.43625,21.4,24.03,32.1776459673,138.43
2019-07-20 12:30:00,75.30832,22.13826,78.4948763745,24.50832,7.14826,25.5295,50.8,14.99,52.9654613876,139.55,75.67832,11.52826,76.5513481047,24.50832,7.14826,25.5295,51.17,4.38,51.3571153785,139.79,51.18832,27.50826,58.1115175559,24.50832,7.14826,25.5295,26.68,20.36,33.5611680369,138.52,50.63832,31.74826,59.7678129552,24.50832,7.14826,25.5295,26.13,24.6,35.8878377727,138.43
2019-07-20 13:00:00,67.17448,20.16089,70.1346722304,16.73448,4.88089,17.43175,50.44,15.28,52.7036241638,139.7,67.55448,9.02089,68.1541211114,16.73448,4.88089,17.43175,50.82,4.14,50.9883516109,139.94,49.19448,25.09089,55.2236328347,16.73448,4.88089,17.43175,32.46,20.21,38.237360003,138.59,48.74448,29.74089,57.1011809726,16.73448,4.88089,17.43175,32.01,24.86,40.5297384645,138.51
2019-07-20 13:30:00,63.99888,19.70759,66.9645110851,12.36888,3.60759,12.88425,51.63,16.1,54.082038608,139.85,64.37888,6.92759,64.7505343087,12.36888,3.60759,12.88425,52.01,3.32,52.1158565122,140.08,42.11888,23.33759,48.152291321,12.36888,3.60759,12.88425,29.75,19.73,35.6978346682,138.74,41.66888,28.95759,50.7428574192,12.36888,3.60759,12.88425,29.3,25.35,38.7441931133,138.66
2019-07-20 14:00:00,64.85312,20.32341,67.9629911626,14.10312,4.11341,14.69075,50.75,16.21,53.2759476687,139.57,65.20312,7.28341,65.6086497267,14.10312,4.11341,14.69075,51.1,3.17,51.1982314148,139.81,36.47312,23.50341,43.3900767937,14.10312,4.11341,14.69075,22.37,19.39,29.6038679905,138.53,35.96312,29.70341,46.6437409066,14.10312,4.11341,14.69075,21.86,25.59,33.6557231389,138.44
2019-07-20 14:30:00,69.23504,22.09522,72.675233131,18.63504,5.43522,19.4115,50.6,16.66,53.2720902537,139.63,69.61504,8.11522,70.0864508293,18.63504,5.43522,19.4115,50.98,2.68,51.0503947095,139.87,42.39504,24.22522,48.8282776744,18.63504,5.43522,19.4115,23.76,18.79,30.2919411725,138.58,41.85504,31.59522,52.441417794,18.63504,5.43522,19.4115,23.22,26.16,34.9787649868,138.5
2019-07-20 15:00:00,67.28152,22.79836,71.0392015172,19.57152,5.70836,20.387,47.71,17.09,50.6785181315,139.26,67.63152,7.90836,68.092324497,19.57152,5.70836,20.387,48.06,2.2,48.1103273737,139.5,39.63152,24.75836,46.7293672908,19.57152,5.70836,20.387,20.06,19.05,27.6641663529,138.13,39.11152,31.34836,50.1241525754,19.57152,5.70836,20.387,19.54,25.64,32.2369539504,138.03
2019-07-20 15:30:00,67.87384,24.62487,72.2027865034,24.63384,7.18487,25.66025,43.24,17.44,46.624577209899996,139.48,68.18384,9.10487,68.7890594125,24.63384,7.18487,25.66025,43.55,1.92,43.5923032197,139.72,38.88384,26.60487,47.1144576628,24.63384,7.18487,25.66025,14.25,19.42,24.0873182401,138.28,38.29384,32.58487,50.2811290134,24.63384,7.18487,25.66025,13.66,25.4,28.8401733698,138.17
2019-07-20 16:00:00,70.4968,26.0299,75.1488822555,28.2168,8.2299,29.3925,42.28,17.8,45.8741583029,139.24,70.8268,9.7399,71.4933650785,28.2168,8.2299,29.3925,42.61,1.51,42.6367470617,139.49,43.8668,27.1399,51.5836244776,28.2168,8.2299,29.3925,15.65,18.91,24.5460913385,138.03,43.2668,33.9599,55.0026434842,28.2168,8.2299,29.3925,15.05,25.73,29.8083109216,137.92
2019-07-20 16:30:00,67.18728,24.41379,71.4854092523,23.08728,6.73379,24.04925,44.1,17.68,47.5120237414,139.38,67.50728,8.37379,68.024651502,23.08728,6.73379,24.04925,44.42,1.6400000000000001,44.4502643412,139.63,41.26728,25.02379,48.2615630141,23.08728,6.73379,24.04925,18.18,18.29,25.7883016114,138.25,40.71728,33.22379,52.5520419447,23.08728,6.73379,24.04925,17.63,26.49,31.820386547,138.14
2019-07-20 17:00:00,69.02344,24.43142,73.2197347212,23.83344,6.95142,24.8265,45.19,17.48,48.4529307679,139.27,69.36344,8.78142,69.9170948041,23.83344,6.95142,24.8265,45.53,1.83,45.5667620092,139.52,40.95344,25.29142,48.1335659748,23.83344,6.95142,24.8265,17.12,18.34,25.0888421415,138.17,40.38344,33.37142,52.387726607,23.83344,6.95142,24.8265,16.55,26.42,31.1756138673,138.06
2019-07-20 17:30:00,70.27272,24.38496,74.3833412156,23.26272,6.78496,24.232,47.01,17.6,50.1966144277,139.09,70.61272,8.44496,71.1159164688,23.26272,6.78496,24.232,47.35,1.6600000000000001,47.3790892694,139.34,42.76272,24.944960000000002,49.5065778579,23.26272,6.78496,24.232,19.5,18.16,26.6464932027,137.99,42.20272,33.29496,53.7552224142,23.26272,6.78496,24.232,18.94,26.51,32.5807258974,137.88
2019-07-20 18:00:00,69.18392,23.96781,73.2179670761,20.80392,6.06781,21.67075,48.38,17.9,51.5852149361,138.37,69.52392,7.20781,69.8965519691,20.80392,6.06781,21.67075,48.72,1.1400000000000001,48.7333356133,138.62,43.92392,24.23781,50.1675411174,20.80392,6.06781,21.67075,23.12,18.17,29.4054977853,137.2,43.39392,32.06781,53.9571749739,20.80392,6.06781,21.67075,22.59,26.0,34.4428236357,137.09
2019-07-20 18:30:00,67.53952,22.847360000000002,71.2992890624,18.05952,5.26736,18.812,49.48,17.58,52.5102542367,138.2,67.88952,6.71736,68.2210367204,18.05952,5.26736,18.812,49.83,1.45,49.8510922649,138.46,43.99952,23.31736,49.7961548475,18.05952,5.26736,18.812,25.94,18.05,31.6019951902,137.06,43.49952,31.32736,53.6060791776,18.05952,5.26736,18.812,25.44,26.06,36.4186380855,136.96
2019-07-20 19:00:00,62.99968,22.46824,66.8863326009,15.07968,4.39824,15.708,47.92,18.07,51.2137803721,137.88,63.32968,5.22824,63.5451246155,15.07968,4.39824,15.708,48.25,0.8300000000000001,48.2571383321,138.13,42.55968,21.86824,47.8492035712,15.07968,4.39824,15.708,27.48,17.47,32.5630357921,136.68,42.07968,30.75824,52.1226322896,15.07968,4.39824,15.708,27.0,26.36,37.7339316796,136.59
2019-07-20 19:30:00,58.68824,21.19032,62.3966279217,10.45824,3.05032,10.894,48.23,18.14,51.528560042,137.88,59.03824,3.82032,59.1617158913,10.45824,3.05032,10.894,48.58,0.77,48.5861019223,138.11,42.70824,21.13032,47.6495979752,10.45824,3.05032,10.894,32.25,18.08,36.9722720427,136.54,42.24824,28.75032,51.102785474,10.45824,3.05032,10.894,31.79,25.7,40.8790178453,136.44
2019-07-20 20:00:00,56.07616,20.55888,59.7260685731,7.67616,2.23888,7.996,48.4,18.32,51.7511584411,138.04,56.42616,2.87888,56.4995529398,7.67616,2.23888,7.996,48.75,0.64,48.7542008446,138.28,41.14616,20.27888,45.8719898936,7.67616,2.23888,7.996,33.47,18.04,38.022131713,136.69,40.71616,28.08888,49.4650468998,7.67616,2.23888,7.996,33.04,25.85,41.950734201,136.58
2019-07-20 20:30:00,57.64696,21.78078,61.6244624695,9.63696,2.8107800000000003,10.0385,48.01,18.97,51.6219042655,138.63,57.98696,2.96078,58.0624986394,9.63696,2.8107800000000003,10.0385,48.35,0.15,48.3502326778,138.88,38.39696,19.60078,43.1105220781,9.63696,2.8107800000000003,10.0385,28.76,16.79,33.3022776999,137.39,37.95696,30.27078,48.5494689389,9.63696,2.8107800000000003,10.0385,28.32,27.46,39.4471038227,137.29
2019-07-20 21:00:00,57.69488,22.50059,61.9271808543,10.66488,3.11059,11.10925,47.03,19.39,50.8703548248,138.67,58.03488,3.4005900000000002,58.1344244743,10.66488,3.11059,11.10925,47.37,0.29,47.3708876843,138.92,34.34488,18.75059,39.1299809297,10.66488,3.11059,11.10925,23.68,15.64,28.3787244252,137.54,33.82488,31.79059,46.4194368725,10.66488,3.11059,11.10925,23.16,28.68,36.8636406232,137.43
2019-07-20 21:30:00,58.20096,22.91153,62.548300951,11.49096,3.35153,11.96975,46.71,19.56,50.6400799762,138.54,58.53096,3.80153,58.6542829541,11.49096,3.35153,11.96975,47.04,0.45,47.0421523742,138.79,35.22096,19.03153,40.0339250819,11.49096,3.35153,11.96975,23.73,15.68,28.4424911005,137.39,34.70096,32.01153,47.211171113,11.49096,3.35153,11.96975,23.21,28.66,36.8795295523,137.27
2019-07-20 22:00:00,59.14136,22.93248,63.4318461153,11.63136,3.39248,12.116,47.51,19.54,51.3713120331,138.26,59.47136,3.93248,59.6012337054,11.63136,3.39248,12.116,47.84,0.54,47.8430475618,138.51,36.60136,19.05248,41.2632590569,11.63136,3.39248,12.116,24.97,15.66,29.4743362945,137.12,36.08136,31.85248,48.1294610566,11.63136,3.39248,12.116,24.45,28.46,37.5203158302,137.01
2019-07-20 22:30:00,55.57896,22.37178,59.9125807744,8.98896,2.62178,9.3635,46.59,19.75,50.603266693,138.31,55.90896,3.35178,56.0093406268,8.98896,2.62178,9.3635,46.92,0.73,46.9256784714,138.55,39.23896,19.75178,43.9298166972,8.98896,2.62178,9.3635,30.25,17.13,34.7634779618,136.92,38.76896,29.50178,48.7174227833,8.98896,2.62178,9.3635,29.78,26.88,40.1171135552,136.82
2019-07-20 23:00:00,52.19672,21.57696,56.4806407683,6.60672,1.9269600000000002,6.882,45.59,19.65,49.6444417835,137.44,52.50672,2.76696,52.5795750534,6.60672,1.9269600000000002,6.882,45.9,0.84,45.9076856311,137.69,39.05672,18.87696,43.3793383536,6.60672,1.9269600000000002,6.882,32.45,16.95,36.6101761809,136.02,38.61672,28.46696,47.9751902049,6.60672,1.9269600000000002,6.882,32.01,26.54,41.5813864608,135.91
2019-07-20 23:30:00,50.02264,22.57077,54.8789957175,7.20264,2.10077,7.50275,42.82,20.47,47.461282115,138.09,50.32264,3.59077,50.4505869714,7.20264,2.10077,7.50275,43.12,1.49,43.1457355946,138.33,36.09264,18.73077,40.6635021483,7.20264,2.10077,7.50275,28.89,16.63,33.3345016462,136.64,35.65264,29.32077,46.1607873889,7.20264,2.10077,7.50275,28.45,27.22,39.37424158,136.53
2019-07-21 00:00:00,46.83248,23.02739,52.1875643536,5.92248,1.7273900000000002,6.16925,40.91,21.3,46.1228587579,138.54,47.12248,3.93739,47.2866911653,5.92248,1.7273900000000002,6.16925,41.2,2.21,41.2592304824,138.8,31.91248,18.15739,36.7164430652,5.92248,1.7273900000000002,6.16925,25.99,16.43,30.7477641464,137.03,31.42248,29.36739,43.0094855208,5.92248,1.7273900000000002,6.16925,25.5,27.64,37.6061112055,136.94
2019-07-21 00:30:00,45.5836,23.17105,51.1347450083,4.8036,1.4010500000000001,5.00375,40.78,21.77,46.2270624202,138.68,45.8636,4.03105,46.0404080028,4.8036,1.4010500000000001,5.00375,41.06,2.63,41.1441429611,138.93,31.0936,17.84105,35.8485010295,4.8036,1.4010500000000001,5.00375,26.29,16.44,31.0070588737,137.11,30.6036,29.10105,42.2309299455,4.8036,1.4010500000000001,5.00375,25.8,27.7,37.8540618692,137.02
2019-07-21 01:00:00,42.8016,22.75755,48.4755922559,3.3516,0.97755,3.49125,39.45,21.78,45.0629659477,138.81,43.0816,3.5875500000000002,43.2307156263,3.3516,0.97755,3.49125,39.73,2.61,39.8156376315,139.04,31.0516,17.67755,35.7309059018,3.3516,0.97755,3.49125,27.7,16.7,32.3447059037,137.19,30.5616,28.46755,41.7661680977,3.3516,0.97755,3.49125,27.21,27.49,38.6792476659,137.1
2019-07-21 01:30:00,41.96792,22.67606,47.7023060894,3.03792,0.8860600000000001,3.1645,38.93,21.79,44.6133276051,139.16,42.22792,3.39606,42.3642591231,3.03792,0.8860600000000001,3.1645,39.19,2.51,39.270296663,139.4,30.33792,17.34606,34.9467478809,3.03792,0.8860600000000001,3.1645,27.3,16.46,31.8782308167,137.58,29.85792,28.84606,41.5161482348,3.03792,0.8860600000000001,3.1645,26.82,27.96,38.7436962615,137.48
2019-07-21 02:00:00,40.94336,23.05973,46.990529639100004,2.91336,0.8497300000000001,3.03475,38.03,22.21,44.0404927311,139.3,41.21336,3.76973,41.38540693,2.91336,0.8497300000000001,3.03475,38.3,2.92,38.4111494231,139.54,29.60336,17.03973,34.1571562306,2.91336,0.8497300000000001,3.03475,26.69,16.19,31.2165372839,137.7,29.12336,29.13973,41.198227658,2.91336,0.8497300000000001,3.03475,26.21,28.29,38.5653756626,137.6
2019-07-21 02:30:00,40.62888,22.76009,46.5695993848,2.94888,0.86009,3.07175,37.68,21.9,43.5820192281,139.3,40.89888,3.46009,41.0449827392,2.94888,0.86009,3.07175,37.95,2.6,38.0389602907,139.54,29.17888,16.93009,33.7347741279,2.94888,0.86009,3.07175,26.23,16.07,30.7613036135,137.76,28.68888,29.29009,40.9995269224,2.94888,0.86009,3.07175,25.74,28.43,38.3511733849,137.68
2019-07-21 03:00:00,40.49624,22.86557,46.50569584,3.03624,0.8855700000000001,3.16275,37.46,21.98,43.4323842311,139.44,40.75624,3.53557,40.9093064493,3.03624,0.8855700000000001,3.16275,37.72,2.65,37.8129726417,139.67,29.23624,16.92557,33.7821350593,3.03624,0.8855700000000001,3.16275,26.2,16.04,30.7200520833,137.88,28.85624,29.55557,41.30634703,3.03624,0.8855700000000001,3.16275,25.82,28.67,38.5829146126,137.8
2019-07-21 03:30:00,40.16032,22.64301,46.1037656202,2.89032,0.84301,3.01075,37.27,21.8,43.1774582392,139.31,40.42032,3.32301,40.556684583,2.89032,0.84301,3.01075,37.53,2.48,37.6118505261,139.55,29.00032,16.96301,33.5970574361,2.89032,0.84301,3.01075,26.11,16.12,30.685281488,137.76,28.51032,29.25301,40.8482183279,2.89032,0.84301,3.01075,25.62,28.41,38.2558819007,137.68
2019-07-21 04:00:00,39.54192,22.84056,45.664588232,2.64192,0.77056,2.752,36.9,22.07,42.9964521792,139.38,39.80192,3.52056,39.957316957,2.64192,0.77056,2.752,37.16,2.75,37.2616169805,139.61,28.30192,16.65056,32.8365623048,2.64192,0.77056,2.752,25.66,15.88,30.1763152157,137.83,27.80192,29.45056,40.5003980227,2.64192,0.77056,2.752,25.16,28.68,38.1519068986,137.73
2019-07-21 04:30:00,39.332,22.7735,45.4492962129,2.652,0.7735000000000001,2.7625,36.68,22.0,42.7717476847,139.21,39.592,3.4635,39.7432044034,2.652,0.7735000000000001,2.7625,36.94,2.69,37.0378144604,139.45,27.782,16.6035,32.3653477696,2.652,0.7735000000000001,2.7625,25.13,15.83,29.7002659921,137.68,27.282,29.4735,40.1621056003,2.652,0.7735000000000001,2.7625,24.63,28.7,37.8196628753,137.57
2019-07-21 05:00:00,38.41312,23.17966,44.8649576602,2.67312,0.77966,2.7845,35.74,22.4,42.1794689393,139.34,38.66312,3.8396600000000003,38.85331179,2.67312,0.77966,2.7845,35.99,3.06,36.1198518823,139.58,27.36312,16.50966,31.9579287416,2.67312,0.77966,2.7845,24.69,15.73,29.275057643,137.77,26.85312,29.59966,39.9653590732,2.67312,0.77966,2.7845,24.18,28.82,37.6200053163,137.66
