Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-21 05:30:00,37.99328,23.78679,44.8252239667,3.14328,0.9167900000000001,3.27425,34.85,22.87,41.6840425103,139.58,38.23328,4.40679,38.4864066608,3.14328,0.9167900000000001,3.27425,35.09,3.49,35.2631280518,139.81,27.60328,16.47679,32.1469388195,3.14328,0.9167900000000001,3.27425,24.46,15.56,28.9897430137,137.96,27.09328,29.99679,40.4209504028,3.14328,0.9167900000000001,3.27425,23.95,29.08,37.6729199824,137.88
2019-07-21 06:00:00,38.282,23.88475,45.1219769798,3.582,1.04475,3.73125,34.7,22.84,41.5422146738,139.49,38.522,4.49475,38.7833374217,3.582,1.04475,3.73125,34.94,3.45,35.1099145542,139.73,28.072,16.84475,32.7380938138,3.582,1.04475,3.73125,24.49,15.8,29.1444694582,137.86,27.572,29.87475,40.6536083462,3.582,1.04475,3.73125,23.99,28.83,37.5058528766,137.77
2019-07-21 06:30:00,40.40992,23.63331,46.8134059428,4.39992,1.28331,4.58325,36.01,22.35,42.3821023546,139.28,40.67992,4.30331,40.9068987845,4.39992,1.28331,4.58325,36.28,3.02,36.4054776098,139.52,28.87992,17.08331,33.5542733458,4.39992,1.28331,4.58325,24.48,15.8,29.1360669961,137.71,28.36992,30.01331,41.2995295126,4.39992,1.28331,4.58325,23.97,28.73,37.4162237539,137.62
2019-07-21 07:00:00,43.05744,23.50717,49.0563979595,5.64744,1.64717,5.88275,37.41,21.86,43.3286014083,139.14,43.31744,4.21717,43.5222372008,5.64744,1.64717,5.88275,37.67,2.5700000000000003,37.7575661292,139.38,28.43744,17.44717,33.3630294602,5.64744,1.64717,5.88275,22.79,15.8,27.7312837784,137.65,27.92744,30.35717,41.2492384822,5.64744,1.64717,5.88275,22.28,28.71,36.3409204617,137.56
2019-07-21 07:30:00,45.17024,23.21757,50.7878542406,5.82024,1.69757,6.06275,39.35,21.52,44.8501159419,139.83,45.45024,3.7175700000000003,45.6020245468,5.82024,1.69757,6.06275,39.63,2.02,39.6814478062,140.07,31.79024,18.68757,36.8760712626,5.82024,1.69757,6.06275,25.97,16.99,31.0338685955,138.29,31.28024,29.65757,43.1048126404,5.82024,1.69757,6.06275,25.46,27.96,37.8149864472,138.21
2019-07-21 08:00:00,49.9468,23.55365,55.2218911172,8.4468,2.46365,8.79875,41.5,21.09,46.5514564756,140.09,50.2468,4.00365,50.4060524497,8.4468,2.46365,8.79875,41.8,1.54,41.8283588012,140.33,34.8268,19.76365,40.0438242375,8.4468,2.46365,8.79875,26.38,17.3,31.5467018878,138.61,34.3268,30.28365,45.7758523193,8.4468,2.46365,8.79875,25.88,27.82,37.9964050931,138.51
2019-07-21 08:30:00,54.2148,23.55515,59.1108249863,10.2348,2.98515,10.66125,43.98,20.57,48.5527064127,139.88,54.5248,4.05515,54.675388033,10.2348,2.98515,10.66125,44.29,1.07,44.3029231541,140.12,37.6148,20.78515,42.9755237264,10.2348,2.98515,10.66125,27.38,17.8,32.6573789518,138.42,37.1248,30.19515,47.8539220813,10.2348,2.98515,10.66125,26.89,27.21,38.2551460591,138.32
2019-07-21 09:00:00,57.546,24.1855,62.4217952822,15.036,4.3855,15.6625,42.51,19.8,46.8949901375,139.12,57.846,5.0455,58.0656248244,15.036,4.3855,15.6625,42.81,0.66,42.8150872941,139.37,35.956,21.0255,41.6521978562,15.036,4.3855,15.6625,20.92,16.64,26.7308061981,137.89,35.416,32.3755,47.9840187589,15.036,4.3855,15.6625,20.38,27.99,34.6234674751,137.8
2019-07-21 09:30:00,63.2524,24.4707,67.8209500394,20.1624,5.8807,21.0025,43.09,18.59,46.929054966,138.75,63.5624,6.4907,63.8929407701,20.1624,5.8807,21.0025,43.4,0.61,43.4042866547,139.01,34.9424,21.7507,41.1590119931,20.1624,5.8807,21.0025,14.78,15.87,21.686523465,137.78,34.3624,34.6007,48.7645667903,20.1624,5.8807,21.0025,14.2,28.72,32.0387015967,137.7
2019-07-21 10:00:00,67.38472,24.79846,71.8029533365,23.27472,6.78846,24.2445,44.11,18.01,47.6450648021,138.75,67.70472,7.99846,68.1755416014,23.27472,6.78846,24.2445,44.43,1.21,44.4464734259,139.01,36.98472,23.00846,43.5575337347,23.27472,6.78846,24.2445,13.71,16.22,21.2379966098,137.84,36.38472,35.17846,50.6099979989,23.27472,6.78846,24.2445,13.11,28.39,31.2708202643,137.75
2019-07-21 10:30:00,72.04584,25.67962,76.4855930529,28.21584,8.22962,29.3915,43.83,17.45,47.1759620994,138.75,72.36584,10.00962,73.0548238753,28.21584,8.22962,29.3915,44.15,1.78,44.1858676502,139.01,35.88584,23.49962,42.8955201933,28.21584,8.22962,29.3915,7.67,15.27,17.0880601591,138.05,35.23584,37.70962,51.6098814284,28.21584,8.22962,29.3915,7.02,29.48,30.3043033248,137.93
2019-07-21 11:00:00,72.81512,26.12691,77.3605657087,30.67512,8.94691,31.95325,42.14,17.18,45.5074938884,138.58,73.14512,10.936910000000001,73.9582624198,30.67512,8.94691,31.95325,42.47,1.99,42.5165967594,138.85,34.38512,24.62691,42.2944579533,30.67512,8.94691,31.95325,3.71,15.68,16.1129295909,137.86,33.70512,37.83691,50.6721508579,30.67512,8.94691,31.95325,3.03,28.89,29.0484595117,137.77
2019-07-21 11:30:00,77.07512,26.99691,81.6664390834,34.75512,10.13691,36.20325,42.32,16.86,45.5548241134,138.15,77.38512,12.33691,78.3623388227,34.75512,10.13691,36.20325,42.63,2.2,42.6867297881,138.43,36.35512,26.68691,45.0986243201,34.75512,10.13691,36.20325,1.6,16.55,16.6271615136,137.39,35.76512,37.89691,52.1087285986,34.75512,10.13691,36.20325,1.01,27.76,27.7783674826,137.29
2019-07-21 12:00:00,77.84688,25.73909,81.9916915289,31.91688,9.30909,33.24675,45.93,16.43,48.7802193517,137.96,78.19688,11.86909,79.0925239145,31.91688,9.30909,33.24675,46.28,2.56,46.3507497242,138.24,38.69688,25.52909,46.3592812494,31.91688,9.30909,33.24675,6.78,16.22,17.5800113766,137.28,38.05688,37.28909,53.2804124267,31.91688,9.30909,33.24675,6.14,27.98,28.6457675757,137.19
2019-07-21 12:30:00,75.96304,25.07797,79.9955500348,29.27304,8.53797,30.49275,46.69,16.54,49.533097016,137.61,76.30304,10.88797,77.0759482845,29.27304,8.53797,30.49275,47.03,2.35,47.0886759211,137.88,38.10304,24.28797,45.1856962319,29.27304,8.53797,30.49275,8.83,15.75,18.0563396069,136.95,37.47304,36.77797,52.5056930643,29.27304,8.53797,30.49275,8.2,28.24,29.4064210675,136.86
2019-07-21 13:00:00,71.2072,24.68335,75.364004001,26.6172,7.76335,27.72625,44.59,16.92,47.6922897332,137.71,71.5272,9.73335,72.1864145256,26.6172,7.76335,27.72625,44.91,1.97,44.9531867613,137.96,37.1572,24.41335,44.4597477508,26.6172,7.76335,27.72625,10.54,16.65,19.7056869964,136.86,36.5672,35.05335,50.6546884509,26.6172,7.76335,27.72625,9.95,27.29,29.0473165714,136.76
2019-07-21 13:30:00,71.06928,23.04979,74.7136893666,22.07928,6.43979,22.99925,48.99,16.61,51.7292199825,137.71,71.41928,8.71979,71.9496233024,22.07928,6.43979,22.99925,49.34,2.2800000000000002,49.3926512753,137.96,40.63928,25.80979,48.1424587943,22.07928,6.43979,22.99925,18.56,19.37,26.8266751574,136.6,40.08928,30.81979,50.5668846832,22.07928,6.43979,22.99925,18.01,24.38,30.3107984058,136.5
2019-07-21 14:00:00,70.45432,24.17751,74.4873358126,25.29432,7.37751,26.34825,45.16,16.8,48.1836652819,138.21,70.78432,9.60751,71.4333549979,25.29432,7.37751,26.34825,45.49,2.23,45.5446264668,138.45,39.94432,27.19751,48.324458098,25.29432,7.37751,26.34825,14.65,19.82,24.6466001712,137.02,39.38432,31.60751,50.4991024699,25.29432,7.37751,26.34825,14.09,24.23,28.0289314816,136.92
2019-07-21 14:30:00,71.23528,24.00279,75.1704665707,23.73528,6.92279,24.72425,47.5,17.08,50.4774840894,138.62,71.57528,8.97279,72.1355090608,23.73528,6.92279,24.72425,47.84,2.05,47.8839023055,138.85,45.75528,26.00279,52.6278513305,23.73528,6.92279,24.72425,22.02,19.08,29.1363484328,137.45,45.24528,32.14279,55.5003991991,23.73528,6.92279,24.72425,21.51,25.22,33.1470737773,137.35
2019-07-21 15:00:00,64.6032,21.2876,68.020109997,14.0832,4.1076,14.67,50.52,17.18,53.3612481113,138.67,64.9532,6.0476,65.2341295336,14.0832,4.1076,14.67,50.87,1.94,50.9069788929,138.89,42.7932,23.1276,48.6430246592,14.0832,4.1076,14.67,28.71,19.02,34.4387064217,137.45,42.3232,29.4376,51.5541031539,14.0832,4.1076,14.67,28.24,25.33,37.935557199,137.35
2019-07-21 15:30:00,62.88728,21.16254,66.3525665295,13.27728,3.87254,13.8305,49.61,17.29,52.5366177061,138.77,63.22728,5.74254,63.4875239858,13.27728,3.87254,13.8305,49.95,1.87,49.9849917475,139.0,40.12728,22.74254,46.1239821118,13.27728,3.87254,13.8305,26.85,18.87,32.8176690214,137.59,39.63728,29.43254,49.3699136788,13.27728,3.87254,13.8305,26.36,25.56,36.7173419517,137.5
2019-07-21 16:00:00,62.97872,22.35296,66.8279432094,16.87872,4.92296,17.582,46.1,17.43,49.2850372831,138.65,63.31872,6.64296,63.6662329654,16.87872,4.92296,17.582,46.44,1.72,46.4718409362,138.89,39.56872,23.66296,46.1044388145,16.87872,4.92296,17.582,22.69,18.74,29.4282806158,137.47,39.04872,30.57296,49.593431186,16.87872,4.92296,17.582,22.17,25.65,33.9032653295,137.38
2019-07-21 16:30:00,63.42568,22.24999,67.215168961,16.04568,4.67999,16.71425,47.38,17.57,50.5328536697,138.68,63.76568,6.28999,64.0751583694,16.04568,4.67999,16.71425,47.72,1.6099999999999999,47.7471517475,138.93,40.70568,23.12999,46.8182530821,16.04568,4.67999,16.71425,24.66,18.45,30.7980210403,137.52,40.21568,30.65999,50.5701088061,16.04568,4.67999,16.71425,24.17,25.98,35.4844937966,137.42
2019-07-21 17:00:00,63.35592,21.56256,66.9247083879,14.06592,4.10256,14.652,49.29,17.46,52.2910671148,138.3,63.69592,5.67256,63.9480113968,14.06592,4.10256,14.652,49.63,1.57,49.6548265529,138.55,39.95592,22.28256,45.7491860387,14.06592,4.10256,14.652,25.89,18.18,31.635494306200002,137.16,39.45592,30.10256,49.627953228,14.06592,4.10256,14.652,25.39,26.0,36.340777372,137.07
2019-07-21 17:30:00,65.54424,21.28332,68.9131852943,13.55424,3.95332,14.119,51.99,17.33,54.8022718507,138.01,65.90424,5.5833200000000005,66.1403228916,13.55424,3.95332,14.119,52.35,1.63,52.3753701658,138.26,37.55424,21.99332,43.5204212595,13.55424,3.95332,14.119,24.0,18.04,30.024017053,136.94,37.05424,29.95332,47.6468055697,13.55424,3.95332,14.119,23.5,26.0,35.0463978178,136.84
2019-07-21 18:00:00,64.2952,21.33485,67.7425166905,12.8052,3.7348500000000002,13.33875,51.49,17.6,54.4148885876,137.66,64.6352,4.98485,64.827137902,12.8052,3.7348500000000002,13.33875,51.83,1.25,51.8450711254,137.92,39.2752,21.40485,44.7292850218,12.8052,3.7348500000000002,13.33875,26.47,17.67,31.8259296801,136.57,38.7952,29.86485,48.9589298143,12.8052,3.7348500000000002,13.33875,25.99,26.13,36.8545383908,136.48
2019-07-21 18:30:00,61.94768,20.72349,65.3221103086,11.737680000000001,3.42349,12.22675,50.21,17.3,53.1068178297,137.15,62.29768,4.85349,62.4864569212,11.737680000000001,3.42349,12.22675,50.56,1.43,50.5802184653,137.4,42.15768,21.01349,47.1045299835,11.737680000000001,3.42349,12.22675,30.42,17.59,35.1395005656,136.02,41.71768,29.30349,50.9809704769,11.737680000000001,3.42349,12.22675,29.98,25.88,39.6052370274,135.92
2019-07-21 19:00:00,63.09536,19.14823,65.9369332443,8.56536,2.49823,8.92225,54.53,16.65,57.0152909315,136.23,63.45536,4.28823,63.600091425,8.56536,2.49823,8.92225,54.89,1.79,54.9191787994,136.49,41.19536,20.12823,45.8497909315,8.56536,2.49823,8.92225,32.63,17.63,37.0881894948,135.17,40.78536,27.78823,49.352115627,8.56536,2.49823,8.92225,32.22,25.29,40.9598889159,135.07
2019-07-21 19:30:00,61.52488,19.20184,64.4516991118,7.99488,2.33184,8.328,53.53,16.87,56.1253757226,136.44,61.88488,3.98184,62.0128488493,7.99488,2.33184,8.328,53.89,1.65,53.9152538712,136.69,40.84488,20.45184,45.6791197551,7.99488,2.33184,8.328,32.85,18.12,37.5160885488,135.29,40.42488,27.26184,48.7583720319,7.99488,2.33184,8.328,32.43,24.93,40.9048872386,135.19
2019-07-21 20:00:00,59.7084,19.2887,62.7466889824,7.0584,2.0587,7.3525,52.65,17.23,55.3976118619,136.93,60.0584,3.4687,60.1584847736,7.0584,2.0587,7.3525,53.0,1.4100000000000001,53.0187523429,137.18,40.4484,20.2387,45.2291724471,7.0584,2.0587,7.3525,33.39,18.18,38.0184757717,135.73,40.0384,27.1587,48.3804553539,7.0584,2.0587,7.3525,32.98,25.1,41.4450286524,135.64
2019-07-21 20:30:00,59.16384,19.46362,62.2831635922,6.42384,1.87362,6.6915,52.74,17.59,55.5960043528,137.12,59.52384,2.97362,59.5980699708,6.42384,1.87362,6.6915,53.1,1.1,53.1113923749,137.37,40.72384,19.91362,45.3319247975,6.42384,1.87362,6.6915,34.3,18.04,38.754762288,135.89,40.31384,27.21362,48.6393545295,6.42384,1.87362,6.6915,33.89,25.34,42.3160454201,135.79
2019-07-21 21:00:00,57.89288,19.42209,61.0639266234,5.97288,1.7420900000000001,6.22175,51.92,17.68,54.8476872803,136.9,58.23288,2.70209,58.2955367371,5.97288,1.7420900000000001,6.22175,52.26,0.96,52.2688167075,137.14,40.26288,19.33209,44.663510942,5.97288,1.7420900000000001,6.22175,34.29,17.59,38.5384509289,135.68,39.84288,27.40209,48.3562780108,5.97288,1.7420900000000001,6.22175,33.87,25.66,42.492499338100004,135.58
2019-07-21 21:30:00,57.86984,20.11662,61.2666041319,7.11984,2.07662,7.4165,50.75,18.04,53.860970099,136.6,58.20984,2.60662,58.2681726215,7.11984,2.07662,7.4165,51.09,0.53,51.0927489963,136.84,40.16984,19.54662,44.6731059929,7.11984,2.07662,7.4165,33.05,17.47,37.38319676,135.35,39.76984,27.69662,48.463831184200004,7.11984,2.07662,7.4165,32.65,25.62,41.5018903184,135.25
2019-07-21 22:00:00,55.78072,20.46521,59.4164416981,7.32072,2.13521,7.62575,48.46,18.33,51.8108145082,137.14,56.12072,2.44521,56.1739643008,7.32072,2.13521,7.62575,48.8,0.31,48.8009846212,137.38,41.72072,19.74521,46.1572507334,7.32072,2.13521,7.62575,34.4,17.61,38.6454667458,135.81,41.30072,27.77521,49.7715959465,7.32072,2.13521,7.62575,33.98,25.64,42.5681806048,135.72
2019-07-21 22:30:00,54.01464,20.50052,57.7741521322,7.06464,2.06052,7.359,46.95,18.44,50.4414125496,137.45,54.32464,2.39052,54.3772111918,7.06464,2.06052,7.359,47.26,0.33,47.2611521231,137.68,41.11464,19.91052,45.6819705026,7.06464,2.06052,7.359,34.05,17.85,38.4450907139,136.07,40.70464,27.68052,49.2247793799,7.06464,2.06052,7.359,33.64,25.62,42.285151058,135.98
2019-07-21 23:00:00,52.64264,20.82702,56.6128281245,5.61264,1.6370200000000001,5.8465,47.03,19.19,50.7944583592,138.21,52.96264,1.9270200000000002,52.9976852499,5.61264,1.6370200000000001,5.8465,47.35,0.29,47.3508880593,138.44,39.59264,19.77702,44.2572893685,5.61264,1.6370200000000001,5.8465,33.98,18.14,38.5188265657,136.74,39.16264,27.35702,47.7715282888,5.61264,1.6370200000000001,5.8465,33.55,25.72,42.2743527449,136.63
2019-07-21 23:30:00,51.02224,21.57857,55.3976863945,6.61224,1.9285700000000001,6.8877500000000005,44.41,19.65,48.5630579762,138.53,51.32224,2.51857,51.3840005591,6.61224,1.9285700000000001,6.8877500000000005,44.71,0.59,44.7138926957,138.76,37.96224,20.01857,42.9170689897,6.61224,1.9285700000000001,6.8877500000000005,31.35,18.09,36.1948974304,137.02,37.52224,27.85857,46.7334828262,6.61224,1.9285700000000001,6.8877500000000005,30.91,25.93,40.3459167699,136.92
2019-07-22 00:00:00,47.8808,21.5444,52.5045919897,5.9808,1.7444000000000002,6.23,41.9,19.8,46.3427448475,138.16,48.1708,2.5644,48.2390103547,5.9808,1.7444000000000002,6.23,42.19,0.8200000000000001,42.1979679606,138.38,36.5508,19.4444,41.4010346731,5.9808,1.7444000000000002,6.23,30.57,17.7,35.3244235622,136.63,36.1008,27.8444,45.591428712,5.9808,1.7444000000000002,6.23,30.12,26.1,39.855042341,136.51
2019-07-22 00:30:00,45.99088,22.03109,50.9953916522,6.14088,1.79109,6.39675,39.85,20.24,44.6954147536,137.75,46.27088,3.17109,46.3794151296,6.14088,1.79109,6.39675,40.13,1.38,40.1537208737,137.97,35.82088,19.02109,40.5578267263,6.14088,1.79109,6.39675,29.68,17.23,34.3187310371,136.17,35.37088,28.07109,45.1562315275,6.14088,1.79109,6.39675,29.23,26.28,39.3068861651,136.07
2019-07-22 01:00:00,45.41928,22.17229,50.542273787,6.65928,1.94229,6.93675,38.76,20.23,43.7217394439,138.03,45.67928,3.23229,45.7934964811,6.65928,1.94229,6.93675,39.02,1.29,39.0413178569,138.25,35.61928,19.16229,40.4465878136,6.65928,1.94229,6.93675,28.96,17.22,33.6928775856,136.46,35.15928,28.42229,45.2106352417,6.65928,1.94229,6.93675,28.5,26.48,38.9029613269,136.36
2019-07-22 01:30:00,44.6972,22.45835,50.0221668119,6.3372,1.84835,6.60125,38.36,20.61,43.5460870802,138.24,44.9672,3.46835,45.1007597227,6.3372,1.84835,6.60125,38.63,1.62,38.6639534968,138.47,34.9372,18.93835,39.7400181752,6.3372,1.84835,6.60125,28.6,17.09,33.3170842062,136.66,34.4772,28.57835,44.7816860844,6.3372,1.84835,6.60125,28.14,26.73,38.8117572393,136.54
2019-07-22 02:00:00,43.93816,23.21613,49.6945731078,6.39816,1.86613,6.66475,37.54,21.35,43.1865036788,138.57,44.19816,4.11613,44.3894117281,6.39816,1.86613,6.66475,37.8,2.25,37.8669050755,138.79,35.16816,19.44613,40.1864585372,6.39816,1.86613,6.66475,28.77,17.58,33.7160095504,136.84,34.70816,28.23613,44.7429928364,6.39816,1.86613,6.66475,28.31,26.37,38.6889260642,136.73
2019-07-22 02:30:00,44.27176,23.02593,49.9017252794,6.67176,1.9459300000000002,6.94975,37.6,21.08,43.105990303,138.46,44.53176,3.96593,44.7080110211,6.67176,1.9459300000000002,6.94975,37.86,2.02,37.9138497122,138.69,35.10176,19.40593,40.1088976944,6.67176,1.9459300000000002,6.94975,28.43,17.46,33.3634006061,136.79,34.63176,28.40593,44.7912453484,6.67176,1.9459300000000002,6.94975,27.96,26.46,38.4953659549,136.68
2019-07-22 03:00:00,43.83592,23.23631,49.6136471615,6.77592,1.9763100000000002,7.05825,37.06,21.26,42.7250652428,138.5,44.09592,4.15631,44.2913656762,6.77592,1.9763100000000002,7.05825,37.32,2.18,37.3836167325,138.73,34.81592,19.28631,39.8008798755,6.77592,1.9763100000000002,7.05825,28.04,17.31,32.9526584664,136.82,34.34592,28.57631,44.6793880202,6.77592,1.9763100000000002,7.05825,27.57,26.6,38.3101148523,136.71
2019-07-22 03:30:00,43.95704,23.03747,49.6280806556,6.91704,2.01747,7.20525,37.04,21.02,42.5887543842,138.19,44.20704,4.03747,44.3910300575,6.91704,2.01747,7.20525,37.29,2.02,37.3446716413,138.41,35.01704,19.42747,40.0452204509,6.91704,2.01747,7.20525,28.1,17.41,33.0562868453,136.51,34.55704,28.36747,44.7090859643,6.91704,2.01747,7.20525,27.64,26.35,38.1875909164,136.41
2019-07-22 04:00:00,43.88816,22.89238,49.4998146486,6.72816,1.96238,7.0085,37.16,20.93,42.6489214401,138.19,44.14816,3.88238,44.3185390762,6.72816,1.96238,7.0085,37.42,1.92,37.4692247051,138.41,35.39816,19.47238,40.4005360639,6.72816,1.96238,7.0085,28.67,17.51,33.5941810437,136.51,34.93816,28.22238,44.9130020935,6.72816,1.96238,7.0085,28.21,26.26,38.5407797015,136.41
2019-07-22 04:30:00,43.6708,22.6919,49.2144399364,6.5208,1.9019,6.7925,37.15,20.79,42.5716642851,138.34,43.9208,3.6319,44.0707087559,6.5208,1.9019,6.7925,37.4,1.73,37.4399906517,138.56,35.8208,19.8919,40.97337426,6.5208,1.9019,6.7925,29.3,17.99,34.3821188992,136.63,35.3708,27.7719,44.9707896556,6.5208,1.9019,6.7925,28.85,25.87,38.7502180639,136.51
2019-07-22 05:00:00,45.27296,22.97503,50.7690152619,8.38296,2.44503,8.73225,36.89,20.53,42.2179227343,138.1,45.53296,3.99503,45.7078845612,8.38296,2.44503,8.73225,37.15,1.55,37.1823210679,138.32,36.60296,20.18503,41.7996664683,8.38296,2.44503,8.73225,28.22,17.74,33.3328066625,136.45,36.13296,28.43503,45.9797969707,8.38296,2.44503,8.73225,27.75,25.99,38.0202919505,136.32
2019-07-22 05:30:00,44.97328,23.11304,50.5648942647,8.75328,2.55304,9.118,36.22,20.56,41.6485533962,138.72,45.22328,3.97304,45.3974679999,8.75328,2.55304,9.118,36.47,1.42,36.4976341699,138.93,38.83328,21.12304,44.2064073908,8.75328,2.55304,9.118,30.08,18.57,35.3504073527,136.98,38.38328,27.98304,47.5008074795,8.75328,2.55304,9.118,29.63,25.43,39.0464057245,136.86
2019-07-22 06:00:00,47.22392,22.51656,52.3172447134,8.59392,2.50656,8.952,38.63,20.01,43.5049077691,138.78,47.50392,3.44656,47.6287853215,8.59392,2.50656,8.952,38.91,0.9400000000000001,38.9213527514,139.0,37.18392,20.86656,42.638682353,8.59392,2.50656,8.952,28.59,18.36,33.9776058603,137.16,36.72392,28.25656,46.3365890329,8.59392,2.50656,8.952,28.13,25.75,38.1360642961,137.07
2019-07-22 06:30:00,52.83992,20.37206,56.6310689838,9.22992,2.69206,9.6145,43.61,17.68,47.0575658104,138.64,53.14992,4.11206,53.3087519405,9.22992,2.69206,9.6145,43.92,1.42,43.9429493776,138.86,42.34992,23.20206,48.2892463417,9.22992,2.69206,9.6145,33.12,20.51,38.9563152775,137.07,41.93992,26.22206,49.4626457061,9.22992,2.69206,9.6145,32.71,23.53,40.293982181,136.98
2019-07-22 07:00:00,59.17832,18.44201,61.9853312556,10.49832,3.06201,10.93575,48.68,15.38,51.0518050611,137.6,59.52832,6.54201,59.886716197,10.49832,3.06201,10.93575,49.03,3.48,49.1533447489,137.82,46.55832,25.65201,53.1573398343,10.49832,3.06201,10.93575,36.06,22.59,42.5515181868,136.08,46.16832,23.97201,52.0208711486,10.49832,3.06201,10.93575,35.67,20.91,41.3470313324,135.99
2019-07-22 07:30:00,65.12696,16.26578,67.127464706,11.43696,3.33578,11.9135,53.69,12.93,55.2250033952,136.25,65.49696,8.87578,66.0956219416,11.43696,3.33578,11.9135,54.06,5.54,54.3431246801,136.48,51.12696,27.21578,57.9194675377,11.43696,3.33578,11.9135,39.69,23.88,46.3200874352,134.87,50.77696,22.13578,55.3921693297,11.43696,3.33578,11.9135,39.34,18.8,43.6013256679,134.79
2019-07-22 08:00:00,74.53056,15.00183,76.0253857423,15.64056,4.5618300000000005,16.29225,58.89,10.44,59.8082410709,135.15,74.96056,12.30183,75.9632844002,15.64056,4.5618300000000005,16.29225,59.32,7.74,59.8228217322,135.39,50.85056,28.62183,58.3522802028,15.64056,4.5618300000000005,16.29225,35.21,24.06,42.6453713784,134.12,50.47056,22.71183,55.3453218318,15.64056,4.5618300000000005,16.29225,34.83,18.15,39.2753281336,134.01
2019-07-22 08:30:00,76.4076,12.2118,77.3773183627,14.3376,4.1818,14.935,62.07,8.03,62.5872654779,134.72,76.8376,14.2018,78.1390292811,14.3376,4.1818,14.935,62.5,10.02,63.2981073967,134.96,58.2776,30.3918,65.7262517492,14.3376,4.1818,14.935,43.94,26.21,51.1633433231,133.7,57.9976,19.4818,61.1822044144,14.3376,4.1818,14.935,43.66,15.3,46.2632208131,133.62
2019-07-22 09:00:00,78.45488,12.13059,79.3871488943,17.86488,5.21059,18.60925,60.59,6.92,60.9838872162,134.98,78.90488,16.46059,80.6035427941,17.86488,5.21059,18.60925,61.04,11.25,62.0680602242,135.26,59.65488,9.81059,60.456202196,17.86488,5.21059,18.60925,41.79,4.6,42.0424083516,137.42,59.92488,22.55059,64.027496846,17.86488,5.21059,18.60925,42.06,17.34,45.494166659,137.35
2019-07-22 09:30:00,82.3068,12.9849,83.324767952,22.8168,6.6549,23.7675,59.49,6.33,59.8258221841,134.82,82.7468,18.4449,84.7776341157,22.8168,6.6549,23.7675,59.93,11.79,61.0787115123,135.09,62.6168,10.4649,63.4852563533,22.8168,6.6549,23.7675,39.8,3.81,39.9819471762,137.23,62.8968,24.7549,67.59299168,22.8168,6.6549,23.7675,40.08,18.1,43.9774533142,137.16
2019-07-22 10:00:00,84.4284,14.3412,85.6377530298,26.1984,7.6411999999999995,27.29,58.23,6.7,58.6141868493,134.92,84.8684,19.0612,86.9826112737,26.1984,7.6411999999999995,27.29,58.67,11.42,59.7711075688,135.21,61.6084,11.3412,62.6435772286,26.1984,7.6411999999999995,27.29,35.41,3.7,35.6027821947,137.31,61.8884,25.8212,67.0589921189,26.1984,7.6411999999999995,27.29,35.69,18.18,40.0535703777,137.25
2019-07-22 10:30:00,86.84984,15.40537,88.2055561337,30.90984,9.01537,32.19775,55.94,6.39,56.3037805125,134.55,87.26984,20.66537,89.6832341682,30.90984,9.01537,32.19775,56.36,11.65,57.5514734824,134.84,61.77984,12.73537,63.0788259201,30.90984,9.01537,32.19775,30.87,3.7199999999999998,31.0933320826,136.99,62.06984,27.07537,67.7180972729,30.90984,9.01537,32.19775,31.16,18.06,36.0154022607,136.92
2019-07-22 11:00:00,90.51424,17.35457,92.1629466904,31.28424,9.12457,32.58775,59.23,8.23,59.7990451429,134.07,90.20424,18.84457,92.1516290277,31.28424,9.12457,32.58775,58.92,9.72,59.716369615,134.35,61.22424,11.54457,62.3031673357,31.28424,9.12457,32.58775,29.94,2.42,30.03764305,135.77,61.51424,28.14457,67.6470142967,31.28424,9.12457,32.58775,30.23,19.02,35.715729028,135.7
2019-07-22 11:30:00,90.80312,23.21716,93.7242931166,30.33312,8.84716,31.597,60.47,14.37,62.1539845867,135.51,89.05312,14.88716,90.2889013921,30.33312,8.84716,31.597,58.72,6.04,59.0298229711,135.78,63.54312,9.95716,64.3185287036,30.33312,8.84716,31.597,33.21,1.11,33.2285449576,135.58,63.83312,29.09716,70.1520628991,30.33312,8.84716,31.597,33.5,20.25,39.144763379,135.48
2019-07-22 12:00:00,92.15616,23.32013,95.0609609102,30.92616,9.02013,32.21475,61.23,14.3,62.8776820502,135.07,90.38616,15.03013,91.6273033946,30.92616,9.02013,32.21475,59.46,6.01,59.7629626106,135.34,63.58616,10.27013,64.4102112538,30.92616,9.02013,32.21475,32.66,1.25,32.6839119446,135.17,63.85616,28.99013,70.1287159968,30.92616,9.02013,32.21475,32.93,19.97,38.5121513292,135.05
2019-07-22 12:30:00,93.58456,23.35133,96.4538982269,32.16456,9.38133,33.50475,61.42,13.97,62.9887077181,135.2,91.81456,15.73133,93.1524995454,32.16456,9.38133,33.50475,59.65,6.35,59.987040267,135.47,64.53456,11.10133,65.4824324698,32.16456,9.38133,33.50475,32.37,1.72,32.4156644232,135.31,64.82456,28.93133,70.9876428314,32.16456,9.38133,33.50475,32.66,19.55,38.06413141,135.2
2019-07-22 13:00:00,93.59984,23.51662,96.508867283,33.75984,9.84662,35.1665,59.84,13.67,61.3815485305,136.99,91.84984,17.01662,93.412838862,33.75984,9.84662,35.1665,58.09,7.17,58.5308209408,137.27,62.35984,11.91662,63.4882310121,33.75984,9.84662,35.1665,28.6,2.07,28.6748129898,137.05,62.64984,29.59662,69.2889772435,33.75984,9.84662,35.1665,28.89,19.75,34.9956368709,136.96
2019-07-22 13:30:00,91.31936,24.16273,94.4619660597,36.24936,10.57273,37.75975,55.07,13.59,56.7220680159,137.4,89.67936,17.96273,91.4606324003,36.24936,10.57273,37.75975,53.43,7.39,53.9386410656,137.65,65.32936,12.24273,66.4666060203,36.24936,10.57273,37.75975,29.08,1.67,29.1279127299,137.31,65.61936,30.82273,72.497869565,36.24936,10.57273,37.75975,29.37,20.25,35.6743521315,137.24
2019-07-22 14:00:00,91.25656,23.91108,94.3371585845,34.66656,10.11108,36.111,56.59,13.8,58.2483313066,137.1,89.59656,17.16108,91.2252499618,34.66656,10.11108,36.111,54.93,7.05,55.3805687945,137.37,59.84656,12.84108,61.2086928418,34.66656,10.11108,36.111,25.18,2.73,25.3275600878,137.22,60.14656,29.24108,66.8778695788,34.66656,10.11108,36.111,25.48,19.13,31.8620040173,137.14
2019-07-22 14:30:00,90.71312,23.48716,93.7044119826,32.73312,9.54716,34.097,57.98,13.94,59.6322396024,137.16,89.00312,16.53716,90.5264217265,32.73312,9.54716,34.097,56.27,6.99,56.7024955359,137.43,58.93312,12.50716,60.2456777221,32.73312,9.54716,34.097,26.2,2.96,26.3666759376,137.33,59.24312,28.52716,65.7536776538,32.73312,9.54716,34.097,26.51,18.98,32.603995154,137.24
2019-07-22 15:00:00,90.38312,22.35341,93.1063011808,29.22312,8.52341,30.44075,61.16,13.83,62.7041824761,137.2,88.59312,15.63341,89.9619053798,29.22312,8.52341,30.44075,59.37,7.11,59.7942221289,137.47,60.09312,11.28341,61.1432613831,29.22312,8.52341,30.44075,30.87,2.76,30.9931363369,137.33,60.37312,27.68341,66.4175037755,29.22312,8.52341,30.44075,31.15,19.16,36.570864086,137.24
2019-07-22 15:30:00,89.55544,22.60992,92.3654985154,29.72544,8.66992,30.964,59.83,13.94,61.4325036117,136.77,87.78544,15.55992,89.1537693337,29.72544,8.66992,30.964,58.06,6.89,58.4673900563,137.06,59.09544,11.54992,60.213550641,29.72544,8.66992,30.964,29.37,2.88,29.5108674898,136.97,59.40544,27.63992,65.5207713569,29.72544,8.66992,30.964,29.68,18.97,35.2244701876,136.85
2019-07-22 16:00:00,88.2544,21.92545,90.9371457495,29.9844,8.74545,31.23375,58.27,13.18,59.7419894212,136.04,86.5244,16.16545,88.0215517306,29.9844,8.74545,31.23375,56.54,7.42,57.0248016218,136.31,63.3044,11.31545,64.3077481184,29.9844,8.74545,31.23375,33.32,2.5700000000000003,33.4189661719,136.07,63.5944,27.73545,69.3794126385,29.9844,8.74545,31.23375,33.61,18.99,38.6037847885,135.96
2019-07-22 16:30:00,85.97,22.565,88.8820573851,34.44,10.045,35.875,51.53,12.52,53.0291551884,136.44,84.41,18.175,86.3445350037,34.44,10.045,35.875,49.97,8.13,50.6270461315,136.7,65.38,14.985,67.0752907187,34.44,10.045,35.875,30.94,4.94,31.3318879099,136.57,65.67,26.815,70.9337234678,34.44,10.045,35.875,31.23,16.77,35.447789776,136.46
2019-07-22 17:00:00,85.1448,21.6964,87.8656402697,31.8048,9.2764,33.13,53.34,12.42,54.7668878064,136.92,83.5348,17.6864,85.3866005647,31.8048,9.2764,33.13,51.73,8.41,52.4091690451,137.18,62.3048,15.9564,64.3155875663,31.8048,9.2764,33.13,30.5,6.68,31.2229466899,137.23,62.6148,24.5464,67.2542856032,31.8048,9.2764,33.13,30.81,15.27,34.3864653607,137.09
2019-07-22 17:30:00,84.15304,20.32922,86.5737334707,29.72304,8.66922,30.9615,54.43,11.66,55.6648946824,137.46,82.51304,17.96922,84.4469930634,29.72304,8.66922,30.9615,52.79,9.3,53.6029299572,137.7,61.04304,16.68922,63.2833532349,29.72304,8.66922,30.9615,31.32,8.02,32.3305242766,137.8,61.34304,22.76922,65.4324532312,29.72304,8.66922,30.9615,31.62,14.1,34.6212998023,137.63
2019-07-22 18:00:00,81.38184,18.77137,83.5186698497,26.78184,7.81137,27.89775,54.6,10.96,55.6891515468,137.91,79.74184,17.91137,81.728686652,26.78184,7.81137,27.89775,52.96,10.1,53.9144841392,138.14,59.69184,16.70137,61.9842844797,26.78184,7.81137,27.89775,32.91,8.89,34.0895907866,138.22,59.99184,21.17137,63.6179831043,26.78184,7.81137,27.89775,33.21,13.36,35.7965598906,138.08
2019-07-22 18:30:00,77.38256,16.41658,79.1047703432,22.34256,6.51658,23.2735,55.04,9.9,55.9232652838,138.28,75.71256,17.74658,77.7645989088,22.34256,6.51658,23.2735,53.37,11.23,54.5387000212,138.51,57.52256,15.64658,59.6125857068,22.34256,6.51658,23.2735,35.18,9.13,36.3454164923,138.46,57.82256,19.70658,61.088441953,22.34256,6.51658,23.2735,35.48,13.19,37.8524305693,138.32
2019-07-22 19:00:00,74.2224,14.9882,75.7206101468,19.2624,5.6182,20.065,54.96,9.37,55.7530133715,138.59,72.5524,17.4782,74.6279989079,19.2624,5.6182,20.065,53.29,11.86,54.5938064253,138.81,57.4724,14.2182,59.2050164513,19.2624,5.6182,20.065,38.21,8.6,39.1658537504,138.6,57.7724,19.4082,60.9452904579,19.2624,5.6182,20.065,38.51,13.79,40.9045743163,138.46
2019-07-22 19:30:00,70.05608,12.93719,71.2406150315,14.83608,4.32719,15.45425,55.22,8.61,55.8872123119,138.26,68.38608,16.81719,70.4235317011,14.83608,4.32719,15.45425,53.55,12.49,54.9872948962,138.48,55.26608,12.777190000000001,56.7238590265,14.83608,4.32719,15.45425,40.43,8.45,41.3036003273,138.16,55.54608,18.09719,58.419819319,14.83608,4.32719,15.45425,40.71,13.77,42.9757722444,138.05
2019-07-22 20:00:00,69.66056,11.80308,70.6534239581,9.85056,2.87308,10.261,59.81,8.93,60.4729774362,137.35,67.90056,14.80308,69.4954475185,9.85056,2.87308,10.261,58.05,11.93,59.2632044358,137.58,51.72056,11.97308,53.088331782,9.85056,2.87308,10.261,41.87,9.1,42.8474841735,137.43,52.00056,15.77308,54.3401167923,9.85056,2.87308,10.261,42.15,12.9,44.0798423318,137.29
2019-07-22 20:30:00,67.16512,11.19566,68.0918214432,6.94512,2.02566,7.2345,60.22,9.17,60.9141797942,137.08,65.38512,13.65566,66.7958903485,6.94512,2.02566,7.2345,58.44,11.63,59.5859924815,137.31,51.66512,10.97566,52.8180815351,6.94512,2.02566,7.2345,44.72,8.95,45.6068076059,137.15,51.94512,14.99566,54.0663047623,6.94512,2.02566,7.2345,45.0,12.97,46.8318363936,137.0
2019-07-22 21:00:00,66.59496,10.429780000000001,67.4067430473,6.20496,1.80978,6.4635,60.39,8.62,61.0021024228,137.63,64.79496,14.10978,66.3134430794,6.20496,1.80978,6.4635,58.59,12.3,59.8671704693,137.85,50.66496,11.28978,51.9075842652,6.20496,1.80978,6.4635,44.46,9.48,45.4594544622,137.69,50.94496,14.36978,52.9327830994,6.20496,1.80978,6.4635,44.74,12.56,46.4695728407,137.54
2019-07-22 21:30:00,64.11816,9.30988,64.7905263708,6.30816,1.83988,6.571,57.81,7.47,58.2906253183,138.27,62.37816,15.44988,64.2630036413,6.30816,1.83988,6.571,56.07,13.61,57.6981542166,138.47,48.05816,11.87988,49.5047299902,6.30816,1.83988,6.571,41.75,10.04,42.9402387045,138.22,48.33816,14.04988,50.3386217551,6.30816,1.83988,6.571,42.03,12.21,43.7676250212,138.07
2019-07-22 22:00:00,63.27208,8.26894,63.8101204845,5.96208,1.73894,6.2105,57.31,6.53,57.6808200358,138.08,61.54208,16.19894,63.6383003218,5.96208,1.73894,6.2105,55.58,14.46,57.430201114,138.3,47.02208,12.02894,48.5362895682,5.96208,1.73894,6.2105,41.06,10.29,42.3297495858,137.97,47.31208,13.588940000000001,49.2249144667,5.96208,1.73894,6.2105,41.35,11.85,43.0144743081,137.83
2019-07-22 22:30:00,63.50648,7.66689,63.967602771,5.64648,1.64689,5.88175,57.86,6.02,58.1723301923,137.33,61.75648,16.40689,63.8987391226,5.64648,1.64689,5.88175,56.11,14.76,58.0188736533,137.55,45.24648,12.91689,47.0541177758,5.64648,1.64689,5.88175,39.6,11.27,41.1724774576,137.31,45.53648,12.32689,47.1754515385,5.64648,1.64689,5.88175,39.89,10.68,41.2949694273,137.15
2019-07-22 23:00:00,60.42248,6.92114,60.8175819007,4.15248,1.21114,4.3255,56.27,5.71,56.5589692268,138.55,58.70248,16.64114,61.0156430651,4.15248,1.21114,4.3255,54.55,15.43,56.6902760621,138.76,45.32248,12.29114,46.9595497833,4.15248,1.21114,4.3255,41.17,11.08,42.6349070598,138.39,45.61248,12.44114,47.2787510014,4.15248,1.21114,4.3255,41.46,11.23,42.9539811892,138.24
2019-07-22 23:30:00,55.7492,5.5906,56.0288149884,3.2592,0.9506,3.395,52.49,4.64,52.6946837926,138.3,54.1092,17.3106,56.8107595179,3.2592,0.9506,3.395,50.85,16.36,53.4169645338,138.52,42.7592,16.7206,45.9121732115,3.2592,0.9506,3.395,39.5,15.77,42.5316693771,137.56,42.6992,18.0006,46.3383564771,3.2592,0.9506,3.395,39.44,17.05,42.967616876,137.41
2019-07-23 00:00:00,52.75728,4.37004,52.9379622067,3.25728,0.9500400000000001,3.393,49.5,3.42,49.6180047966,138.16,51.18728,18.45004,54.4108593003,3.25728,0.9500400000000001,3.393,47.93,17.5,51.0248459086,138.36,42.20728,22.32004,47.7455617896,3.25728,0.9500400000000001,3.393,38.95,21.37,44.4272371412,136.57,41.83728,22.22004,47.3718078122,3.25728,0.9500400000000001,3.393,38.58,21.27,44.0548442285,136.43
2019-07-23 00:30:00,51.76264,4.42452,51.9513934077,4.47264,1.3045200000000001,4.659,47.29,3.12,47.3928106362,137.17,50.24264,18.77452,53.6358599763,4.47264,1.3045200000000001,4.659,45.77,17.47,48.9907521886,137.39,40.46264,21.01452,45.5942462006,4.47264,1.3045200000000001,4.659,35.99,19.71,41.0336959096,135.72,40.07264,23.67452,46.5435212871,4.47264,1.3045200000000001,4.659,35.6,22.37,42.0449390534,135.59
2019-07-23 01:00:00,49.57288,4.35334,49.7636614474,3.30288,0.9633400000000001,3.4405,46.27,3.39,46.3940190111,138.61,48.06288,18.60334,51.5376046499,3.30288,0.9633400000000001,3.4405,44.76,17.64,48.1105726426,138.83,37.53288,20.19334,42.6202775853,3.30288,0.9633400000000001,3.4405,34.23,19.23,39.2617600217,137.26,37.12288,24.78334,44.6354361584,3.30288,0.9633400000000001,3.4405,33.82,23.82,41.3664695134,137.13
2019-07-23 01:30:00,48.85744,3.91092,49.0137199017,2.91744,0.8509200000000001,3.039,45.94,3.06,46.041798401,139.0,47.34744,18.92092,50.9880504452,2.91744,0.8509200000000001,3.039,44.43,18.07,47.9640469519,139.21,39.84744,20.89092,44.9916549262,2.91744,0.8509200000000001,3.039,36.93,20.04,42.016978711,137.49,39.44744,23.95092,46.1491829982,2.91744,0.8509200000000001,3.039,36.53,23.1,43.2209544087,137.36
2019-07-23 02:00:00,47.4276,2.95805,47.5197569603,2.4276,0.7080500000000001,2.52875,45.0,2.25,45.0562148876,138.37,45.9576,19.38805,49.8798303983,2.4276,0.7080500000000001,2.52875,43.53,18.68,47.3688009137,138.59,36.9676,20.09805,42.0777264543,2.4276,0.7080500000000001,2.52875,34.54,19.39,39.6103988872,136.85,36.5576,24.10805,43.7910515124,2.4276,0.7080500000000001,2.52875,34.13,23.4,41.38135933,136.71
2019-07-23 02:30:00,47.30208,3.15394,47.4071103301,2.48208,0.72394,2.5855,44.82,2.43,44.8858251567,138.84,45.82208,19.38394,49.7533933059,2.48208,0.72394,2.5855,43.34,18.66,47.1863454826,139.06,36.17208,20.04394,41.3543093553,2.48208,0.72394,2.5855,33.69,19.32,38.8365613823,137.36,35.75208,24.53394,43.3604132389,2.48208,0.72394,2.5855,33.27,23.81,40.9122108911,137.21
2019-07-23 03:00:00,46.61144,2.83667,46.6976769825,2.25144,0.6566700000000001,2.34525,44.36,2.18,44.4135339733,138.94,45.14144,19.55667,49.1956598366,2.25144,0.6566700000000001,2.34525,42.89,18.9,46.8696287589,139.16,38.14144,20.61667,43.356850983,2.25144,0.6566700000000001,2.34525,35.89,19.96,41.0669416928,137.33,37.73144,23.77667,44.5981120762,2.25144,0.6566700000000001,2.34525,35.48,23.12,42.3481380937,137.21
2019-07-23 03:30:00,46.3768,2.45615,46.4417942274,2.1468,0.6261500000000001,2.23625,44.23,1.83,44.2678416009,139.05,44.9068,19.89615,49.1169774219,2.1468,0.6261500000000001,2.23625,42.76,19.27,46.9014978439,139.27,38.4568,20.78615,43.7148658703,2.1468,0.6261500000000001,2.23625,36.31,20.16,41.5312135628,137.38,38.0468,23.55615,44.7487563298,2.1468,0.6261500000000001,2.23625,35.9,22.93,42.5980621625,137.25
2019-07-23 04:00:00,46.08608,2.22969,46.1399857744,2.29608,0.66969,2.39175,43.79,1.56,43.8177783554,139.33,44.62608,20.28969,49.0220209341,2.29608,0.66969,2.39175,42.33,19.62,46.6559031635,139.58,35.02608,19.59969,40.1369421887,2.29608,0.66969,2.39175,32.73,18.93,37.8100224808,137.82,34.59608,25.07969,42.7303124475,2.29608,0.66969,2.39175,32.3,24.41,40.4862705124,137.68
2019-07-23 04:30:00,45.62272,2.09996,45.67102377,2.26272,0.6599600000000001,2.357,43.36,1.44,43.3839048496,139.44,44.16272,20.45996,48.6719200464,2.26272,0.6599600000000001,2.357,41.9,19.8,46.3427448475,139.69,34.82272,19.79996,40.0582106964,2.26272,0.6599600000000001,2.357,32.56,19.14,37.7689449151,137.9,34.37272,24.98996,42.4968467183,2.26272,0.6599600000000001,2.357,32.11,24.33,40.2864865681,137.75
2019-07-23 05:00:00,45.15952,1.6686100000000001,45.1903364223,2.42952,0.7086100000000001,2.5307500000000003,42.73,0.96,42.740782632,139.68,43.71952,21.01861,48.509570142,2.42952,0.7086100000000001,2.5307500000000003,41.29,20.31,46.0147824074,139.92,36.29952,20.08861,41.4874367003,2.42952,0.7086100000000001,2.5307500000000003,33.87,19.38,39.0225742359,138.03,35.86952,24.82861,43.6243319669,2.42952,0.7086100000000001,2.5307500000000003,33.44,24.12,41.2311532703,137.91
2019-07-23 05:30:00,45.5336,1.2348,45.5503398451,2.3136,0.6748000000000001,2.41,43.22,0.56,43.2236277978,139.17,44.0836,21.1948,48.9140402748,2.3136,0.6748000000000001,2.41,41.77,20.52,46.5381918428,139.42,37.9536,20.4148,43.0957052617,2.3136,0.6748000000000001,2.41,35.64,19.74,40.7415905433,137.42,37.5436,24.0148,44.5671686334,2.3136,0.6748000000000001,2.41,35.23,23.34,42.2600106484,137.31
2019-07-23 06:00:00,46.72568,1.66249,46.7552461705,3.02568,0.8824900000000001,3.15175,43.7,0.78,43.7069605441,138.56,45.28568,21.04249,49.9357507049,3.02568,0.8824900000000001,3.15175,42.26,20.16,46.8223579073,138.81,37.16568,20.13249,42.2682495907,3.02568,0.8824900000000001,3.15175,34.14,19.25,39.1931384301,136.91,36.74568,24.44249,44.1325312673,3.02568,0.8824900000000001,3.15175,33.72,23.56,41.1352889865,136.79
2019-07-23 06:30:00,50.8144,4.2867,50.9948923349,5.4744,1.5967,5.7025,45.34,2.69,45.4197280925,139.05,49.3244,20.0467,53.2425263887,5.4744,1.5967,5.7025,43.85,18.45,47.5733643965,139.29,43.5344,23.3867,49.4184350243,5.4744,1.5967,5.7025,38.06,21.79,43.8562162071,137.33,43.1444,22.8867,48.838921858,5.4744,1.5967,5.7025,37.67,21.29,43.2700011555,137.22
2019-07-23 07:00:00,55.3088,6.1809,55.6530940941,5.4888,1.6009,5.7175,49.82,4.58,50.0300789526,139.1,53.7488,18.2309,56.7564905209,5.4888,1.6009,5.7175,48.26,16.63,51.0449262905,139.34,47.9488,25.4609,54.289454319,5.4888,1.6009,5.7175,42.46,23.86,48.7047348828,137.37,47.5888,20.8409,51.952256912,5.4888,1.6009,5.7175,42.1,19.24,46.2880935015,137.27
2019-07-23 07:30:00,64.19616,9.18263,64.8495771186,8.30616,2.42263,8.65225,55.89,6.76,56.2973329741,138.11,62.50616,16.65263,64.686398291,8.30616,2.42263,8.65225,54.2,14.23,56.036888743,138.37,49.24616,26.69263,56.0150048743,8.30616,2.42263,8.65225,40.94,24.27,47.5932400662,136.67,48.87616,20.80263,53.1190025439,8.30616,2.42263,8.65225,40.57,18.38,44.5393006232,136.57
2019-07-23 08:00:00,70.90424,13.09457,72.1032524472,12.56424,3.6645700000000003,13.08775,58.34,9.43,59.0972122862,137.52,69.17424,15.15457,70.8148040417,12.56424,3.6645700000000003,13.08775,56.61,11.49,57.764281351,137.8,50.29424,17.37457,53.2107720284,12.56424,3.6645700000000003,13.08775,37.73,13.71,40.1437043632,138.51,50.31424,19.69457,54.0314615225,12.56424,3.6645700000000003,13.08775,37.75,16.03,41.0124785888,138.42
2019-07-23 08:30:00,75.73336,14.97848,77.2003670976,14.22336,4.14848,14.816,61.51,10.83,62.456136608,136.44,73.95336,13.96848,75.2609984574,14.22336,4.14848,14.816,59.73,9.82,60.5318535979,136.74,53.66336,9.08848,54.4275360015,14.22336,4.14848,14.816,39.44,4.94,39.748172285,138.7,53.91336,20.94848,57.8402040176,14.22336,4.14848,14.816,39.69,16.8,43.0991426829,138.62
2019-07-23 09:00:00,78.87856,17.54833,80.8069991614,16.10856,4.69833,16.77975,62.77,12.85,64.0717987885,135.46,77.07856,12.24833,78.0456661158,16.10856,4.69833,16.77975,60.97,7.55,61.4356850698,135.76,56.24856,8.20833,56.8443241095,16.10856,4.69833,16.77975,40.14,3.51,40.2931718781,137.84,56.49856,22.63833,60.8652714383,16.10856,4.69833,16.77975,40.39,17.94,44.1949736961,137.77
2019-07-23 09:30:00,84.01816,19.69863,86.2965076562,19.05816,5.55863,19.85225,64.96,14.14,66.481134166,135.78,82.16816,11.968630000000001,83.0352613163,19.05816,5.55863,19.85225,63.11,6.41,63.4346924009,136.09,57.92816,8.86863,58.603108442,19.05816,5.55863,19.85225,38.87,3.31,39.0106780254,138.32,58.17816,23.86863,62.8840981414,19.05816,5.55863,19.85225,39.12,18.31,43.1929450258,138.25
2019-07-23 10:00:00,84.54768,20.10849,86.9060502121,18.57768,5.41849,19.35175,65.97,14.69,67.5857751306,136.2,82.68768,11.40849,83.4709893787,18.57768,5.41849,19.35175,64.11,5.99,64.3892242538,136.51,55.61768,8.75849,56.3030858449,18.57768,5.41849,19.35175,37.04,3.34,37.1902836773,138.85,55.86768,23.83849,60.7410180526,18.57768,5.41849,19.35175,37.29,18.42,41.591351264400004,138.78
2019-07-23 10:30:00,81.72368,18.74899,83.8467918215,15.49368,4.5189900000000005,16.13925,66.23,14.23,67.7414629308,136.17,79.83368,10.96899,80.5837155011,15.49368,4.5189900000000005,16.13925,64.34,6.45,64.6624937657,136.47,55.75368,7.94899,56.3174864102,15.49368,4.5189900000000005,16.13925,40.26,3.43,40.4058473491,138.74,56.00368,22.82899,60.4778881738,15.49368,4.5189900000000005,16.13925,40.51,18.31,44.4557780272,138.67
2019-07-23 11:00:00,82.474,19.4995,84.7478092711,17.964,5.2395,18.7125,64.51,14.26,66.0672967511,136.26,80.644,11.6595,81.4825053386,17.964,5.2395,18.7125,62.68,6.42,63.0079264855,136.55,60.844,7.4195,61.2947087133,17.964,5.2395,18.7125,42.88,2.18,42.9353793508,138.64,61.084,24.7595,65.9112122195,17.964,5.2395,18.7125,43.12,19.52,47.3324920113,138.57
2019-07-23 11:30:00,80.95968,19.00449,83.1603296402,19.00968,5.54449,19.80175,61.95,13.46,63.3953791691,136.53,79.16968,12.80449,80.1984613036,19.00968,5.54449,19.80175,60.16,7.26,60.5964784455,136.82,57.90968,7.98449,58.457532605,19.00968,5.54449,19.80175,38.9,2.44,38.9764492995,138.86,58.15968,24.86449,63.2518082007,19.00968,5.54449,19.80175,39.15,19.32,43.6575869695,138.78
2019-07-23 12:00:00,85.92896,21.40178,88.5540645812,24.82896,7.24178,25.8635,61.1,14.16,62.71933992,136.62,84.15896,13.881780000000001,85.2961567965,24.82896,7.24178,25.8635,59.33,6.64,59.7004061963,136.92,58.41896,9.58178,59.1995388111,24.82896,7.24178,25.8635,33.59,2.34,33.671407752,139.06,58.68896,26.76178,64.5026115336,24.82896,7.24178,25.8635,33.86,19.52,39.083628286,138.98
2019-07-23 12:30:00,86.68736,22.12173,89.4654644092,26.57736,7.75173,27.68475,60.11,14.37,61.8037943819,136.7,84.95736,14.21173,86.1378330803,26.57736,7.75173,27.68475,58.38,6.46,58.7363260683,136.99,58.88736,9.91173,59.7156893903,26.57736,7.75173,27.68475,32.31,2.16,32.3821200665,139.15,59.14736,27.48173,65.2200558016,26.57736,7.75173,27.68475,32.57,19.73,38.0798870797,139.06
2019-07-23 13:00:00,87.42248,21.99114,90.1459940754,28.39248,8.28114,29.5755,59.03,13.71,60.6011963578,136.79,85.69248,15.40114,87.065471008,28.39248,8.28114,29.5755,57.3,7.12,57.7406650464,137.08,60.24248,10.70114,61.1855439941,28.39248,8.28114,29.5755,31.85,2.42,31.9418048958,139.19,60.51248,27.75114,66.5724117563,28.39248,8.28114,29.5755,32.12,19.47,37.56028887,139.06
2019-07-23 13:30:00,87.52232,22.01276,90.2480919521,28.91232,8.43276,30.117,58.61,13.58,60.162683617,136.57,85.81232,15.58276,87.2156905207,28.91232,8.43276,30.117,56.9,7.15,57.3474716095,136.86,59.19232,10.76276,60.162843598,28.91232,8.43276,30.117,30.28,2.33,30.3695126731,138.97,59.44232,27.89276,65.6612173768,28.91232,8.43276,30.117,30.53,19.46,36.2045922502,138.85
2019-07-23 14:00:00,86.51976,22.47868,89.39216926,30.26976,8.82868,31.531,56.25,13.65,57.8825103118,136.49,84.87976,15.90868,86.3577428897,30.26976,8.82868,31.531,54.61,7.08,55.0670364193,136.78,56.30976,12.03868,57.5822792828,30.26976,8.82868,31.531,26.04,3.21,26.2371054044,138.97,56.58976,27.43868,62.8910335183,30.26976,8.82868,31.531,26.32,18.61,32.234678531,138.85
2019-07-23 14:30:00,89.95088,23.512340000000002,92.9730656967,34.19088,9.97234,35.6155,55.76,13.54,57.3803903786,137.02,88.29088,17.30234,89.9702754283,34.19088,9.97234,35.6155,54.1,7.33,54.5943119748,137.32,52.62088,16.32234,55.0942446636,34.19088,9.97234,35.6155,18.43,6.35,19.4932655038,139.88,52.90088,25.71234,58.8185985301,34.19088,9.97234,35.6155,18.71,15.74,24.4501881383,139.73
2019-07-23 15:00:00,87.35552,22.48036,90.2017375675,31.95552,9.32036,33.287,55.4,13.16,56.9415981511,136.58,85.71552,16.90036,87.3657400644,31.95552,9.32036,33.287,53.76,7.58,54.2917489127,136.88,51.62552,15.04036,53.7718025009,31.95552,9.32036,33.287,19.67,5.72,20.4848065649,139.32,51.93552,25.53036,57.8713877439,31.95552,9.32036,33.287,19.98,16.21,25.7286707779,139.15
2019-07-23 15:30:00,84.19424,21.79082,86.9684418939,28.25424,8.24082,29.4315,55.94,13.55,57.5576762908,137.18,82.52424,15.64082,83.9933654395,28.25424,8.24082,29.4315,54.27,7.4,54.7721909366,137.45,53.76424,13.06082,55.3279181051,28.25424,8.24082,29.4315,25.51,4.82,25.9613655265,139.8,54.05424,25.53082,59.7802946785,28.25424,8.24082,29.4315,25.8,17.29,31.0577542652,139.66
2019-07-23 16:00:00,83.598,21.479,86.3132263619,28.008,8.169,29.175,55.59,13.31,57.1612123734,137.04,81.948,15.749,83.4476225246,28.008,8.169,29.175,53.94,7.58,54.4699917386,137.3,55.298,13.569,56.9384454038,28.008,8.169,29.175,27.29,5.4,27.8191319059,139.67,55.588,24.839,60.8851514328,28.008,8.169,29.175,27.58,16.67,32.2264689347,139.53
2019-07-23 16:30:00,82.5892,21.91185,85.4465044754,31.3092,9.13185,32.61375,51.28,12.78,52.8485269426,137.06,81.0392,17.23185,82.851002354,31.3092,9.13185,32.61375,49.73,8.1,50.3853440993,137.3,60.4292,14.88185,62.2346982965,31.3092,9.13185,32.61375,29.12,5.75,29.6822657491,139.59,60.7092,25.43185,65.820862643,31.3092,9.13185,32.61375,29.4,16.3,33.6162163249,139.41
2019-07-23 17:00:00,81.67944,20.18317,84.1361472256,28.39944,8.28317,29.58275,53.28,11.9,54.5927504345,137.98,80.07944,17.47317,81.9635795983,28.39944,8.28317,29.58275,51.68,9.19,52.4907468036,138.24,57.21944,15.67317,59.3271655463,28.39944,8.28317,29.58275,28.82,7.39,29.7523864589,140.58,57.51944,23.23317,62.0343950254,28.39944,8.28317,29.58275,29.12,14.95,32.7334217582,140.43
2019-07-23 17:30:00,81.2548,19.0814,83.4652164018,27.1248,7.9114,28.255,54.13,11.17,55.2704785577,137.72,79.6248,17.8014,81.5904321413,27.1248,7.9114,28.255,52.5,9.89,53.4234227657,137.98,52.3648,17.6014,55.2438373124,27.1248,7.9114,28.255,25.24,9.69,27.036155422,140.51,52.644800000000004,20.5914,56.5285832212,27.1248,7.9114,28.255,25.52,12.68,28.4965401409,140.36
2019-07-23 18:00:00,79.74552,17.25036,81.589968012,25.71552,7.50036,26.787,54.03,9.75,54.9026720661,138.28,78.11552,18.89036,80.3671585027,25.71552,7.50036,26.787,52.4,11.39,53.6236151336,138.54,48.84552,17.64036,51.9332949561,25.71552,7.50036,26.787,23.13,10.14,25.2550292021,140.45,49.07552,16.75036,51.8553876024,25.71552,7.50036,26.787,23.36,9.25,25.1247308443,140.33
2019-07-23 18:30:00,77.18624,15.66057,78.758930275,21.87624,6.38057,22.78775,55.31,9.28,56.0831035161,138.17,75.51624,18.17057,77.6715656973,21.87624,6.38057,22.78775,53.64,11.79,54.9204306247,138.41,50.91624,7.35057,51.4440897972,21.87624,6.38057,22.78775,29.04,0.97,29.0561955528,137.37,50.74624,7.34057,51.2744072814,21.87624,6.38057,22.78775,28.87,0.96,28.8859567956,137.3
2019-07-23 19:00:00,71.80792,13.99231,73.1584726048,15.12792,4.41231,15.75825,56.68,9.58,57.4839003548,137.74,70.11792,15.82231,71.8809307039,15.12792,4.41231,15.75825,54.99,11.41,56.1612695725,138.0,57.20792,8.27231,57.8029170844,15.12792,4.41231,15.75825,42.08,3.86,42.2566681129,136.6,56.95792,8.51231,57.5904859527,15.12792,4.41231,15.75825,41.83,4.1,42.0304520556,136.5
2019-07-23 19:30:00,68.01008,12.01919,69.0639696938,10.90008,3.17919,11.35425,57.11,8.84,57.7901176673,136.86,66.32008,15.04919,68.0061109818,10.90008,3.17919,11.35425,55.42,11.87,56.6769203468,137.13,53.60008,37.97919,65.6916086655,10.90008,3.17919,11.35425,42.7,34.8,55.0847528814,136.78,52.75008,32.38919,61.9001661457,10.90008,3.17919,11.35425,41.85,29.21,51.0357384585,136.68
