Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-23 20:00:00,69.96408,11.07744,70.8355995754,8.01408,2.33744,8.348,61.95,8.74,62.5634885536,137.1,68.14408,14.37744,69.6442849055,8.01408,2.33744,8.348,60.13,12.04,61.323555833,137.39,52.12408,37.18744,64.0298790378,8.01408,2.33744,8.348,44.11,34.85,56.2157860392,137.07,51.27408,31.79744,60.333311449,8.01408,2.33744,8.348,43.26,29.46,52.3385059015,136.99
2019-07-23 20:30:00,67.0272,10.0346,67.7741745579,6.4272,1.8746,6.695,60.6,8.16,61.1469181562,137.1,65.2372,14.4546,66.8193663918,6.4272,1.8746,6.695,58.81,12.58,60.1404398055,137.39,50.4272,36.1046,62.0197117133,6.4272,1.8746,6.695,44.0,34.23,55.7466851032,137.04,49.5572,31.8846,58.9282936203,6.4272,1.8746,6.695,43.13,30.01,52.5432869166,136.99
2019-07-23 21:00:00,65.69856,9.54083,66.3877113867,5.72856,1.67083,5.96725,59.97,7.87,60.4841946297,136.95,63.91856,14.51083,65.5449959933,5.72856,1.67083,5.96725,58.19,12.84,59.5897784859,137.22,49.88856,35.74083,61.3699873551,5.72856,1.67083,5.96725,44.16,34.07,55.7751781709,136.87,49.02856,31.72083,58.3952973412,5.72856,1.67083,5.96725,43.3,30.05,52.7057160088,136.78
2019-07-23 21:30:00,64.868,9.2165,65.5194726494,5.508,1.6065,5.7375,59.36,7.61,59.8458160609,137.06,63.098,14.7165,64.791457587,5.508,1.6065,5.7375,57.59,13.11,59.063357507,137.33,50.918,35.8765,62.2877674688,5.508,1.6065,5.7375,45.41,34.27,56.8902539984,136.92,50.058,31.4665,59.1265083211,5.508,1.6065,5.7375,44.55,29.86,53.6313537028,136.82
2019-07-23 22:00:00,64.24304,9.00422,64.8709809256,5.36304,1.5642200000000002,5.5865,58.88,7.44,59.3481928958,137.34,62.48304,14.95422,64.2476379601,5.36304,1.5642200000000002,5.5865,57.12,13.39,58.6684455223,137.61,51.59304,36.09422,62.9653435935,5.36304,1.5642200000000002,5.5865,46.23,34.53,57.702112613,137.15,50.74304,31.49422,59.7222069406,5.36304,1.5642200000000002,5.5865,45.38,29.93,54.361284937,137.04
2019-07-23 22:30:00,62.76688,7.49909,63.2132705669,3.35688,0.9790900000000001,3.49675,59.41,6.52,59.7667005949,137.55,60.99688,15.31909,62.891127261,3.35688,0.9790900000000001,3.49675,57.64,14.34,59.3970133929,137.81,47.48688,34.36909,58.6194346575,3.35688,0.9790900000000001,3.49675,44.13,33.39,55.3384947392,137.4,46.61688,32.19909,56.6561108598,3.35688,0.9790900000000001,3.49675,43.26,31.22,53.3490018651,137.3
2019-07-23 23:00:00,59.592,6.71225,59.968831604900004,2.442,0.71225,2.54375,57.15,6.0,57.464097487,137.04,57.852,15.40225,59.8672131393,2.442,0.71225,2.54375,55.41,14.69,57.3242025675,137.31,47.912,34.53225,59.059597307,2.442,0.71225,2.54375,45.47,33.82,56.6684506582,136.72,47.042,30.91225,56.2895813101,2.442,0.71225,2.54375,44.6,30.2,53.8627886393,136.61
2019-07-23 23:30:00,57.08792,6.49981,57.4567501688,3.90792,1.13981,4.07075,53.18,5.36,53.4494340475,137.7,55.44792,16.57981,57.8736721831,3.90792,1.13981,4.07075,51.54,15.44,53.8030222199,137.97,43.98792,33.53981,55.315964791,3.90792,1.13981,4.07075,40.08,32.4,51.5380092747,137.47,43.09792,33.31981,54.4760538839,3.90792,1.13981,4.07075,39.19,32.18,50.7090573764,137.37
2019-07-24 00:00:00,53.82672,5.67446,54.1249968337,4.50672,1.31446,4.6945,49.32,4.36,49.5123418957,137.13,52.26672,17.54446,55.1327316233,4.50672,1.31446,4.6945,47.76,16.23,50.44234828,137.41,41.14672,32.54446,52.4613614334,4.50672,1.31446,4.6945,36.64,31.23,48.1435613556,136.88,40.24672,34.07446,52.7339292586,4.50672,1.31446,4.6945,35.74,32.76,48.4826278166,136.81
2019-07-24 00:30:00,51.4536,5.0823,51.7039913957,4.2936,1.2523,4.4725,47.16,3.83,47.3152670921,136.77,49.9536,17.9023,53.0646256771,4.2936,1.2523,4.4725,45.66,16.65,48.6010092488,137.06,40.1336,31.9323,51.2872072963,4.2936,1.2523,4.4725,35.84,30.68,47.1780457416,136.5,39.2436,34.2423,52.0825810636,4.2936,1.2523,4.4725,34.95,32.99,48.0608218823,136.42
2019-07-24 01:00:00,51.17488,5.14309,51.4326716957,3.88488,1.13309,4.04675,47.29,4.01,47.459711335,137.9,49.64488,17.93309,52.7845604999,3.88488,1.13309,4.04675,45.76,16.8,48.7464624358,138.19,40.14488,32.76309,51.8172891665,3.88488,1.13309,4.04675,36.26,31.63,48.116987644700004,137.57,39.23488,34.19309,52.0436664001,3.88488,1.13309,4.04675,35.35,33.06,48.4002696273,137.48
2019-07-24 01:30:00,48.8232,4.21635,49.0049228707,2.5932,0.7563500000000001,2.70125,46.23,3.46,46.3592978808,137.36,47.3332,17.96635,50.6282683346,2.5932,0.7563500000000001,2.70125,44.74,17.21,47.9359124248,137.65,37.9332,31.46635,49.2854831016,2.5932,0.7563500000000001,2.70125,35.34,30.71,46.819010028,137.05,37.0532,34.31635,50.5029851352,2.5932,0.7563500000000001,2.70125,34.46,33.56,48.1016132786,136.96
2019-07-24 02:00:00,48.578,4.1665,48.756351445199996,2.868,0.8365,2.9875,45.71,3.33,45.8311357049,137.36,47.088,18.1665,50.4707981535,2.868,0.8365,2.9875,44.22,17.33,47.4946028513,137.65,37.928,31.4065,49.243288134,2.868,0.8365,2.9875,35.06,30.57,46.5158951327,137.05,37.028,34.5665,50.6548685345,2.868,0.8365,2.9875,34.16,33.73,48.006442276,136.96
2019-07-24 02:30:00,47.73152,3.46961,47.8574570476,2.98152,0.8696100000000001,3.10575,44.75,2.6,44.8254670918,138.99,46.25152,19.37961,50.1475062796,2.98152,0.8696100000000001,3.10575,43.27,18.51,47.0628622164,139.29,38.03152,31.97961,49.6899584349,2.98152,0.8696100000000001,3.10575,35.05,31.11,46.8650680145,138.59,37.12152,35.42961,51.3153438248,2.98152,0.8696100000000001,3.10575,34.14,34.56,48.579143673,138.52
2019-07-24 03:00:00,48.28736,3.87548,48.4426308224,4.64736,1.35548,4.841,43.64,2.52,43.7126983839,138.99,46.83736,19.97548,50.9191328775,4.64736,1.35548,4.841,42.19,18.62,46.1161631101,139.29,42.65736,33.77548,54.4098650191,4.64736,1.35548,4.841,38.01,32.42,49.9581474837,138.41,41.75736,34.57548,54.2138444625,4.64736,1.35548,4.841,37.11,33.22,49.8068318607,138.33
2019-07-24 03:30:00,45.99208,2.94769,46.0864437667,1.43208,0.41769000000000006,1.4917500000000001,44.56,2.5300000000000002,44.6317655936,138.65,44.52208,18.91769,48.3745243125,1.43208,0.41769000000000006,1.4917500000000001,43.09,18.5,46.8934760921,138.94,36.12208,31.75769,48.0973547886,1.43208,0.41769000000000006,1.4917500000000001,34.69,31.34,46.7503122984,138.21,35.21208,34.47769,49.2808450177,1.43208,0.41769000000000006,1.4917500000000001,33.78,34.06,47.9705326216,138.12
2019-07-24 04:00:00,45.78344,3.02267,45.8831114046,1.24344,0.36267000000000005,1.29525,44.54,2.66,44.6193590272,137.96,44.32344,18.53267,48.0419315886,1.24344,0.36267000000000005,1.29525,43.08,18.17,46.755056411,138.25,35.67344,31.27267,47.4402172251,1.24344,0.36267000000000005,1.29525,34.43,30.91,46.2693527078,137.56,34.78344,34.21267,48.7892865982,1.24344,0.36267000000000005,1.29525,33.54,33.85,47.6524301584,137.47
2019-07-24 04:30:00,45.91408,3.48994,46.0465245534,1.47408,0.42994000000000004,1.5354999999999999,44.44,3.06,44.5452264558,137.8,44.45408,18.17994,48.0278611542,1.47408,0.42994000000000004,1.5354999999999999,42.98,17.75,46.500998914,138.09,35.84408,31.26994,47.5668710202,1.47408,0.42994000000000004,1.5354999999999999,34.37,30.84,46.1779438693,137.46,34.94408,34.34994,49.0000725005,1.47408,0.42994000000000004,1.5354999999999999,33.47,33.92,47.6529883638,137.36
2019-07-24 05:00:00,45.72032,3.33301,45.8416471842,1.69032,0.49301000000000006,1.76075,44.03,2.84,44.1214970281,138.73,44.26032,18.71301,48.0536436679,1.69032,0.49301000000000006,1.76075,42.57,18.22,46.3052189283,139.01,36.64032,32.42301,48.9261139593,1.69032,0.49301000000000006,1.76075,34.95,31.93,47.339490914,138.25,35.74032,34.01301,49.3381730809,1.69032,0.49301000000000006,1.76075,34.05,33.52,47.7806749638,138.13
2019-07-24 05:30:00,46.04544,2.93992,46.139198892,1.88544,0.5499200000000001,1.964,44.16,2.39,44.2246277542,138.59,44.58544,19.17992,48.53587118,1.88544,0.5499200000000001,1.964,42.7,18.63,46.587196739,138.83,37.26544,32.56992,49.4925520377,1.88544,0.5499200000000001,1.964,35.38,32.02,47.7181810215,138.04,36.38544,33.77992,49.6485975552,1.88544,0.5499200000000001,1.964,34.5,33.23,47.9007609543,137.89
2019-07-24 06:00:00,47.99688,2.80409,48.0787209737,1.79688,0.5240900000000001,1.87175,46.2,2.2800000000000002,46.2562255269,138.7,46.48688,19.26409,50.3203256713,1.79688,0.5240900000000001,1.87175,44.69,18.74,48.4601248451,138.93,39.85688,33.06409,51.7861461287,1.79688,0.5240900000000001,1.87175,38.06,32.54,50.0740970962,138.07,38.98688,33.17409,51.1907907681,1.79688,0.5240900000000001,1.87175,37.19,32.65,49.4885703976,137.95
2019-07-24 06:30:00,53.59816,5.21238,53.8510135527,3.12816,0.9123800000000001,3.2585,50.47,4.3,50.6528469091,138.3,51.99816,17.61238,54.8999505706,3.12816,0.9123800000000001,3.2585,48.87,16.7,51.6446212107,138.54,44.33816,35.27238,56.6569785909,3.12816,0.9123800000000001,3.2585,41.21,34.36,53.6551367532,137.72,43.48816,31.51238,53.7052153282,3.12816,0.9123800000000001,3.2585,40.36,30.6,50.6486880383,137.58
2019-07-24 07:00:00,58.95592,7.71006,59.4579307431,2.6059200000000002,0.7600600000000001,2.7145,56.35,6.95,56.7769759674,138.71,57.24592,15.00006,59.1785193854,2.6059200000000002,0.7600600000000001,2.7145,54.64,14.24,56.465097184,138.94,45.41592,8.95006,46.2894087611,2.6059200000000002,0.7600600000000001,2.7145,42.81,8.19,43.5863763119,137.2,45.07592,8.03006,45.7855919198,2.6059200000000002,0.7600600000000001,2.7145,42.47,7.27,43.0877453576,137.09
2019-07-24 07:30:00,65.45448,10.95839,66.3654674018,5.75448,1.67839,5.99425,59.7,9.28,60.416954574,137.59,63.69448,13.35839,65.0802071744,5.75448,1.67839,5.99425,57.94,11.68,59.1055496548,137.83,50.43448,5.76839,50.7632849219,5.75448,1.67839,5.99425,44.68,4.09,44.8668084446,136.31,50.15448,5.78839,50.4873976638,5.75448,1.67839,5.99425,44.4,4.11,44.5898205872,136.21
2019-07-24 08:00:00,72.11024,14.33882,73.5220271201,12.03024,3.50882,12.5315,60.08,10.83,61.0483030067,137.39,70.33024,13.58882,71.6309897143,12.03024,3.50882,12.5315,58.3,10.08,59.164993028,137.63,50.71024,7.36882,51.2428331482,12.03024,3.50882,12.5315,38.68,3.86,38.8721236878,136.38,50.46024,7.38882,50.9983380303,12.03024,3.50882,12.5315,38.43,3.88,38.6253711956,136.28
2019-07-24 08:30:00,80.9312,18.12285,82.9354979822,19.1412,5.5828500000000005,19.93875,61.79,12.54,63.0496288649,136.86,79.1512,13.87285,80.3577527595,19.1412,5.5828500000000005,19.93875,60.01,8.29,60.5798993066,137.12,51.7512,9.87285,52.6845315872,19.1412,5.5828500000000005,19.93875,32.61,4.29,32.8909744459,136.1,51.5312,9.88285,52.4703277821,19.1412,5.5828500000000005,19.93875,32.39,4.3,32.6741809385,136.01
2019-07-24 09:00:00,86.82128,21.21329,89.3752669001,24.97128,7.28329,26.01175,61.85,13.93,63.3992697119,136.24,85.02128,14.03329,86.1716384959,24.97128,7.28329,26.01175,60.05,6.75,60.4281805121,136.52,54.15128,11.25329,55.3082060951,24.97128,7.28329,26.01175,29.18,3.9699999999999998,29.4488251039,135.75,53.95128,11.27329,55.1164919154,24.97128,7.28329,26.01175,28.98,3.99,29.2533844196,135.66
2019-07-24 09:30:00,87.3344,23.23795,90.3731140526,30.1644,8.79795,31.42125,57.17,14.44,58.9654347902,136.99,85.6644,15.21795,87.0056057364,30.1644,8.79795,31.42125,55.5,6.42,55.8700850187,137.26,55.5744,12.77795,57.02446792,30.1644,8.79795,31.42125,25.41,3.98,25.719807542,136.5,55.3944,12.79795,56.853558161,30.1644,8.79795,31.42125,25.23,4.0,25.5451149929,136.41
2019-07-24 10:00:00,87.1532,23.41135,90.2428478,30.0732,8.77135,31.32625,57.08,14.64,58.9275487357,136.35,85.4932,14.83135,86.7701341999,30.0732,8.77135,31.32625,55.42,6.06,55.7503363219,136.62,59.7632,13.99135,61.3791328471,30.0732,8.77135,31.32625,29.69,5.22,30.1453893655,135.73,59.5832,14.00135,61.206172271,30.0732,8.77135,31.32625,29.51,5.23,29.9698682012,135.65
2019-07-24 10:30:00,85.506,21.65675,88.2059570356,24.366,7.10675,25.38125,61.14,14.55,62.8474510223,136.18,83.746,13.22675,84.7840753418,24.366,7.10675,25.38125,59.38,6.12,59.6945458145,136.44,60.796,14.34675,62.4658534846,24.366,7.10675,25.38125,36.43,7.24,37.1424622232,135.32,60.556,14.34675,62.2322936389,24.366,7.10675,25.38125,36.19,7.24,36.9070955238,135.24
2019-07-24 11:00:00,85.7268,22.1324,88.5377172057,24.5568,7.1624,25.58,61.17,14.97,62.9751522428,136.0,83.9568,12.8324,84.931824165,24.5568,7.1624,25.58,59.4,5.67,59.67,136.26,58.3868,15.1524,60.3209220752,24.5568,7.1624,25.58,33.83,7.99,34.7607393477,135.14,58.1568,15.1424,60.0958040465,24.5568,7.1624,25.58,33.6,7.98,34.5346261019,135.04
2019-07-24 11:30:00,87.64232,23.62651,90.7710759535,27.86232,8.12651,29.02325,59.78,15.5,61.7567680501,135.53,85.92232,13.12651,86.9192173168,27.86232,8.12651,29.02325,58.06,5.0,58.2748968253,135.79,58.91232,17.23651,61.3820716884,27.86232,8.12651,29.02325,31.05,9.11,32.3588411412,134.64,58.70232,17.21651,61.1749179808,27.86232,8.12651,29.02325,30.84,9.09,32.151729347,134.51
2019-07-24 12:00:00,89.81392,25.07906,93.2496620704,29.89392,8.71906,31.1395,59.92,16.36,62.1132514042,135.04,88.09392,12.75906,89.0131021426,29.89392,8.71906,31.1395,58.2,4.04,58.3400514227,135.3,60.42392,17.79906,62.9909251008,29.89392,8.71906,31.1395,30.53,9.08,31.8516451694,134.26,60.22392,17.77906,62.7934352831,29.89392,8.71906,31.1395,30.33,9.06,31.6542651155,134.17
2019-07-24 12:30:00,89.80544,24.09992,92.9829188486,30.44544,8.87992,31.714,59.36,15.22,61.2801599215,136.02,88.08544,14.29992,89.2386264574,30.44544,8.87992,31.714,57.64,5.42,57.8942656919,136.3,54.67544,16.09992,56.9965890488,30.44544,8.87992,31.714,24.23,7.22,25.282826187,135.34,54.48544,16.08992,56.8115190573,30.44544,8.87992,31.714,24.04,7.21,25.0979222248,135.24
2019-07-24 13:00:00,90.50904,24.21847,93.6932260671,32.90904,9.59847,34.28025,57.6,14.62,59.426462119199996,136.52,88.82904,15.73847,90.2125145712,32.90904,9.59847,34.28025,55.92,6.14,56.2560752275,136.78,53.12904,16.15847,55.5318921347,32.90904,9.59847,34.28025,20.22,6.5600000000000005,21.2575163178,135.83,53.00904,16.15847,55.4170955073,32.90904,9.59847,34.28025,20.1,6.5600000000000005,21.1434055913,135.7
2019-07-24 13:30:00,90.50232,23.72651,93.5607674304,31.22232,9.10651,32.52325,59.28,14.62,61.0562265457,135.87,88.78232,15.06651,90.0516522234,31.22232,9.10651,32.52325,57.56,5.96,57.8677388534,136.13,56.38232,17.97651,59.178720165,31.22232,9.10651,32.52325,25.16,8.87,26.6777529039,134.94,56.21232,17.95651,59.0106869233,31.22232,9.10651,32.52325,24.99,8.85,26.5108015722,134.83
2019-07-24 14:00:00,88.90256,23.40283,91.9312657727,30.59256,8.92283,31.86725,58.31,14.48,60.0809994924,136.52,87.20256,15.20283,88.5178654881,30.59256,8.92283,31.86725,56.61,6.28,56.9572690708,136.78,56.67256,17.66283,59.3612215218,30.59256,8.92283,31.86725,26.08,8.74,27.5055267174,135.56,56.50256,17.65283,59.1959601118,30.59256,8.92283,31.86725,25.91,8.73,27.3411960236,135.42
2019-07-24 14:30:00,87.77544,24.13492,91.0330831654,30.08544,8.77492,31.339,57.69,15.36,59.6997964821,135.75,86.09544,13.98492,87.2238658636,30.08544,8.77492,31.339,56.01,5.21,56.2517928603,136.0,58.67544,17.91492,61.3494223102,30.08544,8.77492,31.339,28.59,9.14,30.0154576843,134.83,58.47544,17.89492,61.1523118533,30.08544,8.77492,31.339,28.39,9.12,29.8188950164,134.68
2019-07-24 15:00:00,87.51584,23.76712,90.6857113552,29.47584,8.59712,30.704,58.04,15.17,59.9897532917,136.44,85.83584,14.17712,86.998748037,29.47584,8.59712,30.704,56.36,5.58,56.6355542041,136.7,55.76584,16.99712,58.2986363408,29.47584,8.59712,30.704,26.29,8.4,27.59934963,135.58,55.59584,16.98712,58.1331202603,29.47584,8.59712,30.704,26.12,8.39,27.434403583799998,135.43
2019-07-24 15:30:00,89.19728,23.64629,92.2783928672,30.70728,8.95629,31.98675,58.49,14.69,60.306518719,136.48,87.48728,15.03629,88.7700072027,30.70728,8.95629,31.98675,56.78,6.08,57.1045952617,136.77,51.52728,14.48629,53.524883766,30.70728,8.95629,31.98675,20.82,5.53,21.5418963882,135.92,51.36728,14.47629,53.3681592971,30.70728,8.95629,31.98675,20.66,5.52,21.3847141669,135.76
2019-07-24 16:00:00,88.61304,22.97422,91.5428077057,28.64304,8.35422,29.8365,59.97,14.62,61.7263744278,136.91,86.88304,14.65422,88.1102082817,28.64304,8.35422,29.8365,58.24,6.3,58.5797541818,137.21,53.45304,13.28422,55.0790158432,28.64304,8.35422,29.8365,24.81,4.93,25.2950785727,136.36,53.28304,13.29422,54.9164696339,28.64304,8.35422,29.8365,24.64,4.94,25.1303243115,136.2
2019-07-24 16:30:00,80.3804,21.2122,83.1322207871,24.8304,7.2422,25.865,55.55,13.97,57.2796944824,137.68,78.7304,14.3722,80.0314689169,24.8304,7.2422,25.865,53.9,7.13,54.369540185700004,137.98,58.2604,12.2622,59.5368436936,24.8304,7.2422,25.865,33.43,5.02,33.8048117877,136.9,58.0504,12.2722,59.3334293042,24.8304,7.2422,25.865,33.22,5.03,33.5986502705,136.81
2019-07-24 17:00:00,80.18184,19.99512,82.6373540816,24.05184,7.01512,25.054,56.13,12.98,57.6112601841,137.88,78.52184,15.18512,79.9766667623,24.05184,7.01512,25.054,54.47,8.17,55.0793046434,138.19,60.19184,11.43512,61.2684223071,24.05184,7.01512,25.054,36.14,4.42,36.4092845302,137.02,59.96184,11.45512,61.0462286337,24.05184,7.01512,25.054,35.91,4.44,36.1834451096,136.92
2019-07-24 17:30:00,78.66504,18.30397,80.7664771794,21.54504,6.28397,22.44275,57.12,12.02,58.3710099279,137.74,76.96504,15.34397,78.4796457533,21.54504,6.28397,22.44275,55.42,9.06,56.1556764718,138.05,59.64504,10.26397,60.5217306161,21.54504,6.28397,22.44275,38.1,3.98,38.3073152283,136.81,59.39504,10.28397,60.27877583,21.54504,6.28397,22.44275,37.85,4.0,38.0607737704,136.71
2019-07-24 18:00:00,80.44296,18.21503,82.4794345971,23.50296,6.85503,24.48225,56.94,11.36,58.0621494607,138.39,78.74296,16.74503,80.5037252508,23.50296,6.85503,24.48225,55.24,9.89,56.118354395,138.73,49.06296,7.67503,49.6596428648,23.50296,6.85503,24.48225,25.56,0.8200000000000001,25.573149982,137.91,48.87296,7.64503,49.4672892209,23.50296,6.85503,24.48225,25.37,0.79,25.3822969804,137.81
2019-07-24 18:30:00,79.3784,17.21745,81.2242018801,21.9684,6.40745,22.88375,57.41,10.81,58.4188685272,138.22,77.6684,16.75745,79.4556007407,21.9684,6.40745,22.88375,55.7,10.35,56.6534420843,138.55,50.6684,6.82745,51.1263223014,21.9684,6.40745,22.88375,28.7,0.42,28.7030730062,137.67,50.4884,6.79745,50.9439285986,21.9684,6.40745,22.88375,28.52,0.39,28.5226664251,137.56
2019-07-24 19:00:00,77.49336,16.92223,79.3194976803,19.89336,5.80223,20.72225,57.6,11.12,58.6635696152,136.66,75.79336,15.39223,77.3405079144,19.89336,5.80223,20.72225,55.9,9.59,56.7166474679,136.99,50.52336,6.36223,50.9223710786,19.89336,5.80223,20.72225,30.63,0.56,30.6351187365,136.09,50.31336,6.38223,50.7165362999,19.89336,5.80223,20.72225,30.42,0.58,30.4255287546,136.03
2019-07-24 19:30:00,76.00816,16.17238,77.7096278556,19.20816,5.60238,20.0085,56.8,10.57,57.7751235395,136.88,74.30816,15.80238,75.9698483364,19.20816,5.60238,20.0085,55.1,10.2,56.0361490468,137.23,47.69816,5.76238,48.0449736252,19.20816,5.60238,20.0085,28.49,0.16,28.4904492769,136.31,47.49816,5.76238,47.8464233423,19.20816,5.60238,20.0085,28.29,0.16,28.2904524531,136.25
2019-07-24 20:00:00,73.86312,15.44591,75.46082846,18.36312,5.35591,19.12825,55.5,10.09,56.4097340891,136.57,72.21312,15.94591,73.9527331872,18.36312,5.35591,19.12825,53.85,10.59,54.8814230865,136.91,48.28312,5.58591,48.6051650287,18.36312,5.35591,19.12825,29.92,0.23,29.920884011,135.92,48.08312,5.57591,48.4053426934,18.36312,5.35591,19.12825,29.72,0.22,29.7208142553,135.86
2019-07-24 20:30:00,73.50968,14.58074,74.9417842905,13.33968,3.89074,13.8955,60.17,10.69,61.112232818,136.96,71.74968,14.07074,73.1163613991,13.33968,3.89074,13.8955,58.41,10.18,59.2904756264,137.31,43.47968,4.70074,43.7330484811,13.33968,3.89074,13.8955,30.14,0.81,30.1508822425,136.51,43.26968,4.65074,43.5188992261,13.33968,3.89074,13.8955,29.93,0.76,29.9396476265,136.43
2019-07-24 21:00:00,71.1712,13.27035,72.3978031335,11.0412,3.22035,11.50125,60.13,10.05,60.9640828685,137.33,69.4012,14.07035,70.8131436286,11.0412,3.22035,11.50125,58.36,10.85,59.3600210579,137.67,42.7012,4.4403500000000005,42.9314475596,11.0412,3.22035,11.50125,31.66,1.22,31.6834972817,136.81,42.5112,4.41035,42.7393649059,11.0412,3.22035,11.50125,31.47,1.19,31.4924911685,136.73
2019-07-24 21:30:00,65.7248,11.29515,66.6883029366,5.6748,1.65515,5.91125,60.05,9.64,60.8188465856,136.9,63.9648,12.79515,65.2319822063,5.6748,1.65515,5.91125,58.29,11.14,59.3449551352,137.21,49.7348,3.70515,49.8726224252,5.6748,1.65515,5.91125,44.06,2.05,44.1076648668,135.9,49.4548,3.74515,49.5964050266,5.6748,1.65515,5.91125,43.78,2.09,43.8298585441,135.8
2019-07-24 22:00:00,67.27928,10.92229,68.1600904941,7.85928,2.29229,8.18675,59.42,8.63,60.0434284497,137.07,65.51928,14.46229,67.0964520952,7.85928,2.29229,8.18675,57.66,12.17,58.9303359909,137.39,46.95928,3.23229,47.0703906587,7.85928,2.29229,8.18675,39.1,0.9400000000000001,39.1112976006,136.18,46.69928,3.21229,46.8096310556,7.85928,2.29229,8.18675,38.84,0.92,38.8508944556,136.1
2019-07-24 22:30:00,65.26936,9.79023,65.9995299852,7.9893600000000005,2.3302300000000002,8.32225,57.28,7.46,57.7637429535,138.01,63.54936,15.89023,65.5058819181,7.9893600000000005,2.3302300000000002,8.32225,55.56,13.56,57.1907964624,138.32,44.76936,3.17023,44.8814655851,7.9893600000000005,2.3302300000000002,8.32225,36.78,0.84,36.7895909192,137.07,44.51936,3.12023,44.6285698859,7.9893600000000005,2.3302300000000002,8.32225,36.53,0.79,36.5385412955,136.98
2019-07-24 23:00:00,61.324,9.03575,61.9861093638,7.494,2.18575,7.80625,53.83,6.85,54.2640894146,138.41,59.674,16.47575,61.9066766517,7.494,2.18575,7.80625,52.18,14.29,54.1013539572,138.72,43.634,2.80575,43.7241145029,7.494,2.18575,7.80625,36.14,0.62,36.1453178157,137.31,43.424,2.79575,43.5139057551,7.494,2.18575,7.80625,35.93,0.61,35.9351777511,137.2
2019-07-24 23:30:00,56.42504,7.03272,56.86162405,4.77504,1.39272,4.974,51.65,5.64,51.9570216621,138.82,54.80504,16.97272,57.3730392571,4.77504,1.39272,4.974,50.03,15.58,52.3997833965,139.11,46.11504,2.62272,46.1895613142,4.77504,1.39272,4.974,41.34,1.23,41.3582942105,137.31,45.84504,2.65272,45.9217227029,4.77504,1.39272,4.974,41.07,1.26,41.0893234308,137.2
2019-07-25 00:00:00,54.44152,7.74586,54.9897940263,3.07152,0.8958600000000001,3.1995,51.37,6.85,51.8246987449,138.44,52.74152,18.96586,56.0479417771,3.07152,0.8958600000000001,3.1995,49.67,18.07,52.854837054,138.75,42.11152,8.54586,42.9698945757,3.07152,0.8958600000000001,3.1995,39.04,7.65,39.7824597027,137.06,41.71152,8.82586,42.6350408168,3.07152,0.8958600000000001,3.1995,38.64,7.93,39.4453355924,136.98
2019-07-25 00:30:00,51.8836,15.44355,54.1332724446,2.3436,0.6835500000000001,2.44125,49.54,14.76,51.692061286,136.73,49.8036,26.47355,56.4025480148,2.3436,0.6835500000000001,2.44125,47.46,25.79,54.0145878444,137.04,41.4036,32.52355,52.6501604704,2.3436,0.6835500000000001,2.44125,39.06,31.84,50.3931463594,135.36,40.5236,33.39355,52.5099165736,2.3436,0.6835500000000001,2.44125,38.18,32.71,50.2758043198,135.29
2019-07-25 01:00:00,51.05312,15.11591,53.2438897608,2.76312,0.80591,2.87825,48.29,14.31,50.3656648919,136.34,49.02312,26.78591,55.8636847072,2.76312,0.80591,2.87825,46.26,25.98,53.0560835343,136.65,42.17312,32.77591,53.4119118443,2.76312,0.80591,2.87825,39.41,31.97,50.7467141793,134.87,41.28312,32.90591,52.7929437507,2.76312,0.80591,2.87825,38.52,32.1,50.1418029193,134.83
2019-07-25 01:30:00,50.53912,14.97891,52.7121465619,2.97912,0.8689100000000001,3.10325,47.56,14.11,49.608927624,136.48,48.51912,27.11891,55.583633249,2.97912,0.8689100000000001,3.10325,45.54,26.25,52.5638097934,136.78,40.93912,32.52891,52.2890192312,2.97912,0.8689100000000001,3.10325,37.96,31.66,49.429922112,135.02,40.05912,33.41891,52.1685407191,2.97912,0.8689100000000001,3.10325,37.08,32.55,49.3399321037,134.98
2019-07-25 02:00:00,49.45888,14.50384,51.541654859,2.61888,0.7638400000000001,2.7279999999999998,46.84,13.74,48.8136579248,136.88,47.44888,27.67384,54.9293877046,2.61888,0.7638400000000001,2.7279999999999998,44.83,26.91,52.2864896508,137.19,40.05888,32.02384,51.2858674022,2.61888,0.7638400000000001,2.7279999999999998,37.44,31.26,48.7743908214,135.44,39.15888,34.17384,51.973735898,2.61888,0.7638400000000001,2.7279999999999998,36.54,33.41,49.5116117694,135.39
2019-07-25 02:30:00,48.48808,14.42444,50.5881248061,2.27808,0.66444,2.373,46.21,13.76,48.2151604788,136.96,46.49808,27.57444,54.0594227217,2.27808,0.66444,2.373,44.22,26.91,51.76443277,137.25,36.91808,31.22444,48.3519418865,2.27808,0.66444,2.373,34.64,30.56,46.193540674,135.62,36.00808,34.93444,50.1696813165,2.27808,0.66444,2.373,33.73,34.27,48.0847772169,135.52
2019-07-25 03:00:00,48.41896,14.43678,50.525402564,2.38896,0.6967800000000001,2.4885,46.03,13.74,48.0369493203,138.05,46.40896,28.17678,54.2929323158,2.38896,0.6967800000000001,2.4885,44.02,27.48,51.893263532,138.3,39.49896,32.33678,51.0473817335,2.38896,0.6967800000000001,2.4885,37.11,31.64,48.767219523,136.56,38.57896,34.63678,51.8463372231,2.38896,0.6967800000000001,2.4885,36.19,33.94,49.6149140884,136.47
2019-07-25 03:30:00,47.73184,13.78887,49.6836138547,2.36184,0.6888700000000001,2.4602500000000003,45.37,13.1,47.2233723912,138.17,45.75184,28.92887,54.1304940201,2.36184,0.6888700000000001,2.4602500000000003,43.39,28.24,51.7705485774,138.43,38.36184,32.44887,50.2449990791,2.36184,0.6888700000000001,2.4602500000000003,36.0,31.76,48.0072661167,136.6,37.44184,34.63887,51.007280828,2.36184,0.6888700000000001,2.4602500000000003,35.08,33.95,48.8181206111,136.49
2019-07-25 04:00:00,47.39552,13.69036,49.3331660549,2.19552,0.64036,2.287,45.2,13.05,47.0461741271,138.53,45.41552,29.10036,53.9388580617,2.19552,0.64036,2.287,43.22,28.46,51.748816411600004,138.78,38.62552,32.58036,50.5312839041,2.19552,0.64036,2.287,36.43,31.94,48.449029918,136.93,37.70552,34.68036,51.2292261136,2.19552,0.64036,2.287,35.51,34.04,49.1902602148,136.82
2019-07-25 04:30:00,47.08032,13.22551,48.90266502,2.35032,0.6855100000000001,2.44825,44.73,12.54,46.4545422967,138.02,45.11032,29.40551,53.8481660678,2.35032,0.6855100000000001,2.44825,42.76,28.72,51.5097660643,138.27,37.91032,32.41551,49.8794311421,2.35032,0.6855100000000001,2.44825,35.56,31.73,47.6582259426,136.39,36.98032,34.52551,50.5920439206,2.35032,0.6855100000000001,2.44825,34.63,33.84,48.4188238188,136.29
2019-07-25 05:00:00,47.21008,13.57794,49.1238445996,2.77008,0.8079400000000001,2.8855,44.44,12.77,46.2383661044,138.36,45.26008,29.41794,53.9804597558,2.77008,0.8079400000000001,2.8855,42.49,28.61,51.2243321089,138.61,37.78008,32.45794,49.8081550938,2.77008,0.8079400000000001,2.8855,35.01,31.65,47.1955781827,136.77,36.85008,34.95794,50.7935622402,2.77008,0.8079400000000001,2.8855,34.08,34.15,48.2459210711,136.69
2019-07-25 05:30:00,46.28016,13.52588,48.2162072274,3.86016,1.12588,4.021,42.42,12.4,44.195207885,138.54,44.37016,30.19588,53.6703108562,3.86016,1.12588,4.021,40.51,29.07,49.8610569483,138.79,41.64016,33.71588,53.57857304,3.86016,1.12588,4.021,37.78,32.59,49.8942531761,136.77,40.72016,34.33588,53.2642852745,3.86016,1.12588,4.021,36.86,33.21,49.6141481838,136.66
2019-07-25 06:00:00,49.29944,13.42817,51.0955040474,2.83944,0.8281700000000001,2.95775,46.46,12.6,48.1382550577,138.33,47.28944,29.61817,55.7989886079,2.83944,0.8281700000000001,2.95775,44.45,28.79,52.9591030891,138.59,39.13944,33.07817,51.2451080013,2.83944,0.8281700000000001,2.95775,36.3,32.25,48.5566936683,136.67,38.20944,34.30817,51.3518435293,2.83944,0.8281700000000001,2.95775,35.37,33.48,48.7026416121,136.58
2019-07-25 06:30:00,55.399680000000004,16.30699,57.7498265535,3.10968,0.9069900000000001,3.23925,52.29,15.4,54.5105870451,137.17,53.22968,26.33699,59.3888531221,3.10968,0.9069900000000001,3.23925,50.12,25.43,56.2023068922,137.44,45.41968,35.10699,57.4059933993,3.10968,0.9069900000000001,3.23925,42.31,34.2,54.4038243141,135.63,44.55968,31.46699,54.5503120189,3.10968,0.9069900000000001,3.23925,41.45,30.56,51.4977290761,135.53
2019-07-25 07:00:00,60.41056,18.37808,63.1441967563,4.21056,1.22808,4.386,56.2,17.15,58.758510022,136.68,58.17056,24.68808,63.1926842665,4.21056,1.22808,4.386,53.96,23.46,58.8392148146,136.97,48.14056,36.84808,60.6242073499,4.21056,1.22808,4.386,43.93,35.62,56.5564258064,135.25,47.26056,29.96808,55.9611146279,4.21056,1.22808,4.386,43.05,28.74,51.7618595106,135.17
2019-07-25 07:30:00,66.99208,21.12894,70.245077324,6.20208,1.8089400000000002,6.4605,60.79,19.32,63.7862563567,135.47,64.64208,22.45894,68.4324666562,6.20208,1.8089400000000002,6.4605,58.44,20.65,61.9810946983,135.78,50.20208,38.13894,63.0462336754,6.20208,1.8089400000000002,6.4605,44.0,36.33,57.060221696,134.27,49.35208,28.87894,57.1805996458,6.20208,1.8089400000000002,6.4605,43.15,27.07,50.938270485,134.17
2019-07-25 08:00:00,73.14472,24.73596,77.214103511,9.17472,2.67596,9.557,63.97,22.06,67.6668641212,135.05,70.70472,20.53596,73.6266465582,9.17472,2.67596,9.557,61.53,17.86,64.069653503,135.36,53.37472,40.73596,67.1437202738,9.17472,2.67596,9.557,44.2,38.06,58.3284116019,134.02,52.50472,27.92596,59.4693607179,9.17472,2.67596,9.557,43.33,25.25,50.1502881348,133.95
2019-07-25 08:30:00,78.62144,26.78667,83.0593553874,12.33144,3.59667,12.84525,66.29,23.19,70.2291976318,134.58,76.14144,20.07667,78.7438350829,12.33144,3.59667,12.84525,63.81,16.48,65.9037669637,134.9,57.34144,42.80667,71.5573318239,12.33144,3.59667,12.84525,45.01,39.21,59.6935859201,133.58,56.50144,27.24667,62.7279343527,12.33144,3.59667,12.84525,44.17,23.65,50.1030078937,133.51
2019-07-25 09:00:00,83.15896,29.49678,88.2353254578,16.78896,4.89678,17.4885,66.37,24.6,70.7823205327,133.95,80.68896,19.69678,83.0582410616,16.78896,4.89678,17.4885,63.9,14.8,65.5915390885,134.29,58.61896,31.22678,66.417574938,16.78896,4.89678,17.4885,41.83,26.33,49.4268934893,134.57,58.02896,20.43678,61.5225338835,16.78896,4.89678,17.4885,41.24,15.54,44.0707295152,134.49
2019-07-25 09:30:00,87.9024,32.8657,93.845544179,24.1224,7.0357,25.1275,63.78,25.83,68.8118979538,134.45,85.5124,20.9057,88.0307835149,24.1224,7.0357,25.1275,61.39,13.87,62.9373418568,134.85,55.9024,13.1657,57.4318202937,24.1224,7.0357,25.1275,31.78,6.13,32.3658044856,137.51,55.7024,13.1657,57.2371646944,24.1224,7.0357,25.1275,31.58,6.13,32.1694466847,137.43
2019-07-25 10:00:00,89.93344,33.40517,95.9371096759,26.62344,7.76517,27.73275,63.31,25.64,68.3049463802,134.41,87.55344,21.76517,90.2182214465,26.62344,7.76517,27.73275,60.93,14.0,62.517716689,134.8,55.51344,13.93517,57.2357491745,26.62344,7.76517,27.73275,28.89,6.17,29.5415131637,137.48,55.33344,13.92517,57.0587411512,26.62344,7.76517,27.73275,28.71,6.16,29.3634074998,137.39
2019-07-25 10:30:00,87.69448,33.05964,93.7190568636,26.12448,7.61964,27.213,61.57,25.44,66.6187548668,134.3,85.36448,21.77964,88.0990758419,26.12448,7.61964,27.213,59.24,14.16,60.9088105285,134.68,57.21448,15.47964,59.2715444054,26.12448,7.61964,27.213,31.09,7.86,32.0681726951,137.12,57.02448,15.46964,59.0855403716,26.12448,7.61964,27.213,30.9,7.85,31.8815385451,137.0
2019-07-25 11:00:00,89.51696,34.10078,95.7922195392,28.11696,8.20078,29.2885,61.4,25.9,66.639102635,133.15,87.19696,21.32078,89.7657256031,28.11696,8.20078,29.2885,59.08,13.12,60.5192597443,133.53,59.23696,17.60078,61.7964795652,28.11696,8.20078,29.2885,31.12,9.4,32.5086819173,135.87,59.03696,17.58078,61.5990784951,28.11696,8.20078,29.2885,30.92,9.38,32.3114654573,135.75
2019-07-25 11:30:00,91.03224,27.17732,95.0025022923,30.16224,8.79732,31.419,60.87,18.38,63.5844422795,136.39,88.78224,15.58732,90.1401724216,30.16224,8.79732,31.419,58.62,6.79,59.0119352335,136.72,57.94224,18.37732,60.7867507488,30.16224,8.79732,31.419,27.78,9.58,29.385452183,136.43,57.77224,18.34732,60.6156404388,30.16224,8.79732,31.419,27.61,9.55,29.2149721889,136.31
2019-07-25 12:00:00,90.47968,23.93199,93.591199577,31.06968,9.06199,32.36425,59.41,14.87,61.2426730311,138.6,88.26968,15.08199,89.5488851391,31.06968,9.06199,32.36425,57.2,6.02,57.5159143194,138.88,61.05968,19.90199,64.2212871847,31.06968,9.06199,32.36425,29.99,10.84,31.8889589043,137.42,60.87968,19.881990000000002,64.0439611772,31.06968,9.06199,32.36425,29.81,10.82,31.7129074668,137.31
2019-07-25 12:30:00,91.61536,25.09448,94.9900369218,30.97536,9.03448,32.266,60.64,16.06,62.7306400414,137.8,89.37536,13.71448,90.4214683402,30.97536,9.03448,32.266,58.4,4.68,58.5872204495,138.1,59.49536,18.81448,62.3993791572,30.97536,9.03448,32.266,28.52,9.78,30.1502703139,136.91,59.30536,18.78448,62.2091827112,30.97536,9.03448,32.266,28.33,9.75,29.9608310966,136.82
2019-07-25 13:00:00,91.31632,24.54851,94.5584456385,31.36632,9.14851,32.67325,59.95,15.4,61.8963851933,138.25,89.09632,14.57851,90.2811563471,31.36632,9.14851,32.67325,57.73,5.43,57.9848066307,138.54,59.48632,18.46851,62.2873031104,31.36632,9.14851,32.67325,28.12,9.32,29.6242603283,137.31,59.31632,18.45851,62.121996183,31.36632,9.14851,32.67325,27.95,9.31,29.459779361,137.2
2019-07-25 13:30:00,89.54984,24.09037,92.7335956963,30.78984,8.98037,32.07275,58.76,15.11,60.6716548316,138.19,87.35984,14.65037,88.5797662334,30.78984,8.98037,32.07275,56.57,5.67,56.8534414086,138.48,59.51984,18.56037,62.3466012559,30.78984,8.98037,32.07275,28.73,9.58,30.2851333165,137.16,59.33984,18.55037,62.1718009902,30.78984,8.98037,32.07275,28.55,9.57,30.1112503892,137.06
2019-07-25 14:00:00,88.90096,24.48528,92.2112228831,31.08096,9.06528,32.376,57.82,15.42,59.8408622933,138.11,86.75096,14.41528,87.9404875947,31.08096,9.06528,32.376,55.67,5.35,55.9264820993,138.41,57.83096,17.76528,60.4981413599,31.08096,9.06528,32.376,26.75,8.7,28.1292107959,137.22,57.68096,17.73528,60.3459468664,31.08096,9.06528,32.376,26.6,8.67,27.9772925781,137.13
2019-07-25 14:30:00,88.77832,24.58326,92.1190901727,29.66832,8.65326,30.9045,59.11,15.93,61.2189268119,138.53,86.58832,13.66326,87.6596933274,29.66832,8.65326,30.9045,56.92,5.01,57.140060378,138.83,59.25832,17.24326,61.7161121965,29.66832,8.65326,30.9045,29.59,8.59,30.8116244298,137.68,59.07832,17.23326,61.5405000325,29.66832,8.65326,30.9045,29.41,8.58,30.6360000653,137.51
2019-07-25 15:00:00,86.88056,23.05558,89.8876603047,28.03056,8.17558,29.1985,58.85,14.88,60.7020337386,138.76,84.68056,14.24558,85.8704477189,28.03056,8.17558,29.1985,56.65,6.07,56.9742696311,139.07,50.75056,14.37558,52.7472903631,28.03056,8.17558,29.1985,22.72,6.2,23.5507621957,138.08,50.59056,14.37558,52.5933651847,28.03056,8.17558,29.1985,22.56,6.2,23.3964441743,137.97
2019-07-25 15:30:00,89.75512,24.23066,92.968308849,32.02512,9.34066,33.3595,57.73,14.89,59.6193341123,139.52,87.59512,15.64066,88.9805332253,32.02512,9.34066,33.3595,55.57,6.3,55.9259769696,139.88,51.26512,12.92066,52.8682890157,32.02512,9.34066,33.3595,19.24,3.58,19.5702324973,139.12,51.14512,12.93066,52.7543862428,32.02512,9.34066,33.3595,19.12,3.59,19.4541126757,139.07
2019-07-25 16:00:00,83.72016,21.53463,86.4453901585,22.37016,6.52463,23.30225,61.35,15.01,63.1595012647,139.88,81.44016,12.84463,82.4468567058,22.37016,6.52463,23.30225,59.07,6.32,59.4071317268,140.25,50.44016,9.08463,51.2517340493,22.37016,6.52463,23.30225,28.07,2.56,28.1864949932,139.55,50.28016,9.11463,51.099618097,22.37016,6.52463,23.30225,27.91,2.59,28.0299161611,139.51
2019-07-25 16:30:00,80.47888,19.46759,82.79998301,18.84888,5.49759,19.63425,61.63,13.97,63.1934949184,140.07,78.19888,12.87759,79.2521113754,18.84888,5.49759,19.63425,59.35,7.38,59.8070806845,140.44,47.56888,6.54759,48.0173851773,18.84888,5.49759,19.63425,28.72,1.05,28.739187532,139.77,47.36888,6.57759,47.823377993,18.84888,5.49759,19.63425,28.52,1.08,28.5404414822,139.69
2019-07-25 17:00:00,84.88344,20.05642,87.2207450636,25.63344,7.47642,26.7015,59.25,12.58,60.5707759567,140.0,82.66344,16.18642,84.2332743341,25.63344,7.47642,26.7015,57.03,8.71,57.6912905039,140.39,49.55344,7.76642,50.1583561877,25.63344,7.47642,26.7015,23.92,0.29,23.9217578786,139.64,49.40344,7.79642,50.0148382848,25.63344,7.47642,26.7015,23.77,0.32,23.772153878,139.56
2019-07-25 17:30:00,83.57432,19.15126,85.7405255585,25.20432,7.35126,26.2545,58.37,11.8,59.550792606,140.1,81.37432,16.86126,83.1028401696,25.20432,7.35126,26.2545,56.17,9.51,56.9693689626,140.46,49.88432,7.53126,50.4496309109,25.20432,7.35126,26.2545,24.68,0.18,24.6806563932,139.69,49.73432,7.51126,50.2983261416,25.20432,7.35126,26.2545,24.53,0.16,24.5305218045,139.58
2019-07-25 18:00:00,81.89904,17.32847,83.712177283,22.34904,6.51847,23.28025,59.55,10.81,60.5232071193,140.55,79.64904,17.11847,81.4678561646,22.34904,6.51847,23.28025,57.3,10.6,58.2722060677,140.9,50.21904,7.15847,50.7266761306,22.34904,6.51847,23.28025,27.87,0.64,27.8773474348,140.02,50.03904,7.11847,50.5428346975,22.34904,6.51847,23.28025,27.69,0.6000000000000001,27.6964997789,139.94
2019-07-25 18:30:00,79.89464,15.70552,81.4236873348,20.38464,5.94552,21.234,59.51,9.76,60.3050387613,140.96,77.64464,17.66552,79.6288937359,20.38464,5.94552,21.234,57.26,11.72,58.4471214005,141.32,50.54464,6.21552,50.9253701175,20.38464,5.94552,21.234,30.16,0.27,30.1612085302,140.23,50.35464,6.20552,50.735571821,20.38464,5.94552,21.234,29.97,0.26,29.9711277732,140.18
2019-07-25 19:00:00,77.77816,15.08238,79.2270178629,17.52816,5.11238,18.2585,60.25,9.97,61.0693327293,140.75,75.50816,16.56238,77.3032642121,17.52816,5.11238,18.2585,57.98,11.45,59.0997707271,141.09,48.62816,5.37238,48.9240269382,17.52816,5.11238,18.2585,31.1,0.26,31.1010867977,140.03,48.44816,5.35238,48.7429192709,17.52816,5.11238,18.2585,30.92,0.24,30.9209314219,139.96
2019-07-25 19:30:00,75.83704,14.16497,77.1485775051,15.61704,4.55497,16.26775,60.22,9.61,60.9819686465,141.14,73.56704,16.43497,75.3804856263,15.61704,4.55497,16.26775,57.95,11.88,59.1551933477,141.45,49.01704,5.21497,49.2936722355,15.61704,4.55497,16.26775,33.4,0.66,33.4065203216,140.3,48.80704,5.22497,49.0859192138,15.61704,4.55497,16.26775,33.19,0.67,33.1967618903,140.23
2019-07-25 20:00:00,74.08344,13.41642,75.2884878839,15.31344,4.46642,15.9515,58.77,8.95,59.4475853168,141.35,71.84344,17.04642,73.8380681346,15.31344,4.46642,15.9515,56.53,12.58,57.9128422718,141.67,46.06344,5.36642,46.3749821375,15.31344,4.46642,15.9515,30.75,0.9,30.7631679123,140.56,45.86344,5.31642,46.1705474329,15.31344,4.46642,15.9515,30.55,0.85,30.5618225896,140.46
2019-07-25 20:30:00,69.91312,11.98841,70.9335345409,8.70312,2.53841,9.06575,61.21,9.45,61.9351806327,141.31,67.61312,14.65841,69.1838346716,8.70312,2.53841,9.06575,58.91,12.12,60.143848397,141.61,46.51312,4.15841,46.6986370878,8.70312,2.53841,9.06575,37.81,1.62,37.8446891915,140.35,46.30312,4.16841,46.4903706552,8.70312,2.53841,9.06575,37.6,1.63,37.635314533,140.24
2019-07-25 21:00:00,67.18856,9.72208,67.8883011601,6.17856,1.8020800000000001,6.436,61.01,7.92,61.5219188582,140.56,64.88856,15.13208,66.62961101490001,6.17856,1.8020800000000001,6.436,58.71,13.33,60.2042606466,140.84,47.93856,3.7520800000000003,48.0851706787,6.17856,1.8020800000000001,6.436,41.76,1.9500000000000002,41.8055032263,139.31,47.66856,3.76208,47.816784275,6.17856,1.8020800000000001,6.436,41.49,1.96,41.5362696929,139.2
2019-07-25 21:30:00,69.56376,10.28193,70.3195192664,9.02376,2.63193,9.399750000000001,60.54,7.65,61.0214232872,140.18,67.26376,16.15193,69.1758502085,9.02376,2.63193,9.399750000000001,58.24,13.52,59.7886945835,140.47,42.18376,3.35193,42.3167229646,9.02376,2.63193,9.399750000000001,33.16,0.72,33.1678157255,139.26,41.98376,3.33193,42.1157673712,9.02376,2.63193,9.399750000000001,32.96,0.7000000000000001,32.9674324144,139.15
2019-07-25 22:00:00,70.14352,10.84561,70.97704314960001,8.93352,2.60561,9.30575,61.21,8.24,61.7621380783,140.22,67.83352,15.55561,69.594277337,8.93352,2.60561,9.30575,58.9,12.95,60.3068196807,140.51,42.32352,3.66561,42.4819613702,8.93352,2.60561,9.30575,33.39,1.06,33.4068211598,139.44,42.11352,3.61561,42.268442158,8.93352,2.60561,9.30575,33.18,1.01,33.1953686529,139.32
2019-07-25 22:30:00,67.46304,9.06297,68.0690766153,6.11304,1.7829700000000002,6.36775,61.35,7.28,61.7804248933,140.3,65.15304,15.69297,67.0163258368,6.11304,1.7829700000000002,6.36775,59.04,13.91,60.6564893478,140.59,44.88304,2.87297,44.9748956226,6.11304,1.7829700000000002,6.36775,38.77,1.09,38.7853193876,139.17,44.65304,2.90297,44.7473040089,6.11304,1.7829700000000002,6.36775,38.54,1.12,38.5562705665,139.03
2019-07-25 23:00:00,62.12392,7.32156,62.5538702,5.11392,1.49156,5.327,57.01,5.83,57.3073206493,140.3,59.93392,16.77156,62.2363237298,5.11392,1.49156,5.327,54.82,15.28,56.9096722886,140.59,43.75392,2.53156,43.8270956304,5.11392,1.49156,5.327,38.64,1.04,38.6539933254,138.93,43.51392,2.54156,43.5880804923,5.11392,1.49156,5.327,38.4,1.05,38.4143527864,138.79
2019-07-25 23:30:00,57.82512,6.01066,58.1366711865,3.46512,1.01066,3.6095,54.36,5.0,54.589464185,140.26,56.14512,13.46066,57.7361573665,3.46512,1.01066,3.6095,52.68,12.45,54.1311823259,140.51,43.77512,18.70066,47.602266915,3.46512,1.01066,3.6095,40.31,17.69,44.0208155308,138.09,43.19512,17.64066,46.6584534361,3.46512,1.01066,3.6095,39.73,16.63,43.0700568841,137.95
2019-07-26 00:00:00,55.7288,4.6259,55.9204622678,3.4488,1.0059,3.5925000000000002,52.28,3.62,52.4051791334,136.96,55.0788,5.8059,55.3839569212,3.4488,1.0059,3.5925000000000002,51.63,4.8,51.852646027,137.22,42.3288,34.1359,54.3781847642,3.4488,1.0059,3.5925000000000002,38.88,33.13,51.0808310426,135.62,41.4088,32.6659,52.7422955535,3.4488,1.0059,3.5925000000000002,37.96,31.66,49.429922112,135.48
2019-07-26 00:30:00,53.16888,4.23759,53.337481844,1.80888,0.52759,1.8842500000000002,51.36,3.71,51.4938219595,137.48,52.52888,5.43759,52.8095693891,1.80888,0.52759,1.8842500000000002,50.72,4.91,50.9571045096,137.74,40.29888,33.06759,52.1293126529,1.80888,0.52759,1.8842500000000002,38.49,32.54,50.4017033442,136.21,39.37888,33.30759,51.5760772225,1.80888,0.52759,1.8842500000000002,37.57,32.78,49.8601373845,136.07
2019-07-26 01:00:00,51.29128,4.75454,51.5111740756,1.66128,0.48454,1.7305000000000001,49.63,4.27,49.8133496163,137.43,50.66128,5.93454,51.0076862468,1.66128,0.48454,1.7305000000000001,49.0,5.45,49.3021551253,137.69,40.69128,33.51454,52.7162656061,1.66128,0.48454,1.7305000000000001,39.03,33.03,51.130439075,136.01,39.76128,32.66454,51.4580563241,1.66128,0.48454,1.7305000000000001,38.1,32.18,49.8714587715,135.88
2019-07-26 01:30:00,50.75536,5.42823,51.0448062947,2.08536,0.60823,2.17225,48.67,4.82,48.9080903328,137.18,50.14536,6.58823,50.5762978485,2.08536,0.60823,2.17225,48.06,5.98,48.4306101551,137.45,38.12536,32.27823,49.954251141,2.08536,0.60823,2.17225,36.04,31.67,47.9778125804,135.85,37.20536,33.84823,50.2985237046,2.08536,0.60823,2.17225,35.12,33.24,48.3560957895,135.75
2019-07-26 02:00:00,50.26576,5.81668,50.601189656,2.76576,0.8066800000000001,2.8810000000000002,47.5,5.01,47.7634808196,137.36,49.65576,6.97668,50.1434797855,2.76576,0.8066800000000001,2.8810000000000002,46.89,6.17,47.2941962613,137.62,40.08576,32.84668,51.8244396188,2.76576,0.8066800000000001,2.8810000000000002,37.32,32.04,49.1868275049,135.94,39.16576,33.75668,51.7056109238,2.76576,0.8066800000000001,2.8810000000000002,36.4,32.95,49.0984979404,135.84
2019-07-26 02:30:00,49.05976,5.93618,49.4175908382,2.72976,0.7961800000000001,2.8435,46.33,5.14,46.6142521124,137.74,48.44976,7.08618,48.9652243031,2.72976,0.7961800000000001,2.8435,45.72,6.29,46.1506500496,138.0,39.60976,33.04618,51.5847176967,2.72976,0.7961800000000001,2.8435,36.88,32.25,48.9918044167,136.29,38.67976,33.83618,51.390766784,2.72976,0.7961800000000001,2.8435,35.95,33.04,48.8266740624,136.18
2019-07-26 03:00:00,49.81104,5.81572,50.1493998469,2.59104,0.7557200000000001,2.699,47.22,5.06,47.490335859,138.17,49.19104,6.98572,49.6845921811,2.59104,0.7557200000000001,2.699,46.6,6.23,47.0146030505,138.44,37.88104,32.61572,49.987582284,2.59104,0.7557200000000001,2.699,35.29,31.86,47.5441237168,136.82,36.95104,34.65572,50.659631718,2.59104,0.7557200000000001,2.699,34.36,33.9,48.2682048558,136.72
2019-07-26 03:30:00,48.89008,5.50044,49.198523988,1.99008,0.5804400000000001,2.073,46.9,4.92,47.1573578564,137.99,48.28008,6.67044,48.7387001735,1.99008,0.5804400000000001,2.073,46.29,6.09,46.6888873288,138.25,39.53008,33.32044,51.6998931005,1.99008,0.5804400000000001,2.073,37.54,32.74,49.8112356803,136.52,38.60008,33.48044,51.0970257314,1.99008,0.5804400000000001,2.073,36.61,32.9,49.2209518396,136.42
2019-07-26 04:00:00,48.49768,6.14599,48.885561861,2.55768,0.74599,2.66425,45.94,5.4,46.2562817356,138.09,47.89768,7.30599,48.4516794266,2.55768,0.74599,2.66425,45.34,6.5600000000000005,45.8121075699,138.36,36.56768,32.52599,48.9401189829,2.55768,0.74599,2.66425,34.01,31.78,46.5472716709,136.67,35.62768,34.78599,49.7935405697,2.55768,0.74599,2.66425,33.07,34.04,47.4588927389,136.6
2019-07-26 04:30:00,48.24888,6.48134,48.68225744,2.91888,0.8513400000000001,3.0405,45.33,5.63,45.6782858698,138.33,47.64888,7.64134,48.2577024137,2.91888,0.8513400000000001,3.0405,44.73,6.79,45.2424247803,138.62,37.59888,32.61134,49.7712293785,2.91888,0.8513400000000001,3.0405,34.68,31.76,47.0255249838,136.91,36.65888,35.05134,50.7195220665,2.91888,0.8513400000000001,3.0405,33.74,34.2,48.0419358478,136.85
2019-07-26 05:00:00,47.9028,6.3929,48.3275016761,2.5128,0.7329,2.6175,45.39,5.66,45.7415314567,138.23,47.3028,7.5529,47.9019956395,2.5128,0.7329,2.6175,44.79,6.82,45.3062523279,138.54,38.5328,32.8629,50.6433299878,2.5128,0.7329,2.6175,36.02,32.13,48.2677666772,136.77,37.6128,34.4729,51.020618952,2.5128,0.7329,2.6175,35.1,33.74,48.686729198,136.7
2019-07-26 05:30:00,48.34872,6.66421,48.805844123,1.96872,0.57421,2.05075,46.38,6.09,46.7781198853,137.73,47.72872,7.82421,48.3657831009,1.96872,0.57421,2.05075,45.76,7.25,46.3307683942,138.05,38.59872,32.83421,50.6749102808,1.96872,0.57421,2.05075,36.63,32.26,48.8104957975,136.19,37.68872,33.65421,50.5276703002,1.96872,0.57421,2.05075,35.72,33.08,48.6847491521,136.12
2019-07-26 06:00:00,49.46712,6.79666,49.9318590506,2.69712,0.78666,2.8095,46.77,6.01,47.1545649964,137.91,48.84712,7.94666,49.489297201,2.69712,0.78666,2.8095,46.15,7.16,46.7021209368,138.23,37.67712,32.71666,49.8993508279,2.69712,0.78666,2.8095,34.98,31.93,47.3616437637,136.44,36.75712,34.45666,50.382013547,2.69712,0.78666,2.8095,34.06,33.67,47.8931362515,136.38
2019-07-26 06:30:00,54.25504,5.51772,54.5348934115,4.89504,1.42772,5.099,49.36,4.09,49.5291600979,137.74,53.62504,6.6877200000000006,54.0404525684,4.89504,1.42772,5.099,48.73,5.26,49.0130645849,138.11,41.24504,5.42772,41.6006426513,4.89504,1.42772,5.099,36.35,4.0,36.5694202853,139.56,40.95504,5.51772,41.3250594119,4.89504,1.42772,5.099,36.06,4.09,36.291206924,139.49
2019-07-26 07:00:00,58.43848,4.54539,58.614985413,6.49848,1.89539,6.76925,51.94,2.65,52.0075581046,137.24,57.80848,5.74539,58.0932858957,6.49848,1.89539,6.76925,51.31,3.85,51.4542379207,137.62,45.31848,3.27539,45.4366901211,6.49848,1.89539,6.76925,38.82,1.38,38.8445208491,139.45,45.09848,3.31539,45.2201803309,6.49848,1.89539,6.76925,38.6,1.42,38.62611034,139.37
2019-07-26 07:30:00,64.10392,3.41281,64.1947025187,8.20392,2.39281,8.54575,55.9,1.02,55.9093051289,136.76,63.42392,4.59281,63.5899955328,8.20392,2.39281,8.54575,55.22,2.2,55.2638073245,137.14,48.80392,5.34281,49.0955010776,8.20392,2.39281,8.54575,40.6,2.95,40.707032562,139.03,48.56392,5.37281,48.8602232195,8.20392,2.39281,8.54575,40.36,2.98,40.4698653321,138.96
2019-07-26 08:00:00,74.22992,6.03581,74.4749086979,13.45992,3.9258100000000002,14.02075,60.77,2.11,60.8066197054,134.89,73.53992,4.97581,73.7080627799,13.45992,3.9258100000000002,14.02075,60.08,1.05,60.0891745658,135.31,48.97992,5.9958100000000005,49.3455398264,13.45992,3.9258100000000002,14.02075,35.52,2.07,35.5802655977,137.73,48.76992,6.03581,49.1419993403,13.45992,3.9258100000000002,14.02075,35.31,2.11,35.3729868685,137.67
2019-07-26 08:30:00,77.93992,7.86706,78.3359544695,12.94992,3.77706,13.4895,64.99,4.09,65.118570316,134.98,77.21992,6.60706,77.5020598865,12.94992,3.77706,13.4895,64.27,2.83,64.3322765025,135.41,50.10992,7.03706,50.601623450700004,12.94992,3.77706,13.4895,37.16,3.26,37.3027237611,137.98,49.86992,7.05706,50.3667650008,12.94992,3.77706,13.4895,36.92,3.2800000000000002,37.0654124488,137.93
2019-07-26 09:00:00,79.95488,8.99434,80.459188337,13.45488,3.92434,14.0155,66.5,5.07,66.6929898865,134.94,79.22488,7.70434,79.5986084417,13.45488,3.92434,14.0155,65.77,3.7800000000000002,65.8785344403,135.41,48.70488,6.94434,49.197451091,13.45488,3.92434,14.0155,35.25,3.02,35.3791308542,138.14,48.48488,6.96434,48.9825032052,13.45488,3.92434,14.0155,35.03,3.04,35.1616623612,138.09
