Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-26 09:30:00,82.93888,10.20134,83.5638986252,16.83888,4.91134,17.5405,66.1,5.29,66.3113421671,134.94,82.20888,8.92134,82.6915367994,16.83888,4.91134,17.5405,65.37,4.01,65.4928774753,135.38,50.52888,8.04134,51.1647423823,16.83888,4.91134,17.5405,33.69,3.13,33.8350853405,138.14,50.32888,8.06134,50.9703969442,16.83888,4.91134,17.5405,33.49,3.15,33.6378150301,138.09
2019-07-26 10:00:00,82.86336,10.06973,83.4729650412,16.35336,4.76973,17.03475,66.51,5.3,66.7208370751,135.08,82.14336,8.78973,82.6122929446,16.35336,4.76973,17.03475,65.79,4.02,65.9127036314,135.53,51.24336,8.36973,51.9223875064,16.35336,4.76973,17.03475,34.89,3.6,35.0752348531,138.23,51.02336,8.38973,51.7085180136,16.35336,4.76973,17.03475,34.67,3.62,34.8584752965,138.18
2019-07-26 10:30:00,81.14248,9.62739,81.7116191172,15.28248,4.45739,15.91925,65.86,5.17,66.062610454,134.8,80.41248,8.33739,80.8435465066,15.28248,4.45739,15.91925,65.13,3.88,65.2454695745,135.25,48.38248,7.92739,49.0276236744,15.28248,4.45739,15.91925,33.1,3.47,33.2813896945,137.97,48.17248,7.94739,48.8236503875,15.28248,4.45739,15.91925,32.89,3.49,33.0746458787,137.93
2019-07-26 11:00:00,80.64592,9.74506,81.2325710971,13.52592,3.9450600000000002,14.0895,67.12,5.8,67.3701298796,134.64,79.90592,8.46506,80.3530540294,13.52592,3.9450600000000002,14.0895,66.38,4.52,66.5337117558,135.08,49.51592,7.7450600000000005,50.117983677,13.52592,3.9450600000000002,14.0895,35.99,3.8,36.1900552638,137.84,49.28592,7.76506,49.8938680306,13.52592,3.9450600000000002,14.0895,35.76,3.8200000000000003,35.9634536717,137.77
2019-07-26 11:30:00,87.58256,12.88158,88.5247983305,26.06256,7.60158,27.1485,61.52,5.28,61.7461642533,134.8,86.89256,11.61158,87.6649632034,26.06256,7.60158,27.1485,60.83,4.01,60.9620291657,135.27,47.06256,11.45158,48.4357640412,26.06256,7.60158,27.1485,21.0,3.85,21.35,137.99,46.90256,11.47158,48.2850627239,26.06256,7.60158,27.1485,20.84,3.87,21.1962850519,137.9
2019-07-26 12:00:00,84.696,11.688,85.4986652527,22.176,6.468,23.1,62.52,5.22,62.7375390018,134.92,84.006,10.418,84.6495290005,22.176,6.468,23.1,61.83,3.95,61.9560440958,135.38,49.896,10.598,51.0091013448,22.176,6.468,23.1,27.72,4.13,28.0259754514,138.03,49.766,10.608,50.8840291251,22.176,6.468,23.1,27.59,4.14,27.8988834902,137.93
2019-07-26 12:30:00,82.26976,11.02368,83.0050295536,18.62976,5.43368,19.406,63.64,5.59,63.8850350239,135.04,81.56976,9.74368,82.1496503121,18.62976,5.43368,19.406,62.94,4.31,63.0873973152,135.47,59.01976,12.50368,60.329711453,18.62976,5.43368,19.406,40.39,7.07,41.0041095501,137.78,58.76976,12.51368,60.0872438842,18.62976,5.43368,19.406,40.14,7.08,40.7596123632,137.68
2019-07-26 13:00:00,79.1468,9.1299,79.6716450455,13.5768,3.9599,14.1425,65.57,5.17,65.7735037838,135.71,78.4168,7.8499,78.8087270056,13.5768,3.9599,14.1425,64.84,3.89,64.9565831922,136.14,54.8368,10.1099,55.7609604674,13.5768,3.9599,14.1425,41.26,6.15,41.7158255342,138.53,54.5868,10.1099,55.5151223744,13.5768,3.9599,14.1425,41.01,6.15,41.4685736432,138.42
2019-07-26 13:30:00,76.04072,7.75521,76.4351645531,10.20072,2.97521,10.62575,65.84,4.78,66.0132865414,135.55,75.32072,6.46521,75.59768383790001,10.20072,2.97521,10.62575,65.12,3.49,65.2134533666,135.97,53.88072,9.34521,54.685143665,10.20072,2.97521,10.62575,43.68,6.37,44.1420355217,138.26,53.62072,9.35521,54.4307042712,10.20072,2.97521,10.62575,43.42,6.38,43.8862256295,138.16
2019-07-26 14:00:00,75.54368,7.25774,75.8915171666,9.28368,2.7077400000000003,9.6705,66.26,4.55,66.4160379728,136.3,74.82368,5.94774,75.0597009043,9.28368,2.7077400000000003,9.6705,65.54,3.24,65.6200365742,136.71,55.36368,9.04774,56.0981163877,9.28368,2.7077400000000003,9.6705,46.08,6.34,46.5141053875,138.97,55.08368,9.05774,55.8234221116,9.28368,2.7077400000000003,9.6705,45.8,6.35,46.2381065789,138.87
2019-07-26 14:30:00,76.64912,7.06766,76.9742776169,13.08912,3.81766,13.6345,63.56,3.25,63.6430365398,137.05,75.92912,5.78766,76.1493812992,13.08912,3.81766,13.6345,62.84,1.97,62.8708716338,137.47,51.76912,8.16766,52.4094691392,13.08912,3.81766,13.6345,38.68,4.35,38.9238346004,139.81,51.49912,8.18766,52.1459215764,13.08912,3.81766,13.6345,38.41,4.37,38.6577935221,139.7
2019-07-26 15:00:00,79.24152,8.54461,79.7008710866,21.10152,6.15461,21.98075,58.14,2.39,58.1891029317,137.8,78.58152,7.28461,78.9184441583,21.10152,6.15461,21.98075,57.48,1.13,57.4911062687,138.22,51.37152,10.52461,52.4385400518,21.10152,6.15461,21.98075,30.27,4.37,30.5838159817,140.48,51.18152,10.53461,52.2544351932,21.10152,6.15461,21.98075,30.08,4.38,30.3972169779,140.37
2019-07-26 15:30:00,75.90536,6.98698,76.2262524741,16.75536,4.88698,17.4535,59.15,2.1,59.187266367,137.91,75.23536,5.72698,75.4530164689,16.75536,4.88698,17.4535,58.48,0.84,58.4860325206,138.34,45.70536,8.58698,46.5050121842,16.75536,4.88698,17.4535,28.95,3.7,29.1854844058,140.65,45.53536,8.60698,46.3416563693,16.75536,4.88698,17.4535,28.78,3.7199999999999998,29.0194210831,140.52
2019-07-26 16:00:00,72.57632,4.68351,72.7272816119,9.88632,2.8835100000000002,10.29825,62.69,1.8,62.7158361182,137.73,71.85632,3.49351,71.9411935963,9.88632,2.8835100000000002,10.29825,61.97,0.61,61.9730021864,138.13,51.31632,6.21351,51.6911250106,9.88632,2.8835100000000002,10.29825,41.43,3.33,41.5636114889,140.39,51.06632,6.24351,51.4465786565,9.88632,2.8835100000000002,10.29825,41.18,3.36,41.3168488634,140.27
2019-07-26 16:30:00,71.82872,5.10546,72.0099349996,15.13872,4.41546,15.7695,56.69,0.6900000000000001,56.6941989978,138.01,71.17872,4.96546,71.3517061734,15.13872,4.41546,15.7695,56.04,0.55,56.0426989,138.41,53.76872,6.30546,54.1371783181,15.13872,4.41546,15.7695,38.63,1.8900000000000001,38.6762071563,140.65,53.53872,6.33546,53.9122675525,15.13872,4.41546,15.7695,38.4,1.92,38.4479700374,140.54
2019-07-26 17:00:00,71.0852,4.81735,71.2482457332,14.9052,4.3473500000000005,15.52625,56.18,0.47000000000000003,56.1819659677,137.18,70.4352,6.05735,70.6951829198,14.9052,4.3473500000000005,15.52625,55.53,1.71,55.5563227725,137.57,54.3552,5.71735,54.6550625108,14.9052,4.3473500000000005,15.52625,39.45,1.37,39.4737811718,139.71,54.1052,5.75735,54.4106583866,14.9052,4.3473500000000005,15.52625,39.2,1.4100000000000001,39.2253502215,139.6
2019-07-26 17:30:00,71.50032,4.7892600000000005,71.6605384535,14.50032,4.22926,15.1045,57.0,0.56,57.0027508108,137.24,70.84032,6.01926,71.0955865624,14.50032,4.22926,15.1045,56.34,1.79,56.3684282201,137.63,55.37032,5.52926,55.6457101046,14.50032,4.22926,15.1045,40.87,1.3,40.890670085,139.75,55.12032,5.55926,55.3999553127,14.50032,4.22926,15.1045,40.62,1.33,40.6417679241,139.64
2019-07-26 18:00:00,76.17952,8.18486,76.6179561242,22.19952,6.47486,23.1245,53.98,1.71,54.0070782398,137.82,75.54952,9.39486,76.1314216776,22.19952,6.47486,23.1245,53.35,2.92,53.4298502712,138.24,49.68952,8.79486,50.4618465799,22.19952,6.47486,23.1245,27.49,2.32,27.5877237191,140.68,49.48952,8.76486,50.2596792733,22.19952,6.47486,23.1245,27.29,2.29,27.3859124369,140.59
2019-07-26 18:30:00,74.46392,9.23406,75.0342804713,21.37392,6.23406,22.2645,53.09,3.0,53.1746941693,138.37,73.82392,10.43406,74.5576338965,21.37392,6.23406,22.2645,52.45,4.2,52.6178914439,138.79,46.25392,8.86406,47.0956120573,21.37392,6.23406,22.2645,24.88,2.63,25.0186190666,141.14,46.08392,8.80406,46.9173651759,21.37392,6.23406,22.2645,24.71,2.5700000000000003,24.8432888322,141.05
2019-07-26 19:00:00,67.25344,6.45767,67.5627611459,12.64344,3.68767,13.17025,54.61,2.77,54.6802066565,138.33,66.60344,7.65767,67.0422115511,12.64344,3.68767,13.17025,53.96,3.9699999999999998,54.1058453404,138.72,51.25344,4.22767,51.4275053397,12.64344,3.68767,13.17025,38.61,0.54,38.6137760391,140.7,51.05344,4.26767,51.2315014719,12.64344,3.68767,13.17025,38.41,0.58,38.4143788184,140.62
2019-07-26 19:30:00,67.4064,11.2877,68.3449700582,13.4664,3.9277,14.0275,53.94,7.36,54.4398126374,137.34,67.2264,8.9877,67.8245354444,13.4664,3.9277,14.0275,53.76,5.06,53.9976036505,137.73,45.8964,18.6977,49.5588893969,13.4664,3.9277,14.0275,32.43,14.77,35.6350641924,138.83,45.3264,20.3377,49.6800219228,13.4664,3.9277,14.0275,31.86,16.41,35.8377970863,138.76
2019-07-26 20:00:00,65.94928,14.82104,67.594162168,8.60928,2.51104,8.968,57.34,12.31,58.6464977641,135.92,66.36928,8.60104,66.9242797257,8.60928,2.51104,8.968,57.76,6.09,58.0801661499,136.31,43.35928,34.06104,55.1378418874,8.60928,2.51104,8.968,34.75,31.55,46.9357539622,136.21,42.44928,36.38104,55.9063631799,8.60928,2.51104,8.968,33.84,33.87,47.8782048536,136.13
2019-07-26 20:30:00,62.456,14.58175,64.1356326005,5.046,1.4717500000000001,5.25625,57.41,13.11,58.8878612279,136.23,62.876,6.81175,63.2439033747,5.046,1.4717500000000001,5.25625,57.83,5.34,58.076023452,136.58,46.556,34.31175,57.8338769586,5.046,1.4717500000000001,5.25625,41.51,32.84,52.9296296983,136.21,45.666,33.96175,56.9103155769,5.046,1.4717500000000001,5.25625,40.62,32.49,52.0152333456,136.13
2019-07-26 21:00:00,59.82232,14.91401,61.6533670164,3.68232,1.07401,3.83575,56.14,13.84,57.8208024849,136.07,60.24232,5.64401,60.5061316551,3.68232,1.07401,3.83575,56.56,4.57,56.7443257075,136.41,46.87232,33.85401,57.8196192936,3.68232,1.07401,3.83575,43.19,32.78,54.2208861971,135.93,45.96232,33.41401,56.8245626825,3.68232,1.07401,3.83575,42.28,32.34,53.2303860591,135.85
2019-07-26 21:30:00,60.28424,14.750820000000001,62.0626802761,3.53424,1.03082,3.6814999999999998,56.75,13.72,58.3849372698,135.14,60.68424,5.47082,60.9303442945,3.53424,1.03082,3.6814999999999998,57.15,4.44,57.3222129719,135.48,45.90424,33.07082,56.5763058661,3.53424,1.03082,3.6814999999999998,42.37,32.04,53.1204150963,135.07,45.01424,33.27082,55.9752558391,3.53424,1.03082,3.6814999999999998,41.48,32.24,52.5357782849,134.97
2019-07-26 22:00:00,59.28336,14.95473,61.1404998529,3.51336,1.02473,3.65975,55.77,13.93,57.483369769,135.0,59.69336,5.20473,59.9198334649,3.51336,1.02473,3.65975,56.18,4.18,56.3352891179,135.34,44.72336,32.27473,55.1528523856,3.51336,1.02473,3.65975,41.21,31.25,51.7187258157,134.97,43.83336,33.93473,55.4340089572,3.51336,1.02473,3.65975,40.32,32.91,52.0458499786,134.86
2019-07-26 22:30:00,56.47592,15.67881,58.6118983045,3.59592,1.04881,3.74575,52.88,14.63,54.8664861277,135.4,56.85592,4.65881,57.0464735953,3.59592,1.04881,3.74575,53.26,3.61,53.3822039635,135.71,43.35592,32.02881,53.9034365237,3.59592,1.04881,3.74575,39.76,30.98,50.404543446,135.31,42.44592,34.60881,54.7670142902,3.59592,1.04881,3.74575,38.85,33.56,51.3380570337,135.19
2019-07-26 23:00:00,53.99632,15.85851,56.2769483267,3.52632,1.02851,3.67325,50.47,14.83,52.6037051927,135.98,54.37632,4.60851,54.5712611286,3.52632,1.02851,3.67325,50.85,3.58,50.9758658583,136.27,41.32632,31.52851,51.9799160019,3.52632,1.02851,3.67325,37.8,30.5,48.5704642761,135.94,40.39632,35.67851,53.8963704285,3.52632,1.02851,3.67325,36.87,34.65,50.5966342754,135.82
2019-07-26 23:30:00,52.00592,16.63131,54.6005145339,2.09592,0.61131,2.18325,49.91,16.02,52.4180169407,135.66,52.36592,2.89131,52.4456790495,2.09592,0.61131,2.18325,50.27,2.2800000000000002,50.3216782312,135.95,38.11592,30.60131,48.8800934038,2.09592,0.61131,2.18325,36.02,29.99,46.870465114,135.51,37.18592,35.31131,51.2804179016,2.09592,0.61131,2.18325,35.09,34.7,49.3497527856,135.39
2019-07-27 00:00:00,50.724,17.7195,53.7299251465,3.324,0.9695,3.4625,47.4,16.75,50.2724825327,135.85,51.074,2.5295,51.1365998699,3.324,0.9695,3.4625,47.75,1.56,47.7754759265,136.15,35.524,29.7095,46.3099229782,3.324,0.9695,3.4625,32.2,28.74,43.1604865589,135.77,34.584,36.9995,50.6459875632,3.324,0.9695,3.4625,31.26,36.03,47.7006132036,135.68
2019-07-27 00:30:00,48.16944,18.18317,51.487111214,2.71944,0.79317,2.83275,45.45,17.39,48.6632777359,136.43,48.51944,1.91317,48.5571444523,2.71944,0.79317,2.83275,45.8,1.12,45.8136922764,136.71,35.16944,30.36317,46.4630132725,2.71944,0.79317,2.83275,32.45,29.57,43.9020204546,136.19,34.21944,36.52317,50.0490961034,2.71944,0.79317,2.83275,31.5,35.73,47.6327922759,136.09
2019-07-27 01:00:00,46.83456,18.38758,50.3148000955,2.73456,0.7975800000000001,2.8485,44.1,17.59,47.4786067614,137.16,47.16456,1.89758,47.202717399,2.73456,0.7975800000000001,2.8485,44.43,1.1,44.4436148395,137.44,34.56456,30.12758,45.8517162672,2.73456,0.7975800000000001,2.8485,31.83,29.33,43.2827656233,136.96,33.60456,37.39758,50.2776833461,2.73456,0.7975800000000001,2.8485,30.87,36.6,47.8802349618,136.86
2019-07-27 01:30:00,46.25304,18.31547,49.7473632524,2.69304,0.7854700000000001,2.80525,43.56,17.53,46.955026355,137.1,46.58304,1.95547,46.6240654444,2.69304,0.7854700000000001,2.80525,43.89,1.17,43.905591899,137.38,33.81304,30.15547,45.3064459538,2.69304,0.7854700000000001,2.80525,31.12,29.37,42.790785223,136.9,32.85304,37.34547,49.739384463,2.69304,0.7854700000000001,2.80525,30.16,36.56,47.3947170052,136.8
2019-07-27 02:00:00,45.48928,18.22604,49.0047255783,2.72928,0.7960400000000001,2.843,42.76,17.43,46.1759948458,137.21,45.80928,2.13604,45.8590536427,2.72928,0.7960400000000001,2.843,43.08,1.34,43.1008352587,137.49,33.36928,30.21604,45.0168626295,2.72928,0.7960400000000001,2.843,30.64,29.42,42.4775940938,137.03,32.39928,37.54604,49.5925242774,2.72928,0.7960400000000001,2.843,29.67,36.75,47.2321013718,136.93
2019-07-27 02:30:00,44.95312,18.57466,48.6395003248,3.03312,0.8846600000000001,3.1595,41.92,17.69,45.4996978012,137.29,45.26312,1.99466,45.3070491276,3.03312,0.8846600000000001,3.1595,42.23,1.11,42.2445854519,137.56,33.43312,30.28466,45.1102443382,3.03312,0.8846600000000001,3.1595,30.4,29.4,42.2908973657,137.08,32.46312,37.73466,49.7770903675,3.03312,0.8846600000000001,3.1595,29.43,36.85,47.1598070395,136.98
2019-07-27 03:00:00,44.12664,18.60652,47.8890691515,2.69664,0.7865200000000001,2.809,41.43,17.82,45.0998592016,137.49,44.44664,1.80652,44.4833375749,2.69664,0.7865200000000001,2.809,41.75,1.02,41.7624580215,137.76,32.57664,30.05652,44.3241679922,2.69664,0.7865200000000001,2.809,29.88,29.27,41.8275901768,137.28,31.59664,37.87652,49.3252311358,2.69664,0.7865200000000001,2.809,28.9,37.09,47.0199755423,137.19
2019-07-27 03:30:00,43.7924,18.94945,47.716411779,2.4324,0.70945,2.53375,41.36,18.24,45.2033981024,137.68,44.1124,1.32945,44.1324287918,2.4324,0.70945,2.53375,41.68,0.62,41.6846110693,137.95,32.3624,29.72945,43.9450239625,2.4324,0.70945,2.53375,29.93,29.02,41.6889109956,137.45,31.3824,38.11945,49.3755759264,2.4324,0.70945,2.53375,28.95,37.41,47.3033888849,137.36
2019-07-27 04:00:00,43.41552,19.14411,47.4489654741,2.34552,0.6841100000000001,2.44325,41.07,18.46,45.0279524296,137.68,43.71552,1.06411,43.7284692044,2.34552,0.6841100000000001,2.44325,41.37,0.38,41.3717451892,137.95,31.78552,29.41411,43.3071489337,2.34552,0.6841100000000001,2.44325,29.44,28.73,41.1354652338,137.45,30.80552,38.42411,49.2482719673,2.34552,0.6841100000000001,2.44325,28.46,37.74,47.2681626468,137.36
2019-07-27 04:30:00,43.67712,19.30166,47.7519098074,3.05712,0.8916600000000001,3.1845,40.62,18.41,44.59722525,137.68,43.98712,1.35166,44.0078823695,3.05712,0.8916600000000001,3.1845,40.93,0.46,40.9325848194,137.95,32.15712,29.62166,43.7209687433,3.05712,0.8916600000000001,3.1845,29.1,28.73,40.8928221085,137.48,31.17712,38.67166,49.6740384774,3.05712,0.8916600000000001,3.1845,28.12,37.78,47.0963140808,137.39
2019-07-27 05:00:00,43.31896,19.31178,47.4286531777,2.98896,0.8717800000000001,3.1135,40.33,18.44,44.3457156893,137.71,43.62896,1.30178,43.6483766233,2.98896,0.8717800000000001,3.1135,40.64,0.43,40.6422747887,137.99,32.12896,29.65178,43.7206830671,2.98896,0.8717800000000001,3.1135,29.14,28.78,40.9564158588,137.48,31.14896,38.61178,49.6097496854,2.98896,0.8717800000000001,3.1135,28.16,37.74,47.0881428812,137.39
2019-07-27 05:30:00,42.5028,19.9454,46.9500478062,2.6928,0.7854,2.805,39.81,19.16,44.1807842846,137.95,42.8028,1.0854,42.8165596586,2.6928,0.7854,2.805,40.11,0.30000000000000004,40.111121899,138.23,31.9628,29.4854,43.4857378574,2.6928,0.7854,2.805,29.27,28.7,40.992961591,137.67,30.9828,38.7354,49.602067588,2.6928,0.7854,2.805,28.29,37.95,47.3342011658,137.59
2019-07-27 06:00:00,42.4224,20.5532,47.139092609,3.3024,0.9632000000000001,3.44,39.12,19.59,43.7509142762,138.08,42.7324,1.5832000000000002,42.7617180665,3.3024,0.9632000000000001,3.44,39.43,0.62,39.4348741598,138.37,31.6524,29.4332,43.2225368066,3.3024,0.9632000000000001,3.44,28.35,28.47,40.1778969086,137.79,30.6624,39.2632,49.8174833567,3.3024,0.9632000000000001,3.44,27.36,38.3,47.0686689848,137.69
2019-07-27 06:30:00,44.85376,20.05693,49.1339009968,3.86376,1.12693,4.02475,40.99,18.93,45.1500276855,137.93,45.16376,1.28693,45.1820916532,3.86376,1.12693,4.02475,41.3,0.16,41.3003099262,138.22,33.06376,29.99693,44.6433425581,3.86376,1.12693,4.02475,29.2,28.87,41.0623538049,137.68,32.08376,38.88693,50.4138967008,3.86376,1.12693,4.02475,28.22,37.76,47.1400678829,137.59
2019-07-27 07:00:00,46.54632,19.60226,50.5055294265,3.4363200000000003,1.00226,3.5795,43.11,18.6,46.9513801714,137.7,46.87632,1.2322600000000001,46.8925137037,3.4363200000000003,1.00226,3.5795,43.44,0.23,43.4406088816,138.0,34.33632,30.27226,45.7754584537,3.4363200000000003,1.00226,3.5795,30.9,29.27,42.5622238611,137.44,33.36632,38.10226,50.646752388,3.4363200000000003,1.00226,3.5795,29.93,37.1,47.6677553489,137.36
2019-07-27 07:30:00,49.93992,19.73081,53.6963729954,4.93992,1.44081,5.14575,45.0,18.29,48.5749328358,136.86,50.27992,1.80081,50.3121582906,4.93992,1.44081,5.14575,45.34,0.36,45.3414291791,137.15,37.389920000000004,31.24081,48.7236526449,4.93992,1.44081,5.14575,32.45,29.8,44.0572638733,136.53,36.44992,37.21081,52.0887804509,4.93992,1.44081,5.14575,31.51,35.77,47.6694136738,136.45
2019-07-27 08:00:00,56.35696,19.53578,59.6469080561,8.79696,2.56578,9.1635,47.56,16.97,50.496876141,136.37,56.70696,4.09578,56.854680777,8.79696,2.56578,9.1635,47.91,1.53,47.9344239561,136.68,39.74696,32.46578,51.321025908,8.79696,2.56578,9.1635,30.95,29.9,43.0338529532,136.2,38.79696,37.97578,54.2896304265,8.79696,2.56578,9.1635,30.0,35.41,46.4097845287,136.11
2019-07-27 08:30:00,57.61808,18.25694,60.4413682923,7.73808,2.25694,8.0605,49.88,16.0,52.3833408633,135.99,57.99808,4.66694,58.1855447053,7.73808,2.25694,8.0605,50.26,2.41,50.3177473661,136.3,41.13808,33.23694,52.8870098101,7.73808,2.25694,8.0605,33.4,30.98,45.5556846069,135.81,40.21808,36.24694,54.1418010252,7.73808,2.25694,8.0605,32.48,33.99,47.0135140146,135.73
2019-07-27 09:00:00,62.95528,19.20154,65.8184352461,12.24528,3.57154,12.7555,50.71,15.63,53.0641215889,135.8,63.34528,6.28154,63.655967851,12.24528,3.57154,12.7555,51.1,2.71,51.1718096221,136.13,39.375280000000004,33.02154,51.3890531052,12.24528,3.57154,12.7555,27.13,29.45,40.0417207422,135.88,38.38528,39.05154,54.7581272237,12.24528,3.57154,12.7555,26.14,35.48,44.0696040372,135.82
2019-07-27 09:30:00,60.48216,17.30938,62.910303720900004,9.15216,2.6693800000000003,9.5335,51.33,14.64,53.3769472713,135.3,60.87216,6.25938,61.1931344274,9.15216,2.6693800000000003,9.5335,51.72,3.59,51.8444452184,135.62,40.17216,32.93938,51.9500259273,9.15216,2.6693800000000003,9.5335,31.02,30.27,43.3418192973,135.34,39.27216,36.87938,53.8738454192,9.15216,2.6693800000000003,9.5335,30.12,34.21,45.5800230364,135.27
2019-07-27 10:00:00,60.07624,15.57807,62.0631201074,6.8162400000000005,1.98807,7.10025,53.26,13.59,54.966496159,135.02,60.47624,6.53807,60.8286278315,6.8162400000000005,1.98807,7.10025,53.66,4.55,53.8525588993,135.33,42.20624,32.79807,53.4516612526,6.8162400000000005,1.98807,7.10025,35.39,30.81,46.9223635381,135.1,41.28624,35.49807,54.448751933,6.8162400000000005,1.98807,7.10025,34.47,33.51,48.0739118442,135.03
2019-07-27 10:30:00,60.92224,15.43732,62.8476743834,6.64224,1.9373200000000002,6.9190000000000005,54.28,13.5,55.9336070712,135.13,61.33224,6.61732,61.6881883945,6.64224,1.9373200000000002,6.9190000000000005,54.69,4.68,54.8898761157,135.44,42.77224,32.82732,53.9175059976,6.64224,1.9373200000000002,6.9190000000000005,36.13,30.89,47.5349240033,135.23,41.87224,35.43732,54.8551559236,6.64224,1.9373200000000002,6.9190000000000005,35.23,33.5,48.6148423838,135.16
2019-07-27 11:00:00,61.86472,15.68096,63.8211257124,6.89472,2.01096,7.182,54.97,13.67,56.6442388951,135.58,62.28472,6.61096,62.6345841976,6.89472,2.01096,7.182,55.39,4.6,55.5806809962,135.9,43.42472,32.92096,54.4930813443,6.89472,2.01096,7.182,36.53,30.91,47.8525756883,135.69,42.51472,35.90096,55.6451286781,6.89472,2.01096,7.182,35.62,33.89,49.1662129923,135.63
2019-07-27 11:30:00,62.16048,15.71014,64.1150042708,6.9604800000000004,2.03014,7.2505,55.2,13.68,56.8698725161,135.86,62.56048,6.7301400000000005,62.9214466001,6.9604800000000004,2.03014,7.2505,55.6,4.7,55.7982974651,136.18,43.46048,32.91014,54.5150496345,6.9604800000000004,2.03014,7.2505,36.5,30.88,47.8102959623,136.0,42.56048,36.33014,55.9577834644,6.9604800000000004,2.03014,7.2505,35.6,34.3,49.4353112663,135.92
2019-07-27 12:00:00,64.02824,16.83282,66.2039224416,9.19824,2.68282,9.5815,54.83,14.15,56.626419629,136.08,64.42824,6.95282,64.8023133495,9.19824,2.68282,9.5815,55.23,4.27,55.3948174471,136.4,40.59824,32.16282,51.7944406423,9.19824,2.68282,9.5815,31.4,29.48,43.0700638495,136.37,39.64824,38.69282,55.3996142103,9.19824,2.68282,9.5815,30.45,36.01,47.1584838603,136.29
2019-07-27 12:30:00,63.33064,17.22227,65.6306067834,8.99064,2.6222700000000003,9.36525,54.34,14.6,56.2671804874,136.23,63.73064,6.51227,64.0625017882,8.99064,2.6222700000000003,9.36525,54.74,3.89,54.8780438791,136.57,38.41064,31.45227,49.6449650354,8.99064,2.6222700000000003,9.36525,29.42,28.83,41.1910827729,136.58,37.47064,39.53227,54.4687913705,8.99064,2.6222700000000003,9.36525,28.48,36.91,46.6203657214,136.5
2019-07-27 13:00:00,62.854,17.332,65.1998737729,8.304,2.422,8.65,54.55,14.91,56.5509557833,136.43,63.254,6.052,63.5428612828,8.304,2.422,8.65,54.95,3.63,55.069768476,136.76,41.454,32.492,52.6703349144,8.304,2.422,8.65,33.15,30.07,44.7563112868,136.58,40.534,38.092,55.6237864587,8.304,2.422,8.65,32.23,35.67,48.0741281772,136.5
2019-07-27 13:30:00,61.4204,17.2997,63.8102276775,6.8904,2.0097,7.1775,54.53,15.29,56.6330733759,136.66,61.8204,5.3197,62.0488602978,6.8904,2.0097,7.1775,54.93,3.31,55.0296374693,136.98,41.2104,32.5897,52.539372039,6.8904,2.0097,7.1775,34.32,30.58,45.9673666855,136.7,40.3004,37.2897,54.9057735238,6.8904,2.0097,7.1775,33.41,35.28,48.5891603138,136.62
2019-07-27 14:00:00,59.33392,17.36031,61.8214722072,5.86392,1.7103100000000002,6.10825,53.47,15.65,55.7132246419,137.04,59.72392,4.74031,59.9117447506,5.86392,1.7103100000000002,6.10825,53.86,3.03,53.9451619703,137.37,40.47392,31.70031,51.4105811508,5.86392,1.7103100000000002,6.10825,34.61,29.99,45.7957661799,137.12,39.54392,37.88031,54.7598346844,5.86392,1.7103100000000002,6.10825,33.68,36.17,49.4227811844,137.04
2019-07-27 14:30:00,59.62288,18.15584,62.3259363796,8.52288,2.48584,8.878,51.1,15.67,53.4486566716,136.66,59.99288,5.41584,60.2368406675,8.52288,2.48584,8.878,51.47,2.93,51.5533296694,136.99,41.58288,31.88584,52.4007891315,8.52288,2.48584,8.878,33.06,29.4,44.2416500596,136.76,40.66288,38.95584,56.3118751242,8.52288,2.48584,8.878,32.14,36.47,48.6111149841,136.67
2019-07-27 15:00:00,59.39544,17.39867,61.8912918799,5.99544,1.7486700000000002,6.24525,53.4,15.65,55.6460465801,136.77,59.77544,4.71867,59.9613965295,5.99544,1.7486700000000002,6.24525,53.78,2.9699999999999998,53.8619466785,137.1,40.16544,31.34867,50.9509733093,5.99544,1.7486700000000002,6.24525,34.17,29.6,45.207841134,136.87,39.24544,38.14867,54.7313948622,5.99544,1.7486700000000002,6.24525,33.25,36.4,49.3003296135,136.78
2019-07-27 15:30:00,58.63008,17.68294,61.2386532171,5.53008,1.61294,5.7605,53.1,16.07,55.4784183264,136.93,59.00008,4.19294,59.1488815266,5.53008,1.61294,5.7605,53.47,2.58,53.5322080621,137.26,40.40008,31.32294,51.1203778766,5.53008,1.61294,5.7605,34.87,29.71,45.810490065,136.96,39.49008,37.94294,54.7643416308,5.53008,1.61294,5.7605,33.96,36.33,49.730780207,136.87
2019-07-27 16:00:00,59.40104,18.58072,62.2392698286,7.27104,2.12072,7.574,52.13,16.46,54.6668866865,137.24,59.77104,4.38072,59.9313601581,7.27104,2.12072,7.574,52.5,2.26,52.5486212949,137.56,40.14104,31.63072,51.1058268694,7.27104,2.12072,7.574,32.87,29.51,44.1732611429,137.27,39.21104,38.88072,55.2197070402,7.27104,2.12072,7.574,31.94,36.76,48.6976508674,137.18
2019-07-27 16:30:00,60.4136,18.7448,63.2548068687,8.5536,2.4948,8.91,51.86,16.25,54.3463163425,136.81,60.7836,4.8848,60.9795646098,8.5536,2.4948,8.91,52.23,2.39,52.2846535802,137.13,41.4136,31.6748,52.1380784072,8.5536,2.4948,8.91,32.86,29.18,43.9460123333,136.88,40.4936,39.2948,56.4252864237,8.5536,2.4948,8.91,31.94,36.8,48.727852405,136.78
2019-07-27 17:00:00,63.52552,19.94036,66.5816014241,12.27552,3.58036,12.787,51.25,16.36,53.7978819286,136.81,63.90552,5.84036,64.1718418888,12.27552,3.58036,12.787,51.63,2.26,51.6794398189,137.13,42.58552,32.54036,53.5947902561,12.27552,3.58036,12.787,30.31,28.96,41.9210889649,136.88,41.64552,40.57036,58.1403770765,12.27552,3.58036,12.787,29.37,36.99,47.2319489329,136.78
2019-07-27 17:30:00,65.84408,20.63119,69.000643996,14.64408,4.27119,15.25425,51.2,16.36,53.7502520924,136.81,66.21408,6.52119,66.5344295028,14.64408,4.27119,15.25425,51.57,2.25,51.6190604331,137.13,43.86408,33.16119,54.9883809224,14.64408,4.27119,15.25425,29.22,28.89,41.0906376198,136.88,42.93408,41.33119,59.5953227381,14.64408,4.27119,15.25425,28.29,37.06,46.6236817508,136.82
2019-07-27 18:00:00,63.71888,21.07134,67.1125698945,14.67888,4.28134,15.2905,49.04,16.79,51.8345994486,136.85,64.07888,6.15134,64.3734560658,14.67888,4.28134,15.2905,49.4,1.87,49.4353810545,137.18,43.31888,32.85134,54.3666800922,14.67888,4.28134,15.2905,28.64,28.57,40.4536092333,136.93,42.37888,41.71134,59.4626383089,14.67888,4.28134,15.2905,27.7,37.43,46.5649535595,136.85
2019-07-27 18:30:00,60.67808,20.35694,64.0018312133,11.57808,3.3769400000000003,12.0605,49.1,16.98,51.9531558233,136.97,61.02808,5.0769400000000005,61.2388917948,11.57808,3.3769400000000003,12.0605,49.45,1.7000000000000002,49.479212807,137.29,41.89808,31.96694,52.7004208774,11.57808,3.3769400000000003,12.0605,30.32,28.59,41.6736187534,137.0,40.96808,40.87694,57.8732045307,11.57808,3.3769400000000003,12.0605,29.39,37.5,47.6447489237,136.91
2019-07-27 19:00:00,59.12096,19.77403,62.3401970944,9.51096,2.77403,9.90725,49.61,17.0,52.4418926051,137.07,59.49096,4.46403,59.6582088699,9.51096,2.77403,9.90725,49.98,1.69,50.0085642665,137.39,40.88096,31.52403,51.6238061166,9.51096,2.77403,9.90725,31.37,28.75,42.5516086652,137.1,39.97096,40.19403,56.6854275009,9.51096,2.77403,9.90725,30.46,37.42,48.2500569948,137.0
2019-07-27 19:30:00,57.65168,19.24674,60.7795459628,7.53168,2.19674,7.8455,50.12,17.05,52.9406922886,137.05,58.00168,3.8167400000000002,58.1271226455,7.53168,2.19674,7.8455,50.47,1.62,50.495992910300004,137.36,41.10168,31.13674,51.563986237,7.53168,2.19674,7.8455,33.57,28.94,44.3223250744,137.02,40.18168,39.30674,56.2102056307,7.53168,2.19674,7.8455,32.65,37.11,49.4284796448,136.94
2019-07-27 20:00:00,55.56912,19.18016,58.7861006974,6.06912,1.7701600000000002,6.322,49.5,17.41,52.4724508671,137.21,55.91912,3.0801600000000002,56.0038870722,6.06912,1.7701600000000002,6.322,49.85,1.31,49.8672096673,137.52,40.05912,30.60016,50.4093531718,6.06912,1.7701600000000002,6.322,33.99,28.83,44.570045995,137.14,39.14912,39.11016,55.3376744361,6.06912,1.7701600000000002,6.322,33.08,37.34,49.885488872,137.05
2019-07-27 20:30:00,55.36104,19.47822,58.6876972137,4.21104,1.22822,4.3865,51.15,18.25,54.308240627,137.44,55.71104,1.7582200000000001,55.7387774844,4.21104,1.22822,4.3865,51.5,0.53,51.5027271123,137.76,38.56104,30.01822,48.8676512414,4.21104,1.22822,4.3865,34.35,28.79,44.8194890645,137.32,37.64104,38.73822,54.0138647113,4.21104,1.22822,4.3865,33.43,37.51,50.2450495074,137.23
2019-07-27 21:00:00,54.03512,20.28441,57.7169947456,4.81512,1.40441,5.01575,49.22,18.88,52.7168170511,136.54,54.36512,1.74441,54.3930991842,4.81512,1.40441,5.01575,49.55,0.34,49.5511664848,136.85,38.88512,29.31441,48.6968909794,4.81512,1.40441,5.01575,34.07,27.91,44.0424000254,136.35,37.98512,38.88441,54.3586854372,4.81512,1.40441,5.01575,33.17,37.48,50.049968032,136.28
2019-07-27 21:30:00,54.2244,20.42795,57.9446865257,6.6444,1.93795,6.921250000000001,47.58,18.49,51.0464151533,136.04,54.5644,2.02795,54.6020725665,6.6444,1.93795,6.921250000000001,47.92,0.09,47.9200845158,136.35,38.3544,29.23795,48.2277691746,6.6444,1.93795,6.921250000000001,31.71,27.3,41.8427305514,135.94,37.4144,39.67795,54.5360160221,6.6444,1.93795,6.921250000000001,30.77,37.74,48.693947262500004,135.84
2019-07-27 22:00:00,56.52408,21.85369,60.6016120781,9.78408,2.8536900000000003,10.19175,46.74,19.0,50.4542129064,136.38,56.84408,3.34369,56.9423365683,9.78408,2.8536900000000003,10.19175,47.06,0.49,47.0625509296,136.72,31.37408,27.66369,41.8283712361,9.78408,2.8536900000000003,10.19175,21.59,24.81,32.8886637004,136.6,30.41408,43.61369,53.1711408347,9.78408,2.8536900000000003,10.19175,20.63,40.76,45.6834160281,136.52
2019-07-27 22:30:00,53.5036,21.9973,57.849083141,8.7336,2.5473,9.0975,44.77,19.45,48.8124512804,136.69,53.8236,3.4073,53.9313416322,8.7336,2.5473,9.0975,45.09,0.86,45.0982006293,137.01,34.4736,28.6173,44.8037828342,8.7336,2.5473,9.0975,25.74,26.07,36.6359454634,136.68,33.5536,42.1573,53.8802562749,8.7336,2.5473,9.0975,24.82,39.61,46.743817773,136.61
2019-07-27 23:00:00,47.0356,21.8658,51.8696527557,5.0256,1.4658,5.235,42.01,20.4,46.701178786,137.17,47.3356,3.1358,47.4393535896,5.0256,1.4658,5.235,42.31,1.67,42.3429451031,137.46,35.8956,29.3658,46.3771960019,5.0256,1.4658,5.235,30.87,27.9,41.6096971871,136.79,34.9656,39.4258,52.6971241056,5.0256,1.4658,5.235,29.94,37.96,48.346304926,136.76
2019-07-27 23:30:00,46.00792,22.47856,51.2056087006,5.37792,1.5685600000000002,5.602,40.63,20.91,45.6949121894,137.37,46.29792,3.67856,46.4438284382,5.37792,1.5685600000000002,5.602,40.92,2.11,40.9743639365,137.66,34.61792,29.33856,45.3778744324,5.37792,1.5685600000000002,5.602,29.24,27.77,40.3255564128,136.95,33.68792,39.85856,52.1879369127,5.37792,1.5685600000000002,5.602,28.31,38.29,47.6191159095,136.9
2019-07-28 00:00:00,43.9468,23.10865,49.6520989996,5.4468,1.58865,5.67375,38.5,21.52,44.1062399214,137.82,44.2268,4.22865,44.4284967005,5.4468,1.58865,5.67375,38.78,2.64,38.8697568812,138.1,33.6368,29.37865,44.6602663456,5.4468,1.58865,5.67375,28.19,27.79,39.5848481114,137.34,32.6968,40.10865,51.7473142787,5.4468,1.58865,5.67375,27.25,38.52,47.1842441923,137.27
2019-07-28 00:30:00,42.21816,23.43738,48.287511999,5.16816,1.50738,5.3835,37.05,21.93,43.0537733538,138.53,42.48816,4.35738,42.7110114684,5.16816,1.50738,5.3835,37.32,2.85,37.4286641493,138.8,32.21816,29.42738,43.6346253273,5.16816,1.50738,5.3835,27.05,27.92,38.8745276499,138.03,31.25816,40.58738,51.2289759985,5.16816,1.50738,5.3835,26.09,39.08,46.9886635264,137.99
2019-07-28 01:00:00,41.02464,24.19802,47.6294578916,5.68464,1.65802,5.9215,35.34,22.54,41.9161925752,138.87,41.28464,5.03802,41.5909021957,5.68464,1.65802,5.9215,35.6,3.38,35.7600950782,139.14,31.89464,29.51802,43.4578136294,5.68464,1.65802,5.9215,26.21,27.86,38.2510614232,138.3,30.94464,40.95802,51.333518748,5.68464,1.65802,5.9215,25.26,39.3,46.717850978,138.26
2019-07-28 01:30:00,41.98344,23.50642,48.1161201205,4.27344,1.24642,4.4515,37.71,22.26,43.7898584149,139.18,42.24344,4.26642,42.4583391414,4.27344,1.24642,4.4515,37.97,3.02,38.0899107376,139.45,29.86344,28.90642,41.5620760532,4.27344,1.24642,4.4515,25.59,27.66,37.6818749534,138.71,28.893440000000002,41.17642,50.3023701136,4.27344,1.24642,4.4515,24.62,39.93,46.9100127904,138.66
2019-07-28 02:00:00,41.89168,22.88424,47.7346969572,3.99168,1.16424,4.158,37.9,21.72,43.6825869197,139.25,42.16168,3.60424,42.3154558808,3.99168,1.16424,4.158,38.17,2.44,38.2479084395,139.53,29.12168,28.67424,40.8691116321,3.99168,1.16424,4.158,25.13,27.51,37.2601261404,138.89,28.17168,41.43424,50.1042892216,3.99168,1.16424,4.158,24.18,40.27,46.9717500206,138.83
2019-07-28 02:30:00,41.03568,22.35874,46.7315769844,3.59568,1.04874,3.7455,37.44,21.31,43.0798061741,139.38,41.30568,2.99874,41.4143893092,3.59568,1.04874,3.7455,37.71,1.9500000000000002,37.7603840023,139.67,29.75568,28.97874,41.5351401135,3.59568,1.04874,3.7455,26.16,27.93,38.2678781748,139.04,28.78568,41.16874,50.2342565014,3.59568,1.04874,3.7455,25.19,40.12,47.3724656314,138.97
2019-07-28 03:00:00,39.85856,22.19958,45.6237455439,2.8785600000000002,0.8395800000000001,2.9985,36.98,21.36,42.705620239,139.13,40.12856,2.91958,40.2346278105,2.8785600000000002,0.8395800000000001,2.9985,37.25,2.08,37.3080272864,139.4,29.84856,28.96958,41.5953494931,2.8785600000000002,0.8395800000000001,2.9985,26.97,28.13,38.9702168329,138.72,28.888560000000002,40.43958,49.698174307,2.8785600000000002,0.8395800000000001,2.9985,26.01,39.6,47.3780550466,138.66
2019-07-28 03:30:00,41.08384,22.81362,46.9930118917,4.7438400000000005,1.38362,4.9415,36.34,21.43,42.1881559208,138.56,41.34384,3.70362,41.5093954069,4.7438400000000005,1.38362,4.9415,36.6,2.32,36.6734563411,138.83,29.37384,28.72362,41.0836807291,4.7438400000000005,1.38362,4.9415,24.63,27.34,36.7982676223,138.2,28.41384,41.21362,50.0590528981,4.7438400000000005,1.38362,4.9415,23.67,39.83,46.3324702558,138.13
2019-07-28 04:00:00,40.78232,22.77526,46.710920486,4.61232,1.3452600000000001,4.8045,36.17,21.43,42.0418101418,138.6,41.03232,3.65526,41.1948080497,4.61232,1.3452600000000001,4.8045,36.42,2.31,36.4931842952,138.87,29.82232,28.88526,41.5178156392,4.61232,1.3452600000000001,4.8045,25.21,27.54,37.3362518204,138.22,28.86232,41.01526,50.1526177647,4.61232,1.3452600000000001,4.8045,24.25,39.67,46.4948534786,138.13
2019-07-28 04:30:00,39.27304,22.56422,45.2936606497,3.20304,0.93422,3.3365,36.07,21.63,42.0583142791,138.6,39.53304,3.43422,39.6819243315,3.20304,0.93422,3.3365,36.33,2.5,36.4159154766,138.87,29.46304,28.68422,41.1200097647,3.20304,0.93422,3.3365,26.26,27.75,38.205367424,138.16,28.51304,40.36422,49.4192645256,3.20304,0.93422,3.3365,25.31,39.43,46.8542527419,138.08
2019-07-28 05:00:00,40.19736,22.81048,46.2184567981,4.28736,1.25048,4.466,35.91,21.56,41.8851011697,138.57,40.44736,3.68048,40.6144661912,4.28736,1.25048,4.466,36.16,2.43,36.2415576376,138.85,27.99736,28.59048,40.0158432824,4.28736,1.25048,4.466,23.71,27.34,36.1889444444,138.2,27.03736,41.11048,49.2045770391,4.28736,1.25048,4.466,22.75,39.86,45.8953385433,138.12
2019-07-28 05:30:00,39.43976,22.48368,45.3983538821,3.50976,1.02368,3.656,35.93,21.46,41.8508841006,138.47,39.69976,3.39368,39.8445480336,3.50976,1.02368,3.656,36.19,2.37,36.2675199042,138.76,29.12976,28.71368,40.9025468254,3.50976,1.02368,3.656,25.62,27.69,37.7242693766,138.07,28.16976,40.41368,49.2625710819,3.50976,1.02368,3.656,24.66,39.39,46.47244022,137.97
2019-07-28 06:00:00,40.26168,22.58299,46.1626939613,4.26168,1.24299,4.43925,36.0,21.34,41.8496786129,138.51,40.53168,3.46299,40.6793483645,4.26168,1.24299,4.43925,36.27,2.22,36.337876933,138.79,27.77168,28.74299,39.967808098,4.26168,1.24299,4.43925,23.51,27.5,36.1796918174,138.16,26.80168,40.94299,48.935247838,4.26168,1.24299,4.43925,22.54,39.7,45.6523997179,138.06
2019-07-28 06:30:00,40.29192,22.82806,46.309385017,5.58192,1.62806,5.8145,34.71,21.2,40.6721538648,138.56,40.54192,3.71806,40.7120528523,5.58192,1.62806,5.8145,34.96,2.09,35.0224171068,138.83,29.67192,29.09806,41.5586324637,5.58192,1.62806,5.8145,24.09,27.47,36.5366801995,138.2,28.71192,41.28806,50.2899418239,5.58192,1.62806,5.8145,23.13,39.66,45.9120082331,138.12
2019-07-28 07:00:00,40.83656,22.81233,46.7763512115,7.03656,2.05233,7.32975,33.8,20.76,39.6663282899,138.2,41.08656,3.79233,41.261206713600004,7.03656,2.05233,7.32975,34.05,1.74,34.0944291637,138.46,32.16656,29.92233,43.9321455754,7.03656,2.05233,7.32975,25.13,27.87,37.5267078226,137.8,31.21656,40.97233,51.5092753187,7.03656,2.05233,7.32975,24.18,38.92,45.8196333464,137.72
2019-07-28 07:30:00,44.124,22.30575,49.4416207164,5.814,1.69575,6.05625,38.31,20.61,43.5020482276,137.86,44.394,3.41575,44.5252129031,5.814,1.69575,6.05625,38.58,1.72,38.6183220764,138.13,32.264,29.72575,43.870102679,5.814,1.69575,6.05625,26.45,28.03,38.5393746706,137.46,31.324,40.05575,50.849346938400004,5.814,1.69575,6.05625,25.51,38.36,46.067881436,137.39
2019-07-28 08:00:00,46.73528,21.88529,51.6057391679,6.63528,1.9352900000000002,6.91175,40.1,19.95,44.788530898,137.67,47.02528,3.01529,47.1218519677,6.63528,1.9352900000000002,6.91175,40.39,1.08,40.4044366376,137.94,34.28528,29.89529,45.4885566804,6.63528,1.9352900000000002,6.91175,27.65,27.96,39.3228190749,137.37,33.34528,40.38529,52.3725056367,6.63528,1.9352900000000002,6.91175,26.71,38.45,46.816947786,137.29
2019-07-28 08:30:00,49.14816,22.08863,53.8836636344,7.77816,2.26863,8.10225,41.37,19.82,45.872751171,137.91,49.43816,3.13863,49.5376893129,7.77816,2.26863,8.10225,41.66,0.87,41.6690832633,138.18,35.93816,30.61863,47.2128356198,7.77816,2.26863,8.10225,28.16,28.35,39.958830063,137.62,34.99816,40.59863,53.6014921552,7.77816,2.26863,8.10225,27.22,38.33,47.0118846676,137.53
2019-07-28 09:00:00,51.12496,22.15228,55.7179059567,9.50496,2.7722800000000003,9.901,41.62,19.38,45.9108788851,137.42,51.42496,3.30228,51.530879715,9.50496,2.7722800000000003,9.901,41.92,0.53,41.9233502955,137.68,38.81496,31.19228,49.7951749811,9.50496,2.7722800000000003,9.901,29.31,28.42,40.8261252141,137.15,37.87496,40.63228,55.547230111,9.50496,2.7722800000000003,9.901,28.37,37.86,47.3100042274,137.06
2019-07-28 09:30:00,54.96528,21.75779,59.1150017437,10.41528,3.03779,10.84925,44.55,18.72,48.323295624400004,136.84,55.28528,3.26779,55.3817716958,10.41528,3.03779,10.84925,44.87,0.23,44.8705894768,137.12,39.83528,31.15779,50.5732875178,10.41528,3.03779,10.84925,29.42,28.12,40.6973070362,136.67,38.88528,40.75779,56.3317179426,10.41528,3.03779,10.84925,28.47,37.72,47.2582193909,136.57
2019-07-28 10:00:00,60.26136,22.03873,64.1649213283,13.64136,3.97873,14.20975,46.62,18.06,49.9958798302,136.39,60.59136,4.50873,60.7588804444,13.64136,3.97873,14.20975,46.95,0.53,46.952991385,136.7,32.88136,29.60873,44.2477200278,13.64136,3.97873,14.20975,19.24,25.63,32.0480030579,136.67,31.91136,44.16873,54.4904726247,13.64136,3.97873,14.20975,18.27,40.19,44.1478085526,136.57
2019-07-28 10:30:00,62.55064,20.28352,65.7571573899,10.88064,3.17352,11.334,51.67,17.11,54.4292292799,135.92,62.90064,4.45352,63.0581029908,10.88064,3.17352,11.334,52.02,1.28,52.0357454064,136.24,32.87064,29.74352,44.3300795849,10.88064,3.17352,11.334,21.99,26.57,34.4894911531,136.21,31.94064,41.91352,52.6967517253,10.88064,3.17352,11.334,21.06,38.74,44.0943443085,136.1
2019-07-28 11:00:00,59.83712,18.98666,62.7771788778,6.53712,1.90666,6.8095,53.3,17.08,55.9697811323,135.3,60.19712,3.05666,60.2746748365,6.53712,1.90666,6.8095,53.66,1.15,53.6723215447,135.59,41.44712,31.75666,52.2144540396,6.53712,1.90666,6.8095,34.91,29.85,45.9318037965,135.08,40.55712,36.36666,54.4739749077,6.53712,1.90666,6.8095,34.02,34.46,48.4236718971,135.01
2019-07-28 11:30:00,61.32664,18.78402,64.1388819754,6.83664,1.9940200000000001,7.1215,54.49,16.79,57.0181041425,134.94,61.69664,3.30402,61.7850462123,6.83664,1.9940200000000001,7.1215,54.86,1.31,54.8756384929,135.23,43.63664,31.80402,53.9967780395,6.83664,1.9940200000000001,7.1215,36.8,29.81,47.3590128698,134.74,42.75664,36.12402,55.9738785957,6.83664,1.9940200000000001,7.1215,35.92,34.13,49.5489989808,134.67
2019-07-28 12:00:00,62.71112,18.56116,65.4003152301,7.34112,2.14116,7.647,55.37,16.42,57.7533834507,134.5,63.08112,3.7211600000000002,63.1907804367,7.34112,2.14116,7.647,55.74,1.58,55.762388758,134.79,44.41112,28.85116,52.9597678715,7.34112,2.14116,7.647,37.07,26.71,45.6903600336,134.67,43.66112,33.60116,55.0938413346,7.34112,2.14116,7.647,36.32,31.46,48.0507440109,134.6
2019-07-28 12:30:00,63.30008,18.63294,65.9855028097,7.93008,2.31294,8.2605,55.37,16.32,57.725031832,135.54,63.36008,3.98294,63.4851443146,7.93008,2.31294,8.2605,55.43,1.67,55.455151248600004,135.83,45.31008,15.25294,47.8085298692,7.93008,2.31294,8.2605,37.38,12.94,39.5563901285,135.92,45.21008,19.63294,49.288981189,7.93008,2.31294,8.2605,37.28,17.32,41.1069434524,135.85
2019-07-28 13:00:00,62.13152,19.57336,65.141708599,8.65152,2.5233600000000003,9.012,53.48,17.05,56.1321022232,136.73,61.97152,3.7733600000000003,62.0862910537,8.65152,2.5233600000000003,9.012,53.32,1.25,53.3346500879,137.01,45.50152,9.98336,46.5838577106,8.65152,2.5233600000000003,9.012,36.85,7.46,37.597527844300004,136.62,45.61152,15.29336,48.1071472528,8.65152,2.5233600000000003,9.012,36.96,12.77,39.103893668,136.55
2019-07-28 13:30:00,61.23128,19.93329,64.3941433724,8.89128,2.59329,9.26175,52.34,17.34,55.1375661414,137.04,61.07128,3.62329,61.1786684332,8.89128,2.59329,9.26175,52.18,1.03,52.1901647823,137.33,44.84128,9.79329,45.8982452939,8.89128,2.59329,9.26175,35.95,7.2,36.6639127754,136.92,44.94128,15.72329,47.6123985582,8.89128,2.59329,9.26175,36.05,13.13,38.3666443672,136.84
2019-07-28 14:00:00,61.62552,19.51536,64.641735676,7.11552,2.07536,7.412,54.51,17.44,57.2319290257,137.13,61.44552,3.03536,61.5204465068,7.11552,2.07536,7.412,54.33,0.96,54.33848084,137.43,42.39552,9.36536,43.4176241174,7.11552,2.07536,7.412,35.28,7.29,36.0253036073,137.03,42.48552,15.13536,45.1009814971,7.11552,2.07536,7.412,35.37,13.06,37.7041178122,136.94
2019-07-28 14:30:00,60.6292,19.0006,63.5367822053,4.9392,1.4406,5.145,55.69,17.56,58.3928908344,137.19,60.4492,2.2906,60.4925832561,4.9392,1.4406,5.145,55.51,0.85,55.516507455,137.48,42.8292,9.1006,43.7854004549,4.9392,1.4406,5.145,37.89,7.66,38.6565350232,137.03,42.9592,14.1406,45.2266451663,4.9392,1.4406,5.145,38.02,12.7,40.0850396033,136.94
2019-07-28 15:00:00,59.85864,19.34502,62.9069676701,5.22864,1.52502,5.4465,54.63,17.82,57.4629384908,137.72,59.67864,2.25502,59.7212289513,5.22864,1.52502,5.4465,54.45,0.73,54.4548932604,138.0,41.49864,8.59502,42.3793757699,5.22864,1.52502,5.4465,36.27,7.07,36.952642666,137.6,41.59864,14.96502,44.2085814458,5.22864,1.52502,5.4465,36.37,13.44,38.7738378291,137.5
2019-07-28 15:30:00,59.65712,19.75416,62.8426511535,5.87712,1.7141600000000001,6.122,53.78,18.04,56.7250385632,138.05,59.48712,2.3541600000000003,59.5336838706,5.87712,1.7141600000000001,6.122,53.61,0.64,53.6138200467,138.35,40.80712,8.12416,41.607968208,5.87712,1.7141600000000001,6.122,34.93,6.41,35.5132792065,138.0,40.88712,15.97416,43.896815028,5.87712,1.7141600000000001,6.122,35.01,14.26,37.8027472547,137.9
2019-07-28 16:00:00,59.8176,20.5618,63.2529279085,5.9376,1.7318,6.185,53.88,18.83,57.0755928572,138.19,59.6276,1.9018000000000002,59.6579208907,5.9376,1.7318,6.185,53.69,0.17,53.690269137,138.48,41.1476,8.0318,41.9241552926,5.9376,1.7318,6.185,35.21,6.3,35.7691780727,138.05,41.2276,16.0818,44.253127494,5.9376,1.7318,6.185,35.29,14.35,38.0960181646,137.97
2019-07-28 16:30:00,61.69664,20.95402,65.1578570968,7.07664,2.06402,7.3715,54.62,18.89,57.7942600956,137.93,61.50664,2.3540200000000002,61.5516707673,7.07664,2.06402,7.3715,54.43,0.29,54.4307725464,138.22,42.03664,8.02402,42.7956072448,7.07664,2.06402,7.3715,34.96,5.96,35.4643934109,137.83,42.12664,16.70402,45.3175251073,7.07664,2.06402,7.3715,35.05,14.64,37.9846297863,137.74
2019-07-28 17:00:00,63.06424,21.31332,66.5684307777,8.514240000000001,2.48332,8.869,54.55,18.83,57.7085037061,137.89,62.89424,2.70332,62.9523102372,8.514240000000001,2.48332,8.869,54.38,0.22,54.3804450147,138.18,44.15424,8.52332,44.9693661708,8.514240000000001,2.48332,8.869,35.64,6.04,36.1481839101,137.77,44.25424,17.01332,47.4119269319,8.514240000000001,2.48332,8.869,35.74,14.53,38.5806752144,137.69
2019-07-28 17:30:00,62.69096,21.43403,66.2538610781,9.27096,2.70403,9.65725,53.42,18.73,56.6083854212,137.8,62.50096,2.89403,62.5679263726,9.27096,2.70403,9.65725,53.23,0.19,53.2303390934,138.1,46.10096,8.75403,46.9247435173,9.27096,2.70403,9.65725,36.83,6.05,37.3236037917,137.68,46.21096,17.21403,49.3130373528,9.27096,2.70403,9.65725,36.94,14.51,39.6875761417,137.59
2019-07-28 18:00:00,62.36608,21.80719,66.0687631961,9.31608,2.71719,9.70425,53.05,19.09,56.3802323514,137.91,62.19608,3.19719,62.2782015738,9.31608,2.71719,9.70425,52.88,0.48,52.8821784725,138.2,45.52608,8.45719,46.304945987,9.31608,2.71719,9.70425,36.21,5.74,36.6621289616,137.78,45.60608,17.57719,48.8760896683,9.31608,2.71719,9.70425,36.29,14.86,39.2145852968,137.68
2019-07-28 18:30:00,63.21792,22.22856,67.0120458485,10.65792,3.10856,11.102,52.56,19.12,55.9296701224,138.05,63.04792,3.56856,63.1488308427,10.65792,3.10856,11.102,52.39,0.46,52.3920194304,138.35,40.25792,7.13856,40.8859286503,10.65792,3.10856,11.102,29.6,4.03,29.8730798546,138.15,40.27792,19.79856,44.8808847685,10.65792,3.10856,11.102,29.62,16.69,33.9985367332,138.05
2019-07-28 19:00:00,62.6352,22.00235,66.387285564,9.7452,2.84235,10.15125,52.89,19.16,56.2535127792,138.09,62.4552,3.33235,62.5440369944,9.7452,2.84235,10.15125,52.71,0.49,52.7122775072,138.4,39.0652,6.69235,39.6342957495,9.7452,2.84235,10.15125,29.32,3.85,29.5716908546,138.21,39.0752,19.742350000000002,43.7793517376,9.7452,2.84235,10.15125,29.33,16.9,33.8505376619,138.12
2019-07-28 19:30:00,61.16008,22.27169,65.0890433258,9.16008,2.67169,9.54175,52.0,19.6,55.5712155707,138.27,60.99008,3.56169,61.0939890174,9.16008,2.67169,9.54175,51.83,0.89,51.8376407642,138.57,38.89008,6.93169,39.5029954391,9.16008,2.67169,9.54175,29.73,4.26,30.0336561211,138.29,38.91008,19.17169,43.3768143489,9.16008,2.67169,9.54175,29.75,16.5,34.0192959951,138.21
2019-07-28 20:00:00,58.65752,22.31511,62.7588144157,7.69752,2.24511,8.01825,50.96,20.07,54.7697589916,138.45,58.48752,3.53511,58.5942573847,7.69752,2.24511,8.01825,50.79,1.29,50.8063795207,138.75,37.07752,6.5751100000000005,37.6560029857,7.69752,2.24511,8.01825,29.38,4.33,29.6973618357,138.4,37.08752,18.71511,41.5420206786,7.69752,2.24511,8.01825,29.39,16.47,33.6902508153,138.3
2019-07-28 20:30:00,56.18184,22.01762,60.3421472625,5.75184,1.6776200000000001,5.9915,50.43,20.34,54.3773896027,138.61,56.01184,3.19762,56.1030390786,5.75184,1.6776200000000001,5.9915,50.26,1.52,50.2829792276,138.9,38.09184,6.58762,38.6572763118,5.75184,1.6776200000000001,5.9915,32.34,4.91,32.7106053139,138.46,38.16184,17.56762,42.0112759227,5.75184,1.6776200000000001,5.9915,32.41,15.89,36.0957088862,138.37
2019-07-28 21:00:00,55.0908,21.91815,59.2908217523,4.9308,1.43815,5.13625,50.16,20.48,54.1798486524,138.7,54.9308,3.09815,55.0180999496,4.9308,1.43815,5.13625,50.0,1.6600000000000001,50.0275484109,138.98,40.0508,7.07815,40.6714492988,4.9308,1.43815,5.13625,35.12,5.64,35.5699873489,138.41,40.1308,16.56815,43.4164105272,4.9308,1.43815,5.13625,35.2,15.13,38.3139256668,138.33
2019-07-28 21:30:00,54.88648,22.12939,59.1796889867,5.34648,1.55939,5.56925,49.54,20.57,53.6408100237,138.42,54.71648,3.39939,54.8219758488,5.34648,1.55939,5.56925,49.37,1.8399999999999999,49.4042761307,138.71,40.36648,7.19939,41.0034623412,5.34648,1.55939,5.56925,35.02,5.64,35.4712559687,138.11,40.45648,16.57939,43.7218817843,5.34648,1.55939,5.56925,35.11,15.02,38.187858018,138.04
2019-07-28 22:00:00,52.34152,22.49336,56.9700444093,4.81152,1.4033600000000002,5.012,47.53,21.09,51.9989326814,138.15,52.17152,3.8133600000000003,52.3106988445,4.81152,1.4033600000000002,5.012,47.36,2.41,47.421278979,138.43,39.74152,6.88336,40.3332252219,4.81152,1.4033600000000002,5.012,34.93,5.48,35.3572524385,137.77,39.82152,16.48336,43.0981973173,4.81152,1.4033600000000002,5.012,35.01,15.08,38.1196340486,137.68
2019-07-28 22:30:00,50.91552,21.75911,55.37010967,3.66552,1.06911,3.81825,47.25,20.69,51.5813784228,137.53,50.75552,3.25911,50.8600492377,3.66552,1.06911,3.81825,47.09,2.19,47.1408973186,137.81,38.83552,6.69911,39.4090812943,3.66552,1.06911,3.81825,35.17,5.63,35.6177736531,137.14,38.92552,15.84911,42.0284474501,3.66552,1.06911,3.81825,35.26,14.78,38.2323946412,137.06
2019-07-28 23:00:00,48.73168,22.12299,53.5182522338,2.82168,0.8229900000000001,2.93925,45.91,21.3,50.6104544536,138.08,48.58168,3.48299,48.7063738228,2.82168,0.8229900000000001,2.93925,45.76,2.66,45.8372468632,138.36,36.18168,6.2529900000000005,36.7180316951,2.82168,0.8229900000000001,2.93925,33.36,5.43,33.799031051200004,137.66,36.24168,15.90299,39.5773225492,2.82168,0.8229900000000001,2.93925,33.42,15.08,36.6647351006,137.57
