Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-28 23:30:00,46.54408,22.97994,51.9078898189,3.63408,1.05994,3.7855,42.91,21.92,48.1845877849,138.7,46.39408,4.12994,46.5775381858,3.63408,1.05994,3.7855,42.76,3.07,42.8700653137,138.98,33.55408,6.41994,34.1627269733,3.63408,1.05994,3.7855,29.92,5.36,30.3963155662,138.23,33.57408,16.42994,37.3786272655,3.63408,1.05994,3.7855,29.94,15.37,33.6547247797,138.16
2019-07-29 00:00:00,44.70336,23.15098,50.3424102547,3.84336,1.12098,4.0035,40.86,22.03,46.4204750083,139.07,44.57336,4.19098,44.769953485,3.84336,1.12098,4.0035,40.73,3.07,40.8455358638,139.35,32.22336,6.45098,32.8627459694,3.84336,1.12098,4.0035,28.38,5.33,28.8761718377,138.6,32.23336,16.61098,36.2617450414,3.84336,1.12098,4.0035,28.39,15.49,32.3408750655,138.53
2019-07-29 00:30:00,42.41088,23.12359,48.3051048737,3.20088,0.93359,3.33425,39.21,22.19,45.0535259441,139.67,42.28088,3.99359,42.4690660912,3.20088,0.93359,3.33425,39.08,3.06,39.1996173451,139.94,31.74088,5.75359,32.2581348045,3.20088,0.93359,3.33425,28.54,4.82,28.9441531229,139.23,31.75088,17.11359,36.0692853195,3.20088,0.93359,3.33425,28.55,16.18,32.8160768527,139.17
2019-07-29 01:00:00,41.23352,23.26436,47.3437811946,3.44352,1.00436,3.5869999999999997,37.79,22.26,43.8587699326,139.88,41.12352,4.09436,41.3268397171,3.44352,1.00436,3.5869999999999997,37.68,3.09,37.8064875385,140.15,31.35352,5.61436,31.8522252692,3.44352,1.00436,3.5869999999999997,27.91,4.61,28.2881636025,139.45,31.35352,17.45436,35.884507791,3.44352,1.00436,3.5869999999999997,27.91,16.45,32.3970770286,139.38
2019-07-29 01:30:00,41.01704,23.518720000000002,47.281368009,3.52704,1.02872,3.674,37.49,22.49,43.7184194591,139.84,40.89704,4.33872,41.1265409681,3.52704,1.02872,3.674,37.37,3.31,37.5163031228,140.11,31.44704,5.67872,31.9556596803,3.52704,1.02872,3.674,27.92,4.65,28.3045738353,139.37,31.44704,17.44872,35.9635114303,3.52704,1.02872,3.674,27.92,16.42,32.3904739082,139.3
2019-07-29 02:00:00,41.29632,23.99726,47.7624803905,4.27632,1.24726,4.4545,37.02,22.75,43.4516156201,139.96,41.17632,4.80726,41.455989645,4.27632,1.24726,4.4545,36.9,3.56,37.0713312413,140.23,30.31632,5.49726,30.810698237,4.27632,1.24726,4.4545,26.04,4.25,26.3845428234,139.52,30.29632,18.07726,35.2796589361,4.27632,1.24726,4.4545,26.02,16.83,30.9885349767,139.44
2019-07-29 02:30:00,40.26928,23.96604,46.8613485188,3.9292800000000003,1.14604,4.093,36.34,22.82,42.9109310083,139.69,40.16928,4.84604,40.4605382984,3.9292800000000003,1.14604,4.093,36.24,3.7,36.4283900276,139.96,30.36928,5.43604,30.8519642584,3.9292800000000003,1.14604,4.093,26.44,4.29,26.7857742095,139.22,30.33928,17.84604,35.1987649584,3.9292800000000003,1.14604,4.093,26.41,16.7,31.2470494607,139.15
2019-07-29 03:00:00,41.08592,24.22881,47.6978831424,5.03592,1.46881,5.24575,36.05,22.76,42.6335560328,139.35,40.96592,5.19881,41.2944817968,5.03592,1.46881,5.24575,35.93,3.73,36.1230923372,139.63,29.32592,5.13881,29.7727551977,5.03592,1.46881,5.24575,24.29,3.67,24.5656874522,138.96,29.28592,18.71881,34.7571425474,5.03592,1.46881,5.24575,24.25,17.25,29.7594522799,138.87
2019-07-29 03:30:00,40.1052,23.7386,46.6041650177,3.8352,1.1186,3.995,36.27,22.62,42.7454944994,139.31,39.9952,4.7286,40.2737592112,3.8352,1.1186,3.995,36.16,3.61,36.3397537141,139.57,29.6252,5.1086,30.0624395051,3.8352,1.1186,3.995,25.79,3.99,26.0968235615,138.88,29.6152,18.0286,34.6711766313,3.8352,1.1186,3.995,25.78,16.91,30.8310963152,138.8
2019-07-29 04:00:00,39.7792,23.6506,46.2788897123,3.4992,1.0206,3.645,36.28,22.63,42.7592715092,139.33,39.669200000000004,4.6206,39.9373931673,3.4992,1.0206,3.645,36.17,3.6,36.3487124944,139.57,30.0492,5.1106,30.4806931188,3.4992,1.0206,3.645,26.55,4.09,26.8631829834,138.88,30.0292,17.8306,34.9239623897,3.4992,1.0206,3.645,26.53,16.81,31.407276227,138.8
2019-07-29 04:30:00,40.23016,23.63463,46.6589917257,3.65016,1.06463,3.80225,36.58,22.57,42.9825697231,139.38,40.11016,4.60463,40.3735996991,3.65016,1.06463,3.80225,36.46,3.54,36.6314509677,139.65,30.63016,5.26463,31.0793022873,3.65016,1.06463,3.80225,26.98,4.2,27.3049519318,138.94,30.62016,17.76463,35.4002299069,3.65016,1.06463,3.80225,26.97,16.7,31.7217732796,138.86
2019-07-29 05:00:00,40.29288,23.42709,46.6084190309,3.45288,1.00709,3.59675,36.84,22.42,43.1258854982,139.14,40.18288,4.44709,40.428213596,3.45288,1.00709,3.59675,36.73,3.44,36.8907373198,139.4,30.34288,5.28709,30.8000598597,3.45288,1.00709,3.59675,26.89,4.28,27.2284869209,138.7,30.33288,17.57709,35.0576340041,3.45288,1.00709,3.59675,26.88,16.57,31.5768791998,138.61
2019-07-29 05:30:00,41.8748,23.5714,48.0531973234,4.3248,1.2614,4.505,37.55,22.31,43.6776670622,139.26,41.7448,4.5714,41.9943570614,4.3248,1.2614,4.505,37.42,3.31,37.5661083957,139.53,30.4048,5.4414,30.8878729763,4.3248,1.2614,4.505,26.08,4.18,26.4128529319,138.86,30.3848,17.9714,35.3016612782,4.3248,1.2614,4.505,26.06,16.71,30.957191410100002,138.78
2019-07-29 06:00:00,42.9188,23.1034,48.7420812543,3.7488,1.0934,3.9050000000000002,39.17,22.01,44.9302681942,139.04,42.7988,4.1634,43.0008276781,3.7488,1.0934,3.9050000000000002,39.05,3.07,39.1704914445,139.3,33.0488,6.4034,33.663432876,3.7488,1.0934,3.9050000000000002,29.3,5.31,29.7772748921,138.54,33.0888,16.5834,37.0118608151,3.7488,1.0934,3.9050000000000002,29.34,15.49,33.1779399602,138.44
2019-07-29 06:30:00,48.74984,20.85787,53.0245003839,3.96984,1.15787,4.13525,44.78,19.7,48.9217579406,139.09,48.59984,1.96787,48.6396644763,3.96984,1.15787,4.13525,44.63,0.81,44.6373498317,139.35,37.63984,8.62787,38.616029003,3.96984,1.15787,4.13525,33.67,7.47,34.4886909001,138.65,37.70984,14.47787,40.3935731591,3.96984,1.15787,4.13525,33.74,13.32,36.2740954401,138.57
2019-07-29 07:00:00,55.53824,19.02282,58.7057389277,5.59824,1.6328200000000002,5.8315,49.94,17.39,52.881146924,139.26,55.38824,3.19282,55.4801877236,5.59824,1.6328200000000002,5.8315,49.79,1.56,49.8144326476,139.53,41.38824,10.66282,42.7397021591,5.59824,1.6328200000000002,5.8315,35.79,9.03,36.9115835477,138.98,41.47824,13.51282,43.6238546881,5.59824,1.6328200000000002,5.8315,35.88,11.88,37.7956187937,138.89
2019-07-29 07:30:00,60.81952,17.01236,63.1540529642,6.6595200000000006,1.94236,6.937,54.16,15.07,56.2175284053,137.92,60.64952,5.46236,60.8950051564,6.6595200000000006,1.94236,6.937,53.99,3.52,54.1046254954,138.2,45.18952,12.83236,46.9761873825,6.6595200000000006,1.94236,6.937,38.53,10.89,40.0393931023,137.72,45.32952,11.55236,46.7784395315,6.6595200000000006,1.94236,6.937,38.67,9.61,39.8462168844,137.62
2019-07-29 08:00:00,67.1956,16.3358,69.1527802839,9.5856,2.7958,9.985,57.61,13.54,59.1797575189,138.24,67.0156,7.8958,67.479139747,9.5856,2.7958,9.985,57.43,5.1,57.6560048911,138.53,47.9356,15.0558,50.2443913387,9.5856,2.7958,9.985,38.35,12.26,40.2620180816,138.13,48.0656,11.1458,49.3409643299,9.5856,2.7958,9.985,38.48,8.35,39.3755368217,138.05
2019-07-29 08:30:00,73.24072,14.33146,74.629711321,12.45072,3.63146,12.9695,60.79,10.7,61.7245016181,137.17,73.05072,11.26146,73.9136535009,12.45072,3.63146,12.9695,60.6,7.63,61.078448736,137.48,50.91072,17.23146,53.7477871605,12.45072,3.63146,12.9695,38.46,13.6,40.7937691321,137.26,51.03072,10.37146,52.0740008666,12.45072,3.63146,12.9695,38.58,6.74,39.1643204971,137.19
2019-07-29 09:00:00,75.63624,13.14432,76.7698765767,13.14624,3.83432,13.694,62.49,9.31,63.1797135163,136.54,75.46624,12.67432,76.5231453039,13.14624,3.83432,13.694,62.32,8.84,62.9438479917,136.86,52.23624,18.50432,55.4169164425,13.14624,3.83432,13.694,39.09,14.67,41.7520897681,136.7,52.37624,9.31432,53.1979987744,13.14624,3.83432,13.694,39.23,5.48,39.6108987527,136.6
2019-07-29 09:30:00,76.45936,12.55523,77.4833371246,13.62936,3.97523,14.19725,62.83,8.58,63.4131319208,136.37,76.27936,13.54523,77.4726662621,13.62936,3.97523,14.19725,62.65,9.57,63.3767102333,136.72,51.37936,20.02523,55.1438887871,13.62936,3.97523,14.19725,37.75,16.05,41.0202998526,138.26,51.80936,20.02523,55.544753309,13.62936,3.97523,14.19725,38.18,16.05,41.416360294,138.12
2019-07-29 10:00:00,77.47768,13.58974,78.6604851971,17.10768,4.98974,17.8205,60.37,8.6,60.9794793353,136.88,77.31768,14.65974,78.695181666,17.10768,4.98974,17.8205,60.21,9.67,60.9815791858,137.25,52.54768,21.57974,56.8061955411,17.10768,4.98974,17.8205,35.44,16.59,39.1308280004,140.42,53.27768,32.33974,62.324713954,17.10768,4.98974,17.8205,36.17,27.35,45.3463493569,140.29
2019-07-29 10:30:00,78.7916,15.43255,80.2887279141,22.1916,6.47255,23.11625,56.6,8.96,57.3048130614,137.26,78.6516,15.90255,80.2431634413,22.1916,6.47255,23.11625,56.46,9.43,57.2420867894,137.63,52.7216,22.69255,57.3979000667,22.1916,6.47255,23.11625,30.53,16.22,34.57122069,140.71,53.4416,34.35255,63.5303258457,22.1916,6.47255,23.11625,31.25,27.88,41.8790747271,140.59
2019-07-29 11:00:00,79.984,15.71325,81.5128608353,23.634,6.89325,24.61875,56.35,8.82,57.0360841924,136.98,79.834,16.36325,81.4937022509,23.634,6.89325,24.61875,56.2,9.47,56.9922880748,137.35,53.604,22.41325,58.1011410522,23.634,6.89325,24.61875,29.97,15.52,33.7501303701,140.39,54.334,35.23325,64.7577444138,23.634,6.89325,24.61875,30.7,28.34,41.7809238768,140.26
2019-07-29 11:30:00,81.7516,15.92005,83.2872865122,25.3716,7.40005,26.42875,56.38,8.52,57.0201262713,136.65,81.6116,17.13005,83.3899986063,25.3716,7.40005,26.42875,56.24,9.73,57.0754807251,137.01,54.2816,22.88005,58.9066107204,25.3716,7.40005,26.42875,28.91,15.48,32.7935740657,140.09,55.0116,35.72005,65.5911435071,25.3716,7.40005,26.42875,29.64,28.32,40.9945362213,139.94
2019-07-29 12:00:00,81.47256,15.19658,82.8777055465,25.46256,7.42658,26.5235,56.01,7.77,56.546379194400004,136.69,81.34256,17.90658,83.2902015525,25.46256,7.42658,26.5235,55.88,10.48,56.8542417063,137.05,54.93256,22.86658,59.5018203843,25.46256,7.42658,26.5235,29.47,15.44,33.2697234735,140.21,55.64256,35.85658,66.1950814838,25.46256,7.42658,26.5235,30.18,28.43,41.4619982635,140.05
2019-07-29 12:30:00,82.65968,15.24949,84.0545634868,26.32968,7.67949,27.42675,56.33,7.57,56.8363774356,136.78,82.50968,18.38949,84.5341388799,26.32968,7.67949,27.42675,56.18,10.71,57.1917520277,137.14,56.75968,23.41949,61.4014151756,26.32968,7.67949,27.42675,30.43,15.74,34.2597796257,140.34,57.47968,35.86949,67.7534790676,26.32968,7.67949,27.42675,31.15,28.19,42.0118864133,140.19
2019-07-29 13:00:00,85.06016,16.11338,86.5729278369,29.12016,8.49338,30.3335,55.94,7.62,56.4566028025,136.84,84.93016,19.16338,87.0653042874,29.12016,8.49338,30.3335,55.81,10.67,56.8208148481,137.22,56.42016,24.64338,61.5672854059,29.12016,8.49338,30.3335,27.3,16.15,31.7192764735,140.47,57.14016,36.17338,67.6277406502,29.12016,8.49338,30.3335,28.02,27.68,39.3865814714,140.32
2019-07-29 13:30:00,84.47584,15.76712,85.9346822697,28.75584,8.38712,29.954,55.72,7.38,56.2066081524,137.35,84.35584,19.39712,86.557241213,28.75584,8.38712,29.954,55.6,11.01,56.6796268513,137.7,56.66584,14.05712,58.3833884388,28.75584,8.38712,29.954,27.91,5.67,28.4801158706,138.84,56.50584,14.71712,58.3909545666,28.75584,8.38712,29.954,27.75,6.33,28.4628073106,138.71
2019-07-29 14:00:00,85.314,15.78075,86.7612278991,29.454,8.59075,30.68125,55.86,7.19,56.3208282965,137.35,85.184,19.81075,87.4573019911,29.454,8.59075,30.68125,55.73,11.22,56.8482304034,137.73,50.984,14.13075,52.9060143232,29.454,8.59075,30.68125,21.53,5.54,22.2313404904,138.84,50.844,14.13075,52.7711136093,29.454,8.59075,30.68125,21.39,5.54,22.0957846659,138.71
2019-07-29 14:30:00,83.87208,15.16144,85.2314206522,27.98208,8.16144,29.148,55.89,7.0,56.3266553241,137.44,83.75208,19.60144,86.0152739599,27.98208,8.16144,29.148,55.77,11.44,56.9312436189,137.78,51.14208,13.69144,52.9430625861,27.98208,8.16144,29.148,23.16,5.53,23.8110583553,138.92,50.99208,13.70144,52.8007734868,27.98208,8.16144,29.148,23.01,5.54,23.6675241629,138.78
2019-07-29 15:00:00,82.504,15.21825,83.8957993529,26.634,7.76825,27.74375,55.87,7.45,56.3645225297,137.48,82.374,18.768250000000002,84.4850465116,26.634,7.76825,27.74375,55.74,11.0,56.8150297017,137.81,50.194,13.51825,51.9825039707,26.634,7.76825,27.74375,23.56,5.75,24.2515174783,138.87,50.034,13.51825,51.8280256142,26.634,7.76825,27.74375,23.4,5.75,24.0961096445,138.74
2019-07-29 15:30:00,82.11216,16.00563,83.6575580062,26.76216,7.80563,27.87725,55.35,8.2,55.9541106622,137.75,81.98216,18.11563,83.9598154391,26.76216,7.80563,27.87725,55.22,10.31,56.1742334171,138.11,50.96216,13.08563,52.6153538842,26.76216,7.80563,27.87725,24.2,5.28,24.7693035833,139.12,50.81216,13.09563,52.4725750175,26.76216,7.80563,27.87725,24.05,5.29,24.624918274,138.98
2019-07-29 16:00:00,81.398,16.224,82.999111923,26.688,7.784,27.8,54.71,8.44,55.3571829124,137.78,81.268,17.874,83.2103821647,26.688,7.784,27.8,54.58,10.09,55.5048151064,138.11,52.178,12.784,53.7212652494,26.688,7.784,27.8,25.49,5.0,25.9757598541,139.12,52.008,12.794,53.5585520715,26.688,7.784,27.8,25.32,5.01,25.810898860800002,138.98
2019-07-29 16:30:00,80.92016,20.24963,83.4153451684,32.57016,9.49963,33.92725,48.35,10.75,49.5306470783,138.73,80.82016,17.54963,82.7036140417,32.57016,9.49963,33.92725,48.25,8.05,48.9169193633,139.05,55.68016,13.40963,57.2721432667,32.57016,9.49963,33.92725,23.11,3.91,23.438434248,139.88,55.54016,13.41963,57.1383920159,32.57016,9.49963,33.92725,22.97,3.92,23.3020878893,139.75
2019-07-29 17:00:00,78.4696,18.9453,80.724237477,28.2696,8.2453,29.4475,50.2,10.7,51.3276728481,138.73,78.3596,16.3753,80.0523413914,28.2696,8.2453,29.4475,50.09,8.13,50.7454924107,139.05,53.5196,10.2953,54.500832895,28.2696,8.2453,29.4475,25.25,2.05,25.3330811391,140.07,53.3596,10.3253,54.349413357,28.2696,8.2453,29.4475,25.09,2.08,25.1760699872,139.94
2019-07-29 17:30:00,77.96736,19.33298,80.3285337912,27.02736,7.88298,28.1535,50.94,11.45,52.2109768152,138.46,77.85736,15.19298,79.3258794307,27.02736,7.88298,28.1535,50.83,7.31,51.3529453878,138.79,47.44736,18.35298,50.8732134414,27.02736,7.88298,28.1535,20.42,10.47,22.9477079465,138.87,47.04736,18.46298,50.5404364193,27.02736,7.88298,28.1535,20.02,10.58,22.6436922784,138.78
2019-07-29 18:00:00,76.05792,19.56731,78.5346217624,24.84792,7.24731,25.88325,51.21,12.32,52.6711163732,138.14,75.92792,13.56731,77.1305447677,24.84792,7.24731,25.88325,51.08,6.32,51.4694938774,138.43,48.17792,39.77731,62.4767666126,24.84792,7.24731,25.88325,23.33,32.53,40.0311104018,136.04,47.23792,39.94731,61.8644377826,24.84792,7.24731,25.88325,22.39,32.7,39.6308226006,135.96
2019-07-29 18:30:00,70.678,18.71275,73.1132456985,19.038,5.55275,19.83125,51.64,13.16,53.2904794499,137.62,70.538,10.89275,71.3740950665,19.038,5.55275,19.83125,51.5,5.34,51.7761103213,137.9,50.408,37.99275,63.1222268029,19.038,5.55275,19.83125,31.37,32.44,45.1268268328,135.34,49.528,37.77275,62.2880680914,19.038,5.55275,19.83125,30.49,32.22,44.3595367424,135.25
2019-07-29 19:00:00,68.85608,18.40969,71.2746549544,16.69608,4.86969,17.391750000000002,52.16,13.54,53.8887483618,137.68,68.72608,9.84969,69.4283116982,16.69608,4.86969,17.391750000000002,52.03,4.98,52.2677845331,137.95,51.50608,37.49969,63.7110902988,16.69608,4.86969,17.391750000000002,34.81,32.63,47.7121892183,135.3,50.60608,36.80969,62.5773809844,16.69608,4.86969,17.391750000000002,33.91,31.94,46.5838137125,135.22
2019-07-29 19:30:00,66.36304,17.84797,68.7211984119,13.43304,3.91797,13.992750000000001,52.93,13.93,54.7323469257,137.72,66.21304,8.50797,66.757413218,13.43304,3.91797,13.992750000000001,52.78,4.59,52.9792081859,137.98,51.69304,36.98797,63.5631993308,13.43304,3.91797,13.992750000000001,38.26,33.07,50.5712616018,135.23,50.82304,35.36797,61.9182904864,13.43304,3.91797,13.992750000000001,37.39,31.45,48.8581067992,135.14
2019-07-29 20:00:00,64.14592,17.94756,66.6094134684,11.78592,3.43756,12.277,52.36,14.51,54.3333203476,137.92,64.00592,7.49756,64.4435504996,11.78592,3.43756,12.277,52.22,4.06,52.3775906281,138.17,51.20592,36.58756,62.9340590603,11.78592,3.43756,12.277,39.42,33.15,51.5059113112,135.33,50.31592,34.89756,61.2334181587,11.78592,3.43756,12.277,38.53,31.46,49.7422607046,135.24
2019-07-29 20:30:00,63.69424,16.77082,65.8651395857,6.89424,2.01082,7.1815,56.8,14.76,58.6864345484,137.96,63.53424,5.81082,63.7994144287,6.89424,2.01082,7.1815,56.64,3.8,56.7673286319,138.21,46.51424,34.67082,58.0141386409,6.89424,2.01082,7.1815,39.62,32.66,51.3460806683,135.43,45.62424,34.01082,56.906125792,6.89424,2.01082,7.1815,38.73,32.0,50.2395551334,135.33
2019-07-29 21:00:00,61.70688,16.25784,63.8126664605,4.58688,1.33784,4.7780000000000005,57.12,14.92,59.0364362068,137.89,61.53688,4.95784,61.7362760263,4.58688,1.33784,4.7780000000000005,56.95,3.62,57.0649358188,138.12,46.73688,34.23784,57.9358752415,4.58688,1.33784,4.7780000000000005,42.15,32.9,53.4699214512,135.29,45.85688,33.00784,56.5010702978,4.58688,1.33784,4.7780000000000005,41.27,31.67,52.0211668458,135.17
2019-07-29 21:30:00,62.71296,15.84253,64.6830820908,3.16296,0.9225300000000001,3.29475,59.55,14.92,61.3906255059,137.76,62.52296,4.48253,62.6834396182,3.16296,0.9225300000000001,3.29475,59.36,3.56,59.4666562033,137.98,46.44296,33.64253,57.3477842498,3.16296,0.9225300000000001,3.29475,43.28,32.72,54.256398701,135.18,45.56296,32.66253,56.0608971562,3.16296,0.9225300000000001,3.29475,42.4,31.74,52.9640217506,135.06
2019-07-29 22:00:00,61.2436,16.47605,63.4211223849,2.7636000000000003,0.80605,2.87875,58.48,15.67,60.543036759,138.28,61.0636,3.7460500000000003,61.1783959872,2.7636000000000003,0.80605,2.87875,58.3,2.94,58.3740832904,138.51,45.2936,33.00605,56.0438180138,2.7636000000000003,0.80605,2.87875,42.53,32.2,53.3445489249,135.7,44.4036,33.44605,55.590628289,2.7636000000000003,0.80605,2.87875,41.64,32.64,52.9080258562,135.59
2019-07-29 22:30:00,57.5772,17.9446,60.3087276354,2.3472,0.6846,2.445,55.23,17.26,57.8641555715,139.01,57.3972,2.2446,57.4410723873,2.3472,0.6846,2.445,55.05,1.56,55.0720991065,139.23,43.2872,32.7146,54.2588862492,2.3472,0.6846,2.445,40.94,32.03,51.9808089587,136.27,42.3772,34.0346,54.3523787612,2.3472,0.6846,2.445,40.03,33.35,52.1020479444,136.16
2019-07-29 23:00:00,54.38848,18.33914,57.3971324427,2.08848,0.60914,2.1755,52.3,17.73,55.2235719598,139.29,54.22848,1.81914,54.2589837119,2.08848,0.60914,2.1755,52.14,1.21,52.1540381946,139.52,41.01848,32.35914,52.245857664,2.08848,0.60914,2.1755,38.93,31.75,50.2355193066,136.53,40.09848,34.54914,52.9294924692,2.08848,0.60914,2.1755,38.01,33.94,50.9576657629,136.39
2019-07-29 23:30:00,53.1268,19.0749,56.447397533,2.8968,0.8449000000000001,3.0175,50.23,18.23,53.4358100902,140.06,52.9768,1.7549000000000001,53.0058582824,2.8968,0.8449000000000001,3.0175,50.08,0.91,50.0882670892,140.3,37.4568,31.8349,49.1576313938,2.8968,0.8449000000000001,3.0175,34.56,30.99,46.4195400667,137.38,36.4868,36.3149,51.4787192561,2.8968,0.8449000000000001,3.0175,33.59,35.47,48.8508853553,137.24
2019-07-30 00:00:00,49.95592,19.53881,53.6410201177,2.63592,0.7688100000000001,2.74575,47.32,18.77,50.906731382,140.22,49.80592,1.18881,49.8201057432,2.63592,0.7688100000000001,2.74575,47.17,0.42,47.1718697955,140.46,35.43592,30.92881,47.0350477225,2.63592,0.7688100000000001,2.74575,32.8,30.16,44.5585637111,137.56,34.49592,37.19881,50.7318436691,2.63592,0.7688100000000001,2.74575,31.86,36.43,48.39632734,137.43
2019-07-30 00:30:00,47.20256,19.80158,51.18773526,1.8225600000000002,0.53158,1.8985,45.38,19.27,49.3018995577,140.61,47.05256,0.60158,47.0564055262,1.8225600000000002,0.53158,1.8985,45.23,0.07,45.2300541676,140.84,34.89256,30.99158,46.6687130126,1.8225600000000002,0.53158,1.8985,33.07,30.46,44.9603881211,137.85,33.93256,36.99158,50.1975658678,1.8225600000000002,0.53158,1.8985,32.11,36.46,48.5837802152,137.73
2019-07-30 01:00:00,45.60824,20.54032,50.0201589522,1.81824,0.53032,1.8940000000000001,43.79,20.01,48.1452406786,140.86,45.47824,1.12032,45.4920369999,1.81824,0.53032,1.8940000000000001,43.66,0.59,43.6639863045,141.11,33.92824,31.36032,46.2016789738,1.81824,0.53032,1.8940000000000001,32.11,30.83,44.5145032546,137.99,32.96824,36.83032,49.4305302419,1.81824,0.53032,1.8940000000000001,31.15,36.3,47.833173635,137.88
2019-07-30 01:30:00,45.27576,20.82043,49.8335705018,1.9557600000000002,0.57043,2.0372500000000002,43.32,20.25,47.8192942231,141.18,45.14576,1.33043,45.1653594026,1.9557600000000002,0.57043,2.0372500000000002,43.19,0.76,43.1966862155,141.44,33.68576,31.41043,46.0580670411,1.9557600000000002,0.57043,2.0372500000000002,31.73,30.84,44.2481468539,138.3,32.71576,37.08043,49.4497648262,1.9557600000000002,0.57043,2.0372500000000002,30.76,36.51,47.7405247143,138.19
2019-07-30 02:00:00,44.6788,21.1284,49.422711945,2.1888,0.6384000000000001,2.2800000000000002,42.49,20.49,47.1724517065,141.18,44.5388,1.6284,44.5685583343,2.1888,0.6384000000000001,2.2800000000000002,42.35,0.99,42.3615698482,141.44,33.5888,31.5884,46.1089416491,2.1888,0.6384000000000001,2.2800000000000002,31.4,30.95,44.0892560609,138.28,32.6288,37.0384,49.3607299784,2.1888,0.6384000000000001,2.2800000000000002,30.44,36.4,47.4505384585,138.16
2019-07-30 02:30:00,44.05936,21.55398,49.048967955,2.13936,0.6239800000000001,2.2285,41.92,20.93,46.8545760839,141.52,43.93936,1.99398,43.9845804055,2.13936,0.6239800000000001,2.2285,41.8,1.37,41.8224449309,141.78,33.11936,31.33398,45.5928756436,2.13936,0.6239800000000001,2.2285,30.98,30.71,43.6218351288,138.58,32.15936,37.44398,49.358647407,2.13936,0.6239800000000001,2.2285,30.02,36.82,47.5069763298,138.48
2019-07-30 03:00:00,43.79064,21.47727,48.7738995597,2.15064,0.6272700000000001,2.24025,41.64,20.85,46.56835943,141.56,43.66064,1.86727,43.7005512833,2.15064,0.6272700000000001,2.24025,41.51,1.24,41.5285167084,141.81,32.93064,31.45727,45.5410461744,2.15064,0.6272700000000001,2.24025,30.78,30.83,43.5648631353,138.62,31.95064,37.43727,49.2178075646,2.15064,0.6272700000000001,2.24025,29.8,36.81,47.3604909181,138.52
2019-07-30 03:30:00,44.33312,21.28091,49.1762408015,2.64312,0.7709100000000001,2.75325,41.69,20.51,46.4619866127,141.19,44.21312,1.7709100000000002,44.2485717551,2.64312,0.7709100000000001,2.75325,41.57,1.0,41.5820261652,141.46,33.58312,31.550910000000002,46.0791261936,2.64312,0.7709100000000001,2.75325,30.94,30.78,43.6427771802,138.29,32.63312,37.37091,49.6135610006,2.64312,0.7709100000000001,2.75325,29.99,36.6,47.3176510406,138.18
2019-07-30 04:00:00,44.00208,21.39769,48.9289707807,2.63208,0.7676900000000001,2.74175,41.37,20.63,46.2284955412,141.19,43.87208,1.87769,43.9122434324,2.63208,0.7676900000000001,2.74175,41.24,1.11,41.2549354623,141.46,33.21208,31.25769,45.6079537149,2.63208,0.7676900000000001,2.74175,30.58,30.49,43.1830580205,138.29,32.25208,37.66769,49.5888246913,2.63208,0.7676900000000001,2.74175,29.62,36.9,47.3175908093,138.18
2019-07-30 04:30:00,43.76416,21.46913,48.7465408359,2.53416,0.7391300000000001,2.6397500000000003,41.23,20.73,46.1480855508,141.11,43.64416,1.94913,43.6876619867,2.53416,0.7391300000000001,2.6397500000000003,41.11,1.21,41.1278032479,141.37,33.13416,31.25913,45.5522311996,2.53416,0.7391300000000001,2.6397500000000003,30.6,30.52,43.2184034874,138.2,32.18416,37.56913,49.4697855652,2.53416,0.7391300000000001,2.6397500000000003,29.65,36.83,47.2818294908,138.09
2019-07-30 05:00:00,43.66528,21.76154,48.7875117284,2.40528,0.70154,2.5055,41.26,21.06,46.3239808307,141.2,43.53528,2.27154,43.5945007845,2.40528,0.70154,2.5055,41.13,1.57,41.1599538387,141.46,33.57528,31.20154,45.834872373,2.40528,0.70154,2.5055,31.17,30.5,43.6098486583,138.24,32.625280000000004,37.44154,49.6616332056,2.40528,0.70154,2.5055,30.22,36.74,47.5717983684,138.16
2019-07-30 05:30:00,43.99072,21.81771,49.1039297385,2.4607200000000002,0.7177100000000001,2.56325,41.53,21.1,46.5827317791,141.02,43.86072,2.35771,43.9240430216,2.4607200000000002,0.7177100000000001,2.56325,41.4,1.6400000000000001,41.4324703584,141.28,33.79072,31.22771,46.0106795208,2.4607200000000002,0.7177100000000001,2.56325,31.33,30.51,43.7313274438,138.05,32.85072,37.29771,49.7020017279,2.4607200000000002,0.7177100000000001,2.56325,30.39,36.58,47.5567923645,137.98
2019-07-30 06:00:00,45.41264,21.52702,50.2565464577,2.73264,0.7970200000000001,2.8465,42.68,20.73,47.4480273563,140.62,45.27264,2.17702,45.3249528257,2.73264,0.7970200000000001,2.8465,42.54,1.38,42.5623777531,140.88,34.90264,31.51702,47.0267671507,2.73264,0.7970200000000001,2.8465,32.17,30.72,44.4817636791,137.64,33.98264,36.82702,50.1103704182,2.73264,0.7970200000000001,2.8465,31.25,36.03,47.6940604268,137.56
2019-07-30 06:30:00,51.48456,19.09508,54.9115834647,3.27456,0.95508,3.411,48.21,18.14,51.5098408074,139.24,51.31456,1.94508,51.3514109271,3.27456,0.95508,3.411,48.04,0.99,48.0501997915,139.49,39.11456,32.74508,51.0116561993,3.27456,0.95508,3.411,35.84,31.79,47.9073032011,136.41,38.22456,34.75508,51.6626806602,3.27456,0.95508,3.411,34.95,33.8,48.6203918125,136.33
2019-07-30 07:00:00,56.05648,17.77314,58.8065766343,5.25648,1.53314,5.4755,50.8,16.24,53.332706663,138.84,55.89648,4.09314,56.0461441265,5.25648,1.53314,5.4755,50.64,2.56,50.7046664519,139.1,41.41648,34.41314,53.847832085,5.25648,1.53314,5.4755,36.16,32.88,48.8737148169,136.12,40.52648,33.89314,52.8312456814,5.25648,1.53314,5.4755,35.27,32.36,47.8658803324,136.05
2019-07-30 07:30:00,61.76528,16.87779,64.0297556513,8.25528,2.40779,8.59925,53.51,14.47,55.4319492712,138.12,61.60528,6.53779,61.9512164688,8.25528,2.40779,8.59925,53.35,4.13,53.5096196959,138.39,45.45528,36.56779,58.3385442513,8.25528,2.40779,8.59925,37.2,34.16,50.5049066923,135.46,44.56528,32.86779,55.3746855608,8.25528,2.40779,8.59925,36.31,30.46,47.3943846885,135.4
2019-07-30 08:00:00,66.3012,15.107850000000001,68.0007077394,9.9012,2.8878500000000003,10.31375,56.4,12.22,57.7086509979,137.52,66.1412,9.09785,66.7639813976,9.9012,2.8878500000000003,10.31375,56.24,6.21,56.5818142162,137.81,47.7412,37.70785,60.836700511000004,9.9012,2.8878500000000003,10.31375,37.84,34.82,51.4227381612,135.07,46.8812,32.29785,56.9297639909,9.9012,2.8878500000000003,10.31375,36.98,29.41,47.2490052805,135.02
2019-07-30 08:30:00,73.1068,13.53115,74.348478307,13.0668,3.81115,13.61125,60.04,9.72,60.8217066515,136.55,72.9368,12.25115,73.9585523828,13.0668,3.81115,13.61125,59.87,8.44,60.4619756541,136.86,50.6168,39.49115,64.1997770289,13.0668,3.81115,13.61125,37.55,35.68,51.798309818,134.33,49.7368,31.73115,58.9967385078,13.0668,3.81115,13.61125,36.67,27.92,46.0892102341,134.27
2019-07-30 09:00:00,75.03304,13.34422,76.2104015148,15.92304,4.64422,16.5865,59.11,8.7,59.7468166516,136.65,74.87304,14.14422,76.1973167392,15.92304,4.64422,16.5865,58.95,9.5,59.7105727656,136.98,51.84304,25.93422,57.9679615257,15.92304,4.64422,16.5865,35.92,21.29,41.7553649248,136.14,51.29304,20.80422,55.3515268285,15.92304,4.64422,16.5865,35.37,16.16,38.8867908164,136.06
2019-07-30 09:30:00,81.60608,13.91844,82.7845110211,19.84608,5.78844,20.673000000000002,61.76,8.13,62.292812587,136.54,81.43608,15.81844,82.9581712057,19.84608,5.78844,20.673000000000002,61.59,10.03,62.401354152,136.92,54.48608,10.69844,55.526475957,19.84608,5.78844,20.673000000000002,34.64,4.91,34.9862501563,137.93,54.28608,10.70844,55.3321711936,19.84608,5.78844,20.673000000000002,34.44,4.92,34.7896536344,137.86
2019-07-30 10:00:00,81.8584,13.29495,82.9310155856,19.8684,5.79495,20.69625,61.99,7.5,62.442053938,136.39,81.6884,16.40495,83.3193679709,19.8684,5.79495,20.69625,61.82,10.61,62.7238750397,136.75,55.9184,11.17495,57.0240911025,19.8684,5.79495,20.69625,36.05,5.38,36.4492373034,137.78,55.6784,11.19495,56.7927031586,19.8684,5.79495,20.69625,35.81,5.4,36.2148602096,137.73
2019-07-30 10:30:00,84.29272,14.52621,85.5352174368,25.15272,7.33621,26.20075,59.14,7.19,59.5754622307,136.3,84.15272,18.26621,86.1123377407,25.15272,7.33621,26.20075,59.0,10.93,60.0038740416,136.66,56.27272,12.81621,57.7137267464,25.15272,7.33621,26.20075,31.12,5.48,31.5988101042,137.72,56.09272,12.81621,57.5382349031,25.15272,7.33621,26.20075,30.94,5.48,31.4215531125,137.68
2019-07-30 11:00:00,82.0164,12.6127,82.9805403107,21.7464,6.3427,22.6525,60.27,6.27,60.595262191,136.04,81.8564,18.1127,83.8363890101,21.7464,6.3427,22.6525,60.11,11.77,61.2514897778,136.4,55.7264,11.9027,56.9833828783,21.7464,6.3427,22.6525,33.98,5.5600000000000005,34.4318747674,137.55,55.5064,11.912700000000001,56.7703519652,21.7464,6.3427,22.6525,33.76,5.57,34.2164068832,137.5
2019-07-30 11:30:00,83.67296,12.82878,84.6507048491,24.13296,7.03878,25.1385,59.54,5.79,59.8208634174,135.9,83.52296,19.24878,85.7123117099,24.13296,7.03878,25.1385,59.39,12.21,60.6321383426,136.27,57.05296,12.99878,58.5150282086,24.13296,7.03878,25.1385,32.92,5.96,33.4551640259,137.43,56.85296,13.00878,58.3222720567,24.13296,7.03878,25.1385,32.72,5.97,33.2601758865,137.37
2019-07-30 12:00:00,86.18928,12.92604,87.1531668788,25.52928,7.44604,26.593,60.66,5.48,60.9070275091,135.77,86.03928,19.92604,88.3165034011,25.52928,7.44604,26.593,60.51,12.48,61.7835779152,136.14,58.06928,13.65604,59.6534048333,25.52928,7.44604,26.593,32.54,6.21,33.1272652056,137.32,57.86928,13.64604,59.4564376279,25.52928,7.44604,26.593,32.34,6.2,32.9289477512,137.26
2019-07-30 12:30:00,85.04848,11.69039,85.8481751039,21.97848,6.41039,22.89425,63.07,5.28,63.2906256882,135.58,84.88848,19.01039,86.9910855471,21.97848,6.41039,22.89425,62.91,12.6,64.1593960383,135.95,55.73848,12.20039,57.0581078276,21.97848,6.41039,22.89425,33.76,5.79,34.2529079058,137.21,55.51848,12.21039,56.8453625678,21.97848,6.41039,22.89425,33.54,5.8,34.0377966384,137.14
2019-07-30 13:00:00,85.48776,11.862680000000001,86.3068959389,21.43776,6.25268,22.331,64.05,5.61,64.2952144409,135.83,85.30776,18.60268,87.3125055155,21.43776,6.25268,22.331,63.87,12.35,65.0530506587,136.21,54.33776,11.93268,55.6325535438,21.43776,6.25268,22.331,32.9,5.68,33.3867099307,137.47,54.14776,11.93268,55.4469905856,21.43776,6.25268,22.331,32.71,5.68,33.1994954781,137.4
2019-07-30 13:30:00,78.53816,8.68113,79.0164830542,12.27816,3.58113,12.78975,66.26,5.1,66.4559824245,135.87,78.35816,16.42113,80.0603194414,12.27816,3.58113,12.78975,66.08,12.84,67.3159119377,136.21,55.13816,9.10113,55.88423083,12.27816,3.58113,12.78975,42.86,5.52,43.2140023603,137.5,54.89816,9.12113,55.6507231208,12.27816,3.58113,12.78975,42.62,5.54,42.9785527909,137.44
2019-07-30 14:00:00,78.19912,7.28641,78.5378516351,9.27912,2.70641,9.66575,68.92,4.58,69.0720116979,135.87,78.01912,16.06641,79.6562151741,9.27912,2.70641,9.66575,68.74,13.36,70.0262607884,136.21,56.14912,8.93641,56.8558097336,9.27912,2.70641,9.66575,46.87,6.23,47.2822355647,137.47,55.86912,8.94641,56.580887422,9.27912,2.70641,9.66575,46.59,6.24,47.0060176999,137.4
2019-07-30 14:30:00,77.83456,8.79133,78.32947219,11.76456,3.43133,12.25475,66.07,5.36,66.2870613318,136.08,77.66456,16.06133,79.3079453861,11.76456,3.43133,12.25475,65.9,12.63,67.0993807721,136.43,55.42456,9.07133,56.1620056547,11.76456,3.43133,12.25475,43.66,5.64,44.0227804665,137.66,55.14456,9.08133,55.8873246109,11.76456,3.43133,12.25475,43.38,5.65,43.7463929942,137.59
2019-07-30 15:00:00,78.56544,9.724920000000001,79.1650328832,14.48544,4.22492,15.089,64.08,5.5,64.3155999739,136.27,78.39544,16.76492,80.16799583,14.48544,4.22492,15.089,63.91,12.54,65.1286396296,136.62,58.01544,10.25492,58.914808517,14.48544,4.22492,15.089,43.53,6.03,43.9456687286,137.78,57.74544,10.25492,58.6489490528,14.48544,4.22492,15.089,43.26,6.03,43.6782382886,137.7
2019-07-30 15:30:00,81.22504,11.16772,81.989176682,15.69504,4.57772,16.349,65.53,6.59,65.8605268731,136.65,81.03504,16.12772,82.6243369728,15.69504,4.57772,16.349,65.34,11.55,66.3529810935,137.01,53.97504,10.42772,54.9731051279,15.69504,4.57772,16.349,38.28,5.85,38.7244225264,138.12,53.75504,10.42772,54.7571152436,15.69504,4.57772,16.349,38.06,5.85,38.5069617082,138.05
2019-07-30 16:00:00,80.01808,10.76569,80.7390438887,14.00808,4.08569,14.59175,66.01,6.68,66.3471363361,136.8,79.83808,15.58569,81.3451458347,14.00808,4.08569,14.59175,65.83,11.5,66.8269324449,137.14,59.55808,9.90569,60.3762170698,14.00808,4.08569,14.59175,45.55,5.82,45.9203103213,138.2,59.26808,9.90569,60.0901655952,14.00808,4.08569,14.59175,45.26,5.82,45.6326637399,138.13
2019-07-30 16:30:00,78.05344,15.31392,79.5415340662,22.81344,6.65392,23.764,55.24,8.66,55.9146957427,136.7,77.92344,16.21392,79.5924223981,22.81344,6.65392,23.764,55.11,9.56,55.9330465825,137.0,58.89344,29.36392,65.8078800206,22.81344,6.65392,23.764,36.08,22.71,42.6322706409,135.98,58.50344,23.32392,62.9814078598,22.81344,6.65392,23.764,35.69,16.67,39.3911792157,135.91
2019-07-30 17:00:00,78.75048,16.08514,80.376425829,22.92048,6.6851400000000005,23.8755,55.83,9.4,56.615800798,136.67,78.61048,15.47514,80.1192082078,22.92048,6.6851400000000005,23.8755,55.69,8.79,56.3794306463,136.98,57.01048,30.49514,64.6540671068,22.92048,6.6851400000000005,23.8755,34.09,23.81,41.5817772588,135.77,56.63048,24.94514,61.8811059585,22.92048,6.6851400000000005,23.8755,33.71,18.26,38.3378624861,135.71
2019-07-30 17:30:00,76.80848,15.23039,78.3039422983,18.61848,5.43039,19.39425,58.19,9.8,59.0094577165,136.29,76.65848,13.75039,77.8819348826,18.61848,5.43039,19.39425,58.04,8.32,58.6333011181,136.59,58.58848,28.91039,65.333151146,18.61848,5.43039,19.39425,39.97,23.48,46.3563512369,135.33,58.24848,23.84039,62.9384589711,18.61848,5.43039,19.39425,39.63,18.41,43.6974255535,135.26
2019-07-30 18:00:00,75.5872,15.20585,77.1015089221,16.4772,4.80585,17.16375,59.11,10.4,60.0179314872,136.37,75.4172,12.50585,76.4470427163,16.4772,4.80585,17.16375,58.94,7.7,59.4408411784,136.66,59.1572,27.95585,65.4301448956,16.4772,4.80585,17.16375,42.68,23.15,48.5541440044,135.33,58.8372,23.50585,63.35882802,16.4772,4.80585,17.16375,42.36,18.7,46.3039911887,135.3
2019-07-30 18:30:00,77.55376,15.43443,79.0746945588,15.68376,4.5744299999999996,16.33725,61.87,10.86,62.8158936894,136.92,77.38376,11.96443,78.3032176667,15.68376,4.5744299999999996,16.33725,61.7,7.39,62.1409856697,137.25,52.83376,25.17443,58.5248504617,15.68376,4.5744299999999996,16.33725,37.15,20.6,42.4792007929,136.24,52.43376,26.37443,58.6933535041,15.68376,4.5744299999999996,16.33725,36.75,21.8,42.7294102463,136.17
2019-07-30 19:00:00,77.54248,15.66739,79.1094388424,14.08248,4.10739,14.66925,63.46,11.56,64.5043037324,137.02,77.33248,10.79739,78.0826235072,14.08248,4.10739,14.66925,63.25,6.69,63.6028191199,137.37,49.44248,23.88739,54.9105293142,14.08248,4.10739,14.66925,35.36,19.78,40.5163917446,136.39,49.05248,26.77739,55.885368473,14.08248,4.10739,14.66925,34.97,22.67,41.675290041,136.33
2019-07-30 19:30:00,71.1984,13.8437,72.5317874607,8.3784,2.4437,8.7275,62.82,11.4,63.8460053566,137.06,71.0084,9.3337,71.6192071043,8.3784,2.4437,8.7275,62.63,6.89,63.0078487174,137.37,51.6284,25.2437,57.4694360182,8.3784,2.4437,8.7275,43.25,22.8,48.8917426566,136.04,51.2884,21.9337,55.7816024353,8.3784,2.4437,8.7275,42.91,19.49,47.1288467926,135.97
2019-07-30 20:00:00,69.12,14.435,70.6112145838,7.8,2.275,8.125,61.32,12.16,62.514062418,137.31,68.93,8.465,69.4478302397,7.8,2.275,8.125,61.13,6.19,61.4425992289,137.62,50.55,24.725,56.2728009344,7.8,2.275,8.125,42.75,22.45,48.2862816957,136.22,50.22,22.175,54.8978963622,7.8,2.275,8.125,42.42,19.9,46.8558043363,136.15
2019-07-30 20:30:00,66.48696,14.73078,68.0992784797,6.75696,1.97078,7.0385,59.73,12.76,61.0777414448,137.22,66.31696,7.55078,66.7454377636,6.75696,1.97078,7.0385,59.56,5.58,59.8208157751,137.53,48.98696,23.89078,54.5022166435,6.75696,1.97078,7.0385,42.23,21.92,47.580030475,136.11,48.63696,22.38078,53.5392677523,6.75696,1.97078,7.0385,41.88,20.41,46.5886520518,136.05
2019-07-30 21:00:00,65.95992,14.12456,67.4552758619,4.3699200000000005,1.2745600000000001,4.552,61.59,12.85,62.9162188947,137.27,65.75992,6.76456,66.1069311827,4.3699200000000005,1.2745600000000001,4.552,61.39,5.49,61.6349916849,137.58,46.58992,22.68456,51.8190110674,4.3699200000000005,1.2745600000000001,4.552,42.22,21.41,47.338319573,136.22,46.23992,22.24456,51.3122855776,4.3699200000000005,1.2745600000000001,4.552,41.87,20.97,46.8277460487,136.14
2019-07-30 21:30:00,66.48864,14.96377,68.1516959559,5.25864,1.53377,5.47775,61.23,13.43,62.6855469786,137.15,66.28864,6.41377,66.5981999656,5.25864,1.53377,5.47775,61.03,4.88,61.2247931805,137.48,42.26864,21.04377,47.2173504473,5.25864,1.53377,5.47775,37.01,19.51,41.837545339100004,136.29,41.86864,24.43377,48.4767174205,5.25864,1.53377,5.47775,36.61,22.9,43.1821965629,136.23
2019-07-30 22:00:00,64.11208,15.92019,66.059149643,5.69208,1.66019,5.92925,58.42,14.26,60.1352143091,138.12,63.93208,5.98019,64.2111635587,5.69208,1.66019,5.92925,58.24,4.32,58.4,138.45,39.89208,20.33019,44.7738168148,5.69208,1.66019,5.92925,34.2,18.67,38.9642002356,137.27,39.46208,25.98019,47.2464393406,5.69208,1.66019,5.92925,33.77,24.32,41.6158058915,137.19
2019-07-30 22:30:00,58.38872,17.18046,60.8638712953,4.93872,1.44046,5.1445,53.45,15.74,55.7193871108,138.79,58.22872,4.49046,58.4016101135,4.93872,1.44046,5.1445,53.29,3.05,53.3772104929,139.08,42.19872,21.72046,47.4606189619,4.93872,1.44046,5.1445,37.26,20.28,42.4215275538,137.52,41.79872,24.37046,48.3844222271,4.93872,1.44046,5.1445,36.86,22.93,43.4101888962,137.41
2019-07-30 23:00:00,56.61712,16.73041,59.0373178241,2.60712,0.76041,2.71575,54.01,15.97,56.3215855601,138.9,56.44712,3.63041,56.5637448642,2.60712,0.76041,2.71575,53.84,2.87,53.9164399789,139.2,40.66712,21.54041,46.0196035626,2.60712,0.76041,2.71575,38.06,20.78,43.3632563353,137.56,40.26712,23.24041,46.4925543508,2.60712,0.76041,2.71575,37.66,22.48,43.8591609587,137.47
2019-07-30 23:30:00,54.29344,17.83392,57.1474087742,3.61344,1.05392,3.7640000000000002,50.68,16.78,53.3856797278,139.66,54.14344,3.33392,54.2459871106,3.61344,1.05392,3.7640000000000002,50.53,2.2800000000000002,50.581412594,139.96,38.02344,20.99392,43.434164737,3.61344,1.05392,3.7640000000000002,34.41,19.94,39.7699849132,138.33,37.58344,24.86392,45.0636159224,3.61344,1.05392,3.7640000000000002,33.97,23.81,41.4834545331,138.24
2019-07-31 00:00:00,51.6988,17.8509,54.6938803912,3.3288,0.9709000000000001,3.4675000000000002,48.37,16.88,51.2307651709,139.53,51.5588,3.1309,51.6537742304,3.3288,0.9709000000000001,3.4675000000000002,48.23,2.16,48.2783440064,139.83,36.9788,20.6709,42.3641092937,3.3288,0.9709000000000001,3.4675000000000002,33.65,19.7,38.9924672212,138.19,36.5388,24.9209,44.2282168107,3.3288,0.9709000000000001,3.4675000000000002,33.21,23.95,40.9451657708,138.11
2019-07-31 00:30:00,50.64704,18.78122,54.0171906475,4.42704,1.29122,4.6115,46.22,17.49,49.4185036196,139.91,50.50704,2.96122,50.5937734652,4.42704,1.29122,4.6115,46.08,1.67,46.1102515716,140.21,35.31704,20.53122,40.8512461138,4.42704,1.29122,4.6115,30.89,19.24,36.3918905802,138.57,34.84704,25.95122,43.4486135136,4.42704,1.29122,4.6115,30.42,24.66,39.159826353,138.5
2019-07-31 01:00:00,48.82824,19.64657,52.6325444403,4.54824,1.32657,4.73775,44.28,18.32,47.9201502502,140.37,48.69824,2.25657,48.7504942258,4.54824,1.32657,4.73775,44.15,0.93,44.1597939307,140.66,34.48824,20.00657,39.8710614539,4.54824,1.32657,4.73775,29.94,18.68,35.2894601829,138.97,34.01824,26.72657,43.2614169516,4.54824,1.32657,4.73775,29.47,25.4,38.9055381662,138.92
2019-07-31 01:30:00,48.18936,19.97523,52.1653546979,4.74936,1.38523,4.94725,43.44,18.59,47.2506264509,140.13,48.06936,2.00523,48.1111662524,4.74936,1.38523,4.94725,43.32,0.62,43.3244365226,140.42,34.06936,19.72523,39.3675753554,4.74936,1.38523,4.94725,29.32,18.34,34.5834931723,138.73,33.58936,27.01523,43.1053100808,4.74936,1.38523,4.94725,28.84,25.63,38.5829301635,138.67
2019-07-31 02:00:00,48.1356,19.9383,52.1015527048,5.2056000000000004,1.5183,5.4225,42.93,18.42,46.7148937706,140.2,48.0056,2.3283,48.0620287987,5.2056000000000004,1.5183,5.4225,42.8,0.81,42.8076640334,140.5,34.0756,19.848300000000002,39.4347756206,5.2056000000000004,1.5183,5.4225,28.87,18.33,34.1974531215,138.84,33.5956,27.2383,43.2503101289,5.2056000000000004,1.5183,5.4225,28.39,25.72,38.3080996657,138.78
2019-07-31 02:30:00,48.03616,20.48263,52.2207889567,5.90616,1.72263,6.15225,42.13,18.76,46.1180496118,140.39,47.92616,2.23263,47.9781351145,5.90616,1.72263,6.15225,42.02,0.51,42.0230948408,140.67,34.60616,20.13263,40.0363472443,5.90616,1.72263,6.15225,28.7,18.41,34.0971861009,138.97,34.12616,27.42263,43.778938229,5.90616,1.72263,6.15225,28.22,25.7,38.1688144956,138.91
2019-07-31 03:00:00,48.05728,20.99129,52.4417430761,6.58728,1.92129,6.86175,41.47,19.07,45.6445593691,140.39,47.93728,2.11129,47.983750992,6.58728,1.92129,6.86175,41.35,0.19,41.3504365152,140.67,34.78728,20.29129,40.2727116006,6.58728,1.92129,6.86175,28.2,18.37,33.6555626903,138.97,34.29728,27.63129,44.0430653164,6.58728,1.92129,6.86175,27.71,25.71,37.8001084655,138.91
2019-07-31 03:30:00,48.2192,20.7981,52.5133527043,6.6792,1.9481000000000002,6.9575,41.54,18.85,45.6168181705,140.39,48.0992,2.3881,48.1584474651,6.6792,1.9481000000000002,6.9575,41.42,0.44,41.4223369693,140.67,34.5292,20.1881,39.9978128683,6.6792,1.9481000000000002,6.9575,27.85,18.24,33.2914418432,138.97,34.0392,27.8581,43.9856894029,6.6792,1.9481000000000002,6.9575,27.36,25.91,37.6815299583,138.91
2019-07-31 04:00:00,47.854,21.17825,52.3309047224,6.954,2.02825,7.24375,40.9,19.15,45.161183554,140.76,47.744,2.59825,47.8146467002,6.954,2.02825,7.24375,40.79,0.5700000000000001,40.7939823994,141.05,34.544,20.10825,39.9703596939,6.954,2.02825,7.24375,27.59,18.08,32.9862774499,139.35,34.054,28.24825,44.2452092781,6.954,2.02825,7.24375,27.1,26.22,37.7080681022,139.28
2019-07-31 04:30:00,46.5,22.045,51.4609757486,6.6,1.925,6.875,39.9,20.12,44.685841158,140.84,46.39,2.615,46.4636451971,6.6,1.925,6.875,39.79,0.6900000000000001,39.7959822093,141.12,33.8,20.065,39.3070505762,6.6,1.925,6.875,27.2,18.14,32.6940300361,139.3,33.3,28.135,43.5943600137,6.6,1.925,6.875,26.7,26.21,37.4146241462,139.2
2019-07-31 05:00:00,45.93592,21.84381,50.8651234301,5.87592,1.71381,6.12075,40.06,20.13,44.8332521685,140.84,45.81592,2.42381,45.879988888,5.87592,1.71381,6.12075,39.94,0.71,39.9463102176,141.12,33.76592,20.13381,39.3129451779,5.87592,1.71381,6.12075,27.89,18.42,33.4237714808,139.28,33.28592,27.62381,43.2553736449,5.87592,1.71381,6.12075,27.41,25.91,37.7178498857,139.2
2019-07-31 05:30:00,45.69832,21.54826,50.5238949394,4.82832,1.40826,5.0295,40.87,20.14,45.562885115,140.66,45.56832,2.17826,45.6203529606,4.82832,1.40826,5.0295,40.74,0.77,40.7472759826,140.92,35.23832,20.02826,40.532337646,4.82832,1.40826,5.0295,30.41,18.62,35.6577130506,139.04,34.76832,26.95826,43.9952708578,4.82832,1.40826,5.0295,29.94,25.55,39.3599555386,138.97
2019-07-31 06:00:00,47.58392,21.95406,52.4042955591,5.77392,1.6840600000000001,6.0145,41.81,20.27,46.464491819,140.57,47.45392,2.64406,47.5275244111,5.77392,1.6840600000000001,6.0145,41.68,0.96,41.6910541963,140.83,36.44392,20.33406,41.7328803349,5.77392,1.6840600000000001,6.0145,30.67,18.65,35.8952838128,138.93,35.99392,27.05406,45.027596421,5.77392,1.6840600000000001,6.0145,30.22,25.37,39.4573858739,138.86
2019-07-31 06:30:00,52.03576,20.37043,55.8808977841,6.99576,2.04043,7.28725,45.04,18.33,48.6270552265,139.37,51.89576,2.82043,51.9723458328,6.99576,2.04043,7.28725,44.9,0.78,44.9067745446,139.63,40.45576,22.11043,46.1035750454,6.99576,2.04043,7.28725,33.46,20.07,39.017643445,137.78,40.02576,25.33043,47.3676276328,6.99576,2.04043,7.28725,33.03,23.29,40.4154054786,137.71
2019-07-31 07:00:00,58.07752,17.92511,60.7808185027,7.69752,2.24511,8.01825,50.38,15.68,52.7636882714,138.46,57.91752,5.29511,58.1590690509,7.69752,2.24511,8.01825,50.22,3.05,50.312532236,138.71,44.16752,23.85511,50.1979690432,7.69752,2.24511,8.01825,36.47,21.61,42.391661916,137.0,43.76752,23.53511,49.6940359567,7.69752,2.24511,8.01825,36.07,21.29,41.884472063,136.94
2019-07-31 07:30:00,63.48112,16.33366,65.5487684511,7.28112,2.12366,7.5845,56.2,14.21,57.9686475606,138.26,63.30112,6.55366,63.6394708703,7.28112,2.12366,7.5845,56.02,4.43,56.1948867781,138.53,48.22112,25.61366,54.6016116305,7.28112,2.12366,7.5845,40.94,23.49,47.2002510587,136.8,47.88112,21.38366,52.4391320242,7.28112,2.12366,7.5845,40.6,19.26,44.9367065994,136.73
2019-07-31 08:00:00,68.2344,13.8242,69.62069986,8.1744,2.3842,8.515,60.06,11.44,61.1398168136,137.53,68.0544,9.3742,68.6969940026,8.1744,2.3842,8.515,59.88,6.99,60.2866029894,137.81,50.1244,26.6542,56.7706072981,8.1744,2.3842,8.515,41.95,24.27,48.4647851538,136.35,49.7744,20.6042,53.8704367255,8.1744,2.3842,8.515,41.6,18.22,45.4150679841,136.27
2019-07-31 08:30:00,74.51568,11.77624,75.440482464,9.89568,2.88624,10.308,64.62,8.89,65.2286478474,136.48,74.32568,12.12624,75.3083820302,9.89568,2.88624,10.308,64.43,9.24,65.0891888104,136.78,54.39568,28.35624,61.3430220123,9.89568,2.88624,10.308,44.5,25.47,51.2734912016,135.48,54.06568,19.35624,57.4261419634,9.89568,2.88624,10.308,44.17,16.47,47.1407445847,135.45
2019-07-31 09:00:00,79.20744,12.14967,80.1338444882,14.70744,4.28967,15.32025,64.5,7.86,64.9771467518,136.34,79.01744,14.539670000000001,80.3439968377,14.70744,4.28967,15.32025,64.31,10.25,65.1217214146,136.66,54.21744,28.97967,61.476435107,14.70744,4.28967,15.32025,39.51,24.69,46.5900869284,135.61,53.83744,21.62967,58.0199325238,14.70744,4.28967,15.32025,39.13,17.34,42.7999123831,135.57
2019-07-31 09:30:00,80.86792,12.42231,81.8164669908,16.56792,4.83231,17.25825,64.3,7.59,64.7464138003,136.15,80.69792,15.29231,82.1340918101,16.56792,4.83231,17.25825,64.13,10.46,64.9774460871,136.46,55.98792,29.47231,63.2713540448,16.56792,4.83231,17.25825,39.42,24.64,46.4872670739,135.44,55.63792,22.07231,59.8562027752,16.56792,4.83231,17.25825,39.07,17.24,42.7045957714,135.39
2019-07-31 10:00:00,79.3012,10.5391,79.9984559242,12.2712,3.5791,12.7825,67.03,6.96,67.3903739417,135.86,79.1012,14.5591,80.4298901793,12.2712,3.5791,12.7825,66.83,10.98,67.7259868883,136.15,58.7412,30.3791,66.1318251241,12.2712,3.5791,12.7825,46.47,26.8,53.6442065837,134.92,58.4412,18.3691,61.2600823722,12.2712,3.5791,12.7825,46.17,14.79,48.4810581568,134.88
2019-07-31 10:30:00,81.8412,11.52285,82.6484004053,15.3012,4.46285,15.93875,66.54,7.06,66.9134904186,135.83,81.6412,15.35285,83.072230863,15.3012,4.46285,15.93875,66.34,10.89,67.2278788896,136.12,59.3412,30.94285,66.9241210892,15.3012,4.46285,15.93875,44.04,26.48,51.3878584882,134.92,59.0012,19.57285,62.1629958944,15.3012,4.46285,15.93875,43.7,15.11,46.2385347951,134.91
2019-07-31 11:00:00,84.14248,11.73989,84.9575303182,17.38248,5.06989,18.10675,66.76,6.67,67.0923728899,135.59,83.94248,16.24989,85.5008706012,17.38248,5.06989,18.10675,66.56,11.18,67.4924143886,135.9,59.74248,31.44989,67.5148835262,17.38248,5.06989,18.10675,42.36,26.38,49.9026452205,134.77,59.40248,20.12989,62.7205476823,17.38248,5.06989,18.10675,42.02,15.06,44.6372490192,134.74
2019-07-31 11:30:00,85.932,11.57475,86.7080357381,19.182,5.59475,19.98125,66.75,5.98,67.0173328326,135.64,85.742,17.47475,87.5046138873,19.182,5.59475,19.98125,66.56,11.88,67.611892445,135.96,59.292,32.25475,67.4974826313,19.182,5.59475,19.98125,40.11,26.66,48.161890536,134.91,58.932,20.43475,62.3743507506,19.182,5.59475,19.98125,39.75,14.84,42.4298020264,134.87
2019-07-31 12:00:00,87.73,11.47625,88.4774390117,20.73,6.04625,21.59375,67.0,5.43,67.2196764348,135.99,87.55,18.58625,89.5011239542,20.73,6.04625,21.59375,66.82,12.54,67.9864986597,136.3,62.59,33.01625,70.7642626194,20.73,6.04625,21.59375,41.86,26.97,49.7959887943,135.28,62.25,20.87625,65.6572944467,20.73,6.04625,21.59375,41.52,14.83,44.0889929574,135.24
2019-07-31 12:30:00,87.76496,12.06228,88.5899926775,21.26496,6.20228,22.151,66.5,5.86,66.7576931896,136.13,87.57496,18.33228,89.4731585952,21.26496,6.20228,22.151,66.31,12.13,67.4103330358,136.45,61.17496,33.13228,69.5709976139,21.26496,6.20228,22.151,39.91,26.93,48.145955178,135.4,60.81496,21.10228,64.372086971,21.26496,6.20228,22.151,39.55,14.9,42.2636072762,135.35
2019-07-31 13:00:00,88.84176,13.22968,89.8213936253,23.38176,6.81968,24.356,65.46,6.41,65.7730925227,136.31,88.66176,18.45968,90.5630579872,23.38176,6.81968,24.356,65.28,11.64,66.3096373086,136.63,60.75176,33.65968,69.4532245529,23.38176,6.81968,24.356,37.37,26.84,46.0098087368,135.55,60.38176,21.90968,64.2338774978,23.38176,6.81968,24.356,37.0,15.09,39.958830063,135.5
