Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-31 13:30:00,84.5248,11.7914,85.3433004342,18.7248,5.4614,19.505,65.8,6.33,66.1037737198,136.34,84.3448,17.2014,86.080970307,18.7248,5.4614,19.505,65.62,11.74,66.6619231646,136.63,61.8448,32.5414,69.8836318532,18.7248,5.4614,19.505,43.12,27.08,50.9181775008,135.5,61.5048,20.3014,64.7687213476,18.7248,5.4614,19.505,42.78,14.84,45.280834798,135.44
2019-07-31 14:00:00,79.1316,11.16505,79.9153831253,15.8916,4.63505,16.55375,63.24,6.53,63.5762416316,136.57,78.9616,16.24505,80.6153578672,15.8916,4.63505,16.55375,63.07,11.61,64.1296889124,136.88,56.6916,31.49505,64.8527230351,15.8916,4.63505,16.55375,40.8,26.86,48.8477184728,135.73,56.3316,19.85505,59.7283196571,15.8916,4.63505,16.55375,40.44,15.22,43.2092814104,135.67
2019-07-31 14:30:00,80.51888,12.49634,81.4828113767,18.63888,5.43634,19.4155,61.88,7.06,62.2814418587,137.31,80.35888,16.73634,82.0832179648,18.63888,5.43634,19.4155,61.72,11.3,62.7459034519,137.61,58.03888,32.41634,66.478046682,18.63888,5.43634,19.4155,39.4,26.98,47.7522816209,136.41,57.66888,20.95634,61.3585194301,18.63888,5.43634,19.4155,39.03,15.52,42.0025154009,136.36
2019-07-31 15:00:00,80.23856,12.16458,81.1554281453,16.43856,4.79458,17.1235,63.8,7.37,64.2242703345,137.75,80.05856,15.90458,81.6230892227,16.43856,4.79458,17.1235,63.62,11.11,64.5827879547,138.05,58.34856,31.49458,66.3058294832,16.43856,4.79458,17.1235,41.91,26.7,49.6924350379,136.87,58.00856,20.89458,61.6569258612,16.43856,4.79458,17.1235,41.57,16.1,44.5788615826,136.82
2019-07-31 15:30:00,80.2344,12.1967,81.1561361466,14.3544,4.1867,14.9525,65.88,8.01,66.3651602876,138.04,80.0444,14.7067,81.3842306362,14.3544,4.1867,14.9525,65.69,10.52,66.5270358576,138.35,55.4944,30.3767,63.2643053724,14.3544,4.1867,14.9525,41.14,26.19,48.7690034756,137.17,55.1144,20.9467,58.9606761176,14.3544,4.1867,14.9525,40.76,16.76,44.0712514004,137.13
2019-07-31 16:00:00,84.35616,13.73888,85.4676462388,20.15616,5.8788800000000005,20.996,64.2,7.86,64.6793599226,138.04,84.17616,16.58888,85.7952029661,20.15616,5.8788800000000005,20.996,64.02,10.71,64.9096641495,138.35,61.40616,31.89888,69.1972183776,20.15616,5.8788800000000005,20.996,41.25,26.02,48.7709226897,137.21,61.03616,22.88888,65.1867598152,20.15616,5.8788800000000005,20.996,40.88,17.01,44.2776975463,137.16
2019-07-31 16:30:00,76.90192,16.17681,78.5849507314,20.73192,6.04681,21.59575,56.17,10.13,57.0761403741,138.9,76.76192,14.73681,78.1637123675,20.73192,6.04681,21.59575,56.03,8.69,56.6998853614,139.17,61.11192,30.99681,68.5234922947,20.73192,6.04681,21.59575,40.38,24.95,47.4662711828,137.83,60.73192,24.49681,65.4863329792,20.73192,6.04681,21.59575,40.0,18.45,44.05,137.77
2019-07-31 17:00:00,77.15584,16.12712,78.8232684275,19.15584,5.5871200000000005,19.954,58.0,10.54,58.9499075487,138.99,76.99584,13.90712,78.241723933,19.15584,5.5871200000000005,19.954,57.84,8.32,58.435331778,139.27,60.79584,30.09712,67.8378271586,19.15584,5.5871200000000005,19.954,41.64,24.51,48.3180059605,137.92,60.42584,24.62712,65.2516450306,19.15584,5.5871200000000005,19.954,41.27,19.04,45.4503520338,137.84
2019-07-31 17:30:00,77.15976,17.15868,79.0446004645,19.22976,5.60868,20.031,57.93,11.55,59.0701904517,139.32,77.01976,12.99868,78.1089566708,19.22976,5.60868,20.031,57.79,7.39,58.2605887372,139.59,59.70976,29.02868,66.3921659671,19.22976,5.60868,20.031,40.48,23.42,46.7667274887,138.27,59.31976,25.92868,64.7389401597,19.22976,5.60868,20.031,40.09,20.32,44.945639388000004,138.21
2019-07-31 18:00:00,74.13552,18.03661,76.2980643658,18.36552,5.35661,19.13075,55.77,12.68,57.1933151688,139.58,73.98552,11.68661,74.9028305404,18.36552,5.35661,19.13075,55.62,6.33,55.9790434002,139.86,57.84552,28.01661,64.2731251766,18.36552,5.35661,19.13075,39.48,22.66,45.5208303966,138.48,57.43552,26.53661,63.2695078846,18.36552,5.35661,19.13075,39.07,21.18,44.4416167573,138.42
2019-07-31 18:30:00,71.91416,17.89038,74.1060868286,16.18416,4.7203800000000005,16.8585,55.73,13.17,57.2650137519,138.9,71.77416,10.37038,72.5194789353,16.18416,4.7203800000000005,16.8585,55.59,5.65,55.8763867837,139.17,56.18416,26.66038,62.1887103633,16.18416,4.7203800000000005,16.8585,40.0,21.94,45.6219640086,137.76,55.80416,26.16038,61.6317268544,16.18416,4.7203800000000005,16.8585,39.62,21.44,45.0490621434,137.7
2019-07-31 19:00:00,71.49848,18.11789,73.7583254986,16.75848,4.8878900000000005,17.45675,54.74,13.23,56.3160767455,138.81,71.33848,10.49789,72.1067571255,16.75848,4.8878900000000005,17.45675,54.58,5.61,54.8675541646,139.08,56.34848,26.94789,62.4607074389,16.75848,4.8878900000000005,17.45675,39.59,22.06,45.3212058533,137.64,55.95848,26.20789,61.7916255019,16.75848,4.8878900000000005,17.45675,39.2,21.32,44.6226668858,137.57
2019-07-31 19:30:00,69.3024,18.1382,71.6367011036,15.6624,4.5682,16.315,53.64,13.57,55.3298698715,138.68,69.1524,9.7882,69.8417016187,15.6624,4.5682,16.315,53.49,5.22,53.744102002,138.95,56.3024,26.7382,62.3288984741,15.6624,4.5682,16.315,40.64,22.17,46.2938278823,137.44,55.9324,25.6282,61.5242879276,15.6624,4.5682,16.315,40.27,21.06,45.4444331024,137.37
2019-07-31 20:00:00,67.07632,18.13976,69.4858517801,14.53632,4.23976,15.142,52.54,13.9,54.347599763,138.71,66.94632,9.13976,67.5673365939,14.53632,4.23976,15.142,52.41,4.9,52.6385609606,138.98,55.40632,26.30976,61.3356647245,14.53632,4.23976,15.142,40.87,22.07,46.4482701508,137.44,55.01632,25.40976,60.6007538699,14.53632,4.23976,15.142,40.48,21.17,45.681498443,137.37
2019-07-31 20:30:00,65.61632,16.86976,67.7502048174,8.29632,2.41976,8.642,57.32,14.45,59.1133225255,138.92,65.42632,6.80976,65.7797550923,8.29632,2.41976,8.642,57.13,4.39,57.2984205716,139.2,49.97632,24.14976,55.5053463083,8.29632,2.41976,8.642,41.68,21.73,47.0044178775,137.67,49.60632,24.04976,55.1287396917,8.29632,2.41976,8.642,41.31,21.63,46.6301726353,137.6
2019-07-31 21:00:00,63.40296,17.00503,65.6437840322,6.70296,1.95503,6.9822500000000005,56.7,15.05,58.6633829573,138.02,63.23296,5.48503,63.4704087309,6.70296,1.95503,6.9822500000000005,56.53,3.5300000000000002,56.6401076976,138.3,47.86296,23.10503,53.1479571692,6.70296,1.95503,6.9822500000000005,41.16,21.15,46.2759991788,136.72,47.49296,23.53503,53.0045176062,6.70296,1.95503,6.9822500000000005,40.79,21.58,46.1467279447,136.66
2019-07-31 21:30:00,63.78504,16.35772,65.8491179242,6.33504,1.84772,6.599,57.45,14.51,59.2540513383,137.36,63.60504,5.74772,63.8642106238,6.33504,1.84772,6.599,57.27,3.9,57.4026384411,137.64,47.92504,22.91772,53.1227950037,6.33504,1.84772,6.599,41.59,21.07,46.6226661614,136.11,47.57504,23.13772,52.9031049921,6.33504,1.84772,6.599,41.24,21.29,46.411223858,136.05
2019-07-31 22:00:00,62.49936,16.75773,64.7069665118,6.36936,1.85773,6.63475,56.13,14.9,58.0739778214,137.86,62.32936,5.51773,62.5731129349,6.36936,1.85773,6.63475,55.96,3.66,56.0795613392,138.15,46.21936,22.34773,51.3385846607,6.36936,1.85773,6.63475,39.85,20.49,44.8091798631,136.66,45.83936,24.10773,51.7921767351,6.36936,1.85773,6.63475,39.47,22.25,45.3094184469,136.58
2019-07-31 22:30:00,59.1184,17.4612,61.6431563436,5.5584,1.6212,5.79,53.56,15.84,55.8531932838,138.5,58.9484,4.5312,59.1222939,5.5584,1.6212,5.79,53.39,2.91,53.4692453659,138.77,44.6884,22.2812,49.9350074397,5.5584,1.6212,5.79,39.13,20.66,44.2492090325,137.16,44.2984,24.0312,50.3968929201,5.5584,1.6212,5.79,38.74,22.41,44.7548399617,137.08
2019-07-31 23:00:00,57.34776,17.61393,59.9918003319,4.12776,1.20393,4.29975,53.22,16.41,55.6925174507,138.15,57.17776,3.44393,57.281383472,4.12776,1.20393,4.29975,53.05,2.24,53.0972701747,138.43,41.78776,21.97393,47.2130330043,4.12776,1.20393,4.29975,37.66,20.77,43.0077725533,136.73,41.39776,23.22393,47.467098686,4.12776,1.20393,4.29975,37.27,22.02,43.2889512462,136.65
2019-07-31 23:30:00,53.88096,18.01528,56.8129225089,2.76096,0.8052800000000001,2.876,51.12,17.21,53.9392111548,138.43,53.71096,2.34528,53.7621387447,2.76096,0.8052800000000001,2.876,50.95,1.54,50.9732684846,138.69,40.42096,21.89528,45.9701783072,2.76096,0.8052800000000001,2.876,37.66,21.09,43.1632216128,136.85,40.02096,22.57528,45.9491077868,2.76096,0.8052800000000001,2.876,37.26,21.77,43.1536846631,136.77
2019-08-01 00:00:00,51.28968,18.41074,54.4939136221,2.77968,0.81074,2.8955,48.51,17.6,51.6040705759,138.95,51.14968,2.06074,51.1911751521,2.77968,0.81074,2.8955,48.37,1.25,48.3861488445,139.21,38.74968,21.43074,44.2810830609,2.77968,0.81074,2.8955,35.97,20.62,41.4611299894,137.38,38.32968,23.33074,44.8719043261,2.77968,0.81074,2.8955,35.55,22.52,42.0826912162,137.29
2019-08-01 00:30:00,49.10368,18.87649,52.6069697308,2.83368,0.8264900000000001,2.95175,46.27,18.05,49.6660386985,139.44,48.96368,1.79649,48.9966257559,2.83368,0.8264900000000001,2.95175,46.13,0.97,46.1401972254,139.7,37.30368,21.09649,42.8558797817,2.83368,0.8264900000000001,2.95175,34.47,20.27,39.9881707509,137.87,36.87368,24.01649,44.0052277424,2.83368,0.8264900000000001,2.95175,34.04,23.19,41.1885627329,137.8
2019-08-01 01:00:00,47.75776,18.87893,51.353847355,2.80776,0.81893,2.92475,44.95,18.06,48.4423998167,139.68,47.61776,1.8489300000000002,47.6536421437,2.80776,0.81893,2.92475,44.81,1.03,44.8218361962,139.94,36.33776,20.52893,41.7357133492,2.80776,0.81893,2.92475,33.53,19.71,38.894022677,138.16,35.89776,24.74893,43.6022787153,2.80776,0.81893,2.92475,33.09,23.93,40.8361726904,138.11
2019-08-01 01:30:00,47.87208,19.13519,51.5547431364,3.41208,0.9951900000000001,3.55425,44.46,18.14,48.0182382017,139.87,47.74208,2.04519,47.7858661621,3.41208,0.9951900000000001,3.55425,44.33,1.05,44.3424334019,140.15,34.44208,20.21519,39.9363341014,3.41208,0.9951900000000001,3.55425,31.03,19.22,36.5002643826,138.44,33.98208,25.62519,42.5609224954,3.41208,0.9951900000000001,3.55425,30.57,24.63,39.2576336526,138.37
2019-08-01 02:00:00,47.35352,19.61061,51.25360359,3.53352,1.03061,3.68075,43.82,18.58,47.5963107814,140.26,47.23352,1.71061,47.2644855908,3.53352,1.03061,3.68075,43.7,0.68,43.7052902976,140.54,33.43352,20.10061,39.0107008648,3.53352,1.03061,3.68075,29.9,19.07,35.4637124396,138.81,32.94352,26.03061,41.9865236351,3.53352,1.03061,3.68075,29.41,25.0,38.5998458546,138.75
2019-08-01 02:30:00,46.51432,20.12001,50.6793524767,4.11432,1.20001,4.28575,42.4,18.92,46.4298007749,140.52,46.39432,1.61001,46.4222474732,4.11432,1.20001,4.28575,42.28,0.41000000000000003,42.2819878908,140.78,33.77432,20.09001,39.297750486,4.11432,1.20001,4.28575,29.66,18.89,35.1645801909,139.04,33.30432,26.50001,42.5608771134,4.11432,1.20001,4.28575,29.19,25.3,38.6283069782,138.98
2019-08-01 03:00:00,44.80328,20.99554,49.47874896,5.09328,1.48554,5.3055,39.71,19.51,44.243917096,140.71,44.69328,1.6355400000000002,44.7231960872,5.09328,1.48554,5.3055,39.6,0.15,39.6002840899,140.97,34.16328,20.36554,39.772916914,5.09328,1.48554,5.3055,29.07,18.88,34.6629384213,139.15,33.68328,26.82554,43.0601085443,5.09328,1.48554,5.3055,28.59,25.34,38.2034514148,139.1
2019-08-01 03:30:00,44.26928,21.12354,49.0507196058,5.18928,1.5135399999999999,5.4055,39.08,19.61,43.7241180586,140.71,44.15928,1.67354,44.1909803721,5.18928,1.5135399999999999,5.4055,38.97,0.16,38.9703284564,140.97,33.83928,20.51354,39.5714820831,5.18928,1.5135399999999999,5.4055,28.65,19.0,34.3776453528,139.1,33.34928,26.73354,42.7417435004,5.18928,1.5135399999999999,5.4055,28.16,25.22,37.8025660505,139.05
2019-08-01 04:00:00,43.84272,21.10871,48.6596520216,4.93272,1.43871,5.13825,38.91,19.67,43.5992775169,140.71,43.74272,1.70871,43.7760807161,4.93272,1.43871,5.13825,38.81,0.27,38.8109391796,140.95,33.65272,20.31871,39.3110104101,4.93272,1.43871,5.13825,28.72,18.88,34.3699403549,139.1,33.18272,26.73871,42.6151559784,4.93272,1.43871,5.13825,28.25,25.3,37.9229811592,139.05
2019-08-01 04:30:00,44.33504,20.64147,48.9046629225,2.64504,0.7714700000000001,2.75525,41.69,19.87,46.1830380118,140.71,44.21504,1.25147,44.2327473639,2.64504,0.7714700000000001,2.75525,41.57,0.48,41.5727711369,140.99,33.42504,19.86147,38.8807315976,2.64504,0.7714700000000001,2.75525,30.78,19.09,36.2192835379,139.1,32.95504,25.87147,41.8971075537,2.64504,0.7714700000000001,2.75525,30.31,25.1,39.3536033928,139.05
2019-08-01 05:00:00,44.20752,20.49386,48.7268213846,2.44752,0.71386,2.5495,41.76,19.78,46.2076400609,140.82,44.07752,1.08386,44.0908439684,2.44752,0.71386,2.5495,41.63,0.37,41.6316442145,141.07,33.57752,19.84386,39.0029310315,2.44752,0.71386,2.5495,31.13,19.13,36.5381143465,139.19,33.10752,25.81386,41.9817013549,2.44752,0.71386,2.5495,30.66,25.1,39.6238009282,139.09
2019-08-01 05:30:00,45.09184,20.23512,49.4240236727,2.45184,0.7151200000000001,2.5540000000000003,42.64,19.52,46.8956287942,140.64,44.96184,0.8151200000000001,44.9692281099,2.45184,0.7151200000000001,2.5540000000000003,42.51,0.1,42.5101176192,140.9,34.22184,20.03512,39.6552690875,2.45184,0.7151200000000001,2.5540000000000003,31.77,19.32,37.1832663977,139.03,33.77184,25.56512,42.3569656326,2.45184,0.7151200000000001,2.5540000000000003,31.32,24.85,39.9808066452,138.93
2019-08-01 06:00:00,46.74976,20.03618,50.862447533,2.72976,0.7961800000000001,2.8435,44.02,19.24,48.0410033201,140.67,46.61976,0.8861800000000001,46.6281817944,2.72976,0.7961800000000001,2.8435,43.89,0.09,43.890092276,140.92,35.39976,20.38618,40.8502061568,2.72976,0.7961800000000001,2.8435,32.67,19.59,38.0932671216,139.06,34.94976,25.34618,43.1730768495,2.72976,0.7961800000000001,2.8435,32.22,24.55,40.5071709701,138.98
2019-08-01 06:30:00,51.9888,18.7559,55.2686087237,3.6888,1.0759,3.8425000000000002,48.3,17.68,51.4341559666,139.66,51.8388,2.4459,51.8964701329,3.6888,1.0759,3.8425000000000002,48.15,1.37,48.169486192,139.91,39.8488,22.1859,45.6085630145,3.6888,1.0759,3.8425000000000002,36.16,21.11,41.8709648802,138.05,39.4488,23.4759,45.9056173278,3.6888,1.0759,3.8425000000000002,35.76,22.4,42.1964169095,137.97
2019-08-01 07:00:00,57.32,16.66,59.6920262682,4.5600000000000005,1.33,4.75,52.76,15.33,54.9420285392,138.66,57.15,4.76,57.3478866219,4.5600000000000005,1.33,4.75,52.59,3.43,52.7017362143,138.91,43.03,24.04,49.2899837695,4.5600000000000005,1.33,4.75,38.47,22.71,44.6730903341,137.14,42.65,21.58,47.7987332468,4.5600000000000005,1.33,4.75,38.09,20.25,43.1382730299,137.07
2019-08-01 07:30:00,62.39024,15.42007,64.2675704073,5.52024,1.61007,5.75025,56.87,13.81,58.5227562577,138.07,62.22024,6.40007,62.5485344486,5.52024,1.61007,5.75025,56.7,4.79,56.9019692102,138.34,46.40024,25.95007,53.1637884755,5.52024,1.61007,5.75025,40.88,24.34,47.5774106063,136.56,46.05024,19.90007,50.1660980151,5.52024,1.61007,5.75025,40.53,18.29,44.4657733543,136.47
2019-08-01 08:00:00,67.21472,13.94471,68.646001498,7.52472,2.19471,7.83825,59.69,11.75,60.8355044361,136.97,67.03472,8.75471,67.603983852,7.52472,2.19471,7.83825,59.51,6.5600000000000005,59.8704743592,137.24,51.28472,27.93471,58.3992339698,7.52472,2.19471,7.83825,43.76,25.74,50.7689393232,135.54,50.94472,18.47471,54.1911377022,7.52472,2.19471,7.83825,43.42,16.28,46.3717025782,135.49
2019-08-01 08:30:00,74.38792,14.81606,75.8490492745,14.79792,4.31606,15.4145,59.59,10.5,60.5080002975,136.63,74.21792,12.02606,75.1859412939,14.79792,4.31606,15.4145,59.42,7.71,59.918114957,136.92,49.85792,28.28606,57.3228870265,14.79792,4.31606,15.4145,35.06,23.97,42.4707487572,135.63,49.40792,22.43606,54.2634255005,14.79792,4.31606,15.4145,34.61,18.12,39.0664370016,135.57
2019-08-01 09:00:00,74.88232,13.47401,76.0848920224,14.00232,4.08401,14.58575,60.88,9.39,61.599890422,136.36,74.71232,12.84401,75.8083066205,14.00232,4.08401,14.58575,60.71,8.76,61.338745504,136.67,53.66232,17.09401,56.3191776011,14.00232,4.08401,14.58575,39.66,13.01,41.7393782896,137.09,53.64232,22.06401,58.0027502129,14.00232,4.08401,14.58575,39.64,17.98,43.5271179841,137.01
2019-08-01 09:30:00,76.5768,12.4024,77.5746467862,12.0768,3.5224,12.58,64.5,8.88,65.1084049874,136.47,76.3868,12.8024,77.4522088775,12.0768,3.5224,12.58,64.31,9.28,64.9761071472,136.8,55.6468,7.7824,56.1883626741,12.0768,3.5224,12.58,43.57,4.26,43.7777626199,138.65,55.8668,20.9924,59.6806518061,12.0768,3.5224,12.58,43.79,17.47,47.1462087553,138.6
2019-08-01 10:00:00,80.9176,14.23805,82.1606965499,18.2676,5.32805,19.02875,62.65,8.91,63.2804124512,136.31,80.7476,14.53805,82.0459005896,18.2676,5.32805,19.02875,62.48,9.21,63.155162101,136.66,53.2976,10.02805,54.2327940693,18.2676,5.32805,19.02875,35.03,4.7,35.3438948052,138.6,53.5676,22.34805,58.0424250748,18.2676,5.32805,19.02875,35.3,17.02,39.1889065936,138.54
2019-08-01 10:30:00,77.77968,14.37949,79.0977139591,19.36968,5.64949,20.17675,58.41,8.73,59.0587927408,136.5,77.61968,15.12949,79.0804412669,19.36968,5.64949,20.17675,58.25,9.48,59.0163782352,136.87,50.60968,12.36949,52.0993665275,19.36968,5.64949,20.17675,31.24,6.72,31.9545927841,139.02,50.84968,20.78949,54.9353515558,19.36968,5.64949,20.17675,31.48,15.14,34.931504405,138.95
2019-08-01 11:00:00,81.79448,15.15589,83.1867655349,23.57448,6.87589,24.55675,58.22,8.28,58.8058398461,136.83,81.65448,16.89589,83.3842023585,23.57448,6.87589,24.55675,58.08,10.02,58.9379911432,137.22,45.89448,15.73589,48.517229193,23.57448,6.87589,24.55675,22.32,8.86,24.0142041301,139.7,46.18448,20.12589,50.3791389482,23.57448,6.87589,24.55675,22.61,13.25,26.2063847182,139.59
2019-08-01 11:30:00,80.91248,13.73364,82.0697403883,20.17248,5.88364,21.013,60.74,7.85,61.2451638907,136.43,80.74248,16.19364,82.3503615839,20.17248,5.88364,21.013,60.57,10.31,61.4411995326,136.79,54.11248,10.58364,55.1377722383,20.17248,5.88364,21.013,33.94,4.7,34.2638818583,138.82,54.40248,23.00364,59.066041711,20.17248,5.88364,21.013,34.23,17.12,38.2725397642,138.71
2019-08-01 12:00:00,81.3236,14.08105,82.5336530517,21.1236,6.16105,22.00375,60.2,7.92,60.7187483402,136.43,81.1736,16.38105,82.8099760661,21.1236,6.16105,22.00375,60.05,10.22,60.9134705956,136.79,58.0736,10.23105,58.9679353637,21.1236,6.16105,22.00375,36.95,4.07,37.173477104,138.73,58.3336,23.85105,63.0212779549,21.1236,6.16105,22.00375,37.21,17.69,41.2009732895,138.63
2019-08-01 12:30:00,85.44584,16.24212,86.9758474256,28.15584,8.21212,29.329,57.29,8.03,57.8500216076,136.9,85.31584,18.48212,87.2947954611,28.15584,8.21212,29.329,57.16,10.27,58.0752830385,137.26,53.94584,14.97212,55.9849804019,28.15584,8.21212,29.329,25.79,6.76,26.6612396561,139.52,54.17584,23.46212,59.0380615756,28.15584,8.21212,29.329,26.02,15.25,30.1596236714,139.4
2019-08-01 13:00:00,87.47952,17.64611,89.2415352712,31.76952,9.26611,33.09325,55.71,8.38,56.3367420073,137.43,87.34952,19.32611,89.461931412,31.76952,9.26611,33.09325,55.58,10.06,56.4830948161,137.82,48.75952,17.72611,51.8816515385,31.76952,9.26611,33.09325,16.99,8.46,18.97977081,140.26,49.05952,23.05611,54.2072016522,31.76952,9.26611,33.09325,17.29,13.79,22.1157907387,140.17
2019-08-01 13:30:00,79.66472,14.60096,80.9917010909,22.73472,6.63096,23.682,56.93,7.97,57.4851789595,137.55,79.52472,17.14096,81.3510516269,22.73472,6.63096,23.682,56.79,10.51,57.7543435596,137.92,48.99472,13.87096,50.9203900142,22.73472,6.63096,23.682,26.26,7.24,27.2397723926,140.22,49.30472,21.65096,53.8490434753,22.73472,6.63096,23.682,26.57,15.02,30.5215546786,140.17
2019-08-01 14:00:00,79.60656,13.19233,80.692267076,19.51656,5.69233,20.32975,60.09,7.5,60.5562391501,137.38,79.46656,16.59233,81.1802905456,19.51656,5.69233,20.32975,59.95,10.9,60.9328523869,137.73,53.57656,11.13233,54.7208968554,19.51656,5.69233,20.32975,34.06,5.44,34.4916975517,139.88,53.86656,22.37233,58.3277587077,19.51656,5.69233,20.32975,34.35,16.68,38.1856635401,139.8
2019-08-01 14:30:00,77.38072,12.92896,78.4533863794,17.31072,5.04896,18.032,60.07,7.88,60.5846457446,137.61,77.23072,15.61896,78.7942638978,17.31072,5.04896,18.032,59.92,10.57,60.8451419589,137.97,49.28072,13.74896,51.1627136184,17.31072,5.04896,18.032,31.97,8.7,33.1326259146,140.42,49.53072,18.63896,52.9216690364,17.31072,5.04896,18.032,32.22,13.59,34.9687932305,140.33
2019-08-01 15:00:00,77.8416,14.05005,79.0994222202,19.1316,5.58005,19.92875,58.71,8.47,59.3178303717,137.75,77.6916,15.63005,79.2482376685,19.1316,5.58005,19.92875,58.56,10.05,59.4161265988,138.13,46.1216,13.68005,48.1076475684,19.1316,5.58005,19.92875,26.99,8.1,28.1792494577,140.47,46.4016,19.81005,50.4534098309,19.1316,5.58005,19.92875,27.27,14.23,30.7594830906,140.38
2019-08-01 15:30:00,78.64112,13.779910000000001,79.8392865353,18.89112,5.50991,19.67825,59.75,8.27,60.3196104099,138.02,78.49112,15.80991,80.0675288307,18.89112,5.50991,19.67825,59.6,10.3,60.4834688159,138.38,49.72112,11.89991,51.1253130265,18.89112,5.50991,19.67825,30.83,6.39,31.4852505151,140.56,50.02112,21.46991,54.4340838213,18.89112,5.50991,19.67825,31.13,15.96,34.9828315035,140.48
2019-08-01 16:00:00,74.67224,13.33607,75.8537684605,15.79224,4.60607,16.45025,58.88,8.73,59.5236700817,138.09,74.52224,14.48607,75.9171290202,15.79224,4.60607,16.45025,58.73,9.88,59.5552457807,138.44,50.72224,11.68607,52.0510313314,15.79224,4.60607,16.45025,34.93,7.08,35.6403044319,140.6,51.00224,19.89607,54.745612486,15.79224,4.60607,16.45025,35.21,15.29,38.3865627531,140.51
2019-08-01 16:30:00,78.78256,18.07783,80.8300667924,25.19256,7.34783,26.24225,53.59,10.73,54.653645807,138.83,78.66256,15.43783,80.1631145906,25.19256,7.34783,26.24225,53.47,8.09,54.0785447289,139.17,56.68256,15.27783,58.7054060344,25.19256,7.34783,26.24225,31.49,7.93,32.473142749,141.17,56.96256,21.97783,61.0553703884,25.19256,7.34783,26.24225,31.77,14.63,34.9767036754,141.09
2019-08-01 17:00:00,76.772,18.076,78.8712987087,21.312,6.216,22.2,55.46,11.86,56.7139418485,138.93,76.622,13.216,77.7534149732,21.312,6.216,22.2,55.31,7.0,55.7511981934,139.24,55.922,22.476,60.2697325363,21.312,6.216,22.2,34.61,16.26,38.2392429318,139.6,55.892,22.406,60.2158160287,21.312,6.216,22.2,34.58,16.19,38.1823584918,139.51
2019-08-01 17:30:00,77.60776,18.29268,79.7344753153,20.71776,6.04268,21.581,56.89,12.25,58.193939547,138.7,77.46776,12.56268,78.4797729877,20.71776,6.04268,21.581,56.75,6.52,57.1233131042,138.99,57.63776,30.00268,64.9790134197,20.71776,6.04268,21.581,36.92,23.96,44.013270726,137.5,57.22776,25.34268,62.5880814868,20.71776,6.04268,21.581,36.51,19.3,41.2973376866,137.42
2019-08-01 18:00:00,76.91096,18.56278,79.1193564777,20.10096,5.86278,20.9385,56.81,12.7,58.2122504289,138.88,76.76096,11.97278,77.6890754292,20.10096,5.86278,20.9385,56.66,6.11,56.9884874339,139.15,58.36096,29.29278,65.2998362345,20.10096,5.86278,20.9385,38.26,23.43,44.864156071400004,137.66,57.99096,25.79278,63.4682514479,20.10096,5.86278,20.9385,37.89,19.93,42.8118791926,137.58
2019-08-01 18:30:00,71.65104,18.36572,73.9673658055,16.27104,4.74572,16.949,55.38,13.62,57.0302446076,139.05,71.51104,10.01572,72.2090263679,16.27104,4.74572,16.949,55.24,5.27,55.4908145552,139.32,55.25104,27.35572,61.6523546817,16.27104,4.74572,16.949,38.98,22.61,45.0627617884,137.79,54.85104,25.61572,60.5376056695,16.27104,4.74572,16.949,38.58,20.87,43.8631200441,137.69
2019-08-01 19:00:00,70.29624,18.27557,72.6330353005,15.03624,4.38557,15.66275,55.26,13.89,56.9789408466,138.97,70.14624,9.34557,70.7660558797,15.03624,4.38557,15.66275,55.11,4.96,55.3327543142,139.24,54.26624,26.86557,60.5523216331,15.03624,4.38557,15.66275,39.23,22.48,45.2144147369,137.67,53.89624,25.26557,59.5243959529,15.03624,4.38557,15.66275,38.86,20.88,44.114328738,137.57
2019-08-01 19:30:00,71.13424,19.09707,73.6530935057,16.34424,4.76707,17.02525,54.79,14.33,56.6329674306,139.37,70.99424,9.37707,71.6108340614,16.34424,4.76707,17.02525,54.65,4.61,54.8440935744,139.66,49.07424,25.03707,55.0920675394,16.34424,4.76707,17.02525,32.73,20.27,38.4983869792,138.33,48.60424,28.24707,56.2162708614,16.34424,4.76707,17.02525,32.26,23.48,39.9001002505,138.23
2019-08-01 20:00:00,67.81064,19.17602,70.469870443,14.66064,4.27602,15.2715,53.15,14.9,55.1990262595,138.8,67.66064,8.19602,68.1552415376,14.66064,4.27602,15.2715,53.0,3.92,53.144768322,139.08,50.68064,25.24602,56.6205686712,14.66064,4.27602,15.2715,36.02,20.97,41.6795069549,137.55,50.28064,26.59602,56.8813769054,14.66064,4.27602,15.2715,35.62,22.32,42.0353042097,137.46
2019-08-01 20:30:00,63.58496,17.56478,65.9664205081,7.76496,2.26478,8.0885,55.82,15.3,57.8788596985,138.51,63.41496,5.69478,63.6701474087,7.76496,2.26478,8.0885,55.65,3.43,55.7556042026,138.77,49.21496,24.42478,54.942535124,7.76496,2.26478,8.0885,41.45,22.16,47.0017882639,137.05,48.84496,23.11478,54.0381640311,7.76496,2.26478,8.0885,41.08,20.85,46.0683068931,136.95
2019-08-01 21:00:00,62.17208,17.13019,64.4888435387,5.21208,1.52019,5.42925,56.96,15.61,59.0602548251,138.43,62.00208,4.63019,62.174726246,5.21208,1.52019,5.42925,56.79,3.11,56.875092967,138.69,49.04208,24.08019,54.6349811125,5.21208,1.52019,5.42925,43.83,22.56,49.2952583927,136.88,48.69208,21.89019,53.3863191554,5.21208,1.52019,5.42925,43.48,20.37,48.0150736748,136.78
2019-08-01 21:30:00,61.23512,17.35191,63.6461208721,4.87512,1.42191,5.07825,56.36,15.93,58.5680330897,138.36,61.06512,4.18191,61.2081469403,4.87512,1.42191,5.07825,56.19,2.76,56.257743467,138.61,49.34512,23.87191,54.816137723,4.87512,1.42191,5.07825,44.47,22.45,49.8154935738,136.77,48.99512,21.79191,53.6228414508,4.87512,1.42191,5.07825,44.12,20.37,48.5953835256,136.68
2019-08-01 22:00:00,62.18256,17.67658,64.6462083084,4.58256,1.33658,4.7735,57.6,16.34,59.8728285619,138.31,61.99256,3.66658,62.100896163,4.58256,1.33658,4.7735,57.41,2.33,57.4572623782,138.61,45.37256,22.65658,50.7147889501,4.58256,1.33658,4.7735,40.79,21.32,46.0257156381,136.85,45.00256,22.86658,50.4788162247,4.58256,1.33658,4.7735,40.42,21.53,45.7964769387,136.76
2019-08-01 22:30:00,58.68816,18.09738,61.4151063424,3.48816,1.01738,3.6335,55.2,17.08,57.7820594995,138.78,58.51816,2.72738,58.5816835833,3.48816,1.01738,3.6335,55.03,1.71,55.0565618251,139.05,43.22816,22.05738,48.5304216904,3.48816,1.01738,3.6335,39.74,21.04,44.9660894453,137.26,42.82816,23.06738,48.6451982116,3.48816,1.01738,3.6335,39.34,22.05,45.0980941948,137.16
2019-08-01 23:00:00,54.83384,18.75862,57.9537387357,3.42384,0.9986200000000001,3.5665,51.41,17.76,54.3912281531,138.42,54.67384,1.95862,54.7089112728,3.42384,0.9986200000000001,3.5665,51.25,0.96,51.2589904309,138.69,40.38384,21.21862,45.6189036239,3.42384,0.9986200000000001,3.5665,36.96,20.22,42.1294433858,136.87,39.98384,23.63862,46.4488085601,3.42384,0.9986200000000001,3.5665,36.56,22.64,43.0023627258,136.78
2019-08-01 23:30:00,51.72744,18.93217,55.0831653944,2.64744,0.77217,2.75775,49.08,18.16,52.3319405335,138.81,51.58744,1.4321700000000002,51.6073161157,2.64744,0.77217,2.75775,48.94,0.66,48.944450145,139.08,40.08744,21.21217,45.3537099019,2.64744,0.77217,2.75775,37.44,20.44,42.6561507874,137.18,39.66744,23.35217,46.0307466794,2.64744,0.77217,2.75775,37.02,22.58,43.3628504598,137.08
2019-08-02 00:00:00,49.600880000000004,19.86609,53.431346873,4.82088,1.40609,5.02175,44.78,18.46,48.4357306128,138.92,49.48088,1.7860900000000002,49.5131053668,4.82088,1.40609,5.02175,44.66,0.38,44.6616166299,139.19,38.03088,20.95609,43.4224082895,4.82088,1.40609,5.02175,33.21,19.55,38.5370808443,137.33,37.59088,24.95609,45.1207345603,4.82088,1.40609,5.02175,32.77,23.55,40.3543727494,137.25
2019-08-02 00:30:00,49.34216,19.52188,53.0636650845,3.81216,1.11188,3.971,45.53,18.41,49.1111901709,139.17,49.20216,1.65188,49.2298817407,3.81216,1.11188,3.971,45.39,0.54,45.3932120476,139.45,35.46216,20.39188,40.9071333853,3.81216,1.11188,3.971,31.65,19.28,37.0599635726,137.66,35.01216,25.16188,43.1157923852,3.81216,1.11188,3.971,31.2,24.05,39.3934321937,137.58
2019-08-02 01:00:00,46.78224,19.23232,50.5812229192,2.44224,0.7123200000000001,2.544,44.34,18.52,48.0523256461,139.53,46.64224,1.22232,46.6582534864,2.44224,0.7123200000000001,2.544,44.2,0.51,44.2029422098,139.8,35.28224,20.20232,40.6567361307,2.44224,0.7123200000000001,2.544,32.84,19.49,38.1880308474,137.96,34.85224,24.71232,42.7244355469,2.44224,0.7123200000000001,2.544,32.41,24.0,40.3287502906,137.89
2019-08-02 01:30:00,45.81368,19.58774,49.8254235652,2.32368,0.67774,2.4205,43.49,18.91,47.4232875284,139.69,45.68368,0.81774,45.6909982059,2.32368,0.67774,2.4205,43.36,0.14,43.3602260142,139.97,34.67368,19.64774,39.8534537004,2.32368,0.67774,2.4205,32.35,18.97,37.5017786245,138.15,34.21368,25.30774,42.5565224501,2.32368,0.67774,2.4205,31.89,24.63,40.2940318161,138.06
2019-08-02 02:00:00,44.86288,19.88334,49.0716334704,2.10288,0.61334,2.1905,42.76,19.27,46.9014978439,139.86,44.74288,0.77334,44.7495627403,2.10288,0.61334,2.1905,42.64,0.16,42.6403001866,140.14,34.37288,19.70334,39.6196477351,2.10288,0.61334,2.1905,32.27,19.09,37.4937461452,138.26,33.92288,25.17334,42.2428554225,2.10288,0.61334,2.1905,31.82,24.56,40.1958455565,138.18
2019-08-02 02:30:00,44.15328,20.40054,48.6384021844,2.09328,0.6105400000000001,2.1805,42.06,19.79,46.4831980397,140.02,44.03328,1.24054,44.0507512654,2.09328,0.6105400000000001,2.1805,41.94,0.63,41.9447314928,140.29,34.12328,19.70054,39.4018973433,2.09328,0.6105400000000001,2.1805,32.03,19.09,37.2873839254,138.35,33.66328,25.23054,42.0689501777,2.09328,0.6105400000000001,2.1805,31.57,24.62,40.0351008491,138.28
2019-08-02 03:00:00,43.5308,20.43065,48.0868174042,2.2308,0.6506500000000001,2.32375,41.3,19.78,45.7923399708,140.02,43.4108,1.23065,43.4282403058,2.2308,0.6506500000000001,2.32375,41.18,0.58,41.1840843045,140.29,33.6008,19.69065,38.9452880085,2.2308,0.6506500000000001,2.32375,31.37,19.04,36.6960283955,138.35,33.1308,25.38065,41.7352046007,2.2308,0.6506500000000001,2.32375,30.9,24.73,39.5775555081,138.28
2019-08-02 03:30:00,43.20632,20.44226,47.7982435017,2.23632,0.6522600000000001,2.3295,40.97,19.79,45.4992857087,140.16,43.09632,1.22226,43.1136488487,2.23632,0.6522600000000001,2.3295,40.86,0.5700000000000001,40.8639755775,140.43,33.32632,19.34226,38.5326696019,2.23632,0.6522600000000001,2.3295,31.09,18.69,36.2753938642,138.54,32.86632,25.80226,41.7845858116,2.23632,0.6522600000000001,2.3295,30.63,25.15,39.6323024817,138.47
2019-08-02 04:00:00,43.29832,19.87326,47.6412738899,2.06832,0.60326,2.1545,41.23,19.27,45.5109415416,140.05,43.17832,0.75326,43.1848899344,2.06832,0.60326,2.1545,41.11,0.15,41.1102736551,140.32,33.02832,19.36326,38.2858428123,2.06832,0.60326,2.1545,30.96,18.76,36.2002651924,138.49,32.54832,25.66326,41.4487158866,2.06832,0.60326,2.1545,30.48,25.06,39.4592701402,138.42
2019-08-02 04:30:00,43.45528,20.20904,47.9245934526,2.22528,0.6490400000000001,2.318,41.23,19.56,45.6344880545,140.12,43.33528,0.9590400000000001,43.3458908133,2.22528,0.6490400000000001,2.318,41.11,0.31,41.1111687988,140.39,32.76528,19.30904,38.0316000084,2.22528,0.6490400000000001,2.318,30.54,18.66,35.7894844892,138.54,32.29528,25.89904,41.3974079285,2.22528,0.6490400000000001,2.318,30.07,25.25,39.2653460446,138.47
2019-08-02 05:00:00,43.4988,20.3884,48.0399048292,2.1888,0.6384000000000001,2.2800000000000002,41.31,19.75,45.7884111976,140.15,43.3788,1.1684,43.3945324667,2.1888,0.6384000000000001,2.2800000000000002,41.19,0.53,41.1934096671,140.42,33.3788,19.4084,38.6112714113,2.1888,0.6384000000000001,2.2800000000000002,31.19,18.77,36.4023213546,138.54,32.9188,25.7384,41.786512513,2.1888,0.6384000000000001,2.2800000000000002,30.73,25.1,39.6779901205,138.47
2019-08-02 05:30:00,45.53336,20.26848,49.8407278679,3.18336,0.9284800000000001,3.316,42.35,19.34,46.5570413579,140.1,45.41336,1.0884800000000001,45.4264026223,3.18336,0.9284800000000001,3.316,42.23,0.16,42.230303101,140.38,33.06336,19.22848,38.2481400541,3.18336,0.9284800000000001,3.316,29.88,18.3,35.0386129862,138.61,32.58336,26.53848,42.023401452,3.18336,0.9284800000000001,3.316,29.4,25.61,38.9901538853,138.53
2019-08-02 06:00:00,46.924080000000004,19.91869,50.9766956085,3.90408,1.13869,4.06675,43.02,18.78,46.9404814632,140.04,46.80408,1.51869,46.828712602,3.90408,1.13869,4.06675,42.9,0.38,42.9016829507,140.31,34.02408,19.72869,39.3301313113,3.90408,1.13869,4.06675,30.12,18.59,35.3949502048,138.61,33.55408,26.44869,42.7248111448,3.90408,1.13869,4.06675,29.65,25.31,38.9835683333,138.53
2019-08-02 06:30:00,50.27112,18.81616,53.6771215994,5.54112,1.61616,5.772,44.73,17.2,47.922989264,139.69,50.13112,3.52616,50.2549798209,5.54112,1.61616,5.772,44.59,1.9100000000000001,44.630888407,139.94,39.52112,22.37616,45.4159824555,5.54112,1.61616,5.772,33.98,20.76,39.8198191859,138.16,39.10112,24.53616,46.1618969801,5.54112,1.61616,5.772,33.56,22.92,40.6398818896,138.1
2019-08-02 07:00:00,56.03848,16.73164,58.4829805824,6.58848,1.92164,6.8629999999999995,49.45,14.81,51.6201375434,139.37,55.90848,6.10164,56.2404493812,6.58848,1.92164,6.8629999999999995,49.32,4.18,49.4968160592,139.63,42.69848,23.88164,48.9233372063,6.58848,1.92164,6.8629999999999995,36.11,21.96,42.26314825,138.02,42.28848,23.54164,48.399631761,6.58848,1.92164,6.8629999999999995,35.7,21.62,41.7362480345,137.96
2019-08-02 07:30:00,64.78944,16.23192,66.7918165826,11.14944,3.25192,11.614,53.64,12.98,55.1881327823,138.45,64.63944,8.99192,65.2618711715,11.14944,3.25192,11.614,53.49,5.74,53.7970975053,138.74,43.86944,24.38192,50.1896980346,11.14944,3.25192,11.614,32.72,21.13,38.9496508328,137.45,43.38944,25.341920000000002,50.2479493393,11.14944,3.25192,11.614,32.24,22.09,39.0817822009,137.39
2019-08-02 08:00:00,73.45528,16.07404,75.1934366936,17.22528,5.02404,17.943,56.23,11.05,57.3054569827,137.61,73.29528,12.48404,74.3508528868,17.22528,5.02404,17.943,56.07,7.46,56.5640919665,137.93,44.72528,26.08404,51.77574542,17.22528,5.02404,17.943,27.5,21.06,34.6377481947,136.93,44.24528,26.87404,51.7673529186,17.22528,5.02404,17.943,27.02,21.85,34.7491424355,136.89
2019-08-02 08:30:00,75.54072,13.34396,76.7102447304,16.47072,4.80396,17.157,59.07,8.54,59.6841394342,136.47,75.39072,14.44396,76.7618957726,16.47072,4.80396,17.157,58.92,9.64,59.7034002382,136.78,51.48072,29.36396,59.2664042996,16.47072,4.80396,17.157,35.01,24.56,42.7655667564,135.63,51.10072,22.35396,55.7761876808,16.47072,4.80396,17.157,34.63,17.55,38.8231812195,135.58
2019-08-02 09:00:00,78.59448,12.37714,79.5630937122,17.54448,5.11714,18.2755,61.05,7.26,61.4801602145,136.07,78.43448,15.90714,80.0312736113,17.54448,5.11714,18.2755,60.89,10.79,61.8386303212,136.37,55.38448,30.99714,63.4686010012,17.54448,5.11714,18.2755,37.84,25.88,45.8436473244,135.23,55.00448,21.02714,58.8866150891,17.54448,5.11714,18.2755,37.46,15.91,40.6986449406,135.19
2019-08-02 09:30:00,81.47488,12.02809,82.3579444866,20.32488,5.92809,21.17175,61.15,6.1,61.4534986799,136.17,81.31488,17.91809,83.2656451285,20.32488,5.92809,21.17175,60.99,11.99,62.157382506,136.49,53.94488,32.13809,62.7925704766,20.32488,5.92809,21.17175,33.62,26.21,42.6294323209,135.46,53.51488,21.69809,57.7464240543,20.32488,5.92809,21.17175,33.19,15.77,36.746006585800004,135.43
2019-08-02 10:00:00,81.44232,12.83776,82.4479203425,21.83232,6.36776,22.742,59.61,6.47,59.9600950633,136.05,81.30232,17.92776,83.2554611782,21.83232,6.36776,22.742,59.47,11.56,60.5831205865,136.38,53.38232,32.45776,62.4754213495,21.83232,6.36776,22.742,31.55,26.09,40.9400854909,135.32,52.96232,22.09776,57.3874405842,21.83232,6.36776,22.742,31.13,15.73,34.8785005412,135.29
2019-08-02 10:30:00,80.03968,12.54199,81.0163680232,20.50968,5.98199,21.36425,59.53,6.5600000000000005,59.8903539813,135.99,79.88968,17.46199,81.7758036663,20.50968,5.98199,21.36425,59.38,11.48,60.4795403422,136.32,49.899680000000004,31.84199,59.1936685065,20.50968,5.98199,21.36425,29.39,25.86,39.147307698,135.29,49.43968,21.93199,54.085988424600004,20.50968,5.98199,21.36425,28.93,15.95,33.0355475208,135.26
2019-08-02 11:00:00,79.95928,12.22604,80.8885808517,20.48928,5.97604,21.343,59.47,6.25,59.7975200155,135.75,79.82928,17.70604,81.7692961802,20.48928,5.97604,21.343,59.34,11.73,60.4882509253,136.07,51.75928,32.20604,60.9610701891,20.48928,5.97604,21.343,31.27,26.23,40.814529275699996,135.01,51.33928,21.42604,55.6308984378,20.48928,5.97604,21.343,30.85,15.45,34.5025361387,134.97
2019-08-02 11:30:00,82.19088,13.18984,83.2424929612,23.45088,6.83984,24.428,58.74,6.35,59.0822316776,135.6,82.06088,18.43984,84.1071680988,23.45088,6.83984,24.428,58.61,11.6,59.746900338,135.93,52.51088,33.15984,62.1044886236,23.45088,6.83984,24.428,29.06,26.32,39.2074737773,134.85,52.02088,22.12984,56.5323073508,23.45088,6.83984,24.428,28.57,15.29,32.4041509687,134.82
2019-08-02 12:00:00,84.72056,14.17933,85.8989329734,27.46056,8.00933,28.60475,57.26,6.17,57.5914620408,135.91,84.59056,19.87933,86.8950551088,27.46056,8.00933,28.60475,57.13,11.87,58.3500968294,136.26,46.09056,31.75933,55.9731610967,27.46056,8.00933,28.60475,18.63,23.75,30.1850857213,135.55,45.57056,26.24933,52.5899540232,27.46056,8.00933,28.60475,18.11,18.24,25.7034958712,135.51
2019-08-02 12:30:00,81.20872,14.46046,82.4861267575,27.01872,7.88046,28.1445,54.19,6.58,54.5880252436,136.05,81.09872,19.36046,83.3776336738,27.01872,7.88046,28.1445,54.08,11.48,55.2850504205,136.38,52.54872,32.89046,61.9931474653,27.01872,7.88046,28.1445,25.53,25.01,35.7390682587,135.39,52.07872,24.78046,57.673774583,27.01872,7.88046,28.1445,25.06,16.9,30.2260417521,135.35
2019-08-02 13:00:00,81.69224,14.13607,82.9062757049,24.67224,7.19607,25.70025,57.02,6.94,57.4407869027,136.19,81.56224,18.37607,83.6066919718,24.67224,7.19607,25.70025,56.89,11.18,57.9781381212,136.51,54.95224,32.77607,63.9845250483,24.67224,7.19607,25.70025,30.28,25.58,39.6385519413,135.43,54.51224,23.57607,59.3920481753,24.67224,7.19607,25.70025,29.84,16.38,34.040123384,135.38
2019-08-02 13:30:00,78.73432,13.17751,79.8294426616,20.01432,5.83751,20.84825,58.72,7.34,59.1769718725,136.36,78.58432,16.61751,80.3220828195,20.01432,5.83751,20.84825,58.57,10.78,59.5537849343,136.7,48.27432,31.32751,57.5484391992,20.01432,5.83751,20.84825,28.26,25.49,38.0574263449,135.61,47.81432,22.34751,52.7789768778,20.01432,5.83751,20.84825,27.8,16.51,32.3329568707,135.55
2019-08-02 14:00:00,76.00184,11.59137,76.880683802,15.98184,4.66137,16.64775,60.02,6.93,60.4187495733,136.2,75.86184,15.84137,77.4981791506,15.98184,4.66137,16.64775,59.88,11.18,60.9147502663,136.53,47.49184,30.43137,56.405169503,15.98184,4.66137,16.64775,31.51,25.77,40.7059332285,135.46,47.06184,20.86137,51.4782822408,15.98184,4.66137,16.64775,31.08,16.2,35.0486290745,135.4
2019-08-02 14:30:00,78.04216,12.90313,79.1016403197,18.18216,5.30313,18.93975,59.86,7.6,60.3405303258,136.61,77.89216,15.94313,79.5070561879,18.18216,5.30313,18.93975,59.71,10.64,60.6505869716,136.94,47.32216,30.06313,56.0640581163,18.18216,5.30313,18.93975,29.14,24.76,38.238687216,135.93,46.84216,22.85313,52.1196076756,18.18216,5.30313,18.93975,28.66,17.55,33.6065187129,135.86
2019-08-02 15:00:00,78.28744,14.92342,79.697124956,21.81744,6.36342,22.7265,56.47,8.56,57.1150987043,137.28,78.14744,16.20342,79.8096059272,21.81744,6.36342,22.7265,56.33,9.84,57.1829913523,137.63,45.44744,28.57342,53.6834251241,21.81744,6.36342,22.7265,23.63,22.21,32.4293231505,136.79,44.92744,26.94342,52.3872383911,21.81744,6.36342,22.7265,23.11,20.58,30.9452500394,136.74
2019-08-02 15:30:00,79.08416,16.39788,80.766297621,24.64416,7.18788,25.671,54.44,9.21,55.2135644566,137.74,78.96416,16.50788,80.6712381621,24.64416,7.18788,25.671,54.32,9.32,55.1137442023,138.09,42.90416,27.38788,50.9005198028,24.64416,7.18788,25.671,18.26,20.2,27.2299026807,137.42,42.34416,30.13788,51.974221466,24.64416,7.18788,25.671,17.7,22.95,28.9826241048,137.33
2019-08-02 16:00:00,75.89592,16.07006,77.5785891922,21.56592,6.29006,22.4645,54.33,9.78,55.2032363182,137.85,75.76592,15.09006,77.2540260715,21.56592,6.29006,22.4645,54.2,8.8,54.9097441262,138.18,41.89592,26.07006,49.3448694501,21.56592,6.29006,22.4645,20.33,19.78,28.3647192829,137.48,41.34592,29.77006,50.948420712,21.56592,6.29006,22.4645,19.78,23.48,30.7011205007,137.36
2019-08-02 16:30:00,73.79872,18.66921,76.1235211723,23.92872,6.97921,24.92575,49.87,11.69,51.2218019988,138.24,73.68872,14.01921,75.0104373022,23.92872,6.97921,24.92575,49.76,7.04,50.2555389982,138.56,42.95872,26.60921,50.5321846041,23.92872,6.97921,24.92575,19.03,19.63,27.3400402341,137.62,42.39872,30.72921,52.3634968739,23.92872,6.97921,24.92575,18.47,23.75,30.0865983454,137.51
2019-08-02 17:00:00,74.7744,19.4042,77.2511092024,23.5344,6.8642,24.515,51.24,12.54,52.7521487714,138.57,74.6644,13.0942,75.8038963444,23.5344,6.8642,24.515,51.13,6.23,51.5081527527,138.9,40.7044,26.2242,48.4206241699,23.5344,6.8642,24.515,17.17,19.36,25.8769878463,137.92,40.1244,30.9742,50.68893904,23.5344,6.8642,24.515,16.59,24.11,29.2663663614,137.82
2019-08-02 17:30:00,78.17016,20.37463,80.7818015525,25.97016,7.57463,27.05225,52.2,12.8,53.7464417427,138.57,78.05016,13.54463,79.2166931768,25.97016,7.57463,27.05225,52.08,5.97,52.4210577917,138.9,42.03016,26.55463,49.7160207988,25.97016,7.57463,27.05225,16.06,18.98,24.8629040943,137.96,41.46016,32.10463,52.4371255378,25.97016,7.57463,27.05225,15.49,24.53,29.0113943133,137.84
2019-08-02 18:00:00,76.18632,20.63101,78.9303105832,25.06632,7.31101,26.11075,51.12,13.32,52.826856806,138.28,76.05632,12.70101,77.1095290283,25.06632,7.31101,26.11075,50.99,5.39,51.2740889729,138.61,43.73632,25.14101,50.4473594053,25.06632,7.31101,26.11075,18.67,17.83,25.8162313284,137.69,43.17632,32.87101,54.2650707837,25.06632,7.31101,26.11075,18.11,25.56,31.3254800442,137.58
2019-08-02 18:30:00,72.04928,19.79104,74.7180300383,20.12928,5.87104,20.968,51.92,13.92,53.7536305751,138.37,71.91928,10.66104,72.7051621936,20.12928,5.87104,20.968,51.79,4.79,52.0110392128,138.7,42.66928,23.10104,48.5213922389,20.12928,5.87104,20.968,22.54,17.23,28.3711913744,137.74,42.14928,32.04104,52.9451607685,20.12928,5.87104,20.968,22.02,26.17,34.2015979159,137.64
2019-08-02 19:00:00,71.32344,19.25892,73.8778660561,18.85344,5.49892,19.639,52.47,13.76,54.244248543,138.32,71.19344,10.45892,71.9575910283,18.85344,5.49892,19.639,52.34,4.96,52.5744919139,138.65,42.36344,22.66892,48.047278618,18.85344,5.49892,19.639,23.51,17.17,29.1123513307,137.74,41.84344,31.75892,52.5309667777,18.85344,5.49892,19.639,22.99,26.26,34.9016862057,137.64
2019-08-02 19:30:00,67.05016,18.33963,69.5130634094,15.05016,4.38963,15.67725,52.0,13.95,53.838671046,138.48,66.91016,9.17963,67.5369167061,15.05016,4.38963,15.67725,51.86,4.79,52.0807421222,138.79,40.12016,21.489630000000002,45.5129809611,15.05016,4.38963,15.67725,25.07,17.1,30.3465797084,137.84,39.62016,30.76963,50.1649998382,15.05016,4.38963,15.67725,24.57,26.38,36.0498169205,137.72
2019-08-02 20:00:00,66.59472,17.35221,68.8182819007,11.18472,3.26221,11.65075,55.41,14.09,57.1733871657,138.59,66.44472,7.93221,66.916520915,11.18472,3.26221,11.65075,55.26,4.67,55.4569788214,138.91,36.55472,20.18221,41.7560672808,11.18472,3.26221,11.65075,25.37,16.92,30.494643792,138.0,36.04472,29.91221,46.8397496467,11.18472,3.26221,11.65075,24.86,26.65,36.4450559061,137.87
2019-08-02 20:30:00,62.6604,16.4722,64.789344039,7.0704,2.0622,7.365,55.59,14.41,57.4273123174,137.97,62.5004,6.2522,62.8123395918,7.0704,2.0622,7.365,55.43,4.19,55.5881372237,138.27,39.8404,20.3922,44.7559972853,7.0704,2.0622,7.365,32.77,18.33,37.5481264513,137.1,39.4204,26.7422,47.6352096353,7.0704,2.0622,7.365,32.35,24.68,40.6893708479,136.98
2019-08-02 21:00:00,59.49392,16.37031,61.7050530059,4.90392,1.43031,5.10825,54.59,14.94,56.5974531229,137.72,59.33392,5.01031,59.5450860178,4.90392,1.43031,5.10825,54.43,3.58,54.5476058136,138.0,41.51392,20.46031,46.2820682237,4.90392,1.43031,5.10825,36.61,19.03,41.260550166,136.66,41.12392,25.13031,48.1944942588,4.90392,1.43031,5.10825,36.22,23.7,43.2848518537,136.55
2019-08-02 21:30:00,59.18064,16.10102,61.3318106357,3.98064,1.16102,4.1465,55.2,14.94,57.186043752,137.72,59.02064,4.7510200000000005,59.2115540841,3.98064,1.16102,4.1465,55.04,3.59,55.1569551371,138.0,42.97064,20.67102,47.6840326509,3.98064,1.16102,4.1465,38.99,19.51,43.5988554896,136.6,42.59064,24.37102,49.0704517143,3.98064,1.16102,4.1465,38.61,23.21,45.0492641449,136.48
2019-08-02 22:00:00,59.19632,16.49976,61.4527979965,4.93632,1.4397600000000002,5.142,54.26,15.06,56.3111995965,137.85,59.04632,4.94976,59.2534220919,4.93632,1.4397600000000002,5.142,54.11,3.51,54.2237235903,138.13,41.55632,20.46976,46.3242788006,4.93632,1.4397600000000002,5.142,36.62,19.03,41.2694233059,136.79,41.14632,25.23976,48.2707482271,4.93632,1.4397600000000002,5.142,36.21,23.8,43.3313293126,136.67
2019-08-02 22:30:00,57.30864,17.07877,59.79936959,2.97864,0.86877,3.10275,54.33,16.21,56.6966753875,138.46,57.13864,3.38877,57.239042123,2.97864,0.86877,3.10275,54.16,2.52,54.2185945963,138.74,39.10864,19.61877,43.7536496645,2.97864,0.86877,3.10275,36.13,18.75,40.7055205101,137.32,38.70864,25.24877,46.2153567244,2.97864,0.86877,3.10275,35.73,24.38,43.2552574839,137.18
2019-08-02 23:00:00,54.13568,17.95374,57.0351525732,2.51568,0.7337400000000001,2.6205,51.62,17.22,54.4164754463,139.23,54.00568,2.45374,54.061393917,2.51568,0.7337400000000001,2.6205,51.49,1.72,51.5187198987,139.51,37.59568,19.20374,42.2163331502,2.51568,0.7337400000000001,2.6205,35.08,18.47,39.6452683179,138.01,37.15568,25.82374,45.2483160333,2.51568,0.7337400000000001,2.6205,34.64,25.09,42.7719265407,137.89
2019-08-02 23:30:00,51.0216,18.96255,54.4314428347,3.7116,1.08255,3.86625,47.31,17.88,50.5759873853,139.31,50.8916,2.17255,50.9379517066,3.7116,1.08255,3.86625,47.18,1.09,47.1925894606,139.59,36.0016,18.77255,40.6020176354,3.7116,1.08255,3.86625,32.29,17.69,36.8182047362,138.07,35.5616,26.96255,44.627418669,3.7116,1.08255,3.86625,31.85,25.88,41.0389680669,137.96
2019-08-03 00:00:00,49.4228,19.6554,53.1878549013,4.3728,1.2754,4.555,45.05,18.38,48.6551836909,139.78,49.2928,2.0154,49.3339839158,4.3728,1.2754,4.555,44.92,0.74,44.926094867,140.08,33.4428,18.5054,38.2213382942,4.3728,1.2754,4.555,29.07,17.23,33.7925701893,138.55,32.9628,27.915399999999998,43.1950893158,4.3728,1.2754,4.555,28.59,26.64,39.0778415474,138.44
2019-08-03 00:30:00,47.97896,19.46678,51.7777570608,3.10896,0.90678,3.2385,44.87,18.56,48.5570849619,140.26,47.84896,1.60678,47.8759304353,3.10896,0.90678,3.2385,44.74,0.7000000000000001,44.745475749,140.55,31.17896,17.88678,35.9452979602,3.10896,0.90678,3.2385,28.07,16.98,32.8061777719,139.06,30.70896,28.13678,41.6499533379,3.10896,0.90678,3.2385,27.6,27.23,38.7715475575,138.95
2019-08-03 01:00:00,45.504,19.73075,49.5975454187,2.094,0.61075,2.18125,43.41,19.12,47.4341912548,140.26,45.384,0.86075,45.3921617304,2.094,0.61075,2.18125,43.29,0.25,43.2907218697,140.55,30.894,17.53075,35.5213517699,2.094,0.61075,2.18125,28.8,16.92,33.4024909251,138.96,30.404,27.830750000000002,41.2183680119,2.094,0.61075,2.18125,28.31,27.22,39.2732033326,138.88
2019-08-03 01:30:00,44.44344,20.00767,48.7393703064,2.08344,0.60767,2.1702500000000002,42.36,19.4,46.5910892768,140.08,44.31344,0.73767,44.3195794391,2.08344,0.60767,2.1702500000000002,42.23,0.13,42.2302000942,140.36,30.34344,17.62767,35.0921515536,2.08344,0.60767,2.1702500000000002,28.26,17.02,32.9895134853,138.72,29.88344,27.58767,40.6706223491,2.08344,0.60767,2.1702500000000002,27.8,26.98,38.7396489401,138.66
2019-08-03 02:00:00,43.62512,20.42691,48.1706315836,2.11512,0.6169100000000001,2.20325,41.51,19.81,45.9947410037,140.24,43.50512,1.14691,43.5202351644,2.11512,0.6169100000000001,2.20325,41.39,0.53,41.3933931926,140.53,29.58512,17.52691,34.3870891406,2.11512,0.6169100000000001,2.20325,27.47,16.91,32.2575417538,138.85,29.10512,27.77691,40.232632767,2.11512,0.6169100000000001,2.20325,26.99,27.16,38.2900208932,138.79
2019-08-03 02:30:00,42.50872,21.07671,47.447012345,1.9087200000000002,0.55671,1.98825,40.6,20.52,45.490992515,140.42,42.38872,1.7667100000000002,42.4255211808,1.9087200000000002,0.55671,1.98825,40.48,1.21,40.4980802014,140.71,28.86872,17.56671,33.793376491000004,1.9087200000000002,0.55671,1.98825,26.96,17.01,31.8776049916,138.94,28.38872,27.64671,39.6265062435,1.9087200000000002,0.55671,1.98825,26.48,27.09,37.8821659888,138.87
2019-08-03 03:00:00,42.25504,21.05772,47.2113966855,1.7750400000000002,0.5177200000000001,1.849,40.48,20.54,45.3929730245,140.55,42.13504,1.7277200000000001,42.1704471425,1.7750400000000002,0.5177200000000001,1.849,40.36,1.21,40.3781339341,140.84,28.47504,17.72772,33.5425097362,1.7750400000000002,0.5177200000000001,1.849,26.7,17.21,31.765926714,139.05,27.98504,27.46772,39.2127288747,1.7750400000000002,0.5177200000000001,1.849,26.21,26.95,37.5934382572,138.98
