Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-03 03:30:00,41.67,20.90625,46.6203838365,1.77,0.5162500000000001,1.84375,39.9,20.39,44.808058427,140.55,41.56,1.5462500000000001,41.5887543581,1.77,0.5162500000000001,1.84375,39.79,1.03,39.8033290065,140.84,28.3,17.85625,33.4624515549,1.77,0.5162500000000001,1.84375,26.53,17.34,31.6941082853,139.05,27.82,27.38625,39.0379186057,1.77,0.5162500000000001,1.84375,26.05,26.87,37.42458283,138.98
2019-08-03 04:00:00,41.196,21.628,46.5282795728,1.776,0.518,1.85,39.42,21.11,44.7165349731,140.75,41.086,2.218,41.1458250616,1.776,0.518,1.85,39.31,1.7000000000000002,39.3467419236,141.03,28.076,17.778,33.2312963936,1.776,0.518,1.85,26.3,17.26,31.4578702394,139.18,27.596,27.548000000000002,38.9927111137,1.776,0.518,1.85,25.82,27.03,37.3803865684,139.11
2019-08-03 04:30:00,40.72776,21.91143,46.2478237246,1.78776,0.5214300000000001,1.86225,38.94,21.39,44.4280958404,140.77,40.60776,2.48143,40.6835060812,1.78776,0.5214300000000001,1.86225,38.82,1.96,38.8694481566,141.06,27.71776,17.69143,32.8825320628,1.78776,0.5214300000000001,1.86225,25.93,17.17,31.099418001,139.18,27.21776,27.63143,38.7853372199,1.78776,0.5214300000000001,1.86225,25.43,27.11,37.1703779911,139.11
2019-08-03 05:00:00,40.43056,21.98808,46.0228839166,1.8105600000000002,0.52808,1.8860000000000001,38.62,21.46,44.1818514777,140.81,40.33056,2.54808,40.4109735295,1.8105600000000002,0.52808,1.8860000000000001,38.52,2.02,38.5729283306,141.09,27.90056,17.72808,33.0564073789,1.8105600000000002,0.52808,1.8860000000000001,26.09,17.2,31.2494495952,139.21,27.41056,27.63808,38.9255991039,1.8105600000000002,0.52808,1.8860000000000001,25.6,27.11,37.2868891167,139.13
2019-08-03 05:30:00,39.2104,22.61095,45.2626836153,1.8204,0.53095,1.8962500000000002,37.39,22.08,43.4227877963,140.93,39.0904,3.14095,39.2163861041,1.8204,0.53095,1.8962500000000002,37.27,2.61,37.3612767448,141.21,27.8004,17.71095,32.9627060488,1.8204,0.53095,1.8962500000000002,25.98,17.18,31.146633847,139.25,27.3204,27.67095,38.8855465445,1.8204,0.53095,1.8962500000000002,25.5,27.14,37.2401611167,139.17
2019-08-03 06:00:00,38.98072,23.46146,45.4965563208,2.13072,0.62146,2.2195,36.85,22.84,43.3542166346,141.1,38.88072,3.94146,39.0799884167,2.13072,0.62146,2.2195,36.75,3.32,36.89965989,141.38,28.15072,17.76146,33.285619986,2.13072,0.62146,2.2195,26.02,17.14,31.1579845305,139.35,27.66072,27.84146,39.2461759392,2.13072,0.62146,2.2195,25.53,27.22,37.3190206195,139.26
2019-08-03 06:30:00,41.91,22.7375,47.6806250614,2.94,0.8575,3.0625,38.97,21.88,44.6922286309,140.75,41.78,3.3175,41.9115044618,2.94,0.8575,3.0625,38.84,2.46,38.9178262497,141.02,29.84,18.4975,35.1081629575,2.94,0.8575,3.0625,26.9,17.64,32.1679903009,139.05,29.35,27.4175,40.1639366379,2.94,0.8575,3.0625,26.41,26.56,37.4555963776,138.97
2019-08-03 07:00:00,45.0636,22.20105,50.2355916265,4.0836,1.19105,4.25375,40.98,21.01,46.0519326413,140.55,44.9436,2.84105,45.0333070745,4.0836,1.19105,4.25375,40.86,1.65,40.8933014074,140.82,31.2236,19.12105,36.6132182424,4.0836,1.19105,4.25375,27.14,17.93,32.5279034062,138.92,30.7436,27.40105,41.1823564414,4.0836,1.19105,4.25375,26.66,26.21,37.3860896591,138.84
2019-08-03 07:30:00,49.0516,22.3238,53.8925923388,5.8416,1.7038,6.085,43.21,20.62,47.8778497846,140.74,48.9216,2.9338,49.0094901932,5.8416,1.7038,6.085,43.08,1.23,43.0975556151,141.01,33.7216,20.0838,39.2492717002,5.8416,1.7038,6.085,27.88,18.38,33.3933945564,139.14,33.2416,27.5438,43.1701851861,5.8416,1.7038,6.085,27.4,25.84,37.6625224859,139.06
2019-08-03 08:00:00,52.93256,22.33158,57.4504601674,8.30256,2.42158,8.6485,44.63,19.91,48.8696736228,140.02,52.80256,3.13158,52.8953413435,8.30256,2.42158,8.6485,44.5,0.71,44.5056636845,140.3,35.27256,20.84158,40.9698052943,8.30256,2.42158,8.6485,26.97,18.42,32.6600260257,138.49,34.78256,27.84158,44.5531150095,8.30256,2.42158,8.6485,26.48,25.42,36.706495338,138.4
2019-08-03 08:30:00,57.01456,21.25383,60.8472295315,11.70456,3.41383,12.19225,45.31,17.84,48.6956024709,139.08,56.89456,4.52383,57.0741271984,11.70456,3.41383,12.19225,45.19,1.11,45.2036303852,139.36,37.79456,22.07383,43.7685130712,11.70456,3.41383,12.19225,26.09,18.66,32.0762170463,137.76,37.31456,28.17383,46.7561876639,11.70456,3.41383,12.19225,25.61,24.76,35.6220395261,137.64
2019-08-03 09:00:00,61.90792,20.62356,65.2527530898,13.17792,3.84356,13.727,48.73,16.78,51.538153828,138.57,61.76792,5.86356,62.0456064279,13.17792,3.84356,13.727,48.59,2.02,48.6319699375,138.87,39.79792,23.46356,46.1997087025,13.17792,3.84356,13.727,26.62,19.62,33.0691517883,137.3,39.31792,27.30356,47.8683948112,13.17792,3.84356,13.727,26.14,23.46,35.1236558462,137.21
2019-08-03 09:30:00,63.13,20.87375,66.4914305686,15.27,4.45375,15.90625,47.86,16.42,50.5983794207,138.38,63.0,6.76375,63.3620415869,15.27,4.45375,15.90625,47.73,2.31,47.7858661112,138.67,40.44,24.27375,47.1657560001,15.27,4.45375,15.90625,25.17,19.82,32.0368740672,137.11,39.95,27.60375,48.5589282631,15.27,4.45375,15.90625,24.68,23.15,33.8382165606,137.02
2019-08-03 10:00:00,65.9284,21.1287,69.2313215983,18.0984,5.2787,18.8525,47.83,15.85,50.3878100338,138.12,65.8084,8.098700000000001,66.3048599444,18.0984,5.2787,18.8525,47.71,2.8200000000000003,47.7932683544,138.41,39.4984,25.2687,46.8895596295,18.0984,5.2787,18.8525,21.4,19.99,29.2841270998,136.94,38.9684,28.1387,48.0658156724,18.0984,5.2787,18.8525,20.87,22.86,30.95378006,136.85
2019-08-03 10:30:00,68.68384,22.81612,72.3743408191,23.40384,6.82612,24.379,45.28,15.99,48.0203967081,137.95,68.58384,9.49612,69.2381354761,23.40384,6.82612,24.379,45.18,2.67,45.2588256586,138.25,40.683840000000004,26.99612,48.8258674495,23.40384,6.82612,24.379,17.28,20.17,26.5598814003,136.74,40.13384,29.39612,49.7479344717,23.40384,6.82612,24.379,16.73,22.57,28.0944442906,136.65
2019-08-03 11:00:00,71.5656,23.0083,75.1732463863,26.0856,7.6083,27.1725,45.48,15.4,48.0165638088,137.78,71.4456,10.8083,72.2585158182,26.0856,7.6083,27.1725,45.36,3.2,45.4727346879,138.07,43.1556,28.0483,51.4695341367,26.0856,7.6083,27.1725,17.07,20.44,26.6304055546,136.59,42.6156,29.8083,52.0060007331,26.0856,7.6083,27.1725,16.53,22.2,27.6781664855,136.5
2019-08-03 11:30:00,70.94528,21.99029,74.2752018413,23.07528,6.73029,24.03675,47.87,15.26,50.2434523097,137.71,70.82528,10.04029,71.5334027596,23.07528,6.73029,24.03675,47.75,3.31,47.8645860736,138.0,42.96528,26.86029,50.670410146,23.07528,6.73029,24.03675,19.89,20.13,28.298922241,136.59,42.45528,29.22029,51.5390739882,23.07528,6.73029,24.03675,19.38,22.49,29.6881205198,136.5
2019-08-03 12:00:00,69.42376,22.93693,73.1147126806,22.82376,6.65693,23.77475,46.6,16.28,49.3619124427,137.85,69.30376,8.99693,69.8853053192,22.82376,6.65693,23.77475,46.48,2.34,46.5388654782,138.14,41.81376,26.64693,49.5827530878,22.82376,6.65693,23.77475,18.99,19.99,27.5720909617,136.61,41.26376,29.33693,50.6295699287,22.82376,6.65693,23.77475,18.44,22.68,29.2303951393,136.5
2019-08-03 12:30:00,67.5112,24.2316,71.7281852831,24.6912,7.2016,25.72,42.82,17.03,46.082244954,138.04,67.4212,8.8716,68.0023786055,24.6912,7.2016,25.72,42.73,1.67,42.7626215286,138.33,37.0712,27.5116,46.1645102216,24.6912,7.2016,25.72,12.38,20.31,23.7857205062,136.69,36.4712,29.6216,46.9849722358,24.6912,7.2016,25.72,11.78,22.42,25.3263657085,136.58
2019-08-03 13:00:00,70.01032,25.16676,74.3963084797,28.48032,8.30676,29.667,41.53,16.86,44.8218752397,138.14,69.92032,10.18676,70.658483059,28.48032,8.30676,29.667,41.44,1.88,41.4826228679,138.44,40.36032,28.59676,49.4644328078,28.48032,8.30676,29.667,11.88,20.29,23.5120926334,136.82,39.78032,30.82676,50.326563477,28.48032,8.30676,29.667,11.3,22.52,25.1960393713,136.72
2019-08-03 13:30:00,68.71672,25.13196,73.1683197907,27.60672,8.05196,28.757,41.11,17.08,44.5169462115,138.38,68.62672,9.76196,69.3175487232,27.60672,8.05196,28.757,41.02,1.71,41.0556268981,138.68,39.32672,28.25196,48.4227647889,27.60672,8.05196,28.757,11.72,20.2,23.3537662915,137.04,38.71672,30.79196,49.4684668066,27.60672,8.05196,28.757,11.11,22.74,25.3088857914,136.94
2019-08-03 14:00:00,68.37568,24.37249,72.5896127849,26.06568,7.60249,27.15175,42.31,16.77,45.5122950421,138.44,68.27568,9.62249,68.95042272,26.06568,7.60249,27.15175,42.21,2.02,42.2583068757,138.75,40.42568,27.44249,48.8602687351,26.06568,7.60249,27.15175,14.36,19.84,24.4915332309,137.16,39.86568,30.77249,50.3608834579,26.06568,7.60249,27.15175,13.8,23.17,26.9682943473,137.06
2019-08-03 14:30:00,62.60016,22.69213,66.5861306577,20.51016,5.98213,21.36475,42.09,16.71,45.2856732312,138.54,62.51016,8.09213,63.0317592263,20.51016,5.98213,21.36475,42.0,2.11,42.0529677906,138.84,36.21016,24.97213,43.9861678708,20.51016,5.98213,21.36475,15.7,18.99,24.6396042988,137.34,35.630160000000004,30.10213,46.6438263028,20.51016,5.98213,21.36475,15.12,24.12,28.4673286418,137.24
2019-08-03 15:00:00,65.51352,22.91561,69.4056660833,21.41352,6.24561,22.30575,44.1,16.67,47.1455077393,138.57,65.39352,8.39561,65.9302565236,21.41352,6.24561,22.30575,43.98,2.15,44.0325209362,138.89,35.29352,25.05561,43.28297756,21.41352,6.24561,22.30575,13.88,18.81,23.3767084937,137.44,34.71352,30.59561,46.2722359743,21.41352,6.24561,22.30575,13.3,24.35,27.7454951298,137.33
2019-08-03 15:30:00,61.8836,21.91605,65.6497768204,16.6836,4.86605,17.37875,45.2,17.05,48.3088242457,138.6,61.7636,6.63605,62.119074724,16.6836,4.86605,17.37875,45.08,1.77,45.1147348435,138.89,37.1236,23.71605,44.0523859123,16.6836,4.86605,17.37875,20.44,18.85,27.8049653839,137.39,36.6036,29.15605,46.7963543939,16.6836,4.86605,17.37875,19.92,24.29,31.4135400743,137.28
2019-08-03 16:00:00,62.51432,22.01751,66.2782841635,17.13432,4.99751,17.84825,45.38,17.02,48.4667391104,138.57,62.40432,6.79751,62.7734442011,17.13432,4.99751,17.84825,45.27,1.8,45.3057711556,138.89,37.02432,23.79751,44.0127453548,17.13432,4.99751,17.84825,19.89,18.8,27.3688161965,137.39,36.46432,29.37751,46.8261115924,17.13432,4.99751,17.84825,19.33,24.38,31.1132335189,137.28
2019-08-03 16:30:00,62.93304,22.78922,66.9321751615,17.96304,5.23922,18.7115,44.97,17.55,48.2732161763,138.73,62.82304,6.54922,63.1634913336,17.96304,5.23922,18.7115,44.86,1.31,44.8791232089,139.03,32.64304,22.03922,39.3864859901,17.96304,5.23922,18.7115,14.68,16.8,22.3101411918,137.72,32.04304,31.79922,45.1436241905,17.96304,5.23922,18.7115,14.08,26.56,30.0612707649,137.61
2019-08-03 17:00:00,66.3204,23.9822,70.5233392077,21.2304,6.1922,22.115,45.09,17.79,48.4725922558,138.7,66.2004,7.2322,66.5942766084,21.2304,6.1922,22.115,44.97,1.04,44.9820241874,139.03,29.7304,21.2622,36.5510305327,21.2304,6.1922,22.115,8.5,15.07,17.3018756209,137.89,29.0804,34.5522,45.1610915391,21.2304,6.1922,22.115,7.85,28.36,29.4263844194,137.78
2019-08-03 17:30:00,66.49256,22.58658,70.2240281631,18.26256,5.32658,19.0235,48.23,17.26,51.2253892128,138.38,66.37256000000001,6.83658,66.7237255184,18.26256,5.32658,19.0235,48.11,1.51,48.1336909036,138.7,31.05256,20.18658,37.0372716956,18.26256,5.32658,19.0235,12.79,14.86,19.6062158511,137.66,30.45256,33.79658,45.492496417,18.26256,5.32658,19.0235,12.19,28.47,30.9699370358,137.54
2019-08-03 18:00:00,65.0036,22.1298,68.667285231,15.6336,4.5598,16.285,49.37,17.57,52.4032613489,138.46,64.8636,5.7698,65.1197143498,15.6336,4.5598,16.285,49.23,1.21,49.2448677529,138.79,31.4636,19.2898,36.9060226657,15.6336,4.5598,16.285,15.83,14.73,21.6231773798,137.7,30.8836,33.2198,45.3580407535,15.6336,4.5598,16.285,15.25,28.66,32.464720852,137.58
2019-08-03 18:30:00,63.72048,20.52889,66.9457608521,12.27048,3.57889,12.78175,51.45,16.95,54.170148606,138.38,63.57048,5.38889,63.7984800984,12.27048,3.57889,12.78175,51.3,1.81,51.331920868,138.7,30.80048,18.50889,35.9339474211,12.27048,3.57889,12.78175,18.53,14.93,23.7963400547,137.7,30.25048,32.04889,44.0706579309,12.27048,3.57889,12.78175,17.98,28.47,33.6722630662,137.55
2019-08-03 19:00:00,62.65592,19.88381,65.735304146,10.43592,3.04381,10.87075,52.22,16.84,54.8681510532,138.49,62.50592,4.97381,62.7034992721,10.43592,3.04381,10.87075,52.07,1.9300000000000002,52.1057559201,138.81,30.10592,18.23381,35.1971340618,10.43592,3.04381,10.87075,19.67,15.19,24.8524646665,137.78,29.55592,31.28381,43.0375321686,10.43592,3.04381,10.87075,19.12,28.24,34.1038414259,137.64
2019-08-03 19:30:00,59.49896,19.01428,62.4633419295,7.24896,2.11428,7.551,52.25,16.9,54.9151390784,138.53,59.33896,3.99428,59.4732414334,7.24896,2.11428,7.551,52.09,1.88,52.1239148568,138.81,35.78896,19.83428,40.9175796083,7.24896,2.11428,7.551,28.54,17.72,33.5936005811,137.45,35.32896,27.62428,44.8468088073,7.24896,2.11428,7.551,28.08,25.51,37.9374023887,137.32
2019-08-03 20:00:00,56.06456,19.71258,59.4291233172,5.01456,1.46258,5.2235,51.05,18.25,54.2140664404,139.01,55.91456,2.09258,55.9537032827,5.01456,1.46258,5.2235,50.9,0.63,50.9038986719,139.28,36.93456,19.80258,41.9082795764,5.01456,1.46258,5.2235,31.92,18.34,36.8136116131,137.67,36.47456,26.43258,45.0452529425,5.01456,1.46258,5.2235,31.46,24.97,40.1650656666,137.53
2019-08-03 20:30:00,54.42016,19.84213,57.9246401574,4.19016,1.22213,4.36475,50.23,18.62,53.5701157363,139.21,54.28016,1.62213,54.3043927815,4.19016,1.22213,4.36475,50.09,0.4,50.0915970997,139.47,35.53016,19.11213,40.3443401577,4.19016,1.22213,4.36475,31.34,17.89,36.0866692838,137.87,35.07016,26.76213,44.1149376579,4.19016,1.22213,4.36475,30.88,25.54,40.073257916,137.72
2019-08-03 21:00:00,54.04752,19.55011,57.4747006879,3.97752,1.16011,4.14325,50.07,18.39,53.3403880751,139.09,53.89752,1.70011,53.9243269421,3.97752,1.16011,4.14325,49.92,0.54,49.9229205876,139.35,35.61752,18.90011,40.3214817307,3.97752,1.16011,4.14325,31.64,17.74,36.2739190053,137.78,35.15752,26.87011,44.2499042255,3.97752,1.16011,4.14325,31.18,25.71,40.4128259343,137.64
2019-08-03 21:30:00,54.9236,19.25855,58.2021785251,3.9036,1.13855,4.06625,51.02,18.12,54.1421721027,138.95,54.7636,1.90855,54.7968470632,3.9036,1.13855,4.06625,50.86,0.77,50.8658284116,139.21,36.2236,18.80855,40.8155699466,3.9036,1.13855,4.06625,32.32,17.67,36.8349195737,137.69,35.7736,26.83855,44.7220104989,3.9036,1.13855,4.06625,31.87,25.7,40.9412615829,137.55
2019-08-03 22:00:00,54.70192,19.69806,58.1404645617,3.90192,1.13806,4.0645,50.8,18.56,54.0843193541,139.3,54.55192,1.52806,54.5733171344,3.90192,1.13806,4.0645,50.65,0.39,50.6515014585,139.56,36.13192,18.83806,40.7478606488,3.90192,1.13806,4.0645,32.23,17.7,36.770407939,138.0,35.67192,26.95806,44.7126701892,3.90192,1.13806,4.0645,31.77,25.82,40.9390437114,137.86
2019-08-03 22:30:00,51.38464,20.70302,55.398522228,3.16464,0.9230200000000001,3.2965,48.22,19.78,52.1192555588,139.93,51.26464,1.55302,51.2881583355,3.16464,0.9230200000000001,3.2965,48.1,0.63,48.1041256027,140.19,35.30464,18.54302,39.8780791444,3.16464,0.9230200000000001,3.2965,32.14,17.62,36.6530217035,138.48,34.84464,27.12302,44.1566206887,3.16464,0.9230200000000001,3.2965,31.68,26.2,41.1103685218,138.34
2019-08-03 23:00:00,47.94504,22.52897,52.9743461485,3.18504,0.9289700000000001,3.31775,44.76,21.6,49.6992716244,140.77,47.81504,3.12897,47.9173090173,3.18504,0.9289700000000001,3.31775,44.63,2.2,44.6841907166,141.03,33.14504,18.31897,37.8705471107,3.18504,0.9289700000000001,3.31775,29.96,17.39,34.6412138933,139.16,32.66504,27.79897,42.8927449723,3.18504,0.9289700000000001,3.31775,29.48,26.87,39.8881849675,139.04
2019-08-03 23:30:00,47.60336,22.34973,52.5888801398,3.15336,0.91973,3.28475,44.45,21.43,49.3461994484,141.04,47.47336,2.8797300000000003,47.56062189,3.15336,0.91973,3.28475,44.32,1.96,44.3633181807,141.31,31.56336,18.14973,36.4095920543,3.15336,0.91973,3.28475,28.41,17.23,33.2265104999,139.51,31.06336,28.15973,41.9273505979,3.15336,0.91973,3.28475,27.91,27.24,38.9998166662,139.38
2019-08-04 00:00:00,45.7176,22.21305,50.828324191,3.0276,0.8830500000000001,3.15375,42.69,21.33,47.7221646617,140.03,45.5976,3.02305,45.6977018794,3.0276,0.8830500000000001,3.15375,42.57,2.14,42.6237551138,140.31,29.9676,17.45305,34.6794752564,3.0276,0.8830500000000001,3.15375,26.94,16.57,31.6279702163,138.52,29.4676,28.15305,40.7545540285,3.0276,0.8830500000000001,3.15375,26.44,27.27,37.9832397249,138.41
2019-08-04 00:30:00,43.78952,22.46111,49.2140581975,2.60952,0.7611100000000001,2.7182500000000003,41.18,21.7,46.5476358154,140.4,43.67952,3.16111,43.7937562201,2.60952,0.7611100000000001,2.7182500000000003,41.07,2.4,41.1400644141,140.68,29.48952,17.35111,34.2153884687,2.60952,0.7611100000000001,2.7182500000000003,26.88,16.59,31.5873788086,138.86,28.99952,28.22111,40.46483918,2.60952,0.7611100000000001,2.7182500000000003,26.39,27.46,38.0852162919,138.75
2019-08-04 01:00:00,41.59592,22.36131,47.2255094791,1.8559200000000002,0.5413100000000001,1.9332500000000001,39.74,21.82,45.3362989226,140.51,41.47592,3.00131,41.5843696786,1.8559200000000002,0.5413100000000001,1.9332500000000001,39.62,2.46,39.6962970565,140.8,29.27592,17.49131,34.1031584661,1.8559200000000002,0.5413100000000001,1.9332500000000001,27.42,16.95,32.2359876536,138.9,28.78592,27.71131,39.9568003244,1.8559200000000002,0.5413100000000001,1.9332500000000001,26.93,27.17,38.2548532869,138.78
2019-08-04 01:30:00,40.90616,22.10388,46.4961873383,1.79616,0.52388,1.871,39.11,21.58,44.668652319,140.65,40.80616,2.7238800000000003,40.896970746,1.79616,0.52388,1.871,39.01,2.2,39.0719861282,140.93,28.57616,17.15388,33.329454232,1.79616,0.52388,1.871,26.78,16.63,31.5234087624,139.1,28.08616,28.11388,39.7394342209,1.79616,0.52388,1.871,26.29,27.59,38.110001312,138.98
2019-08-04 02:00:00,40.35264,22.31577,46.1121366417,1.80264,0.5257700000000001,1.87775,38.55,21.79,44.2821250619,140.8,40.24264,2.89577,40.3466920337,1.80264,0.5257700000000001,1.87775,38.44,2.37,38.5129913146,141.08,28.23264,17.08577,33.0000833008,1.80264,0.5257700000000001,1.87775,26.43,16.56,31.1893972369,139.23,27.73264,28.26577,39.5986499146,1.80264,0.5257700000000001,1.87775,25.93,27.74,37.9719962604,139.11
2019-08-04 02:30:00,39.811840000000004,22.48012,45.7202187156,1.8518400000000002,0.54012,1.929,37.96,21.94,43.8443291658,140.98,39.70184,3.03012,39.8173043613,1.8518400000000002,0.54012,1.929,37.85,2.49,37.9318151424,141.26,27.90184,17.01012,32.6780791633,1.8518400000000002,0.54012,1.929,26.05,16.47,30.8198539906,139.4,27.39184,28.41012,39.4645133886,1.8518400000000002,0.54012,1.929,25.54,27.87,37.802493304,139.29
2019-08-04 03:00:00,38.644,22.387,44.6602340455,1.944,0.5670000000000001,2.025,36.7,21.82,42.6966321857,141.08,38.554,2.887,38.6619410403,1.944,0.5670000000000001,2.025,36.61,2.32,36.6834363167,141.36,27.114,17.357,32.1937019462,1.944,0.5670000000000001,2.025,25.17,16.79,30.2561233472,139.49,26.614,28.217,38.7879373646,1.944,0.5670000000000001,2.025,24.67,27.65,37.0557876721,139.39
2019-08-04 03:30:00,38.6936,22.67105,44.8460833191,1.9236,0.56105,2.00375,36.77,22.11,42.9055357734,141.12,38.5836,3.16105,38.7128715812,1.9236,0.56105,2.00375,36.66,2.6,36.7520829342,141.39,27.4736,17.16105,32.3929056132,1.9236,0.56105,2.00375,25.55,16.6,30.4690416653,139.51,26.9736,28.42105,39.1833023119,1.9236,0.56105,2.00375,25.05,27.86,37.4657456886,139.39
2019-08-04 04:00:00,37.72984,23.82037,44.6200723146,1.98984,0.58037,2.07275,35.74,23.24,42.6315047823,141.3,37.63984,4.25037,37.8790601832,1.98984,0.58037,2.07275,35.65,3.67,35.8384067726,141.57,27.36984,17.11037,32.2780560623,1.98984,0.58037,2.07275,25.38,16.53,30.2883690548,139.56,26.85984,28.52037,39.1773213704,1.98984,0.58037,2.07275,24.87,27.94,37.4053538949,139.45
2019-08-04 04:30:00,37.7964,23.7552,44.6416552112,2.2464,0.6552,2.34,35.55,23.1,42.3959019246,141.3,37.7064,4.1752,37.9368540604,2.2464,0.6552,2.34,35.46,3.52,35.6342812471,141.57,27.2664,17.3252,32.305094397,2.2464,0.6552,2.34,25.02,16.67,30.0647517868,139.56,26.7564,28.5152,39.1027054307,2.2464,0.6552,2.34,24.51,27.86,37.1068686364,139.45
2019-08-04 05:00:00,37.60352,23.66561,44.4306854895,2.21352,0.64561,2.30575,35.39,23.02,42.2181536782,141.22,37.50352,4.09561,37.7264898137,2.21352,0.64561,2.30575,35.29,3.45,35.4582374068,141.49,27.51352,17.33561,32.5194888776,2.21352,0.64561,2.30575,25.3,16.69,30.3091751785,139.47,27.01352,28.45561,39.2358509945,2.21352,0.64561,2.30575,24.8,27.81,37.2617243294,139.37
2019-08-04 05:30:00,37.01744,24.18342,44.2168369182,2.13744,0.6234200000000001,2.2265,34.88,23.56,42.0914243047,141.41,36.92744,4.5734200000000005,37.2095686007,2.13744,0.6234200000000001,2.2265,34.79,3.95,35.0135202458,141.67,27.26744,17.18342,32.230159898,2.13744,0.6234200000000001,2.2265,25.13,16.56,30.0956890601,139.6,26.74744,28.593420000000002,39.1536615638,2.13744,0.6234200000000001,2.2265,24.61,27.97,37.2555096596,139.52
2019-08-04 06:00:00,37.066,11.914250000000001,38.9337605307,2.586,0.7542500000000001,2.69375,34.48,11.16,36.2410816616,138.76,36.626,16.954250000000002,40.3597629956,2.586,0.7542500000000001,2.69375,34.04,16.2,37.6982970438,139.06,27.276,23.66425,36.1106203777,2.586,0.7542500000000001,2.69375,24.69,22.91,33.6818081462,139.15,26.496,36.24425,44.8963659338,2.586,0.7542500000000001,2.69375,23.91,35.49,42.7928522069,139.06
2019-08-04 06:30:00,39.02352,3.14686,39.1501959261,3.14352,0.9168600000000001,3.2745,35.88,2.23,35.9492322588,137.92,38.34352,25.10686,45.832084232,3.14352,0.9168600000000001,3.2745,35.2,24.19,42.7106087524,138.25,28.40352,29.35686,40.8483191509,3.14352,0.9168600000000001,3.2745,25.26,28.44,38.0381545294,139.71,27.40352,41.13686,49.4286774965,3.14352,0.9168600000000001,3.2745,24.26,40.22,46.9701607406,139.62
2019-08-04 07:00:00,40.98944,3.29192,41.1214169114,4.42944,1.29192,4.614,36.56,2.0,36.6146637292,138.23,40.28944,25.35192,47.6020884332,4.42944,1.29192,4.614,35.86,24.06,43.1835987384,138.56,29.14944,30.60192,42.2630732437,4.42944,1.29192,4.614,24.72,29.31,38.342593809,139.98,28.15944,40.96192,49.7074737962,4.42944,1.29192,4.614,23.73,39.67,46.2257698692,139.89
2019-08-04 07:30:00,44.7104,3.29595,44.831720406,6.0204,1.75595,6.27125,38.69,1.54,38.7206366167,137.87,44.0104,25.24595,50.737296928,6.0204,1.75595,6.27125,37.99,23.49,44.6656489934,138.2,31.6004,31.19595,44.4046458894,6.0204,1.75595,6.27125,25.58,29.44,39.0006410204,139.67,30.6204,40.88595,51.0810121627,6.0204,1.75595,6.27125,24.6,39.13,46.2203083071,139.59
2019-08-04 08:00:00,48.43912,3.6201600000000003,48.5742102849,9.18912,2.68016,9.572,39.25,0.9400000000000001,39.2612544374,137.23,47.74912,25.40016,54.0846243289,9.18912,2.68016,9.572,38.56,22.72,44.7556923754,137.58,32.54912,31.90016,45.5748331955,9.18912,2.68016,9.572,23.36,29.22,37.4098650091,139.12,31.53912,41.61016,52.212273515,9.18912,2.68016,9.572,22.35,38.93,44.8895021135,139.04
2019-08-04 08:30:00,53.79776,4.09768,53.9535908203,12.91776,3.76768,13.456,40.88,0.33,40.8813319255,136.45,53.09776,25.50768,58.9068235097,12.91776,3.76768,13.456,40.18,21.74,45.6843518067,136.81,35.26776,33.45768,48.6130769074,12.91776,3.76768,13.456,22.35,29.69,37.1620586082,138.38,34.29776,41.54768,53.8752824067,12.91776,3.76768,13.456,21.38,37.78,43.410054135,138.28
2019-08-04 09:00:00,58.2644,5.1242,58.4892958839,15.1344,4.4142,15.765,43.13,0.71,43.1358435643,136.26,57.5644,25.2342,62.8524064535,15.1344,4.4142,15.765,42.43,20.82,47.2628532782,136.63,37.2044,34.5742,50.7891985072,15.1344,4.4142,15.765,22.07,30.16,37.3725902233,138.28,36.2244,41.6242,55.1795358897,15.1344,4.4142,15.765,21.09,37.21,42.7711608447,138.17
2019-08-04 09:30:00,62.52656,6.46858,62.8602675197,17.68656,5.15858,18.4235,44.84,1.31,44.8591317348,136.07,61.81656,25.33858,66.8081636228,17.68656,5.15858,18.4235,44.13,20.18,48.5251409065,136.45,39.19656,35.68858,53.0098581233,17.68656,5.15858,18.4235,21.51,30.53,37.3464991666,138.13,38.21656,41.86858,56.687595199,17.68656,5.15858,18.4235,20.53,36.71,42.0607299033,138.03
2019-08-04 10:00:00,64.70936,7.58148,65.1519770276,18.51936,5.40148,19.291,46.19,2.18,46.2414154195,135.8,63.98936,24.61148,68.5591944308,18.51936,5.40148,19.291,45.47,19.21,49.3613715369,136.18,39.13936,36.04148,53.2059938522,18.51936,5.40148,19.291,20.62,30.64,36.9322893956,137.96,38.14936,41.74148,56.5484289879,18.51936,5.40148,19.291,19.63,36.34,41.302935731,137.86
2019-08-04 10:30:00,65.01984,7.95162,65.504258291,18.75984,5.47162,19.5415,46.26,2.48,46.3264287421,135.48,64.32984,24.27162,68.7563804447,18.75984,5.47162,19.5415,45.57,18.8,49.2956884524,135.86,40.22984,36.28162,54.1737572654,18.75984,5.47162,19.5415,21.47,30.81,37.5528560831,137.64,39.25984,41.32162,56.9983448554,18.75984,5.47162,19.5415,20.5,35.85,41.2973667441,137.55
2019-08-04 11:00:00,66.47568,8.74874,67.048911125,21.83568,6.36874,22.7455,44.64,2.38,44.7034003181,135.28,65.79568,25.18874,70.4524245818,21.83568,6.36874,22.7455,43.96,18.82,47.8191802523,135.65,41.54568,37.17874,55.7521500451,21.83568,6.36874,22.7455,19.71,30.81,36.5751308952,137.41,40.56568,41.94874,58.3547014511,21.83568,6.36874,22.7455,18.73,35.58,40.2088211715,137.32
2019-08-04 11:30:00,65.35048,8.72389,65.9302016754,21.51048,6.27389,22.40675,43.84,2.45,43.9084058012,135.22,64.66048,24.97389,69.3157475294,21.51048,6.27389,22.40675,43.15,18.7,47.0277843407,135.58,41.97048,37.25389,56.1192793215,21.51048,6.27389,22.40675,20.46,30.98,37.1264326323,137.31,40.99048,41.58389,58.3904046754,21.51048,6.27389,22.40675,19.48,35.31,40.326994681,137.22
2019-08-04 12:00:00,67.5328,9.62165,68.2147727737,22.2228,6.48165,23.14875,45.31,3.14,45.4186712707,135.01,66.8528,24.47165,71.1910002849,22.2228,6.48165,23.14875,44.63,17.99,48.1194035707,135.37,44.8628,37.19165,58.2742623597,22.2228,6.48165,23.14875,22.64,30.71,38.1532921253,137.2,43.9128,42.03165,60.7864590642,22.2228,6.48165,23.14875,21.69,35.55,41.6444306,137.11
2019-08-04 12:30:00,66.56256,9.02533,67.1716530641,18.77256,5.47533,19.55475,47.79,3.55,47.9216715067,134.91,65.85256,23.05533,69.7718274088,18.77256,5.47533,19.55475,47.08,17.58,50.2551768478,135.27,42.43256,36.09533,55.7081232493,18.77256,5.47533,19.55475,23.66,30.62,38.6959946248,137.2,41.46256,41.15533,58.4200741968,18.77256,5.47533,19.55475,22.69,35.68,42.2835488104,137.11
2019-08-04 13:00:00,64.55624,8.19182,65.0739121142,15.36624,4.48182,16.0065,49.19,3.71,49.3297091011,134.94,63.85624,21.92182,67.5143361002,15.36624,4.48182,16.0065,48.49,17.44,51.5309004385,135.3,41.22624,35.17182,54.190956687,15.36624,4.48182,16.0065,25.86,30.69,40.1324768735,137.24,40.26624,40.16182,56.8712745545,15.36624,4.48182,16.0065,24.9,35.68,43.5094518467,137.14
2019-08-04 13:30:00,63.96648,8.52064,64.5314796793,17.07648,4.98064,17.788,46.89,3.54,47.0234377731,135.12,63.26648,22.63064,67.1922120368,17.07648,4.98064,17.788,46.19,17.65,49.4473315761,135.48,40.54648,35.87064,54.136123378,17.07648,4.98064,17.788,23.47,30.89,38.7947548001,137.35,39.56648,40.55064,56.6556329415,17.07648,4.98064,17.788,22.49,35.57,42.0835478542,137.27
2019-08-04 14:00:00,64.57344,8.14142,65.0846515935,17.35344,5.06142,18.0765,47.22,3.08,47.3203423487,135.27,63.87344,23.19142,67.953353847,17.35344,5.06142,18.0765,46.52,18.13,49.9280211905,135.62,41.05344,36.32142,54.8145098186,17.35344,5.06142,18.0765,23.7,31.26,39.2285304339,137.42,40.08344,40.25142,56.8054484557,17.35344,5.06142,18.0765,22.73,35.19,41.8925888434,137.33
2019-08-04 14:30:00,62.24936,7.35398,62.682245032,15.57936,4.54398,16.2285,46.67,2.81,46.7545184982,135.37,61.54936,22.94398,65.6867561587,15.57936,4.54398,16.2285,45.97,18.4,49.5156631784,135.72,40.32936,35.71398,53.8697099069,15.57936,4.54398,16.2285,24.75,31.17,39.8011482246,137.48,39.36936,39.83398,56.0061824217,15.57936,4.54398,16.2285,23.79,35.29,42.5599365601,137.39
2019-08-04 15:00:00,59.73464,7.02052,60.1457805419,15.22464,4.44052,15.859,44.51,2.58,44.5847115052,135.42,59.04464,23.08052,63.3954250416,15.22464,4.44052,15.859,43.82,18.64,47.6197648041,135.76,40.05464,35.25052,53.3570365163,15.22464,4.44052,15.859,24.83,30.81,39.5700012636,137.54,39.07464,40.15052,56.0258132239,15.22464,4.44052,15.859,23.85,35.71,42.9421308274,137.44
2019-08-04 15:30:00,59.50856,6.92583,59.9102314673,13.52856,3.94583,14.09225,45.98,2.98,46.0764668784,135.3,58.79856,22.21583,62.8554990487,13.52856,3.94583,14.09225,45.27,18.27,48.8176791747,135.64,39.48856,35.03583,52.7906786721,13.52856,3.94583,14.09225,25.96,31.09,40.5032060459,137.44,38.53856,39.39583,55.1112695214,13.52856,3.94583,14.09225,25.01,35.45,43.3843589327,137.33
2019-08-04 16:00:00,59.742,6.4435,60.0884785649,12.492,3.6435,13.0125,47.25,2.8,47.3328902561,135.3,59.032,22.0935,63.0309429269,12.492,3.6435,13.0125,46.54,18.45,50.0637004226,135.64,38.312,34.6935,51.6860550463,12.492,3.6435,13.0125,25.82,31.05,40.3828540348,137.44,37.332,39.1335,54.0842772555,12.492,3.6435,13.0125,24.84,35.49,43.3193455629,137.33
2019-08-04 16:30:00,61.38776,6.54268,61.7354334187,13.517759999999999,3.94268,14.081,47.87,2.6,47.9405559,135.25,60.68776,22.55268,64.7427802075,13.517759999999999,3.94268,14.081,47.17,18.61,50.7083918104,135.6,37.16776,34.42268,50.6592862346,13.517759999999999,3.94268,14.081,23.65,30.48,38.579177025999996,137.44,36.18776,39.95268,53.9052002408,13.517759999999999,3.94268,14.081,22.67,36.01,42.5517214693,137.33
2019-08-04 17:00:00,61.90408,7.05369,62.3046520194,15.06408,4.39369,15.69175,46.84,2.66,46.9154686644,135.02,61.19408,22.89369,65.3363334513,15.06408,4.39369,15.69175,46.13,18.5,49.7013772445,135.37,41.02408,34.91369,53.8696657616,15.06408,4.39369,15.69175,25.96,30.52,40.067343311,137.17,40.07408,40.17369,56.7437860568,15.06408,4.39369,15.69175,25.01,35.78,43.654421311,137.06
2019-08-04 17:30:00,60.4172,6.3596,60.750988206,12.7872,3.7296,13.32,47.63,2.63,47.7025554871,135.06,59.7072,22.2496,63.7180855958,12.7872,3.7296,13.32,46.92,18.52,50.4428072177,135.4,41.3072,34.2396,53.6529121297,12.7872,3.7296,13.32,28.52,30.51,41.7642251215,137.21,40.3472,39.4796,56.4494053467,12.7872,3.7296,13.32,27.56,35.75,45.1399612317,137.09
2019-08-04 18:00:00,63.22272,6.86121,63.5939346704,16.39272,4.78121,17.07575,46.83,2.08,46.8761698521,135.26,62.52272,23.91121,66.9390504852,16.39272,4.78121,17.07575,46.13,19.13,49.9393011565,135.62,37.28272,32.46121,49.434111353,16.39272,4.78121,17.07575,20.89,27.68,34.6781559487,137.7,36.28272,43.83121,56.9000065085,16.39272,4.78121,17.07575,19.89,39.05,43.8236762493,137.58
2019-08-04 18:30:00,60.18328,5.31929,60.4178950118,10.28328,2.9992900000000002,10.71175,49.9,2.32,49.9539027504,135.04,59.45328,21.84929,63.341013382,10.28328,2.9992900000000002,10.71175,49.17,18.85,52.6593904256,135.39,42.54328,33.23929,53.9887124579,10.28328,2.9992900000000002,10.71175,32.26,30.24,44.2172500276,137.18,41.62328,39.06929,57.0868361276,10.28328,2.9992900000000002,10.71175,31.34,36.07,47.7832658993,137.06
2019-08-04 19:00:00,56.04024,3.9763200000000003,56.1811322421,7.29024,2.12632,7.594,48.75,1.85,48.7850899353,134.78,55.32024,21.32632,59.2886235158,7.29024,2.12632,7.594,48.03,19.2,51.7254376492,135.12,39.02024,32.16632,50.5692720137,7.29024,2.12632,7.594,31.73,30.04,43.6943302958,136.87,38.08024,37.96632,53.7730985977,7.29024,2.12632,7.594,30.79,35.84,47.2496529088,136.75
2019-08-04 19:30:00,57.93848,4.10164,58.083482294,9.94848,2.90164,10.363,47.99,1.2,48.0050007812,134.95,57.21848,22.79164,61.5906917269,9.94848,2.90164,10.363,47.27,19.89,51.2841593477,135.31,34.86848,31.33164,46.877313944,9.94848,2.90164,10.363,24.92,28.43,37.805704596,137.19,33.87848,40.65164,52.9179293038,9.94848,2.90164,10.363,23.93,37.75,44.6957201531,137.06
2019-08-04 20:00:00,56.38696,3.7507800000000002,56.5115705732,8.43696,2.46078,8.7885,47.95,1.29,47.9673493118,135.08,55.67696,22.32078,59.9845071218,8.43696,2.46078,8.7885,47.24,19.86,51.2448748657,135.42,38.82696,32.30078,50.5061700335,8.43696,2.46078,8.7885,30.39,29.84,42.5908170854,137.13,37.90696,38.79078,54.2370927452,8.43696,2.46078,8.7885,29.47,36.33,46.7798011967,136.99
2019-08-04 20:30:00,54.54776,3.15893,54.6391522607,6.16776,1.79893,6.42475,48.38,1.3599999999999999,48.3991115621,134.96,53.81776,21.58893,57.9864914438,6.16776,1.79893,6.42475,47.65,19.79,51.5961878437,135.29,39.66776,32.59893,51.3441468968,6.16776,1.79893,6.42475,33.5,30.8,45.5070324236,136.9,38.74776,37.04893,53.609813646,6.16776,1.79893,6.42475,32.58,35.25,48.0001968746,136.74
2019-08-04 21:00:00,52.92808,2.67819,52.9957956272,5.06808,1.4781900000000001,5.27925,47.86,1.2,47.8750415143,135.03,52.20808,21.40819,56.4268926697,5.06808,1.4781900000000001,5.27925,47.14,19.93,51.1799228214,135.36,38.35808,32.03819,49.9778743022,5.06808,1.4781900000000001,5.27925,33.29,30.56,45.190017703,136.95,37.43808,36.95819,52.6072014287,5.06808,1.4781900000000001,5.27925,32.37,35.48,48.027568125,136.81
2019-08-04 21:30:00,52.91288,2.4670900000000002,52.97036344,4.65288,1.35709,4.84675,48.26,1.11,48.2727635422,134.87,52.19288,21.34709,56.3896708109,4.65288,1.35709,4.84675,47.54,19.99,51.5718110987,135.21,38.11288,31.96709,49.7442103663,4.65288,1.35709,4.84675,33.46,30.61,45.3491311934,136.79,37.19288,36.64709,52.2141698025,4.65288,1.35709,4.84675,32.54,35.29,48.0024551455,136.66
2019-08-04 22:00:00,52.71112,2.10741,52.7532306931,4.55112,1.32741,4.74075,48.16,0.78,48.166316031,134.46,51.99112,21.48741,56.256424943,4.55112,1.32741,4.74075,47.44,20.16,51.5458941139,134.8,37.07112,31.55741,48.6840637577,4.55112,1.32741,4.74075,32.52,30.23,44.4004876099,136.36,36.15112,36.52741,51.3921702068,4.55112,1.32741,4.74075,31.6,35.2,47.3032768421,136.25
2019-08-04 22:30:00,51.64088,1.59109,51.6653854584,3.50088,1.02109,3.64675,48.14,0.5700000000000001,48.1433744143,133.91,50.92088,21.24109,55.1735436995,3.50088,1.02109,3.64675,47.42,20.22,51.550992231,134.25,35.30088,30.94109,46.941486759200004,3.50088,1.02109,3.64675,31.8,29.92,43.6628720998,135.79,34.39088,36.04109,49.8165915691,3.50088,1.02109,3.64675,30.89,35.02,46.6968146665,135.7
2019-08-04 23:00:00,47.872,0.9022500000000001,47.8805016584,2.442,0.71225,2.54375,45.43,0.19,45.4303973128,134.47,47.162,21.46225,51.8158510406,2.442,0.71225,2.54375,44.72,20.75,49.2995020259,134.8,34.772,31.01225,46.5923988872,2.442,0.71225,2.54375,32.33,30.3,44.3093545428,136.25,33.862,35.77225,49.25737421,2.442,0.71225,2.54375,31.42,35.06,47.0788699949,136.16
2019-08-04 23:30:00,45.89832,1.21076,45.9142866502,3.56832,1.04076,3.717,42.33,0.17,42.3303413641,134.98,45.20832,22.30076,50.4094841652,3.56832,1.04076,3.717,41.64,21.26,46.7533656542,135.32,31.72832,30.48076,43.9973069653,3.56832,1.04076,3.717,28.16,29.44,40.7394059849,136.82,30.76832,37.47076,48.4845065005,3.56832,1.04076,3.717,27.2,36.43,45.4641056219,136.72
2019-08-05 00:00:00,43.6212,1.4491,43.6452629761,3.6311999999999998,1.0591,3.7825,39.99,0.39,39.9919016802,135.16,42.9312,22.6091,48.5207103848,3.6311999999999998,1.0591,3.7825,39.3,21.55,44.8206704546,135.49,30.0912,30.2291,42.6530046333,3.6311999999999998,1.0591,3.7825,26.46,29.17,39.3829976005,137.0,29.1512,37.9391,47.845248147,3.6311999999999998,1.0591,3.7825,25.52,36.88,44.8486878292,136.89
2019-08-05 00:30:00,41.62184,1.8601200000000002,41.6633845409,3.53184,1.03012,3.6790000000000003,38.09,0.8300000000000001,38.0990419827,135.2,40.93184,23.00012,46.9512624516,3.53184,1.03012,3.6790000000000003,37.4,21.97,43.375579535,135.54,28.46184,29.89012,41.2734249827,3.53184,1.03012,3.6790000000000003,24.93,28.86,38.1366555954,137.02,27.51184,38.24012,47.1084718262,3.53184,1.03012,3.6790000000000003,23.98,37.21,44.267646199,136.92
2019-08-05 01:00:00,39.87736,1.84923,39.9202140796,2.87736,0.83923,2.99725,37.0,1.01,37.0137825681,135.66,39.19736,23.07923,45.4871837814,2.87736,0.83923,2.99725,36.32,22.24,42.5882612935,136.0,27.96736,29.59923,40.7220780654,2.87736,0.83923,2.99725,25.09,28.76,38.1660280878,137.48,27.02736,38.46923,47.0144642144,2.87736,0.83923,2.99725,24.15,37.63,44.7128549748,137.38
2019-08-05 01:30:00,38.11504,1.4777200000000001,38.1436748439,1.7750400000000002,0.5177200000000001,1.849,36.34,0.96,36.3526780306,135.63,37.43504,22.70772,43.783818556599996,1.7750400000000002,0.5177200000000001,1.849,35.66,22.19,42.0003773793,135.96,27.93504,29.35772,40.5245873933,1.7750400000000002,0.5177200000000001,1.849,26.16,28.84,38.9370158076,137.42,26.98504,38.06772,46.6620154923,1.7750400000000002,0.5177200000000001,1.849,25.21,37.55,45.2277193765,137.3
2019-08-05 02:00:00,37.69288,1.25459,37.713753443,1.59288,0.46459000000000006,1.6592500000000001,36.1,0.79,36.1086430097,135.55,37.01288,22.49459,43.3123523393,1.59288,0.46459000000000006,1.6592500000000001,35.42,22.03,41.712076189,135.88,27.24288,29.28459,39.9970214161,1.59288,0.46459000000000006,1.6592500000000001,25.65,28.82,38.5812765471,137.38,26.302880000000002,38.06459,46.2682883643,1.59288,0.46459000000000006,1.6592500000000001,24.71,37.6,44.992711632,137.26
2019-08-05 02:30:00,37.18912,0.97516,37.201902954,1.3891200000000001,0.40516,1.447,35.8,0.5700000000000001,35.804537422,135.85,36.50912,22.30516,42.7835950546,1.3891200000000001,0.40516,1.447,35.12,21.9,41.3886989407,136.17,26.89912,29.13516,39.6537539837,1.3891200000000001,0.40516,1.447,25.51,28.73,38.4209968637,137.72,25.93912,38.44516,46.3774543696,1.3891200000000001,0.40516,1.447,24.55,38.04,45.2740996597,137.61
2019-08-05 03:00:00,37.07704,1.46372,37.105920975,1.7270400000000001,0.5037200000000001,1.799,35.35,0.96,35.3630329582,137.35,36.39704,23.23372,43.1804384623,1.7270400000000001,0.5037200000000001,1.799,34.67,22.73,41.4567461338,137.67,26.96704,29.90372,40.2672784802,1.7270400000000001,0.5037200000000001,1.799,25.24,29.4,38.7481302775,139.15,25.98704,39.18372,47.0179769982,1.7270400000000001,0.5037200000000001,1.799,24.26,38.68,45.6584055788,139.07
2019-08-05 03:30:00,36.576,1.5430000000000001,36.6085321339,1.6560000000000001,0.483,1.725,34.92,1.06,34.9360844973,137.41,35.886,23.353,42.8155065952,1.6560000000000001,0.483,1.725,34.23,22.87,41.1670960841,137.74,26.636,29.883,40.0308654041,1.6560000000000001,0.483,1.725,24.98,29.4,38.5792742285,139.21,25.666,39.333,46.966247934,1.6560000000000001,0.483,1.725,24.01,38.85,45.6705879095,139.12
2019-08-05 04:00:00,36.58712,1.69041,36.6261496183,1.6471200000000001,0.48041000000000006,1.71575,34.94,1.21,34.9609453534,137.24,35.90712,23.44041,42.8809291838,1.6471200000000001,0.48041000000000006,1.71575,34.26,22.96,41.2420804519,137.57,26.49712,29.40041,39.5788008467,1.6471200000000001,0.48041000000000006,1.71575,24.85,28.92,38.1298950956,139.07,25.52712,39.58041,47.0982240776,1.6471200000000001,0.48041000000000006,1.71575,23.88,39.1,45.8155475794,138.97
2019-08-05 04:30:00,36.91856,1.80708,36.9627597806,1.73856,0.5070800000000001,1.811,35.18,1.3,35.204011135100004,137.03,36.22856,23.46708,43.1649441492,1.73856,0.5070800000000001,1.811,34.49,22.96,41.4333404398,137.36,26.66856,29.42708,39.7135383692,1.73856,0.5070800000000001,1.811,24.93,28.92,38.1820808757,138.84,25.69856,39.35708,47.0042097285,1.73856,0.5070800000000001,1.811,23.96,38.85,45.6443216622,138.74
2019-08-05 05:00:00,37.14848,1.45789,37.1770763988,1.63848,0.47789000000000004,1.70675,35.51,0.98,35.5235203773,136.81,36.45848,23.09789,43.1593939527,1.63848,0.47789000000000004,1.70675,34.82,22.62,41.5222446407,137.14,27.49848,29.75789,40.5178777771,1.63848,0.47789000000000004,1.70675,25.86,29.28,39.0647923327,138.61,26.53848,38.88789,47.0803452553,1.63848,0.47789000000000004,1.70675,24.9,38.41,45.7748631893,138.5
2019-08-05 05:30:00,37.85112,1.52241,37.8817240561,1.79112,0.52241,1.86575,36.06,1.0,36.0738631144,136.41,37.16112,23.04241,43.7252958625,1.79112,0.52241,1.86575,35.37,22.52,41.9307440907,136.74,28.37112,29.90241,41.2198322881,1.79112,0.52241,1.86575,26.58,29.38,39.6191973669,138.19,27.42112,38.42241,47.2038071797,1.79112,0.52241,1.86575,25.63,37.9,45.7526709603,138.07
2019-08-05 06:00:00,39.79584,1.46587,39.8228283295,2.14584,0.62587,2.23525,37.65,0.84,37.6593693521,136.21,39.09584,22.94587,45.3320819659,2.14584,0.62587,2.23525,36.95,22.32,43.168100491,136.54,29.60584,30.54587,42.5388755865,2.14584,0.62587,2.23525,27.46,29.92,40.6110576075,137.94,28.66584,37.75587,47.4050219108,2.14584,0.62587,2.23525,26.52,37.13,45.6283606981,137.84
2019-08-05 06:30:00,46.22496,2.32978,46.2836342766,2.60496,0.75978,2.7135,43.62,1.57,43.6482450965,136.01,45.50496,20.65978,49.9752728282,2.60496,0.75978,2.7135,42.9,19.9,47.2908024884,136.34,34.49496,32.61978,47.4758076566,2.60496,0.75978,2.7135,31.89,31.86,45.078062292,137.84,33.58496,35.83978,49.1165895462,2.60496,0.75978,2.7135,30.98,35.08,46.8013546812,137.76
2019-08-05 07:00:00,52.54536,5.24448,52.8064335853,3.85536,1.12448,4.016,48.69,4.12,48.8640000409,135.26,51.80536,18.24448,54.9240964896,3.85536,1.12448,4.016,47.95,17.12,50.9146039953,135.61,38.38536,34.00448,51.2809957236,3.85536,1.12448,4.016,34.53,32.88,47.6803450071,137.3,37.48536,34.59448,51.0091193886,3.85536,1.12448,4.016,33.63,33.47,47.4469999052,137.23
2019-08-05 07:30:00,57.5904,7.3047,58.051811464,4.3704,1.2747,4.5525,53.22,6.03,53.5605199751,134.36,56.8504,16.2047,59.1148059478,4.3704,1.2747,4.5525,52.48,14.93,54.5623982244,134.71,41.8504,35.3547,54.7851329491,4.3704,1.2747,4.5525,37.48,34.08,50.6576430561,136.5,40.9804,32.7047,52.4308171427,4.3704,1.2747,4.5525,36.61,31.43,48.2507720145,136.43
2019-08-05 08:00:00,63.00288,5.06584,63.2062150678,6.84288,1.99584,7.128,56.16,3.07,56.2438485525,134.46,62.66288,7.7758400000000005,63.1434891149,6.84288,1.99584,7.128,55.82,5.78,56.118453293,134.84,43.18288,14.37584,45.5129201524,6.84288,1.99584,7.128,36.34,12.38,38.3908843347,138.42,42.74288,12.64584,44.5743318514,6.84288,1.99584,7.128,35.9,10.65,37.4463950201,138.37
2019-08-05 08:30:00,68.83696,3.13828,68.9084600278,9.45696,2.75828,9.850999999999999,59.38,0.38,59.3812158852,134.39,68.67696,3.9382800000000002,68.7897876447,9.45696,2.75828,9.850999999999999,59.22,1.18,59.2317549968,134.8,39.68696,3.41828,39.8338980292,9.45696,2.75828,9.850999999999999,30.23,0.66,30.2372039051,139.54,39.52696,3.4382800000000002,39.676218774,9.45696,2.75828,9.850999999999999,30.07,0.68,30.0776877436,139.45
2019-08-05 09:00:00,70.7712,3.8191,70.8741721239,9.1512,2.6691000000000003,9.5325,61.62,1.15,61.6307301596,134.07,70.6312,2.7691,70.6854605152,9.1512,2.6691000000000003,9.5325,61.48,0.1,61.4800813272,134.48,41.5012,4.4191,41.7358125146,9.1512,2.6691000000000003,9.5325,32.35,1.75,32.3972992702,139.22,41.3212,4.4391,41.5589602643,9.1512,2.6691000000000003,9.5325,32.17,1.77,32.2186560862,139.12
2019-08-05 09:30:00,70.8792,4.00935,70.9925058021,9.2892,2.70935,9.67625,61.59,1.3,61.6037182319,134.1,70.7392,2.75935,70.792997034,9.2892,2.70935,9.67625,61.45,0.05,61.4500203417,134.48,44.6992,6.88935,45.2270010509,9.2892,2.70935,9.67625,35.41,4.18,35.6558620706,138.99,44.4992,6.91935,45.0339450311,9.2892,2.70935,9.67625,35.21,4.21,35.4607980734,138.9
2019-08-05 10:00:00,73.50056,5.53558,73.7087170303,14.83056,4.32558,15.4485,58.67,1.21,58.6824760895,134.0,73.36056,4.53558,73.5006343473,14.83056,4.32558,15.4485,58.53,0.21,58.5303767287,134.41,45.51056,10.11558,46.6211972203,14.83056,4.32558,15.4485,30.68,5.79,31.2215710687,138.71,45.30056,10.11558,46.4162223264,14.83056,4.32558,15.4485,30.47,5.79,31.0152381903,138.66
2019-08-05 10:30:00,80.91768,8.37599,81.3500346961,24.87768,7.25599,25.91425,56.04,1.12,56.0511908883,134.0,80.78768,7.54599,81.1393320459,24.87768,7.25599,25.91425,55.91,0.29,55.9107520965,134.41,49.45768,13.15599,51.1775554698,24.87768,7.25599,25.91425,24.58,5.9,25.2781803143,138.71,49.30768,13.16599,51.0351898171,24.87768,7.25599,25.91425,24.43,5.91,25.1346971336,138.66
2019-08-05 11:00:00,84.08352,10.52686,84.7399145447,28.34352,8.26686,29.5245,55.74,2.26,55.7857974757,133.67,83.95352,9.30686,84.4678114044,28.34352,8.26686,29.5245,55.61,1.04,55.6197240195,134.1,51.94352,15.28686,54.1462589534,28.34352,8.26686,29.5245,23.6,7.02,24.6219495573,138.4,51.80352,15.27686,54.0091393734,28.34352,8.26686,29.5245,23.46,7.01,24.484928017,138.36
2019-08-05 11:30:00,85.75312,11.59966,86.5340956031,30.51312,8.89966,31.7845,55.24,2.7,55.3059454308,133.78,85.62312,10.37966,86.2499624362,30.51312,8.89966,31.7845,55.11,1.48,55.1298693994,134.21,53.32312,16.20966,55.7324699242,30.51312,8.89966,31.7845,22.81,7.31,23.9527075714,138.55,53.19312,16.20966,55.6081027607,30.51312,8.89966,31.7845,22.68,7.31,23.828942486,138.51
2019-08-05 12:00:00,84.94984,12.02662,85.7969399492,29.91984,8.72662,31.1665,55.03,3.3,55.1288572347,133.66,84.80984,10.80662,85.495567117,29.91984,8.72662,31.1665,54.89,2.08,54.9293955911,134.09,53.54984,16.16662,55.9369731595,29.91984,8.72662,31.1665,23.63,7.44,24.7735847224,138.46,53.40984,16.15662,55.8000661169,29.91984,8.72662,31.1665,23.49,7.43,24.637065572,138.42
2019-08-05 12:30:00,85.60744,12.14342,86.4644229302,30.45744,8.883420000000001,31.7265,55.15,3.26,55.2462677472,133.66,85.47744,10.93342,86.1738499886,30.45744,8.883420000000001,31.7265,55.02,2.05,55.0581774126,134.09,54.81744,16.39342,57.2162210169,30.45744,8.883420000000001,31.7265,24.36,7.51,25.4913652047,138.46,54.68744,16.39342,57.0916833965,30.45744,8.883420000000001,31.7265,24.23,7.51,25.3671638147,138.42
2019-08-05 13:00:00,81.38384,10.35862,82.0404194373,25.26384,7.36862,26.3165,56.12,2.99,56.1995951943,133.88,81.25384,9.12862,81.7650183015,25.26384,7.36862,26.3165,55.99,1.76,56.0176552526,134.29,55.59384,14.30862,57.4056761327,25.26384,7.36862,26.3165,30.33,6.94,31.1138634695,138.66,55.41384,14.29862,57.2288755564,25.26384,7.36862,26.3165,30.15,6.93,30.9361826992,138.6
2019-08-05 13:30:00,80.12736,10.07423,80.7581818187,21.23736,6.19423,22.12225,58.89,3.88,59.0176795545,133.66,79.99736,8.83423,80.4836705591,21.23736,6.19423,22.12225,58.76,2.64,58.8192757521,134.08,54.96736,13.51423,56.6042849779,21.23736,6.19423,22.12225,33.73,7.32,34.5151459507,138.5,54.78736,13.51423,56.4295067165,21.23736,6.19423,22.12225,33.55,7.32,34.3392617859,138.43
2019-08-05 14:00:00,79.34224,10.04857,79.9760264533,21.97224,6.40857,22.88775,57.37,3.64,57.4853590056,133.83,79.20224,8.82857,79.6927755149,21.97224,6.40857,22.88775,57.23,2.42,57.2811426213,134.25,52.17224,13.64857,53.9279713105,21.97224,6.40857,22.88775,30.2,7.24,31.05571767,138.67,52.00224,13.64857,53.763523211,21.97224,6.40857,22.88775,30.03,7.24,30.8904273198,138.62
2019-08-05 14:30:00,78.84304,9.26172,79.3851649479,19.82304,5.78172,20.649,59.02,3.48,59.1225067128,133.73,78.71304,8.01172,79.1197214568,19.82304,5.78172,20.649,58.89,2.23,58.9322068143,134.15,52.13304,12.98172,53.7250306077,19.82304,5.78172,20.649,32.31,7.2,33.1025089684,138.55,51.93304,12.97172,53.5285546545,19.82304,5.78172,20.649,32.11,7.19,32.9051394162,138.5
2019-08-05 15:00:00,79.15352,8.99436,79.6629037897,20.48352,5.97436,21.337,58.67,3.02,58.7476748476,133.69,79.00352,7.75436,79.3831611326,20.48352,5.97436,21.337,58.52,1.78,58.5470648282,134.11,50.62352,13.17436,52.3096983226,20.48352,5.97436,21.337,30.14,7.2,30.9880557635,138.47,50.47352,13.17436,52.164547181,20.48352,5.97436,21.337,29.99,7.2,30.8421805325,138.41
2019-08-05 15:30:00,77.1876,7.8318,77.5839073842,16.4976,4.8118,17.185,60.69,3.02,60.7650927754,133.59,77.0476,6.5918,77.3290662882,16.4976,4.8118,17.185,60.55,1.78,60.5761578511,134.0,52.3876,10.8318,53.4956869757,16.4976,4.8118,17.185,35.89,6.02,36.3913794737,138.47,52.1976,10.8418,53.311669201,16.4976,4.8118,17.185,35.7,6.03,36.2056749695,138.41
2019-08-05 16:00:00,72.73672,5.93071,72.9781046442,12.03672,3.51071,12.53825,60.7,2.42,60.7482213731,133.82,72.59672,4.66071,72.7461749679,12.03672,3.51071,12.53825,60.56,1.15,60.5709179392,134.23,50.02672,9.56071,50.932110595,12.03672,3.51071,12.53825,37.99,6.05,38.4687223599,138.6,49.79672,9.56071,50.706217552300004,12.03672,3.51071,12.53825,37.76,6.05,38.2416016924,138.54
2019-08-05 16:30:00,74.23592,7.27756,74.5917870667,20.18592,5.887560000000001,21.027,54.05,1.3900000000000001,54.0678703113,134.22,74.08592,6.13756,74.3397147223,20.18592,5.887560000000001,21.027,53.9,0.25,53.9005797742,134.64,48.30592,10.44756,49.4228026016,20.18592,5.887560000000001,21.027,28.12,4.5600000000000005,28.4873305173,139.05,48.12592,10.45756,49.2490074722,20.18592,5.887560000000001,21.027,27.94,4.57,28.3112786712,138.99
2019-08-05 17:00:00,79.52072,7.75396,79.8978648338,23.43072,6.83396,24.407,56.09,0.92,56.0975445095,134.34,79.38072,7.11396,79.698852781,23.43072,6.83396,24.407,55.95,0.28,55.9507006212,134.75,56.80072,10.25396,57.7188486389,23.43072,6.83396,24.407,33.37,3.42,33.5447954234,139.21,56.64072,10.27396,57.5649669174,23.43072,6.83396,24.407,33.21,3.44,33.3876878505,139.15
