Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-05 17:30:00,75.2628,6.01165,75.5025098892,18.3828,5.36165,19.14875,56.88,0.65,56.883713838,134.34,75.1128,5.93165,75.3466468767,18.3828,5.36165,19.14875,56.73,0.5700000000000001,56.732863492,134.75,53.5328,7.83165,54.102637806,18.3828,5.36165,19.14875,35.15,2.47,35.2366769148,139.3,53.3328,7.85165,53.9076614551,18.3828,5.36165,19.14875,34.95,2.49,35.0385873003,139.23
2019-08-05 18:00:00,73.03208,4.7964400000000005,73.1894155312,16.10208,4.69644,16.773,56.93,0.1,56.9300878271,134.44,72.89208,5.90644,73.1309876878,16.10208,4.69644,16.773,56.79,1.21,56.802889011,134.84,53.81208,6.62644,54.2185361385,16.10208,4.69644,16.773,37.71,1.9300000000000002,37.7593564564,139.32,53.61208,6.65644,54.0237291882,16.10208,4.69644,16.773,37.51,1.96,37.5611727719,139.26
2019-08-05 18:30:00,71.50648,4.16064,71.6274221734,13.47648,3.93064,14.038,58.03,0.23,58.0304557969,134.72,71.34648,5.41064,71.5513468329,13.47648,3.93064,14.038,57.87,1.48,57.8889220836,135.12,51.99648,5.5906400000000005,52.2961680049,13.47648,3.93064,14.038,38.52,1.6600000000000001,38.5557518407,139.61,51.77648,5.62064,52.0806631601,13.47648,3.93064,14.038,38.3,1.69,38.3372677691,139.54
2019-08-05 19:00:00,68.61328,5.2080400000000004,68.8106523222,12.71328,3.70804,13.243,55.9,1.5,55.9201216022,134.87,68.46328,6.4580400000000004,68.7671941335,12.71328,3.70804,13.243,55.75,2.75,55.8177839044,135.27,50.69328,5.21804,50.9611281135,12.71328,3.70804,13.243,37.98,1.51,38.0100052618,139.61,50.47328,5.25804,50.746418382,12.71328,3.70804,13.243,37.76,1.55,37.791799375,139.54
2019-08-05 19:30:00,64.86592,5.35881,65.0868990048,10.55592,3.07881,10.995750000000001,54.31,2.2800000000000002,54.3578375214,134.87,64.69592,6.60881,65.0325951678,10.55592,3.07881,10.995750000000001,54.14,3.5300000000000002,54.2549582988,135.27,48.34592,4.59881,48.5641537975,10.55592,3.07881,10.995750000000001,37.79,1.52,37.8205565797,139.5,48.13592,4.63881,48.3589221599,10.55592,3.07881,10.995750000000001,37.58,1.56,37.6123649881,139.44
2019-08-05 20:00:00,65.826,4.16925,65.9579026468,6.786,1.97925,7.06875,59.04,2.19,59.080603416,135.11,65.646,5.42925,65.8701303442,6.786,1.97925,7.06875,58.86,3.45,58.9610218704,135.52,45.506,3.10925,45.6120978641,6.786,1.97925,7.06875,38.72,1.13,38.7364853852,139.84,45.306,3.13925,45.4146289929,6.786,1.97925,7.06875,38.52,1.16,38.5374622932,139.75
2019-08-05 20:30:00,63.10056,4.67058,63.2731774913,4.87056,1.42058,5.0735,58.23,3.25,58.320625854,134.54,62.94056,5.93058,63.2193472938,4.87056,1.42058,5.0735,58.07,4.51,58.2448710188,134.89,45.51056,28.19058,53.5342868847,4.87056,1.42058,5.0735,40.64,26.77,48.6645918507,136.3,44.81056,25.44058,51.5287240115,4.87056,1.42058,5.0735,39.94,24.02,46.6064802361,136.23
2019-08-05 21:00:00,60.51088,4.10984,60.6502875772,2.81088,0.81984,2.928,57.7,3.29,57.7937202471,134.34,60.33088,5.35984,60.5684981356,2.81088,0.81984,2.928,57.52,4.54,57.6988908039,134.67,47.06088,35.79984,59.1299836834,2.81088,0.81984,2.928,44.25,34.98,56.4062310388,135.17,46.23088,30.23984,55.2425758704,2.81088,0.81984,2.928,43.42,29.42,52.4483822439,135.11
2019-08-05 21:30:00,61.43192,4.43806,61.5920219789,2.46192,0.71806,2.5645,58.97,3.7199999999999998,59.0872177378,134.49,61.26192,5.70806,61.5272686786,2.46192,0.71806,2.5645,58.8,4.99,59.0113556869,134.82,46.97192,35.71806,59.0096693657,2.46192,0.71806,2.5645,44.51,35.0,56.6227878155,135.31,46.13192,30.25806,55.169776489,2.46192,0.71806,2.5645,43.67,29.54,52.7226753874,135.25
2019-08-05 22:00:00,60.47328,5.55304,60.7277024693,2.75328,0.8030400000000001,2.868,57.72,4.75,57.9151180608,134.86,60.28328,6.81304,60.6670533453,2.75328,0.8030400000000001,2.868,57.53,6.01,57.8430721867,135.19,45.45328,34.92304,57.320322623,2.75328,0.8030400000000001,2.868,42.7,34.12,54.6577021105,135.66,44.58328,31.49304,54.5846171004,2.75328,0.8030400000000001,2.868,41.83,30.69,51.8808731615,135.61
2019-08-05 22:30:00,56.95184,6.63512,57.3370464604,2.45184,0.7151200000000001,2.5540000000000003,54.5,5.92,54.8205837255,134.58,56.77184,7.87512,57.3154371178,2.45184,0.7151200000000001,2.5540000000000003,54.32,7.16,54.7898530752,134.9,42.71184,33.91512,54.539312801,2.45184,0.7151200000000001,2.5540000000000003,40.26,33.2,52.1834034919,135.29,41.84184,31.92512,52.6303416443,2.45184,0.7151200000000001,2.5540000000000003,39.39,31.21,50.2557081335,135.23
2019-08-05 23:00:00,54.11296,6.5900300000000005,54.5127593813,2.74296,0.80003,2.85725,51.37,5.79,51.6952705767,135.08,53.94296,7.8400300000000005,54.5097147668,2.74296,0.80003,2.85725,51.2,7.04,51.681733717,135.4,40.96296,34.43003,53.5106630286,2.74296,0.80003,2.85725,38.22,33.63,50.9091867937,135.78,40.07296,32.10003,51.3444646399,2.74296,0.80003,2.85725,37.33,31.3,48.7156945963,135.73
2019-08-05 23:30:00,51.6284,6.83245,52.0785374177,3.1284,0.9124500000000001,3.25875,48.5,5.92,48.8599672534,135.75,51.4484,8.06245,52.0762994323,3.1284,0.9124500000000001,3.25875,48.32,7.15,48.8461349546,136.07,38.4784,33.54245,51.0458932585,3.1284,0.9124500000000001,3.25875,35.35,32.63,48.1075815231,136.57,37.5684,33.91245,50.6106603747,3.1284,0.9124500000000001,3.25875,34.44,33.0,47.6981509076,136.5
2019-08-06 00:00:00,50.04064,7.78727,50.6429385567,3.83064,1.11727,3.99025,46.21,6.67,46.6888958961,136.06,49.860640000000004,9.01727,50.6694639745,3.83064,1.11727,3.99025,46.03,7.9,46.7030073978,136.39,35.85064,33.11727,48.8059623475,3.83064,1.11727,3.99025,32.02,32.0,45.2689783406,136.87,34.93064,34.96727,49.4252929386,3.83064,1.11727,3.99025,31.1,33.85,45.9677332484,136.81
2019-08-06 00:30:00,47.1432,8.48635,47.9009336293,3.0732,0.8963500000000001,3.20125,44.07,7.59,44.7188215408,135.9,46.9532,9.70635,47.9459718909,3.0732,0.8963500000000001,3.20125,43.88,8.81,44.7556756177,136.22,35.8732,32.75635,48.5784411397,3.0732,0.8963500000000001,3.20125,32.8,31.86,45.7263556387,136.57,34.9532,34.61635,49.1936772112,3.0732,0.8963500000000001,3.20125,31.88,33.72,46.4044480627,136.5
2019-08-06 01:00:00,45.97704,8.54372,46.7641246962,3.16704,0.9237200000000001,3.299,42.81,7.62,43.4828759398,136.12,45.78704,9.76372,46.8164849193,3.16704,0.9237200000000001,3.299,42.62,8.84,43.5271179841,136.43,35.31704,32.86372,48.242278207,3.16704,0.9237200000000001,3.299,32.15,31.94,45.3187168839,136.78,34.39704,34.70372,48.8620971981,3.16704,0.9237200000000001,3.299,31.23,33.78,46.0043617497,136.72
2019-08-06 01:30:00,46.22944,8.67067,47.0355359379,3.73944,1.09067,3.89525,42.49,7.58,43.1608213546,136.24,46.04944,9.89067,47.0996420089,3.73944,1.09067,3.89525,42.31,8.8,43.2154613535,136.56,35.34944,33.19067,48.4892099684,3.73944,1.09067,3.89525,31.61,32.1,45.0511054248,136.91,34.409440000000004,34.96067,49.0536238005,3.73944,1.09067,3.89525,30.67,33.87,45.6927324637,136.84
2019-08-06 02:00:00,45.60544,9.15117,46.514514616,3.77544,1.10117,3.93275,41.83,8.05,42.5975515728,136.69,45.40544,10.37117,46.5748338565,3.77544,1.10117,3.93275,41.63,9.27,42.6496166454,137.01,34.82544,32.88117,47.8955385371,3.77544,1.10117,3.93275,31.05,31.78,44.4305176652,137.37,33.89544,35.64117,49.1853011759,3.77544,1.10117,3.93275,30.12,34.54,45.8282227454,137.32
2019-08-06 02:30:00,44.62776,9.19018,45.5642005422,3.49776,1.02018,3.6435,41.13,8.17,41.9335879696,136.82,44.43776,10.41018,45.6408409371,3.49776,1.02018,3.6435,40.94,9.39,42.0030439373,137.13,34.22776,32.80018,47.4066594758,3.49776,1.02018,3.6435,30.73,31.78,44.2074801363,137.47,33.28776,35.67018,48.7897192762,3.49776,1.02018,3.6435,29.79,34.65,45.6953673801,137.41
2019-08-06 03:00:00,43.922,8.97225,44.829045875,3.162,0.9222500000000001,3.29375,40.76,8.05,41.5473236202,136.87,43.732,10.19225,44.9040063253,3.162,0.9222500000000001,3.29375,40.57,9.27,41.6155956343,137.17,33.822,32.61225,46.9838965398,3.162,0.9222500000000001,3.29375,30.66,31.69,44.0941231912,137.54,32.882,35.65225,48.5006067391,3.162,0.9222500000000001,3.29375,29.72,34.73,45.7105162955,137.45
2019-08-06 03:30:00,43.81168,8.93674,44.7138527332,2.97168,0.8667400000000001,3.0955,40.84,8.07,41.6296829198,136.71,43.62168,10.14674,44.7862400593,2.97168,0.8667400000000001,3.0955,40.65,9.28,41.6958139386,137.01,33.65168,32.31674,46.6562670072,2.97168,0.8667400000000001,3.0955,30.68,31.45,43.9359181081,137.39,32.71168,35.74674,48.4549628939,2.97168,0.8667400000000001,3.0955,29.74,34.88,45.8375610171,137.31
2019-08-06 04:00:00,43.68488,9.27059,44.6577269861,3.22488,0.94059,3.35925,40.46,8.33,41.3086007993,136.74,43.49488,10.48059,44.739773725,3.22488,0.94059,3.35925,40.27,9.54,41.3845925436,137.06,33.21488,32.11059,46.1986822708,3.22488,0.94059,3.35925,29.99,31.17,43.2546991667,137.45,32.27488,36.14059,48.4542064692,3.22488,0.94059,3.35925,29.05,35.2,45.6392648933,137.37
2019-08-06 04:30:00,43.77288,8.94209,44.6769067535,3.09288,0.9020900000000001,3.22175,40.68,8.04,41.4669024645,136.59,43.58288,10.15209,44.7496632441,3.09288,0.9020900000000001,3.22175,40.49,9.25,41.5331506149,136.9,32.65288,32.13209,45.811371733,3.09288,0.9020900000000001,3.22175,29.56,31.23,43.0012383543,137.33,31.70288,36.03209,47.993584051,3.09288,0.9020900000000001,3.22175,28.61,35.13,45.3061695578,137.25
2019-08-06 05:00:00,44.48712,9.19291,45.4270122302,3.74712,1.09291,3.90325,40.74,8.1,41.5374240896,136.59,44.29712,10.41291,45.5045441133,3.74712,1.09291,3.90325,40.55,9.32,41.6072697975,136.9,33.59712,32.36291,46.6489487123,3.74712,1.09291,3.90325,29.85,31.27,43.2300289151,137.33,32.65712,36.13291,48.703949242,3.74712,1.09291,3.90325,28.91,35.04,45.4267509294,137.25
2019-08-06 05:30:00,45.32168,9.32174,46.2703956613,3.81168,1.11174,3.9705,41.51,8.21,42.3141134847,136.59,45.14168,10.53174,46.3539515106,3.81168,1.11174,3.9705,41.33,9.42,42.3899197923,136.9,34.53168,32.61174,47.4969736873,3.81168,1.11174,3.9705,30.72,31.5,43.9996409076,137.28,33.60168,35.87174,49.1513441266,3.81168,1.11174,3.9705,29.79,34.76,45.7788346291,137.2
2019-08-06 06:00:00,46.01912,9.09016,46.9083192451,3.66912,1.07016,3.822,42.35,8.02,43.1027017715,136.63,45.82912,10.31016,46.9745424587,3.66912,1.07016,3.822,42.16,9.24,43.1606672794,136.93,35.27912,32.84016,48.1984690296,3.66912,1.07016,3.822,31.61,31.77,44.8165705962,137.31,34.35912,35.55016,49.4404996253,3.66912,1.07016,3.822,30.69,34.48,46.1600097487,137.23
2019-08-06 06:30:00,50.84064,7.34227,51.368079625,4.91064,1.43227,5.11525,45.93,5.91,46.3086708943,135.65,50.65064,8.57227,51.3709173109,4.91064,1.43227,5.11525,45.74,7.14,46.2939218473,135.95,38.65064,34.16227,51.5842288298,4.91064,1.43227,5.11525,33.74,32.73,47.0068133359,136.46,37.74064,34.26227,50.973120889,4.91064,1.43227,5.11525,32.83,32.83,46.4286312527,136.38
2019-08-06 07:00:00,55.55144,6.15167,55.8910147507,5.73144,1.6716700000000002,5.97025,49.82,4.48,50.0210235801,135.81,55.37144,7.39167,55.8626275166,5.73144,1.6716700000000002,5.97025,49.64,5.72,49.9684700586,136.12,41.44144,35.60167,54.6339807818,5.73144,1.6716700000000002,5.97025,35.71,33.93,49.2589991778,136.69,40.54144,33.48167,52.5797544998,5.73144,1.6716700000000002,5.97025,34.81,31.81,47.1551927151,136.61
2019-08-06 07:30:00,60.89592,5.30506,61.1265632459,6.80592,1.98506,7.0895,54.09,3.32,54.1917936592,135.17,60.73592,6.53506,61.0864877649,6.80592,1.98506,7.0895,53.93,4.55,54.1215982765,135.48,45.66592,37.38506,59.0171073558,6.80592,1.98506,7.0895,38.86,35.4,52.5667157049,136.02,44.77592,31.61506,54.812362024,6.80592,1.98506,7.0895,37.97,29.63,48.1628259138,135.95
2019-08-06 08:00:00,67.03,4.88,67.207405098,11.04,3.22,11.5,55.99,1.6600000000000001,56.0146025604,136.09,66.54,6.14,66.822684771,11.04,3.22,11.5,55.5,2.92,55.5767613306,136.43,46.98,18.71,50.5686118061,11.04,3.22,11.5,35.94,15.49,39.1359642784,137.93,46.53,15.96,49.1910815087,11.04,3.22,11.5,35.49,12.74,37.7073958263,137.87
2019-08-06 08:30:00,72.1816,4.9288,72.3496817408,14.8416,4.3288,15.46,57.34,0.6000000000000001,57.3431390839,136.24,71.5016,6.1588,71.7663543731,14.8416,4.3288,15.46,56.66,1.83,56.6895448915,136.59,50.5216,10.1288,51.526931366,14.8416,4.3288,15.46,35.68,5.8,36.1483388277,138.34,50.3016,10.1388,51.3132168939,14.8416,4.3288,15.46,35.46,5.8100000000000005,35.9328220434,138.27
2019-08-06 09:00:00,76.94968,5.7682400000000005,77.1655742206,17.71968,5.16824,18.458,59.23,0.6000000000000001,59.2330389225,135.76,76.24968,5.8482400000000005,76.4736268997,17.71968,5.16824,18.458,58.53,0.68,58.5339499778,136.13,53.63968,12.44824,55.0651791026,17.71968,5.16824,18.458,35.92,7.28,36.6503042279,137.89,53.43968,12.43824,54.8681074286,17.71968,5.16824,18.458,35.72,7.27,36.4523154271,137.82
2019-08-06 09:30:00,78.29536,6.86448,78.5957027019,17.53536,5.11448,18.266,60.76,1.75,60.7851963886,135.69,77.59536,5.59448,77.7967743547,17.53536,5.11448,18.266,60.06,0.48,60.0619180513,136.05,56.27536,12.92448,57.740439264,17.53536,5.11448,18.266,38.74,7.8100000000000005,39.5194091555,137.89,56.04536,12.90448,57.5118073234,17.53536,5.11448,18.266,38.51,7.79,39.2900012726,137.82
2019-08-06 10:00:00,75.81552,6.19286,76.0680260546,12.69552,3.7028600000000003,13.2245,63.12,2.49,63.1690945004,135.5,75.09552,4.95286,75.2586735616,12.69552,3.7028600000000003,13.2245,62.4,1.25,62.4125187763,135.86,54.15552,11.792860000000001,55.4246505938,12.69552,3.7028600000000003,13.2245,41.46,8.09,42.2419187538,137.74,53.91552,11.77286,55.185899734,12.69552,3.7028600000000003,13.2245,41.22,8.07,42.002539209,137.65
2019-08-06 10:30:00,77.47464,7.28177,77.8160909932,17.35464,5.06177,18.07775,60.12,2.22,60.1609740613,135.68,76.79464,6.05177,77.0327245582,17.35464,5.06177,18.07775,59.44,0.99,59.4482438765,136.05,51.69464,12.61177,53.2108311085,17.35464,5.06177,18.07775,34.34,7.55,35.1601777584,137.99,51.44464,12.59177,52.9632292866,17.35464,5.06177,18.07775,34.09,7.53,34.9117315526,137.89
2019-08-06 11:00:00,83.38264,10.68702,84.0647194122,24.812640000000002,7.23702,25.8465,58.57,3.45,58.6715212007,135.76,82.70264,9.43702,83.2393176897,24.812640000000002,7.23702,25.8465,57.89,2.2,57.9317883377,136.15,53.75264,14.69702,55.7256557059,24.812640000000002,7.23702,25.8465,28.94,7.46,29.8860368734,138.27,53.56264,14.68702,55.5397601746,24.812640000000002,7.23702,25.8465,28.75,7.45,29.6995791216,138.17
2019-08-06 11:30:00,86.05768,11.16099,86.7784073648,26.19768,7.64099,27.28925,59.86,3.52,59.963405507,135.86,85.36768000000001,9.92099,85.9422296148,26.19768,7.64099,27.28925,59.17,2.2800000000000002,59.2139113722,136.24,51.16768,15.76099,53.5400810829,26.19768,7.64099,27.28925,24.97,8.12,26.2570999922,138.36,51.03768,15.74099,53.4099573672,26.19768,7.64099,27.28925,24.84,8.1,26.1272960714,138.25
2019-08-06 12:00:00,84.35152,10.03086,84.9458479188,21.91152,6.39086,22.8245,62.44,3.64,62.5460086656,135.82,83.64152,8.760860000000001,84.0990876041,21.91152,6.39086,22.8245,61.73,2.37,61.775478954,136.18,51.10152,14.45086,53.1054865438,21.91152,6.39086,22.8245,29.19,8.06,30.2823331334,138.3,50.94152,14.44086,52.9488139381,21.91152,6.39086,22.8245,29.03,8.05,30.1254609923,138.2
2019-08-06 12:30:00,82.73616,9.92263,83.3290511026,21.50616,6.27263,22.40225,61.23,3.65,61.3386941498,135.82,82.03616,8.66263,82.4922584614,21.50616,6.27263,22.40225,60.53,2.39,60.577165665,136.14,56.75616,14.22263,58.5110664923,21.50616,6.27263,22.40225,35.25,7.95,36.1353704838,138.21,56.55616,14.20263,58.3122108384,21.50616,6.27263,22.40225,35.05,7.93,35.9358790069,138.1
2019-08-06 13:00:00,86.55976,11.08618,87.2668060505,26.24976,7.65618,27.3435,60.31,3.43,60.4074581488,136.12,85.87976,9.82618,86.4400774586,26.24976,7.65618,27.3435,59.63,2.17,59.6694712562,136.47,61.91976,15.35618,63.7955244719,26.24976,7.65618,27.3435,35.67,7.7,36.4916278069,138.53,61.69976,15.34618,63.5796006959,26.24976,7.65618,27.3435,35.45,7.69,36.2744896587,138.44
2019-08-06 13:30:00,85.40448,11.53964,86.1805575255,28.28448,8.24964,29.463,57.12,3.29,57.2146703215,136.15,84.73448,10.29964,85.3581553514,28.28448,8.24964,29.463,56.45,2.05,56.4872109419,136.5,57.37448,16.25964,59.6339404048,28.28448,8.24964,29.463,29.09,8.01,30.1726399243,138.53,57.19448,16.24964,59.4580469121,28.28448,8.24964,29.463,28.91,8.0,29.9964681254,138.44
2019-08-06 14:00:00,86.24024,12.01382,87.073020312,27.75024,8.093820000000001,28.9065,58.49,3.92,58.6212120311,136.12,85.57024,10.75382,86.2433221661,27.75024,8.093820000000001,28.9065,57.82,2.66,57.8811541004,136.48,57.45024,15.68382,59.5526009999,27.75024,8.093820000000001,28.9065,29.7,7.59,30.654495592,138.62,57.26024,15.67382,59.3666886246,27.75024,8.093820000000001,28.9065,29.51,7.58,30.4679585795,138.56
2019-08-06 14:30:00,82.97128,10.06704,83.5797738643,23.44128,6.83704,24.418,59.53,3.23,59.6175628485,136.12,82.27128,8.81704,82.7423936516,23.44128,6.83704,24.418,58.83,1.98,58.8633103045,136.48,56.53128,14.22704,58.2940330188,23.44128,6.83704,24.418,33.09,7.39,33.9051647983,138.54,56.36128,14.21704,58.1267417769,23.44128,6.83704,24.418,32.92,7.38,33.7370834543,138.49
2019-08-06 15:00:00,79.2736,8.6573,79.74492147,18.5736,5.4173,19.3475,60.7,3.24,60.7864096653,136.12,78.5736,7.4073,78.921978626,18.5736,5.4173,19.3475,60.0,1.99,60.0329917629,136.48,50.2736,12.5973,51.8278576081,18.5736,5.4173,19.3475,31.7,7.18,32.5029598652,138.59,50.0636,12.5873,51.6217412168,18.5736,5.4173,19.3475,31.49,7.17,32.2959594996,138.54
2019-08-06 15:30:00,83.06472,10.35221,83.7073232194,28.22472,8.23221,29.40075,54.84,2.12,54.8809620907,136.51,82.42472,9.11221,82.9268764525,28.22472,8.23221,29.40075,54.2,0.88,54.2071434407,136.87,52.75472,15.41221,54.9599554163,28.22472,8.23221,29.40075,24.53,7.18,25.5592116467,138.84,52.59472,15.40221,54.8035824081,28.22472,8.23221,29.40075,24.37,7.17,25.4028699166,138.79
2019-08-06 16:00:00,85.74296,10.53003,86.3871328461,29.14296,8.50003,30.35725,56.6,2.03,56.6363920108,136.65,85.09296,9.29003,85.598577669,29.14296,8.50003,30.35725,55.95,0.79,55.9555770232,137.0,57.50296,15.26003,59.4933519342,29.14296,8.50003,30.35725,28.36,6.76,29.1545399552,139.01,57.34296,15.26003,59.3387190388,29.14296,8.50003,30.35725,28.2,6.76,28.998924118,138.96
2019-08-06 16:30:00,80.9392,9.96435,81.5502444359,29.0892,8.48435,30.30125,51.85,1.48,51.871118168,137.47,80.3192,8.70435,80.7894770225,29.0892,8.48435,30.30125,51.23,0.22,51.2304723773,137.8,61.1292,13.09435,62.5159267272,29.0892,8.48435,30.30125,32.04,4.61,32.3699505715,139.9,60.9692,13.09435,62.3594848484,29.0892,8.48435,30.30125,31.88,4.61,32.2115895292,139.81
2019-08-06 17:00:00,74.26384,6.23737,74.5253159407,20.73384,6.04737,21.59775,53.53,0.19,53.530337193,137.47,73.62384,7.06737,73.9622710242,20.73384,6.04737,21.59775,52.89,1.02,52.8998345933,137.76,61.15384,9.59737,61.9023558329,20.73384,6.04737,21.59775,40.42,3.55,40.5755948817,139.78,60.90384,9.61737,61.6585073811,20.73384,6.04737,21.59775,40.17,3.5700000000000003,40.3283250334,139.66
2019-08-06 17:30:00,74.83544,7.8386700000000005,75.2448524974,22.55544,6.57867,23.49525,52.28,1.26,52.2951814224,137.59,74.19544,9.03867,74.7439688013,22.55544,6.57867,23.49525,51.64,2.46,51.6985609084,137.92,53.92544,9.34867,54.7297972768,22.55544,6.57867,23.49525,31.37,2.77,31.4920593166,139.9,53.72544,9.36867,54.5361795578,22.55544,6.57867,23.49525,31.17,2.79,31.2946161504,139.79
2019-08-06 18:00:00,76.07912,8.13516,76.5128311344,22.50912,6.56516,23.447,53.57,1.57,53.5930014088,137.59,75.41912,9.32516,75.9934357073,22.50912,6.56516,23.447,52.91,2.76,52.9819374882,137.92,56.46912,8.99516,57.1810669453,22.50912,6.56516,23.447,33.96,2.43,34.0468280461,139.9,56.27912,9.02516,56.9981829623,22.50912,6.56516,23.447,33.77,2.46,33.8594816853,139.76
2019-08-06 18:30:00,72.40672,7.99571,72.8468563465,19.11672,5.57571,19.91325,53.29,2.42,53.3449200955,137.94,71.76672,9.19571,72.3534600552,19.11672,5.57571,19.91325,52.65,3.62,52.7743015112,138.27,54.40672,7.6357099999999996,54.9399239931,19.11672,5.57571,19.91325,35.29,2.06,35.3500735501,140.17,54.20672,7.65571,54.7446653909,19.11672,5.57571,19.91325,35.09,2.08,35.151593136,140.06
2019-08-06 19:00:00,71.11264,7.47827,71.5047697008,17.82264,5.19827,18.56525,53.29,2.2800000000000002,53.3387523289,138.1,70.45264,8.67827,70.9851171244,17.82264,5.19827,18.56525,52.63,3.48,52.7449267703,138.41,56.66264,7.33827,57.1358467021,17.82264,5.19827,18.56525,38.84,2.14,38.8989100104,140.29,56.44264,7.35827,56.920257796,17.82264,5.19827,18.56525,38.62,2.16,38.6803567719,140.19
2019-08-06 19:30:00,68.05112,6.30116,68.3422237756,13.82112,4.03116,14.397,54.23,2.27,54.2774888881,138.04,67.39112,7.5011600000000005,67.8073038559,13.82112,4.03116,14.397,53.57,3.47,53.6822670907,138.35,53.71112,6.47116,54.0995408798,13.82112,4.03116,14.397,39.89,2.44,39.9645555461,140.2,53.48112,6.51116,53.8760187932,13.82112,4.03116,14.397,39.66,2.48,39.7374634319,140.09
2019-08-06 20:00:00,68.40616,5.22388,68.6053325056,9.95616,2.90388,10.371,58.45,2.32,58.4960246513,138.29,67.68616,6.45388,67.9931527626,9.95616,2.90388,10.371,57.73,3.55,57.8390473642,138.61,49.77616,5.28388,50.0558237591,9.95616,2.90388,10.371,39.82,2.38,39.8910616555,140.51,49.53616,5.30388,49.819296368,9.95616,2.90388,10.371,39.58,2.4,39.6526972601,140.38
2019-08-06 20:30:00,67.01144,5.89792,67.2704879661,8.70144,2.53792,9.064,58.31,3.36,58.4067264962,137.95,66.30144,7.11792,66.682424455,8.70144,2.53792,9.064,57.6,4.58,57.7817999027,138.23,48.91144,29.87792,57.3150858536,8.70144,2.53792,9.064,40.21,27.34,48.6242706886,137.36,48.18144,27.36792,55.4116793248,8.70144,2.53792,9.064,39.48,24.83,46.6390319368,137.25
2019-08-06 21:00:00,66.56352,6.38811,66.8693513066,8.87352,2.58811,9.24325,57.69,3.8,57.8150162155,137.9,65.85352,7.60811,66.2915487386,8.87352,2.58811,9.24325,56.98,5.02,57.2007062893,138.18,49.17352,37.25811,61.6944230053,8.87352,2.58811,9.24325,40.3,34.67,53.1610656402,136.49,48.31352,33.51811,58.8018699767,8.87352,2.58811,9.24325,39.44,30.93,50.1216370443,136.37
2019-08-06 21:30:00,66.47136,6.03623,66.7448707607,7.70136,2.24623,8.02225,58.77,3.79,58.8920792637,137.79,65.76136,7.24623,66.1593857156,7.70136,2.24623,8.02225,58.06,5.0,58.2748968253,138.07,48.21136,36.91623,60.7218516719,7.70136,2.24623,8.02225,40.51,34.67,53.3204369825,136.39,47.33136,33.06623,57.7376238328,7.70136,2.24623,8.02225,39.63,30.82,50.2036781521,136.28
2019-08-06 22:00:00,63.1704,6.5397,63.5080082529,6.4104,1.8697,6.6775,56.76,4.67,56.9517910166,137.54,62.4704,7.7397,62.9480248479,6.4104,1.8697,6.6775,56.06,5.87,56.3664838357,137.82,46.3904,35.9297,58.6771893861,6.4104,1.8697,6.6775,39.98,34.06,52.521271881,136.07,45.5104,32.9497,56.1861125034,6.4104,1.8697,6.6775,39.1,31.08,49.9477366855,136.0
2019-08-06 22:30:00,60.07704,7.30747,60.5198302457,4.75704,1.38747,4.95525,55.32,5.92,55.6358589401,137.42,59.39704,8.47747,59.9989654774,4.75704,1.38747,4.95525,54.64,7.09,55.098073469,137.71,42.66704,34.89747,55.1208646046,4.75704,1.38747,4.95525,37.91,33.51,50.597314158,135.86,41.78704,32.79747,53.1209069046,4.75704,1.38747,4.95525,37.03,31.41,48.557275459,135.82
2019-08-06 23:00:00,57.83024,7.78882,58.3523981979,5.5502400000000005,1.61882,5.7815,52.28,6.17,52.6428276216,137.99,57.17024,8.95882,57.8679254635,5.5502400000000005,1.61882,5.7815,51.62,7.34,52.1392366649,138.28,41.26024,34.77882,53.9627068025,5.5502400000000005,1.61882,5.7815,35.71,33.16,48.7318140438,136.44,40.35024,33.95882,52.7384425619,5.5502400000000005,1.61882,5.7815,34.8,32.34,47.5070057991,136.4
2019-08-06 23:30:00,54.68896,8.02553,55.2746911132,5.29896,1.54553,5.51975,49.39,6.48,49.8132763428,138.05,54.04896,9.17553,54.8222621556,5.29896,1.54553,5.51975,48.75,7.63,49.3434838657,138.34,39.77896,34.73553,52.8102518746,5.29896,1.54553,5.51975,34.48,33.19,47.8586094658,136.44,38.86896,33.91553,51.5854555729,5.29896,1.54553,5.51975,33.57,32.37,46.6343414235,136.4
2019-08-07 00:00:00,50.58656,8.83983,51.3531172088,4.21656,1.22983,4.39225,46.37,7.61,46.9903075112,138.92,49.97656,9.97983,50.9632569236,4.21656,1.22983,4.39225,45.76,8.75,46.5890555818,139.2,39.00656,34.67983,52.1938917103,4.21656,1.22983,4.39225,34.79,33.45,48.2622689065,137.14,38.08656,33.92983,51.0080328621,4.21656,1.22983,4.39225,33.87,32.7,47.0793680926,137.09
2019-08-07 00:30:00,48.40984,9.34162,49.3029256034,4.11984,1.2016200000000001,4.2915,44.29,8.14,45.0318076475,138.77,47.80984,10.46162,48.9410491699,4.11984,1.2016200000000001,4.2915,43.69,9.26,44.66053851,139.04,37.34984,33.97162,50.4884295007,4.11984,1.2016200000000001,4.2915,33.23,32.77,46.6701810581,136.98,36.41984,34.49162,50.1605083293,4.11984,1.2016200000000001,4.2915,32.3,33.29,46.3844165642,136.95
2019-08-07 01:00:00,46.96104,9.71197,47.9547874478,4.12104,1.20197,4.29275,42.84,8.51,43.6770614854,138.99,46.36104,10.83197,47.6096377214,4.12104,1.20197,4.29275,42.24,9.63,43.3238329329,139.26,36.28104,33.84197,49.6144414154,4.12104,1.20197,4.29275,32.16,32.64,45.8217764824,137.18,35.35104,34.74197,49.5651138258,4.12104,1.20197,4.29275,31.23,33.54,45.8284245856,137.14
2019-08-07 01:30:00,46.79272,9.71996,47.7915920158,4.18272,1.21996,4.357,42.61,8.5,43.4495350953,139.05,46.22272,10.83996,47.4767793453,4.18272,1.21996,4.357,42.04,9.62,43.1266275055,139.33,35.55272,33.55996,48.8903550263,4.18272,1.21996,4.357,31.37,32.34,45.0549941738,137.28,34.62272,35.12996,49.3238971473,4.18272,1.21996,4.357,30.44,33.91,45.5684287638,137.24
2019-08-07 02:00:00,46.19392,9.64406,47.1898944505,4.33392,1.26406,4.5145,41.86,8.38,42.6905610176,138.97,45.61392,10.75406,46.8644801982,4.33392,1.26406,4.5145,41.28,9.49,42.3567999263,139.24,35.06392,33.62406,48.5804065097,4.33392,1.26406,4.5145,30.73,32.36,44.6262534838,137.21,34.12392,35.13406,48.9779959599,4.33392,1.26406,4.5145,29.79,33.87,45.1067733273,137.17
2019-08-07 02:30:00,46.04472,10.14971,47.1501097874,4.7647200000000005,1.38971,4.96325,41.28,8.76,42.1992416993,138.9,45.46472,11.25971,46.8382518244,4.7647200000000005,1.38971,4.96325,40.7,9.87,41.8796716797,139.17,35.27472,33.70971,48.7919093638,4.7647200000000005,1.38971,4.96325,30.51,32.32,44.4459503217,137.1,34.33472,35.19971,49.1720711539,4.7647200000000005,1.38971,4.96325,29.57,33.81,44.9166004947,137.06
2019-08-07 03:00:00,44.71168,10.19799,45.859931623,4.14168,1.2079900000000001,4.31425,40.57,8.99,41.5541213359,138.96,44.13168,11.30799,45.5573903715,4.14168,1.2079900000000001,4.31425,39.99,10.1,41.2457282637,139.22,34.18168,33.41799,47.8032352803,4.14168,1.2079900000000001,4.31425,30.04,32.21,44.0441335481,137.14,33.24168,35.16799,48.3921151621,4.14168,1.2079900000000001,4.31425,29.1,33.96,44.7223836574,137.09
2019-08-07 03:30:00,44.19968,10.43199,45.4140741121,3.94968,1.15199,4.11425,40.25,9.28,41.3059426717,138.96,43.63968,11.53199,45.1376612582,3.94968,1.15199,4.11425,39.69,10.38,41.0248765994,139.22,33.67968,33.24199,47.32177875,3.94968,1.15199,4.11425,29.73,32.09,43.7451825919,137.14,32.74968,35.22199,48.0950113802,3.94968,1.15199,4.11425,28.8,34.07,44.6117125876,137.09
2019-08-07 04:00:00,44.2792,10.44685,45.4948813336,4.0692,1.18685,4.23875,40.21,9.26,41.2624732657,138.92,43.6992,11.54685,45.1990024842,4.0692,1.18685,4.23875,39.63,10.36,40.9617687606,139.17,33.6092,33.15685,47.2118102445,4.0692,1.18685,4.23875,29.54,31.97,43.5280656588,137.09,32.669200000000004,35.28685,48.0878197838,4.0692,1.18685,4.23875,28.6,34.1,44.5058423131,137.05
2019-08-07 04:30:00,44.01344,10.64267,45.2818873874,3.8834400000000002,1.13267,4.04525,40.13,9.51,41.2414475983,138.86,43.45344,11.74267,45.0121288828,3.8834400000000002,1.13267,4.04525,39.57,10.61,40.9677556134,139.11,33.39344,32.86267,46.8516479386,3.8834400000000002,1.13267,4.04525,29.51,31.73,43.3316627883,137.03,32.46344,35.39267,48.0262014567,3.8834400000000002,1.13267,4.04525,28.58,34.26,44.6157371339,136.99
2019-08-07 05:00:00,43.82768,10.98474,45.1832938933,3.78768,1.10474,3.9455,40.04,9.88,41.2409505225,139.04,43.24768,12.07474,44.9016833922,3.78768,1.10474,3.9455,39.46,10.97,40.9564707952,139.28,33.98768,33.40474,47.6554199042,3.78768,1.10474,3.9455,30.2,32.3,44.2191135144,137.1,33.04768,34.93474,48.0893461408,3.78768,1.10474,3.9455,29.26,33.83,44.7282516985,137.07
2019-08-07 05:30:00,44.32984,10.86412,45.6416894714,3.57984,1.04412,3.729,40.75,9.82,41.9165229951,139.04,43.74984,11.96412,45.3562417689,3.57984,1.04412,3.729,40.17,10.92,41.6278188235,139.28,34.56984,33.65412,48.245970097,3.57984,1.04412,3.729,30.99,32.61,44.9865779983,137.07,33.63984,34.54412,48.2175804225,3.57984,1.04412,3.729,30.06,33.5,45.0094834452,137.03
2019-08-07 06:00:00,45.62136,10.56373,46.8284195736,3.68136,1.07373,3.83475,41.94,9.49,43.0002755805,138.89,45.03136,11.68373,46.5223917072,3.68136,1.07373,3.83475,41.35,10.61,42.6895139349,139.14,35.39136,33.78373,48.9273826744,3.68136,1.07373,3.83475,31.71,32.71,45.5573067685,136.95,34.46136,34.34373,48.6526168193,3.68136,1.07373,3.83475,30.78,33.27,45.3244007131,136.9
2019-08-07 06:30:00,51.07352,8.50436,51.7767185538,4.6435200000000005,1.35436,4.837,46.43,7.15,46.9773072877,138.0,50.44352,9.634360000000001,51.3553269155,4.6435200000000005,1.35436,4.837,45.8,8.28,46.5424365499,138.25,39.81352,35.16436,53.1191922849,4.6435200000000005,1.35436,4.837,35.17,33.81,48.7857048735,136.2,38.92352,32.79436,50.8970574493,4.6435200000000005,1.35436,4.837,34.28,31.44,46.5144278692,136.15
2019-08-07 07:00:00,55.83752,7.25136,56.3064016041,6.10752,1.78136,6.362,49.73,5.47,50.0299290425,139.06,55.18752,8.43136,55.8278621765,6.10752,1.78136,6.362,49.08,6.65,49.5284655526,139.31,43.84752,37.96136,57.9971539233,6.10752,1.78136,6.362,37.74,36.18,52.2809716819,137.26,42.94752,31.95136,53.5292338821,6.10752,1.78136,6.362,36.84,30.17,47.6173760302,137.2
2019-08-07 07:30:00,62.80264,5.28077,63.0242661422,8.40264,2.45077,8.75275,54.4,2.83,54.4735614771,138.05,62.13264,6.49077,62.4707535457,8.40264,2.45077,8.75275,53.73,4.04,53.8816712807,138.31,48.37264,39.63077,62.5340725634,8.40264,2.45077,8.75275,39.97,37.18,54.5889485152,136.45,47.48264,30.81077,56.6030445238,8.40264,2.45077,8.75275,39.08,28.36,48.2859814025,136.4
2019-08-07 08:00:00,67.3972,5.09335,67.5893836491,12.6972,3.70335,13.22625,54.7,1.3900000000000001,54.7176580274,137.06,66.7172,6.30335,67.0143044212,12.6972,3.70335,13.22625,54.02,2.6,54.0825332247,137.32,51.7472,41.53335,66.3535369823,12.6972,3.70335,13.22625,39.05,37.83,54.3692137151,135.55,50.8672,30.56335,59.3429894685,12.6972,3.70335,13.22625,38.17,26.86,46.6734239155,135.5
2019-08-07 08:30:00,72.59816000000001,5.37363,72.7967632162,17.49816,5.10363,18.22725,55.1,0.27,55.1006615205,136.48,71.94816,6.5336300000000005,72.2442111754,17.49816,5.10363,18.22725,54.45,1.43,54.468774541,136.76,53.74816,43.53363,69.166766907,17.49816,5.10363,18.22725,36.25,38.43,52.8292286523,135.04,52.85816,30.74363,61.1486374678,17.49816,5.10363,18.22725,35.36,25.64,43.6776739307,135.0
2019-08-07 09:00:00,75.93144,7.25667,76.2774071397,20.25144,5.90667,21.09525,55.68,1.35,55.696363436,135.92,75.26144,6.65667,75.5552487016,20.25144,5.90667,21.09525,55.01,0.75,55.0151124692,136.22,54.57144,45.38667,70.9788128765,20.25144,5.90667,21.09525,34.32,39.48,52.3118801039,134.59,53.68144,30.17667,61.5818838033,20.25144,5.90667,21.09525,33.43,24.27,41.3109888528,134.5
2019-08-07 09:30:00,78.53048,8.80514,79.022571329,21.72048,6.33514,22.6255,56.81,2.47,56.8636703001,135.76,77.86048,7.59514,78.2300485584,21.72048,6.33514,22.6255,56.14,1.26,56.1541378707,136.07,55.12048,46.24514,71.9505405751,21.72048,6.33514,22.6255,33.4,39.91,52.0419840129,134.53,54.25048,30.07514,62.0292562123,21.72048,6.33514,22.6255,32.53,23.74,40.2714352861,134.44
2019-08-07 10:00:00,78.51248,8.71239,78.9944001513,20.92248,6.10239,21.79425,57.59,2.61,57.6491127425,135.64,77.84248,7.50239,78.2031811902,20.92248,6.10239,21.79425,56.92,1.4,56.9372145437,135.94,55.74248,46.20239,72.40086269,20.92248,6.10239,21.79425,34.82,40.1,53.107837463,134.4,54.86248,29.52239,62.3013902177,20.92248,6.10239,21.79425,33.94,23.42,41.2361491898,134.33
2019-08-07 10:30:00,82.13856,9.48458,82.6843413026,25.79856,7.52458,26.8735,56.34,1.96,56.3740826976,135.92,81.46856,8.26458,81.8866872639,25.79856,7.52458,26.8735,55.67,0.74,55.6749180511,136.25,47.34856,44.46458,64.9537143561,25.79856,7.52458,26.8735,21.55,36.94,42.7664132235,135.07,46.35856,34.67458,57.8916451956,25.79856,7.52458,26.8735,20.56,27.15,34.056366512,135.02
2019-08-07 11:00:00,79.1084,8.83245,79.5999442435,23.5284,6.86245,24.50875,55.58,1.97,55.61490178,135.58,78.4484,7.63245,78.8188159995,23.5284,6.86245,24.50875,54.92,0.77,54.9253975862,135.88,55.0584,45.90245,71.6830686185,23.5284,6.86245,24.50875,31.53,39.04,50.1822926937,134.38,54.2184,31.40245,62.6557959375,23.5284,6.86245,24.50875,30.69,24.54,39.294881346,134.33
2019-08-07 11:30:00,78.77272,8.91746,79.2758633447,24.40272,7.11746,25.4195,54.37,1.8,54.3997876834,135.44,78.13272,7.70746,78.5119537029,24.40272,7.11746,25.4195,53.73,0.59,53.7332392472,135.73,53.38272,47.52746,71.474290823,24.40272,7.11746,25.4195,28.98,40.41,49.7273415738,134.06,52.48272,29.92746,60.4159644519,24.40272,7.11746,25.4195,28.08,22.81,36.1770991098,134.01
2019-08-07 12:00:00,85.554,10.81825,86.2352680118,26.634,7.76825,27.74375,58.92,3.05,58.9988889726,135.15,84.864,9.60825,85.40618809,26.634,7.76825,27.74375,58.23,1.8399999999999999,58.2590636725,135.43,57.314,49.04825,75.4362341588,26.634,7.76825,27.74375,30.68,41.28,51.4324877874,133.85,56.434,29.57825,63.715533656,26.634,7.76825,27.74375,29.8,21.81,36.9285269135,133.79
2019-08-07 12:30:00,80.21056,9.17558,80.7336683413,22.03056,6.42558,22.9485,58.18,2.75,58.2449560048,135.49,79.53056,7.95558,79.9274747947,22.03056,6.42558,22.9485,57.5,1.53,57.5203520504,135.77,55.21056,47.55558,72.8679567756,22.03056,6.42558,22.9485,33.18,41.13,52.8449552938,134.14,54.34056,28.53558,61.3773230685,22.03056,6.42558,22.9485,32.31,22.11,39.1508390715,134.09
2019-08-07 13:00:00,80.82248,9.43239,81.3710222036,24.28248,7.08239,25.29425,56.54,2.35,56.5888160329,135.49,80.14248,8.21239,80.5621527149,24.28248,7.08239,25.29425,55.86,1.13,55.8714282975,135.77,56.17248,47.93239,73.84349342,24.28248,7.08239,25.29425,31.89,40.85,51.8236876341,134.14,55.30248,29.58239,62.7174783634,24.28248,7.08239,25.29425,31.02,22.5,38.3208872549,134.06
2019-08-07 13:30:00,82.68984,9.29037,83.2100992306,24.30984,7.09037,25.32275,58.38,2.2,58.4214378461,135.68,82.00984,8.07037,82.4059750793,24.30984,7.09037,25.32275,57.7,0.98,57.7083217569,135.98,60.17984,47.91037,76.9221469797,24.30984,7.09037,25.32275,35.87,40.82,54.3408621573,134.28,59.30984,29.69037,66.3262782882,24.30984,7.09037,25.32275,35.0,22.6,41.6624531203,134.23
2019-08-07 14:00:00,79.1064,8.59145,79.5715749125,20.8164,6.07145,21.68375,58.29,2.52,58.3444470365,135.68,78.4164,7.36145,78.7611753027,20.8164,6.07145,21.68375,57.6,1.29,57.6144435016,135.98,56.9864,46.80145,73.7416131303,20.8164,6.07145,21.68375,36.17,40.73,54.4720276839,134.32,56.1264,28.841450000000002,63.1031062236,20.8164,6.07145,21.68375,35.31,22.77,42.0151044269,134.29
2019-08-07 14:30:00,77.93016,8.22588,78.3630967956,19.46016,5.67588,20.271,58.47,2.55,58.5255790232,135.6,77.24016,7.00588,77.5572348102,19.46016,5.67588,20.271,57.78,1.33,57.7953051727,135.9,55.13016,46.08588,71.8557087294,19.46016,5.67588,20.271,35.67,40.41,53.9009925697,134.32,54.25016,28.85588,61.4470639705,19.46016,5.67588,20.271,34.79,23.18,41.8049817606,134.29
2019-08-07 15:00:00,80.83976,8.99243,81.338370983,22.25976,6.49243,23.18725,58.58,2.5,58.6333215842,135.75,80.14976,7.75243,80.5238113788,22.25976,6.49243,23.18725,57.89,1.26,57.9037105892,136.07,54.04976,47.21243,71.7662183939,22.25976,6.49243,23.18725,31.79,40.72,51.6596796351,134.46,53.14976,29.46243,60.7694970323,22.25976,6.49243,23.18725,30.89,22.97,38.494324257,134.43
2019-08-07 15:30:00,79.05232,7.82276,79.4384344722,19.07232,5.56276,19.867,59.98,2.26,60.0225624245,135.89,78.33232,6.58276,78.608428847,19.07232,5.56276,19.867,59.26,1.02,59.2687776152,136.19,56.94232,45.67276,72.9960876554,19.07232,5.56276,19.867,37.87,40.11,55.1629313942,134.6,56.08232,29.27276,63.2623197061,19.07232,5.56276,19.867,37.01,23.71,43.9534321754,134.55
2019-08-07 16:00:00,74.5804,5.9922,74.8207359293,15.2304,4.4422,15.865,59.35,1.55,59.370236651,136.2,73.8904,5.2122,74.0740051638,15.2304,4.4422,15.865,58.66,0.77,58.6650534816,136.49,53.4604,43.0622,68.64668555,15.2304,4.4422,15.865,38.23,38.62,54.3418558756,134.98,52.5904,29.9822,60.536621057,15.2304,4.4422,15.865,37.36,25.54,45.2555101617,134.95
2019-08-07 16:30:00,73.93656,6.5923300000000005,74.2298708032,22.15656,6.46233,23.07975,51.78,0.13,51.7801631902,136.82,73.30656,7.50233,73.6894612171,22.15656,6.46233,23.07975,51.15,1.04,51.1605717325,137.11,55.01656,43.70233,70.2617642937,22.15656,6.46233,23.07975,32.86,37.24,49.6648487363,135.57,54.07656,33.99233,63.8729429435,22.15656,6.46233,23.07975,31.92,27.53,42.1519548776,135.48
2019-08-07 17:00:00,74.17768,6.99599,74.5068593236,21.51768,6.27599,22.41425,52.66,0.72,52.664921912,136.82,73.52768,8.19599,73.983065483,21.51768,6.27599,22.41425,52.01,1.92,52.0454272727,137.11,54.38768,42.76599,69.1877853126,21.51768,6.27599,22.41425,32.87,36.49,49.1116788554,135.55,53.50768,34.56599,63.7014872955,21.51768,6.27599,22.41425,31.99,28.29,42.7046156756,135.45
2019-08-07 17:30:00,77.99672,9.26446,78.5450097069,25.62672,7.47446,26.6945,52.37,1.79,52.4005820578,137.14,77.34672,10.44446,78.0487145279,25.62672,7.47446,26.6945,51.72,2.9699999999999998,51.8052053369,137.45,49.90672,40.91446,64.5342834333,25.62672,7.47446,26.6945,24.28,33.44,41.3249561403,136.16,48.92672,39.30446,62.7587803088,25.62672,7.47446,26.6945,23.3,31.83,39.4466589206,136.1
2019-08-07 18:00:00,76.2408,9.87315,76.8774263068,25.4508,7.42315,26.51125,50.79,2.45,50.8490570217,137.22,75.6108,11.04315,76.412984751,25.4508,7.42315,26.51125,50.16,3.62,50.2904563511,137.53,49.3708,39.90315,63.4802116613,25.4508,7.42315,26.51125,23.92,32.48,40.3375358692,136.24,48.4408,40.27315,62.995537267,25.4508,7.42315,26.51125,22.99,32.85,40.0956680952,136.18
2019-08-07 18:30:00,71.45944,8.93317,72.0156447681,20.47944,5.97317,21.33275,50.98,2.96,51.0658594366,137.17,70.80944,10.10317,71.5265743424,20.47944,5.97317,21.33275,50.33,4.13,50.4991663298,137.45,53.34944,40.31317,66.8678878369,20.47944,5.97317,21.33275,32.87,34.34,47.5360126641,135.85,52.44944,36.70317,64.0161420609,20.47944,5.97317,21.33275,31.97,30.73,44.3442645671,135.78
2019-08-07 19:00:00,68.87336,8.00973,69.3375474931,16.83336,4.90973,17.53475,52.04,3.1,52.1322510544,137.17,68.20336,9.18973,68.8196879734,16.83336,4.90973,17.53475,51.37,4.28,51.5479902615,137.45,54.44336,39.40973,67.2101649065,16.83336,4.90973,17.53475,37.61,34.5,51.0368700059,135.81,53.56336,35.47973,64.2483056225,16.83336,4.90973,17.53475,36.73,30.57,47.787213771,135.75
2019-08-07 19:30:00,66.14016,7.02588,66.5122827348,11.78016,3.43588,12.271,54.36,3.59,54.4784149916,137.21,65.45016,8.20588,65.9625644635,11.78016,3.43588,12.271,53.67,4.77,53.8815534297,137.49,53.65016,38.15588,65.8347237148,11.78016,3.43588,12.271,41.87,34.72,54.3927872057,135.75,52.79016,33.77588,62.6706555144,11.78016,3.43588,12.271,41.01,30.34,51.0130934173,135.66
2019-08-07 20:00:00,66.52624,5.39057,66.7442795561,7.2362400000000004,2.11057,7.53775,59.29,3.2800000000000002,59.3806576252,137.32,65.79624,6.60057,66.1264903232,7.2362400000000004,2.11057,7.53775,58.56,4.49,58.7318797588,137.6,50.586240000000004,37.13057,62.7506725531,7.2362400000000004,2.11057,7.53775,43.35,35.02,55.7281158842,135.89,49.71624,32.21057,59.2387148701,7.2362400000000004,2.11057,7.53775,42.48,30.1,52.0630425542,135.81
2019-08-07 20:30:00,65.06424,5.90957,65.3320621469,6.92424,2.01957,7.21275,58.14,3.89,58.2699897031,137.49,64.34424,7.10957,64.7358263001,6.92424,2.01957,7.21275,57.42,5.09,57.6451602478,137.77,48.90424,36.36957,60.9456340681,6.92424,2.01957,7.21275,41.98,34.35,54.242445557,136.07,48.00424,32.92957,58.213088205,6.92424,2.01957,7.21275,41.08,30.91,51.4100622447,135.99
2019-08-07 21:00:00,63.87824,5.71532,64.1334111692,6.25824,1.82532,6.519,57.62,3.89,57.7511601615,137.35,63.15824,6.90532,63.5346104434,6.25824,1.82532,6.519,56.9,5.08,57.1263196784,137.63,46.46824,35.54532,58.5044195134,6.25824,1.82532,6.519,40.21,33.72,52.477447537,136.0,45.57824,33.37532,56.4914856116,6.25824,1.82532,6.519,39.32,31.55,50.4129437744,135.9
2019-08-07 21:30:00,67.99552,6.57411,68.3125878763,9.06552,2.64411,9.44325,58.93,3.93,59.0608990788,137.46,67.25552,7.78411,67.7044853681,9.06552,2.64411,9.44325,58.19,5.14,58.4165704231,137.76,41.88552,34.01411,53.9569871728,9.06552,2.64411,9.44325,32.82,31.37,45.4007632094,136.45,40.91552,36.89411,55.0931495702,9.06552,2.64411,9.44325,31.85,34.25,46.7705569777,136.37
2019-08-07 22:00:00,62.79184,6.80012,63.1589803797,5.93184,1.73012,6.179,56.86,5.07,57.0855892498,138.2,62.09184,7.99012,62.6038226644,5.93184,1.73012,6.179,56.16,6.26,56.5078153887,138.47,44.34184,34.32012,56.0720020277,5.93184,1.73012,6.179,38.41,32.59,50.3729709269,136.86,43.47184,35.14012,55.8983801787,5.93184,1.73012,6.179,37.54,33.41,50.2541510723,136.77
2019-08-07 22:30:00,59.52184,7.74137,60.0231475888,4.22184,1.23137,4.39775,55.3,6.51,55.6818650909,138.9,58.82184,8.93137,59.4960354231,4.22184,1.23137,4.39775,54.6,7.7,55.1402756613,139.17,42.91184,34.46137,55.0364609551,4.22184,1.23137,4.39775,38.69,33.23,51.0014607634,137.34,41.98184,34.44137,54.3017758205,4.22184,1.23137,4.39775,37.76,33.21,50.2863967689,137.24
2019-08-07 23:00:00,55.67024,8.125070000000001,56.2600425183,3.4802400000000002,1.01507,3.6252500000000003,52.19,7.11,52.6720817891,137.45,55.00024,9.28507,55.7784808413,3.4802400000000002,1.01507,3.6252500000000003,51.52,8.27,52.1795295111,137.72,41.17024,33.31507,52.9611418944,3.4802400000000002,1.01507,3.6252500000000003,37.69,32.3,49.6369428954,135.83,40.27024,33.65507,52.4819584844,3.4802400000000002,1.01507,3.6252500000000003,36.79,32.64,49.1820465211,135.74
2019-08-07 23:30:00,52.47488,8.81809,53.2106356123,4.24488,1.2380900000000001,4.42175,48.23,7.58,48.8220165499,138.05,51.83488,9.95809,52.7827466229,4.24488,1.2380900000000001,4.42175,47.59,8.72,48.3822953155,138.31,39.50488,33.38809,51.7242699094,4.24488,1.2380900000000001,4.42175,35.26,32.15,47.7167695889,136.4,38.58488,34.61809,51.8382592287,4.24488,1.2380900000000001,4.42175,34.34,33.38,47.8900824806,136.3
2019-08-08 00:00:00,50.29056,10.40808,51.35629031,5.41056,1.57808,5.636,44.88,8.83,45.7403902476,138.47,49.69056,11.52808,51.0102772155,5.41056,1.57808,5.636,44.28,9.95,45.3841481136,138.74,37.70056,33.49808,50.4326638995,5.41056,1.57808,5.636,32.29,31.92,45.4040802131,136.7,36.76056,35.45808,51.0745945535,5.41056,1.57808,5.636,31.35,33.88,46.1592558432,136.61
2019-08-08 00:30:00,48.11336,9.93473,49.1283448801,3.51336,1.02473,3.65975,44.6,8.91,45.481293957,138.5,47.49336,11.06473,48.7652283299,3.51336,1.02473,3.65975,43.98,10.04,45.1114397908,138.74,36.55336,33.25473,49.4168513228,3.51336,1.02473,3.65975,33.04,32.23,46.1564134222,136.66,35.61336,34.57473,49.6359080209,3.51336,1.02473,3.65975,32.1,33.55,46.4328816681,136.57
2019-08-08 01:00:00,48.0768,10.3349,49.1750836934,4.8168,1.4049,5.0175,43.26,8.93,44.1720782848,138.56,47.4668,11.4549,48.8294156861,4.8168,1.4049,5.0175,42.65,10.05,43.8180898717,138.83,35.4868,33.3249,48.6812277398,4.8168,1.4049,5.0175,30.67,31.92,44.2666386797,136.77,34.5568,35.3049,49.4025140074,4.8168,1.4049,5.0175,29.74,33.9,45.0963147053,136.68
2019-08-08 01:30:00,47.48456,11.00383,48.7428734592,5.94456,1.7338300000000002,6.19225,41.54,9.27,42.5617727544,138.56,46.904560000000004,12.11383,48.4436025298,5.94456,1.7338300000000002,6.19225,40.96,10.38,42.2547748781,138.83,36.39456,33.60383,49.5356577453,5.94456,1.7338300000000002,6.19225,30.45,31.87,44.0783325456,136.73,35.45456,35.71383,50.3239851171,5.94456,1.7338300000000002,6.19225,29.51,33.98,45.0053385722,136.65
2019-08-08 02:00:00,46.65784,10.94562,47.9245305731,4.16784,1.21562,4.3415,42.49,9.73,43.5898267948,138.59,46.05784,12.04562,47.6069489324,4.16784,1.21562,4.3415,41.89,10.83,43.2673202313,138.83,36.20784,33.33562,49.2165748326,4.16784,1.21562,4.3415,32.04,32.12,45.3680063481,136.67,35.28784,34.87562,49.6139146032,4.16784,1.21562,4.3415,31.12,33.66,45.8415750166,136.59
2019-08-08 02:30:00,45.4764,11.18895,46.8326334842,3.5964,1.04895,3.74625,41.88,10.14,43.0900684613,138.81,44.8764,12.28895,46.5285887285,3.5964,1.04895,3.74625,41.28,11.24,42.7828937778,139.07,35.6464,33.34895,48.8141198739,3.5964,1.04895,3.74625,32.05,32.3,45.5026647571,136.85,34.5664,34.80895,49.0560802456,3.5964,1.04895,3.74625,30.97,33.76,45.8135187472,136.78
2019-08-08 03:00:00,44.70672,11.34946,46.1248420642,3.66672,1.06946,3.8195,41.04,10.28,42.3079188805,138.77,44.12672,12.45946,45.8519962646,3.66672,1.06946,3.8195,40.46,11.39,42.0326504042,139.03,34.87672,33.09946,48.0828436165,3.66672,1.06946,3.8195,31.21,32.03,44.7211918446,136.8,33.95672,34.96946,48.7434299763,3.66672,1.06946,3.8195,30.29,33.9,45.4609073821,136.72
2019-08-08 03:30:00,44.22776,11.25393,45.63710875,3.40776,0.9939300000000001,3.54975,40.82,10.26,42.0896661902,138.84,43.63776,12.35393,45.3527693119,3.40776,0.9939300000000001,3.54975,40.23,11.36,41.8031398342,139.09,34.75776,33.01393,47.9376830298,3.40776,0.9939300000000001,3.54975,31.35,32.02,44.811861153,136.87,33.81776,34.96393,48.642751695,3.40776,0.9939300000000001,3.54975,30.41,33.97,45.5930806154,136.79
2019-08-08 04:00:00,44.41112,11.66366,45.9171922514,4.16112,1.21366,4.3345,40.25,10.45,41.5844321832,138.96,43.83112,12.76366,45.6517042075,4.16112,1.21366,4.3345,39.67,11.55,41.3172046489,139.21,33.43112,32.67366,46.7462067151,4.16112,1.21366,4.3345,29.27,31.46,42.9705073277,137.05,32.48112,35.91366,48.4232808786,4.16112,1.21366,4.3345,28.32,34.7,44.789646125,136.97
2019-08-08 04:30:00,45.34608,11.36844,46.7494213804,4.48608,1.30844,4.673,40.86,10.06,42.0801996193,138.93,44.75608,12.46844,46.4603991911,4.48608,1.30844,4.673,40.27,11.16,41.7877793141,139.19,32.85608,32.64844,46.3189229948,4.48608,1.30844,4.673,28.37,31.34,42.273543736,137.09,31.90608,36.17844,48.2377182483,4.48608,1.30844,4.673,27.42,34.87,44.3595908457,137.01
2019-08-08 05:00:00,45.7092,11.2031,47.0620910527,4.1592,1.2131,4.3325,41.55,9.99,42.7340917769,138.77,45.1192,12.3131,46.7691633478,4.1592,1.2131,4.3325,40.96,11.1,42.4373844623,139.03,33.5292,32.7031,46.8369512485,4.1592,1.2131,4.3325,29.37,31.49,43.0606200606,136.93,32.5892,35.8031,48.4140261314,4.1592,1.2131,4.3325,28.43,34.59,44.7742448289,136.83
2019-08-08 05:30:00,45.79128,11.07829,47.1123108472,3.73128,1.08829,3.88675,42.06,9.99,43.2301249131,138.62,45.20128,12.17829,46.8131013816,3.73128,1.08829,3.88675,41.47,11.09,42.9272524162,138.89,33.67128,32.63829,46.8936357192,3.73128,1.08829,3.88675,29.94,31.55,43.4948974019,136.77,32.74128,35.39829,48.2185685288,3.73128,1.08829,3.88675,29.01,34.31,44.9305708844,136.69
2019-08-08 06:00:00,46.95376,10.57318,48.1294890213,4.19376,1.22318,4.3685,42.76,9.35,43.770310714,138.51,46.35376,11.69318,47.805873328,4.19376,1.22318,4.3685,42.16,10.47,43.4406088816,138.77,34.52376,32.94318,47.7194207116,4.19376,1.22318,4.3685,30.33,31.72,43.8869832638,136.71,33.58376,35.35318,48.7618321215,4.19376,1.22318,4.3685,29.39,34.13,45.040304173,136.61
2019-08-08 06:30:00,51.1932,8.7626,51.9377212149,4.8432,1.4126,5.045,46.35,7.35,46.9291487244,139.64,50.5532,9.9126,51.5158778339,4.8432,1.4126,5.045,45.71,8.5,46.4935920316,139.9,38.9032,35.5826,52.7217260055,4.8432,1.4126,5.045,34.06,34.17,48.24595838,137.88,37.9632,34.1526,51.0647103292,4.8432,1.4126,5.045,33.12,32.74,46.5708277788,137.8
2019-08-08 07:00:00,56.4728,6.6629000000000005,56.8645001407,4.9128,1.4329,5.1175,51.56,5.23,51.8245742867,139.35,55.8028,7.8529,56.352644359,4.9128,1.4329,5.1175,50.89,6.42,51.2933572697,139.61,42.0128,37.0529,56.0177896944,4.9128,1.4329,5.1175,37.1,35.62,51.4314534113,137.69,41.0928,32.5529,52.4243217433,4.9128,1.4329,5.1175,36.18,31.12,47.7226026113,137.63
2019-08-08 07:30:00,63.80768,5.29849,64.0272912379,7.05768,2.05849,7.35175,56.75,3.24,56.8424146215,137.93,63.09768,6.49849,63.431440104,7.05768,2.05849,7.35175,56.04,4.44,56.2156134895,138.21,44.59768,39.08849,59.303145885,7.05768,2.05849,7.35175,37.54,37.03,52.7301858521,136.36,43.69768,30.54849,53.3169530137,7.05768,2.05849,7.35175,36.64,28.49,46.4130337298,136.3
