Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-08 08:00:00,70.37472,4.37721,70.5107167916,11.30472,3.29721,11.77575,59.07,1.08,59.079872207,137.28,69.66472,5.60721,69.890013712,11.30472,3.29721,11.77575,58.36,2.31,58.4056992082,137.59,43.48472,39.13721,58.5033510157,11.30472,3.29721,11.77575,32.18,35.84,48.1669803911,136.18,42.56472,32.74721,53.7041446395,11.30472,3.29721,11.77575,31.26,29.45,42.9475272862,136.14
2019-08-08 08:30:00,75.38288,4.88584,75.5410486398,13.32288,3.88584,13.878,62.06,1.0,62.0680561964,136.41,74.65288,4.1958400000000005,74.7706999138,13.32288,3.88584,13.878,61.33,0.31,61.3307834615,136.73,46.04288,40.51584,61.3309064795,13.32288,3.88584,13.878,32.72,36.63,49.1157337317,135.48,45.12288,31.93584,55.2808481845,13.32288,3.88584,13.878,31.8,28.05,42.4033312371,135.42
2019-08-08 09:00:00,79.69528,6.40029,79.9518690611,18.03528,5.26029,18.78675,61.66,1.1400000000000001,61.6705375362,136.19,78.98528,5.49029,79.1758658997,18.03528,5.26029,18.78675,60.95,0.23,60.9504339607,136.49,48.93528,41.95029,64.4553214232,18.03528,5.26029,18.78675,30.9,36.69,47.9683864644,135.25,48.02528,32.94029,58.236502508,18.03528,5.26029,18.78675,29.99,27.68,40.8115486107,135.21
2019-08-08 09:30:00,82.794,8.02325,83.1818428298,19.794,5.77325,20.61875,63.0,2.25,63.0401657675,135.97,82.074,6.78325,82.3538338911,19.794,5.77325,20.61875,62.28,1.01,62.2881890891,136.28,49.804,42.65325,65.572388637,19.794,5.77325,20.61875,30.01,36.88,47.5471818303,135.17,48.884,33.24325,59.1164877726,19.794,5.77325,20.61875,29.09,27.47,40.0103611581,135.11
2019-08-08 10:00:00,84.27584,9.32837,84.7905401243,21.52584,6.27837,22.42275,62.75,3.05,62.8240797784,135.97,83.56584,8.08837,83.9563657155,21.52584,6.27837,22.42275,62.04,1.81,62.0663975111,136.28,50.74584,43.21837,66.655590784,21.52584,6.27837,22.42275,29.22,36.94,47.0995966012,135.25,49.82584,33.75837,60.1850635687,21.52584,6.27837,22.42275,28.3,27.48,39.4466779336,135.2
2019-08-08 10:30:00,83.99664,9.44152,84.5256045894,25.37664,7.40152,26.434,58.62,2.04,58.655485677,136.32,83.31664,8.21152,83.7203174958,25.37664,7.40152,26.434,57.94,0.81,57.945661615,136.62,50.37664,43.97152,66.8677831904,25.37664,7.40152,26.434,25.0,36.57,44.2985880136,135.53,49.42664,35.48152,60.8434959811,25.37664,7.40152,26.434,24.05,28.08,36.9714606149,135.48
2019-08-08 11:00:00,81.99656,9.76358,82.5758036367,25.48656,7.43358,26.5485,56.51,2.33,56.558014463,136.09,81.34656,8.54358,81.7939825601,25.48656,7.43358,26.5485,55.86,1.11,55.8710273756,136.38,50.04656,44.53358,66.9917749836,25.48656,7.43358,26.5485,24.56,37.1,44.4927364859,135.23,49.11656,34.68358,60.1280898404,25.48656,7.43358,26.5485,23.63,27.25,36.0685375362,135.18
2019-08-08 11:30:00,85.89528,11.26404,86.6306973503,29.46528,8.59404,30.693,56.43,2.67,56.4931305558,135.79,85.23528,10.04404,85.8250295438,29.46528,8.59404,30.693,55.77,1.45,55.7888465556,136.08,50.43528,45.65404,68.0294703566,29.46528,8.59404,30.693,20.97,37.06,42.5815042008,135.0,49.48528,35.73404,61.0386316311,29.46528,8.59404,30.693,20.02,27.14,33.7250648628,134.94
2019-08-08 12:00:00,83.16384,11.00987,83.8894601304,27.87384,8.12987,29.03525,55.29,2.88,55.3649573286,135.67,82.52384,9.79987,83.1036799448,27.87384,8.12987,29.03525,54.65,1.67,54.6755100571,135.98,48.75384,45.50987,66.6939666099,27.87384,8.12987,29.03525,20.88,37.38,42.8163380032,134.87,47.80384,34.82987,59.1466563971,27.87384,8.12987,29.03525,19.93,26.7,33.3180866798,134.8
2019-08-08 12:30:00,84.6328,10.96165,85.3397246689,27.0228,7.8816500000000005,28.14875,57.61,3.08,57.692274179500004,135.65,83.9728,9.74165,84.5359739079,27.0228,7.8816500000000005,28.14875,56.95,1.8599999999999999,56.9803659167,135.98,48.5028,45.21165,66.3069747731,27.0228,7.8816500000000005,28.14875,21.48,37.33,43.0687740712,134.87,47.5428,34.69165,58.8542981571,27.0228,7.8816500000000005,28.14875,20.52,26.81,33.7616128169,134.8
2019-08-08 13:00:00,83.6716,9.94255,84.2602572217,26.5116,7.73255,27.61625,57.16,2.21,57.2027071038,135.91,83.0116,8.71255,83.4675641316,26.5116,7.73255,27.61625,56.5,0.98,56.5084984759,136.22,48.4216,44.91255,66.0438376691,26.5116,7.73255,27.61625,21.91,37.18,43.1555384626,135.07,47.4616,34.80255,58.8542348609,26.5116,7.73255,27.61625,20.95,27.07,34.229919661,134.99
2019-08-08 13:30:00,85.7232,10.76135,86.3960281035,28.3932,8.28135,29.57625,57.33,2.48,57.3836152573,135.91,85.0632,9.53135,85.5955292469,28.3932,8.28135,29.57625,56.67,1.25,56.6837842773,136.25,47.6732,45.77135,66.0889588287,28.3932,8.28135,29.57625,19.28,37.49,42.1570693953,135.09,46.7232,35.05135,58.4093704388,28.3932,8.28135,29.57625,18.33,26.77,32.4441335221,135.04
2019-08-08 14:00:00,82.62424,10.35707,83.2708468467,25.94424,7.56707,27.02525,56.68,2.79,56.748625534,135.77,81.98424,9.14707,82.4929360489,25.94424,7.56707,27.02525,56.04,1.58,56.0622689516,136.12,43.88424,44.94707,62.8177174208,25.94424,7.56707,27.02525,17.94,37.38,41.4621272971,135.01,42.90424,34.44707,55.0215815982,25.94424,7.56707,27.02525,16.96,26.88,31.7832660373,134.95
2019-08-08 14:30:00,85.61016,11.15338,86.3336399131,29.36016,8.56338,30.5835,56.25,2.59,56.3095959851,135.84,84.97016,9.93338,85.5488172253,29.36016,8.56338,30.5835,55.61,1.37,55.6268730022,136.19,45.21016,45.93338,64.450244107,29.36016,8.56338,30.5835,15.85,37.37,40.592356423300004,135.07,44.24016,35.40338,56.6620779027,29.36016,8.56338,30.5835,14.88,26.84,30.6887601574,135.01
2019-08-08 15:00:00,82.60576,10.35793,83.2526173706,27.69576,8.07793,28.84975,54.91,2.2800000000000002,54.9573152547,135.78,81.96576,9.14793,82.4746654171,27.69576,8.07793,28.84975,54.27,1.07,54.2805471601,136.11,48.40576,47.15793,67.5794936579,27.69576,8.07793,28.84975,20.71,39.08,44.2283902036,134.72,47.44576,32.97793,57.7810004159,27.69576,8.07793,28.84975,19.75,24.9,31.7816377803,134.61
2019-08-08 15:30:00,84.03048,10.82514,84.7248796107,30.84048,8.99514,32.1255,53.19,1.83,53.2214712311,136.16,83.40048,9.60514,83.9517645952,30.84048,8.99514,32.1255,52.56,0.61,52.5635396449,136.49,48.51048,46.57514,67.2496121613,30.84048,8.99514,32.1255,17.67,37.58,41.5269225925,135.22,47.54048,35.79514,59.5095730639,30.84048,8.99514,32.1255,16.7,26.8,31.5773653112,135.12
2019-08-08 16:00:00,84.5792,10.84185,85.2712541485,30.5892,8.92185,31.86375,53.99,1.92,54.0241288685,136.16,83.9492,9.63185,84.4999450595,30.5892,8.92185,31.86375,53.36,0.71,53.3647233667,136.49,46.2892,45.70185,65.0488211274,30.5892,8.92185,31.86375,15.7,36.78,39.9907289256,135.35,45.3192,36.70185,58.3168559,30.5892,8.92185,31.86375,14.73,27.78,31.4436209747,135.24
2019-08-08 16:30:00,84.10664,10.64277,84.7773286048,33.02664,9.63277,34.40275,51.08,1.01,51.0899843414,136.62,83.50664,9.81277,84.0812070511,33.02664,9.63277,34.40275,50.48,0.18,50.4803209182,136.96,47.77664,43.64277,64.7093401524,33.02664,9.63277,34.40275,14.75,34.01,37.0707782492,136.01,46.78664,40.77277,62.0597168537,33.02664,9.63277,34.40275,13.76,31.14,34.0446354071,135.9
2019-08-08 17:00:00,84.42136,10.24123,85.040277611,33.74136,9.84123,35.14725,50.68,0.4,50.6815785074,136.89,83.81136,10.63123,84.4829397947,33.74136,9.84123,35.14725,50.07,0.79,50.076231887,137.23,45.26136,42.46123,62.060831143,33.74136,9.84123,35.14725,11.52,32.62,34.5944330782,136.37,44.23136,42.76123,61.5218335111,33.74136,9.84123,35.14725,10.49,32.92,34.5509261815,136.28
2019-08-08 17:30:00,82.62688,9.52784,83.1744013119,30.98688,9.03784,32.278,51.64,0.49,51.6423246959,137.18,82.00688,10.72784,82.7055918206,30.98688,9.03784,32.278,51.02,1.69,51.0479823304,137.52,45.58688,40.55784,61.0172271871,30.98688,9.03784,32.278,14.6,31.52,34.7371616572,136.67,44.56688,43.35784,62.1780434108,30.98688,9.03784,32.278,13.58,34.32,36.9090612181,136.57
2019-08-08 18:00:00,78.08256,10.04658,78.7262341653,25.70256,7.49658,26.7735,52.38,2.55,52.4420337134,137.76,77.45256,11.22658,78.2619648939,25.70256,7.49658,26.7735,51.75,3.73,51.8842500187,138.09,44.14256,39.17658,59.0200815304,25.70256,7.49658,26.7735,18.44,31.68,36.6559135748,136.97,43.14256,41.87658,60.1242749299,25.70256,7.49658,26.7735,17.44,34.38,38.5504604382,136.89
2019-08-08 18:30:00,75.73032,9.55551,76.3307876198,23.47032,6.84551,24.44825,52.26,2.71,52.3302178478,137.55,75.09032,10.74551,75.8552710289,23.47032,6.84551,24.44825,51.62,3.9,51.7671169759,137.88,43.93032,38.17551,58.2000221569,23.47032,6.84551,24.44825,20.46,31.33,37.4189858227,136.76,42.93032,41.50551,59.7136478174,23.47032,6.84551,24.44825,19.46,34.66,39.7493043964,136.67
2019-08-08 19:00:00,73.3156,8.5908,73.8172002178,20.0256,5.8408,20.86,53.29,2.75,53.3609089128,137.81,72.6656,9.7808,73.3208938298,20.0256,5.8408,20.86,52.64,3.94,52.7872446714,138.13,43.6756,37.3008,57.4361185666,20.0256,5.8408,20.86,23.65,31.46,39.3580245947,137.0,42.6856,40.5108,58.8488348568,20.0256,5.8408,20.86,22.66,34.67,41.4184077434,136.9
2019-08-08 19:30:00,69.79816,7.98613,70.2535508837,16.71816,4.87613,17.41475,53.08,3.11,53.1710306464,137.87,69.14816,9.17613,69.754350353,16.71816,4.87613,17.41475,52.43,4.3,52.6060348249,138.18,42.08816,36.53613,55.734208593700004,16.71816,4.87613,17.41475,25.37,31.66,40.5708331194,137.0,41.12816,39.28613,56.8764059638,16.71816,4.87613,17.41475,24.41,34.41,42.1888160535,136.9
2019-08-08 20:00:00,65.83376,5.29818,66.0466098074,7.43376,2.16818,7.7435,58.4,3.13,58.4838174199,137.72,65.12376,6.51818,65.4491465724,7.43376,2.16818,7.7435,57.69,4.35,57.853769108,138.01,44.96376,35.63818,57.3743809296,7.43376,2.16818,7.7435,37.53,33.47,50.2865966238,136.56,44.02376,34.45818,55.9057923068,7.43376,2.16818,7.7435,36.59,32.29,48.8003299169,136.45
2019-08-08 20:30:00,67.5008,5.60315,67.73295572,8.8908,2.59315,9.26125,58.61,3.01,58.6872405213,137.98,66.8008,6.81315,67.1473446501,8.8908,2.59315,9.26125,57.91,4.22,58.0635556955,138.29,39.9608,34.28315,52.6516847837,8.8908,2.59315,9.26125,31.07,31.69,44.3801870208,137.11,39.0208,37.12315,53.8586213949,8.8908,2.59315,9.26125,30.13,34.53,45.8272604462,136.98
2019-08-08 21:00:00,63.99824,4.78907,64.1771759628,5.20824,1.5190700000000001,5.42525,58.79,3.27,58.8808712571,137.92,63.27824,5.99907,63.5619736821,5.20824,1.5190700000000001,5.42525,58.07,4.48,58.2425557475,138.2,44.33824,34.83907,56.3882995378,5.20824,1.5190700000000001,5.42525,39.13,33.32,51.3943508569,136.75,43.41824,34.01907,55.1583238357,5.20824,1.5190700000000001,5.42525,38.21,32.5,50.1622776596,136.63
2019-08-08 21:30:00,64.1328,4.6429,64.3006419583,3.7128,1.0829,3.8675,60.42,3.56,60.5247883102,137.58,63.4028,5.8629,63.6732961629,3.7128,1.0829,3.8675,59.69,4.78,59.8810863295,137.87,44.9728,34.4829,56.6711843202,3.7128,1.0829,3.8675,41.26,33.4,53.0843442081,136.38,44.0828,33.1029,55.1279896627,3.7128,1.0829,3.8675,40.37,32.02,51.5268599858,136.25
2019-08-08 22:00:00,63.21128,5.67204,63.4652499956,4.60128,1.34204,4.793,58.61,4.33,58.7697286024,137.86,62.50128,6.87204,62.8779367934,4.60128,1.34204,4.793,57.9,5.53,58.1634842491,138.14,44.52128,34.19204,56.1359062651,4.60128,1.34204,4.793,39.92,32.85,51.6984419494,136.62,43.62128,34.11204,55.3755121132,4.60128,1.34204,4.793,39.02,32.77,50.9552087622,136.49
2019-08-08 22:30:00,62.05904,8.49222,62.6373869686,7.37904,2.15222,7.6865,54.68,6.34,55.0463259446,137.86,61.35904,9.67222,62.1166936455,7.37904,2.15222,7.6865,53.98,7.52,54.5012917278,138.14,39.75904,33.52222,52.0050045231,7.37904,2.15222,7.6865,32.38,31.37,45.0837143545,136.57,38.84904,36.35222,53.2046220534,7.37904,2.15222,7.6865,31.47,34.2,46.4758098369,136.46
2019-08-08 23:00:00,56.39576,7.59168,56.9044405227,4.32576,1.2616800000000001,4.506,52.07,6.33,52.4533487968,136.5,55.73576,8.74168,56.4171242798,4.32576,1.2616800000000001,4.506,51.41,7.48,51.951308934400004,136.79,40.92576,32.58168,52.3114108317,4.32576,1.2616800000000001,4.506,36.6,31.32,48.171593289,135.09,40.04576,34.11168,52.6048439443,4.32576,1.2616800000000001,4.506,35.72,32.85,48.5287636356,134.97
2019-08-08 23:30:00,51.93496,8.09728,52.56240114,3.62496,1.05728,3.776,48.31,7.04,48.8202591144,137.09,51.29496,9.23728,52.1200562471,3.62496,1.05728,3.776,47.67,8.18,48.3667375373,137.36,40.53496,32.77728,52.1290040803,3.62496,1.05728,3.776,36.91,31.72,48.6673042196,135.51,39.65496,33.92728,52.1878930481,3.62496,1.05728,3.776,36.03,32.87,48.7708704044,135.39
2019-08-09 00:00:00,50.17256,8.56158,50.8978037743,4.70256,1.37158,4.8985,45.47,7.19,46.034954111,137.62,49.55256,9.69158,50.4914143736,4.70256,1.37158,4.8985,44.85,8.32,45.6151827794,137.89,38.13256,32.83158,50.3190299733,4.70256,1.37158,4.8985,33.43,31.46,45.9052992584,136.07,37.23256,35.01158,51.108455839,4.70256,1.37158,4.8985,32.53,33.64,46.7958384902,135.96
2019-08-09 00:30:00,49.48712,8.64666,50.2368368336,3.89712,1.13666,4.0595,45.59,7.51,46.2044175377,137.87,48.86712,9.77666,49.8355144235,3.89712,1.13666,4.0595,44.97,8.64,45.7924720888,138.16,35.67712,32.39666,48.1912904024,3.89712,1.13666,4.0595,31.78,31.26,44.5775279709,136.35,34.77712,35.27666,49.5367622706,3.89712,1.13666,4.0595,30.88,34.14,46.0338353822,136.23
2019-08-09 01:00:00,48.1076,9.2193,48.9830243069,3.5976,1.0493,3.7475,44.51,8.17,45.253607591,138.19,47.4776,10.3493,48.5924944024,3.5976,1.0493,3.7475,43.88,9.3,44.8547032094,138.47,34.3476,32.3893,47.2104266053,3.5976,1.0493,3.7475,30.75,31.34,43.906242153,136.58,33.4376,35.2493,48.5858646548,3.5976,1.0493,3.7475,29.84,34.2,45.3879455362,136.47
2019-08-09 01:30:00,47.08304,9.66672,48.0651446601,3.3830400000000003,0.98672,3.524,43.7,8.68,44.5537024275,138.24,46.47304,10.78672,47.7084560136,3.3830400000000003,0.98672,3.524,43.09,9.8,44.1903620714,138.52,33.43304,32.23672,46.4432371826,3.3830400000000003,0.98672,3.524,30.05,31.25,43.3539502237,136.58,32.52304,35.29672,47.9959016334,3.3830400000000003,0.98672,3.524,29.14,34.31,45.0146165151,136.47
2019-08-09 02:00:00,46.86744,9.77217,47.8753823866,3.36744,0.9821700000000001,3.50775,43.5,8.79,44.3792079695,138.43,46.25744,10.89217,47.5225222675,3.36744,0.9821700000000001,3.50775,42.89,9.91,44.0199977283,138.7,33.19744,32.27217,46.2986282633,3.36744,0.9821700000000001,3.50775,29.83,31.29,43.2306951135,136.76,32.28744,35.41217,47.921817222,3.36744,0.9821700000000001,3.50775,28.92,34.43,44.9643336435,136.65
2019-08-09 02:30:00,46.32,10.06375,47.4006483507,3.51,1.02375,3.65625,42.81,9.04,43.7540592403,138.35,45.72,11.18375,47.067979179700004,3.51,1.02375,3.65625,42.21,10.16,43.4155467546,138.64,33.08,32.27375,46.2155962751,3.51,1.02375,3.65625,29.57,31.25,43.0226382269,136.65,32.17,35.39375,47.8291379711,3.51,1.02375,3.65625,28.66,34.37,44.7514524904,136.57
2019-08-09 03:00:00,46.6324,9.74695,47.640148657,3.9324,1.14695,4.09625,42.7,8.6,43.5574333495,138.72,46.0224,10.85695,47.2856708217,3.9324,1.14695,4.09625,42.09,9.71,43.1955113409,139.0,33.1324,32.67695,46.5353520569,3.9324,1.14695,4.09625,29.2,31.53,42.9741887649,137.05,32.2224,35.62695,48.0370963742,3.9324,1.14695,4.09625,28.29,34.48,44.6003867696,136.97
2019-08-09 03:30:00,45.76904,10.04347,46.8580442631,3.74904,1.09347,3.90525,42.02,8.95,42.9625755746,138.91,45.16904,11.16347,46.5281123297,3.74904,1.09347,3.90525,41.42,10.07,42.626532817,139.17,34.72904,33.06347,47.951009038,3.74904,1.09347,3.90525,30.98,31.97,44.5178761847,137.12,33.80904,35.31347,48.8885707417,3.74904,1.09347,3.90525,30.06,34.22,45.5479088433,137.06
2019-08-09 04:00:00,46.50904,10.21472,47.6175525033,4.6790400000000005,1.3647200000000002,4.874,41.83,8.85,42.7559516325,138.91,45.90904,11.33472,47.287586438700004,4.6790400000000005,1.3647200000000002,4.874,41.23,9.97,42.4183191558,139.17,32.86904,32.27472,46.0655114115,4.6790400000000005,1.3647200000000002,4.874,28.19,30.91,41.8342467364,137.27,31.94904,36.73472,48.6845027745,4.6790400000000005,1.3647200000000002,4.874,27.27,35.37,44.6619502485,137.18
2019-08-09 04:30:00,45.58656,10.05608,46.6825363236,3.58656,1.04608,3.7359999999999998,42.0,9.01,42.9555595936,138.73,44.98656,11.17608,46.3540218838,3.58656,1.04608,3.7359999999999998,41.4,10.13,42.6213197825,139.0,34.08656,32.17608,46.8742327596,3.58656,1.04608,3.7359999999999998,30.5,31.13,43.5812677649,137.02,33.17656,35.88608,48.8722300617,3.58656,1.04608,3.7359999999999998,29.59,34.84,45.7098862392,136.95
2019-08-09 05:00:00,46.02352,10.02561,47.1028369534,3.89352,1.13561,4.05575,42.13,8.89,43.057740303,138.88,45.61352,11.18561,46.9649984335,3.89352,1.13561,4.05575,41.72,10.05,42.9134116565,139.15,35.19352,32.73561,48.0645816799,3.89352,1.13561,4.05575,31.3,31.6,44.477522413,137.14,34.28352,35.63561,49.4495343119,3.89352,1.13561,4.05575,30.39,34.5,45.9761035757,137.07
2019-08-09 05:30:00,47.40032,9.84176,48.41126497,4.36032,1.27176,4.542,43.04,8.57,43.8849233792,138.02,46.80032,10.95176,48.0646543647,4.36032,1.27176,4.542,42.44,9.68,43.5299437169,138.29,36.38032,32.96176,49.0918048721,4.36032,1.27176,4.542,32.02,31.69,45.0503773569,136.29,35.49032,35.01176,49.853647329,4.36032,1.27176,4.542,31.13,33.74,45.907129076,136.2
2019-08-09 06:00:00,49.31664,10.14777,50.3498581613,5.54664,1.6177700000000002,5.77775,43.77,8.53,44.5934277669,138.46,48.70664,11.27777,49.9952485369,5.54664,1.6177700000000002,5.77775,43.16,9.66,44.2278328657,138.74,36.35664,33.37777,49.3546431682,5.54664,1.6177700000000002,5.77775,30.81,31.76,44.2487706044,136.76,35.44664,35.73777,50.3353999871,5.54664,1.6177700000000002,5.77775,29.9,34.12,45.3672172389,136.66
2019-08-09 06:30:00,52.38888,7.6500900000000005,52.9444862536,4.6288800000000005,1.35009,4.82175,47.76,6.3,48.1737231279,137.86,51.74888,8.78009,52.4884421722,4.6288800000000005,1.35009,4.82175,47.12,7.43,47.7021938699,138.13,40.61888,34.32009,53.1767053329,4.6288800000000005,1.35009,4.82175,35.99,32.97,48.8088209241,136.25,39.73888,33.66009,52.0785967789,4.6288800000000005,1.35009,4.82175,35.11,32.31,47.7142347733,136.18
2019-08-09 07:00:00,56.93528,4.93654,57.1488891917,5.40528,1.57654,5.6305,51.53,3.36,51.639427766,137.23,56.27528,6.11654,56.6067063222,5.40528,1.57654,5.6305,50.87,4.54,51.0721891052,137.55,41.66528,12.85654,43.6037404158,5.40528,1.57654,5.6305,36.26,11.28,37.974017433,138.32,41.27528,12.33654,43.0794493726,5.40528,1.57654,5.6305,35.87,10.76,37.4490921118,138.26
2019-08-09 07:30:00,64.0236,4.54605,64.1847951431,9.7236,2.83605,10.12875,54.3,1.71,54.326918742,137.47,63.3536,5.75605,63.6145482147,9.7236,2.83605,10.12875,53.63,2.92,53.7094339944,137.83,40.3336,3.7460500000000003,40.5071867644,9.7236,2.83605,10.12875,30.61,0.91,30.6235236379,140.06,40.1636,3.72605,40.3360659158,9.7236,2.83605,10.12875,30.44,0.89,30.4530080616,139.99
2019-08-09 08:00:00,66.66496,3.51728,66.7576823324,8.90496,2.59728,9.276,57.76,0.92,57.7673264052,136.21,65.96496,4.71728,66.1334157473,8.90496,2.59728,9.276,57.06,2.12,57.0993695237,136.57,46.10496,5.94728,46.4869602792,8.90496,2.59728,9.276,37.2,3.35,37.3505354714,138.55,45.87496,5.93728,46.2575750424,8.90496,2.59728,9.276,36.97,3.34,37.1205670754,138.47
2019-08-09 08:30:00,71.80208,3.83394,71.9043655716,9.68208,2.8239400000000003,10.0855,62.12,1.01,62.1282101786,136.65,71.07208,3.34394,71.1507026687,9.68208,2.8239400000000003,10.0855,61.39,0.52,61.3922022736,137.03,45.92208,6.49394,46.3789681672,9.68208,2.8239400000000003,10.0855,36.24,3.67,36.4253551801,139.23,45.74208,6.51394,46.2035636834,9.68208,2.8239400000000003,10.0855,36.06,3.69,36.2483061673,139.15
2019-08-09 09:00:00,77.52792,6.24356,77.7789201584,13.41792,3.91356,13.977,64.11,2.33,64.1523265361,136.65,76.78792,4.97356,76.9488203743,13.41792,3.91356,13.977,63.37,1.06,63.3788647737,137.06,44.61792,5.83356,44.997657799,13.41792,3.91356,13.977,31.2,1.92,31.2590210979,139.66,44.43792,5.86356,44.8230975034,13.41792,3.91356,13.977,31.02,1.9500000000000002,31.0812306706,139.55
2019-08-09 09:30:00,78.90296,6.67628,79.1849089878,13.15296,3.83628,13.701,65.75,2.84,65.8113067793,136.09,78.14296,5.41628,78.3304429108,13.15296,3.83628,13.701,64.99,1.58,65.0092031946,136.49,45.26296,6.15628,45.679703714,13.15296,3.83628,13.701,32.11,2.32,32.1937028004,139.11,45.06296,6.18628,45.4856067806,13.15296,3.83628,13.701,31.91,2.35,31.9964154242,139.01
2019-08-09 10:00:00,79.72208,7.28519,80.0542568066,13.97208,4.07519,14.55425,65.75,3.21,65.8283115384,136.52,78.97208,6.00519,79.2000740307,13.97208,4.07519,14.55425,65.0,1.9300000000000002,65.0286467643,136.92,45.46208,6.60519,45.9394084949,13.97208,4.07519,14.55425,31.49,2.5300000000000002,31.5914703678,139.57,45.28208,6.62519,45.7641771658,13.97208,4.07519,14.55425,31.31,2.55,31.4136689993,139.47
2019-08-09 10:30:00,80.59208,8.18519,81.0066706763,19.01208,5.54519,19.80425,61.58,2.64,61.6365638238,137.25,79.85208,6.92519,80.1518118127,19.01208,5.54519,19.80425,60.84,1.38,60.855648875,137.62,51.07208,9.495190000000001,51.9472423586,19.01208,5.54519,19.80425,32.06,3.95,32.3024163183,140.04,50.88208,9.51519,51.7641275968,19.01208,5.54519,19.80425,31.87,3.9699999999999998,32.1163167253,139.95
2019-08-09 11:00:00,81.3636,9.50855,81.917323736,24.7836,7.22855,25.81625,56.58,2.2800000000000002,56.6259198601,137.39,80.6836,8.26855,81.1061787293,24.7836,7.22855,25.81625,55.9,1.04,55.9096735816,137.73,57.3236,12.46855,58.663957044,24.7836,7.22855,25.81625,32.54,5.24,32.9592050875,139.92,57.1336,12.47855,58.4804450997,24.7836,7.22855,25.81625,32.35,5.25,32.7732360319,139.84
2019-08-09 11:30:00,85.75592,11.46256,86.5185997159,29.66592,8.65256,30.902,56.09,2.81,56.1603436599,137.42,85.10592,10.22256,85.7176665105,29.66592,8.65256,30.902,55.44,1.57,55.4622258839,137.76,61.06592,14.79256,62.8320492806,29.66592,8.65256,30.902,31.4,6.14,31.9946808079,139.92,60.87592,14.79256,62.6474059096,29.66592,8.65256,30.902,31.21,6.14,31.8082332109,139.84
2019-08-09 12:00:00,84.32712,11.31541,85.0829105694,30.08712,8.77541,31.34075,54.24,2.54,54.2994401444,137.19,83.68712,10.08541,84.2926423169,30.08712,8.77541,31.34075,53.6,1.31,53.6160060057,137.52,62.53712,14.77541,64.258883577,30.08712,8.77541,31.34075,32.45,6.0,33.0000378788,139.64,62.33712,14.78541,64.0665659979,30.08712,8.77541,31.34075,32.25,6.01,32.8052221453,139.54
2019-08-09 12:30:00,86.41608,12.03094,87.2495409721,31.54608,9.20094,32.8605,54.87,2.83,54.9429322115,137.19,85.78608,10.81094,86.4646051599,31.54608,9.20094,32.8605,54.24,1.6099999999999999,54.2638894662,137.55,62.61608,15.15094,64.4230118626,31.54608,9.20094,32.8605,31.07,5.95,31.634591826,139.72,62.43608,15.16094,64.2504333639,31.54608,9.20094,32.8605,30.89,5.96,31.4597155105,139.61
2019-08-09 13:00:00,88.45704,11.34122,89.1811145739,31.54704,9.20122,32.8615,56.91,2.14,56.9502212463,136.75,87.80704,10.10122,88.3861466467,31.54704,9.20122,32.8615,56.26,0.9,56.2671982597,137.1,61.42704,14.26122,63.0607932003,31.54704,9.20122,32.8615,29.88,5.06,30.3054120579,139.3,61.24704,14.27122,62.8877383045,31.54704,9.20122,32.8615,29.7,5.07,30.1296349132,139.2
2019-08-09 13:30:00,83.60584,9.44712,84.1378901471,27.07584,7.89712,28.204,56.53,1.55,56.5512457865,136.98,82.92584,8.41712,83.3519216863,27.07584,7.89712,28.204,55.85,0.52,55.8524207175,137.34,55.98584,12.60712,57.3877491735,27.07584,7.89712,28.204,28.91,4.71,29.2911624897,139.51,55.81584,12.61712,57.2241182719,27.07584,7.89712,28.204,28.74,4.72,29.1250064378,139.4
2019-08-09 14:00:00,85.28512,9.93941,85.8623524285,29.65512,8.64941,30.89075,55.63,1.29,55.6449548477,137.14,84.64512,8.89941,85.1116668745,29.65512,8.64941,30.89075,54.99,0.25,54.9905682822,137.49,59.10512,13.12941,60.545822458399996,29.65512,8.64941,30.89075,29.45,4.48,29.7888049441,139.64,58.91512,13.12941,60.3603576163,29.65512,8.64941,30.89075,29.26,4.48,29.6009797135,139.54
2019-08-09 14:30:00,79.61496,8.46853,80.0640859322,25.67496,7.48853,26.74475,53.94,0.98,53.9489017497,136.99,78.98496,7.9185300000000005,79.3808983545,25.67496,7.48853,26.74475,53.31,0.43,53.311734168,137.35,51.49496,11.38853,52.7392597688,25.67496,7.48853,26.74475,25.82,3.9,26.112878049,139.53,51.34496,11.40853,52.5971432129,25.67496,7.48853,26.74475,25.67,3.92,25.9675817126,139.44
2019-08-09 15:00:00,76.88576,7.01168,77.2048168653,21.36576,6.23168,22.256,55.52,0.78,55.5254788363,137.21,76.22576,6.64168,76.5145633249,21.36576,6.23168,22.256,54.86,0.41000000000000003,54.8615320603,137.57,51.58576,10.13168,52.5712999116,21.36576,6.23168,22.256,30.22,3.9,30.4706153532,139.7,51.39576,10.15168,52.3887464328,21.36576,6.23168,22.256,30.03,3.92,30.2847700998,139.59
2019-08-09 15:30:00,77.4988,5.83215,77.7179385667,17.6988,5.1621500000000005,18.43625,59.8,0.67,59.8037532267,137.59,76.8188,5.73215,77.0323670743,17.6988,5.1621500000000005,18.43625,59.12,0.5700000000000001,59.1227477372,137.93,56.5788,8.31215,57.1861211052,17.6988,5.1621500000000005,18.43625,38.88,3.15,39.0073954527,140.12,56.3388,8.33215,56.9516032177,17.6988,5.1621500000000005,18.43625,38.64,3.17,38.769814289,140.03
2019-08-09 16:00:00,73.4388,5.3309,73.6320299887,15.8088,4.6109,16.4675,57.63,0.72,57.634497482,137.81,72.7288,6.0209,72.977596468,15.8088,4.6109,16.4675,56.92,1.4100000000000001,56.9374613062,138.15,52.4888,7.4609,53.0164045768,15.8088,4.6109,16.4675,36.68,2.85,36.7905544943,140.26,52.2888,7.4909,52.8226484403,15.8088,4.6109,16.4675,36.48,2.88,36.5935076209,140.16
2019-08-09 16:30:00,80.24304,11.27047,81.0306668025,31.37304,9.15047,32.68025,48.87,2.12,48.9159616076,138.27,79.63304,12.45047,80.6004668899,31.37304,9.15047,32.68025,48.26,3.3,48.3726947771,138.65,44.18304,10.48047,45.4090439787,31.37304,9.15047,32.68025,12.81,1.33,12.8788586451,140.92,44.12304,10.46047,45.3460482453,31.37304,9.15047,32.68025,12.75,1.31,12.8171213617,140.83
2019-08-09 17:00:00,80.43904,10.90722,81.1751600199,29.33904,8.557220000000001,30.5615,51.1,2.35,51.1540076631,137.53,79.82904,12.03722,80.7314702743,29.33904,8.557220000000001,30.5615,50.49,3.48,50.609786603,137.87,44.85904,39.85722,60.0077616301,29.33904,8.557220000000001,30.5615,15.52,31.3,34.9365195748,136.83,43.88904,41.93722,60.7040217239,29.33904,8.557220000000001,30.5615,14.55,33.38,36.4132791712,136.75
2019-08-09 17:30:00,74.63872,9.35296,75.2224460118,20.71872,6.04296,21.582,53.92,3.31,54.0215003494,138.0,73.96872,10.54296,74.7163003902,20.71872,6.04296,21.582,53.25,4.5,53.439802582,138.3,52.15872,39.55296,65.4596724465,20.71872,6.04296,21.582,31.44,33.51,45.9499042436,136.83,51.23872,38.39296,64.0267585061,20.71872,6.04296,21.582,30.52,32.35,44.4746320952,136.75
2019-08-09 18:00:00,74.61816,8.62988,75.1155418712,19.74816,5.75988,20.571,54.87,2.87,54.9450070525,137.53,73.95816,9.80988,74.6059191767,19.74816,5.75988,20.571,54.21,4.05,54.3610761483,137.82,55.90816,38.89988,68.1096396893,19.74816,5.75988,20.571,36.16,33.14,49.0490081449,136.4,55.01816,38.10988,66.9280276372,19.74816,5.75988,20.571,35.27,32.35,47.8591203429,136.33
2019-08-09 18:30:00,71.84288,8.33584,72.3248618056,17.64288,5.14584,18.378,54.2,3.19,54.2937943047,137.59,71.17288,9.52584,71.8075238064,17.64288,5.14584,18.378,53.53,4.38,53.7088940493,137.88,54.48288,38.27584,66.5839630902,17.64288,5.14584,18.378,36.84,33.13,49.5457616754,136.42,53.59288,37.51584,65.4189195692,17.64288,5.14584,18.378,35.95,32.37,48.375814205,136.35
2019-08-09 19:00:00,70.19832,8.74076,70.7404058244,17.72832,5.17076,18.467,52.47,3.5700000000000003,52.591309168,137.82,69.54832,9.91076,70.2509215498,17.72832,5.17076,18.467,51.82,4.74,52.0363334604,138.09,54.04832,38.49076,66.3532930622,17.72832,5.17076,18.467,36.32,33.32,49.2885869142,136.55,53.14832,37.55076,65.0753678084,17.72832,5.17076,18.467,35.42,32.38,47.9900072932,136.47
2019-08-09 19:30:00,66.6284,8.5662,67.1768075231,15.5184,4.5262,16.165,51.11,4.04,51.2694226611,137.82,65.9984,9.7262,66.7112267089,15.5184,4.5262,16.165,50.48,5.2,50.7471220859,138.09,52.4284,37.6062,64.5210307187,15.5184,4.5262,16.165,36.91,33.08,49.5644479441,136.52,51.5284,37.0862,63.4867091366,15.5184,4.5262,16.165,36.01,32.56,48.5476436091,136.44
2019-08-09 20:00:00,65.7464,7.5001999999999995,66.1728200472,10.0464,2.9302,10.465,55.7,4.57,55.887162211,138.05,65.0664,8.6902,65.6441618501,10.0464,2.9302,10.465,55.02,5.76,55.320683293,138.33,46.0064,35.2302,57.9461459719,10.0464,2.9302,10.465,35.96,32.3,48.3364417391,136.82,45.1064,36.5102,58.03087131,10.0464,2.9302,10.465,35.06,33.58,48.547090541,136.74
2019-08-09 20:30:00,64.99232,8.03651,65.4873052733,7.9423200000000005,2.31651,8.27325,57.05,5.72,57.336034917,137.75,64.29232,9.22651,64.9509884279,7.9423200000000005,2.31651,8.27325,56.35,6.91,56.7720934967,138.05,40.31232,33.20651,52.227918302,7.9423200000000005,2.31651,8.27325,32.37,30.89,44.7438152151,136.58,39.39232,37.10651,54.1169840195,7.9423200000000005,2.31651,8.27325,31.45,34.79,46.8982579634,136.5
2019-08-09 21:00:00,62.93416,7.38913,63.3664559295,6.85416,1.99913,7.13975,56.08,5.39,56.3384282706,137.21,62.23416,8.55913,62.8199759413,6.85416,1.99913,7.13975,55.38,6.5600000000000005,55.7671767261,137.5,44.89416,33.75913,56.1708506297,6.85416,1.99913,7.13975,38.04,31.76,49.5554154457,135.91,43.99416,35.31913,56.4174357629,6.85416,1.99913,7.13975,37.14,33.32,49.8959116562,135.83
2019-08-09 21:30:00,62.21504,7.76897,62.6982304141,7.74504,2.25897,8.06775,54.47,5.51,54.7479771316,137.29,61.54504,8.94897,62.1922504229,7.74504,2.25897,8.06775,53.8,6.69,54.2143532655,137.57,46.84504,34.17897,57.9884450806,7.74504,2.25897,8.06775,39.1,31.92,50.4747104994,135.94,45.95504,35.46897,58.0509563596,7.74504,2.25897,8.06775,38.21,33.21,50.6251735799,135.85
2019-08-09 22:00:00,59.91784,8.50687,60.5187110526,5.33784,1.55687,5.56025,54.58,6.95,55.0207133723,137.83,59.21784,9.66687,60.0016745588,5.33784,1.55687,5.56025,53.88,8.11,54.4869388019,138.11,43.30784,32.99687,54.4459588515,5.33784,1.55687,5.56025,37.97,31.44,49.2970029515,136.38,42.40784,35.57687,55.3546617049,5.33784,1.55687,5.56025,37.07,34.02,50.3144641232,136.31
2019-08-09 22:30:00,58.28544,9.11242,58.993463318,5.66544,1.65242,5.9015,52.62,7.46,53.1461757796,138.09,57.59544,10.27242,58.5043359201,5.66544,1.65242,5.9015,51.93,8.62,52.6405670562,138.37,42.30544,33.01242,53.6616262132,5.66544,1.65242,5.9015,36.64,31.36,48.2279918719,136.58,41.40544,35.952420000000004,54.8360006333,5.66544,1.65242,5.9015,35.74,34.3,49.5362251287,136.51
2019-08-09 23:00:00,54.6504,9.4447,55.4605136854,4.8504000000000005,1.4147,5.0525,49.8,8.03,50.4432443445,138.41,54.0004,10.5947,55.0299088519,4.8504000000000005,1.4147,5.0525,49.15,9.18,49.999949,138.69,39.8304,32.5647,51.4482307786,4.8504000000000005,1.4147,5.0525,34.98,31.15,46.8393306955,136.85,38.9204,36.2047,53.1561646307,4.8504000000000005,1.4147,5.0525,34.07,34.79,48.6940345422,136.77
2019-08-09 23:30:00,52.54648,10.03564,53.4962300597,5.43648,1.5856400000000002,5.663,47.11,8.45,47.8618282141,139.21,51.91648,11.17564,53.1057042605,5.43648,1.5856400000000002,5.663,46.48,9.59,47.4590191639,139.48,38.59648,32.68564,50.5770632856,5.43648,1.5856400000000002,5.663,33.16,31.1,45.4620237121,137.62,37.65648,37.08564,52.8522012806,5.43648,1.5856400000000002,5.663,32.22,35.5,47.9414059035,137.53
2019-08-10 00:00:00,50.53144,10.83417,51.6798381195,6.39144,1.86417,6.65775,44.14,8.97,45.0422079832,139.68,49.91144,11.90417,51.3114130215,6.39144,1.86417,6.65775,43.52,10.04,44.6630943845,139.97,35.86144,32.20417,48.1990813633,6.39144,1.86417,6.65775,29.47,30.34,42.2965305906,138.13,34.92144,38.55417,52.0185639562,6.39144,1.86417,6.65775,28.53,36.69,46.477058857,138.07
2019-08-10 00:30:00,44.58384,20.39987,49.0293125096,4.59384,1.33987,4.7852500000000004,39.99,19.06,44.2999288938,136.32,44.90384,1.75987,44.9383131544,4.59384,1.33987,4.7852500000000004,40.31,0.42,40.3121879833,136.65,33.88384,31.979870000000002,46.5921312923,4.59384,1.33987,4.7852500000000004,29.29,30.64,42.3876597608,138.13,32.933840000000004,37.809870000000004,50.1420391145,4.59384,1.33987,4.7852500000000004,28.34,36.47,46.1867567599,138.07
2019-08-10 01:00:00,44.54032,20.46301,49.0160676101,3.85032,1.12301,4.01075,40.69,19.34,45.0523218048,137.16,44.87032,1.27301,44.8883745681,3.85032,1.12301,4.01075,41.02,0.15,41.0202742555,137.49,32.09032,31.75301,45.1446816553,3.85032,1.12301,4.01075,28.24,30.63,41.6616670334,139.11,31.11032,38.52301,49.5164044531,3.85032,1.12301,4.01075,27.26,37.4,46.28031547,139.03
2019-08-10 01:30:00,43.21928,20.90354,48.0090007004,3.50928,1.02354,3.6555,39.71,19.88,44.4083156627,137.42,43.54928,1.6235400000000002,43.5795327034,3.50928,1.02354,3.6555,40.04,0.6000000000000001,40.0444952522,137.74,32.16928,31.66354,45.1380365219,3.50928,1.02354,3.6555,28.66,30.64,41.9547994871,139.31,31.19928,38.60354,49.6349511237,3.50928,1.02354,3.6555,27.69,37.58,46.6796797333,139.19
2019-08-10 02:00:00,42.352,21.471,47.4836366025,3.672,1.071,3.825,38.68,20.4,43.729879945,137.57,42.652,2.151,42.7062045258,3.672,1.071,3.825,38.98,1.08,38.9949586485,137.89,31.652,31.511,44.6630969034,3.672,1.071,3.825,27.98,30.44,41.3457857586,139.42,30.692,38.881,49.5351493891,3.672,1.071,3.825,27.02,37.81,46.4723197183,139.32
2019-08-10 02:30:00,42.56512,21.59441,47.7295294746,4.33512,1.26441,4.51575,38.23,20.33,43.2994434144,137.73,42.89512,2.22441,42.9527568343,4.33512,1.26441,4.51575,38.56,0.96,38.5719483563,138.05,30.16512,31.49441,43.6100025896,4.33512,1.26441,4.51575,25.83,30.23,39.7623163309,139.65,29.16512,39.55441,49.1442323682,4.33512,1.26441,4.51575,24.83,38.29,45.636093172,139.55
2019-08-10 03:00:00,41.45936,21.08148,46.5113677567,3.15936,0.9214800000000001,3.291,38.3,20.16,43.2818160432,137.73,41.77936,1.66148,41.8123837852,3.15936,0.9214800000000001,3.291,38.62,0.74,38.6270889403,138.05,30.33936,31.63148,43.8295253476,3.15936,0.9214800000000001,3.291,27.18,30.71,41.0104437918,139.61,29.34936,38.85148,48.6910919019,3.15936,0.9214800000000001,3.291,26.19,37.93,46.0933943207,139.51
2019-08-10 03:30:00,41.23664,21.33902,46.43074685,3.59664,1.04902,3.7465,37.64,20.29,42.7604221214,137.89,41.54664,1.8790200000000001,41.589109289,3.59664,1.04902,3.7465,37.95,0.8300000000000001,37.9590753312,138.21,31.02664,31.91902,44.5137757043,3.59664,1.04902,3.7465,27.43,30.87,41.2960264432,139.75,30.04664,38.97902,49.2154912141,3.59664,1.04902,3.7465,26.45,37.93,46.2416197813,139.64
2019-08-10 04:00:00,42.18016,22.23713,47.6828674501,4.79016,1.39713,4.98975,37.39,20.84,42.8055802437,138.27,42.49016,2.7071300000000003,42.5763108978,4.79016,1.39713,4.98975,37.7,1.31,37.7227530809,138.59,30.31016,32.06713,44.1248980244,4.79016,1.39713,4.98975,25.52,30.67,39.8988633923,140.13,29.31016,39.72713,49.3693258741,4.79016,1.39713,4.98975,24.52,38.33,45.5018604015,140.05
2019-08-10 04:30:00,41.87024,22.61757,47.5885644915,4.86024,1.41757,5.06275,37.01,21.2,42.6518475567,138.31,42.18024,3.05757,42.2909136903,4.86024,1.41757,5.06275,37.32,1.6400000000000001,37.3560169183,138.62,29.76024,31.85757,43.5956035761,4.86024,1.41757,5.06275,24.9,30.44,39.3268813917,140.15,28.76024,40.02757,49.2885155484,4.86024,1.41757,5.06275,23.9,38.61,45.4086126192,140.07
2019-08-10 05:00:00,41.77136,22.53998,47.4646944017,4.7313600000000005,1.37998,4.9285,37.04,21.16,42.6580262084,138.38,42.08136,2.98998,42.1874488426,4.7313600000000005,1.37998,4.9285,37.35,1.6099999999999999,37.3846840297,138.7,29.66136,31.95998,43.6031718875,4.7313600000000005,1.37998,4.9285,24.93,30.58,39.4542938094,140.23,28.66136,39.86998,49.1028396557,4.7313600000000005,1.37998,4.9285,23.93,38.49,45.3224558028,140.13
2019-08-10 05:30:00,41.61152,23.04586,47.5671132175,4.99152,1.45586,5.1995000000000005,36.62,21.59,42.5106163211,138.56,41.91152,3.46586,42.0545799438,4.99152,1.45586,5.1995000000000005,36.92,2.01,36.9746737646,138.86,30.31152,32.07586,44.1321769172,4.99152,1.45586,5.1995000000000005,25.32,30.62,39.7326918293,140.34,29.31152,39.91586,49.5221272185,4.99152,1.45586,5.1995000000000005,24.32,38.46,45.5042195846,140.27
2019-08-10 06:00:00,40.15464,23.58302,46.5677350303,5.3246400000000005,1.55302,5.5465,34.83,22.03,41.2122530323,138.7,40.45464,3.92302,40.644409006000004,5.3246400000000005,1.55302,5.5465,35.13,2.37,35.2098537344,138.99,31.10464,32.10302,44.7001400742,5.3246400000000005,1.55302,5.5465,25.78,30.55,39.9738777203,140.43,30.09464,40.35302,50.3393839836,5.3246400000000005,1.55302,5.5465,24.77,38.8,46.0325200266,140.34
2019-08-10 06:30:00,40.44312,23.21216,46.6310017821,5.01312,1.46216,5.222,35.43,21.75,41.5733977442,138.42,40.74312,3.6521600000000003,40.9064799268,5.01312,1.46216,5.222,35.73,2.19,35.7970529513,138.7,33.71312,32.65216,46.9333358371,5.01312,1.46216,5.222,28.7,31.19,42.3852108642,140.06,32.72312,39.18216,51.0494294268,5.01312,1.46216,5.222,27.71,37.72,46.8043000161,139.99
2019-08-10 07:00:00,44.0856,23.5008,49.9582598576,7.3056,2.1308,7.61,36.78,21.37,42.5375751542,137.93,44.4056,4.0708,44.591801085,7.3056,2.1308,7.61,37.1,1.94,37.150687746,138.22,34.5656,33.4708,48.1152279014,7.3056,2.1308,7.61,27.26,31.34,41.5367692533,139.59,33.5856,39.2408,51.651068837,7.3056,2.1308,7.61,26.28,37.11,45.4729644954,139.53
2019-08-10 07:30:00,47.55544,22.72617,52.7067232567,7.97544,2.32617,8.30775,39.58,20.4,44.5279283147,137.35,47.89544,3.45617,48.0199779661,7.97544,2.32617,8.30775,39.92,1.13,39.9359900341,137.64,36.96544,33.41617,49.8305546012,7.97544,2.32617,8.30775,28.99,31.09,42.5089190641,139.12,35.98544,39.26617,53.2614682342,7.97544,2.32617,8.30775,28.01,36.94,46.3586421285,139.05
2019-08-10 08:00:00,51.48736,22.37673,56.139703288,10.37736,3.02673,10.80975,41.11,19.35,45.4362696532,136.96,51.83736,3.19673,51.9358351667,10.37736,3.02673,10.80975,41.46,0.17,41.4603485272,137.26,39.33736,34.51673,52.3338565525,10.37736,3.02673,10.80975,28.96,31.49,42.7820254312,138.81,38.36736,39.32673,54.942206052,10.37736,3.02673,10.80975,27.99,36.3,45.838085693,138.74
2019-08-10 08:30:00,56.15304,22.31047,60.4228514129,13.85304,4.04047,14.430250000000001,42.3,18.27,46.0769237254,136.49,56.52304,4.8104700000000005,56.7273714574,13.85304,4.04047,14.430250000000001,42.67,0.77,42.6769469386,136.79,40.29304,35.48047,53.6879206513,13.85304,4.04047,14.430250000000001,26.44,31.44,41.079766309,138.47,39.33304,40.00047,56.0992480864,13.85304,4.04047,14.430250000000001,25.48,35.96,44.0721227081,138.4
2019-08-10 09:00:00,60.85928,22.74979,64.9723395543,17.51928,5.10979,18.24925,43.34,17.64,46.7923626247,136.56,61.22928,6.53979,61.5775412189,17.51928,5.10979,18.24925,43.71,1.43,43.7333854166,136.88,40.19928,36.90979,54.5739380141,17.51928,5.10979,18.24925,22.68,31.8,39.059216582,138.63,39.21928,40.85979,56.6363342967,17.51928,5.10979,18.24925,21.7,35.75,41.8204794329,138.56
2019-08-10 09:30:00,63.8396,22.18905,67.5858599713,18.8196,5.48905,19.60375,45.02,16.7,48.0176051048,136.39,64.2496,7.83905,64.7260519811,18.8196,5.48905,19.60375,45.43,2.35,45.490739717,136.73,40.4596,36.28905,54.3495573309,18.8196,5.48905,19.60375,21.64,30.8,37.6421253385,138.72,39.4596,42.41905,57.9347549841,18.8196,5.48905,19.60375,20.64,36.93,42.3064356806,138.63
2019-08-10 10:00:00,63.90168,20.89049,67.2297350825,15.84168,4.62049,16.50175,48.06,16.27,50.7392993645,136.26,64.30168,7.34049,64.7193081256,15.84168,4.62049,16.50175,48.46,2.7199999999999998,48.536275094,136.6,40.32168,35.40049,53.6566172085,15.84168,4.62049,16.50175,24.48,30.78,39.3278374692,138.63,39.33168,41.45049,57.1412650618,15.84168,4.62049,16.50175,23.49,36.83,43.6832805545,138.54
2019-08-10 10:30:00,65.28944,21.74692,68.8159829182,18.46944,5.38692,19.239,46.82,16.36,49.5959877409,136.26,65.68944,8.01692,66.1768353263,18.46944,5.38692,19.239,47.22,2.63,47.2931844984,136.6,40.69944,35.96692,54.3144893247,18.46944,5.38692,19.239,22.23,30.58,37.8062071623,138.63,39.69944,42.39692,58.0822207031,18.46944,5.38692,19.239,21.23,37.01,42.666766927,138.54
2019-08-10 11:00:00,67.29824,22.19782,70.8646337735,19.87824,5.79782,20.7065,47.42,16.4,50.1758547511,136.22,67.69824,8.38782,68.2158868846,19.87824,5.79782,20.7065,47.82,2.59,47.8900877009,136.6,40.42824,36.41782,54.4123166484,19.87824,5.79782,20.7065,20.55,30.62,36.8766443701,138.63,39.43824,42.75782,58.1687712218,19.87824,5.79782,20.7065,19.56,36.96,41.8166856649,138.52
2019-08-10 11:30:00,68.42888,22.76759,72.1170907099,21.72888,6.33759,22.63425,46.7,16.43,49.5059077283,136.34,68.81888000000001,8.93759,69.3968209608,21.72888,6.33759,22.63425,47.09,2.6,47.1617228269,136.7,41.88888,37.04759,55.9213929768,21.72888,6.33759,22.63425,20.16,30.71,36.7359456119,138.74,40.89888,43.35759,59.6036827374,21.72888,6.33759,22.63425,19.17,37.02,41.68895897,138.65
2019-08-10 12:00:00,68.45896,22.62053,72.099359094,20.77896,6.06053,21.64475,47.68,16.56,50.4739140547,136.29,68.85896,8.49053,69.3804401252,20.77896,6.06053,21.64475,48.08,2.43,48.1413678659,136.65,41.59896,36.46053,55.3158541556,20.77896,6.06053,21.64475,20.82,30.4,36.8460635618,138.71,40.60896,43.29053,59.3561927684,20.77896,6.06053,21.64475,19.83,37.23,42.1817709443,138.62
2019-08-10 12:30:00,66.94032,23.01176,70.7852211976,20.44032,5.96176,21.292,46.5,17.05,49.5272904569,136.64,67.33032,8.00176,67.8041308063,20.44032,5.96176,21.292,46.89,2.04,46.9343552209,137.0,37.72032,36.49176,52.4830552541,20.44032,5.96176,21.292,17.28,30.53,35.0810390382,139.03,36.72032,43.34176,56.805722078,20.44032,5.96176,21.292,16.28,37.38,40.7713477825,138.94
2019-08-10 13:00:00,67.20456,23.35758,71.1479404358,20.97456,6.11758,21.8485,46.23,17.24,49.3399483178,136.91,67.58456,8.02758,68.0596414261,20.97456,6.11758,21.8485,46.61,1.9100000000000001,46.6491178909,137.28,36.61456,35.93758,51.3043434833,20.97456,6.11758,21.8485,15.64,29.82,33.6725704395,139.38,35.60456,44.50758,56.9965733202,20.97456,6.11758,21.8485,14.63,38.39,41.0831960782,139.29
2019-08-10 13:30:00,65.60936,24.35773,69.9849064468,22.20936,6.47773,23.13475,43.4,17.88,46.9388367985,137.15,65.96936,7.8377300000000005,66.4333234933,22.20936,6.47773,23.13475,43.76,1.3599999999999999,43.7811283546,137.51,34.01936,35.92773,49.4784664047,22.20936,6.47773,23.13475,11.81,29.45,31.7297746604,139.6,32.96936,45.44773,56.1469042865,22.20936,6.47773,23.13475,10.76,38.97,40.4281894227,139.51
2019-08-10 14:00:00,66.81808,25.10694,71.3793685252,24.53808,7.15694,25.5605,42.28,17.95,45.9325690551,136.84,67.19808,8.35694,67.7157323068,24.53808,7.15694,25.5605,42.66,1.2,42.6768742998,137.2,35.93808,36.24694,51.0429843705,24.53808,7.15694,25.5605,11.4,29.09,31.2440090257,139.28,34.89808,46.21694,57.9127061244,24.53808,7.15694,25.5605,10.36,39.06,40.4105580263,139.19
2019-08-10 14:30:00,68.21448,24.67589,72.54043582,22.85448,6.66589,23.80675,45.36,18.01,48.8046073645,136.67,68.59448,7.75589,69.0315617393,22.85448,6.66589,23.80675,45.74,1.09,45.7529856949,137.04,35.26448,37.75589,51.663243988,22.85448,6.66589,23.80675,12.41,31.09,33.4753073175,138.92,34.23448,43.35589,55.2424910604,22.85448,6.66589,23.80675,11.38,36.69,38.4143267545,138.82
2019-08-10 15:00:00,65.51328,24.60804,69.9824655825,21.83328,6.36804,22.743,43.68,18.24,47.335399016,136.81,65.88328,7.25804,66.2818657568,21.83328,6.36804,22.743,44.05,0.89,44.058990002,137.17,39.34328,38.24804,54.8708141456,21.83328,6.36804,22.743,17.51,31.88,36.3721665563,138.88,38.34328,42.21804,57.0313073899,21.83328,6.36804,22.743,16.51,35.85,39.469008095,138.82
2019-08-10 15:30:00,68.14064,26.33602,73.0529449718,26.66064,7.77602,27.7715,41.48,18.56,45.4429752547,137.45,68.49064,8.53602,69.0205143783,26.66064,7.77602,27.7715,41.83,0.76,41.8369035661,137.81,38.80064,38.38602,54.5799981298,26.66064,7.77602,27.7715,12.14,30.61,32.9294958965,139.69,37.78064,45.65602,59.2608548795,26.66064,7.77602,27.7715,11.12,37.88,39.4784599497,139.61
2019-08-10 16:00:00,66.4564,27.2002,71.8074089562,26.8464,7.8302,27.965,39.61,19.37,44.092505032,137.16,66.8064,7.9902,67.2825265355,26.8464,7.8302,27.965,39.96,0.16,39.960320319,137.52,35.3164,37.7502,51.6945423522,26.8464,7.8302,27.965,8.47,29.92,31.0957762405,139.36,34.2464,46.1402,57.4607167463,26.8464,7.8302,27.965,7.4,38.31,39.0181509044,139.27
2019-08-10 16:30:00,65.63608,26.32844,70.7197408833,23.92608,6.97844,24.923000000000002,41.71,19.35,45.9798499345,136.89,65.99608,7.15844,66.3831743637,23.92608,6.97844,24.923000000000002,42.07,0.18,42.0703850707,137.24,36.83608,36.75844,52.039213109,23.92608,6.97844,24.923000000000002,12.91,29.78,32.4579189105,139.06,35.80608,45.13844,57.6155719454,23.92608,6.97844,24.923000000000002,11.88,38.16,39.9664859601,138.96
2019-08-10 17:00:00,66.31992,25.49581,71.0518691968,21.61992,6.30581,22.52075,44.7,19.19,48.6451035563,136.57,66.68992,6.51581,67.0074712966,21.61992,6.30581,22.52075,45.07,0.21,45.0704892363,136.94,34.43992,35.34581,49.3501203055,21.61992,6.30581,22.52075,12.82,29.04,31.7438813002,138.86,33.40992,45.00581,56.0512773107,21.61992,6.30581,22.52075,11.79,38.7,40.4560761815,138.76
2019-08-10 17:30:00,69.55776,24.72268,73.8206805888,22.15776,6.46268,23.081,47.4,18.26,50.7955470489,136.16,69.95776,7.14268,70.3214480923,22.15776,6.46268,23.081,47.8,0.68,47.8048365754,136.53,36.61776,34.37268,50.2229178543,22.15776,6.46268,23.081,14.46,27.91,31.4334169317,138.66,35.59776,46.10268,58.2465245332,22.15776,6.46268,23.081,13.44,39.64,41.8564594776,138.57
2019-08-10 18:00:00,68.43392,24.14406,72.568154447,20.89392,6.09406,21.7645,47.54,18.05,50.8512939855,135.78,68.83392,6.86406,69.1753125201,20.89392,6.09406,21.7645,47.94,0.77,47.9461833726,136.16,35.57392,33.24406,48.6895400415,20.89392,6.09406,21.7645,14.68,27.15,30.8646221425,138.36,34.55392,46.14406,57.6476162616,20.89392,6.09406,21.7645,13.66,40.05,42.31545935,138.28
2019-08-10 18:30:00,65.76576,23.81293,69.9441979264,18.45576,5.38293,19.22475,47.31,18.43,50.7730341815,134.98,66.14576,5.52293,66.3759317958,18.45576,5.38293,19.22475,47.69,0.14,47.6902054934,135.35,35.15576,32.44293,47.8379678515,18.45576,5.38293,19.22475,16.7,27.06,31.798327,137.44,34.15576,44.65293,56.2183252931,18.45576,5.38293,19.22475,15.7,39.27,42.2921139221,137.37
2019-08-10 19:00:00,63.356,22.99675,67.4005433699,16.206,4.72675,16.88125,47.15,18.27,50.5659509947,134.9,63.736,5.02675,63.9339183185,16.206,4.72675,16.88125,47.53,0.30000000000000004,47.530946761,135.26,33.586,31.04675,45.7375128485,16.206,4.72675,16.88125,17.38,26.32,31.5405580166,137.44,32.596,44.72675,55.3442082025,16.206,4.72675,16.88125,16.39,40.0,43.2276774764,137.33
2019-08-10 19:30:00,59.00232,22.46276,63.1335833943,12.59232,3.6727600000000002,13.117,46.41,18.79,50.069473734,135.05,59.36232,3.94276,59.4931121408,12.59232,3.6727600000000002,13.117,46.77,0.27,46.7707793392,135.4,35.65232,31.28276,47.4309919209,12.59232,3.6727600000000002,13.117,23.06,27.61,35.9732636829,137.31,34.67232,42.25276,54.6577121896,12.59232,3.6727600000000002,13.117,22.08,38.58,44.4515781497,137.24
2019-08-10 20:00:00,56.12032,22.28051,60.3813832465,10.390320000000001,3.03051,10.82325,45.73,19.25,49.6164831482,135.16,56.49032,3.66051,56.6087942564,10.390320000000001,3.03051,10.82325,46.1,0.63,46.1043045713,135.5,35.53032,31.03051,47.1730451652,10.390320000000001,3.03051,10.82325,25.14,28.0,37.6300358756,137.31,34.58032,41.28051,53.8505249479,10.390320000000001,3.03051,10.82325,24.19,38.25,45.2572491431,137.24
2019-08-10 20:30:00,54.81408,22.72869,59.3395038348,9.66408,2.81869,10.06675,45.15,19.91,49.3450159591,135.62,55.174080000000004,3.96869,55.3166304484,9.66408,2.81869,10.06675,45.51,1.15,45.524527455,135.95,35.62408,30.94869,47.190004117,9.66408,2.81869,10.06675,25.96,28.13,38.2781726314,137.7,34.65408,41.31869,53.9271675871,9.66408,2.81869,10.06675,24.99,38.5,45.8993474899,137.63
2019-08-10 21:00:00,54.74952,23.00861,59.3877603077,9.38952,2.73861,9.78075,45.36,20.27,49.6830202383,135.79,55.09952,4.20861,55.2600172128,9.38952,2.73861,9.78075,45.71,1.47,45.7336309514,136.12,36.66952,31.29861,48.2105453709,9.38952,2.73861,9.78075,27.28,28.56,39.4952149,137.8,35.71952,40.91861,54.3158977958,9.38952,2.73861,9.78075,26.33,38.18,46.3786729004,137.73
2019-08-10 21:30:00,54.96232,22.98776,59.5759492547,9.35232,2.72776,9.742,45.61,20.26,49.9073110877,135.77,55.32232,4.16776,55.4790889759,9.35232,2.72776,9.742,45.97,1.44,45.9925483095,136.12,36.49232,31.03776,47.9064918858,9.35232,2.72776,9.742,27.14,28.31,39.2177982554,137.8,35.52232,41.25776,54.442979147,9.35232,2.72776,9.742,26.17,38.53,46.5771381688,137.73
2019-08-10 22:00:00,51.933840000000004,23.10237,56.8405070066,8.13384,2.37237,8.47275,43.8,20.73,48.4579498122,136.21,52.28384,4.18237,52.4508545589,8.13384,2.37237,8.47275,44.15,1.81,44.1870863488,136.52,39.45384,31.90237,50.7382173747,8.13384,2.37237,8.47275,31.32,29.53,43.0460602146,138.04,38.50384,39.81237,55.3856524721,8.13384,2.37237,8.47275,30.37,37.44,48.2088218068,137.95
