Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-10 22:30:00,50.73792,22.38481,55.4564355568,5.46792,1.59481,5.69575,45.27,20.79,49.8156300773,136.93,51.09792,3.24481,51.2008419878,5.46792,1.59481,5.69575,45.63,1.65,45.6598226015,137.24,38.00792,31.87481,49.6044906764,5.46792,1.59481,5.69575,32.54,30.28,44.4491844695,138.75,37.04792,39.04481,53.8242098341,5.46792,1.59481,5.69575,31.58,37.45,48.9877423444,138.65
2019-08-10 23:00:00,48.81272,23.08121,53.9946653741,5.35272,1.56121,5.57575,43.46,21.52,48.4962060372,137.64,49.15272,3.78121,49.2979455197,5.35272,1.56121,5.57575,43.8,2.22,43.8562241877,137.96,36.75272,31.53121,48.4249897415,5.35272,1.56121,5.57575,31.4,29.97,43.406922259,139.45,35.79272,39.85121,53.5652662036,5.35272,1.56121,5.57575,30.44,38.29,48.9154137261,139.37
2019-08-10 23:30:00,46.29976,23.30368,51.8336693434,5.18976,1.51368,5.406,41.11,21.79,46.5278002919,136.73,46.63976,4.19368,46.8279207824,5.18976,1.51368,5.406,41.45,2.68,41.5365489659,137.04,34.04976,30.89368,45.9761418564,5.18976,1.51368,5.406,28.86,29.38,41.1835404015,138.49,33.07976,39.67368,51.6553134382,5.18976,1.51368,5.406,27.89,38.16,47.2656080041,138.38
2019-08-11 00:00:00,44.62536,23.69573,50.5263334843,5.50536,1.60573,5.73475,39.12,22.09,44.9259668789,137.77,44.93536,4.30573,45.1411773125,5.50536,1.60573,5.73475,39.43,2.7,39.5223341922,138.09,32.10536,30.85573,44.5289817373,5.50536,1.60573,5.73475,26.6,29.25,39.5363440394,139.59,31.11536,40.82573,51.3313340754,5.50536,1.60573,5.73475,25.61,39.22,46.8410130121,139.48
2019-08-11 00:30:00,43.63392,24.25281,49.921115446900004,6.04392,1.76281,6.29575,37.59,22.49,43.8042029947,138.4,43.94392,4.69281,44.193784299,6.04392,1.76281,6.29575,37.9,2.93,38.0130885354,138.71,33.08392,31.45281,45.6489322927,6.04392,1.76281,6.29575,27.04,29.69,40.1579095571,140.17,32.09392,41.14281,52.1799819439,6.04392,1.76281,6.29575,26.05,39.38,47.216383809,140.05
2019-08-11 01:00:00,43.15144,23.82042,49.2895443583,5.52144,1.61042,5.7515,37.63,22.21,43.6955489724,138.56,43.46144,4.22042,43.6658758283,5.52144,1.61042,5.7515,37.94,2.61,38.0296686812,138.87,32.91144,31.13042,45.3019418154,5.52144,1.61042,5.7515,27.39,29.52,40.269622546,140.4,31.90144,41.36042,52.2339565479,5.52144,1.61042,5.7515,26.38,39.75,47.7070948602,140.28
2019-08-11 01:30:00,42.11608,23.71594,48.3343563591,5.26608,1.53594,5.4855,36.85,22.18,43.0101720527,137.99,42.41608,4.23594,42.6270692196,5.26608,1.53594,5.4855,37.15,2.7,37.2479865228,138.3,31.87608,30.74594,44.2876653556,5.26608,1.53594,5.4855,26.61,29.21,39.5134938977,139.81,30.87608,41.12594,51.4264062234,5.26608,1.53594,5.4855,25.61,39.59,47.1512481277,139.69
2019-08-11 02:00:00,41.07928,24.07104,47.6122065441,5.00928,1.4610400000000001,5.218,36.07,22.61,42.5706119289,137.88,41.36928,4.62104,41.6265701013,5.00928,1.4610400000000001,5.218,36.36,3.16,36.4970574156,138.18,31.57928,30.80104,44.1129798404,5.00928,1.4610400000000001,5.218,26.57,29.34,39.582830874,139.62,30.58928,40.79104,50.9864001004,5.00928,1.4610400000000001,5.218,25.58,39.33,46.916791237300004,139.49
2019-08-11 02:30:00,40.14224,24.04482,46.7926575549,5.02224,1.46482,5.2315,35.12,22.58,41.7524945363,138.05,40.44224,4.55482,40.6979257635,5.02224,1.46482,5.2315,35.42,3.09,35.5545285442,138.35,30.91224,30.81482,43.6476770682,5.02224,1.46482,5.2315,25.89,29.35,39.1371255971,139.79,29.91224,40.89482,50.6668373263,5.02224,1.46482,5.2315,24.89,39.43,46.6287143293,139.67
2019-08-11 03:00:00,39.77304,24.77922,46.8604786003,5.96304,1.73922,6.2115,33.81,23.04,40.9140281566,138.28,40.05304,5.23922,40.3942500791,5.96304,1.73922,6.2115,34.09,3.5,34.2692004576,138.58,30.89304,30.73922,43.5807247146,5.96304,1.73922,6.2115,24.93,29.0,38.2427104165,140.02,29.89304,41.64922,51.2664741039,5.96304,1.73922,6.2115,23.93,39.91,46.5344281151,139.91
2019-08-11 03:30:00,39.55528,24.81779,46.6962833249,6.09528,1.77779,6.34925,33.46,23.04,40.6252778452,137.89,39.84528,5.38779,40.2078925009,6.09528,1.77779,6.34925,33.75,3.61,33.942519058,138.19,30.44528,30.51779,43.1074306908,6.09528,1.77779,6.34925,24.35,28.74,37.6684231154,139.63,29.44528,41.59779,50.9647000105,6.09528,1.77779,6.34925,23.35,39.82,46.1611839103,139.52
2019-08-11 04:00:00,39.01016,24.72088,46.1834872135,6.14016,1.79088,6.396,32.87,22.93,40.0776970396,137.81,39.28016,5.29088,39.6348884293,6.14016,1.79088,6.396,33.14,3.5,33.3243094452,138.11,29.91016,30.30088,42.576531094,6.14016,1.79088,6.396,23.77,28.51,37.1191729434,139.58,28.91016,41.82088,50.8407646992,6.14016,1.79088,6.396,22.77,40.03,46.052945617,139.45
2019-08-11 04:30:00,38.8808,25.1244,46.2920304588,6.7008,1.9544000000000001,6.98,32.18,23.17,39.6535156071,137.88,39.1608,5.6844,39.5712099891,6.7008,1.9544000000000001,6.98,32.46,3.73,32.6736055556,138.17,30.4108,30.5544,43.1090259227,6.7008,1.9544000000000001,6.98,23.71,28.6,37.1500215343,139.6,29.4008,41.9144,51.197890269,6.7008,1.9544000000000001,6.98,22.7,39.96,45.9574977561,139.48
2019-08-11 05:00:00,39.02608,24.75844,46.2170452474,6.64608,1.93844,6.923,32.38,22.82,39.613341187,137.8,39.29608,5.32844,39.6556953816,6.64608,1.93844,6.923,32.65,3.39,32.8255175131,138.1,30.30608,30.60844,43.0736007805,6.64608,1.93844,6.923,23.66,28.67,37.1720930269,139.56,29.30608,41.81844,51.0649414863,6.64608,1.93844,6.923,22.66,39.88,45.8681806921,139.43
2019-08-11 05:30:00,39.89232,25.37651,47.2796410177,7.46232,2.17651,7.77325,32.43,23.2,39.8741131563,137.88,40.17232,5.93651,40.6085883178,7.46232,2.17651,7.77325,32.71,3.76,32.9253959733,138.18,29.83232,30.23651,42.4760385813,7.46232,2.17651,7.77325,22.37,28.06,35.8856586954,139.67,28.82232,42.70651,51.5225399855,7.46232,2.17651,7.77325,21.36,40.53,45.8140862618,139.55
2019-08-11 06:00:00,39.044,26.13325,46.9827701563,7.7940000000000005,2.27325,8.11875,31.25,23.86,39.3174528677,138.12,39.304,6.66325,39.864813013,7.7940000000000005,2.27325,8.11875,31.51,4.39,31.8143395342,138.42,29.614,30.07325,42.2065085213,7.7940000000000005,2.27325,8.11875,21.82,27.8,35.3405206526,139.86,28.614,43.18325,51.8030315383,7.7940000000000005,2.27325,8.11875,20.82,40.91,45.9031643789,139.74
2019-08-11 06:30:00,40.11328,25.34929,47.4516779036,7.40328,2.15929,7.71175,32.71,23.19,40.0963863708,138.01,40.39328,5.87929,40.8189064045,7.40328,2.15929,7.71175,32.99,3.7199999999999998,33.1990737823,138.32,30.74328,30.37929,43.2209500828,7.40328,2.15929,7.71175,23.34,28.22,36.6213598874,139.79,29.74328,42.60929,51.9635862837,7.40328,2.15929,7.71175,22.34,40.45,46.2090694561,139.67
2019-08-11 07:00:00,41.48984,25.25162,48.5700641944,7.95984,2.3216200000000002,8.2915,33.53,22.93,40.6207557783,138.19,41.75984,5.73162,42.151342857,7.95984,2.3216200000000002,8.2915,33.8,3.41,33.9715778262,138.49,31.86984,31.16162,44.5727861217,7.95984,2.3216200000000002,8.2915,23.91,28.84,37.4624305138,139.96,30.86984,42.36162,52.4161603959,7.95984,2.3216200000000002,8.2915,22.91,40.04,46.1310058421,139.84
2019-08-11 07:30:00,44.28088,25.07859,50.8894096052,9.32088,2.71859,9.70925,34.96,22.36,41.4990505915,138.19,44.59088,5.54859,44.9347686114,9.32088,2.71859,9.70925,35.27,2.83,35.3833548438,138.49,33.14088,31.98859,46.0606971003,9.32088,2.71859,9.70925,23.82,29.27,37.7375847134,140.0,32.14088,42.39859,53.2041032361,9.32088,2.71859,9.70925,22.82,39.68,45.7739532922,139.89
2019-08-11 08:00:00,48.91312,24.78716,54.8351767481,11.61312,3.38716,12.097,37.3,21.4,43.0029068785,137.48,49.23312,5.44716,49.5335407275,11.61312,3.38716,12.097,37.62,2.06,37.6763586351,137.79,36.25312,32.87716,48.9407433474,11.61312,3.38716,12.097,24.64,29.49,38.4290215853,139.35,35.25312,42.22716,55.0083222013,11.61312,3.38716,12.097,23.64,38.84,45.4686177489,139.24
2019-08-11 08:30:00,52.71912,24.34891,58.0704316478,12.09912,3.5289099999999998,12.60325,40.62,20.82,45.6448989483,137.26,53.05912,5.10891,53.3045136603,12.09912,3.5289099999999998,12.60325,40.96,1.58,40.9904623053,137.59,37.34912,32.90891,49.7790430017,12.09912,3.5289099999999998,12.60325,25.25,29.38,38.7394746996,139.24,36.36912,42.24891,55.7465988717,12.09912,3.5289099999999998,12.60325,24.27,38.72,45.6976071584,139.14
2019-08-11 09:00:00,55.6868,23.40615,60.4058569351,11.9868,3.49615,12.48625,43.7,19.91,48.0218502351,136.83,56.0568,4.26615,56.2189012883,11.9868,3.49615,12.48625,44.07,0.77,44.076726285,137.17,39.7368,33.28615,51.8360980019,11.9868,3.49615,12.48625,27.75,29.79,40.7124870279,138.85,38.7668,41.51615,56.8018969143,11.9868,3.49615,12.48625,26.78,38.02,46.5047180402,138.74
2019-08-11 09:30:00,57.3232,23.07385,61.7928135956,11.5332,3.3638500000000002,12.01375,45.79,19.71,49.851862553,136.98,57.7032,3.91385,57.835780552,11.5332,3.3638500000000002,12.01375,46.17,0.55,46.1732758205,137.33,39.3832,33.25385,51.5446891742,11.5332,3.3638500000000002,12.01375,27.85,29.89,40.8538198948,139.05,38.4132,41.37385,56.4567923111,11.5332,3.3638500000000002,12.01375,26.88,38.01,46.5542103359,138.95
2019-08-11 10:00:00,59.68128,22.27204,63.7016400746,12.04128,3.51204,12.543,47.64,18.76,51.2006562458,136.46,60.061280000000004,3.7820400000000003,60.1802391305,12.04128,3.51204,12.543,48.02,0.27,48.0207590527,136.81,40.54128,34.05204,52.9446580138,12.04128,3.51204,12.543,28.5,30.54,41.7724981298,138.55,39.57128,40.43204,56.5741642395,12.04128,3.51204,12.543,27.53,36.92,46.0541778778,138.46
2019-08-11 10:30:00,62.74584,22.83337,66.7712754323,15.16584,4.42337,15.79775,47.58,18.41,51.0174920983,136.51,63.14584,5.03337,63.3461279232,15.16584,4.42337,15.79775,47.98,0.61,47.9838775007,136.86,41.63584,35.67337,54.8282089773,15.16584,4.42337,15.79775,26.47,31.25,40.9539180055,138.6,40.66584,40.66337,57.5084359261,15.16584,4.42337,15.79775,25.5,36.24,44.3123865302,138.5
2019-08-11 11:00:00,63.9924,23.2932,68.0999296916,17.2224,5.0232,17.94,46.77,18.27,50.2118093679,136.51,64.3824,5.8032,64.6434108011,17.2224,5.0232,17.94,47.16,0.78,47.1664499406,136.86,42.2724,36.3932,55.7801112225,17.2224,5.0232,17.94,25.05,31.37,40.1444815635,138.6,41.2824,41.1832,58.3120271642,17.2224,5.0232,17.94,24.06,36.16,43.433042721,138.5
2019-08-11 11:30:00,65.84296,22.96753,69.733799666,17.92296,5.22753,18.66975,47.92,17.74,51.0982778575,136.57,66.24296,6.54753,66.5657562014,17.92296,5.22753,18.66975,48.32,1.32,48.3380264388,136.94,36.57296,34.34753,50.1730427646,17.92296,5.22753,18.66975,18.65,29.12,34.5802964128,139.02,35.57296,44.00753,56.5870849211,17.92296,5.22753,18.66975,17.65,38.78,42.6076389865,138.91
2019-08-11 12:00:00,69.27776,25.22018,73.7256095929,25.09776,7.32018,26.1435,44.18,17.9,47.6684633694,136.53,69.64776,8.51018,70.1657582917,25.09776,7.32018,26.1435,44.55,1.19,44.5658905442,136.91,35.56776,37.45018,51.6486353493,25.09776,7.32018,26.1435,10.47,30.13,31.8973008262,138.9,34.52776,45.00018,56.7202116591,25.09776,7.32018,26.1435,9.43,37.68,38.8420815611,138.78
2019-08-11 12:30:00,69.49168,25.30799,73.9566626279,25.02168,7.29799,26.06425,44.47,18.01,47.9785472894,136.53,69.86168,8.32799,70.3563056866,25.02168,7.29799,26.06425,44.84,1.03,44.8518282793,136.91,40.47168,39.56799,56.6002006592,25.02168,7.29799,26.06425,15.45,32.27,35.7778618702,138.6,39.46168,42.47799,57.9793396208,25.02168,7.29799,26.06425,14.44,35.18,38.0282263589,138.49
2019-08-11 13:00:00,70.73904,25.93097,75.34206650510001,27.32904,7.97097,28.46775,43.41,17.96,46.978608962,136.4,71.09904,9.05097,71.6728229307,27.32904,7.97097,28.46775,43.77,1.08,43.7833221672,136.76,42.26904,39.52097,57.8669060194,27.32904,7.97097,28.46775,14.94,31.55,34.90853907,138.54,41.25904,43.88097,60.2316188547,27.32904,7.97097,28.46775,13.93,35.91,38.5171779859,138.42
2019-08-11 13:30:00,69.38504,25.07897,73.7783065139,25.02504,7.29897,26.06775,44.36,17.78,47.7905639222,136.69,69.75504,8.62897,70.2867322378,25.02504,7.29897,26.06775,44.73,1.33,44.7497687145,137.06,36.94504,36.91897,52.2297456098,25.02504,7.29897,26.06775,11.92,29.62,31.9285264301,139.11,35.90504,45.66897,58.0932588022,25.02504,7.29897,26.06775,10.88,38.37,39.8827193155,139.0
2019-08-11 14:00:00,67.62832,25.87076,72.407775059,25.64832,7.48076,26.717,41.98,18.39,45.8313484419,137.06,67.98832,8.29076,68.491958344,25.64832,7.48076,26.717,42.34,0.81,42.3477472837,137.43,35.91832,37.82076,52.158753806,25.64832,7.48076,26.717,10.27,30.34,32.0310552433,139.34,34.88832,45.31076,57.1861857812,25.64832,7.48076,26.717,9.24,37.83,38.9420916233,139.23
2019-08-11 14:30:00,65.11464,25.52052,69.9372095769,23.14464,6.75052,24.109,41.97,18.77,45.9760133113,137.03,65.47464,7.17052,65.8661129884,23.14464,6.75052,24.109,42.33,0.42,42.3320835774,137.38,39.93464,38.41052,55.4088758106,23.14464,6.75052,24.109,16.79,31.66,35.8365693112,139.07,38.90464,43.07052,58.0399923036,23.14464,6.75052,24.109,15.76,36.32,39.5919183673,138.95
2019-08-11 15:00:00,65.09648,24.95564,69.7161077241,21.51648,6.27564,22.413,43.58,18.68,47.4147529784,137.06,65.45648,6.79564,65.8082935275,21.51648,6.27564,22.413,43.94,0.52,43.9430768154,137.41,39.32648,38.13564,54.7804624606,21.51648,6.27564,22.413,17.81,31.86,36.5000780821,139.11,38.31648,42.41564,57.1597686857,21.51648,6.27564,22.413,16.8,36.14,39.8539784714,138.99
2019-08-11 15:30:00,64.88024,24.92757,69.5041674187,20.94024,6.10757,21.81275,43.94,18.82,47.8007949725,136.99,65.24024,6.4575700000000005,65.5590506762,20.94024,6.10757,21.81275,44.3,0.35000000000000003,44.3013825969,137.33,41.56024,37.73757,56.1371333287,20.94024,6.10757,21.81275,20.62,31.63,37.7576654469,139.02,40.56024,42.39757,58.6744152997,20.94024,6.10757,21.81275,19.62,36.29,41.2541937262,138.91
2019-08-11 16:00:00,64.53744,24.19092,68.9222879205,18.75744,5.4709200000000004,19.539,45.78,18.72,49.4595471067,136.79,64.91744,5.85092,65.1805744145,18.75744,5.4709200000000004,19.539,46.16,0.38,46.1615640983,137.14,40.05744,36.79092,54.3890641012,18.75744,5.4709200000000004,19.539,21.3,31.32,37.8765415528,138.87,39.05744,41.94092,57.3107702775,18.75744,5.4709200000000004,19.539,20.3,36.47,41.7390812069,138.76
2019-08-11 16:30:00,62.874,23.097,66.9821713966,15.624,4.557,16.275,47.25,18.54,50.75720737,136.57,63.254,5.087,63.4582231472,15.624,4.557,16.275,47.63,0.53,47.6329486805,136.94,38.724,34.877,52.1148088838,15.624,4.557,16.275,23.1,30.32,38.1170880315,138.78,37.734,41.967,56.4365470684,15.624,4.557,16.275,22.11,37.41,43.4552666543,138.67
2019-08-11 17:00:00,62.32512,22.49816,66.2615105955,14.08512,4.10816,14.672,48.24,18.39,51.6264438055,136.57,62.70512,4.76816,62.8861465189,14.08512,4.10816,14.672,48.62,0.66,48.6244794317,136.94,39.89512,34.21816,52.5595193433,14.08512,4.10816,14.672,25.81,30.11,39.658141661,138.78,38.90512,41.71816,57.0439588037,14.08512,4.10816,14.672,24.82,37.61,45.0615634438,138.67
2019-08-11 17:30:00,62.60808,22.41319,66.499043356,13.58808,3.96319,14.15425,49.02,18.45,52.3771219141,136.21,63.01808,4.45319,63.1752270124,13.58808,3.96319,14.15425,49.43,0.49,49.4324286274,136.57,42.58808,34.10319,54.559803209500004,13.58808,3.96319,14.15425,29.0,30.14,41.8260636446,138.37,41.62808,41.15319,58.5361605477,13.58808,3.96319,14.15425,28.04,37.19,46.5761494759,138.27
2019-08-11 18:00:00,61.62328,21.46304,65.2540475679,11.15328,3.25304,11.618,50.47,18.21,53.654682927,135.93,62.01328,3.9230400000000003,62.1372443805,11.15328,3.25304,11.618,50.86,0.67,50.8644129033,136.29,39.86328,33.26304,51.9183100881,11.15328,3.25304,11.618,28.71,30.01,41.5314844425,138.12,38.90328,40.38304,56.0736579367,11.15328,3.25304,11.618,27.75,37.13,46.3540656254,138.0
2019-08-11 18:30:00,60.97656,21.78608,64.7516343516,11.02656,3.21608,11.486,49.95,18.57,53.2902186147,136.16,61.35656,3.51608,61.4572231198,11.02656,3.21608,11.486,50.33,0.30000000000000004,50.330894091,136.52,39.32656,33.04608,51.3675162413,11.02656,3.21608,11.486,28.3,29.83,41.1183523503,138.32,38.37656,40.58608,55.8568728734,11.02656,3.21608,11.486,27.35,37.37,46.3091718777,138.22
2019-08-11 19:00:00,59.05704,21.89747,62.9859759467,10.75704,3.13747,11.20525,48.3,18.76,51.8153220582,136.16,59.44704,3.32747,59.5400925542,10.75704,3.13747,11.20525,48.69,0.19,48.6903707113,136.52,40.31704,33.17747,52.2131040062,10.75704,3.13747,11.20525,29.56,30.04,42.1449308933,138.24,39.35704,40.33747,56.3567927012,10.75704,3.13747,11.20525,28.6,37.2,46.9233417395,138.13
2019-08-11 19:30:00,57.28816,21.13488,61.0623978304,8.10816,2.36488,8.446,49.18,18.77,52.6401491259,136.05,57.66816,2.45488,57.7203873306,8.10816,2.36488,8.446,49.56,0.09,49.5600817191,136.4,40.60816,32.71488,52.1467739366,8.10816,2.36488,8.446,32.5,30.35,44.4676567856,138.09,39.65816,39.11488,55.7022754652,8.10816,2.36488,8.446,31.55,36.75,48.4351628468,137.98
2019-08-11 20:00:00,55.63088,21.30734,59.5717848268,6.47088,1.88734,6.7405,49.16,19.42,52.8568065626,136.0,56.02088,2.43734,56.0738764689,6.47088,1.88734,6.7405,49.55,0.55,49.5530523782,136.34,40.47088,32.42734,51.8596616596,6.47088,1.88734,6.7405,34.0,30.54,45.7022056361,137.92,39.52088,38.26734,55.0117193573,6.47088,1.88734,6.7405,33.05,36.38,49.1508585886,137.84
2019-08-11 20:30:00,55.19168,21.61299,59.2726149074,6.18168,1.80299,6.43925,49.01,19.81,52.8622379398,136.11,55.57168,2.70299,55.637377481,6.18168,1.80299,6.43925,49.39,0.9,49.3981993599,136.44,40.57168,32.32299,51.8732773262,6.18168,1.80299,6.43925,34.39,30.52,45.9798053497,137.98,39.64168,38.31299,55.1302820232,6.18168,1.80299,6.43925,33.46,36.51,49.5232440375,137.88
2019-08-11 21:00:00,59.88952,22.77611,64.0742209673,10.64952,3.10611,11.09325,49.24,19.67,53.0234523584,136.11,60.26952,3.87611,60.3940333954,10.64952,3.10611,11.09325,49.62,0.77,49.6259740459,136.44,44.82952,33.44611,55.9314592833,10.64952,3.10611,11.09325,34.18,30.34,45.7032602776,138.04,43.88952,39.79611,59.2454246078,10.64952,3.10611,11.09325,33.24,36.69,49.5081175162,137.95
2019-08-11 21:30:00,60.18696,22.64078,64.3045493962,10.59696,3.09078,11.0385,49.59,19.55,53.3045082521,135.63,60.56696,3.87078,60.6905229954,10.59696,3.09078,11.0385,49.97,0.78,49.9760872818,135.97,44.90696,33.08078,55.7760975853,10.59696,3.09078,11.0385,34.31,29.99,45.5694656541,137.56,43.96696,39.69078,59.2321837235,10.59696,3.09078,11.0385,33.37,36.6,49.5289501201,137.48
2019-08-11 22:00:00,54.43576,22.24293,58.8047608767,7.17576,2.09293,7.47475,47.26,20.15,51.376357403,136.0,54.79576,3.37293,54.899471498,7.17576,2.09293,7.47475,47.62,1.28,47.6371997498,136.34,39.48576,31.82293,50.7131552614,7.17576,2.09293,7.47475,32.31,29.73,43.9068217934,137.91,38.54576,39.19293,54.9714596492,7.17576,2.09293,7.47475,31.37,37.1,48.5848422865,137.83
2019-08-11 22:30:00,51.29728,21.88879,55.7721262197,4.48728,1.3087900000000001,4.67425,46.81,20.58,51.1342595527,136.33,51.66728,2.91879,51.749658527,4.48728,1.3087900000000001,4.67425,47.18,1.6099999999999999,47.2074623338,136.67,36.66728,31.15879,48.1181838483,4.48728,1.3087900000000001,4.67425,32.18,29.85,43.8927659188,138.21,35.71728,38.61879,52.603564819,4.48728,1.3087900000000001,4.67425,31.23,37.31,48.6554107988,138.12
2019-08-11 23:00:00,48.3812,21.62785,52.9953244076,3.6612,1.06785,3.81375,44.72,20.56,49.2198334008,136.95,48.7312,2.45785,48.7931437813,3.6612,1.06785,3.81375,45.07,1.3900000000000001,45.0914293408,137.29,34.1712,30.83785,46.0287290946,3.6612,1.06785,3.81375,30.51,29.77,42.6276084246,138.88,33.1912,39.20785,51.3703344262,3.6612,1.06785,3.81375,29.53,38.14,48.2356766305,138.79
2019-08-11 23:30:00,45.07304,22.07797,50.1897967137,2.39304,0.6979700000000001,2.49275,42.68,21.38,47.7355925909,137.59,45.40304,2.73797,45.4855199043,2.39304,0.6979700000000001,2.49275,43.01,2.04,43.0583522676,137.93,33.25304,30.72797,45.2766254215,2.39304,0.6979700000000001,2.49275,30.86,30.03,43.0597317688,139.42,32.29304,39.03797,50.6636312769,2.39304,0.6979700000000001,2.49275,29.9,38.34,48.6206293666,139.32
2019-08-12 00:00:00,42.9236,23.0098,48.7020156975,2.6736,0.7798,2.785,40.25,22.23,45.9808155648,138.34,43.2336,3.5098000000000003,43.3758327298,2.6736,0.7798,2.785,40.56,2.73,40.6517711791,138.67,32.5536,30.6898,44.7392523071,2.6736,0.7798,2.785,29.88,29.91,42.2779197691,140.11,31.5636,39.769800000000004,50.7730030331,2.6736,0.7798,2.785,28.89,38.99,48.5268193889,140.04
2019-08-12 00:30:00,40.87136,23.49998,47.145701058,2.5713600000000003,0.7499800000000001,2.6785,38.3,22.75,44.5471940755,138.6,41.18136,3.88998,41.3646752175,2.5713600000000003,0.7499800000000001,2.6785,38.61,3.14,38.7374715231,138.92,30.94136,30.93998,43.7567151538,2.5713600000000003,0.7499800000000001,2.6785,28.37,30.19,41.4281667468,140.3,29.94136,39.74998,49.7649067984,2.5713600000000003,0.7499800000000001,2.6785,27.37,39.0,47.6457437763,140.22
2019-08-12 01:00:00,41.08352,24.04561,47.6030143569,3.89352,1.13561,4.05575,37.19,22.91,43.6802495414,138.81,41.38352,4.37561,41.6142005866,3.89352,1.13561,4.05575,37.49,3.24,37.6297448835,139.13,29.58352,31.07561,42.9054564416,3.89352,1.13561,4.05575,25.69,29.94,39.4509784416,140.55,28.57352,40.63561,49.6759382927,3.89352,1.13561,4.05575,24.68,39.5,46.5763072817,140.47
2019-08-12 01:30:00,39.66488,23.61059,46.1601848519,2.74488,0.80059,2.8592500000000003,36.92,22.81,43.3979550209,138.7,39.96488,3.96059,40.1606512218,2.74488,0.80059,2.8592500000000003,37.22,3.16,37.3539020719,139.02,29.88488,30.62059,42.7869908332,2.74488,0.80059,2.8592500000000003,27.14,29.82,40.3213591041,140.45,28.88488,40.34059,49.6155166673,2.74488,0.80059,2.8592500000000003,26.14,39.54,47.3994852293,140.37
2019-08-12 02:00:00,38.94616,23.83388,45.6602366901,2.75616,0.80388,2.871,36.19,23.03,42.8963518262,138.66,39.24616,4.17388,39.4674847058,2.75616,0.80388,2.871,36.49,3.37,36.6452861907,138.97,29.76616,30.68388,42.7495587463,2.75616,0.80388,2.871,27.01,29.88,40.2784619865,140.38,28.75616,40.25388,49.4701080755,2.75616,0.80388,2.871,26.0,39.45,47.2472485971,140.31
2019-08-12 02:30:00,38.93088,22.32984,44.8802314165,2.81088,0.81984,2.928,36.12,21.51,42.0396776867,138.56,39.25088,2.7298400000000003,39.3456936297,2.81088,0.81984,2.928,36.44,1.9100000000000001,36.4900219238,138.87,29.71088,30.74984,42.7584968211,2.81088,0.81984,2.928,26.9,29.93,40.2419544754,140.45,28.69088,40.28984,49.4614779642,2.81088,0.81984,2.928,25.88,39.47,47.1980433916,140.37
2019-08-12 03:00:00,38.36128,20.18454,43.3474734933,2.62128,0.7645400000000001,2.7305,35.74,19.42,40.6753488,138.31,38.69128,0.8945400000000001,38.7016194732,2.62128,0.7645400000000001,2.7305,36.07,0.13,36.0702342659,138.62,29.45128,30.84454,42.6469640356,2.62128,0.7645400000000001,2.7305,26.83,30.08,40.3070130374,140.42,28.45128,40.09454,49.1634770073,2.62128,0.7645400000000001,2.7305,25.83,39.33,47.0535630957,140.34
2019-08-12 03:30:00,38.78056,19.99933,43.6337602593,2.7405600000000003,0.7993300000000001,2.85475,36.04,19.2,40.8352984561,138.28,39.13056,1.17933,39.1483274887,2.7405600000000003,0.7993300000000001,2.85475,36.39,0.38,36.3919840075,138.59,29.36056,30.82933,42.5733493134,2.7405600000000003,0.7993300000000001,2.85475,26.62,30.03,40.1301046597,140.42,28.35056,40.18933,49.1826849426,2.7405600000000003,0.7993300000000001,2.85475,25.61,39.39,46.9834460209,140.34
2019-08-12 04:00:00,38.9756,20.10705,43.8564801946,3.0756,0.8970500000000001,3.20375,35.9,19.21,40.7165089368,138.32,39.3156,1.28705,39.3366610309,3.0756,0.8970500000000001,3.20375,36.24,0.39,36.2420984492,138.62,29.6456,30.94705,42.8553555937,3.0756,0.8970500000000001,3.20375,26.57,30.05,40.1119358795,140.46,28.6356,40.30705,49.4434613176,3.0756,0.8970500000000001,3.20375,25.56,39.41,46.9729890469,140.36
2019-08-12 04:30:00,38.95448,20.20089,43.8808325908,3.05448,0.8908900000000001,3.18175,35.9,19.31,40.7637841717,138.29,39.30448,1.17089,39.3219166809,3.05448,0.8908900000000001,3.18175,36.25,0.28,36.2510813632,138.59,29.44448,30.96089,42.7265036255,3.05448,0.8908900000000001,3.18175,26.39,30.07,40.0079617076,140.41,28.43448,40.26089,49.289541654,3.05448,0.8908900000000001,3.18175,25.38,39.37,46.8416620115,140.31
2019-08-12 05:00:00,40.21384,20.22862,45.0149974414,3.42384,0.9986200000000001,3.5665,36.79,19.23,41.5126125413,138.36,40.57384,1.30862,40.5949378451,3.42384,0.9986200000000001,3.5665,37.15,0.31,37.1512933826,138.59,11.35384,7.10862,13.3956023026,3.42384,0.9986200000000001,3.5665,7.93,6.11,10.0108441203,138.02,45.86384,16.81862,48.8503612909,3.42384,0.9986200000000001,3.5665,42.44,15.82,45.2926704887,137.93
2019-08-12 05:30:00,41.82824,20.47032,46.5686124165,4.45824,1.3003200000000001,4.644,37.37,19.17,42.0000690476,138.26,42.16824,1.64032,42.200131687,4.45824,1.3003200000000001,4.644,37.71,0.34,37.7115327188,138.46,4.45824,1.3003200000000001,4.644,4.45824,1.3003200000000001,4.644,0.0,0.0,0.0,137.2,53.96824,10.42032,54.9650252215,4.45824,1.3003200000000001,4.644,49.51,9.12,50.3429687245,137.13
2019-08-12 06:00:00,42.32072,20.32771,46.9495381784,5.10072,1.48771,5.31325,37.22,18.84,41.7165914236,138.09,42.68072,2.11771,42.7332254266,5.10072,1.48771,5.31325,37.58,0.63,37.5852803635,138.28,5.10072,1.48771,5.31325,5.10072,1.48771,5.31325,0.0,0.0,0.0,136.87,58.28072,8.91771,58.9590355702,5.10072,1.48771,5.31325,53.18,7.43,53.696529683,136.79
2019-08-12 06:30:00,47.48088,17.63109,50.6486850783,4.22088,1.23109,4.39675,43.26,16.4,46.2643231875,137.09,47.91088,3.99109,48.0768262447,4.22088,1.23109,4.39675,43.69,2.76,43.7770910409,137.26,4.22088,1.23109,4.39675,4.22088,1.23109,4.39675,0.0,0.0,0.0,135.53,70.15088,3.56109,70.2412081813,4.22088,1.23109,4.39675,65.93,2.33,65.9711588499,135.49
2019-08-12 07:00:00,53.3384,15.11745,55.4393561386,3.9684,1.15745,4.13375,49.37,13.96,51.3057355468,136.2,53.7984,6.12745,54.146223193,3.9684,1.15745,4.13375,49.83,4.97,50.0772383424,136.38,3.9684,1.15745,4.13375,3.9684,1.15745,4.13375,0.0,0.0,0.0,134.59,75.3784,2.18745,75.4101327678,3.9684,1.15745,4.13375,71.41,1.03,71.417427845,134.54
2019-08-12 07:30:00,59.2044,10.0692,60.0545565965,5.1744,1.5091999999999999,5.39,54.03,8.56,54.7038801183,135.05,59.5644,7.0292,59.9777241982,5.1744,1.5091999999999999,5.39,54.39,5.52,54.6693927166,135.22,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,133.55,81.4844,5.9092,81.6983848555,5.1744,1.5091999999999999,5.39,76.31,4.4,76.4367457444,133.5
2019-08-12 08:00:00,65.36272,3.73871,65.4695587144,9.01272,2.62871,9.38825,56.35,1.11,56.360931504,134.74,65.28272,2.80871,65.3431127393,9.01272,2.62871,9.38825,56.27,0.18,56.2702878969,134.95,9.01272,2.62871,9.38825,9.01272,2.62871,9.38825,0.0,0.0,0.0,134.38,83.17272,8.92871,83.650601997,9.01272,2.62871,9.38825,74.16,6.3,74.4271160264,134.32
2019-08-12 08:30:00,70.8332,9.61135,71.4823073988,12.7932,3.73135,13.32625,58.04,5.88,58.3370894029,134.1,71.2232,12.48135,72.3085632278,12.7932,3.73135,13.32625,58.43,8.75,59.0815318014,134.3,12.7932,3.73135,13.32625,12.7932,3.73135,13.32625,0.0,0.0,0.0,132.87,91.3632,15.84135,92.7263861264,12.7932,3.73135,13.32625,78.57,12.11,79.4977798432,132.84
2019-08-12 09:00:00,74.40896,9.63928,75.0307206896,16.48896,4.80928,17.176,57.92,4.83,58.1210400802,134.37,73.99896,9.41928,74.5960382112,16.48896,4.80928,17.176,57.51,4.61,57.6944728722,134.63,16.48896,4.80928,17.176,16.48896,4.80928,17.176,0.0,0.0,0.0,137.59,92.28896,18.69928,94.1642990225,16.48896,4.80928,17.176,75.8,13.89,77.0621314265,137.55
2019-08-12 09:30:00,79.1972,11.29835,79.999057498,21.9372,6.39835,22.85125,57.26,4.9,57.4692752695,135.73,79.1172,19.22835,81.4202725343,21.9372,6.39835,22.85125,57.18,12.83,58.6017175516,135.98,21.9372,6.39835,22.85125,21.9372,6.39835,22.85125,0.0,0.0,0.0,136.29,85.3672,19.22835,87.5059328249,21.9372,6.39835,22.85125,63.43,12.83,64.7145563224,136.25
2019-08-12 10:00:00,83.83536,11.54698,84.6268298677,26.11536,7.61698,27.2035,57.72,3.93,57.8536368779,136.37,83.75536,21.69698,86.5200512589,26.11536,7.61698,27.2035,57.64,14.08,59.3347790086,136.67,26.11536,7.61698,27.2035,26.11536,7.61698,27.2035,0.0,0.0,0.0,137.83,67.65536,14.80698,69.2567281457,26.11536,7.61698,27.2035,41.54,7.19,42.1576529233,137.76
2019-08-12 10:30:00,84.04192,12.96556,85.0361691482,26.28192,7.66556,27.377,57.76,5.3,58.0026516635,137.11,82.94192,11.72556,83.7666452151,26.28192,7.66556,27.377,56.66,4.06,56.805274403,137.35,26.28192,7.66556,27.377,26.28192,7.66556,27.377,0.0,0.0,0.0,134.4,75.59192,20.49556,78.3211743336,26.28192,7.66556,27.377,49.31,12.83,50.9517909401,134.36
2019-08-12 11:00:00,80.42184,10.61512,81.1193757471,21.17184,6.17512,22.054,59.25,4.44,59.4161265988,136.7,79.59184,15.90512,81.1654719496,21.17184,6.17512,22.054,58.42,9.73,59.2247355418,136.89,21.17184,6.17512,22.054,21.17184,6.17512,22.054,0.0,0.0,0.0,133.95,88.04184,21.30512,90.5829659969,21.17184,6.17512,22.054,66.87,15.13,68.5602931732,133.91
2019-08-12 11:30:00,81.40752,8.95386,81.8984488342,20.68752,6.03386,21.5495,60.72,2.92,60.790170258,138.59,80.76752,21.36386,83.5452380513,20.68752,6.03386,21.5495,60.08,15.33,62.0049618982,138.81,20.68752,6.03386,21.5495,20.68752,6.03386,21.5495,0.0,0.0,0.0,137.48,78.41752,16.00386,80.0339364136,20.68752,6.03386,21.5495,57.73,9.97,58.5845867102,137.39
2019-08-12 12:00:00,84.16296,9.60503,84.7092700787,21.82296,6.36503,22.73225,62.34,3.24,62.4241395616,138.59,83.50296,21.35503,86.190380177,21.82296,6.36503,22.73225,61.68,14.99,63.4753692388,138.77,21.82296,6.36503,22.73225,21.82296,6.36503,22.73225,0.0,0.0,0.0,136.75,90.61296,21.48503,93.1252652832,21.82296,6.36503,22.73225,68.79,15.12,70.4320843082,136.65
2019-08-12 12:30:00,77.64864,8.55377,78.1183606783,15.81864,4.61377,16.47775,61.83,3.94,61.9554073508,138.55,76.97864,18.89377,79.2633935752,15.81864,4.61377,16.47775,61.16,14.28,62.8049679564,138.73,15.81864,4.61377,16.47775,15.81864,4.61377,16.47775,0.0,0.0,0.0,136.42,92.26864,20.92377,94.6113422295,15.81864,4.61377,16.47775,76.45,16.31,78.1704458219,136.37
2019-08-12 13:00:00,82.79312,10.15591,83.4136872897,18.12312,5.28591,18.87825,64.67,4.87,64.8531094089,138.46,81.85312,15.40591,83.2903074593,18.12312,5.28591,18.87825,63.73,10.12,64.5284999051,138.64,18.12312,5.28591,18.87825,18.12312,5.28591,18.87825,0.0,0.0,0.0,136.88,97.34312,21.63591,99.7185820841,18.12312,5.28591,18.87825,79.22,16.35,80.8896217076,136.78
2019-08-12 13:30:00,82.66232,7.42901,82.9954778127,20.12232,5.86901,20.96075,62.54,1.56,62.5594533224,138.69,81.41232,7.23901,81.7335250284,20.12232,5.86901,20.96075,61.29,1.37,61.3053097211,138.86,20.12232,5.86901,20.96075,20.12232,5.86901,20.96075,0.0,0.0,0.0,136.74,105.78232,25.00901,108.6984351578,20.12232,5.86901,20.96075,85.66,19.14,87.7722917554,136.69
2019-08-12 14:00:00,78.57568,6.16874,78.8174526399,20.63568,6.01874,21.4955,57.94,0.15,57.9401941661,139.13,77.38568,7.26874,77.7263021779,20.63568,6.01874,21.4955,56.75,1.25,56.7637648505,139.31,20.63568,6.01874,21.4955,20.63568,6.01874,21.4955,0.0,0.0,0.0,137.21,96.90568,23.75874,99.7756911409,20.63568,6.01874,21.4955,76.27,17.74,78.3059416647,137.17
2019-08-12 14:30:00,78.56816,6.21363,78.813482118,20.13816,5.87363,20.97725,58.43,0.34,58.4309892095,138.47,77.52816,7.23363,77.8648893659,20.13816,5.87363,20.97725,57.39,1.3599999999999999,57.4061120439,138.67,20.13816,5.87363,20.97725,20.13816,5.87363,20.97725,0.0,0.0,0.0,137.12,94.31816,24.34363,97.4090736398,20.13816,5.87363,20.97725,74.18,18.47,76.4448382823,137.07
2019-08-12 15:00:00,78.86608,6.94969,79.1716916938,19.81608,5.77969,20.641750000000002,59.05,1.17,59.0615898872,137.12,78.19608,6.44969,78.4616175494,19.81608,5.77969,20.641750000000002,58.38,0.67,58.383844512,137.33,19.81608,5.77969,20.641750000000002,19.81608,5.77969,20.641750000000002,0.0,0.0,0.0,137.99,94.09608,21.31969,96.4810937597,19.81608,5.77969,20.641750000000002,74.28,15.54,75.8881413661,137.93
2019-08-12 15:30:00,76.66272,6.09371,76.9045248302,17.29272,5.04371,18.01325,59.37,1.05,59.3792842665,137.63,75.98272,5.16371,76.1579781741,17.29272,5.04371,18.01325,58.69,0.12,58.6901226784,137.87,31.79272,7.75371,32.7245636145,17.29272,5.04371,18.01325,14.5,2.71,14.7510711475,139.14,77.80272,16.01371,79.4336336029,17.29272,5.04371,18.01325,60.51,10.97,61.4963494852,139.06
2019-08-12 16:00:00,79.41776,7.37893,79.7598220369,22.24776,6.48893,23.17475,57.17,0.89,57.1769271647,138.03,78.73776,6.88893,79.038548863,22.24776,6.48893,23.17475,56.49,0.4,56.4914161621,138.27,55.06776,16.42893,57.4662329752,22.24776,6.48893,23.17475,32.82,9.94,34.2922148599,139.14,54.68776,13.25893,56.2721095976,22.24776,6.48893,23.17475,32.44,6.77,33.1388970848,139.06
2019-08-12 16:30:00,75.82464,8.20427,76.2672018456,25.45464,7.42427,26.51525,50.37,0.78,50.3760389471,138.48,75.21464,9.42427,75.8027633755,25.45464,7.42427,26.51525,49.76,2.0,49.8001767065,138.71,54.93464,11.57427,56.1407017944,25.45464,7.42427,26.51525,29.48,4.15,29.7706718097,138.37,54.73464,11.56427,55.9429455478,25.45464,7.42427,26.51525,29.28,4.14,29.5712360242,138.26
2019-08-12 17:00:00,78.3064,9.16395,78.8407905881,26.7564,7.80395,27.87125,51.55,1.3599999999999999,51.5679367437,137.69,77.6964,10.35395,78.3832562067,26.7564,7.80395,27.87125,50.94,2.55,51.0037851537,137.92,58.5564,11.67395,59.7087354544,26.7564,7.80395,27.87125,31.8,3.87,32.0346203349,137.54,58.3264,11.66395,59.4812295314,26.7564,7.80395,27.87125,31.57,3.86,31.805101792,137.45
2019-08-12 17:30:00,77.03568,8.74874,77.5308741383,23.51568,6.85874,24.4955,53.52,1.8900000000000001,53.553361239,137.6,76.39568,9.93874,77.0394605086,23.51568,6.85874,24.4955,52.88,3.08,52.9696214825,137.83,60.66568,10.21874,61.520300528,23.51568,6.85874,24.4955,37.15,3.36,37.3016366933,137.4,60.42568,10.21874,61.2836474979,23.51568,6.85874,24.4955,36.91,3.36,37.0626186339,137.33
2019-08-12 18:00:00,76.54048,9.50139,77.1279553117,23.01048,6.71139,23.96925,53.53,2.79,53.6026585162,137.97,75.90048,10.70139,76.6511748909,23.01048,6.71139,23.96925,52.89,3.99,53.0402884608,138.2,53.40048,8.06139,54.005530022,23.01048,6.71139,23.96925,30.39,1.35,30.4199704142,137.99,53.20048,8.06139,53.8077790005,23.01048,6.71139,23.96925,30.19,1.35,30.2201687619,137.9
2019-08-12 18:30:00,76.45832,9.847010000000001,77.0898067397,22.85832,6.66701,23.81075,53.6,3.18,53.6942492265,137.77,75.81832,11.03701,76.617447343,22.85832,6.66701,23.81075,52.96,4.37,53.13998965,138.02,55.27832,8.17701,55.8798367442,22.85832,6.66701,23.81075,32.42,1.51,32.455145971,137.79,55.05832,8.15701,55.6592796698,22.85832,6.66701,23.81075,32.2,1.49,32.2344551683,137.69
2019-08-12 19:00:00,69.26056,7.49183,69.6645726913,14.68056,4.28183,15.29225,54.58,3.21,54.6743129815,138.32,68.59056,8.69183,69.1390832298,14.68056,4.28183,15.29225,53.91,4.41,54.0900748752,138.57,53.85056,6.27183,54.2145613637,14.68056,4.28183,15.29225,39.17,1.99,39.2205175896,138.1,53.59056,6.28183,53.9574787148,14.68056,4.28183,15.29225,38.91,2.0,38.9613667625,138.01
2019-08-12 19:30:00,67.30368,7.64024,67.7359476851,13.06368,3.8102400000000003,13.608,54.24,3.83,54.375054023,137.91,66.64368,8.83024,67.2261349655,13.06368,3.8102400000000003,13.608,53.58,5.02,53.8146522798,138.17,54.48368,6.25024,54.8410146369,13.06368,3.8102400000000003,13.608,41.42,2.44,41.4918064201,137.56,54.21368,6.26024,54.5739287939,13.06368,3.8102400000000003,13.608,41.15,2.45,41.2228698661,137.47
2019-08-12 20:00:00,64.60464,6.06177,64.8884008515,7.03464,2.05177,7.32775,57.57,4.01,57.7094879548,137.37,63.91464,7.26177,64.3258463595,7.03464,2.05177,7.32775,56.88,5.21,57.1181100878,137.62,51.98464,4.71177,52.1977353193,7.03464,2.05177,7.32775,44.95,2.66,45.0286364439,136.97,51.70464,4.72177,51.9197930414,7.03464,2.05177,7.32775,44.67,2.67,44.7497240215,136.88
2019-08-12 20:30:00,65.46472,6.93971,65.8315208662,7.88472,2.29971,8.21325,57.58,4.64,57.7666512791,138.42,64.77472,8.139710000000001,65.2841422549,7.88472,2.29971,8.21325,56.89,5.84,57.1889648446,138.69,43.66472,3.68971,43.8203346925,7.88472,2.29971,8.21325,35.78,1.3900000000000001,35.8069895411,138.36,43.42472,3.64971,43.5778233757,7.88472,2.29971,8.21325,35.54,1.35,35.5656308815,138.26
2019-08-12 21:00:00,65.78952,7.69736,66.2382841928,8.69952,2.53736,9.062,57.09,5.16,57.3227153928,137.86,65.10952,8.87736,65.711925213,8.69952,2.53736,9.062,56.41,6.34,56.7651627321,138.14,42.25952,18.81736,46.2597024201,8.69952,2.53736,9.062,33.56,16.28,37.300294905,138.03,41.91952,20.26736,46.5619161805,8.69952,2.53736,9.062,33.22,17.73,37.6552957763,137.92
2019-08-12 21:30:00,65.8896,7.7653,66.3456047696,8.1096,2.3653,8.4475,57.78,5.4,58.0317878408,137.54,65.1996,8.9553,65.8117408845,8.1096,2.3653,8.4475,57.09,6.59,57.4690890827,137.8,43.6296,22.9853,49.3139535248,8.1096,2.3653,8.4475,35.52,20.62,41.0713379378,137.5,43.2396,24.9953,49.944249221,8.1096,2.3653,8.4475,35.13,22.63,41.7879623815,137.4
2019-08-12 22:00:00,59.83176,7.81968,60.3405908158,4.18176,1.21968,4.356,55.65,6.6,56.04000803,137.8,59.16176,8.99968,59.842360301,4.18176,1.21968,4.356,54.98,7.78,55.5277300094,138.05,47.52176,24.07968,53.2742776807,4.18176,1.21968,4.356,43.34,22.86,48.999338771,137.29,47.16176,21.48968,51.8270002296,4.18176,1.21968,4.356,42.98,20.27,47.520030513500004,137.19
2019-08-12 22:30:00,57.45776,8.18643,58.0380204725,3.34776,0.9764300000000001,3.48725,54.11,7.21,54.5882423238,136.55,56.79776,9.31643,57.556766839,3.34776,0.9764300000000001,3.48725,53.45,8.34,54.0967475917,136.82,44.03776,22.92643,49.6482174742,3.34776,0.9764300000000001,3.48725,40.69,21.95,46.2328735858,136.04,43.69776,21.40643,48.6593205292,3.34776,0.9764300000000001,3.48725,40.35,20.43,45.2272860119,135.92
2019-08-12 23:00:00,53.20768,8.90849,53.9482938105,3.69768,1.07849,3.85175,49.51,7.83,50.1253329166,136.73,52.57768,10.02849,53.5255363902,3.69768,1.07849,3.85175,48.88,8.95,49.6926242012,137.0,40.83768,21.66849,46.2302884121,3.69768,1.07849,3.85175,37.14,20.59,42.465606083,136.27,40.46768,22.93849,46.5167437388,3.69768,1.07849,3.85175,36.77,21.86,42.7772427816,136.18
2019-08-12 23:30:00,50.99824,9.36157,51.8503565654,3.94824,1.15157,4.11275,47.05,8.21,47.760931733,137.58,50.38824,10.48157,51.4668635139,3.94824,1.15157,4.11275,46.44,9.33,47.367948024,137.85,41.40824,22.29157,47.0271882315,3.94824,1.15157,4.11275,37.46,21.14,43.0133839636,137.01,41.01824,22.94157,46.9979961994,3.94824,1.15157,4.11275,37.07,21.79,42.9998720928,136.93
2019-08-13 00:00:00,47.85752,10.24761,48.9423715329,4.51752,1.31761,4.70575,43.34,8.93,44.2504293764,138.29,47.28752,11.34761,48.6300092583,4.51752,1.31761,4.70575,42.77,10.03,43.9303289312,138.55,39.26752,22.21761,45.1171843211,4.51752,1.31761,4.70575,34.75,20.9,40.5508631227,137.66,38.84752,23.71761,45.5154351211,4.51752,1.31761,4.70575,34.33,22.4,40.9915710848,137.59
2019-08-13 00:30:00,45.7,10.655,46.9256755412,4.68,1.365,4.875,41.02,9.29,42.0588219046,138.21,45.14,11.755,46.6454673575,4.68,1.365,4.875,40.46,10.39,41.772762657,138.48,36.4,21.275,42.1614234224,4.68,1.365,4.875,31.72,19.91,37.4508544629,137.66,35.97,24.765,43.6708841793,4.68,1.365,4.875,31.29,23.4,39.0720373157,137.59
2019-08-13 01:00:00,42.54448,11.41214,44.0484927988,3.7444800000000003,1.09214,3.9005,38.8,10.32,40.1490024783,138.54,42.00448,12.49214,43.8227098871,3.7444800000000003,1.09214,3.9005,38.26,11.4,39.9222694746,138.8,37.34448,21.44214,43.0624610798,3.7444800000000003,1.09214,3.9005,33.6,20.35,39.2820887937,137.78,36.91448,24.14214,44.1080690742,3.7444800000000003,1.09214,3.9005,33.17,23.05,40.3924671195,137.69
2019-08-13 01:30:00,42.86824,11.18157,44.3025225959,2.50824,0.73157,2.61275,40.36,10.45,41.6909114796,138.11,42.30824,12.26157,44.0492141901,2.50824,0.73157,2.61275,39.8,11.53,41.4364682375,138.36,36.23824,20.90157,41.8340252278,2.50824,0.73157,2.61275,33.73,20.17,39.3006590276,137.35,35.81824,23.69157,42.9445783046,2.50824,0.73157,2.61275,33.31,22.96,40.4563678548,137.26
2019-08-13 02:00:00,43.11456,11.66883,44.6657237439,3.18456,0.92883,3.31725,39.93,10.74,41.3491535584,138.39,42.55456,12.73883,44.4203598203,3.18456,0.92883,3.31725,39.37,11.81,41.1031993889,138.65,37.33456,21.33883,43.0025003478,3.18456,0.92883,3.31725,34.15,20.41,39.7843009239,137.57,36.92456,23.72883,43.8916906072,3.18456,0.92883,3.31725,33.74,22.8,40.7213408424,137.49
2019-08-13 02:30:00,41.25008,11.60544,42.8515500023,2.11008,0.6154400000000001,2.198,39.14,10.99,40.6536554322,137.98,40.70008,12.67544,42.6281983105,2.11008,0.6154400000000001,2.198,38.59,12.06,40.430578774,138.24,34.77008,20.38544,40.3053920363,2.11008,0.6154400000000001,2.198,32.66,19.77,38.1775915951,137.19,34.35008,23.84544,41.8154637042,2.11008,0.6154400000000001,2.198,32.24,23.23,39.7372684013,137.12
2019-08-13 03:00:00,41.33192,11.43806,42.8853917721,2.22192,0.6480600000000001,2.3145,39.11,10.79,40.5711252001,138.03,40.77192,12.50806,42.6474035019,2.22192,0.6480600000000001,2.3145,38.55,11.86,40.3331389802,138.29,34.85192,20.56806,40.468523816,2.22192,0.6480600000000001,2.3145,32.63,19.92,38.2298744439,137.26,34.42192,23.80806,41.8532232624,2.22192,0.6480600000000001,2.3145,32.2,23.16,39.6639080273,137.18
2019-08-13 03:30:00,42.02824,11.01157,43.4468368396,2.50824,0.73157,2.61275,39.52,10.28,40.8351417287,137.91,41.47824,12.09157,43.2047504166,2.50824,0.73157,2.61275,38.97,11.36,40.5920004434,138.17,34.47824,20.48157,40.1029143974,2.50824,0.73157,2.61275,31.97,19.75,37.5784965106,137.22,34.03824,24.04157,41.6725193666,2.50824,0.73157,2.61275,31.53,23.31,39.2109295988,137.15
2019-08-13 04:00:00,43.23944,10.86567,44.5837633681,3.37944,0.98567,3.52025,39.86,9.88,41.0662148244,138.92,42.68944,11.95567,44.3320012256,3.37944,0.98567,3.52025,39.31,10.97,40.8119712829,139.19,33.11944,20.39567,38.8957666162,3.37944,0.98567,3.52025,29.74,19.41,35.5135988038,138.38,32.66944,25.29567,41.3178318727,3.37944,0.98567,3.52025,29.29,24.31,38.064158995,138.29
2019-08-13 04:30:00,42.45992,10.51831,43.743338369,2.35992,0.6883100000000001,2.45825,40.1,9.83,41.2872728574,138.4,41.90992,11.59831,43.4851950583,2.35992,0.6883100000000001,2.45825,39.55,10.91,41.0271934209,138.67,33.74992,20.40831,39.4405402735,2.35992,0.6883100000000001,2.45825,31.39,19.72,37.0703452911,137.81,33.30992,24.38831,41.2836582083,2.35992,0.6883100000000001,2.45825,30.95,23.7,38.9819509517,137.73
2019-08-13 05:00:00,43.3304,10.7347,44.6403107992,3.4104,0.9947,3.5525,39.92,9.74,41.0910452532,137.84,42.7804,11.8047,44.379201956,3.4104,0.9947,3.5525,39.37,10.81,40.8271110905,138.11,34.5804,20.6147,40.2587868701,3.4104,0.9947,3.5525,31.17,19.62,36.8308742769,137.25,34.1404,24.4747,42.0068786302,3.4104,0.9947,3.5525,30.73,23.48,38.6735478073,137.17
2019-08-13 05:30:00,45.1668,10.46365,46.3630002649,4.6068,1.34365,4.79875,40.56,9.12,41.5726833389,138.91,44.6068,11.56365,46.0812826163,4.6068,1.34365,4.79875,40.0,10.22,41.2849657866,139.17,36.8768,21.80365,42.8403726823,4.6068,1.34365,4.79875,32.27,20.46,38.2094818075,138.33,36.4368,24.63365,43.9824636254,4.6068,1.34365,4.79875,31.83,23.29,39.4407530354,138.26
2019-08-13 06:00:00,45.68416,10.46788,46.8681020162,4.48416,1.30788,4.671,41.2,9.16,42.2059900962,139.17,45.12416,11.55788,46.5808373239,4.48416,1.30788,4.671,40.64,10.25,41.912672308,139.43,36.87416,21.68788,42.7792918899,4.48416,1.30788,4.671,32.39,20.38,38.2682178838,138.61,36.43416,24.81788,44.0837292275,4.48416,1.30788,4.671,31.95,23.51,39.6676518085,138.52
2019-08-13 06:30:00,50.12096,8.62028,50.8568565545,5.28096,1.54028,5.501,44.84,7.08,45.3955063855,139.03,49.54096,9.74028,50.4894025732,5.28096,1.54028,5.501,44.26,8.2,45.0131936214,139.3,40.34096,23.23028,46.5514657406,5.28096,1.54028,5.501,35.06,21.69,41.226929306,138.61,39.93096,23.67028,46.4194325881,5.28096,1.54028,5.501,34.65,22.13,41.1139805905,138.52
2019-08-13 07:00:00,55.26824,6.73657,55.6772819745,6.22824,1.81657,6.48775,49.04,4.92,49.2861846768,138.27,54.64824,7.88657,55.2143832843,6.22824,1.81657,6.48775,48.42,6.07,48.798988719,138.54,43.55824,25.41657,50.4313622904,6.22824,1.81657,6.48775,37.33,23.6,44.1643396871,137.89,43.16824,21.72657,48.3274330858,6.22824,1.81657,6.48775,36.94,19.91,41.9639333237,137.83
2019-08-13 07:30:00,61.98424,6.51832,62.3260339184,9.83424,2.86832,10.244,52.15,3.65,52.2775764549,137.46,61.35424,7.67832,61.8328340285,9.83424,2.86832,10.244,51.52,4.8100000000000005,51.7440479669,137.75,45.22424,26.05832,52.1945200648,9.83424,2.86832,10.244,35.39,23.19,42.3110883812,137.31,44.82424,22.74832,50.2662765122,9.83424,2.86832,10.244,34.99,19.88,40.2431919708,137.24
2019-08-13 08:00:00,69.85808,11.18944,70.7485329092,15.35808,4.47944,15.998,54.5,6.71,54.9115115436,136.32,69.47808,9.89944,70.1797870672,15.35808,4.47944,15.998,54.12,5.42,54.3907234738,136.63,44.46808,27.05944,52.054043378,15.35808,4.47944,15.998,29.11,22.58,36.8408536817,135.92,44.02808,24.08944,50.1873783735,15.35808,4.47944,15.998,28.67,19.61,34.7350111559,135.89
2019-08-13 08:30:00,74.66832,15.12076,76.1839575934,18.20832,5.31076,18.967,56.46,9.81,57.3059133074,136.42,74.53832,13.690760000000001,75.7852100202,18.20832,5.31076,18.967,56.33,8.38,56.9499192273,136.74,47.88832,29.25076,56.1150439098,18.20832,5.31076,18.967,29.68,23.94,38.1316928552,135.54,47.44832,23.36076,52.8873158574,18.20832,5.31076,18.967,29.24,18.05,34.3624809931,135.51
2019-08-13 09:00:00,77.84328,15.23929,79.3209442762,20.84328,6.07929,21.71175,57.0,9.16,57.7313225208,136.22,77.69328,15.01929,79.1316929508,20.84328,6.07929,21.71175,56.85,8.94,57.5486411655,136.56,50.12328,30.92929,58.8979131877,20.84328,6.07929,21.71175,29.28,24.85,38.4036573779,135.32,49.69328,23.03929,54.7743640845,20.84328,6.07929,21.71175,28.85,16.96,33.4658646982,135.29
2019-08-13 09:30:00,80.34288,14.80334,81.6952706211,22.98288,6.70334,23.9405,57.36,8.1,57.9290911374,135.2,80.20288,16.45334,81.8731601775,22.98288,6.70334,23.9405,57.22,9.75,58.0447318884,135.54,49.86288,31.42334,58.9383839162,22.98288,6.70334,23.9405,26.88,24.72,36.5186637214,134.43,49.42288,23.28334,54.632728186,22.98288,6.70334,23.9405,26.44,16.58,31.208492434,134.39
2019-08-13 10:00:00,76.99368,13.41649,78.1538800308,20.35368,5.93649,21.20175,56.64,7.48,57.1317774973,134.91,76.85368,16.22649,78.5479923821,20.35368,5.93649,21.20175,56.5,10.29,57.4293835941,135.24,53.49368,24.28649,58.7486799551,20.35368,5.93649,21.20175,33.14,18.35,37.8811575853,135.15,53.36368,20.61649,57.2077092975,20.35368,5.93649,21.20175,33.01,14.68,36.1270328148,135.1
2019-08-13 10:30:00,78.98608,13.82469,80.1867999571,21.37608,6.23469,22.266750000000002,57.61,7.59,58.1078325185,136.09,78.84608,16.75469,80.6066000298,21.37608,6.23469,22.266750000000002,57.47,10.52,58.4249201968,136.46,54.75608,9.56469,55.5851742083,21.37608,6.23469,22.266750000000002,33.38,3.33,33.545689738,138.38,55.01608,24.56469,60.2510834207,21.37608,6.23469,22.266750000000002,33.64,18.33,38.3097702943,138.33
2019-08-13 11:00:00,77.69696,10.71078,78.4317435829,20.43696,5.96078,21.2885,57.26,4.75,57.4566802034,136.84,76.99696,11.60078,77.8659742497,20.43696,5.96078,21.2885,56.56,5.64,56.8405066832,137.18,52.71696,11.31078,53.9167099873,20.43696,5.96078,21.2885,32.28,5.35,32.7203438246,137.88,52.71696,18.54078,55.8823621069,20.43696,5.96078,21.2885,32.28,12.58,34.6446936774,137.82
2019-08-13 11:30:00,81.17128,9.20204,81.6912127282,23.32128,6.80204,24.293,57.85,2.4,57.8997625211,136.75,79.99128,8.01204,80.3915272961,23.32128,6.80204,24.293,56.67,1.21,56.6829162976,137.07,55.08128,14.61204,56.9864819005,23.32128,6.80204,24.293,31.76,7.8100000000000005,32.7061722004,136.74,54.88128,14.58204,56.7854804065,23.32128,6.80204,24.293,31.56,7.78,32.5047996456,136.67
2019-08-13 12:00:00,81.73952,8.74236,82.2057053263,21.05952,6.14236,21.937,60.68,2.6,60.7356765007,136.55,80.53952,7.53236,80.890980517,21.05952,6.14236,21.937,59.48,1.3900000000000001,59.496239377,136.86,56.22952,14.41236,58.0471794336,21.05952,6.14236,21.937,35.17,8.27,36.1292374677,136.53,55.99952,14.38236,57.816939727,21.05952,6.14236,21.937,34.94,8.24,35.8984846477,136.43
2019-08-13 12:30:00,79.96776,8.45643,80.4136421745,21.10776,6.15643,21.98725,58.86,2.3,58.9049199982,137.23,78.75776,7.23643,79.089510552,21.10776,6.15643,21.98725,57.65,1.08,57.6601153311,137.53,57.30776,14.53643,59.1226450132,21.10776,6.15643,21.98725,36.2,8.38,37.1572926893,137.12,57.08776,14.50643,58.9020275811,21.10776,6.15643,21.98725,35.98,8.35,36.9362004001,137.01
2019-08-13 13:00:00,74.70304,6.96922,75.0274230708,19.64304,5.72922,20.4615,55.06,1.24,55.0739611795,137.92,73.57304,5.84922,73.8051867381,19.64304,5.72922,20.4615,53.93,0.12,53.9301335062,138.2,55.73304,13.39922,57.321120403,19.64304,5.72922,20.4615,36.09,7.67,36.896029596700004,137.7,55.51304,13.37922,57.1025493113,19.64304,5.72922,20.4615,35.87,7.65,36.6766874186,137.61
