Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-13 13:30:00,74.19104,6.16572,74.4468032853,16.51104,4.81572,17.199,57.68,1.35,57.6957962073,137.8,73.00104,5.03572,73.1745195884,16.51104,4.81572,17.199,56.49,0.22,56.4904283928,138.09,53.56104,12.78572,55.065957195,16.51104,4.81572,17.199,37.05,7.97,37.8975381786,137.59,53.32104,12.76572,54.8278844549,16.51104,4.81572,17.199,36.81,7.95,37.6587121394,137.53
2019-08-13 14:00:00,80.05288,7.5708400000000005,80.4100815483,19.92288,5.81084,20.753,60.13,1.76,60.1557520109,136.8,78.84288,6.37084,79.0998566939,19.92288,5.81084,20.753,58.92,0.56,58.9226611755,137.1,58.70288,14.18084,60.3914260752,19.92288,5.81084,20.753,38.78,8.37,39.6729794697,136.62,58.48288,14.16084,60.1728895982,19.92288,5.81084,20.753,38.56,8.35,39.4537209905,136.52
2019-08-13 14:30:00,81.65808,7.90319,82.0396394523,22.94808,6.69319,23.90425,58.71,1.21,58.7224675912,137.84,80.43808,6.93319,80.7363229139,22.94808,6.69319,23.90425,57.49,0.24,57.4905009545,138.15,56.23808,15.04319,58.2152832808,22.94808,6.69319,23.90425,33.29,8.35,34.3212266681,137.63,56.01808,15.01319,57.9950097928,22.94808,6.69319,23.90425,33.07,8.32,34.1005469164,137.53
2019-08-13 15:00:00,80.3988,7.8534,80.7814516644,23.9088,6.9734,24.905,56.49,0.88,56.4968538947,138.19,79.2388,7.2334,79.5682694357,23.9088,6.9734,24.905,55.33,0.26,55.3306108768,138.5,53.8688,14.7334,55.8472979561,23.9088,6.9734,24.905,29.96,7.76,30.9486542518,137.99,53.6988,14.7234,55.6806935032,23.9088,6.9734,24.905,29.79,7.75,30.7815951503,137.9
2019-08-13 15:30:00,76.93136,7.04248,77.2530302059,21.23136,6.19248,22.116,55.7,0.85,55.7064852598,138.05,75.78136,6.62248,76.0701765793,21.23136,6.19248,22.116,54.55,0.43,54.5516947491,138.36,52.50136,13.42248,54.1899969662,21.23136,6.19248,22.116,31.27,7.23,32.0949497585,137.89,52.30136,13.40248,53.9912838151,21.23136,6.19248,22.116,31.07,7.21,31.8955953072,137.82
2019-08-13 16:00:00,77.84888,6.98134,78.1612898144,22.35888,6.52134,23.2905,55.49,0.46,55.4919066171,138.1,76.68888,7.20134,77.0262527548,22.35888,6.52134,23.2905,54.33,0.68,54.3342553092,138.4,54.39888,14.57134,56.3166236084,22.35888,6.52134,23.2905,32.04,8.05,33.0358002779,137.8,54.20888,14.55134,56.1279267981,22.35888,6.52134,23.2905,31.85,8.03,32.8466649753,137.72
2019-08-13 16:30:00,77.82296,8.29128,78.2633913602,26.47296,7.72128,27.576,51.35,0.5700000000000001,51.3531634858,138.62,76.74296,9.35128,77.3105966036,26.47296,7.72128,27.576,50.27,1.63,50.2964193557,138.91,55.13296,12.82128,56.6041385342,26.47296,7.72128,27.576,28.66,5.1,29.1102318782,138.5,54.95296,12.82128,56.428831581,26.47296,7.72128,27.576,28.48,5.1,28.9330330246,138.41
2019-08-13 17:00:00,76.68536,8.60323,77.1664435151,26.20536,7.64323,27.29725,50.48,0.96,50.4891275425,138.81,75.62536,9.74323,76.2504138085,26.20536,7.64323,27.29725,49.42,2.1,49.464597441,139.11,54.86536,11.55323,56.0685727602,26.20536,7.64323,27.29725,28.66,3.91,28.9254853028,138.74,54.69536,11.56323,55.9042994193,26.20536,7.64323,27.29725,28.49,3.92,28.7584161594,138.65
2019-08-13 17:30:00,78.55656,9.728580000000001,79.1566698886,27.52656,8.02858,28.6735,51.03,1.7000000000000002,51.0583088243,138.46,77.47656,10.85858,78.2337913503,27.52656,8.02858,28.6735,49.95,2.83,50.0301049369,138.76,57.47656,11.16858,58.5516193512,27.52656,8.02858,28.6735,29.95,3.14,30.1141511586,138.37,57.29656,11.17858,58.3768484817,27.52656,8.02858,28.6735,29.77,3.15,29.9361888022,138.26
2019-08-13 18:00:00,74.37136,9.52998,74.9794619016,22.73136,6.62998,23.6785,51.64,2.9,51.7213650245,138.74,73.26136,10.64998,74.0314051133,22.73136,6.62998,23.6785,50.53,4.02,50.6896567359,139.04,55.36136,9.19998,56.1205827932,22.73136,6.62998,23.6785,32.63,2.5700000000000003,32.7310525343,138.55,55.16136,9.21998,55.9265917811,22.73136,6.62998,23.6785,32.43,2.59,32.5332599043,138.45
2019-08-13 18:30:00,71.67448,11.57839,72.6036514114,19.43448,5.6683900000000005,20.24425,52.24,5.91,52.5732412925,138.46,71.04448,10.64839,71.8380564051,19.43448,5.6683900000000005,20.24425,51.61,4.98,51.8497107031,138.77,56.53448,10.45839,57.4936983526,19.43448,5.6683900000000005,20.24425,37.1,4.79,37.4079416702,139.06,56.50448,12.50839,57.8724120844,19.43448,5.6683900000000005,20.24425,37.07,6.84,37.6957623613,138.94
2019-08-13 19:00:00,68.77424,16.77457,70.7904109768,16.64424,4.85457,17.33775,52.13,11.92,53.4754457672,136.05,69.16424,11.42457,70.1014471638,16.64424,4.85457,17.33775,52.52,6.57,52.9293425238,136.4,53.65424,14.12457,55.4822579539,16.64424,4.85457,17.33775,37.01,9.27,38.1532829518,138.33,53.94424,17.90457,56.8379684372,16.64424,4.85457,17.33775,37.3,13.05,39.516990017,138.2
2019-08-13 19:30:00,66.22072,15.80896,68.0816199396,12.99072,3.7889600000000003,13.532,53.23,12.02,54.5702602156,135.23,66.61072,10.01896,67.3599849941,12.99072,3.7889600000000003,13.532,53.62,6.23,53.9807122962,135.56,53.18072,12.69896,54.6758865022,12.99072,3.7889600000000003,13.532,40.19,8.91,41.1658134864,137.44,53.46072,16.89896,56.068025041,12.99072,3.7889600000000003,13.532,40.47,13.11,42.5404865981,137.3
2019-08-13 20:00:00,69.16656,16.10233,71.0161816325,11.35656,3.31233,11.82975,57.81,12.79,59.2079403459,135.53,69.58656,8.81233,70.1423302483,11.35656,3.31233,11.82975,58.23,5.5,58.4891690828,135.89,45.58656,18.40233,49.1607587621,11.35656,3.31233,11.82975,34.23,15.09,37.4085685372,137.54,45.56656,19.29233,49.4823745091,11.35656,3.31233,11.82975,34.21,15.98,37.7582375118,137.44
2019-08-13 20:30:00,64.87032,15.38926,66.6707412607,6.82032,1.98926,7.1045,58.05,13.4,59.5765264177,135.53,65.29032,6.86926,65.6506863532,6.82032,1.98926,7.1045,58.47,4.88,58.6732929023,135.81,44.71032,35.21926,56.9158061478,6.82032,1.98926,7.1045,37.89,33.23,50.3972717516,135.45,43.82032,33.50926,55.1642180281,6.82032,1.98926,7.1045,37.0,31.52,48.6056622216,135.37
2019-08-13 21:00:00,63.53792,14.23481,65.1129564193,3.78792,1.10481,3.9457500000000003,59.75,13.13,61.1756438462,134.66,63.97792,6.01481,64.2600356899,3.78792,1.10481,3.9457500000000003,60.19,4.91,60.3899345918,134.92,48.18792,35.43481,59.8138896383,3.78792,1.10481,3.9457500000000003,44.4,34.33,56.1240492124,134.4,47.35792,30.49481,56.3267789214,3.78792,1.10481,3.9457500000000003,43.57,29.39,52.5558464873,134.3
2019-08-13 21:30:00,66.30152,15.49711,68.0885597781,6.40152,1.86711,6.6682500000000005,59.9,13.63,61.4311557762,134.61,66.72152,6.22711,67.0114775995,6.40152,1.86711,6.6682500000000005,60.32,4.36,60.4773676676,134.89,46.19152,34.45711,57.6276752044,6.40152,1.86711,6.6682500000000005,39.79,32.59,51.4329874691,134.53,45.34152,33.02711,56.0949501369,6.40152,1.86711,6.6682500000000005,38.94,31.16,49.8725295127,134.43
2019-08-13 22:00:00,62.46992,17.31456,64.8250329178,7.24992,2.11456,7.552,55.22,15.2,57.273802039,135.54,62.84992,5.18456,63.0633975171,7.24992,2.11456,7.552,55.6,3.07,55.6846917923,135.83,39.59992,32.51456,51.2381720595,7.24992,2.11456,7.552,32.35,30.4,44.3923698399,135.58,38.69992,36.49456,53.1933897923,7.24992,2.11456,7.552,31.45,34.38,46.5949235432,135.48
2019-08-13 22:30:00,56.5944,17.1967,59.1494091454,3.0744,0.8967,3.2025,53.52,16.3,55.947121463,134.76,56.9744,2.6467,57.0358420316,3.0744,0.8967,3.2025,53.9,1.75,53.9284016081,135.02,43.0444,32.7967,54.1150986532,3.0744,0.8967,3.2025,39.97,31.9,51.1391327654,134.34,42.1844,32.6167,53.3232849912,3.0744,0.8967,3.2025,39.11,31.72,50.3562359594,134.24
2019-08-13 23:00:00,53.0868,17.50615,55.8987801483,2.1468,0.6261500000000001,2.23625,50.94,16.88,53.6639357483,135.13,53.4468,1.87615,53.4797192313,2.1468,0.6261500000000001,2.23625,51.3,1.25,51.315226785,135.37,44.7268,33.69615,55.9992603796,2.1468,0.6261500000000001,2.23625,42.58,33.07,53.9136466954,134.46,43.8868,31.19615,53.8446932303,2.1468,0.6261500000000001,2.23625,41.74,30.57,51.737341447,134.37
2019-08-13 23:30:00,50.30336,18.56973,53.6214779688,2.91336,0.8497300000000001,3.03475,47.39,17.72,50.5945698667,135.85,50.63336,1.43973,50.6538248049,2.91336,0.8497300000000001,3.03475,47.72,0.59,47.7236471783,136.11,38.43336,32.69973,50.4618222319,2.91336,0.8497300000000001,3.03475,35.52,31.85,47.7084154002,135.29,37.54336,33.36973,50.2298990678,2.91336,0.8497300000000001,3.03475,34.63,32.52,47.5056554528,135.19
2019-08-14 00:00:00,46.64128,19.32704,50.4870624537,2.32128,0.6770400000000001,2.418,44.32,18.65,48.0841439562,136.63,46.95128,0.8070400000000001,46.9582155453,2.32128,0.6770400000000001,2.418,44.63,0.13,44.6301893341,136.88,37.061280000000004,32.58704,49.350315614,2.32128,0.6770400000000001,2.418,34.74,31.91,47.1711320619,135.97,36.16128,33.81704,49.5099016925,2.32128,0.6770400000000001,2.418,33.84,33.14,47.3645985943,135.89
2019-08-14 00:30:00,44.32288,20.25209,48.7305329425,2.13288,0.62209,2.22175,42.19,19.63,46.5331387293,137.33,44.63288,1.5120900000000002,44.6584862402,2.13288,0.62209,2.22175,42.5,0.89,42.5093178021,137.58,36.85288,32.46209,49.1113230474,2.13288,0.62209,2.22175,34.72,31.84,47.1090649451,136.59,35.95288,34.39209,49.7536474529,2.13288,0.62209,2.22175,33.82,33.77,47.7933604175,136.5
2019-08-14 01:00:00,42.54744,20.52717,47.2403361415,2.28744,0.66717,2.38275,40.26,19.86,44.8919502806,137.37,42.82744,1.73717,42.8626571337,2.28744,0.66717,2.38275,40.54,1.07,40.5541181633,137.61,36.67744,32.35717,48.9103368968,2.28744,0.66717,2.38275,34.39,31.69,46.764604136,136.59,35.75744,34.71717,49.8385032697,2.28744,0.66717,2.38275,33.47,34.05,47.7456113166,136.5
2019-08-14 01:30:00,42.31472,21.11596,47.2907950388,3.17472,0.9259600000000001,3.307,39.14,20.19,44.0406142101,137.04,42.61472,2.39596,42.6820218008,3.17472,0.9259600000000001,3.307,39.44,1.47,39.4673852694,137.29,32.51472,31.51596,45.2820356367,3.17472,0.9259600000000001,3.307,29.34,30.59,42.3861262679,136.38,31.59472,35.93596,47.8499692058,3.17472,0.9259600000000001,3.307,28.42,35.01,45.0931979349,136.26
2019-08-14 02:00:00,41.40576,21.69418,46.7447794631,3.78576,1.10418,3.9435000000000002,37.62,20.59,42.8860408525,137.68,41.67576,2.80418,41.7699939795,3.78576,1.10418,3.9435000000000002,37.89,1.7000000000000002,37.9281175383,137.93,32.90576,32.01418,45.9096587033,3.78576,1.10418,3.9435000000000002,29.12,30.91,42.4664867866,136.98,31.96576,36.30418,48.3715132888,3.78576,1.10418,3.9435000000000002,28.18,35.2,45.0904912371,136.87
2019-08-14 02:30:00,41.25768,21.68474,46.6092706213,3.78768,1.10474,3.9455,37.47,20.58,42.7497052621,138.07,41.52768,2.70474,41.6156680188,3.78768,1.10474,3.9455,37.74,1.6,37.7739010429,138.31,32.80768,32.07474,45.8817263521,3.78768,1.10474,3.9455,29.02,30.97,42.441740068,137.37,31.85768,36.60474,48.5264748921,3.78768,1.10474,3.9455,28.07,35.5,45.2567663449,137.27
2019-08-14 03:00:00,40.90672,21.50321,46.2141513117,3.81672,1.11321,3.97575,37.09,20.39,42.3251721792,137.82,41.18672,2.56321,41.2664021919,3.81672,1.11321,3.97575,37.37,1.45,37.3981202736,138.07,34.73672,32.48321,47.5583709589,3.81672,1.11321,3.97575,30.92,31.37,44.04683076,137.07,33.816720000000004,35.97321,49.3724861564,3.81672,1.11321,3.97575,30.0,34.86,45.991516609,136.97
2019-08-14 03:30:00,41.57392,21.48906,46.7992577276,3.01392,0.8790600000000001,3.1395,38.56,20.61,43.7223707043,137.7,41.86392,2.59906,41.9445218193,3.01392,0.8790600000000001,3.1395,38.85,1.72,38.888056007,137.95,32.04392,31.54906,44.9683888509,3.01392,0.8790600000000001,3.1395,29.03,30.67,42.2302000942,137.02,31.10392,36.34906,47.8404431653,3.01392,0.8790600000000001,3.1395,28.09,35.47,45.2456517248,136.9
2019-08-14 04:00:00,41.28056,21.57683,46.5794399576,3.28056,0.9568300000000001,3.41725,38.0,20.62,43.2340652727,137.67,41.56056,2.68683,41.647319277,3.28056,0.9568300000000001,3.41725,38.28,1.73,38.3190722748,137.93,31.49056,31.626829999999998,44.6308384972,3.28056,0.9568300000000001,3.41725,28.21,30.67,41.6707691314,137.02,30.55056,36.42683,47.542093561,3.28056,0.9568300000000001,3.41725,27.27,35.47,44.7411868417,136.9
2019-08-14 04:30:00,40.95592,21.83256,46.4117232949,3.98592,1.16256,4.152,36.97,20.67,42.3559889508,139.03,41.22592,2.57256,41.3061078389,3.98592,1.16256,4.152,37.24,1.4100000000000001,37.2666835122,139.28,31.92592,32.20256,45.346104997,3.98592,1.16256,4.152,27.94,31.04,41.7627250069,138.4,30.95592,37.55256,48.6668649658,3.98592,1.16256,4.152,26.97,36.39,45.2947347934,138.29
2019-08-14 05:00:00,42.25456,21.69633,47.4992481652,3.24456,0.9463300000000001,3.37975,39.01,20.75,44.185321092,138.42,42.54456,2.60633,42.6243186651,3.24456,0.9463300000000001,3.37975,39.3,1.6600000000000001,39.3350429007,138.67,32.64456,31.85633,45.6124221968,3.24456,0.9463300000000001,3.37975,29.4,30.91,42.6589744368,137.76,31.70456,36.86633,48.6241237706,3.24456,0.9463300000000001,3.37975,28.46,35.92,45.8281354628,137.67
2019-08-14 05:30:00,43.6768,21.16865,48.5363224922,3.0468,0.88865,3.17375,40.63,20.28,45.4100792776,138.49,43.9668,2.03865,44.0140386248,3.0468,0.88865,3.17375,40.92,1.15,40.9361563902,138.73,35.6768,33.06865,48.6453458315,3.0468,0.88865,3.17375,32.63,32.18,45.8286951593,137.76,34.7268,35.60865,49.7385825397,3.0468,0.88865,3.17375,31.68,34.72,47.0010723282,137.64
2019-08-14 06:00:00,44.86912,20.74516,49.432778528,3.06912,0.8951600000000001,3.197,41.8,19.85,46.2737776716,138.15,45.18912,1.71516,45.2216578666,3.06912,0.8951600000000001,3.197,42.12,0.8200000000000001,42.1279812001,138.4,34.64912,32.69516,47.6396369025,3.06912,0.8951600000000001,3.197,31.58,31.8,44.8166977811,137.5,33.71912,35.72516,49.1250049425,3.06912,0.8951600000000001,3.197,30.65,34.83,46.3955967738,137.4
2019-08-14 06:30:00,48.62552,19.10286,52.2432814384,3.33552,0.9728600000000001,3.4745,45.29,18.13,48.7840240243,137.59,48.95552,1.76286,48.9872495028,3.33552,0.9728600000000001,3.4745,45.62,0.79,45.6268396889,137.83,39.84552,34.66286,52.8126815022,3.33552,0.9728600000000001,3.4745,36.51,33.69,49.6789311479,136.89,38.94552,33.26286,51.2169052506,3.33552,0.9728600000000001,3.4745,35.61,32.29,48.0699095069,136.81
2019-08-14 07:00:00,54.0548,17.3714,56.7775214411,3.3648,0.9814,3.505,50.69,16.39,53.2738979238,137.62,54.4248,3.4714,54.5353965146,3.3648,0.9814,3.505,51.06,2.49,51.1206778124,137.87,43.7748,36.8814,57.2404645421,3.3648,0.9814,3.505,40.41,35.9,54.0534744489,136.93,42.8848,31.1914,53.0283839561,3.3648,0.9814,3.505,39.52,30.21,49.7440901012,136.84
2019-08-14 07:30:00,58.94464,15.28677,60.8946296627,4.03464,1.17677,4.20275,54.91,14.11,56.6939167813,136.64,59.35464,5.63677,59.6216945881,4.03464,1.17677,4.20275,55.32,4.46,55.4994954932,136.91,44.45464,37.21677,57.9767452239,4.03464,1.17677,4.20275,40.42,36.04,54.154021088,136.2,43.56464,30.45677,53.1553637666,4.03464,1.17677,4.20275,39.53,29.28,49.1928785496,136.12
2019-08-14 08:00:00,62.26344,13.89267,63.7945314299,5.32344,1.55267,5.54525,56.94,12.34,58.261815969,136.36,62.67344,7.74267,63.1498932712,5.32344,1.55267,5.54525,57.35,6.19,57.6830876427,136.63,50.13344,18.88267,53.5716065893,5.32344,1.55267,5.54525,44.81,17.33,48.0444065423,136.68,49.65344,15.36267,51.9757225381,5.32344,1.55267,5.54525,44.33,13.81,46.4312933268,136.62
2019-08-14 08:30:00,65.6872,12.94335,66.9502692531,6.6972000000000005,1.95335,6.97625,58.99,10.99,60.0050014582,136.02,66.1172,9.38335,66.7797229184,6.6972000000000005,1.95335,6.97625,59.42,7.43,59.8827295637,136.29,53.5272,9.02335,54.2824279584,6.6972000000000005,1.95335,6.97625,46.83,7.07,47.3606777823,136.7,53.2272,9.00335,53.9832856638,6.6972000000000005,1.95335,6.97625,46.53,7.05,47.0610603365,136.62
2019-08-14 09:00:00,68.36968,11.34074,69.3038637238,6.85968,2.00074,7.1455,61.51,9.34,62.2150761472,135.01,68.82968,10.84074,69.6781636716,6.85968,2.00074,7.1455,61.97,8.84,62.5973362053,135.28,53.29968,9.46074,54.1328134263,6.85968,2.00074,7.1455,46.44,7.46,47.0353611658,135.87,52.98968,9.44074,53.824100162,6.85968,2.00074,7.1455,46.13,7.44,46.7261222444,135.81
2019-08-14 09:30:00,71.97368,11.47524,72.8827259767,10.06368,2.9352400000000003,10.483,61.91,8.54,62.4962374867,135.14,72.43368,12.58524,73.5188837252,10.06368,2.9352400000000003,10.483,62.37,9.65,63.1121176954,135.41,52.63368,9.09524,53.4137403764,10.06368,2.9352400000000003,10.483,42.57,6.16,43.0133758266,136.26,52.37368,9.09524,53.1575558825,10.06368,2.9352400000000003,10.483,42.31,6.16,42.7560720834,136.21
2019-08-14 10:00:00,73.42288,11.90709,74.3821087343,12.33288,3.59709,12.84675,61.09,8.31,61.6526090283,134.68,73.87288,13.36709,75.0725082474,12.33288,3.59709,12.84675,61.54,9.77,62.3107093524,134.93,52.05288,9.70709,52.9502588526,12.33288,3.59709,12.84675,39.72,6.11,40.1871932337,135.82,51.79288,9.68709,52.6910061715,12.33288,3.59709,12.84675,39.46,6.09,39.9271799655,135.75
2019-08-14 10:30:00,70.83488,12.06559,71.8551228978,9.82488,2.86559,10.23425,61.01,9.2,61.6997576981,134.95,71.30488,11.79559,72.2739362098,9.82488,2.86559,10.23425,61.48,8.93,62.1251583499,135.23,54.79488,10.48559,55.7891250322,9.82488,2.86559,10.23425,44.97,7.62,45.6110216943,135.77,54.50488,10.46559,55.5005452033,9.82488,2.86559,10.23425,44.68,7.6,45.3217651907,135.75
2019-08-14 11:00:00,70.62952,11.49486,71.558793323,8.99952,2.62486,9.3745,61.63,8.87,62.2650287079,134.02,71.08952,11.61486,72.0321096918,8.99952,2.62486,9.3745,62.09,8.99,62.7374545228,134.29,56.68952,11.19486,57.7843107448,8.99952,2.62486,9.3745,47.69,8.57,48.4539059313,134.74,56.37952,11.17486,57.4763235728,8.99952,2.62486,9.3745,47.38,8.55,48.1452687187,134.7
2019-08-14 11:30:00,72.42888,10.68259,73.2124332826,9.60888,2.80259,10.00925,62.82,7.88,63.3122958042,134.08,72.88888,12.81259,74.0064273571,9.60888,2.80259,10.00925,63.28,10.01,64.0668283904,134.36,53.94888,10.29259,54.9219360744,9.60888,2.80259,10.00925,44.34,7.49,44.9681631824,135.09,53.65888,10.28259,54.6352181286,9.60888,2.80259,10.00925,44.05,7.48,44.6805651262,134.99
2019-08-14 12:00:00,73.11448,10.55214,73.8720166521,9.98448,2.91214,10.4005,63.13,7.64,63.5906164461,133.85,73.58448,13.12214,74.7453426981,9.98448,2.91214,10.4005,63.6,10.21,64.4143159554,134.13,55.40448,10.92214,56.4707848914,9.98448,2.91214,10.4005,45.42,8.01,46.1208900608,134.82,55.12448,10.89214,56.1902750398,9.98448,2.91214,10.4005,45.14,7.98,45.8399389179,134.71
2019-08-14 12:30:00,80.21456,6.27258,80.4594363381,13.89456,4.05258,14.4735,66.32,2.22,66.3571458096,136.74,79.03456,5.43258,79.2210489696,13.89456,4.05258,14.4735,65.14,1.38,65.1546161066,137.0,59.64456,12.20258,60.8800172162,13.89456,4.05258,14.4735,45.75,8.15,46.4702593064,134.56,59.35456,12.19258,60.5939171852,13.89456,4.05258,14.4735,45.46,8.14,46.1830185241,134.46
2019-08-14 13:00:00,76.53624,4.38057,76.6614989865,10.59624,3.09057,11.03775,65.94,1.29,65.9526170823,138.0,75.19624,3.19057,75.2638973683,10.59624,3.09057,11.03775,64.6,0.1,64.6000773993,138.22,57.79624,10.74057,58.7857567959,10.59624,3.09057,11.03775,47.2,7.65,47.8159230801,135.43,57.53624,10.73057,58.5283183242,10.59624,3.09057,11.03775,46.94,7.64,47.5576828704,135.39
2019-08-14 13:30:00,74.93792,4.72231,75.0865638158,10.08792,2.94231,10.50825,64.85,1.78,64.8744240822,137.73,73.62792,3.49231,73.7106968673,10.08792,2.94231,10.50825,63.54,0.55,63.5423803457,137.95,56.64792,9.97231,57.518986492,10.08792,2.94231,10.50825,46.56,7.03,47.0877319479,135.28,56.36792,9.97231,57.243247391,10.08792,2.94231,10.50825,46.28,7.03,46.8108886906,135.23
2019-08-14 14:00:00,75.9236,4.8773,76.0800965578,8.2536,2.4073,8.5975,67.67,2.47,67.7150633168,137.64,74.5736,3.6473,74.662739129,8.2536,2.4073,8.5975,66.32,1.24,66.3315912669,137.86,59.2136,11.0973,60.2445059093,8.2536,2.4073,8.5975,50.96,8.69,51.6956255403,135.09,58.9236,11.0873,59.9576422006,8.2536,2.4073,8.5975,50.67,8.68,51.4080859399,135.03
2019-08-14 14:30:00,75.69408,4.87244,75.8507377591,8.61408,2.51244,8.973,67.08,2.36,67.121501771,137.64,74.35408,3.63244,74.4427554098,8.61408,2.51244,8.973,65.74,1.12,65.7495399223,137.86,56.424080000000004,8.78244,57.1034854996,8.61408,2.51244,8.973,47.81,6.27,48.2193840691,135.54,56.33408,14.27244,58.1139493839,8.61408,2.51244,8.973,47.72,11.76,49.1476957751,135.5
2019-08-14 15:00:00,77.8052,8.53985,78.2724612176,12.9252,3.76985,13.46375,64.88,4.77,65.0551097148,137.76,77.0252,8.61985,77.5060207278,12.9252,3.76985,13.46375,64.1,4.85,64.2832209834,137.98,57.4552,6.87985,57.8656404359,12.9252,3.76985,13.46375,44.53,3.11,44.6384699559,136.84,57.7352,22.45985,61.9499651417,12.9252,3.76985,13.46375,44.81,18.69,48.5515416851,136.8
2019-08-14 15:30:00,75.7392,11.6306,76.6270009396,10.4592,3.0506,10.895,65.28,8.58,65.8414368008,136.86,75.5692,12.6806,76.6257241728,10.4592,3.0506,10.895,65.11,9.63,65.8183029256,137.09,57.7192,6.4206,58.0752111748,10.4592,3.0506,10.895,47.26,3.37,47.3800010553,136.53,57.9992,21.4106,61.8249221027,10.4592,3.0506,10.895,47.54,18.36,50.9621545855,136.5
2019-08-14 16:00:00,73.49048,10.99389,74.3082516815,8.31048,2.42389,8.65675,65.18,8.57,65.7409864544,138.09,73.29048,12.38389,74.3293696338,8.31048,2.42389,8.65675,64.98,9.96,65.7388925979,138.31,56.20048,7.26389,56.6679631729,8.31048,2.42389,8.65675,47.89,4.84,48.1339557901,137.9,56.49048,19.73389,59.8381211701,8.31048,2.42389,8.65675,48.18,17.31,51.1951999703,137.84
2019-08-14 16:30:00,73.35752,13.92636,74.6677255807,13.42752,3.91636,13.987,59.93,10.01,60.7602254769,138.46,73.20752,12.56636,74.2782228395,13.42752,3.91636,13.987,59.78,8.65,60.4025736207,138.68,56.74752,10.48636,57.7082729962,13.42752,3.91636,13.987,43.32,6.57,43.8153774376,138.27,57.03752,19.62636,60.3197537677,13.42752,3.91636,13.987,43.61,15.71,46.353383911,138.2
2019-08-14 17:00:00,73.8292,13.96685,75.1386962328,12.9492,3.77685,13.48875,60.88,10.19,61.7269025628,136.98,73.6592,11.85685,74.6073899595,12.9492,3.77685,13.48875,60.71,8.08,61.2453304342,137.21,59.2992,9.91685,60.1226998276,12.9492,3.77685,13.48875,46.35,6.14,46.7549152496,136.72,59.5792,19.41685,62.6633476329,12.9492,3.77685,13.48875,46.63,15.64,49.1829899457,136.65
2019-08-14 17:30:00,74.41872,13.87921,75.7019045775,11.68872,3.40921,12.17575,62.73,10.47,63.5977499602,137.66,74.24872,11.37921,75.1156364671,11.68872,3.40921,12.17575,62.56,7.97,63.0656364433,137.89,57.20872,10.86921,58.2320991384,11.68872,3.40921,12.17575,45.52,7.46,46.1272370731,137.52,57.49872,17.98921,60.2471117819,11.68872,3.40921,12.17575,45.81,14.58,48.0742394636,137.45
2019-08-14 18:00:00,73.10272,14.67996,74.5621143544,11.62272,3.38996,12.107,61.48,11.29,62.5080354834,137.06,72.92272,10.39996,73.6605882423,11.62272,3.38996,12.107,61.3,7.01,61.6995145848,137.3,55.81272,11.35996,56.9570751092,11.62272,3.38996,12.107,44.19,7.97,44.9029731755,136.89,56.09272,17.27996,58.6940393447,11.62272,3.38996,12.107,44.47,13.89,46.58876474,136.82
2019-08-14 18:30:00,72.1292,15.3781,73.7503047604,10.9992,3.2081,11.4575,61.13,12.17,62.3296542586,138.39,71.9492,9.6781,72.5971969173,10.9992,3.2081,11.4575,60.95,6.47,61.2924416221,138.61,53.2592,11.9681,54.587341044,10.9992,3.2081,11.4575,42.26,8.76,43.1583734633,138.18,53.5592,16.6981,56.1018221473,10.9992,3.2081,11.4575,42.56,13.49,44.6467658403,138.12
2019-08-14 19:00:00,70.51408,16.19994,72.3510437675,11.07408,3.22994,11.5355,59.44,12.97,60.8385938365,138.21,70.35408,8.87994,70.9122690869,11.07408,3.22994,11.5355,59.28,5.65,59.5486431416,138.43,54.79408,11.23994,55.9350288661,11.07408,3.22994,11.5355,43.72,8.01,44.4477052276,137.8,55.08408,17.35994,57.7548559539,11.07408,3.22994,11.5355,44.01,14.13,46.2226892338,137.75
2019-08-14 19:30:00,67.34992,15.73831,69.1643414316,9.31992,2.71831,9.70825,58.03,13.02,59.4726937342,138.21,67.18992,8.29831,67.7004231779,9.31992,2.71831,9.70825,57.87,5.58,58.1383978107,138.43,51.49992,10.85831,52.632163703,9.31992,2.71831,9.70825,42.18,8.14,42.9582588102,137.8,51.79992,16.69831,54.4248589237,9.31992,2.71831,9.70825,42.48,13.98,44.7212566908,137.75
2019-08-14 20:00:00,65.90432,15.58001,67.7208690602,6.27432,1.8300100000000001,6.53575,59.63,13.75,61.1947661161,137.96,65.73432,6.63001,66.0678277111,6.27432,1.8300100000000001,6.53575,59.46,4.8,59.6534290716,138.18,48.70432,10.39001,49.8002318716,6.27432,1.8300100000000001,6.53575,42.43,8.56,43.2848530089,137.55,48.98432,15.32001,51.3241299221,6.27432,1.8300100000000001,6.53575,42.71,13.49,44.7897778516,137.49
2019-08-14 20:30:00,65.4736,13.19355,66.7896852707,4.2636,1.24355,4.44125,61.21,11.95,62.3655882679,137.66,65.2136,6.19355,65.507050663,4.2636,1.24355,4.44125,60.95,4.95,61.150674567,137.89,49.0436,10.23355,50.0999026602,4.2636,1.24355,4.44125,44.78,8.99,45.6734988806,137.08,49.3436,14.40355,51.4028512202,4.2636,1.24355,4.44125,45.08,13.16,46.9616013356,137.01
2019-08-14 21:00:00,64.644,4.17075,64.7784060591,2.574,0.75075,2.68125,62.07,3.42,62.1641480276,135.87,63.914,5.36075,64.1384209079,2.574,0.75075,2.68125,61.34,4.61,61.5129880594,136.11,48.904,13.36075,50.696260775,2.574,0.75075,2.68125,46.33,12.61,48.015424605,134.44,49.194,8.20075,49.872857714,2.574,0.75075,2.68125,46.62,7.45,47.2115123672,134.36
2019-08-14 21:30:00,64.51936,4.26773,64.6603536502,2.52936,0.7377300000000001,2.63475,61.99,3.5300000000000002,62.0904259931,136.24,63.80936,5.44773,64.041488004,2.52936,0.7377300000000001,2.63475,61.28,4.71,61.4607395009,136.48,48.57936,12.96773,50.280376285,2.52936,0.7377300000000001,2.63475,46.05,12.23,47.6463576782,134.86,48.85936,8.64773,49.6187494176,2.52936,0.7377300000000001,2.63475,46.33,7.91,47.0003936154,134.79
2019-08-14 22:00:00,60.71736,6.04673,61.0177084875,3.17736,0.92673,3.30975,57.54,5.12,57.767343716,135.34,60.02736,7.18673,60.4560421849,3.17736,0.92673,3.30975,56.85,6.26,57.1936193994,135.58,47.84736,12.78673,49.5264608372,3.17736,0.92673,3.30975,44.67,11.86,46.2176210985,133.77,48.10736,8.93673,48.9303916729,3.17736,0.92673,3.30975,44.93,8.01,45.638415835800004,133.7
2019-08-14 22:30:00,58.3036,6.4048,58.65433689,2.5536,0.7448,2.66,55.75,5.66,56.0365782324,134.95,57.6136,7.5248,58.1029217854,2.5536,0.7448,2.66,55.06,6.78,55.4758686277,135.18,47.1736,18.8948,50.8169460318,2.5536,0.7448,2.66,44.62,18.15,48.1701868379,133.89,47.1336,14.4648,49.3032117412,2.5536,0.7448,2.66,44.58,13.72,46.6434861476,133.82
2019-08-14 23:00:00,54.6832,7.13135,55.146246609,2.7132,0.7913500000000001,2.82625,51.97,6.34,52.3552910411,136.4,54.0332,8.25135,54.6595964041,2.7132,0.7913500000000001,2.82625,51.32,7.46,51.8593675241,136.65,45.0932,23.57135,50.8822682971,2.7132,0.7913500000000001,2.82625,42.38,22.78,48.1143720732,135.77,44.7932,20.15135,49.1172848706,2.7132,0.7913500000000001,2.82625,42.08,19.36,46.3199309153,135.7
2019-08-14 23:30:00,52.10944,8.17692,52.7470924109,4.54944,1.32692,4.739,47.56,6.85,48.0507658628,137.24,51.49944,9.29692,52.3318740521,4.54944,1.32692,4.739,46.95,7.97,47.6216694373,137.48,41.05944,22.94692,47.0365682273,4.54944,1.32692,4.739,36.51,21.62,42.4311736816,136.7,40.69944,22.42692,46.4694647806,4.54944,1.32692,4.739,36.15,21.1,41.8572872986,136.63
2019-08-15 00:00:00,50.33664,8.80277,51.1005487853,5.18664,1.5127700000000002,5.40275,45.15,7.29,45.7347417179,136.62,49.74664,9.89277,50.7207560035,5.18664,1.5127700000000002,5.40275,44.56,8.38,45.3411292316,136.86,37.67664,21.87277,43.5654366346,5.18664,1.5127700000000002,5.40275,32.49,20.36,38.3422704075,136.15,37.28664,23.51277,44.0811056527,5.18664,1.5127700000000002,5.40275,32.1,22.0,38.9154211078,136.05
2019-08-15 00:30:00,48.08152,9.65211,49.0407564477,5.32152,1.5521099999999999,5.5432500000000005,42.76,8.1,43.5204273876,137.0,47.50152,10.73211,48.6987945165,5.32152,1.5521099999999999,5.5432500000000005,42.18,9.18,43.1674043695,137.24,38.40152,21.92211,44.2182727519,5.32152,1.5521099999999999,5.5432500000000005,33.08,20.37,38.8487232737,136.42,38.00152,23.68211,44.7767557597,5.32152,1.5521099999999999,5.5432500000000005,32.68,22.13,39.4679528225,136.33
2019-08-15 01:00:00,46.04048,9.12139,46.9353337493,3.09048,0.90139,3.21925,42.95,8.22,43.7295197778,137.5,45.47048,10.20139,46.6007822827,3.09048,0.90139,3.21925,42.38,9.3,43.3884131998,137.73,37.91048,21.89139,43.777133871,3.09048,0.90139,3.21925,34.82,20.99,40.6572564249,136.85,37.54048,22.66139,43.8500425925,3.09048,0.90139,3.21925,34.45,21.76,40.7467802409,136.76
2019-08-15 01:30:00,45.26776,9.47018,46.2477502658,2.7777600000000002,0.81018,2.8935,42.49,8.66,43.3635296073,137.04,44.68776,10.54018,45.9139552669,2.7777600000000002,0.81018,2.8935,41.91,9.73,43.024655722,137.27,37.80776,21.54018,43.5132861394,2.7777600000000002,0.81018,2.8935,35.03,20.73,40.7042233681,136.34,37.43776,22.52018,43.6891792215,2.7777600000000002,0.81018,2.8935,34.66,21.71,40.8979180399,136.26
2019-08-15 02:00:00,44.62832,9.79701,45.6910095201,2.93832,0.85701,3.06075,41.69,8.94,42.6377731595,137.32,44.05832,10.88701,45.383505241,2.93832,0.85701,3.06075,41.12,10.03,42.325586824,137.56,35.23832,20.65701,40.8466798964,2.93832,0.85701,3.06075,32.3,19.8,37.8857492997,136.71,34.83832,23.74701,42.1619381002,2.93832,0.85701,3.06075,31.9,22.89,39.262731693,136.64
2019-08-15 02:30:00,43.9684,10.23495,45.1439298252,2.8284000000000002,0.8249500000000001,2.94625,41.14,9.41,42.2024608287,138.29,43.3984,11.32495,44.8517069359,2.8284000000000002,0.8249500000000001,2.94625,40.57,10.5,41.9067405079,138.53,37.1384,21.68495,43.0057881112,2.8284000000000002,0.8249500000000001,2.94625,34.31,20.86,40.1536511416,137.54,36.7584,23.11495,43.4221243615,2.8284000000000002,0.8249500000000001,2.94625,33.93,22.29,40.5966624244,137.46
2019-08-15 03:00:00,43.1312,10.20535,44.3221116607,2.5212,0.7353500000000001,2.62625,40.61,9.47,41.6995563526,137.81,42.5612,11.28535,44.0319755412,2.5212,0.7353500000000001,2.62625,40.04,10.55,41.4065707346,138.05,34.3112,20.89535,40.1730518764,2.5212,0.7353500000000001,2.62625,31.79,20.16,37.6434549424,137.12,33.9012,23.55535,41.2813017608,2.5212,0.7353500000000001,2.62625,31.38,22.82,38.8002164942,137.04
2019-08-15 03:30:00,43.16208,10.67394,44.4623227582,2.72208,0.7939400000000001,2.8355,40.44,9.88,41.629412679,137.42,42.60208,11.74394,44.191145573,2.72208,0.7939400000000001,2.8355,39.88,10.95,41.3559778025,137.65,36.67208,21.55394,42.537204669,2.72208,0.7939400000000001,2.8355,33.95,20.76,39.7942219424,136.59,36.29208,22.66394,42.7874893754,2.72208,0.7939400000000001,2.8355,33.57,21.87,40.0654689228,136.51
2019-08-15 04:00:00,43.16544,10.40117,44.4008957991,2.81544,0.8211700000000001,2.93275,40.35,9.58,41.47166382,138.19,42.60544,11.49117,44.1278880705,2.81544,0.8211700000000001,2.93275,39.79,10.67,41.1957886197,138.42,34.68544,20.97117,40.5323293084,2.81544,0.8211700000000001,2.93275,31.87,20.15,37.7056945301,137.49,34.27544,23.84117,41.7517325888,2.81544,0.8211700000000001,2.93275,31.46,23.02,38.9827141179,137.41
2019-08-15 04:30:00,43.32976,10.57243,44.600945929,2.81976,0.8224300000000001,2.93725,40.51,9.75,41.6668045331,137.76,42.76976,11.65243,44.3286757682,2.81976,0.8224300000000001,2.93725,39.95,10.83,41.3919243331,137.99,36.12976,21.23243,41.9067493533,2.81976,0.8224300000000001,2.93725,33.31,20.41,39.0656396338,137.0,35.73976,23.27243,42.6489911131,2.81976,0.8224300000000001,2.93725,32.92,22.45,39.8463160154,136.92
2019-08-15 05:00:00,44.494,10.702,45.7629636278,3.7439999999999998,1.092,3.9,40.75,9.61,41.867822967,138.08,43.934,11.772,45.4838030512,3.7439999999999998,1.092,3.9,40.19,10.68,41.5848349762,138.31,37.264,21.782,43.1631928847,3.7439999999999998,1.092,3.9,33.52,20.69,39.3911982554,137.31,36.864,23.452,43.6915415155,3.7439999999999998,1.092,3.9,33.12,22.36,39.9612812607,137.24
2019-08-15 05:30:00,45.10584,10.44462,46.2993184512,3.37584,0.98462,3.5165,41.73,9.46,42.7888361608,138.33,44.52584,11.54462,45.9981377737,3.37584,0.98462,3.5165,41.15,10.56,42.4833626259,138.56,36.58584,21.67462,42.5242617884,3.37584,0.98462,3.5165,33.21,20.69,39.1277420764,137.59,36.19584,23.51462,43.1633662618,3.37584,0.98462,3.5165,32.82,22.53,39.8089600467,137.51
2019-08-15 06:00:00,46.13304,10.19547,47.2462166545,3.41304,0.9954700000000001,3.55525,42.72,9.2,43.699409607,137.54,45.55304,11.28547,46.9301745827,3.41304,0.9954700000000001,3.55525,42.14,10.29,43.3781477244,137.77,39.01304,21.83547,44.7079974967,3.41304,0.9954700000000001,3.55525,35.6,20.84,41.251249678,136.79,38.63304,22.86547,44.8925550394,3.41304,0.9954700000000001,3.55525,35.22,21.87,41.4577531953,136.71
2019-08-15 06:30:00,51.80216,8.08938,52.4299709083,4.11216,1.1993800000000001,4.2835,47.69,6.89,48.1851450138,136.89,51.19216,9.20938,52.0139397224,4.11216,1.1993800000000001,4.2835,47.08,8.01,47.7565335844,137.12,41.04216,23.62938,47.3582780161,4.11216,1.1993800000000001,4.2835,36.93,22.43,43.2079830587,136.23,40.69216,21.15938,45.8647059017,4.11216,1.1993800000000001,4.2835,36.58,19.96,41.6713090747,136.16
2019-08-15 07:00:00,57.08568,6.91749,57.5032740717,6.50568,1.8974900000000001,6.77675,50.58,5.02,50.8285038143,137.15,56.44568,8.06749,57.0192878381,6.50568,1.8974900000000001,6.77675,49.94,6.17,50.3197029006,137.39,44.02568,25.00749,50.6323518668,6.50568,1.8974900000000001,6.77675,37.52,23.11,44.0661150999,136.67,43.67568,21.43749,48.653170513,6.50568,1.8974900000000001,6.77675,37.17,19.54,41.9931006238,136.58
2019-08-15 07:30:00,62.78784,5.84562,63.0593698434,8.48784,2.47562,8.8415,54.3,3.37,54.4044749998,135.97,62.11784,6.99562,62.5105170787,8.48784,2.47562,8.8415,53.63,4.52,53.8201384242,136.2,47.44784,27.39562,54.7888448122,8.48784,2.47562,8.8415,38.96,24.92,46.248113475,135.46,47.12784,19.49562,51.0011029513,8.48784,2.47562,8.8415,38.64,17.02,42.2223874266,135.4
2019-08-15 08:00:00,67.51688,4.18284,67.646324626,9.50688,2.77284,9.903,58.01,1.4100000000000001,58.0271333085,135.54,66.82688,5.36284,67.0417179329,9.50688,2.77284,9.903,57.32,2.59,57.3784846436,135.77,51.77688,28.69284,59.195644855,9.50688,2.77284,9.903,42.27,25.92,49.5842646411,135.16,51.48688,18.542839999999998,54.7241786361,9.50688,2.77284,9.903,41.98,15.77,44.8443229406,135.11
2019-08-15 08:30:00,70.94176,3.26093,71.0166668914,8.47176,2.47093,8.82475,62.47,0.79,62.474994998,134.59,70.22176,2.95093,70.2837361369,8.47176,2.47093,8.82475,61.75,0.48,61.7518655589,134.83,54.18176,30.02093,61.9428717026,8.47176,2.47093,8.82475,45.71,27.55,53.3704656154,134.27,53.92176,16.07093,56.2657177379,8.47176,2.47093,8.82475,45.45,13.6,47.4411477517,134.22
2019-08-15 09:00:00,75.22728,5.08504,75.3989475258,11.77728,3.43504,12.268,63.45,1.65,63.4714502749,134.28,74.49728,4.00504,74.604859579,11.77728,3.43504,12.268,62.72,0.5700000000000001,62.7225900294,134.51,55.84728,26.35504,61.7535976021,11.77728,3.43504,12.268,44.07,22.92,49.6738492569,134.74,55.69728,17.44504,58.3653700408,11.77728,3.43504,12.268,43.92,14.01,46.1003958768,134.69
2019-08-15 09:30:00,78.84008,7.14294,79.1629951824,17.77008,5.18294,18.5105,61.07,1.96,61.1014443364,135.26,78.14008,5.9229400000000005,78.3642349586,17.77008,5.18294,18.5105,60.37,0.74,60.3745351949,135.49,61.26008,8.02294,61.7832094331,17.77008,5.18294,18.5105,43.49,2.84,43.5826307145,138.29,61.54008,23.96294,66.0409262492,17.77008,5.18294,18.5105,43.77,18.78,47.6287864637,138.23
2019-08-15 10:00:00,79.86272,7.75121,80.237991639,20.23272,5.90121,21.07575,59.63,1.85,59.6586909008,135.07,79.17272,6.53121,79.4416534084,20.23272,5.90121,21.07575,58.94,0.63,58.9433668872,135.3,57.66272,9.35121,58.4160457945,20.23272,5.90121,21.07575,37.43,3.45,37.5886605242,138.16,57.95272,24.02121,62.7338527851,20.23272,5.90121,21.07575,37.72,18.12,41.846538686,138.11
2019-08-15 10:30:00,81.54144,8.47917,81.981112222,23.07144,6.72917,24.03275,58.47,1.75,58.4961827814,135.27,80.85144,7.23917,81.1748787025,23.07144,6.72917,24.03275,57.78,0.51,57.782250735,135.51,60.57144,10.04917,61.3993905618,23.07144,6.72917,24.03275,37.5,3.32,37.6466784723,138.34,60.85144,25.02917,65.7978502761,23.07144,6.72917,24.03275,37.78,18.3,41.9787851182,138.29
2019-08-15 11:00:00,77.42288,7.23084,77.7598057778,17.76288,5.18084,18.503,59.66,2.05,59.6952100256,135.5,76.73288,6.00084,76.9671680251,17.76288,5.18084,18.503,58.97,0.8200000000000001,58.9757009284,135.73,56.77288,8.34084,57.382310126,17.76288,5.18084,18.503,39.01,3.16,39.1377784244,138.57,57.05288,23.76084,61.8029824021,17.76288,5.18084,18.503,39.29,18.58,43.4617130357,138.51
2019-08-15 11:30:00,80.65416,8.86538,81.1399315248,20.38416,5.94538,21.2335,60.27,2.92,60.3406935658,135.85,79.97416,7.63538,80.3378198326,20.38416,5.94538,21.2335,59.59,1.69,59.6139597745,136.08,58.14416,8.13538,58.7105420674,20.38416,5.94538,21.2335,37.76,2.19,37.8234543637,138.96,58.42416,25.62538,63.7968852833,20.38416,5.94538,21.2335,38.04,19.68,42.8292423468,138.88
2019-08-15 12:00:00,84.07272,10.23246,84.6931253754,25.72272,7.50246,26.7945,58.35,2.73,58.4138288422,136.23,83.38272,9.01246,83.8683637008,25.72272,7.50246,26.7945,57.66,1.51,57.6797685502,136.46,59.80272,9.63246,60.5735058012,25.72272,7.50246,26.7945,34.08,2.13,34.1464976242,139.29,60.10272,27.33246,66.0257549828,25.72272,7.50246,26.7945,34.38,19.83,39.6889569024,139.23
2019-08-15 12:30:00,87.38368,10.65899,88.0313671265,28.69368,8.36899,29.88925,58.69,2.29,58.7346592737,136.01,86.69368,9.43899,87.20601289,28.69368,8.36899,29.88925,58.0,1.07,58.009868988,136.24,62.40368,10.47899,63.2773933484,28.69368,8.36899,29.88925,33.71,2.11,33.7759707484,139.02,62.69368,28.11899,68.7108078148,28.69368,8.36899,29.88925,34.0,19.75,39.3200012716,138.96
2019-08-15 13:00:00,81.72656,8.66858,82.1850040375,22.96656,6.69858,23.9235,58.76,1.97,58.7930140408,135.68,81.04656,7.42858,81.3862930023,22.96656,6.69858,23.9235,58.08,0.73,58.0845874566,135.9,58.83656,10.21858,59.717335589,22.96656,6.69858,23.9235,35.87,3.52,36.0422987613,138.79,59.11656,24.96858,64.1731848473,22.96656,6.69858,23.9235,36.15,18.27,40.5045108599,138.73
2019-08-15 13:30:00,79.11056,7.75433,79.4896869868,20.38056,5.94433,21.22975,58.73,1.81,58.7578845773,136.16,78.43056,6.51433,78.7006304756,20.38056,5.94433,21.22975,58.05,0.5700000000000001,58.0527983822,136.39,54.92056,9.70433,55.7713361097,20.38056,5.94433,21.22975,34.54,3.76,34.7440527285,139.3,55.21056,24.17433,60.2710889769,20.38056,5.94433,21.22975,34.83,18.23,39.3123619234,139.22
2019-08-15 14:00:00,76.82216,7.03313,77.1434325439,19.38216,5.65313,20.18975,57.44,1.38,57.4565749066,136.72,76.15216,5.87313,76.3783027349,19.38216,5.65313,20.18975,56.77,0.22,56.7704262799,136.94,54.61216,9.11313,55.3672932178,19.38216,5.65313,20.18975,35.23,3.46,35.399498584,139.76,54.91216,24.29313,60.0458281737,19.38216,5.65313,20.18975,35.53,18.64,40.1226930801,139.69
2019-08-15 14:30:00,78.18336,7.71598,78.5631855786,21.72336,6.33598,22.6285,56.46,1.38,56.4768625191,136.37,77.51336,6.49598,77.7850804117,21.72336,6.33598,22.6285,55.79,0.16,55.7902294313,136.59,51.66336,10.46598,52.7128020869,21.72336,6.33598,22.6285,29.94,4.13,30.2235090617,139.49,51.95336,24.24598,57.3325314411,21.72336,6.33598,22.6285,30.23,17.91,35.1371740469,139.41
2019-08-15 15:00:00,80.89744,8.05717,81.2976862338,24.84744,7.24717,25.88275,56.05,0.81,56.0558525044,135.88,80.24744,7.58717,80.6053148072,24.84744,7.24717,25.88275,55.4,0.34,55.4010433115,136.1,51.39744,11.78717,52.731719251,24.84744,7.24717,25.88275,26.55,4.54,26.9353689412,138.74,51.62744,23.31717,56.6487685459,24.84744,7.24717,25.88275,26.78,16.07,31.2316073874,138.66
2019-08-15 15:30:00,78.66192,7.26556,78.9967468963,23.16192,6.75556,24.127,55.5,0.51,55.5023431938,136.08,78.00192,7.42556,78.354568884,23.16192,6.75556,24.127,54.84,0.67,54.8440926627,136.31,52.12192,13.98556,53.9656412266,23.16192,6.75556,24.127,28.96,7.23,29.8488609498,137.95,51.96192,13.98556,53.8111235582,23.16192,6.75556,24.127,28.8,7.23,29.6936508365,137.88
2019-08-15 16:00:00,84.3088,9.06715,84.7949701725,29.0988,8.48715,30.31125,55.21,0.58,55.2130464655,136.69,83.6488,9.06715,84.1387838667,29.0988,8.48715,30.31125,54.55,0.58,54.5530833226,136.91,55.0988,15.35715,57.1989494446,29.0988,8.48715,30.31125,26.0,6.87,26.8923204651,138.63,54.9588,15.35715,57.0641021445,29.0988,8.48715,30.31125,25.86,6.87,26.756989741,138.55
2019-08-15 16:30:00,79.45944,10.22067,80.1140730481,31.81944,9.28067,33.14525,47.64,0.9400000000000001,47.6492728171,136.52,78.86944,11.40067,79.6891701699,31.81944,9.28067,33.14525,47.05,2.12,47.0977377376,136.74,58.89944,13.86067,60.5083647537,31.81944,9.28067,33.14525,27.08,4.58,27.4645735448,138.45,58.75944,13.87067,60.3743925465,31.81944,9.28067,33.14525,26.94,4.59,27.3282216765,138.36
2019-08-15 17:00:00,77.35672,9.20696,77.9026972678,27.24672,7.94696,28.382,50.11,1.26,50.1258386464,136.27,76.74672,10.36696,77.4437401628,27.24672,7.94696,28.382,49.5,2.42,49.5591202505,136.49,53.56672,16.42696,56.0289077745,27.24672,7.94696,28.382,26.32,8.48,27.6523561383,137.76,53.42672,14.70696,55.4139791244,27.24672,7.94696,28.382,26.18,6.76,27.0386760031,137.66
2019-08-15 17:30:00,76.08272,8.89246,76.6006274612,25.00272,7.29246,26.0445,51.08,1.6,51.1050525878,136.24,75.47272,10.07246,76.1418801623,25.00272,7.29246,26.0445,50.47,2.7800000000000002,50.5465063085,136.47,59.29272,19.70246,62.4805055601,25.00272,7.29246,26.0445,34.29,12.41,36.4665901888,137.27,59.40272,15.28246,61.3370746535,25.00272,7.29246,26.0445,34.4,7.99,35.3157202956,137.16
2019-08-15 18:00:00,71.36704,8.96872,71.9283833879,21.76704,6.34872,22.674,49.6,2.62,49.6691493787,136.32,70.76704,10.12872,71.488215247,21.76704,6.34872,22.674,49.0,3.7800000000000002,49.1455837283,136.53,54.14704,17.55872,56.922847687,21.76704,6.34872,22.674,32.38,11.21,34.26555851,137.33,54.24704,15.56872,56.4369240055,21.76704,6.34872,22.674,32.48,9.22,33.7632759074,137.23
2019-08-15 18:30:00,73.75,8.815,74.2749400875,22.44,6.545,23.375,51.31,2.27,51.3601888626,135.66,73.12,9.975,73.7972562159,22.44,6.545,23.375,50.68,3.43,50.7959378297,135.88,58.57,18.065,61.2926514763,22.44,6.545,23.375,36.13,11.52,37.9221215124,136.67,58.71,15.265,60.662050122,22.44,6.545,23.375,36.27,8.72,37.3035025165,136.56
2019-08-15 19:00:00,70.05488,8.26934,70.5412517315,17.89488,5.21934,18.6405,52.16,3.05,52.2490966429,135.91,69.43488,9.41934,70.0708678885,17.89488,5.21934,18.6405,51.54,4.2,51.7108460577,136.14,56.09488,16.80934,58.559281702,17.89488,5.21934,18.6405,38.2,11.59,39.9195202877,136.83,56.25488,13.88934,57.9441566463,17.89488,5.21934,18.6405,38.36,8.67,39.3275793814,136.73
2019-08-15 19:30:00,65.53728,6.37004,65.8461272923,12.13728,3.5400400000000003,12.643,53.4,2.83,53.4749371201,136.12,64.90728,7.54004,65.3437617543,12.13728,3.5400400000000003,12.643,52.77,4.0,52.9213841467,136.34,52.50728,15.14004,54.6464570142,12.13728,3.5400400000000003,12.643,40.37,11.6,42.0035343751,137.06,52.68728,12.29004,54.1017056755,12.13728,3.5400400000000003,12.643,40.55,8.75,41.4833098969,136.96
2019-08-15 20:00:00,66.07424,5.07707,66.2690110939,7.70424,2.24707,8.02525,58.37,2.83,58.4385643219,136.25,65.39424,6.26707,65.693856574,7.70424,2.24707,8.02525,57.69,4.02,57.8298927891,136.47,50.46424,13.84707,52.3295410487,7.70424,2.24707,8.02525,42.76,11.6,44.3055030442,137.21,50.66424,11.04707,51.8546330655,7.70424,2.24707,8.02525,42.96,8.8,43.8520421417,137.11
2019-08-15 20:30:00,67.478,5.8315,67.7295125942,8.748,2.5515,9.1125,58.73,3.2800000000000002,58.8215207216,136.58,66.798,7.0315,67.1670663067,8.748,2.5515,9.1125,58.05,4.48,58.222615022,136.79,53.768,14.5615,55.7048930189,8.748,2.5515,9.1125,45.02,12.01,46.5944256323,137.43,54.008,10.9915,55.1151262019,8.748,2.5515,9.1125,45.26,8.44,46.0402128579,137.32
2019-08-15 21:00:00,68.20248,5.45864,68.4205746015,8.53248,2.48864,8.888,59.67,2.9699999999999998,59.7438683046,135.33,67.50248,6.6386400000000005,67.8281383144,8.53248,2.48864,8.888,58.97,4.15,59.1158472831,135.55,54.10248,14.18864,55.9320645712,8.53248,2.48864,8.888,45.57,11.7,47.048006334,136.22,54.34248,10.89864,55.4245927942,8.53248,2.48864,8.888,45.81,8.41,46.5755751441,136.11
2019-08-15 21:30:00,67.65936,6.58898,67.9794355158,9.21936,2.68898,9.6035,58.44,3.9,58.5699889022,135.67,66.95936,7.75898,67.407400649,9.21936,2.68898,9.6035,57.74,5.07,57.9621643833,135.89,52.52936,13.80898,54.3141012137,9.21936,2.68898,9.6035,43.31,11.12,44.7147682539,136.54,52.73936,11.75898,54.0343752055,9.21936,2.68898,9.6035,43.52,9.07,44.4550930715,136.44
2019-08-15 22:00:00,63.58552,8.07411,64.0960966515,9.06552,2.64411,9.44325,54.52,5.43,54.7897371777,136.95,62.91552,9.22411,63.5881031496,9.06552,2.64411,9.44325,53.85,6.58,54.2505198132,137.17,52.44552,13.87411,54.2496405183,9.06552,2.64411,9.44325,43.38,11.23,44.8100133899,137.65,52.66552,11.93411,54.0007405353,9.06552,2.64411,9.44325,43.6,9.29,44.5787404488,137.54
2019-08-15 22:30:00,58.68496,8.33353,59.2737062487,5.39496,1.57353,5.61975,53.29,6.76,53.7170522274,137.12,58.02496,9.47353,58.7932288079,5.39496,1.57353,5.61975,52.63,7.9,53.2196101076,137.35,43.65496,11.26353,45.0846164524,5.39496,1.57353,5.61975,38.26,9.69,39.4680085639,137.84,43.81496,12.46353,45.553159054700004,5.39496,1.57353,5.61975,38.42,10.89,39.9335510567,137.74
2019-08-15 23:00:00,53.83288,8.28834,54.4671970001,3.66288,1.06834,3.8155,50.17,7.22,50.686855298,136.53,53.19288,9.40834,54.0185092746,3.66288,1.06834,3.8155,49.53,8.34,50.2272485808,136.76,39.65288,10.09834,40.918545466,3.66288,1.06834,3.8155,35.99,9.03,37.1055386701,137.24,39.77288,12.44834,41.6754502345,3.66288,1.06834,3.8155,36.11,11.38,37.8607514453,137.14
2019-08-15 23:30:00,49.69624,8.86307,50.480395006,4.29624,1.2530700000000001,4.47525,45.4,7.61,46.03338028,136.97,49.09624,9.97307,50.0989311998,4.29624,1.2530700000000001,4.47525,44.8,8.72,45.6407537186,137.2,40.68624,10.57307,42.0376014368,4.29624,1.2530700000000001,4.47525,36.39,9.32,37.5645377983,137.59,40.82624,12.42307,42.6745186354,4.29624,1.2530700000000001,4.47525,36.53,11.17,38.19960471,137.5
2019-08-16 00:00:00,47.3516,9.7063,48.3361798475,4.3416,1.2663,4.5225,43.01,8.44,43.8302829103,137.26,46.7816,10.7963,48.0112298556,4.3416,1.2663,4.5225,42.44,9.53,43.4968332181,137.49,36.7616,9.8363,38.0548030116,4.3416,1.2663,4.5225,32.42,8.57,33.5335846578,137.87,36.8416,13.2963,39.1675258888,4.3416,1.2663,4.5225,32.5,12.03,34.6550270524,137.78
2019-08-16 00:30:00,49.84896,10.30303,50.9025661461,5.83896,1.70303,6.08225,44.01,8.6,44.8423917739,137.54,49.24896,11.41303,50.554102849,5.83896,1.70303,6.08225,43.41,9.71,44.4827179925,137.76,38.41896,10.44303,39.8129798315,5.83896,1.70303,6.08225,32.58,8.74,33.7319433179,138.12,38.50896,13.65303,40.8576214244,5.83896,1.70303,6.08225,32.67,11.95,34.7869429528,138.03
2019-08-16 01:00:00,45.2948,10.23515,46.4368087035,3.0348,0.8851500000000001,3.16125,42.26,9.35,43.2819835497,136.95,44.7048,11.30515,46.1120977571,3.0348,0.8851500000000001,3.16125,41.67,10.42,42.953059262400004,137.18,37.4148,9.895150000000001,38.7011789557,3.0348,0.8851500000000001,3.16125,34.38,9.01,35.5410255902,137.39,37.5348,12.33515,39.5097093961,3.0348,0.8851500000000001,3.16125,34.5,11.45,36.3504126524,137.28
2019-08-16 01:30:00,42.98672,10.32571,44.2094829574,2.31672,0.67571,2.41325,40.67,9.65,41.7991794178,136.52,42.40672,11.39571,43.9111843106,2.31672,0.67571,2.41325,40.09,10.72,41.4985120215,136.76,33.65672,8.47571,34.7075274424,2.31672,0.67571,2.41325,31.34,7.8,32.2960616794,137.05,33.72672,13.22571,36.2272141761,2.31672,0.67571,2.41325,31.41,12.55,33.8244083466,136.95
2019-08-16 02:00:00,42.16656,10.95608,43.5666669737,3.58656,1.04608,3.7359999999999998,38.58,9.91,39.8324553599,137.65,41.60656,12.01608,43.3069511003,3.58656,1.04608,3.7359999999999998,38.02,10.97,39.570965366,137.88,35.52656,9.42608,36.7557811725,3.58656,1.04608,3.7359999999999998,31.94,8.38,33.0210236062,138.1,35.62656,13.33608,38.0408045025,3.58656,1.04608,3.7359999999999998,32.04,12.29,34.3162599944,138.02
2019-08-16 02:30:00,43.09344,11.11392,44.5035255772,3.1334400000000002,0.9139200000000001,3.2640000000000002,39.96,10.2,41.2412608925,137.67,42.52344,12.18392,44.2344984825,3.1334400000000002,0.9139200000000001,3.2640000000000002,39.39,11.27,40.9705381951,137.91,36.19344,9.67392,37.4639803972,3.1334400000000002,0.9139200000000001,3.2640000000000002,33.06,8.76,34.2008947251,138.06,36.28344,12.79392,38.473008814,3.1334400000000002,0.9139200000000001,3.2640000000000002,33.15,11.88,35.2144416398,137.97
2019-08-16 03:00:00,42.60032,11.32051,44.078806821,3.6703200000000002,1.07051,3.82325,38.93,10.25,40.256768375,137.9,42.03032,12.39051,43.8186323082,3.6703200000000002,1.07051,3.82325,38.36,11.32,39.9953997355,138.13,34.47032,9.26051,35.6925763481,3.6703200000000002,1.07051,3.82325,30.8,8.19,31.8703012223,138.35,34.55032,13.62051,37.1381596846,3.6703200000000002,1.07051,3.82325,30.88,12.55,33.3328201627,138.27
