Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-16 03:30:00,41.31824,11.452820000000001,42.8761477123,4.39824,1.28282,4.5815,36.92,10.17,38.2951080427,137.87,40.77824,12.51282,42.6548417164,4.39824,1.28282,4.5815,36.38,11.23,38.0738401005,138.13,34.75824,9.202820000000001,35.955905549,4.39824,1.28282,4.5815,30.36,7.92,31.3760418154,138.35,34.81824,14.10282,37.5659336188,4.39824,1.28282,4.5815,30.42,12.82,33.0110405774,138.27
2019-08-16 04:00:00,42.81888,11.05009,44.2217251299,3.42888,1.00009,3.57175,39.39,10.05,40.6518708057,137.97,42.24888,12.13009,43.9557384725,3.42888,1.00009,3.57175,38.82,11.13,40.3840228308,138.21,33.28888,8.55009,34.3693696576,3.42888,1.00009,3.57175,29.86,7.55,30.7997094142,138.52,33.34888,14.23009,36.2580095794,3.42888,1.00009,3.57175,29.92,13.23,32.7145120703,138.43
2019-08-16 04:30:00,43.3024,10.9257,44.659475660300004,3.4824,1.0157,3.6275,39.82,9.91,41.0346256228,137.8,42.7324,12.0057,44.3868769148,3.4824,1.0157,3.6275,39.25,10.99,40.7595706552,138.04,32.8724,8.4057,33.9300821433,3.4824,1.0157,3.6275,29.39,7.39,30.3048543966,138.38,32.9324,14.3957,35.9413292499,3.4824,1.0157,3.6275,29.45,13.38,32.3469766748,138.28
2019-08-16 05:00:00,43.1112,11.07535,44.5111103328,3.0012,0.8753500000000001,3.12625,40.11,10.2,41.3866174022,137.6,42.5412,12.14535,44.2409677116,3.0012,0.8753500000000001,3.12625,39.54,11.27,41.1147722844,137.83,33.5012,8.34535,34.5249948307,3.0012,0.8753500000000001,3.12625,30.5,7.47,31.4014474189,138.13,33.5712,14.07535,36.4024854517,3.0012,0.8753500000000001,3.12625,30.57,13.2,33.2981215686,138.04
2019-08-16 05:30:00,43.67224,9.95482,44.7924434235,2.14224,0.62482,2.2315,41.53,9.33,42.5651242216,136.38,43.09224,11.01482,44.4777181052,2.14224,0.62482,2.2315,40.95,10.39,42.2475395733,136.61,34.21224,8.49482,35.251089808,2.14224,0.62482,2.2315,32.07,7.87,33.0215353974,136.94,34.30224,13.09482,36.7167261592,2.14224,0.62482,2.2315,32.16,12.47,34.4929920419,136.85
2019-08-16 06:00:00,44.7884,10.1687,45.9282400517,2.9784,0.8687,3.1025,41.81,9.3,42.831835123,137.37,44.1884,11.2487,45.5976747899,2.9784,0.8687,3.1025,41.21,10.38,42.4971587286,137.6,37.5184,10.1887,38.8772420093,2.9784,0.8687,3.1025,34.54,9.32,35.7753266931,137.81,37.6484,12.1187,39.5507890218,2.9784,0.8687,3.1025,34.67,11.25,36.4495733857,137.72
2019-08-16 06:30:00,49.15048,9.12764,49.9908341219,5.82048,1.69764,6.063,43.33,7.43,43.9624134915,137.57,48.57048,10.22764,49.6356338471,5.82048,1.69764,6.063,42.75,8.53,43.59269893,137.8,42.67048,12.56764,44.4827543954,5.82048,1.69764,6.063,36.85,10.87,38.4197787604,138.06,42.82048,11.43764,44.3217002855,5.82048,1.69764,6.063,37.0,9.74,38.2605227356,137.98
2019-08-16 07:00:00,54.40368,7.66649,54.9412000821,7.15368,2.08649,7.45175,47.25,5.58,47.578344864,136.37,53.78368,8.77649,54.495054923,7.15368,2.08649,7.45175,46.63,6.69,47.1074622539,136.61,44.75368,13.46649,46.7358345005,7.15368,2.08649,7.45175,37.6,11.38,39.2844040301,137.03,44.92368,11.01649,46.2547303166,7.15368,2.08649,7.45175,37.77,8.93,38.8113102072,136.95
2019-08-16 07:30:00,60.37792,5.35856,60.6152405654,6.09792,1.7785600000000001,6.352,54.28,3.58,54.3979301077,136.08,59.72792,6.51856,60.0825769421,6.09792,1.7785600000000001,6.352,53.63,4.74,53.8390610988,136.32,45.52792,14.31856,47.7264356515,6.09792,1.7785600000000001,6.352,39.43,12.54,41.3760377513,136.87,45.70792,9.48856,46.6824026974,6.09792,1.7785600000000001,6.352,39.61,7.71,40.3533914312,136.8
2019-08-16 08:00:00,65.50328,3.58929,65.6015449015,7.88328,2.29929,8.21175,57.62,1.29,57.6344384895,135.43,64.81328,4.74929,64.9870527095,7.88328,2.29929,8.21175,56.93,2.45,56.982693864,135.67,46.89328,16.94929,49.8623920471,7.88328,2.29929,8.21175,39.01,14.65,41.6701643865,137.26,47.24328,13.73929,49.2005649852,7.88328,2.29929,8.21175,39.36,11.44,40.9888179873,137.19
2019-08-16 08:30:00,67.7324,2.5757,67.7813561405,8.2824,2.4157,8.6275,59.45,0.16,59.4502153066,136.19,67.0424,3.7157,67.1452889207,8.2824,2.4157,8.6275,58.76,1.3,58.7743787717,136.42,49.8924,20.1557,53.809885897,8.2824,2.4157,8.6275,41.61,17.74,45.2338335762,140.48,50.6824,28.7257,58.2569438801,8.2824,2.4157,8.6275,42.4,26.31,49.8996603195,140.41
2019-08-16 09:00:00,69.92784,2.95562,69.9902743004,9.44784,2.75562,9.8415,60.48,0.2,60.4803306869,136.05,69.20784,3.77562,69.3107525846,9.44784,2.75562,9.8415,59.76,1.02,59.7687041854,136.29,51.09784,19.46562,54.6799745304,9.44784,2.75562,9.8415,41.65,16.71,44.8770163892,140.27,51.87784,29.96562,59.910338549,9.44784,2.75562,9.8415,42.43,27.21,50.4052477427,140.23
2019-08-16 09:30:00,72.9708,4.25065,73.0944982749,11.1108,3.24065,11.57375,61.86,1.01,61.8682446817,135.18,72.2608,3.5006500000000003,72.3455442101,11.1108,3.24065,11.57375,61.15,0.26,61.1505527367,135.42,54.1208,19.21065,57.429174346,11.1108,3.24065,11.57375,43.01,15.97,45.8792000802,139.44,54.9008,30.64065,62.8724683233,11.1108,3.24065,11.57375,43.79,27.4,51.6558234858,139.35
2019-08-16 10:00:00,73.82536,5.01823,73.9957188725,11.68536,3.40823,12.17225,62.14,1.6099999999999999,62.1608534369,135.37,73.11536,3.78823,73.2134315168,11.68536,3.40823,12.17225,61.43,0.38,61.4311753103,135.61,54.16536,19.73823,57.6496656318,11.68536,3.40823,12.17225,42.48,16.33,45.5106504019,139.72,54.93536,30.59823,62.8819962904,11.68536,3.40823,12.17225,43.25,27.19,51.0867751967,139.66
2019-08-16 10:30:00,73.39064,4.59977,73.5346443771,11.69064,3.40977,12.17775,61.7,1.19,61.7114746218,135.09,72.67064,3.46977,72.7534275609,11.69064,3.40977,12.17775,60.98,0.06,60.9800295179,135.33,53.60064,20.33977,57.3300519105,11.69064,3.40977,12.17775,41.91,16.93,45.2003650428,139.47,54.38064,29.82977,62.0247465538,11.69064,3.40977,12.17775,42.69,26.42,50.2041083976,139.4
2019-08-16 11:00:00,74.39568,5.24749,74.5805159138,12.02568,3.5074899999999998,12.52675,62.37,1.74,62.3942665635,134.84,73.68568,4.02749,73.7956645933,12.02568,3.5074899999999998,12.52675,61.66,0.52,61.6621926305,135.07,56.53568,18.95749,59.6294351823,12.02568,3.5074899999999998,12.52675,44.51,15.45,47.1152056135,139.11,57.30568,31.24749,65.2713305484,12.02568,3.5074899999999998,12.52675,45.28,27.74,53.1016572246,139.06
2019-08-16 11:30:00,76.90208,6.15644,77.1481150891,13.94208,4.06644,14.523,62.96,2.09,62.9946799341,135.17,76.18208,4.92644,76.3412020091,13.94208,4.06644,14.523,62.24,0.86,62.2459412331,135.41,55.58208,20.35644,59.1925017768,13.94208,4.06644,14.523,41.64,16.29,44.7130148838,139.59,56.35208,31.27644,64.4497681873,13.94208,4.06644,14.523,42.41,27.21,50.3884133507,139.54
2019-08-16 12:00:00,77.56656,5.11983,77.7353451749,14.29656,4.16983,14.89225,63.27,0.9500000000000001,63.2771317302,135.73,76.82656,4.39983,76.9524452208,14.29656,4.16983,14.89225,62.53,0.23,62.5304229955,135.96,54.35656,20.45983,58.0796027764,14.29656,4.16983,14.89225,40.06,16.29,43.2454355973,140.03,55.13656,31.55983,63.5300174584,14.29656,4.16983,14.89225,40.84,27.39,49.174360189,139.99
2019-08-16 12:30:00,77.1656,5.00455,77.3277139457,14.1756,4.13455,14.76625,62.99,0.87,62.99600781,135.24,76.4356,4.43455,76.5641311651,14.1756,4.13455,14.76625,62.26,0.30000000000000004,62.2607227713,135.48,55.4156,20.59455,59.1187297991,14.1756,4.13455,14.76625,41.24,16.46,44.403481845499996,139.54,56.1856,31.12455,64.2305165794,14.1756,4.13455,14.76625,42.01,26.99,49.9329570524,139.49
2019-08-16 13:00:00,75.98144,4.41417,76.1095534165,13.59144,3.96417,14.15775,62.39,0.45,62.3916228351,136.0,75.25144,5.48417,75.451012867,13.59144,3.96417,14.15775,61.66,1.52,61.678732153,136.24,54.58144,20.80417,58.4118744937,13.59144,3.96417,14.15775,40.99,16.84,44.3143960807,140.21,55.37144,30.95417,63.4362436472,13.59144,3.96417,14.15775,41.78,26.99,49.7396069546,140.16
2019-08-16 13:30:00,75.35352,4.42436,75.4832957534,13.28352,3.8743600000000002,13.837,62.07,0.55,62.0724367171,136.05,74.61352,5.64436,74.8267075756,13.28352,3.8743600000000002,13.837,61.33,1.77,61.3555360175,136.29,54.55352,20.82436,58.3929834295,13.28352,3.8743600000000002,13.837,41.27,16.95,44.6151924797,140.23,55.32352,30.74436,63.292239153,13.28352,3.8743600000000002,13.837,42.04,26.87,49.8934715168,140.16
2019-08-16 14:00:00,75.35808,4.82819,75.512592592,14.42808,4.20819,15.02925,60.93,0.62,60.9331543579,136.72,74.63808,6.06819,74.884350274,14.42808,4.20819,15.02925,60.21,1.8599999999999999,60.238722596,136.96,54.38808,15.31819,56.5040723396,14.42808,4.20819,15.02925,39.96,11.11,41.4757001146,139.02,54.71808,20.45819,58.4175129303,14.42808,4.20819,15.02925,40.29,16.25,43.443602521,138.95
2019-08-16 14:30:00,73.2776,4.16305,73.3957604161,11.4276,3.33305,11.90375,61.85,0.8300000000000001,61.8555688681,136.34,72.5476,5.37305,72.746298408,11.4276,3.33305,11.90375,61.12,2.04,61.1540350263,136.58,53.2376,7.42305,53.7526159834,11.4276,3.33305,11.90375,41.81,4.09,42.0095727186,136.15,52.9976,7.43305,53.5163137563,11.4276,3.33305,11.90375,41.57,4.1,41.77169975,136.08
2019-08-16 15:00:00,72.6336,3.71855,72.7287251577,10.1436,2.9585500000000002,10.56625,62.49,0.76,62.4946213686,136.77,71.8936,4.94855,72.0637070103,10.1436,2.9585500000000002,10.56625,61.75,1.99,61.7820572658,137.02,53.8436,7.18855,54.3213449029,10.1436,2.9585500000000002,10.56625,43.7,4.23,43.9042469472,136.57,53.6036,7.19855,54.084795045,10.1436,2.9585500000000002,10.56625,43.46,4.24,43.666339439,136.5
2019-08-16 15:30:00,72.53872,4.39171,72.6715419952,11.38872,3.32171,11.86325,61.15,1.07,61.1593606899,137.4,71.80872,5.60171,72.0268798641,11.38872,3.32171,11.86325,60.42,2.2800000000000002,60.4630035642,137.64,55.29872,6.85171,55.7215789759,11.38872,3.32171,11.86325,43.91,3.5300000000000002,44.0516628517,137.22,55.05872,6.87171,55.4858815048,11.38872,3.32171,11.86325,43.67,3.55,43.8140548226,137.16
2019-08-16 16:00:00,72.20392,5.31156,72.3990243926,12.79392,3.73156,13.327,59.41,1.58,59.4310062173,137.77,71.48392,6.53156,71.7816974904,12.79392,3.73156,13.327,58.69,2.8,58.7567536544,138.01,54.06392,10.54156,55.082047284,12.79392,3.73156,13.327,41.27,6.8100000000000005,41.8280886487,137.25,54.00392,9.19156,54.780545366,12.79392,3.73156,13.327,41.21,5.46,41.5701299012,137.16
2019-08-16 16:30:00,71.4196,8.3353,71.9043565457,17.9496,5.2353,18.6975,53.47,3.1,53.5597880877,136.0,70.7596,9.4753,71.3911920495,17.9496,5.2353,18.6975,52.81,4.24,52.9799367686,136.24,54.7296,16.5953,57.1903234669,17.9496,5.2353,18.6975,36.78,11.36,38.4943892015,134.75,54.9096,14.0453,56.6774613427,17.9496,5.2353,18.6975,36.96,8.81,37.9954957857,134.68
2019-08-16 17:00:00,76.52776,9.65643,77.1345881623,21.82776,6.36643,22.73725,54.7,3.29,54.7988512653,137.03,75.86776,10.80643,76.6335170585,21.82776,6.36643,22.73725,54.04,4.44,54.2220914388,137.27,49.97776,14.75643,52.1107351796,21.82776,6.36643,22.73725,28.15,8.39,29.3737059289,136.1,50.03776,18.57643,53.3747241432,21.82776,6.36643,22.73725,28.21,12.21,30.739033817,136.03
2019-08-16 17:30:00,77.32712,10.20291,77.9973259796,21.98712,6.41291,22.90325,55.34,3.79,55.4696286268,137.12,76.63712,11.37291,77.4763915252,21.98712,6.41291,22.90325,54.65,4.96,54.8746216388,137.36,49.56712,13.95291,51.4935246663,21.98712,6.41291,22.90325,27.58,7.54,28.5920968101,136.22,49.59712,19.52291,53.3012038059,21.98712,6.41291,22.90325,27.61,13.11,30.5644270354,136.16
2019-08-16 18:00:00,79.81592,11.98506,80.7107350273,25.28592,7.37506,26.3395,54.53,4.61,54.7245191847,136.7,79.15592,13.13506,80.2383291965,25.28592,7.37506,26.3395,53.87,5.76,54.1770661812,136.94,52.95592,14.47506,54.8986049463,25.28592,7.37506,26.3395,27.67,7.1,28.566394592199998,135.76,53.00592,20.78506,56.935457091800004,25.28592,7.37506,26.3395,27.72,13.41,30.793286606,135.7
2019-08-16 18:30:00,77.392,12.091,78.3307981895,22.872,6.671,23.825,54.52,5.42,54.7887470198,136.34,76.712,13.221,77.8429559112,22.872,6.671,23.825,53.84,6.55,54.2369624887,136.58,53.342,14.151,55.1871340531,22.872,6.671,23.825,30.47,7.48,31.3746920304,135.25,53.412,19.541,56.8743564799,22.872,6.671,23.825,30.54,12.87,33.141039513,135.2
2019-08-16 19:00:00,76.74312,11.79591,77.6443813812,22.44312,6.54591,23.37825,54.3,5.25,54.5532079717,137.4,76.08312,12.93591,77.1749889308,22.44312,6.54591,23.37825,53.64,6.39,54.0192715612,137.64,55.82312,14.97591,57.7970466967,22.44312,6.54591,23.37825,33.38,8.43,34.4280307308,136.23,55.93312,18.71591,58.9813462042,22.44312,6.54591,23.37825,33.49,12.17,35.63269566,136.17
2019-08-16 19:30:00,71.61552,10.74536,72.4171627889,18.15552,5.29536,18.912,53.46,5.45,53.7370830991,137.54,70.93552,11.89536,71.9259868698,18.15552,5.29536,18.912,52.78,6.6,53.1910556391,137.77,49.66552,13.10536,51.3654975407,18.15552,5.29536,18.912,31.51,7.8100000000000005,32.4634594583,136.4,49.75552,18.16536,52.9678400013,18.15552,5.29536,18.912,31.6,12.87,34.120329717,136.33
2019-08-16 20:00:00,70.26728,9.46504,70.9018872866,12.97728,3.78504,13.518,57.29,5.68,57.5708823973,137.73,69.55728,10.62504,70.3641007617,12.97728,3.78504,13.518,56.58,6.84,56.9919467995,137.96,44.33728,11.11504,45.7092825584,12.97728,3.78504,13.518,31.36,7.33,32.2052557822,136.64,44.42728,17.19504,47.6387721168,12.97728,3.78504,13.518,31.45,13.41,34.1896270819,136.57
2019-08-16 20:30:00,65.80696,8.63703,66.3713362203,9.48696,2.76703,9.88225,56.32,5.87,56.6250766004,137.16,65.11696,9.78703,65.848344215,9.48696,2.76703,9.88225,55.63,7.02,56.0711806546,137.4,49.04696,12.75703,50.6788525883,9.48696,2.76703,9.88225,39.56,9.99,40.801883535,135.74,49.24696,13.26703,51.0027171263,9.48696,2.76703,9.88225,39.76,10.5,41.1230786785,135.66
2019-08-16 21:00:00,64.82048,8.45514,65.3695955307,8.76048,2.55514,9.1255,56.06,5.9,56.3696159292,137.41,64.12048,9.60514,64.8359057147,8.76048,2.55514,9.1255,55.36,7.05,55.8070972189,137.65,49.29048,12.19514,50.7766960155,8.76048,2.55514,9.1255,40.53,9.64,41.6606589002,136.01,49.49048,13.44514,51.2842997442,8.76048,2.55514,9.1255,40.73,10.89,42.1607044533,135.96
2019-08-16 21:30:00,63.24568,8.80624,63.8558212037,8.21568,2.39624,8.558,55.03,6.41,55.4020667485,137.56,62.56568,9.95624,63.3529086057,8.21568,2.39624,8.558,54.35,7.5600000000000005,54.8732730936,137.8,48.54568,11.91624,49.9867964807,8.21568,2.39624,8.558,40.33,9.52,41.4383795533,136.12,48.74568,13.46624,50.5715427726,8.21568,2.39624,8.558,40.53,11.07,42.0145903229,136.05
2019-08-16 22:00:00,60.18264,10.08327,61.0214920439,8.34264,2.4332700000000003,8.69025,51.84,7.65,52.4014131489,137.21,59.52264,11.19327,60.5659472465,8.34264,2.4332700000000003,8.69025,51.18,8.76,51.9242717811,137.45,45.72264,10.85327,46.9931194779,8.34264,2.4332700000000003,8.69025,37.38,8.42,38.3165864868,135.74,45.89264,14.46327,48.1177782661,8.34264,2.4332700000000003,8.69025,37.55,12.03,39.4299809789,135.68
2019-08-16 22:30:00,57.67672,9.71446,58.4890995233,6.42672,1.87446,6.6945,51.25,7.84,51.8461965818,137.28,57.01672,10.83446,58.0369871983,6.42672,1.87446,6.6945,50.59,8.96,51.3773267113,137.52,44.43672,10.85446,45.7432113679,6.42672,1.87446,6.6945,38.01,8.98,39.0563759199,135.74,44.59672,13.38446,46.5619072231,6.42672,1.87446,6.6945,38.17,11.51,39.867643522,135.66
2019-08-16 23:00:00,54.32984,10.78787,55.3905195278,5.16984,1.50787,5.38525,49.16,9.28,50.0282320295,138.0,53.68984,11.89787,54.9923470109,5.16984,1.50787,5.38525,48.52,10.39,49.6199808545,138.23,40.92984,10.12787,42.1642686781,5.16984,1.50787,5.38525,35.76,8.62,36.7842629395,136.31,41.06984,13.52787,43.2404327495,5.16984,1.50787,5.38525,35.9,12.02,37.8588219574,136.25
2019-08-16 23:30:00,50.94888,10.98759,52.1202024868,4.68888,1.36759,4.88425,46.26,9.62,47.2496772476,137.67,50.30888,12.08759,51.7406343106,4.68888,1.36759,4.88425,45.62,10.72,46.8625948919,137.91,40.80888,10.26759,42.0807330172,4.68888,1.36759,4.88425,36.12,8.9,37.2003279555,135.88,40.95888,12.97759,42.9656571352,4.68888,1.36759,4.88425,36.27,11.61,38.0828701649,135.81
2019-08-17 00:00:00,49.0564,11.5602,50.400085367,5.4864,1.6002,5.715,43.57,9.96,44.6939201682,137.41,48.4564,12.6302,50.0753896939,5.4864,1.6002,5.715,42.97,11.03,44.3630679733,137.64,37.1364,8.9302,38.1950347166,5.4864,1.6002,5.715,31.65,7.33,32.487711523,135.74,37.2364,14.7402,40.0477587513,5.4864,1.6002,5.715,31.75,13.14,34.361637039,135.67
2019-08-17 00:30:00,48.30568,11.63374,49.6868456098,6.35568,1.8537400000000002,6.6205,41.95,9.78,43.0749451538,137.72,47.71568,12.72374,49.3829897581,6.35568,1.8537400000000002,6.6205,41.36,10.87,42.7645472325,137.96,39.00568,9.983740000000001,40.2631113633,6.35568,1.8537400000000002,6.6205,32.65,8.13,33.6469820341,135.99,39.10568,14.28374,41.6326727061,6.35568,1.8537400000000002,6.6205,32.75,12.43,35.0295218352,135.9
2019-08-17 01:00:00,46.57368,12.32524,48.1769572493,6.46368,1.88524,6.733,40.11,10.44,41.4464196282,137.84,45.98368,13.39524,47.8950026725,6.46368,1.88524,6.733,39.52,11.51,41.1620031097,138.08,35.84368,9.02524,36.9624722252,6.46368,1.88524,6.733,29.38,7.14,30.2351451129,136.13,35.90368,15.35524,39.0494255143,6.46368,1.88524,6.733,29.44,13.47,32.375214285,136.05
2019-08-17 01:30:00,45.5824,13.20695,47.4571250505,6.5724,1.91695,6.84625,39.01,11.29,40.6108877027,138.61,45.0224,14.27695,47.2318515735,6.5724,1.91695,6.84625,38.45,12.36,40.3877716642,138.85,38.0324,9.89695,39.2990212227,6.5724,1.91695,6.84625,31.46,7.98,32.4563090939,136.71,38.1224,14.68695,40.8536887204,6.5724,1.91695,6.84625,31.55,12.77,34.0363834742,136.64
2019-08-17 02:00:00,44.39592,13.07881,46.2823182615,5.75592,1.67881,5.99575,38.64,11.4,40.2865933035,139.24,43.82592,14.14881,46.0532310296,5.75592,1.67881,5.99575,38.07,12.47,40.0602770834,139.47,34.33592,8.53881,35.381728031,5.75592,1.67881,5.99575,28.58,6.86,29.3917675549,137.46,34.38592,15.80881,37.8458712129,5.75592,1.67881,5.99575,28.63,14.13,31.9270073762,137.38
2019-08-17 02:30:00,43.11224,13.17982,45.081846602,5.38224,1.56982,5.6065000000000005,37.73,11.61,39.4758787109,138.64,42.75224,14.67982,45.2023355619,5.38224,1.56982,5.6065000000000005,37.37,13.11,39.6028913086,138.87,33.09224,8.32982,34.1245109774,5.38224,1.56982,5.6065000000000005,27.71,6.76,28.5226524012,138.19,33.11224,16.01982,36.7838968932,5.38224,1.56982,5.6065000000000005,27.73,14.45,31.2690805749,138.1
2019-08-17 03:00:00,41.49448,13.48839,43.6317377062,5.03448,1.46839,5.24425,36.46,12.02,38.3902591812,137.3,41.28448,14.69839,43.8229501228,5.03448,1.46839,5.24425,36.25,13.23,38.5887988929,137.54,32.00448,7.69839,32.9173502679,5.03448,1.46839,5.24425,26.97,6.23,27.6802059241,137.78,32.04448,16.33839,35.9693158993,5.03448,1.46839,5.24425,27.01,14.87,30.8327261201,137.69
2019-08-17 03:30:00,40.112,13.50975,42.3259481768,4.182,1.2197500000000001,4.35625,35.93,12.29,37.9737935951,137.64,39.902,14.72975,42.533929269,4.182,1.2197500000000001,4.35625,35.72,13.51,38.1895077214,137.88,31.132,7.70975,32.0724440768,4.182,1.2197500000000001,4.35625,26.95,6.49,27.7204365045,138.06,31.142,15.93975,34.9842792417,4.182,1.2197500000000001,4.35625,26.96,14.72,30.7167706636,137.97
2019-08-17 04:00:00,39.96624,13.58932,42.2133860025,4.38624,1.27932,4.569,35.58,12.31,37.6493359835,137.44,39.75624,14.78932,42.4179514475,4.38624,1.27932,4.569,35.37,13.51,37.8623427696,137.68,30.95624,7.52932,31.8587422005,4.38624,1.27932,4.569,26.57,6.25,27.2951900525,137.87,30.97624,16.15932,34.9378171528,4.38624,1.27932,4.569,26.59,14.88,30.4703544449,137.78
2019-08-17 04:30:00,39.56792,13.75731,41.8913340867,4.44792,1.29731,4.63325,35.12,12.46,37.2648091368,137.83,39.35792,14.95731,42.1042395628,4.44792,1.29731,4.63325,34.91,13.66,37.4873805433,138.06,30.80792,7.46731,31.6999787597,4.44792,1.29731,4.63325,26.36,6.17,27.0724675639,138.26,30.82792,16.31731,34.8800122873,4.44792,1.29731,4.63325,26.38,15.02,30.3562975344,138.16
2019-08-17 05:00:00,38.88792,13.79731,41.2630111015,3.9679200000000003,1.15731,4.13325,34.92,12.64,37.1372589188,137.76,38.67792,15.00731,41.4873577004,3.9679200000000003,1.15731,4.13325,34.71,13.85,37.3712001413,137.99,30.25792,7.27731,31.1207481202,3.9679200000000003,1.15731,4.13325,26.29,6.12,26.9929342607,138.16,30.26792,16.21731,34.3387263125,3.9679200000000003,1.15731,4.13325,26.3,15.06,30.3066593342,138.07
2019-08-17 05:30:00,39.18432,13.69376,41.508191924,3.54432,1.03376,3.692,35.64,12.66,37.8217556441,137.96,38.96432,14.91376,41.7209596055,3.54432,1.03376,3.692,35.42,13.88,38.0424867747,138.19,30.46432,7.50376,31.3748499152,3.54432,1.03376,3.692,26.92,6.47,27.6865906171,138.33,30.48432,15.81376,34.3419389552,3.54432,1.03376,3.692,26.94,14.78,30.7280328039,138.23
2019-08-17 06:00:00,38.37544,14.23242,40.9296490854,3.50544,1.02242,3.6515,34.87,13.21,37.2883493869,138.02,38.16544,15.45242,41.1749692684,3.50544,1.02242,3.6515,34.66,14.43,37.5438476984,138.25,30.31544,7.55242,31.2420381898,3.50544,1.02242,3.6515,26.81,6.53,27.5937855323,138.33,30.34544,15.77242,34.1996339374,3.50544,1.02242,3.6515,26.84,14.75,30.625938353,138.23
2019-08-17 06:30:00,40.74824,13.99657,43.0850674232,4.06824,1.1865700000000001,4.23775,36.68,12.81,38.8525224406,137.65,40.53824,15.20657,43.296520339,4.06824,1.1865700000000001,4.23775,36.47,14.02,39.0720014844,137.89,32.28824,8.26657,33.3296657928,4.06824,1.1865700000000001,4.23775,28.22,7.08,29.0945836884,137.94,32.31824,15.27657,35.7469191353,4.06824,1.1865700000000001,4.23775,28.25,14.09,31.568823228,137.86
2019-08-17 07:00:00,43.50352,13.47061,45.5413393102,5.21352,1.52061,5.43075,38.29,11.95,40.1114272995,138.14,43.29352,14.69061,45.7180806264,5.21352,1.52061,5.43075,38.08,13.17,40.2931172783,138.37,33.30352,9.08061,34.5192978255,5.21352,1.52061,5.43075,28.09,7.5600000000000005,29.0895462323,138.5,33.34352,15.31061,36.690667813,5.21352,1.52061,5.43075,28.13,13.79,31.328277961,138.39
2019-08-17 07:30:00,49.1892,14.5431,51.2940459922,10.1592,2.9631,10.5825,39.03,11.58,40.7116359288,138.7,48.9892,15.7731,51.4658372151,10.1592,2.9631,10.5825,38.83,12.81,40.8884458007,138.93,30.3592,8.8131,31.6125253064,10.1592,2.9631,10.5825,20.2,5.85,21.0300380409,139.31,30.2892,18.7031,35.5983368467,10.1592,2.9631,10.5825,20.13,15.74,25.5531700577,139.23
2019-08-17 08:00:00,56.28552,15.29911,58.3277166402,15.66552,4.56911,16.31825,40.62,10.73,42.0132990849,138.6,56.08552,16.52911,58.4704799969,15.66552,4.56911,16.31825,40.42,11.96,42.1523190347,138.83,29.64552,9.04911,30.9958585599,15.66552,4.56911,16.31825,13.98,4.48,14.6802861008,139.47,29.49552,21.72911,36.6352278751,15.66552,4.56911,16.31825,13.83,17.16,22.0393852001,139.37
2019-08-17 08:30:00,60.96112,14.16116,62.5843159602,15.74112,4.59116,16.397,45.22,9.57,46.2215674767,138.07,60.78112,15.40116,62.701995804,15.74112,4.59116,16.397,45.04,10.81,46.3190856991,138.3,34.15112,9.66116,35.4913652851,15.74112,4.59116,16.397,18.41,5.07,19.09536593,139.02,34.05112,21.01116,40.0118434692,15.74112,4.59116,16.397,18.31,16.42,24.5941558099,138.94
2019-08-17 09:00:00,62.30624,13.52682,63.7576850446,15.24624,4.44682,15.8815,47.06,9.08,47.9279667835,137.27,62.11624,14.76682,63.8473667793,15.24624,4.44682,15.8815,46.87,10.32,47.9927004866,137.51,33.75624,10.19682,35.2627122759,15.24624,4.44682,15.8815,18.51,5.75,19.3825333741,138.21,33.65624,19.92682,39.1129217299,15.24624,4.44682,15.8815,18.41,15.48,24.0532430246,138.12
2019-08-17 09:30:00,64.8588,13.9584,66.3438080607,17.7888,5.1884,18.53,47.07,8.77,47.8800355054,136.82,64.6788,15.1884,66.438201842,17.7888,5.1884,18.53,46.89,10.0,47.9444689198,137.06,39.3088,13.7484,41.6437301403,17.7888,5.1884,18.53,21.52,8.56,23.1599654577,137.48,39.2688,17.5684,43.0196156654,17.7888,5.1884,18.53,21.48,12.38,24.7922326546,137.41
2019-08-17 10:00:00,69.23512,14.55941,70.7494046686,22.21512,6.47941,23.14075,47.02,8.08,47.7091898904,136.18,69.06512,15.77941,70.8447639601,22.21512,6.47941,23.14075,46.85,9.3,47.7641340338,136.42,40.51512,15.86941,43.5122180814,22.21512,6.47941,23.14075,18.3,9.39,20.5684734485,136.84,40.44512,17.86941,44.2167790048,22.21512,6.47941,23.14075,18.23,11.39,21.4956972439,136.76
2019-08-17 10:30:00,69.69992,15.25331,71.3494380774,24.07992,7.02331,25.08325,45.62,8.23,46.3564159529,136.13,69.51992,16.48331,71.4473147526,24.07992,7.02331,25.08325,45.44,9.46,46.4142779756,136.36,44.24992,16.87331,47.3578294516,24.07992,7.02331,25.08325,20.17,9.85,22.4466344916,136.69,44.19992,17.86331,47.6731661647,24.07992,7.02331,25.08325,20.12,10.84,22.8543212544,136.62
2019-08-17 11:00:00,68.86368,15.11024,70.501955831,24.58368,7.17024,25.608,44.28,7.94,44.9862423414,135.88,68.68368,16.31024,70.5937095441,24.58368,7.17024,25.608,44.1,9.14,45.0372023998,136.11,45.24368,17.43024,48.4850889078,24.58368,7.17024,25.608,20.66,10.26,23.0673622246,136.44,45.19368,17.54024,48.4781263169,24.58368,7.17024,25.608,20.61,10.37,23.0718226415,136.36
2019-08-17 11:30:00,66.21488,15.43809,67.990771111,25.12488,7.32809,26.17175,41.09,8.11,41.8826957108,135.78,66.03488,16.62809,68.0962462524,25.12488,7.32809,26.17175,40.91,9.3,41.9537614523,136.0,46.03488,17.47809,49.2411799885,25.12488,7.32809,26.17175,20.91,10.15,23.2432915053,136.32,45.99488,17.75809,49.3039425063,25.12488,7.32809,26.17175,20.87,10.43,23.3311337058,136.24
2019-08-17 12:00:00,73.23792,17.58231,75.3188591978,32.64792,9.522310000000001,34.00825,40.59,8.06,41.3825047574,136.48,73.05792,18.76231,75.4286679669,32.64792,9.522310000000001,34.00825,40.41,9.24,41.4529335512,136.7,44.39792,19.85231,48.6342421825,32.64792,9.522310000000001,34.00825,11.75,10.33,15.6451717792,137.03,44.24792,19.95231,48.5383672847,32.64792,9.522310000000001,34.00825,11.6,10.43,15.5995160181,136.97
2019-08-17 12:30:00,72.58352,17.30311,74.6174576843,31.07352,9.06311,32.36825,41.51,8.24,42.3199444707,136.77,72.40352,18.51311,74.7328906858,31.07352,9.06311,32.36825,41.33,9.45,42.3965965615,136.99,45.49352,18.79311,49.2223663131,31.07352,9.06311,32.36825,14.42,9.73,17.3956690012,137.37,45.36352,20.21311,49.663052289,31.07352,9.06311,32.36825,14.29,11.15,18.1253027561,137.3
2019-08-17 13:00:00,67.49584,16.61837,69.5115719774,28.00584,8.16837,29.17275,39.49,8.45,40.3839398771,137.46,67.32584,17.81837,69.6438298858,28.00584,8.16837,29.17275,39.32,9.65,40.4868484819,137.67,44.83584,17.52837,48.1403812133,28.00584,8.16837,29.17275,16.83,9.36,19.257686777,138.06,44.73584,19.93837,48.9778927554,28.00584,8.16837,29.17275,16.73,11.77,20.4554589291,137.96
2019-08-17 13:30:00,65.82696,16.95328,67.9750128032,27.09696,7.9032800000000005,28.226,38.73,9.05,39.7733000894,137.34,65.62696,18.15328,68.0914051375,27.09696,7.9032800000000005,28.226,38.53,10.25,39.8700815148,137.56,42.78696,16.81328,45.9718427997,27.09696,7.9032800000000005,28.226,15.69,8.91,18.0433976845,137.92,42.66696,20.06328,47.1487505667,27.09696,7.9032800000000005,28.226,15.57,12.16,19.755771308699998,137.83
2019-08-17 14:00:00,69.62568,18.15374,71.9534126463,31.55568,9.20374,32.8705,38.07,8.95,39.1078943437,137.84,69.44568,19.35374,72.0920919564,31.55568,9.20374,32.8705,37.89,10.15,39.225942946,138.06,43.40568,18.46374,47.1695108206,31.55568,9.20374,32.8705,11.85,9.26,15.0389527561,138.42,43.24568,21.18374,48.1553701995,31.55568,9.20374,32.8705,11.69,11.98,16.7384736461,138.31
2019-08-17 14:30:00,69.0504,18.8997,71.5901976548,32.8104,9.5697,34.1775,36.24,9.33,37.4217383348,137.47,68.8604,20.1197,71.7395080569,32.8104,9.5697,34.1775,36.05,10.55,37.5620153879,137.69,41.8604,18.5497,45.7862911607,32.8104,9.5697,34.1775,9.05,8.98,12.7492313494,138.01,41.6604,21.7397,46.9915256642,32.8104,9.5697,34.1775,8.85,12.17,15.0476376884,137.88
2019-08-17 15:00:00,68.9108,19.2644,71.5528857839,33.1008,9.6544,34.48,35.81,9.61,37.0770575963,137.17,68.7108,20.4544,71.6907003453,33.1008,9.6544,34.48,35.61,10.8,37.211719928,137.39,41.7008,18.6244,45.6708330995,33.1008,9.6544,34.48,8.6,8.97,12.4266206187,137.67,41.5108,21.7244,46.851852386,33.1008,9.6544,34.48,8.41,12.07,14.7109822922,137.53
2019-08-17 15:30:00,67.1996,18.9703,69.8259158354,31.7496,9.2603,33.0725,35.45,9.71,36.7557696151,137.26,67.0196,20.1703,69.9890547604,31.7496,9.2603,33.0725,35.27,10.91,36.9188434272,137.48,41.8596,18.1603,45.6291859258,31.7496,9.2603,33.0725,10.11,8.9,13.4693021349,137.76,41.6896,21.4403,46.8797313586,31.7496,9.2603,33.0725,9.94,12.18,15.7211958833,137.62
2019-08-17 16:00:00,66.71624,18.73807,69.2977052078,30.09624,8.77807,31.35025,36.62,9.96,37.9503096167,137.26,66.51624,19.95807,69.4459123481,30.09624,8.77807,31.35025,36.42,11.18,38.0973594886,137.48,41.62624,17.17807,45.0314328604,30.09624,8.77807,31.35025,11.53,8.4,14.2653741626,137.76,41.45624,21.45807,46.6804948888,30.09624,8.77807,31.35025,11.36,12.68,17.0244530015,137.66
2019-08-17 16:30:00,65.3912,17.6616,67.7343424859,26.6112,7.7616,27.72,38.78,9.9,40.0237229653,137.47,65.2012,18.8716,67.8773435544,26.6112,7.7616,27.72,38.59,11.11,40.1574426477,137.68,39.6312,15.6716,42.6172624649,26.6112,7.7616,27.72,13.02,7.91,15.2344510896,138.05,39.4812,21.0116,44.7241823626,26.6112,7.7616,27.72,12.87,13.25,18.4715835813,137.92
2019-08-17 17:00:00,65.47888,16.91384,67.628113308,24.45888,7.13384,25.478,41.02,9.78,42.1697616782,137.06,65.28888,18.14384,67.763093064,24.45888,7.13384,25.478,40.83,11.01,42.2884026655,137.27,40.77888,14.64384,43.3285022127,24.45888,7.13384,25.478,16.32,7.51,17.9650354856,137.69,40.67888,20.72384,45.6535740375,24.45888,7.13384,25.478,16.22,13.59,21.1607301386,137.54
2019-08-17 17:30:00,67.5232,15.7026,69.3249896141,22.3632,6.5226,23.295,45.16,9.18,46.0835979498,136.99,67.3432,16.9426,69.4417617936,22.3632,6.5226,23.295,44.98,10.42,46.1711684929,137.21,45.1932,13.8626,47.2715242509,22.3632,6.5226,23.295,22.83,7.34,23.9809194986,137.71,45.1632,20.2826,49.5085699349,22.3632,6.5226,23.295,22.8,13.76,26.6303886566,137.57
2019-08-17 18:00:00,61.44792,13.14231,62.8376255476,13.20792,3.85231,13.75825,48.24,9.29,49.1263849678,136.26,61.25792,14.39231,62.9259195393,13.20792,3.85231,13.75825,48.05,10.54,49.1924191314,136.48,41.38792,10.39231,42.6727082462,13.20792,3.85231,13.75825,28.18,6.54,28.9289474402,137.03,41.42792,18.20231,45.2503772897,13.20792,3.85231,13.75825,28.22,14.35,31.6589781894,136.91
2019-08-17 18:30:00,61.3292,13.8731,62.8787219674,14.7192,4.2931,15.3325,46.61,9.58,47.584330404,136.57,61.1192,15.1131,62.9600063552,14.7192,4.2931,15.3325,46.4,10.82,47.6448570152,136.79,31.999200000000002,7.7231000000000005,32.91800532,14.7192,4.2931,15.3325,17.28,3.43,17.6171308674,137.65,31.8892,21.9831,38.7321282949,14.7192,4.2931,15.3325,17.17,17.69,24.6524846618,137.54
2019-08-17 19:00:00,61.21232,14.23276,62.8452032935,15.47232,4.51276,16.117,45.74,9.72,46.7613729482,136.76,61.02232,15.47276,62.9533941913,15.47232,4.51276,16.117,45.55,10.96,46.8500170758,136.98,30.09232,7.75276,31.074957934,15.47232,4.51276,16.117,14.62,3.24,14.9747120173,137.85,29.95232,22.432760000000002,37.4215204742,15.47232,4.51276,16.117,14.48,17.92,23.0390277573,137.73
2019-08-17 19:30:00,58.68168,13.66174,60.2509975639,12.69168,3.70174,13.2205,45.99,9.96,47.0561547515,136.24,58.47168,14.90174,60.3406928784,12.69168,3.70174,13.2205,45.78,11.2,47.1301220028,136.46,29.22168,7.08174,30.0675510052,12.69168,3.70174,13.2205,16.53,3.38,16.8720271455,137.26,29.11168,21.32174,36.0847129551,12.69168,3.70174,13.2205,16.42,17.62,24.0848666179,137.15
2019-08-17 20:00:00,56.70944,13.70067,58.3409713971,11.41944,3.33067,11.89525,45.29,10.37,46.4620382678,136.15,56.51944,14.93067,58.4582928639,11.41944,3.33067,11.89525,45.1,11.6,46.5679074041,136.36,28.739440000000002,6.71067,29.5125143518,11.41944,3.33067,11.89525,17.32,3.38,17.6467220752,137.1,28.63944,20.90067,35.4549789164,11.41944,3.33067,11.89525,17.22,17.57,24.6014897923,137.0
2019-08-17 20:30:00,54.639920000000004,13.73081,56.3387610874,10.93992,3.19081,11.39575,43.7,10.54,44.9531044534,136.66,54.42992,14.96081,56.4485786098,10.93992,3.19081,11.39575,43.49,11.77,45.0545558185,136.88,29.03992,6.33081,29.7219802312,10.93992,3.19081,11.39575,18.1,3.14,18.370345669,137.63,28.92992,21.18081,35.8548041894,10.93992,3.19081,11.39575,17.99,17.99,25.4417019871,137.52
2019-08-17 21:00:00,57.08896,13.44678,58.6512169205,10.78896,3.14678,11.2385,46.3,10.3,47.4318458422,136.62,56.89896,14.68678,58.7638762834,10.78896,3.14678,11.2385,46.11,11.54,47.5321333416,136.84,30.42896,6.45678,31.106456157,10.78896,3.14678,11.2385,19.64,3.31,19.9169701511,137.63,30.35896,20.91678,36.8670332119,10.78896,3.14678,11.2385,19.57,17.77,26.4340273133,137.52
2019-08-17 21:30:00,57.10624,13.83682,58.7586609331,11.16624,3.2568200000000003,11.6315,45.94,10.58,47.1425497825,136.47,56.91624,15.07682,58.8792737476,11.16624,3.2568200000000003,11.6315,45.75,11.82,47.2522475656,136.69,31.38624,6.58682,32.0699588252,11.16624,3.2568200000000003,11.6315,20.22,3.33,20.4923717515,137.43,31.30624,20.95682,37.6731863193,11.16624,3.2568200000000003,11.6315,20.14,17.7,26.812489627,137.33
2019-08-17 22:00:00,53.88696,14.02328,55.6817460215,9.81696,2.86328,10.226,44.07,11.16,45.4610877565,136.51,53.67696,15.25328,55.8021378228,9.81696,2.86328,10.226,43.86,12.39,45.5764379916,136.74,31.34696,6.11328,31.9375029331,9.81696,2.86328,10.226,21.53,3.25,21.7739155872,137.4,31.29696,20.60328,37.4699192953,9.81696,2.86328,10.226,21.48,17.74,27.8585354963,137.33
2019-08-17 22:30:00,50.31952,13.64611,52.1370349288,8.24952,2.40611,8.59325,42.07,11.24,43.5456369801,137.26,50.11952,14.87611,52.2806363175,8.24952,2.40611,8.59325,41.87,12.47,43.6875016452,137.48,33.01952,6.85611,33.7238038389,8.24952,2.40611,8.59325,24.77,4.45,25.1665532006,138.03,33.01952,19.15611,38.1738817958,8.24952,2.40611,8.59325,24.77,16.75,29.9017624899,137.92
2019-08-17 23:00:00,46.76024,12.62007,48.4333171656,3.36024,0.9800700000000001,3.5002500000000003,43.4,11.64,44.9338358033,137.8,46.55024,13.87007,48.5726639774,3.36024,0.9800700000000001,3.5002500000000003,43.19,12.89,45.0724771895,138.03,33.64024,6.7700700000000005,34.3147139732,3.36024,0.9800700000000001,3.5002500000000003,30.28,5.79,30.8285987356,138.39,33.69024,16.47007,37.5006063559,3.36024,0.9800700000000001,3.5002500000000003,30.33,15.49,34.0565559034,138.3
2019-08-17 23:30:00,45.47504,13.38272,47.4033380428,4.53504,1.32272,4.724,40.94,12.06,42.6793533222,136.31,45.25504,14.61272,47.5557591801,4.53504,1.32272,4.724,40.72,13.29,42.8338942895,136.53,31.35504,6.4427200000000004,32.0101105028,4.53504,1.32272,4.724,26.82,5.12,27.3043366519,136.87,31.38504,17.06272,35.7233418034,4.53504,1.32272,4.724,26.85,15.74,31.123465424,136.78
2019-08-18 00:00:00,44.3416,13.9638,46.4883340312,5.6016,1.6338,5.835,38.74,12.33,40.6548459596,136.99,44.1116,15.1738,46.6484454296,5.6016,1.6338,5.835,38.51,13.54,40.820971326,137.22,30.7716,6.6038,31.4722344456,5.6016,1.6338,5.835,25.17,4.97,25.6559895541,137.55,30.7816,17.6938,35.5046117709,5.6016,1.6338,5.835,25.18,16.06,29.8656324226,137.46
2019-08-18 00:30:00,40.4432,13.74385,42.7147028441,3.3732,0.9838500000000001,3.51375,37.07,12.76,39.2046234518,137.8,40.2232,14.97385,42.9199487658,3.3732,0.9838500000000001,3.51375,36.85,13.99,39.4162732891,138.02,28.4932,6.02385,29.1230014776,3.3732,0.9838500000000001,3.51375,25.12,5.04,25.6206166983,138.31,28.4932,17.22385,33.2944958674,3.3732,0.9838500000000001,3.51375,25.12,16.24,29.9124054533,138.22
2019-08-18 01:00:00,38.65424,13.98457,41.1061852774,2.96424,0.8645700000000001,3.08775,35.69,13.12,38.0251298486,137.56,38.42424,15.18457,41.3157764742,2.96424,0.8645700000000001,3.08775,35.46,14.32,38.2423064158,137.8,28.20424,5.78457,28.7913251529,2.96424,0.8645700000000001,3.08775,25.24,4.92,25.7150539568,138.04,28.20424,17.15457,33.0114893009,2.96424,0.8645700000000001,3.08775,25.24,16.29,30.0403345521,137.94
2019-08-18 01:30:00,38.12592,14.02131,40.6224434268,3.05592,0.89131,3.18325,35.07,13.13,37.4473203314,137.36,37.91592,15.23131,40.8608589455,3.05592,0.89131,3.18325,34.86,14.34,37.6942329807,137.59,27.75592,5.76131,28.347553474,3.05592,0.89131,3.18325,24.7,4.87,25.1755218417,137.83,27.75592,17.16131,32.6328309523,3.05592,0.89131,3.18325,24.7,16.27,29.5770671298,137.72
2019-08-18 02:00:00,37.3628,13.99165,39.8966802324,2.5428,0.74165,2.64875,34.82,13.25,37.2558035747,137.72,37.1328,15.20165,40.1239952966,2.5428,0.74165,2.64875,34.59,14.46,37.4907948702,137.95,27.1428,5.60165,27.7147988368,2.5428,0.74165,2.64875,24.6,4.86,25.0754780612,138.19,27.1428,17.11165,32.0864481918,2.5428,0.74165,2.64875,24.6,16.37,29.5488899961,138.07
2019-08-18 02:30:00,37.072,14.21725,39.7047022601,3.042,0.8872500000000001,3.16875,34.03,13.33,36.5476374065,137.41,36.862,15.42725,39.9600686506,3.042,0.8872500000000001,3.16875,33.82,14.54,36.813095496,137.64,27.002,5.6072500000000005,27.5780575197,3.042,0.8872500000000001,3.16875,23.96,4.72,24.4204832057,137.87,26.992,17.32725,32.0749381381,3.042,0.8872500000000001,3.16875,23.95,16.44,29.0495456075,137.76
2019-08-18 03:00:00,36.61952,14.59361,39.4203335585,3.50952,1.02361,3.6557500000000003,33.11,13.57,35.7829149176,137.55,36.38952,15.79361,39.6690721175,3.50952,1.02361,3.6557500000000003,32.88,14.77,36.0450731723,137.78,27.22952,5.76361,27.832821626,3.50952,1.02361,3.6557500000000003,23.72,4.74,24.188964426,137.98,27.19952,17.46361,32.3232356435,3.50952,1.02361,3.6557500000000003,23.69,16.44,28.8355631122,137.88
2019-08-18 03:30:00,36.82032,14.46676,39.5603729735,3.76032,1.09676,3.917,33.06,13.37,35.6611903896,137.71,36.60032,15.66676,39.8124452025,3.76032,1.09676,3.917,32.84,14.57,35.9270162969,137.94,27.17032,5.99676,27.8242236082,3.76032,1.09676,3.917,23.41,4.9,23.9173179935,138.15,27.15032,17.45676,32.2781403708,3.76032,1.09676,3.917,23.39,16.36,28.5436805616,138.04
2019-08-18 04:00:00,36.24464,14.82927,39.160964971,3.49464,1.01927,3.64025,32.75,13.81,35.5426307411,138.17,36.01464,16.03927,39.424769834,3.49464,1.01927,3.64025,32.52,15.02,35.821094344,138.4,26.94464,5.90927,27.5850157996,3.49464,1.01927,3.64025,23.45,4.89,23.9544275657,138.57,26.93464,17.48927,32.1146290195,3.49464,1.01927,3.64025,23.44,16.47,28.647766056000002,138.49
2019-08-18 04:30:00,36.10816,15.04238,39.1161400786,3.36816,0.98238,3.5085,32.74,14.06,35.6313232985,138.36,35.87816,16.25238,39.3875896781,3.36816,0.98238,3.5085,32.51,15.27,35.9175862218,138.59,26.17816,5.60238,26.7709305526,3.36816,0.98238,3.5085,22.81,4.62,23.2731712493,138.77,26.14816,17.76238,31.6105744119,3.36816,0.98238,3.5085,22.78,16.78,28.2930521507,138.68
2019-08-18 05:00:00,36.51536,15.17323,39.5423624049,3.88536,1.13323,4.04725,32.63,14.04,35.5223661937,138.15,36.29536,16.38323,39.8216446517,3.88536,1.13323,4.04725,32.41,15.25,35.818578978,138.38,25.76536,5.73323,26.3955242828,3.88536,1.13323,4.04725,21.88,4.6,22.3583183625,138.56,25.72536,17.89323,31.3362701508,3.88536,1.13323,4.04725,21.84,16.76,27.529678530600002,138.47
2019-08-18 05:30:00,36.35248,14.96614,39.3126970412,3.55248,1.03614,3.7005,32.8,13.93,35.6354444339,137.86,36.13248,16.16614,39.5840901556,3.55248,1.03614,3.7005,32.58,15.13,35.921766382,138.1,26.70248,5.61614,27.2866902839,3.55248,1.03614,3.7005,23.15,4.58,23.598705473,138.28,26.68248,17.74614,32.0449718965,3.55248,1.03614,3.7005,23.13,16.71,28.5345579955,138.18
2019-08-18 06:00:00,35.5848,15.55265,38.8350732336,3.5747999999999998,1.04265,3.72375,32.01,14.51,35.1451305304,138.15,35.3548,16.76265,39.127334666,3.5747999999999998,1.04265,3.72375,31.78,15.72,35.455419896,138.38,26.5348,5.71265,27.1427703277,3.5747999999999998,1.04265,3.72375,22.96,4.67,23.4301195046,138.49,26.5148,17.71265,31.8868717353,3.5747999999999998,1.04265,3.72375,22.94,16.67,28.3572301186,138.42
2019-08-18 06:30:00,37.33168,15.25924,40.3298740018,4.11168,1.19924,4.283,33.22,14.06,36.0728706925,138.31,37.10168,16.47924,40.596798024,4.11168,1.19924,4.283,32.99,15.28,36.3568219183,138.55,27.64168,6.06924,28.3001439466,4.11168,1.19924,4.283,23.53,4.87,24.028687022,138.7,27.63168,17.72924,32.8304080176,4.11168,1.19924,4.283,23.52,16.53,28.7477181703,138.61
2019-08-18 07:00:00,39.21976,15.08743,42.0216624905,5.09976,1.48743,5.31225,34.12,13.6,36.730564929,138.18,39.00976,16.29743,42.2772704874,5.09976,1.48743,5.31225,33.91,14.81,37.0030296057,138.41,28.66976,6.24743,29.3425547637,5.09976,1.48743,5.31225,23.57,4.76,24.0458416363,138.62,28.64976,18.09743,33.886955022,5.09976,1.48743,5.31225,23.55,16.61,28.818303211699998,138.54
2019-08-18 07:30:00,42.6336,15.2498,45.2789161641,6.9936,2.0398,7.285,35.64,13.21,38.0093896294,137.59,42.4036,16.4598,45.4861551354,6.9936,2.0398,7.285,35.41,14.42,38.2335520191,137.83,30.4936,7.4998000000000005,31.402334961,6.9936,2.0398,7.285,23.5,5.46,24.1259528309,138.01,30.4736,17.8098,35.2963067898,6.9936,2.0398,7.285,23.48,15.77,28.2843295837,137.92
2019-08-18 08:00:00,46.9768,15.40365,49.437760584,9.886800000000001,2.8836500000000003,10.29875,37.09,12.52,39.1461173043,137.0,46.7668,16.603650000000002,49.6267546346,9.886800000000001,2.8836500000000003,10.29875,36.88,13.72,39.3493684829,137.24,33.1368,8.27365,34.1540744065,9.886800000000001,2.8836500000000003,10.29875,23.25,5.39,23.866600093,137.51,33.1268,18.55365,37.9687082551,9.886800000000001,2.8836500000000003,10.29875,23.24,15.67,28.029386365,137.43
2019-08-18 08:30:00,55.27472,16.56221,57.7026989937,17.18472,5.01221,17.90075,38.09,11.55,39.8026456407,136.92,55.06472,17.77221,57.8616871251,17.18472,5.01221,17.90075,37.88,12.76,39.9713897682,137.16,35.70472,9.702210000000001,36.999458228,17.18472,5.01221,17.90075,18.52,4.69,19.1046198601,137.62,35.63472,21.40221,41.5678705536,17.18472,5.01221,17.90075,18.45,16.39,24.6786263799,137.53
2019-08-18 09:00:00,58.70848,17.19539,61.1748891389,21.61848,6.30539,22.51925,37.09,10.89,38.6556619397,136.82,58.49848,18.39539,61.3226103127,21.61848,6.30539,22.51925,36.88,12.09,38.8111130992,137.06,33.04848,10.10539,34.5589487306,21.61848,6.30539,22.51925,11.43,3.8,12.0451193435,137.71,32.88848,23.61539,40.4887485799,21.61848,6.30539,22.51925,11.27,17.31,20.6554835334,137.62
2019-08-18 09:30:00,65.18992,16.91331,67.3482421802,23.11992,6.74331,24.08325,42.07,10.17,43.2817952493,136.99,64.99992,18.13331,67.4818978065,23.11992,6.74331,24.08325,41.88,11.39,43.4012269412,137.23,33.06992,10.92331,34.8272638914,23.11992,6.74331,24.08325,9.95,4.18,10.7923537748,137.95,32.87992,23.72331,40.5448464859,23.11992,6.74331,24.08325,9.76,16.98,19.5851474337,137.88
2019-08-18 10:00:00,61.20384,14.519870000000001,62.9025965725,16.59384,4.83987,17.28525,44.61,9.68,45.6481598753,136.26,61.00384,15.73987,63.001682536,16.59384,4.83987,17.28525,44.41,10.9,45.728088742,136.51,36.86384,11.67987,38.669911595,16.59384,4.83987,17.28525,20.27,6.84,21.3929544477,136.97,36.82384,18.87987,41.3816950301,16.59384,4.83987,17.28525,20.23,14.04,24.6246725867,136.88
2019-08-18 10:30:00,68.432,16.63225,70.4242171704,24.522,7.15225,25.54375,43.91,9.48,44.9216929779,136.54,68.252,17.85225,70.5481277857,24.522,7.15225,25.54375,43.73,10.7,45.0200277654,136.78,35.452,12.712250000000001,37.6622570229,24.522,7.15225,25.54375,10.93,5.5600000000000005,12.2628911762,137.42,35.282,22.59225,41.8954566041,24.522,7.15225,25.54375,10.76,15.44,18.819436761,137.35
2019-08-18 11:00:00,69.65624,16.80057,71.6536874366,25.23624,7.36057,26.28775,44.42,9.44,45.4120028186,136.41,69.45624,18.02057,71.7559071998,25.23624,7.36057,26.28775,44.22,10.66,45.4867453221,136.65,37.77624,13.98057,40.2802761418,25.23624,7.36057,26.28775,12.54,6.62,14.1801269388,137.2,37.62624,21.64057,43.405624134,25.23624,7.36057,26.28775,12.39,14.28,18.9058324334,137.12
2019-08-18 11:30:00,68.01128,16.65329,70.0204704002,24.73128,7.21329,25.76175,43.28,9.44,44.2975394351,137.0,67.82128,17.88329,70.1394188888,24.73128,7.21329,25.76175,43.09,10.67,44.3914068261,137.24,38.05128,15.76329,41.1871487392,24.73128,7.21329,25.76175,13.32,8.55,15.8279783927,137.6,37.92128,19.66329,42.7161380565,24.73128,7.21329,25.76175,13.19,12.45,18.1377672275,137.5
2019-08-18 12:00:00,70.46536,17.39323,72.5802411801,28.12536,8.20323,29.29725,42.34,9.19,43.3258779484,137.72,70.27536,18.62323,72.7011067231,28.12536,8.20323,29.29725,42.15,10.42,43.418877231,137.94,44.02536,16.64323,47.0662238549,28.12536,8.20323,29.29725,15.9,8.44,18.0012110704,138.36,43.91536,21.01323,48.6838235861,28.12536,8.20323,29.29725,15.79,12.81,20.3327371497,138.27
2019-08-18 12:30:00,70.45,17.7225,72.6449551328,28.02,8.1725,29.1875,42.43,9.55,43.4914635302,137.97,70.26,18.9625,72.7739239443,28.02,8.1725,29.1875,42.24,10.79,43.5963496178,138.19,44.03,16.9025,47.1628604545,28.02,8.1725,29.1875,16.01,8.73,18.2354873804,138.54,43.92,20.7425,48.5717789076,28.02,8.1725,29.1875,15.9,12.57,20.2685692638,138.45
2019-08-18 13:00:00,71.32688,18.65284,73.7255196699,30.866880000000002,9.00284,32.153,40.46,9.65,41.5948806946,138.3,71.13688,19.88284,73.8632724878,30.866880000000002,9.00284,32.153,40.27,10.88,41.7138741907,138.53,46.66688,17.76284,49.9331170046,30.866880000000002,9.00284,32.153,15.8,8.76,18.065923724,138.85,46.54688,21.65284,51.3367073136,30.866880000000002,9.00284,32.153,15.68,12.65,20.1465853186,138.76
2019-08-18 13:30:00,73.34296,19.54003,75.9012684608,34.42296,10.04003,35.85725,38.92,9.5,40.0626559279,137.52,73.14296,20.76003,76.0320422135,34.42296,10.04003,35.85725,38.72,10.72,40.1765702867,137.74,46.33296,18.89003,50.035751376,34.42296,10.04003,35.85725,11.91,8.85,14.8381467846,138.05,46.16296,22.36003,51.2931751558,34.42296,10.04003,35.85725,11.74,12.32,17.0179317192,137.95
2019-08-18 14:00:00,70.608,18.20025,72.9159705693,30.618,8.930250000000001,31.89375,39.99,9.27,41.0503714965,137.17,70.428,19.42025,73.0564801647,30.618,8.930250000000001,31.89375,39.81,10.49,41.1688741648,137.39,44.018,17.01025,47.1903902194,30.618,8.930250000000001,31.89375,13.4,8.08,15.6475685012,137.81,43.888,21.95025,49.0710711016,30.618,8.930250000000001,31.89375,13.27,13.02,18.5906777714,137.69
2019-08-18 14:30:00,67.17496,17.94603,69.5308222572,28.37496,8.27603,29.55725,38.8,9.67,39.9868590915,137.08,66.97496,19.14603,69.6578475964,28.37496,8.27603,29.55725,38.6,10.87,40.1013328956,137.3,42.99496,15.71603,45.7772889582,28.37496,8.27603,29.55725,14.62,7.44,16.4042067775,137.73,42.86496,21.89603,48.1335737876,28.37496,8.27603,29.55725,14.49,13.62,19.8862892466,137.62
2019-08-18 15:00:00,65.88528,17.37904,68.138837325,26.46528,7.71904,27.568,39.42,9.66,40.586352386,137.3,65.69528,18.60904,68.2800570006,26.46528,7.71904,27.568,39.23,10.89,40.7134498661,137.52,42.89528,15.10904,45.478435945,26.46528,7.71904,27.568,16.43,7.39,18.0154655782,137.97,42.79528,21.47904,47.883036136,26.46528,7.71904,27.568,16.33,13.76,21.3543086987,137.87
2019-08-18 15:30:00,65.62672,17.54446,67.9313952061,26.58672,7.75446,27.6945,39.04,9.79,40.2487974976,137.57,65.42672,18.76446,68.064386055,26.58672,7.75446,27.6945,38.84,11.01,40.3703566989,137.79,39.36672,15.48446,42.3025666485,26.58672,7.75446,27.6945,12.78,7.73,14.9359064003,138.2,39.21672,21.25446,44.6060892418,26.58672,7.75446,27.6945,12.63,13.5,18.4869386325,138.09
2019-08-18 16:00:00,68.57728,17.82004,70.8547610101,28.21728,8.23004,29.393,40.36,9.59,41.4837040294,137.38,68.38728,19.05004,70.9910141483,28.21728,8.23004,29.393,40.17,10.82,41.6016982826,137.6,46.18728,15.56004,48.7378669886,28.21728,8.23004,29.393,17.97,7.33,19.4074676349,138.06,46.10728,22.09004,51.1258362885,28.21728,8.23004,29.393,17.89,13.86,22.6307688778,137.95
2019-08-18 16:30:00,65.58224,16.10732,67.5312961596,20.80224,6.06732,21.669,44.78,10.04,45.8917203861,138.29,65.39224,17.36732,67.6592111704,20.80224,6.06732,21.669,44.59,11.3,45.999544563,138.51,42.19224,13.43732,44.2803193868,20.80224,6.06732,21.669,21.39,7.37,22.6240800918,138.96,42.14224,20.13732,46.7063170139,20.80224,6.06732,21.669,21.34,14.07,25.5609174327,138.85
2019-08-18 17:00:00,67.81672,17.01821,69.9194320855,24.33672,7.09821,25.35075,43.48,9.92,44.5972734593,138.19,67.61672,18.26821,70.0410473948,24.33672,7.09821,25.35075,43.28,11.17,44.6981800524,138.41,40.97672,14.29821,43.399658883,24.33672,7.09821,25.35075,16.64,7.2,18.1309017978,138.89,40.86672,21.36821,46.1160406167,24.33672,7.09821,25.35075,16.53,14.27,21.8374403262,138.77
2019-08-18 17:30:00,67.03504,16.55272,69.0484549226,22.53504,6.57272,23.474,44.5,9.98,45.605376876,137.85,66.83504,17.80272,69.1654495482,22.53504,6.57272,23.474,44.3,11.23,45.7012352131,138.07,43.10504,13.54272,45.1824051861,22.53504,6.57272,23.474,20.57,6.97,21.7187891007,138.55,43.03504,20.95272,47.8647171014,22.53504,6.57272,23.474,20.5,14.38,25.0406549435,138.43
