Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-18 18:00:00,63.65416,14.96538,65.3897138994,17.02416,4.96538,17.7335,46.63,10.0,47.6902180746,137.69,63.46416,16.22538,65.5054391684,17.02416,4.96538,17.7335,46.44,11.26,47.7855752294,137.93,41.43416,11.81538,43.0858772622,17.02416,4.96538,17.7335,24.41,6.85,25.3529209363,138.4,41.41416,19.41538,45.7393662948,17.02416,4.96538,17.7335,24.39,14.45,28.3491551902,138.29
2019-08-18 18:30:00,59.9304,12.53595,61.2274683991,11.0604,3.22595,11.52125,48.87,9.31,49.7488994853,137.4,59.7504,13.79595,61.3224146341,11.0604,3.22595,11.52125,48.69,10.57,49.824100594,137.64,41.9504,9.61595,43.0383846649,11.0604,3.22595,11.52125,30.89,6.39,31.5440041846,138.21,42.0104,18.09595,45.7420716033,11.0604,3.22595,11.52125,30.95,14.87,34.3368519233,138.1
2019-08-18 19:00:00,56.99928,12.14229,58.2782388801,8.33928,2.43229,8.68675,48.66,9.71,49.6193480409,137.57,56.80928,13.41229,58.3710871679,8.33928,2.43229,8.68675,48.47,10.98,49.6981015734,137.81,40.04928,8.84229,41.0137894002,8.33928,2.43229,8.68675,31.71,6.41,32.3513863691,138.33,40.12928,17.27229,43.6885696168,8.33928,2.43229,8.68675,31.79,14.84,35.0831825808,138.23
2019-08-18 19:30:00,55.77392,12.62656,57.1853142826,9.31392,2.7165600000000003,9.702,46.46,9.91,47.5051544572,137.49,55.57392,13.88656,57.2826075943,9.31392,2.7165600000000003,9.702,46.26,11.17,47.5894578662,137.73,39.02392,9.04656,40.0587890481,9.31392,2.7165600000000003,9.702,29.71,6.33,30.3768497379,138.22,39.07392,17.63656,42.8697967432,9.31392,2.7165600000000003,9.702,29.76,14.92,33.2905992737,138.13
2019-08-18 20:00:00,57.4808,13.75815,59.104391208,11.8908,3.46815,12.38625,45.59,10.29,46.7368398589,137.8,57.2808,15.01815,59.2168462354,11.8908,3.46815,12.38625,45.39,11.55,46.8364665619,138.04,33.5908,7.58815,34.4372162792,11.8908,3.46815,12.38625,21.7,4.12,22.0876526593,138.73,33.5208,20.78815,39.4435192784,11.8908,3.46815,12.38625,21.63,17.32,27.7099133885,138.62
2019-08-18 20:30:00,56.56792,14.40356,58.3728713856,11.977920000000001,3.49356,12.477,44.59,10.91,45.9052959908,138.1,56.36792,15.66356,58.503756435,11.977920000000001,3.49356,12.477,44.39,12.17,46.0280457982,138.34,31.12792,6.55356,31.8103214728,11.977920000000001,3.49356,12.477,19.15,3.06,19.3929394368,139.08,31.03792,21.95356,38.017249698,11.977920000000001,3.49356,12.477,19.06,18.46,26.5340385166,138.98
2019-08-18 21:00:00,57.53984,13.59287,59.1235934468,11.28984,3.29287,11.76025,46.25,10.3,47.3830402148,137.09,57.33984,14.84287,59.2297901487,11.28984,3.29287,11.76025,46.05,11.55,47.4763625397,137.32,31.22984,6.03287,31.8072071528,11.28984,3.29287,11.76025,19.94,2.74,20.1273743941,138.17,31.12984,21.82287,38.0171618281,11.28984,3.29287,11.76025,19.84,18.53,27.1474952804,138.05
2019-08-18 21:30:00,56.49136,13.96998,58.193076013,10.97136,3.19998,11.4285,45.52,10.77,46.7767388774,137.18,56.30136,15.21998,58.3223021584,10.97136,3.19998,11.4285,45.33,12.02,46.8965808988,137.42,31.95136,6.01998,32.5135289541,10.97136,3.19998,11.4285,20.98,2.8200000000000003,21.1686749703,138.21,31.89136,21.64998,38.5458230766,10.97136,3.19998,11.4285,20.92,18.45,27.8935279232,138.11
2019-08-18 22:00:00,51.41352,13.46061,53.1463833234,7.37352,2.15061,7.68075,44.04,11.31,45.4690851019,136.46,51.21352,14.68061,53.2761197983,7.37352,2.15061,7.68075,43.84,12.53,45.5954657833,136.7,39.83352,8.77061,40.7876564093,7.37352,2.15061,7.68075,32.46,6.62,33.1281753195,136.97,39.92352,16.41061,43.1647491567,7.37352,2.15061,7.68075,32.55,14.26,35.5366022574,136.86
2019-08-18 22:30:00,50.865520000000004,12.69536,52.4258837827,4.71552,1.3753600000000001,4.912,46.15,11.32,47.5180481502,136.61,50.66552,13.94536,52.5496715727,4.71552,1.3753600000000001,4.912,45.95,12.57,47.6382976186,136.85,36.58552,7.71536,37.3901999674,4.71552,1.3753600000000001,4.912,31.87,6.34,32.4944995345,137.16,36.66552,15.96536,39.9906623701,4.71552,1.3753600000000001,4.912,31.95,14.59,35.1236473049,137.07
2019-08-18 23:00:00,47.8008,13.19315,49.5880599294,4.3308,1.26315,4.51125,43.47,11.93,45.0773313318,136.96,47.5908,14.43315,49.7312785233,4.3308,1.26315,4.51125,43.26,13.17,45.2203107022,137.2,34.6108,7.37315,35.3874386974,4.3308,1.26315,4.51125,30.28,6.11,30.8902978296,137.47,34.6608,16.14315,38.2357469989,4.3308,1.26315,4.51125,30.33,14.88,33.7834767305,137.38
2019-08-18 23:30:00,45.62288,13.75334,47.6508293805,5.22288,1.5233400000000001,5.4405,40.4,12.23,42.2105780581,137.53,45.41288,14.98334,47.8208129108,5.22288,1.5233400000000001,5.4405,40.19,13.46,42.384050066,137.76,31.90288,6.99334,32.6603820653,5.22288,1.5233400000000001,5.4405,26.68,5.47,27.2349646594,138.08,31.91288,17.29334,36.2972659886,5.22288,1.5233400000000001,5.4405,26.69,15.77,31.0007903125,137.97
2019-08-19 00:00:00,43.90336,14.44973,46.2201224183,6.03336,1.75973,6.28475,37.87,12.69,39.9396169236,137.28,43.69336,15.66973,46.4182092111,6.03336,1.75973,6.28475,37.66,13.91,40.1467769566,137.51,31.33336,6.82973,32.0690608026,6.03336,1.75973,6.28475,25.3,5.07,25.8030017634,137.8,31.32336,17.79973,36.0275348832,6.03336,1.75973,6.28475,25.29,16.04,29.9477161066,137.71
2019-08-19 00:30:00,40.7284,14.2337,43.1439541796,4.5384,1.3237,4.7275,36.19,12.91,38.4237452625,137.1,40.5084,15.4437,43.3524894354,4.5384,1.3237,4.7275,35.97,14.12,38.6421440917,137.33,31.0984,6.5437,31.7794035855,4.5384,1.3237,4.7275,26.56,5.22,27.0680993053,137.56,31.1184,17.1637,35.5379714707,4.5384,1.3237,4.7275,26.58,15.84,30.9419133216,137.47
2019-08-19 01:00:00,38.90896,14.38053,41.4814031991,3.73896,1.09053,3.89475,35.17,13.29,37.5972472397,137.37,38.69896,15.58053,41.7176511822,3.73896,1.09053,3.89475,34.96,14.49,37.8439123242,137.6,30.14896,6.48053,30.8375916401,3.73896,1.09053,3.89475,26.41,5.39,26.9544096578,137.76,30.15896,16.77053,34.5081663489,3.73896,1.09053,3.89475,26.42,15.68,30.7226105662,137.68
2019-08-19 01:30:00,38.3868,14.4849,41.0287550658,3.8568,1.1249,4.0175,34.53,13.36,37.0244581324,137.43,38.1768,15.6949,41.2770874003,3.8568,1.1249,4.0175,34.32,14.57,37.2846791591,137.66,29.8368,6.4049,30.5165099291,3.8568,1.1249,4.0175,25.98,5.28,26.5111071063,137.83,29.8468,16.9449,34.321437998,3.8568,1.1249,4.0175,25.99,15.82,30.4261811603,137.75
2019-08-19 02:00:00,38.15136,14.51748,40.8201359062,4.07136,1.18748,4.241,34.08,13.33,36.5941976275,137.25,37.93136,15.71748,41.0588266881,4.07136,1.18748,4.241,33.86,14.53,36.8459020788,137.48,29.50136,6.32748,30.1722926706,4.07136,1.18748,4.241,25.43,5.14,25.9442575535,137.66,29.50136,17.09748,34.0977134747,4.07136,1.18748,4.241,25.43,15.91,29.9968831714,137.56
2019-08-19 02:30:00,38.27392,14.59031,40.9605920131,4.18392,1.22031,4.35825,34.09,13.37,36.618096619,137.08,38.06392,15.78031,41.2053417588,4.18392,1.22031,4.35825,33.88,14.56,36.8761169322,137.32,29.33392,6.14031,29.9696891786,4.18392,1.22031,4.35825,25.15,4.92,25.6267223811,137.52,29.33392,17.31031,34.060617946,4.18392,1.22031,4.35825,25.15,16.09,29.8565001298,137.42
2019-08-19 03:00:00,37.33432,14.35376,39.9985234227,3.54432,1.03376,3.692,33.79,13.32,36.3206070985,137.35,37.11432,15.55376,40.2416724205,3.54432,1.03376,3.692,33.57,14.52,36.5756107263,137.59,28.47432,6.02376,29.1045114029,3.54432,1.03376,3.692,24.93,4.99,25.4244960619,137.79,28.46432,17.15376,33.2335522507,3.54432,1.03376,3.692,24.92,16.12,29.6792991831,137.68
2019-08-19 03:30:00,37.82456,14.19633,40.4009049981,3.7245600000000003,1.08633,3.87975,34.1,13.11,36.5333012469,137.66,37.61456,15.39633,40.6435985299,3.7245600000000003,1.08633,3.87975,33.89,14.31,36.7873374954,137.9,28.62456,6.11633,29.2707179253,3.7245600000000003,1.08633,3.87975,24.9,5.03,25.4029702988,138.13,28.62456,17.26633,33.4289034649,3.7245600000000003,1.08633,3.87975,24.9,16.18,29.6951578544,138.03
2019-08-19 04:00:00,37.27784,14.54687,40.0156067287,3.65784,1.06687,3.81025,33.62,13.48,36.2217448503,137.94,37.05784,15.74687,40.2647168159,3.65784,1.06687,3.81025,33.4,14.68,36.4837278797,138.17,28.61784,6.40687,29.3262467674,3.65784,1.06687,3.81025,24.96,5.34,25.5248349652,138.34,28.59784,17.01687,33.2777751249,3.65784,1.06687,3.81025,24.94,15.95,29.6041568027,138.22
2019-08-19 04:30:00,37.25744,13.95842,39.7863585196,3.21744,0.93842,3.3515,34.04,13.02,36.4450545342,137.07,37.05744,15.15842,40.0378765202,3.21744,0.93842,3.3515,33.84,14.22,36.7063209815,137.3,28.34744,5.82842,28.9404186951,3.21744,0.93842,3.3515,25.13,4.89,25.6013476208,137.55,28.34744,17.10842,33.1100496745,3.21744,0.93842,3.3515,25.13,16.17,29.8828680016,137.42
2019-08-19 05:00:00,37.93536,13.97948,40.4291652078,3.25536,0.9494800000000001,3.391,34.68,13.03,37.0470417173,137.18,37.72536,15.16948,40.6609875753,3.25536,0.9494800000000001,3.391,34.47,14.22,37.2879243187,137.41,28.79536,5.94948,29.4035553939,3.25536,0.9494800000000001,3.391,25.54,5.0,26.0248266085,137.64,28.79536,17.01948,33.4489978475,3.25536,0.9494800000000001,3.391,25.54,16.07,30.1750973486,137.53
2019-08-19 05:30:00,39.58936,13.67648,41.88512302,3.03936,0.88648,3.166,36.55,12.79,38.7232049293,137.07,39.38936,14.88648,42.1085379466,3.03936,0.88648,3.166,36.35,14.0,38.9528240311,137.3,29.97936,6.17648,30.60900082,3.03936,0.88648,3.166,26.94,5.29,27.4544659391,137.53,30.00936,16.61648,34.3026106179,3.03936,0.88648,3.166,26.97,15.73,31.2220082634,137.43
2019-08-19 06:00:00,40.9752,13.3036,43.0807705131,2.7552,0.8036000000000001,2.87,38.22,12.5,40.2121673129,138.37,40.7552,14.5336,43.2690634981,2.7552,0.8036000000000001,2.87,38.0,13.73,40.4043673382,138.6,31.5152,7.6336,32.426527412,2.7552,0.8036000000000001,2.87,28.76,6.83,29.559879905,138.74,31.5552,15.3936,35.1097360856,2.7552,0.8036000000000001,2.87,28.8,14.59,32.2847967316,138.64
2019-08-19 06:30:00,46.03792,11.85106,47.5388020574,3.6379200000000003,1.06106,3.7895000000000003,42.4,10.79,43.7513896922,138.31,45.83792,13.10106,47.6733959672,3.6379200000000003,1.06106,3.7895000000000003,42.2,12.04,43.883956066,138.53,36.05792,9.43106,37.2708798856,3.6379200000000003,1.06106,3.7895000000000003,32.42,8.37,33.4830300302,138.74,36.14792,14.04106,38.7791630422,3.6379200000000003,1.06106,3.7895000000000003,32.51,12.98,35.0054352923,138.64
2019-08-19 07:00:00,54.08456,10.99008,55.189867628,7.7145600000000005,2.25008,8.036,46.37,8.74,47.186486413,137.44,53.904560000000004,12.23008,55.2745551371,7.7145600000000005,2.25008,8.036,46.19,9.98,47.2558620702,137.67,41.50456,12.05008,43.2184327434,7.7145600000000005,2.25008,8.036,33.79,9.8,35.1824402224,137.95,41.60456,13.58008,43.7648030454,7.7145600000000005,2.25008,8.036,33.89,11.33,35.7337515523,137.86
2019-08-19 07:30:00,58.38048,7.93139,58.916783622,5.97048,1.74139,6.21925,52.41,6.19,52.7742759306,136.61,58.21048,9.18139,58.9301103356,5.97048,1.74139,6.21925,52.24,7.44,52.7671412908,136.84,44.87048,13.31139,46.8033447433,5.97048,1.74139,6.21925,38.9,11.57,40.5841705595,137.23,45.04048,11.06139,46.3788657404,5.97048,1.74139,6.21925,39.07,9.32,40.1662457793,137.14
2019-08-19 08:00:00,62.05264,6.75577,62.4193123902,7.56264,2.2057700000000002,7.87775,54.49,4.55,54.6796360632,135.73,61.89264,8.00577,62.4082625897,7.56264,2.2057700000000002,7.87775,54.33,5.8,54.6387124665,135.97,43.71264,14.20577,45.9630155349,7.56264,2.2057700000000002,7.87775,36.15,12.0,38.0896639523,136.5,43.86264,10.86577,45.1884514612,7.56264,2.2057700000000002,7.87775,36.3,8.66,37.3187030857,136.42
2019-08-19 08:30:00,67.3516,4.7738,67.5205686365,9.6816,2.8238000000000003,10.085,57.67,1.9500000000000002,57.7029583297,134.68,67.2016,6.0138,67.4701477173,9.6816,2.8238000000000003,10.085,57.52,3.19,57.608389146,134.91,48.9316,16.5138,51.6430737757,9.6816,2.8238000000000003,10.085,39.25,13.69,41.5689619789,135.57,49.1116,9.4738,50.0170185137,9.6816,2.8238000000000003,10.085,39.43,6.65,39.9868403353,135.5
2019-08-19 09:00:00,71.54416,5.24413,71.7360978139,15.37416,4.48413,16.01475,56.17,0.76,56.1751412993,134.23,71.41416,6.47413,71.7070192364,15.37416,4.48413,16.01475,56.04,1.99,56.0753216665,134.46,45.40416,16.76413,48.4001425614,15.37416,4.48413,16.01475,30.03,12.28,32.4437867704,135.42,45.45416,12.52413,47.1480062523,15.37416,4.48413,16.01475,30.08,8.04,31.1359599178,135.36
2019-08-19 09:30:00,76.0828,6.58915,76.3675936086,21.8028,6.35915,22.71125,54.28,0.23,54.2804872859,133.91,75.9228,7.40915,76.2834652042,21.8028,6.35915,22.71125,54.12,1.05,54.1301847401,134.14,43.6428,17.77915,47.1252816072,21.8028,6.35915,22.71125,21.84,11.42,24.6455269775,135.3,43.6028,15.25915,46.1957338567,21.8028,6.35915,22.71125,21.8,8.9,23.5467619855,135.24
2019-08-19 10:00:00,73.71208,6.21894,73.973954556,20.36208,5.9389400000000006,21.2105,53.35,0.28,53.3507347653,134.37,73.46208,7.15894,73.8100780371,20.36208,5.9389400000000006,21.2105,53.1,1.22,53.1140132169,134.6,52.82208,21.10894,56.8837365461,20.36208,5.9389400000000006,21.2105,32.46,15.17,35.8298827796,135.63,53.10208,16.85894,55.7140445332,20.36208,5.9389400000000006,21.2105,32.74,10.92,34.5130989626,135.57
2019-08-19 10:30:00,77.03936,6.91773,77.349324351,21.72936,6.33773,22.63475,55.31,0.58,55.3130409578,136.76,76.36936,8.12773,76.8006454515,21.72936,6.33773,22.63475,54.64,1.79,54.6693122327,136.99,51.29936,22.50773,56.0198379698,21.72936,6.33773,22.63475,29.57,16.17,33.7024301794,138.62,52.06936,34.24773,62.3227507493,21.72936,6.33773,22.63475,30.34,27.91,41.2247947236,138.55
2019-08-19 11:00:00,81.7272,8.4271,82.1605211415,27.2472,7.9471,28.3825,54.48,0.48,54.4821144964,136.16,81.0572,9.6271,81.6268995261,27.2472,7.9471,28.3825,53.81,1.6800000000000002,53.8362192209,136.39,54.5872,23.6271,59.4811084148,27.2472,7.9471,28.3825,27.34,15.68,31.5172651098,137.99,55.3572,35.9271,65.9937580855,27.2472,7.9471,28.3825,28.11,27.98,39.6617258828,137.93
2019-08-19 11:30:00,82.02856,8.34708,82.4521582507,28.13856,8.20708,29.311,53.89,0.14,53.8901818516,135.97,81.36856,9.45708,81.9162921439,28.13856,8.20708,29.311,53.23,1.25,53.2446748511,136.2,57.68856,22.83708,62.0443565347,28.13856,8.20708,29.311,29.55,14.63,32.9733134519,137.74,58.44856,37.16708,69.2648973276,28.13856,8.20708,29.311,30.31,28.96,41.9210889649,137.67
2019-08-19 12:00:00,82.37856,8.69708,82.8363829981,26.45856,7.71708,27.561,55.92,0.98,55.9285866083,135.93,81.70856,8.13708,82.1127325584,26.45856,7.71708,27.561,55.25,0.42,55.251596357,136.15,58.84856,22.15708,62.8815490283,26.45856,7.71708,27.561,32.39,14.44,35.463018766,137.79,59.62856,36.90708,70.1262983609,26.45856,7.71708,27.561,33.17,29.19,44.1848956092,137.72
2019-08-19 12:30:00,79.5872,8.15835,80.0042566278,23.8572,6.95835,24.85125,55.73,1.2,55.7429179358,136.31,78.9172,7.37835,79.2613682986,23.8572,6.95835,24.85125,55.06,0.42,55.0616018655,136.53,59.2372,21.61835,63.0586942504,23.8572,6.95835,24.85125,35.38,14.66,38.2969972713,138.19,60.0172,36.15835,70.0677569968,23.8572,6.95835,24.85125,36.16,29.2,46.4777968497,138.13
2019-08-19 13:00:00,80.36568,7.51124,80.7159293337,24.65568,7.19124,25.683,55.71,0.32,55.7109190375,136.35,79.67568,8.07124,80.0834495923,24.65568,7.19124,25.683,55.02,0.88,55.0270369909,136.57,58.72568,22.42124,62.8603014199,24.65568,7.19124,25.683,34.07,15.23,37.3191345023,138.19,59.52568,35.76124,69.4418668081,24.65568,7.19124,25.683,34.87,28.57,45.0795053212,138.15
2019-08-19 13:30:00,79.9796,7.9928,80.3779899475,24.0096,7.0028,25.01,55.97,0.99,55.9787548986,135.75,79.3096,7.4228,79.6562025959,24.0096,7.0028,25.01,55.3,0.42,55.3015949137,135.96,60.3996,21.7428,64.1939329844,24.0096,7.0028,25.01,36.39,14.74,39.2619370383,137.63,61.1896,35.7328,70.8590159683,24.0096,7.0028,25.01,37.18,28.73,46.9868630577,137.57
2019-08-19 14:00:00,77.8396,7.91905,78.2413872644,20.2596,5.90905,21.10375,57.58,2.01,57.6150718129,135.35,77.1496,6.69905,77.4398996065,20.2596,5.90905,21.10375,56.89,0.79,56.8954848824,135.56,56.7696,21.53905,60.7183510898,20.2596,5.90905,21.10375,36.51,15.63,39.7149468085,137.46,57.5496,33.68905,66.685144898,20.2596,5.90905,21.10375,37.29,27.78,46.500241934900004,137.37
2019-08-19 14:30:00,79.21984,8.50162,79.6747173967,23.79984,6.94162,24.7915,55.42,1.56,55.4419516251,135.61,78.54984,7.26162,78.8847798314,23.79984,6.94162,24.7915,54.75,0.32,54.7509351518,135.83,54.32984,22.79162,58.9168011407,23.79984,6.94162,24.7915,30.53,15.85,34.3991773157,137.7,55.10984,34.60162,65.0720106609,23.79984,6.94162,24.7915,31.31,27.66,41.7778852983,137.62
2019-08-19 15:00:00,75.73744,6.57217,76.022057564,16.80744,4.90217,17.50775,58.93,1.67,58.9536580714,135.97,75.03744,5.34217,75.2273632534,16.80744,4.90217,17.50775,58.23,0.44,58.2316623496,136.18,56.97744,19.95217,60.3698414497,16.80744,4.90217,17.50775,40.17,15.05,42.8967527909,137.95,57.76744,33.49217,66.7742658175,16.80744,4.90217,17.50775,40.96,28.59,49.9510730615,137.87
2019-08-19 15:30:00,75.50808,5.63694,75.7181962137,14.698080000000001,4.28694,15.3105,60.81,1.35,60.8249833539,135.91,74.76808,4.47694,74.9019944905,14.698080000000001,4.28694,15.3105,60.07,0.19,60.070300482,136.12,53.66808,19.43694,57.0793959976,14.698080000000001,4.28694,15.3105,38.97,15.15,41.8112831662,137.89,54.46808,32.77694,63.5696431849,14.698080000000001,4.28694,15.3105,39.77,28.49,48.9217027504,137.81
2019-08-19 16:00:00,71.71968,5.29824,71.9151155627,15.07968,4.39824,15.708,56.64,0.9,56.6471499724,136.19,71.01968,4.82824,71.1836136256,15.07968,4.39824,15.708,55.94,0.43,55.9416526392,136.4,52.18968,20.71824,56.15165329,15.07968,4.39824,15.708,37.11,16.32,40.5400357671,138.21,52.97968,31.90824,61.8464410682,15.07968,4.39824,15.708,37.9,27.51,46.8317210873,138.12
2019-08-19 16:30:00,76.20736,9.00298,76.7373140464,28.22736,8.23298,29.4035,47.98,0.77,47.9861782183,137.43,75.61736,10.20298,76.3025945447,28.22736,8.23298,29.4035,47.39,1.97,47.430928728,137.64,56.23736,26.43298,62.1397062388,28.22736,8.23298,29.4035,28.01,18.2,33.403594118,139.42,57.02736,34.60298,66.7044677173,28.22736,8.23298,29.4035,28.8,26.37,39.0489039539,139.32
2019-08-19 17:00:00,74.60464,7.48427,74.9791078032,20.65464,6.02427,21.51525,53.95,1.46,53.9697517133,137.72,73.94464,8.68427,74.4528463537,20.65464,6.02427,21.51525,53.29,2.66,53.3563463892,137.92,51.08464,25.44427,57.0705819119,20.65464,6.02427,21.51525,30.43,19.42,36.0987714472,139.75,51.88464,31.46427,60.6796189388,20.65464,6.02427,21.51525,31.23,25.44,40.2803488068,139.65
2019-08-19 17:30:00,76.92032,8.70551,77.4113785775,22.03032,6.42551,22.94825,54.89,2.2800000000000002,54.9373324798,137.72,76.24032,9.90551,76.8811129086,22.03032,6.42551,22.94825,54.21,3.48,54.321584108,137.92,55.70032,26.27551,61.5867524218,22.03032,6.42551,22.94825,33.67,19.85,39.0856930347,139.69,56.50032,31.39551,64.6371735789,22.03032,6.42551,22.94825,34.47,24.97,42.5638555584,139.58
2019-08-19 18:00:00,76.7636,10.86855,77.5291923346,27.1836,7.92855,28.31625,49.58,2.94,49.6670917208,137.72,76.1336,12.02855,77.0779544621,27.1836,7.92855,28.31625,48.95,4.1,49.1214057209,137.92,62.6436,28.02855,68.6281300639,27.1836,7.92855,28.31625,35.46,20.1,40.7605397413,139.57,63.4536,32.60855,71.3419714198,27.1836,7.92855,28.31625,36.27,24.68,43.8704376545,139.45
2019-08-19 18:30:00,70.39704,9.29372,71.007862045,20.92704,6.10372,21.799,49.47,3.19,49.5727445276,137.55,69.76704,10.45372,70.5458725384,20.92704,6.10372,21.799,48.84,4.35,49.0333366191,137.77,55.91704,27.55372,62.3371706785,20.92704,6.10372,21.799,34.99,21.45,41.0414741451,139.54,56.71704,29.42372,63.8950539948,20.92704,6.10372,21.799,35.79,23.32,42.7170516305,139.45
2019-08-19 19:00:00,69.48032,9.09426,70.0729650596,19.18032,5.59426,19.9795,50.3,3.5,50.421622346,137.96,68.85032,10.26426,69.6112174685,19.18032,5.59426,19.9795,49.67,4.67,49.8890549119,138.18,52.85032,28.21426,59.9099390039,19.18032,5.59426,19.9795,33.67,22.62,40.5627082429,140.04,53.66032,28.01426,60.5328729357,19.18032,5.59426,19.9795,34.48,22.42,41.1281752574,139.95
2019-08-19 19:30:00,64.64472,7.80471,65.1141560804,13.04472,3.80471,13.58825,51.6,4.0,51.7548065401,137.91,63.99472,8.95471,64.6181941798,13.04472,3.80471,13.58825,50.95,5.15,51.2096182372,138.14,56.70472,23.69471,61.4562002752,13.04472,3.80471,13.58825,43.66,19.89,47.9771581067,139.63,57.53472,28.69471,64.2933152626,13.04472,3.80471,13.58825,44.49,24.89,50.9791349475,139.54
2019-08-19 20:00:00,67.43984,7.53287,67.8592377622,11.76984,3.43287,12.26025,55.67,4.1,55.8207748065,137.54,66.73984,8.71287,67.3061687133,11.76984,3.43287,12.26025,54.97,5.28,55.2229961157,137.77,54.64984,24.32287,59.8181161277,11.76984,3.43287,12.26025,42.88,20.89,47.6978668286,139.38,55.45984,27.18287,61.7632760972,11.76984,3.43287,12.26025,43.69,23.75,49.7280464125,139.28
2019-08-19 20:30:00,66.0804,8.28345,66.5975585743,11.1204,3.24345,11.58375,54.96,5.04,55.1906078966,137.8,65.3804,9.44345,66.058878677,11.1204,3.24345,11.58375,54.26,6.2,54.6130716953,138.02,49.5704,25.77345,55.8703434844,11.1204,3.24345,11.58375,38.45,22.53,44.5645980572,139.7,50.3904,25.51345,56.4812229246,11.1204,3.24345,11.58375,39.27,22.27,45.1451636391,139.62
2019-08-19 21:00:00,68.6796,8.87405,69.2505322692,12.9396,3.77405,13.47875,55.74,5.1,55.9728291227,137.87,67.9696,10.04405,68.707710372,12.9396,3.77405,13.47875,55.03,6.27,55.3860433683,138.09,50.4796,26.52405,57.0238129606,12.9396,3.77405,13.47875,37.54,22.75,43.8954906568,139.81,51.2896,25.85405,57.4374004422,12.9396,3.77405,13.47875,38.35,22.08,44.2521061646,139.73
2019-08-19 21:30:00,63.57632,7.55226,64.0233168139,7.99632,2.3322599999999998,8.3295,55.58,5.22,55.8245895641,137.22,62.87632,8.71226,63.4770438115,7.99632,2.3322599999999998,8.3295,54.88,6.38,55.2496045235,137.43,48.08632,19.47226,51.8793126463,7.99632,2.3322599999999998,8.3295,40.09,17.14,43.6003176594,137.43,48.60632,17.96226,51.8190807353,7.99632,2.3322599999999998,8.3295,40.61,15.63,43.5140092384,137.35
2019-08-19 22:00:00,58.54896,7.76053,59.0610408219,5.17896,1.5105300000000002,5.39475,53.37,6.25,53.734713175,137.15,57.84896,8.91053,58.5311858582,5.17896,1.5105300000000002,5.39475,52.67,7.4,53.1873001759,137.36,48.15896,13.19053,49.9327098199,5.17896,1.5105300000000002,5.39475,42.98,11.68,44.5387786092,135.45,48.40896,10.18053,49.4678744173,5.17896,1.5105300000000002,5.39475,43.23,8.67,44.0908357825,135.37
2019-08-19 22:30:00,56.02784,8.23062,56.6291617513,3.32784,0.97062,3.4665,52.7,7.26,53.1977217557,137.33,55.33784,9.36062,56.1239498133,3.32784,0.97062,3.4665,52.01,8.39,52.6823708654,137.55,44.15784,11.34062,45.5908378454,3.32784,0.97062,3.4665,40.83,10.37,42.1263076948,135.66,44.36784,11.02062,45.7160725725,3.32784,0.97062,3.4665,41.04,10.05,42.2526224038,135.58
2019-08-19 23:00:00,52.3264,8.82645,53.0656042702,2.6964,0.7864500000000001,2.80875,49.63,8.04,50.2770176124,137.46,51.6564,9.93645,52.603390571,2.6964,0.7864500000000001,2.80875,48.96,9.15,49.8076710959,137.68,43.4664,11.14645,44.8728345056,2.6964,0.7864500000000001,2.80875,40.77,10.36,42.0656926723,135.68,43.6864,10.83645,45.0103342974,2.6964,0.7864500000000001,2.80875,40.99,10.05,42.2040590465,135.63
2019-08-19 23:30:00,49.48408,9.40619,50.3701358323,3.00408,0.87619,3.12925,46.48,8.53,47.2562302771,137.46,48.84408,10.49619,49.9591248478,3.00408,0.87619,3.12925,45.84,9.62,46.8385524968,137.68,40.45408,10.48619,41.7910608786,3.00408,0.87619,3.12925,37.45,9.61,38.6633495704,135.72,40.61408,11.716190000000001,42.2702330531,3.00408,0.87619,3.12925,37.61,10.84,39.1409976878,135.63
2019-08-20 00:00:00,47.95776,10.25143,49.0411924943,3.94776,1.15143,4.11225,44.01,9.1,44.940962384,138.05,47.34776,11.35143,48.6894787409,3.94776,1.15143,4.11225,43.4,10.2,44.5825077805,138.27,38.71776,10.42143,40.0957746235,3.94776,1.15143,4.11225,34.77,9.27,35.9845216725,136.26,38.83776,12.46143,40.7879742015,3.94776,1.15143,4.11225,34.89,11.31,36.6773526853,136.18
2019-08-20 00:30:00,41.75,10.13,42.961371021,0.0,0.0,0.0,41.75,10.13,42.961371021,137.77,41.15,11.21,42.6495791304,0.0,0.0,0.0,41.15,11.21,42.6495791304,138.0,34.96,8.95,36.0874507274,0.0,0.0,0.0,34.96,8.95,36.0874507274,135.89,35.1,11.52,36.9421222996,0.0,0.0,0.0,35.1,11.52,36.9421222996,135.81
2019-08-20 01:00:00,40.61,10.03,41.8302880698,0.0,0.0,0.0,40.61,10.03,41.8302880698,137.81,40.02,11.09,41.5281651413,0.0,0.0,0.0,40.02,11.09,41.5281651413,138.04,31.98,8.44,33.0749754346,0.0,0.0,0.0,31.98,8.44,33.0749754346,136.0,32.07,12.1,34.2767399267,0.0,0.0,0.0,32.07,12.1,34.2767399267,135.91
2019-08-20 01:30:00,40.62,10.01,41.8352064654,0.0,0.0,0.0,40.62,10.01,41.8352064654,138.14,40.03,11.09,41.5378020603,0.0,0.0,0.0,40.03,11.09,41.5378020603,138.37,32.32,8.46,33.4088910322,0.0,0.0,0.0,32.32,8.46,33.4088910322,136.33,32.42,12.16,34.6254530656,0.0,0.0,0.0,32.42,12.16,34.6254530656,136.24
2019-08-20 02:00:00,39.9,10.32,41.2130125082,0.0,0.0,0.0,39.9,10.32,41.2130125082,138.17,39.33,11.39,40.9460742929,0.0,0.0,0.0,39.33,11.39,40.9460742929,138.39,32.41,8.58,33.5264746134,0.0,0.0,0.0,32.41,8.58,33.5264746134,136.33,32.51,12.04,34.6678770622,0.0,0.0,0.0,32.51,12.04,34.6678770622,136.24
2019-08-20 02:30:00,39.68,10.18,40.9650436348,0.0,0.0,0.0,39.68,10.18,40.9650436348,138.42,39.1,11.26,40.6890353781,0.0,0.0,0.0,39.1,11.26,40.6890353781,138.64,33.42,8.88,34.5796298419,0.0,0.0,0.0,33.42,8.88,34.5796298419,136.55,33.53,11.81,35.5490787504,0.0,0.0,0.0,33.53,11.81,35.5490787504,136.46
2019-08-20 03:00:00,39.36,10.28,40.6803146497,0.0,0.0,0.0,39.36,10.28,40.6803146497,138.26,38.79,11.34,40.4136078568,0.0,0.0,0.0,38.79,11.34,40.4136078568,138.49,32.47,8.8,33.6413569881,0.0,0.0,0.0,32.47,8.8,33.6413569881,136.4,32.56,11.84,34.6459117357,0.0,0.0,0.0,32.56,11.84,34.6459117357,136.32
2019-08-20 03:30:00,39.21,9.96,40.4552308114,0.0,0.0,0.0,39.21,9.96,40.4552308114,138.61,38.64,11.04,40.1862065888,0.0,0.0,0.0,38.64,11.04,40.1862065888,138.84,30.38,7.97,31.4080451477,0.0,0.0,0.0,30.38,7.97,31.4080451477,136.88,30.44,12.85,33.0411274021,0.0,0.0,0.0,30.44,12.85,33.0411274021,136.78
2019-08-20 04:00:00,39.09,9.8,40.2997282869,0.0,0.0,0.0,39.09,9.8,40.2997282869,138.5,38.52,10.88,40.0270508531,0.0,0.0,0.0,38.52,10.88,40.0270508531,138.74,30.01,7.69,30.979609423,0.0,0.0,0.0,30.01,7.69,30.979609423,136.82,30.08,13.13,32.8207754326,0.0,0.0,0.0,30.08,13.13,32.8207754326,136.7
2019-08-20 04:30:00,39.0,9.88,40.2320071585,0.0,0.0,0.0,39.0,9.88,40.2320071585,138.95,38.43,10.97,39.9650572375,0.0,0.0,0.0,38.43,10.97,39.9650572375,139.19,31.41,8.01,32.4152464128,0.0,0.0,0.0,31.41,8.01,32.4152464128,137.22,31.49,12.9,34.0298413161,0.0,0.0,0.0,31.49,12.9,34.0298413161,137.14
2019-08-20 05:00:00,39.6,9.75,40.7826249768,0.0,0.0,0.0,39.6,9.75,40.7826249768,138.77,39.03,10.83,40.5046886175,0.0,0.0,0.0,39.03,10.83,40.5046886175,139.01,33.09,8.61,34.19181481,0.0,0.0,0.0,33.09,8.61,34.19181481,136.99,33.19,12.23,35.3715846408,0.0,0.0,0.0,33.19,12.23,35.3715846408,136.9
2019-08-20 05:30:00,41.07,9.1,42.0660777825,0.0,0.0,0.0,41.07,9.1,42.0660777825,139.36,40.49,10.19,41.752559203,0.0,0.0,0.0,40.49,10.19,41.752559203,139.6,32.95,8.19,33.9525934208,0.0,0.0,0.0,32.95,8.19,33.9525934208,137.72,33.04,12.89,35.4653873516,0.0,0.0,0.0,33.04,12.89,35.4653873516,137.64
2019-08-20 06:00:00,42.02,9.62,43.1071316606,0.0,0.0,0.0,42.02,9.62,43.1071316606,138.32,41.62,10.47,42.916725178,0.0,0.0,0.0,41.62,10.47,42.916725178,138.56,35.17,14.79,38.1532829518,0.0,0.0,0.0,35.17,14.79,38.1532829518,137.05,35.04,17.57,39.1982971569,0.0,0.0,0.0,35.04,17.57,39.1982971569,136.98
2019-08-20 06:30:00,45.68,7.06,46.2223538994,0.0,0.0,0.0,45.68,7.06,46.2223538994,135.99,45.5,8.27,46.2454635613,0.0,0.0,0.0,45.5,8.27,46.2454635613,136.23,35.42,21.65,41.5126354259,0.0,0.0,0.0,35.42,21.65,41.5126354259,135.44,35.05,21.4,41.0665618235,0.0,0.0,0.0,35.05,21.4,41.0665618235,135.38
2019-08-20 07:00:00,49.14,5.76,49.4764307524,0.0,0.0,0.0,49.14,5.76,49.4764307524,136.04,48.96,6.99,49.4564626717,0.0,0.0,0.0,48.96,6.99,49.4564626717,136.28,38.05,23.2,44.5650367441,0.0,0.0,0.0,38.05,23.2,44.5650367441,135.49,37.7,19.92,42.6391416424,0.0,0.0,0.0,37.7,19.92,42.6391416424,135.45
2019-08-20 07:30:00,54.79,2.68,54.8555056489,0.0,0.0,0.0,54.79,2.68,54.8555056489,135.02,54.63,3.9,54.7690323084,0.0,0.0,0.0,54.63,3.9,54.7690323084,135.27,41.77,23.88,48.1143149177,0.0,0.0,0.0,41.77,23.88,48.1143149177,134.76,41.46,18.78,45.5150524552,0.0,0.0,0.0,41.46,18.78,45.5150524552,134.7
2019-08-20 08:00:00,55.14,1.24,55.153940929,0.0,0.0,0.0,55.14,1.24,55.153940929,134.79,54.98,2.47,55.0354549359,0.0,0.0,0.0,54.98,2.47,55.0354549359,135.04,38.39,24.08,45.3170883884,0.0,0.0,0.0,38.39,24.08,45.3170883884,134.68,38.04,18.47,42.2869069571,0.0,0.0,0.0,38.04,18.47,42.2869069571,134.64
2019-08-20 08:30:00,56.73,0.48,56.7320306353,0.0,0.0,0.0,56.73,0.48,56.7320306353,134.16,56.58,1.53,56.6006828581,0.0,0.0,0.0,56.58,1.53,56.6006828581,134.42,36.87,22.33,43.104823396,0.0,0.0,0.0,36.87,22.33,43.104823396,134.43,36.6,17.6,40.6118209392,0.0,0.0,0.0,36.6,17.6,40.6118209392,134.39
2019-08-20 09:00:00,58.63,9.3,59.3630095261,0.0,0.0,0.0,58.63,9.3,59.3630095261,137.36,58.45,9.08,59.1510684603,0.0,0.0,0.0,58.45,9.08,59.1510684603,137.62,44.41,4.28,44.6157651509,0.0,0.0,0.0,44.41,4.28,44.6157651509,137.03,44.7,17.6,48.0400874271,0.0,0.0,0.0,44.7,17.6,48.0400874271,137.0
2019-08-20 09:30:00,58.99,9.21,59.7046413606,0.0,0.0,0.0,58.99,9.21,59.7046413606,137.34,58.82,9.14,59.5258935254,0.0,0.0,0.0,58.82,9.14,59.5258935254,137.59,48.84,2.87,48.924252677,0.0,0.0,0.0,48.84,2.87,48.924252677,136.85,49.11,18.9,52.6213084216,0.0,0.0,0.0,49.11,18.9,52.6213084216,136.82
2019-08-20 10:00:00,60.76,8.79,61.3925215315,0.0,0.0,0.0,60.76,8.79,61.3925215315,137.19,60.58,9.53,61.3250136567,0.0,0.0,0.0,60.58,9.53,61.3250136567,137.43,43.77,3.93,43.9460783233,0.0,0.0,0.0,43.77,3.93,43.9460783233,136.89,44.05,17.9,47.5480020611,0.0,0.0,0.0,44.05,17.9,47.5480020611,136.85
2019-08-20 10:30:00,57.74,9.27,58.4794023567,0.0,0.0,0.0,57.74,9.27,58.4794023567,137.8,57.57,9.22,58.3036302472,0.0,0.0,0.0,57.57,9.22,58.3036302472,138.04,35.42,6.42,35.9971221072,0.0,0.0,0.0,35.42,6.42,35.9971221072,137.7,35.71,15.64,38.9847880589,0.0,0.0,0.0,35.71,15.64,38.9847880589,137.65
2019-08-20 11:00:00,52.57,9.59,53.4375616959,0.0,0.0,0.0,52.57,9.59,53.4375616959,137.52,52.42,8.83,53.1584922661,0.0,0.0,0.0,52.42,8.83,53.1584922661,137.76,27.97,7.54,28.9684742436,0.0,0.0,0.0,27.97,7.54,28.9684742436,137.51,28.27,14.45,31.7489432895,0.0,0.0,0.0,28.27,14.45,31.7489432895,137.45
2019-08-20 11:30:00,55.72,9.02,56.4453611912,0.0,0.0,0.0,55.72,9.02,56.4453611912,137.65,55.57,9.44,56.3661112726,0.0,0.0,0.0,55.57,9.44,56.3661112726,137.88,25.47,8.02,26.702833183,0.0,0.0,0.0,25.47,8.02,26.702833183,137.77,25.78,14.07,29.3695982267,0.0,0.0,0.0,25.78,14.07,29.3695982267,137.72
2019-08-20 12:00:00,56.54,8.86,57.2299851476,0.0,0.0,0.0,56.54,8.86,57.2299851476,137.47,56.37,9.54,57.1715707323,0.0,0.0,0.0,56.37,9.54,57.1715707323,137.69,27.6,4.67,27.9923007272,0.0,0.0,0.0,27.6,4.67,27.9923007272,137.27,27.91,17.26,32.8157843118,0.0,0.0,0.0,27.91,17.26,32.8157843118,137.22
2019-08-20 12:30:00,53.47,8.83,54.194186035,0.0,0.0,0.0,53.47,8.83,54.194186035,137.5,53.33,9.6,54.1871654546,0.0,0.0,0.0,53.33,9.6,54.1871654546,137.69,30.34,3.47,30.5377880666,0.0,0.0,0.0,30.34,3.47,30.5377880666,137.15,30.64,18.43,35.7557617735,0.0,0.0,0.0,30.64,18.43,35.7557617735,137.1
2019-08-20 13:00:00,55.18,9.08,55.9220779299,0.0,0.0,0.0,55.18,9.08,55.9220779299,137.74,55.03,9.38,55.8236983726,0.0,0.0,0.0,55.03,9.38,55.8236983726,137.95,31.93,3.73,32.1471273989,0.0,0.0,0.0,31.93,3.73,32.1471273989,137.39,32.24,18.23,37.0371502683,0.0,0.0,0.0,32.24,18.23,37.0371502683,137.33
2019-08-20 13:30:00,56.16,8.99,56.8750006593,0.0,0.0,0.0,56.16,8.99,56.8750006593,137.55,56.01,9.45,56.8016073716,0.0,0.0,0.0,56.01,9.45,56.8016073716,137.75,32.58,3.5700000000000003,32.7750102975,0.0,0.0,0.0,32.58,3.5700000000000003,32.7750102975,137.19,32.86,18.34,37.6315718513,0.0,0.0,0.0,32.86,18.34,37.6315718513,137.13
2019-08-20 14:00:00,56.44,9.03,57.1578034917,0.0,0.0,0.0,56.44,9.03,57.1578034917,138.03,56.29,9.48,57.0826987799,0.0,0.0,0.0,56.29,9.48,57.0826987799,138.23,32.26,2.88,32.3883003568,0.0,0.0,0.0,32.26,2.88,32.3883003568,137.6,32.57,19.11,37.7623754549,0.0,0.0,0.0,32.57,19.11,37.7623754549,137.53
2019-08-20 14:30:00,53.65,9.75,54.5287538827,0.0,0.0,0.0,53.65,9.75,54.5287538827,138.4,53.5,8.89,54.233588301,0.0,0.0,0.0,53.5,8.89,54.233588301,138.6,31.9,2.95,32.0361124358,0.0,0.0,0.0,31.9,2.95,32.0361124358,137.87,32.2,19.17,37.4743765792,0.0,0.0,0.0,32.2,19.17,37.4743765792,137.8
2019-08-20 15:00:00,52.54,10.1,53.5019775335,0.0,0.0,0.0,52.54,10.1,53.5019775335,138.29,52.4,8.53,53.0897438306,0.0,0.0,0.0,52.4,8.53,53.0897438306,138.49,26.55,3.22,26.7445489773,0.0,0.0,0.0,26.55,3.22,26.7445489773,137.77,26.86,18.86,32.8201035952,0.0,0.0,0.0,26.86,18.86,32.8201035952,137.7
2019-08-20 15:30:00,53.78,10.41,54.7782484203,0.0,0.0,0.0,53.78,10.41,54.7782484203,138.67,53.64,8.33,54.2829485198,0.0,0.0,0.0,53.64,8.33,54.2829485198,138.87,28.47,3.3,28.6606158343,0.0,0.0,0.0,28.47,3.3,28.6606158343,138.13,28.78,18.94,34.4530405044,0.0,0.0,0.0,28.78,18.94,34.4530405044,138.05
2019-08-20 16:00:00,53.62,10.7,54.6771835412,0.0,0.0,0.0,53.62,10.7,54.6771835412,138.74,53.46,8.07,54.0656684043,0.0,0.0,0.0,53.46,8.07,54.0656684043,138.94,38.08,3.43,38.2341640421,0.0,0.0,0.0,38.08,3.43,38.2341640421,138.13,38.39,18.8,42.7461354978,0.0,0.0,0.0,38.39,18.8,42.7461354978,138.05
2019-08-20 16:30:00,49.75,11.38,51.0349576271,0.0,0.0,0.0,49.75,11.38,51.0349576271,138.97,49.62,7.47,50.1791321168,0.0,0.0,0.0,49.62,7.47,50.1791321168,139.17,30.41,5.99,30.9943252871,0.0,0.0,0.0,30.41,5.99,30.9943252871,138.56,30.72,16.39,34.8188239319,0.0,0.0,0.0,30.72,16.39,34.8188239319,138.48
2019-08-20 17:00:00,52.7,11.67,53.9766514337,0.0,0.0,0.0,52.7,11.67,53.9766514337,138.56,52.57,7.08,53.0446161264,0.0,0.0,0.0,52.57,7.08,53.0446161264,138.77,33.63,7.5600000000000005,34.4692689218,0.0,0.0,0.0,33.63,7.5600000000000005,34.4692689218,138.29,33.94,14.75,37.0065683359,0.0,0.0,0.0,33.94,14.75,37.0065683359,138.2
2019-08-20 17:30:00,54.35,12.43,55.7532725497,0.0,0.0,0.0,54.35,12.43,55.7532725497,138.95,54.21,6.41,54.5876561138,0.0,0.0,0.0,54.21,6.41,54.5876561138,139.15,36.38,8.17,37.2861006274,0.0,0.0,0.0,36.38,8.17,37.2861006274,138.64,36.69,14.24,39.3564950167,0.0,0.0,0.0,36.69,14.24,39.3564950167,138.55
2019-08-20 18:00:00,55.23,12.79,56.691595497,0.0,0.0,0.0,55.23,12.79,56.691595497,139.4,55.06,6.14,55.4012924037,0.0,0.0,0.0,55.06,6.14,55.4012924037,139.6,33.34,10.64,34.9966455535,0.0,0.0,0.0,33.34,10.64,34.9966455535,139.3,33.64,11.96,35.702817816,0.0,0.0,0.0,33.64,11.96,35.702817816,139.18
2019-08-20 18:30:00,54.86,12.92,56.36085521,0.0,0.0,0.0,54.86,12.92,56.36085521,139.5,54.72,6.07,55.0556382217,0.0,0.0,0.0,54.72,6.07,55.0556382217,139.7,29.28,12.48,31.8287417282,0.0,0.0,0.0,29.28,12.48,31.8287417282,139.56,29.59,10.25,31.3150219543,0.0,0.0,0.0,29.59,10.25,31.3150219543,139.44
2019-08-20 19:00:00,53.97,3.66,54.0939599216,0.0,0.0,0.0,53.97,3.66,54.0939599216,135.62,53.79,4.61,53.9871855166,0.0,0.0,0.0,53.79,4.61,53.9871855166,135.83,34.9,21.52,41.0014682664,0.0,0.0,0.0,34.9,21.52,41.0014682664,135.47,34.59,20.48,40.1982400112,0.0,0.0,0.0,34.59,20.48,40.1982400112,135.37
2019-08-20 19:30:00,54.13,3.18,54.2233280056,0.0,0.0,0.0,54.13,3.18,54.2233280056,135.45,53.99,4.42,54.170623958,0.0,0.0,0.0,53.99,4.42,54.170623958,135.66,43.43,24.37,49.800218875,0.0,0.0,0.0,43.43,24.37,49.800218875,135.06,43.13,18.53,46.9420685526,0.0,0.0,0.0,43.13,18.53,46.9420685526,134.96
2019-08-20 20:00:00,56.93,3.19,57.0193037488,0.0,0.0,0.0,56.93,3.19,57.0193037488,135.25,56.76,4.45,56.934173393500004,0.0,0.0,0.0,56.76,4.45,56.934173393500004,135.46,38.22,21.79,43.9951417772,0.0,0.0,0.0,38.22,21.79,43.9951417772,135.15,37.88,21.12,43.3699066174,0.0,0.0,0.0,37.88,21.12,43.3699066174,135.04
2019-08-20 20:30:00,57.31,3.4,57.4107664119,0.0,0.0,0.0,57.31,3.4,57.4107664119,135.21,57.15,4.66,57.3396730022,0.0,0.0,0.0,57.15,4.66,57.3396730022,135.41,33.8,20.41,39.4842766174,0.0,0.0,0.0,33.8,20.41,39.4842766174,135.25,33.41,22.61,40.3415443433,0.0,0.0,0.0,33.41,22.61,40.3415443433,135.14
2019-08-20 21:00:00,58.23,3.45,58.3321129396,0.0,0.0,0.0,58.23,3.45,58.3321129396,134.99,58.06,4.7,58.2499236051,0.0,0.0,0.0,58.06,4.7,58.2499236051,135.19,35.73,20.62,41.2530883692,0.0,0.0,0.0,35.73,20.62,41.2530883692,135.0,35.36,22.16,41.7300275581,0.0,0.0,0.0,35.36,22.16,41.7300275581,134.9
2019-08-20 21:30:00,56.48,4.22,56.6374328514,0.0,0.0,0.0,56.48,4.22,56.6374328514,135.27,56.32,5.47,56.585009499,0.0,0.0,0.0,56.32,5.47,56.585009499,135.47,41.77,22.45,47.4208329745,0.0,0.0,0.0,41.77,22.45,47.4208329745,134.97,41.45,20.33,46.1672113085,0.0,0.0,0.0,41.45,20.33,46.1672113085,134.86
2019-08-20 22:00:00,54.12,5.25,54.3740461985,0.0,0.0,0.0,54.12,5.25,54.3740461985,134.81,53.94,6.49,54.3290318338,0.0,0.0,0.0,53.94,6.49,54.3290318338,135.01,43.51,22.46,48.9650048504,0.0,0.0,0.0,43.51,22.46,48.9650048504,134.34,43.2,19.9,47.5631159618,0.0,0.0,0.0,43.2,19.9,47.5631159618,134.23
2019-08-20 22:30:00,53.77,6.12,54.117162712,0.0,0.0,0.0,53.77,6.12,54.117162712,134.9,53.6,7.36,54.1029537086,0.0,0.0,0.0,53.6,7.36,54.1029537086,135.11,41.28,21.76,46.6640761186,0.0,0.0,0.0,41.28,21.76,46.6640761186,134.41,40.97,20.62,45.8663852947,0.0,0.0,0.0,40.97,20.62,45.8663852947,134.3
2019-08-20 23:00:00,49.59,6.64,50.0325663943,0.0,0.0,0.0,49.59,6.64,50.0325663943,134.64,49.41,7.86,50.0312672236,0.0,0.0,0.0,49.41,7.86,50.0312672236,134.85,40.97,22.05,46.5268030279,0.0,0.0,0.0,40.97,22.05,46.5268030279,134.02,40.66,20.14,45.3746096402,0.0,0.0,0.0,40.66,20.14,45.3746096402,133.92
2019-08-20 23:30:00,44.59,7.35,45.1917094167,0.0,0.0,0.0,44.59,7.35,45.1917094167,135.46,44.4,8.56,45.2176248823,0.0,0.0,0.0,44.4,8.56,45.2176248823,135.67,36.42,21.3,42.1913071615,0.0,0.0,0.0,36.42,21.3,42.1913071615,134.86,36.05,21.37,41.9079873055,0.0,0.0,0.0,36.05,21.37,41.9079873055,134.75
2019-08-21 00:00:00,41.56,8.42,42.4043629831,0.0,0.0,0.0,41.56,8.42,42.4043629831,135.82,41.37,9.61,42.4715080966,0.0,0.0,0.0,41.37,9.61,42.4715080966,136.03,33.69,20.64,39.5098177672,0.0,0.0,0.0,33.69,20.64,39.5098177672,135.17,33.31,22.21,40.0354867586,0.0,0.0,0.0,33.31,22.21,40.0354867586,135.07
2019-08-21 00:30:00,44.97016,10.00963,46.0706846396,4.97016,1.44963,5.17725,40.0,8.56,40.905667089,136.26,44.77016,11.21963,46.1546024115,4.97016,1.44963,5.17725,39.8,9.77,40.9816166104,136.47,37.99016,22.35963,44.0818024877,4.97016,1.44963,5.17725,33.02,20.91,39.0838649573,135.58,37.58016,23.70963,44.4343896139,4.97016,1.44963,5.17725,32.61,22.26,39.4831571686,135.49
2019-08-21 01:00:00,44.428,10.02025,45.5439633109,5.178,1.51025,5.39375,39.25,8.51,40.1619546337,136.45,44.238,11.22025,45.6387407151,5.178,1.51025,5.39375,39.06,9.71,40.248822343,136.67,36.088,21.99025,42.260085649,5.178,1.51025,5.39375,30.91,20.48,37.0790844008,135.84,35.688,24.34025,43.1981610032,5.178,1.51025,5.39375,30.51,22.83,38.106023146,135.74
2019-08-21 01:30:00,45.03192,9.88806,46.1047454114,3.90192,1.13806,4.0645,41.13,8.75,42.0504387611,136.71,44.83192,11.09806,46.1851489837,3.90192,1.13806,4.0645,40.93,9.96,42.1244169099,136.93,35.88192,21.80806,41.9893279757,3.90192,1.13806,4.0645,31.98,20.67,38.0784624164,136.07,35.47192,23.93806,42.7935488719,3.90192,1.13806,4.0645,31.57,22.8,38.9423278708,135.98
2019-08-21 02:00:00,44.68608,10.40969,45.8825390717,4.45608,1.29969,4.64175,40.23,9.11,41.248575733,136.28,44.48608,11.59969,45.9735154395,4.45608,1.29969,4.64175,40.03,10.3,41.3338952919,136.5,34.95608,21.33969,40.9549740357,4.45608,1.29969,4.64175,30.5,20.04,36.4945420577,135.65,34.53608,24.45969,42.3204118206,4.45608,1.29969,4.64175,30.08,23.16,37.9630346521,135.56
2019-08-21 02:30:00,44.60496,10.41353,45.8044109629,4.43496,1.29353,4.61975,40.17,9.12,41.1922723335,136.35,44.41496,11.60353,45.9056704587,4.43496,1.29353,4.61975,39.98,10.31,41.287970403,136.57,36.20496,21.71353,42.2170168731,4.43496,1.29353,4.61975,31.77,20.42,37.7665102968,135.65,35.80496,24.06353,43.1398729329,4.43496,1.29353,4.61975,31.37,22.77,38.7627372614,135.56
2019-08-21 03:00:00,43.36648,10.16564,44.5420231265,3.51648,1.02564,3.6630000000000003,39.85,9.14,40.8847416526,136.44,43.16648,11.35564,44.6351381246,3.51648,1.02564,3.6630000000000003,39.65,10.33,40.9735451237,136.66,36.57648,21.66564,42.5116318882,3.51648,1.02564,3.6630000000000003,33.06,20.64,38.9740067224,135.73,36.17648,23.57564,43.180418092,3.51648,1.02564,3.6630000000000003,32.66,22.55,39.6885134516,135.64
2019-08-21 03:30:00,42.8504,10.16345,44.0392154342,3.2004,0.9334500000000001,3.33375,39.65,9.23,40.7101387863,136.33,42.6504,11.34345,44.1330995746,3.2004,0.9334500000000001,3.33375,39.45,10.41,40.8003749983,136.55,35.0104,21.26345,40.9617188856,3.2004,0.9334500000000001,3.33375,31.81,20.33,37.7516224817,135.64,34.6104,23.78345,41.9944315602,3.2004,0.9334500000000001,3.33375,31.41,22.85,38.8421240408,135.55
2019-08-21 04:00:00,43.42632,10.36351,44.6458016869,3.88632,1.13351,4.04825,39.54,9.23,40.6030109721,136.55,43.23632,11.55351,44.7533569742,3.88632,1.13351,4.04825,39.35,10.42,40.7062513627,136.77,36.86632,21.62351,42.7399313881,3.88632,1.13351,4.04825,32.98,20.49,38.8268013104,135.85,36.47632,23.94351,43.6327124055,3.88632,1.13351,4.04825,32.59,22.81,39.7794444406,135.76
2019-08-21 04:30:00,44.50368,10.24024,45.6666185391,4.42368,1.29024,4.608,40.08,8.95,41.0671267561,136.29,44.30368,11.42024,45.7519173718,4.42368,1.29024,4.608,39.88,10.13,41.1464615733,136.51,36.19368,21.49024,42.0929078017,4.42368,1.29024,4.608,31.77,20.2,37.6480132278,135.65,35.78368,24.23024,43.2154634917,4.42368,1.29024,4.608,31.36,22.94,38.8547706209,135.57
2019-08-21 05:00:00,44.80384,10.26862,45.9655157205,4.62384,1.34862,4.8165,40.18,8.92,41.1582166766,136.44,44.60384,11.45862,46.0521716649,4.62384,1.34862,4.8165,39.98,10.11,41.2384832408,136.66,34.94384,21.50862,41.032824522,4.62384,1.34862,4.8165,30.32,20.16,36.4105479223,135.81,34.53384,24.43862,42.3064091203,4.62384,1.34862,4.8165,29.91,23.09,37.7856613016,135.73
2019-08-21 05:30:00,45.71032,10.44176,46.8877777934,5.32032,1.55176,5.542,40.39,8.89,41.3567914616,136.16,45.51032,11.62176,46.9707838129,5.32032,1.55176,5.542,40.19,10.07,41.4323665749,136.39,38.68032,22.57176,44.7845007207,5.32032,1.55176,5.542,33.36,21.02,39.4300646715,135.44,38.29032,23.60176,44.9799030768,5.32032,1.55176,5.542,32.97,22.05,39.6638802943,135.36
2019-08-21 06:00:00,45.92928,10.77854,47.1770673723,6.50928,1.8985400000000001,6.7805,39.42,8.88,40.4078061765,137.49,45.72928,11.98854,47.2746458543,6.50928,1.8985400000000001,6.7805,39.22,10.09,40.4971171814,137.71,38.10928,22.85854,44.4390602179,6.50928,1.8985400000000001,6.7805,31.6,20.96,37.9194092781,136.82,37.68928,24.84854,45.1434576329,6.50928,1.8985400000000001,6.7805,31.18,22.95,38.7155640537,136.74
2019-08-21 06:30:00,52.08656,9.07983,52.8720440825,7.57656,2.20983,7.89225,44.51,6.87,45.0370625152,137.34,51.90656,10.31983,52.9224891919,7.57656,2.20983,7.89225,44.33,8.11,45.0657408682,137.56,43.32656,25.05983,50.0518319451,7.57656,2.20983,7.89225,35.75,22.85,42.4285870611,136.72,42.95656,23.17983,48.8115822921,7.57656,2.20983,7.89225,35.38,20.97,41.1276707339,136.65
2019-08-21 07:00:00,58.69512,8.08941,59.2499423288,10.69512,3.1194100000000002,11.14075,48.0,4.97,48.2566150906,135.55,58.51512,9.29941,59.2494581829,10.69512,3.1194100000000002,11.14075,47.82,6.18,48.2176814042,135.77,49.35512,27.64941,56.5722347407,10.69512,3.1194100000000002,11.14075,38.66,24.53,45.7855490302,134.91,49.00512,21.34941,53.4537098204,10.69512,3.1194100000000002,11.14075,38.31,18.23,42.4262772348,134.85
2019-08-21 07:30:00,64.58672,5.85571,64.8516286608,11.91672,3.47571,12.41325,52.67,2.38,52.7237451249,134.43,64.44672,7.06571,64.8328927055,11.91672,3.47571,12.41325,52.53,3.59,52.6525308034,134.65,45.14672,26.27571,52.2363787294,11.91672,3.47571,12.41325,33.23,22.8,40.2997878406,134.29,44.75672,23.01571,50.3277944278,11.91672,3.47571,12.41325,32.84,19.54,38.2135735047,134.22
2019-08-21 08:00:00,72.87104,6.55572,73.1653328797,18.19104,5.30572,18.949,54.68,1.25,54.6942858076,133.92,72.69104,7.66572,73.0941212369,18.19104,5.30572,18.949,54.5,2.36,54.5510733167,134.14,46.85104,26.92572,54.0371570921,18.19104,5.30572,18.949,28.66,21.62,35.9001392755,134.06,46.49104,23.95572,52.3000317495,18.19104,5.30572,18.949,28.3,18.65,33.8926614476,134.02
2019-08-21 08:30:00,84.47224,8.46232,84.8950539808,27.16224,7.92232,28.294,57.31,0.54,57.3125440022,137.09,83.80224,8.76232,84.2590866364,27.16224,7.92232,28.294,56.64,0.84,56.6462284711,137.31,53.59224,16.41232,56.0490181538,27.16224,7.92232,28.294,26.43,8.49,27.760133285,138.31,53.91224,21.68232,58.1089719613,27.16224,7.92232,28.294,26.75,13.76,30.081557473,138.25
2019-08-21 09:00:00,86.83368,9.56774,87.359198892,26.56368,7.74774,27.6705,60.27,1.82,60.2974734131,136.22,86.12368,8.33774,86.5263322062,26.56368,7.74774,27.6705,59.56,0.59,59.5629221916,136.44,60.67368,13.72774,62.2072848648,26.56368,7.74774,27.6705,34.11,5.98,34.6302252375,137.36,60.98368,23.69774,65.4262340919,26.56368,7.74774,27.6705,34.42,15.95,37.9359842366,137.31
2019-08-21 09:30:00,82.29384,8.76237,82.7590190249,22.77384,6.64237,23.72275,59.52,2.12,59.5577434092,135.51,81.60384,7.54237,81.9516567737,22.77384,6.64237,23.72275,58.83,0.9,58.83688384,135.75,64.07384,9.84237,64.8253748124,22.77384,6.64237,23.72275,41.3,3.2,41.4237854378,136.38,64.36384,25.07237,69.074797408,22.77384,6.64237,23.72275,41.59,18.43,45.4905814428,136.33
2019-08-21 10:00:00,74.73768,6.2834900000000005,75.0013537102,14.85768,4.33349,15.476750000000001,59.88,1.9500000000000002,59.9117425886,136.36,74.04768,5.05349,74.2199210089,14.85768,4.33349,15.476750000000001,59.19,0.72,59.1943789561,136.6,57.72768,7.31349,58.1891070061,14.85768,4.33349,15.476750000000001,42.87,2.98,42.9734487794,137.19,58.01768,23.24349,62.5004881578,14.85768,4.33349,15.476750000000001,43.16,18.91,47.1208414611,137.13
2019-08-21 10:30:00,74.98576,6.33918,75.2532351853,15.42576,4.49918,16.0685,59.56,1.8399999999999999,59.5884149814,137.49,74.27576,5.13918,74.453339043,15.42576,4.49918,16.0685,58.85,0.64,58.8534799311,137.72,55.10576,8.65918,55.7819521301,15.42576,4.49918,16.0685,39.68,4.16,39.8974685914,138.41,55.40576,22.60918,59.8412337895,15.42576,4.49918,16.0685,39.98,18.11,43.8904602391,138.35
2019-08-21 11:00:00,77.41248,7.53239,77.7780750524,23.08248,6.7323900000000005,24.04425,54.33,0.8,54.3358896127,137.15,76.75248,7.11239,77.0813160089,23.08248,6.7323900000000005,24.04425,53.67,0.38,53.6713452412,137.38,51.65248,10.81239,52.772023532,23.08248,6.7323900000000005,24.04425,28.57,4.08,28.859856202,137.96,51.96248,24.81239,57.582584392,23.08248,6.7323900000000005,24.04425,28.88,18.08,34.0725813522,137.9
2019-08-21 11:30:00,84.36056,9.75808,84.9230487489,29.65056,8.64808,30.886,54.71,1.11,54.7212591229,136.76,83.72056,8.75808,84.1774086795,29.65056,8.64808,30.886,54.07,0.11,54.0701118919,136.98,55.88056,11.91808,57.1373574538,29.65056,8.64808,30.886,26.23,3.27,26.4330437143,137.53,56.20056,27.39808,62.5232575287,29.65056,8.64808,30.886,26.55,18.75,32.503307524,137.47
2019-08-21 12:00:00,82.80104,9.79072,83.3778773009,30.07104,8.77072,31.324,52.73,1.02,52.7398644291,136.64,82.16104,8.90072,82.6417528275,30.07104,8.77072,31.324,52.09,0.13,52.090162219,136.85,57.10104,11.82072,58.3117328708,30.07104,8.77072,31.324,27.03,3.05,27.201533045,137.36,57.42104,27.68072,63.7447887627,30.07104,8.77072,31.324,27.35,18.91,33.2507233004,137.3
2019-08-21 12:30:00,84.4588,9.9359,85.0412312132,29.1288,8.4959,30.3425,55.33,1.44,55.3487353062,135.95,83.7988,8.7259,84.2518855115,29.1288,8.4959,30.3425,54.67,0.23,54.6704838098,136.17,61.4188,9.7459,62.1872298808,29.1288,8.4959,30.3425,32.29,1.25,32.3141857394,136.55,61.7288,28.9659,68.1870083832,29.1288,8.4959,30.3425,32.6,20.47,38.4939073101,136.47
2019-08-21 13:00:00,83.62784,9.63187,84.1806898449,26.57784,7.75187,27.68525,57.05,1.88,57.0809679315,136.9,82.94784,8.39187,83.3712638909,26.57784,7.75187,27.68525,56.37,0.64,56.3736330211,137.11,55.80784,10.85187,56.8531273367,26.57784,7.75187,27.68525,29.23,3.1,29.3939262434,137.74,56.11784,26.73187,62.159511259,26.57784,7.75187,27.68525,29.54,18.98,35.1119922534,137.65
