Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-21 13:30:00,84.10232,9.02901,84.5855971839,23.24232,6.77901,24.21075,60.86,2.25,60.901577155300004,136.07,83.38232,7.78901,83.7453280211,23.24232,6.77901,24.21075,60.14,1.01,60.1484804463,136.28,60.17232,9.39901,60.9019661683,23.24232,6.77901,24.21075,36.93,2.62,37.0228213404,136.9,60.48232,25.97901,65.825678828,23.24232,6.77901,24.21075,37.24,19.2,41.8981813448,136.83
2019-08-21 14:00:00,79.44976,8.28118,79.8801746759,22.04976,6.43118,22.9685,57.4,1.85,57.4298049796,136.44,78.76976,7.04118,79.0838371998,22.04976,6.43118,22.9685,56.72,0.61,56.7232800533,136.65,57.21976,8.91118,57.9094989052,22.04976,6.43118,22.9685,35.17,2.48,35.2573297344,137.19,57.51976,25.86118,63.0660243035,22.04976,6.43118,22.9685,35.47,19.43,40.4431180796,137.12
2019-08-21 14:30:00,79.26576,9.53793,79.8375401491,24.81576,7.23793,25.84975,54.45,2.3,54.4985550267,136.57,78.60576,8.31793,79.0446295751,24.81576,7.23793,25.84975,53.79,1.08,53.8008410715,136.77,55.24576,10.44793,56.2250232482,24.81576,7.23793,25.84975,30.43,3.21,30.5988398473,137.45,55.56576,26.02793,61.3596514369,24.81576,7.23793,25.84975,30.75,18.79,36.0364620905,137.38
2019-08-21 15:00:00,77.80272,7.60121,78.1731516114,20.71272,6.04121,21.57575,57.09,1.56,57.1113097381,135.74,77.12272,6.38121,77.3862635179,20.71272,6.04121,21.57575,56.41,0.34,56.4110246317,135.95,54.36272,9.20121,55.1359011105,20.71272,6.04121,21.57575,33.65,3.16,33.7980487602,136.53,54.67272,24.58121,59.944492635,20.71272,6.04121,21.57575,33.96,18.54,38.6912548259,136.47
2019-08-21 15:30:00,74.41712,5.15541,74.5954824461,14.72712,4.29541,15.34075,59.69,0.86,59.6961950211,136.07,73.69712,4.65541,73.8440135594,14.72712,4.29541,15.34075,58.97,0.36,58.9710988536,136.27,55.90712,8.20541,56.5060600287,14.72712,4.29541,15.34075,41.18,3.91,41.3652088113,136.84,56.21712,22.19541,60.4400596142,14.72712,4.29541,15.34075,41.49,17.9,45.1866141684,136.72
2019-08-21 16:00:00,73.25544,5.08867,73.4319688689,12.23544,3.56867,12.74525,61.02,1.52,61.038928562,135.92,72.52544,3.96867,72.6339437781,12.23544,3.56867,12.74525,60.29,0.4,60.2913269053,136.15,51.86544,9.29867,52.6924010666,12.23544,3.56867,12.74525,39.63,5.73,40.0421003445,136.97,52.15544,19.69867,55.7514799926,12.23544,3.56867,12.74525,39.92,16.13,43.0555838423,136.86
2019-08-21 16:30:00,73.1136,6.57855,73.4089628388,21.1836,6.17855,22.06625,51.93,0.4,51.9315405125,137.43,72.4836,7.09855,72.8303623571,21.1836,6.17855,22.06625,51.3,0.92,51.3082488495,137.65,55.3136,13.14855,56.8548917162,21.1836,6.17855,22.06625,34.13,6.97,34.8344341134,138.42,55.6436,21.50855,59.6559129011,21.1836,6.17855,22.06625,34.46,15.33,37.7160509598,138.32
2019-08-21 17:00:00,75.32704,6.83122,75.6361588253,21.94704,6.40122,22.8615,53.38,0.43,53.381731894,136.81,74.68704,8.05122,75.1197449906,21.94704,6.40122,22.8615,52.74,1.65,52.7658042675,137.03,59.78704,13.21122,61.2292943439,21.94704,6.40122,22.8615,37.84,6.8100000000000005,38.4479089158,137.68,60.09704,21.69122,63.8918088792,21.94704,6.40122,22.8615,38.15,15.29,41.0999586374,137.6
2019-08-21 17:30:00,71.40512,6.05191,71.6611245855,16.39512,4.78191,17.07825,55.01,1.27,55.0246581089,136.55,70.74512,7.25191,71.1158365096,16.39512,4.78191,17.07825,54.35,2.47,54.4060970848,136.77,53.11512,13.85191,54.8916330898,16.39512,4.78191,17.07825,36.72,9.07,37.8235812688,137.56,53.43512,17.77191,56.3129899265,16.39512,4.78191,17.07825,37.04,12.99,39.2517732084,137.48
2019-08-21 18:00:00,70.82808,7.46819,71.2207187437,16.82808,4.90819,17.52925,54.0,2.56,54.0606474249,136.71,70.15808,8.64819,70.6890895369,16.82808,4.90819,17.52925,53.33,3.74,53.4609810984,136.94,55.22808,15.94819,57.4846552113,16.82808,4.90819,17.52925,38.4,11.04,39.9554952416,136.24,55.47808,15.24819,57.5354209054,16.82808,4.90819,17.52925,38.65,10.34,40.0092251862,136.15
2019-08-21 18:30:00,70.904,8.2095,71.377679328,18.684,5.4495000000000005,19.4625,52.22,2.76,52.2928867056,136.21,70.254,9.3695,70.8760329466,18.684,5.4495000000000005,19.4625,51.57,3.92,51.7187712538,136.43,52.764,15.8995,55.107474958,18.684,5.4495000000000005,19.4625,34.08,10.45,35.6461624863,135.04,52.884,15.2795,55.0470760009,18.684,5.4495000000000005,19.4625,34.2,9.83,35.5846722621,134.96
2019-08-21 19:00:00,71.71848,8.59789,72.2320156576,19.87848,5.79789,20.70675,51.84,2.8,51.915562214,136.74,71.06848,9.76789,71.7366051926,19.87848,5.79789,20.70675,51.19,3.9699999999999998,51.3437143183,136.97,48.36848,14.68789,50.5494210665,19.87848,5.79789,20.70675,28.49,8.89,29.8448018925,135.76,48.42848,17.39789,51.4587626315,19.87848,5.79789,20.70675,28.55,11.6,30.8165945555,135.67
2019-08-21 19:30:00,64.3056,7.0083,64.6863699727,12.6456,3.6883,13.1725,51.66,3.32,51.7665722257,137.64,63.6556,8.1783,64.1788127208,12.6456,3.6883,13.1725,51.01,4.49,51.2072280054,137.86,49.2456,15.0683,51.4993474158,12.6456,3.6883,13.1725,36.6,11.38,38.3283759113,136.31,49.4056,12.9183,51.0665818932,12.6456,3.6883,13.1725,36.76,9.23,37.9010619904,136.23
2019-08-21 20:00:00,64.53728,5.14754,64.7422402906,7.15728,2.08754,7.4555,57.38,3.06,57.4615349604,137.23,63.82728,6.33754,64.1411419095,7.15728,2.08754,7.4555,56.67,4.25,56.829142172,137.46,47.47728,13.64754,49.3998731198,7.15728,2.08754,7.4555,40.32,11.56,41.9444394408,135.93,47.68728,11.05754,48.9524857862,7.15728,2.08754,7.4555,40.53,8.97,41.5107431878,135.83
2019-08-21 20:30:00,65.28752,4.33636,65.4313708079,3.82752,1.11636,3.987,61.46,3.22,61.5442929929,138.03,64.52752,5.55636,64.7663027646,3.82752,1.11636,3.987,60.7,4.44,60.8621688736,138.24,47.75752,13.65636,49.6716909819,3.82752,1.11636,3.987,43.93,12.54,45.6847512853,136.61,48.00752,9.27636,48.8955297691,3.82752,1.11636,3.987,44.18,8.16,44.9272523086,136.51
2019-08-21 21:00:00,65.89472,3.89596,66.0097919115,3.65472,1.06596,3.807,62.24,2.83,62.3043056297,136.56,65.12472,5.08596,65.323013894,3.65472,1.06596,3.807,61.47,4.02,61.6013092393,136.78,46.56472,13.08596,48.3685383054,3.65472,1.06596,3.807,42.91,12.02,44.561738072,135.26,46.80472,9.33596,47.7267426439,3.65472,1.06596,3.807,43.15,8.27,43.935354784,135.17
2019-08-21 21:30:00,65.22656,4.90608,65.4108075963,4.30656,1.25608,4.486,60.92,3.65,61.0292462677,136.81,64.47656,6.09608,64.7641025631,4.30656,1.25608,4.486,60.17,4.84,60.3643479216,137.03,48.47656,13.80608,50.4042132604,4.30656,1.25608,4.486,44.17,12.55,45.9183122512,135.36,48.72656,9.00608,49.5518629963,4.30656,1.25608,4.486,44.42,7.75,45.0910068639,135.27
2019-08-21 22:00:00,61.0868,5.88615,61.3697311063,3.5868,1.04615,3.73625,57.5,4.84,57.7033413244,137.52,60.3568,7.06615,60.7690199202,3.5868,1.04615,3.73625,56.77,6.02,57.0882938964,137.74,46.4068,13.20615,48.2492848036,3.5868,1.04615,3.73625,42.82,12.16,44.5131216609,135.96,46.6268,9.40615,47.5661028051,3.5868,1.04615,3.73625,43.04,8.36,43.8443975897,135.86
2019-08-21 22:30:00,57.46912,7.09891,57.9059088243,3.45912,1.00891,3.60325,54.01,6.09,54.3522603026,137.79,56.76912,8.25891,57.3667375747,3.45912,1.00891,3.60325,53.31,7.25,53.8007304783,138.01,44.58912,12.65891,46.3512418902,3.45912,1.00891,3.60325,41.13,11.65,42.7480923551,136.13,44.78912,9.92891,45.8764484694,3.45912,1.00891,3.60325,41.33,8.92,42.2816189378,136.03
2019-08-21 23:00:00,53.81792,8.34981,54.461801661,3.66792,1.06981,3.8207500000000003,50.15,7.28,50.6756440512,137.5,53.15792,9.47981,53.9965855991,3.66792,1.06981,3.8207500000000003,49.49,8.41,50.1994840611,137.72,42.57792,12.23981,44.3022823381,3.66792,1.06981,3.8207500000000003,38.91,11.17,40.481563705,135.73,42.75792,10.37981,43.9997747535,3.66792,1.06981,3.8207500000000003,39.09,9.31,40.1833821374,135.63
2019-08-21 23:30:00,51.16912,9.433910000000001,52.0315048741,4.29912,1.25391,4.47825,46.87,8.18,47.5784541573,138.41,50.52912,10.56391,51.6215862064,4.29912,1.25391,4.47825,46.23,9.31,47.1581276134,138.63,43.39912,12.79391,45.2456379098,4.29912,1.25391,4.47825,39.1,11.54,40.7674085514,136.48,43.56912,10.38391,44.789438537,4.29912,1.25391,4.47825,39.27,9.13,40.3173635051,136.39
2019-08-22 00:00:00,49.10784,10.85937,50.2941931664,5.03784,1.46937,5.24775,44.07,9.39,45.0592609793,138.48,48.66784,10.83937,49.8603107919,5.03784,1.46937,5.24775,43.63,9.37,44.6248114842,138.7,39.26784,19.90937,44.0266541093,5.03784,1.46937,5.24775,34.23,18.44,38.8809272009,136.62,39.00784,20.38937,44.015201811,5.03784,1.46937,5.24775,33.97,18.92,38.8835093581,136.53
2019-08-22 00:30:00,44.71408,20.27119,49.0945016704,3.84408,1.12119,4.00425,40.87,19.15,45.1340159968,135.86,45.04408,1.49119,45.0687562582,3.84408,1.12119,4.00425,41.2,0.37,41.2016613743,136.07,39.06408,34.12119,51.8676966258,3.84408,1.12119,4.00425,35.22,33.0,48.2643595213,135.01,38.13408,34.17119,51.2042799331,3.84408,1.12119,4.00425,34.29,33.05,47.6246427808,134.92
2019-08-22 01:00:00,43.03808,21.17819,47.966572337,4.82808,1.40819,5.02925,38.21,19.77,43.0215876044,135.77,43.33808,2.3681900000000002,43.4027361115,4.82808,1.40819,5.02925,38.51,0.96,38.5219638648,135.98,38.93808,33.88819,51.6196037912,4.82808,1.40819,5.02925,34.11,32.48,47.1003450094,134.87,38.01808,34.77819,51.5256917136,4.82808,1.40819,5.02925,33.19,33.37,47.0651994578,134.8
2019-08-22 01:30:00,42.6124,21.3932,47.6810826219,6.6624,1.9432,6.94,35.95,19.45,40.8742584031,135.28,42.9224,2.6231999999999998,43.0024836492,6.6624,1.9432,6.94,36.26,0.68,36.2663756116,135.49,40.9924,34.3832,53.5030961721,6.6624,1.9432,6.94,34.33,32.44,47.2324305959,134.39,40.0624,35.0532,53.232722305,6.6624,1.9432,6.94,33.4,33.11,47.0301190728,134.28
2019-08-22 02:00:00,41.74824,21.63407,47.0207244506,6.04824,1.76407,6.30025,35.7,19.87,40.8571523726,135.81,42.04824,2.73407,42.1370338997,6.04824,1.76407,6.30025,36.0,0.97,36.0130656846,136.03,39.62824,34.13407,52.3023148652,6.04824,1.76407,6.30025,33.58,32.37,46.6415404977,134.93,38.69824,35.42407,52.4634969713,6.04824,1.76407,6.30025,32.65,33.66,46.8936893409,134.84
2019-08-22 02:30:00,41.11832,21.94826,46.6094663845,6.02832,1.75826,6.2795,35.09,20.19,40.4838758026,136.55,41.40832,2.88826,41.5089268839,6.02832,1.75826,6.2795,35.38,1.13,35.3980409062,136.77,39.41832,34.15826,52.1592817996,6.02832,1.75826,6.2795,33.39,32.4,46.5258218627,135.68,38.47832,36.06826,52.7399325886,6.02832,1.75826,6.2795,32.45,34.31,47.2247668073,135.6
2019-08-22 03:00:00,41.38384,22.09362,46.912154692,6.66384,1.9436200000000001,6.9415,34.72,20.15,40.1435038331,136.35,41.67384,3.08362,41.7877691753,6.66384,1.9436200000000001,6.9415,35.01,1.1400000000000001,35.0285554941,136.57,38.92384,33.63362,51.4420617263,6.66384,1.9436200000000001,6.9415,32.26,31.69,45.2212748604,135.54,37.98384,36.73362,52.8406182728,6.66384,1.9436200000000001,6.9415,31.32,34.79,46.8111792204,135.45
2019-08-22 03:30:00,41.72256,22.42658,47.367958616,7.46256,2.17658,7.7735,34.26,20.25,39.7971117042,135.66,42.01256,3.61658,42.1679362626,7.46256,2.17658,7.7735,34.55,1.44,34.5799956622,135.87,41.51256,34.36658,53.8920630395,7.46256,2.17658,7.7735,34.05,32.19,46.8572150261,134.72,40.59256,35.67658,54.0423379199,7.46256,2.17658,7.7735,33.13,33.5,47.1152512463,134.63
2019-08-22 04:00:00,41.5336,22.41105,47.1942273066,7.4436,2.17105,7.75375,34.09,20.24,39.6457526098,136.28,41.8236,3.41105,41.962468696,7.4436,2.17105,7.75375,34.38,1.24,34.4023545706,136.5,40.7736,34.19105,53.2119756922,7.4436,2.17105,7.75375,33.33,32.02,46.2187115788,135.41,39.8336,36.57105,54.0754786115,7.4436,2.17105,7.75375,32.39,34.4,47.2490433766,135.32
2019-08-22 04:30:00,41.26232,22.49151,46.9941174389,7.34232,2.1415100000000002,7.64825,33.92,20.35,39.5561487003,136.17,41.54232,3.55151,41.693855353800004,7.34232,2.1415100000000002,7.64825,34.2,1.4100000000000001,34.2290534488,136.39,40.12232,34.20151,52.7213794249,7.34232,2.1415100000000002,7.64825,32.78,32.06,45.8516302873,135.27,39.18232,36.31151,53.4207820896,7.34232,2.1415100000000002,7.64825,31.84,34.17,46.7051870781,135.17
2019-08-22 05:00:00,41.41144,22.48542,47.1221972689,7.32144,2.13542,7.6265,34.09,20.35,39.7020226185,135.81,41.69144,3.65542,41.8513830673,7.32144,2.13542,7.6265,34.37,1.52,34.403594289,136.02,41.87144,34.71542,54.3909723525,7.32144,2.13542,7.6265,34.55,32.58,47.488513348,134.81,40.96144,35.23542,54.031235313,7.32144,2.13542,7.6265,33.64,33.1,47.1938512944,134.72
2019-08-22 05:30:00,44.24064,21.78477,49.3133899825,6.05064,1.76477,6.30275,38.19,20.02,43.1193286126,135.6,44.56064,2.99477,44.6611608063,6.05064,1.76477,6.30275,38.51,1.23,38.5296379428,135.82,38.99064,34.22477,51.8806793437,6.05064,1.76477,6.30275,32.94,32.46,46.2460290187,134.68,38.07064,34.98477,51.7040400932,6.05064,1.76477,6.30275,32.02,33.22,46.1394494982,134.59
2019-08-22 06:00:00,46.388,21.4715,51.116258238,6.348,1.8515000000000001,6.6125,40.04,19.62,44.5886308379,135.68,46.708,2.6615,46.7837669096,6.348,1.8515000000000001,6.6125,40.36,0.81,40.3681272788,135.89,42.358,35.5415,55.2937463575,6.348,1.8515000000000001,6.6125,36.01,33.69,49.3126373255,134.68,41.448,33.9015,53.5466937005,6.348,1.8515000000000001,6.6125,35.1,32.05,47.5311739809,134.59
2019-08-22 06:30:00,49.57616,19.32763,53.2104587629,6.98616,2.03763,7.27725,42.59,17.29,45.9657720483,134.93,49.91616,3.47763,50.0371555902,6.98616,2.03763,7.27725,42.93,1.44,42.954144154,135.14,43.63616,36.47763,56.8747039549,6.98616,2.03763,7.27725,36.65,34.44,50.2925054059,134.08,42.73616,32.72763,53.8282187794,6.98616,2.03763,7.27725,35.75,30.69,47.1162243818,134.0
2019-08-22 07:00:00,54.32088,18.09359,57.2550085413,8.24088,2.40359,8.58425,46.08,15.69,48.6779467521,135.27,54.69088,5.39359,54.9561931748,8.24088,2.40359,8.58425,46.45,2.99,46.5461341037,135.48,48.33088,38.32359,61.6812087435,8.24088,2.40359,8.58425,40.09,35.92,53.8280085086,134.48,47.45088,31.92359,57.1900481838,8.24088,2.40359,8.58425,39.21,29.52,49.0800825183,134.41
2019-08-22 07:30:00,59.33672,16.38071,61.5562669471,9.15672,2.67071,9.53825,50.18,13.71,52.0191935731,134.39,59.74672,7.42071,60.2057928082,9.15672,2.67071,9.53825,50.59,4.75,50.8125043665,134.61,52.63672,39.95071,66.0808862067,9.15672,2.67071,9.53825,43.48,37.28,57.2739801306,133.64,51.77672,30.10071,59.8905791963,9.15672,2.67071,9.53825,42.62,27.43,50.6840142451,133.58
2019-08-22 08:00:00,64.79712,9.42916,65.4795832195,11.51712,3.35916,11.997,53.28,6.07,53.6246519802,135.06,64.59712,7.82916,65.0698367802,11.51712,3.35916,11.997,53.08,4.47,53.2678824434,135.27,53.85712,52.95916,75.5331847773,11.51712,3.35916,11.997,42.34,49.6,65.2137684849,133.81,52.44712,41.17916,66.6815087907,11.51712,3.35916,11.997,40.93,37.82,55.7280656402,133.74
2019-08-22 08:30:00,72.3456,5.30455,72.5398103807,16.3356,4.76455,17.01625,56.01,0.54,56.0126030461,135.68,71.6856,6.13455,71.9476055965,16.3356,4.76455,17.01625,55.35,1.37,55.3669522369,135.9,51.8356,62.99455,81.5796712243,16.3356,4.76455,17.01625,35.5,58.23,68.1981150766,134.24,49.9856,53.68455,73.3525126772,16.3356,4.76455,17.01625,33.65,48.92,59.3758275732,134.16
2019-08-22 09:00:00,79.58896,7.87803,79.9779088909,23.95896,6.98803,24.95725,55.63,0.89,55.6371189046,135.84,78.91896,7.22803,79.2492691775,23.95896,6.98803,24.95725,54.96,0.24,54.960524015,136.06,57.65896,66.00803,87.6448269595,23.95896,6.98803,24.95725,33.7,59.02,67.9635961379,134.45,55.80896,55.31803,78.5794149849,23.95896,6.98803,24.95725,31.85,48.33,57.881010703,134.38
2019-08-22 09:30:00,81.85408,10.20119,82.4873001744,30.96408,9.03119,32.25425,50.89,1.17,50.9034478204,135.36,81.25408,9.30119,81.7847030444,30.96408,9.03119,32.25425,50.29,0.27,50.290724791,135.58,58.14408,67.01119,88.7199730853,30.96408,9.03119,32.25425,27.18,57.98,64.0346218854,134.07,56.32408,57.84119,80.7341640724,30.96408,9.03119,32.25425,25.36,48.81,55.0049606854,134.01
2019-08-22 10:00:00,81.04088,10.55859,81.7258102068,30.44088,8.87859,31.70925,50.6,1.6800000000000002,50.6278816464,135.24,80.45088,9.40859,80.9991707276,30.44088,8.87859,31.70925,50.01,0.53,50.0128083595,135.46,54.76088,67.01859,86.5462037525,30.44088,8.87859,31.70925,24.32,58.14,63.0215994719,134.0,52.96088,57.37859,78.0842967617,30.44088,8.87859,31.70925,22.52,48.5,53.4733615925,133.94
2019-08-22 10:30:00,80.64624,11.03932,81.3982961259,28.86624,8.41932,30.069,51.78,2.62,51.8462419082,135.35,79.90624,9.71932,80.4951698688,28.86624,8.41932,30.069,51.04,1.3,51.0565529585,135.57,55.96624,64.93932,85.7282643111,28.86624,8.41932,30.069,27.1,56.52,62.6811008199,134.11,54.29624,52.92932,75.8260812241,28.86624,8.41932,30.069,25.43,44.51,51.2623155934,134.05
2019-08-22 11:00:00,80.07584,18.51712,82.1889523282,23.23584,6.77712,24.204,56.84,11.74,58.0397553406,135.66,78.39584,15.42712,79.8993351712,23.23584,6.77712,24.204,55.16,8.65,55.8341123329,135.88,54.95584,35.53712,65.4448718235,23.23584,6.77712,24.204,31.72,28.76,42.8170059673,136.52,54.59584,19.41712,57.9459256066,23.23584,6.77712,24.204,31.36,12.64,33.8115246625,136.44
2019-08-22 11:30:00,76.5476,16.6993,78.3479526615,15.8376,4.6193,16.4975,60.71,12.08,61.9001655894,135.52,74.7776,12.9193,75.8854253085,15.8376,4.6193,16.4975,58.94,8.3,59.5215389586,135.74,54.6076,33.5293,64.0796686653,15.8376,4.6193,16.4975,38.77,28.91,48.3621856413,136.4,54.2976,17.0693,56.9173995211,15.8376,4.6193,16.4975,38.46,12.45,40.4249192949,136.32
2019-08-22 12:00:00,76.43672,16.64821,78.2287355168,17.13672,4.99821,17.85075,59.3,11.65,60.4335378743,135.11,74.69672,13.56821,75.919011462,17.13672,4.99821,17.85075,57.56,8.57,58.1944885707,135.33,53.27672,33.93821,63.1681168942,17.13672,4.99821,17.85075,36.14,28.94,46.2992786121,135.91,52.94672,17.07821,55.6329076677,17.13672,4.99821,17.85075,35.81,12.08,37.7926249419,135.85
2019-08-22 12:30:00,76.28704,16.97872,78.1536269459,15.76704,4.59872,16.424,60.52,12.38,61.7732531117,134.8,74.51704,12.38872,75.539854604,15.76704,4.59872,16.424,58.75,7.79,59.2642101103,135.02,56.37704,33.15872,65.4054382387,15.76704,4.59872,16.424,40.61,28.56,49.6472124092,135.72,56.08704,17.00872,58.6093218865,15.76704,4.59872,16.424,40.32,12.41,42.1866151759,135.65
2019-08-22 13:00:00,73.16224,15.89607,74.8692086459,13.15224,3.8360700000000003,13.70025,60.01,12.06,61.2098333603,135.43,71.40224,12.11607,72.4229178455,13.15224,3.8360700000000003,13.70025,58.25,8.28,58.8355411295,135.65,54.25224,31.62607,62.7974032,13.15224,3.8360700000000003,13.70025,41.1,27.79,49.613446766,136.4,53.94224,17.39607,56.677936692,13.15224,3.8360700000000003,13.70025,40.79,13.56,42.9848543094,136.32
2019-08-22 13:30:00,76.55368,17.71649,78.5769682506,16.27368,4.74649,16.95175,60.28,12.97,61.6595434625,136.18,74.78368,12.34649,75.7960065548,16.27368,4.74649,16.95175,58.51,7.6,59.0015262514,136.39,55.91368,18.33649,58.8435763415,16.27368,4.74649,16.95175,39.64,13.59,41.9048648727,139.35,55.97368,20.71649,59.6843849819,16.27368,4.74649,16.95175,39.7,15.97,42.7917153197,139.26
2019-08-22 14:00:00,74.88784,17.07937,76.8107639557,15.83784,4.61937,16.49775,59.05,12.46,60.3502618056,136.72,73.13784,12.85937,74.2597268825,15.83784,4.61937,16.49775,57.3,8.24,57.8894429063,136.93,55.11784,8.81937,55.8189714476,15.83784,4.61937,16.49775,39.28,4.2,39.5039036046,141.08,55.38784,22.28937,59.7045126842,15.83784,4.61937,16.49775,39.55,17.67,43.3177954194,140.98
2019-08-22 14:30:00,79.03392,18.89781,81.2618467263,23.92392,6.97781,24.92075,55.11,11.92,56.3843817027,136.66,77.37392,15.72781,78.9562379015,23.92392,6.97781,24.92075,53.45,8.75,54.1614715457,136.89,53.70392,13.19781,55.3018373308,23.92392,6.97781,24.92075,29.78,6.22,30.4226363092,137.38,53.72392,19.04781,57.0006898727,23.92392,6.97781,24.92075,29.8,12.07,32.1515924956,137.31
2019-08-22 15:00:00,80.81616,18.76638,82.9664313771,25.25616,7.36638,26.3085,55.56,11.4,56.7174893662,136.97,79.14616,16.69638,80.8880939808,25.25616,7.36638,26.3085,53.89,9.33,54.6916904109,137.19,60.35616,15.37638,62.2840197149,25.25616,7.36638,26.3085,35.1,8.01,36.0023624225,135.48,60.17616,15.35638,62.1046587548,25.25616,7.36638,26.3085,34.92,7.99,35.8224301242,135.43
2019-08-22 15:30:00,75.96512,15.73441,77.5775168117,18.49512,5.39441,19.26575,57.47,10.34,58.3927778068,136.93,74.23512,15.80441,75.8988301416,18.49512,5.39441,19.26575,55.74,10.41,56.703753844,137.16,53.81512,11.96441,55.129068986,18.49512,5.39441,19.26575,35.32,6.57,35.9258583753,135.48,53.61512,11.95441,54.9316758443,18.49512,5.39441,19.26575,35.12,6.5600000000000005,35.7274124448,135.43
2019-08-22 16:00:00,78.20664,16.11652,79.8499890858,21.17664,6.17652,22.059,57.03,9.94,57.8897616164,136.42,76.49664,16.83652,78.3275451996,21.17664,6.17652,22.059,55.32,10.66,56.3377138336,136.65,52.25664,11.56652,53.5214051478,21.17664,6.17652,22.059,31.08,5.39,31.5439138345,135.09,52.06664,11.55652,53.333743122,21.17664,6.17652,22.059,30.89,5.38,31.3550075745,135.03
2019-08-22 16:30:00,76.05024,16.65257,77.852084697,25.14024,7.3325700000000005,26.18775,50.91,9.32,51.7560672772,137.13,74.49024,18.79257,76.8241924296,25.14024,7.3325700000000005,26.18775,49.35,11.46,50.6631434082,137.36,62.78024,11.96257,63.9097927978,25.14024,7.3325700000000005,26.18775,37.64,4.63,37.9236931218,135.72,62.59024,11.96257,63.7231608151,25.14024,7.3325700000000005,26.18775,37.45,4.63,37.7351215713,135.65
2019-08-22 17:00:00,75.08512,15.02316,76.5733020171,20.92512,6.10316,21.797,54.16,8.92,54.8896347228,137.91,73.43512,18.16316,75.64798233,20.92512,6.10316,21.797,52.51,12.06,53.8771166638,138.13,57.00512,9.59316,57.806681491,20.92512,6.10316,21.797,36.08,3.49,36.2483999647,136.64,56.98512,10.13316,57.8790534909,20.92512,6.10316,21.797,36.06,4.03,36.2844939334,136.56
2019-08-22 17:30:00,80.07088,15.81109,81.6170104265,25.82088,7.53109,26.89675,54.25,8.28,54.8782370344,137.91,78.43088,20.19109,80.9881661291,25.82088,7.53109,26.89675,52.61,12.66,54.1118073991,138.13,49.66088,9.29109,50.5225430453,25.82088,7.53109,26.89675,23.84,1.76,23.9048781633,137.06,50.11088,7.80109,50.7144683455,25.82088,7.53109,26.89675,24.29,0.27,24.2915005712,136.97
2019-08-22 18:00:00,75.47304,13.75797,76.7167615672,21.59304,6.29797,22.49275,53.88,7.46,54.3939886385,137.75,73.81304,19.73797,76.4064940549,21.59304,6.29797,22.49275,52.22,13.44,53.9218137677,137.99,55.58304,36.06797,66.2598882852,21.59304,6.29797,22.49275,33.99,29.77,45.1837692098,139.56,56.83304,38.88797,68.864131784,21.59304,6.29797,22.49275,35.24,32.59,47.999642707,139.45
2019-08-22 18:30:00,71.87816,12.44238,72.9471226646,18.48816,5.39238,19.2585,53.39,7.05,53.8534548567,138.05,70.22816,19.31238,72.8351733591,18.48816,5.39238,19.2585,51.74,13.92,53.5797909664,138.28,57.00816,36.89238,67.9041825564,18.48816,5.39238,19.2585,38.52,31.5,49.7598271701,139.94,58.32816,40.41238,70.9600923495,18.48816,5.39238,19.2585,39.84,35.02,53.0436235565,139.83
2019-08-22 19:00:00,70.43456,11.06633,71.2986037876,16.92456,4.93633,17.62975,53.51,6.13,53.8599758633,138.7,68.78456,19.95633,71.6210220638,16.92456,4.93633,17.62975,51.86,15.02,53.9912955948,138.92,58.11456,32.18633,66.4323860994,16.92456,4.93633,17.62975,41.19,27.25,49.3880410626,139.97,59.37456,36.12633,69.5014395136,16.92456,4.93633,17.62975,42.45,31.19,52.6765469635,139.88
2019-08-22 19:30:00,65.78008,9.27544,66.4308114658,12.67008,3.69544,13.198,53.11,5.58,53.4023267283,136.78,64.13008,18.69544,66.7996005796,12.67008,3.69544,13.198,51.46,15.0,53.6016007224,137.01,56.15008,5.83544,56.4524919202,12.67008,3.69544,13.198,43.48,2.14,43.532631439,135.17,56.95008,7.56544,57.4503915948,12.67008,3.69544,13.198,44.28,3.87,44.4487941344,135.08
2019-08-22 20:00:00,66.69248,7.72614,67.1385144894,7.39248,2.15614,7.7005,59.3,5.57,59.5610182922,136.9,64.92248,17.21614,67.166389555,7.39248,2.15614,7.7005,57.53,15.06,59.4685168808,137.13,53.84248,4.58614,54.037443802,7.39248,2.15614,7.7005,46.45,2.43,46.5135184651,135.26,54.67248,6.34614,55.0395636088,7.39248,2.15614,7.7005,47.28,4.19,47.4652978501,135.17
2019-08-22 20:30:00,67.06312,7.38216,67.4682025135,5.01312,1.46216,5.222,62.05,5.92,62.3317647753,137.39,65.21312,16.34216,67.2295858503,5.01312,1.46216,5.222,60.2,14.88,62.011727923,137.62,53.11312,4.13216,53.273616945,5.01312,1.46216,5.222,48.1,2.67,48.1740479927,135.77,53.97312,5.8921600000000005,54.2937863111,5.01312,1.46216,5.222,48.96,4.43,49.1600091538,135.66
2019-08-22 21:00:00,67.58712,7.63666,68.0171843423,5.57712,1.6266600000000002,5.8095,62.01,6.01,62.3005634003,137.51,65.73712,16.43666,67.7608495951,5.57712,1.6266600000000002,5.8095,60.16,14.81,61.9561272192,137.73,49.75712,2.72666,49.8317736535,5.57712,1.6266600000000002,5.8095,44.18,1.1,44.1936918575,136.08,50.53712,4.46666,50.7341260834,5.57712,1.6266600000000002,5.8095,44.96,2.84,45.0496082114,135.97
2019-08-22 21:30:00,65.61912,6.60266,65.9504664779,6.00912,1.75266,6.2595,59.61,4.85,59.8069778538,138.2,63.80912,17.89266,66.2702880411,6.00912,1.75266,6.2595,57.8,16.14,60.011162295,138.42,45.63912,2.05266,45.6852567843,6.00912,1.75266,6.2595,39.63,0.30000000000000004,39.6311354871,136.78,46.35912,3.15266,46.4661949405,6.00912,1.75266,6.2595,40.35,1.4,40.3742801793,136.68
2019-08-22 22:00:00,61.03944,4.78317,61.2265624608,3.19944,0.93317,3.33275,57.84,3.85,57.9679920301,137.01,59.26944,17.71317,61.8597034374,3.19944,0.93317,3.33275,56.07,16.78,58.5270305073,137.24,45.23944,1.36317,45.2599730884,3.19944,0.93317,3.33275,42.04,0.43,42.0421990386,135.43,45.98944,2.97317,46.085445982,3.19944,0.93317,3.33275,42.79,2.04,42.8386005841,135.33
2019-08-22 22:30:00,57.81312,3.75841,57.9351576322,3.18312,0.9284100000000001,3.31575,54.63,2.83,54.7032521885,137.92,56.11312,18.95841,59.2292456972,3.18312,0.9284100000000001,3.31575,52.93,18.03,55.9165968206,138.14,44.33312,1.20841,44.3495860597,3.18312,0.9284100000000001,3.31575,41.15,0.28,41.1509526014,136.18,45.08312,2.93841,45.1787777863,3.18312,0.9284100000000001,3.31575,41.9,2.01,41.9481835125,136.08
2019-08-22 23:00:00,55.07856,3.32333,55.178730449,3.50856,1.02333,3.65475,51.57,2.3,51.6212640295,138.02,53.44856,19.58333,56.9232411231,3.50856,1.02333,3.65475,49.94,18.56,53.2773610458,138.24,44.76856,1.44333,44.791820302,3.50856,1.02333,3.65475,41.26,0.42,41.2621376082,136.18,45.49856,3.2033300000000002,45.6111859653,3.50856,1.02333,3.65475,41.99,2.18,42.0465515827,136.08
2019-08-22 23:30:00,52.08864,2.76002,52.1617113163,3.18864,0.9300200000000001,3.3215,48.9,1.83,48.9342303505,139.16,50.49864,20.29002,54.4223993724,3.18864,0.9300200000000001,3.3215,47.31,19.36,51.1179586838,139.39,39.56864,1.93002,39.6156818526,3.18864,0.9300200000000001,3.3215,36.38,1.0,36.3937412202,137.41,40.22864,1.67002,40.2632890242,3.18864,0.9300200000000001,3.3215,37.04,0.74,37.0473912712,137.28
2019-08-23 00:00:00,48.55544,1.9486700000000001,48.5945271441,2.87544,0.83867,2.99525,45.68,1.11,45.6934842182,138.7,47.21544,20.90867,51.6378761721,2.87544,0.83867,2.99525,44.34,20.07,48.6707355605,138.93,40.12544,6.05867,40.5802712825,2.87544,0.83867,2.99525,37.25,5.22,37.613972138,137.28,40.58544,5.48867,40.9548951697,2.87544,0.83867,2.99525,37.71,4.65,37.9956129046,137.2
2019-08-23 00:30:00,46.42152,1.65836,46.4511321391,3.25152,0.9483600000000001,3.387,43.17,0.71,43.1758381505,137.51,45.32152,21.408360000000002,50.1234281848,3.25152,0.9483600000000001,3.387,42.07,20.46,46.7813691548,137.74,37.39152,10.17836,38.7520938815,3.25152,0.9483600000000001,3.387,34.14,9.23,35.3656966565,136.83,37.51152,12.48836,39.53572142,3.25152,0.9483600000000001,3.387,34.26,11.54,36.151337458,136.74
2019-08-23 01:00:00,44.93608,1.1696900000000001,44.9513009874,3.25608,0.94969,3.39175,41.68,0.22,41.6805806102,137.77,43.85608,21.92969,49.033325978,3.25608,0.94969,3.39175,40.6,20.98,45.7003326027,138.01,37.46608,10.13969,38.813921006,3.25608,0.94969,3.39175,34.21,9.19,35.4228767889,137.04,37.57608,12.57969,39.6258802888,3.25608,0.94969,3.39175,34.32,11.63,36.2369880095,136.95
2019-08-23 01:30:00,44.47584,1.2096200000000001,44.4922861207,2.77584,0.8096200000000001,2.8915,41.7,0.4,41.7019184211,137.09,43.40584,21.45962,48.4208863679,2.77584,0.8096200000000001,2.8915,40.63,20.65,45.576522465,137.33,36.40584,9.51962,37.6298864076,2.77584,0.8096200000000001,2.8915,33.63,8.71,34.7396171539,136.43,36.52584,12.74962,38.6870753334,2.77584,0.8096200000000001,2.8915,33.75,11.94,35.7998058654,136.34
2019-08-23 02:00:00,44.32536,1.52073,44.3514391972,2.98536,0.8707300000000001,3.10975,41.34,0.65,41.3451097471,137.98,43.25536,21.59073,48.3444494297,2.98536,0.8707300000000001,3.10975,40.27,20.72,45.2878714448,138.21,37.44536,10.56073,38.906092115,2.98536,0.8707300000000001,3.10975,34.46,9.69,35.796476083499996,137.23,37.56536,12.11073,39.4693052012,2.98536,0.8707300000000001,3.10975,34.58,11.24,36.3608855778,137.14
2019-08-23 02:30:00,43.6032,1.1176,43.617520333,2.8032,0.8176,2.92,40.8,0.30000000000000004,40.8011029263,137.62,42.5432,21.7576,47.7840666331,2.8032,0.8176,2.92,39.74,20.94,44.9193855702,137.85,35.1632,9.5176,36.4284963181,2.8032,0.8176,2.92,32.36,8.7,33.5090972722,136.95,35.2632,12.9476,37.5650584986,2.8032,0.8176,2.92,32.46,12.13,34.6523952996,136.85
2019-08-23 03:00:00,43.53952,1.23236,43.5569571136,3.05952,0.89236,3.187,40.48,0.34,40.4814278404,137.62,42.47952,21.80236,47.7478012164,3.05952,0.89236,3.187,39.42,20.91,44.6224663146,137.85,34.80952,9.42236,36.0622177715,3.05952,0.89236,3.187,31.75,8.53,32.8758786955,136.95,34.88952,13.21236,37.3074397755,3.05952,0.89236,3.187,31.83,12.32,34.1310899328,136.85
2019-08-23 03:30:00,43.93552,1.20661,43.9520855633,3.72552,1.08661,3.88075,40.21,0.12,40.2101790595,138.11,42.865520000000004,22.39661,48.3638392227,3.72552,1.08661,3.88075,39.14,21.31,44.565184842,138.34,37.33552,10.40661,38.7587227003,3.72552,1.08661,3.88075,33.61,9.32,34.8782812077,137.33,37.44552,12.73661,39.5523476214,3.72552,1.08661,3.88075,33.72,11.65,35.6757746938,137.22
2019-08-23 04:00:00,43.72936,1.19898,43.7457938441,3.69936,1.07898,3.8535,40.03,0.12,40.0301798647,138.67,42.66936,22.78898,48.3736694106,3.69936,1.07898,3.8535,38.97,21.71,44.6092479201,138.9,35.35936,9.90898,36.7215498618,3.69936,1.07898,3.8535,31.66,8.83,32.8682901898,137.92,35.44936,13.36898,37.8864982632,3.69936,1.07898,3.8535,31.75,12.29,34.045654642,137.81
2019-08-23 04:30:00,43.49416,1.16663,43.5098032593,3.55416,1.03663,3.7022500000000003,39.94,0.13,39.9402115668,138.06,42.43416,22.59663,48.0756239924,3.55416,1.03663,3.7022500000000003,38.88,21.56,44.4577102424,138.29,35.75416,9.83663,37.0826003277,3.55416,1.03663,3.7022500000000003,32.2,8.8,33.3808328236,137.31,35.84416,13.16663,38.1859130002,3.55416,1.03663,3.7022500000000003,32.29,12.13,34.4932022288,137.21
2019-08-23 05:00:00,43.6064,0.8952,43.6155878557,2.9664,0.8652000000000001,3.09,40.64,0.03,40.6400110728,138.23,42.5364,22.2752,48.0159333972,2.9664,0.8652000000000001,3.09,39.57,21.41,44.9908101727,138.46,34.7664,9.6152,36.0715211767,2.9664,0.8652000000000001,3.09,31.8,8.75,32.9818510699,137.51,34.8564,13.0952,37.2351028466,2.9664,0.8652000000000001,3.09,31.89,12.23,34.1547214891,137.41
2019-08-23 05:30:00,44.17528,1.03779,44.1874684856,2.73528,0.7977900000000001,2.84925,41.44,0.24,41.4406949749,137.56,43.10528,22.28779,48.5263922723,2.73528,0.7977900000000001,2.84925,40.37,21.49,45.7335434883,137.79,36.09528,9.83779,37.4119145509,2.73528,0.7977900000000001,2.84925,33.36,9.04,34.5631480048,136.78,36.21528,12.50779,38.314374798,2.73528,0.7977900000000001,2.84925,33.48,11.71,35.4687820484,136.68
2019-08-23 06:00:00,45.35696,1.0995300000000001,45.370285283,2.94696,0.85953,3.06975,42.41,0.24,42.4106790797,137.83,44.25696,21.94953,49.4010159376,2.94696,0.85953,3.06975,41.31,21.09,46.3821538957,138.05,38.71696,11.17953,40.2986957936,2.94696,0.85953,3.06975,35.77,10.32,37.2289578151,136.98,38.85696,11.36953,40.4861649562,2.94696,0.85953,3.06975,35.91,10.51,37.4164161833,136.88
2019-08-23 06:30:00,50.15976,3.5411799999999998,50.2846047916,4.04976,1.18118,4.2185,46.11,2.36,46.1703552076,137.03,49.03976,19.94118,52.9391038898,4.04976,1.18118,4.2185,44.99,18.76,48.7446171387,137.25,41.20976,12.35118,43.0208782645,4.04976,1.18118,4.2185,37.16,11.17,38.8025063623,136.34,41.37976,10.64118,42.7260956495,4.04976,1.18118,4.2185,37.33,9.46,38.5100051935,136.25
2019-08-23 07:00:00,53.6688,5.9934,54.0024160293,5.9088,1.7234,6.155,47.76,4.27,47.9505005188,137.43,52.5288,18.7334,55.7693025328,5.9088,1.7234,6.155,46.62,17.01,49.6262480951,137.65,46.9288,15.2134,49.333151217,5.9088,1.7234,6.155,41.02,13.49,43.1812517188,136.72,47.1288,8.9634,47.9736003339,5.9088,1.7234,6.155,41.22,7.24,41.8509975986,136.6
2019-08-23 07:30:00,61.38552,7.90036,61.8918229963,5.31552,1.55036,5.537,56.07,6.35,56.4284272331,136.88,60.13552,16.35036,62.3186572208,5.31552,1.55036,5.537,54.82,14.8,56.7826769358,137.09,46.47552,15.27036,48.9199126512,5.31552,1.55036,5.537,41.16,13.72,43.3864494975,136.41,46.69552,8.45036,47.4539795191,5.31552,1.55036,5.537,41.38,6.9,41.951333709400004,136.32
2019-08-23 08:00:00,67.18704,10.38622,67.9850859369,7.66704,2.23622,7.9865,59.52,8.15,60.0753934652,135.75,65.89704,14.42622,67.4576586034,7.66704,2.23622,7.9865,58.23,12.19,59.4922600008,135.97,50.50704,17.66622,53.5075360921,7.66704,2.23622,7.9865,42.84,15.43,45.5340586814,135.22,50.74704,7.06622,51.236642492,7.66704,2.23622,7.9865,43.08,4.83,43.3499169549,135.15
2019-08-23 08:30:00,72.75048,13.66139,74.0220637173,11.73048,3.42139,12.21925,61.02,10.24,61.8732413891,137.35,70.93048,14.06139,72.310826864,11.73048,3.42139,12.21925,59.2,10.64,60.1485627426,137.58,53.55048,19.91139,57.1324545242,11.73048,3.42139,12.21925,41.82,16.49,44.9536705954,134.84,53.78048,7.07139,54.2433828735,11.73048,3.42139,12.21925,42.05,3.65,42.2081153334,134.77
2019-08-23 09:00:00,75.83856,15.54458,77.415251406,16.43856,4.79458,17.1235,59.4,10.75,60.3649111653,136.87,74.08856,14.79458,75.5512694814,16.43856,4.79458,17.1235,57.65,10.0,58.5108750575,137.11,54.32856,21.20458,58.320036391,16.43856,4.79458,17.1235,37.89,16.41,41.2909215204,134.45,54.49856,8.41458,55.1443396792,16.43856,4.79458,17.1235,38.06,3.62,38.2317668961,134.39
2019-08-23 09:30:00,79.14768,17.12474,80.9790835306,20.34768,5.93474,21.1955,58.8,11.19,59.855292999,136.9,77.40768,15.48474,78.941282583,20.34768,5.93474,21.1955,57.06,9.55,57.8536610769,137.14,57.58768,23.64474,62.2528281884,20.34768,5.93474,21.1955,37.24,17.71,41.236654811,134.39,57.77768,8.18474,58.3545223188,20.34768,5.93474,21.1955,37.43,2.25,37.4975652543,134.35
2019-08-23 10:00:00,82.58928,18.28479,84.5891406521,23.87928,6.96479,24.87425,58.71,11.32,59.7913580712,136.63,80.84928,16.32479,82.4809362523,23.87928,6.96479,24.87425,56.97,9.36,57.7337899328,136.86,57.23928,24.10479,62.1077779015,23.87928,6.96479,24.87425,33.36,17.14,37.5055889169,134.2,57.35928,9.76479,58.1845179224,23.87928,6.96479,24.87425,33.48,2.8,33.5968808076,134.16
2019-08-23 10:30:00,79.56224,16.78857,81.3142430111,20.77224,6.05857,21.63775,58.79,10.73,59.7611663206,136.85,77.82224,16.04857,79.4597862926,20.77224,6.05857,21.63775,57.05,9.99,57.9180679926,137.07,52.34224,22.36857,56.9215513849,20.77224,6.05857,21.63775,31.57,16.31,35.5342229407,134.44,52.43224,9.76857,53.3344611978,20.77224,6.05857,21.63775,31.66,3.71,31.8766325072,134.37
2019-08-23 11:00:00,82.83416,18.52788,84.8809778466,27.04416,7.88788,28.171,55.79,10.64,56.7955429589,137.01,81.16416,17.98788,83.1335353236,27.04416,7.88788,28.171,54.12,10.1,55.0543767561,137.23,53.56416,24.86788,59.0553189154,27.04416,7.88788,28.171,26.52,16.98,31.4901698947,134.52,53.60416,10.90788,54.7027221937,27.04416,7.88788,28.171,26.56,3.02,26.7311428862,134.44
2019-08-23 11:30:00,85.69768,19.60599,87.9118149128,29.19768,8.51599,30.41425,56.5,11.09,57.5781043453,137.34,84.00768,18.30599,85.9790647127,29.19768,8.51599,30.41425,54.81,9.79,55.6774658188,137.56,53.08768,25.57599,58.9273538542,29.19768,8.51599,30.41425,23.89,17.06,29.3560164191,134.89,53.09768,11.59599,54.3491545975,29.19768,8.51599,30.41425,23.9,3.08,24.0976430383,134.8
2019-08-23 12:00:00,85.53832,19.16701,87.65944593,29.09832,8.48701,30.31075,56.44,10.68,57.4415877218,137.08,83.84832,18.56701,85.8794191129,29.09832,8.48701,30.31075,54.75,10.08,55.6701796297,137.31,56.45832,26.27701,62.273775795,29.09832,8.48701,30.31075,27.36,17.79,32.6351604868,134.51,56.49832,10.69701,57.5020537526,29.09832,8.48701,30.31075,27.4,2.21,27.4889814289,134.42
2019-08-23 12:30:00,83.41872,18.39421,85.4226539506,27.40872,7.99421,28.55075,56.01,10.4,56.9673599529,137.97,81.73872,18.62421,83.8336420858,27.40872,7.99421,28.55075,54.33,10.63,55.3601463148,138.2,57.09872,25.81421,62.6628858541,27.40872,7.99421,28.55075,29.69,17.82,34.6272797083,135.33,57.17872,10.42421,58.1211680454,27.40872,7.99421,28.55075,29.77,2.43,29.8690106967,135.25
2019-08-23 13:00:00,83.88384,18.77112,85.958440884,28.80384,8.40112,30.004,55.08,10.37,56.0476877311,138.55,82.21384,19.24112,84.4353965254,28.80384,8.40112,30.004,53.41,10.84,54.4989330171,138.77,54.32384,25.69112,60.0925389645,28.80384,8.40112,30.004,25.52,17.29,30.8255494679,135.95,54.33384,11.56112,55.5502085037,28.80384,8.40112,30.004,25.53,3.16,25.7248226427,135.89
2019-08-23 13:30:00,84.22776,18.59643,86.256262169,30.22776,8.81643,31.48725,54.0,9.78,54.8784875885,138.24,82.57776,20.10643,84.9903228254,30.22776,8.81643,31.48725,52.35,11.29,53.5535862478,138.46,53.02776,25.50643,58.8431924862,30.22776,8.81643,31.48725,22.8,16.69,28.2559038079,135.65,53.01776,12.47643,54.4659910491,30.22776,8.81643,31.48725,22.79,3.66,23.082021142,135.58
2019-08-23 14:00:00,83.844,18.12825,85.7814069835,30.714,8.95825,31.99375,53.13,9.17,53.9155432134,137.86,82.214,20.74825,84.7916957848,30.714,8.95825,31.99375,51.5,11.79,52.8323206002,138.08,53.974,25.70825,59.783833885600004,30.714,8.95825,31.99375,23.26,16.75,28.6633930301,135.2,53.964,12.42825,55.3766619982,30.714,8.95825,31.99375,23.25,3.47,23.5075179464,135.14
2019-08-23 14:30:00,82.3888,17.6109,84.2499742685,29.9688,8.7409,31.2175,52.42,8.87,53.1651511801,138.14,80.7788,20.9109,83.4414781044,29.9688,8.7409,31.2175,50.81,12.17,52.2471530325,138.36,52.4388,25.5709,58.3412261805,29.9688,8.7409,31.2175,22.47,16.83,28.0740057705,135.43,52.4188,12.2109,53.8222692967,29.9688,8.7409,31.2175,22.45,3.47,22.7165886523,135.36
2019-08-23 15:00:00,81.55216,17.39688,83.3870867365,28.89216,8.42688,30.096,52.66,8.97,53.4185033486,138.43,79.94216,20.60688,82.5553901862,28.89216,8.42688,30.096,51.05,12.18,52.482901025,138.65,52.32216,25.05688,58.0125474566,28.89216,8.42688,30.096,23.43,16.63,28.731895169,135.75,52.32216,12.20688,53.7272402641,28.89216,8.42688,30.096,23.43,3.7800000000000002,23.7329580963,135.66
2019-08-23 15:30:00,79.7824,16.52695,81.4762015932,27.2124,7.93695,28.34625,52.57,8.59,53.2671850204,138.58,78.1524,20.53695,80.8057172548,27.2124,7.93695,28.34625,50.94,12.6,52.4751712718,138.8,51.3524,24.15695,56.7505702091,27.2124,7.93695,28.34625,24.14,16.22,29.0831222533,135.89,51.3524,12.18695,52.7786958541,27.2124,7.93695,28.34625,24.14,4.25,24.5112647572,135.81
2019-08-23 16:00:00,76.47424,15.375820000000001,78.0046487349,25.97424,7.57582,27.0565,50.5,7.8,51.0988258182,138.81,74.90424,21.02582,77.7992948339,25.97424,7.57582,27.0565,48.93,13.45,50.7449248694,139.04,50.16424,22.51582,54.9855719717,25.97424,7.57582,27.0565,24.19,14.94,28.431667204,136.15,50.15424,13.18582,51.8585927215,25.97424,7.57582,27.0565,24.18,5.61,24.8222581567,136.06
2019-08-23 16:30:00,75.08184,15.98137,76.7638383932,30.38184,8.86137,31.64775,44.7,7.12,45.2634996438,139.25,73.63184,23.05137,77.1557743831,30.38184,8.86137,31.64775,43.25,14.19,45.5183325705,139.47,53.35184,22.19137,57.78300558,30.38184,8.86137,31.64775,22.97,13.33,26.5576693255,136.65,53.33184,16.23137,55.7471302388,30.38184,8.86137,31.64775,22.95,7.37,24.1043440068,136.56
2019-08-23 17:00:00,75.5724,15.56195,77.1580321779,30.2124,8.81195,31.47125,45.36,6.75,45.8594821166,139.25,74.1124,23.40195,77.71936115,30.2124,8.81195,31.47125,43.9,14.59,46.2609781565,139.47,53.6524,12.09195,54.9981388827,30.2124,8.81195,31.47125,23.44,3.2800000000000002,23.6683755252,135.84,54.0224,12.80195,55.5185520845,30.2124,8.81195,31.47125,23.81,3.99,24.1420007456,135.73
2019-08-23 17:30:00,70.52128,12.95704,71.7017141943,23.68128,6.90704,24.668,46.84,6.05,47.229102257,139.15,69.02128,22.14704,72.4874366604,23.68128,6.90704,24.668,45.34,15.24,47.8327628305,139.37,49.93128,7.34704,50.4689183478,23.68128,6.90704,24.668,26.25,0.44,26.2536873601,135.5,50.45128,9.04704,51.2560297565,23.68128,6.90704,24.668,26.77,2.14,26.8553998295,135.37
2019-08-23 18:00:00,67.50408,11.40119,68.4601194131,19.92408,5.81119,20.75425,47.58,5.59,47.9072489296,139.15,65.98408,21.48119,69.3926533378,19.92408,5.81119,20.75425,46.06,15.67,48.6525693052,139.37,48.12408,6.08119,48.5067824913,19.92408,5.81119,20.75425,28.2,0.27,28.2012925236,135.5,48.674080000000004,7.38119,49.2305599162,19.92408,5.81119,20.75425,28.75,1.57,28.7928359145,135.37
2019-08-23 18:30:00,72.4188,12.2734,73.4514733753,23.9088,6.9734,24.905,48.51,5.3,48.7986690392,139.64,70.8688,23.0934,74.5365141189,23.9088,6.9734,24.905,46.96,16.12,49.6497331312,139.86,49.8788,9.2134,50.7225928852,23.9088,6.9734,24.905,25.97,2.24,26.0664247644,136.14,50.3788,7.6533999999999995,50.9568250679,23.9088,6.9734,24.905,26.47,0.68,26.4787329757,136.0
2019-08-23 19:00:00,71.11104,11.48572,72.0326438068,21.79104,6.35572,22.699,49.32,5.13,49.5860796999,139.14,69.55104,22.48572,73.0955181184,21.79104,6.35572,22.699,47.76,16.13,50.4102618521,139.35,45.90104,9.81572,46.9388307502,21.79104,6.35572,22.699,24.11,3.46,24.3570051525,135.76,46.37104,8.00572,47.0570388295,21.79104,6.35572,22.699,24.58,1.65,24.6353181429,135.64
2019-08-23 19:30:00,66.66288,9.60959,67.3519397632,16.11288,4.69959,16.78425,50.55,4.91,50.7878981648,138.83,65.07288,20.94959,68.3620145451,16.11288,4.69959,16.78425,48.96,16.25,51.5862782143,139.04,44.57288,7.75959,45.2432632384,16.11288,4.69959,16.78425,28.46,3.06,28.6240318614,135.4,45.11288,5.95959,45.5048201278,16.11288,4.69959,16.78425,29.0,1.26,29.0273595079,135.28
2019-08-23 20:00:00,65.0188,8.94215,65.6308342173,13.3788,3.9021500000000002,13.93625,51.64,5.04,51.8853659523,139.85,63.4088,20.32215,66.5857769953,13.3788,3.9021500000000002,13.93625,50.03,16.42,52.65564832,140.05,43.4988,6.82215,44.0305272744,13.3788,3.9021500000000002,13.93625,30.12,2.92,30.2612094933,136.37,44.0688,4.9921500000000005,44.3506560838,13.3788,3.9021500000000002,13.93625,30.69,1.09,30.7093503676,136.24
2019-08-23 20:30:00,65.1168,9.9999,65.8801612191,14.5368,4.2399000000000004,15.1425,50.58,5.76,50.9069150509,138.42,64.2768,13.3699,65.6525798751,14.5368,4.2399000000000004,15.1425,49.74,9.13,50.570984764,138.62,40.7668,8.549900000000001,41.6537245904,14.5368,4.2399000000000004,15.1425,26.23,4.31,26.5817418541,135.92,41.2668,6.7599,41.8168032046,14.5368,4.2399000000000004,15.1425,26.73,2.52,26.8485250992,135.79
2019-08-23 21:00:00,66.64232,9.30901,67.2893489504,14.84232,4.32901,15.46075,51.8,4.98,52.0388354981,137.39,66.00232,10.47901,66.8290049003,14.84232,4.32901,15.46075,51.16,6.15,51.5283232795,137.58,41.04232,8.58901,41.9314097517,14.84232,4.32901,15.46075,26.2,4.26,26.5440690174,135.23,41.53232,6.8190100000000005,42.0883891586,14.84232,4.32901,15.46075,26.69,2.49,26.8058986046,135.09
2019-08-23 21:30:00,64.58864,9.73627,65.3183540099,14.07864,4.10627,14.66525,50.51,5.63,50.8228000016,137.57,63.94864,10.89627,64.8703110657,14.07864,4.10627,14.66525,49.87,6.79,50.3301202065,137.76,42.47864,8.13627,43.2508236426,14.07864,4.10627,14.66525,28.4,4.03,28.6845062708,135.32,43.03864,6.34627,43.5040190783,14.07864,4.10627,14.66525,28.96,2.24,29.0465006498,135.18
2019-08-23 22:00:00,57.2628,7.7054,57.778901452,4.6128,1.3454000000000002,4.805,52.65,6.36,53.0327455446,136.39,56.5928,8.8454,57.2798927461,4.6128,1.3454000000000002,4.805,51.98,7.5,52.5182863391,136.6,44.5528,2.0254,44.5988142555,4.6128,1.3454000000000002,4.805,39.94,0.68,39.9457882636,133.71,45.3028,2.5554,45.3748141263,4.6128,1.3454000000000002,4.805,40.69,1.21,40.7079869313,133.59
2019-08-23 22:30:00,53.82016,7.87088,54.3926500035,1.58016,0.46088,1.646,52.24,7.41,52.7629197448,136.34,53.16016,9.01088,53.9184436867,1.58016,0.46088,1.646,51.58,8.55,52.2838301963,136.55,38.47016,1.96088,38.5201020352,1.58016,0.46088,1.646,36.89,1.5,36.9204834746,133.63,39.17016,0.7208800000000001,39.176792906,1.58016,0.46088,1.646,37.59,0.26,37.5908991646,133.51
2019-08-23 23:00:00,50.76456,8.42008,51.4581218002,1.23456,0.36008,1.286,49.53,8.06,50.1815155212,136.64,50.11456,9.54008,51.0145297969,1.23456,0.36008,1.286,48.88,9.18,49.7345634343,136.86,36.404560000000004,2.28008,36.4758927732,1.23456,0.36008,1.286,35.17,1.92,35.2223693127,133.89,37.07456,0.49008,37.0777989854,1.23456,0.36008,1.286,35.84,0.13,35.8402357693,133.79
2019-08-23 23:30:00,47.87864,8.91252,48.7011004085,1.20864,0.35252000000000006,1.259,46.67,8.56,47.44852474,137.09,47.24864,10.01252,48.2978730236,1.20864,0.35252000000000006,1.259,46.04,9.66,47.042504185,137.31,34.87864,2.7225200000000003,34.9847344337,1.20864,0.35252000000000006,1.259,33.67,2.37,33.753307986,134.33,35.51864,0.94252,35.5311431198,1.20864,0.35252000000000006,1.259,34.31,0.59,34.3150724901,134.21
2019-08-24 00:00:00,45.7528,9.05665,46.640557641,1.2227999999999999,0.35665,1.2737500000000002,44.53,8.7,45.3719175262,137.33,45.1528,10.15665,46.2810208083,1.2227999999999999,0.35665,1.2737500000000002,43.93,9.8,45.0098311483,137.56,33.4428,3.57665,33.6335144917,1.2227999999999999,0.35665,1.2737500000000002,32.22,3.22,32.380500305,134.63,34.0628,1.78665,34.1096241853,1.2227999999999999,0.35665,1.2737500000000002,32.84,1.43,32.8711195428,134.52
2019-08-24 00:30:00,43.9476,9.64555,44.9936460021,1.2876,0.37555000000000005,1.34125,42.66,9.27,43.6555666554,137.41,43.3476,10.73555,44.6572106111,1.2876,0.37555000000000005,1.34125,42.06,10.36,43.3171236349,137.65,33.4576,3.62555,33.6534635745,1.2876,0.37555000000000005,1.34125,32.17,3.25,32.3337501691,134.66,34.0876,1.86555,34.138610847,1.2876,0.37555000000000005,1.34125,32.8,1.49,32.8338255462,134.55
2019-08-24 01:00:00,42.90096,9.82278,44.0111278639,1.6209600000000002,0.47278000000000003,1.6885,41.28,9.35,42.3256529778,137.88,42.32096,10.92278,43.7077885308,1.6209600000000002,0.47278000000000003,1.6885,40.7,10.45,42.0201439788,138.13,31.94096,4.04278,32.195791586,1.6209600000000002,0.47278000000000003,1.6885,30.32,3.5700000000000003,30.5294497166,135.15,32.53096,2.25278,32.6088695948,1.6209600000000002,0.47278000000000003,1.6885,30.91,1.78,30.9612096017,135.04
2019-08-24 01:30:00,42.0684,10.93245,43.4657191539,1.9284,0.56245,2.00875,40.14,10.37,41.4578882723,138.69,41.4884,12.01245,43.1924332443,1.9284,0.56245,2.00875,39.56,11.45,41.1836873046,138.93,30.6484,4.30245,30.9489175669,1.9284,0.56245,2.00875,28.72,3.74,28.9624929866,135.84,31.2184,2.49245,31.3177394708,1.9284,0.56245,2.00875,29.29,1.9300000000000002,29.3535176768,135.73
2019-08-24 02:00:00,41.61112,11.07616,43.0600351602,1.9411200000000002,0.56616,2.022,39.67,10.51,41.0386281447,138.23,41.03112,12.15616,42.7939836239,1.9411200000000002,0.56616,2.022,39.09,11.59,40.7720026489,138.47,30.33112,4.49616,30.6625552621,1.9411200000000002,0.56616,2.022,28.39,3.93,28.6607222519,135.39,30.88112,2.70616,30.9994657115,1.9411200000000002,0.56616,2.022,28.94,2.14,29.019014456,135.28
2019-08-24 02:30:00,41.12632,10.88601,42.5426775187,1.90632,0.55601,1.9857500000000001,39.22,10.33,40.557580056,138.12,40.56632,11.96601,42.2943461193,1.90632,0.55601,1.9857500000000001,38.66,11.41,40.3086057809,138.36,29.57632,4.59601,29.9312881892,1.90632,0.55601,1.9857500000000001,27.67,4.04,27.963377836,135.31,30.12632,2.80601,30.2567157646,1.90632,0.55601,1.9857500000000001,28.22,2.25,28.3095549241,135.2
2019-08-24 03:00:00,40.54048,10.91389,41.9838482462,1.83048,0.5338900000000001,1.9067500000000002,38.71,10.38,40.0775311116,138.9,39.98048,12.00389,41.7436480936,1.83048,0.5338900000000001,1.9067500000000002,38.15,11.47,39.8369602254,139.15,29.48048,4.80389,29.8693163658,1.83048,0.5338900000000001,1.9067500000000002,27.65,4.27,27.9777661724,136.09,30.03048,2.99389,30.1793490049,1.83048,0.5338900000000001,1.9067500000000002,28.2,2.46,28.3070945171,136.02
2019-08-24 03:30:00,39.6548,11.5839,41.3121035805,1.8648,0.5439,1.9425,37.79,11.04,39.3696037572,138.31,39.0948,12.6439,41.0885822857,1.8648,0.5439,1.9425,37.23,12.1,39.1469398549,138.56,28.9148,5.0239,29.3480021509,1.8648,0.5439,1.9425,27.05,4.48,27.4184773465,135.44,29.4548,3.2539,29.6339856963,1.8648,0.5439,1.9425,27.59,2.71,27.7227740315,135.36
