Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-24 04:00:00,39.91928,11.40229,41.5157937773,1.85928,0.54229,1.93675,38.06,10.86,39.5790752797,138.5,39.35928,12.47229,41.2881452715,1.85928,0.54229,1.93675,37.5,11.93,39.35193642,138.75,28.56928,5.24229,29.0462624818,1.85928,0.54229,1.93675,26.71,4.7,27.1203631982,135.67,29.08928,3.46229,29.2946012597,1.85928,0.54229,1.93675,27.23,2.92,27.3861150951,135.61
2019-08-24 04:30:00,39.2888,11.04465,40.8116907156,1.5588000000000002,0.45465000000000005,1.62375,37.73,10.59,39.1880211289,139.38,38.7388,12.12465,40.5918928243,1.5588000000000002,0.45465000000000005,1.62375,37.18,11.67,38.9684654561,139.63,27.8588,5.24465,28.3481761505,1.5588000000000002,0.45465000000000005,1.62375,26.3,4.79,26.7326410966,136.58,28.3788,3.43465,28.585890052,1.5588000000000002,0.45465000000000005,1.62375,26.82,2.98,26.9850477116,136.51
2019-08-24 05:00:00,38.49248,11.79614,40.2594080365,1.39248,0.40614000000000006,1.4505,37.1,11.39,38.8090466258,139.29,37.94248,12.86614,40.0645647306,1.39248,0.40614000000000006,1.4505,36.55,12.46,38.6154645188,139.55,27.86248,5.37614,28.3764105033,1.39248,0.40614000000000006,1.4505,26.47,4.97,26.932541655,136.42,28.39248,3.57614,28.6168079605,1.39248,0.40614000000000006,1.4505,27.0,3.17,27.185453831,136.35
2019-08-24 05:30:00,38.71704,12.21997,40.5997149394,1.33704,0.38997000000000004,1.39275,37.38,11.83,39.2073118181,139.79,38.16704,13.28997,40.4146785829,1.33704,0.38997000000000004,1.39275,36.83,12.9,39.0238247741,140.04,28.21704,4.83997,28.6291225147,1.33704,0.38997000000000004,1.39275,26.88,4.45,27.245860236,136.81,28.75704,3.00997,28.9141361442,1.33704,0.38997000000000004,1.39275,27.42,2.62,27.5448870029,136.73
2019-08-24 06:00:00,38.64472,12.36096,40.5734853815,1.37472,0.40096000000000004,1.432,37.27,11.96,39.1419787441,139.79,38.09472,13.420960000000001,40.3897246735,1.37472,0.40096000000000004,1.432,36.72,13.02,38.9599640657,140.04,27.92472,5.11096,28.3885874816,1.37472,0.40096000000000004,1.432,26.55,4.71,26.9645433857,136.83,28.44472,3.29096,28.6344637386,1.37472,0.40096000000000004,1.432,27.07,2.89,27.2238314717,136.73
2019-08-24 06:30:00,40.9,11.27875,42.4266449482,1.71,0.49875,1.78125,39.19,10.78,40.6455963174,138.37,40.33,12.34875,42.17819966,1.71,0.49875,1.78125,38.62,11.85,40.397114996,138.62,29.17,4.92875,29.5834662702,1.71,0.49875,1.78125,27.46,4.43,27.8150408952,135.53,29.71,3.15875,29.8774463695,1.71,0.49875,1.78125,28.0,2.66,28.126066202,135.46
2019-08-24 07:00:00,45.0284,11.4612,46.4641357608,4.1184,1.2012,4.29,40.91,10.26,42.1769569789,138.78,44.4484,12.5412,46.1837846002,4.1184,1.2012,4.29,40.33,11.34,41.8939673461,139.02,31.9484,5.5412,32.4253783324,4.1184,1.2012,4.29,27.83,4.34,28.1663717933,135.99,32.4984,3.7512,32.7141789443,4.1184,1.2012,4.29,28.38,2.55,28.4943310151,135.92
2019-08-24 07:30:00,50.83888,11.81634,52.1940380757,7.35888,2.14634,7.6655,43.48,9.67,44.542331551,138.67,50.23888,12.90634,51.8702099075,7.35888,2.14634,7.6655,42.88,10.76,44.2094107629,138.9,35.49888,6.12634,36.0236383927,7.35888,2.14634,7.6655,28.14,3.98,28.4200633356,135.91,36.04888,4.32634,36.3075607422,7.35888,2.14634,7.6655,28.69,2.18,28.7727040787,135.83
2019-08-24 08:00:00,57.2556,11.91455,58.4821360166,11.7756,3.43455,12.26625,45.48,8.48,46.2638173955,139.56,56.6856,13.18455,58.1987079415,11.7756,3.43455,12.26625,44.91,9.75,45.9561813035,139.79,39.2856,6.95455,39.8964175467,11.7756,3.43455,12.26625,27.51,3.52,27.7342838379,137.14,39.8156,5.11455,40.1427530827,11.7756,3.43455,12.26625,28.04,1.6800000000000002,28.0902830174,137.06
2019-08-24 08:30:00,58.63152,11.73336,59.7940371141,12.97152,3.78336,13.512,45.66,7.95,46.3469319373,137.92,58.45152,12.96336,59.8717704164,12.97152,3.78336,13.512,45.48,9.18,46.3972283655,138.15,39.36152,6.52336,39.8984145349,12.97152,3.78336,13.512,26.39,2.74,26.5318619776,137.51,39.88152,4.66336,40.1532385244,12.97152,3.78336,13.512,26.91,0.88,26.9243848583,137.43
2019-08-24 09:00:00,61.17064,12.22227,62.3797329424,17.87064,5.21227,18.61525,43.3,7.01,43.863767508,137.79,61.00064,13.45227,62.466324116,17.87064,5.21227,18.61525,43.13,8.24,43.9100728763,138.03,41.00064,7.92227,41.7590091161,17.87064,5.21227,18.61525,23.13,2.71,23.2882159042,137.51,41.45064,6.05227,41.8901602833,17.87064,5.21227,18.61525,23.58,0.84,23.5949570883,137.41
2019-08-24 09:30:00,68.7572,13.7546,70.1194806955,25.3872,7.4046,26.445,43.37,6.35,43.8324012575,136.94,68.6072,14.9846,70.2245407888,25.3872,7.4046,26.445,43.22,7.58,43.8796627152,137.19,42.1972,10.2946,43.4348072057,25.3872,7.4046,26.445,16.81,2.89,17.0566174841,136.75,42.5472,8.4546,43.3790789321,25.3872,7.4046,26.445,17.16,1.05,17.1920941133,136.66
2019-08-24 10:00:00,69.716,13.92675,71.0934246015,26.766,7.80675,27.88125,42.95,6.12,43.383832242,137.18,69.566,15.14675,71.1958734167,26.766,7.80675,27.88125,42.8,7.34,43.4248270002,137.42,42.166,10.30675,43.4073801509,26.766,7.80675,27.88125,15.4,2.5,15.6016024818,136.98,42.486,8.45675,43.3194738722,26.766,7.80675,27.88125,15.72,0.65,15.7334325562,136.9
2019-08-24 10:30:00,67.76016,13.62963,69.1173357209,24.89016,7.25963,25.92725,42.87,6.37,43.34067143,137.04,67.59016,14.84963,69.2021765551,24.89016,7.25963,25.92725,42.7,7.59,43.3693221068,137.28,38.27016,9.19963,39.3603650715,24.89016,7.25963,25.92725,13.38,1.94,13.5199112423,136.75,38.57016,7.34963,39.2641605483,24.89016,7.25963,25.92725,13.68,0.09,13.6802960494,136.66
2019-08-24 11:00:00,69.88152,13.40961,71.1564788186,26.74152,7.79961,27.85575,43.14,5.61,43.5032378105,136.4,69.73152,14.62961,71.2496341763,26.74152,7.79961,27.85575,42.99,6.83,43.5291741249,136.64,39.05152,9.54961,40.2021922967,26.74152,7.79961,27.85575,12.31,1.75,12.4337685357,136.17,39.33152,7.84961,40.1071669738,26.74152,7.79961,27.85575,12.59,0.05,12.5900992848,136.07
2019-08-24 11:30:00,70.41112,14.23116,71.8348921806,28.46112,8.30116,29.647,41.95,5.93,42.3670555975,136.76,70.25112,15.44116,71.9280841077,28.46112,8.30116,29.647,41.79,7.14,42.3955622678,136.98,39.92112,10.33116,41.2362545462,28.46112,8.30116,29.647,11.46,2.03,11.6384062483,136.51,40.18112,8.55116,41.0809535162,28.46112,8.30116,29.647,11.72,0.25,11.722666079,136.4
2019-08-24 12:00:00,69.37792,13.92106,70.7608062069,27.39792,7.99106,28.5395,41.98,5.93,42.3967604895,137.06,69.22792,15.15106,70.8664908589,27.39792,7.99106,28.5395,41.83,7.16,42.4383611842,137.27,39.40792,10.25106,40.7193859218,27.39792,7.99106,28.5395,12.01,2.26,12.2207896635,136.85,39.68792,8.38106,40.563199586,27.39792,7.99106,28.5395,12.29,0.39,12.2961864007,136.73
2019-08-24 12:30:00,67.918,13.8115,69.308096614,25.548000000000002,7.4515,26.6125,42.37,6.36,42.8446787828,136.69,67.748,15.0215,69.3933495823,25.548000000000002,7.4515,26.6125,42.2,7.57,42.8735921052,136.9,39.948,9.3215,41.0211295097,25.548000000000002,7.4515,26.6125,14.4,1.87,14.5209125058,136.39,40.248,7.5615,40.9521401913,25.548000000000002,7.4515,26.6125,14.7,0.11,14.7004115589,136.29
2019-08-24 13:00:00,69.93512,14.68191,71.4596353941,29.11512,8.49191,30.32825,40.82,6.19,41.2866624953,136.93,69.77512,15.89191,71.5620023089,29.11512,8.49191,30.32825,40.66,7.4,41.3279034068,137.15,37.50512,10.23191,38.8757766284,29.11512,8.49191,30.32825,8.39,1.74,8.5685296288,136.65,37.72512,8.62191,38.6978295394,29.11512,8.49191,30.32825,8.61,0.13,8.610981361,136.54
2019-08-24 13:30:00,69.28792,14.35606,70.7595386973,27.99792,8.16606,29.1645,41.29,6.19,41.751409557,137.15,69.11792,15.57606,70.8512562362,27.99792,8.16606,29.1645,41.12,7.41,41.7823228172,137.38,35.82792,9.52606,37.0727078948,27.99792,8.16606,29.1645,7.83,1.3599999999999999,7.9472322226,136.84,36.02792,8.64606,37.0508484795,27.99792,8.16606,29.1645,8.03,0.48,8.0443334093,136.7
2019-08-24 14:00:00,66.98616,14.27138,68.4895460538,26.33616,7.68138,27.4335,40.65,6.59,41.1807066477,136.85,66.82616,15.48138,68.5959822952,26.33616,7.68138,27.4335,40.49,7.8,41.2344528277,137.07,33.74616,8.94138,34.9106228969,26.33616,7.68138,27.4335,7.41,1.26,7.516362152,136.47,33.93616,8.26138,34.9272580523,26.33616,7.68138,27.4335,7.6,0.58,7.6220994483,136.32
2019-08-24 14:30:00,66.61416,15.10163,68.3045060092,27.91416,8.14163,29.07725,38.7,6.96,39.3208799495,136.89,66.45416,16.30163,68.4244000482,27.91416,8.14163,29.07725,38.54,8.16,39.3943803099,137.11,35.69416,9.34163,36.8963292099,27.91416,8.14163,29.07725,7.78,1.2,7.8720010163000005,136.45,35.90416,8.79163,36.9648679608,27.91416,8.14163,29.07725,7.99,0.65,8.0163956988,136.29
2019-08-24 15:00:00,67.02464,15.25052,68.7377678384,28.18464,8.22052,29.359,38.84,7.03,39.471084353,137.96,66.85464,16.48052,68.8560122938,28.18464,8.22052,29.359,38.67,8.26,39.5423380695,138.18,36.92464,9.63052,38.1598736188,28.18464,8.22052,29.359,8.74,1.4100000000000001,8.8530051395,137.51,37.13464,8.700520000000001,38.1402744641,28.18464,8.22052,29.359,8.95,0.48,8.962862266,137.34
2019-08-24 15:30:00,69.01048,16.09014,70.8614066686,30.00048,8.75014,31.2505,39.01,7.34,39.6945298498,138.21,68.84048,17.32014,70.985906603,30.00048,8.75014,31.2505,38.84,8.57,39.7742441789,138.43,39.99048,10.63014,41.3792021075,30.00048,8.75014,31.2505,9.99,1.88,10.1653578392,137.77,40.23048,8.84014,41.1902852169,30.00048,8.75014,31.2505,10.23,0.09,10.2303958868,137.62
2019-08-24 16:00:00,69.46552,16.14786,71.3176826001,30.09552,8.77786,31.3495,39.37,7.37,40.0538862035,138.01,69.30552,17.39786,71.4558649451,30.09552,8.77786,31.3495,39.21,8.62,40.1463385628,138.23,40.64552,11.48786,42.2377701051,30.09552,8.77786,31.3495,10.55,2.71,10.8925020083,137.65,40.89552,9.60786,42.0089815379,30.09552,8.77786,31.3495,10.8,0.8300000000000001,10.8318465646,137.53
2019-08-24 16:30:00,65.85528,14.89154,67.5179669973,24.48528,7.14154,25.5055,41.37,7.75,42.0896590625,138.11,65.68528,16.12154,67.634754828,24.48528,7.14154,25.5055,41.2,8.98,42.167290641,138.33,37.23528,10.52154,38.6932666061,24.48528,7.14154,25.5055,12.75,3.38,13.1904093947,137.78,37.51528,8.66154,38.5021883618,24.48528,7.14154,25.5055,13.03,1.52,13.1183573667,137.68
2019-08-24 17:00:00,64.16744,14.23217,65.7268211544,22.08744,6.44217,23.00775,42.08,7.79,42.7949821825,137.75,63.98744,15.47217,65.8314554166,22.08744,6.44217,23.00775,41.9,9.03,42.8619983202,137.98,35.51744,10.51217,37.0404409026,22.08744,6.44217,23.00775,13.43,4.07,14.0331678533,137.47,35.81744,8.66217,36.8499958923,22.08744,6.44217,23.00775,13.73,2.22,13.9083176553,137.35
2019-08-24 17:30:00,64.55024,13.24257,65.8946063367,20.10024,5.86257,20.93775,44.45,7.38,45.0584831081,137.29,64.39024,14.49257,66.0010423589,20.10024,5.86257,20.93775,44.29,8.63,45.1229542473,137.52,38.44024,10.44257,39.833394526,20.10024,5.86257,20.93775,18.34,4.58,18.9032272377,137.11,38.81024,8.63257,39.7587222338,20.10024,5.86257,20.93775,18.71,2.77,18.9139366606,136.98
2019-08-24 18:00:00,65.03728,13.03629,66.3309328049,18.70728,5.45629,19.48675,46.33,7.58,46.9459827887,137.77,64.86728,14.28629,66.4218495419,18.70728,5.45629,19.48675,46.16,8.83,46.9969626678,137.99,39.76728,10.24629,41.0660811055,18.70728,5.45629,19.48675,21.06,4.79,21.5978633202,137.59,40.18728,8.40629,41.0570722941,18.70728,5.45629,19.48675,21.48,2.95,21.6816258615,137.46
2019-08-24 18:30:00,60.16312,11.49466,61.251352774,12.63312,3.68466,13.1595,47.53,7.8100000000000005,48.1673852311,137.68,59.99312,12.76466,61.3360496955,12.63312,3.68466,13.1595,47.36,9.08,48.2225673311,137.91,35.12312,8.96466,36.2491198162,12.63312,3.68466,13.1595,22.49,5.28,23.1014826364,137.53,35.55312,7.13466,36.2619320369,12.63312,3.68466,13.1595,22.92,3.45,23.1781988084,137.41
2019-08-24 19:00:00,60.14312,11.21841,61.1804511773,11.82312,3.44841,12.31575,48.32,7.77,48.9407325241,137.79,59.97312,12.48841,61.2595748178,11.82312,3.44841,12.31575,48.15,9.04,48.9912655481,138.0,30.47312,10.15841,32.121711291,11.82312,3.44841,12.31575,18.65,6.71,19.8203582208,137.78,30.84312,8.35841,31.9556109167,11.82312,3.44841,12.31575,19.02,4.91,19.6435358324,137.65
2019-08-24 19:30:00,54.066,9.693,54.9280129351,5.256,1.533,5.475,48.81,8.16,49.4873893027,137.39,53.886,10.963,54.9898932987,5.256,1.533,5.475,48.63,9.43,49.5358637757,137.6,33.876,5.833,34.3745147602,5.256,1.533,5.475,28.62,4.3,28.9412231946,137.08,34.436,4.003,34.6678829033,5.256,1.533,5.475,29.18,2.47,29.284352477,136.95
2019-08-24 20:00:00,52.43936,9.10273,53.2235490236,3.60936,1.05273,3.75975,48.83,8.05,49.4891038513,137.75,52.25936,10.37273,53.2788347776,3.60936,1.05273,3.75975,48.65,9.32,49.5346838084,137.95,34.27936,5.34273,34.6932167125,3.60936,1.05273,3.75975,30.67,4.29,30.9685808522,137.44,34.84936,3.50273,35.024948392,3.60936,1.05273,3.75975,31.24,2.45,31.3359234745,137.3
2019-08-24 20:30:00,53.22104,9.11947,53.9967020452,3.70104,1.07947,3.85525,49.52,8.04,50.1684362922,137.75,53.05104,10.39947,54.0607234632,3.70104,1.07947,3.85525,49.35,9.32,50.2223545844,137.95,33.91104,5.23947,34.3134183631,3.70104,1.07947,3.85525,30.21,4.16,30.4950766518,137.44,34.49104,3.38947,34.6571831972,3.70104,1.07947,3.85525,30.79,2.31,30.876531541,137.3
2019-08-24 21:00:00,59.97664,10.84152,60.9486333038,9.29664,2.71152,9.684,50.68,8.13,51.3279582684,137.33,59.80664,12.11152,61.0206776822,9.29664,2.71152,9.684,50.51,9.4,51.3772332848,137.54,32.76664,9.22152,34.0395230284,9.29664,2.71152,9.684,23.47,6.51,24.3561285922,137.27,33.20664,7.42152,34.0258710278,9.29664,2.71152,9.684,23.91,4.71,24.3694932241,137.14
2019-08-24 21:30:00,62.68184,12.45637,63.9075443071,13.22184,3.85637,13.77275,49.46,8.6,50.2021075255,137.54,62.50184,13.73637,63.9934986086,13.22184,3.85637,13.77275,49.28,9.88,50.260648623,137.75,34.47184,11.04637,36.1984812273,13.22184,3.85637,13.77275,21.25,7.19,22.4334259533,137.5,34.88184,9.25637,36.0891001185,13.22184,3.85637,13.77275,21.66,5.4,22.3229836715,137.36
2019-08-24 22:00:00,57.86992,12.47206,59.1986479698,10.66992,3.11206,11.1145,47.2,9.36,48.1191188614,138.05,57.69992,13.75206,59.316101711499996,10.66992,3.11206,11.1145,47.03,10.64,48.2185700742,138.27,30.88992,10.09206,32.4967203368,10.66992,3.11206,11.1145,20.22,6.98,21.3908578603,137.9,31.29992,8.28206,32.3771139827,10.66992,3.11206,11.1145,20.63,5.17,21.2679524167,137.76
2019-08-24 22:30:00,49.23304,10.50922,50.3421883975,2.8430400000000002,0.8292200000000001,2.9615,46.39,9.68,47.3891812548,137.41,49.05304,11.76922,50.445170954700004,2.8430400000000002,0.8292200000000001,2.9615,46.21,10.94,47.4873425241,137.64,31.70304,5.61922,32.1971796692,2.8430400000000002,0.8292200000000001,2.9615,28.86,4.79,29.2548064427,136.98,32.26304,3.7892200000000003,32.4847954934,2.8430400000000002,0.8292200000000001,2.9615,29.42,2.96,29.5685305688,136.85
2019-08-24 23:00:00,46.57976,11.25993,47.9213946506,2.63976,0.7699300000000001,2.74975,43.94,10.49,45.1748126726,137.93,46.38976,12.52993,48.0521485333,2.63976,0.7699300000000001,2.74975,43.75,11.76,45.3029811381,138.16,30.46976,5.62993,30.9855189768,2.63976,0.7699300000000001,2.74975,27.83,4.86,28.2511681174,137.42,30.97976,3.78993,31.2107208994,2.63976,0.7699300000000001,2.74975,28.34,3.02,28.5004561367,137.29
2019-08-24 23:30:00,46.014,11.95075,47.5405997182,3.294,0.9607500000000001,3.43125,42.72,10.99,44.1109793589,138.65,45.824,13.21075,47.690280892,3.294,0.9607500000000001,3.43125,42.53,12.25,44.2590487923,138.88,28.264,6.51075,29.0041990333,3.294,0.9607500000000001,3.43125,24.97,5.55,25.5793549567,138.14,28.764,4.66075,29.1391538409,3.294,0.9607500000000001,3.43125,25.47,3.7,25.7373444629,138.02
2019-08-25 00:00:00,43.76976,12.39368,45.490605562,3.2697599999999998,0.9536800000000001,3.406,40.5,11.44,42.0847193171,138.18,43.56976,13.64368,45.656040021,3.2697599999999998,0.9536800000000001,3.406,40.3,12.69,42.250752656,138.41,27.19976,6.67368,28.0065161846,3.2697599999999998,0.9536800000000001,3.406,23.93,5.72,24.6041317668,137.64,27.66976,4.8636800000000004,28.0939673524,3.2697599999999998,0.9536800000000001,3.406,24.4,3.91,24.7112949883,137.53
2019-08-25 00:30:00,41.34664,12.71152,43.2565299117,2.5766400000000003,0.7515200000000001,2.684,38.77,11.96,40.5728295784,138.18,41.14664,13.96152,43.4507770241,2.5766400000000003,0.7515200000000001,2.684,38.57,13.21,40.7694616104,138.44,26.58664,6.62152,27.3987947472,2.5766400000000003,0.7515200000000001,2.684,24.01,5.87,24.7171398022,137.61,27.05664,4.79152,27.4776351239,2.5766400000000003,0.7515200000000001,2.684,24.48,4.04,24.8111265363,137.49
2019-08-25 01:00:00,39.51728,13.04129,41.6135874861,2.26728,0.66129,2.36175,37.25,12.38,39.2533680084,138.34,39.31728,14.28129,41.8306556327,2.26728,0.66129,2.36175,37.05,13.62,39.4741295028,138.58,25.51728,6.66129,26.3724167088,2.26728,0.66129,2.36175,23.25,6.0,24.0117158904,137.72,25.97728,4.84129,26.4245560996,2.26728,0.66129,2.36175,23.71,4.18,24.0756412168,137.6
2019-08-25 01:30:00,38.718,13.12525,40.882217547,2.178,0.6352500000000001,2.26875,36.54,12.49,38.6156924061,138.53,38.518,14.36525,41.1095698295,2.178,0.6352500000000001,2.26875,36.34,13.73,38.8472457196,138.78,24.898,6.73525,25.7929059348,2.178,0.6352500000000001,2.26875,22.72,6.1,23.5246338973,137.92,25.348,4.9052500000000006,25.8182606223,2.178,0.6352500000000001,2.26875,23.17,4.27,23.5601740231,137.81
2019-08-25 02:00:00,38.11272,13.19121,40.3309737926,2.23272,0.6512100000000001,2.32575,35.88,12.54,38.0082359496,138.33,37.90272,14.41121,40.54995878,2.23272,0.6512100000000001,2.32575,35.67,13.76,38.2320088408,138.59,23.89272,6.96121,24.8861510415,2.23272,0.6512100000000001,2.32575,21.66,6.31,22.5604011489,137.73,24.34272,5.14121,24.87971176,2.23272,0.6512100000000001,2.32575,22.11,4.49,22.561298721500002,137.63
2019-08-25 02:30:00,37.43,13.4775,39.782507541,2.22,0.6475000000000001,2.3125,35.21,12.83,37.4746981309,137.99,37.22,14.6975,40.0168077968,2.22,0.6475000000000001,2.3125,35.0,14.05,37.7147517558,138.26,23.49,6.9875,24.5072490551,2.22,0.6475000000000001,2.3125,21.27,6.34,22.1947854236,137.37,23.91,5.1775,24.4641494079,2.22,0.6475000000000001,2.3125,21.69,4.53,22.1580008123,137.25
2019-08-25 03:00:00,36.91256,13.50658,39.306040109,2.18256,0.63658,2.2735,34.73,12.87,37.0379508072,138.81,36.71256,14.74658,39.5635398246,2.18256,0.63658,2.2735,34.53,14.11,37.3016487571,139.07,23.09256,7.18658,24.1849800382,2.18256,0.63658,2.2735,20.91,6.55,21.9118826211,138.2,23.51256,5.35658,24.1150041893,2.18256,0.63658,2.2735,21.33,4.72,21.8459904788,138.09
2019-08-25 03:30:00,36.03832,13.09826,38.3448161223,1.46832,0.42826000000000003,1.5295,34.57,12.67,36.8186610294,139.04,35.82832,14.32826,38.5871422711,1.46832,0.42826000000000003,1.5295,34.36,13.9,37.0650725077,139.3,23.70832,6.81826,24.6692745465,1.46832,0.42826000000000003,1.5295,22.24,6.39,23.1397860837,138.42,24.16832,4.978260000000001,24.6757120313,1.46832,0.42826000000000003,1.5295,22.7,4.55,23.1515118297,138.34
2019-08-25 04:00:00,35.93296,17.32503,39.8915314179,1.9029600000000002,0.55503,1.98225,34.03,16.77,37.9377621902,138.2,35.93296,10.84503,37.5338818944,1.9029600000000002,0.55503,1.98225,34.03,10.29,35.5517228837,138.46,23.61296,14.18503,27.546087854,1.9029600000000002,0.55503,1.98225,21.71,13.63,25.6339813529,137.69,23.56296,17.19503,29.1698841387,1.9029600000000002,0.55503,1.98225,21.66,16.64,27.3138279998,137.62
2019-08-25 04:30:00,35.98888,23.72134,43.1033810165,2.19888,0.64134,2.2905,33.79,23.08,40.9200500977,136.05,36.32888,4.35134,36.5885457739,2.19888,0.64134,2.2905,34.13,3.71,34.3310500859,136.3,23.78888,29.32134,37.7578043727,2.19888,0.64134,2.2905,21.59,28.68,35.8980570505,135.32,22.77888,40.11134,46.1280497165,2.19888,0.64134,2.2905,20.58,39.47,44.5131137981,135.24
2019-08-25 05:00:00,35.80544,23.62367,42.8964720911,2.27544,0.6636700000000001,2.37025,33.53,22.96,40.6376980155,136.05,36.13544,4.23367,36.382605537,2.27544,0.6636700000000001,2.37025,33.86,3.5700000000000003,34.0476798035,136.3,23.74544,29.36367,37.7633557389,2.27544,0.6636700000000001,2.37025,21.47,28.7,35.8420270074,135.35,22.73544,40.17367,46.1608491393,2.27544,0.6636700000000001,2.37025,20.46,39.51,44.4932770202,135.27
2019-08-25 05:30:00,38.1676,24.3693,45.2838654738,4.3176,1.2593,4.4975,33.85,23.11,40.9865172953,135.99,38.4976,5.0193,38.8234282135,4.3176,1.2593,4.4975,34.18,3.76,34.3861890881,136.25,23.7676,29.0893,37.564427112,4.3176,1.2593,4.4975,19.45,27.83,33.9530764438,135.35,22.7476,41.5693,47.3862850227,4.3176,1.2593,4.4975,18.43,40.31,44.3233685543,135.27
2019-08-25 06:00:00,40.4244,25.40295,47.7435020088,7.0044,2.04295,7.29625,33.42,23.36,40.7748206618,136.14,40.7544,6.02295,41.1970514244,7.0044,2.04295,7.29625,33.75,3.98,33.9838623467,136.4,26.4944,29.92295,39.9666882299,7.0044,2.04295,7.29625,19.49,27.88,34.0169737043,135.47,25.4844,42.38295,49.4547176118,7.0044,2.04295,7.29625,18.48,40.34,44.371454788,135.4
2019-08-25 06:30:00,34.73632,24.14101,42.3013036556,2.26632,0.6610100000000001,2.36075,32.47,23.48,40.0700798602,136.33,35.07632,4.71101,35.391267849,2.26632,0.6610100000000001,2.36075,32.81,4.05,33.0590169243,136.58,24.47632,29.47101,38.3096681161,2.26632,0.6610100000000001,2.36075,22.21,28.81,36.3771934047,135.55,23.47632,40.11101,46.4761306905,2.26632,0.6610100000000001,2.36075,21.21,39.45,44.7902511714,135.48
2019-08-25 07:00:00,36.238,23.789,43.3486927715,2.808,0.8190000000000001,2.925,33.43,22.97,40.5608900297,136.12,36.568,4.429,36.8352367306,2.808,0.8190000000000001,2.925,33.76,3.61,33.9524623555,136.37,25.468,29.579,39.0325026741,2.808,0.8190000000000001,2.925,22.66,28.76,36.6143851512,135.39,24.458,40.189,47.0462483626,2.808,0.8190000000000001,2.925,21.65,39.37,44.9301613618,135.33
2019-08-25 07:30:00,38.97328,23.53929,45.5303714861,3.08328,0.89929,3.21175,35.89,22.64,42.4342043639,136.06,39.32328,4.15929,39.542635765200004,3.08328,0.89929,3.21175,36.24,3.26,36.3863325989,136.3,27.70328,30.22929,41.0034351812,3.08328,0.89929,3.21175,24.62,29.33,38.2935151168,135.31,26.71328,39.67929,47.8335173624,3.08328,0.89929,3.21175,23.63,38.78,45.412171276,135.25
2019-08-25 08:00:00,44.90712,24.23541,51.0294476216,7.28712,2.12541,7.59075,37.62,22.11,43.6361833803,135.86,45.28712,4.91541,45.5530953214,7.28712,2.12541,7.59075,38.0,2.79,38.1022847084,136.1,29.74712,31.55541,43.3662893105,7.28712,2.12541,7.59075,22.46,29.43,37.0212979243,135.18,28.72712,40.71541,49.8296300906,7.28712,2.12541,7.59075,21.44,38.59,44.1459137407,135.11
2019-08-25 08:30:00,50.4372,24.05085,55.8780326207,9.8772,2.88085,10.28875,40.56,21.17,45.7524043084,135.39,50.8472,4.85085,51.0780627428,9.8772,2.88085,10.28875,40.97,1.97,41.0173353596,135.63,31.9772,32.46085,45.5658655417,9.8772,2.88085,10.28875,22.1,29.58,36.924062615,134.8,30.9772,40.99085,51.3793412138,9.8772,2.88085,10.28875,21.1,38.11,43.5612453908,134.73
2019-08-25 09:00:00,52.20936,23.64523,57.3141707902,11.94936,3.48523,12.44725,40.26,20.16,45.0254727904,134.82,52.60936,4.59523,52.8096667132,11.94936,3.48523,12.44725,40.66,1.11,40.6751484324,135.06,31.40936,32.84523,45.446199284,11.94936,3.48523,12.44725,19.46,29.36,35.2235886871,134.34,30.38936,41.34523,51.3121939208,11.94936,3.48523,12.44725,18.44,37.86,42.1119128039,134.26
2019-08-25 09:30:00,56.00776,23.97143,60.9220701919,14.98776,4.37143,15.61225,41.02,19.6,45.4620765034,134.63,56.42776,4.9814300000000005,56.6472130247,14.98776,4.37143,15.61225,41.44,0.61,41.4444893804,134.87,32.07776,33.87143,46.6503639521,14.98776,4.37143,15.61225,17.09,29.5,34.0927866271,134.18,31.06776,41.85143,52.122431874,14.98776,4.37143,15.61225,16.08,37.48,40.78378109,134.1
2019-08-25 10:00:00,58.9968,16.51115,61.2636963018,17.6268,5.14115,18.36125,41.37,11.37,42.9040068059,136.63,58.9768,12.90115,60.371372434,17.6268,5.14115,18.36125,41.35,7.76,42.0718445044,136.88,36.2268,36.08115,51.1295455051,17.6268,5.14115,18.36125,18.6,30.94,36.100465371,135.28,35.2068,41.63115,54.5222103052,17.6268,5.14115,18.36125,17.58,36.49,40.5040306636,135.2
2019-08-25 10:30:00,62.65216,15.12438,64.4518426661,21.51216,6.27438,22.4085,41.14,8.85,42.0811371044,137.35,62.49216,16.34438,64.5941856443,21.51216,6.27438,22.4085,40.98,10.07,42.1991149196,137.58,36.12216,37.77438,52.2658036143,21.51216,6.27438,22.4085,14.61,31.5,34.7232213367,135.65,35.10216,41.52438,54.3731162529,21.51216,6.27438,22.4085,13.59,35.25,37.7789703407,135.56
2019-08-25 11:00:00,65.89768,15.99099,67.8101466638,25.71768,7.50099,26.78925,40.18,8.49,41.0671705867,137.31,65.73768,17.21099,67.9533718704,25.71768,7.50099,26.78925,40.02,9.71,41.1811182461,137.54,36.57768,39.14099,53.5718561594,25.71768,7.50099,26.78925,10.86,31.64,33.4518938178,135.65,35.54768,42.55099,55.4456878699,25.71768,7.50099,26.78925,9.83,35.05,36.4023543195,135.56
2019-08-25 11:30:00,67.62616,15.95013,69.4816822145,27.80616,8.11013,28.96475,39.82,7.84,40.5844551522,136.55,67.46616,17.15013,69.6118503142,27.80616,8.11013,28.96475,39.66,9.04,40.6772319609,136.77,37.20616,39.80013,54.4825539963,27.80616,8.11013,28.96475,9.4,31.69,33.0547439863,134.92,36.17616,42.43013,55.7586807965,27.80616,8.11013,28.96475,8.37,34.32,35.3259012624,134.83
2019-08-25 12:00:00,68.7168,16.6424,70.7033809658,29.1168,8.4924,30.33,39.6,8.15,40.4299703191,137.21,68.5668,17.8524,70.8527645756,29.1168,8.4924,30.33,39.45,9.36,40.5451859041,137.42,37.9668,40.8324,55.756280292,29.1168,8.4924,30.33,8.85,32.34,33.5290635121,135.49,36.9368,42.5624,56.3549916866,29.1168,8.4924,30.33,7.82,34.07,34.955933688,135.4
2019-08-25 12:30:00,69.58528,16.57904,71.533039639,29.58528,8.62904,30.818,40.0,7.95,40.7823797736,137.88,69.41528,17.80904,71.6634007231,29.58528,8.62904,30.818,39.83,9.18,40.8742131423,138.1,37.86528,41.44904,56.1409150834,29.58528,8.62904,30.818,8.28,32.82,33.8483500336,136.16,36.80528,42.90904,56.5315341168,29.58528,8.62904,30.818,7.22,34.28,35.0320824388,136.08
2019-08-25 13:00:00,69.20016,16.78588,71.2069372421,29.78016,8.685880000000001,31.021,39.42,8.1,40.2435883092,137.38,69.05016,18.00588,71.3592062077,29.78016,8.685880000000001,31.021,39.27,9.32,40.3608139165,137.61,38.29016,41.33588,56.3452866547,29.78016,8.685880000000001,31.021,8.51,32.65,33.7408150465,135.62,37.25016,42.58588,56.5785435956,29.78016,8.685880000000001,31.021,7.47,33.9,34.7132669163,135.53
2019-08-25 13:30:00,67.10272,16.39371,69.0762532204,28.09272,8.19371,29.26325,39.01,8.2,39.8625149733,137.57,66.94272,17.62371,69.2237164212,28.09272,8.19371,29.26325,38.85,9.43,39.9780864975,137.8,38.77272,41.18371,56.5634315222,28.09272,8.19371,29.26325,10.68,32.99,34.6756759127,135.8,37.73272,41.99371,56.455556309,28.09272,8.19371,29.26325,9.64,33.8,35.1478249683,135.71
2019-08-25 14:00:00,65.94848,16.26539,67.92470041280001,27.61848,8.05539,28.76925,38.33,8.21,39.1994005056,138.44,65.77848,17.49539,68.0653884317,27.61848,8.05539,28.76925,38.16,9.44,39.3102938173,138.66,37.84848,41.37539,56.0752203381,27.61848,8.05539,28.76925,10.23,33.32,34.8550613254,136.64,36.78848,42.31539,56.0712447834,27.61848,8.05539,28.76925,9.17,34.26,35.4659907517,136.56
2019-08-25 14:30:00,65.2236,16.4723,67.2714996432,27.0936,7.9023,28.2225,38.13,8.57,39.0812205541,138.62,65.0536,17.7023,67.4191537936,27.0936,7.9023,28.2225,37.96,9.8,39.2046119736,138.84,37.8336,40.9223,55.7316420559,27.0936,7.9023,28.2225,10.74,33.02,34.7227303074,136.8,36.7736,42.5523,56.2405182431,27.0936,7.9023,28.2225,9.68,34.65,35.9767271997,136.71
2019-08-25 15:00:00,64.34552,16.40411,66.4036201495,26.10552,7.61411,27.19325,38.24,8.79,39.2372488842,138.68,64.17552,17.64411,66.5568327444,26.10552,7.61411,27.19325,38.07,10.03,39.3690970178,138.91,37.615520000000004,40.55411,55.3133183127,26.10552,7.61411,27.19325,11.51,32.94,34.8930322557,136.84,36.56552,42.38411,55.9772278106,26.10552,7.61411,27.19325,10.46,34.77,36.309289445,136.76
2019-08-25 15:30:00,63.17984,15.81537,65.1292415944,24.66984,7.19537,25.69775,38.51,8.62,39.4629509794,138.12,63.00984,17.04537,65.2746855623,24.66984,7.19537,25.69775,38.34,9.85,39.5850742073,138.35,37.05984,39.73537,54.3353602166,24.66984,7.19537,25.69775,12.39,32.54,34.819013484,136.32,36.00984,41.97537,55.3049750336,24.66984,7.19537,25.69775,11.34,34.78,36.5820174403,136.24
2019-08-25 16:00:00,62.256,15.5055,64.1578527247,22.716,6.6255,23.6625,39.54,8.88,40.524881246,138.12,62.086,16.7455,64.3046123249,22.716,6.6255,23.6625,39.37,10.12,40.6498622384,138.32,37.076,38.5355,53.4753638253,22.716,6.6255,23.6625,14.36,31.91,34.9922519995,136.32,36.036,41.9455,55.2993514089,22.716,6.6255,23.6625,13.32,35.32,37.7481761149,136.24
2019-08-25 16:30:00,61.05936,14.56273,62.7719567057,19.92936,5.81273,20.75975,41.13,8.75,42.0504387611,138.33,60.89936,15.81273,62.9187927289,19.92936,5.81273,20.75975,40.97,10.0,42.172750681,138.56,36.01936,37.44273,51.9552915944,19.92936,5.81273,20.75975,16.09,31.63,35.487251232,136.63,34.98936,41.69273,54.4292113489,19.92936,5.81273,20.75975,15.06,35.88,38.9124401702,136.53
2019-08-25 17:00:00,59.81528,13.66404,61.3561220303,17.46528,5.09404,18.193,42.35,8.57,43.2084181613,138.25,59.63528,14.91404,61.4719058579,17.46528,5.09404,18.193,42.17,9.82,43.2982828759,138.46,36.89528,36.72404,52.0568612212,17.46528,5.09404,18.193,19.43,31.63,37.1211772443,136.55,35.86528,41.00404,54.4761379486,17.46528,5.09404,18.193,18.4,35.91,40.3495737276,136.44
2019-08-25 17:30:00,57.98552,13.13411,59.4543974418,15.06552,4.39411,15.69325,42.92,8.74,43.8008447407,138.25,57.81552,14.39411,59.5804058023,15.06552,4.39411,15.69325,42.75,10.0,43.9040146228,138.46,37.99552,35.95411,52.3102051799,15.06552,4.39411,15.69325,22.93,31.56,39.0104921784,136.55,36.98552,40.40411,54.7760969271,15.06552,4.39411,15.69325,21.92,36.01,42.1569270702,136.44
2019-08-25 18:00:00,55.61784,12.15937,56.9314886953,11.99784,3.49937,12.49775,43.62,8.66,44.4713390849,138.17,55.44784,13.41937,57.0485972822,11.99784,3.49937,12.49775,43.45,9.92,44.568025534,138.38,37.99784,34.89937,51.5926532664,11.99784,3.49937,12.49775,26.0,31.4,40.7671436331,136.47,36.99784,39.64937,54.2301826114,11.99784,3.49937,12.49775,25.0,36.15,43.9525027729,136.34
2019-08-25 18:30:00,55.25168,11.30174,56.3957220882,10.29168,3.00174,10.7205,44.96,8.3,45.7197069107,137.43,55.08168,12.55174,56.493695654,10.29168,3.00174,10.7205,44.79,9.55,45.7967968312,137.64,39.07168,33.60174,51.533223352,10.29168,3.00174,10.7205,28.78,30.6,42.0077183384,135.81,38.08168,39.31174,54.7323236621,10.29168,3.00174,10.7205,27.79,36.31,45.7241752249,135.69
2019-08-25 19:00:00,55.01464,11.14177,56.1315388446,9.67464,2.82177,10.07775,45.34,8.32,46.0970497971,137.62,54.84464,12.40177,56.2293378572,9.67464,2.82177,10.07775,45.17,9.58,46.1747257707,137.84,38.19464,33.07177,50.5229897736,9.67464,2.82177,10.07775,28.52,30.25,41.5746665651,136.05,37.20464,39.67177,54.3878163973,9.67464,2.82177,10.07775,27.53,36.85,45.9980803947,135.93
2019-08-25 19:30:00,51.99824,9.70157,52.8955331154,5.62824,1.6415700000000002,5.86275,46.37,8.06,47.0652791344,137.56,51.82824,10.96157,52.9747343397,5.62824,1.6415700000000002,5.86275,46.2,9.32,47.1306948814,137.77,37.82824,32.46157,49.8470587734,5.62824,1.6415700000000002,5.86275,32.2,30.82,44.5725520921,135.95,36.84824,37.79157,52.7825307669,5.62824,1.6415700000000002,5.86275,31.22,36.15,47.7651640843,135.83
2019-08-25 20:00:00,51.13152,10.10836,52.1211212408,5.17152,1.5083600000000001,5.3870000000000005,45.96,8.6,46.7576902766,138.03,50.96152,11.38836,52.2184954226,5.17152,1.5083600000000001,5.3870000000000005,45.79,9.88,46.8437669279,138.24,38.53152,32.48836,50.4001147717,5.17152,1.5083600000000001,5.3870000000000005,33.36,30.98,45.5263659872,136.33,37.55152,37.78836,53.273603274,5.17152,1.5083600000000001,5.3870000000000005,32.38,36.28,48.6282099198,136.22
2019-08-25 20:30:00,51.59992,10.02331,52.5644222584,4.87992,1.42331,5.08325,46.72,8.6,47.5049302704,136.76,51.41992,11.26331,52.639057029599996,4.87992,1.42331,5.08325,46.54,9.84,47.5688679706,136.98,39.07992,31.82331,50.3980476463,4.87992,1.42331,5.08325,34.2,30.4,45.7580593994,135.09,38.12992,37.04331,53.1610535539,4.87992,1.42331,5.08325,33.25,35.62,48.7272705987,134.97
2019-08-25 21:00:00,53.97848,9.80914,54.8625148043,5.68848,1.65914,5.9254999999999995,48.29,8.15,48.9729170052,136.25,53.80848,11.06914,54.9352198526,5.68848,1.65914,5.9254999999999995,48.12,9.41,49.0314439926,136.46,38.77848,31.97914,50.2636638761,5.68848,1.65914,5.9254999999999995,33.09,30.32,44.8804021818,134.62,37.82848,37.01914,52.9283537005,5.68848,1.65914,5.9254999999999995,32.14,35.36,47.7839847648,134.48
2019-08-25 21:30:00,54.09616,9.62513,54.9457701217,3.44616,1.00513,3.58975,50.65,8.62,51.3782726452,136.57,53.91616,10.89513,55.0059648298,3.44616,1.00513,3.58975,50.47,9.89,51.4298843086,136.78,37.95616,31.56513,49.3662588603,3.44616,1.00513,3.58975,34.51,30.56,46.0961354129,134.89,37.00616,36.34513,51.8693006764,3.44616,1.00513,3.58975,33.56,35.34,48.7359128364,134.74
2019-08-25 22:00:00,52.02944,9.79317,52.9430713631,3.19944,0.93317,3.33275,48.83,8.86,49.6272959167,137.21,51.86944,11.06317,53.0361436792,3.19944,0.93317,3.33275,48.67,10.13,49.7130345081,137.42,36.52944,31.29317,48.1005454788,3.19944,0.93317,3.33275,33.33,30.36,45.0845705314,135.55,35.56944,37.10317,51.3987381748,3.19944,0.93317,3.33275,32.37,36.17,48.5395282219,135.43
2019-08-25 22:30:00,49.99608,10.18719,51.0233951777,3.07608,0.89719,3.20425,46.92,9.29,47.8308530135,136.77,49.80608,11.44719,51.104635444,3.07608,0.89719,3.20425,46.73,10.55,47.9061102575,136.99,34.89608,30.46719,46.3247888917,3.07608,0.89719,3.20425,31.82,29.57,43.4384311411,135.13,33.92608,37.49719,50.5669671037,3.07608,0.89719,3.20425,30.85,36.6,47.8673427297,135.02
2019-08-25 23:00:00,46.44048,10.62889,47.6412792152,2.67048,0.7788900000000001,2.78175,43.77,9.85,44.8646341788,137.02,46.26048,11.87889,47.761281782,2.67048,0.7788900000000001,2.78175,43.59,11.1,44.9810860251,137.25,34.07048,30.29889,45.5940823207,2.67048,0.7788900000000001,2.78175,31.4,29.52,43.0974523609,135.32,33.10048,37.65889,50.138146877,2.67048,0.7788900000000001,2.78175,30.43,36.88,47.8133799265,135.2
2019-08-25 23:30:00,43.39752,11.74761,44.9594381956,4.27752,1.24761,4.45575,39.12,10.5,40.5046219585,137.79,43.20752,12.98761,45.117267183,4.27752,1.24761,4.45575,38.93,11.74,40.6616834379,138.02,32.73752,30.43761,44.7011556703,4.27752,1.24761,4.45575,28.46,29.19,40.7679739501,136.05,31.74752,39.05761,50.3329109536,4.27752,1.24761,4.45575,27.47,37.81,46.7353934401,135.93
2019-08-26 00:00:00,42.31992,11.89206,43.9590345646,2.74992,0.8020600000000001,2.8645,39.57,11.09,41.0946833544,138.16,42.12992,13.14206,44.1321186921,2.74992,0.8020600000000001,2.8645,39.38,12.34,41.2681475232,138.39,30.63992,30.10206,42.9527497822,2.74992,0.8020600000000001,2.8645,27.89,29.3,40.4517255503,136.36,29.64992,38.72206,48.7700285693,2.74992,0.8020600000000001,2.8645,26.9,37.92,46.4923262485,136.25
2019-08-26 00:30:00,40.06872,12.21046,41.8879177789,2.05872,0.60046,2.1445,38.01,11.61,39.7435806137,137.71,39.87872,13.45046,42.0859499483,2.05872,0.60046,2.1445,37.82,12.85,39.9433962001,137.94,29.77872,29.91046,42.2067267417,2.05872,0.60046,2.1445,27.72,29.31,40.3419694611,135.82,28.80872,38.09046,47.7579887668,2.05872,0.60046,2.1445,26.75,37.49,46.054995386,135.72
2019-08-26 01:00:00,39.17728,12.91129,41.2499779111,3.22728,0.9412900000000001,3.36175,35.95,11.97,37.8904130355,137.61,38.97728,14.15129,41.4667018807,3.22728,0.9412900000000001,3.36175,35.75,13.21,38.1125517382,137.84,28.52728,29.81129,41.261588865,3.22728,0.9412900000000001,3.36175,25.3,28.87,38.3870668325,135.73,27.52728,38.75129,47.533289607,3.22728,0.9412900000000001,3.36175,24.3,37.81,44.9453679482,135.63
2019-08-26 01:30:00,38.26352,13.71436,40.6470248973,4.88352,1.42436,5.087,33.38,12.29,35.5706128707,137.66,38.07352,14.92436,40.8941248421,4.88352,1.42436,5.087,33.19,13.5,35.8305191143,137.89,28.98352,30.11436,41.7961614242,4.88352,1.42436,5.087,24.1,28.69,37.4690018549,135.73,28.00352,39.43436,48.3659578733,4.88352,1.42436,5.087,23.12,38.01,44.4892627496,135.63
2019-08-26 02:00:00,37.35448,13.67964,39.780519436,4.76448,1.38964,4.963,32.59,12.29,34.8303344802,137.72,37.16448,14.88964,40.0362330021,4.76448,1.38964,4.963,32.4,13.5,35.1,137.95,28.464480000000002,30.09964,41.4272247417,4.76448,1.38964,4.963,23.7,28.71,37.2284044783,135.82,27.47448,39.48964,48.1069508346,4.76448,1.38964,4.963,22.71,38.1,44.354865573,135.71
2019-08-26 02:30:00,36.87792,12.928560000000001,39.0784934101,2.25792,0.65856,2.352,34.62,12.27,36.7300598965,137.96,36.67792,14.16856,39.3194342279,2.25792,0.65856,2.352,34.42,13.51,36.9764316829,138.2,27.95792,29.55856,40.6860388831,2.25792,0.65856,2.352,25.7,28.9,38.6742808595,136.05,26.98792,38.68856,47.1715221378,2.25792,0.65856,2.352,24.73,38.03,45.3635734924,135.94
2019-08-26 03:00:00,36.12424,13.26957,38.4843111354,1.8842400000000001,0.54957,1.9627500000000002,34.24,12.72,36.526374033,138.34,35.91424,14.48957,38.7269967021,1.8842400000000001,0.54957,1.9627500000000002,34.03,13.94,36.7745088342,138.57,27.76424,29.74957,40.6926275628,1.8842400000000001,0.54957,1.9627500000000002,25.88,29.2,39.0181291197,136.36,26.78424,38.61957,46.9985818867,1.8842400000000001,0.54957,1.9627500000000002,24.9,38.07,45.4899428445,136.25
2019-08-26 03:30:00,35.50864,13.72127,38.0675290118,1.7186400000000002,0.50127,1.7902500000000001,33.79,13.22,36.284052971,138.49,35.30864,14.951270000000001,38.3437156945,1.7186400000000002,0.50127,1.7902500000000001,33.59,14.45,36.5662494659,138.72,27.38864,29.79127,40.467979555,1.7186400000000002,0.50127,1.7902500000000001,25.67,29.29,38.9467970442,136.46,26.40864,38.59127,46.7621897142,1.7186400000000002,0.50127,1.7902500000000001,24.69,38.09,45.3921160555,136.36
2019-08-26 04:00:00,35.0388,13.6559,37.6058653703,1.5288,0.4459,1.5925,33.51,13.21,36.0197751242,138.49,34.8188,14.8859,37.8673850728,1.5288,0.4459,1.5925,33.29,14.44,36.2868805493,138.72,26.9988,29.6859,40.1271461762,1.5288,0.4459,1.5925,25.47,29.24,38.7775514957,136.49,26.0188,38.6059,46.5552732593,1.5288,0.4459,1.5925,24.49,38.16,45.3425374235,136.4
2019-08-26 04:30:00,34.8736,13.8848,37.536057971,1.5936,0.46480000000000005,1.6600000000000001,33.28,13.42,35.8839072566,138.49,34.6736,15.1148,37.8248029208,1.5936,0.46480000000000005,1.6600000000000001,33.08,14.65,36.1788460291,138.72,26.7036,29.6048,39.8688654968,1.5936,0.46480000000000005,1.6600000000000001,25.11,29.14,38.4662410433,136.45,25.7236,38.7048,46.4732733945,1.5936,0.46480000000000005,1.6600000000000001,24.13,38.24,45.2167502149,136.36
2019-08-26 05:00:00,34.99576,13.99793,37.6914481317,1.77576,0.51793,1.8497500000000002,33.22,13.48,35.8507852076,138.54,34.78576,15.21793,37.9688621407,1.77576,0.51793,1.8497500000000002,33.01,14.7,36.135164314,138.8,26.50576,29.55793,39.7017195983,1.77576,0.51793,1.8497500000000002,24.73,29.04,38.1430793198,136.54,25.52576,38.96793,46.5839456472,1.77576,0.51793,1.8497500000000002,23.75,38.45,45.1936389329,136.44
2019-08-26 05:30:00,36.14864,14.15627,38.8216969511,3.03864,0.8862700000000001,3.16525,33.11,13.27,35.6702256791,138.54,35.93864,15.38627,39.0937737954,3.03864,0.8862700000000001,3.16525,32.9,14.5,35.9535811846,138.8,25.94864,29.67627,39.4209705482,3.03864,0.8862700000000001,3.16525,22.91,28.79,36.7930998966,136.6,24.94864,39.63627,46.8344802188,3.03864,0.8862700000000001,3.16525,21.91,38.75,44.5152850154,136.5
2019-08-26 06:00:00,35.29712,14.78416,38.2682383603,3.47712,1.01416,3.622,31.82,13.77,34.6716786441,138.98,35.08712,16.01416,38.5688904481,3.47712,1.01416,3.622,31.61,15.0,34.9884566679,139.25,26.44712,29.89416,39.9137940868,3.47712,1.01416,3.622,22.97,28.88,36.9008848132,136.99,25.46712,39.98416,47.4057723489,3.47712,1.01416,3.622,21.99,38.97,44.7461841949,136.9
2019-08-26 06:30:00,36.3412,14.5141,39.1323640514,2.7912,0.8141,2.9075,33.55,13.7,36.239377754,138.98,36.1212,15.7441,39.403271111,2.7912,0.8141,2.9075,33.33,14.93,36.5211418222,139.25,26.4212,29.9141,39.9115670984,2.7912,0.8141,2.9075,23.63,29.1,37.4858226534,136.99,25.4412,39.5941,47.0632278138,2.7912,0.8141,2.9075,22.65,38.78,44.9100311734,136.9
2019-08-26 07:00:00,38.3912,14.1691,40.9224587757,3.3912,0.9891000000000001,3.5324999999999998,35.0,13.18,37.3993636309,139.38,38.1912,15.3991,41.1788785453,3.3912,0.9891000000000001,3.5324999999999998,34.8,14.41,37.6654762349,139.65,27.3212,30.4091,40.8798401691,3.3912,0.9891000000000001,3.5324999999999998,23.93,29.42,37.9233608743,137.4,26.3212,39.8991,47.7989931928,3.3912,0.9891000000000001,3.5324999999999998,22.93,38.91,45.1638461604,137.32
2019-08-26 07:30:00,39.996,14.40925,42.5124276131,4.386,1.27925,4.56875,35.61,13.13,37.9535110365,138.76,39.786,15.62925,42.7457512691,4.386,1.27925,4.56875,35.4,14.35,38.197938426,139.02,30.096,30.94925,43.1697265634,4.386,1.27925,4.56875,25.71,29.67,39.2595593455,136.72,29.126,39.31925,48.9318638166,4.386,1.27925,4.56875,24.74,38.04,45.377408476,136.64
2019-08-26 08:00:00,45.10848,15.70414,47.7639506432,9.64848,2.81414,10.0505,35.46,12.89,37.7301431219,138.71,44.90848,16.93414,47.9951734391,9.64848,2.81414,10.0505,35.26,14.12,37.9821273759,138.97,31.24848,32.37414,44.9950268702,9.64848,2.81414,10.0505,21.6,29.56,36.6108399248,136.72,30.24848,40.89414,50.8655210201,9.64848,2.81414,10.0505,20.6,38.08,43.2948772951,136.64
2019-08-26 08:30:00,50.78776,15.52393,53.1073344131,13.24776,3.86393,13.79975,37.54,11.66,39.3091236229,138.59,50.59776,16.75393,53.2994135752,13.24776,3.86393,13.79975,37.35,12.89,39.5117020641,138.86,33.23776,34.10393,47.6217044137,13.24776,3.86393,13.79975,19.99,30.24,36.249933793,136.72,32.24776,41.40393,52.4805053754,13.24776,3.86393,13.79975,19.0,37.54,42.0743579868,136.64
2019-08-26 09:00:00,55.13528,15.94529,57.3946981337,16.71528,4.87529,17.41175,38.42,11.07,39.9830126429,138.36,54.94528,17.16529,57.5641466111,16.71528,4.87529,17.41175,38.23,12.29,40.1569047612,138.63,35.07528,35.27529,49.7455661508,16.71528,4.87529,17.41175,18.36,30.4,35.5140760826,136.52,34.06528,41.96529,54.051168963,16.71528,4.87529,17.41175,17.35,37.09,40.9474126167,136.46
2019-08-26 09:30:00,58.58448,15.35339,60.5629249736,19.31448,5.63339,20.11925,39.27,9.72,40.4550528365,137.75,58.40448,16.56339,60.707735688,19.31448,5.63339,20.11925,39.09,10.93,40.5893212557,138.03,36.55448,36.51339,51.6667945335,19.31448,5.63339,20.11925,17.24,30.88,35.3665378571,136.01,35.55448,41.83339,54.901307516,19.31448,5.63339,20.11925,16.24,36.2,39.675907047,135.94
2019-08-26 10:00:00,61.29784,15.49687,63.226404045,22.37784,6.52687,23.31025,38.92,8.97,39.9402966939,137.23,61.12784,16.71687,63.3724432673,22.37784,6.52687,23.31025,38.75,10.19,40.0674256722,137.51,37.46784,37.55687,53.0505185504,22.37784,6.52687,23.31025,15.09,31.03,34.5046228787,135.54,36.45784,42.05687,55.6592706713,22.37784,6.52687,23.31025,14.08,35.53,38.2181540632,135.47
2019-08-26 10:30:00,64.09656,16.03358,66.0715119507,25.72656,7.50358,26.7985,38.37,8.53,39.3067144391,136.97,63.92656,17.23358,66.2087709677,25.72656,7.50358,26.7985,38.2,9.73,39.4197019268,137.23,37.67656,38.68358,53.9994679145,25.72656,7.50358,26.7985,11.95,31.18,33.3915393476,135.31,36.67656,42.60358,56.2159682141,25.72656,7.50358,26.7985,10.95,35.1,36.7683627593,135.25
2019-08-26 11:00:00,65.36688,15.21659,67.1146303883,25.73688,7.50659,26.80925,39.63,7.71,40.3730231714,136.69,65.19688,16.42659,67.234410987,25.73688,7.50659,26.80925,39.46,8.92,40.4556300161,136.95,37.99688,39.28659,54.6552746179,25.73688,7.50659,26.80925,12.26,31.78,34.0628243104,135.05,36.98688,41.85659,55.8569907761,25.73688,7.50659,26.80925,11.25,34.35,36.1453316488,134.98
2019-08-26 11:30:00,67.16704,15.39747,68.9093124676,27.31704,7.9674700000000005,28.45525,39.85,7.43,40.5367413589,136.69,66.99704,16.60747,69.0247160701,27.31704,7.9674700000000005,28.45525,39.68,8.64,40.6097525233,136.95,38.59704,40.17747,55.7131994447,27.31704,7.9674700000000005,28.45525,11.28,32.21,34.1280310009,135.05,37.57704,41.84747,56.2427300241,27.31704,7.9674700000000005,28.45525,10.26,33.88,35.3994632728,134.98
2019-08-26 12:00:00,67.26424,15.46582,69.0193420068,27.89424,8.13582,29.0565,39.37,7.33,40.046545419,135.93,67.09424,16.65582,69.1306978198,27.89424,8.13582,29.0565,39.2,8.52,40.1152140715,136.17,39.63424,40.59582,56.7352939699,27.89424,8.13582,29.0565,11.74,32.46,34.5178098958,134.23,38.64424,40.95582,56.3094705804,27.89424,8.13582,29.0565,10.75,32.82,34.5357047127,134.14
2019-08-26 12:30:00,67.61672,15.48321,69.3667832284,28.77672,8.39321,29.97575,38.84,7.09,39.4818148012,135.98,67.45672,16.69321,69.4915270609,28.77672,8.39321,29.97575,38.68,8.3,39.5604903913,136.21,40.21672,41.18321,57.5624995415,28.77672,8.39321,29.97575,11.44,32.79,34.7283414519,134.26,39.21672,40.963210000000004,56.7092206,28.77672,8.39321,29.97575,10.44,32.57,34.202317173,134.14
2019-08-26 13:00:00,67.49776,15.97393,69.3621946356,30.52776,8.90393,31.79975,36.97,7.07,37.6399495218,135.55,67.32776,17.15393,69.4786627754,30.52776,8.90393,31.79975,36.8,8.25,37.7134259913,135.78,39.89776,41.42393,57.5132439501,30.52776,8.90393,31.79975,9.37,32.52,33.8429800697,133.84,38.88776,41.33393,56.7516664695,30.52776,8.90393,31.79975,8.36,32.43,33.4902149889,133.71
2019-08-26 13:30:00,66.884,16.30325,68.8423228586,31.314,9.13325,32.61875,35.57,7.17,36.2854488742,136.32,66.714,17.49325,68.9693525529,31.314,9.13325,32.61875,35.4,8.36,36.3737487757,136.55,38.834,41.83325,57.0797719123,31.314,9.13325,32.61875,7.52,32.7,33.5535452672,134.62,37.804,42.18325,56.6442318031,31.314,9.13325,32.61875,6.49,33.05,33.6811905965,134.48
2019-08-26 14:00:00,65.73408,16.23244,67.7086507161,30.69408,8.95244,31.973,35.04,7.28,35.7882662335,136.24,65.57408,17.42244,67.8491074621,30.69408,8.95244,31.973,34.88,8.47,35.8936665723,136.47,38.49408,41.52244,56.6207313499,30.69408,8.95244,31.973,7.8,32.57,33.490967439,134.53,37.47408,42.01244,56.2969962485,30.69408,8.95244,31.973,6.78,33.06,33.7480666113,134.37
2019-08-26 14:30:00,65.25896,16.11178,67.2184596301,29.86896,8.711780000000001,31.1135,35.39,7.4,36.1553882568,136.67,65.09896,17.31178,67.3615047327,29.86896,8.711780000000001,31.1135,35.23,8.6,36.2644853817,136.9,37.89896,35.60178,51.9982490883,29.86896,8.711780000000001,31.1135,8.03,26.89,28.063374708,135.57,37.07896,36.14178,51.7791225906,29.86896,8.711780000000001,31.1135,7.21,27.43,28.3617524141,135.42
2019-08-26 15:00:00,64.28552,15.68411,66.1711371231,28.50552,8.31411,29.69325,35.78,7.37,36.5311551966,136.73,64.11552,16.87411,66.2988347798,28.50552,8.31411,29.69325,35.61,8.56,36.6243866843,136.96,37.03552,29.40411,47.288808682,28.50552,8.31411,29.69325,8.53,21.09,22.7497032948,136.22,36.42552,30.79411,47.6979634572,28.50552,8.31411,29.69325,7.92,22.48,23.8343617494,136.1
2019-08-26 15:30:00,64.47576,15.00418,66.1985577264,26.10576,7.61418,27.1935,38.37,7.39,39.0751711449,137.07,64.30576,16.22418,66.3208472944,26.10576,7.61418,27.1935,38.2,8.61,39.1582954174,137.29,36.06576,28.42418,45.9202902109,26.10576,7.61418,27.1935,9.96,20.81,23.070710869,136.61,35.45576,30.65418,46.8699228573,26.10576,7.61418,27.1935,9.35,23.04,24.8649170519,136.48
2019-08-26 16:00:00,63.28784,15.03437,65.049081263,24.83784,7.24437,25.87275,38.45,7.79,39.2311942209,136.77,63.10784,16.23437,65.1625217342,24.83784,7.24437,25.87275,38.27,8.99,39.3117412486,136.98,36.61784,27.48437,45.7848970793,24.83784,7.24437,25.87275,11.78,20.24,23.4184969629,136.3,36.02784,30.62437,47.2848526799,24.83784,7.24437,25.87275,11.19,23.38,25.919886188,136.17
2019-08-26 16:30:00,62.47104,15.74947,64.4257451952,27.22104,7.93947,28.35525,35.25,7.8100000000000005,36.104827932,136.7,62.31104,16.93947,64.5725278254,27.22104,7.93947,28.35525,35.09,9.0,36.225793297,136.91,40.34104,27.69947,48.9352648564,27.22104,7.93947,28.35525,13.12,19.76,23.7190219023,136.25,39.77104,31.73947,50.8834902357,27.22104,7.93947,28.35525,12.55,23.8,26.9061795876,136.12
2019-08-26 17:00:00,62.3132,14.5001,63.9780258702,24.5832,7.1701,25.6075,37.73,7.33,38.4354237651,136.46,62.1532,15.7001,64.1054865846,24.5832,7.1701,25.6075,37.57,8.53,38.5261703262,136.67,41.7432,27.2201,49.834010377,24.5832,7.1701,25.6075,17.16,20.05,26.3906820677,136.04,41.2032,30.6001,51.3231897903,24.5832,7.1701,25.6075,16.62,23.43,28.7261083337,135.9
