Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-26 17:30:00,61.29496,13.35103,62.7321458541,21.29496,6.21103,22.18225,40.0,7.14,40.6322482765,135.96,61.12496,14.56103,62.8353748271,21.29496,6.21103,22.18225,39.83,8.35,40.6958400822,136.17,42.73496,26.41103,50.2376284458,21.29496,6.21103,22.18225,21.44,20.2,29.4569787996,135.52,42.23496,29.16103,51.3240442372,21.29496,6.21103,22.18225,20.94,22.95,31.0674443751,135.39
2019-08-26 18:00:00,59.62136,12.50873,60.9194131165,17.96136,5.23873,18.70975,41.66,7.27,42.2895790946,135.5,59.45136,13.70873,61.0114209314,17.96136,5.23873,18.70975,41.49,8.47,42.3457317802,135.72,42.51136,25.31873,49.4798324357,17.96136,5.23873,18.70975,24.55,20.08,31.7160669062,135.06,42.04136,28.02873,50.5280680025,17.96136,5.23873,18.70975,24.08,22.79,33.1546452251,134.92
2019-08-26 18:30:00,62.10504,13.25272,63.5033115735,19.17504,5.59272,19.974,42.93,7.66,43.608032517,136.06,61.93504,14.45272,63.5989803,19.17504,5.59272,19.974,42.76,8.86,43.6682630751,136.27,37.60504,22.69272,43.9215046919,19.17504,5.59272,19.974,18.43,17.1,25.1410998168,135.91,37.06504,31.86272,48.8779103072,19.17504,5.59272,19.974,17.89,26.27,31.7830929898,135.78
2019-08-26 19:00:00,60.6496,12.29905,61.8840901287,16.6596,4.85905,17.35375,43.99,7.44,44.6147251476,136.42,60.4796,13.51905,61.9721447835,16.6596,4.85905,17.35375,43.82,8.66,44.6675273549,136.64,37.5296,22.42905,43.7210837018,16.6596,4.85905,17.35375,20.87,17.57,27.2811619987,136.26,36.9896,30.93905,48.222975054,16.6596,4.85905,17.35375,20.33,26.08,33.0677380539,136.13
2019-08-26 19:30:00,60.46976,12.43243,61.7345704623,16.49976,4.81243,17.18725,43.97,7.62,44.6253885137,136.07,60.29976,13.642430000000001,61.8237571841,16.49976,4.81243,17.18725,43.8,8.83,44.6811917925,136.28,38.81976,22.08243,44.6610286622,16.49976,4.81243,17.18725,22.32,17.27,28.2211853047,135.89,38.30976,30.98243,49.2701601374,16.49976,4.81243,17.18725,21.81,26.17,34.0667726678,135.77
2019-08-26 20:00:00,63.1772,11.89585,64.2874003757,14.3172,4.17585,14.91375,48.86,7.72,49.4661298264,136.3,62.9972,13.14585,64.3541807505,14.3172,4.17585,14.91375,48.68,8.97,49.4995282806,136.5,37.7372,21.30585,43.3363070423,14.3172,4.17585,14.91375,23.42,17.13,29.0160869174,136.14,37.2272,30.63585,48.2122362587,14.3172,4.17585,14.91375,22.91,26.46,34.9999957143,136.04
2019-08-26 20:30:00,58.2348,9.73765,59.0433210326,7.5348,2.19765,7.84875,50.7,7.54,51.257600412,135.31,58.0648,10.96765,59.0915420814,7.5348,2.19765,7.84875,50.53,8.77,51.2854150807,135.5,34.3448,18.94765,39.224720873,7.5348,2.19765,7.84875,26.81,16.75,31.6123172197,135.18,33.8848,28.44765,44.2430611685,7.5348,2.19765,7.84875,26.35,26.25,37.1938839058,135.08
2019-08-26 21:00:00,59.24528,9.23654,59.9609612452,7.08528,2.06654,7.3805,52.16,7.17,52.6504938248,134.9,59.08528,10.48654,60.0086479922,7.08528,2.06654,7.3805,52.0,8.42,52.6772854274,135.1,34.13528,18.69654,38.9201483637,7.08528,2.06654,7.3805,27.05,16.63,31.753100636,134.84,33.66528,28.18654,43.9070850165,7.08528,2.06654,7.3805,26.58,26.12,37.2659469221,134.74
2019-08-26 21:30:00,58.01752,9.75011,58.8310910315,7.09752,2.07011,7.39325,50.92,7.68,51.4959105172,135.45,57.84752,11.00011,58.8841064309,7.09752,2.07011,7.39325,50.75,8.93,51.5296749456,135.66,35.24752,19.34011,40.2048196236,7.09752,2.07011,7.39325,28.15,17.27,33.0253750925,135.28,34.79752,27.81011,44.5451413328,7.09752,2.07011,7.39325,27.7,25.74,37.8131934647,135.19
2019-08-26 22:00:00,53.48624,8.81682,54.2080638305,2.52624,0.73682,2.6315,50.96,8.08,51.5965890345,135.2,53.31624,10.06682,54.2582925704,2.52624,0.73682,2.6315,50.79,9.33,51.6398392716,135.41,37.74624,19.81682,42.6319714422,2.52624,0.73682,2.6315,35.22,19.08,40.0561455959,134.75,37.36624,24.37682,44.6146303924,2.52624,0.73682,2.6315,34.84,23.64,42.1031495259,134.66
2019-08-26 22:30:00,50.30616,9.24638,51.1488541128,1.73616,0.50638,1.8085,48.57,8.74,49.350101317,135.41,50.11616,10.48638,51.2015005508,1.73616,0.50638,1.8085,48.38,9.98,49.39863156,135.62,36.60616,19.25638,41.3620492801,1.73616,0.50638,1.8085,34.87,18.75,39.591405633,134.9,36.21616,24.50638,43.7283993058,1.73616,0.50638,1.8085,34.48,24.0,42.0103606269,134.82
2019-08-26 23:00:00,47.35728,10.06879,48.4158290341,1.84728,0.53879,1.9242500000000002,45.51,9.53,46.4971074369,136.21,47.17728,11.30879,48.5137555696,1.84728,0.53879,1.9242500000000002,45.33,10.77,46.5918640966,136.43,34.66728,19.28879,39.6721277758,1.84728,0.53879,1.9242500000000002,32.82,18.75,37.7983452019,135.63,34.25728,25.00879,42.4146296726,1.84728,0.53879,1.9242500000000002,32.41,24.47,40.6102080763,135.56
2019-08-26 23:30:00,44.66112,11.02991,46.0029841887,2.33112,0.67991,2.4282500000000002,42.33,10.35,43.5769595084,136.86,44.47112,12.25991,46.130097629,2.33112,0.67991,2.4282500000000002,42.14,11.58,43.7021280946,137.08,32.50112,19.23991,37.768994401,2.33112,0.67991,2.4282500000000002,30.17,18.56,35.421780023,136.23,32.05112,25.70991,41.0886087068,2.33112,0.67991,2.4282500000000002,29.72,25.03,38.8558785771,136.17
2019-08-27 00:00:00,42.29792,11.28981,43.7786916909,1.9879200000000001,0.57981,2.07075,40.31,10.71,41.7085147182,137.17,42.08792,12.50981,43.9077254724,1.9879200000000001,0.57981,2.07075,40.1,11.93,41.8370039558,137.4,31.40792,19.08981,36.7542961375,1.9879200000000001,0.57981,2.07075,29.42,18.51,34.7585457118,136.5,30.96792,25.80981,40.3132529246,1.9879200000000001,0.57981,2.07075,28.98,25.23,38.4238636787,136.43
2019-08-27 00:30:00,40.0424,11.6082,41.6910554556,1.7424,0.5082,1.815,38.3,11.1,39.8760579797,137.55,39.8524,12.8382,41.8692388873,1.7424,0.5082,1.815,38.11,12.33,40.0549747222,137.78,30.4624,19.0582,35.932893023,1.7424,0.5082,1.815,28.72,18.55,34.1897777121,136.84,30.0124,25.9582,39.6808807992,1.7424,0.5082,1.815,28.27,25.45,38.0380782901,136.72
2019-08-27 01:00:00,38.69088,11.99484,40.5075348769,1.73088,0.5048400000000001,1.803,36.96,11.49,38.7048020277,136.77,38.49088,13.20484,40.6929434005,1.73088,0.5048400000000001,1.803,36.76,12.7,38.8919991772,137.0,29.50088,18.41484,34.7765474566,1.73088,0.5048400000000001,1.803,27.77,17.91,33.044530561,136.05,29.05088,26.06484,39.0298541248,1.73088,0.5048400000000001,1.803,27.32,25.56,37.4125112763,135.94
2019-08-27 01:30:00,38.29864,12.31252,40.2291433491,1.9286400000000001,0.56252,2.009,36.37,11.75,38.2209288218,136.57,38.09864,13.51252,40.4239355655,1.9286400000000001,0.56252,2.009,36.17,12.95,38.4183732087,136.81,28.88864,18.39252,34.2467270407,1.9286400000000001,0.56252,2.009,26.96,17.83,32.3226004523,135.83,28.42864,26.02252,38.5403570222,1.9286400000000001,0.56252,2.009,26.5,25.46,36.7486271852,135.73
2019-08-27 02:00:00,38.81856,12.50458,40.7829023176,2.9985600000000003,0.87458,3.1235,35.82,11.63,37.6607129513,137.15,38.61856,13.71458,40.9814943731,2.9985600000000003,0.87458,3.1235,35.62,12.84,37.8635708828,137.39,27.67856,18.15458,33.1012304703,2.9985600000000003,0.87458,3.1235,24.68,17.28,30.1280732872,136.5,27.20856,27.31458,38.5537549125,2.9985600000000003,0.87458,3.1235,24.21,26.44,35.8496541127,136.4
2019-08-27 02:30:00,38.4484,12.46745,40.4192623889,3.0084,0.8774500000000001,3.13375,35.44,11.59,37.287017848,137.19,38.2384,13.67745,40.6109329253,3.0084,0.8774500000000001,3.13375,35.23,12.8,37.4832349191,137.42,27.3984,18.09745,32.8358039198,3.0084,0.8774500000000001,3.13375,24.39,17.22,29.8563309869,136.55,26.9084,27.42745,38.4230009768,3.0084,0.8774500000000001,3.13375,23.9,26.55,35.722716862,136.45
2019-08-27 03:00:00,37.08336,12.11348,39.0116903838,1.8633600000000001,0.5434800000000001,1.941,35.22,11.57,37.0717318182,137.16,36.89336,13.32348,39.2254398497,1.8633600000000001,0.5434800000000001,1.941,35.03,12.78,37.2884606816,137.39,28.59336,18.33348,33.9661114201,1.8633600000000001,0.5434800000000001,1.941,26.73,17.79,32.1088305611,136.47,28.02336,26.59348,38.6331707759,1.8633600000000001,0.5434800000000001,1.941,26.16,26.05,36.9181269839,136.36
2019-08-27 03:30:00,36.54192,12.50806,38.6233541041,1.74192,0.5080600000000001,1.8145,34.8,12.0,36.8108679604,137.33,36.33192,13.70806,38.8319368542,1.74192,0.5080600000000001,1.8145,34.59,13.2,37.0230752369,137.56,28.49192,18.30806,33.8670129514,1.74192,0.5080600000000001,1.8145,26.75,17.8,32.1310208366,136.58,28.04192,26.51806,38.5947766343,1.74192,0.5080600000000001,1.8145,26.3,26.01,36.9893241355,136.48
2019-08-27 04:00:00,37.13064,12.53477,39.189346585,2.45064,0.71477,2.55275,34.68,11.82,36.6389792434,137.39,36.93064,13.74477,39.4054675542,2.45064,0.71477,2.55275,34.48,13.03,36.8598874117,137.63,27.68064,18.39477,33.2353034312,2.45064,0.71477,2.55275,25.23,17.68,30.8080395352,136.7,27.21064,26.91477,38.2730162564,2.45064,0.71477,2.55275,24.76,26.2,36.0485450469,136.6
2019-08-27 04:30:00,37.66664,12.74152,39.7633260782,3.05664,0.8915200000000001,3.184,34.61,11.85,36.5824356762,137.35,37.45664,13.96152,39.9740405864,3.05664,0.8915200000000001,3.184,34.4,13.07,36.7992513511,137.59,27.22664,18.40152,32.8619211855,3.05664,0.8915200000000001,3.184,24.17,17.51,29.8460885209,136.7,26.74664,27.29152,38.2126918078,3.05664,0.8915200000000001,3.184,23.69,26.4,35.4707781138,136.57
2019-08-27 05:00:00,38.072,12.8085,40.168829411,3.012,0.8785000000000001,3.1375,35.06,11.93,37.0341531562,137.55,37.872,14.0085,40.3797778133,3.012,0.8785000000000001,3.1375,34.86,13.13,37.2507248252,137.8,27.732,18.6085,33.3967078654,3.012,0.8785000000000001,3.1375,24.72,17.73,30.4209023535,136.86,27.262,27.1685,38.4882324386,3.012,0.8785000000000001,3.1375,24.25,26.29,35.7662774132,136.75
2019-08-27 05:30:00,39.5124,12.7007,41.5034641235,2.8824,0.8407,3.0025,36.63,11.86,38.5021622769,137.74,39.2924,13.9307,41.688812651,2.8824,0.8407,3.0025,36.41,13.09,38.6915520495,137.99,28.8524,18.8307,34.4536826515,2.8824,0.8407,3.0025,25.97,17.99,31.592419977,137.04,28.3824,26.9507,39.1395051099,2.8824,0.8407,3.0025,25.5,26.11,36.4963299525,136.93
2019-08-27 06:00:00,41.2596,12.2228,43.0319815021,3.1296,0.9128000000000001,3.26,38.13,11.31,39.7720127728,137.55,41.0596,13.4428,43.2041621143,3.1296,0.9128000000000001,3.26,37.93,12.53,39.9460360987,137.81,30.8396,19.6028,36.542450602,3.1296,0.9128000000000001,3.26,27.71,18.69,33.4239465055,136.84,30.3896,26.2028,40.1262322677,3.1296,0.9128000000000001,3.26,27.26,25.29,37.1845626571,136.73
2019-08-27 06:30:00,45.58864,10.50127,46.7824835666,3.63864,1.06127,3.7902500000000003,41.95,9.44,42.9990244075,136.71,45.39864,11.74127,46.892365424,3.63864,1.06127,3.7902500000000003,41.76,10.68,43.1040601336,136.97,35.49864,21.12127,41.3069181647,3.63864,1.06127,3.7902500000000003,31.86,20.06,37.6492124752,136.05,35.08864,24.45127,42.7677128411,3.63864,1.06127,3.7902500000000003,31.45,23.39,39.1943184658,135.96
2019-08-27 07:00:00,50.65056,8.54683,51.3665993751,4.48056,1.3068300000000002,4.66725,46.17,7.24,46.7342112376,135.1,50.47056,9.73683,51.401199258,4.48056,1.3068300000000002,4.66725,45.99,8.43,46.7562295315,135.36,39.36056,22.94683,45.5610655117,4.48056,1.3068300000000002,4.66725,34.88,21.64,41.0475821456,134.48,38.99056,22.17683,44.8561652169,4.48056,1.3068300000000002,4.66725,34.51,20.87,40.3298524669,134.4
2019-08-27 07:30:00,56.24336,7.05223,56.6837674477,5.73336,1.67223,5.97225,50.51,5.38,50.7957134018,134.64,56.08336,8.28223,56.691609632,5.73336,1.67223,5.97225,50.35,6.61,50.7820302863,134.89,43.01336,22.46223,48.5252605873,5.73336,1.67223,5.97225,37.28,20.79,42.6851554993,134.51,42.75336,20.29223,47.32466999,5.73336,1.67223,5.97225,37.02,18.62,41.4389285576,134.45
2019-08-27 08:00:00,66.25016,7.04963,66.6241771669,12.41016,3.61963,12.92725,53.84,3.43,53.9491473519,136.12,66.10016,8.30963,66.6204255673,12.41016,3.61963,12.92725,53.69,4.69,53.8944542602,136.38,41.96016,13.69963,44.1399466398,12.41016,3.61963,12.92725,29.55,10.08,31.221929793,139.27,42.32016,16.18963,45.3111472153,12.41016,3.61963,12.92725,29.91,12.57,32.4439979041,139.2
2019-08-27 08:30:00,71.98,6.33375,72.2581261109,15.99,4.66375,16.65625,55.99,1.67,56.0148998035,136.22,71.83,7.60375,72.231336095,15.99,4.66375,16.65625,55.84,2.94,55.9173425692,136.48,43.9,13.82375,46.0250590881,15.99,4.66375,16.65625,27.91,9.16,29.3747119135,139.51,44.21,18.20375,47.8110930022,15.99,4.66375,16.65625,28.22,13.54,31.300159744,139.42
2019-08-27 09:00:00,76.77504,7.32522,77.1237033282,18.39504,5.36522,19.1615,58.38,1.96,58.4128924125,135.12,76.68504,6.93522,76.9980041056,18.39504,5.36522,19.1615,58.29,1.57,58.3111395876,135.39,47.31504,13.32522,49.1556151243,18.39504,5.36522,19.1615,28.92,7.96,29.9954663241,138.69,47.635040000000004,19.84522,51.6035831377,18.39504,5.36522,19.1615,29.24,14.48,32.628944206,138.61
2019-08-27 09:30:00,81.03952,11.73236,81.884382351,23.93952,6.98236,24.937,57.1,4.75,57.2972294269,134.74,80.98952,10.49236,81.6663453829,23.93952,6.98236,24.937,57.05,3.51,57.1578743482,135.01,46.94952,14.77236,49.2186961245,23.93952,6.98236,24.937,23.01,7.79,24.2928837317,138.65,47.28952,21.64236,52.0066385013,23.93952,6.98236,24.937,23.35,14.66,27.5706020972,138.55
2019-08-27 10:00:00,81.51616,13.70388,82.6600306569,29.39616,8.57388,30.621,52.12,5.13,52.3718559916,135.14,81.46616,12.49388,82.4186402618,29.39616,8.57388,30.621,52.07,3.92,52.2173467346,135.41,49.31616,15.91388,51.820220125,29.39616,8.57388,30.621,19.92,7.34,21.2292722438,139.03,49.64616,23.76388,55.0405595484,29.39616,8.57388,30.621,20.25,15.19,25.314000079,138.96
2019-08-27 10:30:00,83.71776,13.54893,84.807056567,28.24776,8.23893,29.42475,55.47,5.31,55.7235766978,134.72,83.65776,12.30893,84.5584446756,28.24776,8.23893,29.42475,55.41,4.07,55.5592746533,134.99,50.44776,15.31893,52.7223492019,28.24776,8.23893,29.42475,22.2,7.08,23.3016394273,138.62,50.74776,23.58893,55.9622440898,28.24776,8.23893,29.42475,22.5,15.35,27.2373365071,138.55
2019-08-27 11:00:00,87.72432,15.34501,89.056306073,33.75432,9.84501,35.16075,53.97,5.5,54.2495244219,133.76,87.69432,14.13501,88.82619134,33.75432,9.84501,35.16075,53.94,4.29,54.1103289585,134.01,52.81432,15.64501,55.0828352117,33.75432,9.84501,35.16075,19.06,5.8,19.9229415499,137.55,53.13432,26.12501,59.2095609624,33.75432,9.84501,35.16075,19.38,16.28,25.310527454,137.47
2019-08-27 11:30:00,93.26456,18.46633,95.0751465719,38.76456,11.30633,40.37975,54.5,7.16,54.9683145094,134.39,93.06456,17.04633,94.6128410654,38.76456,11.30633,40.37975,54.3,5.74,54.6025420654,134.63,57.31456,16.44633,59.6275151123,38.76456,11.30633,40.37975,18.55,5.14,19.2489506207,137.65,57.63456,28.28633,64.201705361,38.76456,11.30633,40.37975,18.87,16.98,25.3849817806,137.56
2019-08-27 12:00:00,91.5408,17.8894,93.2724433957,37.0608,10.8094,38.605,54.48,7.08,54.9381179146,136.08,90.9908,16.6394,92.4997044157,37.0608,10.8094,38.605,53.93,5.83,54.2442052205,136.32,57.1508,14.6394,58.9959826853,37.0608,10.8094,38.605,20.09,3.83,20.4518214348,137.58,57.4608,29.0694,64.3954466791,37.0608,10.8094,38.605,20.4,18.26,27.3785974805,137.49
2019-08-27 12:30:00,91.17848,17.63164,92.8675936169,37.54848,10.95164,39.113,53.63,6.68,54.0444196934,136.79,90.61848,16.36164,92.0837237572,37.54848,10.95164,39.113,53.07,5.41,53.3450372575,137.02,56.71848,15.40164,58.7724126457,37.54848,10.95164,39.113,19.17,4.45,19.6797205265,138.29,57.03848,28.81164,63.9022597425,37.54848,10.95164,39.113,19.49,17.86,26.4355764076,138.18
2019-08-27 13:00:00,91.69744,17.59842,93.3708995836,39.45744,11.508420000000001,41.1015,52.24,6.09,52.5937800505,136.38,91.17744,16.35842,92.6332740966,39.45744,11.508420000000001,41.1015,51.72,4.85,51.9469046239,136.61,55.86744,16.93842,58.378771178,39.45744,11.508420000000001,41.1015,16.41,5.43,17.285051345,137.92,56.19744,28.28842,62.9157132094,39.45744,11.508420000000001,41.1015,16.74,16.78,23.7022361814,137.84
2019-08-27 13:30:00,91.29912,17.39516,92.9414918333,39.30912,11.465160000000001,40.947,51.99,5.93,52.3270962313,136.75,90.75912,16.14516,92.1839685336,39.30912,11.465160000000001,40.947,51.45,4.68,51.6624128356,136.98,54.82912,16.58516,57.2826320293,39.30912,11.465160000000001,40.947,15.52,5.12,16.3427292702,138.23,55.14912,28.64516,62.144755436,39.30912,11.465160000000001,40.947,15.84,17.18,23.3678839436,138.11
2019-08-27 14:00:00,89.84712,16.98666,91.4387860279,38.45712,11.21666,40.0595,51.39,5.77,51.7129094134,136.32,89.31712,15.75666,90.6963078601,38.45712,11.21666,40.0595,50.86,4.54,51.0622287018,136.55,55.58712,16.15666,57.8875251868,38.45712,11.21666,40.0595,17.13,4.94,17.8280817813,137.76,55.89712,28.42666,62.7101508773,38.45712,11.21666,40.0595,17.44,17.21,24.5017897305,137.65
2019-08-27 14:30:00,89.72072,17.31146,91.3755670004,37.41072,10.91146,38.9695,52.31,6.4,52.7000578747,136.52,89.18072,16.06146,90.6155136665,37.41072,10.91146,38.9695,51.77,5.15,52.0255264269,136.74,57.67072,15.56146,59.733332258,37.41072,10.91146,38.9695,20.26,4.65,20.786777047,138.0,57.98072,28.50146,64.607252796,37.41072,10.91146,38.9695,20.57,17.59,27.065346848,137.87
2019-08-27 15:00:00,88.42856,16.62083,89.9770093611,33.80856,9.86083,35.21725,54.62,6.76,55.0367331879,136.91,87.87856,15.34083,89.2075241937,33.80856,9.86083,35.21725,54.07,5.48,54.346989797,137.12,56.85856,15.97083,59.0589811643,33.80856,9.86083,35.21725,23.05,6.11,23.8460604713,138.57,57.16856,26.18083,62.8782960326,33.80856,9.86083,35.21725,23.36,16.32,28.4961751819,138.45
2019-08-27 15:30:00,87.33064,16.88852,88.9486525508,36.44064,10.62852,37.959,50.89,6.26,51.2735770158,136.98,86.81064,15.64852,88.2097692742,36.44064,10.62852,37.959,50.37,5.02,50.6195347667,137.18,59.35064,17.53852,61.8877867774,36.44064,10.62852,37.959,22.91,6.91,23.9294003268,138.63,59.68064,26.15852,65.1616985613,36.44064,10.62852,37.959,23.24,15.53,27.9513595376,138.53
2019-08-27 16:00:00,86.7344,16.44545,88.2797200328,35.9844,10.49545,37.48375,50.75,5.95,51.0976026835,136.98,86.2144,15.19545,87.5432719748,35.9844,10.49545,37.48375,50.23,4.7,50.4494093127,137.18,57.7544,17.70545,60.4073975525,35.9844,10.49545,37.48375,21.77,7.21,22.932880325,138.63,58.0644,25.74545,63.5161612746,35.9844,10.49545,37.48375,22.08,15.25,26.8344722326,138.53
2019-08-27 16:30:00,84.5052,13.7336,85.6139042212,30.3552,8.8536,31.62,54.15,4.88,54.3694482223,137.09,83.9452,12.4836,84.8683502373,30.3552,8.8536,31.62,53.59,3.63,53.7128010813,137.29,60.6052,16.7936,62.8889121229,30.3552,8.8536,31.62,30.25,7.94,31.2746878482,138.69,60.8952,23.3336,65.2125928943,30.3552,8.8536,31.62,30.54,14.48,33.7988461342,138.58
2019-08-27 17:00:00,82.56952,11.52111,83.3694285015,23.96952,6.99111,24.96825,58.6,4.53,58.7748321988,136.71,81.97952,10.26111,82.6191992086,23.96952,6.99111,24.96825,58.01,3.27,58.1020911844,136.91,59.18952,15.36111,61.1503309743,23.96952,6.99111,24.96825,35.22,8.37,36.2009019225,138.33,59.47952,20.941110000000002,63.0582539202,23.96952,6.99111,24.96825,35.51,13.95,38.1518361288,138.21
2019-08-27 17:30:00,79.52408,9.75869,80.1206049051,20.46408,5.9686900000000005,21.31675,59.06,3.79,59.1814810562,136.76,78.90408,8.48869,79.3593831791,20.46408,5.9686900000000005,21.31675,58.44,2.52,58.4943074153,136.97,56.45408,14.90869,58.389486949,20.46408,5.9686900000000005,21.31675,35.99,8.94,37.083739024,138.33,56.76408,19.38869,59.9840151887,20.46408,5.9686900000000005,21.31675,36.3,13.42,38.701245458,138.21
2019-08-27 18:00:00,79.11152,9.07086,79.6298505452,20.71152,6.04086,21.5745,58.4,3.03,58.4785507686,137.7,78.50152,7.80086,78.8881617168,20.71152,6.04086,21.5745,57.79,1.76,57.8167942729,137.89,56.46152,15.85086,58.6442921643,20.71152,6.04086,21.5745,35.75,9.81,37.0715335534,139.25,56.78152,18.86086,59.8320403584,20.71152,6.04086,21.5745,36.07,12.82,38.2805080949,139.13
2019-08-27 18:30:00,77.9496,7.9828,78.3572921686,21.8496,6.3728,22.76,56.1,1.6099999999999999,56.1230977406,138.16,77.3396,6.8228,77.6399660484,21.8496,6.3728,22.76,55.49,0.45,55.4918246231,138.35,53.6896,19.7728,57.2148299657,21.8496,6.3728,22.76,31.84,13.4,34.5448346356,139.05,53.8796,19.7328,57.3793925726,21.8496,6.3728,22.76,32.03,13.36,34.7046178483,138.91
2019-08-27 19:00:00,72.41712,6.16791,72.6793119317,17.30712,5.04791,18.02825,55.11,1.12,55.1213796997,137.38,71.82712,5.25791,72.0193084184,17.30712,5.04791,18.02825,54.52,0.21,54.5204044372,137.57,57.87712,30.10791,65.2399207852,17.30712,5.04791,18.02825,40.57,25.06,47.6857263759,135.12,57.50712,22.90791,61.9018674295,17.30712,5.04791,18.02825,40.2,17.86,43.9888576801,134.99
2019-08-27 19:30:00,67.84256,4.36033,67.982537648,13.37256,3.9003300000000003,13.92975,54.47,0.46,54.471942319,136.94,67.25256,4.61033,67.4103995631,13.37256,3.9003300000000003,13.92975,53.88,0.71,53.8846777851,137.13,52.87256,28.29033,59.9654097998,13.37256,3.9003300000000003,13.92975,39.5,24.39,46.423292645,134.68,52.57256,22.10033,57.0289281949,13.37256,3.9003300000000003,13.92975,39.2,18.2,43.2189773132,134.52
2019-08-27 20:00:00,68.34512,4.36316,68.4842506931,14.44512,4.21316,15.047,53.9,0.15,53.9002087194,136.64,67.75512,5.25316,67.9584577238,14.44512,4.21316,15.047,53.31,1.04,53.3201434732,136.84,51.17512,27.14316,57.9279210899,14.44512,4.21316,15.047,36.73,22.93,43.2998591222,134.5,50.77512,23.78316,56.0691672009,14.44512,4.21316,15.047,36.33,19.57,41.2656491528,134.35
2019-08-27 20:30:00,66.07688,3.17909,66.1533119637,6.95688,2.02909,7.2467500000000005,59.12,1.15,59.1311838204,134.91,65.43688,2.15909,65.4724899004,6.95688,2.02909,7.2467500000000005,58.48,0.13,58.4801444937,135.11,51.56688,26.97909,58.1980619107,6.95688,2.02909,7.2467500000000005,44.61,24.95,51.1131548625,136.29,51.27688,20.10909,55.078978959,6.95688,2.02909,7.2467500000000005,44.32,18.08,47.8659461413,136.17
2019-08-27 21:00:00,72.92024,5.16507,73.1029366699,13.56024,3.95507,14.12525,59.36,1.21,59.3723310979,135.45,72.28024,4.12507,72.397854229,13.56024,3.95507,14.12525,58.72,0.17,58.7202460826,135.66,49.22024,25.28507,55.3350412538,13.56024,3.95507,14.12525,35.66,21.33,41.5524307352,138.1,48.84024,25.05507,54.8919445453,13.56024,3.95507,14.12525,35.28,21.1,41.1082522129,137.98
2019-08-27 21:30:00,69.15328,3.90804,69.2636189597,11.75328,3.42804,12.243,57.4,0.48,57.4020069336,135.61,68.51328,4.60804,68.6680680448,11.75328,3.42804,12.243,56.76,1.18,56.7722643551,135.81,48.64328,25.08804,54.7318777332,11.75328,3.42804,12.243,36.89,21.66,42.778823032,138.06,48.26328,24.17804,53.9807541129,11.75328,3.42804,12.243,36.51,20.75,41.9945544089,137.95
2019-08-27 22:00:00,58.59336,2.70473,58.6557533449,4.4733600000000004,1.30473,4.65975,54.12,1.4,54.13810488,136.09,57.98336,3.91473,58.1153606877,4.4733600000000004,1.30473,4.65975,53.51,2.61,53.5736147744,136.3,44.50336,23.88473,50.507716029,4.4733600000000004,1.30473,4.65975,40.03,22.58,45.9593004734,138.27,44.17336,21.26473,49.0252432494,4.4733600000000004,1.30473,4.65975,39.7,19.96,44.4352517715,138.15
2019-08-27 22:30:00,57.07896,2.98428,57.1569208565,2.20896,0.6442800000000001,2.301,54.87,2.34,54.9198734521,136.23,56.44896,4.18428,56.6038274695,2.20896,0.6442800000000001,2.301,54.24,3.54,54.3553971561,136.45,45.66896,24.50428,51.8277304712,2.20896,0.6442800000000001,2.301,43.46,23.86,49.578939077,138.16,45.34896,19.27428,49.2750042374,2.20896,0.6442800000000001,2.301,43.14,18.63,46.9908129319,138.07
2019-08-27 23:00:00,54.41072,3.21771,54.5057805059,2.22072,0.64771,2.31325,52.19,2.5700000000000003,52.253239134,136.29,53.80072,4.39771,53.9801567779,2.22072,0.64771,2.31325,51.58,3.75,51.7161377135,136.51,42.67072,24.07771,48.9951677634,2.22072,0.64771,2.31325,40.45,23.43,46.7457741406,138.25,42.33072,19.78771,46.727329506,2.22072,0.64771,2.31325,40.11,19.14,44.4426788122,138.14
2019-08-27 23:30:00,52.22904,3.85222,52.3709100384,2.81904,0.8222200000000001,2.9365,49.41,3.03,49.5028181016,138.05,51.63904,5.06222,51.8865736337,2.81904,0.8222200000000001,2.9365,48.82,4.24,49.0037753648,138.26,42.31904,24.34222,48.8205368779,2.81904,0.8222200000000001,2.9365,39.5,23.52,45.9721698422,140.0,41.96904,20.88222,46.8771525442,2.81904,0.8222200000000001,2.9365,39.15,20.06,43.9900681973,139.86
2019-08-28 00:00:00,48.89056,4.83433,49.128989442700004,3.10056,0.9043300000000001,3.22975,45.79,3.93,45.9583398308,137.99,48.32056,6.00433,48.6921810711,3.10056,0.9043300000000001,3.22975,45.22,5.1,45.5066852232,138.21,37.91056,22.90433,44.2924247729,3.10056,0.9043300000000001,3.22975,34.81,22.0,41.1793164101,140.0,37.54056,22.47433,43.75373303,3.10056,0.9043300000000001,3.22975,34.44,21.57,40.6371566427,139.84
2019-08-28 00:30:00,46.46656,5.95858,46.8470476535,4.24656,1.23858,4.4235,42.22,4.72,42.4830177836,137.5,45.91656,7.09858,46.4620309527,4.24656,1.23858,4.4235,41.67,5.86,42.0800249525,137.72,37.18656,22.60858,43.5199739689,4.24656,1.23858,4.4235,32.94,21.37,39.2647488213,139.44,36.77656,23.10858,43.43410912,4.24656,1.23858,4.4235,32.53,21.87,39.1981861825,139.3
2019-08-28 01:00:00,46.46224,5.70607,46.8113125287,3.5522400000000003,1.03607,3.70025,42.91,4.67,43.1633756789,137.98,45.92224,6.84607,46.4297404802,3.5522400000000003,1.03607,3.70025,42.37,5.8100000000000005,42.7664938942,138.2,38.09224,23.02607,44.5108823532,3.5522400000000003,1.03607,3.70025,34.54,21.99,40.9459607287,139.88,37.69224,22.49607,43.895080836700004,3.5522400000000003,1.03607,3.70025,34.14,21.46,40.3245731534,139.75
2019-08-28 01:30:00,46.07984,6.14662,46.4879833059,3.75984,1.09662,3.9165,42.32,5.05,42.6202404967,138.57,45.52984,7.30662,46.1123955813,3.75984,1.09662,3.9165,41.77,6.21,42.2291013402,138.79,35.54984,5.64662,35.9954919601,3.75984,1.09662,3.9165,31.79,4.55,32.1139626954,138.65,35.97984,4.99662,36.32513039,3.75984,1.09662,3.9165,32.22,3.9,32.4551752422,138.53
2019-08-28 02:00:00,45.50656,6.67608,45.99366312,4.06656,1.18608,4.236,41.44,5.49,41.8020776996,138.62,44.96656,7.82608,45.6425135855,4.06656,1.18608,4.236,40.9,6.64,41.435487206,138.84,37.03656,1.87608,37.0840457987,4.06656,1.18608,4.236,32.97,0.6900000000000001,32.9772194098,138.21,37.64656,2.27608,37.7153021995,4.06656,1.18608,4.236,33.58,1.09,33.5976859322,138.09
2019-08-28 02:30:00,44.2348,6.9439,44.7765036403,3.5448,1.0339,3.6925,40.69,5.91,41.1169575723,139.12,43.6948,8.0839,44.4363025718,3.5448,1.0339,3.6925,40.15,7.05,40.7642613082,139.34,34.1548,2.4139,34.2399952723,3.5448,1.0339,3.6925,30.61,1.38,30.6410916907,138.74,34.7148,1.4139,34.743581454,3.5448,1.0339,3.6925,31.17,0.38,31.1723162437,138.65
2019-08-28 03:00:00,43.39712,6.82791,43.9309728923,3.14712,0.9179100000000001,3.27825,40.25,5.91,40.6815756824,139.36,42.85712,7.98791,43.5951768073,3.14712,0.9179100000000001,3.27825,39.71,7.07,40.3344641715,139.57,36.78712,1.75791,36.8290978095,3.14712,0.9179100000000001,3.27825,33.64,0.84,33.6504858806,138.91,37.40712,1.8679100000000002,37.4537276444,3.14712,0.9179100000000001,3.27825,34.26,0.9500000000000001,34.2731688059,138.81
2019-08-28 03:30:00,42.84632,6.83851,43.3886201274,2.80632,0.8185100000000001,2.9232500000000003,40.04,6.02,40.4900234626,139.25,42.31632,7.96851,43.0600521361,2.80632,0.8185100000000001,2.9232500000000003,39.51,7.15,40.1517446694,139.47,35.67632,12.21851,37.7106323914,2.80632,0.8185100000000001,2.9232500000000003,32.87,11.4,34.7907588305,137.85,36.75632,11.19851,38.42438921,2.80632,0.8185100000000001,2.9232500000000003,33.95,10.38,35.5013647625,137.76
2019-08-28 04:00:00,42.16456,6.59883,42.6778007559,2.22456,0.64883,2.31725,39.94,5.95,40.3807639848,139.4,41.62456,7.75883,42.3415096349,2.22456,0.64883,2.31725,39.4,7.11,40.0363847019,139.62,35.17456,13.15883,37.5553521906,2.22456,0.64883,2.31725,32.95,12.51,35.2448946658,137.85,36.32456,12.86883,38.5367414912,2.22456,0.64883,2.31725,34.1,12.22,36.2234509676,137.74
2019-08-28 04:30:00,42.35744,6.61592,42.8710055959,2.07744,0.60592,2.164,40.28,6.01,40.7258947109,138.87,41.82744,7.74592,42.5386179089,2.07744,0.60592,2.164,39.75,7.14,40.3861622341,139.09,34.40744,13.44592,36.9413683017,2.07744,0.60592,2.164,32.33,12.84,34.7864125773,137.35,35.54744,12.30592,37.6172321895,2.07744,0.60592,2.164,33.47,11.7,35.4560417983,137.25
2019-08-28 05:00:00,43.32792,7.08231,43.9029357385,2.8879200000000003,0.8423100000000001,3.00825,40.44,6.24,40.9185923512,138.6,42.78792,8.21231,43.5688895138,2.8879200000000003,0.8423100000000001,3.00825,39.9,7.37,40.5749540973,138.83,32.47792,14.35231,35.507803225,2.8879200000000003,0.8423100000000001,3.00825,29.59,13.51,32.5282677067,137.14,33.55792,11.772310000000001,35.5629199794,2.8879200000000003,0.8423100000000001,3.00825,30.67,10.93,32.5593888149,137.06
2019-08-28 05:30:00,43.87168,6.94674,44.4182564116,2.49168,0.72674,2.5955,41.38,6.22,41.8448658738,137.57,43.32168,8.06674,44.0663165269,2.49168,0.72674,2.5955,40.83,7.34,41.484509157,137.82,34.02168,13.18674,36.4878722571,2.49168,0.72674,2.5955,31.53,12.46,33.9026916336,136.07,35.14168,12.36674,37.2541800534,2.49168,0.72674,2.5955,32.65,11.64,34.6628345638,135.96
2019-08-28 06:00:00,46.388,5.79525,46.7485985519,3.378,0.9852500000000001,3.51875,43.01,4.8100000000000005,43.2781261147,137.55,45.838,6.94525,46.3611770942,3.378,0.9852500000000001,3.51875,42.46,5.96,42.8762545006,137.8,36.068,13.22525,38.4162447613,3.378,0.9852500000000001,3.51875,32.69,12.24,34.9063561547,136.17,37.178,12.88525,39.3475965157,3.378,0.9852500000000001,3.51875,33.8,11.9,35.8336434095,136.07
2019-08-28 06:30:00,48.59976,4.57743,48.8148495589,3.17976,0.9274300000000001,3.31225,45.42,3.65,45.566422945,137.4,48.01976,5.73743,48.361301197,3.17976,0.9274300000000001,3.31225,44.84,4.8100000000000005,45.0972471444,137.65,43.61976,10.26743,44.8118687544,3.17976,0.9274300000000001,3.31225,40.44,9.34,41.5045684232,135.86,44.91976,15.60743,47.5539347443,3.17976,0.9274300000000001,3.31225,41.74,14.68,44.2462427783,135.79
2019-08-28 07:00:00,53.9992,3.1131,54.0888619981,4.6392,1.3531,4.8325,49.36,1.76,49.3913676668,136.78,53.419200000000004,4.2831,53.5906323367,4.6392,1.3531,4.8325,48.78,2.93,48.867916878,137.03,42.3192,10.4831,43.5982806341,4.6392,1.3531,4.8325,37.68,9.13,38.7703404679,135.46,43.5692,16.1631,46.4706465444,4.6392,1.3531,4.8325,38.93,14.81,41.6519027176,135.41
2019-08-28 07:30:00,57.544,1.9495,57.5770135232,5.004,1.4595,5.2125,52.54,0.49,52.5422848761,136.38,56.934,3.0395,57.0150762189,5.004,1.4595,5.2125,51.93,1.58,51.9540306425,136.63,47.354,8.8895,48.1811636042,5.004,1.4595,5.2125,42.35,7.43,42.9968301157,135.06,48.694,17.8495,51.8624168956,5.004,1.4595,5.2125,43.69,16.39,46.6631353426,135.01
2019-08-28 08:00:00,64.32808,3.91944,64.4473729984,9.11808,2.65944,9.498,55.21,1.26,55.2243759584,135.62,63.71808,2.96944,63.7872345599,9.11808,2.65944,9.498,54.6,0.31,54.6008800295,135.87,49.61808,8.91944,50.4133937838,9.11808,2.65944,9.498,40.5,6.26,40.9809419121,134.39,50.92808,19.99944,54.7142297104,9.11808,2.65944,9.498,41.81,17.34,45.2631384241,134.34
2019-08-28 08:30:00,69.5612,6.8566,69.8983083415,11.6112,3.3866,12.095,57.95,3.47,58.0537974641,134.88,68.9312,5.6466,69.1620880613,11.6112,3.3866,12.095,57.32,2.26,57.3645360828,135.13,51.5012,8.2766,52.1620140428,11.6112,3.3866,12.095,39.89,4.89,40.1886078385,133.8,52.7712,21.9466,57.1528896995,11.6112,3.3866,12.095,41.16,18.56,45.1510708622,133.76
2019-08-28 09:00:00,72.13232,8.55526,72.6378968738,11.33232,3.30526,11.8045,60.8,5.25,61.0262443544,135.28,71.50232,7.29526,71.8735179593,11.33232,3.30526,11.8045,60.17,3.99,60.3021475571,135.54,55.72232,10.32526,56.6708738264,11.33232,3.30526,11.8045,44.39,7.02,44.9416566228,134.56,56.90232,27.21526,63.0757037079,11.33232,3.30526,11.8045,45.57,23.91,51.4617625038,134.52
2019-08-28 09:30:00,77.0284,10.90495,77.7964802614,15.0684,4.39495,15.69625,61.96,6.51,62.3010569734,135.28,76.3784,9.64495,76.9849663705,15.0684,4.39495,15.69625,61.31,5.25,61.5343692582,135.54,56.0584,18.89495,59.1571073166,15.0684,4.39495,15.69625,40.99,14.5,43.4790765771,135.55,56.8984,33.34495,65.9493261001,15.0684,4.39495,15.69625,41.83,28.95,50.8709288297,135.51
2019-08-28 10:00:00,75.47776,10.27143,76.1734502886,13.06776,3.81143,13.61225,62.41,6.46,62.7434434822,135.28,74.82776,9.01143,75.3684253336,13.06776,3.81143,13.61225,61.76,5.2,61.9785253132,135.54,53.77776,18.39143,56.8356593,13.06776,3.81143,13.61225,40.71,14.58,43.2421148882,135.55,54.62776,32.61143,63.6215178164,13.06776,3.81143,13.61225,41.56,28.8,50.5635600012,135.51
2019-08-28 10:30:00,76.95776,10.41518,77.65933812910001,16.81776,4.90518,17.5185,60.14,5.51,60.3918843886,135.52,76.33776,9.16518,76.8859813376,16.81776,4.90518,17.5185,59.52,4.26,59.6722548594,135.78,53.17776,19.96518,56.8021352684,16.81776,4.90518,17.5185,36.36,15.06,39.3554723006,135.74,54.01776,33.35518,63.4861120896,16.81776,4.90518,17.5185,37.2,28.45,46.8320670054,135.71
2019-08-28 11:00:00,78.12784,11.44437,78.9615918518,17.39784,5.07437,18.12275,60.73,6.37,61.0631623813,135.32,77.48784,10.19437,78.1555534019,17.39784,5.07437,18.12275,60.09,5.12,60.3077316768,135.58,50.54784,19.85437,54.3072751734,17.39784,5.07437,18.12275,33.15,14.78,36.2956044171,135.64,51.37784,33.73437,61.4629169692,17.39784,5.07437,18.12275,33.98,28.66,44.4526264691,135.61
2019-08-28 11:30:00,79.59256,11.81658,80.4649437348,16.58256,4.83658,17.2735,63.01,6.98,63.395429646,135.16,78.93256,10.55658,79.6353590401,16.58256,4.83658,17.2735,62.35,5.72,62.6118271575,135.42,54.43256,19.35658,57.7717991537,16.58256,4.83658,17.2735,37.85,14.52,40.5395226908,135.51,55.25256,33.67658,64.7067031076,16.58256,4.83658,17.2735,38.67,28.84,48.2401751655,135.47
2019-08-28 12:00:00,76.05864,10.62127,76.7966672132,10.35864,3.02127,10.79025,65.7,7.6,66.1381130665,134.6,75.38864,9.34127,75.9651654791,10.35864,3.02127,10.79025,65.03,6.32,65.336385728,134.86,57.59864,15.74127,59.7108944085,10.35864,3.02127,10.79025,47.24,12.72,48.9225510373,134.83,58.43864,33.32127,67.2709571766,10.35864,3.02127,10.79025,48.08,30.3,56.8311217556,134.79
2019-08-28 12:30:00,77.16672,10.75071,77.9120044734,7.95672,2.32071,8.28825,69.21,8.43,69.7215103107,134.52,76.47672,9.45071,77.058449384,7.95672,2.32071,8.28825,68.52,7.13,68.8899651618,134.78,54.73672,15.42071,56.8674495055,7.95672,2.32071,8.28825,46.78,13.1,48.579608891,134.92,55.60672,32.27071,64.2923481688,7.95672,2.32071,8.28825,47.65,29.95,56.2807693622,134.86
2019-08-28 13:00:00,75.71896,9.89053,76.3621862388,7.09896,2.07053,7.39475,68.62,7.82,69.0641498898,135.53,75.02896,8.59053,75.519150183,7.09896,2.07053,7.39475,67.93,6.52,68.2421812371,135.79,54.62896,15.62053,56.8183441167,7.09896,2.07053,7.39475,47.53,13.55,49.4237129322,135.86,55.49896,32.16053,64.1438559097,7.09896,2.07053,7.39475,48.4,30.09,56.9909475268,135.82
2019-08-28 13:30:00,76.18368,10.30774,76.8778420759,10.72368,3.12774,11.1705,65.46,7.18,65.8525929634,135.45,75.51368,9.02774,76.0514033838,10.72368,3.12774,11.1705,64.79,5.9,65.0580825109,135.71,57.62368,16.39774,59.9113876809,10.72368,3.12774,11.1705,46.9,13.27,48.7411827924,135.66,58.48368,33.34774,67.323195033,10.72368,3.12774,11.1705,47.76,30.22,56.5178378921,135.63
2019-08-28 14:00:00,74.2356,9.52455,74.8441137302,8.1756,2.38455,8.51625,66.06,7.14,66.4447379406,135.36,73.5656,8.23455,74.0250316924,8.1756,2.38455,8.51625,65.39,5.85,65.6511584056,135.62,55.6956,15.76455,57.8836841957,8.1756,2.38455,8.51625,47.52,13.38,49.3677506071,135.58,56.5756,32.48455,65.2383668102,8.1756,2.38455,8.51625,48.4,30.1,56.9962279454,135.55
2019-08-28 14:30:00,72.7172,9.655850000000001,73.3554811521,10.4772,3.05585,10.91375,62.24,6.6,62.5889574925,135.58,72.0672,8.37585,72.5522996125,10.4772,3.05585,10.91375,61.59,5.32,61.8193375895,135.83,53.9372,16.85585,56.5096560161,10.4772,3.05585,10.91375,43.46,13.8,45.598372778,135.76,54.7872,32.89585,63.904414801,10.4772,3.05585,10.91375,44.31,29.84,53.4209855768,135.73
2019-08-28 15:00:00,75.6152,9.75985,76.2424628607,12.6852,3.69985,13.21375,62.93,6.06,63.2211080257,135.8,74.9752,8.48985,75.454344925,12.6852,3.69985,13.21375,62.29,4.79,62.4739001504,136.06,61.6852,16.46985,63.8460637633,12.6852,3.69985,13.21375,49.0,12.77,50.6366754438,135.8,62.5552,34.58985,71.481541464,12.6852,3.69985,13.21375,49.87,30.89,58.6618189285,135.76
2019-08-28 15:30:00,70.92368,7.62649,71.3325433057,9.07368,2.64649,9.45175,61.85,4.98,62.0501643833,136.47,70.27368,6.35649,70.5605772784,9.07368,2.64649,9.45175,61.2,3.71,61.3123486746,136.72,57.89368,15.94649,60.0497187942,9.07368,2.64649,9.45175,48.82,13.3,50.5992331958,136.36,58.79368,33.31649,67.577254412,9.07368,2.64649,9.45175,49.72,30.67,58.4185527037,136.33
2019-08-28 16:00:00,71.92104,7.96447,72.3606852998,11.02104,3.21447,11.48025,60.9,4.75,61.0849613244,136.57,71.28104,6.70447,71.5956463862,11.02104,3.21447,11.48025,60.26,3.49,60.360978289,136.82,55.78104,18.68447,58.827152257,11.02104,3.21447,11.48025,44.76,15.47,47.3579824317,136.68,56.65104,31.88447,65.007382352,11.02104,3.21447,11.48025,45.63,28.67,53.8893848545,136.64
2019-08-28 16:30:00,70.30176,7.77468,70.7303549277,13.42176,3.91468,13.981,56.88,3.86,57.0108235338,136.54,69.71176,6.53468,70.0173658816,13.42176,3.91468,13.981,56.29,2.62,56.3509405423,136.79,57.82176,20.76468,61.4371863369,13.42176,3.91468,13.981,44.4,16.85,47.4898146975,136.68,58.68176,31.20468,66.4626286766,13.42176,3.91468,13.981,45.26,27.29,52.8508438911,136.64
2019-08-28 17:00:00,73.05744,7.95592,73.4893611511,14.79744,4.31592,15.414,58.26,3.64,58.3736001973,136.88,72.44744,6.70592,72.7571365957,14.79744,4.31592,15.414,57.65,2.39,57.6995199287,137.13,63.11744,20.63592,66.4052138495,14.79744,4.31592,15.414,48.32,16.32,51.0016156607,136.9,63.97744,32.35592,71.6939215555,14.79744,4.31592,15.414,49.18,28.04,56.6119598672,136.87
2019-08-28 17:30:00,70.67208,5.92019,70.9196132333,12.89208,3.76019,13.42925,57.78,2.16,57.820359736,136.15,70.07208,4.70019,70.2295392379,12.89208,3.76019,13.42925,57.18,0.9400000000000001,57.1877259558,136.41,57.99208,21.79019,61.9507362584,12.89208,3.76019,13.42925,45.1,18.03,48.570473541,136.22,58.86208,29.57019,65.872153438,12.89208,3.76019,13.42925,45.97,25.81,52.7199867223,136.16
2019-08-28 18:00:00,69.52768,5.41224,69.7380142247,12.96768,3.78224,13.508,56.56,1.63,56.5834825722,136.54,68.92768,4.15224,69.0526333111,12.96768,3.78224,13.508,55.96,0.37,55.9612231818,136.79,58.49768,22.04224,62.5127099845,12.96768,3.78224,13.508,45.53,18.26,49.0551577309,136.54,59.35768,29.54224,66.3029269279,12.96768,3.78224,13.508,46.39,25.76,53.0623190221,136.5
2019-08-28 18:30:00,70.54768,5.40099,70.754122469,14.43768,4.21099,15.03925,56.11,1.19,56.1226175441,136.74,69.94768,4.38099,70.0847416401,14.43768,4.21099,15.03925,55.51,0.17,55.5102603128,137.0,59.15768,23.27099,63.5701980378,14.43768,4.21099,15.03925,44.72,19.06,48.6123646822,136.75,60.02768,29.42099,66.8499590034,14.43768,4.21099,15.03925,45.59,25.21,52.0959902488,136.71
2019-08-28 19:00:00,66.78632,4.40476,66.9314160152,12.25632,3.57476,12.767,54.53,0.8300000000000001,54.5363163406,137.51,66.19632,3.93476,66.3131594618,12.25632,3.57476,12.767,53.94,0.36,53.9412013214,137.76,56.84632,22.86476,61.2723538588,12.25632,3.57476,12.767,44.59,19.29,48.5836618628,137.46,57.72632,29.02476,64.6124191917,12.25632,3.57476,12.767,45.47,25.45,52.1078055573,137.4
2019-08-28 19:30:00,67.37456,5.33008,67.5850655693,15.15456,4.4200800000000005,15.786,52.22,0.91,52.2279283526,138.03,66.79456,6.51008,67.1110600959,15.15456,4.4200800000000005,15.786,51.64,2.09,51.6822764591,138.28,51.93456,26.43008,58.27304395,15.15456,4.4200800000000005,15.786,36.78,22.01,42.8626702388,138.06,52.80456,27.48008,59.5271060409,15.15456,4.4200800000000005,15.786,37.65,23.06,44.1507202659,138.02
2019-08-28 20:00:00,67.75328,5.38429,67.9668855367,15.92328,4.64429,16.58675,51.83,0.74,51.8352823856,137.42,67.16328,6.59429,67.4862270464,15.92328,4.64429,16.58675,51.24,1.9500000000000002,51.2770913762,137.67,51.69328,24.00429,56.9947465611,15.92328,4.64429,16.58675,35.77,19.36,40.6731176577,137.19,51.73328,25.02429,57.4677940203,15.92328,4.64429,16.58675,35.81,20.38,41.2031612865,137.15
2019-08-28 20:30:00,66.64792,2.91481,66.7116283542,8.34792,2.43481,8.69575,58.3,0.48,58.3019759528,136.57,66.01792,3.68481,66.1206744208,8.34792,2.43481,8.69575,57.67,1.25,57.6835453141,136.83,49.49792,24.89481,55.4057366097,8.34792,2.43481,8.69575,41.15,22.46,46.8804234196,136.75,49.14792,22.78481,54.1725540017,8.34792,2.43481,8.69575,40.8,20.35,45.5934479942,136.69
2019-08-28 21:00:00,64.79608,1.75094,64.8197329079,5.38608,1.57094,5.6105,59.41,0.18,59.4102726807,136.57,64.13608,2.8609400000000003,64.1998577526,5.38608,1.57094,5.6105,58.75,1.29,58.7641608466,136.83,51.43608,26.44094,57.8341908723,5.38608,1.57094,5.6105,46.05,24.87,52.3365971381,136.47,51.17608,19.32094,54.7018270869,5.38608,1.57094,5.6105,45.79,17.75,49.1099440032,136.4
2019-08-28 21:30:00,62.3292,2.8706,62.3952683863,5.4192,1.5806,5.645,56.91,1.29,56.9246185758,136.98,61.6992,4.0806000000000004,61.8339920836,5.4192,1.5806,5.645,56.28,2.5,56.3354985777,137.23,48.0792,24.9706,54.1769354707,5.4192,1.5806,5.645,42.66,23.39,48.651492269,136.91,47.7692,21.0306,52.1937027332,5.4192,1.5806,5.645,42.35,19.45,46.6028432609,136.87
2019-08-28 22:00:00,58.66104,3.4694700000000003,58.7635502328,4.90104,1.42947,5.10525,53.76,2.04,53.7986914339,136.89,58.05104,4.65947,58.2377360975,4.90104,1.42947,5.10525,53.15,3.23,53.2480553636,137.14,46.79104,24.15947,52.6600552123,4.90104,1.42947,5.10525,41.89,22.73,47.6594691536,136.79,46.48104,21.56947,51.2418687751,4.90104,1.42947,5.10525,41.58,20.14,46.2008225035,136.7
2019-08-28 22:30:00,56.5992,3.8631,56.730882086,3.4392,1.0031,3.5825,53.16,2.86,53.2368781955,137.33,55.9892,5.0531,56.2167620577,3.4392,1.0031,3.5825,52.55,4.05,52.7058345916,137.57,42.8792,23.2031,48.7545858587,3.4392,1.0031,3.5825,39.44,22.2,45.2587405923,137.22,42.5392,21.8831,47.8377842531,3.4392,1.0031,3.5825,39.1,20.88,44.325888598,137.14
2019-08-28 23:00:00,56.68984,5.39912,56.9463647303,6.57984,1.91912,6.854,50.11,3.48,50.2306928083,137.6,56.09984,6.56912,56.4831424905,6.57984,1.91912,6.854,49.52,4.65,49.7378417304,137.83,45.41984,24.41912,51.5679676466,6.57984,1.91912,6.854,38.84,22.5,44.8864745775,137.38,45.08984,22.57912,50.4272776501,6.57984,1.91912,6.854,38.51,20.66,43.7018958399,137.28
2019-08-28 23:30:00,53.7204,6.1097,54.0667162888,5.4504,1.5897000000000001,5.6775,48.27,4.52,48.4811643837,138.45,53.1404,7.2797,53.6367051957,5.4504,1.5897000000000001,5.6775,47.69,5.69,48.0282437738,138.67,42.3604,21.4397,47.4769862591,5.4504,1.5897000000000001,5.6775,36.91,19.85,41.9090753895,137.96,42.0704,21.1597,47.0919468726,5.4504,1.5897000000000001,5.6775,36.62,19.57,41.5211909752,137.91
2019-08-29 00:00:00,48.02264,5.53827,48.3409390389,2.22264,0.64827,2.31525,45.8,4.89,46.060309378,137.94,47.45264,6.68827,47.9216652315,2.22264,0.64827,2.31525,45.23,6.04,45.6315077551,138.17,39.24264,11.26827,40.8284055893,2.22264,0.64827,2.31525,37.02,10.62,38.5131769658,136.5,39.40264,10.70827,40.831790131700004,2.22264,0.64827,2.31525,37.18,10.06,38.516957304499996,136.45
2019-08-29 00:30:00,45.88584,6.18587,46.3009211589,2.38584,0.6958700000000001,2.48525,43.5,5.49,43.8450692781,137.81,45.34584,7.31587,45.932201767,2.38584,0.6958700000000001,2.48525,42.96,6.62,43.4670679941,138.05,37.23584,10.83587,38.7804571809,2.38584,0.6958700000000001,2.48525,34.85,10.14,36.2952076726,136.36,37.37584,11.21587,39.0224186278,2.38584,0.6958700000000001,2.48525,34.99,10.52,36.5372481175,136.28
2019-08-29 01:00:00,44.78544,6.12242,45.201987375,2.30544,0.67242,2.4015,42.48,5.45,42.8281788079,137.4,44.25544,7.25242,44.8457530369,2.30544,0.67242,2.4015,41.95,6.58,42.4629120528,137.64,37.62544,10.64242,39.1015963696,2.30544,0.67242,2.4015,35.32,9.97,36.7001811985,135.95,37.75544,11.22242,39.3880179782,2.30544,0.67242,2.4015,35.45,10.55,36.98655161,135.86
2019-08-29 01:30:00,44.1552,6.4061,44.617483168,2.2152,0.6461,2.3075,41.94,5.76,42.3336887124,138.11,43.6152,7.5261,44.2597769114,2.2152,0.6461,2.3075,41.4,6.88,41.9677781161,138.34,35.3152,10.1661,36.7493257115,2.2152,0.6461,2.3075,33.1,9.52,34.4418408335,136.68,35.4352,11.8661,37.3692082904,2.2152,0.6461,2.3075,33.22,11.22,35.0636107667,136.58
2019-08-29 02:00:00,43.11248,7.10364,43.6937939872,2.17248,0.6336400000000001,2.263,40.94,6.47,41.4480940454,138.72,42.58248,8.22364,43.3692962567,2.17248,0.6336400000000001,2.263,40.41,7.59,41.1166170787,138.95,35.40248,10.11364,36.8187629369,2.17248,0.6336400000000001,2.263,33.23,9.48,34.5557998026,137.22,35.50248,12.04364,37.4896699185,2.17248,0.6336400000000001,2.263,33.33,11.41,35.2289227766,137.12
2019-08-29 02:30:00,43.13672,6.74071,43.6602082412,2.19672,0.64071,2.28825,40.94,6.1,41.3919509084,138.4,42.60672,7.87071,43.3275970377,2.19672,0.64071,2.28825,40.41,7.23,41.0516869325,138.63,35.92672,10.39071,37.3991452344,2.19672,0.64071,2.28825,33.73,9.75,35.110901441,136.91,36.03672,11.69071,37.8855894591,2.19672,0.64071,2.28825,33.84,11.05,35.5984283361,136.82
2019-08-29 03:00:00,42.6696,6.6003,43.1770624782,2.2296,0.6503,2.3225,40.44,5.95,40.8753727812,138.45,42.1496,7.7203,42.8508087701,2.2296,0.6503,2.3225,39.92,7.07,40.5412296311,138.67,33.4796,9.6403,34.8399052847,2.2296,0.6503,2.3225,31.25,8.99,32.5174199469,137.05,33.5596,12.5303,35.822551141,2.2296,0.6503,2.3225,31.33,11.88,33.5067649886,136.98
2019-08-29 03:30:00,42.59056,6.73308,43.1194870957,2.4105600000000003,0.70308,2.511,40.18,6.03,40.6299556977,139.05,42.06056,7.86308,42.7892362002,2.4105600000000003,0.70308,2.511,39.65,7.16,40.2912906222,139.28,34.97056,10.39308,36.482272114,2.4105600000000003,0.70308,2.511,32.56,9.69,33.9713070105,137.57,35.06056,12.01308,37.0615293613,2.4105600000000003,0.70308,2.511,32.65,11.31,34.5534166183,137.49
2019-08-29 04:00:00,43.00488,6.41559,43.4807945979,2.38488,0.69559,2.48425,40.62,5.72,41.0207605975,139.25,42.47488,7.5555900000000005,43.1416547117,2.38488,0.69559,2.48425,40.09,6.86,40.6726898545,139.47,35.73488,10.87559,37.353180674,2.38488,0.69559,2.48425,33.35,10.18,34.8691109723,137.76,35.84488,11.58559,37.6706957443,2.38488,0.69559,2.48425,33.46,10.89,35.1875503552,137.68
2019-08-29 04:30:00,43.15216,6.66063,43.6631756136,2.40216,0.7006300000000001,2.50225,40.75,5.96,41.1835416156,139.41,42.61216,7.80063,43.320272486,2.40216,0.7006300000000001,2.50225,40.21,7.1,40.8320229722,139.63,33.68216,9.83063,35.0874505837,2.40216,0.7006300000000001,2.50225,31.28,9.13,32.5852006285,138.0,33.77216,12.71063,36.0848847312,2.40216,0.7006300000000001,2.50225,31.37,12.01,33.5904301848,137.93
2019-08-29 05:00:00,43.99488,6.63184,44.4919180077,2.71488,0.7918400000000001,2.8280000000000003,41.28,5.84,41.6910541963,139.35,43.45488,7.77184,44.1444004694,2.71488,0.7918400000000001,2.8280000000000003,40.74,6.98,41.3336182786,139.58,33.88488,9.58184,35.2135875821,2.71488,0.7918400000000001,2.8280000000000003,31.17,8.79,32.3856912849,138.0,33.96488,13.13184,36.4150833474,2.71488,0.7918400000000001,2.8280000000000003,31.25,12.34,33.5981859629,137.93
2019-08-29 05:30:00,45.16848,6.85789,45.6861274433,3.07848,0.8978900000000001,3.20675,42.09,5.96,42.5098776757,137.95,44.62848,7.98789,45.3377063134,3.07848,0.8978900000000001,3.20675,41.55,7.09,42.1505705774,138.19,36.40848,10.63789,37.9307542709,3.07848,0.8978900000000001,3.20675,33.33,9.74,34.7240046654,136.48,36.51848,11.84789,38.3923414103,3.07848,0.8978900000000001,3.20675,33.44,10.95,35.1871581689,136.4
2019-08-29 06:00:00,46.3228,6.19415,46.7350970264,2.9628,0.8641500000000001,3.08625,43.36,5.33,43.6863651498,138.59,45.7528,7.33415,46.3369017529,2.9628,0.8641500000000001,3.08625,42.79,6.47,43.2763792386,138.82,39.1028,11.46415,40.7486895871,2.9628,0.8641500000000001,3.08625,36.14,10.6,37.662442831,137.1,39.2528,11.11415,40.7959144776,2.9628,0.8641500000000001,3.08625,36.29,10.25,37.7097679653,137.02
2019-08-29 06:30:00,50.2636,4.6723,50.4802919192,4.0536,1.1823000000000001,4.2225,46.21,3.49,46.3416033387,137.97,49.6936,5.8323,50.0346840127,4.0536,1.1823000000000001,4.2225,45.64,4.65,45.8762694647,138.21,42.3136,12.7823,44.2021259472,4.0536,1.1823000000000001,4.2225,38.26,11.6,39.9798399196,136.6,42.4836,10.292300000000001,43.7125577866,4.0536,1.1823000000000001,4.2225,38.43,9.11,39.4950250032,136.55
2019-08-29 07:00:00,55.6928,3.2854,55.7896211226,5.5728,1.6254,5.805,50.12,1.6600000000000001,50.1474824892,137.15,55.1028,4.4654,55.2834366244,5.5728,1.6254,5.805,49.53,2.84,49.6113545471,137.39,48.7928,15.9354,51.329078552,5.5728,1.6254,5.805,43.22,14.31,45.5274038355,135.7,49.0428,7.7154,49.6459830097,5.5728,1.6254,5.805,43.47,6.09,43.8945212982,135.67
