Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-29 07:30:00,62.738,2.594,62.7916035788,5.808,1.694,6.05,56.93,0.9,56.9371135552,136.84,62.088,2.354,62.1326086689,5.808,1.694,6.05,56.28,0.66,56.283869803,137.08,47.138,14.994,49.4652512376,5.808,1.694,6.05,41.33,13.3,43.4172649991,135.81,47.158,9.344,48.074809412,5.808,1.694,6.05,41.35,7.65,42.0516943773,135.78
2019-08-29 08:00:00,67.98168,5.15299,68.1766977901,8.58168,2.50299,8.93925,59.4,2.65,59.4590825694,136.09,67.34168,3.92299,67.4558501226,8.58168,2.50299,8.93925,58.76,1.42,58.7771554262,136.33,52.93168,8.82299,53.6619781611,8.58168,2.50299,8.93925,44.35,6.32,44.7980457163,136.04,52.68168,8.80299,53.412096388,8.58168,2.50299,8.93925,44.1,6.3,44.5477272148,136.01
2019-08-29 08:30:00,71.48944,7.52317,71.8841993651,12.31944,3.59317,12.83275,59.17,3.93,59.3003693075,136.89,70.85944,6.28317,71.1374617369,12.31944,3.59317,12.83275,58.54,2.69,58.6017721575,137.13,51.88944,9.413170000000001,52.7363418618,12.31944,3.59317,12.83275,39.57,5.82,39.9957160206,137.06,51.68944,9.42317,52.5413583795,12.31944,3.59317,12.83275,39.37,5.83,39.7993190897,137.02
2019-08-29 09:00:00,76.90552,10.29911,77.592078676,18.30552,5.33911,19.06825,58.6,4.96,58.8095366416,136.49,76.26552,9.04911,76.8004943517,18.30552,5.33911,19.06825,57.96,3.71,58.0786165469,136.74,52.865520000000004,11.31911,54.063716632,18.30552,5.33911,19.06825,34.56,5.98,35.0735512887,136.79,52.68552,11.31911,53.8877190913,18.30552,5.33911,19.06825,34.38,5.98,34.8962003662,136.71
2019-08-29 09:30:00,81.15504,12.67647,82.1391101063,21.965040000000002,6.40647,22.88025,59.19,6.27,59.5211643031,136.32,80.54504,11.41647,81.3501029862,21.965040000000002,6.40647,22.88025,58.58,5.01,58.7938474672,136.57,58.04504,13.59647,59.6161946543,21.965040000000002,6.40647,22.88025,36.08,7.19,36.7894346246,136.62,57.85504,13.60647,59.4335063686,21.965040000000002,6.40647,22.88025,35.89,7.2,36.6050829804,136.55
2019-08-29 10:00:00,80.76744,13.05967,81.8164674418,22.38744,6.52967,23.32025,58.38,6.53,58.7440660833,136.21,80.14744,11.80967,81.0128412294,22.38744,6.52967,23.32025,57.76,5.28,58.0008275803,136.46,53.67744,12.48967,55.1113365984,22.38744,6.52967,23.32025,31.29,5.96,31.8525619064,136.69,53.51744,12.49967,54.9577850196,22.38744,6.52967,23.32025,31.13,5.97,31.6972837953,136.62
2019-08-29 10:30:00,80.96528,12.50779,81.9257064429,22.65528,6.60779,23.59925,58.31,5.9,58.6077307187,136.38,80.34528,11.26779,81.1315420152,22.65528,6.60779,23.59925,57.69,4.66,57.8779033829,136.63,52.13528,12.547789999999999,53.6240100567,22.65528,6.60779,23.59925,29.48,5.94,30.072479113,136.8,51.97528,12.53779,53.4661192641,22.65528,6.60779,23.59925,29.32,5.93,29.9136641019,136.73
2019-08-29 11:00:00,82.96064,13.96352,84.1275678954,26.96064,7.86352,28.084,56.0,6.1,56.331252427,135.95,82.36064,12.72352,83.3376444496,26.96064,7.86352,28.084,55.4,4.86,55.6127647218,136.19,53.28064,14.55352,55.2325225135,26.96064,7.86352,28.084,26.32,6.69,27.1569236107,136.31,53.15064,14.55352,55.1071272777,26.96064,7.86352,28.084,26.19,6.69,27.030948929,136.25
2019-08-29 11:30:00,85.12416,14.91288,86.4205797574,30.04416,8.762880000000001,31.296,55.08,6.15,55.4222780116,135.73,84.53416,13.68288,85.6343705062,30.04416,8.762880000000001,31.296,54.49,4.92,54.7116669459,135.96,56.84416,16.15288,59.0946195385,30.04416,8.762880000000001,31.296,26.8,7.39,27.800217625,136.03,56.70416,16.16288,58.9627039,30.04416,8.762880000000001,31.296,26.66,7.4,27.6679525806,135.98
2019-08-29 12:00:00,89.55624,16.15432,91.0015504132,29.46624,8.59432,30.694,60.09,7.5600000000000005,60.5636995237,135.32,88.92624,14.88432,90.163291546,29.46624,8.59432,30.694,59.46,6.29,59.7917695005,135.54,59.75624,15.94432,61.8468233558,29.46624,8.59432,30.694,30.29,7.35,31.1690006256,135.79,59.57624,15.93432,61.6703407352,29.46624,8.59432,30.694,30.11,7.34,30.9917359953,135.74
2019-08-29 12:30:00,85.36048,14.20264,86.5339617075,23.70048,6.91264,24.688,61.66,7.29,62.0894491842,135.92,84.73048,12.94264,85.71327884990001,23.70048,6.91264,24.688,61.03,6.03,61.3271701614,136.14,60.75048,14.56264,62.4715239449,23.70048,6.91264,24.688,37.05,7.65,37.8315344653,136.31,60.54048,14.57264,62.269668019,23.70048,6.91264,24.688,36.84,7.66,37.6279311151,136.26
2019-08-29 13:00:00,82.09688,12.82534,83.0926413821,22.64688,6.60534,23.5905,59.45,6.22,59.7745004161,136.2,81.46688,11.56534,82.2837142225,22.64688,6.60534,23.5905,58.82,4.96,59.0287557043,136.42,58.52688,14.34534,60.2593101707,22.64688,6.60534,23.5905,35.88,7.74,36.7053402109,136.45,58.34688,14.34534,60.0845003761,22.64688,6.60534,23.5905,35.7,7.74,36.5294073316,136.39
2019-08-29 13:30:00,82.6992,13.13685,83.7361003902,25.1892,7.34685,26.23875,57.51,5.79,57.8007283691,136.07,82.0892,11.89685,82.9468010026,25.1892,7.34685,26.23875,56.9,4.55,57.0816301449,136.29,57.6192,15.04685,59.5514895159,25.1892,7.34685,26.23875,32.43,7.7,33.3315901211,136.27,57.4592,15.05685,59.3992289223,25.1892,7.34685,26.23875,32.27,7.71,33.178260955,136.22
2019-08-29 14:00:00,81.06056,12.43058,82.0081319544,23.59056,6.88058,24.5735,57.47,5.55,57.7373657175,136.44,80.44056,11.18058,81.2138477247,23.59056,6.88058,24.5735,56.85,4.3,57.0123890045,136.65,54.43056,13.760580000000001,56.1430264935,23.59056,6.88058,24.5735,30.84,6.88,31.5981012088,136.7,54.28056,13.77058,56.0000720308,23.59056,6.88058,24.5735,30.69,6.89,31.4539059578,136.64
2019-08-29 14:30:00,82.85384,13.87987,84.0083900213,27.63384,8.05987,28.78525,55.22,5.82,55.5258570398,136.69,82.26384,12.62987,83.2277176652,27.63384,8.05987,28.78525,54.63,4.57,54.8208153898,136.9,54.81384,14.08987,56.5957727411,27.63384,8.05987,28.78525,27.18,6.03,27.8408566679,137.06,54.66384,14.09987,56.4530046814,27.63384,8.05987,28.78525,27.03,6.04,27.6966153167,137.0
2019-08-29 15:00:00,83.33176,13.53468,84.4237513227,26.38176,7.69468,27.481,56.95,5.84,57.2486515125,136.79,82.72176,12.28468,83.6289599373,26.38176,7.69468,27.481,56.34,4.59,56.5266636199,137.01,55.82176,14.88468,57.7721610138,26.38176,7.69468,27.481,29.44,7.19,30.3052751184,137.06,55.64176,14.88468,57.598256524,26.38176,7.69468,27.481,29.26,7.19,30.1304447362,137.0
2019-08-29 15:30:00,80.55736,11.34548,81.352370381,20.96736,6.11548,21.841,59.59,5.23,59.819068866,136.49,79.92736,10.09548,80.5624080636,20.96736,6.11548,21.841,58.96,3.98,59.0941790704,136.7,57.71736,13.05548,59.1754949569,20.96736,6.11548,21.841,36.75,6.94,37.3995467887,136.7,57.52736,13.05548,58.9901916135,20.96736,6.11548,21.841,36.56,6.94,37.2128633674,136.63
2019-08-29 16:00:00,73.72056,8.45058,74.203323841,12.31056,3.59058,12.8235,61.41,4.86,61.6020105191,136.69,73.06056,7.18058,73.4125749218,12.31056,3.59058,12.8235,60.75,3.59,60.8559824504,136.9,56.06056,10.39058,57.0153535484,12.31056,3.59058,12.8235,43.75,6.8,44.2753034998,136.86,55.82056,10.41058,56.7830528824,12.31056,3.59058,12.8235,43.51,6.82,44.0412590647,136.79
2019-08-29 16:30:00,77.01816,9.88988,77.6505421501,22.86816,6.66988,23.821,54.15,3.22,54.2456532821,138.28,76.42816,8.64988,76.9160845662,22.86816,6.66988,23.821,53.56,1.98,53.5965857122,138.49,53.91816,9.28988,54.7126114182,22.86816,6.66988,23.821,31.05,2.62,31.1603417825,138.68,53.76816,9.32988,54.5716198275,22.86816,6.66988,23.821,30.9,2.66,31.0142805817,138.6
2019-08-29 17:00:00,76.52816,9.41238,77.1048128864,20.88816,6.09238,21.7585,55.64,3.32,55.7389630331,136.94,75.92816,8.18238,76.3677734614,20.88816,6.09238,21.7585,55.04,2.09,55.0796668472,137.15,57.22816,9.10238,57.9475246982,20.88816,6.09238,21.7585,36.34,3.01,36.4644443259,137.31,57.01816,9.13238,57.7448779915,20.88816,6.09238,21.7585,36.13,3.04,36.2576681545,137.22
2019-08-29 17:30:00,75.8056,8.70955,76.3042938016,19.3356,5.63955,20.14125,56.47,3.07,56.5533889347,137.37,75.1856,7.46955,75.5557319107,19.3356,5.63955,20.14125,55.85,1.83,55.8799731568,137.59,59.6956,9.04955,60.377636709,19.3356,5.63955,20.14125,40.36,3.41,40.5037985873,137.65,59.4756,9.07955,60.1646509469,19.3356,5.63955,20.14125,40.14,3.44,40.2871344228,137.57
2019-08-29 18:00:00,74.84336,8.00973,75.2707400705,19.95336,5.81973,20.78475,54.89,2.19,54.9336709132,137.99,74.25336,6.75973,74.5604145708,19.95336,5.81973,20.78475,54.3,0.9400000000000001,54.3081356704,138.21,55.52336,20.41973,59.1591825414,19.95336,5.81973,20.78475,35.57,14.6,38.4497711307,137.01,55.08336,19.06973,58.2909182563,19.95336,5.81973,20.78475,35.13,13.25,37.5456974899,136.92
2019-08-29 18:30:00,72.73416,6.68538,73.0407580509,18.70416,5.45538,19.4835,54.03,1.23,54.0439987418,137.77,72.13416,5.55538,72.347766281,18.70416,5.45538,19.4835,53.43,0.1,53.4300935803,137.99,54.38416,39.97538,67.4956877515,18.70416,5.45538,19.4835,35.68,34.52,49.6456725204,134.6,53.50416,36.54538,64.7939807131,18.70416,5.45538,19.4835,34.8,31.09,46.6650629486,134.52
2019-08-29 19:00:00,70.24904,5.96472,70.5018120732,17.63904,5.14472,18.374,52.61,0.8200000000000001,52.616390032,137.2,69.66904,5.52472,69.8877504689,17.63904,5.14472,18.374,52.03,0.38,52.0313876425,137.43,56.34904,40.16472,69.1984034614,17.63904,5.14472,18.374,38.71,35.02,52.2002346738,133.89,55.47904,35.18472,65.6954214599,17.63904,5.14472,18.374,37.84,30.04,48.3142546253,133.8
2019-08-29 19:30:00,67.82408,4.49369,67.9727818885,13.86408,4.04369,14.44175,53.96,0.45,53.9618763573,137.17,67.21408,4.74369,67.3812670188,13.86408,4.04369,14.44175,53.35,0.7000000000000001,53.3545921173,137.39,56.95408,39.75369,69.4559075764,13.86408,4.04369,14.44175,43.09,35.71,55.9638472587,133.74,56.09408,33.12369,65.143876537,13.86408,4.04369,14.44175,42.23,29.08,51.2739631782,133.68
2019-08-29 20:00:00,70.12592,4.18631,70.2507640333,12.05592,3.51631,12.55825,58.07,0.67,58.0738650341,137.36,69.47592,4.04631,69.5936497424,12.05592,3.51631,12.55825,57.42,0.53,57.4224459597,137.58,55.32592,38.39631,67.3441463341,12.05592,3.51631,12.55825,43.27,34.88,55.5779389686,134.06,54.48592,33.72631,64.0794777168,12.05592,3.51631,12.55825,42.43,30.21,52.0859769996,133.98
2019-08-29 20:30:00,69.04216,3.41563,69.1265968044,9.72216,2.83563,10.12725,59.32,0.58,59.3228354009,137.08,68.38216,3.4956300000000002,68.4714483224,9.72216,2.83563,10.12725,58.66,0.66,58.6637128044,137.3,52.10216,37.61563,64.2617358695,9.72216,2.83563,10.12725,42.38,34.78,54.8243814375,133.78,51.24216,32.94563,60.9194016514,9.72216,2.83563,10.12725,41.52,30.11,51.2886195954,133.71
2019-08-29 21:00:00,67.05544,2.55742,67.1041908576,8.18544,2.38742,8.5265,58.87,0.17,58.8702454556,137.55,66.39544,3.57742,66.4917467559,8.18544,2.38742,8.5265,58.21,1.19,58.222162447,137.78,52.56544,37.53742,64.5924405999,8.18544,2.38742,8.5265,44.38,35.15,56.6136635451,134.17,51.69544,32.40742,61.0136000237,8.18544,2.38742,8.5265,43.51,30.02,52.861332749,134.08
2019-08-29 21:30:00,62.53192,2.27556,62.5733105421,5.64192,1.6455600000000001,5.877,56.89,0.63,56.8934882038,137.8,61.89192,3.47556,61.9894287649,5.64192,1.6455600000000001,5.877,56.25,1.83,56.2797601274,138.01,51.57192,36.97556,63.4575052283,5.64192,1.6455600000000001,5.877,45.93,35.33,57.9463010036,134.3,50.72192,31.64556,59.7842340103,5.64192,1.6455600000000001,5.877,45.08,30.0,54.1498513387,134.21
2019-08-29 22:00:00,60.75808,3.27944,60.8465201306,3.83808,1.11944,3.998,56.92,2.16,56.9609690929,136.62,60.09808,4.48944,60.265531535,3.83808,1.11944,3.998,56.26,3.37,56.3608419029,136.84,49.02808,23.09944,54.1972024813,3.83808,1.11944,3.998,45.19,21.98,50.2519303112,134.33,48.83808,17.61944,51.9191941771,3.83808,1.11944,3.998,45.0,16.5,47.929635926,134.26
2019-08-29 22:30:00,57.52264,4.53202,57.700895295,3.81264,1.11202,3.9715,53.71,3.42,53.8187746052,136.13,56.89264,5.69202,57.1766698737,3.81264,1.11202,3.9715,53.08,4.58,53.2772259038,136.34,43.72264,12.20202,45.393375515,3.81264,1.11202,3.9715,39.91,11.09,41.4221703922,134.84,43.95264,10.19202,45.1188634016,3.81264,1.11202,3.9715,40.14,9.08,41.1541735429,134.71
2019-08-29 23:00:00,55.26256,4.61533,55.4549529687,4.37256,1.27533,4.55475,50.89,3.34,50.9994872523,136.88,54.65256,5.78533,54.9579144233,4.37256,1.27533,4.55475,50.28,4.51,50.4818630797,137.09,42.14256,11.92533,43.7973613242,4.37256,1.27533,4.55475,37.77,10.65,39.2427751312,135.64,42.32256,11.04533,43.7401234539,4.37256,1.27533,4.55475,37.95,9.77,39.1874393141,135.53
2019-08-29 23:30:00,52.00944,5.8081700000000005,52.3327496685,4.27944,1.24817,4.45775,47.73,4.5600000000000005,47.9473304783,138.19,51.41944,6.96817,51.8894421155,4.27944,1.24817,4.45775,47.14,5.72,47.4857662884,138.4,39.659440000000004,11.83817,41.3885666587,4.27944,1.24817,4.45775,35.38,10.59,36.9309152337,136.81,39.80944,11.41817,41.414564096,4.27944,1.24817,4.45775,35.53,10.17,36.9568640445,136.72
2019-08-30 00:00:00,49.38168,6.93924,49.8668564419,4.11168,1.19924,4.283,45.27,5.74,45.6324500767,137.88,48.83168,10.78924,50.0094058293,4.11168,1.19924,4.283,44.72,9.59,45.7367084517,138.09,41.19168,12.08924,42.9290603787,4.11168,1.19924,4.283,37.08,10.89,38.6460670703,137.54,41.35168,11.25924,42.8571105442,4.11168,1.19924,4.283,37.24,10.06,38.5748778352,137.45
2019-08-30 00:30:00,47.05448,5.93839,47.4277193618,4.07448,1.18839,4.24425,42.98,4.75,43.2416801246,134.43,46.41448,16.94839,49.4120620624,4.07448,1.18839,4.24425,42.34,15.76,45.1780167781,134.65,37.53448,10.63839,39.0129790027,4.07448,1.18839,4.24425,33.46,9.45,34.7688668208,136.43,37.66448,12.38839,39.649530394,4.07448,1.18839,4.24425,33.59,11.2,35.4080231021,136.32
2019-08-30 01:00:00,45.88832,5.86451,46.2615433158,3.7183200000000003,1.08451,3.87325,42.17,4.78,42.4400435909,136.0,45.74832,7.06451,46.2905615041,3.7183200000000003,1.08451,3.87325,42.03,5.98,42.4532837364,136.22,37.36832,10.94451,38.93807441,3.7183200000000003,1.08451,3.87325,33.65,9.86,35.0648271064,136.9,37.49832,12.02451,39.3790914517,3.7183200000000003,1.08451,3.87325,33.78,10.94,35.5073513515,136.78
2019-08-30 01:30:00,45.36904,6.65472,45.8544991119,4.19904,1.22472,4.374,41.17,5.43,41.5265433187,136.17,45.21904,7.87472,45.8995946997,4.19904,1.22472,4.374,41.02,6.65,41.5555399436,136.4,37.77904,11.34472,39.4456402559,4.19904,1.22472,4.374,33.58,10.12,35.0717949355,136.98,37.90904,11.91472,39.7373359248,4.19904,1.22472,4.374,33.71,10.69,35.3643916956,136.84
2019-08-30 02:00:00,44.9692,6.9531,45.5035663245,4.3992,1.2831000000000001,4.5825,40.57,5.67,40.9642990908,136.53,44.8092,8.1631,45.5466860073,4.3992,1.2831000000000001,4.5825,40.41,6.88,40.9914930199,136.75,35.3392,10.6531,36.909993176,4.3992,1.2831000000000001,4.5825,30.94,9.37,32.3277048366,137.4,35.419200000000004,12.8431,37.6757872678,4.3992,1.2831000000000001,4.5825,31.02,11.56,33.1039876752,137.27
2019-08-30 02:30:00,44.54224,6.70107,45.0434843608,4.15224,1.21107,4.3252500000000005,40.39,5.49,40.7614057657,137.07,44.39224,7.92107,45.0933955493,4.15224,1.21107,4.3252500000000005,40.24,6.71,40.7956088323,137.29,34.63224,10.20107,36.1033776337,4.15224,1.21107,4.3252500000000005,30.48,8.99,31.7781450056,138.02,34.72224,13.33107,37.1934319197,4.15224,1.21107,4.3252500000000005,30.57,12.12,32.8849403223,137.91
2019-08-30 03:00:00,43.63024,7.05382,44.1967670656,3.75024,1.09382,3.9065000000000003,39.88,5.96,40.3228967213,137.59,43.47024,8.27382,44.2506255668,3.75024,1.09382,3.9065000000000003,39.72,7.18,40.3637312448,137.81,36.67024,10.80382,38.2286414649,3.75024,1.09382,3.9065000000000003,32.92,9.71,34.3221575662,138.4,36.76024,12.64382,38.8739170788,3.75024,1.09382,3.9065000000000003,33.01,11.55,34.9723119053,138.29
2019-08-30 03:30:00,43.462,7.77725,44.1523619024,4.002,1.1672500000000001,4.16875,39.46,6.61,40.0097950507,137.89,43.312,8.99725,44.2366347224,4.002,1.1672500000000001,4.16875,39.31,7.83,40.082227982,138.11,35.852,10.837250000000001,37.4541305007,4.002,1.1672500000000001,4.16875,31.85,9.67,33.2856034946,138.64,35.952,12.80725,38.1650619882,4.002,1.1672500000000001,4.16875,31.95,11.64,34.0042953169,138.54
2019-08-30 04:00:00,42.3272,8.4746,43.1672411094,3.3072,0.9646,3.445,39.02,7.51,39.736135947,138.03,42.1672,9.7046,43.26952758,3.3072,0.9646,3.445,38.86,8.74,39.8307318537,138.24,34.0972,10.4846,35.672761107,3.3072,0.9646,3.445,30.79,9.52,32.2281631496,138.7,34.1572,12.7846,36.4713628618,3.3072,0.9646,3.445,30.85,11.82,33.0368718253,138.6
2019-08-30 04:30:00,42.24608,8.39469,43.0720570157,3.85608,1.12469,4.01675,38.39,7.27,39.0723047695,137.39,42.07608,9.61469,43.1606159822,3.85608,1.12469,4.01675,38.22,8.49,39.1516091623,137.61,37.37608,11.25469,39.0338238348,3.85608,1.12469,4.01675,33.52,10.13,35.0172428955,138.0,37.49608,12.15469,39.4169063266,3.85608,1.12469,4.01675,33.64,11.03,35.4021256424,137.89
2019-08-30 05:00:00,42.65136,8.191230000000001,43.4308042611,4.22136,1.23123,4.39725,38.43,6.96,39.0551725127,137.34,42.50136,9.42123,43.5330354623,4.22136,1.23123,4.39725,38.28,8.19,39.1463216663,137.55,35.19136,10.51123,36.7276159689,4.22136,1.23123,4.39725,30.97,9.28,32.3304701481,138.08,35.28136,13.12123,37.6422772978,4.22136,1.23123,4.39725,31.06,11.89,33.2580170786,137.97
2019-08-30 05:30:00,44.53912,8.12516,45.2741806707,4.74912,1.38516,4.947,39.79,6.74,40.3568048785,137.3,44.36912,9.34516,45.3425939377,4.74912,1.38516,4.947,39.62,7.96,40.4117062248,137.52,35.41912,10.62516,36.9784813993,4.74912,1.38516,4.947,30.67,9.24,32.0316484122,138.08,35.49912,13.30516,37.9106159723,4.74912,1.38516,4.947,30.75,11.92,32.9795224344,137.97
2019-08-30 06:00:00,46.1812,7.6841,46.8161150273,5.1912,1.5141,5.4075,40.99,6.17,41.4517671517,136.84,46.0312,8.9141,46.8863791762,5.1912,1.5141,5.4075,40.84,7.4,41.5050069269,137.06,39.2312,11.7641,40.9570641312,5.1912,1.5141,5.4075,34.04,10.25,35.5497412086,137.56,39.3312,12.2841,41.2048832816,5.1912,1.5141,5.4075,34.14,10.77,35.7984985719,137.46
2019-08-30 06:30:00,48.43424,6.32457,48.8454275246,6.32424,1.84457,6.58775,42.11,4.48,42.3476386591,136.9,48.28424,7.53457,48.8685745389,6.32424,1.84457,6.58775,41.96,5.69,42.3440397223,137.12,43.12424,13.61457,45.2223019302,6.32424,1.84457,6.58775,36.8,11.77,38.6364193476,137.66,43.27424,11.09457,44.6738103486,6.32424,1.84457,6.58775,36.95,9.25,38.0902218424,137.57
2019-08-30 07:00:00,55.02016,5.50463,55.2948366293,4.85016,1.41463,5.05225,50.17,4.09,50.336438094100004,136.38,54.62016,7.40463,55.1197825092,4.85016,1.41463,5.05225,49.77,5.99,50.1291631688,136.6,43.97016,11.32463,45.4050901889,4.85016,1.41463,5.05225,39.12,9.91,40.3556997214,136.7,44.30016,8.39463,45.088512826,4.85016,1.41463,5.05225,39.45,6.98,40.0627370508,136.64
2019-08-30 07:30:00,61.12976,10.95868,62.1042689757,6.02976,1.75868,6.281,55.1,9.2,55.8627783054,135.25,59.95976,13.26868,61.410346752,6.02976,1.75868,6.281,53.93,11.51,55.1445826895,135.47,49.12976,5.95868,49.4897886942,6.02976,1.75868,6.281,43.1,4.2,43.3041568443,133.86,49.93976,7.79868,50.5450199189,6.02976,1.75868,6.281,43.91,6.04,44.3234666965,133.79
2019-08-30 08:00:00,65.34328,12.89054,66.6026295476,6.6532800000000005,1.94054,6.9305,58.69,10.95,59.7027520304,135.0,64.12328,11.65054,65.1730781861,6.6532800000000005,1.94054,6.9305,57.47,9.71,58.2845176698,135.22,52.13328,7.47054,52.6658129288,6.6532800000000005,1.94054,6.9305,45.48,5.53,45.8149680781,133.7,53.00328,9.34054,53.8200090882,6.6532800000000005,1.94054,6.9305,46.35,7.4,46.9370056565,133.63
2019-08-30 08:30:00,69.43968,15.14324,71.071702359,8.23968,2.4032400000000003,8.583,61.2,12.74,62.5119796519,134.64,68.21968,10.27324,68.9888701125,8.23968,2.4032400000000003,8.583,59.98,7.87,60.4941096306,134.87,51.86968,8.77324,52.6064011637,8.23968,2.4032400000000003,8.583,43.63,6.37,44.092559463,133.66,52.70968,11.13324,53.8726219763,8.23968,2.4032400000000003,8.583,44.47,8.73,45.3188018376,133.6
2019-08-30 09:00:00,74.93216,18.03313,77.071540661,13.38216,3.90313,13.93975,61.55,14.13,63.1510839179,135.3,73.69216,10.56313,74.4453770281,13.38216,3.90313,13.93975,60.31,6.66,60.6766157593,135.53,52.04216,30.87313,60.5106319043,13.38216,3.90313,13.93975,38.66,26.97,47.1378457293,137.68,53.40216,43.13313,68.6458855013,13.38216,3.90313,13.93975,40.02,39.23,56.0409966007,137.57
2019-08-30 09:30:00,75.47888,18.19134,77.6401067558,11.79888,3.44134,12.2905,63.68,14.75,65.3659307285,134.98,74.22888,9.42134,74.8243828805,11.79888,3.44134,12.2905,62.43,5.98,62.7157500154,135.2,56.25888,29.83134,63.6786496799,11.79888,3.44134,12.2905,44.46,26.39,51.7022601053,137.37,57.62888,42.96134,71.880209687,11.79888,3.44134,12.2905,45.83,39.52,60.5162730181,137.26
2019-08-30 10:00:00,74.63064,17.89352,76.7457522264,10.40064,3.03352,10.834,64.23,14.86,65.9265689992,135.03,73.37064,8.90352,73.9088863561,10.40064,3.03352,10.834,62.97,5.87,63.2430059374,135.26,56.90064,28.54352,63.6585843889,10.40064,3.03352,10.834,46.5,25.51,53.0378176399,137.37,58.30064,43.34352,72.6472666409,10.40064,3.03352,10.834,47.9,40.31,62.6043616691,137.26
2019-08-30 10:30:00,77.50424,18.98957,79.7966853119,16.04424,4.67957,16.71275,61.46,14.31,63.1039436169,135.03,76.27424,11.09957,77.0776241315,16.04424,4.67957,16.71275,60.23,6.42,60.5711919975,135.26,55.86424,31.21957,63.995897226,16.04424,4.67957,16.71275,39.82,26.54,47.8539862498,137.37,57.23424,44.08957,72.2471342765,16.04424,4.67957,16.71275,41.19,39.41,57.0067031146,137.26
2019-08-30 11:00:00,78.77664,19.83527,81.2354414382,17.36664,5.06527,18.09025,61.41,14.77,63.161230197,135.22,77.54664,11.04527,78.3293008054,17.36664,5.06527,18.09025,60.18,5.98,60.4763821669,135.45,55.91664,31.53527,64.1961360431,17.36664,5.06527,18.09025,38.55,26.47,46.7628420864,137.63,57.26664,44.61527,72.5946993524,17.36664,5.06527,18.09025,39.9,39.55,56.180178889,137.52
2019-08-30 11:30:00,80.4804,20.8147,83.1284940333,21.1704,6.1747,22.0525,59.31,14.64,61.0901440496,134.82,79.2904,12.2047,80.2241998044,21.1704,6.1747,22.0525,58.12,6.03,58.4319715567,135.05,55.8604,32.1747,64.4639093466,21.1704,6.1747,22.0525,34.69,26.0,43.3520022606,137.18,57.1704,45.9347,73.3379253882,21.1704,6.1747,22.0525,36.0,39.76,53.636345886,137.06
2019-08-30 12:00:00,79.0212,20.1991,81.5619622756,18.2712,5.3291,19.0325,60.75,14.87,62.5434201175,134.87,77.8012,11.1491,78.5959868712,18.2712,5.3291,19.0325,59.53,5.82,59.8138219812,135.1,57.7012,30.9491,65.477288217,18.2712,5.3291,19.0325,39.43,25.62,47.0224340076,137.18,59.0312,45.4891,74.5247663012,18.2712,5.3291,19.0325,40.76,40.16,57.2206536139,137.09
2019-08-30 12:30:00,79.1712,20.3191,81.737046278,18.2712,5.3291,19.0325,60.9,14.99,62.7177016479,135.21,77.9512,11.1191,78.7402309258,18.2712,5.3291,19.0325,59.68,5.79,59.9602076381,135.44,56.5812,31.2591,64.641809429,18.2712,5.3291,19.0325,38.31,25.93,46.2603610016,137.59,57.9512,45.5091,73.6845965196,18.2712,5.3291,19.0325,39.68,40.18,56.4706543259,137.48
2019-08-30 13:00:00,76.78712,19.72666,79.2805329993,16.857120000000002,4.91666,17.5595,59.93,14.81,61.7328194723,135.37,75.58712,10.93666,76.3742315303,16.857120000000002,4.91666,17.5595,58.73,6.02,59.0377277679,135.59,55.13712,31.79666,63.6484845778,16.857120000000002,4.91666,17.5595,38.28,26.88,46.7749163548,137.81,56.46712,44.35666,71.8056329785,16.857120000000002,4.91666,17.5595,39.61,39.44,55.8969203087,137.75
2019-08-30 13:30:00,77.36016,19.66588,79.8206814767,17.06016,4.97588,17.771,60.3,14.69,62.0635649959,135.82,76.14016,11.24588,76.9661859637,17.06016,4.97588,17.771,59.08,6.27,59.4117774519,136.04,53.65016,32.02588,62.4819706619,17.06016,4.97588,17.771,36.59,27.05,45.503083412,138.25,55.01016,44.62588,70.8349269005,17.06016,4.97588,17.771,37.95,39.65,54.8846517708,138.19
2019-08-30 14:00:00,80.32952,20.83486,82.9874880609,23.63952,6.89486,24.6245,56.69,13.94,58.3787606926,136.0,79.16952,13.94486,80.3882579576,23.63952,6.89486,24.6245,55.53,7.05,55.9757393877,136.22,53.88952,33.73486,63.5776780407,23.63952,6.89486,24.6245,30.25,26.84,40.4406738322,138.31,55.19952,46.82486,72.3847671976,23.63952,6.89486,24.6245,31.56,39.93,50.8963505568,138.24
2019-08-30 14:30:00,78.7828,19.9854,81.2781999616,24.5328,7.1554,25.555,54.25,12.83,55.7464922663,136.26,77.6328,15.3854,79.1426697111,24.5328,7.1554,25.555,53.1,8.23,53.7340013399,136.48,49.6028,35.1554,60.7975321621,24.5328,7.1554,25.555,25.07,28.0,37.5833061345,138.55,50.9028,46.2354,68.7663235967,24.5328,7.1554,25.555,26.37,39.08,47.1447059594,138.47
2019-08-30 15:00:00,78.00088,19.80109,80.4749678221,24.86088,7.25109,25.89675,53.14,12.55,54.6018507012,136.08,76.88088,15.70109,78.467789167,24.86088,7.25109,25.89675,52.02,8.45,52.701830139,136.3,52.12088,35.22109,62.9055745762,24.86088,7.25109,25.89675,27.26,27.97,39.0567343745,138.33,53.38088,46.15109,70.5651575337,24.86088,7.25109,25.89675,28.52,38.9,48.234846325,138.24
2019-08-30 15:30:00,80.6088,20.0509,83.0651384652,27.5688,8.0409,28.7175,53.04,12.01,54.382733473,137.05,79.4588,17.2909,81.3183627494,27.5688,8.0409,28.7175,51.89,9.25,52.7080126736,137.26,54.7788,37.1209,66.1715811074,27.5688,8.0409,28.7175,27.21,29.08,39.8249984306,139.28,56.0688,46.6409,72.9320497878,27.5688,8.0409,28.7175,28.5,38.6,47.9813505437,139.2
2019-08-30 16:00:00,75.0788,17.5459,77.101782186,21.6888,6.3259,22.5925,53.39,11.22,54.5562141282,136.69,73.9388,16.2759,75.7089893358,21.6888,6.3259,22.5925,52.25,9.95,53.1889556205,136.9,51.8788,36.7159,63.5568029581,21.6888,6.3259,22.5925,30.19,30.39,42.8367622493,138.97,53.1988,43.3959,68.6535975623,21.6888,6.3259,22.5925,31.51,37.07,48.652492228,138.87
2019-08-30 16:30:00,80.44944,18.57942,82.5669864041,25.36944,7.39942,26.4265,55.08,11.18,56.2031920802,136.43,79.28944,17.31942,81.1589650294,25.36944,7.39942,26.4265,53.92,9.92,54.8249286365,136.65,56.22944,30.64942,64.0401192148,25.36944,7.39942,26.4265,30.86,23.25,38.638091309,137.88,57.35944,35.34942,67.3771983051,25.36944,7.39942,26.4265,31.99,27.95,42.4801435967,137.79
2019-08-30 17:00:00,77.1632,18.37885,79.3217596978,25.5732,7.45885,26.63875,51.59,10.92,52.7330494093,135.0,76.0732,17.19885,77.993154825,25.5732,7.45885,26.63875,50.5,9.74,51.4307067811,135.22,56.2432,9.09885,56.9744382821,25.5732,7.45885,26.63875,30.67,1.6400000000000001,30.7138161094,134.12,56.8432,10.90885,57.8805009875,25.5732,7.45885,26.63875,31.27,3.45,31.4597425291,134.04
2019-08-30 17:30:00,76.11976,18.65493,78.3723438195,27.71976,8.08493,28.87475,48.4,10.57,49.5407398007,135.33,75.07976,18.26493,77.2695155256,27.71976,8.08493,28.87475,47.36,10.18,48.4417382017,135.55,49.92976,9.90493,50.9027363897,27.71976,8.08493,28.87475,22.21,1.82,22.2844452478,134.73,50.39976,9.14493,51.2227054417,27.71976,8.08493,28.87475,22.68,1.06,22.7047572108,134.65
2019-08-30 18:00:00,73.94952,17.35236,75.9581194198,25.37952,7.40236,26.437,48.57,9.95,49.5786990551,135.22,72.87952,18.14236,75.1037260181,25.37952,7.40236,26.437,47.5,10.74,48.6990513255,135.45,45.59952,10.57236,46.8090912131,25.37952,7.40236,26.437,20.22,3.17,20.4669807251,134.73,46.02952,8.81236,46.865492638,25.37952,7.40236,26.437,20.65,1.4100000000000001,20.6980820367,134.65
2019-08-30 18:30:00,73.75472,16.63596,75.6076311453,24.05472,7.01596,25.057,49.7,9.62,50.6224693195,135.48,72.68472,18.17596,74.9228539459,24.05472,7.01596,25.057,48.63,11.16,49.8941128792,135.71,46.75472,11.10596,48.0556572091,24.05472,7.01596,25.057,22.7,4.09,23.0655175533,135.02,47.19472,9.35596,48.113153954,24.05472,7.01596,25.057,23.14,2.34,23.2580136727,134.94
2019-08-30 19:00:00,74.28808,16.42694,76.0826076567,24.05808,7.01694,25.0605,50.23,9.41,51.1038256885,135.27,73.20808,18.31694,75.4647816418,24.05808,7.01694,25.0605,49.15,11.3,50.4322565428,135.51,48.87808,10.94694,50.0889428901,24.05808,7.01694,25.0605,24.82,3.93,25.1292120847,134.79,49.35808,9.19694,50.2076066612,24.05808,7.01694,25.0605,25.3,2.18,25.3937472619,134.7
2019-08-30 19:30:00,69.70136,14.68248,71.2309960958,19.55136,5.70248,20.366,50.15,8.98,50.9476486209,135.81,68.61136,17.58248,70.8284005467,19.55136,5.70248,20.366,49.06,11.88,50.4778961527,136.05,45.90136,9.21248,46.8167132294,19.55136,5.70248,20.366,26.35,3.51,26.5827500458,135.2,46.42136,7.44248,47.0141805501,19.55136,5.70248,20.366,26.87,1.74,26.9262789854,135.11
2019-08-30 20:00:00,70.72984,13.05037,71.9237264299,17.10984,4.99037,17.82275,53.62,8.06,54.2223938977,135.66,69.56984,17.77037,71.8035423051,17.10984,4.99037,17.82275,52.46,12.78,53.9942589541,135.9,41.99984,8.84037,42.9201433101,17.10984,4.99037,17.82275,24.89,3.85,25.1860000794,135.01,42.48984,7.09037,43.0773705089,17.10984,4.99037,17.82275,25.38,2.1,25.466731239,134.92
2019-08-30 20:30:00,68.62512,11.86066,69.6425326266,13.30512,3.88066,13.8595,55.32,7.98,55.8926005836,135.9,67.44512,16.81066,69.5085786177,13.30512,3.88066,13.8595,54.14,12.93,55.6625951605,136.13,38.60512,7.73066,39.3715429498,13.30512,3.88066,13.8595,25.3,3.85,25.5912582731,135.24,39.09512,5.96066,39.5469072805,13.30512,3.88066,13.8595,25.79,2.08,25.8737415153,135.16
2019-08-30 21:00:00,67.4512,11.35285,68.3999384836,12.4212,3.62285,12.93875,55.03,7.73,55.5702600318,136.03,66.2812,16.79285,68.3754143283,12.4212,3.62285,12.93875,53.86,13.17,55.4468078432,136.26,38.3012,7.69285,39.0661216729,12.4212,3.62285,12.93875,25.88,4.07,26.1980781738,135.35,38.8112,5.92285,39.2605323138,12.4212,3.62285,12.93875,26.39,2.3,26.4900377501,135.27
2019-08-30 21:30:00,64.59488,10.55809,65.4520571614,11.44488,3.3380900000000002,11.92175,53.15,7.22,53.6381478055,136.59,63.44488,17.20809,65.737136838,11.44488,3.3380900000000002,11.92175,52.0,13.87,53.8179979189,136.82,40.12488,7.05809,40.7409208225,11.44488,3.3380900000000002,11.92175,28.68,3.7199999999999998,28.9202489616,135.8,40.64488,5.28809,40.9874391255,11.44488,3.3380900000000002,11.92175,29.2,1.9500000000000002,29.2650388689,135.71
2019-08-30 22:00:00,56.70784,7.84312,57.2476519064,5.18784,1.51312,5.404,51.52,6.33,51.9074108389,137.08,55.56784,16.40312,57.9383050149,5.18784,1.51312,5.404,50.38,14.89,52.534336390600004,137.31,46.14784,2.42312,46.2114125212,5.18784,1.51312,5.404,40.96,0.91,40.9701073955,135.83,46.91784,2.51312,46.9850985143,5.18784,1.51312,5.404,41.73,1.0,41.741980068,135.74
2019-08-30 22:30:00,54.94312,6.82716,55.3656621833,3.69312,1.0771600000000001,3.847,51.25,5.75,51.5715522357,137.44,53.79312,16.61716,56.301241245599996,3.69312,1.0771600000000001,3.847,50.1,15.54,52.4547576489,137.67,40.31312,3.33716,40.4510108774,3.69312,1.0771600000000001,3.847,36.62,2.26,36.6896715712,136.27,41.02312,1.50716,41.0507966524,3.69312,1.0771600000000001,3.847,37.33,0.43,37.3324764783,136.19
2019-08-30 23:00:00,52.32168,5.91049,52.6544593559,3.60168,1.05049,3.75175,48.72,4.86,48.9618014374,137.2,51.20168,17.37049,54.0679753427,3.60168,1.05049,3.75175,47.6,16.32,50.32,137.44,39.42168,3.43049,39.570659783,3.60168,1.05049,3.75175,35.82,2.38,35.8989804869,135.94,40.10168,1.64049,40.1352207701,3.60168,1.05049,3.75175,36.5,0.59,36.5047681817,135.86
2019-08-30 23:30:00,49.0288,6.0434,49.3998574188,3.2688,0.9534,3.4050000000000002,45.76,5.09,46.0422164975,137.76,48.2888,14.2434,50.3456318761,3.2688,0.9534,3.4050000000000002,45.02,13.29,46.940648696,138.0,38.3888,3.2734,38.5281080901,3.2688,0.9534,3.4050000000000002,35.12,2.32,35.196545285,136.83,39.0588,1.4534,39.0858315634,3.2688,0.9534,3.4050000000000002,35.79,0.5,35.7934924253,136.73
2019-08-31 00:00:00,46.01832,7.25826,46.5872097667,3.86832,1.12826,4.0295,42.15,6.13,42.5934196796,137.69,45.88832,8.48826,46.6667812287,3.86832,1.12826,4.0295,42.02,7.36,42.6596999521,137.93,35.99832,4.33826,36.2587857305,3.86832,1.12826,4.0295,32.13,3.21,32.2899519975,137.5,36.63832,2.49826,36.7233957505,3.86832,1.12826,4.0295,32.77,1.37,32.7986249712,137.4
2019-08-31 00:30:00,42.15504,7.82272,42.8747285193,4.29504,1.25272,4.474,37.86,6.57,38.4258311556,137.37,41.99504,9.04272,42.957585705,4.29504,1.25272,4.474,37.7,7.79,38.4964167164,137.61,34.12504,4.96272,34.4840099872,4.29504,1.25272,4.474,29.83,3.71,30.0598236854,137.17,34.71504,3.14272,34.8570034742,4.29504,1.25272,4.474,30.42,1.8900000000000001,30.4786564665,137.06
2019-08-31 01:00:00,41.86696,7.80578,42.5884085292,3.03696,0.8857800000000001,3.1635,38.83,6.92,39.4417963587,137.8,41.71696,9.03578,42.6843070911,3.03696,0.8857800000000001,3.1635,38.68,8.15,39.5292916709,138.03,34.73696,4.29578,35.0015730482,3.03696,0.8857800000000001,3.1635,31.7,3.41,31.8828809865,137.51,35.33696,2.46578,35.4228854422,3.03696,0.8857800000000001,3.1635,32.3,1.58,32.3386208735,137.41
2019-08-31 01:30:00,41.19416,8.00413,41.9645673773,3.37416,0.9841300000000001,3.5147500000000003,37.82,7.02,38.4659953725,136.86,41.03416,9.22413,42.058136682,3.37416,0.9841300000000001,3.5147500000000003,37.66,8.24,38.55091698,137.09,32.78416,5.15413,33.186837797,3.37416,0.9841300000000001,3.5147500000000003,29.41,4.17,29.7041579581,136.64,33.36416,3.36413,33.5333348053,3.37416,0.9841300000000001,3.5147500000000003,29.99,2.38,30.0842899202,136.55
2019-08-31 02:00:00,40.94408,7.74244,41.669689994,3.57408,1.04244,3.723,37.37,6.7,37.9658649315,136.71,40.79408,8.94244,41.762712989,3.57408,1.04244,3.723,37.22,7.9,38.0491576779,136.94,31.39408,5.48244,31.869192136,3.57408,1.04244,3.723,27.82,4.44,28.1720783756,136.56,31.94408,3.68244,32.1556310994,3.57408,1.04244,3.723,28.37,2.64,28.4925692067,136.48
2019-08-31 02:30:00,40.41616,7.82013,41.1657676032,3.32616,0.97013,3.46475,37.09,6.85,37.7172453925,136.57,40.25616,9.03013,41.256534825,3.32616,0.97013,3.46475,36.93,8.06,37.7993187769,136.8,30.36616,5.80013,30.9151286778,3.32616,0.97013,3.46475,27.04,4.83,27.4679904616,136.45,30.91616,4.02013,31.176439732,3.32616,0.97013,3.46475,27.59,3.05,27.7580726997,136.37
2019-08-31 03:00:00,40.32592,7.82381,41.0778751491,3.23592,0.94381,3.37075,37.09,6.88,37.7227053643,136.94,40.15592,9.02381,41.1573451277,3.23592,0.94381,3.37075,36.92,8.08,37.7938196006,137.16,29.67592,5.9638100000000005,30.2692460686,3.23592,0.94381,3.37075,26.44,5.02,26.9123391774,136.84,30.19592,4.18381,30.4843869999,3.23592,0.94381,3.37075,26.96,3.24,27.1539904986,136.75
2019-08-31 03:30:00,40.03688,7.74034,40.7782371302,3.08688,0.90034,3.2155,36.95,6.84,37.5777607103,136.98,39.87688,8.94034,40.8667987228,3.08688,0.90034,3.2155,36.79,8.04,37.658275319,137.2,29.37688,5.78034,29.9401638113,3.08688,0.90034,3.2155,26.29,4.88,26.739081884,136.86,29.90688,3.98034,30.1705912745,3.08688,0.90034,3.2155,26.82,3.08,26.996273817,136.78
2019-08-31 04:00:00,39.56152,7.93461,40.3493729885,3.10152,0.90461,3.23075,36.46,7.03,37.1315566601,137.03,39.40152,9.14461,40.4487783544,3.10152,0.90461,3.23075,36.3,8.24,37.2234818361,137.25,29.36152,5.82461,29.9336756574,3.10152,0.90461,3.23075,26.26,4.92,26.7169234756,136.9,29.881520000000002,4.03461,30.1526668035,3.10152,0.90461,3.23075,26.78,3.13,26.9622940419,136.82
2019-08-31 04:30:00,39.2184,8.15245,40.05677645,3.3684,0.98245,3.50875,35.85,7.17,36.5599699125,137.2,39.0584,9.35245,40.1625065398,3.3684,0.98245,3.50875,35.69,8.37,36.6583278397,137.42,29.3884,5.7924500000000005,29.9538066289,3.3684,0.98245,3.50875,26.02,4.8100000000000005,26.4608484369,137.05,29.9084,3.99245,30.1736979431,3.3684,0.98245,3.50875,26.54,3.01,26.7101422684,136.97
2019-08-31 05:00:00,38.98912,8.11766,39.8252166629,3.24912,0.9476600000000001,3.3845,35.74,7.17,36.4521124216,137.35,38.82912,9.31766,39.9314330803,3.24912,0.9476600000000001,3.3845,35.58,8.37,36.551242113,137.58,29.45912,5.71766,30.0088551439,3.24912,0.9476600000000001,3.3845,26.21,4.77,26.6405142593,137.19,29.98912,3.91766,30.2439312631,3.24912,0.9476600000000001,3.3845,26.74,2.9699999999999998,26.9044327203,137.11
2019-08-31 05:30:00,39.33824,8.17407,40.1785085171,3.40824,0.9940700000000001,3.55025,35.93,7.18,36.6403780002,136.89,39.17824,9.37407,40.2840871544,3.40824,0.9940700000000001,3.55025,35.77,8.38,36.7384988806,137.11,29.74824,5.89407,30.3265204773,3.40824,0.9940700000000001,3.55025,26.34,4.9,26.7918942966,136.74,30.27824,4.11407,30.5564623192,3.40824,0.9940700000000001,3.55025,26.87,3.12,27.0505323423,136.65
2019-08-31 06:00:00,40.90824,8.61782,41.8061110539,4.75824,1.38782,4.9565,36.15,7.23,36.8659110833,136.69,40.75824,9.80782,41.9216824692,4.75824,1.38782,4.9565,36.0,8.42,36.9715620444,136.92,29.42824,6.63782,30.167564765,4.75824,1.38782,4.9565,24.67,5.25,25.222438423,136.58,29.92824,4.85782,30.3199268576,4.75824,1.38782,4.9565,25.17,3.47,25.4080656485,136.5
2019-08-31 06:30:00,42.69792,7.64856,43.3775615082,4.41792,1.28856,4.602,38.28,6.36,38.8047419783,136.69,42.54792,8.85856,43.4603219224,4.41792,1.28856,4.602,38.13,7.57,38.874179091,136.92,31.68792,5.74856,32.2051271694,4.41792,1.28856,4.602,27.27,4.46,27.6323089878,136.58,32.21792,3.9585600000000003,32.4601997283,4.41792,1.28856,4.602,27.8,2.67,27.927923302700002,136.5
2019-08-31 07:00:00,44.03904,7.40472,44.6572157932,5.15904,1.50472,5.374,38.88,5.9,39.3251115701,136.72,43.88904,8.61472,44.7265159922,5.15904,1.50472,5.374,38.73,7.11,39.3772142235,136.95,32.73904,5.44472,33.1886986187,5.15904,1.50472,5.374,27.58,3.94,27.8600071787,136.62,33.27904,3.65472,33.479120084,5.15904,1.50472,5.374,28.12,2.15,28.2020726189,136.5
2019-08-31 07:30:00,48.22328,6.6455400000000004,48.6790297341,5.81328,1.69554,6.0555,42.41,4.95,42.6978992457,137.29,48.08328,7.86554,48.7223617557,5.81328,1.69554,6.0555,42.27,6.17,42.7179330024,137.52,35.41328,4.74554,35.7298271791,5.81328,1.69554,6.0555,29.6,3.05,29.7567219297,137.22,35.99328,2.9055400000000002,36.1103637181,5.81328,1.69554,6.0555,30.18,1.21,30.2042463902,137.11
2019-08-31 08:00:00,53.58664,7.66027,54.1313931371,10.52664,3.07027,10.96525,43.06,4.59,43.3039455477,136.83,53.45664,8.890270000000001,54.1908595684,10.52664,3.07027,10.96525,42.93,5.82,43.322711134,137.06,38.46664,6.13027,38.9520551853,10.52664,3.07027,10.96525,27.94,3.06,28.1070667271,136.82,39.02664,4.31027,39.2639409276,10.52664,3.07027,10.96525,28.5,1.24,28.5269626844,136.71
2019-08-31 08:30:00,57.54376,7.44818,58.0237856422,11.99376,3.49818,12.493500000000001,45.55,3.95,45.7209470593,136.49,57.42376,8.66818,58.0743106464,11.99376,3.49818,12.493500000000001,45.43,5.17,45.7232304196,136.73,40.43376,5.32818,40.7833109231,11.99376,3.49818,12.493500000000001,28.44,1.83,28.4988157649,136.44,41.00376,3.5081800000000003,41.1535619485,11.99376,3.49818,12.493500000000001,29.01,0.01,29.0100017235,136.34
2019-08-31 09:00:00,62.79272,8.09121,63.3118738015,16.87272,4.92121,17.57575,45.92,3.17,46.0292874157,135.77,62.68272,9.30121,63.3690452355,16.87272,4.92121,17.57575,45.81,4.38,46.0189145895,136.0,43.11272,5.68121,43.4854317314,16.87272,4.92121,17.57575,26.24,0.76,26.2510037903,135.71,43.62272,5.99121,44.0322188569,16.87272,4.92121,17.57575,26.75,1.07,26.7713914468,135.62
2019-08-31 09:30:00,64.97592,6.92756,65.3441754665,17.06592,4.97756,17.777,47.91,1.9500000000000002,47.9496673607,135.36,64.87592,8.13756,65.3842861749,17.06592,4.97756,17.777,47.81,3.16,47.9143162322,135.6,44.59592,5.5575600000000005,44.9408784271,17.06592,4.97756,17.777,27.53,0.58,27.5361090207,135.44,45.15592,6.20756,45.5805979798,17.06592,4.97756,17.777,28.09,1.23,28.1169166162,135.35
2019-08-31 10:00:00,67.51592,8.48131,68.0465434299,22.01592,6.42131,22.93325,45.5,2.06,45.5466090944,135.67,67.41592,9.67131,68.1060974257,22.01592,6.42131,22.93325,45.4,3.25,45.5161784424,135.91,42.47592,7.22131,43.0853930928,22.01592,6.42131,22.93325,20.46,0.8,20.4756343003,135.77,42.91592,7.44131,43.556277205,22.01592,6.42131,22.93325,20.9,1.02,20.924875149000002,135.69
2019-08-31 10:30:00,68.93568,9.47749,69.5841274556,24.50568,7.14749,25.52675,44.43,2.33,44.491053033200004,135.37,68.83568,10.65749,69.655817662,24.50568,7.14749,25.52675,44.33,3.51,44.4687418306,135.61,43.26568,8.10749,44.0187512313,24.50568,7.14749,25.52675,18.76,0.96,18.7845468404,135.45,43.65568,7.99749,44.3821838417,24.50568,7.14749,25.52675,19.15,0.85,19.1688549475,135.37
2019-08-31 11:00:00,71.04752,10.17386,71.7722615322,27.88752,8.13386,29.0495,43.16,2.04,43.2081844099,135.46,70.95752,11.36386,71.8617210944,27.88752,8.13386,29.0495,43.07,3.23,43.1909458104,135.7,43.11752,8.76386,43.9991565038,27.88752,8.13386,29.0495,15.23,0.63,15.2430246342,135.55,43.44752,9.31386,44.4346146855,27.88752,8.13386,29.0495,15.56,1.18,15.604678785499999,135.45
2019-08-31 11:30:00,66.7428,6.1979,67.0299583489,17.5128,5.1079,18.2425,49.23,1.09,49.2420653507,135.16,66.6428,7.3879,67.0510541174,17.5128,5.1079,18.2425,49.13,2.2800000000000002,49.1828760851,135.39,49.1128,6.1979,49.5023341697,17.5128,5.1079,18.2425,31.6,1.09,31.6187934621,135.37,49.7028,5.8379,50.0444742629,17.5128,5.1079,18.2425,32.19,0.73,32.1982763514,135.29
2019-08-31 12:00:00,61.98688,4.28409,62.134746473,9.71688,2.83409,10.12175,52.27,1.45,52.2901080511,135.31,61.89688,5.50409,62.1411197233,9.71688,2.83409,10.12175,52.18,2.67,52.2482659999,135.53,42.71688,4.92409,42.9997499907,9.71688,2.83409,10.12175,33.0,2.09,33.0661170989,135.59,43.35688,3.10409,43.4678549973,9.71688,2.83409,10.12175,33.64,0.27,33.6410835141,135.5
2019-08-31 12:30:00,62.1728,5.4354,62.4099401778,10.6128,3.0954,11.055,51.56,2.34,51.6130719876,135.74,62.0728,6.6654,62.4296408527,10.6128,3.0954,11.055,51.46,3.5700000000000003,51.5836844361,135.97,42.1628,5.6654,42.5417261168,10.6128,3.0954,11.055,31.55,2.5700000000000003,31.6545004699,135.97,42.7728,3.8554,42.9462050594,10.6128,3.0954,11.055,32.16,0.76,32.1689788461,135.88
2019-08-31 13:00:00,62.62936,7.68523,63.0991243534,14.58936,4.25523,15.19725,48.04,3.43,48.1622933424,136.16,62.53936,8.90523,63.1702039775,14.58936,4.25523,15.19725,47.95,4.65,48.1749416191,136.39,38.84936,7.02523,39.4794456517,14.58936,4.25523,15.19725,24.26,2.77,24.4176268298,136.29,39.35936,5.21523,39.7033732013,14.58936,4.25523,15.19725,24.77,0.96,24.7885961684,136.21
2019-08-31 13:30:00,63.19272,9.37871,63.8848969809,17.89272,5.21871,18.63825,45.3,4.16,45.4906100201,136.21,63.08272,10.56871,63.9619198716,17.89272,5.21871,18.63825,45.19,5.35,45.5055886678,136.44,38.74272,8.69871,39.7072525952,17.89272,5.21871,18.63825,20.85,3.48,21.1384223631,136.33,39.15272,6.90871,39.7575874175,17.89272,5.21871,18.63825,21.26,1.69,21.3270649645,136.25
2019-08-31 14:00:00,60.39048,8.63139,61.0041881182,14.37048,4.19139,14.96925,46.02,4.44,46.2336890157,136.43,60.28048,9.83139,61.0769391699,14.37048,4.19139,14.96925,45.91,5.64,46.255137012,136.67,34.13048,7.71139,34.9907873699,14.37048,4.19139,14.96925,19.76,3.52,20.0710737132,136.54,34.57048,5.91139,35.0722485615,14.37048,4.19139,14.96925,20.2,1.72,20.2730954716,136.46
2019-08-31 14:30:00,59.5108,9.0769,60.1990484165,14.3208,4.1769,14.9175,45.19,4.9,45.454879826,136.48,59.3908,10.2969,60.2768054416,14.3208,4.1769,14.9175,45.07,6.12,45.4836157314,136.71,32.9508,7.9669,33.9002465515,14.3208,4.1769,14.9175,18.63,3.79,19.0116017211,136.54,33.3308,6.1469,33.8928695783,14.3208,4.1769,14.9175,19.01,1.97,19.1118026361,136.46
2019-08-31 15:00:00,59.3544,10.34545,60.2492583777,17.7444,5.17545,18.48375,41.61,5.17,41.9299534939,136.71,59.2344,11.55545,60.3509947562,17.7444,5.17545,18.48375,41.49,6.38,41.9776666812,136.94,28.0244,9.00545,29.4357796748,17.7444,5.17545,18.48375,10.28,3.83,10.9702917008,136.75,28.2744,7.19545,29.1756096091,17.7444,5.17545,18.48375,10.53,2.02,10.7220007461,136.67
2019-08-31 15:30:00,61.99984,12.02662,63.1555203339,22.47984,6.55662,23.4165,39.52,5.47,39.8967580137,136.47,61.88984,13.21662,63.2853169341,22.47984,6.55662,23.4165,39.41,6.66,39.9687840696,136.7,34.49984,10.23662,35.9864884234,22.47984,6.55662,23.4165,12.02,3.68,12.5707119926,136.46,34.77984,8.43662,35.7884594171,22.47984,6.55662,23.4165,12.3,1.88,12.4428453338,136.36
2019-08-31 16:00:00,63.13448,12.04339,64.2729010358,23.87448,6.96339,24.86925,39.26,5.08,39.587295942,136.74,63.00448,13.23339,64.3792444112,23.87448,6.96339,24.86925,39.13,6.27,39.6291534101,136.97,37.50448,10.38339,38.9153030049,23.87448,6.96339,24.86925,13.63,3.42,14.0525193471,136.74,37.81448,8.56339,38.7719814552,23.87448,6.96339,24.86925,13.94,1.6,14.0315216566,136.65
2019-08-31 16:30:00,63.02544,11.52867,64.0711816589,22.07544,6.43867,22.99525,40.95,5.09,41.2651257117,137.09,62.90544,12.74867,64.1842891085,22.07544,6.43867,22.99525,40.83,6.31,41.3147068246,137.32,36.06544,10.53867,37.5736547033,22.07544,6.43867,22.99525,13.99,4.1,14.578412122,137.17,36.36544,8.71867,37.3959948786,22.07544,6.43867,22.99525,14.29,2.2800000000000002,14.4707463526,137.07
2019-08-31 17:00:00,63.29784,10.22312,64.1180842758,19.58784,5.71312,20.404,43.71,4.51,43.942055027,136.44,63.17784,11.43312,64.2040162295,19.58784,5.71312,20.404,43.59,5.72,43.9636952496,136.67,37.94784,9.97312,39.2364840831,19.58784,5.71312,20.404,18.36,4.26,18.8477372647,136.6,38.32784,8.17312,39.1895803703,19.58784,5.71312,20.404,18.74,2.46,18.900772471,136.49
2019-08-31 17:30:00,62.78768,9.15849,63.452113431,16.17768,4.71849,16.85175,46.61,4.44,46.8209963585,137.07,62.67768,10.388490000000001,63.5327655203,16.17768,4.71849,16.85175,46.5,5.67,46.8444116197,137.29,39.08768,9.04849,40.1213396968,16.17768,4.71849,16.85175,22.91,4.33,23.315595639,137.23,39.52768,7.23849,40.1849875409,16.17768,4.71849,16.85175,23.35,2.52,23.4855891985,137.14
2019-08-31 18:00:00,61.83416,8.10538,62.3631343652,12.94416,3.77538,13.4835,48.89,4.33,49.0813712115,137.27,61.71416,9.35538,62.4192332495,12.94416,3.77538,13.4835,48.77,5.58,49.0881788214,137.48,38.69416,8.16538,39.5463202922,12.94416,3.77538,13.4835,25.75,4.39,26.1215351769,137.45,39.19416,6.3453800000000005,39.7044836945,12.94416,3.77538,13.4835,26.25,2.5700000000000003,26.3755075781,137.35
2019-08-31 18:30:00,60.04032,6.73676,60.417083354,9.28032,2.70676,9.667,50.76,4.03,50.9197260401,136.77,59.93032,7.98676,60.4601653206,9.28032,2.70676,9.667,50.65,5.28,50.9244626874,136.99,38.20032,7.25676,38.88347996,9.28032,2.70676,9.667,28.92,4.55,29.2757391025,137.01,38.75032,5.44676,39.1312470361,9.28032,2.70676,9.667,29.47,2.74,29.5971028988,136.9
2019-08-31 19:00:00,57.5356,5.6933,57.816597377,5.8056,1.6933,6.0475,51.73,4.0,51.884418663,136.67,57.4256,6.9433,57.8438324305,5.8056,1.6933,6.0475,51.62,5.25,51.8862881694,136.89,37.3456,6.3133,37.875474865,5.8056,1.6933,6.0475,31.54,4.62,31.8765744709,136.92,37.9356,4.5133,38.2031363143,5.8056,1.6933,6.0475,32.13,2.8200000000000003,32.2535160874,136.81
2019-08-31 19:30:00,55.36936,5.33898,55.6261695091,3.93936,1.14898,4.1035,51.43,4.19,51.6003972853,136.52,55.25936,6.58898,55.6507998599,3.93936,1.14898,4.1035,51.32,5.44,51.607518832,136.73,37.19936,5.50898,37.6050694063,3.93936,1.14898,4.1035,33.26,4.36,33.544555445,136.71,37.82936,3.71898,38.0117256942,3.93936,1.14898,4.1035,33.89,2.5700000000000003,33.987306454,136.61
2019-08-31 20:00:00,53.77688,5.53784,54.0612661191,2.90688,0.84784,3.028,50.87,4.69,51.0857416507,136.04,53.66688,6.77784,54.0931892571,2.90688,0.84784,3.028,50.76,5.93,51.1052101062,136.25,36.73688,5.32784,37.1212099911,2.90688,0.84784,3.028,33.83,4.48,34.1253468847,136.18,37.36688,3.54784,37.5349289276,2.90688,0.84784,3.028,34.46,2.7,34.5656129701,136.08
2019-08-31 20:30:00,54.67344,5.23017,54.9230345089,3.22344,0.9401700000000001,3.3577500000000002,51.45,4.29,51.6285444304,134.84,54.57344,6.45017,54.9532987769,3.22344,0.9401700000000001,3.3577500000000002,51.35,5.51,51.6447732108,135.06,37.33344,5.55017,37.7437429154,3.22344,0.9401700000000001,3.3577500000000002,34.11,4.61,34.420113306,135.06,37.97344,3.80017,38.1631161917,3.22344,0.9401700000000001,3.3577500000000002,34.75,2.86,34.8674934574,134.97
2019-08-31 21:00:00,55.50632,6.34226,55.8674844776,6.07632,1.7722600000000002,6.3295,49.43,4.57,49.6408078097,134.84,55.40632,7.55226,55.9186634948,6.07632,1.7722600000000002,6.3295,49.33,5.78,49.6674672195,135.06,36.94632,7.32226,37.6649180677,6.07632,1.7722600000000002,6.3295,30.87,5.55,31.3649390243,135.12,37.54632,5.61226,37.9634509476,6.07632,1.7722600000000002,6.3295,31.47,3.84,31.7034146426,135.07
2019-08-31 21:30:00,54.07432,6.85376,54.5069363439,5.70432,1.66376,5.942,48.37,5.19,48.6476412583,135.18,53.97432,8.07376,54.5748368756,5.70432,1.66376,5.942,48.27,6.41,48.6937470318,135.4,36.69432,7.20376,37.3947493427,5.70432,1.66376,5.942,30.99,5.54,31.4812912696,135.38,37.26432,5.47376,37.6641951142,5.70432,1.66376,5.942,31.56,3.81,31.7891443735,135.3
2019-08-31 22:00:00,52.52536,6.18198,52.8879033414,2.71536,0.79198,2.8285,49.81,5.39,50.100780433,135.65,52.39536,7.42198,52.9184234143,2.71536,0.79198,2.8285,49.68,6.63,50.120447923,135.87,35.71536,5.82198,36.1867709398,2.71536,0.79198,2.8285,33.0,5.03,33.3811458761,135.77,36.34536,4.06198,36.5716403112,2.71536,0.79198,2.8285,33.63,3.27,33.7886045879,135.69
