Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-31 22:30:00,50.1176,7.51555,50.6779766917,2.4876,0.72555,2.59125,47.63,6.79,48.1115474704,136.32,49.9976,8.73555,50.7549981732,2.4876,0.72555,2.59125,47.51,8.01,48.1804960539,136.56,34.3676,5.42555,34.7932252394,2.4876,0.72555,2.59125,31.88,4.7,32.2245930929,136.26,34.9676,3.66555,35.1591994585,2.4876,0.72555,2.59125,32.48,2.94,32.6127889025,136.21
2019-08-31 23:00:00,47.96736,7.86923,48.608563095,2.39736,0.69923,2.49725,45.57,7.17,46.1306167312,137.05,47.83736,9.11923,48.698802527,2.39736,0.69923,2.49725,45.44,8.42,46.2135261585,137.28,32.49736,5.87923,33.0248959478,2.39736,0.69923,2.49725,30.1,5.18,30.5424687935,136.98,33.08736,4.07923,33.3378689955,2.39736,0.69923,2.49725,30.69,3.38,30.8755647722,136.9
2019-08-31 23:30:00,44.9204,8.5622,45.7291330007,2.2704,0.6622,2.365,42.65,7.9,43.3754827062,136.96,44.7704,9.7722,45.8244979132,2.2704,0.6622,2.365,42.5,9.11,43.4654126864,137.19,30.7704,6.3622,31.4212524416,2.2704,0.6622,2.365,28.5,5.7,29.0644112275,136.84,31.3304,4.6022,31.6666103175,2.2704,0.6622,2.365,29.06,3.94,29.325879356,136.75
2019-09-01 00:00:00,42.79592,8.60006,43.651481082,2.12592,0.6200600000000001,2.2145,40.67,7.98,41.4454979461,137.24,42.64592,9.82006,43.761947752,2.12592,0.6200600000000001,2.2145,40.52,9.2,41.5512984153,137.47,29.27592,6.58006,30.0062773674,2.12592,0.6200600000000001,2.2145,27.15,5.96,27.7964763954,137.13,29.80592,4.80006,30.1899559962,2.12592,0.6200600000000001,2.2145,27.68,4.18,27.9938350356,137.04
2019-09-01 00:30:00,42.22672,9.08946,43.1939135186,3.18672,0.9294600000000001,3.3195,39.04,8.16,39.8836708441,137.8,42.07672,10.30946,43.3213034366,3.18672,0.9294600000000001,3.3195,38.89,9.38,40.0052059112,138.03,29.34672,6.72946,30.1083976101,3.18672,0.9294600000000001,3.3195,26.16,5.8,26.795253311,137.65,29.85672,4.93946,30.2625510202,3.18672,0.9294600000000001,3.3195,26.67,4.01,26.9697793836,137.55
2019-09-01 01:00:00,40.86008,9.60419,41.9736417667,3.34008,0.9741900000000001,3.47925,37.52,8.63,38.4997051937,137.99,40.71008,10.83419,42.1270730833,3.34008,0.9741900000000001,3.47925,37.37,9.86,38.6488874355,138.22,28.47008,7.09419,29.340637126,3.34008,0.9741900000000001,3.47925,25.13,6.12,25.8644795038,137.82,28.96008,5.28419,29.438221712,3.34008,0.9741900000000001,3.47925,25.62,4.31,25.9800019246,137.73
2019-09-01 01:30:00,40.59504,9.61022,41.7170660647,3.8750400000000003,1.13022,4.0365,36.72,8.48,37.6864537997,136.92,40.44504,10.81022,41.8648076199,3.8750400000000003,1.13022,4.0365,36.57,9.68,37.8294501678,137.16,28.35504,7.65022,29.3689318745,3.8750400000000003,1.13022,4.0365,24.48,6.52,25.3333929824,136.81,28.85504,5.89022,29.4500938038,3.8750400000000003,1.13022,4.0365,24.98,4.76,25.4294710916,136.71
2019-09-01 02:00:00,40.42832,9.70326,41.5764634457,4.22832,1.23326,4.4045,36.2,8.47,37.177693581,137.05,40.26832,10.90326,41.7183254008,4.22832,1.23326,4.4045,36.04,9.67,37.3147490947,137.28,28.56832,7.73326,29.5964899583,4.22832,1.23326,4.4045,24.34,6.5,25.1929672726,136.93,29.04832,5.97326,29.6561078001,4.22832,1.23326,4.4045,24.82,4.74,25.268557537,136.85
2019-09-01 02:30:00,39.60224,10.04357,40.8559752223,4.33224,1.26357,4.5127500000000005,35.27,8.78,36.3464069751,136.71,39.45224,11.23357,41.0203892712,4.33224,1.26357,4.5127500000000005,35.12,9.97,36.5077430143,136.94,28.24224,7.63357,29.2556919447,4.33224,1.26357,4.5127500000000005,23.91,6.37,24.7439891691,136.54,28.72224,5.87357,29.316648771,4.33224,1.26357,4.5127500000000005,24.39,4.61,24.8218492462,136.47
2019-09-01 03:00:00,38.71336,9.97848,39.9786731346,3.66336,1.06848,3.816,35.05,8.91,36.16477015,136.89,38.55336,11.17848,40.1412503841,3.66336,1.06848,3.816,34.89,10.11,36.325255677,137.12,27.42336,7.38848,28.4012378322,3.66336,1.06848,3.816,23.76,6.32,24.586174977,136.7,27.89336,5.62848,28.4555674552,3.66336,1.06848,3.816,24.23,4.5600000000000005,24.655354388,136.62
2019-09-01 03:30:00,38.26888,10.20259,39.6055554078,3.60888,1.05259,3.75925,34.66,9.15,35.8474280807,136.6,38.09888,11.38259,39.7628974342,3.60888,1.05259,3.75925,34.49,10.33,36.0037359173,136.83,27.06888,7.30259,28.0366204305,3.60888,1.05259,3.75925,23.46,6.25,24.2782639412,136.38,27.54888,5.55259,28.1028832144,3.60888,1.05259,3.75925,23.94,4.5,24.3592610725,136.29
2019-09-01 04:00:00,37.83584,10.33212,39.2212122735,3.67584,1.07212,3.829,34.16,9.26,35.392841084,136.65,37.67584,11.52212,39.3983269822,3.67584,1.07212,3.829,34.0,10.45,35.5696851265,136.9,26.82584,7.33212,27.809812574,3.67584,1.07212,3.829,23.15,6.26,23.9814532504,136.43,27.28584,5.57212,27.8489781823,3.67584,1.07212,3.829,23.61,4.5,24.0350182026,136.33
2019-09-01 04:30:00,37.37784,10.17187,38.7371896549,3.05784,0.89187,3.18525,34.32,9.28,35.5525076471,136.56,37.20784,11.36187,38.9039258605,3.05784,0.89187,3.18525,34.15,10.47,35.7189501525,136.79,26.04784,7.36187,27.0681934854,3.05784,0.89187,3.18525,22.99,6.47,23.883069317,136.35,26.50784,5.61187,27.0953624512,3.05784,0.89187,3.18525,23.45,4.72,23.9203030917,136.26
2019-09-01 05:00:00,37.40592,10.17131,38.7641380423,3.29592,0.9613100000000001,3.43325,34.11,9.21,35.3315185069,136.72,37.23592,11.36131,38.9306190955,3.29592,0.9613100000000001,3.43325,33.94,10.4,35.4976562607,136.97,26.20592,7.34131,27.2147951593,3.29592,0.9613100000000001,3.43325,22.91,6.38,23.7817682269,136.52,26.67592,5.58131,27.2535452586,3.29592,0.9613100000000001,3.43325,23.38,4.62,23.8320960052,136.42
2019-09-01 05:30:00,38.14688,10.17909,39.4816201157,3.59688,1.04909,3.74675,34.55,9.13,35.7359678755,136.63,37.98688,11.36909,39.6517245471,3.59688,1.04909,3.74675,34.39,10.32,35.9050762428,136.88,26.82688,7.38909,27.8258897713,3.59688,1.04909,3.74675,23.23,6.34,24.0796283194,136.44,27.29688,5.64909,27.8752914884,3.59688,1.04909,3.74675,23.7,4.6,24.1422865529,136.34
2019-09-01 06:00:00,38.17424,10.35957,39.5549401486,3.80424,1.10957,3.96275,34.37,9.25,35.5929684067,136.78,38.01424,11.55957,39.7329347187,3.80424,1.10957,3.96275,34.21,10.45,35.770471062,137.03,27.14424,7.40957,28.1373682629,3.80424,1.10957,3.96275,23.34,6.3,24.1753097188,136.57,27.61424,5.63957,28.184233191,3.80424,1.10957,3.96275,23.81,4.53,24.2370996615,136.48
2019-09-01 06:30:00,40.89864,10.60127,42.2502743123,5.79864,1.69127,6.04025,35.1,8.91,36.2132310075,136.55,40.73864,11.79127,42.4107396453,5.79864,1.69127,6.04025,34.94,10.1,36.3705045332,136.8,29.24864,7.92127,30.3023012371,5.79864,1.69127,6.04025,23.45,6.23,24.2634581212,136.37,29.71864,6.17127,30.3526298179,5.79864,1.69127,6.04025,23.92,4.48,24.3359158447,136.27
2019-09-01 07:00:00,40.92976,9.71243,42.0663351168,4.49976,1.31243,4.68725,36.43,8.4,37.385891724,136.38,40.76976,10.90243,42.2023258881,4.49976,1.31243,4.68725,36.27,9.59,37.5164097429,136.63,28.65976,7.22243,29.5558004182,4.49976,1.31243,4.68725,24.16,5.91,24.8723480998,136.23,29.13976,5.47243,29.649166986,4.49976,1.31243,4.68725,24.64,4.16,24.9887014469,136.12
2019-09-01 07:30:00,43.2404,9.850950000000001,44.348319112,5.9004,1.7209500000000002,6.14625,37.34,8.13,38.2148204235,136.29,43.0904,11.05095,44.4848970783,5.9004,1.7209500000000002,6.14625,37.19,9.33,38.3424699257,136.57,30.5304,7.26095,31.3819489366,5.9004,1.7209500000000002,6.14625,24.63,5.54,25.2453659114,136.15,31.0204,5.51095,31.5061229932,5.9004,1.7209500000000002,6.14625,25.12,3.79,25.404300817,136.07
2019-09-01 08:00:00,46.2376,10.543050000000001,47.4243772449,9.7476,2.84305,10.15375,36.49,7.7,37.2935664693,135.74,46.0876,11.72305,47.5551971404,9.7476,2.84305,10.15375,36.34,8.88,37.4092234616,136.03,33.4476,7.91305,34.3708932974,9.7476,2.84305,10.15375,23.7,5.07,24.2362311427,135.64,33.9276,6.16305,34.4828251027,9.7476,2.84305,10.15375,24.18,3.32,24.4068596915,135.56
2019-09-01 08:30:00,53.72712,10.55166,54.7534560758,12.41712,3.6216600000000003,12.9345,41.31,6.93,41.8872414943,135.71,53.59712,11.73166,54.8660470478,12.41712,3.6216600000000003,12.9345,41.18,8.11,41.9709959377,136.03,35.20712,8.23166,36.1566249123,12.41712,3.6216600000000003,12.9345,22.79,4.61,23.2515848922,135.68,35.66712,6.48166,36.2512808801,12.41712,3.6216600000000003,12.9345,23.25,2.86,23.4252449293,135.63
2019-09-01 09:00:00,58.78424,10.66582,59.7440088097,16.13424,4.70582,16.8065,42.65,5.96,43.064418027,135.49,58.65424,11.84582,59.8384769312,16.13424,4.70582,16.8065,42.52,7.14,43.1153105057,135.8,37.00424,8.94582,38.0702176701,16.13424,4.70582,16.8065,20.87,4.24,21.2963494524,135.53,37.44424,7.18582,38.1275113042,16.13424,4.70582,16.8065,21.31,2.48,21.4538225032,135.49
2019-09-01 09:30:00,62.64832,11.06076,63.6172335975,18.92832,5.52076,19.717,43.72,5.54,44.0696040372,135.8,62.53832,12.26076,63.7288608419,18.92832,5.52076,19.717,43.61,6.74,44.1277656357,136.11,39.01832,9.11076,40.0678829413,18.92832,5.52076,19.717,20.09,3.59,20.4082385325,135.81,39.40832,7.32076,40.0825300125,18.92832,5.52076,19.717,20.48,1.8,20.5589493895,135.79
2019-09-01 10:00:00,63.676,10.9505,64.6107299622,19.476,5.6805,20.2875,44.2,5.27,44.5130643744,135.8,63.556,12.1405,64.7051533979,19.476,5.6805,20.2875,44.08,6.46,44.5508473545,136.08,37.016,9.2705,38.1592246547,19.476,5.6805,20.2875,17.54,3.59,17.9036225385,135.81,37.406,7.5005,38.1505745206,19.476,5.6805,20.2875,17.93,1.82,18.022133614,135.83
2019-09-01 10:30:00,68.44552,11.89411,69.4712822738,23.94552,6.98411,24.94325,44.5,4.91,44.7700580746,135.85,68.31552,13.09411,69.5590827251,23.94552,6.98411,24.94325,44.37,6.11,44.7887150966,136.12,40.50552,10.22411,41.7759449416,23.94552,6.98411,24.94325,16.56,3.24,16.8739799692,135.87,40.85552,8.43411,41.7169956488,23.94552,6.98411,24.94325,16.91,1.45,16.9720534998,135.85
2019-09-01 11:00:00,67.84624,10.82557,68.7044776413,21.75624,6.34557,22.66275,46.09,4.48,46.3072186597,135.71,67.73624,12.01557,68.7936925289,21.75624,6.34557,22.66275,45.98,5.67,46.3282775419,135.96,42.88624,9.63557,43.9553613404,21.75624,6.34557,22.66275,21.13,3.29,21.3845972606,135.79,43.29624,7.84557,44.001333693,21.75624,6.34557,22.66275,21.54,1.5,21.5921652458,135.75
2019-09-01 11:30:00,69.74288,10.23584,70.4900115704,21.48288,6.26584,22.378,48.26,3.9699999999999998,48.4230162216,135.38,69.64288,11.44584,70.5771775293,21.48288,6.26584,22.378,48.16,5.18,48.4377745154,135.62,47.29288,9.65584,48.2685378357,21.48288,6.26584,22.378,25.81,3.39,26.0316768572,135.54,47.79288,7.87584,48.4374672583,21.48288,6.26584,22.378,26.31,1.6099999999999999,26.3592147076,135.46
2019-09-01 12:00:00,68.77824,10.66282,69.5998708896,22.15824,6.46282,23.0815,46.62,4.2,46.8088068637,135.85,68.66824,11.87282,69.6870937796,22.15824,6.46282,23.0815,46.51,5.41,46.823585937,136.09,44.37824,10.01282,45.4937880358,22.15824,6.46282,23.0815,22.22,3.55,22.501797706,135.99,44.83824,8.22282,45.5859905569,22.15824,6.46282,23.0815,22.68,1.76,22.7481867409,135.92
2019-09-01 12:30:00,70.39096,10.88278,71.2272570737,23.22096,6.77278,24.1885,47.17,4.11,47.3487169837,135.6,70.27096,12.09278,71.3038789089,23.22096,6.77278,24.1885,47.05,5.32,47.3498141496,135.84,44.34096,9.95278,45.444235756,23.22096,6.77278,24.1885,21.12,3.18,21.3580617098,135.72,44.77096,8.15278,45.5072157031,23.22096,6.77278,24.1885,21.55,1.38,21.5941404089,135.65
2019-09-01 13:00:00,70.48608,11.76344,71.4609403409,24.76608,7.22344,25.798000000000002,45.72,4.54,45.9448582542,135.47,70.37608,12.95344,71.5582576926,24.76608,7.22344,25.798000000000002,45.61,5.73,45.9685218383,135.71,41.05608,10.23344,42.3122322644,24.76608,7.22344,25.798000000000002,16.29,3.01,16.5657538313,135.53,41.42608,8.45344,42.2797912956,24.76608,7.22344,25.798000000000002,16.66,1.23,16.7053434565,135.46
2019-09-01 13:30:00,73.28432,13.18001,74.4600847533,29.79432,8.690010000000001,31.03575,43.49,4.49,43.7211642114,135.2,73.17432,14.37001,74.5719672187,29.79432,8.690010000000001,31.03575,43.38,5.68,43.7502777134,135.44,43.84432,11.71001,45.3811495057,29.79432,8.690010000000001,31.03575,14.05,3.02,14.370904634,135.26,44.13432,9.93001,45.2376314639,29.79432,8.690010000000001,31.03575,14.34,1.24,14.3935124275,135.19
2019-09-01 14:00:00,69.62776,13.60518,70.9445268181,29.05776,8.47518,30.2685,40.57,5.13,40.8930531998,135.64,69.51776,14.79518,71.0747234019,29.05776,8.47518,30.2685,40.46,6.32,40.9506288108,135.87,45.06776,11.91518,46.6162472304,29.05776,8.47518,30.2685,16.01,3.44,16.3753992318,135.65,45.41776,10.13518,46.5348772111,29.05776,8.47518,30.2685,16.36,1.6600000000000001,16.444001946,135.58
2019-09-01 14:30:00,72.31992,14.56331,73.7716803859,31.99992,9.33331,33.33325,40.32,5.23,40.6577827728,135.59,72.19992,15.74331,73.8964157301,31.99992,9.33331,33.33325,40.2,6.41,40.7078383116,135.82,42.16992,12.17331,43.8918173372,31.99992,9.33331,33.33325,10.17,2.84,10.5590956052,135.55,42.42992,10.39331,43.6843107301,31.99992,9.33331,33.33325,10.43,1.06,10.4837254829,135.46
2019-09-01 15:00:00,69.10736,14.02673,70.5164970816,29.33736,8.55673,30.55975,39.77,5.47,40.1444118153,136.15,68.98736,15.22673,70.6477823167,29.33736,8.55673,30.55975,39.65,6.67,40.2071063371,136.38,40.52736,11.29673,42.0723545486,29.33736,8.55673,30.55975,11.19,2.74,11.5205772425,136.06,40.78736,9.47673,41.8738241299,29.33736,8.55673,30.55975,11.45,0.92,11.4869012358,135.98
2019-09-01 15:30:00,70.15184,13.89262,71.5142331697,28.67184,8.36262,29.8665,41.48,5.53,41.8469986976,136.54,70.01184,15.09262,71.6201432465,28.67184,8.36262,29.8665,41.34,6.73,41.8842273416,136.77,42.84184,11.44262,44.3436219433,28.67184,8.36262,29.8665,14.17,3.08,14.5008723875,136.48,43.13184,9.62262,44.1921988302,28.67184,8.36262,29.8665,14.46,1.26,14.5147924546,136.4
2019-09-01 16:00:00,64.75368,11.60524,65.7854138012,21.34368,6.22524,22.233,43.41,5.38,43.7421135749,136.64,64.64368,12.81524,65.9017127258,21.34368,6.22524,22.233,43.3,6.59,43.7986084254,136.86,39.58368,10.27524,40.8955777487,21.34368,6.22524,22.233,18.24,4.05,18.6842206153,136.69,39.97368,8.46524,40.8601931102,21.34368,6.22524,22.233,18.63,2.24,18.7641813037,136.6
2019-09-01 16:30:00,66.24872,12.34296,67.3887346906,24.55872,7.16296,25.582,41.69,5.18,42.0105760494,136.82,66.13872,13.56296,67.5150662238,24.55872,7.16296,25.582,41.58,6.4,42.0696612775,137.04,43.63872,11.64296,45.1652122856,24.55872,7.16296,25.582,19.08,4.48,19.5988979282,136.92,44.01872,9.82296,45.1014218579,24.55872,7.16296,25.582,19.46,2.66,19.6409572068,136.83
2019-09-01 17:00:00,68.34272,12.45746,69.4688108913,25.12272,7.32746,26.1695,43.22,5.13,43.5233879656,136.75,68.22272,13.67746,69.580258955,25.12272,7.32746,26.1695,43.1,6.35,43.5652671288,136.98,40.94272,11.90746,42.6391126156,25.12272,7.32746,26.1695,15.82,4.58,16.4696326614,136.89,41.28272,10.09746,42.4996666934,25.12272,7.32746,26.1695,16.16,2.77,16.3956854081,136.78
2019-09-01 17:30:00,70.39496,12.55728,71.506193259,25.70496,7.49728,26.776,44.69,5.06,44.9755455776,136.53,70.28496,13.77728,71.6225456571,25.70496,7.49728,26.776,44.58,6.28,45.0201599286,136.75,39.91496,14.15728,42.3512999659,25.70496,7.49728,26.776,14.21,6.66,15.6933011186,136.89,40.21496,12.37728,42.0765976286,25.70496,7.49728,26.776,14.51,4.88,15.3086413506,136.78
2019-09-01 18:00:00,69.758,12.19775,70.8164081909,23.238,6.77775,24.20625,46.52,5.42,46.8346751884,136.57,69.658,13.42775,70.9404076254,23.238,6.77775,24.20625,46.42,6.65,46.8939111186,136.8,38.938,14.57775,41.5773813396,23.238,6.77775,24.20625,15.7,7.8,17.5308299861,137.01,39.258,12.81775,41.2975214639,23.238,6.77775,24.20625,16.02,6.04,17.1208060558,136.91
2019-09-01 18:30:00,67.80784,11.04812,68.7019950293,20.42784,5.95812,21.279,47.38,5.09,47.6526232227,136.53,67.69784,12.27812,68.8022512088,20.42784,5.95812,21.279,47.27,6.32,47.6906206712,136.75,35.78784,14.07812,38.4572874056,20.42784,5.95812,21.279,15.36,8.12,17.3742337961,137.05,36.09784,12.32812,38.1449419373,20.42784,5.95812,21.279,15.67,6.37,16.9152534713,136.94
2019-09-01 19:00:00,65.40432,10.00626,66.1653256158,16.92432,4.93626,17.6295,48.48,5.07,48.7443873692,136.53,65.30432,11.23626,66.2639249475,16.92432,4.93626,17.6295,48.38,6.3,48.78846585,136.75,35.39432,12.90626,37.6739888444,16.92432,4.93626,17.6295,18.47,7.97,20.116207396,137.03,35.74432,11.14626,37.4418953079,16.92432,4.93626,17.6295,18.82,6.21,19.8180851749,136.9
2019-09-01 19:30:00,61.98488,8.20309,62.5253231432,11.08488,3.23309,11.54675,50.9,4.97,51.1420658558,136.34,61.88488,9.45309,62.6027098708,11.08488,3.23309,11.54675,50.8,6.22,51.1793747519,136.56,38.58488,9.43309,39.721230489,11.08488,3.23309,11.54675,27.5,6.2,28.1902465402,136.66,39.07488,7.67309,39.8211320427,11.08488,3.23309,11.54675,27.99,4.44,28.3399664785,136.55
2019-09-01 20:00:00,57.5768,8.15615,58.1516180434,10.3068,3.00615,10.73625,47.27,5.15,47.5497150359,136.77,57.4768,9.39615,58.2397645347,10.3068,3.00615,10.73625,47.17,6.39,47.6008508327,136.99,42.9368,7.79615,43.6388444973,10.3068,3.00615,10.73625,32.63,4.79,32.979705881,136.89,43.5468,5.99615,43.9576797052,10.3068,3.00615,10.73625,33.24,2.99,33.3742071067,136.79
2019-09-01 20:30:00,66.5176,10.91055,67.4064626802,19.6476,5.73055,20.46625,46.87,5.18,47.155374031,136.61,66.4176,12.13055,67.5162782821,19.6476,5.73055,20.46625,46.77,6.4,47.2058566282,136.83,45.3676,12.45055,47.0450350735,19.6476,5.73055,20.46625,25.72,6.72,26.5833933124,136.94,45.8876,10.67055,47.1119143218,19.6476,5.73055,20.46625,26.24,4.94,26.7009587843,136.82
2019-09-01 21:00:00,68.21144,11.90917,69.2432587113,21.63144,6.30917,22.53275,46.58,5.6,46.9154175085,136.87,68.11144,13.12917,69.3652893295,21.63144,6.30917,22.53275,46.48,6.82,46.9776840638,137.09,42.96144,14.30917,45.2817587221,21.63144,6.30917,22.53275,21.33,8.0,22.7808889203,137.29,43.36144,12.55917,45.1436288967,21.63144,6.30917,22.53275,21.73,6.25,22.6109575206,137.19
2019-09-01 21:30:00,57.17744,9.34092,57.9354160372,11.79744,3.44092,12.289,45.38,5.9,45.7619317774,136.76,57.07744,10.570920000000001,58.0480706536,11.79744,3.44092,12.289,45.28,7.13,45.8379242549,136.99,43.73744,8.94092,44.6419500941,11.79744,3.44092,12.289,31.94,5.5,32.4100848502,136.86,44.30744,7.16092,44.8823797787,11.79744,3.44092,12.289,32.51,3.7199999999999998,32.7221408224,136.73
2019-09-01 22:00:00,56.62128,7.91954,57.1724449595,5.86128,1.70954,6.1055,50.76,6.21,51.1384561754,136.71,56.50128,9.16954,57.2405023165,5.86128,1.70954,6.1055,50.64,7.46,51.1865333853,136.93,39.46128,6.94954,40.0685503288,5.86128,1.70954,6.1055,33.6,5.24,34.006140622,136.76,40.08128,5.16954,40.4132793801,5.86128,1.70954,6.1055,34.22,3.46,34.3944763007,136.66
2019-09-01 22:30:00,53.71992,8.20206,54.3424658352,4.18992,1.22206,4.3645,49.53,6.98,50.0194092328,136.4,53.59992,9.44206,54.4252140193,4.18992,1.22206,4.3645,49.41,8.22,50.0890856375,136.63,37.54992,6.66206,38.1363282901,4.18992,1.22206,4.3645,33.36,5.44,33.8006390472,136.4,38.17992,4.9020600000000005,38.4933303762,4.18992,1.22206,4.3645,33.99,3.68,34.1886311513,136.3
2019-09-01 23:00:00,51.49736,8.62923,52.2153396749,4.79736,1.39923,4.99725,46.7,7.23,47.2563530121,137.3,51.37736,9.87923,52.3185655954,4.79736,1.39923,4.99725,46.58,8.48,47.345610145,137.53,36.45736,6.77923,37.0823011363,4.79736,1.39923,4.99725,31.66,5.38,32.1138599362,137.24,37.04736,4.98923,37.3818043834,4.79736,1.39923,4.99725,32.25,3.59,32.4492002983,137.14
2019-09-01 23:30:00,49.01312,9.809660000000001,49.9851514097,5.55312,1.61966,5.7845,43.46,8.19,44.2249669305,137.86,48.88312,11.05966,50.118614309,5.55312,1.61966,5.7845,43.33,9.44,44.346392187,138.09,34.28312,7.13966,35.018667334,5.55312,1.61966,5.7845,28.73,5.52,29.2554832467,137.7,34.83312,5.32966,35.238494926,5.55312,1.61966,5.7845,29.28,3.71,29.5141067966,137.59
2019-09-02 00:00:00,45.89584,10.82712,47.1556428946,5.23584,1.52712,5.454,40.66,9.3,41.7100179813,138.71,45.73584,12.07712,47.3035293398,5.23584,1.52712,5.454,40.5,10.55,41.8515531372,138.94,32.83584,7.30712,33.6390604982,5.23584,1.52712,5.454,27.6,5.78,28.1987304679,138.44,33.36584,5.48712,33.8140172828,5.23584,1.52712,5.454,28.13,3.96,28.4073670022,138.35
2019-09-02 00:30:00,43.24512,10.47066,44.494664002,4.18512,1.22066,4.3595,39.06,9.25,40.1403300933,138.84,43.09512,11.71066,44.6579099987,4.18512,1.22066,4.3595,38.91,10.49,40.2992332433,139.07,31.87512,7.16066,32.669532085,4.18512,1.22066,4.3595,27.69,5.94,28.3199523305,138.58,32.41512,5.34066,32.8521331705,4.18512,1.22066,4.3595,28.23,4.12,28.5290606225,138.49
2019-09-02 01:00:00,40.62624,10.92932,42.0706716395,3.42624,0.9993200000000001,3.569,37.2,9.93,38.5025310856,137.93,40.46624,11.95932,42.1964680347,3.42624,0.9993200000000001,3.569,37.04,10.96,38.6274927998,138.16,30.82624,14.12932,33.9100981449,3.42624,0.9993200000000001,3.569,27.4,13.13,30.3834971654,137.46,30.67624,20.94932,37.1470821061,3.42624,0.9993200000000001,3.569,27.25,19.95,33.7722519237,137.39
2019-09-02 01:30:00,40.05752,10.56886,41.4283201476,3.04752,0.8888600000000001,3.1745,37.01,9.68,38.2549669978,136.78,39.92752,11.82886,41.6428719261,3.04752,0.8888600000000001,3.1745,36.88,10.94,38.4684026183,137.02,30.49752,18.00886,35.4177605821,3.04752,0.8888600000000001,3.1745,27.45,17.12,32.3511499023,136.46,30.02752,28.60886,41.4743152789,3.04752,0.8888600000000001,3.1745,26.98,27.72,38.682280181,136.41
2019-09-02 02:00:00,40.34832,9.89826,41.5447045705,2.9083200000000002,0.84826,3.0295,37.44,9.05,38.5182567103,136.61,40.19832,11.16826,41.7209175624,2.9083200000000002,0.84826,3.0295,37.29,10.32,38.6916851533,136.85,30.09832,18.03826,35.0897091845,2.9083200000000002,0.84826,3.0295,27.19,17.19,32.1681861472,136.36,29.60832,28.51826,41.1089256324,2.9083200000000002,0.84826,3.0295,26.7,27.67,38.4515136243,136.26
2019-09-02 02:30:00,40.49152,9.60711,41.6156191167,3.28152,0.9571100000000001,3.41825,37.21,8.65,38.202180566,136.76,40.36152,10.85711,41.7962813449,3.28152,0.9571100000000001,3.41825,37.08,9.9,38.3788535524,136.99,29.82152,18.33711,35.0081798765,3.28152,0.9571100000000001,3.41825,26.54,17.38,31.7243754864,136.55,29.33152,28.57711,40.951059589,3.28152,0.9571100000000001,3.41825,26.05,27.62,37.9666551068,136.47
2019-09-02 03:00:00,40.00624,9.63307,41.1496692157,3.5762400000000003,1.04307,3.72525,36.43,8.59,37.4290395282,136.65,39.86624,10.89307,41.3276670738,3.5762400000000003,1.04307,3.72525,36.29,9.85,37.6030131771,136.89,29.36624,18.42307,34.6667789095,3.5762400000000003,1.04307,3.72525,25.79,17.38,31.0996543389,136.44,28.88624,28.56307,40.6234394059,3.5762400000000003,1.04307,3.72525,25.31,27.52,37.3891227498,136.33
2019-09-02 03:30:00,39.7392,9.9256,40.9599994141,3.8592,1.1256,4.02,35.88,8.8,36.9433945381,136.68,39.6092,11.1756,41.1555920866,3.8592,1.1256,4.02,35.75,10.05,37.1357644327,136.92,29.3892,18.5956,34.7781744202,3.8592,1.1256,4.02,25.53,17.47,30.9351224339,136.44,28.8892,28.6056,40.6554575426,3.8592,1.1256,4.02,25.03,27.48,37.1705703481,136.33
2019-09-02 04:00:00,39.82488,9.81809,41.0172641489,3.7648800000000002,1.09809,3.9217500000000003,36.06,8.72,37.0993530941,136.65,39.68488,11.07809,41.2021089104,3.7648800000000002,1.09809,3.9217500000000003,35.92,9.98,37.280649136,136.89,29.33488,18.39809,34.6269389387,3.7648800000000002,1.09809,3.9217500000000003,25.57,17.3,30.8725590128,136.44,28.83488,28.72809,40.7032364765,3.7648800000000002,1.09809,3.9217500000000003,25.07,27.63,37.3084682076,136.33
2019-09-02 04:30:00,40.43392,9.66281,41.5724883025,3.88392,1.13281,4.04575,36.55,8.53,37.5321648723,136.19,40.30392,10.91281,41.7551839831,3.88392,1.13281,4.04575,36.42,9.78,37.710274462,136.44,29.60392,18.31281,34.8102153033,3.88392,1.13281,4.04575,25.72,17.18,30.9300953765,136.0,29.11392,28.56281,40.7854686483,3.88392,1.13281,4.04575,25.23,27.43,37.2687241531,135.94
2019-09-02 05:00:00,41.45848,9.44164,42.5199968227,4.18848,1.22164,4.3629999999999995,37.27,8.22,38.1657084305,135.98,41.31848,10.69164,42.6793621719,4.18848,1.22164,4.3629999999999995,37.13,9.47,38.3186351531,136.22,30.68848,18.59164,35.8808010306,4.18848,1.22164,4.3629999999999995,26.5,17.37,31.685436717800002,135.8,30.19848,28.36164,41.4286231705,4.18848,1.22164,4.3629999999999995,26.01,27.14,37.5912183894,135.71
2019-09-02 05:30:00,42.81544,9.11617,43.7751808433,4.61544,1.34617,4.80775,38.2,7.77,38.9822126104,135.48,42.68544,10.35617,43.9237640129,4.61544,1.34617,4.80775,38.07,9.01,39.1216691873,135.73,32.37544,18.92617,37.5015869806,4.61544,1.34617,4.80775,27.76,17.58,32.8583931439,135.32,31.91544,27.93617,42.4149137057,4.61544,1.34617,4.80775,27.3,26.59,38.1092915179,135.24
2019-09-02 06:00:00,44.44432,9.17501,45.3814762735,5.67432,1.65501,5.91075,38.77,7.52,39.4925727194,135.17,44.30432,10.565010000000001,45.546593802,5.67432,1.65501,5.91075,38.63,8.91,39.6442303494,135.44,35.73432,21.28501,41.5931878625,5.67432,1.65501,5.91075,30.06,19.63,35.9018175027,134.84,35.24432,28.01501,45.0222486951,5.67432,1.65501,5.91075,29.57,26.36,39.613564596,134.75
2019-09-02 06:30:00,50.39944,6.94692,50.8759594484,6.46944,1.88692,6.739,43.93,5.06,44.2204534124,136.27,50.25944,8.16692,50.9186595601,6.46944,1.88692,6.739,43.79,6.28,44.2380209774,136.54,37.73944,32.97692,50.1172882766,6.46944,1.88692,6.739,31.27,31.09,44.095362568,134.99,36.80944,36.69692,51.9769065124,6.46944,1.88692,6.739,30.34,34.81,46.1763110263,134.93
2019-09-02 07:00:00,54.8216,6.9338,55.2583514864,6.8016000000000005,1.9838,7.085,48.02,4.95,48.2744539068,135.38,54.3916,9.5238,55.2190992049,6.8016000000000005,1.9838,7.085,47.59,7.54,48.1836040578,135.66,40.7416,33.5838,52.7991438662,6.8016000000000005,1.9838,7.085,33.94,31.6,46.3733069772,133.86,39.8316,35.2438,53.1853532187,6.8016000000000005,1.9838,7.085,33.03,33.26,46.8743906627,133.81
2019-09-02 07:30:00,62.35704,11.33997,63.3797708828,7.33704,2.13997,7.64275,55.02,9.2,55.7838722213,135.56,61.19704,13.73997,62.7205267864,7.33704,2.13997,7.64275,53.86,11.6,55.0950052183,135.84,46.19704,36.19997,58.69075168,7.33704,2.13997,7.64275,38.86,34.06,51.6738154194,135.21,45.31704,33.14997,56.1476146008,7.33704,2.13997,7.64275,37.98,31.01,49.0316275479,135.18
2019-09-02 08:00:00,68.67392,14.76156,70.2425152013,16.39392,4.78156,17.077,52.28,9.98,53.224043439,136.44,67.58392,15.83156,69.4134319466,16.39392,4.78156,17.077,51.19,11.05,52.3690614772,136.72,45.54392,38.32156,59.5213458332,16.39392,4.78156,17.077,29.15,33.54,44.4370802371,136.64,44.67392,36.94156,57.9692848274,16.39392,4.78156,17.077,28.28,32.16,42.8255064185,136.66
2019-09-02 08:30:00,72.59544,17.72742,74.7285710331,19.46544,5.67742,20.2765,53.13,12.05,54.4793483808,135.53,71.49544,14.42742,72.9366052723,19.46544,5.67742,20.2765,52.03,8.75,52.7606235748,135.82,50.50544,40.43742,64.6991839659,19.46544,5.67742,20.2765,31.04,34.76,46.6019227071,135.83,49.59544,35.89742,61.2236264154,19.46544,5.67742,20.2765,30.13,30.22,42.6739416975,135.85
2019-09-02 09:00:00,73.50256,18.63533,75.8281072608,18.05256,5.26533,18.80475,55.45,13.37,57.0391041304,134.74,72.37256000000001,12.47533,73.4399162551,18.05256,5.26533,18.80475,54.32,7.21,54.7964095539,135.01,52.91256,41.98533,67.5463318098,18.05256,5.26533,18.80475,34.86,36.72,50.6317884337,134.95,52.06256,32.68533,61.4722779061,18.05256,5.26533,18.80475,34.01,27.42,43.6868000659,134.96
2019-09-02 09:30:00,77.35344,19.53267,79.7814507086,20.68344,6.03267,21.54525,56.67,13.5,58.2558057193,134.77,76.22344,13.12267,77.3447947399,20.68344,6.03267,21.54525,55.54,7.09,55.9907108367,135.05,52.22344,43.31267,67.8474396566,20.68344,6.03267,21.54525,31.54,37.28,48.8320591415,134.95,51.35344,32.85267,60.9628881038,20.68344,6.03267,21.54525,30.67,26.82,40.7426226451,134.98
2019-09-02 10:00:00,78.91216,20.97438,81.6520276065,22.71216,6.62438,23.6585,56.2,14.35,58.0031249158,134.97,77.77216,12.94438,78.8420309521,22.71216,6.62438,23.6585,55.06,6.32,55.4215301124,135.24,53.04216,44.68438,69.35534985460001,22.71216,6.62438,23.6585,30.33,38.06,48.6669549078,135.18,52.17216,32.91438,61.6870382645,22.71216,6.62438,23.6585,29.46,26.29,39.4848793844,135.19
2019-09-02 10:30:00,79.6228,21.1479,82.3833961078,25.1928,7.3479,26.2425,54.43,13.8,56.1521584625,134.66,78.5128,14.1079,79.7702488792,25.1928,7.3479,26.2425,53.32,6.76,53.7468138591,134.92,52.9228,45.1679,69.5770217116,25.1928,7.3479,26.2425,27.73,37.82,46.8967514866,134.81,52.0528,33.5279,61.916185818,25.1928,7.3479,26.2425,26.86,26.18,37.5080258078,134.81
2019-09-02 11:00:00,81.3596,22.4728,84.4062275665,27.8496,8.1228,29.01,53.51,14.35,55.4007454823,134.78,80.2596,14.4128,81.5434374797,27.8496,8.1228,29.01,52.41,6.29,52.7860985488,135.03,53.2696,46.6428,70.8039622903,27.8496,8.1228,29.01,25.42,38.52,46.1515633538,134.94,52.3796,33.7828,62.3289665565,27.8496,8.1228,29.01,24.53,25.66,35.4986830742,134.9
2019-09-02 11:30:00,84.0788,23.19965,87.22080239,28.3188,8.25965,29.49875,55.76,14.94,57.7267806135,133.77,82.9388,13.69965,84.0626252003,28.3188,8.25965,29.49875,54.62,5.44,54.8902359259,134.0,55.3488,47.40965,72.8777371669,28.3188,8.25965,29.49875,27.03,39.15,47.574608774,133.95,54.4888,32.43965,63.4141957101,28.3188,8.25965,29.49875,26.17,24.18,35.630623065,133.86
2019-09-02 12:00:00,85.5,23.6175,88.7019520994,28.38,8.2775,29.5625,57.12,15.34,59.14397687,134.27,84.35,13.4575,85.4167829308,28.38,8.2775,29.5625,55.97,5.18,56.2091923087,134.5,59.24,48.6375,76.648444252,28.38,8.2775,29.5625,30.86,40.36,50.8061925359,134.38,58.36,31.5975,66.3648371222,28.38,8.2775,29.5625,29.98,23.32,37.9818746246,134.28
2019-09-02 12:30:00,81.0752,21.5786,83.8976998076,23.2752,6.7886,24.245,57.8,14.79,59.662250209,134.43,79.9152,12.5786,80.8990752049,23.2752,6.7886,24.245,56.64,5.79,56.9351710281,134.65,57.7552,46.6186,74.2223483393,23.2752,6.7886,24.245,34.48,39.83,52.6811095175,134.53,56.9152,30.7386,64.6854042346,23.2752,6.7886,24.245,33.64,23.95,41.2946982069,134.43
2019-09-02 13:00:00,78.92936,20.73273,81.6069235008,22.56936,6.58273,23.50975,56.36,14.15,58.1091395565,134.18,77.78936,12.91273,78.8538085654,22.56936,6.58273,23.50975,55.22,6.33,55.5816273601,134.4,57.58936,45.46273,73.3716171572,22.56936,6.58273,23.50975,35.02,38.88,52.3264254464,134.28,56.73936,31.33273,64.8158540981,22.56936,6.58273,23.50975,34.17,24.75,42.1918404434,134.17
2019-09-02 13:30:00,74.96152,19.38211,77.4267115972,19.00152,5.54211,19.79325,55.96,13.84,57.6460510356,133.64,73.82152,12.01211,74.79243011,19.00152,5.54211,19.79325,54.82,6.47,55.2004827877,133.86,57.45152,43.75211,72.2144326279,19.00152,5.54211,19.79325,38.45,38.21,54.2070714944,133.74,56.63152,30.38211,64.2666450467,19.00152,5.54211,19.79325,37.63,24.84,45.0892725601,133.65
2019-09-02 14:00:00,74.01432,18.79501,76.3634203396,17.67432,5.15501,18.41075,56.34,13.64,57.9676219971,133.61,72.86432,11.79501,73.8128131828,17.67432,5.15501,18.41075,55.19,6.64,55.5879996042,133.86,54.22432,43.08501,69.2574542281,17.67432,5.15501,18.41075,36.55,37.93,52.6743523928,133.74,53.40432,30.23501,61.369187907,17.67432,5.15501,18.41075,35.73,25.08,43.6536287151,133.65
2019-09-02 14:30:00,73.78416,18.17288,75.9891823512,13.24416,3.86288,13.796,60.54,14.31,62.2082607055,135.46,72.26416,10.02288,72.9559246669,13.24416,3.86288,13.796,59.02,6.16,59.3405931888,135.68,52.36416,21.33288,56.5428777266,13.24416,3.86288,13.796,39.12,17.47,42.84361446,136.48,51.93416,16.94288,54.6279979278,13.24416,3.86288,13.796,38.69,13.08,40.8411863197,136.39
2019-09-02 15:00:00,72.88536,18.17698,75.1177629077,12.67536,3.69698,13.2035,60.21,14.48,61.926686493,138.17,71.16536,10.45698,71.9295272795,12.67536,3.69698,13.2035,58.49,6.76,58.8793486717,138.39,55.57536,10.44698,56.5487403065,12.67536,3.69698,13.2035,42.9,6.75,43.4277848848,139.41,55.34536,10.44698,56.3227153522,12.67536,3.69698,13.2035,42.67,6.75,43.2005949033,139.32
2019-09-02 15:30:00,72.28912,17.04891,74.2723515352,13.05912,3.80891,13.60325,59.23,13.24,60.6917663279,138.73,70.57912,11.94891,71.5834382393,13.05912,3.80891,13.60325,57.52,8.14,58.0931149105,138.95,53.92912,9.93891,54.8373222902,13.05912,3.80891,13.60325,40.87,6.13,41.3271557211,139.88,53.72912,9.94891,54.6424665088,13.05912,3.80891,13.60325,40.67,6.14,41.1308704017,139.76
2019-09-02 16:00:00,72.28712,17.53041,74.3824105059,12.92712,3.77041,13.46575,59.36,13.76,60.9339576919,138.63,70.59712,11.35041,71.5037422759,12.92712,3.77041,13.46575,57.67,7.58,58.1660149916,138.84,55.48712,10.35041,56.4442333021,12.92712,3.77041,13.46575,42.56,6.58,43.0656475628,139.08,55.66712,17.40041,58.3232588018,12.92712,3.77041,13.46575,42.74,13.63,44.8607233557,138.96
2019-09-02 16:30:00,70.63264,14.83577,72.1738865855,18.12264,5.28577,18.87775,52.51,9.55,53.3713649816,138.01,69.54264,11.70577,70.5209460335,18.12264,5.28577,18.87775,51.42,6.42,51.8192319511,138.22,60.26264,26.05577,65.6543138725,18.12264,5.28577,18.87775,42.14,20.77,46.980554488,136.72,60.13264,22.46577,64.1922519862,18.12264,5.28577,18.87775,42.01,17.18,45.3871402492,136.64
2019-09-02 17:00:00,70.0204,7.05595,70.3750157837,15.8604,4.62595,16.52125,54.16,2.43,54.2144860715,135.56,69.9604,5.81595,70.2017296266,15.8604,4.62595,16.52125,54.1,1.19,54.1130862177,135.78,56.8104,28.78595,63.6871452144,15.8604,4.62595,16.52125,40.95,24.16,47.5458526057,135.88,56.5004,23.75595,61.2914379058,15.8604,4.62595,16.52125,40.64,19.13,44.9173296179,135.81
2019-09-02 17:30:00,70.30016,6.53338,70.6030987298,15.20016,4.43338,15.8335,55.1,2.1,55.1400036271,134.95,70.23016,5.31338,70.4308695151,15.20016,4.43338,15.8335,55.03,0.88,55.0370357123,135.17,71.01016,27.38338,76.10711086,15.20016,4.43338,15.8335,55.81,22.95,60.3444993351,135.24,70.74016,24.45338,74.8474316877,15.20016,4.43338,15.8335,55.54,20.02,59.0380555235,135.16
2019-09-02 18:00:00,69.92712,5.81916,70.1688302211,15.11712,4.40916,15.747,54.81,1.4100000000000001,54.8281332894,135.08,69.84712,4.59916,69.9983745883,15.11712,4.40916,15.747,54.73,0.19,54.7303297998,135.3,97.04712,24.88916,100.1878924112,15.11712,4.40916,15.747,81.93,20.48,84.4509046725,135.33,97.05712,27.00916,100.7451203116,15.11712,4.40916,15.747,81.94,22.6,84.999550587,135.24
2019-09-02 18:30:00,69.6964,5.70895,69.9298239885,15.5964,4.54895,16.24625,54.1,1.16,54.1124348001,135.15,69.6064,4.64895,69.7614768842,15.5964,4.54895,16.24625,54.01,0.1,54.0100925754,135.36,94.9964,23.57895,97.8789195693,15.5964,4.54895,16.24625,79.4,19.03,81.6486429771,135.54,94.9764,28.69895,99.2176712489,15.5964,4.54895,16.24625,79.38,24.15,82.9723261094,135.45
2019-09-02 19:00:00,67.89584,5.21587,68.0958911327,14.86584,4.33587,15.48525,53.03,0.88,53.0373010248,135.65,67.82584,4.7258700000000005,67.9902817979,14.86584,4.33587,15.48525,52.96,0.39,52.96143597,135.86,94.06584,23.81587,97.0339008737,14.86584,4.33587,15.48525,79.2,19.48,81.5604708177,135.98,94.02584,28.36587,98.2114105823,14.86584,4.33587,15.48525,79.16,24.03,82.7269393849,135.88
2019-09-02 19:30:00,64.12432,3.60751,64.2257155963,10.41432,3.03751,10.84825,53.71,0.5700000000000001,53.7130244913,135.73,64.02432,3.6975100000000003,64.1309997713,10.41432,3.03751,10.84825,53.61,0.66,53.6140625209,135.94,97.72432,23.93751,100.6133545036,10.41432,3.03751,10.84825,87.31,20.9,89.7766456268,135.83,97.75432,25.50751,101.0274227379,10.41432,3.03751,10.84825,87.34,22.47,90.1841255432,135.73
2019-09-02 20:00:00,66.03112,2.29991,66.0711615946,5.21112,1.51991,5.42825,60.82,0.78,60.8250014386,135.66,65.91112,2.00991,65.9417582254,5.21112,1.51991,5.42825,60.7,0.49,60.7019777273,135.88,95.32112,22.50991,97.9429015614,5.21112,1.51991,5.42825,90.11,20.99,92.5223875611,135.79,95.38112,23.88991,98.3274420102,5.21112,1.51991,5.42825,90.17,22.37,92.9034218961,135.7
2019-09-02 20:30:00,67.67784,2.35937,67.7189534315,4.79784,1.39937,4.99775,62.88,0.96,62.8873278173,135.33,67.58784,1.69937,67.609200367,4.79784,1.39937,4.99775,62.79,0.30000000000000004,62.7907166705,135.55,95.58784,22.81937,98.273896855,4.79784,1.39937,4.99775,90.79,21.42,93.2825841194,135.43,95.64784,23.11937,98.4023097588,4.79784,1.39937,4.99775,90.85,21.72,93.4102826246,135.33
2019-09-02 21:00:00,66.36904,2.15597,66.4040486504,5.12904,1.49597,5.34275,61.24,0.66,61.2435563958,135.6,66.27904,2.10597,66.3124894191,5.12904,1.49597,5.34275,61.15,0.61,61.1530424427,135.82,91.41904,21.93597,94.0139758459,5.12904,1.49597,5.34275,86.29,20.44,88.6778309387,135.81,91.46904,24.42597,94.6742482883,5.12904,1.49597,5.34275,86.34,22.93,89.3329754346,135.71
2019-09-02 21:30:00,63.84216,2.38063,63.8865306044,5.52216,1.61063,5.75225,58.32,0.77,58.3250829404,135.96,63.73216,3.64063,63.8360588152,5.52216,1.61063,5.75225,58.21,2.03,58.2453860834,136.17,87.06216,20.710630000000002,89.4916191543,5.52216,1.61063,5.75225,81.54,19.1,83.747128906,136.16,87.05216,26.07063,90.8721976694,5.52216,1.61063,5.75225,81.53,24.46,85.1201063204,136.07
2019-09-02 22:00:00,60.13744,3.42592,60.2349451531,5.19744,1.51592,5.414,54.94,1.9100000000000001,54.9731907388,135.33,60.03744,4.67592,60.2192529811,5.19744,1.51592,5.414,54.84,3.16,54.9309675866,135.55,81.55744,18.33592,83.5931933928,5.19744,1.51592,5.414,76.36,16.82,78.1905493011,135.64,81.50744,27.92592,86.1586895397,5.19744,1.51592,5.414,76.31,26.41,80.7508773946,135.55
2019-09-02 22:30:00,55.86464,4.60677,56.0542623907,4.75464,1.38677,4.95275,51.11,3.22,51.2113317538,135.33,55.74464,5.83677,56.0493779873,4.75464,1.38677,4.95275,50.99,4.45,51.183811894,135.55,76.14464,16.73677,77.9623349494,4.75464,1.38677,4.95275,71.39,15.35,73.0216036526,135.64,76.05464,29.29677,81.5022024117,4.75464,1.38677,4.95275,71.3,27.91,76.5679965782,135.55
2019-09-02 23:00:00,52.40632,5.69226,52.7145539661,4.39632,1.28226,4.5795,48.01,4.41,48.2121167343,136.5,52.26632,6.93226,52.72404039,4.39632,1.28226,4.5795,47.87,5.65,48.2022758799,136.72,71.40632,16.51226,73.2906355973,4.39632,1.28226,4.5795,67.01,15.23,68.7189420757,136.74,71.26632,30.00226,77.3241486953,4.39632,1.28226,4.5795,66.87,28.72,72.7766123147,136.64
2019-09-02 23:30:00,49.108,6.46775,49.5320850971,4.758,1.38775,4.95625,44.35,5.08,44.6399921595,136.45,48.978,7.69775,49.579227899,4.758,1.38775,4.95625,44.22,6.31,44.6679359272,136.66,69.458,15.89775,71.2541382592,4.758,1.38775,4.95625,64.7,14.51,66.3070893646,136.68,69.318,30.80775,75.8558012552,4.758,1.38775,4.95625,64.56,29.42,70.9473748633,136.56
2019-09-03 00:00:00,46.6232,6.83385,47.1213782063,4.3332,1.2638500000000001,4.51375,42.29,5.57,42.6552341454,137.05,46.4632,8.07385,47.1594742132,4.3332,1.2638500000000001,4.51375,42.13,6.8100000000000005,42.6768438383,137.26,64.9232,14.74385,66.5762946631,4.3332,1.2638500000000001,4.51375,60.59,13.48,62.0713984054,137.35,64.7232,32.10385,72.2478359749,4.3332,1.2638500000000001,4.51375,60.39,30.84,67.8089794939,137.23
2019-09-03 00:30:00,45.26144,7.06667,45.8097781676,4.89144,1.42667,5.09525,40.37,5.64,40.7620718315,137.15,45.12144,8.29667,45.8778713626,4.89144,1.42667,5.09525,40.23,6.87,40.8123731238,137.37,59.85144,13.27667,61.3063197098,4.89144,1.42667,5.09525,54.96,11.85,56.222985513,137.64,59.61144,34.13667,68.6937844172,4.89144,1.42667,5.09525,54.72,32.71,63.7512548896,137.54
2019-09-03 01:00:00,42.95512,7.13066,43.5429517402,3.70512,1.08066,3.8595,39.25,6.05,39.713536735,137.54,42.79512,8.35066,43.6022455643,3.70512,1.08066,3.8595,39.09,7.27,39.7602942645,137.76,61.78512,13.73066,63.2924330189,3.70512,1.08066,3.8595,58.08,12.65,59.4416428104,137.89,61.54512,33.16066,69.9101649794,3.70512,1.08066,3.8595,57.84,32.08,66.1406985146,137.78
2019-09-03 01:30:00,42.34232,7.17276,42.9455533088,3.23232,0.94276,3.367,39.11,6.23,39.6030933135,137.5,42.18232,8.40276,43.011097361,3.23232,0.94276,3.367,38.95,7.46,39.6579638913,137.71,61.73232,13.32276,63.1535847486,3.23232,0.94276,3.367,58.5,12.38,59.7956051897,137.84,61.50232,33.26276,69.9210023398,3.23232,0.94276,3.367,58.27,32.32,66.6331396529,137.72
2019-09-03 02:00:00,42.19776,7.90768,42.9322996356,3.55776,1.03768,3.706,38.64,6.87,39.2459743158,138.07,42.04776,9.13768,43.0291914495,3.55776,1.03768,3.706,38.49,8.1,39.333066242,138.29,58.13776,12.60768,59.4890975961,3.55776,1.03768,3.706,54.58,11.57,55.7928427309,138.47,57.87776,34.57768,67.4199603738,3.55776,1.03768,3.706,54.32,33.54,63.8403790716,138.36
2019-09-03 02:30:00,42.35216,8.44438,43.1857963948,3.99216,1.16438,4.1585,38.36,7.28,39.044692341,138.23,42.19216,9.67438,43.2870880731,3.99216,1.16438,4.1585,38.2,8.51,39.136429321,138.44,57.51216,12.08438,58.7680252165,3.99216,1.16438,4.1585,53.52,10.92,54.6226766096,138.65,57.23216,35.41438,67.3030344713,3.99216,1.16438,4.1585,53.24,34.25,63.3052928277,138.54
2019-09-03 03:00:00,42.71704,8.32372,43.5204529044,4.36704,1.27372,4.549,38.35,7.05,38.992627508300004,138.38,42.56704,9.57372,43.6303679677,4.36704,1.27372,4.549,38.2,8.3,39.0913033807,138.59,58.88704,13.63372,60.444700355,4.36704,1.27372,4.549,54.52,12.36,55.9034882633,138.68,58.61704,34.20372,67.8664264582,4.36704,1.27372,4.549,54.25,32.93,63.4621729852,138.54
2019-09-03 03:30:00,41.55368,7.95399,42.3080876247,3.61368,1.05399,3.76425,37.94,6.9,38.5623339543,138.73,41.40368,9.19399,42.4121936436,3.61368,1.05399,3.76425,37.79,8.14,38.6567419734,138.94,56.85368,12.70399,58.2557489992,3.61368,1.05399,3.76425,53.24,11.65,54.4997256874,139.14,56.56368,34.96399,66.4975976398,3.61368,1.05399,3.76425,52.95,33.91,62.8775842411,139.03
2019-09-03 04:00:00,41.04984,7.88537,41.8003399994,3.54984,1.03537,3.69775,37.5,6.85,38.1204997344,138.83,40.87984,9.11537,41.8837831226,3.54984,1.03537,3.69775,37.33,8.08,38.1944406949,139.04,59.17984,12.91537,60.5727681773,3.54984,1.03537,3.69775,55.63,11.88,56.8843678,139.21,58.89984,34.76537,68.3946058053,3.54984,1.03537,3.69775,55.35,33.73,64.8177089999,139.13
2019-09-03 04:30:00,42.33888,8.14134,43.1145239641,4.59888,1.34134,4.7905,37.74,6.8,38.3477196193,138.25,42.35888,9.42134,43.3939668877,4.59888,1.34134,4.7905,37.76,8.08,38.6148158095,138.46,56.13888,12.18134,57.4452686637,4.59888,1.34134,4.7905,51.54,10.84,52.6676105401,138.75,55.86888,35.86134,66.3880068917,4.59888,1.34134,4.7905,51.27,34.52,61.8081167809,138.65
2019-09-03 05:00:00,42.03296,7.79878,42.7503297748,3.49296,1.01878,3.6385,38.54,6.78,39.1318284776,138.35,41.88296,9.02878,42.8450838096,3.49296,1.01878,3.6385,38.39,8.01,39.2167336733,138.56,58.52296,12.17878,59.7767473977,3.49296,1.01878,3.6385,55.03,11.16,56.1502137129,138.8,58.23296,35.17878,68.0339929201,3.49296,1.01878,3.6385,54.74,34.16,64.5242063105,138.72
2019-09-03 05:30:00,43.28904,7.29847,43.8999846066,3.14904,0.9184700000000001,3.28025,40.14,6.38,40.6438679262,138.72,43.13904,8.55847,43.9798156074,3.14904,0.9184700000000001,3.28025,39.99,7.64,40.7132619671,138.93,62.31904,13.588470000000001,63.7832992519,3.14904,0.9184700000000001,3.28025,59.17,12.67,60.5113030764,139.05,62.07904,33.72847,70.6499603387,3.14904,0.9184700000000001,3.28025,58.93,32.81,67.4480614992,138.96
2019-09-03 06:00:00,45.92976,7.07868,46.4720406718,3.8697600000000003,1.1286800000000001,4.031,42.06,5.95,42.4787723457,138.09,45.78976,8.31868,46.5392582429,3.8697600000000003,1.1286800000000001,4.031,41.92,7.19,42.53213491,138.3,62.65976,13.62868,64.1247724503,3.8697600000000003,1.1286800000000001,4.031,58.79,12.5,60.1041936973,138.49,62.41976,33.72868,70.949632085,3.8697600000000003,1.1286800000000001,4.031,58.55,32.6,67.0138978123,138.37
2019-09-03 06:30:00,50.46208,4.51269,50.6634571359,3.7120800000000003,1.08269,3.86675,46.75,3.43,46.8756589287,136.78,50.36208,5.74269,50.6884364561,3.7120800000000003,1.08269,3.86675,46.65,4.66,46.8821725179,137.0,73.67208,18.68269,76.0040675041,3.7120800000000003,1.08269,3.86675,69.96,17.6,72.1398752425,136.88,73.50208,27.58269,78.5070732607,3.7120800000000003,1.08269,3.86675,69.79,26.5,74.6518191339,136.77
2019-09-03 07:00:00,57.05568,2.8799900000000003,57.1283201456,5.48568,1.59999,5.71425,51.57,1.28,51.5858827588,136.17,56.94568,4.12999,57.0952475085,5.48568,1.59999,5.71425,51.46,2.5300000000000002,51.5221554285,136.39,77.67568,21.53999,80.606962681,5.48568,1.59999,5.71425,72.19,19.94,74.8932553706,136.27,77.58568,25.36999,81.6282679815,5.48568,1.59999,5.71425,72.1,23.77,75.9172108286,136.16
2019-09-03 07:30:00,60.45168,2.56174,60.5059346399,6.21168,1.81174,6.4705,54.24,0.75,54.2451850398,135.56,60.38168,2.41174,60.4298251648,6.21168,1.81174,6.4705,54.17,0.6000000000000001,54.1733227705,135.78,87.85168,25.31174,91.4253895843,6.21168,1.81174,6.4705,81.64,23.5,84.954926873,135.45,87.81168,21.51174,90.4082192184,6.21168,1.81174,6.4705,81.6,19.7,83.9443267887,135.34
2019-09-03 08:00:00,65.03424,4.79832,65.2110132355,8.15424,2.37832,8.494,56.88,2.42,56.9314570339,135.65,64.96424,3.53832,65.0605271052,8.15424,2.37832,8.494,56.81,1.16,56.8218417512,135.87,89.53424,7.93832,89.8854663269,8.15424,2.37832,8.494,81.38,5.5600000000000005,81.5697125164,137.64,89.12424,7.66832,89.4535258511,8.15424,2.37832,8.494,80.97,5.29,81.1426213528,137.52
2019-09-03 08:30:00,71.83312,7.27841,72.2009167605,11.10312,3.23841,11.56575,60.73,4.04,60.8642300535,135.11,71.78312,6.03841,72.0366483969,11.10312,3.23841,11.56575,60.68,2.8,60.7445668352,135.33,86.25312,8.68841,86.689614015,11.10312,3.23841,11.56575,75.15,5.45,75.3473622631,137.37,85.83312,8.66841,86.2697271403,11.10312,3.23841,11.56575,74.73,5.43,74.9270164894,137.26
2019-09-03 09:00:00,76.07472,9.73971,76.695664636,17.00472,4.95971,17.71325,59.07,4.78,59.2630854749,134.41,76.00472,8.50971,76.4796222962,17.00472,4.95971,17.71325,59.0,3.55,59.1067043575,134.64,83.60472,11.51971,84.3946261605,17.00472,4.95971,17.71325,66.6,6.5600000000000005,66.9222952386,136.68,83.21472,11.50971,84.0069226252,17.00472,4.95971,17.71325,66.21,6.55,66.5331992317,136.58
2019-09-03 09:30:00,77.99368,11.86399,78.8908637211,21.85368,6.37399,22.76425,56.14,5.49,56.4077982197,134.45,77.94368,10.65399,78.6684482805,21.85368,6.37399,22.76425,56.09,4.28,56.2530576947,134.69,81.44368,13.69399,82.5869140607,21.85368,6.37399,22.76425,59.59,7.32,60.0379088577,136.75,81.11368,13.67399,82.2581733669,21.85368,6.37399,22.76425,59.26,7.3,59.707935821,136.66
2019-09-03 10:00:00,78.2128,12.2204,79.1617348218,23.6928,6.9104,24.68,54.52,5.31,54.7779745883,134.31,78.1628,11.0104,78.9344805012,23.6928,6.9104,24.68,54.47,4.1,54.6240871777,134.55,78.8328,14.2404,80.1086721148,23.6928,6.9104,24.68,55.14,7.33,55.6250707865,136.6,78.5028,14.2304,79.7821652501,23.6928,6.9104,24.68,54.81,7.32,55.2966409468,136.51
2019-09-03 10:30:00,78.53056,12.29308,79.4869087951,26.41056,7.70308,27.511,52.12,4.59,52.3217211108,134.58,78.47056,11.08308,79.2493750701,26.41056,7.70308,27.511,52.06,3.38,52.1696080108,134.82,77.20056,15.56308,78.7536406993,26.41056,7.70308,27.511,50.79,7.86,51.3945882365,136.75,76.92056,15.54308,78.475218296,26.41056,7.70308,27.511,50.51,7.84,51.1148285725,136.64
2019-09-03 11:00:00,81.41072,13.34021,82.4964637652,28.08072,8.19021,29.25075,53.33,5.15,53.5780869386,134.32,81.37072,12.14021,82.2713727378,28.08072,8.19021,29.25075,53.29,3.95,53.4361918553,134.55,72.33072,17.92021,74.5175615688,28.08072,8.19021,29.25075,44.25,9.73,45.3071230603,136.4,72.06072,17.89021,74.2482793118,28.08072,8.19021,29.25075,43.98,9.7,45.0369892422,136.29
2019-09-03 11:30:00,81.89064,13.44227,82.9865744706,27.71064,8.08227,28.86525,54.18,5.36,54.4444854875,134.09,81.84064,12.22227,82.7482582268,27.71064,8.08227,28.86525,54.13,4.14,54.288088012,134.31,71.77064,18.03227,74.0012670659,27.71064,8.08227,28.86525,44.06,9.95,45.1695262317,136.17,71.53064,18.01227,73.7636382601,27.71064,8.08227,28.86525,43.82,9.93,44.9310282544,136.06
2019-09-03 12:00:00,82.6476,13.9193,83.8115308192,28.0776,8.1893,29.2475,54.57,5.73,54.8700082012,134.09,82.5876,12.7093,83.559786861,28.0776,8.1893,29.2475,54.51,4.52,54.6970794467,134.31,74.6876,18.6493,76.9807377482,28.0776,8.1893,29.2475,46.61,10.46,47.7692756906,136.17,74.4176,18.6293,76.7139492416,28.0776,8.1893,29.2475,46.34,10.44,47.5014652406,136.04
2019-09-03 12:30:00,85.18632,15.22601,86.5363536074,32.62632,9.51601,33.98575,52.56,5.71,52.8692509877,133.83,85.13632,14.02601,86.28396108,32.62632,9.51601,33.98575,52.51,4.51,52.7033224759,134.04,69.80632,20.27601,72.6913949066,32.62632,9.51601,33.98575,37.18,10.76,38.7056843371,135.89,69.58632,20.24601,72.4717658958,32.62632,9.51601,33.98575,36.96,10.73,38.486029933,135.75
2019-09-03 13:00:00,83.85832,14.98451,85.1865797715,33.23832,9.69451,34.62325,50.62,5.29,50.8956628801,134.06,83.80832,13.784510000000001,84.9343700581,33.23832,9.69451,34.62325,50.57,4.09,50.7351258991,134.27,68.63832,18.98451,71.2153817118,33.23832,9.69451,34.62325,35.4,9.29,36.5986898673,136.21,68.42832,18.97451,71.0103302891,33.23832,9.69451,34.62325,35.19,9.28,36.3930556563,136.11
