Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-03 13:30:00,83.186,13.83925,84.3293272626,28.146,8.20925,29.31875,55.04,5.63,55.3271949406,133.99,83.146,12.62925,84.0996746222,28.146,8.20925,29.31875,55.0,4.42,55.1773178036,134.2,73.906,19.05925,76.323992601,28.146,8.20925,29.31875,45.76,10.85,47.0287156958,136.0,73.606,19.02925,76.0260191748,28.146,8.20925,29.31875,45.46,10.82,46.729904772,135.87
2019-09-03 14:00:00,77.47832,11.66201,78.3510851697,21.05832,6.14201,21.93575,56.42,5.52,56.6893887778,133.94,77.41832,10.43201,78.1180075544,21.05832,6.14201,21.93575,56.36,4.29,56.5230368965,134.15,80.60832,16.18201,82.2165354467,21.05832,6.14201,21.93575,59.55,10.04,60.3904305333,135.95,80.25832,16.16201,81.8694600963,21.05832,6.14201,21.93575,59.2,10.02,60.0419886413,135.87
2019-09-03 14:30:00,74.60816,10.56988,75.3531678286,19.02816,5.54988,19.821,55.58,5.02,55.8062433783,133.78,74.54816,9.34988,75.1322062461,19.02816,5.54988,19.821,55.52,3.8,55.6498912847,134.01,79.55816,12.83988,80.587612826,19.02816,5.54988,19.821,60.53,7.29,60.9674093266,136.0,79.19816,12.84988,80.2338330345,19.02816,5.54988,19.821,60.17,7.3,60.6112110092,135.91
2019-09-03 15:00:00,74.36608,10.73219,75.1365008286,18.07608,5.27219,18.829250000000002,56.29,5.46,56.5541837533,134.14,74.30608,9.50219,74.9111816738,18.07608,5.27219,18.829250000000002,56.23,4.23,56.3888801095,134.37,81.09608,13.04219,82.1381331134,18.07608,5.27219,18.829250000000002,63.02,7.77,63.4971912765,136.34,80.72608,13.03219,81.7712539244,18.07608,5.27219,18.829250000000002,62.65,7.76,63.128758106,136.26
2019-09-03 15:30:00,76.0012,10.62785,76.7406906215,18.3012,5.33785,19.06375,57.7,5.29,57.9419890925,134.24,75.9412,9.38785,76.5192628366,18.3012,5.33785,19.06375,57.64,4.05,57.7821088227,134.47,81.1912,12.59785,82.1627457067,18.3012,5.33785,19.06375,62.89,7.26,63.3076590943,136.49,80.8412,12.59785,81.8169019339,18.3012,5.33785,19.06375,62.54,7.26,62.9599809403,136.42
2019-09-03 16:00:00,78.91952,11.477360000000001,79.7497362353,22.61952,6.59736,23.562,56.3,4.88,56.5110997946,134.243,78.81952,10.24736,79.4828605424,22.61952,6.59736,23.562,56.2,3.65,56.3184028538,134.473,78.78952,13.11736,79.8739857225,22.61952,6.59736,23.562,56.17,6.52,56.5471422797,136.493,78.49952,13.13736,79.5912361256,22.61952,6.59736,23.562,55.88,6.54,56.2614077321,136.423
2019-09-03 16:30:00,80.17192,13.86431,81.3618820349,31.591920000000002,9.21431,32.90825,48.58,4.65,48.8020378673,134.243,80.14192,12.66431,81.1363795659,31.591920000000002,9.21431,32.90825,48.55,3.45,48.6724254584,134.473,76.40192,11.71431,77.2947503939,31.591920000000002,9.21431,32.90825,44.81,2.5,44.8796847137,136.493,76.13192,11.74431,77.0324480999,31.591920000000002,9.21431,32.90825,44.54,2.5300000000000002,44.611797767,136.423
2019-09-03 17:00:00,78.72488,12.31934,79.6829521858,26.29488,7.66934,27.3905,52.43,4.65,52.6357996045,135.0,78.68488,11.09934,79.4638640456,26.29488,7.66934,27.3905,52.39,3.43,52.5021618603,135.24,83.94488,9.05934,84.4323073204,26.29488,7.66934,27.3905,57.65,1.3900000000000001,57.6667547205,137.78,83.59488,9.09934,84.0886553029,26.29488,7.66934,27.3905,57.3,1.43,57.317841027,137.67
2019-09-03 17:30:00,79.07016,11.11588,79.8476861944,24.50016,7.14588,25.521,54.57,3.9699999999999998,54.7142193584,135.13,79.03016,9.87588,79.6448315674,24.50016,7.14588,25.521,54.53,2.73,54.5982948452,135.37,88.01016,9.02588,88.4717738773,24.50016,7.14588,25.521,63.51,1.88,63.5378194464,138.13,87.62016,8.97588,88.078708325,24.50016,7.14588,25.521,63.12,1.83,63.1465224696,138.04
2019-09-03 18:00:00,78.0352,9.7211,78.6383635654,23.6952,6.9111,24.6825,54.34,2.81,54.4126060762,135.45,77.9752,8.4911,78.43615616700001,23.6952,6.9111,24.6825,54.28,1.58,54.3029907095,135.68,90.5952,9.6211,91.1046421883,23.6952,6.9111,24.6825,66.9,2.71,66.9548661413,138.37,90.2052,9.5611,90.7104885901,23.6952,6.9111,24.6825,66.51,2.65,66.5627718774,138.28
2019-09-03 18:30:00,76.40544,9.12367,76.9482463469,22.19544,6.47367,23.12025,54.21,2.65,54.274732611,135.17,76.34544,7.89367,76.7524347162,22.19544,6.47367,23.12025,54.15,1.42,54.1686154521,135.4,88.28544,10.86367,88.9513251271,22.19544,6.47367,23.12025,66.09,4.39,66.2356414629,138.24,87.90544,10.79367,88.5656236565,22.19544,6.47367,23.12025,65.71,4.32,65.8518526695,138.15
2019-09-03 19:00:00,76.60016,8.95463,77.1217862245,22.85016,6.66463,23.80225,53.75,2.29,53.7987602088,135.23,76.53016,7.71463,76.9180141817,22.85016,6.66463,23.80225,53.68,1.05,53.6902682057,135.46,87.92016,12.15463,88.7563494341,22.85016,6.66463,23.80225,65.07,5.49,65.3011868192,138.38,87.51016,12.08463,88.340627038,22.85016,6.66463,23.80225,64.66,5.42,64.8867629028,138.29
2019-09-03 19:30:00,70.9196,6.96905,71.2611908549,15.2196,4.43905,15.85375,55.7,2.5300000000000002,55.7574291014,134.45,70.8596,5.73905,71.0916282488,15.2196,4.43905,15.85375,55.64,1.3,55.6551848438,134.68,97.3396,6.06905,97.5286168059,15.2196,4.43905,15.85375,82.12,1.63,82.1361753431,137.06,96.8396,6.04905,97.0283419113,15.2196,4.43905,15.85375,81.62,1.6099999999999999,81.6358775294,136.96
2019-09-03 20:00:00,70.072,4.93975,70.2458989128,9.222,2.68975,9.60625,60.85,2.25,60.8915839833,134.81,70.012,3.66975,70.108110865,9.222,2.68975,9.60625,60.79,0.98,60.7978988124,135.04,97.242,3.01975,97.2888763121,9.222,2.68975,9.60625,88.02,0.33,88.0206186072,137.23,96.742,3.05975,96.7903746974,9.222,2.68975,9.60625,87.52,0.37,87.5207821035,137.13
2019-09-03 20:30:00,70.11952,4.20861,70.2457079341,8.66952,2.52861,9.03075,61.45,1.6800000000000002,61.4729607226,135.07,70.04952,2.95861,70.1119720544,8.66952,2.52861,9.03075,61.38,0.43,61.3815061725,135.3,98.76952,3.41861,98.8286647454,8.66952,2.52861,9.03075,90.1,0.89,90.1043955643,137.38,98.25952,3.44861,98.3200192309,8.66952,2.52861,9.03075,89.59,0.92,89.594723617,137.28
2019-09-03 21:00:00,70.27128,3.90454,70.3796719618,11.50128,3.35454,11.9805,58.77,0.55,58.7725735356,135.77,70.18128,4.05454,70.2983026612,11.50128,3.35454,11.9805,58.68,0.7000000000000001,58.6841750389,136.0,89.39128,6.5845400000000005,89.6334597516,11.50128,3.35454,11.9805,77.89,3.23,77.9569432443,138.46,88.94128,6.52454,89.180271979,11.50128,3.35454,11.9805,77.44,3.17,77.5048546867,138.37
2019-09-03 21:30:00,65.30576,2.24543,65.3443512866,6.63576,1.9354300000000002,6.91225,58.67,0.31,58.6708189818,135.1,65.20576,3.36543,65.2925513077,6.63576,1.9354300000000002,6.91225,58.57,1.43,58.5874542884,135.34,89.53576,3.62543,89.6091293422,6.63576,1.9354300000000002,6.91225,82.9,1.69,82.9172243867,137.5,89.07576,3.56543,89.1470880661,6.63576,1.9354300000000002,6.91225,82.44,1.63,82.4561125691,137.39
2019-09-03 22:00:00,60.96064,2.9485200000000003,61.0319047663,5.48064,1.5985200000000002,5.709,55.48,1.35,55.4964224072,135.1,60.85064,4.19852,60.9953109558,5.48064,1.5985200000000002,5.709,55.37,2.6,55.431010274,135.34,83.48064,16.22852,85.0434131265,5.48064,1.5985200000000002,5.709,78.0,14.63,79.3601720008,137.16,82.89064,20.26852,85.3327082812,5.48064,1.5985200000000002,5.709,77.41,18.67,79.6296238846,137.06
2019-09-03 22:30:00,56.1652,4.75985,56.3665314088,4.2852,1.24985,4.46375,51.88,3.51,51.9986009427,137.98,55.3252,5.74985,55.6231833866,4.2852,1.24985,4.46375,51.04,4.5,51.2379898122,138.21,77.8652,28.89985,83.0553472154,4.2852,1.24985,4.46375,73.58,27.65,78.6036824837,135.74,77.1252,38.66985,86.276611976,4.2852,1.24985,4.46375,72.84,37.42,81.8896941013,135.63
2019-09-03 23:00:00,52.6056,5.63705,52.9067621771,5.7156,1.6670500000000001,5.95375,46.89,3.9699999999999998,47.0577623777,137.72,51.9856,7.01705,52.4570452662,5.7156,1.6670500000000001,5.95375,46.27,5.35,46.5782717584,137.95,75.3156,29.49705,80.8858180527,5.7156,1.6670500000000001,5.95375,69.6,27.83,74.9577807836,136.55,74.5556,39.62705,84.4324616665,5.7156,1.6670500000000001,5.95375,68.84,37.96,78.6123857926,136.44
2019-09-03 23:30:00,49.42384,6.76987,49.8853395314,6.9938400000000005,2.03987,7.28525,42.43,4.73,42.6928307799,138.94,48.89384,7.91987,49.5311208309,6.9938400000000005,2.03987,7.28525,41.9,5.88,42.3105707832,139.16,69.60384,28.66987,75.2771943457,6.9938400000000005,2.03987,7.28525,62.61,26.63,68.0379967371,137.96,68.79384,42.54987,80.8893309341,6.9938400000000005,2.03987,7.28525,61.8,40.51,73.8938434513,137.86
2019-09-04 00:00:00,46.9748,6.9089,47.4801509502,6.7848,1.9788999999999999,7.0675,40.19,4.93,40.4912459675,138.15,46.644800000000004,8.2189,47.3633580339,6.7848,1.9788999999999999,7.0675,39.86,6.24,40.3454731042,138.38,65.4548,27.7889,71.1094494863,6.7848,1.9788999999999999,7.0675,58.67,25.81,64.096216737,138.42,64.6148,43.7489,78.0322922273,6.7848,1.9788999999999999,7.0675,57.83,41.77,71.3375202821,138.32
2019-09-04 00:30:00,45.26416,7.07538,45.8138099556,6.94416,2.02538,7.2335,38.32,5.05,38.6513246862,136.17,45.12416,8.26538,45.8748986075,6.94416,2.02538,7.2335,38.18,6.24,38.6865609741,136.4,64.78416,27.26538,70.2878960665,6.94416,2.02538,7.2335,57.84,25.24,63.1072357183,137.57,63.94416,43.58538,77.3856637101,6.94416,2.02538,7.2335,57.0,41.56,70.5424241149,137.47
2019-09-04 01:00:00,44.2948,7.27265,44.8878685734,6.9348,2.02265,7.22375,37.36,5.25,37.727073833,136.71,44.1448,8.47265,44.9505190745,6.9348,2.02265,7.22375,37.21,6.45,37.7648858068,136.93,61.7748,26.41265,67.1844773371,6.9348,2.02265,7.22375,54.84,24.39,60.0191444458,138.21,60.9348,44.98265,75.7396108523,6.9348,2.02265,7.22375,54.0,42.96,69.0040694452,138.13
2019-09-04 01:30:00,46.29336,7.75723,46.9387877705,9.21336,2.68723,9.59725,37.08,5.07,37.425009018,137.05,46.14336,8.95723,47.0046980776,9.21336,2.68723,9.59725,36.93,6.27,37.4584810157,137.27,58.12336,25.55723,63.4940704551,9.21336,2.68723,9.59725,48.91,22.87,53.9928235972,138.78,57.23336,47.74723,74.5349278497,9.21336,2.68723,9.59725,48.02,45.06,65.8507706865,138.68
2019-09-04 02:00:00,44.30376,7.62818,44.955670168,7.67376,2.23818,7.9935,36.63,5.39,37.0244378755,137.2,44.16376,8.82818,45.0374783869,7.67376,2.23818,7.9935,36.49,6.59,37.0802939578,137.42,61.11376,26.43818,66.5873037677,7.67376,2.23818,7.9935,53.44,24.2,58.6640741851,138.74,60.24376,45.91818,75.7482004634,7.67376,2.23818,7.9935,52.57,43.68,68.3487183494,138.65
2019-09-04 02:30:00,43.46368,7.84774,44.1664861886,7.3636800000000004,2.14774,7.6705,36.1,5.7,36.5472297172,137.69,43.32368,9.05774,44.2604101049,7.3636800000000004,2.14774,7.6705,35.96,6.91,36.6178877053,137.91,58.98368,25.75774,64.3625331715,7.3636800000000004,2.14774,7.6705,51.62,23.61,56.7631614694,139.29,58.09368,46.90774,74.6673404364,7.3636800000000004,2.14774,7.6705,50.73,44.76,67.6534588916,139.18
2019-09-04 03:00:00,43.00032,7.73926,43.6912309903,7.06032,2.05926,7.3545,35.94,5.68,36.3860687626,137.88,42.86032,8.93926,43.7826152696,7.06032,2.05926,7.3545,35.8,6.88,36.455101152,138.1,58.04032,25.68926,63.4713858762,7.06032,2.05926,7.3545,50.98,23.63,56.1901886453,139.49,57.15032,47.04926,74.0256168002,7.06032,2.05926,7.3545,50.09,44.99,67.3283610375,139.39
2019-09-04 03:30:00,44.08936,7.40773,44.7073386477,5.64936,1.6477300000000001,5.88475,38.44,5.76,38.869154866,137.88,43.94936,8.63773,44.7901398074,5.64936,1.6477300000000001,5.88475,38.3,6.99,38.9326354104,138.1,57.63936,25.56773,63.0555678633,5.64936,1.6477300000000001,5.88475,51.99,23.92,57.2287209363,139.47,56.74936,46.31773,73.2517711237,5.64936,1.6477300000000001,5.88475,51.1,44.67,67.8720774693,139.36
2019-09-04 04:00:00,44.02176,7.72843,44.6950107256,5.89176,1.7184300000000001,6.13725,38.13,6.01,38.6007383349,137.79,43.86176,8.93843,44.7632608415,5.89176,1.7184300000000001,6.13725,37.97,7.22,38.6503466996,138.01,56.55176,25.27843,61.9443345461,5.89176,1.7184300000000001,6.13725,50.66,23.56,55.8704680489,139.36,55.65176,46.62843,72.6039177687,5.89176,1.7184300000000001,6.13725,49.76,44.91,67.0295882428,139.26
2019-09-04 04:30:00,43.6612,7.55535,44.3100857488,5.4012,1.57535,5.62625,38.26,5.98,38.7245141997,137.98,43.5212,8.78535,44.3990678288,5.4012,1.57535,5.62625,38.12,7.21,38.7958567375,138.2,59.4512,26.48535,65.0839376964,5.4012,1.57535,5.62625,54.05,24.91,59.5139529858,139.42,58.5712,45.24535,74.0116691209,5.4012,1.57535,5.62625,53.17,43.67,68.8049256958,139.32
2019-09-04 05:00:00,44.01688,6.95409,44.562821866,4.91688,1.43409,5.12175,39.1,5.52,39.4877246749,137.35,43.87688,8.16409,44.6299559048,4.91688,1.43409,5.12175,38.96,6.73,39.5370016567,137.56,59.72688,25.24409,64.8426115642,4.91688,1.43409,5.12175,54.81,23.81,59.7582814345,138.91,58.84688,45.61409,74.4553590567,4.91688,1.43409,5.12175,53.93,44.18,69.7159759309,138.81
2019-09-04 05:30:00,45.28904,6.94722,45.818784465,5.57904,1.6272199999999999,5.8115,39.71,5.32,40.0647787963,137.54,45.13904,8.17722,45.8737382284,5.57904,1.6272199999999999,5.8115,39.56,6.55,40.0985797753,137.75,62.87904,26.52722,68.2456377525,5.57904,1.6272199999999999,5.8115,57.3,24.9,62.4763955426,139.01,62.01904,44.82722,76.5234668285,5.57904,1.6272199999999999,5.8115,56.44,43.2,71.0754078427,138.93
2019-09-04 06:00:00,47.88488,6.72809,48.3552368174,6.40488,1.86809,6.67175,41.48,4.86,41.763740254,137.01,47.74488,7.93809,48.4002772622,6.40488,1.86809,6.67175,41.34,6.07,41.7832562159,137.23,61.70488,25.88809,66.9155095599,6.40488,1.86809,6.67175,55.3,24.02,60.2913791516,138.63,60.84488,45.72809,76.1127954897,6.40488,1.86809,6.67175,54.44,43.86,69.9100364755,138.51
2019-09-04 06:30:00,50.71,4.47125,50.9067399915,5.73,1.6712500000000001,5.96875,44.98,2.8,45.0670655801,136.45,50.61,5.69125,50.9289939677,5.73,1.6712500000000001,5.96875,44.88,4.02,45.059680425,136.67,74.47,30.49125,80.4704742534,5.73,1.6712500000000001,5.96875,68.74,28.82,74.5371048539,137.71,73.64,39.78125,83.6982523806,5.73,1.6712500000000001,5.96875,67.91,38.11,77.8725895293,137.63
2019-09-04 07:00:00,56.96632,3.23726,57.0582287374,7.39632,2.15726,7.7045,49.57,1.08,49.5817637847,135.56,56.86632,4.45726,57.0407355935,7.39632,2.15726,7.7045,49.47,2.3,49.5234378855,135.78,81.14632,33.61726,87.8341927694,7.39632,2.15726,7.7045,73.75,31.46,80.179761162,136.69,80.38632,36.68726,88.3624099346,7.39632,2.15726,7.7045,72.99,34.53,80.7456562299,136.59
2019-09-04 07:30:00,63.15576,3.34918,63.2445019575,8.70576,2.53918,9.0685,54.45,0.81,54.4560244601,134.5,63.07576,3.04918,63.1494180357,8.70576,2.53918,9.0685,54.37,0.51,54.3723918915,134.72,86.07576,35.75918,93.2081295481,8.70576,2.53918,9.0685,77.37,33.22,84.2002690019,135.61,85.31576,34.27918,91.9447719332,8.70576,2.53918,9.0685,76.61,31.74,82.9247833883,135.53
2019-09-04 08:00:00,68.88312,7.39466,69.2788944589,13.11312,3.82466,13.6595,55.77,3.5700000000000003,55.8841462313,134.41,68.76312,7.06466,69.1250757182,13.11312,3.82466,13.6595,55.65,3.24,55.7442382673,134.63,87.10312,28.55466,91.6641812348,13.11312,3.82466,13.6595,73.99,24.73,78.013415513,135.73,86.45312,26.23466,90.345997936,13.11312,3.82466,13.6595,73.34,22.41,76.6874416055,135.64
2019-09-04 08:30:00,71.41768,11.53974,72.3439742885,18.54768,5.40974,19.3205,52.87,6.13,53.2241843526,137.16,71.34768,17.61974,73.4911333363,18.54768,5.40974,19.3205,52.8,12.21,54.193395354,137.37,92.34768,8.58974,92.74630793,18.54768,5.40974,19.3205,73.8,3.18,73.868480423,138.39,91.94768,8.57974,92.3471049673,18.54768,5.40974,19.3205,73.4,3.17,73.4684211073,138.32
2019-09-04 09:00:00,72.19952,10.55861,72.9674923056,18.50952,5.39861,19.28075,53.69,5.16,53.9373868481,137.55,72.11952,18.65861,74.4940862899,18.50952,5.39861,19.28075,53.61,13.26,55.2255348548,137.76,92.67952,9.58861,93.174217835,18.50952,5.39861,19.28075,74.17,4.19,74.2882561378,138.8,92.27952,9.59861,92.7773847732,18.50952,5.39861,19.28075,73.77,4.2,73.8894640663,138.73
2019-09-04 09:30:00,74.35696,10.38203,75.0782528257,19.68696,5.74203,20.50725,54.67,4.64,54.8665517415,137.14,74.27696,19.42203,76.774227682,19.68696,5.74203,20.50725,54.59,13.68,56.2779752656,137.36,92.44696,10.22203,93.0103774348,19.68696,5.74203,20.50725,72.76,4.48,72.8977914617,138.43,92.05696,10.21203,92.6216467202,19.68696,5.74203,20.50725,72.37,4.47,72.50791543,138.37
2019-09-04 10:00:00,76.48248,12.43739,77.4871500119,25.36248,7.39739,26.41925,51.12,5.04,51.3678498674,137.72,76.40248,20.82739,79.1903979303,25.36248,7.39739,26.41925,51.04,13.43,52.7773294133,137.93,87.52248,12.05739,88.3491095539,25.36248,7.39739,26.41925,62.16,4.66,62.3344302934,138.99,87.22248,12.06739,88.0532958995,25.36248,7.39739,26.41925,61.86,4.67,62.0360258237,138.93
2019-09-04 10:30:00,84.61512,13.45191,85.6777241485,30.55512,8.91191,31.82825,54.06,4.54,54.2503013817,138.13,84.55512,22.94191,87.6122112075,30.55512,8.91191,31.82825,54.0,14.03,55.7928391463,138.34,72.05512,12.30191,73.0977243686,30.55512,8.91191,31.82825,41.5,3.39,41.6382288288,139.73,71.82512,12.31191,72.8727040178,30.55512,8.91191,31.82825,41.27,3.4,41.409816469,139.65
2019-09-04 11:00:00,82.04192,11.43806,82.8354142493,24.06192,7.01806,25.0645,57.98,4.42,58.1482312715,136.97,81.95192,20.858060000000002,84.5646253386,24.06192,7.01806,25.0645,57.89,13.84,59.5214053934,137.19,75.10192,14.94806,76.5750800551,24.06192,7.01806,25.0645,51.04,7.93,51.6523619983,138.09,74.80192,14.92806,76.2769572745,24.06192,7.01806,25.0645,50.74,7.91,51.3528548379,137.99
2019-09-04 11:30:00,84.6092,13.17685,85.6291194662,28.7892,8.39685,29.98875,55.82,4.78,56.0242875903,136.68,84.5092,21.77685,87.2699036356,28.7892,8.39685,29.98875,55.72,13.38,57.3039509982,136.89,71.9792,17.04685,73.97026651,28.7892,8.39685,29.98875,43.19,8.65,44.0476855238,137.69,71.7592,17.02685,73.7515857834,28.7892,8.39685,29.98875,42.97,8.63,43.8280480971,137.63
2019-09-04 12:00:00,84.73504,12.25397,85.6165099999,28.02504,8.17397,29.19275,56.71,4.08,56.8565783353,137.41,84.65504,22.47397,87.5874141927,28.02504,8.17397,29.19275,56.63,14.3,58.4075928283,137.63,74.54504,18.49397,76.8048821037,28.02504,8.17397,29.19275,46.52,10.32,47.6509475247,138.35,74.30504,18.47397,76.5671374479,28.02504,8.17397,29.19275,46.28,10.3,47.4123232926,138.29
2019-09-04 12:30:00,82.28136,9.28998,82.8041419969,20.57136,5.99998,21.4285,61.71,3.29,61.7976391135,136.5,82.18136,20.80998,84.7751803245,20.57136,5.99998,21.4285,61.61,14.81,63.3650392567,136.72,84.00136,16.39998,85.5873111264,20.57136,5.99998,21.4285,63.43,10.4,64.2769390995,137.44,83.63136,16.37998,85.220350388,20.57136,5.99998,21.4285,63.06,10.38,63.9085909718,137.34
2019-09-04 13:00:00,85.18776,11.24268,85.9264354399,26.23776,7.65268,27.331,58.95,3.59,59.0592126598,137.44,85.07776,22.42268,87.9829632656,26.23776,7.65268,27.331,58.84,14.77,60.6654638159,137.66,74.96776,15.60268,76.5742036367,26.23776,7.65268,27.331,48.73,7.95,49.374238222,138.68,74.77776,15.61268,76.3902426191,26.23776,7.65268,27.331,48.54,7.96,49.1883441478,138.6
2019-09-04 13:30:00,86.43936,12.56523,87.3478560822,29.94936,8.73523,31.19725,56.49,3.83,56.6196873888,137.6,86.34936,23.30523,89.4390614763,29.94936,8.73523,31.19725,56.4,14.57,58.2515656442,137.81,69.00936,17.09523,71.0952787206,29.94936,8.73523,31.19725,39.06,8.36,39.9446266724,138.8,68.77936,17.09523,70.8720484448,29.94936,8.73523,31.19725,38.83,8.36,39.7197494957,138.72
2019-09-04 14:00:00,87.34224,13.72232,88.4136242578,32.44224,9.46232,33.794,54.9,4.26,55.0650306456,138.19,87.25224,23.77232,90.4327185437,32.44224,9.46232,33.794,54.81,14.31,56.6472611871,138.4,64.35224,17.43232,66.6715574559,32.44224,9.46232,33.794,31.91,7.97,32.890256916,139.42,64.20224,17.42232,66.5241674521,32.44224,9.46232,33.794,31.76,7.96,32.7423151289,139.32
2019-09-04 14:30:00,85.55144,14.00167,86.6896513366,31.89144,9.30167,33.22025,53.66,4.7,53.865439755,137.79,85.48144,23.10167,88.5480871689,31.89144,9.30167,33.22025,53.59,13.8,55.3383059011,138.01,64.84144,17.41167,67.1385030624,31.89144,9.30167,33.22025,32.95,8.11,33.9333847413,138.94,64.64144,17.41167,66.94536591479999,31.89144,9.30167,33.22025,32.75,8.11,33.739214573,138.81
2019-09-04 15:00:00,79.29104,10.74947,80.0163741341,21.70104,6.32947,22.60525,57.59,4.42,57.7593672057,137.22,79.20104,20.20947,81.7387754665,21.70104,6.32947,22.60525,57.5,13.88,59.1515375962,137.44,78.45104,13.49947,79.6040285875,21.70104,6.32947,22.60525,56.75,7.17,57.2011485899,138.38,78.12104,13.50947,79.2805314712,21.70104,6.32947,22.60525,56.42,7.18,56.8750279121,138.27
2019-09-04 15:30:00,79.00568,10.28874,79.67280366,19.19568,5.59874,19.9955,59.81,4.69,59.9936013255,136.62,78.89568,19.04874,81.1626935128,19.19568,5.59874,19.9955,59.7,13.45,61.196343845,136.84,82.78568,12.46874,83.7194021135,19.19568,5.59874,19.9955,63.59,6.87,63.9600265791,137.75,82.44568,12.47874,83.384705448,19.19568,5.59874,19.9955,63.25,6.88,63.623084647,137.67
2019-09-04 16:00:00,73.20448,9.35089,73.7992888574,14.33448,4.18089,14.931750000000001,58.87,5.17,59.0965802733,136.97,73.07448,17.26089,75.0854043797,14.33448,4.18089,14.931750000000001,58.74,13.08,60.1786839338,137.19,92.68448,11.16089,93.3540481097,14.33448,4.18089,14.931750000000001,78.35,6.98,78.6603006605,137.92,92.24448,11.16089,92.9172188352,14.33448,4.18089,14.931750000000001,77.91,6.98,78.2220461251,137.84
2019-09-04 16:30:00,75.7476,13.6918,76.975088782,26.3376,7.6818,27.435,49.41,6.01,49.7741720172,137.07,75.6876,20.0018,78.2859169774,26.3376,7.6818,27.435,49.35,12.32,50.864574116,137.29,89.9776,11.9718,90.7705486212,26.3376,7.6818,27.435,63.64,4.29,63.7844314861,138.25,89.6576,11.9918,90.4560031452,26.3376,7.6818,27.435,63.32,4.31,63.4665147932,138.18
2019-09-04 17:00:00,73.42152,12.30336,74.4452299775,21.37152,6.23336,22.262,52.05,6.07,52.4027422947,137.01,73.37152,18.47336,75.6613836564,21.37152,6.23336,22.262,52.0,12.24,53.4211343945,137.22,98.15152,9.24336,98.5858031483,21.37152,6.23336,22.262,76.78,3.01,76.8389777392,138.25,97.73152,9.28336,98.1714356338,21.37152,6.23336,22.262,76.36,3.05,76.4208878514,138.18
2019-09-04 17:30:00,75.63648,13.15939,76.772694703,22.86648,6.66939,23.81925,52.77,6.49,53.1675935133,136.82,75.57648,18.43939,77.793415099,22.86648,6.66939,23.81925,52.71,11.77,54.0081197599,137.04,94.35648,7.89939,94.6865654692,22.86648,6.66939,23.81925,71.49,1.23,71.5005804172,138.22,93.97648,7.92939,94.3104130993,22.86648,6.66939,23.81925,71.11,1.26,71.1211621109,138.15
2019-09-04 18:00:00,72.8992,13.5831,74.1538533473,20.4792,5.9731000000000005,21.3325,52.42,7.61,52.9695053781,136.6,72.8192,16.5831,74.683566427,20.4792,5.9731000000000005,21.3325,52.34,10.61,53.4045662842,136.82,96.7892,6.7431,97.0238044722,20.4792,5.9731000000000005,21.3325,76.31,0.77,76.3138847131,137.91,96.3992,6.7731,96.6368493084,20.4792,5.9731000000000005,21.3325,75.92,0.8,75.9242148461,137.8
2019-09-04 18:30:00,71.27144,13.977920000000001,72.629198035,19.50144,5.68792,20.314,51.77,8.29,52.4295431985,137.11,71.21144,15.73792,72.9297697295,19.50144,5.68792,20.314,51.71,10.05,52.6775720777,137.33,95.41144,6.50792,95.6331318404,19.50144,5.68792,20.314,75.91,0.8200000000000001,75.9144287998,138.48,95.01144,6.46792,95.2313379093,19.50144,5.68792,20.314,75.51,0.78,75.514028498,138.35
2019-09-04 19:00:00,73.26256,13.62533,74.5188051123,19.25256,5.61533,20.05475,54.01,8.01,54.6007344273,137.02,73.15256,15.91533,74.8638414962,19.25256,5.61533,20.05475,53.9,10.3,54.875313211,137.23,93.53256,8.13533,93.8856931293,19.25256,5.61533,20.05475,74.28,2.52,74.3227340724,138.62,93.16256,8.07533,93.5118898342,19.25256,5.61533,20.05475,73.91,2.46,73.950927648,138.53
2019-09-04 19:30:00,68.85072,13.65146,70.1910535941,16.29072,4.75146,16.9695,52.56,8.9,53.308194492,137.13,68.76072,14.19146,70.2099291543,16.29072,4.75146,16.9695,52.47,9.44,53.3124235052,137.34,96.02072,5.61146,96.1845473694,16.29072,4.75146,16.9695,79.73,0.86,79.7346380189,138.4,95.55072,5.60146,95.7147660847,16.29072,4.75146,16.9695,79.26,0.85,79.2645576535,138.32
2019-09-04 20:00:00,69.3468,12.33115,70.4346216754,11.386800000000001,3.3211500000000003,11.86125,57.96,9.01,58.6561309668,137.01,69.2568,12.62115,70.397427322,11.386800000000001,3.3211500000000003,11.86125,57.87,9.3,58.6125148752,137.23,93.6668,4.07115,93.7552328383,11.386800000000001,3.3211500000000003,11.86125,82.28,0.75,82.2834181351,138.28,93.2368,4.04115,93.3243364164,11.386800000000001,3.3211500000000003,11.86125,81.85,0.72,81.8531667072,138.21
2019-09-04 20:30:00,70.08272,12.15246,71.1285450902,10.36272,3.02246,10.7945,59.72,9.13,60.4138667857,137.31,69.95272,12.26246,71.01937032,10.36272,3.02246,10.7945,59.59,9.24,60.3021201949,137.54,96.31272,3.34246,96.3707013187,10.36272,3.02246,10.7945,85.95,0.32,85.9505956931,138.5,95.85272,3.34246,95.9109794041,10.36272,3.02246,10.7945,85.49,0.32,85.4905988984,138.42
2019-09-04 21:00:00,68.00744,12.67842,69.1791459115,10.41744,3.03842,10.8515,57.59,9.64,58.3912467755,137.72,67.86744,11.83842,68.8922172691,10.41744,3.03842,10.8515,57.45,8.8,58.1200696834,137.94,91.52744,4.82842,91.6547102589,10.41744,3.03842,10.8515,81.11,1.79,81.1297491676,139.04,91.10744,4.76842,91.2321404586,10.41744,3.03842,10.8515,80.69,1.73,80.7085435378,138.96
2019-09-04 21:30:00,68.34176,14.30718,69.8232880882,13.12176,3.8271800000000002,13.6685,55.22,10.48,56.2056829867,137.96,68.21176,11.87718,69.2380791693,13.12176,3.8271800000000002,13.6685,55.09,8.05,55.6750446789,138.18,83.67176,9.69718,84.2318153755,13.12176,3.8271800000000002,13.6685,70.55,5.87,70.7937808003,139.67,83.32176,9.61718,83.874941673,13.12176,3.8271800000000002,13.6685,70.2,5.79,70.4383709352,139.56
2019-09-04 22:00:00,59.72368,15.24524,61.6387483277,8.14368,2.37524,8.483,51.58,12.87,53.1613891843,137.99,59.61368,8.06524,60.1567863121,8.14368,2.37524,8.483,51.47,5.69,51.783559167,138.18,85.09368,24.85524,88.6494068305,8.14368,2.37524,8.483,76.95,22.48,80.1664075533,136.66,84.46368,29.69524,89.5316732659,8.14368,2.37524,8.483,76.32,27.32,81.0624746723,136.59
2019-09-04 22:30:00,56.93976,15.14368,58.9191591318,5.66976,1.65368,5.906,51.27,13.49,53.0150261718,137.94,56.82976,6.71368,57.2249519074,5.66976,1.65368,5.906,51.16,5.06,51.4096216675,138.18,80.48976,29.69368,85.7922845995,5.66976,1.65368,5.906,74.82,28.04,79.901652048,135.73,79.77976,38.56368,88.6113283999,5.66976,1.65368,5.906,74.11,36.91,82.7927545139,135.65
2019-09-04 23:00:00,52.87768,9.53599,53.7306630097,5.19768,1.51599,5.41425,47.68,8.02,48.3497962767,137.77,52.73768,6.70599,53.162328708,5.19768,1.51599,5.41425,47.54,5.19,47.8224602044,137.99,75.91768,28.67599,81.1529823177,5.19768,1.51599,5.41425,70.72,27.16,75.7560822641,137.8,75.16768,41.18599,85.7115271645,5.19768,1.51599,5.41425,69.97,39.67,80.43326301970001,137.72
2019-09-04 23:30:00,49.42216,5.90313,49.7734552032,6.18216,1.80313,6.43975,43.24,4.1,43.4339452502,136.15,49.28216,7.12313,49.7942795436,6.18216,1.80313,6.43975,43.1,5.32,43.427092926,136.38,70.12216,26.99313,75.1381819734,6.18216,1.80313,6.43975,63.94,25.19,68.7230652692,137.67,69.33216,43.49313,81.8449800993,6.18216,1.80313,6.43975,63.15,41.69,75.6701962466,137.57
2019-09-05 00:00:00,48.66504,6.55647,49.1047188879,5.64504,1.64647,5.88025,43.02,4.91,43.2992898325,136.3,48.52504,7.77647,49.1442060945,5.64504,1.64647,5.88025,42.88,6.13,43.3159474097,136.52,64.52504,26.27647,69.6701777137,5.64504,1.64647,5.88025,58.88,24.63,63.8239085296,137.79,63.72504,43.92647,77.397774449,5.64504,1.64647,5.88025,58.08,42.28,71.8392984376,137.7
2019-09-05 00:30:00,46.44856,6.39958,46.8873474431,4.31856,1.2595800000000001,4.4985,42.13,5.14,42.4423903662,136.77,46.28856,7.61958,46.9114995097,4.31856,1.2595800000000001,4.4985,41.97,6.36,42.449151935,137.0,62.88856,25.93958,68.0281764378,4.31856,1.2595800000000001,4.4985,58.57,24.68,63.5574330822,138.26,62.04856,43.93958,76.0309837412,4.31856,1.2595800000000001,4.4985,57.73,42.68,71.7936995843,138.17
2019-09-05 01:00:00,45.18952,6.25861,45.6208605461,4.10952,1.19861,4.28075,41.08,5.06,41.3904578375,137.4,45.03952,7.49861,45.6594734284,4.10952,1.19861,4.28075,40.93,6.3,41.4120139573,137.63,61.50952,25.45861,66.5699772703,4.10952,1.19861,4.28075,57.4,24.26,62.3161905126,138.98,60.67952,45.00861,75.5498452782,4.10952,1.19861,4.28075,56.57,43.81,71.5505485653,138.88
2019-09-05 01:30:00,44.47448,7.26964,45.0646983458,4.28448,1.24964,4.463,40.19,6.02,40.6383624178,137.99,44.32448,8.509640000000001,45.1339506381,4.28448,1.24964,4.463,40.04,7.26,40.6928642393,138.21,60.96448,25.46964,66.0709496178,4.28448,1.24964,4.463,56.68,24.22,61.6379006781,139.48,60.09448,45.56964,75.418423586,4.28448,1.24964,4.463,55.81,44.32,71.2672330037,139.38
2019-09-05 02:00:00,44.44768,7.22599,45.0312245987,4.47768,1.30599,4.66425,39.97,5.92,40.4060304905,137.43,44.28768,8.46599,45.089595102,4.47768,1.30599,4.66425,39.81,7.16,40.4487539981,137.65,61.19768,25.62599,66.3464196537,4.47768,1.30599,4.66425,56.72,24.32,61.7140243381,138.91,60.35768,45.08599,75.3378791131,4.47768,1.30599,4.66425,55.88,43.78,70.987765143,138.8
2019-09-05 02:30:00,44.69976,7.79743,45.3747557422,5.57976,1.62743,5.81225,39.12,6.17,39.6035768587,138.2,44.54976,9.03743,45.4571914779,5.57976,1.62743,5.81225,38.97,7.41,39.6682366636,138.42,57.32976,25.33743,62.6792369183,5.57976,1.62743,5.81225,51.75,23.71,56.9229883263,139.77,56.44976,46.82743,73.3442813344,5.57976,1.62743,5.81225,50.87,45.2,68.0499588538,139.66
2019-09-05 03:00:00,43.3776,7.8043,44.0740658466,4.6776,1.3643,4.8725000000000005,38.7,6.44,39.2321755706,138.64,43.2176,9.0443,44.1538255676,4.6776,1.3643,4.8725000000000005,38.54,7.68,39.2977607505,138.87,60.6876,25.2043,65.7133284216,4.6776,1.3643,4.8725000000000005,56.01,23.84,60.8725365005,140.16,59.8076,46.7043,75.8830722642,4.6776,1.3643,4.8725000000000005,55.13,45.34,71.3794963557,140.07
2019-09-05 03:30:00,41.964,8.022,42.7238783352,3.984,1.162,4.15,37.98,6.86,38.594559202,138.86,41.804,9.262,42.8177423506,3.984,1.162,4.15,37.82,8.1,38.6776731461,139.08,57.384,24.492,62.3921591228,3.984,1.162,4.15,53.4,23.33,58.2739126883,140.42,56.494,47.422,73.7591900715,3.984,1.162,4.15,52.51,46.26,69.9806237469,140.33
2019-09-05 04:00:00,41.64072,7.96146,42.3949809229,3.33072,0.9714600000000001,3.4695,38.31,6.99,38.9424729569,138.28,41.48072,9.21146,42.4911888166,3.33072,0.9714600000000001,3.4695,38.15,8.24,39.0297335374,138.5,57.57072,24.17146,62.4391486157,3.33072,0.9714600000000001,3.4695,54.24,23.2,58.9933691189,139.79,56.68072,46.71146,73.4483799348,3.33072,0.9714600000000001,3.4695,53.35,45.74,70.2735376938,139.7
2019-09-05 04:30:00,41.45672,8.22446,42.264658705,3.30672,0.9644600000000001,3.4445,38.15,7.26,38.8346507645,138.45,41.28672,9.45446,42.3554018072,3.30672,0.9644600000000001,3.4445,37.98,8.49,38.9173547405,138.68,58.49672,24.48446,63.4141548256,3.30672,0.9644600000000001,3.4445,55.19,23.52,59.9927203917,139.9,57.62672,46.43446,74.0067424864,3.30672,0.9644600000000001,3.4445,54.32,45.47,70.8391367819,139.82
2019-09-05 05:00:00,42.2376,8.12555,43.012084541,3.6875999999999998,1.07555,3.84125,38.55,7.05,39.1893480425,137.8,42.0876,9.355550000000001,43.1148743424,3.6875999999999998,1.07555,3.84125,38.4,8.28,39.2825457424,138.04,59.6076,25.04555,64.655591812,3.6875999999999998,1.07555,3.84125,55.92,23.97,60.8408357931,139.21,58.7376,45.56555,74.3392561206,3.6875999999999998,1.07555,3.84125,55.05,44.49,70.7803828755,139.1
2019-09-05 05:30:00,44.35416,7.94913,45.0608497153,4.69416,1.36913,4.88975,39.66,6.58,40.2021392466,138.29,44.18416,9.19913,45.1316295702,4.69416,1.36913,4.88975,39.49,7.83,40.2587754409,138.52,62.37416,25.84913,67.5182446266,4.69416,1.36913,4.88975,57.68,24.48,62.6598180655,139.71,61.50416,45.76913,76.6653439193,4.69416,1.36913,4.88975,56.81,44.4,72.102261407,139.61
2019-09-05 06:00:00,45.60328,7.82179,46.269207315,6.14328,1.7917900000000002,6.39925,39.46,6.03,39.9180723482,138.09,45.46328,9.05179,46.3556332128,6.14328,1.7917900000000002,6.39925,39.32,7.26,39.984622044,138.32,65.34328,26.77179,70.6149628688,6.14328,1.7917900000000002,6.39925,59.2,24.98,64.2544971189,139.51,64.49328,45.50179,78.9290571232,6.14328,1.7917900000000002,6.39925,58.35,43.71,72.9060120978,139.4
2019-09-05 06:30:00,52.98176,6.37093,53.3634298163,9.43176,2.7509300000000003,9.82475,43.55,3.62,43.7001933634,137.12,52.86176,7.61093,53.4068527978,9.43176,2.7509300000000003,9.82475,43.43,4.86,43.7010812223,137.35,70.10176,29.21093,75.9442900195,9.43176,2.7509300000000003,9.82475,60.67,26.46,66.1889756682,138.63,69.24176,44.13093,82.1094410562,9.43176,2.7509300000000003,9.82475,59.81,41.38,72.7292272749,138.53
2019-09-05 07:00:00,58.68528,4.24904,58.8389023487,8.94528,2.6090400000000002,9.318,49.74,1.6400000000000001,49.7670292463,136.38,58.58528,5.48904,58.8418608883,8.94528,2.6090400000000002,9.318,49.64,2.88,49.7234753411,136.62,77.95528,32.89904,84.6130753064,8.94528,2.6090400000000002,9.318,69.01,30.29,75.3648737808,137.69,77.17528,39.25904,86.586927794,8.94528,2.6090400000000002,9.318,68.23,36.65,77.4503415099,137.59
2019-09-05 07:30:00,64.77008000000001,3.74294,64.8781385603,10.57008,3.08294,11.0105,54.2,0.66,54.2040183012,135.47,64.68008,4.16294,64.8139091419,10.57008,3.08294,11.0105,54.11,1.08,54.1207769715,135.71,87.46008,35.83294,94.515952001,10.57008,3.08294,11.0105,76.89,32.75,83.5741263789,136.62,86.71008,36.15294,93.9450533251,10.57008,3.08294,11.0105,76.14,33.07,83.0115925639,136.56
2019-09-05 08:00:00,74.16376,6.8819300000000005,74.4823754848,18.38376,5.36193,19.14975,55.78,1.52,55.8007060887,134.41,74.09376,5.6319300000000005,74.3074956277,18.38376,5.36193,19.14975,55.71,0.27,55.7106542773,134.65,80.78376,37.09193,88.8922221056,18.38376,5.36193,19.14975,62.4,31.73,70.0039491743,135.9,80.00376,38.75193,88.8949587596,18.38376,5.36193,19.14975,61.62,33.39,70.0850661696,0.0
2019-09-05 08:30:00,74.916,8.39425,75.3848160379,16.506,4.81425,17.19375,58.41,3.58,58.5196078251,134.28,74.856,7.16425,75.1980532598,16.506,4.81425,17.19375,58.35,2.35,58.3973030199,134.53,85.726,42.12425,95.5164881791,16.506,4.81425,17.19375,69.22,37.31,78.6348809372,135.42,84.976,32.23425,90.8843630613,16.506,4.81425,17.19375,68.47,27.42,73.7563373548,0.0
2019-09-05 09:00:00,75.96856,9.36083,76.5431071146,20.12856,5.87083,20.96725,55.84,3.49,55.9489562012,133.96,75.88856,8.14083,76.3239585711,20.12856,5.87083,20.96725,55.76,2.27,55.806186933,134.22,83.85856,44.40083,94.8877852516,20.12856,5.87083,20.96725,63.73,38.53,74.4719665378,134.93,83.08856,31.54083,88.8736899198,20.12856,5.87083,20.96725,62.96,25.67,67.9919884986,0.0
2019-09-05 09:30:00,81.87288,12.37959,82.8035188145,26.19288,7.63959,27.28425,55.68,4.74,55.8813922518,134.85,81.36288,11.00959,82.1043806009,26.19288,7.63959,27.28425,55.17,3.37,55.2728305771,135.11,75.39288,44.32959,87.4596987433,26.19288,7.63959,27.28425,49.2,36.69,61.3742299341,134.24,74.61288,34.58959,82.2406322827,26.19288,7.63959,27.28425,48.42,26.95,55.4147895421,0.0
2019-09-05 10:00:00,82.51,11.225,83.2700469857,25.32,7.385,26.375,57.19,3.84,57.3187726666,136.67,81.4,10.005,82.0125601661,25.32,7.385,26.375,56.08,2.62,56.1411684951,136.94,73.89,49.775,89.091429021,25.32,7.385,26.375,48.57,42.39,64.4667123406,134.29,72.93,34.605,80.7235462861,25.32,7.385,26.375,47.61,27.22,54.8419593013,0.0
2019-09-05 10:30:00,82.13624,11.71057,82.9668570639,26.43624,7.71057,27.53775,55.7,4.0,55.843441871,137.98,81.03624,10.48057,81.7111653378,26.43624,7.71057,27.53775,54.6,2.77,54.6702194984,138.24,72.81624,32.52057,79.7483058181,26.43624,7.71057,27.53775,46.38,24.81,52.5988640562,138.8,71.94624,19.27057,74.4823221863,26.43624,7.71057,27.53775,45.51,11.56,46.9552308055,0.0
2019-09-05 11:00:00,83.96736,11.78048,84.7897237547,30.20736,8.81048,31.466,53.76,2.9699999999999998,53.8419771182,138.08,82.90736,10.58048,83.5797636943,30.20736,8.81048,31.466,52.7,1.77,52.7297155312,138.32,67.81736,27.18048,73.0614317571,30.20736,8.81048,31.466,37.61,18.37,41.856528762,138.96,67.13736,12.33048,68.2602801401,30.20736,8.81048,31.466,36.93,3.52,37.097375918,0.0
2019-09-05 11:30:00,84.48656,13.05608,85.4894148161,30.94656,9.02608,32.236,53.54,4.03,53.6914564898,137.45,83.42656,11.83608,84.2619944174,30.94656,9.02608,32.236,52.48,2.81,52.5551757679,137.68,68.38656,29.30608,74.4013972557,30.94656,9.02608,32.236,37.44,20.28,42.5797134795,138.24,67.71656,10.45608,68.5190638231,30.94656,9.02608,32.236,36.77,1.43,36.797796129700004,0.0
2019-09-05 12:00:00,84.246,13.113,85.2604203895,29.976,8.743,31.225,54.27,4.37,54.4456591474,137.69,83.176,11.883,84.0205490639,29.976,8.743,31.225,53.2,3.14,53.2925848501,137.91,70.916,29.673000000000002,76.8737015175,29.976,8.743,31.225,40.94,20.93,45.9798705957,138.46,70.186,9.663,70.8480639467,29.976,8.743,31.225,40.21,0.92,40.2205233681,0.0
2019-09-05 12:30:00,81.67192,11.73306,82.5104066979,25.62192,7.47306,26.6895,56.05,4.26,56.2116544855,137.08,80.57192,10.50306,81.2536064544,25.62192,7.47306,26.6895,54.95,3.03,55.0334752673,137.3,74.41192,25.89306,78.7882249721,25.62192,7.47306,26.6895,48.79,18.42,52.1513230896,138.09,73.64192,10.68306,74.4127687447,25.62192,7.47306,26.6895,48.02,3.21,48.1271700809,0.0
2019-09-05 13:00:00,79.98144,10.98167,80.7318265646,23.49144,6.85167,24.47025,56.49,4.13,56.6407715343,136.74,78.86144,9.75167,79.4620776639,23.49144,6.85167,24.47025,55.37,2.9,55.4458916422,136.95,76.68144,23.95167,80.3350840932,23.49144,6.85167,24.47025,53.19,17.1,55.8711562436,137.85,75.88144,11.30167,76.7184507225,23.49144,6.85167,24.47025,52.39,4.45,52.5786515613,0.0
2019-09-05 13:30:00,77.59944,11.663170000000001,78.4710304683,28.15944,8.21317,29.33275,49.44,3.45,49.5602269971,138.6,76.60944,10.46317,77.3206584527,28.15944,8.21317,29.33275,48.45,2.25,48.5022164442,138.82,80.22944,25.64317,84.227876682,28.15944,8.21317,29.33275,52.07,17.43,54.9098333634,139.61,79.40944,12.87317,80.4461165437,28.15944,8.21317,29.33275,51.25,4.66,51.461423416,0.0
2019-09-05 14:00:00,79.572,10.296,80.2353463257,21.792,6.356,22.7,57.78,3.94,57.9141778842,138.12,78.452,9.066,78.9741011978,21.792,6.356,22.7,56.66,2.71,56.7247714848,138.33,81.642,22.266,84.6238200509,21.792,6.356,22.7,59.85,15.91,61.92859275,139.34,80.772,12.426,81.7222213354,21.792,6.356,22.7,58.98,6.07,59.2915280626,0.0
2019-09-05 14:30:00,83.19288,11.99459,84.0531110189,28.71288,8.37459,29.90925,54.48,3.62,54.600135531,138.02,82.10288,10.76459,82.8055511555,28.71288,8.37459,29.90925,53.39,2.39,53.4434673276,138.24,67.75288,25.07459,72.243946542,28.71288,8.37459,29.90925,39.04,16.7,42.4618840844,139.2,67.08288,13.64459,68.4564651831,28.71288,8.37459,29.90925,38.37,5.27,38.7302181765,0.0
2019-09-05 15:00:00,79.23368,10.91024,79.9813064609,25.06368,7.31024,26.108,54.17,3.6,54.2894916167,138.7,78.14368,9.68024,78.7409789779,25.06368,7.31024,26.108,53.08,2.37,53.1328834151,138.91,74.59368,25.45024,78.815809404,25.06368,7.31024,26.108,49.53,18.14,52.7473269465,139.67,73.79368,11.17024,74.63431831,25.06368,7.31024,26.108,48.73,3.86,48.8826400678,0.0
2019-09-05 15:30:00,81.98672,12.16071,82.8836843056,27.87672,8.13071,29.03825,54.11,4.03,54.2598654624,138.79,80.90672,10.93071,81.6417648159,27.87672,8.13071,29.03825,53.03,2.8,53.1038689739,139.01,67.30672,14.56071,68.8636974963,27.87672,8.13071,29.03825,39.43,6.43,39.950842294,138.82,67.11672,14.56071,68.6780050618,27.87672,8.13071,29.03825,39.24,6.43,39.7633310979,0.0
2019-09-05 16:00:00,78.86384,10.68112,79.5838650984,24.72384,7.21112,25.754,54.14,3.47,54.2510875467,138.74,77.76384,9.45112,78.3360611775,24.72384,7.21112,25.754,53.04,2.24,53.0872790789,138.96,74.59384,12.75112,75.6758351602,24.72384,7.21112,25.754,49.87,5.54,50.1767725148,138.75,74.30384,12.76112,75.3916893457,24.72384,7.21112,25.754,49.58,5.55,49.8896672669,0.0
2019-09-05 16:30:00,77.14112,10.32491,77.8290187614,25.49112,7.43491,26.55325,51.65,2.89,51.7307896711,139.36,76.10112,9.10491,76.6438507081,25.49112,7.43491,26.55325,50.61,1.67,50.6375453592,139.57,80.98112,29.30491,86.1203782305,25.49112,7.43491,26.55325,55.49,21.87,59.6442537048,137.55,80.42112,26.74491,84.751676992,25.49112,7.43491,26.55325,54.93,19.31,58.225260841,0.0
2019-09-05 17:00:00,81.11032,10.26426,81.7571956702,25.18032,7.34426,26.2295,55.93,2.92,56.0061719813,138.02,80.03032,9.05426,80.5408700192,25.18032,7.34426,26.2295,54.85,1.71,54.8766489502,138.23,76.54032,40.19426,86.452293912,25.18032,7.34426,26.2295,51.36,32.85,60.9669754867,135.12,75.75032,39.07426,85.2344342074,25.18032,7.34426,26.2295,50.57,31.73,59.7002328304,0.0
2019-09-05 17:30:00,82.50008,9.10044,83.0004892046,25.51008,7.44044,26.573,56.99,1.6600000000000001,57.0141710455,138.71,81.35008,7.87044,81.7299170549,25.51008,7.44044,26.573,55.84,0.43,55.8416555987,138.92,79.78008,39.10044,88.8465281989,25.51008,7.44044,26.573,54.27,31.66,62.829837657,135.78,78.99008,40.90044,88.9509906106,25.51008,7.44044,26.573,53.48,33.46,63.0847208126,0.0
2019-09-05 18:00:00,79.58448,9.00339,80.092137494,26.99448,7.8733900000000006,28.11925,52.59,1.13,52.6021387398,140.1,78.53448,8.12339,78.9534927281,26.99448,7.8733900000000006,28.11925,51.54,0.25,51.5406063216,140.31,80.73448,36.84339,88.7439668235,26.99448,7.8733900000000006,28.11925,53.74,28.97,61.0511957295,137.38,79.90448,45.49339,91.947672389,26.99448,7.8733900000000006,28.11925,52.91,37.62,64.9209711881,0.0
2019-09-05 18:30:00,73.54488,6.66184,73.8459849037,20.23488,5.90184,21.078,53.31,0.76,53.3154170949,139.78,72.47488,6.33184,72.7509479581,20.23488,5.90184,21.078,52.24,0.43,52.2417696867,139.99,84.78488,34.74184,91.6268046109,20.23488,5.90184,21.078,64.55,28.84,70.6997036769,136.98,83.97488,43.32184,94.4910699061,20.23488,5.90184,21.078,63.74,37.42,73.9124076187,0.0
2019-09-05 19:00:00,69.19248,5.10864,69.3808150082,15.49248,4.5186399999999995,16.138,53.7,0.59,53.7032410568,139.1,68.10248,5.08864,68.2923278209,15.49248,4.5186399999999995,16.138,52.61,0.5700000000000001,52.6130877254,139.31,88.82248,34.12864,95.1535444511,15.49248,4.5186399999999995,16.138,73.33,29.61,79.0824949025,136.12,88.08248,40.33864,96.8799729562,15.49248,4.5186399999999995,16.138,72.59,35.82,80.9467757233,0.0
2019-09-05 19:30:00,66.90112,3.66116,67.0012234948,11.18112,3.26116,11.647,55.72,0.4,55.7214357317,139.38,65.79112,4.04116,65.9151154516,11.18112,3.26116,11.647,54.61,0.78,54.6155701243,139.59,95.52112,35.35116,101.8527804206,11.18112,3.26116,11.647,84.34,32.09,90.238593185,136.04,94.81112,36.50116,101.5947004376,11.18112,3.26116,11.647,83.63,33.24,89.993747005,0.0
2019-09-05 20:00:00,70.12976,3.01618,70.1945908133,9.44976,2.75618,9.8435,60.68,0.26,60.6805570179,138.91,68.92976,3.64618,69.0261286923,9.44976,2.75618,9.8435,59.48,0.89,59.486658168,139.12,92.39976,34.03618,98.4691687639,9.44976,2.75618,9.8435,82.95,31.28,88.6517958081,135.68,91.70976,36.53618,98.7196663702,9.44976,2.75618,9.8435,82.26,33.78,88.9257892852,0.0
2019-09-05 20:30:00,73.08032,3.34301,73.1567419119,10.09032,2.94301,10.51075,62.99,0.4,62.9912700301,138.38,71.83032,3.72301,71.9267382464,10.09032,2.94301,10.51075,61.74,0.78,61.7449269171,138.6,92.80032,33.65301,98.7138514807,10.09032,2.94301,10.51075,82.71,30.71,88.2272531591,135.23,92.09032,36.81301,99.1757265815,10.09032,2.94301,10.51075,82.0,33.87,88.7196534033,0.0
2019-09-05 21:00:00,72.6996,3.7778,72.7976896131,12.1296,3.5378,12.635,60.57,0.24,60.570475481,139.44,71.4696,4.7978000000000005,71.6304586681,12.1296,3.5378,12.635,59.34,1.26,59.3533756412,139.65,87.53960000000001,32.0278,93.2145993984,12.1296,3.5378,12.635,75.41,28.49,80.6123328034,136.53,86.8196,40.8278,95.9403574988,12.1296,3.5378,12.635,74.69,37.29,83.4813763662,0.0
2019-09-05 21:30:00,65.74792,3.68106,65.8508860005,8.67792,2.53106,9.0395,57.07,1.15,57.081585472,140.07,64.57792,4.98106,64.7697360675,8.67792,2.53106,9.0395,55.9,2.45,55.9536638657,140.28,86.60792000000001,31.37106,92.1144679855,8.67792,2.53106,9.0395,77.93,28.84,83.0953097353,137.06,85.83792,40.03106,94.7134323877,8.67792,2.53106,9.0395,77.16,37.5,85.78995046040001,0.0
2019-09-05 22:00:00,59.95416,2.33538,59.9996275076,2.86416,0.8353800000000001,2.9835000000000003,57.09,1.5,57.1097023281,135.72,59.83416,3.61538,59.9432871592,2.86416,0.8353800000000001,2.9835000000000003,56.97,2.7800000000000002,57.0377883512,135.95,86.61416,31.23538,92.0742183038,2.86416,0.8353800000000001,2.9835000000000003,83.75,30.4,89.0967030815,136.91,85.90416,36.58538,93.3703097084,2.86416,0.8353800000000001,2.9835000000000003,83.04,35.75,90.4085399727,0.0
2019-09-05 22:30:00,56.79552,3.48536,56.9023622216,3.27552,0.9553600000000001,3.412,53.52,2.5300000000000002,53.5797657703,134.71,56.65552,4.72536,56.8522380703,3.27552,0.9553600000000001,3.412,53.38,3.77,53.5129638499,134.93,77.40552,27.51536,82.1505298973,3.27552,0.9553600000000001,3.412,74.13,26.56,78.7444632974,136.17,76.65552,39.80536,86.3743910612,3.27552,0.9553600000000001,3.412,73.38,38.85,83.0297952545,0.0
2019-09-05 23:00:00,54.20904,4.49097,54.3947500156,4.28904,1.2509700000000001,4.46775,49.92,3.24,50.0250337331,135.1,54.06904,5.71097,54.3698102338,4.28904,1.2509700000000001,4.46775,49.78,4.46,49.9793957547,135.33,75.24904,28.42097,80.4373641827,4.28904,1.2509700000000001,4.46775,70.96,27.17,75.9837515526,136.44,74.48904,39.70097,84.4084361842,4.28904,1.2509700000000001,4.46775,70.2,38.45,80.0402554968,0.0
2019-09-05 23:30:00,50.91368,5.17274,51.1757760102,4.12368,1.20274,4.2955,46.79,3.9699999999999998,46.9581196387,135.89,50.75368,6.40274,51.1559489507,4.12368,1.20274,4.2955,46.63,5.2,46.9190462392,136.12,69.51368,27.85274,74.8860923847,4.12368,1.20274,4.2955,65.39,26.65,70.6121420154,137.26,68.73368,40.96274,80.0141539645,4.12368,1.20274,4.2955,64.61,39.76,75.8637574867,0.0
2019-09-06 00:00:00,48.7348,6.3764,49.1501699692,4.4448,1.2964,4.63,44.29,5.08,44.5803824569,136.12,48.5848,7.6064,49.1766216001,4.4448,1.2964,4.63,44.14,6.31,44.5887396099,136.34,63.8048,26.5464,69.1069016524,4.4448,1.2964,4.63,59.36,25.25,64.507147666,137.53,62.9748,42.7064,76.0898287289,4.4448,1.2964,4.63,58.53,41.41,71.6976219968,0.0
2019-09-06 00:30:00,46.7764,6.3077,47.1997741123,4.5864,1.3377,4.7775,42.19,4.97,42.4817254828,134.97,46.6164,7.5077,47.2170976263,4.5864,1.3377,4.7775,42.03,6.17,42.4804637451,135.19,61.0964,25.2977,66.1267246902,4.5864,1.3377,4.7775,56.51,23.96,61.3796521658,136.48,60.2964,43.0977,74.115231891,4.5864,1.3377,4.7775,55.71,41.76,69.6240023268,0.0
2019-09-06 01:00:00,45.25232,7.32401,45.8411778629,4.64232,1.3540100000000002,4.83575,40.61,5.97,41.046473661,136.51,45.09232,8.53401,45.8927733926,4.64232,1.3540100000000002,4.83575,40.45,7.18,41.0822942397,136.73,60.31232,25.77401,65.5886845063,4.64232,1.3540100000000002,4.83575,55.67,24.42,60.7905033702,137.93,59.46232,43.95401,73.9440497597,4.64232,1.3540100000000002,4.83575,54.82,42.6,69.4261650965,0.0
2019-09-06 01:30:00,45.01768,7.5022400000000005,45.6385266809,5.04768,1.47224,5.258,39.97,6.03,40.422293354,135.91,44.85768,8.71224,45.6958923843,5.04768,1.47224,5.258,39.81,7.24,40.4629917332,136.13,61.89768,26.31224,67.2581352938,5.04768,1.47224,5.258,56.85,24.84,62.0398911991,137.24,61.06768,43.05224,74.7178486682,5.04768,1.47224,5.258,56.02,41.58,69.7648679494,0.0
2019-09-06 02:00:00,47.53464,8.06177,48.2134227727,7.51464,2.19177,7.82775,40.02,5.87,40.4482051518,136.19,47.38464,9.26177,48.2813058177,7.51464,2.19177,7.82775,39.87,7.07,40.4919967401,136.42,56.63464,25.63177,62.1648621109,7.51464,2.19177,7.82775,49.12,23.44,54.4261701758,137.76,55.75464,45.73177,72.1108498692,7.51464,2.19177,7.82775,48.24,43.54,64.983299393,0.0
2019-09-06 02:30:00,45.02072,6.78021,45.5284139518,4.80072,1.40021,5.00075,40.22,5.38,40.5782306169,136.86,44.87072,7.99021,45.5765835618,4.80072,1.40021,5.00075,40.07,6.59,40.6082873315,137.08,60.57072,25.90021,65.875890881,4.80072,1.40021,5.00075,55.77,24.5,60.9142257605,138.37,59.72072,44.42021,74.4292916382,4.80072,1.40021,5.00075,54.92,43.02,69.7633628777,0.0
2019-09-06 03:00:00,43.8868,6.84365,44.4171899107,4.1268,1.20365,4.29875,39.76,5.64,40.15802784,137.13,43.7268,8.06365,44.4640921369,4.1268,1.20365,4.29875,39.6,6.86,40.1897947245,137.35,58.0068,24.58365,63.0011483511,4.1268,1.20365,4.29875,53.88,23.38,58.7339663227,138.73,57.1468,45.60365,73.1125819785,4.1268,1.20365,4.29875,53.02,44.4,69.1554798986,0.0
2019-09-06 03:30:00,43.66104,6.70197,44.1724214387,4.12104,1.20197,4.29275,39.54,5.5,39.9206913768,136.64,43.51104,7.92197,44.2263293815,4.12104,1.20197,4.29275,39.39,6.72,39.9591103505,136.87,57.60104,24.74197,62.6900700954,4.12104,1.20197,4.29275,53.48,23.54,58.431515469,138.23,56.74104,45.08197,72.4701982843,4.12104,1.20197,4.29275,52.62,43.88,68.5150990658,0.0
