Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-06 04:00:00,45.77816,7.51613,46.3910782712,6.39816,1.86613,6.66475,39.38,5.65,39.7832489875,137.3,45.61816,8.74613,46.4490184155,6.39816,1.86613,6.66475,39.22,6.88,39.8188749213,137.53,57.88816,25.57613,63.2864716504,6.39816,1.86613,6.66475,51.49,23.71,56.6867197851,138.9,57.02816,46.15613,73.3662004574,6.39816,1.86613,6.66475,50.63,44.29,67.2681276683,0.0
2019-09-06 04:30:00,43.97448,6.80714,44.4982252034,4.34448,1.26714,4.5255,39.63,5.54,40.0153533035,137.17,43.81448,8.01714,44.5419262207,4.34448,1.26714,4.5255,39.47,6.75,40.0430193667,137.4,56.95448,25.04714,62.2187432712,4.34448,1.26714,4.5255,52.61,23.78,57.7347425733,138.77,56.08448,45.46714,72.1992362608,4.34448,1.26714,4.5255,51.74,44.2,68.0490088098,0.0
2019-09-06 05:00:00,43.60128,6.53954,44.0889691539,3.46128,1.00954,3.6055,40.14,5.53,40.5191374538,137.36,43.45128,7.76954,44.1404518039,3.46128,1.00954,3.6055,39.99,6.76,40.5573384235,137.59,59.22128,25.32954,64.4107568769,3.46128,1.00954,3.6055,55.76,24.32,60.8328858431,138.89,58.35128,44.69954,73.5045628097,3.46128,1.00954,3.6055,54.89,43.69,70.1550297555,0.0
2019-09-06 05:30:00,44.51112,6.09991,44.9271488708,2.81112,0.81991,2.9282500000000002,41.7,5.28,42.0329442224,136.89,44.36112,7.32991,44.9626127829,2.81112,0.81991,2.9282500000000002,41.55,6.51,42.0568971751,137.12,63.22112,25.84991,68.301741274,2.81112,0.81991,2.9282500000000002,60.41,25.03,65.3901292245,138.33,62.37112,43.32991,75.9449650119,2.81112,0.81991,2.9282500000000002,59.56,42.51,73.1744060447,0.0
2019-09-06 06:00:00,47.99296,6.44753,48.4241143715,4.7229600000000005,1.3775300000000001,4.9197500000000005,43.27,5.07,43.5660165726,136.42,47.85296,7.65753,48.4617740747,4.7229600000000005,1.3775300000000001,4.9197500000000005,43.13,6.28,43.5848058387,136.65,63.72296,26.44753,68.9933871778,4.7229600000000005,1.3775300000000001,4.9197500000000005,59.0,25.07,64.1054202077,137.88,62.90296,43.35753,76.398022124,4.7229600000000005,1.3775300000000001,4.9197500000000005,58.18,41.98,71.7442178855,0.0
2019-09-06 06:30:00,52.41168,4.24174,52.5830444026,5.49168,1.60174,5.7205,46.92,2.64,46.9942124096,136.04,52.29168,5.46174,52.5761390847,5.49168,1.60174,5.7205,46.8,3.86,46.958913956800004,136.27,71.49168,30.00174,77.5317013373,5.49168,1.60174,5.7205,66.0,28.4,71.8509568482,137.39,70.68168,39.80174,81.1176823797,5.49168,1.60174,5.7205,65.19,38.2,75.5577666425,0.0
2019-09-06 07:00:00,58.09176,3.40093,58.1912270429,8.71176,2.54093,9.07475,49.38,0.86,49.3874882941,135.51,57.99176,4.58093,58.1724088169,8.71176,2.54093,9.07475,49.28,2.04,49.3222059523,135.75,78.55176,32.80093,85.1250844814,8.71176,2.54093,9.07475,69.84,30.26,76.1136860229,136.87,77.77176,38.39093,86.7312524974,8.71176,2.54093,9.07475,69.06,35.85,77.8107068468,0.0
2019-09-06 07:30:00,63.1964,3.8902,63.3160218981,7.6464,2.2302,7.965,55.55,1.6600000000000001,55.5747973456,135.25,63.1264,2.8902,63.1925283004,7.6464,2.2302,7.965,55.48,0.66,55.4839256001,135.48,89.1364,36.6502,96.3770458408,7.6464,2.2302,7.965,81.49,34.42,88.461045099,136.38,88.4164,33.4502,94.532405391,7.6464,2.2302,7.965,80.77,31.22,86.593771716,0.0
2019-09-06 08:00:00,67.85272,6.04246,68.1212370282,8.92272,2.6024599999999998,9.2945,58.93,3.44,59.0303184813,134.59,67.68272,4.88246,67.8585956401,8.92272,2.6024599999999998,9.2945,58.76,2.2800000000000002,58.8042175358,134.83,88.19272,37.85246,95.972728361,8.92272,2.6024599999999998,9.2945,79.27,35.25,86.7542241047,135.44,87.47272,32.18246,93.2050828863,8.92272,2.6024599999999998,9.2945,78.55,29.58,83.934968279,0.0
2019-09-06 08:30:00,72.81168,7.7842400000000005,73.2266012922,8.31168,2.42424,8.658,64.5,5.36,64.722326905,137.06,72.16168,6.51424,72.4551128852,8.31168,2.42424,8.658,63.85,4.09,63.9808612008,137.29,94.07168,22.73424,96.7797842858,8.31168,2.42424,8.658,85.76,20.31,88.1321377251,136.51,93.48168,17.42424,95.0916854157,8.31168,2.42424,8.658,85.17,15.0,86.4808007595,0.0
2019-09-06 09:00:00,73.89768,8.28224,74.3603564327,8.64768,2.52224,9.008,65.25,5.76,65.5037411145,137.74,73.20768,6.98224,73.5398945226,8.64768,2.52224,9.008,64.56,4.46,64.7138717741,137.97,95.24768,8.81224,95.6544620977,8.64768,2.52224,9.008,86.6,6.29,86.8281296585,137.76,94.75768,8.80224,95.165631128,8.64768,2.52224,9.008,86.11,6.28,86.3386964229,0.0
2019-09-06 09:30:00,74.156,8.97925,74.6976523497,12.546,3.65925,13.06875,61.61,5.32,61.8392634173,136.8,73.516,7.71925,73.9201533857,12.546,3.65925,13.06875,60.97,4.06,61.1050284347,137.04,94.206,9.98925,94.7341308693,12.546,3.65925,13.06875,81.66,6.33,81.9049723765,136.77,93.726,9.96925,94.2547029148,12.546,3.65925,13.06875,81.18,6.31,81.4248641387,0.0
2019-09-06 10:00:00,76.29448,9.12464,76.8381853872,13.04448,3.80464,13.588,63.25,5.32,63.4733400728,137.79,75.64448,7.84464,76.0501527362,13.04448,3.80464,13.588,62.6,4.04,62.7302287578,138.02,90.25448,10.80464,90.898907615,13.04448,3.80464,13.588,77.21,7.0,77.526667025,137.72,89.81448,10.79464,90.4608482737,13.04448,3.80464,13.588,76.77,6.99,77.0875670909,0.0
2019-09-06 10:30:00,77.31424,9.44457,77.8889697535,14.24424,4.15457,14.83775,63.07,5.29,63.2914607194,138.32,76.66424,8.14457,77.0956530244,14.24424,4.15457,14.83775,62.42,3.99,62.5473940304,138.54,90.59424,10.63457,91.2162836354,14.24424,4.15457,14.83775,76.35,6.48,76.6244928205,138.3,90.14424,10.63457,90.7693675436,14.24424,4.15457,14.83775,75.9,6.48,76.1761143666,0.0
2019-09-06 11:00:00,77.52184,9.42012,78.0920888298,16.49184,4.81012,17.179,61.03,4.61,61.2038642571,136.52,76.87184,8.17012,77.3047905747,16.49184,4.81012,17.179,60.38,3.36,60.4734156469,136.76,87.80184,11.89012,88.6032621352,16.49184,4.81012,17.179,71.31,7.08,71.6606063329,136.39,87.41184,11.88012,88.2154579617,16.49184,4.81012,17.179,70.92,7.07,71.271532185,0.0
2019-09-06 11:30:00,78.46744,10.32967,79.1444326688,19.98744,5.82967,20.82025,58.48,4.5,58.6528805772,136.52,77.85744,9.08967,78.386242824,19.98744,5.82967,20.82025,57.87,3.26,57.9617503186,136.76,86.28744,12.56967,87.1981588433,19.98744,5.82967,20.82025,66.3,6.74,66.6417106623,136.39,85.90744,12.55967,86.8206977504,19.98744,5.82967,20.82025,65.92,6.73,66.2626538859,0.0
2019-09-06 12:00:00,78.75952,9.352360000000001,79.3128528563,16.49952,4.81236,17.187,62.26,4.54,62.42530897,136.19,78.11952,8.102360000000001,78.5385742333,16.49952,4.81236,17.187,61.62,3.29,61.7077669342,136.43,88.45952,13.06236,89.4187448324,16.49952,4.81236,17.187,71.96,8.25,72.4313751078,135.94,88.02952,13.05236,88.9919125146,16.49952,4.81236,17.187,71.53,8.24,72.0030450745,0.0
2019-09-06 12:30:00,80.294,9.512,80.8554548562,19.584,5.712,20.4,60.71,3.8,60.8288097862,137.23,79.624,8.242,80.0494343515,19.584,5.712,20.4,60.04,2.5300000000000002,60.0932816544,137.47,84.914,12.942,85.8946026244,19.584,5.712,20.4,65.33,7.23,65.7288505909,137.04,84.554,12.952,85.5402432777,19.584,5.712,20.4,64.97,7.24,65.3721538577,0.0
2019-09-06 13:00:00,79.4,8.52125,79.8559434329,15.57,4.54125,16.21875,63.83,3.98,63.9539623479,137.39,78.74,7.24125,79.0722663237,15.57,4.54125,16.21875,63.17,2.7,63.2276751115,137.62,85.56,10.42125,86.1923201426,15.57,4.54125,16.21875,69.99,5.88,70.2365609921,137.35,85.15,10.43125,85.7865576682,15.57,4.54125,16.21875,69.58,5.89,69.828851487,0.0
2019-09-06 13:30:00,79.75736,8.30298,80.1883779051,14.78736,4.31298,15.4035,64.97,3.99,65.0924035506,137.64,79.03736,7.01298,79.3478806538,14.78736,4.31298,15.4035,64.25,2.7,64.3067064932,137.87,84.89736,8.84298,85.3566636546,14.78736,4.31298,15.4035,70.11,4.53,70.2561954563,137.75,84.51736,8.86298,84.9808011015,14.78736,4.31298,15.4035,69.73,4.55,69.8782899047,0.0
2019-09-06 14:00:00,82.59656,9.46858,83.1375109746,20.80656,6.06858,21.6735,61.79,3.4,61.8834719453,138.23,81.93656,8.17858,82.3437249306,20.80656,6.06858,21.6735,61.13,2.11,61.1664041775,138.45,75.56656,10.27858,76.262403562,20.80656,6.06858,21.6735,54.76,4.21,54.9215959346,138.38,75.26656,10.29858,75.9678603374,20.80656,6.06858,21.6735,54.46,4.23,54.6240285955,0.0
2019-09-06 14:30:00,82.5916,9.57005,83.144201527,24.1716,7.05005,25.17875,58.42,2.52,58.4743259901,138.7,81.9416,8.30005,82.3608926649,24.1716,7.05005,25.17875,57.77,1.25,57.7835218726,138.93,70.0116,12.02005,71.0359467915,24.1716,7.05005,25.17875,45.84,4.97,46.1086380194,138.72,69.7716,12.03005,70.8011177141,24.1716,7.05005,25.17875,45.6,4.98,45.8711281745,0.0
2019-09-06 15:00:00,85.1928,10.51665,85.8394611997,29.3028,8.54665,30.52375,55.89,1.97,55.9247083139,139.58,84.5528,9.24665,85.0569016839,29.3028,8.54665,30.52375,55.25,0.7000000000000001,55.2544342112,139.79,61.6428,11.95665,62.7916895064,29.3028,8.54665,30.52375,32.34,3.41,32.5192819724,139.72,61.4928,11.99665,62.6520874597,29.3028,8.54665,30.52375,32.19,3.45,32.3743509587,0.0
2019-09-06 15:30:00,85.9644,10.7542,86.6344670729,32.6544,9.5242,34.015,53.31,1.23,53.3241877575,139.36,85.3644,9.6042,85.9029769275,32.6544,9.5242,34.015,52.71,0.08,52.7100607095,139.58,58.4144,12.7742,59.7948351699,32.6544,9.5242,34.015,25.76,3.25,25.9642080565,139.45,58.2744,12.8042,59.6645056378,32.6544,9.5242,34.015,25.62,3.2800000000000002,25.8291076114,0.0
2019-09-06 16:00:00,81.954,8.787,82.4237191893,28.584,8.337,29.775,53.37,0.45,53.3718970995,139.39,81.344,9.097,81.851094953,28.584,8.337,29.775,52.76,0.76,52.7654735599,139.6,60.794,8.877,61.4386813416,28.584,8.337,29.775,32.21,0.54,32.2145262265,139.67,60.604,8.887,61.252131269,28.584,8.337,29.775,32.02,0.55,32.0247232619,0.0
2019-09-06 16:30:00,79.82472,7.52471,80.1785955456,24.08472,7.02471,25.08825,55.74,0.5,55.7422425096,139.7,79.18472,7.79471,79.567439229,24.08472,7.02471,25.08825,55.1,0.77,55.1053799551,139.9,68.20472,7.95471,68.6670316925,24.08472,7.02471,25.08825,44.12,0.93,44.1298005887,140.05,67.94472,7.91471,68.404149072,24.08472,7.02471,25.08825,43.86,0.89,43.8690289384,0.0
2019-09-06 17:00:00,78.5572,8.5671,79.0229642209,28.9272,8.437100000000001,30.1325,49.63,0.13,49.6301702596,139.7,77.9872,9.5071,78.5645487116,28.9272,8.437100000000001,30.1325,49.06,1.07,49.071666978,139.9,72.5272,10.5071,73.2843359133,28.9272,8.437100000000001,30.1325,43.6,2.07,43.6491111021,140.11,72.2672,10.4471,73.0184229784,28.9272,8.437100000000001,30.1325,43.34,2.01,43.386584332,0.0
2019-09-06 17:30:00,77.50104,7.38322,77.8519308601,24.25104,7.07322,25.2615,53.25,0.31,53.2509023398,140.03,76.91104,7.99322,77.3252846089,24.25104,7.07322,25.2615,52.66,0.92,52.6680358472,140.24,75.27104,11.09322,76.0840915872,24.25104,7.07322,25.2615,51.02,4.02,51.1781281408,140.62,74.98104000000001,11.00322,75.7840828265,24.25104,7.07322,25.2615,50.73,3.93,50.8819987815,0.0
2019-09-06 18:00:00,75.02064,6.33977,75.2880409472,21.05064,6.13977,21.92775,53.97,0.2,53.970370575,139.84,74.42064,7.26977,74.7748702029,21.05064,6.13977,21.92775,53.37,1.13,53.3819613727,140.04,76.91064,11.27977,77.7333889423,21.05064,6.13977,21.92775,55.86,5.14,56.0959820308,140.5,76.58064,11.20977,77.396727103,21.05064,6.13977,21.92775,55.53,5.07,55.7609702211,0.0
2019-09-06 18:30:00,72.5996,5.7703,72.828554031,17.8296,5.2003,18.5725,54.77,0.5700000000000001,54.7729659595,139.84,71.9896,7.0303,72.3320649937,17.8296,5.2003,18.5725,54.16,1.83,54.190907909,140.04,79.9396,24.0403,83.4761982379,17.8296,5.2003,18.5725,62.11,18.84,64.904527577,138.48,79.3196,30.5903,85.0139129687,17.8296,5.2003,18.5725,61.49,25.39,66.525725851,0.0
2019-09-06 19:00:00,75.5056,6.69955,75.8022400827,20.5356,5.98955,21.39125,54.97,0.71,54.9745850371,139.59,74.9056,7.95955,75.3273081131,20.5356,5.98955,21.39125,54.37,1.97,54.4056780125,139.8,78.2856,32.81955,84.8867364761,20.5356,5.98955,21.39125,57.75,26.83,63.6781862179,136.92,77.4256,47.23955,90.6989449749,20.5356,5.98955,21.39125,56.89,41.25,70.27115055269999,0.0
2019-09-06 19:30:00,70.6836,6.1173,70.947816515,15.4536,4.5073,16.0975,55.23,1.6099999999999999,55.25346143,139.59,70.0436,7.3573,70.4289412404,15.4536,4.5073,16.0975,54.59,2.85,54.6643448694,139.8,81.7736,32.0473,87.8291016364,15.4536,4.5073,16.0975,66.32,27.54,71.8108209116,136.67,80.9336,44.707300000000004,92.460749955,15.4536,4.5073,16.0975,65.48,40.2,76.8353460329,0.0
2019-09-06 20:00:00,68.262,5.966,68.5222139164,14.352,4.186,14.95,53.91,1.78,53.939378009,138.98,67.642,7.196,68.0236913141,14.352,4.186,14.95,53.29,3.01,53.3749398126,139.18,84.702,32.216,90.6217383413,14.352,4.186,14.95,70.35,28.03,75.7284847333,135.96,83.892,43.296,94.4055680561,14.352,4.186,14.95,69.54,39.11,79.7834801196,0.0
2019-09-06 20:30:00,74.99072,8.19646,75.4373252618,20.49072,5.97646,21.3445,54.5,2.22,54.5451959388,138.17,74.38072,9.40646,74.9731485096,20.49072,5.97646,21.3445,53.89,3.43,53.9990462879,138.37,77.44072,29.83646,82.9896346507,20.49072,5.97646,21.3445,56.95,23.86,61.7462719522,135.61,76.57072,48.87646,90.8404287938,20.49072,5.97646,21.3445,56.08,42.9,70.6071979334,0.0
2019-09-06 21:00:00,74.13624,7.35307,74.4999981192,16.29624,4.75307,16.97525,57.84,2.6,57.8984075774,137.77,73.48624,8.56307,73.9834686748,16.29624,4.75307,16.97525,57.19,3.81,57.3167706697,137.98,73.93624,28.33307,79.1791035625,16.29624,4.75307,16.97525,57.64,23.58,62.2766890578,135.2,73.07624,47.48307,87.148028028,16.29624,4.75307,16.97525,56.78,42.73,71.0620946778,0.0
2019-09-06 21:30:00,67.49984,6.99662,67.8614845951,11.19984,3.26662,11.6665,56.3,3.73,56.4234250999,138.44,66.83984,8.21662,67.3429807437,11.19984,3.26662,11.6665,55.64,4.95,55.8597538484,138.65,74.88984,28.51662,80.1354213282,11.19984,3.26662,11.6665,63.69,25.25,68.5126163564,135.54,74.02984,44.68662,86.4714474116,11.19984,3.26662,11.6665,62.83,41.42,75.2544038578,0.0
2019-09-06 22:00:00,60.22208,5.96394,60.5166712555,6.32208,1.84394,6.5855,53.9,4.12,54.0572326336,138.5,59.59208,7.15394,60.0199538175,6.32208,1.84394,6.5855,53.27,5.31,53.533998543,138.71,78.31208,28.69394,83.403381626,6.32208,1.84394,6.5855,71.99,26.85,76.8341239294,135.32,77.51208,41.43394,87.8913757422,6.32208,1.84394,6.5855,71.19,39.59,81.4578676372,0.0
2019-09-06 22:30:00,57.93184,6.12512,58.254743848,3.89184,1.1351200000000001,4.054,54.04,4.99,54.2698968121,139.27,57.30184,7.33512,57.7694110477,3.89184,1.1351200000000001,4.054,53.41,6.2,53.7686535074,139.48,71.38184,26.10512,76.0055548759,3.89184,1.1351200000000001,4.054,67.49,24.97,71.9611075512,136.23,70.53184,43.51512,82.8752443278,3.89184,1.1351200000000001,4.054,66.64,42.38,78.9743882534,0.0
2019-09-06 23:00:00,54.67968,6.62074,55.079048676,3.49968,1.02074,3.6455,51.18,5.6,51.4854581411,139.34,54.05968,7.81074,54.6210276455,3.49968,1.02074,3.6455,50.56,6.79,51.0138971262,139.56,67.67968,25.45074,72.3068409727,3.49968,1.02074,3.6455,64.18,24.43,68.6723911044,136.29,66.80968,44.04074,80.0194983829,3.49968,1.02074,3.6455,63.31,43.02,76.5432982043,0.0
2019-09-06 23:30:00,51.48896,7.19678,51.989485901,3.58896,1.04678,3.7385,47.9,6.15,48.2931931021,139.6,50.89896,10.00678,51.873305033,3.58896,1.04678,3.7385,47.31,8.96,48.1509885672,139.81,65.12896,25.92678,70.0997813966,3.58896,1.04678,3.7385,61.54,24.88,66.3791081591,136.59,64.22896,45.07678,78.4683082387,3.58896,1.04678,3.7385,60.64,44.03,74.9389785092,0.0
2019-09-07 00:00:00,49.0688,4.7884,49.3018854406,3.8688000000000002,1.1284,4.03,45.2,3.66,45.3479393137,136.86,48.3888,19.1284,52.0324096309,3.8688000000000002,1.1284,4.03,44.52,18.0,48.0211453424,137.09,60.4688,24.4484,65.2242289031,3.8688000000000002,1.1284,4.03,56.6,23.32,61.2158672241,134.98,59.5288,45.7084,75.0528870864,3.8688000000000002,1.1284,4.03,55.66,44.58,71.3120747139,0.0
2019-09-07 00:30:00,47.72568,4.80124,47.9665762485,4.01568,1.17124,4.183,43.71,3.63,43.8604719537,137.22,47.04568,19.29124,50.8473002961,4.01568,1.17124,4.183,43.03,18.12,46.6895630736,137.44,60.05568,24.42124,64.8311781738,4.01568,1.17124,4.183,56.04,23.25,60.6716086815,135.33,59.12568,46.05124,74.9437304983,4.01568,1.17124,4.183,55.11,44.88,71.0726846264,0.0
2019-09-07 01:00:00,45.74336,4.3522300000000005,45.949938956,3.8133600000000003,1.11223,3.97225,41.93,3.24,42.0549937582,136.62,45.09336,19.43223,49.1021657248,3.8133600000000003,1.11223,3.97225,41.28,18.32,45.1626039993,136.85,54.89336,22.52223,59.3340696081,3.8133600000000003,1.11223,3.97225,51.08,21.41,55.3855080323,134.9,53.94336,47.42223,71.8244664878,3.8133600000000003,1.11223,3.97225,50.13,46.31,68.2468534073,0.0
2019-09-07 01:30:00,44.53448,3.81714,44.6977680276,3.14448,0.9171400000000001,3.2755,41.39,2.9,41.4914702077,136.41,43.86448,19.51714,48.0105338384,3.14448,0.9171400000000001,3.2755,40.72,18.6,44.7669342261,136.64,54.28448,22.14714,58.6284963056,3.14448,0.9171400000000001,3.2755,51.14,21.23,55.3715856735,134.66,53.34448,47.20714,71.2330514119,3.14448,0.9171400000000001,3.2755,50.2,46.29,68.2847281608,0.0
2019-09-07 02:00:00,43.77936,3.56148,43.9239854954,2.67936,0.7814800000000001,2.791,41.1,2.7800000000000002,41.1939121716,136.56,43.12936,19.54148,47.3498799851,2.67936,0.7814800000000001,2.791,40.45,18.76,44.5885646775,136.79,53.88936,21.91148,58.1736716823,2.67936,0.7814800000000001,2.791,51.21,21.13,55.3980234304,134.81,52.93936,47.32148,71.006325821,2.67936,0.7814800000000001,2.791,50.26,46.54,68.4984612966,0.0
2019-09-07 02:30:00,43.68336,3.82973,43.8509153013,2.91336,0.8497300000000001,3.03475,40.77,2.98,40.8787634353,136.72,43.02336,19.48973,47.2319709642,2.91336,0.8497300000000001,3.03475,40.11,18.64,44.2296472968,136.95,52.91336,22.38973,57.4554059768,2.91336,0.8497300000000001,3.03475,50.0,21.54,54.4423695296,134.95,51.96336,47.22973,70.219927217,2.91336,0.8497300000000001,3.03475,49.05,46.38,67.5056064338,0.0
2019-09-07 03:00:00,42.8812,3.5541,43.0282342218,3.0312,0.8841,3.1575,39.85,2.67,39.9393465144,136.76,42.2212,19.8341,46.6478429539,3.0312,0.8841,3.1575,39.19,18.95,43.5311222001,136.99,52.0012,21.9841,56.4572887611,3.0312,0.8841,3.1575,48.97,21.1,53.3223302191,135.0,51.0512,47.7041,69.8706388854,3.0312,0.8841,3.1575,48.02,46.82,67.0673750791,0.0
2019-09-07 03:30:00,46.16008,4.86544,46.4157892532,6.19008,1.80544,6.448,39.97,3.06,40.0869617207,136.71,45.52008,20.37544,49.8721990532,6.19008,1.80544,6.448,39.33,18.57,43.4936064267,136.95,48.40008,21.76544,53.0688432359,6.19008,1.80544,6.448,42.21,19.96,46.6913878569,135.18,47.43008,49.98544,68.9068697649,6.19008,1.80544,6.448,41.24,48.18,63.4196341837,0.0
2019-09-07 04:00:00,47.1448,5.12015,47.4220212882,7.4748,2.18015,7.78625,39.67,2.94,39.7787946021,136.95,46.4848,20.92015,50.9753794205,7.4748,2.18015,7.78625,39.01,18.74,43.2777968478,137.19,46.7148,21.52015,51.4333490555,7.4748,2.18015,7.78625,39.24,19.34,43.7471507644,135.47,45.7248,51.20015,68.6455584511,7.4748,2.18015,7.78625,38.25,49.02,62.1773503778,0.0
2019-09-07 04:30:00,46.9432,4.96885,47.2054392688,7.5732,2.20885,7.88875,39.37,2.76,39.4666251407,137.01,46.2932,21.12885,50.8870186645,7.5732,2.20885,7.88875,38.72,18.92,43.0952990476,137.24,46.2732,21.19885,50.8979398361,7.5732,2.20885,7.88875,38.7,18.99,43.1081210446,135.54,45.2732,51.63885,68.6748386788,7.5732,2.20885,7.88875,37.7,49.43,62.1660268957,0.0
2019-09-07 05:00:00,46.3288,4.4784,46.5447502518,7.7088,2.2484,8.03,38.62,2.23,38.6843288684,136.24,45.6888,21.4884,50.4897789656,7.7088,2.2484,8.03,37.98,19.24,42.5753214903,136.49,45.7688,20.9984,50.3558919691,7.7088,2.2484,8.03,38.06,18.75,42.4278929479,134.73,44.7988,51.1884,68.0234134398,7.7088,2.2484,8.03,37.09,48.94,61.4067724278,0.0
2019-09-07 05:30:00,42.99768,3.00474,43.1025399234,3.78768,1.10474,3.9455,39.21,1.9,39.2560071836,136.24,42.34768,20.63474,47.1075205912,3.78768,1.10474,3.9455,38.56,19.53,43.2237723944,136.49,50.87768,21.38474,55.1891785321,3.78768,1.10474,3.9455,47.09,20.28,51.2713028896,134.47,49.90768,48.19474,69.3794601208,3.78768,1.10474,3.9455,46.12,47.09,65.9129918908,0.0
2019-09-07 06:00:00,42.54368,3.01024,42.6500439953,2.98368,0.8702400000000001,3.108,39.56,2.14,39.6178394161,136.61,41.90368,20.31024,46.5663424203,2.98368,0.8702400000000001,3.108,38.92,19.44,43.504942248,136.84,52.87368,21.74024,57.1687333426,2.98368,0.8702400000000001,3.108,49.89,20.87,54.0792843888,134.81,51.91368,47.74024,70.527729911,2.98368,0.8702400000000001,3.108,48.93,46.87,67.7564889881,0.0
2019-09-07 06:30:00,44.67608,3.96719,44.8518753305,3.07608,0.89719,3.20425,41.6,3.07,41.7131262314,136.16,44.03608,19.25719,48.0626227797,3.07608,0.89719,3.20425,40.96,18.36,44.8866483489,136.4,55.87608,22.75719,60.3326280951,3.07608,0.89719,3.20425,52.8,21.86,57.1462999677,134.37,54.92608,46.33719,71.861042584,3.07608,0.89719,3.20425,51.85,45.44,68.9435718541,0.0
2019-09-07 07:00:00,47.93864,5.05377,48.2042923012,3.57864,1.04377,3.72775,44.36,4.01,44.5408767314,136.12,47.28864,18.48377,50.7726818916,3.57864,1.04377,3.72775,43.71,17.44,47.0607872862,136.36,58.14864,24.14377,62.9617817701,3.57864,1.04377,3.72775,54.57,23.1,59.257867832,134.31,57.20864,45.20377,72.9123399217,3.57864,1.04377,3.72775,53.63,44.16,69.4714509709,0.0
2019-09-07 07:30:00,52.49552,6.30286,52.8725416852,4.53552,1.32286,4.7245,47.96,4.98,48.2178597617,136.0,51.83552,17.76286,54.7945282766,4.53552,1.32286,4.7245,47.3,16.44,50.0755788783,136.24,61.22552,13.38286,62.6710877602,4.53552,1.32286,4.7245,56.69,12.06,57.9586033303,135.43,61.01552,31.87286,68.838745525,4.53552,1.32286,4.7245,56.48,30.55,64.2128717626,0.0
2019-09-07 08:00:00,57.08016,7.93713,57.6293562194,6.95016,2.02713,7.23975,50.13,5.91,50.477173058700004,134.88,56.44016,17.23713,59.0136451294,6.95016,2.02713,7.23975,49.49,15.21,51.7745516639,135.12,62.24016,3.9171300000000002,62.3633019031,6.95016,2.02713,7.23975,55.29,1.8900000000000001,55.3222938787,135.47,62.62016,21.19713,66.1105344001,6.95016,2.02713,7.23975,55.67,19.17,58.878160637,0.0
2019-09-07 08:30:00,62.69856,9.30458,63.3852083301,11.15856,3.25458,11.6235,51.54,6.05,51.8938734342,135.28,61.98856,15.58458,63.9176087213,11.15856,3.25458,11.6235,50.83,12.33,52.3040897063,135.53,63.23856,5.87458,63.5108349894,11.15856,3.25458,11.6235,52.08,2.62,52.1458608137,135.66,63.62856,21.10458,67.0372802599,11.15856,3.25458,11.6235,52.47,17.85,55.4231305503,0.0
2019-09-07 09:00:00,69.42576,9.23043,70.0366831708,19.71576,5.75043,20.53725,49.71,3.48,49.8316616219,137.94,68.86576,10.40043,69.6466929909,19.71576,5.75043,20.53725,49.15,4.65,49.3694743744,138.17,59.77576,7.31043,60.2211247849,19.71576,5.75043,20.53725,40.06,1.56,40.0903629318,137.56,59.95576,25.34043,65.0909406121,19.71576,5.75043,20.53725,40.24,19.59,44.7551751198,0.0
2019-09-07 09:30:00,74.76536,10.03448,75.4357332091,24.73536,7.21448,25.766,50.03,2.8200000000000003,50.1094132873,137.6,74.20536,11.19448,75.0449987354,24.73536,7.21448,25.766,49.47,3.98,49.6298428367,137.84,56.21536,8.39448,56.8386663672,24.73536,7.21448,25.766,31.48,1.18,31.502107866,137.39,56.25536,27.19448,62.4836400284,24.73536,7.21448,25.766,31.52,19.98,37.3190407165,0.0
2019-09-07 10:00:00,71.30744,8.43592,71.8047055951,20.55744,5.99592,21.414,50.75,2.44,50.8086222998,137.65,70.75744,9.61592,71.4078513386,20.55744,5.99592,21.414,50.2,3.62,50.3303526711,137.88,61.54744,7.82592,62.0429882775,20.55744,5.99592,21.414,40.99,1.83,41.0308298722,137.39,61.69744,25.25592,66.6666003153,20.55744,5.99592,21.414,41.14,19.26,45.4251824432,0.0
2019-09-07 10:30:00,70.306,8.31175,70.7956130284,18.966,5.53175,19.75625,51.34,2.7800000000000002,51.4152117568,137.52,69.746,9.48175,70.387556422,18.966,5.53175,19.75625,50.78,3.95,50.9333967059,137.76,63.146,7.09175,63.5429794239,18.966,5.53175,19.75625,44.18,1.56,44.2075332947,137.21,63.346,25.01175,68.105090515,18.966,5.53175,19.75625,44.38,19.48,48.4670486001,0.0
2019-09-07 11:00:00,67.25104,6.56572,67.5707855526,13.15104,3.8357200000000002,13.699,54.1,2.73,54.1688369822,136.96,66.66104,7.74572,67.1095405453,13.15104,3.8357200000000002,13.699,53.51,3.91,53.6526625621,137.2,66.27104,7.52572,66.6969804729,13.15104,3.8357200000000002,13.699,53.12,3.69,53.2480093525,136.4,66.56104,20.91572,69.7699031746,13.15104,3.8357200000000002,13.699,53.41,17.08,56.0745441355,0.0
2019-09-07 11:30:00,69.24912,7.28891,69.6316654243,14.73912,4.29891,15.35325,54.51,2.99,54.5919426289,136.38,68.64912,8.44891,69.167085792,14.73912,4.29891,15.35325,53.91,4.15,54.0694978708,136.62,64.59912,8.06891,65.1011030119,14.73912,4.29891,15.35325,49.86,3.77,50.0023249459,135.82,64.87912,21.13891,68.2360148892,14.73912,4.29891,15.35325,50.14,16.84,52.8923926477,0.0
2019-09-07 12:00:00,70.22744,7.61592,70.6391928493,15.27744,4.45592,15.914,54.95,3.16,55.0407857865,137.18,69.62744,8.79592,70.1808279347,15.27744,4.45592,15.914,54.35,4.34,54.5230052363,137.41,64.79744,7.58592,65.2399755733,15.27744,4.45592,15.914,49.52,3.13,49.6188200182,136.67,65.06744,22.18592,68.7458129227,15.27744,4.45592,15.914,49.79,17.73,52.8525969088,0.0
2019-09-07 12:30:00,73.91704,12.21372,74.9193149902,20.44704,5.96372,21.299,53.47,6.25,53.8340357023,136.94,73.54704,10.72372,74.3247284785,20.44704,5.96372,21.299,53.1,4.76,53.3129215106,137.18,58.85704,9.26372,59.5816050959,20.44704,5.96372,21.299,38.41,3.3,38.5514993223,136.67,59.10704,23.79372,63.7164287213,20.44704,5.96372,21.299,38.66,17.83,42.5735187646,0.0
2019-09-07 13:00:00,70.51792,21.63606,73.7624303657,22.47792,6.55606,23.4145,48.04,15.08,50.3512462606,136.63,70.92792,10.06606,71.6386445953,22.47792,6.55606,23.4145,48.45,3.51,48.5769760277,136.86,55.97792,16.23606,58.2849652299,22.47792,6.55606,23.4145,33.5,9.68,34.8705090298,136.08,56.58792,14.55606,58.4300570995,22.47792,6.55606,23.4145,34.11,8.0,35.0355833404,0.0
2019-09-07 13:30:00,69.2068,22.12365,72.6569821529,24.2868,7.0836500000000004,25.29875,44.92,15.04,47.3709615693,137.17,69.5968,10.79365,70.428811225,24.2868,7.0836500000000004,25.29875,45.31,3.71,45.4616343745,137.41,54.1168,18.08365,57.0582723149,24.2868,7.0836500000000004,25.29875,29.83,11.0,31.7935355065,136.78,54.6568,16.39365,57.0624004627,24.2868,7.0836500000000004,25.29875,30.37,9.31,31.764964977200002,0.0
2019-09-07 14:00:00,65.96312,22.01966,69.5413447285,22.83312,6.65966,23.7845,43.13,15.36,45.7834740927,137.13,66.35312,10.04966,67.1098517347,22.83312,6.65966,23.7845,43.52,3.39,43.651832722099996,137.37,53.89312,17.60966,56.6971649084,22.83312,6.65966,23.7845,31.06,10.95,32.9336621104,136.67,54.44312,15.91966,56.7229132701,22.83312,6.65966,23.7845,31.61,9.26,32.9384228523,0.0
2019-09-07 14:30:00,67.814,23.06075,71.6277654724,24.654,7.19075,25.68125,43.16,15.87,45.9852421979,137.93,68.214,10.26075,68.9813944956,24.654,7.19075,25.68125,43.56,3.07,43.6680489603,138.16,50.574,17.97075,53.6719417532,24.654,7.19075,25.68125,25.92,10.78,28.0723137629,137.41,51.044,16.25075,53.5684311098,24.654,7.19075,25.68125,26.39,9.06,27.9018942009,0.0
2019-09-07 15:00:00,62.31504,22.07022,66.1079331174,19.71504,5.7502200000000006,20.5365,42.6,16.32,45.6191012625,138.13,62.68504,8.45022,63.2520391596,19.71504,5.7502200000000006,20.5365,42.97,2.7,43.0547430604,138.35,54.39504,15.67022,56.607209536,19.71504,5.7502200000000006,20.5365,34.68,9.92,36.0708857668,137.44,55.02504,13.95022,56.7658670774,19.71504,5.7502200000000006,20.5365,35.31,8.2,36.2496358602,0.0
2019-09-07 15:30:00,63.80112,23.09866,67.853747185,21.56112,6.28866,22.4595,42.24,16.81,45.4620028155,138.29,64.18112,8.53866,64.7466205995,21.56112,6.28866,22.4595,42.62,2.25,42.6793498076,138.51,52.13112,15.91866,54.5074069155,21.56112,6.28866,22.4595,30.57,9.63,32.0509251037,137.53,52.69112,14.17866,54.5654517644,21.56112,6.28866,22.4595,31.13,7.89,32.1143114514,0.0
2019-09-07 16:00:00,60.58664,21.95277,64.441175169,17.42664,5.08277,18.15275,43.16,16.87,46.3398586532,138.29,60.96664,7.27277,61.3988955631,17.42664,5.08277,18.15275,43.54,2.19,43.5950421493,138.51,55.51664,15.23277,57.5685209013,17.42664,5.08277,18.15275,38.09,10.15,39.4191653894,137.56,56.19664,13.50277,57.7960824361,17.42664,5.08277,18.15275,38.77,8.42,39.6737860558,0.0
2019-09-07 16:30:00,63.35768,21.60224,66.9391693107,16.56768,4.8322400000000005,17.258,46.79,16.77,49.7044967785,138.04,63.77768,7.02224,64.1631071629,16.56768,4.8322400000000005,17.258,47.21,2.19,47.2607680852,138.26,54.86768,15.06224,56.8975692135,16.56768,4.8322400000000005,17.258,38.3,10.23,39.6426903729,137.33,55.54768,13.34224,57.1275775926,16.56768,4.8322400000000005,17.258,38.98,8.51,39.8981265224,0.0
2019-09-07 17:00:00,61.44664,19.86152,64.5768499077,11.69664,3.41152,12.184,49.75,16.45,52.3990935036,137.73,61.85664,5.85152,62.1327948703,11.69664,3.41152,12.184,50.16,2.44,50.2193110267,137.95,60.37664,14.05152,61.9901917403,11.69664,3.41152,12.184,48.68,10.64,49.8292283705,137.06,61.21664,12.35152,62.4502766943,11.69664,3.41152,12.184,49.52,8.94,50.320512716,0.0
2019-09-07 17:30:00,61.85192,19.57306,64.8749927588,10.02192,2.92306,10.4395,51.83,16.65,54.4386939594,137.6,62.28192,5.11306,62.4914469464,10.02192,2.92306,10.4395,52.26,2.19,52.3058667838,137.82,64.38192,12.773060000000001,65.6367479744,10.02192,2.92306,10.4395,54.36,9.85,55.2451997915,136.81,65.34192,11.07306,66.2735178412,10.02192,2.92306,10.4395,55.32,8.15,55.9171252838,0.0
2019-09-07 18:00:00,63.07816,19.94738,66.1570271237,10.92816,3.18738,11.3835,52.15,16.76,54.7770033865,137.5,63.50816,5.25738,63.7253986339,10.92816,3.18738,11.3835,52.58,2.07,52.6207307057,137.73,64.50816,13.81738,65.9713778593,10.92816,3.18738,11.3835,53.58,10.63,54.6242922151,136.81,65.43816,12.12738,66.5524314345,10.92816,3.18738,11.3835,54.51,8.94,55.2382449033,0.0
2019-09-07 18:30:00,62.11584,19.50587,65.1065015445,9.34584,2.72587,9.73525,52.77,16.78,55.3736516766,137.5,62.55584,4.76587,62.7371232602,9.34584,2.72587,9.73525,53.21,2.04,53.2490910721,137.73,65.77584,14.08587,67.2671752147,9.34584,2.72587,9.73525,56.43,11.36,57.562092561,136.86,66.75584,12.40587,67.8988054723,9.34584,2.72587,9.73525,57.41,9.68,58.2203615585,0.0
2019-09-07 19:00:00,60.35864,18.50877,63.1327172674,6.57864,1.91877,6.85275,53.78,16.59,56.2806938479,137.18,60.79864,4.05877,60.9339662238,6.57864,1.91877,6.85275,54.22,2.14,54.2622152146,137.41,67.67864,13.17877,68.9498244448,6.57864,1.91877,6.85275,61.1,11.26,62.1288789533,136.5,68.74864,11.50877,69.7052888149,6.57864,1.91877,6.85275,62.17,9.59,62.9053018433,0.0
2019-09-07 19:30:00,59.1244,17.6242,61.6952761644,5.0544,1.4742,5.265,54.07,16.15,56.4303765715,136.17,59.5544,3.7542,59.6726116154,5.0544,1.4742,5.265,54.5,2.2800000000000002,54.5476708944,136.4,70.7144,12.5242,71.8149145582,5.0544,1.4742,5.265,65.66,11.05,66.5833169796,135.49,71.8544,10.8942,72.6755694371,5.0544,1.4742,5.265,66.8,9.42,67.4609249862,0.0
2019-09-07 20:00:00,57.282,17.9185,60.0191649913,5.412,1.5785,5.6375,51.87,16.34,54.3828327692,136.36,57.712,3.7285,57.8323149826,5.412,1.5785,5.6375,52.3,2.15,52.3441735057,136.59,72.162,12.868500000000001,73.3004265762,5.412,1.5785,5.6375,66.75,11.29,67.6980546249,135.66,73.312,11.2285,74.1668966335,5.412,1.5785,5.6375,67.9,9.65,68.582304569,0.0
2019-09-07 20:30:00,58.89152,17.55836,61.4532922942,5.17152,1.5083600000000001,5.3870000000000005,53.72,16.05,56.0663972447,136.24,59.32152,3.90836,59.4501304708,5.17152,1.5083600000000001,5.3870000000000005,54.15,2.4,54.203159502,136.46,74.44152,11.99836,75.4022582062,5.17152,1.5083600000000001,5.3870000000000005,69.27,10.49,70.0597816154,135.5,75.65152,10.35836,76.3573709618,5.17152,1.5083600000000001,5.3870000000000005,70.48,8.85,71.0334632409,0.0
2019-09-07 21:00:00,59.2004,17.74345,61.8022441183,4.1604,1.21345,4.33375,55.04,16.53,57.4686218732,136.33,59.6404,3.15345,59.7237101917,4.1604,1.21345,4.33375,55.48,1.94,55.5139081672,136.56,71.4904,12.15345,72.5160922766,4.1604,1.21345,4.33375,67.33,10.94,68.2129936302,135.62,72.6604,10.50345,73.4156399554,4.1604,1.21345,4.33375,68.5,9.29,69.127086587,0.0
2019-09-07 21:30:00,57.28344,18.17142,60.0965307073,3.91344,1.14142,4.0765,53.37,17.03,56.0212263343,137.02,57.70344,2.76142,57.769476614,3.91344,1.14142,4.0765,53.79,1.62,53.8143893397,137.24,68.82344,13.02142,70.0444378395,3.91344,1.14142,4.0765,64.91,11.88,65.9881997027,136.34,69.95344,11.38142,70.8732706248,3.91344,1.14142,4.0765,66.04,10.24,66.8291792558,0.0
2019-09-07 22:00:00,54.09408,18.18994,57.0705125985,2.9140800000000002,0.84994,3.0355,51.18,17.34,54.037653539,137.36,54.50408,2.26994,54.5513277955,2.9140800000000002,0.84994,3.0355,51.59,1.42,51.609538847,137.59,67.02408,13.05994,68.2846200301,2.9140800000000002,0.84994,3.0355,64.11,12.21,65.2623643458,136.68,68.14408,11.40994,69.0927085144,2.9140800000000002,0.84994,3.0355,65.23,10.56,66.0792440937,0.0
2019-09-07 22:30:00,51.60824,18.69657,54.890547143,2.62824,0.7665700000000001,2.73775,48.98,17.93,52.1586550824,137.87,51.99824,1.73657,52.0272297789,2.62824,0.7665700000000001,2.73775,49.37,0.97,49.3795281468,138.1,64.37824,13.75657,65.8316109758,2.62824,0.7665700000000001,2.73775,61.75,12.99,63.1015261305,137.21,65.45824,12.10657,66.5683875504,2.62824,0.7665700000000001,2.73775,62.83,11.34,63.8451603491,0.0
2019-09-07 23:00:00,48.16368,20.01649,52.1574533798,3.07368,0.8964900000000001,3.20175,45.09,19.12,48.9763463317,138.08,48.51368,1.21649,48.5289294654,3.07368,0.8964900000000001,3.20175,45.44,0.32,45.4411267466,138.31,61.53368,14.12649,63.1343923235,3.07368,0.8964900000000001,3.20175,58.46,13.23,59.9383391495,137.31,62.54368,12.46649,63.7740172865,3.07368,0.8964900000000001,3.20175,59.47,11.57,60.585029504,0.0
2019-09-07 23:30:00,44.71936,21.04648,49.4244421233,4.71936,1.37648,4.916,40.0,19.67,44.5747563089,137.55,45.04936,2.19648,45.1028753052,4.71936,1.37648,4.916,40.33,0.8200000000000001,40.3383353648,137.79,58.24936,15.77648,60.3480344469,4.71936,1.37648,4.916,53.53,14.4,55.4330307669,136.84,59.19936,14.15648,60.8684659771,4.71936,1.37648,4.916,54.48,12.78,55.9589027769,0.0
2019-09-08 00:00:00,42.75984,21.61912,47.914405625,4.89984,1.4291200000000002,5.104,37.86,20.19,42.9070588598,138.42,43.07984,2.5491200000000003,43.155192355,4.89984,1.4291200000000002,5.104,38.18,1.12,38.1964239164,138.66,55.51984,16.26912,57.8544458032,4.89984,1.4291200000000002,5.104,50.62,14.84,52.750450235,137.71,56.40984,14.62912,58.2759058342,4.89984,1.4291200000000002,5.104,51.51,13.2,53.1744308855,0.0
2019-09-08 00:30:00,40.92832,21.07076,46.0337300791,5.00832,1.46076,5.217,35.92,19.61,40.924302071,138.83,41.19832,3.71076,41.3650977347,5.00832,1.46076,5.217,36.19,2.25,36.2598758961,139.07,52.93832,17.82076,55.8573648806,5.00832,1.46076,5.217,47.93,16.36,50.6451823967,137.66,53.07832,29.04076,60.5035023399,5.00832,1.46076,5.217,48.07,27.58,55.4200442078,0.0
2019-09-08 01:00:00,39.47816,22.37363,45.3773559869,5.01816,1.46363,5.22725,34.46,20.91,40.3078118979,137.22,39.79816,3.14363,39.9221235528,5.01816,1.46363,5.22725,34.78,1.6800000000000002,34.8205514029,137.47,51.92816,20.73363,55.9143739477,5.01816,1.46363,5.22725,46.91,19.27,50.7137160934,135.29,50.94816,50.35363,71.6324162762,5.01816,1.46363,5.22725,45.93,48.89,67.0805262353,0.0
2019-09-08 01:30:00,39.05336,22.04473,44.8456803724,4.95336,1.44473,5.15975,34.1,20.6,39.8393022027,137.16,39.38336,2.77473,39.4809849353,4.95336,1.44473,5.15975,34.43,1.33,34.4556787772,137.47,51.15336,20.57473,55.1360658178,4.95336,1.44473,5.15975,46.2,19.13,50.0039688425,135.34,50.17336,50.62473,71.2757275744,4.95336,1.44473,5.15975,45.22,49.18,66.8095861385,0.0
2019-09-08 02:00:00,38.45192,22.36556,44.483349984,4.92192,1.4355600000000002,5.127,33.53,20.93,39.5262672156,137.95,38.77192,2.88556,38.8791491291,4.92192,1.4355600000000002,5.127,33.85,1.45,33.8810418966,138.26,50.50192,20.96556,54.6808799289,4.92192,1.4355600000000002,5.127,45.58,19.53,49.5878745259,136.05,49.51192,50.91556,71.0198878639,4.92192,1.4355600000000002,5.127,44.59,49.48,66.607345691,0.0
2019-09-08 02:30:00,37.10144,22.49042,43.3858945033,4.08144,1.19042,4.2515,33.02,21.3,39.2938977451,137.72,37.41144,3.09042,37.53886704,4.08144,1.19042,4.2515,33.33,1.9,33.3841114903,138.03,50.51144,20.57042,54.5394146453,4.08144,1.19042,4.2515,46.43,19.38,50.3123175773,135.76,49.53144,50.52042,70.7508048396,4.08144,1.19042,4.2515,45.45,49.33,67.0757139358,0.0
2019-09-08 03:00:00,38.60944,22.17567,44.5247032226,3.37944,0.98567,3.52025,35.23,21.19,41.1116650113,137.65,38.94944,2.84567,39.0532548459,3.37944,0.98567,3.52025,35.57,1.8599999999999999,35.6185976703,137.96,47.72944,19.54567,51.5764738855,3.37944,0.98567,3.52025,44.35,18.56,48.0769809784,135.79,46.73944,51.05567,69.2189041423,3.37944,0.98567,3.52025,43.36,50.07,66.2351455045,0.0
2019-09-08 03:30:00,37.78208,21.92269,43.6816884514,2.51208,0.7326900000000001,2.61675,35.27,21.19,41.1459475526,137.37,38.10208,2.63269,38.1929254832,2.51208,0.7326900000000001,2.61675,35.59,1.9,35.6406804088,137.68,48.21208,19.33269,51.9437923198,2.51208,0.7326900000000001,2.61675,45.7,18.6,49.340145926,135.5,47.24208,50.52269,69.1690416846,2.51208,0.7326900000000001,2.61675,44.73,49.79,66.931435066,0.0
2019-09-08 04:00:00,37.67288,22.10459,43.679042876,2.55288,0.7445900000000001,2.65925,35.12,21.36,41.1055227433,138.3,38.00288,2.57459,38.089990837,2.55288,0.7445900000000001,2.65925,35.45,1.83,35.4972027067,138.61,47.77288,20.12459,51.8386649728,2.55288,0.7445900000000001,2.65925,45.22,19.38,49.1978942639,136.38,46.78288,50.64459,68.9457203702,2.55288,0.7445900000000001,2.65925,44.23,49.9,66.6806036265,0.0
2019-09-08 04:30:00,37.22856,22.25458,43.373171554,2.51856,0.73458,2.6235,34.71,21.52,40.8398641036,137.8,37.54856,2.84458,37.6561547884,2.51856,0.73458,2.6235,35.03,2.11,35.0934894247,138.12,47.32856,19.47458,51.1786269633,2.51856,0.73458,2.6235,44.81,18.74,48.5708111936,135.91,46.33856,50.77458,68.7409638938,2.51856,0.73458,2.6235,43.82,50.04,66.5146149354,0.0
2019-09-08 05:00:00,37.56576,22.01543,43.541537438,2.5557600000000003,0.74543,2.6622500000000002,35.01,21.27,40.9647775534,138.37,37.89576,2.43543,37.9739377108,2.5557600000000003,0.74543,2.6622500000000002,35.34,1.69,35.3803858091,138.67,47.52576,20.15543,51.6230493294,2.5557600000000003,0.74543,2.6622500000000002,44.97,19.41,48.9800877909,136.46,46.52576,50.75543,68.8531772547,2.5557600000000003,0.74543,2.6622500000000002,43.97,50.01,66.5909978901,0.0
2019-09-08 05:30:00,37.34992,22.20831,43.4537174136,2.35992,0.6883100000000001,2.45825,34.99,21.52,41.0781024391,137.76,37.65992,2.80831,37.7644830424,2.35992,0.6883100000000001,2.45825,35.3,2.12,35.3636027576,138.07,48.22992,19.64831,52.0786066352,2.35992,0.6883100000000001,2.45825,45.87,18.96,49.6340457751,135.84,47.23992,50.46831,69.1278551371,2.35992,0.6883100000000001,2.45825,44.88,49.78,67.0243448308,0.0
2019-09-08 06:00:00,37.60888,21.91884,43.5300287365,2.25888,0.6588400000000001,2.3529999999999998,35.35,21.26,41.2505769657,137.22,37.93888,2.65884,38.0319345524,2.25888,0.6588400000000001,2.3529999999999998,35.68,2.0,35.73600985,137.53,49.11888,19.57884,52.8771722788,2.25888,0.6588400000000001,2.3529999999999998,46.86,18.92,50.5353935376,135.3,48.14888,50.00884,69.420448885,2.25888,0.6588400000000001,2.3529999999999998,45.89,49.35,67.389276595,0.0
2019-09-08 06:30:00,38.66144,21.19042,44.0878763681,2.16144,0.6304200000000001,2.2515,36.5,20.56,41.892285686,136.85,39.00144,2.03042,39.0542562015,2.16144,0.6304200000000001,2.2515,36.84,1.4,36.8665919228,137.17,51.15144,20.18042,54.9883548167,2.16144,0.6304200000000001,2.2515,48.99,19.55,52.7467781007,134.93,50.19144,48.99042,70.1373074836,2.16144,0.6304200000000001,2.2515,48.03,48.36,68.1584220768,0.0
2019-09-08 07:00:00,40.21472,21.08596,45.4075039371,2.45472,0.71596,2.557,37.76,20.37,42.9040149636,137.39,40.56472,1.77596,40.6035779532,2.45472,0.71596,2.557,38.11,1.06,38.1247386876,137.7,52.26472,20.71596,56.2205652355,2.45472,0.71596,2.557,49.81,20.0,53.6752838837,135.47,51.30472,49.16596,71.0595941235,2.45472,0.71596,2.557,48.85,48.45,68.8020711898,0.0
2019-09-08 07:30:00,43.40144,20.66792,48.0712794837,3.42144,0.99792,3.564,39.98,19.67,44.556809805,137.12,43.77144,1.40792,43.7940772069,3.42144,0.99792,3.564,40.35,0.41000000000000003,40.3520829698,137.43,54.96144,21.85792,59.1483605318,3.42144,0.99792,3.564,51.54,20.86,55.6013596956,135.18,54.00144,48.37792,72.5022666239,3.42144,0.99792,3.564,50.58,47.38,69.3051282374,0.0
2019-09-08 08:00:00,47.34096,20.76528,51.6949063951,5.40096,1.57528,5.626,41.94,19.19,46.1217920294,136.85,47.72096,1.64528,47.7493138129,5.40096,1.57528,5.626,42.32,0.07,42.3200578922,137.16,56.66096,22.82528,61.085659489,5.40096,1.57528,5.626,51.26,21.25,55.4900901063,134.93,55.71096,48.27528,73.7171196073,5.40096,1.57528,5.626,50.31,46.7,68.6439079598,0.0
2019-09-08 08:30:00,52.86768,21.02474,56.8949143654,8.34768,2.43474,8.6955,44.52,18.59,48.2453987443,136.44,53.28768,2.88474,53.3657058854,8.34768,2.43474,8.6955,44.94,0.45,44.9422529475,136.75,57.49768,24.50474,62.501723879,8.34768,2.43474,8.6955,49.15,22.07,53.8777078206,134.52,56.54768,47.92474,74.1243604859,8.34768,2.43474,8.6955,48.2,45.49,66.2765426075,0.0
2019-09-08 09:00:00,57.40496,21.21353,61.1992098614,12.11496,3.53353,12.61975,45.29,17.68,48.6185818386,136.08,57.82496,4.80353,58.024132044,12.11496,3.53353,12.61975,45.71,1.27,45.7276393443,136.39,57.44496,26.62353,63.3145779348,12.11496,3.53353,12.61975,45.33,23.09,50.87196674,134.17,56.50496,47.63353,73.9037460814,12.11496,3.53353,12.61975,44.39,44.1,62.5722150799,0.0
2019-09-08 09:30:00,63.33216,22.20688,67.1126516359,17.13216,4.99688,17.846,46.2,17.21,49.3013600218,135.6,63.76216,6.61688,64.1045719805,17.13216,4.99688,17.846,46.63,1.62,46.6581321958,135.91,54.84216,29.56688,62.304597795,17.13216,4.99688,17.846,37.71,24.57,45.0080992711,133.61,53.88216,47.07688,71.5508196794,17.13216,4.99688,17.846,36.75,42.08,55.868496489500004,0.0
2019-09-08 10:00:00,67.27912,22.77016,71.027883077,21.18912,6.18016,22.072,46.09,16.59,48.9848568437,135.26,67.70912,8.31016,68.217180317,21.18912,6.18016,22.072,46.52,2.13,46.5687373675,135.57,52.17912,31.95016,61.1839299817,21.18912,6.18016,22.072,30.99,25.77,40.3047515809,133.22,51.20912,46.61016,69.2450791494,21.18912,6.18016,22.072,30.02,40.43,50.3565814964,0.0
2019-09-08 10:30:00,72.6188,14.61465,74.0748142628,26.9988,7.87465,28.12375,45.62,6.74,46.1152035667,135.72,72.5488,14.72465,74.0279926721,26.9988,7.87465,28.12375,45.55,6.85,46.0621862269,136.03,47.6688,23.18465,53.0079474142,26.9988,7.87465,28.12375,20.67,15.31,25.722461002,135.85,47.0988,38.63465,60.9174288858,26.9988,7.87465,28.12375,20.1,30.76,36.7448989657,0.0
2019-09-08 11:00:00,71.392,14.041,72.7596546515,26.952,7.861,28.075,44.44,6.18,44.8676498159,135.66,71.282,15.241,72.893151976,26.952,7.861,28.075,44.33,7.38,44.9401079215,135.97,47.882,23.751,53.4490030309,26.952,7.861,28.075,20.93,15.89,26.2784512481,135.85,47.382,35.371,59.128348235,26.952,7.861,28.075,20.43,27.51,34.2663829431,0.0
2019-09-08 11:30:00,71.64688,14.13909,73.02868806,27.11688,7.90909,28.24675,44.53,6.23,44.9636942432,135.41,71.55688,15.33909,73.1824757532,27.11688,7.90909,28.24675,44.44,7.43,45.0568363292,135.7,48.73688,24.16909,54.4006285218,27.11688,7.90909,28.24675,21.62,16.26,27.0520239539,135.53,48.22688,34.86909,59.5120608949,27.11688,7.90909,28.24675,21.11,26.96,34.2414033007,0.0
2019-09-08 12:00:00,73.10136,13.71748,74.3772686471,27.11136,7.90748,28.241,45.99,5.8100000000000005,46.3555412006,135.69,72.99136,14.92748,74.5021361694,27.11136,7.90748,28.241,45.88,7.02,46.4139504891,135.98,49.35136,24.70748,55.1907265924,27.11136,7.90748,28.241,22.24,16.8,27.8721653267,135.81,48.84136,34.53748,59.8190268343,27.11136,7.90748,28.241,21.73,26.63,34.3707695579,0.0
2019-09-08 12:30:00,71.7816,12.88005,72.9280041312,24.1716,7.05005,25.17875,47.61,5.83,47.9656231066,135.89,71.6716,14.10005,73.0453944925,24.1716,7.05005,25.17875,47.5,7.05,48.0203342346,136.17,53.0316,23.82005,58.13557758,24.1716,7.05005,25.17875,28.86,16.77,33.3786233988,135.99,52.5916,33.84005,62.5381913279,24.1716,7.05005,25.17875,28.42,26.79,39.0563759199,0.0
2019-09-08 13:00:00,72.29504,13.78522,73.5975889486,26.07504,7.60522,27.1615,46.22,6.18,46.6313285249,135.67,72.17504,15.00522,73.7183357534,26.07504,7.60522,27.1615,46.1,7.4,46.6901488539,135.95,51.69504,24.68522,57.28644907,26.07504,7.60522,27.1615,25.62,17.08,30.7914078925,135.7,51.22504,33.85522,61.401796751,26.07504,7.60522,27.1615,25.15,26.25,36.3536105497,0.0
2019-09-08 13:30:00,70.59864,14.42752,72.0577636567,28.20864,8.22752,29.384,42.39,6.2,42.8410095586,135.76,70.48864,15.62752,72.200192177,28.20864,8.22752,29.384,42.28,7.4,42.9227026176,136.04,50.84864,24.01752,56.2354466222,28.20864,8.22752,29.384,22.64,15.79,27.6024219952,135.92,50.33864,35.94752,61.8563082571,28.20864,8.22752,29.384,22.13,27.72,35.4702029879,0.0
2019-09-08 14:00:00,67.20896,14.06928,68.6657770946,25.36896,7.39928,26.426,41.84,6.67,42.3683195324,136.01,67.09896,15.26928,68.8143978016,25.36896,7.39928,26.426,41.73,7.87,42.4656308089,136.3,52.50896,21.97928,56.9234541257,25.36896,7.39928,26.426,27.14,14.58,30.8083754846,136.22,52.04896,36.49928,63.571154446,25.36896,7.39928,26.426,26.68,29.1,39.4795187407,0.0
2019-09-08 14:30:00,69.35328,14.71679,70.8975412455,27.38328,7.98679,28.52425,41.97,6.73,42.5061619062,136.24,69.24328,15.92679,71.051350901,27.38328,7.98679,28.52425,41.86,7.94,42.6063751098,136.53,48.71328,23.40679,54.0449948327,27.38328,7.98679,28.52425,21.33,15.42,26.3200550911,136.4,48.18328,36.38679,60.3790274687,27.38328,7.98679,28.52425,20.8,28.4,35.2022726539,0.0
2019-09-08 15:00:00,65.06632,13.30226,66.4121684592,21.67632,6.32226,22.5795,43.39,6.98,43.9478383996,136.53,64.94632,14.52226,66.5501353646,21.67632,6.32226,22.5795,43.27,8.2,44.0401282923,136.82,51.77632,20.32226,55.621772394,21.67632,6.32226,22.5795,30.1,14.0,33.1965359639,136.79,51.30632,36.39226,62.9025838885,21.67632,6.32226,22.5795,29.63,30.07,42.2154213529,0.0
2019-09-08 15:30:00,66.02944,12.70317,67.2402965101,19.99944,5.83317,20.83275,46.03,6.87,46.5398517402,136.12,65.91944,13.92317,67.3737874307,19.99944,5.83317,20.83275,45.92,8.09,46.6271862758,136.41,51.82944,19.59317,55.4092335388,19.99944,5.83317,20.83275,31.83,13.76,34.6768871152,136.42,51.39944,35.95317,62.7258548396,19.99944,5.83317,20.83275,31.4,30.12,43.51062399,0.0
2019-09-08 16:00:00,64.8028,11.72415,65.8548295956,16.6428,4.85415,17.33625,48.16,6.87,48.6475333393,135.73,64.6828,12.95415,65.9672238165,16.6428,4.85415,17.33625,48.04,8.1,48.7180828851,135.99,55.7728,17.38415,58.4192938254,16.6428,4.85415,17.33625,39.13,12.53,41.0871975194,136.08,55.3728,35.97415,66.0324651067,16.6428,4.85415,17.33625,38.73,31.12,49.6836723683,0.0
2019-09-08 16:30:00,61.66232,10.58151,62.5636480847,13.34232,3.8915100000000002,13.89825,48.32,6.69,48.7809235255,136.11,61.55232,11.81151,62.6753529377,13.34232,3.8915100000000002,13.89825,48.21,7.92,48.8562227357,136.33,62.62232,15.42151,64.4932394353,13.34232,3.8915100000000002,13.89825,49.28,11.53,50.6108614825,136.51,62.31232,36.30151,72.1153579487,13.34232,3.8915100000000002,13.89825,48.97,32.41,58.7236664387,0.0
2019-09-08 17:00:00,61.30208,10.13269,62.1338588771,12.35208,3.60269,12.86675,48.95,6.53,49.3836349411,136.01,61.19208,11.37269,62.2399287641,12.35208,3.60269,12.86675,48.84,7.77,49.4542060901,136.23,65.76208,15.31269,67.5213273045,12.35208,3.60269,12.86675,53.41,11.71,54.6786265372,136.4,65.49208,35.77269,74.6250486939,12.35208,3.60269,12.86675,53.14,32.17,62.1189866305,0.0
2019-09-08 17:30:00,63.25432,9.61626,63.9811023276,11.64432,3.39626,12.1295,51.61,6.22,51.9834637168,135.41,63.15432,10.85626,64.0806251206,11.64432,3.39626,12.1295,51.51,7.46,52.0473985901,135.62,67.93432,14.71626,69.5100003039,11.64432,3.39626,12.1295,56.29,11.32,57.4169530714,135.85,67.69432,35.60626,76.4874284536,11.64432,3.39626,12.1295,56.05,32.21,64.6458552422,0.0
2019-09-08 18:00:00,66.01552,10.18536,66.7966349392,13.83552,4.03536,14.412,52.18,6.15,52.5411733786,135.15,65.89552,11.41536,66.8769766063,13.83552,4.03536,14.412,52.06,7.38,52.5804906786,135.36,66.67552,13.60536,68.0494730913,13.83552,4.03536,14.412,52.84,9.57,53.6996322148,135.8,66.40552,37.94536,76.4823079673,13.83552,4.03536,14.412,52.57,33.91,62.5579171648,0.0
2019-09-08 18:30:00,64.81576,9.44168,65.4998325616,11.76576,3.43168,12.256,53.05,6.01,53.3893491251,135.66,64.69576,10.69168,65.5732672909,11.76576,3.43168,12.256,52.93,7.26,53.4255790797,135.88,69.10576,13.33168,70.3799670133,11.76576,3.43168,12.256,57.34,9.9,58.1883630978,136.33,68.85576,37.30168,78.3104783283,11.76576,3.43168,12.256,57.09,33.87,66.3810590455,0.0
