Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-08 19:00:00,63.50584,9.04962,64.1473876027,9.73584,2.83962,10.1415,53.77,6.21,54.1274144958,135.7,63.38584,10.29962,64.217185275,9.73584,2.83962,10.1415,53.65,7.46,54.1661711772,135.91,70.96584,13.20962,72.1847941567,9.73584,2.83962,10.1415,61.23,10.37,62.1019307268,136.28,70.74584,36.19962,79.4694052164,9.73584,2.83962,10.1415,61.01,33.36,69.5349530812,0.0
2019-09-08 19:30:00,62.4652,9.38985,63.1670047894,9.8052,2.8598500000000002,10.21375,52.66,6.53,53.0633253764,135.59,62.3252,10.63985,63.2268689962,9.8052,2.8598500000000002,10.21375,52.52,7.78,53.0931144312,135.81,73.0352,13.38985,74.2524647541,9.8052,2.8598500000000002,10.21375,63.23,10.53,64.1008096673,136.1,72.8452,35.94985,81.2330897976,9.8052,2.8598500000000002,10.21375,63.04,33.09,71.1968377107,0.0
2019-09-08 20:00:00,62.28056,10.28683,63.1243774255,13.84056,4.03683,14.41725,48.44,6.25,48.841540721,135.44,62.17056,11.50683,63.2264633469,13.84056,4.03683,14.41725,48.33,7.47,48.9038832814,135.66,74.40056,13.86683,75.6817831619,13.84056,4.03683,14.41725,60.56,9.83,61.3526079315,136.05,74.19056,37.80683,83.2682147507,13.84056,4.03683,14.41725,60.35,33.77,69.1558775521,0.0
2019-09-08 20:30:00,65.23064,10.72852,66.1070157865,16.04064,4.67852,16.709,49.19,6.05,49.560655766400004,135.26,65.11064,11.95852,66.1997102849,16.04064,4.67852,16.709,49.07,7.28,49.6070892111,135.47,73.65064,13.34852,74.8505160877,16.04064,4.67852,16.709,57.61,8.67,58.2587418333,136.05,73.40064,39.61852,83.4103175836,16.04064,4.67852,16.709,57.36,34.94,67.1637789288,0.0
2019-09-08 21:00:00,60.68664,9.62152,61.444624839,9.05664,2.64152,9.434,51.63,6.98,52.0996861795,135.8,60.58664,10.87152,61.5542922435,9.05664,2.64152,9.434,51.53,8.23,52.1830796332,136.01,73.23664,13.39152,74.4509116559,9.05664,2.64152,9.434,64.18,10.75,65.0740724098,136.24,73.04664,35.67152,81.2912600124,9.05664,2.64152,9.434,63.99,33.03,72.0118115312,0.0
2019-09-08 21:30:00,56.28664,8.36527,56.9048643322,3.20664,0.93527,3.34025,53.08,7.43,53.5974934115,136.07,56.14664,9.63527,56.9673907711,3.20664,0.93527,3.34025,52.94,8.7,53.6501034482,136.28,72.02664,12.71527,73.1403784572,3.20664,0.93527,3.34025,68.82,11.78,69.8209195012,136.31,71.87664,32.95527,79.0714942218,3.20664,0.93527,3.34025,68.67,32.02,75.7683924866,0.0
2019-09-08 22:00:00,52.91376,8.74568,53.6316409967,2.21376,0.64568,2.306,50.7,8.1,51.3429644645,136.04,52.77376,9.99568,53.7120411379,2.21376,0.64568,2.306,50.56,9.35,51.4172743346,136.25,68.75376,11.69568,69.7414399392,2.21376,0.64568,2.306,66.54,11.05,67.4512720414,136.28,68.59376,33.33568,76.2651392971,2.21376,0.64568,2.306,66.38,32.69,73.9928408699,0.0
2019-09-08 22:30:00,50.70336,9.16598,51.5251967939,2.76336,0.80598,2.8785,47.94,8.36,48.6634688447,136.32,50.54336,10.40598,51.6034462013,2.76336,0.80598,2.8785,47.78,9.6,48.7348786805,136.55,65.95336,11.30598,66.9154009108,2.76336,0.80598,2.8785,63.19,10.5,64.0564290294,136.63,65.76336,34.23598,74.14122905,2.76336,0.80598,2.8785,63.0,33.43,71.3201577396,0.0
2019-09-08 23:00:00,46.18952,9.571110000000001,47.1707314387,4.04952,1.18111,4.21825,42.14,8.39,42.9671002047,137.3,46.03952,10.81111,47.2918333464,4.04952,1.18111,4.21825,41.99,9.63,43.0801230268,137.52,61.93952,11.05111,62.9176538824,4.04952,1.18111,4.21825,57.89,9.87,58.7253693049,137.69,61.68952,35.98111,71.4159446809,4.04952,1.18111,4.21825,57.64,34.8,67.3305992844,0.0
2019-09-08 23:30:00,44.63152,9.46836,45.6248004774,2.2915200000000002,0.6683600000000001,2.387,42.34,8.8,43.2448332174,137.05,44.46152,10.698360000000001,45.730533207,2.2915200000000002,0.6683600000000001,2.387,42.17,10.03,43.3463931602,137.27,57.55152,9.948360000000001,58.4050282168,2.2915200000000002,0.6683600000000001,2.387,55.26,9.28,56.0337933751,137.47,57.28152,35.91836,67.6113978453,2.2915200000000002,0.6683600000000001,2.387,54.99,35.25,65.3181643955,0.0
2019-09-09 00:00:00,42.17648,10.19189,43.3904377365,2.16648,0.6318900000000001,2.2567500000000003,40.01,9.56,41.1362820391,137.31,42.00648,11.43189,43.534267778,2.16648,0.6318900000000001,2.2567500000000003,39.84,10.8,41.2779069237,137.54,54.72648,9.33189,55.5164100439,2.16648,0.6318900000000001,2.2567500000000003,52.56,8.7,53.2751686999,137.71,54.43648,36.60189,65.5974748475,2.16648,0.6318900000000001,2.2567500000000003,52.27,35.97,63.4507194601,0.0
2019-09-09 00:30:00,40.38552,10.62161,41.7589370634,2.16552,0.63161,2.25575,38.22,9.99,39.5040314398,137.97,40.20552,11.85161,41.9159217728,2.16552,0.63161,2.25575,38.04,11.22,39.6601815427,138.19,52.69552,9.33161,53.5153881913,2.16552,0.63161,2.25575,50.53,8.7,51.2734912016,138.33,52.38552,36.99161,64.1297272414,2.16552,0.63161,2.25575,50.22,36.36,62.0007903175,0.0
2019-09-09 01:00:00,39.32392,10.88406,40.802370596,2.17392,0.6340600000000001,2.2645,37.15,10.25,38.538098033,137.93,39.14392,12.11406,40.9755649461,2.17392,0.6340600000000001,2.2645,36.97,11.48,38.7113846304,138.16,51.26392,9.12406,52.0695493033,2.17392,0.6340600000000001,2.2645,49.09,8.49,49.8187534971,138.29,50.96392,37.11406,63.0458134332,2.17392,0.6340600000000001,2.2645,48.79,36.48,60.9200664806,0.0
2019-09-09 01:30:00,39.48592,10.80631,40.9379312382,2.21592,0.64631,2.30825,37.27,10.16,38.6300207093,138.05,39.31592,12.03631,41.1170806826,2.21592,0.64631,2.30825,37.1,11.39,38.8090466258,138.28,50.71592,9.19631,51.5429593549,2.21592,0.64631,2.30825,48.5,8.55,49.2478679742,138.42,50.40592,37.11631,62.5969427294,2.21592,0.64631,2.30825,48.19,36.47,60.4345679227,0.0
2019-09-09 02:00:00,39.5776,10.5843,40.9684491804,2.5176,0.7343000000000001,2.6225,37.06,9.85,38.3466569599,138.45,39.4076,11.824300000000001,41.1433227663,2.5176,0.7343000000000001,2.6225,36.89,11.09,38.5209060122,138.67,50.0776,18.5043,53.3870315737,2.5176,0.7343000000000001,2.6225,47.56,17.77,50.7713157206,137.92,49.2576,47.4243,68.3767167115,2.5176,0.7343000000000001,2.6225,46.74,46.69,66.0649960266,0.0
2019-09-09 02:30:00,39.33272,10.78621,40.784864702,2.59272,0.75621,2.70075,36.74,10.03,38.0844915943,137.89,39.15272,12.01621,40.9551557946,2.59272,0.75621,2.70075,36.56,11.26,38.2546886015,138.12,49.58272,20.726210000000002,53.7403191613,2.59272,0.75621,2.70075,46.99,19.97,51.0574284507,137.12,48.66272,48.92621,69.0060456972,2.59272,0.75621,2.70075,46.07,48.17,66.6542856837,0.0
2019-09-09 03:00:00,39.01688,11.06659,40.5559655188,2.69688,0.78659,2.80925,36.32,10.28,37.7467985397,138.29,38.84688,12.28659,40.7435931106,2.69688,0.78659,2.80925,36.15,11.5,37.935109068,138.52,49.27688,21.02659,53.575445771,2.69688,0.78659,2.80925,46.58,20.24,50.7873409424,137.47,48.34688,48.96659,68.8124097962,2.69688,0.78659,2.80925,45.65,48.18,66.3719436208,0.0
2019-09-09 03:30:00,39.25328,10.74429,40.6971713804,2.72328,0.79429,2.8367500000000003,36.53,9.95,37.8608425685,138.63,39.07328,11.98429,40.8698472809,2.72328,0.79429,2.8367500000000003,36.35,11.19,38.0333879637,138.86,49.36328,21.21429,53.7287587104,2.72328,0.79429,2.8367500000000003,46.64,20.42,50.9143005451,137.85,48.43328,49.13429,68.9924710774,2.72328,0.79429,2.8367500000000003,45.71,48.34,66.5293897462,0.0
2019-09-09 04:00:00,38.9768,10.87365,40.4651356425,2.6868,0.7836500000000001,2.79875,36.29,10.09,37.6665926253,138.09,38.8068,12.10365,40.6505359074,2.6868,0.7836500000000001,2.79875,36.12,11.32,37.8523024399,138.32,49.5468,21.09365,53.8500460591,2.6868,0.7836500000000001,2.79875,46.86,20.31,51.0720637923,137.28,48.6268,48.73365,68.8442758736,2.6868,0.7836500000000001,2.79875,45.94,47.95,66.4054673954,0.0
2019-09-09 04:30:00,39.40168,10.84674,40.8673972189,2.73168,0.7967400000000001,2.8455,36.67,10.05,38.0222487499,138.09,39.21168,12.07674,41.0293004748,2.73168,0.7967400000000001,2.8455,36.48,11.28,38.1841433058,138.32,49.82168,21.28674,54.1786406054,2.73168,0.7967400000000001,2.8455,47.09,20.49,51.3547290909,137.25,48.91168,48.53674,68.9069486355,2.73168,0.7967400000000001,2.8455,46.18,47.74,66.4206293255,0.0
2019-09-09 05:00:00,39.81664,10.54527,41.1894105355,2.72664,0.79527,2.84025,37.09,9.75,38.3501056061,138.6,39.64664,11.78527,41.361197423,2.72664,0.79527,2.84025,36.92,10.99,38.5209877859,138.82,50.84664,21.89527,55.3604881451,2.72664,0.79527,2.84025,48.12,21.1,52.5427863745,137.76,49.93664,48.42527,69.5605835877,2.72664,0.79527,2.84025,47.21,47.63,67.0626647249,0.0
2019-09-09 05:30:00,41.12064,10.26852,42.3833639179,2.6006400000000003,0.7585200000000001,2.709,38.52,9.51,39.6765736928,137.83,40.95064,11.50852,42.5370538355,2.6006400000000003,0.7585200000000001,2.709,38.35,10.75,39.8281935317,138.06,53.10064,22.17852,57.54619638,2.6006400000000003,0.7585200000000001,2.709,50.5,21.42,54.8549578434,136.96,52.20064,47.33852,70.4687327274,2.6006400000000003,0.7585200000000001,2.709,49.6,46.58,68.0430481387,0.0
2019-09-09 06:00:00,44.036,9.39675,45.0274161657,3.006,0.87675,3.13125,41.03,8.52,41.9052657789,137.78,43.886,10.62675,45.1542778877,3.006,0.87675,3.13125,40.88,9.75,42.0266213251,138.01,57.526,23.70675,62.219375371,3.006,0.87675,3.13125,54.52,22.83,59.107015658,136.87,56.646,45.97675,72.9563626873,3.006,0.87675,3.13125,53.64,45.1,70.0803795652,0.0
2019-09-09 06:30:00,51.10192,6.13306,51.4686375636,3.78192,1.10306,3.9395,47.32,5.03,47.586587396,136.51,50.97192,7.36306,51.5009833018,3.78192,1.10306,3.9395,47.19,6.26,47.6034000886,136.75,68.62192,27.15306,73.7987572514,3.78192,1.10306,3.9395,64.84,26.05,69.8772359213,135.59,67.79192,41.74306,79.6129855956,3.78192,1.10306,3.9395,64.01,40.64,75.8214329857,0.0
2019-09-09 07:00:00,56.81336,3.7147300000000003,56.934673912,3.75336,1.09473,3.90975,53.06,2.62,53.1246458812,135.94,56.70336,4.96473,56.9202914545,3.75336,1.09473,3.90975,52.95,3.87,53.091236565,136.18,76.17336,30.37473,82.006127797,3.75336,1.09473,3.90975,72.42,29.28,78.1151380976,134.94,75.38336,37.91473,84.3811454998,3.75336,1.09473,3.90975,71.63,36.82,80.5392407464,0.0
2019-09-09 07:30:00,63.14416,2.06538,63.1779291893,4.30416,1.25538,4.4835,58.84,0.81,58.8455750248,135.24,63.05416,3.29538,63.1402139896,4.30416,1.25538,4.4835,58.75,2.04,58.7854072028,135.47,83.36416,33.21538,89.7376433892,4.30416,1.25538,4.4835,79.06,31.96,85.2755838444,134.11,82.61416,34.55538,89.5498393044,4.30416,1.25538,4.4835,78.31,33.3,85.0960992055,0.0
2019-09-09 08:00:00,69.0868,3.75615,69.1888328928,6.4668,1.8861500000000002,6.73625,62.62,1.87,62.6479153684,134.35,69.0068,2.71615,69.0602339778,6.4668,1.8861500000000002,6.73625,62.54,0.8300000000000001,62.5455074326,134.59,85.6068,11.41615,86.364649522,6.4668,1.8861500000000002,6.73625,79.14,9.53,79.7117337661,135.9,85.0868,11.09615,85.8072728798,6.4668,1.8861500000000002,6.73625,78.62,9.21,79.1576180794,0.0
2019-09-09 08:30:00,73.70808,5.49694,73.9127689013,5.57808,1.62694,5.8105,68.13,3.87,68.2398256153,133.87,73.63808,4.23694,73.7598704354,5.57808,1.62694,5.8105,68.06,2.61,68.1100264278,134.11,87.07808,4.93694,87.2179189906,5.57808,1.62694,5.8105,81.5,3.31,81.5671876431,136.32,86.61808,4.96694,86.7603727277,5.57808,1.62694,5.8105,81.04,3.34,81.1087985363,0.0
2019-09-09 09:00:00,76.3092,7.3131,76.6588249078,9.4392,2.7531,9.8325,66.87,4.5600000000000005,67.025297463,133.8,76.2292,6.0431,76.468359406,9.4392,2.7531,9.8325,66.79,3.29,66.8709817484,134.03,84.8192,5.3731,84.9892163292,9.4392,2.7531,9.8325,75.38,2.62,75.4255182282,136.44,84.3792,5.3931000000000004,84.5513744433,9.4392,2.7531,9.8325,74.94,2.64,74.9864867826,0.0
2019-09-09 09:30:00,77.26688,8.45409,77.7280025645,11.87688,3.46409,12.37175,65.39,4.99,65.5801204634,134.24,77.21688,7.19409,77.5512829543,11.87688,3.46409,12.37175,65.34,3.73,65.446378815,134.47,86.23688,6.33409,86.4691862357,11.87688,3.46409,12.37175,74.36,2.87,74.4153646769,136.9,85.79688,6.36409,86.0325883562,11.87688,3.46409,12.37175,73.92,2.9,73.9768639508,0.0
2019-09-09 10:00:00,79.5064,8.770199999999999,79.988649501,10.5264,3.0702,10.965,68.98,5.7,69.2151023982,134.09,79.4564,7.4902,79.8086624183,10.5264,3.0702,10.965,68.93,4.42,69.0715665089,134.32,86.8064,6.5202,87.0509281341,10.5264,3.0702,10.965,76.28,3.45,76.357978627,136.78,86.3564,6.5502,86.6044625929,10.5264,3.0702,10.965,75.83,3.48,75.9098103014,0.0
2019-09-09 10:30:00,80.39016,8.67588,80.8569645646,11.30016,3.29588,11.771,69.09,5.38,69.2991522315,134.18,80.33016,7.40588,80.6708228804,11.30016,3.29588,11.771,69.03,4.11,69.1522450829,134.41,85.39016,6.16588,85.6124844926,11.30016,3.29588,11.771,74.09,2.87,74.1455662869,136.86,84.95016,6.18588,85.175083184,11.30016,3.29588,11.771,73.65,2.89,73.7066794802,0.0
2019-09-09 11:00:00,79.44336,8.91473,79.9419780782,8.31336,2.4247300000000003,8.65975,71.13,6.49,71.4254646467,133.39,79.38336,7.63473,79.749651705,8.31336,2.4247300000000003,8.65975,71.07,5.21,71.2607114755,133.62,90.15336,8.24473,90.5295746818,8.31336,2.4247300000000003,8.65975,81.84,5.82,82.0466818342,135.82,89.67336,8.25473,90.0524961401,8.31336,2.4247300000000003,8.65975,81.36,5.83,81.5686122231,0.0
2019-09-09 11:30:00,80.42192,9.76306,81.0123605202,8.34192,2.4330600000000002,8.6895,72.08,7.33,72.4517446305,135.62,79.68192,8.26306,80.1092162953,8.34192,2.4330600000000002,8.6895,71.34,5.83,71.5778212856,135.85,91.32192,9.18306,91.7824692599,8.34192,2.4330600000000002,8.6895,82.98,6.75,83.2540863862,135.82,90.84192,9.18306,91.3048904509,8.34192,2.4330600000000002,8.6895,82.5,6.75,82.775675775,0.0
2019-09-09 12:00:00,81.392,9.736,81.9722352995,9.552,2.786,9.95,71.84,6.95,72.1753981631,135.86,80.662,8.426,81.1008983921,9.552,2.786,9.95,71.11,5.64,71.3333140966,136.1,90.792,9.906,91.3308058653,9.552,2.786,9.95,81.24,7.12,81.5514071001,135.99,90.322,9.906,90.8635929292,9.552,2.786,9.95,80.77,7.12,81.0832121959,0.0
2019-09-09 12:30:00,83.12984,9.95787,83.7241271878,11.64984,3.39787,12.13525,71.48,6.5600000000000005,71.7803872935,135.99,82.39984,8.64787,82.8523945795,11.64984,3.39787,12.13525,70.75,5.25,70.9445205777,136.23,90.59984,10.42787,91.1979795871,11.64984,3.39787,12.13525,78.95,7.03,79.2623706433,136.1,90.14984,10.43787,90.7520951943,11.64984,3.39787,12.13525,78.5,7.04,78.8150467868,0.0
2019-09-09 13:00:00,82.0672,8.4821,82.504371619,12.2472,3.5721,12.7575,69.82,4.91,69.9924317337,136.63,81.3472,7.1721,81.6627575229,12.2472,3.5721,12.7575,69.1,3.6,69.1937135873,136.86,88.8172,9.9721,89.3752638835,12.2472,3.5721,12.7575,76.57,6.4,76.8370021539,136.59,88.3772,9.9821,88.939146613,12.2472,3.5721,12.7575,76.13,6.41,76.3993782697,0.0
2019-09-09 13:30:00,83.32464,9.14927,83.8254422754,14.77464,4.30927,15.39025,68.55,4.84,68.7206526453,136.25,82.59464,7.85927,82.9677207211,14.77464,4.30927,15.39025,67.82,3.55,67.9128478272,136.48,86.40464,9.65927,86.9428738337,14.77464,4.30927,15.39025,71.63,5.35,71.8295162172,136.34,85.99464,9.669270000000001,86.5365407852,14.77464,4.30927,15.39025,71.22,5.36,71.4214113554,0.0
2019-09-09 14:00:00,81.8768,9.45865,82.4213348476,16.4868,4.80865,17.17375,65.39,4.65,65.5551264204,136.5,81.1968,8.17865,81.6076629126,16.4868,4.80865,17.17375,64.71,3.37,64.7976928602,136.73,82.4168,8.04865,82.8088744584,16.4868,4.80865,17.17375,65.93,3.24,66.009563701,136.81,82.0268,8.07865,82.423664709,16.4868,4.80865,17.17375,65.54,3.27,65.6215246699,0.0
2019-09-09 14:30:00,81.50832,9.55451,82.0664053713,16.67832,4.86451,17.37325,64.83,4.69,64.9994230744,136.21,80.83832,8.284510000000001,81.2617196862,16.67832,4.86451,17.37325,64.16,3.42,64.2510855939,136.44,80.58832,7.35451,80.9232113659,16.67832,4.86451,17.37325,63.91,2.49,63.9584880997,136.6,80.19832,7.38451,80.5375783021,16.67832,4.86451,17.37325,63.52,2.52,63.5699677521,0.0
2019-09-09 15:00:00,76.57568,8.08874,77.0017044113,11.99568,3.49874,12.4955,64.58,4.59,64.7429108088,136.56,75.89568,6.81874,76.2013743829,11.99568,3.49874,12.4955,63.9,3.32,63.9861891348,136.79,89.13568,8.76874,89.5659547498,11.99568,3.49874,12.4955,77.14,5.27,77.3198066475,136.57,88.69568,8.78874,89.1300488132,11.99568,3.49874,12.4955,76.7,5.29,76.8822092555,0.0
2019-09-09 15:30:00,76.4704,7.6972000000000005,76.8568081825,11.5104,3.3572,11.99,64.96,4.34,65.1048170261,136.46,75.8004,6.4272,76.0723967021,11.5104,3.3572,11.99,64.29,3.07,64.3632581525,136.69,85.7704,6.0972,85.9868441333,11.5104,3.3572,11.99,74.26,2.74,74.3105322279,136.73,85.3504,6.1272,85.5700494332,11.5104,3.3572,11.99,73.84,2.77,73.8919379906,0.0
2019-09-09 16:00:00,77.32632,7.86726,77.7255012506,11.95632,3.48726,12.4545,65.37,4.38,65.5165727126,136.01,76.63632,6.60726,76.9206177033,11.95632,3.48726,12.4545,64.68,3.12,64.7552067405,136.24,88.47632,7.24726,88.7726420596,11.95632,3.48726,12.4545,76.52,3.76,76.6123227686,136.19,88.02632,7.26726,88.3257951034,11.95632,3.48726,12.4545,76.07,3.7800000000000002,76.1638582269,0.0
2019-09-09 16:30:00,77.1076,8.03805,77.5254295413,16.1076,4.69805,16.77875,61.0,3.34,61.0913709128,136.75,76.4776,6.78805,76.7782581501,16.1076,4.69805,16.77875,60.37,2.09,60.4061669037,136.98,90.6476,5.4380500000000005,90.810570825,16.1076,4.69805,16.77875,74.54,0.74,74.5436731051,137.11,90.2076,5.47805,90.3737801,16.1076,4.69805,16.77875,74.1,0.78,74.1041051494,0.0
2019-09-09 17:00:00,76.81304,6.72422,77.1067976812,14.72304,4.29422,15.336500000000001,62.09,2.43,62.137532941,136.28,76.17304,5.47422,76.3694906848,14.72304,4.29422,15.336500000000001,61.45,1.18,61.461328492,136.51,93.52304,4.74422,93.6432946572,14.72304,4.29422,15.336500000000001,78.8,0.45,78.801284888,136.62,93.06304,4.74422,93.1838882933,14.72304,4.29422,15.336500000000001,78.34,0.45,78.3412924325,0.0
2019-09-09 17:30:00,76.55,5.76125,76.766493352,13.41,3.91125,13.96875,63.14,1.85,63.1670966564,136.35,75.9,4.52125,76.0345428181,13.41,3.91125,13.96875,62.49,0.61,62.4929772054,136.59,95.91,4.39125,96.0104743065,13.41,3.91125,13.96875,82.5,0.48,82.5013963518,136.62,95.42,4.36125,95.5196152712,13.41,3.91125,13.96875,82.01,0.45,82.0112345962,0.0
2019-09-09 18:00:00,74.43504,4.38147,74.5638817335,12.72504,3.7114700000000003,13.25525,61.71,0.67,61.7136370667,137.47,73.76504,4.28147,73.88918805590001,12.72504,3.7114700000000003,13.25525,61.04,0.5700000000000001,61.0426613116,137.69,96.11504,5.13147,96.2519241291,12.72504,3.7114700000000003,13.25525,83.39,1.42,83.4020893024,137.7,95.62504,5.08147,95.7599582934,12.72504,3.7114700000000003,13.25525,82.9,1.37,82.9113194926,0.0
2019-09-09 18:30:00,72.22168,3.95174,72.329712505,12.21168,3.56174,12.7205,60.01,0.39,60.0112672754,138.02,71.57168,5.22174,71.7619115315,12.21168,3.56174,12.7205,59.36,1.6600000000000001,59.3832063803,138.25,94.17168,6.28174,94.380959793,12.21168,3.56174,12.7205,81.96,2.7199999999999998,82.0051217913,138.25,93.70168,6.21174,93.9073508765,12.21168,3.56174,12.7205,81.49,2.65,81.5330767235,0.0
2019-09-09 19:00:00,70.92032,3.77176,71.0205460582,11.56032,3.37176,12.042,59.36,0.4,59.3613476936,138.28,70.28032,5.0217600000000004,70.4595022179,11.56032,3.37176,12.042,58.72,1.65,58.7431774762,138.5,94.96032,5.09176,95.0967317756,11.56032,3.37176,12.042,83.4,1.72,83.4177343255,138.39,94.46032,5.04176,94.5947746887,11.56032,3.37176,12.042,82.9,1.67,82.9168191623,0.0
2019-09-09 19:30:00,69.57384,3.73487,69.6740157179,10.23384,2.98487,10.66025,59.34,0.75,59.3447394467,138.49,68.93384,4.96487,69.1124028758,10.23384,2.98487,10.66025,58.7,1.98,58.7333840333,138.72,96.01384,7.59487,96.3137556212,10.23384,2.98487,10.66025,85.78,4.61,85.9037862961,138.18,95.50384,7.55487,95.8021895129,10.23384,2.98487,10.66025,85.27,4.57,85.3923755379,0.0
2019-09-09 20:00:00,70.40608,3.47344,70.4917079265,10.36608,3.02344,10.798,60.04,0.45,60.0416863521,137.22,69.77608,4.62344,69.929089352,10.36608,3.02344,10.798,59.41,1.6,59.4315412891,137.45,96.83608,34.87344,102.9241624071,10.36608,3.02344,10.798,86.47,31.85,92.1492452492,133.83,96.11608,36.21344,102.7118010318,10.36608,3.02344,10.798,85.75,33.19,91.9491087504,0.0
2019-09-09 20:30:00,70.33552,2.14036,70.3680788042,6.27552,1.8303600000000002,6.537,64.06,0.31,64.0607500737,137.5,69.65552,3.41036,69.7389562712,6.27552,1.8303600000000002,6.537,63.38,1.58,63.399690851,137.73,94.60552,33.42036,100.3350630488,6.27552,1.8303600000000002,6.537,88.33,31.59,93.8089388065,134.15,93.86552,35.55036,100.3721273113,6.27552,1.8303600000000002,6.537,87.59,33.72,93.8565208177,0.0
2019-09-09 21:00:00,69.9996,1.50655,70.0158103078,3.5196,1.02655,3.66625,66.48,0.48,66.4817328294,137.36,69.2796,2.78655,69.3356173771,3.5196,1.02655,3.66625,65.76,1.76,65.7835480952,137.59,91.9396,33.15655,97.7355966681,3.5196,1.02655,3.66625,88.42,32.13,94.0767415465,133.95,91.2096,34.07655,97.3673579392,3.5196,1.02655,3.66625,87.69,33.05,93.7114646135,0.0
2019-09-09 21:30:00,66.20304,1.8429700000000002,66.2286874675,2.27304,0.6629700000000001,2.36775,63.93,1.18,63.9408891086,137.55,65.49304,3.08297,65.5655625497,2.27304,0.6629700000000001,2.36775,63.22,2.42,63.2663006663,137.78,86.73304,31.13297,92.1514082837,2.27304,0.6629700000000001,2.36775,84.46,30.47,89.7881534502,134.25,85.97304,35.69297,93.0878709299,2.27304,0.6629700000000001,2.36775,83.7,35.03,90.7347281916,0.0
2019-09-09 22:00:00,62.36552,3.04661,62.4398904336,2.04552,0.5966100000000001,2.13075,60.32,2.45,60.3697349671,137.73,61.68552,4.27661,61.8335893408,2.04552,0.5966100000000001,2.13075,59.64,3.68,59.75342668,137.96,81.36552,29.46661,86.5368646865,2.04552,0.5966100000000001,2.13075,79.32,28.87,84.4105402186,134.49,80.56552,37.48661,88.8597149566,2.04552,0.5966100000000001,2.13075,78.52,36.89,86.7540344883,0.0
2019-09-09 22:30:00,58.21376,4.75318,58.4074873064,2.03376,0.59318,2.1185,56.18,4.16,56.3338086765,138.91,57.54376,5.96318,57.8519129386,2.03376,0.59318,2.1185,55.51,5.37,55.7691402121,139.13,76.35376,28.18318,81.3891166007,2.03376,0.59318,2.1185,74.32,27.59,79.2759137443,135.63,75.54376,39.79318,85.3835865342,2.03376,0.59318,2.1185,73.51,39.2,83.3088236623,0.0
2019-09-09 23:00:00,54.30088,5.42234,54.5709386015,2.03088,0.5923400000000001,2.1155,52.27,4.83,52.4926832997,138.15,53.66088,6.61234,54.0667465514,2.03088,0.5923400000000001,2.1155,51.63,6.02,51.9797777987,138.38,71.24088,26.97234,76.1759155393,2.03088,0.5923400000000001,2.1155,69.21,26.38,74.0670540794,134.93,70.42088,40.28234,81.1280916567,2.03088,0.5923400000000001,2.1155,68.39,39.69,79.0726766968,0.0
2019-09-09 23:30:00,51.14464,5.800520000000001,51.472519202,2.02464,0.59052,2.109,49.12,5.21,49.3955311744,137.97,50.53464,6.95052,51.0103868658,2.02464,0.59052,2.109,48.51,6.36,48.9251438424,138.2,66.97464,26.36052,71.9755473602,2.02464,0.59052,2.109,64.95,25.77,69.8755708385,134.78,66.13464,40.79052,77.7023624467,2.02464,0.59052,2.109,64.11,40.2,75.6712105097,0.0
2019-09-10 00:00:00,48.5232,6.2701,48.9266296842,2.0232,0.5901000000000001,2.1075,46.5,5.68,46.8456230613,138.15,47.9532,7.4201,48.5238835446,2.0232,0.5901000000000001,2.1075,45.93,6.83,46.4350492624,138.38,63.6032,25.4601,68.5097346532,2.0232,0.5901000000000001,2.1075,61.58,24.87,66.4124483813,135.01,62.7432,41.9001,75.4475150436,2.0232,0.5901000000000001,2.1075,60.72,41.31,73.4400061275,0.0
2019-09-10 00:30:00,46.47504,6.7239700000000004,46.9589300939,1.86504,0.5439700000000001,1.9427500000000002,44.61,6.18,45.0360355715,139.69,45.89504,7.89397,46.5689752836,1.86504,0.5439700000000001,1.9427500000000002,44.03,7.35,44.6392585064,139.92,61.19504,25.38397,66.2508781343,1.86504,0.5439700000000001,1.9427500000000002,59.33,24.84,64.3200940609,136.53,60.31504,43.32397,74.262173593,1.86504,0.5439700000000001,1.9427500000000002,58.45,42.78,72.4329407107,0.0
2019-09-10 01:00:00,44.78888,7.64509,45.4366721136,1.86888,0.5450900000000001,1.9467500000000002,42.92,7.1,43.5032918295,139.61,44.22888,8.79509,45.094871484,1.86888,0.5450900000000001,1.9467500000000002,42.36,8.25,43.1559045786,139.84,60.14888,25.30509,65.2551556979,1.86888,0.5450900000000001,1.9467500000000002,58.28,24.76,63.3215287244,136.35,59.25888,43.26509,73.372221389,1.86888,0.5450900000000001,1.9467500000000002,57.39,42.72,71.5444651947,0.0
2019-09-10 01:30:00,44.865520000000004,7.53411,45.4937105363,1.86552,0.5441100000000001,1.94325,43.0,6.99,43.5644361837,139.61,44.30552,8.67411,45.146642032,1.86552,0.5441100000000001,1.94325,42.44,8.13,43.2116940191,139.84,59.34552,24.98411,64.3901894434,1.86552,0.5441100000000001,1.94325,57.48,24.44,62.4600992634,136.42,58.45552,43.62411,72.9390896006,1.86552,0.5441100000000001,1.94325,56.59,43.08,71.121828576,0.0
2019-09-10 02:00:00,44.74032,7.13551,45.3057583168,1.87032,0.54551,1.94825,42.87,6.59,43.373551849,139.92,44.19032,8.29551,44.962204882099996,1.87032,0.54551,1.94825,42.32,7.75,43.0237713363,140.14,60.06032,25.44551,65.2281842279,1.87032,0.54551,1.94825,58.19,24.9,63.2936497605,136.71,59.17032,43.47551,73.4251097286,1.87032,0.54551,1.94825,57.3,42.93,71.5980090505,0.0
2019-09-10 02:30:00,44.27672,7.25071,44.8664766776,1.9567200000000002,0.57071,2.03825,42.32,6.68,42.843958734,139.62,43.71672,8.39071,44.5146674913,1.9567200000000002,0.57071,2.03825,41.76,7.82,42.4858800074,139.85,58.17672,25.09071,63.3567240178,1.9567200000000002,0.57071,2.03825,56.22,24.52,61.3344829602,136.45,57.28672,43.68071,72.0400771409,1.9567200000000002,0.57071,2.03825,55.33,43.11,70.1418633913,0.0
2019-09-10 03:00:00,43.8364,7.54645,44.4812193241,1.9764,0.57645,2.05875,41.86,6.97,42.4363111026,139.42,43.2964,8.69645,44.1611423716,1.9764,0.57645,2.05875,41.32,8.12,42.1102932785,139.65,57.0564,24.38645,62.0494296876,1.9764,0.57645,2.05875,55.08,23.81,60.0060205313,136.29,56.1464,44.16645,71.4359401041,1.9764,0.57645,2.05875,54.17,43.59,69.5304034218,0.0
2019-09-10 03:30:00,43.52384,7.62862,44.1873340614,1.98384,0.57862,2.0665,41.54,7.05,42.1340017088,139.36,42.97384,8.76862,43.8593162401,1.98384,0.57862,2.0665,40.99,8.19,41.8001937795,139.58,57.78384,24.53862,62.7783086476,1.98384,0.57862,2.0665,55.8,23.96,60.7266136056,136.19,56.88384,43.96862,71.8958329658,1.98384,0.57862,2.0665,54.9,43.39,69.9764396065,0.0
2019-09-10 04:00:00,43.1684,7.9037,43.8859799053,1.8984,0.5537000000000001,1.9775,41.27,7.35,41.9193916941,137.36,42.9684,8.7637,43.853002591,1.8984,0.5537000000000001,1.9775,41.07,8.21,41.8825620038,137.59,57.8484,24.4037,62.7851730606,1.8984,0.5537000000000001,1.9775,55.95,23.85,60.8212545086,136.12,56.9584,43.9637,71.9518328345,1.8984,0.5537000000000001,1.9775,55.06,43.41,70.1144186313,0.0
2019-09-10 04:30:00,43.10016,7.66838,43.7770241548,1.88016,0.5483800000000001,1.9585,41.22,7.12,41.8304052096,136.77,42.96016,8.89838,43.872047067,1.88016,0.5483800000000001,1.9585,41.08,8.35,41.9200298187,137.0,55.97016,23.68838,60.776625091,1.88016,0.5483800000000001,1.9585,54.09,23.14,58.8318595661,135.94,55.07016,44.51838,70.8139017443,1.88016,0.5483800000000001,1.9585,53.19,43.97,69.0111367824,0.0
2019-09-10 05:00:00,43.73104,7.53572,44.3755668741,1.87104,0.5457200000000001,1.949,41.86,6.99,42.4396006108,136.87,43.571039999999996,8.76572,44.4440476757,1.87104,0.5457200000000001,1.949,41.7,8.22,42.502451694,137.1,59.71104,25.06572,64.75877251,1.87104,0.5457200000000001,1.949,57.84,24.52,62.8227347383,135.9,58.81104,43.11572,72.9225872895,1.87104,0.5457200000000001,1.949,56.94,42.57,71.0940820322,0.0
2019-09-10 05:30:00,45.838,6.67775,46.3218586529,1.8780000000000001,0.5477500000000001,1.95625,43.96,6.13,44.3853410486,137.01,45.698,7.90775,46.3771464631,1.8780000000000001,0.5477500000000001,1.95625,43.82,7.36,44.433793446,137.24,59.838,24.98775,64.8457700553,1.8780000000000001,0.5477500000000001,1.95625,57.96,24.44,62.9021080728,136.17,58.948,43.47775,73.2473989235,1.8780000000000001,0.5477500000000001,1.95625,57.07,42.93,71.4140728428,0.0
2019-09-10 06:00:00,48.18416,5.84663,48.5375767552,1.87416,0.5466300000000001,1.95225,46.31,5.3,46.6122955882,137.01,48.05416,7.08663,48.5738882329,1.87416,0.5466300000000001,1.95225,46.18,6.54,46.6407975918,137.24,63.79416,26.28663,68.99769392420001,1.87416,0.5466300000000001,1.95225,61.92,25.74,67.0569459489,136.09,62.90416,42.10663,75.6961137395,1.87416,0.5466300000000001,1.95225,61.03,41.56,73.8369453594,0.0
2019-09-10 06:30:00,54.97992,3.72706,55.1061029238,1.90992,0.55706,1.9895,53.07,3.17,53.1645916,138.14,54.36992,5.03706,54.6027487793,1.90992,0.55706,1.9895,52.46,4.48,52.6509449108,138.36,73.27992,29.97706,79.1743064475,1.90992,0.55706,1.9895,71.37,29.42,77.1959409555,136.58,72.48992,37.81706,81.7613510691,1.90992,0.55706,1.9895,70.58,37.26,79.8113024577,0.0
2019-09-10 07:00:00,60.58488,1.44309,60.6020642665,2.44488,0.7130900000000001,2.5467500000000003,58.14,0.73,58.1445827227,137.04,59.94488,2.47309,59.9958732944,2.44488,0.7130900000000001,2.5467500000000003,57.5,1.76,57.5269293462,137.26,78.39488,31.34309,84.4283512865,2.44488,0.7130900000000001,2.5467500000000003,75.95,30.63,81.8938300484,136.1,77.63488,35.59309,85.4051675741,2.44488,0.7130900000000001,2.5467500000000003,75.19,34.88,82.8863710148,0.0
2019-09-10 07:30:00,67.3672,3.12335,67.4395651755,4.7772,1.39335,4.97625,62.59,1.73,62.6139042067,135.67,66.7072,1.99335,66.7369760782,4.7772,1.39335,4.97625,61.93,0.6000000000000001,61.9329064391,135.91,87.2572,28.01335,91.643694437,4.7772,1.39335,4.97625,82.48,26.62,86.6693417536,135.36,86.6072,25.71335,90.343696294,4.7772,1.39335,4.97625,81.83,24.32,85.3675072847,0.0
2019-09-10 08:00:00,74.41088,6.48484,74.6929194248,11.09088,3.23484,11.553,63.32,3.25,63.4033508578,136.52,73.72088,5.23484,73.9065064646,11.09088,3.23484,11.553,62.63,2.0,62.6619254412,136.75,86.03088,4.22484,86.1345551251,11.09088,3.23484,11.553,74.94,0.99,74.9465389461,139.15,85.61088,4.22484,85.7150631301,11.09088,3.23484,11.553,74.52,0.99,74.5265757968,0.0
2019-09-10 08:30:00,80.31488,11.38809,81.1182380434,21.28488,6.20809,22.17175,59.03,5.18,59.2568417991,136.38,79.70488,10.13809,80.3470519973,21.28488,6.20809,22.17175,58.42,3.93,58.5520392472,136.61,81.14488,6.87809,81.4358623228,21.28488,6.20809,22.17175,59.86,0.67,59.8637494649,139.38,80.82488,6.8680900000000005,81.1161629225,21.28488,6.20809,22.17175,59.54,0.66,59.5436579326,0.0
2019-09-10 09:00:00,82.72328,13.18929,83.7681229625,24.44328,7.12929,25.46175,58.28,6.06,58.5942147315,135.38,82.13328,11.95929,82.9993994006,24.44328,7.12929,25.46175,57.69,4.83,57.8918388031,135.61,79.40328,7.72929,79.7785860909,24.44328,7.12929,25.46175,54.96,0.6000000000000001,54.9632750116,138.46,79.09328,7.7392900000000004,79.471023341,24.44328,7.12929,25.46175,54.65,0.61,54.6534042856,0.0
2019-09-10 09:30:00,84.84048,14.73514,86.1105765713,27.24048,7.94514,28.3755,57.6,6.79,57.9988284364,134.77,84.24048,13.49514,85.3145783219,27.24048,7.94514,28.3755,57.0,5.55,57.2695599774,135.0,74.56048,8.53514,75.0474102994,27.24048,7.94514,28.3755,47.32,0.59,47.3236780058,137.96,74.30048,8.57514,74.7936785715,27.24048,7.94514,28.3755,47.06,0.63,47.0642167682,0.0
2019-09-10 10:00:00,79.12576,13.37293,80.2478731953,22.29576,6.50293,23.22475,56.83,6.87,57.2437402691,135.37,78.54576,12.12293,79.475794087,22.29576,6.50293,23.22475,56.25,5.62,56.5300530691,135.6,81.02576,11.47293,81.8339899208,22.29576,6.50293,23.22475,58.73,4.97,58.9399168645,138.05,80.68576,11.47293,81.4973618565,22.29576,6.50293,23.22475,58.39,4.97,58.6011348013,0.0
2019-09-10 10:30:00,81.77336,11.69098,82.6048510625,19.68336,5.74098,20.5035,62.09,5.95,62.3744386748,135.77,81.16336,10.43098,81.8309009498,19.68336,5.74098,20.5035,61.48,4.69,61.6586287554,136.01,73.30336,8.32098,73.7741234814,19.68336,5.74098,20.5035,53.62,2.58,53.6820342387,138.67,73.00336,8.34098,73.478313254,19.68336,5.74098,20.5035,53.32,2.6,53.3833532105,0.0
2019-09-10 11:00:00,84.56192,11.86181,85.3898170191,21.33192,6.22181,22.22075,63.23,5.64,63.4810404767,135.77,83.89192,10.59181,84.5579131741,21.33192,6.22181,22.22075,62.56,4.37,62.712442944,136.01,71.95192,8.53181,72.4559905982,21.33192,6.22181,22.22075,50.62,2.31,50.672680016,138.7,71.66192,8.55181,72.1703833464,21.33192,6.22181,22.22075,50.33,2.33,50.3839041758,0.0
2019-09-10 11:30:00,83.8636,13.04855,84.872657918,24.3036,7.08855,25.31625,59.56,5.96,59.8574573466,136.55,83.2536,11.77855,84.0826745118,24.3036,7.08855,25.31625,58.95,4.69,59.1362714415,136.78,73.1736,10.93855,73.986671861,24.3036,7.08855,25.31625,48.87,3.85,49.0214177682,139.34,72.9036,10.948550000000001,73.7211342836,24.3036,7.08855,25.31625,48.6,3.86,48.7530470843,0.0
2019-09-10 12:00:00,84.32816,14.25613,85.524708778,25.59816,7.46613,26.66475,58.73,6.79,59.1212060093,135.9,83.71816,12.99613,84.7208929885,25.59816,7.46613,26.66475,58.12,5.53,58.3824913823,136.12,69.23816,11.37613,70.1665100597,25.59816,7.46613,26.66475,43.64,3.91,43.8148114226,138.79,68.97816,11.39613,69.9132200371,25.59816,7.46613,26.66475,43.38,3.93,43.5576548956,0.0
2019-09-10 12:30:00,81.84336,11.44223,82.6393381112,18.93336,5.52223,19.72225,62.91,5.92,63.1879300183,135.49,81.21336,10.17223,81.8479328124,18.93336,5.52223,19.72225,62.28,4.65,62.4533497901,135.71,79.81336,12.06223,80.7196991264,18.93336,5.52223,19.72225,60.88,6.54,61.2302702917,137.94,79.46336,12.06223,80.3736460232,18.93336,5.52223,19.72225,60.53,6.54,60.8822839585,0.0
2019-09-10 13:00:00,78.60232,9.96151,79.2310317418,15.26232,4.45151,15.89825,63.34,5.51,63.5792080794,136.16,77.96232,8.691510000000001,78.4453037846,15.26232,4.45151,15.89825,62.7,4.24,62.8431985182,136.37,82.01232,10.66151,82.7024088359,15.26232,4.45151,15.89825,66.75,6.21,67.0382472921,138.58,81.63232,10.67151,82.3268898615,15.26232,4.45151,15.89825,66.37,6.22,66.6608228272,0.0
2019-09-10 13:30:00,76.39224,9.95857,77.0386101164,12.37224,3.6085700000000003,12.88775,64.02,6.35,64.3341503402,135.98,75.74224,8.67857,76.2378154033,12.37224,3.6085700000000003,12.88775,63.37,5.07,63.5724924791,136.19,81.25224,8.72857,81.7197310278,12.37224,3.6085700000000003,12.88775,68.88,5.12,69.0700282322,138.58,80.87224,8.73857,81.3429886853,12.37224,3.6085700000000003,12.88775,68.5,5.13,68.691825569,0.0
2019-09-10 14:00:00,79.98568,11.65624,80.8305445732,14.45568,4.21624,15.058,65.53,7.44,65.9510007506,136.72,79.31568,10.33624,79.9863422792,14.45568,4.21624,15.058,64.86,6.12,65.1480928347,136.93,76.10568,9.12624,76.6509150943,14.45568,4.21624,15.058,61.65,4.91,61.8452148513,139.54,75.75568,9.14624,76.3058107774,14.45568,4.21624,15.058,61.3,4.93,61.4979259813,0.0
2019-09-10 14:30:00,76.522,9.84975,77.1533152824,12.342,3.5997500000000002,12.85625,64.18,6.25,64.4836017915,137.11,75.862,8.53975,76.3411446997,12.342,3.5997500000000002,12.85625,63.52,4.94,63.7118042438,137.31,79.262,7.65975,79.631252747,12.342,3.5997500000000002,12.85625,66.92,4.06,67.0430458735,139.83,78.892,7.68975,79.2658811789,12.342,3.5997500000000002,12.85625,66.55,4.09,66.6755622398,0.0
2019-09-10 15:00:00,76.70408,9.89619,77.3398375041,16.68408,4.86619,17.37925,60.02,5.03,60.2304017918,137.18,76.05408,8.61619,76.5405893286,16.68408,4.86619,17.37925,59.37,3.75,59.488313138,137.39,74.24408,8.51619,74.7309099848,16.68408,4.86619,17.37925,57.56,3.65,57.6756109634,139.83,73.93408,8.54619,74.4263767018,16.68408,4.86619,17.37925,57.25,3.68,57.3681523147,0.0
2019-09-10 15:30:00,77.79728,9.93754,78.4294044135,18.43728,5.37754,19.2055,59.36,4.5600000000000005,59.5348906105,137.24,77.16728,8.66754,77.6525295934,18.43728,5.37754,19.2055,58.73,3.29,58.822079188000004,137.45,70.57728,8.91754,71.1384212072,18.43728,5.37754,19.2055,52.14,3.54,52.2600344432,139.88,70.28728,8.93754,70.8532381127,18.43728,5.37754,19.2055,51.85,3.56,51.972070384,0.0
2019-09-10 16:00:00,76.8912,9.18035,77.4373002084,17.0412,4.97035,17.75125,59.85,4.21,59.9978882962,137.17,76.2412,7.91035,76.6504678039,17.0412,4.97035,17.75125,59.2,2.94,59.2729584212,137.38,75.2912,6.70035,75.5887523879,17.0412,4.97035,17.75125,58.25,1.73,58.2756844662,139.91,74.9712,6.74035,75.2735886454,17.0412,4.97035,17.75125,57.93,1.77,57.9570340856,0.0
2019-09-10 16:30:00,78.18824,10.79032,78.9292840459,26.29824,7.67032,27.394,51.89,3.12,51.9837137958,136.9,77.61824,9.56032,78.2048009984,26.29824,7.67032,27.394,51.32,1.8900000000000001,51.3547904289,137.12,75.29824,8.68032,75.7969188186,26.29824,7.67032,27.394,49.0,1.01,49.0104080783,139.79,75.03824,8.64032,75.5340492229,26.29824,7.67032,27.394,48.74,0.97,48.7496512808,0.0
2019-09-10 17:00:00,81.34816000000001,11.45988,82.1513967319,26.46816,7.71988,27.571,54.88,3.74,55.0072904259,136.77,80.77816,10.22988,81.4233478666,26.46816,7.71988,27.571,54.31,2.51,54.3679703502,136.98,74.21816,26.77988,78.9018202997,26.46816,7.71988,27.571,47.75,19.06,51.413481695,137.87,73.63816,27.30988,78.539214115,26.46816,7.71988,27.571,47.17,19.59,51.0761881898,0.0
2019-09-10 17:30:00,80.932,9.3135,81.4661273552,22.812,6.6535,23.7625,58.12,2.66,58.1808387702,136.26,80.312,8.0735,80.7167810697,22.812,6.6535,23.7625,57.5,1.42,57.5175312405,136.48,78.222,37.0535,86.5542786132,22.812,6.6535,23.7625,55.41,30.4,63.2014881154,135.85,77.422,41.4735,87.8306170208,22.812,6.6535,23.7625,54.61,34.82,64.7663840275,0.0
2019-09-10 18:00:00,76.43568,7.08499,76.7633392992,17.60568,5.13499,18.33925,58.83,1.9500000000000002,58.8623088232,136.34,75.81568,5.81499,76.0383550753,17.60568,5.13499,18.33925,58.21,0.68,58.2139716907,136.56,83.63568,34.95499,90.6464466759,17.60568,5.13499,18.33925,66.03,29.82,72.4513167582,135.85,82.87568,40.51499,92.2488089363,17.60568,5.13499,18.33925,65.27,35.38,74.242287815,0.0
2019-09-10 18:30:00,73.15336,5.43348,73.3548688514,14.823360000000001,4.32348,15.441,58.33,1.11,58.3405605047,136.14,72.50336,4.54348,72.6455808828,14.823360000000001,4.32348,15.441,57.68,0.22,57.6804195546,136.35,86.15336,33.36348,92.3878955113,14.823360000000001,4.32348,15.441,71.33,29.04,77.0148719404,135.57,85.42336,40.21348,94.415435218,14.823360000000001,4.32348,15.441,70.6,35.89,79.1988137537,0.0
2019-09-10 19:00:00,71.1212,4.9166,71.2909394313,12.0912,3.5266,12.595,59.03,1.3900000000000001,59.0463631395,136.4,70.4912,3.7566,70.5912269407,12.0912,3.5266,12.595,58.4,0.23,58.4004529092,136.62,88.6112,33.3966,94.6957108691,12.0912,3.5266,12.595,76.52,29.87,82.1433338744,135.76,87.8812,38.8666,96.0922364658,12.0912,3.5266,12.595,75.79,35.34,83.6243965599,0.0
2019-09-10 19:30:00,68.54344,3.42517,68.6289658713,8.62344,2.51517,8.98275,59.92,0.91,59.9269096483,136.4,67.88344,3.01517,67.9503692143,8.62344,2.51517,8.98275,59.26,0.5,59.2621093111,136.62,94.07344,33.71517,99.9326012949,8.62344,2.51517,8.98275,85.45,31.2,90.9678102408,135.48,93.36344,36.22517,100.1448694151,8.62344,2.51517,8.98275,84.74,33.71,91.1988579972,0.0
2019-09-10 20:00:00,69.6888,2.17965,69.7228780212,5.7588,1.67965,5.99875,63.93,0.5,63.9319552337,136.19,68.9988,2.48965,69.0437018023,5.7588,1.67965,5.99875,63.24,0.81,63.2451871687,136.4,93.5288,33.19965,99.2464265833,5.7588,1.67965,5.99875,87.77,31.52,93.2581540671,135.17,92.8488,34.80965,99.1595249815,5.7588,1.67965,5.99875,87.09,33.13,93.1786724524,0.0
2019-09-10 20:30:00,71.43088,1.65359,71.450017337,3.20088,0.93359,3.33425,68.23,0.72,68.2337988097,136.26,70.69088,1.46359,70.7060295227,3.20088,0.93359,3.33425,67.49,0.53,67.492081017,136.47,92.87088,32.75359,98.4773984723,3.20088,0.93359,3.33425,89.67,31.82,95.1484172228,135.26,92.19088,33.83359,98.2032085396,3.20088,0.93359,3.33425,88.99,32.9,94.8769207974,0.0
2019-09-10 21:00:00,69.37168,1.13174,69.3809110739,2.1316800000000002,0.6217400000000001,2.2205,67.24,0.51,67.2419340888,136.22,68.62168,1.79174,68.6450675449,2.1316800000000002,0.6217400000000001,2.2205,66.49,1.17,66.5002932324,136.43,90.89168,31.83174,96.3045023073,2.1316800000000002,0.6217400000000001,2.2205,88.76,31.21,94.0872026367,135.22,90.21168,34.06174,96.427948958,2.1316800000000002,0.6217400000000001,2.2205,88.08,33.44,94.2142239792,0.0
2019-09-10 21:30:00,65.94896,2.23428,65.9867966505,2.68896,0.7842800000000001,2.801,63.26,1.45,63.2766157439,136.04,65.21896,3.46428,65.3109024543,2.68896,0.7842800000000001,2.801,62.53,2.68,62.5874052825,136.25,86.45896,30.65428,91.732418733,2.68896,0.7842800000000001,2.801,83.77,29.87,88.9360995322,135.01,85.75896,35.35428,92.7605753249,2.68896,0.7842800000000001,2.801,83.07,34.57,89.9761623987,0.0
2019-09-10 22:00:00,62.66744,3.50842,62.7655721479,3.21744,0.93842,3.3515,59.45,2.5700000000000003,59.5055241133,136.32,61.96744,4.71842,62.1468189649,3.21744,0.93842,3.3515,58.75,3.7800000000000002,58.871477814,136.53,80.92744,29.62842,86.1805883981,3.21744,0.93842,3.3515,77.71,28.69,82.8369494851,135.32,80.19744,37.04842,88.3414670868,3.21744,0.93842,3.3515,76.98,36.11,85.0285393265,0.0
2019-09-10 22:30:00,59.63792,5.39231,59.8812033034,4.08792,1.19231,4.25825,55.55,4.2,55.7085496131,137.98,58.95792,6.61231,59.327556618,4.08792,1.19231,4.25825,54.87,5.42,55.1370410885,138.19,75.93792,29.27231,81.3844937728,4.08792,1.19231,4.25825,71.85,28.08,77.1421344014,136.93,75.17792,39.34231,84.8500855136,4.08792,1.19231,4.25825,71.09,38.15,80.679678978,0.0
2019-09-10 23:00:00,57.05448,6.52339,57.4261987699,5.39448,1.57339,5.61925,51.66,4.95,51.8966097159,137.81,56.41448,7.69339,56.9366472789,5.39448,1.57339,5.61925,51.02,6.12,51.385745105,138.02,69.05448,27.85339,74.4602749294,5.39448,1.57339,5.61925,63.66,26.28,68.8711405452,136.89,68.24448,41.54339,79.8946950877,5.39448,1.57339,5.61925,62.85,39.97,74.4830410228,0.0
2019-09-10 23:30:00,53.214,5.95575,53.5462487394,4.374,1.27575,4.55625,48.84,4.68,49.0637136793,138.56,52.594,7.14575,53.0772133694,4.374,1.27575,4.55625,48.22,5.87,48.5759745142,138.77,64.074,26.96575,69.5171140732,4.374,1.27575,4.55625,59.7,25.69,64.9928157568,137.76,63.244,42.60575,76.2564978809,4.374,1.27575,4.55625,58.87,41.33,71.9294501578,0.0
2019-09-11 00:00:00,50.5404,7.12595,51.0402899244,4.5804,1.33595,4.77125,45.96,5.79,46.323273848,138.43,49.9504,8.27595,50.6313520317,4.5804,1.33595,4.77125,45.37,6.94,45.8977178082,138.65,63.2604,27.07595,68.8112292912,4.5804,1.33595,4.77125,58.68,25.74,64.0772190408,137.49,62.4304,42.32595,75.4257309382,4.5804,1.33595,4.77125,57.85,40.99,70.8999478138,0.0
2019-09-11 00:30:00,49.89496,7.96603,50.5268707458,5.81496,1.69603,6.05725,44.08,6.27,44.5236936922,138.57,49.30496,9.12603,50.1424321724,5.81496,1.69603,6.05725,43.49,7.43,44.1201201268,138.79,60.67496,26.12603,66.0607312597,5.81496,1.69603,6.05725,54.86,24.43,60.0536801537,137.71,59.83496,44.11603,74.3400735886,5.81496,1.69603,6.05725,54.02,42.42,68.6849095508,0.0
2019-09-11 01:00:00,48.50592,7.91506,49.147456189,5.36592,1.56506,5.5895,43.14,6.35,43.6048403277,138.79,47.94592,9.04506,48.7916422664,5.36592,1.56506,5.5895,42.58,7.48,43.2320112879,139.0,59.97592,25.93506,65.3432346693,5.36592,1.56506,5.5895,54.61,24.37,59.8009113643,137.93,59.12592,44.26506,73.8597993001,5.36592,1.56506,5.5895,53.76,42.7,68.6544069962,0.0
2019-09-11 01:30:00,48.41752,7.96136,49.0677031865,5.6275200000000005,1.6413600000000002,5.862,42.79,6.32,43.2542078878,138.95,47.85752,9.10136,48.715264285399996,5.6275200000000005,1.6413600000000002,5.862,42.23,7.46,42.8838489411,139.16,59.71752,25.65136,64.993649419,5.6275200000000005,1.6413600000000002,5.862,54.09,24.01,59.1794575845,138.13,58.85752,44.87136,74.0111248989,5.6275200000000005,1.6413600000000002,5.862,53.23,43.23,68.5730690578,0.0
2019-09-11 02:00:00,48.66664,8.62527,49.4250658215,6.56664,1.91527,6.84025,42.1,6.71,42.6313745967,139.6,48.09664,9.78527,49.081954813,6.56664,1.91527,6.84025,41.53,7.87,42.2691116538,139.81,56.69664,25.13527,62.018471323200004,6.56664,1.91527,6.84025,50.13,23.22,55.2465863199,138.87,55.81664,46.60527,72.7155313029,6.56664,1.91527,6.84025,49.25,44.69,66.5038239502,0.0
2019-09-11 02:30:00,48.29648,8.45939,49.0317372685,6.30648,1.83939,6.56925,41.99,6.62,42.5086402982,139.15,47.74648,9.59939,48.7018956588,6.30648,1.83939,6.56925,41.44,7.76,42.1603036042,139.36,57.826480000000004,25.35939,63.1426991058,6.30648,1.83939,6.56925,51.52,23.52,56.6348020214,138.39,56.95648,45.88939,73.1428515206,6.30648,1.83939,6.56925,50.65,44.05,67.1254422704,0.0
2019-09-11 03:00:00,48.18304,8.57672,48.9404277627,6.50304,1.8967200000000002,6.774,41.68,6.68,42.2119035344,139.94,47.63304,9.72672,48.6160012918,6.50304,1.8967200000000002,6.774,41.13,7.83,41.8686732534,140.16,56.40304,25.41672,61.8652776346,6.50304,1.8967200000000002,6.774,49.9,23.52,55.1652100513,139.2,55.51304,46.61672,72.4901110056,6.50304,1.8967200000000002,6.774,49.01,44.72,66.346503299,0.0
2019-09-11 03:30:00,47.3592,8.8131,48.1722384393,6.5592,1.9131,6.8325,40.8,6.9,41.3793426724,139.65,46.8192,9.9431,47.8633756253,6.5592,1.9131,6.8325,40.26,8.03,41.0529962366,139.86,56.6892,25.1831,62.031072232,6.5592,1.9131,6.8325,50.13,23.27,55.2676198149,138.89,55.8092,46.5831,72.6956120426,6.5592,1.9131,6.8325,49.25,44.67,66.4903857712,0.0
2019-09-11 04:00:00,48.36864,8.86627,49.1745470662,7.83864,2.28627,8.16525,40.53,6.58,41.0606539159,139.48,47.82864,10.00627,48.8641406715,7.83864,2.28627,8.16525,39.99,7.72,40.7283500771,139.7,55.75864,25.84627,61.4577546577,7.83864,2.28627,8.16525,47.92,23.56,53.3985018516,138.75,54.86864,46.65627,72.0234349761,7.83864,2.28627,8.16525,47.03,44.37,64.6569238365,0.0
2019-09-11 04:30:00,49.15528,8.91779,49.9576673831,8.25528,2.40779,8.59925,40.9,6.51,41.4148536156,139.2,48.61528,10.05779,49.6447841083,8.25528,2.40779,8.59925,40.36,7.65,41.0786087885,139.41,54.47528,25.38779,60.1007155711,8.25528,2.40779,8.59925,46.22,22.98,51.617524156,138.52,53.58528,47.02779,71.2951279188,8.25528,2.40779,8.59925,45.33,44.62,63.6062363295,0.0
2019-09-11 05:00:00,49.50984,8.40287,50.2178502234,7.68984,2.24287,8.01025,41.82,6.16,42.2712431802,139.42,48.96984,9.54287,49.8909971584,7.68984,2.24287,8.01025,41.28,7.3,41.9205009512,139.63,54.74984,25.47287,60.3855287802,7.68984,2.24287,8.01025,47.06,23.23,52.4812013963,138.76,53.84984,46.85287,71.3792455498,7.68984,2.24287,8.01025,46.16,44.61,64.193439696,0.0
2019-09-11 05:30:00,50.51192,7.81556,51.1129830884,6.84192,1.9955600000000002,7.127,43.67,5.82,44.056115353,139.66,49.95192,8.97556,50.7518964079,6.84192,1.9955600000000002,7.127,43.11,6.98,43.6714151362,139.88,58.12192,25.94556,63.6500563095,6.84192,1.9955600000000002,7.127,51.28,23.95,56.5971810252,138.97,57.25192,46.04556,73.4709190047,6.84192,1.9955600000000002,7.127,50.41,44.05,66.9445337574,0.0
2019-09-11 06:00:00,52.63192,7.36181,53.1442870811,6.69192,1.95181,6.97075,45.94,5.41,46.2574502107,139.06,52.07192,8.52181,52.7646292336,6.69192,1.95181,6.97075,45.38,6.57,45.8531274833,139.27,63.59192,27.77181,69.3916833631,6.69192,1.95181,6.97075,56.9,25.82,62.4842572173,138.18,62.73192,43.48181,76.3279869233,6.69192,1.95181,6.97075,56.04,41.53,69.751146944,0.0
2019-09-11 06:30:00,59.41776,4.41893,59.5818524868,7.36776,2.14893,7.67475,52.05,2.27,52.099476005,138.14,58.80776,5.60893,59.0746369601,7.36776,2.14893,7.67475,51.44,3.46,51.5562333768,138.36,73.57776,31.70893,80.1195544693,7.36776,2.14893,7.67475,66.21,29.56,72.5090180598,137.18,72.78776,38.99893,82.5770824561,7.36776,2.14893,7.67475,65.42,36.85,75.0846116058,0.0
2019-09-11 07:00:00,65.98584,3.19212,66.0630056128,8.23584,2.40212,8.579,57.75,0.79,57.7554032104,137.09,65.35584,3.23212,65.4357121288,8.23584,2.40212,8.579,57.12,0.8300000000000001,57.1260299688,137.31,76.94584,33.43212,83.8949875797,8.23584,2.40212,8.579,68.71,31.03,75.3918099,136.28,76.16584,36.99212,84.6737983381,8.23584,2.40212,8.579,67.93,34.59,76.229607109,0.0
2019-09-11 07:30:00,73.0388,5.14465,73.219763241,7.7988,2.27465,8.12375,65.24,2.87,65.30309717,136.69,72.3488,3.87465,72.4524794197,7.7988,2.27465,8.12375,64.55,1.6,64.5698265446,136.91,86.3088,36.64465,93.7658750882,7.7988,2.27465,8.12375,78.51,34.37,85.7036580316,135.77,85.5888,32.98465,91.7247503189,7.7988,2.27465,8.12375,77.79,30.71,83.6324590096,0.0
2019-09-11 08:00:00,75.69784,7.57062,76.0754708684,10.52784,3.07062,10.9665,65.17,4.5,65.3251781475,135.5,75.00784,6.32062,75.2736760006,10.52784,3.07062,10.9665,64.48,3.25,64.5618532881,135.73,88.61784,38.56062,96.6438977952,10.52784,3.07062,10.9665,78.09,35.49,85.776384862,134.62,87.90784,31.59062,93.411753037,10.52784,3.07062,10.9665,77.38,28.52,82.4685079288,0.0
2019-09-11 08:30:00,79.66176,9.88468,80.2726784467,11.26176,3.28468,11.731,68.4,6.6,68.7176833137,134.9,78.97176,8.59468,79.4380727473,11.26176,3.28468,11.731,67.71,5.31,67.9178930769,135.12,88.15176,40.51468,97.016349584,11.26176,3.28468,11.731,76.89,37.23,85.4291811971,134.09,87.46176,29.52468,92.3107046414,11.26176,3.28468,11.731,76.2,26.24,80.5914238614,0.0
