Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-11 09:00:00,80.87792,10.82106,81.5986107912,11.07792,3.23106,11.5395,69.8,7.59,70.2114527695,134.49,80.16792,9.54106,80.7336808467,11.07792,3.23106,11.5395,69.09,6.31,69.3775482415,134.72,85.96792,40.02106,94.8270452595,11.07792,3.23106,11.5395,74.89,36.79,83.4386972573,133.86,85.25792,29.59106,90.2471260188,11.07792,3.23106,11.5395,74.18,26.36,78.7243418518,0.0
2019-09-11 09:30:00,83.44632,12.19351,84.3324967475,13.72632,4.00351,14.29825,69.72,8.19,70.199391023,134.24,82.74632,10.91351,83.4629149626,13.72632,4.00351,14.29825,69.02,6.91,69.3650380235,134.46,85.45632,21.13351,88.0307211879,13.72632,4.00351,14.29825,71.73,17.13,73.7470663823,135.79,84.95632,16.50351,86.5444518745,13.72632,4.00351,14.29825,71.23,12.5,72.3184824232,0.0
2019-09-11 10:00:00,84.55632,12.61976,85.4928628273,14.29632,4.16976,14.892,70.26,8.45,70.7663062481,134.8,83.84632,11.31976,84.6069875601,14.29632,4.16976,14.892,69.55,7.15,69.9165574095,135.02,81.19632,8.27976,81.6173805461,14.29632,4.16976,14.892,66.9,4.11,67.0261299793,137.79,80.83632,8.27976,81.2592459773,14.29632,4.16976,14.892,66.54,4.11,66.6668110832,0.0
2019-09-11 10:30:00,83.87832,12.26076,84.7696809113,14.60832,4.26076,15.217,69.27,8.0,69.7304302296,135.48,83.15832,10.95076,83.8762500938,14.60832,4.26076,15.217,68.55,6.69,68.8756749513,135.7,81.63832,7.87076,82.0168528743,14.60832,4.26076,15.217,67.03,3.61,67.1271405618,138.47,81.26832,7.87076,81.6485682581,14.60832,4.26076,15.217,66.66,3.61,66.7576789591,0.0
2019-09-11 11:00:00,84.67256,12.79158,85.6333284174,17.90256,5.22158,18.6485,66.77,7.57,67.1977514505,134.95,83.98256,11.51158,84.7678409437,17.90256,5.22158,18.6485,66.08,6.29,66.3786901046,135.18,80.32256,9.19158,80.8467611463,17.90256,5.22158,18.6485,62.42,3.9699999999999998,62.5461213825,137.86,79.99256,9.20158,80.5200517253,17.90256,5.22158,18.6485,62.09,3.98,62.2174292301,0.0
2019-09-11 11:30:00,85.56584,13.57587,86.6361196105,20.38584,5.94587,21.23525,65.18,7.63,65.6250660952,135.31,84.89584,12.28587,85.7802206278,20.38584,5.94587,21.23525,64.51,6.34,64.8207968171,135.53,83.07584,10.94587,83.7938378508,20.38584,5.94587,21.23525,62.69,5.0,62.889077748,138.11,82.73584,10.94587,83.4567630007,20.38584,5.94587,21.23525,62.35,5.0,62.5501598719,0.0
2019-09-11 12:00:00,86.21312,13.15091,87.2103691883,20.40312,5.95091,21.25325,65.81,7.2,66.2026895224,135.31,85.54312,11.87091,86.3628617148,20.40312,5.95091,21.25325,65.14,5.92,65.4084551109,135.53,83.81312,10.40091,84.4560122961,20.40312,5.95091,21.25325,63.41,4.45,63.5659547242,138.11,83.44312,10.39091,84.0876048295,20.40312,5.95091,21.25325,63.04,4.44,63.1961644406,0.0
2019-09-11 12:30:00,82.83728,11.76754,83.668930646,15.31728,4.46754,15.9555,67.52,7.3,67.9134773075,134.97,82.14728,10.46754,82.8115028547,15.31728,4.46754,15.9555,66.83,6.0,67.0987995422,135.19,90.68728,12.29754,91.5172783897,15.31728,4.46754,15.9555,75.37,7.83,75.775628008,137.36,90.28728,12.29754,91.1209219655,15.31728,4.46754,15.9555,74.97,7.83,75.3777805457,0.0
2019-09-11 13:00:00,86.52672,13.58821,87.5871721485,24.09672,7.02821,25.10075,62.43,6.5600000000000005,62.7737086685,135.83,85.87672,12.31821,86.7556876266,24.09672,7.02821,25.10075,61.78,5.29,62.0060682514,136.06,74.42672,13.02821,75.5583940126,24.09672,7.02821,25.10075,50.33,6.0,50.6863778544,138.47,74.16672,13.02821,75.3023015011,24.09672,7.02821,25.10075,50.07,6.0,50.4282153164,0.0
2019-09-11 13:30:00,85.12528,12.11404,85.9829242362,22.50528,6.56404,23.443,62.62,5.55,62.8654666729,135.77,84.45528,10.84404,85.1486202084,22.50528,6.56404,23.443,61.95,4.28,62.0976722591,135.99,76.79528,14.67404,78.1846690867,22.50528,6.56404,23.443,54.29,8.11,54.8924056678,138.05,76.49528,14.66404,77.8881372957,22.50528,6.56404,23.443,53.99,8.1,54.5942313802,0.0
2019-09-11 14:00:00,87.40736,13.49798,88.4434398147,28.10736,8.19798,29.2785,59.3,5.3,59.5363754355,135.97,86.76736,12.23798,87.6261542911,28.10736,8.19798,29.2785,58.66,4.04,58.798955773,136.18,69.40736,16.26798,71.2883496474,28.10736,8.19798,29.2785,41.3,8.07,42.0810515553,138.27,69.20736,16.25798,71.0913538474,28.10736,8.19798,29.2785,41.1,8.06,41.8828556811,0.0
2019-09-11 14:30:00,89.79024,14.55007,90.9614849058,32.40024,9.45007,33.75025,57.39,5.1,57.6161617951,136.71,89.18024,13.29007,90.1650773141,32.40024,9.45007,33.75025,56.78,3.84,56.9097004034,136.92,61.56024,17.24007,63.9287350294,32.40024,9.45007,33.75025,29.16,7.79,30.182605918,139.06,61.41024,17.24007,63.7843052048,32.40024,9.45007,33.75025,29.01,7.79,30.0377129622,0.0
2019-09-11 15:00:00,88.75536,14.50698,89.9331218042,30.67536,8.94698,31.9535,58.08,5.5600000000000005,58.345522536,136.94,88.13536,13.24698,89.1253283946,30.67536,8.94698,31.9535,57.46,4.3,57.6206699024,137.15,62.38536,15.96698,64.3962544924,30.67536,8.94698,31.9535,31.71,7.02,32.4777539248,139.44,62.21536,15.96698,64.2315768937,30.67536,8.94698,31.9535,31.54,7.02,32.3117935126,0.0
2019-09-11 15:30:00,86.24752,13.53261,87.3027275608,27.91752,8.14261,29.08075,58.33,5.39,58.5785028829,137.2,85.62752,12.25261,86.4997030814,27.91752,8.14261,29.08075,57.71,4.11,57.8561682105,137.41,65.48752,13.73261,66.9118812556,27.91752,8.14261,29.08075,37.57,5.59,37.9835885614,139.79,65.27752,13.74261,66.7084248575,27.91752,8.14261,29.08075,37.36,5.6,37.7773688867,0.0
2019-09-11 16:00:00,85.92112,12.86116,86.8783534524,27.98112,8.16116,29.147,57.94,4.7,58.1303156709,137.34,85.28112,11.59116,86.0652335069,27.98112,8.16116,29.147,57.3,3.43,57.4025687579,137.55,67.77112,12.04116,68.8325086002,27.98112,8.16116,29.147,39.79,3.88,39.9787255925,140.02,67.56112,12.07116,68.6310267984,27.98112,8.16116,29.147,39.58,3.91,39.7726602077,0.0
2019-09-11 16:30:00,85.55344,12.95142,86.5282056664,31.03344,9.05142,32.3265,54.52,3.9,54.6593121069,137.49,84.99344,11.71142,85.7965162547,31.03344,9.05142,32.3265,53.96,2.66,54.0255235976,137.7,72.79344,10.77142,73.5860611519,31.03344,9.05142,32.3265,41.76,1.72,41.7954064462,140.27,72.56344,10.79142,73.3614856055,31.03344,9.05142,32.3265,41.53,1.74,41.5664347762,0.0
2019-09-11 17:00:00,85.14384,12.02612,85.9889588971,28.92384,8.43612,30.129,56.22,3.59,56.3345054119,138.03,84.55384,10.77612,85.2377652276,28.92384,8.43612,30.129,55.63,2.34,55.6791927025,138.24,74.06384,9.43612,74.6625257823,28.92384,8.43612,30.129,45.14,1.0,45.1510752917,137.79,73.81384,9.27612,74.3944176521,28.92384,8.43612,30.129,44.89,0.84,44.8978585235,0.0
2019-09-11 17:30:00,82.55728,9.313790000000001,83.0809915995,26.92728,7.85379,28.04925,55.63,1.46,55.6491554294,138.71,81.94728,8.00379,82.3372173064,26.92728,7.85379,28.04925,55.02,0.15,55.0202044707,138.91,77.93728,9.57379,78.5230989503,26.92728,7.85379,28.04925,51.01,1.72,51.0389899978,136.94,77.61728,9.50379,78.1969576068,26.92728,7.85379,28.04925,50.69,1.65,50.7168472995,0.0
2019-09-11 18:00:00,75.81176,6.34718,76.0769981548,19.60176,5.71718,20.4185,56.21,0.63,56.2135303997,138.51,75.20176,6.30718,75.4657884518,19.60176,5.71718,20.4185,55.6,0.59,55.6031303076,138.7,84.65176,7.48718,84.9822236438,19.60176,5.71718,20.4185,65.05,1.77,65.0740762516,136.57,84.25176,7.43718,84.5793752013,19.60176,5.71718,20.4185,64.65,1.72,64.6728760765,0.0
2019-09-11 18:30:00,78.05072,6.82021,78.3481343553,21.60072,6.30021,22.50075,56.45,0.52,56.4523949891,138.34,77.44072,7.01021,77.7573672289,21.60072,6.30021,22.50075,55.84,0.71,55.844513607,138.53,82.55072,12.04021,83.4241453619,21.60072,6.30021,22.50075,60.95,5.74,61.2196871929,136.71,82.17072,12.41021,83.1025904383,21.60072,6.30021,22.50075,60.57,6.11,60.8773931768,0.0
2019-09-11 19:00:00,74.02504,5.52772,74.2311406042,16.89504,4.92772,17.599,57.13,0.6000000000000001,57.133150622,136.96,73.41504,5.50772,73.6213493343,16.89504,4.92772,17.599,56.52,0.58,56.5229758594,137.16,88.55504,33.16772,94.5626393424,16.89504,4.92772,17.599,71.66,28.24,77.0237184249,133.0,87.86504,38.44772,95.9087713788,16.89504,4.92772,17.599,70.97,33.52,78.4877780294,0.0
2019-09-11 19:30:00,70.9204,3.62345,71.0129039405,8.0004,2.33345,8.33375,62.92,1.29,62.9332225458,136.79,70.2604,2.52345,70.3057011064,8.0004,2.33345,8.33375,62.26,0.19,62.2602899126,136.99,90.8004,34.24345,97.0429106533,8.0004,2.33345,8.33375,82.8,31.91,88.7360586233,135.88,90.0904,35.66345,96.892527256,8.0004,2.33345,8.33375,82.09,33.33,88.5982900512,0.0
2019-09-11 20:00:00,74.32368,3.65899,74.4136923997,9.49368,2.76899,9.88925,64.83,0.89,64.8361087666,137.03,73.62368,3.10899,73.689294172,9.49368,2.76899,9.88925,64.13,0.34,64.1309012879,137.23,91.21368,33.86899,97.2987353606,9.49368,2.76899,9.88925,81.72,31.1,87.437797319,136.19,90.50368,37.17899,97.8426971775,9.49368,2.76899,9.88925,81.01,34.41,88.0151589216,0.0
2019-09-11 20:30:00,77.47912,4.46516,77.6076780338,12.18912,3.55516,12.697,65.29,0.91,65.2963413983,137.51,76.75912,3.91516,76.8589030692,12.18912,3.55516,12.697,64.57,0.36,64.5710035542,137.7,89.09912,32.78516,94.9395591995,12.18912,3.55516,12.697,76.91,29.23,82.2772204197,136.92,88.34912,40.56516,97.216764041,12.18912,3.55516,12.697,76.16,37.01,84.676358566,0.0
2019-09-11 21:00:00,70.13848,2.41289,70.1799716077,7.03848,2.05289,7.33175,63.1,0.36,63.101026933,136.94,69.45848,3.47289,69.5452472054,7.03848,2.05289,7.33175,62.42,1.42,62.4361497852,137.14,92.57848,33.13289,98.3288531351,7.03848,2.05289,7.33175,85.54,31.08,91.0113069898,135.93,91.85848,36.19289,98.7314824889,7.03848,2.05289,7.33175,84.82,34.14,91.4328824876,0.0
2019-09-11 21:30:00,65.32304,2.5079700000000003,65.3711669497,4.79304,1.39797,4.99275,60.53,1.11,60.5401767424,136.91,64.63304,3.74797,64.7416182896,4.79304,1.39797,4.99275,59.84,2.35,59.8861261061,137.11,89.29304,32.44797,95.0058827103,4.79304,1.39797,4.99275,84.5,31.05,90.0241773081,135.79,88.59304,35.53797,95.4550891685,4.79304,1.39797,4.99275,83.8,34.14,90.4874554842,0.0
2019-09-11 22:00:00,62.60496,3.75853,62.7176814332,3.35496,0.9785300000000001,3.49475,59.25,2.7800000000000002,59.3151827107,136.64,61.91496,4.96853,62.1139965077,3.35496,0.9785300000000001,3.49475,58.56,3.99,58.6957724202,136.85,85.11496,30.73853,90.4953791216,3.35496,0.9785300000000001,3.49475,81.76,29.76,87.0077881572,135.46,84.40496,36.02853,91.7728295661,3.35496,0.9785300000000001,3.49475,81.05,35.05,88.3040486048,0.0
2019-09-11 22:30:00,60.27552,4.79036,60.4655758279,4.35552,1.2703600000000002,4.537,55.92,3.52,56.0306773116,136.64,59.615520000000004,5.99036,59.915729469,4.35552,1.2703600000000002,4.537,55.26,4.72,55.4612116709,136.85,78.33552,29.20036,83.6009253406,4.35552,1.2703600000000002,4.537,73.98,27.93,79.0767051666,135.62,77.60552,38.38036,86.5775303887,4.35552,1.2703600000000002,4.537,73.25,37.11,82.1140341233,0.0
2019-09-11 23:00:00,60.21224,6.78732,60.5935768758,8.08224,2.35732,8.419,52.13,4.43,52.3178917771,138.04,59.57224,7.96732,60.1026618928,8.08224,2.35732,8.419,51.49,5.61,51.7947120853,138.25,68.93224,27.80732,74.3296761529,8.08224,2.35732,8.419,60.85,25.45,65.9577516294,137.28,68.12224,43.43732,80.7925760909,8.08224,2.35732,8.419,60.04,41.08,72.748663218,0.0
2019-09-11 23:30:00,55.0408,7.10315,55.4972468197,6.0108,1.7531500000000002,6.26125,49.03,5.35,49.3210239148,138.14,54.4108,8.28315,55.0376755556,6.0108,1.7531500000000002,6.26125,48.4,6.53,48.8385186098,138.35,68.3408,27.55315,73.6860978717,6.0108,1.7531500000000002,6.26125,62.33,25.8,67.4586458506,137.2,67.5208,42.34315,79.6994403027,6.0108,1.7531500000000002,6.26125,61.51,40.59,73.6955100396,0.0
2019-09-12 00:00:00,49.85992,7.05831,50.3570388572,3.79992,1.10831,3.95825,46.06,5.95,46.442718482,138.06,49.25992,8.20831,49.9391236553,3.79992,1.10831,3.95825,45.46,7.1,46.0111030079,138.27,65.57992,26.76831,70.8326783869,3.79992,1.10831,3.95825,61.78,25.66,66.8969655515,137.04,64.77992,41.68831,77.0347533641,3.79992,1.10831,3.95825,60.98,40.58,73.2481863257,0.0
2019-09-12 00:30:00,47.71824,7.21907,48.2612204608,3.5282400000000003,1.02907,3.67525,44.19,6.19,44.6214320703,137.89,47.12824,8.36907,47.8655652653,3.5282400000000003,1.02907,3.67525,43.6,7.34,44.2135228183,138.11,63.83824,26.24907,69.0241592644,3.5282400000000003,1.02907,3.67525,60.31,25.22,65.3708230023,136.9,63.02824,42.00907,75.7451054509,3.5282400000000003,1.02907,3.67525,59.5,40.98,72.2468712125,0.0
2019-09-12 01:00:00,46.65088,7.90484,47.3158652061,3.89088,1.13484,4.053,42.76,6.77,43.2926148436,138.36,46.06088,9.02484,46.9366850491,3.89088,1.13484,4.053,42.17,7.89,42.9017598707,138.57,62.28088,26.28484,67.6003019771,3.89088,1.13484,4.053,58.39,25.15,63.576053668,137.32,61.46088,42.55484,74.7552953161,3.89088,1.13484,4.053,57.57,41.42,70.9219380728,0.0
2019-09-12 01:30:00,46.70888,8.09884,47.405808507,4.17888,1.21884,4.353,42.53,6.88,43.0828887147,138.32,46.13888,9.23884,47.0547809707,4.17888,1.21884,4.353,41.96,8.02,42.7195739679,138.54,59.73888,25.55884,64.9768272987,4.17888,1.21884,4.353,55.56,24.34,60.6576392551,137.38,58.91888,43.47884,73.2246129945,4.17888,1.21884,4.353,54.74,42.26,69.1547192894,0.0
2019-09-12 02:00:00,46.5004,8.30345,47.2359448097,4.1604,1.21345,4.33375,42.34,7.09,42.9295201464,138.59,45.9104,9.43345,46.8695509586,4.1604,1.21345,4.33375,41.75,8.22,42.5515087864,138.8,60.6404,25.73345,65.8746427775,4.1604,1.21345,4.33375,56.48,24.52,61.5728901384,137.6,59.8204,43.45345,73.93701761,4.1604,1.21345,4.33375,55.66,42.24,69.8731221572,0.0
2019-09-12 02:30:00,46.17432,8.42751,46.9370935643,4.41432,1.2875100000000002,4.59825,41.76,7.14,42.3659910778,138.46,45.60432,9.54751,46.5930139598,4.41432,1.2875100000000002,4.59825,41.19,8.26,42.0100428469,138.67,58.62432,25.28751,63.8456659254,4.41432,1.2875100000000002,4.59825,54.21,24.0,59.2851085855,137.52,57.78432,43.99751,72.627877045,4.41432,1.2875100000000002,4.59825,53.37,42.71,68.3556947152,0.0
2019-09-12 03:00:00,45.89136,8.30123,46.6361162852,4.46136,1.3012299999999999,4.64725,41.43,7.0,42.0171976695,138.86,45.32136,9.43123,46.2922647055,4.46136,1.3012299999999999,4.64725,40.86,8.13,41.660970944,139.07,59.45136,25.30123,64.6112718135,4.46136,1.3012299999999999,4.64725,54.99,24.0,59.9991674942,137.95,58.61136,44.39123,73.5246409169,4.46136,1.3012299999999999,4.64725,54.15,43.09,69.2023886871,0.0
2019-09-12 03:30:00,45.77848,8.22664,46.5117924488,4.54848,1.32664,4.7379999999999995,41.23,6.9,41.8033838343,139.65,45.20848,9.37664,46.1706404721,4.54848,1.32664,4.7379999999999995,40.66,8.05,41.4492231532,139.86,56.93848,24.40664,61.9489675523,4.54848,1.32664,4.7379999999999995,52.39,23.08,57.2485676677,138.9,56.07848,46.28664,72.7134716652,4.54848,1.32664,4.7379999999999995,51.53,44.96,68.3867128907,0.0
2019-09-12 04:00:00,45.85208,8.57644,46.6472781993,4.82208,1.40644,5.023,41.03,7.17,41.6517682698,140.1,45.27208,9.94644,46.3518381103,4.82208,1.40644,5.023,40.45,8.54,41.3416750991,140.32,58.61208,25.34644,63.8577946895,4.82208,1.40644,5.023,53.79,23.94,58.8768859571,139.14,57.75208,45.34644,73.427531383,4.82208,1.40644,5.023,52.93,43.94,68.7917763981,0.0
2019-09-12 04:30:00,45.73376,7.86193,46.4045983396,4.70376,1.37193,4.89975,41.03,6.49,41.5401131438,137.51,45.56376,9.09193,46.4620212266,4.70376,1.37193,4.89975,40.86,7.72,41.5829051414,137.73,56.71376,24.90193,61.9399442288,4.70376,1.37193,4.89975,52.01,23.53,57.0850330647,136.76,55.81376,45.75193,72.1693487851,4.70376,1.37193,4.89975,51.11,44.38,67.689116555,0.0
2019-09-12 05:00:00,46.2404,7.6847,46.8746115317,4.6104,1.3447,4.8025,41.63,6.34,42.1100047495,137.32,46.0704,8.9247,46.9268795708,4.6104,1.3447,4.8025,41.46,7.58,42.1472181763,137.55,57.3804,25.1747,62.6600017894,4.6104,1.3447,4.8025,52.77,23.83,57.9011381581,136.55,56.4804,45.2547,72.3741905395,4.6104,1.3447,4.8025,51.87,43.91,67.9601721599,0.0
2019-09-12 05:30:00,48.18048,7.40139,48.7456585448,4.77048,1.39139,4.96925,43.41,6.01,43.824059602,137.58,48.02048,8.63139,48.7900337442,4.77048,1.39139,4.96925,43.25,7.24,43.8517969985,137.8,61.10048,26.33139,66.5327795569,4.77048,1.39139,4.96925,56.33,24.94,61.6041597621,136.73,60.22048,44.36139,74.7959834093,4.77048,1.39139,4.96925,55.45,42.97,70.1507191695,0.0
2019-09-12 06:00:00,50.87736,7.43048,51.4170963163,6.20736,1.81048,6.466,44.67,5.62,45.0221423302,137.14,50.70736,8.67048,51.4433045362,6.20736,1.81048,6.466,44.5,6.86,45.0256549092,137.36,62.45736,26.82048,67.972494184,6.20736,1.81048,6.466,56.25,25.01,61.5594233241,136.32,61.56736,44.29048,75.8431700023,6.20736,1.81048,6.466,55.36,42.48,69.7802264255,0.0
2019-09-12 06:30:00,55.90464,5.68677,56.193132379,8.11464,2.36677,8.45275,47.79,3.32,47.9051823919,137.1,55.77464,6.92677,56.2031192174,8.11464,2.36677,8.45275,47.66,4.5600000000000005,47.8776482296,137.32,71.71464,30.76677,78.0357849103,8.11464,2.36677,8.45275,63.6,28.4,69.652853495,136.17,70.85464,41.21677,81.970739528,8.11464,2.36677,8.45275,62.74,38.85,73.7945126686,0.0
2019-09-12 07:00:00,61.42112,3.01616,61.4951315406,7.46112,2.17616,7.772,53.96,0.84,53.9665377804,136.7,61.32112,4.29616,61.4714303461,7.46112,2.17616,7.772,53.86,2.12,53.9017068375,136.93,80.53112,34.20616,87.4947008132,7.46112,2.17616,7.772,73.07,32.03,79.7818638539,135.65,79.71112,37.04616,87.8992640606,7.46112,2.17616,7.772,72.25,34.87,80.224556091,0.0
2019-09-12 07:30:00,70.9608,4.49315,71.1029080528,11.2908,3.29315,11.76125,59.67,1.2,59.6820651452,135.92,70.8808,3.71315,70.9779915999,11.2908,3.29315,11.76125,59.59,0.42,59.5914800957,136.15,82.8808,35.85315,90.3032412129,11.2908,3.29315,11.76125,71.59,32.56,78.6465619083,135.06,82.0508,37.09315,90.0457414738,11.2908,3.29315,11.76125,70.76,33.8,78.4182223721,0.0
2019-09-12 08:00:00,74.61144,6.48917,74.8930991892,12.27144,3.57917,12.78275,62.34,2.91,62.4078817138,135.11,74.54144,5.23917,74.7253315788,12.27144,3.57917,12.78275,62.27,1.6600000000000001,62.2921222949,135.33,86.38144,37.82917,94.3016398551,12.27144,3.57917,12.78275,74.11,34.25,81.6416229628,134.25,85.58144,34.78917,92.3821910422,12.27144,3.57917,12.78275,73.31,31.21,79.6769740891,0.0
2019-09-12 08:30:00,78.99632,9.33851,79.5463785635,14.56632,4.24851,15.17325,64.43,5.09,64.6307434585,134.25,78.93632,8.09851,79.3506677941,14.56632,4.24851,15.17325,64.37,3.85,64.4850323719,134.48,86.27632,39.42851,94.8588993904,14.56632,4.24851,15.17325,71.71,35.18,79.8746298896,133.55,85.46632,33.85851,91.9287254005,14.56632,4.24851,15.17325,70.9,29.61,76.8346412759,0.0
2019-09-12 09:00:00,78.57144,9.93792,79.1974332766,13.26144,3.86792,13.814,65.31,6.07,65.5914704821,134.16,78.53144,8.67792,79.0094511055,13.26144,3.86792,13.814,65.27,4.8100000000000005,65.4469938194,134.39,87.85144,41.94792,97.3524704484,13.26144,3.86792,13.814,74.59,38.08,83.7481611738,133.25,87.07144,30.15792,92.1462739475,13.26144,3.86792,13.814,73.81,26.29,78.3522826726,0.0
2019-09-12 09:30:00,83.12176,8.90718,83.5976365757,17.92176,5.22718,18.6685,65.2,3.68,65.3037701821,134.84,83.51176,17.95718,85.4205734695,17.92176,5.22718,18.6685,65.59,12.73,66.8139281887,135.07,82.24176,35.09718,89.417666777,17.92176,5.22718,18.6685,64.32,29.87,70.9174118253,136.01,81.89176,24.19718,85.3918255798,17.92176,5.22718,18.6685,63.97,18.97,66.7234726315,0.0
2019-09-12 10:00:00,85.56792,8.70481,86.009549762,19.62792,5.72481,20.44575,65.94,2.98,66.0073026263,135.24,86.10792,20.95481,88.6209791689,19.62792,5.72481,20.44575,66.48,15.23,68.2022235708,135.46,76.46792,32.63481,83.1406856651,19.62792,5.72481,20.44575,56.84,26.91,62.8882636109,136.86,76.25792,21.64481,79.2702224209,19.62792,5.72481,20.44575,56.63,15.92,58.8251927324,0.0
2019-09-12 10:30:00,84.51352,9.67686,85.0657197833,21.38352,6.23686,22.2745,63.13,3.44,63.2236545922,135.39,85.03352,21.06686,87.6042927821,21.38352,6.23686,22.2745,63.65,14.83,65.3548116056,135.62,75.16352,33.08686,82.1236570268,21.38352,6.23686,22.2745,53.78,26.85,60.1099900183,136.98,74.91352,22.31686,78.1669861198,21.38352,6.23686,22.2745,53.53,16.08,55.8929986671,0.0
2019-09-12 11:00:00,85.8,11.42125,86.556830762,26.37,7.69125,27.46875,59.43,3.73,59.5469377886,135.46,86.31,22.26125,89.1346136558,26.37,7.69125,27.46875,59.94,14.57,61.685399407,135.68,73.65,36.08125,82.0132861283,26.37,7.69125,27.46875,47.28,28.39,55.1488032508,136.84,73.36,22.12125,76.62270748,26.37,7.69125,27.46875,46.99,14.43,49.1557219457,0.0
2019-09-12 11:30:00,81.86528,10.81779,82.5769256509,22.65528,6.60779,23.59925,59.21,4.21,59.3594828145,135.19,82.38528,20.62779,84.9284409427,22.65528,6.60779,23.59925,59.73,14.02,61.3533479119,135.41,81.05528,34.64779,88.1500298795,22.65528,6.60779,23.59925,58.4,28.04,64.7827260927,136.48,80.83528,21.19779,83.568467699,22.65528,6.60779,23.59925,58.18,14.59,59.981501315,0.0
2019-09-12 12:00:00,82.7632,9.3601,83.2908082939,20.5032,5.9801,21.3575,62.26,3.38,62.3516800094,135.04,83.3032,20.7901,85.8583216016,20.5032,5.9801,21.3575,62.8,14.81,64.5226789586,135.25,83.7832,32.9601,90.0332871456,20.5032,5.9801,21.3575,63.28,26.98,68.7915605289,136.52,83.6032,21.6801,86.3685231219,20.5032,5.9801,21.3575,63.1,15.7,65.0238417813,0.0
2019-09-12 12:30:00,83.64736,11.21798,84.3962316117,24.98736,7.28798,26.0285,58.66,3.93,58.791500236,135.19,84.16736,21.57798,86.8893187351,24.98736,7.28798,26.0285,59.18,14.29,60.880838529,135.4,77.23736,34.71798,84.6814496513,24.98736,7.28798,26.0285,52.25,27.43,59.012434283,136.6,76.98736,22.52798,80.2157308927,24.98736,7.28798,26.0285,52.0,15.24,54.1872457318,0.0
2019-09-12 13:00:00,82.41656,10.24733,83.051171782,20.59656,6.00733,21.45475,61.82,4.24,61.9652321871,135.14,82.96656,19.94733,85.3308036547,20.59656,6.00733,21.45475,62.37,13.94,63.9088452407,135.35,80.82656,32.66733,87.1784792868,20.59656,6.00733,21.45475,60.23,26.66,65.8665962382,136.56,80.61656,21.97733,83.5585589881,20.59656,6.00733,21.45475,60.02,15.97,62.1083029876,0.0
2019-09-12 13:30:00,83.79448,8.83589,84.2590519206,18.05448,5.26589,18.80675,65.74,3.5700000000000003,65.8368627746,135.42,84.34448,19.91589,86.663913949,18.05448,5.26589,18.80675,66.29,14.65,67.8895176003,135.63,81.91448,32.84589,88.2543739628,18.05448,5.26589,18.80675,63.86,27.58,69.5611673278,136.85,81.74448,20.46589,84.2675065726,18.05448,5.26589,18.80675,63.69,15.2,65.4786690457,0.0
2019-09-12 14:00:00,84.81264,11.49202,85.5876768434,24.21264,7.06202,25.2215,60.6,4.43,60.7617058681,136.0,85.31264,21.04202,87.8692958288,24.21264,7.06202,25.2215,61.1,13.98,62.6789470237,136.2,73.84264,35.35202,81.8688023624,24.21264,7.06202,25.2215,49.63,28.29,57.1267100401,137.33,73.56264,21.84202,76.7367958769,24.21264,7.06202,25.2215,49.35,14.78,51.5157344896,0.0
2019-09-12 14:30:00,89.35992,12.49206,90.2288582741,27.94992,8.15206,29.1145,61.41,4.34,61.563168372,135.59,89.87992,22.11206,92.5599439101,27.94992,8.15206,29.1145,61.93,13.96,63.4839074097,135.8,68.49992,36.99206,77.8501865319,27.94992,8.15206,29.1145,40.55,28.84,49.7599045417,136.91,68.14992,22.12206,71.6505208261,27.94992,8.15206,29.1145,40.2,13.97,42.5582060242,0.0
2019-09-12 15:00:00,86.69984,11.39537,87.4455071085,24.90984,7.26537,25.94775,61.79,4.13,61.927869332,135.59,87.20984,21.42537,89.8031328655,24.90984,7.26537,25.94775,62.3,14.16,63.8889317488,135.8,72.66984,36.24537,81.2073425994,24.90984,7.26537,25.94775,47.76,28.98,55.8646399791,136.88,72.37984,21.11537,75.3969501284,24.90984,7.26537,25.94775,47.47,13.85,49.4492001958,0.0
2019-09-12 15:30:00,82.12224,10.51607,82.7928138842,19.63224,5.72607,20.45025,62.49,4.79,62.6733133,135.92,82.63224,19.29607,84.8553204276,19.63224,5.72607,20.45025,63.0,13.57,64.4448981689,136.13,77.20224,32.74607,83.8599484943,19.63224,5.72607,20.45025,57.57,27.02,63.5954817577,137.3,76.97224,21.75607,79.9878260266,19.63224,5.72607,20.45025,57.34,16.03,59.5385295418,0.0
2019-09-12 16:00:00,82.96096,11.90903,83.8113708256,22.83096,6.65903,23.78225,60.13,5.25,60.3587557857,135.42,83.45096,19.64903,85.7329989261,22.83096,6.65903,23.78225,60.62,12.99,61.996165204,135.62,77.47096,32.70903,84.0929859552,22.83096,6.65903,23.78225,54.64,26.05,60.5320749686,136.82,77.24096,23.39903,80.7073757885,22.83096,6.65903,23.78225,54.41,16.74,56.9269329931,0.0
2019-09-12 16:30:00,80.9724,14.1407,82.1978646818,27.1224,7.9107,28.2525,53.85,6.23,54.2091818791,135.51,81.4624,19.9907,83.8793818542,27.1224,7.9107,28.2525,54.34,12.08,55.6665249499,135.72,81.1724,32.0507,87.2708765411,27.1224,7.9107,28.2525,54.05,24.14,59.1957946141,136.97,80.9224,26.7107,85.2167607707,27.1224,7.9107,28.2525,53.8,18.8,56.9901745918,0.0
2019-09-12 17:00:00,80.1596,13.1853,81.2367749745,23.709600000000002,6.9153,24.6975,56.45,6.27,56.7971425338,135.51,80.6696,18.9553,82.8666866856,23.709600000000002,6.9153,24.6975,56.96,12.04,58.2185812263,135.72,84.8596,29.9053,89.9748780508,23.709600000000002,6.9153,24.6975,61.15,22.99,65.3288802904,137.03,84.6396,26.9153,88.816075472,23.709600000000002,6.9153,24.6975,60.93,20.0,64.1285030232,0.0
2019-09-12 17:30:00,80.99224,12.79857,81.9972336988,21.97224,6.40857,22.88775,59.02,6.39,59.3649096689,134.85,81.51224,18.13857,83.5060057209,21.97224,6.40857,22.88775,59.54,11.73,60.684466711,135.07,85.96224,26.63857,89.9951116309,21.97224,6.40857,22.88775,63.99,20.23,67.1116457852,136.63,85.77224,28.98857,90.5384688697,21.97224,6.40857,22.88775,63.8,22.58,67.6778870829,0.0
2019-09-12 18:00:00,81.41544,14.04367,82.61778584219999,23.15544,6.75367,24.12025,58.26,7.29,58.7143227841,135.3,81.91544,17.66367,83.7982371429,23.15544,6.75367,24.12025,58.76,10.91,59.7642510202,135.53,86.26544,25.31367,89.9027698531,23.15544,6.75367,24.12025,63.11,18.56,65.7825637992,137.15,86.04544,31.28367,91.5559159938,23.15544,6.75367,24.12025,62.89,24.53,67.5046146571,0.0
2019-09-12 18:30:00,74.51784,13.12062,75.6641206084,17.00784,4.9606200000000005,17.7165,57.51,8.16,58.0860198327,135.76,75.00784,15.16062,76.524639563,17.00784,4.9606200000000005,17.7165,58.0,10.2,58.8900670742,135.99,91.31784,25.62062,94.843893169,17.00784,4.9606200000000005,17.7165,74.31,20.66,77.1285401132,137.23,91.19784,27.47062,95.2453725062,17.00784,4.9606200000000005,17.7165,74.19,22.51,77.529711724,0.0
2019-09-12 19:00:00,72.54192,12.72931,73.6502918552,15.15192,4.41931,15.78325,57.39,8.31,57.988517829,135.97,73.03192,14.52931,74.4631599381,15.15192,4.41931,15.78325,57.88,10.11,58.7563315737,136.19,93.05192,25.69931,96.5355600293,15.15192,4.41931,15.78325,77.9,21.28,80.7542469471,137.35,92.97192,26.37931,96.6418434456,15.15192,4.41931,15.78325,77.82,21.96,80.8590996734,0.0
2019-09-12 19:30:00,69.82392,12.80781,70.988870967,13.12392,3.82781,13.67075,56.7,8.98,57.4067104091,135.54,70.30392,13.12781,71.5190922954,13.12392,3.82781,13.67075,57.18,9.3,57.9313593833,135.76,96.89392,26.23781,100.3835365315,13.12392,3.82781,13.67075,83.77,22.41,86.7157482814,136.64,96.87392,24.17781,99.8454950038,13.12392,3.82781,13.67075,83.75,20.35,86.1869189611,0.0
2019-09-12 20:00:00,76.1528,12.9804,77.2511471242,13.3728,3.9004000000000003,13.93,62.78,9.08,63.4332310386,135.7,76.6928,13.1204,77.8070078335,13.3728,3.9004000000000003,13.93,63.32,9.22,63.9877394506,135.93,90.6928,23.8404,93.773923049,13.3728,3.9004000000000003,13.93,77.32,19.94,79.8497714461,137.15,90.6128,27.0604,94.5671442521,13.3728,3.9004000000000003,13.93,77.24,23.16,80.6374801194,0.0
2019-09-12 20:30:00,76.52968,13.53074,77.7166188524,13.33968,3.89074,13.8955,63.19,9.64,63.921089634,135.65,77.02968,12.52074,78.0406338458,13.33968,3.89074,13.8955,63.69,8.63,64.27202346280001,135.88,87.81968,22.49074,90.6538999771,13.33968,3.89074,13.8955,74.48,18.6,76.7673784885,137.19,87.68968,28.41074,92.1772755393,13.33968,3.89074,13.8955,74.35,24.52,78.2889066216,0.0
2019-09-12 21:00:00,73.49744,14.62967,74.9393149879,12.78744,3.72967,13.32025,60.71,10.9,61.6807433483,136.0,73.98744,11.17967,74.8273098478,12.78744,3.72967,13.32025,61.2,7.45,61.6517842402,136.23,86.58744,21.96967,89.331132119,12.78744,3.72967,13.32025,73.8,18.24,76.0206393028,137.42,86.45744,28.70967,91.0995833298,12.78744,3.72967,13.32025,73.67,24.98,77.789904872,0.0
2019-09-12 21:30:00,66.39688,12.551590000000001,67.5728354094,5.21688,1.52159,5.4342500000000005,61.18,11.03,62.1663357453,135.83,66.87688,8.83159,67.4574981782,5.21688,1.52159,5.4342500000000005,61.66,7.31,62.0918005859,136.06,85.57688,21.42159,88.2172710339,5.21688,1.52159,5.4342500000000005,80.36,19.9,82.7873154535,137.03,85.52688,24.65159,89.0086967215,5.21688,1.52159,5.4342500000000005,80.31,23.13,83.5744757686,0.0
2019-09-12 22:00:00,62.99568,14.483740000000001,64.639263788,4.91568,1.43374,5.1205,58.08,13.05,59.5280513708,136.56,63.43568,6.89374,63.809161946,4.91568,1.43374,5.1205,58.52,5.46,58.7741609893,136.77,82.04568,20.38374,84.5398749884,4.91568,1.43374,5.1205,77.13,18.95,79.4237961823,137.65,81.97568,25.85374,85.9559653744,4.91568,1.43374,5.1205,77.06,24.42,80.8367490687,0.0
2019-09-12 22:30:00,59.95984,16.03162,62.066055559,6.7598400000000005,1.9716200000000002,7.0415,53.2,14.06,55.0265717631,137.05,60.37984,6.57162,60.7364080914,6.7598400000000005,1.9716200000000002,7.0415,53.62,4.6,53.8169527194,137.27,75.12984,18.68162,77.4176710077,6.7598400000000005,1.9716200000000002,7.0415,68.37,16.71,70.3823912637,138.31,74.96984,29.08162,80.4127945756,6.7598400000000005,1.9716200000000002,7.0415,68.21,27.11,73.3999741144,0.0
2019-09-12 23:00:00,55.82568,16.44874,58.198518839,5.27568,1.53874,5.4955,50.55,14.91,52.703041658000004,137.25,56.20568,5.34874,56.4596093137,5.27568,1.53874,5.4955,50.93,3.81,51.0723114809,137.48,71.44568,17.82874,73.63660204440001,5.27568,1.53874,5.4955,66.17,16.29,68.1456748444,138.46,71.27568,29.11874,76.9943087419,5.27568,1.53874,5.4955,66.0,27.58,71.530807349,0.0
2019-09-12 23:30:00,52.71008,16.96794,55.3738523263,5.1700800000000005,1.50794,5.3855,47.54,15.46,49.9906311222,137.86,53.08008,4.93794,53.3092688399,5.1700800000000005,1.50794,5.3855,47.91,3.43,48.0326243297,138.08,67.80008,16.64794,69.8140727522,5.1700800000000005,1.50794,5.3855,62.63,15.14,64.4339700779,139.15,67.60008,30.68794,74.2396152836,5.1700800000000005,1.50794,5.3855,62.43,29.18,68.9128239154,0.0
2019-09-13 00:00:00,49.30408,18.22244,52.5637672185,4.53408,1.32244,4.723,44.77,16.9,47.8535568166,138.54,49.63408,3.50244,49.7575017801,4.53408,1.32244,4.723,45.1,2.18,45.1526566217,138.76,64.83408,16.32244,66.8571610002,4.53408,1.32244,4.723,60.3,15.0,62.1376697342,139.72,64.61408,30.99244,71.66247743,4.53408,1.32244,4.723,60.08,29.67,67.0068302489,0.0
2019-09-13 00:30:00,47.7564,19.4052,51.5483804595,5.6064,1.6352,5.84,42.15,17.77,45.7427087086,138.58,48.0864,2.9952,48.1795920282,5.6064,1.6352,5.84,42.48,1.3599999999999999,42.5017646692,138.8,60.4564,15.4352,62.3956865496,5.6064,1.6352,5.84,54.85,13.8,56.5593714604,139.81,60.1964,32.6052,68.4595182571,5.6064,1.6352,5.84,54.59,30.97,62.7631181507,0.0
2019-09-13 01:00:00,49.68736,20.45048,53.7313304879,8.60736,2.5104800000000003,8.966,41.08,17.94,44.8264430889,138.82,49.99736,3.74048,50.1370840556,8.60736,2.5104800000000003,8.966,41.39,1.23,41.4082721204,139.03,56.35736,14.39048,58.1656078864,8.60736,2.5104800000000003,8.966,47.75,11.88,49.2056592274,140.27,56.03736,35.66048,66.4218002587,8.60736,2.5104800000000003,8.966,47.43,33.15,57.8664617892,0.0
2019-09-13 01:30:00,47.90816,20.10488,51.9557311025,7.62816,2.22488,7.946,40.28,17.88,44.07008963,138.93,48.22816,3.55488,48.3589969788,7.62816,2.22488,7.946,40.6,1.33,40.6217786415,139.13,55.72816,13.77488,57.4053580774,7.62816,2.22488,7.946,48.1,11.55,49.4672871704,140.41,55.40816,35.82488,65.980953476,7.62816,2.22488,7.946,47.78,33.6,58.4113721804,0.0
2019-09-13 02:00:00,42.86496,19.108530000000002,46.9312338913,4.55496,1.32853,4.74475,38.31,17.78,42.2348730317,139.14,43.16496,2.83853,43.2581902576,4.55496,1.32853,4.74475,38.61,1.51,38.6395160425,139.35,59.89496,14.05853,61.5227478187,4.55496,1.32853,4.74475,55.34,12.73,56.7852841853,140.49,59.63496,33.77853,68.5369793846,4.55496,1.32853,4.74475,55.08,32.45,63.9281542045,0.0
2019-09-13 02:30:00,43.52888,19.00259,47.495913727,3.60888,1.05259,3.75925,39.92,17.95,43.7699543066,139.27,43.84888,2.42259,43.9157513833,3.60888,1.05259,3.75925,40.24,1.37,40.263314568,139.48,58.71888,13.91259,60.3445691754,3.60888,1.05259,3.75925,55.11,12.86,56.5905619339,140.6,58.45888,33.47259,67.3636024286,3.60888,1.05259,3.75925,54.85,32.42,63.7148248055,0.0
2019-09-13 03:00:00,43.80832,18.98076,47.7434618707,3.56832,1.04076,3.717,40.24,17.94,44.0579300467,139.34,44.12832,2.4307600000000003,44.1952171643,3.56832,1.04076,3.717,40.56,1.3900000000000001,40.5838108117,139.55,59.93832,14.29076,61.6184065503,3.56832,1.04076,3.717,56.37,13.25,57.9062984484,140.63,59.67832,33.06076,68.2240113875,3.56832,1.04076,3.717,56.11,32.02,64.603502227,0.0
2019-09-13 03:30:00,43.39848,18.73664,47.2703897255,3.10848,0.9066400000000001,3.238,40.29,17.83,44.0589718446,139.21,43.71848,2.38664,43.7835761902,3.10848,0.9066400000000001,3.238,40.61,1.48,40.636959778,139.42,57.41848,13.40664,58.9628683291,3.10848,0.9066400000000001,3.238,54.31,12.5,55.7299389915,140.6,57.15848,33.71664,66.3619141436,3.10848,0.9066400000000001,3.238,54.05,32.81,63.2289379952,0.0
2019-09-13 04:00:00,43.14056,18.01558,46.7511394498,3.07056,0.89558,3.1985,40.07,17.12,43.5740668288,139.5,43.39056,2.96558,43.4917849927,3.07056,0.89558,3.1985,40.32,2.07,40.3731011937,139.72,56.45056,14.43558,58.267072127,3.07056,0.89558,3.1985,53.38,13.54,55.070463953,140.88,56.09056,35.98558,66.641675317,3.07056,0.89558,3.1985,53.02,35.09,63.5800951556,0.0
2019-09-13 04:30:00,43.52152,8.66461,44.3756483847,3.34152,0.9746100000000001,3.48075,40.18,7.69,40.9092715653,138.14,43.36152,9.91461,44.480567759,3.34152,0.9746100000000001,3.48075,40.02,8.94,41.006389746,138.37,58.45152,25.00461,63.5752366222,3.34152,0.9746100000000001,3.48075,55.11,24.03,60.1211526836,139.49,57.59152,45.55461,73.4302775983,3.34152,0.9746100000000001,3.48075,54.25,44.58,70.2170841035,0.0
2019-09-13 05:00:00,44.102,8.451,44.9044074117,3.912,1.141,4.075,40.19,7.31,40.8493843283,137.61,43.942,9.681000000000001,44.9957900809,3.912,1.141,4.075,40.03,8.54,40.9308257918,137.83,59.772,25.031,64.8015659147,3.912,1.141,4.075,55.86,23.89,60.754190802,138.97,58.932,45.351,74.3619111172,3.912,1.141,4.075,55.02,44.21,70.5813325179,0.0
2019-09-13 05:30:00,44.12776,8.76393,44.989617376300004,4.60776,1.34393,4.79975,39.52,7.42,40.2105309589,137.77,43.97776,9.99393,45.0990245068,4.60776,1.34393,4.79975,39.37,8.65,40.3090486119,137.99,61.82776,25.66393,66.9425814386,4.60776,1.34393,4.79975,57.22,24.32,62.1738755427,139.07,60.98776,45.17393,75.8959209804,4.60776,1.34393,4.79975,56.38,43.83,71.4126970503,0.0
2019-09-13 06:00:00,46.87304,7.61797,47.4880547692,4.55304,1.32797,4.74275,42.32,6.29,42.7848863502,137.29,46.74304,8.84797,47.5730844235,4.55304,1.32797,4.74275,42.19,7.52,42.8549472057,137.52,66.54304,26.97797,71.8038093541,4.55304,1.32797,4.74275,61.99,25.65,67.0871269321,138.56,65.72304,43.43797,78.7805510552,4.55304,1.32797,4.74275,61.17,42.11,74.2631873811,0.0
2019-09-13 06:30:00,54.20696,4.60828,54.4024885184,3.45696,1.00828,3.601,50.75,3.6,50.8775245074,136.18,54.09696,5.85828,54.413238516,3.45696,1.00828,3.601,50.64,4.85,50.8717220074,136.42,73.10696,29.69828,78.9089059321,3.45696,1.00828,3.601,69.65,28.69,75.3275421078,137.4,72.34696,38.87828,82.131621663,3.45696,1.00828,3.601,68.89,37.87,78.6127788594,0.0
2019-09-13 07:00:00,59.4924,2.65445,59.5515890851,4.2324,1.23445,4.40875,55.26,1.42,55.2782416508,135.39,59.3924,3.90445,59.5206006989,4.2324,1.23445,4.40875,55.16,2.67,55.2245823886,135.63,78.7724,31.88445,84.980639875,4.2324,1.23445,4.40875,74.54,30.65,80.5954967725,136.62,78.0324,36.45445,86.1277096791,4.2324,1.23445,4.40875,73.8,35.22,81.773396652,0.0
2019-09-13 07:30:00,66.14024,2.83882,66.2011347807,5.79024,1.6888200000000002,6.0315,60.35,1.15,60.3609559235,134.68,66.08024,2.34882,66.1219711885,5.79024,1.6888200000000002,6.0315,60.29,0.66,60.2936124312,134.92,88.36024,35.95882,95.396901148,5.79024,1.6888200000000002,6.0315,82.57,34.27,89.3993165522,135.75,87.67024,32.49882,93.4999694281,5.79024,1.6888200000000002,6.0315,81.88,30.81,87.4848015372,0.0
2019-09-13 08:00:00,74.51248,6.12614,74.7638901279,10.75248,3.13614,11.2005,63.76,2.99,63.8300689331,134.59,74.44248,4.86614,74.6013548607,10.75248,3.13614,11.2005,63.69,1.73,63.7134915069,134.82,88.44248,37.29614,95.9847609126,10.75248,3.13614,11.2005,77.69,34.16,84.8683786813,135.97,87.70248,34.25614,94.1552341925,10.75248,3.13614,11.2005,76.95,31.12,83.0045595133,0.0
2019-09-13 08:30:00,76.6336,7.3848,76.9885960386,12.8736,3.7548,13.41,63.76,3.63,63.8632484298,134.03,76.5836,6.1248,76.8281261258,12.8736,3.7548,13.41,63.71,2.37,63.754066537,134.27,87.8936,39.5348,96.3757507468,12.8736,3.7548,13.41,75.02,35.78,83.1156351116,135.32,87.1436,32.6348,93.0539477508,12.8736,3.7548,13.41,74.27,28.88,79.6874350196,0.0
2019-09-13 09:00:00,78.18736,8.90173,78.69246508250001,16.25736,4.7417300000000004,16.93475,61.93,4.16,62.0695617835,134.13,78.12736,7.65173,78.501167842,16.25736,4.7417300000000004,16.93475,61.87,2.91,61.9383968149,134.37,82.78736,42.29173,92.9641726805,16.25736,4.7417300000000004,16.93475,66.53,37.55,76.3953100655,135.35,82.02736,31.81173,87.9799633676,16.25736,4.7417300000000004,16.93475,65.77,27.07,71.1229765969,0.0
2019-09-13 09:30:00,81.59632,10.62851,82.2856285287,22.00632,6.41851,22.92325,59.59,4.21,59.7385319538,134.25,81.54632,9.38851,82.0849951304,22.00632,6.41851,22.92325,59.54,2.9699999999999998,59.6140293891,134.5,77.77632,44.56851,89.6409952888,22.00632,6.41851,22.92325,55.77,38.15,67.5700776972,135.47,76.97632,33.02851,83.762976986,22.00632,6.41851,22.92325,54.97,26.61,61.0720312418,0.0
2019-09-13 10:00:00,82.97344,11.63767,83.7856020356,24.16344,7.04767,25.17025,58.81,4.59,58.9888480986,134.54,82.92344,10.39767,83.5727733348,24.16344,7.04767,25.17025,58.76,3.35,58.855416913,134.81,76.19344,45.80767,88.9032222693,24.16344,7.04767,25.17025,52.03,38.76,64.8803398573,135.79,75.37344,33.30767,82.404832008,24.16344,7.04767,25.17025,51.21,26.26,57.5504274528,0.0
2019-09-13 10:30:00,83.75648,11.89814,84.5973621187,23.85648,6.95814,24.8505,59.9,4.94,60.1033576433,134.5,83.71648,10.65814,84.3922091893,23.85648,6.95814,24.8505,59.86,3.7,59.9742411373,134.77,72.71648,45.73814,85.9049702535,23.85648,6.95814,24.8505,48.86,38.78,62.3793876212,135.82,71.87648,33.32814,79.2274781439,23.85648,6.95814,24.8505,48.02,26.37,54.7840971451,0.0
2019-09-13 11:00:00,85.4396,12.6653,86.373231225,27.5496,8.0353,28.6975,57.89,4.63,58.0748568659,134.5,85.3896,11.4453,86.1532279154,27.5496,8.0353,28.6975,57.84,3.41,57.9404323422,134.74,68.3996,47.2453,83.130160906,27.5496,8.0353,28.6975,40.85,39.21,56.6228452129,135.74,67.53960000000001,33.7853,75.5185014698,27.5496,8.0353,28.6975,39.99,25.75,47.5632484172,0.0
2019-09-13 11:30:00,86.2192,13.24935,87.2312772121,29.2092,8.51935,30.42625,57.01,4.73,57.2058825646,134.5,86.1692,12.01935,87.0034240882,29.2092,8.51935,30.42625,56.96,3.5,57.0674302908,134.74,69.3592,48.91935,84.8752109221,29.2092,8.51935,30.42625,40.15,40.4,56.9577255515,135.62,68.4892,32.93935,75.9984953474,29.2092,8.51935,30.42625,39.28,24.42,46.2520788722,0.0
2019-09-13 12:00:00,84.5428,12.4504,85.4546516698,29.4528,8.5904,30.68,55.09,3.86,55.2250640561,134.64,84.4928,11.2304,85.2358793936,29.4528,8.5904,30.68,55.04,2.64,55.1032775795,134.86,70.4828,48.6304,85.6314247225,29.4528,8.5904,30.68,41.03,40.04,57.3294208936,135.68,69.6228,33.3704,77.2069807466,29.4528,8.5904,30.68,40.17,24.78,47.1982764516,0.0
2019-09-13 12:30:00,82.41952,11.09486,83.1629316189,26.99952,7.87486,28.1245,55.42,3.22,55.5134650333,134.48,82.35952,9.87486,82.9494026178,26.99952,7.87486,28.1245,55.36,2.0,55.3961153873,134.7,71.09952,46.85486,85.1499832639,26.99952,7.87486,28.1245,44.1,38.98,58.8578830744,135.54,70.23952,33.70486,77.9076874092,26.99952,7.87486,28.1245,43.24,25.83,50.3675143322,0.0
2019-09-13 13:00:00,83.63528,10.93904,84.3476298232,26.70528,7.78904,27.818,56.93,3.15,57.0170798972,135.04,83.58528,9.68904,84.144973283,26.70528,7.78904,27.818,56.88,1.9,56.9117246268,135.26,69.08528,46.53904,83.2986083725,26.70528,7.78904,27.818,42.38,38.75,57.4249675664,136.18,68.20528,34.48904,76.4294059901,26.70528,7.78904,27.818,41.5,26.7,49.3471377083,0.0
2019-09-13 13:30:00,83.44024,10.69632,84.123034377,27.45024,8.00632,28.594,55.99,2.69,56.0545823283,135.33,83.39024,9.45632,83.9246931195,27.45024,8.00632,28.594,55.94,1.45,55.9587893007,135.55,67.30024,46.15632,81.6071576518,27.45024,8.00632,28.594,39.85,38.15,55.1674269837,136.49,66.41024,35.56632,75.334474812,27.45024,8.00632,28.594,38.96,27.56,47.7224810755,0.0
2019-09-13 14:00:00,85.12184,11.12262,85.8454443791,28.67184,8.36262,29.8665,56.45,2.76,56.5174318242,135.54,85.04184,9.86262,85.6118322655,28.67184,8.36262,29.8665,56.37,1.5,56.3899538925,135.75,61.811840000000004,47.00262,77.6527517288,28.67184,8.36262,29.8665,33.14,38.64,50.9049034966,136.7,60.88184,35.65262,70.552872051,28.67184,8.36262,29.8665,32.21,27.29,42.2164446632,0.0
2019-09-13 14:30:00,80.21504,9.30522,80.7529551252,25.59504,7.46522,26.6615,54.62,1.8399999999999999,54.6509835227,135.79,80.14504,8.04522,80.5478305198,25.59504,7.46522,26.6615,54.55,0.58,54.5530833226,136.0,63.67504,44.39522,77.6237481564,25.59504,7.46522,26.6615,38.08,36.93,53.0463127842,136.99,62.77504,36.70522,72.7184902363,25.59504,7.46522,26.6615,37.18,29.24,47.3004228311,0.0
2019-09-13 15:00:00,78.64008,8.26919,79.0736472263,25.54008,7.44919,26.60425,53.1,0.8200000000000001,53.1063310727,136.37,78.55008,7.92919,78.949269294,25.54008,7.44919,26.60425,53.01,0.48,53.0121731303,136.58,63.28008,44.65919,77.4519965931,25.54008,7.44919,26.60425,37.74,37.21,52.998978292,137.45,62.37008,36.85919,72.4474069009,25.54008,7.44919,26.60425,36.83,29.41,47.1316984629,0.0
2019-09-13 15:30:00,77.67632,7.91476,78.0785125025,25.45632,7.42476,26.517,52.22,0.49,52.222298877,136.85,77.60632,8.17476,78.0356816142,25.45632,7.42476,26.517,52.15,0.75,52.155392818,137.06,63.33632,44.10476,77.1797854739,25.45632,7.42476,26.517,37.88,36.68,52.7287094475,137.98,62.40632,37.97476,73.0522496094,25.45632,7.42476,26.517,36.95,30.55,47.9437691468,0.0
2019-09-13 16:00:00,77.56752,7.61886,77.940792828,23.92752,6.97886,24.924500000000002,53.64,0.64,53.6438179104,136.9,77.47752,7.58886,77.8482941461,23.92752,6.97886,24.924500000000002,53.55,0.61,53.5534742104,137.11,67.89752,42.86886,80.2982713379,23.92752,6.97886,24.924500000000002,43.97,35.89,56.7578452727,138.1,66.98752,38.41886,77.2226433078,23.92752,6.97886,24.924500000000002,43.06,31.44,53.3163877246,0.0
2019-09-13 16:30:00,74.31528,7.92654,74.7368107284,27.00528,7.87654,28.1305,47.31,0.05,47.3100264215,136.6,74.24528,9.17654,74.8102298396,27.00528,7.87654,28.1305,47.24,1.3,47.2578839983,136.81,70.82528,39.13654,80.9190277392,27.00528,7.87654,28.1305,43.82,31.26,53.8273164852,138.14,69.90528,43.98654,82.5927592047,27.00528,7.87654,28.1305,42.9,36.11,56.0744335682,0.0
2019-09-13 17:00:00,76.95312,8.52716,77.4241250219,27.21312,7.93716,28.347,49.74,0.59,49.7434990727,136.13,76.90312,8.52716,77.3744293898,27.21312,7.93716,28.347,49.69,0.59,49.6935025934,136.35,70.95312,37.03716,80.0380937966,27.21312,7.93716,28.347,43.74,29.1,52.5356793046,137.97,70.03312,46.08716,83.8371290885,27.21312,7.93716,28.347,42.82,38.15,57.3495850029,0.0
2019-09-13 17:30:00,73.04288,6.93709,73.3715580887,21.69288,6.32709,22.59675,51.35,0.61,51.3536230465,136.01,72.98288,6.94709,73.3127740067,21.69288,6.32709,22.59675,51.29,0.62,51.2937471823,136.22,76.45288,35.49709,84.2916737214,21.69288,6.32709,22.59675,54.76,29.17,62.0447137152,137.79,75.57288,44.31709,87.6085878071,21.69288,6.32709,22.59675,53.88,37.99,65.9264324835,0.0
2019-09-13 18:00:00,71.60168,6.14799,71.865140088,19.74168,5.75799,20.56425,51.86,0.39,51.8614664274,136.33,71.54168,7.40799,71.9241982441,19.74168,5.75799,20.56425,51.8,1.65,51.826272295,136.54,81.31168,34.77799,88.4369713008,19.74168,5.75799,20.56425,61.57,29.02,68.0663301493,137.97,80.46168,43.93799,91.6767632155,19.74168,5.75799,20.56425,60.72,38.18,71.7260817276,0.0
2019-09-13 18:30:00,68.53032,5.40426,68.7430780912,16.06032,4.68426,16.7295,52.47,0.72,52.4749397332,136.86,68.46032,6.6642600000000005,68.7839209107,16.06032,4.68426,16.7295,52.4,1.98,52.4373950535,137.07,82.25032,32.77426,88.539636653,16.06032,4.68426,16.7295,66.19,28.09,71.9038538606,138.55,81.40032,44.42426,92.7336345273,16.06032,4.68426,16.7295,65.34,39.74,76.4760302317,0.0
2019-09-13 19:00:00,66.36176,5.35718,66.5776431533,13.84176,4.03718,14.4185,52.52,1.32,52.5365853477,136.57,66.28176,6.62718,66.6122452966,13.84176,4.03718,14.4185,52.44,2.59,52.503920805999996,136.78,84.93176,32.06718,90.7838525832,13.84176,4.03718,14.4185,71.09,28.03,76.4164183929,138.15,84.10176,43.44718,94.6613093352,13.84176,4.03718,14.4185,70.26,39.41,80.5581510463,0.0
2019-09-13 19:30:00,65.94232,4.05026,66.0665889315,11.69232,3.41026,12.1795,54.25,0.64,54.2537749839,136.51,65.88232,5.32026,66.0967870252,11.69232,3.41026,12.1795,54.19,1.9100000000000001,54.2236498218,136.73,87.00232,32.39026,92.8360524163,11.69232,3.41026,12.1795,75.31,28.98,80.6934724745,138.05,86.20232,41.85026,95.824236159,11.69232,3.41026,12.1795,74.51,38.44,83.8413603182,0.0
2019-09-13 20:00:00,69.10224,4.38482,69.2412176341,12.94224,3.77482,13.4815,56.16,0.61,56.1633127584,135.98,69.03224,5.65482,69.2634618587,12.94224,3.77482,13.4815,56.09,1.88,56.1214976636,136.19,88.06224,31.84482,93.6432094423,12.94224,3.77482,13.4815,75.12,28.07,80.1931374869,137.61,87.24224,42.62482,97.0983198632,12.94224,3.77482,13.4815,74.3,38.85,83.8439771242,0.0
2019-09-13 20:30:00,70.31752,6.25011,70.5947412628,16.21752,4.73011,16.893250000000002,54.1,1.52,54.1213488376,136.41,70.21752,7.52011,70.6190637814,16.21752,4.73011,16.893250000000002,54.0,2.79,54.072026964,136.63,85.80752,31.49011,91.4032686306,16.21752,4.73011,16.893250000000002,69.59,26.76,74.5578010674,138.11,84.96752,45.28011,96.2796334463,16.21752,4.73011,16.893250000000002,68.75,40.55,79.8176985386,0.0
2019-09-13 21:00:00,64.728,3.97025,64.8496481799,6.858,2.00025,7.14375,57.87,1.97,57.9035214819,134.73,64.668,5.22025,64.8783572084,6.858,2.00025,7.14375,57.81,3.22,57.8996070798,134.95,85.098,29.91025,90.2014005383,6.858,2.00025,7.14375,78.24,27.91,83.0690417665,136.13,84.338,39.54025,93.1468175198,6.858,2.00025,7.14375,77.48,37.54,86.0953076538,0.0
2019-09-13 21:30:00,64.60752,3.54261,64.7045726836,3.91752,1.14261,4.08075,60.69,2.4,60.7374357378,134.94,64.51752,4.82261,64.6975111899,3.91752,1.14261,4.08075,60.6,3.68,60.7116331521,135.16,82.02752,28.91261,86.9738642028,3.91752,1.14261,4.08075,78.11,27.77,82.8996079605,136.33,81.26752,39.00261,90.1421843188,3.91752,1.14261,4.08075,77.35,37.86,86.118535171,0.0
2019-09-13 22:00:00,60.59608,5.01969,60.8036363967,4.45608,1.29969,4.64175,56.14,3.7199999999999998,56.2631140269,136.2,60.47608,6.29969,60.8033086786,4.45608,1.29969,4.64175,56.02,5.0,56.2426919697,136.43,76.92608,27.65969,81.7476619547,4.45608,1.29969,4.64175,72.47,26.36,77.1151768461,137.67,76.12608,41.90969,86.8999549601,4.45608,1.29969,4.64175,71.67,40.61,82.3757306493,0.0
2019-09-13 22:30:00,57.1492,6.1231,57.4762856685,5.3592,1.5631,5.5825,51.79,4.5600000000000005,51.9903616067,137.27,57.0392,7.4031,57.51761666,5.3592,1.5631,5.5825,51.68,5.84,52.0089223115,137.5,73.2292,26.5231,77.884469352,5.3592,1.5631,5.5825,67.87,24.96,72.314165279,138.86,72.4092,44.6931,85.0915121046,5.3592,1.5631,5.5825,67.05,43.13,79.7238947869,0.0
2019-09-13 23:00:00,53.99616,7.3213799999999996,54.4902550907,5.69616,1.66138,5.9335,48.3,5.66,48.6305007171,137.77,53.86616,8.591380000000001,54.5469981158,5.69616,1.66138,5.9335,48.17,6.93,48.6659408622,137.99,69.77616,25.87138,74.4180139983,5.69616,1.66138,5.9335,64.08,24.21,68.5008795564,139.33,68.92616,46.03138,82.8836743699,5.69616,1.66138,5.9335,63.23,44.37,77.244610168,0.0
2019-09-13 23:30:00,49.74768,7.92349,50.3747293706,4.53768,1.32349,4.72675,45.21,6.6,45.6892120746,138.47,49.60768,9.19349,50.4523752995,4.53768,1.32349,4.72675,45.07,7.87,45.7519595209,138.7,65.66768,24.81349,70.1993837762,4.53768,1.32349,4.72675,61.13,23.49,65.4878385656,140.03,64.80768,46.99349,80.0526294969,4.53768,1.32349,4.72675,60.27,45.67,75.61892488,0.0
