Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-14 00:00:00,48.22544,8.52742,48.9735638386,5.54544,1.61742,5.7765,42.68,6.91,43.2357548795,139.21,48.07544,9.79742,49.0636053491,5.54544,1.61742,5.7765,42.53,8.18,43.309505885,139.44,62.81544,24.75742,67.5182149309,5.54544,1.61742,5.7765,57.27,23.14,61.7682159367,140.82,61.93544,48.47742,78.6515033413,5.54544,1.61742,5.7765,56.39,46.86,73.3191086962,0.0
2019-09-14 00:30:00,48.37664,9.03277,49.2127039652,5.42664,1.58277,5.65275,42.95,7.45,43.5913408833,138.95,48.22664,10.30277,49.3148646491,5.42664,1.58277,5.65275,42.8,8.72,43.6792673931,139.18,56.06664,23.52277,60.8012239134,5.42664,1.58277,5.65275,50.64,21.94,55.1885241694,136.62,55.14664,48.20277,73.2438320882,5.42664,1.58277,5.65275,49.72,46.62,68.1579254379,0.0
2019-09-14 01:00:00,47.88688,9.47534,48.8153187458,6.56688,1.91534,6.8405000000000005,41.32,7.5600000000000005,42.0059043469,139.47,47.71688,10.74534,48.9117876248,6.56688,1.91534,6.8405000000000005,41.15,8.83,42.0867128676,139.7,55.24688,23.57534,60.0667495862,6.56688,1.91534,6.8405000000000005,48.68,21.66,53.281310044,136.55,54.28688,49.74534,73.6319508899,6.56688,1.91534,6.8405000000000005,47.72,47.83,67.5640977147,0.0
2019-09-14 01:30:00,44.20336,9.65848,45.2462514602,5.10336,1.48848,5.316,39.1,8.17,39.9444476742,139.71,44.04336,10.91848,45.3765442228,5.10336,1.48848,5.316,38.94,9.43,40.0655525358,139.94,55.66336,23.28848,60.3387350481,5.10336,1.48848,5.316,50.56,21.8,55.059545948,136.69,54.72336,49.22848,73.6076719697,5.10336,1.48848,5.316,49.62,47.74,68.8567498507,0.0
2019-09-14 02:00:00,43.83456,9.91008,44.940831501,5.07456,1.48008,5.286,38.76,8.43,39.6661379517,139.77,43.68456,11.18008,45.0925156894,5.07456,1.48008,5.286,38.61,9.7,39.8098241644,140.0,54.80456,23.21008,59.5167842747,5.07456,1.48008,5.286,49.73,21.73,54.2703031132,136.72,53.85456,49.35008,73.0461773729,5.07456,1.48008,5.286,48.78,47.87,68.3448995902,0.0
2019-09-14 02:30:00,43.12648,9.15314,44.0871097834,3.09648,0.90314,3.2255,40.03,8.25,40.8713028909,139.6,42.95648,10.41314,44.2005956821,3.09648,0.90314,3.2255,39.86,9.51,40.9787713335,139.83,54.34648,22.83314,58.9482160091,3.09648,0.90314,3.2255,51.25,21.93,55.7448419138,136.56,53.40648,48.48314,72.130901632,3.09648,0.90314,3.2255,50.31,47.58,69.2455955278,0.0
2019-09-14 03:00:00,41.67928,11.54854,43.2496376569,2.90928,0.8485400000000001,3.0305,38.77,10.7,40.219434357,139.7,41.58928,10.03854,42.7836475333,2.90928,0.8485400000000001,3.0305,38.68,9.19,39.7567415667,139.94,53.51928,23.09854,58.2911303875,2.90928,0.8485400000000001,3.0305,50.61,22.25,55.2850305236,136.98,52.56928,48.49854,71.5236854605,2.90928,0.8485400000000001,3.0305,49.66,47.65,68.8232380813,0.0
2019-09-14 03:30:00,40.58,20.31875,45.3826839396,2.91,0.8487500000000001,3.03125,37.67,19.47,42.4041247994,136.94,40.98,1.06875,40.9939340215,2.91,0.8487500000000001,3.03125,38.07,0.22,38.0706356658,137.22,52.61,22.57875,57.2504327631,2.91,0.8487500000000001,3.03125,49.7,21.73,54.2428142706,137.4,51.65,49.45875,71.5114707691,2.91,0.8487500000000001,3.03125,48.74,48.61,68.8369065255,0.0
2019-09-14 04:00:00,40.35648,20.34064,45.1927772282,2.91648,0.8506400000000001,3.038,37.44,19.49,42.2091660662,137.34,40.74648,1.15064,40.762723226,2.91648,0.8506400000000001,3.038,37.83,0.30000000000000004,37.8311895134,137.64,51.85648,22.38064,56.4799749008,2.91648,0.8506400000000001,3.038,48.94,21.53,53.4664801535,137.85,50.87648,50.18064,71.4598687936,2.91648,0.8506400000000001,3.038,47.96,49.33,68.8012390877,0.0
2019-09-14 04:30:00,39.60272,20.37496,44.5366638445,2.62272,0.7649600000000001,2.732,36.98,19.61,41.85776511,136.66,39.99272,0.83496,40.0014351143,2.62272,0.7649600000000001,2.732,37.37,0.07,37.3700655606,136.97,52.17272,21.93496,56.5962470699,2.62272,0.7649600000000001,2.732,49.55,21.17,53.882941642,137.1,51.22272,49.75496,71.4095448018,2.62272,0.7649600000000001,2.732,48.6,48.99,69.0071018084,0.0
2019-09-14 05:00:00,39.10016,20.57213,44.1818406674,2.51016,0.7321300000000001,2.61475,36.59,19.84,41.6227545941,136.55,39.49016,0.95213,39.5016365276,2.51016,0.7321300000000001,2.61475,36.98,0.22,36.980654402,136.86,52.98016,21.88213,57.3212435923,2.51016,0.7321300000000001,2.61475,50.47,21.15,54.7224213646,136.93,52.02016,49.54213,71.8367572442,2.51016,0.7321300000000001,2.61475,49.51,48.81,69.5245007174,0.0
2019-09-14 05:30:00,39.38304,20.49297,44.3957842488,2.51304,0.73297,2.61775,36.87,19.76,41.8312622329,136.21,39.77304,0.9429700000000001,39.7842167607,2.51304,0.73297,2.61775,37.26,0.21,37.2605917827,136.51,54.05304,22.02297,58.3673054103,2.51304,0.73297,2.61775,51.54,21.29,55.7641076321,136.56,53.10304,49.08297,72.3123143127,2.51304,0.73297,2.61775,50.59,48.35,69.979072586,0.0
2019-09-14 06:00:00,39.67632,20.91101,44.8495340886,2.50632,0.73101,2.61075,37.17,20.18,42.2946958849,135.96,40.05632,1.4910100000000002,40.084060208,2.50632,0.73101,2.61075,37.55,0.76,37.5576902911,136.27,55.26632,22.06101,59.5067583436,2.50632,0.73101,2.61075,52.76,21.33,56.9085801967,136.24,54.33632,48.62101,72.9139100897,2.50632,0.73101,2.61075,51.83,47.89,70.5677050782,0.0
2019-09-14 06:30:00,42.734,19.84575,47.117391153,2.454,0.7157500000000001,2.55625,40.28,19.13,44.5918748204,135.69,43.164,0.9657500000000001,43.1748024786,2.454,0.7157500000000001,2.55625,40.71,0.25,40.7107676174,135.99,59.304,23.99575,63.9746858848,2.454,0.7157500000000001,2.55625,56.85,23.28,61.4319208555,135.87,58.384,46.35575,74.5489571628,2.454,0.7157500000000001,2.55625,55.93,45.64,72.1884651451,0.0
2019-09-14 07:00:00,44.85632,19.36976,48.8597692013,2.77632,0.80976,2.892,42.08,18.56,45.9913035258,135.14,45.28632,1.3997600000000001,45.3079475059,2.77632,0.80976,2.892,42.51,0.59,42.5140941336,135.44,61.39632,24.89976,66.2533482746,2.77632,0.80976,2.892,58.62,24.09,63.3769082553,135.26,60.49632,44.96976,75.3795996806,2.77632,0.80976,2.892,57.72,44.16,72.6753328166,0.0
2019-09-14 07:30:00,49.77456,18.04508,52.9446100694,4.23456,1.23508,4.411,45.54,16.81,48.5434619697,134.34,50.25456,3.40508,50.369786287,4.23456,1.23508,4.411,46.02,2.17,46.0711330445,134.64,64.30456,25.87508,69.3151945954,4.23456,1.23508,4.411,60.07,24.64,64.9271476349,134.57,63.41456,44.22508,77.3127681628,4.23456,1.23508,4.411,59.18,42.99,73.1465139292,0.0
2019-09-14 08:00:00,54.1608,17.77815,57.0039899837,7.0908,2.06815,7.38625,47.07,15.71,49.6224646708,134.57,54.6508,5.36815,54.9138140641,7.0908,2.06815,7.38625,47.56,3.3,47.6743494974,134.87,66.6108,27.53815,72.0787651258,7.0908,2.06815,7.38625,59.52,25.47,64.7406464287,134.88,65.7008,44.50815,79.3572336782,7.0908,2.06815,7.38625,58.61,42.44,72.3621841848,0.0
2019-09-14 08:30:00,59.94216,19.06938,62.9023354022,13.47216,3.92938,14.0335,46.47,15.14,48.8741291483,134.33,60.43216,7.75938,60.9282688105,13.47216,3.92938,14.0335,46.96,3.83,47.1159261821,134.63,65.52216,29.60938,71.901799943,13.47216,3.92938,14.0335,52.05,25.68,58.0402007233,134.72,64.61216,45.97938,79.3021727637,13.47216,3.92938,14.0335,51.14,42.05,66.2080214173,0.0
2019-09-14 09:00:00,63.58728,16.76504,65.7602368001,15.85728,4.62504,16.518,47.73,12.14,49.2496954305,134.33,63.96728,9.13504,64.6162662679,15.85728,4.62504,16.518,48.11,4.51,48.3209292129,134.65,65.64728,25.58504,70.4567927399,15.85728,4.62504,16.518,49.79,20.96,54.0219001887,134.53,65.05728,38.64504,75.669602864,15.85728,4.62504,16.518,49.2,34.02,59.8163890585,0.0
2019-09-14 09:30:00,68.0512,10.6016,68.8720534324,21.0912,6.1516,21.97,46.96,4.45,47.170373117,137.76,67.9312,11.8516,68.9572937114,21.0912,6.1516,21.97,46.84,5.7,47.1855443966,138.07,61.8712,10.7216,62.7932965849,21.0912,6.1516,21.97,40.78,4.57,41.0352689768,136.99,62.1012,23.0416,66.2380130439,21.0912,6.1516,21.97,41.01,16.89,44.3519131493,0.0
2019-09-14 10:00:00,70.06128,11.95204,71.0734424057,25.48128,7.43204,26.543,44.58,4.52,44.8085572185,138.08,69.93128,13.19204,71.1646951922,25.48128,7.43204,26.543,44.45,5.76,44.8216476716,138.39,57.57128,12.54204,58.9216008625,25.48128,7.43204,26.543,32.09,5.11,32.4943102712,137.28,57.67128,23.85204,62.4091046964,25.48128,7.43204,26.543,32.19,16.42,36.1360277286,0.0
2019-09-14 10:30:00,72.01296,11.80378,72.9739380207,27.13296,7.91378,28.2635,44.88,3.89,45.0482685572,138.08,71.91296,13.03378,73.0845622348,27.13296,7.91378,28.2635,44.78,5.12,45.0717516855,138.39,53.79296,14.03378,55.593430607,27.13296,7.91378,28.2635,26.66,6.12,27.3534275732,137.28,53.82296,23.32378,58.6592681224,27.13296,7.91378,28.2635,26.69,15.41,30.8192180303,0.0
2019-09-14 11:00:00,73.2704,11.96595,74.2410632707,28.3404,8.26595,29.52125,44.93,3.7,45.0820906791,137.87,73.1504,13.19595,74.3311113637,28.3404,8.26595,29.52125,44.81,4.93,45.0803837606,138.17,51.5404,14.90595,53.6525877993,28.3404,8.26595,29.52125,23.2,6.64,24.1315063765,137.04,51.5204,23.07595,56.452201769,28.3404,8.26595,29.52125,23.18,14.81,27.5072445003,0.0
2019-09-14 11:30:00,73.85824,13.07532,75.0066904283,30.25824,8.82532,31.519,43.6,4.25,43.8066490387,137.67,73.73824,14.29532,75.1111457255,30.25824,8.82532,31.519,43.48,5.47,43.8227258395,137.97,49.50824,16.14532,52.0743428744,30.25824,8.82532,31.519,19.25,7.32,20.5947784645,136.72,49.45824,22.82532,54.4712101665,30.25824,8.82532,31.519,19.2,14.0,23.7621547844,0.0
2019-09-14 12:00:00,71.33712,13.15166,72.5393055567,29.21712,8.52166,30.4345,42.12,4.63,42.3737100099,137.67,71.22712,14.38166,72.6645358332,29.21712,8.52166,30.4345,42.01,5.86,42.4167384413,137.97,51.94712,15.40166,54.1822333155,29.21712,8.52166,30.4345,22.73,6.88,23.7484167893,136.72,51.92712,23.01166,56.7975552947,29.21712,8.52166,30.4345,22.71,14.49,26.9388975276,0.0
2019-09-14 12:30:00,74.16992,14.62206,75.5974977856,32.98992,9.62206,34.3645,41.18,5.0,41.4824348369,138.03,74.05992,15.85206,75.7374382763,32.98992,9.62206,34.3645,41.07,6.23,41.5398338947,138.31,45.32992,16.88206,48.3715370549,32.98992,9.62206,34.3645,12.34,7.26,14.3172343698,137.02,45.18992,23.80206,51.075110669,32.98992,9.62206,34.3645,12.2,14.18,18.7059455789,0.0
2019-09-14 13:00:00,72.41592,14.61756,73.8765086465,31.94592,9.31756,33.277,40.47,5.3,40.8155717833,137.98,72.28592,15.82756,73.9984181304,31.94592,9.31756,33.277,40.34,6.51,40.8619101365,138.26,46.16592,16.37756,48.9848613451,31.94592,9.31756,33.277,14.22,7.06,15.876145628,136.95,46.03592,23.66756,51.7634941498,31.94592,9.31756,33.277,14.09,14.35,20.1109572124,0.0
2019-09-14 13:30:00,69.9716,14.4338,71.4447995938,29.3616,8.5638,30.585,40.61,5.87,41.03204845,137.64,69.8516,15.6638,71.5863161016,29.3616,8.5638,30.585,40.49,7.1,41.1077863671,137.93,46.6616,14.6038,48.8935158175,29.3616,8.5638,30.585,17.3,6.04,18.3240715999,136.65,46.5816,23.8838,52.347696807,29.3616,8.5638,30.585,17.22,15.32,23.048444633,0.0
2019-09-14 14:00:00,64.68992,12.80206,65.9445106878,23.14992,6.75206,24.1145,41.54,6.05,41.9782574674,138.0,64.55992,14.04206,66.0693780768,23.14992,6.75206,24.1145,41.41,7.29,42.0467858462,138.29,52.47992,11.55206,53.7363200587,23.14992,6.75206,24.1145,29.33,4.8,29.7201766482,137.07,52.53992,23.45206,57.5364433368,23.14992,6.75206,24.1145,29.39,16.7,33.8032853433,0.0
2019-09-14 14:30:00,65.6164,13.74895,67.041372115,24.7164,7.20895,25.74625,40.9,6.54,41.419579911,138.0,65.4764,14.98895,67.170139043,24.7164,7.20895,25.74625,40.76,7.78,41.4958552147,138.29,49.0564,11.35895,50.3543059337,24.7164,7.20895,25.74625,24.34,4.15,24.691255537099998,137.07,49.0464,24.56895,54.85601751,24.7164,7.20895,25.74625,24.33,17.36,29.8884342179,0.0
2019-09-14 15:00:00,61.91352,12.40811,63.144636768,19.91352,5.80811,20.74325,42.0,6.6,42.5154089713,138.27,61.78352,13.64811,63.2730136011,19.91352,5.80811,20.74325,41.87,7.84,42.5976818618,138.5,54.97352,8.95811,55.6986143092,19.91352,5.80811,20.74325,35.06,3.15,35.2012229901,137.34,55.10352,24.27811,60.2148199496,19.91352,5.80811,20.74325,35.19,18.47,39.7426345377,0.0
2019-09-14 15:30:00,60.55592,12.21256,61.7751250003,17.905920000000002,5.22256,18.652,42.65,6.99,43.2190073926,138.22,60.40592,13.46256,61.8879284901,17.905920000000002,5.22256,18.652,42.5,8.24,43.2914264029,138.43,56.65592,7.70256,57.1771169403,17.905920000000002,5.22256,18.652,38.75,2.48,38.8292789014,137.29,56.83592,24.32256,61.8215878735,17.905920000000002,5.22256,18.652,38.93,19.1,43.3630591633,0.0
2019-09-14 16:00:00,62.82328,14.06679,64.3788714631,23.30328,6.79679,24.27425,39.52,7.27,40.1831220788,137.99,62.68328,15.29679,64.5227508392,23.30328,6.79679,24.27425,39.38,8.5,40.286901097,138.21,51.40328,9.08679,52.2002581149,23.30328,6.79679,24.27425,28.1,2.29,28.1931569712,137.08,51.45328,26.05679,57.6749194006,23.30328,6.79679,24.27425,28.15,19.26,34.1082116213,0.0
2019-09-14 16:30:00,63.6936,13.76855,65.1647730761,23.8236,6.94855,24.81625,39.87,6.82,40.4490951691,138.41,63.5536,15.00855,65.3017353986,23.8236,6.94855,24.81625,39.73,8.06,40.5393204186,138.62,51.0536,8.85855,51.8164450832,23.8236,6.94855,24.81625,27.23,1.9100000000000001,27.2969045864,137.62,51.0936,26.75855,57.6764766526,23.8236,6.94855,24.81625,27.27,19.81,33.7059193614,0.0
2019-09-14 17:00:00,63.61544,13.15492,64.9613433251,21.925440000000002,6.39492,22.839,41.69,6.76,42.2345084025,137.69,63.47544,14.39492,65.0872123001,21.925440000000002,6.39492,22.839,41.55,8.0,42.3131480748,137.91,54.04544,7.36492,54.5449505582,21.925440000000002,6.39492,22.839,32.12,0.97,32.1346432997,137.02,54.12544,26.96492,60.470407356,21.925440000000002,6.39492,22.839,32.2,20.57,38.2094870418,0.0
2019-09-14 17:30:00,64.86272,11.43371,65.8627525249,17.77272,5.18371,18.51325,47.09,6.25,47.5029535924,137.57,64.74272,12.68371,65.9734514207,17.77272,5.18371,18.51325,46.97,7.5,47.5650176075,137.78,58.47272,5.98371,58.7780891963,17.77272,5.18371,18.51325,40.7,0.8,40.7078616486,136.96,58.68272,25.90371,64.1456453578,17.77272,5.18371,18.51325,40.91,20.72,45.8578946311,0.0
2019-09-14 18:00:00,63.30184,9.11762,63.9550931658,12.71184,3.70762,13.2415,50.59,5.41,50.8784453379,137.09,63.18184,10.37762,64.0284304247,12.71184,3.70762,13.2415,50.47,6.67,50.9088381325,137.3,63.53184,4.37762,63.6824799348,12.71184,3.70762,13.2415,50.82,0.67,50.8244163764,136.68,63.86184,25.84762,68.8943689125,12.71184,3.70762,13.2415,51.15,22.14,55.7360036242,0.0
2019-09-14 18:30:00,62.4556,8.3358,63.0094241602,9.8256,2.8658,10.235,52.63,5.47,52.9134935532,137.14,62.3356,9.6158,63.0728993863,9.8256,2.8658,10.235,52.51,6.75,52.9420683389,137.35,66.4456,4.1258,66.5735682159,9.8256,2.8658,10.235,56.62,1.26,56.6340180457,136.78,66.8456,25.6258,71.5892161223,9.8256,2.8658,10.235,57.02,22.76,61.3946088838,0.0
2019-09-14 19:00:00,60.8448,8.0514,61.3751963663,7.9248,2.3114,8.255,52.92,5.74,53.2303860591,137.43,60.7148,9.3314,61.4276970511,7.9248,2.3114,8.255,52.79,7.02,53.2547134064,137.64,68.7348,3.3414,68.8159696945,7.9248,2.3114,8.255,60.81,1.03,60.8187224463,136.96,69.1648,24.7814,73.4703160807,7.9248,2.3114,8.255,61.24,22.47,65.23218914,0.0
2019-09-14 19:30:00,58.7152,7.8986,59.2440933174,6.4752,1.8886,6.745,52.24,6.01,52.5845766361,137.57,58.5852,9.1786,59.2998512393,6.4752,1.8886,6.745,52.11,7.29,52.6174514776,137.78,72.4052,2.1686,72.4376684674,6.4752,1.8886,6.745,65.93,0.28,65.9305945673,136.92,72.9252,23.0686,76.4868949625,6.4752,1.8886,6.745,66.45,21.18,69.7437803679,0.0
2019-09-14 20:00:00,64.00424,8.84582,64.6126246909,10.61424,3.09582,11.0565,53.39,5.75,53.6987392776,137.24,63.89424,10.12582,64.6916233824,10.61424,3.09582,11.0565,53.28,7.03,53.741783558,137.45,70.34424,4.37582,70.480209292,10.61424,3.09582,11.0565,59.73,1.28,59.743713476799996,136.81,70.78424,25.60582,75.2732797894,10.61424,3.09582,11.0565,60.17,22.51,64.2427349978,0.0
2019-09-14 20:30:00,60.9224,6.8982,61.3116953362,5.8224,1.6982,6.065,55.1,5.2,55.3448281233,135.56,60.7924,8.1582,61.3373632055,5.8224,1.6982,6.065,54.97,6.46,55.3482836229,135.77,73.8624,2.5882,73.9077324304,5.8224,1.6982,6.065,68.04,0.89,68.0458205917,134.95,74.4224,21.7982,77.5490499297,5.8224,1.6982,6.065,68.6,20.1,71.4840541659,0.0
2019-09-14 21:00:00,59.01656,7.71233,59.5183533732,6.31656,1.84233,6.57975,52.7,5.87,53.0259078187,135.66,58.88656,8.97233,59.5661787784,6.31656,1.84233,6.57975,52.57,7.13,53.0513128961,135.87,72.48656,2.16233,72.5188048141,6.31656,1.84233,6.57975,66.17,0.32,66.17077376,135.01,73.01656,22.41233,76.3788620645,6.31656,1.84233,6.57975,66.7,20.57,69.7998202003,0.0
2019-09-14 21:30:00,56.89,8.83625,57.5721409543,6.33,1.84625,6.59375,50.56,6.99,51.0409022256,136.46,56.76,10.09625,57.6509485097,6.33,1.84625,6.59375,50.43,8.25,51.1003659478,136.68,71.29,2.30625,71.3272941381,6.33,1.84625,6.59375,64.96,0.46,64.9616286742,135.68,71.8,22.46625,75.2327879921,6.33,1.84625,6.59375,65.47,20.62,68.6404057389,0.0
2019-09-14 22:00:00,54.75952,8.76611,55.4567373289,4.64952,1.3561100000000001,4.84325,50.11,7.41,50.6549128911,136.58,54.60952,10.03611,55.524077467,4.64952,1.3561100000000001,4.84325,49.96,8.68,50.7084213913,136.8,68.22952,1.69611,68.2505984484,4.64952,1.3561100000000001,4.84325,63.58,0.34,63.5809090844,135.82,68.71952,22.72611,72.3798901958,4.64952,1.3561100000000001,4.84325,64.07,21.37,67.5399274504,0.0
2019-09-14 22:30:00,52.26624,9.23807,53.0763768645,4.41624,1.28807,4.60025,47.85,7.95,48.5059274728,136.3,52.11624,10.47807,53.159123607,4.41624,1.28807,4.60025,47.7,9.19,48.577217911299996,136.51,65.00624,2.19807,65.0433912912,4.41624,1.28807,4.60025,60.59,0.91,60.5968332506,135.56,65.45624,23.28807,69.4755608776,4.41624,1.28807,4.60025,61.04,22.0,64.8836003933,0.0
2019-09-14 23:00:00,50.23872,9.45046,51.1198609295,4.69872,1.37046,4.8945,45.54,8.08,46.2512486318,136.86,50.06872,10.70046,51.1993805299,4.69872,1.37046,4.8945,45.37,9.33,46.3193890288,137.08,61.82872,2.73046,61.8889814801,4.69872,1.37046,4.8945,57.13,1.3599999999999999,57.1461853495,136.17,62.23872,24.03046,66.7167241031,4.69872,1.37046,4.8945,57.54,22.66,61.8411448794,0.0
2019-09-14 23:30:00,50.24584,10.90712,51.4160451999,7.63584,2.22712,7.954,42.61,8.68,43.4851066458,136.4,50.08584,12.14712,51.5377909189,7.63584,2.22712,7.954,42.45,9.92,43.5936795878,136.62,55.22584,5.5871200000000005,55.5077410241,7.63584,2.22712,7.954,47.59,3.36,47.7084657058,135.87,55.52584,26.82712,61.6669544829,7.63584,2.22712,7.954,47.89,24.6,53.8387602012,0.0
2019-09-15 00:00:00,45.13488,10.71309,46.3888746357,5.08488,1.48309,5.29675,40.05,9.23,41.099822384,137.19,44.96488,11.94309,46.5239490173,5.08488,1.48309,5.29675,39.88,10.46,41.2289461422,137.41,55.10488,4.68309,55.3035182584,5.08488,1.48309,5.29675,50.02,3.2,50.1222545383,136.56,55.42488,26.08309,61.2555704158,5.08488,1.48309,5.29675,50.34,24.6,56.0292387955,0.0
2019-09-15 00:30:00,44.65328,11.29554,46.0597941664,6.53328,1.9055400000000002,6.8055,38.12,9.39,39.259476563,137.02,44.47328,12.51554,46.2007724551,6.53328,1.9055400000000002,6.8055,37.94,10.61,39.3956304684,137.24,51.30328,5.98554,51.651265501,6.53328,1.9055400000000002,6.8055,44.77,4.08,44.9555258005,136.49,51.56328,27.41554,58.398490373,6.53328,1.9055400000000002,6.8055,45.03,25.51,51.7538500983,0.0
2019-09-15 01:00:00,42.13776,11.42518,43.6591978379,5.77776,1.68518,6.0185,36.36,9.74,37.6419606291,137.35,41.95776,12.64518,43.8218461666,5.77776,1.68518,6.0185,36.18,10.96,37.8036241649,137.57,50.23776,5.71518,50.5618019087,5.77776,1.68518,6.0185,44.46,4.03,44.6422725676,136.75,50.47776,27.22518,57.3516754825,5.77776,1.68518,6.0185,44.7,25.54,51.4818569984,0.0
2019-09-15 01:30:00,40.92976,11.53993,42.5254657595,5.03976,1.46993,5.24975,35.89,10.07,37.2759573988,137.81,40.74976,12.77993,42.7067857707,5.03976,1.46993,5.24975,35.71,11.31,37.4582460881,138.03,50.31976,5.06993,50.574523593,5.03976,1.46993,5.24975,45.28,3.6,45.4228841004,137.13,50.56976,26.68993,57.1808795828,5.03976,1.46993,5.24975,45.53,25.22,52.0483361886,0.0
2019-09-15 02:00:00,40.99192,11.974310000000001,42.7050536267,5.43192,1.5843099999999999,5.65825,35.56,10.39,37.0468041807,138.44,40.82192,13.20431,42.9043465754,5.43192,1.5843099999999999,5.65825,35.39,11.62,37.2488456197,138.66,49.70192,5.25431,49.9788817928,5.43192,1.5843099999999999,5.65825,44.27,3.67,44.421861735,137.73,49.94192,27.02431,56.7847576755,5.43192,1.5843099999999999,5.65825,44.51,25.44,51.2672770878,0.0
2019-09-15 02:30:00,41.15464,11.76427,42.8030658033,6.01464,1.75427,6.26525,35.14,10.01,36.5379213968,138.67,40.97464,13.00427,42.9887445893,6.01464,1.75427,6.26525,34.96,11.25,36.725523822,138.89,47.99464,5.82427,48.3467433212,6.01464,1.75427,6.26525,41.98,4.07,42.1768336886,138.06,48.19464,27.74427,55.6099617206,6.01464,1.75427,6.26525,42.18,25.99,49.5442479002,0.0
2019-09-15 03:00:00,40.49736,11.77798,42.1753124452,5.78736,1.68798,6.0285,34.71,10.09,36.1468145208,138.91,40.31736,13.01798,42.3669366446,5.78736,1.68798,6.0285,34.53,11.33,36.3412960693,139.13,47.39736,6.10798,47.7892995832,5.78736,1.68798,6.0285,41.61,4.42,41.8440975527,138.32,47.59736,28.06798,55.2568564094,5.78736,1.68798,6.0285,41.81,26.38,49.4366311554,0.0
2019-09-15 03:30:00,40.2384,11.73495,41.9146500172,5.7084,1.6649500000000002,5.94625,34.53,10.07,35.96840002,139.31,40.0684,12.98495,42.1198955965,5.7084,1.6649500000000002,5.94625,34.36,11.32,36.1766775699,139.53,45.9684,6.03495,46.3628560387,5.7084,1.6649500000000002,5.94625,40.26,4.37,40.4964751553,138.73,46.1684,28.15495,54.0760794443,5.7084,1.6649500000000002,5.94625,40.46,26.49,48.3604352751,0.0
2019-09-15 04:00:00,39.51544,12.12242,41.3330747108,5.42544,1.58242,5.6515,34.09,10.54,35.6822042481,139.61,39.32544,13.38242,41.5400938402,5.42544,1.58242,5.6515,33.9,11.8,35.8949857222,139.83,45.98544,5.6824200000000005,46.3351981656,5.42544,1.58242,5.6515,40.56,4.1,40.7666971927,138.94,46.16544,27.87242,53.9269844053,5.42544,1.58242,5.6515,40.74,26.29,48.4862011298,0.0
2019-09-15 04:30:00,39.92608,12.33594,41.7883629716,5.74608,1.6759400000000002,5.9855,34.18,10.66,35.8037428211,139.85,39.73608,13.58594,41.9944498648,5.74608,1.6759400000000002,5.9855,33.99,11.91,36.0162213454,140.07,45.83608,5.79594,46.2010730422,5.74608,1.6759400000000002,5.9855,40.09,4.12,40.3011476263,139.17,46.01608,28.03594,53.8840751081,5.74608,1.6759400000000002,5.9855,40.27,26.36,48.1302659457,0.0
2019-09-15 05:00:00,39.28384,12.32862,41.172988187,5.34384,1.55862,5.5665,33.94,10.77,35.6078151534,139.62,39.10384,13.57862,41.3943139072,5.34384,1.55862,5.5665,33.76,12.02,35.8359874986,139.84,45.66384,6.22862,46.086679102,5.34384,1.55862,5.5665,40.32,4.67,40.5895466838,138.98,45.85384,28.40862,53.9409337428,5.34384,1.55862,5.5665,40.51,26.85,48.6002325097,0.0
2019-09-15 05:30:00,42.32304,11.93047,43.9724439765,7.85304,2.29047,8.180250000000001,34.47,9.64,35.7926039846,138.98,42.12304,14.60047,44.5816579219,7.85304,2.29047,8.180250000000001,34.27,12.31,36.4138572524,139.2,43.99304,7.60047,44.6447613126,7.85304,2.29047,8.180250000000001,36.14,5.31,36.5280125383,139.75,44.14304,30.04047,53.395110434,7.85304,2.29047,8.180250000000001,36.29,27.75,45.6839862534,0.0
2019-09-15 06:00:00,40.758,12.30025,42.5735917449,6.138,1.7902500000000001,6.39375,34.62,10.51,36.1801672191,137.63,40.598,13.57025,42.8059492251,6.138,1.7902500000000001,6.39375,34.46,11.78,36.4178527648,137.86,46.448,6.17025,46.8560421831,6.138,1.7902500000000001,6.39375,40.31,4.38,40.5472625463,139.31,46.638,28.47025,54.6411765893,6.138,1.7902500000000001,6.39375,40.5,26.68,48.4981690376,0.0
2019-09-15 06:30:00,41.21096,11.91528,42.8989174875,5.16096,1.50528,5.376,36.05,10.41,37.5229343202,137.78,41.06096,13.20528,43.1321441155,5.16096,1.50528,5.376,35.9,11.7,37.7584427645,138.0,49.71096,5.10528,49.9724266771,5.16096,1.50528,5.376,44.55,3.6,44.695217865000004,139.37,49.96096,27.37528,56.9693205085,5.16096,1.50528,5.376,44.8,25.87,51.7329382502,0.0
2019-09-15 07:00:00,40.98624,11.47557,42.5624315114,4.2362400000000004,1.23557,4.41275,36.75,10.24,38.1499685452,137.74,40.82624,12.75557,42.7724962863,4.2362400000000004,1.23557,4.41275,36.59,11.52,38.3606373774,137.96,52.20624,3.89557,52.3513797389,4.2362400000000004,1.23557,4.41275,47.97,2.66,48.0436936548,139.24,52.49624,26.12557,58.6378770247,4.2362400000000004,1.23557,4.41275,48.26,24.89,54.3004576408,0.0
2019-09-15 07:30:00,43.79464,11.09677,45.178632086,4.75464,1.38677,4.95275,39.04,9.71,40.2294133688,137.63,43.65464,12.39677,45.3806952345,4.75464,1.38677,4.95275,38.9,11.01,40.4280855347,137.86,54.98464,3.23677,55.0798267605,4.75464,1.38677,4.95275,50.23,1.85,50.2640567404,139.11,55.30464,25.44677,60.8780856217,4.75464,1.38677,4.95275,50.55,24.06,55.9838021217,0.0
2019-09-15 08:00:00,47.14736,10.29798,48.2589053652,5.54736,1.6179800000000002,5.7785,41.6,8.68,42.4959103915,136.74,47.01736,11.58798,48.424306106,5.54736,1.6179800000000002,5.7785,41.47,9.97,42.6516330285,136.97,57.51736,2.9479800000000003,57.5928579552,5.54736,1.6179800000000002,5.7785,51.97,1.33,51.9870156866,138.28,57.87736,24.88798,63.0015900518,5.54736,1.6179800000000002,5.7785,52.33,23.27,57.2706015334,0.0
2019-09-15 08:30:00,50.29752,9.28386,51.1471463002,5.08752,1.48386,5.2995,45.21,7.8,45.8779260647,136.61,50.18752,10.58386,51.2913760417,5.08752,1.48386,5.2995,45.1,9.1,46.0089121801,136.83,62.48752,1.77386,62.5126925916,5.08752,1.48386,5.2995,57.4,0.29,57.4007325737,138.11,62.90752,23.38386,67.1130462805,5.08752,1.48386,5.2995,57.82,21.9,61.828491814,0.0
2019-09-15 09:00:00,53.46656,8.70483,54.1705372279,6.01656,1.7548300000000001,6.26725,47.45,6.95,47.956282174500004,135.84,53.36656,10.00483,54.2962830179,6.01656,1.7548300000000001,6.26725,47.35,8.25,48.0633436207,136.07,66.00656,3.03483,66.0762904237,6.01656,1.7548300000000001,6.26725,59.99,1.28,60.0036540554,137.28,66.45656,22.07483,70.0269411481,6.01656,1.7548300000000001,6.26725,60.44,20.32,63.7643787706,0.0
2019-09-15 09:30:00,58.4364,8.6727,59.0764637588,8.7864,2.5627,9.1525,49.65,6.11,50.0245399779,135.49,58.3464,9.9627,59.1908589585,8.7864,2.5627,9.1525,49.56,7.4,50.1094162808,135.71,65.8764,4.1727,66.0084199345,8.7864,2.5627,9.1525,57.09,1.6099999999999999,57.1126973623,137.01,66.2964,22.4627,69.9984681565,8.7864,2.5627,9.1525,57.51,19.9,60.8556496966,0.0
2019-09-15 10:00:00,60.47552,7.94161,60.9947349257,9.84552,2.87161,10.25575,50.63,5.07,50.8832172725,134.04,60.39552,9.21161,61.0939652901,9.84552,2.87161,10.25575,50.55,6.34,50.9460312488,134.27,66.84552,5.22161,67.0491517848,9.84552,2.87161,10.25575,57.0,2.35,57.0484224146,135.58,67.25552,21.59161,70.63641124,9.84552,2.87161,10.25575,57.41,18.72,60.3849857166,0.0
2019-09-15 10:30:00,62.00872,7.52546,62.4637006929,10.09872,2.94546,10.5195,51.91,4.58,52.1116541668,133.66,61.91872,8.79546,62.5402910375,10.09872,2.94546,10.5195,51.82,5.85,52.1491601083,133.89,68.69872,5.93546,68.9546504237,10.09872,2.94546,10.5195,58.6,2.99,58.6762311332,135.19,69.12872,20.86546,72.2090531017,10.09872,2.94546,10.5195,59.03,17.92,61.6900907764,0.0
2019-09-15 11:00:00,63.83088,7.92359,64.3207938389,11.60088,3.38359,12.08425,52.23,4.54,52.4269444084,133.69,63.76088,9.20359,64.4217035421,11.60088,3.38359,12.08425,52.16,5.82,52.4836927054,133.92,68.11088,6.99359,68.4689876912,11.60088,3.38359,12.08425,56.51,3.61,56.6251905074,135.17,68.53088,20.66359,71.5783868585,11.60088,3.38359,12.08425,56.93,17.28,59.4947333804,0.0
2019-09-15 11:30:00,66.154,8.4645,66.6933240756,13.524000000000001,3.9445,14.0875,52.63,4.52,52.8237380351,133.79,66.084,9.7345,66.7971222902,13.524000000000001,3.9445,14.0875,52.56,5.79,52.8779509815,134.02,67.124,7.9345,67.5913283362,13.524000000000001,3.9445,14.0875,53.6,3.99,53.748303229,135.25,67.494,20.8645,70.6453635864,13.524000000000001,3.9445,14.0875,53.97,16.92,56.5601211102,0.0
2019-09-15 12:00:00,69.94792,10.34856,70.7092936353,20.01792,5.83856,20.852,49.93,4.51,50.1332723847,133.89,69.85792000000001,11.62856,70.8191527371,20.01792,5.83856,20.852,49.84,5.79,50.1751900843,134.11,61.04792,10.33856,61.917157228,20.01792,5.83856,20.852,41.03,4.5,41.2760329974,135.34,61.24792,22.27856,65.1739360481,20.01792,5.83856,20.852,41.23,16.44,44.3867829427,0.0
2019-09-15 12:30:00,72.9172,12.03835,73.9042618971,24.8172,7.23835,25.85125,48.1,4.8,48.3389077245,134.1,72.8472,13.29835,74.0510679232,24.8172,7.23835,25.85125,48.03,6.06,48.4107890867,134.32,56.4272,12.42835,57.7796917919,24.8172,7.23835,25.85125,31.61,5.19,32.0332358653,135.5,56.5172,23.02835,61.0286719466,24.8172,7.23835,25.85125,31.7,15.79,35.4148852885,0.0
2019-09-15 13:00:00,73.59928,13.48229,74.8239678189,29.21928,8.52229,30.43675,44.38,4.96,44.6563097445,134.18,73.52928,14.73229,74.9906353218,29.21928,8.52229,30.43675,44.31,6.21,44.7430463871,134.39,51.28928,14.24229,53.2300015721,29.21928,8.52229,30.43675,22.07,5.72,22.7991951612,135.5,51.23928,23.76229,56.4810609051,29.21928,8.52229,30.43675,22.02,15.24,26.7794324062,0.0
2019-09-15 13:30:00,71.81344,13.09642,72.9978518961,28.03344,8.17642,29.2015,43.78,4.92,44.0555876138,133.95,71.73344,14.33642,73.1520290399,28.03344,8.17642,29.2015,43.7,6.16,44.1320246533,134.16,51.63344,13.66642,53.4114515984,28.03344,8.17642,29.2015,23.6,5.49,24.2301485757,135.3,51.61344,23.58642,56.7473911035,28.03344,8.17642,29.2015,23.58,15.41,28.1688569168,0.0
2019-09-15 14:00:00,67.76832,11.23951,68.6940447249,21.83832,6.36951,22.74825,45.93,4.87,46.1874636671,134.34,67.70832,12.49951,68.8524098886,21.83832,6.36951,22.74825,45.87,6.13,46.2777894891,134.55,57.23832,10.71951,58.2334368818,21.83832,6.36951,22.74825,35.4,4.35,35.6662655741,135.78,57.35832,23.09951,61.8349758265,21.83832,6.36951,22.74825,35.52,16.73,39.2627469747,0.0
2019-09-15 14:30:00,66.3952,10.1736,67.1701177608,16.9152,4.9336,17.62,49.48,5.24,49.7566879927,134.51,66.3352,11.4636,67.318443862,16.9152,4.9336,17.62,49.42,6.53,49.8495466379,134.71,61.7752,8.1836,62.3148990531,16.9152,4.9336,17.62,44.86,3.25,44.9775733005,136.0,62.0252,22.8236,66.0911654611,16.9152,4.9336,17.62,45.11,17.89,48.5279733762,0.0
2019-09-15 15:00:00,63.95752,10.02261,64.7380651222,15.43752,4.50261,16.08075,48.52,5.52,48.8329888498,134.46,63.86752,11.29261,64.8581772143,15.43752,4.50261,16.08075,48.43,6.79,48.9036706189,134.67,61.81752,6.69261,62.178748842,15.43752,4.50261,16.08075,46.38,2.19,46.4316756105,136.03,62.08752,23.52261,66.3940759478,15.43752,4.50261,16.08075,46.65,19.02,50.3783971559,0.0
2019-09-15 15:30:00,63.328,9.51275,64.0384884,13.278,3.87275,13.83125,50.05,5.64,50.3667757555,134.7,63.258,10.79275,64.172096869,13.278,3.87275,13.83125,49.98,6.92,50.4567815066,134.91,63.838,6.18275,64.136702765,13.278,3.87275,13.83125,50.56,2.31,50.6127424667,136.25,64.158,22.81275,68.0931019015,13.278,3.87275,13.83125,50.88,18.94,54.2908647933,0.0
2019-09-15 16:00:00,61.91392,8.93406,62.5551829815,11.05392,3.22406,11.5145,50.86,5.71,51.179524226,134.32,61.85392,10.21406,62.6915818994,11.05392,3.22406,11.5145,50.8,6.99,51.2786515033,134.53,66.83392,5.04406,67.0239912557,11.05392,3.22406,11.5145,55.78,1.82,55.8096837475,135.87,67.21392,22.55406,70.8970850194,11.05392,3.22406,11.5145,56.16,19.33,59.3935560478,0.0
2019-09-15 16:30:00,62.01336,8.880980000000001,62.6460583297,10.32336,3.01098,10.7535,51.69,5.87,52.0222356305,134.12,61.94336,10.17098,62.7728339511,10.32336,3.01098,10.7535,51.62,7.16,52.1142015194,134.32,68.71336,4.37098,68.8522425826,10.32336,3.01098,10.7535,58.39,1.3599999999999999,58.405836181,135.65,69.13336,22.73098,72.7744386213,10.32336,3.01098,10.7535,58.81,19.72,62.0281750497,0.0
2019-09-15 17:00:00,62.39064,8.60227,62.98087812,10.19064,2.97227,10.61525,52.2,5.63,52.5027323099,133.75,62.33064,9.88227,63.1091747939,10.19064,2.97227,10.61525,52.14,6.91,52.5958905239,133.95,71.77064,4.62227,71.9193308225,10.19064,2.97227,10.61525,61.58,1.65,61.6021014252,135.26,72.22064,22.30227,75.5857929056,10.19064,2.97227,10.61525,62.03,19.33,64.9720693837,0.0
2019-09-15 17:30:00,63.52008,7.01169,63.9059023867,7.00008,2.04169,7.29175,56.52,4.97,56.7380939052,133.49,63.46008,8.31169,64.0020776558,7.00008,2.04169,7.29175,56.46,6.27,56.8070814248,133.69,74.93008,4.18169,75.0466749434,7.00008,2.04169,7.29175,67.93,2.14,67.9636998699,135.02,75.48008,20.81169,78.2966724546,7.00008,2.04169,7.29175,68.48,18.77,71.0057976506,0.0
2019-09-15 18:00:00,64.32136,7.54373,64.7622205808,7.52136,2.19373,7.83475,56.8,5.35,57.0514022615,133.59,64.26136,8.84373,64.8670482554,7.52136,2.19373,7.83475,56.74,6.65,57.1283651088,133.79,72.85136,2.31373,72.8880923084,7.52136,2.19373,7.83475,65.33,0.12,65.3301102096,135.29,73.37136,23.07373,76.9139355667,7.52136,2.19373,7.83475,65.85,20.88,69.0810893081,0.0
2019-09-15 18:30:00,66.2092,8.54935,66.7588911686,10.4892,3.05935,10.92625,55.72,5.49,55.9898071081,133.88,66.1492,9.84935,66.8784446295,10.4892,3.05935,10.92625,55.66,6.79,56.0726287952,134.09,72.0592,3.96935,72.1684421618,10.4892,3.05935,10.92625,61.57,0.91,61.5767244988,135.68,72.5192,25.08935,76.7366265356,10.4892,3.05935,10.92625,62.03,22.03,65.8258444686,0.0
2019-09-15 19:00:00,69.03104,9.57197,69.6915137815,13.96104,4.07197,14.54275,55.07,5.5,55.3439689578,134.19,68.96104,10.88197,69.814341714,13.96104,4.07197,14.54275,55.0,6.8100000000000005,55.4199972934,134.39,69.67104,6.91197,70.0130640949,13.96104,4.07197,14.54275,55.71,2.84,55.7823421882,136.22,70.03104,28.20197,75.4963421323,13.96104,4.07197,14.54275,56.07,24.13,61.0418037086,0.0
2019-09-15 19:30:00,67.91328,10.30804,68.6911150659,16.31328,4.75804,16.993,51.6,5.55,51.8976155522,133.89,67.83328,11.57804,68.8142782117,16.31328,4.75804,16.993,51.52,6.82,51.9694410207,134.1,72.73328,7.12804,73.0817280433,16.31328,4.75804,16.993,56.42,2.37,56.4697556219,135.84,73.12328,28.31804,78.4150844379,16.31328,4.75804,16.993,56.81,23.56,61.5016235558,0.0
2019-09-15 20:00:00,67.96128,10.37829,68.749141686,16.21128,4.72829,16.88675,51.75,5.65,52.0575162681,134.97,67.88128,11.75829,68.892129871,16.21128,4.72829,16.88675,51.67,7.03,52.1460429947,135.18,74.05128,6.85829,74.3681935465,16.21128,4.72829,16.88675,57.84,2.13,57.8792061107,135.33,74.45128,27.87829,79.4996361436,16.21128,4.72829,16.88675,58.24,23.15,62.6723232376,0.0
2019-09-15 20:30:00,64.2804,10.0297,65.0581640246,13.6104,3.9697,14.1775,50.67,6.06,51.0310934627,136.08,64.1804,11.2797,65.1640650685,13.6104,3.9697,14.1775,50.57,7.31,51.0956064647,136.29,75.8904,5.6797,76.1026399296,13.6104,3.9697,14.1775,62.28,1.71,62.3034710109,135.61,76.3604,26.7497,80.9101794476,13.6104,3.9697,14.1775,62.75,22.78,66.7569539449,0.0
2019-09-15 21:00:00,59.05296,8.30628,59.6342717923,6.43296,1.87628,6.7010000000000005,52.62,6.43,53.011407263,136.15,58.94296,9.56628,59.7142047305,6.43296,1.87628,6.7010000000000005,52.51,7.69,53.0701064631,136.36,75.48296,2.03628,75.5104210464,6.43296,1.87628,6.7010000000000005,69.05,0.16,69.0501853727,135.43,76.05296,22.71628,79.373056523,6.43296,1.87628,6.7010000000000005,69.62,20.84,72.6722092687,0.0
2019-09-15 21:30:00,56.798,8.19525,57.3861910791,4.338,1.26525,4.51875,52.46,6.93,52.9157490734,135.81,56.688,9.46525,57.4727787875,4.338,1.26525,4.51875,52.35,8.2,52.9883241856,136.03,72.398,1.7152500000000002,72.4183159606,4.338,1.26525,4.51875,68.06,0.45,68.0614876417,135.0,72.958,21.71525,76.1210998775,4.338,1.26525,4.51875,68.62,20.45,71.6024224451,0.0
2019-09-15 22:00:00,53.49344,8.92892,54.2335111845,3.97344,1.15892,4.139,49.52,7.77,50.125874556,136.6,53.37344,10.18892,54.3372633485,3.97344,1.15892,4.139,49.4,9.03,50.2185314401,136.81,69.26344,1.49892,69.279657056,3.97344,1.15892,4.139,65.29,0.34,65.2908852751,135.72,69.79344,22.00892,73.1813967249,3.97344,1.15892,4.139,65.82,20.85,69.043427638,0.0
2019-09-15 22:30:00,50.95,9.3,51.791818852,4.08,1.19,4.25,46.87,8.11,47.5664692825,137.25,50.81,10.56,51.8957580155,4.08,1.19,4.25,46.73,9.37,47.660148971699996,137.47,66.27,1.29,66.2825542658,4.08,1.19,4.25,62.19,0.1,62.1900803987,136.38,66.74,22.62,70.4690854205,4.08,1.19,4.25,62.66,21.43,66.2232625291,0.0
2019-09-15 23:00:00,48.29576,9.59293,49.2392601484,3.09576,0.9029300000000001,3.2247500000000002,45.2,8.69,46.0277753101,137.86,48.14576,10.86293,49.3560275363,3.09576,0.9029300000000001,3.2247500000000002,45.05,9.96,46.1378813991,138.08,64.00576,1.04293,64.0142563509,3.09576,0.9029300000000001,3.2247500000000002,60.91,0.14,60.9101608929,136.91,64.47576,22.26293,68.2111550977,3.09576,0.9029300000000001,3.2247500000000002,61.38,21.36,64.9904146779,0.0
2019-09-15 23:30:00,46.04896,11.06053,47.3586532849,4.21896,1.23053,4.39475,41.83,9.83,42.9694984844,138.14,45.89896,12.32053,47.5237833991,4.21896,1.23053,4.39475,41.68,11.09,43.1301576626,138.37,59.31896,1.96053,59.3513495496,4.21896,1.23053,4.39475,55.1,0.73,55.104835541,137.16,59.70896,23.48053,64.1599189008,4.21896,1.23053,4.39475,55.49,22.25,59.7846351498,0.0
2019-09-16 00:00:00,43.37624,11.04932,44.761430596,3.66624,1.06932,3.819,39.71,9.98,40.9448958968,138.47,43.20624,12.29932,44.9227386454,3.66624,1.06932,3.819,39.54,11.23,41.103825856,138.69,57.34624,2.09932,57.3846528839,3.66624,1.06932,3.819,53.68,1.03,53.689880797,137.5,57.71624,23.76932,62.4191071147,3.66624,1.06932,3.819,54.05,22.7,58.6233102102,0.0
2019-09-16 00:30:00,41.32816,10.57738,42.6602599224,3.00816,0.87738,3.1335,38.32,9.7,39.5286276008,138.95,41.16816,11.83738,42.8362108858,3.00816,0.87738,3.1335,38.16,10.96,39.7027354221,139.18,55.89816,2.54738,55.956174246,3.00816,0.87738,3.1335,52.89,1.67,52.9163585293,138.09,56.25816,24.38738,61.316595387,3.00816,0.87738,3.1335,53.25,23.51,58.2089563555,0.0
2019-09-16 01:00:00,40.21056,10.67808,41.6042128636,3.01056,0.8780800000000001,3.136,37.2,9.8,38.469208466,139.3,40.04056,11.92808,41.7794870433,3.01056,0.8780800000000001,3.136,37.03,11.05,38.6435427982,139.53,54.88056,2.62808,54.9434497497,3.01056,0.8780800000000001,3.136,51.87,1.75,51.8995125218,138.42,55.22056,24.58808,60.447364912,3.01056,0.8780800000000001,3.136,52.21,23.71,57.3415050378,0.0
2019-09-16 01:30:00,39.95024,10.72507,41.3648256682,3.00024,0.8750700000000001,3.12525,36.95,9.85,38.2403582619,139.58,39.79024,11.98507,41.5560477207,3.00024,0.8750700000000001,3.12525,36.79,11.11,38.4309276495,139.81,54.38024,2.78507,54.4515116169,3.00024,0.8750700000000001,3.12525,51.38,1.9100000000000001,51.4154889114,138.71,54.71024,24.82507,60.0790684129,3.00024,0.8750700000000001,3.12525,51.71,23.95,56.987073973,0.0
2019-09-16 02:00:00,39.80456,10.90633,41.2716734682,3.00456,0.87633,3.12975,36.8,10.03,38.1423766957,139.58,39.63456,12.16633,41.4598351669,3.00456,0.87633,3.12975,36.63,11.29,38.3304187298,139.81,54.07456,2.9163300000000003,54.1531441364,3.00456,0.87633,3.12975,51.07,2.04,51.1107278367,138.71,54.404560000000004,24.97633,59.8637887964,3.00456,0.87633,3.12975,51.4,24.1,56.7694460075,0.0
2019-09-16 02:30:00,39.3852,11.1936,40.9449711198,2.9952,0.8736,3.12,36.39,10.32,37.8250512227,139.38,39.2152,12.4436,41.1421328081,2.9952,0.8736,3.12,36.22,11.57,38.0230627383,139.61,53.1752,3.5136000000000003,53.291155739,2.9952,0.8736,3.12,50.18,2.64,50.2493980063,138.54,53.4852,25.5136,59.2588424119,2.9952,0.8736,3.12,50.49,24.64,56.1815779415,0.0
2019-09-16 03:00:00,39.00504,11.59772,40.6927543256,2.97504,0.86772,3.099,36.03,10.73,37.5938000207,139.68,38.82504,12.85772,40.8987126277,2.97504,0.86772,3.099,35.85,11.99,37.8018861963,139.9,53.08504,3.33772,53.1898660141,2.97504,0.86772,3.099,50.11,2.47,50.1708381433,138.78,53.17504,25.40772,58.9333277068,2.97504,0.86772,3.099,50.2,24.54,55.8771115932,0.0
2019-09-16 03:30:00,39.11768,11.42849,40.7529541538,2.9776800000000003,0.8684900000000001,3.10175,36.14,10.56,37.651204496,139.63,38.95768,12.68849,40.9719246492,2.9776800000000003,0.8684900000000001,3.10175,35.98,11.82,37.8717942538,139.85,53.23768,3.38849,53.34540689,2.9776800000000003,0.8684900000000001,3.10175,50.26,2.52,50.3231358323,138.78,53.54768,25.43849,59.282972318,2.9776800000000003,0.8684900000000001,3.10175,50.57,24.57,56.2228583407,0.0
2019-09-16 04:00:00,39.0256,11.37455,40.6494507105,2.8956,0.84455,3.01625,36.13,10.53,37.6332007674,139.78,38.8556,12.63455,40.858163261,2.8956,0.84455,3.01625,35.96,11.79,37.8434366833,140.0,53.0056,3.38455,53.1135463894,2.8956,0.84455,3.01625,50.11,2.54,50.1743330798,138.91,53.3156,25.47455,59.088965984,2.8956,0.84455,3.01625,50.42,24.63,56.1142878419,0.0
2019-09-16 04:30:00,39.13472,11.264710000000001,40.7237031821,2.9647200000000002,0.8647100000000001,3.08825,36.17,10.4,37.6354739574,139.55,38.95472,12.50471,40.9125650927,2.9647200000000002,0.8647100000000001,3.08825,35.99,11.64,37.8255165199,139.77,53.70472,3.25471,53.8032535026,2.9647200000000002,0.8647100000000001,3.08825,50.74,2.39,50.7962567519,138.67,54.01472,25.29471,59.6440469004,2.9647200000000002,0.8647100000000001,3.08825,51.05,24.43,56.5944113849,0.0
2019-09-16 05:00:00,39.54736,11.16423,41.092988629,2.99736,0.8742300000000001,3.12225,36.55,10.29,37.9708651468,139.55,39.37736,12.42423,41.290894537,2.99736,0.8742300000000001,3.12225,36.38,11.55,38.1694498257,139.77,53.35736,3.36423,53.4633136802,2.99736,0.8742300000000001,3.12225,50.36,2.49,50.4215202071,138.67,53.67736,25.37423,59.3726412135,2.99736,0.8742300000000001,3.12225,50.68,24.5,56.2913172701,0.0
2019-09-16 05:30:00,41.04312,10.54966,42.377270151,2.91312,0.8496600000000001,3.0345,38.13,9.7,39.3444646679,138.96,40.88312,11.809660000000001,42.5546421704,2.91312,0.8496600000000001,3.0345,37.97,10.96,39.5201530867,139.18,54.75312,2.5896600000000003,54.8143274031,2.91312,0.8496600000000001,3.0345,51.84,1.74,51.869193169,138.11,55.07312,24.47966,60.2685846876,2.91312,0.8496600000000001,3.0345,52.16,23.63,57.2629243053,0.0
2019-09-16 06:00:00,43.91992,9.68206,44.9744556237,2.98992,0.8720600000000001,3.1145,40.93,8.81,41.8674217023,138.4,43.78992,10.92206,45.1314578565,2.98992,0.8720600000000001,3.1145,40.8,10.05,42.0195490219,138.62,59.33992,1.49206,59.3586754287,2.98992,0.8720600000000001,3.1145,56.35,0.62,56.353410722,137.47,59.70992,22.69206,63.8764755873,2.98992,0.8720600000000001,3.1145,56.72,21.82,60.772286447,0.0
2019-09-16 06:30:00,51.54504,6.23772,51.9210968625,2.97504,0.86772,3.099,48.57,5.37,48.8659574755,136.45,51.42504,7.47772,51.965864136,2.97504,0.86772,3.099,48.45,6.61,48.8988200267,136.67,69.63504,5.02772,69.8163072942,2.97504,0.86772,3.099,66.66,4.16,66.7896788434,135.45,70.12504,17.74772,72.3360408109,2.97504,0.86772,3.099,67.15,16.88,69.2391283885,0.0
2019-09-16 07:00:00,57.904560000000004,3.73383,58.0248184423,3.06456,0.8938300000000001,3.19225,54.84,2.84,54.9134883248,135.04,57.79456,4.98383,58.0090486654,3.06456,0.8938300000000001,3.19225,54.73,4.09,54.8826110895,135.27,77.14456,8.67383,77.6306541545,3.06456,0.8938300000000001,3.19225,74.08,7.78,74.4874137019,133.94,77.76456,13.64383,78.9523963478,3.06456,0.8938300000000001,3.19225,74.7,12.75,75.7802909733,0.0
2019-09-16 07:30:00,68.16984,3.42287,68.2557186224,8.64984,2.52287,9.01025,59.52,0.9,59.5268040466,134.94,68.09984,4.27287,68.2337572325,8.64984,2.52287,9.01025,59.45,1.75,59.4757513614,135.17,80.11984,10.94287,80.8636826113,8.64984,2.52287,9.01025,71.47,8.42,71.964277944,134.08,80.78984,14.65287,82.1078854098,8.64984,2.52287,9.01025,72.14,12.13,73.1526930468,0.0
2019-09-16 08:00:00,76.82256,6.57658,77.103548099,18.98256,5.53658,19.7735,57.84,1.04,57.8493491753,135.21,76.74256,5.78658,76.9604120535,18.98256,5.53658,19.7735,57.76,0.25,57.7605410293,135.44,78.42256,11.90658,79.3212743484,18.98256,5.53658,19.7735,59.44,6.37,59.7803521234,134.82,78.85256,19.94658,81.3362912374,18.98256,5.53658,19.7735,59.87,14.41,61.5797450466,0.0
2019-09-16 08:30:00,74.02816,6.05113,74.2750607355,10.83816,3.16113,11.28975,63.19,2.89,63.2560526748,135.49,73.53816,4.86113,73.6986537263,10.83816,3.16113,11.28975,62.7,1.7000000000000002,62.7230420181,135.71,83.36816,14.25113,84.5774485786,10.83816,3.16113,11.28975,72.53,11.09,73.3729446049,136.04,83.96816,12.11113,84.8370871946,10.83816,3.16113,11.28975,73.13,8.95,73.6756364072,0.0
2019-09-16 09:00:00,78.77112,9.24241,79.3114839646,19.55112,5.70241,20.36575,59.22,3.54,59.3257111209,136.16,78.15112,8.01241,78.560780745,19.55112,5.70241,20.36575,58.6,2.31,58.6455121898,136.38,79.28112,15.48241,80.7787163049,19.55112,5.70241,20.36575,59.73,9.78,60.5253773222,137.96,79.66112,16.56241,81.3646573437,19.55112,5.70241,20.36575,60.11,10.86,61.0831539788,0.0
2019-09-16 09:30:00,79.93464,9.07677,80.4483338893,16.75464,4.88677,17.45275,63.18,4.19,63.3187847325,135.47,79.31464,7.82677,79.6998773334,16.75464,4.88677,17.45275,62.56,2.94,62.6290443804,135.7,78.74464,15.71677,80.2977906792,16.75464,4.88677,17.45275,61.99,10.83,62.9289202196,137.24,79.11464,14.50677,80.4336536418,16.75464,4.88677,17.45275,62.36,9.62,63.097654473,0.0
2019-09-16 10:00:00,79.34352,10.42186,80.0250544008,21.02352,6.13186,21.8995,58.32,4.29,58.477572624,135.43,78.74352,9.20186,79.2793552537,21.02352,6.13186,21.8995,57.72,3.07,57.8015856184,135.66,80.22352,18.62186,82.3564619872,21.02352,6.13186,21.8995,59.2,12.49,60.503223881,137.02,80.64352,13.96186,81.8432089587,21.02352,6.13186,21.8995,59.62,7.83,60.1319657088,0.0
2019-09-16 10:30:00,80.49024,9.43382,81.0411975174,19.59024,5.71382,20.4065,60.9,3.7199999999999998,61.0135099793,135.35,79.87024,8.19382,80.2894384328,19.59024,5.71382,20.4065,60.28,2.48,60.3309936931,135.58,80.44024,19.55382,82.7827523573,19.59024,5.71382,20.4065,60.85,13.84,62.4040711813,136.73,80.79024,12.14382,81.6978288784,19.59024,5.71382,20.4065,61.2,6.43,61.5368580608,0.0
2019-09-16 11:00:00,79.90888,9.27759,80.4456510886,17.88888,5.21759,18.63425,62.02,4.06,62.1527473246,135.12,79.27888,8.03759,79.6852788604,17.88888,5.21759,18.63425,61.39,2.8200000000000003,61.4547353749,135.35,79.06888,21.07759,81.8300225141,17.88888,5.21759,18.63425,61.18,15.86,63.2023100844,136.33,79.49888,9.45759,80.0594649611,17.88888,5.21759,18.63425,61.61,4.24,61.7557260503,0.0
2019-09-16 11:30:00,83.62584,10.66587,84.3032733562,20.38584,5.94587,21.23525,63.24,4.72,63.4158970606,134.13,82.98584,9.42587,83.5194388497,20.38584,5.94587,21.23525,62.6,3.48,62.6966538182,134.36,78.07584,21.12587,80.8834913623,20.38584,5.94587,21.23525,57.69,15.18,59.6537383573,135.5,78.48584,10.64587,79.2045556049,20.38584,5.94587,21.23525,58.1,4.7,58.2897932746,0.0
2019-09-16 12:00:00,85.75264,11.81952,86.5633659235,26.67264,7.77952,27.784,59.08,4.04,59.2179702455,134.43,85.14264,10.59952,85.7998774498,26.67264,7.77952,27.784,58.47,2.8200000000000003,58.5379646042,134.67,70.14264,25.06952,74.4880579637,26.67264,7.77952,27.784,43.47,17.29,46.7823150346,135.57,70.38264,10.34952,71.1395008248,26.67264,7.77952,27.784,43.71,2.5700000000000003,43.7854884636,0.0
2019-09-16 12:30:00,83.96048,11.85389,84.7931418805,27.75048,8.09389,28.90675,56.21,3.76,56.3356166204,134.49,83.36048,10.64389,84.0372656633,27.75048,8.09389,28.90675,55.61,2.55,55.6684345029,134.73,69.60048,25.86389,74.25070789,27.75048,8.09389,28.90675,41.85,17.77,45.4664205761,135.54,69.81048,10.17389,70.5479351616,27.75048,8.09389,28.90675,42.06,2.08,42.1113998817,0.0
2019-09-16 13:00:00,85.0352,12.1086,85.8929766221,29.5152,8.6086,30.745,55.52,3.5,55.6302112166,134.61,84.4452,10.9086,85.1468693318,29.5152,8.6086,30.745,54.93,2.3,54.9781311068,134.85,66.6752,26.0186,71.5719906178,29.5152,8.6086,30.745,37.16,17.41,41.0362486102,135.68,66.8252,11.0886,67.7389430461,29.5152,8.6086,30.745,37.31,2.48,37.3923321016,0.0
2019-09-16 13:30:00,83.866,12.083,84.7319588172,29.256,8.533,30.475,54.61,3.55,54.7252647321,134.45,83.286,10.883,83.9940324368,29.256,8.533,30.475,54.03,2.35,54.08108172,134.68,69.146,26.263,73.9656304306,29.256,8.533,30.475,39.89,17.73,43.6527776894,135.48,69.316,10.633,70.126803328,29.256,8.533,30.475,40.06,2.1,40.1150046741,0.0
2019-09-16 14:00:00,79.4644,10.8067,80.1958579495,26.8344,7.8267,27.9525,52.63,2.98,52.7142988192,134.76,78.8944,9.6067,79.4771353048,26.8344,7.8267,27.9525,52.06,1.78,52.0904213844,134.98,70.1944,24.5067,74.3493923059,26.8344,7.8267,27.9525,43.36,16.68,46.4576366166,135.81,70.3744,11.0767,71.240785076,26.8344,7.8267,27.9525,43.54,3.25,43.6611280202,0.0
2019-09-16 14:30:00,79.71056,10.55433,80.4062637937,26.14056,7.6243300000000005,27.22975,53.57,2.93,53.6500680335,134.88,79.15056,9.36433,79.7025835507,26.14056,7.6243300000000005,27.22975,53.01,1.74,53.0385491883,135.1,69.80056,23.67433,73.7061196731,26.14056,7.6243300000000005,27.22975,43.66,16.05,46.5166432581,136.0,70.00056,11.58433,70.9526257573,26.14056,7.6243300000000005,27.22975,43.86,3.96,44.0384059657,0.0
